Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:44:02.0433,172.8,82.4,48,47.69,9,20.11,2,738.5,5.3,24,48,48
2020-09-21 03:44:02.2949,172.8,82.4,48,47.69,9,20.13,61,741.7,734.2,0,48,48
2020-09-21 03:44:02.5477,172.8,82.4,48,47.69,8.9,20.13,62,425,425,0,48,48
2020-09-21 03:44:02.8005,172.8,82.4,48,47.69,9,20.12,64,9.6,9.7,0,48,48
2020-09-21 03:44:03.0532,172.8,82.4,48,47.69,9,20.12,3,738.8,5,23,48,48
2020-09-21 03:44:03.3060,172.8,82.4,48,47.69,9,20.13,4,738.5,5.3,23,48,48
2020-09-21 03:44:03.5540,172.8,82.4,48,47.69,8.9,20.13,65,3610,3600,0,48,48
2020-09-21 03:44:03.8015,172.8,82.4,48,47.69,9,20.12,66,5170,5180,0,48,48
2020-09-21 03:44:04.0490,172.8,82.4,48,47.69,9,20.12,1,738.8,5,24,48,48
2020-09-21 03:44:04.2965,172.8,82.4,48,47.69,9,20.12,2,738.5,5.3,24,48,48
2020-09-21 03:44:04.5441,172.8,82.4,48,47.69,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:44:04.7917,172.8,82.4,48,47.69,9,20.13,51,3.77,3.76,0,48,48
2020-09-21 03:44:05.0393,172.8,82.4,48,47.69,9,20.13,63,50,50,0,48,48
2020-09-21 03:44:05.2869,172.8,82.4,48,47.69,9.1,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:44:05.5344,172.8,82.4,48,47.69,8.9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:44:05.7820,172.8,82.4,48,47.69,9,20.13,6,3600,24.4,3.8,48,48
2020-09-21 03:44:06.0296,172.8,82.4,48,47.69,9.1,20.12,7,3610,24.4,3.8,48,48
2020-09-21 03:44:06.2772,172.8,82.4,48,47.69,9,20.13,1,738.9,5,24,48,48
2020-09-21 03:44:06.5248,172.8,82.4,48,47.69,9,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:44:06.7723,172.8,82.4,48,47.69,9,20.12,61,741.7,734.2,0,48,48
2020-09-21 03:44:07.0198,172.8,82.4,48,47.69,9,20.12,62,425,425,0,48,48
2020-09-21 03:44:07.2673,172.8,82.4,48,47.69,9,20.12,64,9.6,9.7,0,48,48
2020-09-21 03:44:07.5175,172.8,82.4,48,47.69,9,20.12,3,738.9,5,23,48,48
2020-09-21 03:44:07.7705,172.8,82.4,48,47.69,9,20.12,4,738.6,5.3,23,48,48
2020-09-21 03:44:08.0235,172.8,82.4,48,47.69,9,20.12,65,3610,3610,0,48,48
2020-09-21 03:44:08.2764,172.8,82.4,48,47.69,9.1,20.13,66,5170,5180,0,48,48
2020-09-21 03:44:08.5287,172.8,82.4,48,47.69,8.9,20.12,1,738.9,5,24,48,48
2020-09-21 03:44:08.7762,172.8,82.4,48,47.69,9,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:44:09.0238,172.8,82.4,48,47.69,9.1,20.13,65,3610,3610,0,48,48
2020-09-21 03:44:09.2713,172.8,82.4,48,47.69,9,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:44:09.5195,172.8,82.4,48,47.69,9,20.13,63,50,50,0,48,48
2020-09-21 03:44:09.7723,172.8,82.4,48,47.69,9,20.14,67,24.4,24.4,0,48,48
2020-09-21 03:44:10.0250,172.8,82.4,48,47.69,9,20.13,52,3.78,3.75,0,48,48
2020-09-21 03:44:10.2778,172.8,82.4,48,47.69,9.1,20.12,6,3610,24.4,3.8,48,48
2020-09-21 03:44:10.5301,172.8,82.4,48,47.69,9,20.12,7,3610,24.4,3.8,48,48
2020-09-21 03:44:10.7776,172.8,82.4,48,47.69,9,20.12,1,738.9,5,24,48,48
2020-09-21 03:44:11.0251,172.8,82.4,48,47.69,9.1,20.12,2,738.6,5.3,24,48,48
2020-09-21 03:44:11.2726,172.8,82.4,48,47.69,9,20.12,61,741.8,734.2,0,48,48
2020-09-21 03:44:11.5206,172.8,82.4,48,47.69,9,20.12,62,425,425,0,48,48
2020-09-21 03:44:11.7717,172.8,82.4,48,47.69,9,20.13,64,9.6,9.8,0,48,48
2020-09-21 03:44:12.0228,172.8,82.4,48,47.69,9,20.12,3,738.9,5,23,48,48
2020-09-21 03:44:12.2739,172.8,82.4,48,47.69,9.1,20.13,4,738.6,5.3,23,48,48
2020-09-21 03:44:12.5248,172.8,82.4,48,47.69,9.1,20.12,65,3610,3610,0,48,48
2020-09-21 03:44:12.7742,172.8,82.4,48,47.69,8.9,20.13,66,5180,5180,0,48,48
2020-09-21 03:44:13.0236,172.8,82.4,48,47.69,9,20.13,1,739,4.8,24,48,48
2020-09-21 03:44:13.2731,172.8,82.4,48,47.69,9.1,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:44:13.5225,172.8,82.4,48,47.69,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:44:13.7717,172.8,82.4,48,47.69,9,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:44:14.0204,172.8,82.4,48,47.69,9,20.13,63,50,50,0,48,48
2020-09-21 03:44:14.2692,172.8,82.4,48,47.69,9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:44:14.5179,172.8,82.4,48,47.69,9.1,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:44:14.7667,172.8,82.4,48,47.69,9,20.12,6,3610,24.4,3.8,48,48
2020-09-21 03:44:15.0142,172.8,82.4,48,47.69,8.9,20.13,7,3600,24.4,3.8,48,48
2020-09-21 03:44:15.2616,172.8,82.4,48,47.69,9.1,20.12,1,739,4.8,24,48,48
2020-09-21 03:44:15.5090,172.8,82.4,48,47.69,9,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:44:15.7563,172.8,82.4,48,47.69,9,20.13,61,741.7,734.2,0,48,48
2020-09-21 03:44:16.0086,172.8,82.4,48,47.69,9.1,20.12,62,425,425,0,48,48
2020-09-21 03:44:16.2614,172.8,82.4,48,47.69,9,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:44:16.5142,172.8,82.4,48,47.69,9,20.13,3,739,4.8,23,48,48
2020-09-21 03:44:16.7670,172.8,82.4,48,47.69,9,20.12,4,738.6,5.3,23,48,48
2020-09-21 03:44:17.0196,172.8,82.4,48,47.69,9,20.12,65,3610,3610,0,48,48
2020-09-21 03:44:17.2723,172.8,82.4,48,47.69,9,20.12,66,5180,5170,0,48,48
2020-09-21 03:44:17.5249,172.8,82.4,48,47.69,9.1,20.13,1,739,4.8,24,48,48
2020-09-21 03:44:17.7776,172.8,82.4,48,47.69,9,20.12,2,738.6,5.3,24,48,48
2020-09-21 03:44:18.0294,172.8,82.4,48,47.69,8.9,20.13,65,3600,3600,0,48,48
2020-09-21 03:44:18.2806,172.8,82.4,48,47.69,9,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:44:18.5317,172.8,82.4,48,47.69,9,20.12,63,50,50,0,48,48
2020-09-21 03:44:18.7829,172.8,82.4,48,47.69,9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:44:19.0342,172.8,82.4,48,47.69,9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:44:19.2869,172.8,82.4,48,47.69,9,20.11,6,3610,24.4,3.8,48,48
2020-09-21 03:44:19.5396,172.8,82.4,48,47.69,9,20.12,7,3610,24.4,3.8,48,48
2020-09-21 03:44:19.7923,172.8,82.4,48,47.69,9,20.12,1,739,4.8,24,48,48
2020-09-21 03:44:20.0450,172.8,82.4,48,47.69,8.9,20.12,2,738.6,5.3,24,48,48
2020-09-21 03:44:20.2977,172.8,82.4,48,47.69,9,20.12,61,741.7,734.2,0,48,48
2020-09-21 03:44:20.5504,172.8,82.4,48,47.69,9,20.12,62,425,425,0,48,48
2020-09-21 03:44:20.8031,172.8,82.4,48,47.69,9,20.12,64,9.6,9.8,0,48,48
2020-09-21 03:44:21.0558,172.8,82.4,48,47.69,9,20.12,3,739,4.8,23,48,48
2020-09-21 03:44:21.3069,172.8,82.4,48,47.69,9,20.12,4,738.6,5.3,23,48,48
2020-09-21 03:44:21.5545,172.8,82.4,48,47.69,9,20.12,65,3610,3610,0,48,48
2020-09-21 03:44:21.8021,172.8,82.4,48,47.69,9.1,20.12,66,5170,5180,0,48,48
2020-09-21 03:44:22.0498,172.8,82.4,48,47.69,8.9,20.13,1,739,4.8,24,48,48
2020-09-21 03:44:22.2974,172.8,82.4,48,47.69,9,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:44:22.5496,172.8,82.4,48,47.69,9.1,20.12,65,3610,3610,0,48,48
2020-09-21 03:44:22.8021,172.8,82.4,48,47.69,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:44:23.0545,172.8,82.4,48,47.69,8.9,20.13,63,50,50,0,48,48
2020-09-21 03:44:23.3070,172.8,82.4,48,47.69,9,20.12,67,24.4,24.4,0,48,48
2020-09-21 03:44:23.5597,172.8,82.4,48,47.69,9,20.13,52,3.78,3.75,0,48,48
2020-09-21 03:44:23.8125,172.8,82.4,48,47.69,9,20.14,6,3610,24.4,3.8,48,48
2020-09-21 03:44:24.0652,172.8,82.4,48,47.69,9.1,20.12,7,3610,24.4,3.8,48,48
2020-09-21 03:44:24.3179,172.8,82.4,48,47.69,9,20.13,1,739,4.8,24,48,48
2020-09-21 03:44:24.5658,172.8,82.4,48,47.69,9,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:44:24.8134,172.8,82.4,48,47.69,9.1,20.13,61,741.7,734.2,0,48,48
2020-09-21 03:44:25.0609,172.8,82.4,48,47.69,9,20.13,62,425,425,0,48,48
2020-09-21 03:44:25.3084,172.8,82.4,48,47.69,9,20.13,64,9.6,9.8,0,48,48
2020-09-21 03:44:25.5559,172.8,82.4,48,47.69,9.1,20.12,3,739,4.8,23,48,48
2020-09-21 03:44:25.8032,172.8,82.4,48,47.69,9,20.13,4,738.6,5.3,23,48,48
2020-09-21 03:44:26.0505,172.8,82.4,48,47.69,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:44:26.2978,172.8,82.4,48,47.69,9,20.13,66,5170,5180,0,48,48
2020-09-21 03:44:26.5451,172.8,82.4,48,47.69,9,20.12,1,739,4.8,24,48,48
2020-09-21 03:44:26.7925,172.8,82.4,48,47.69,9.1,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:44:27.0398,172.8,82.4,48,47.69,9,20.12,65,3610,3610,0,48,48
2020-09-21 03:44:27.2871,172.8,82.4,48,47.69,8.9,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:44:27.5350,172.8,82.4,48,47.69,9,20.12,63,50,50,0,48,48
2020-09-21 03:44:27.7877,172.8,82.4,48,47.69,9.1,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:44:28.0405,172.8,82.4,48,47.69,9,20.12,52,3.78,3.76,0,48,48
2020-09-21 03:44:28.2933,172.8,82.4,48,47.69,9,20.12,6,3610,24.4,3.8,48,48
2020-09-21 03:44:28.5458,172.8,82.4,48,47.69,9,20.13,7,3610,24.4,3.8,48,48
2020-09-21 03:44:28.7933,172.8,82.4,48,47.69,9,20.13,1,739,5,24,48,48
2020-09-21 03:44:29.0409,172.8,82.4,48,47.69,9.1,20.12,2,738.5,5.3,24,48,48
2020-09-21 03:44:29.2884,172.8,82.4,48,47.69,9,20.11,61,741.6,734.2,0,48,48
2020-09-21 03:44:29.5359,172.8,82.4,48,47.69,8.9,20.13,62,425,425,0,48,48
2020-09-21 03:44:29.7832,172.8,82.4,48,47.69,9.1,20.12,64,9.6,9.7,0,48,48
2020-09-21 03:44:30.0305,172.8,82.4,48,47.69,9,20.13,3,739,5,23,48,48
2020-09-21 03:44:30.2777,172.8,82.4,48,47.69,9,20.13,4,738.5,5.3,23,48,48
2020-09-21 03:44:30.5249,172.8,82.4,48,47.69,9.1,20.12,65,3610,3600,0,48,48
2020-09-21 03:44:30.7722,172.8,82.4,48,47.69,9,20.12,66,5180,5170,0,48,48
2020-09-21 03:44:31.0196,172.8,82.4,48,47.69,9,20.13,1,739,5,24,48,48
2020-09-21 03:44:31.2669,172.8,82.4,48,47.69,9,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:44:31.5143,172.8,82.4,48,47.69,9,20.14,65,3600,3600,0,48,48
2020-09-21 03:44:31.7616,172.8,82.4,48,47.69,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:44:32.0090,172.8,82.4,48,47.69,9.1,20.12,63,50,50,0,48,48
2020-09-21 03:44:32.2563,172.8,82.4,48,47.69,9,20.05,67,24.4,24.4,0,48,48
2020-09-21 03:44:32.5037,172.8,82.4,48,47.69,8.9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:44:32.7548,172.8,82.4,48,47.69,9.1,20.12,6,3610,24.4,3.8,48,48
2020-09-21 03:44:33.0074,172.8,82.4,48,47.69,9,20.12,7,3610,24.4,3.8,48,48
2020-09-21 03:44:33.2600,172.8,82.4,48,47.69,9,20.12,1,739,5,24,48,48
2020-09-21 03:44:33.5126,172.8,82.4,48,47.69,9,20.12,2,738.5,5.3,24,48,48
2020-09-21 03:44:33.7643,172.8,82.4,48,47.69,9,20.12,61,741.8,734.2,0,48,48
2020-09-21 03:44:34.0142,172.8,82.4,48,47.69,9,20.13,62,425,425,0,48,48
2020-09-21 03:44:34.2641,172.8,82.4,48,47.69,9,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:44:34.5140,172.8,82.4,48,47.69,8.9,20.12,3,739,5,23,48,48
2020-09-21 03:44:34.7648,172.8,82.4,48,47.69,9,20.13,4,738.7,5.1,23,48,48
2020-09-21 03:44:35.0173,172.8,82.4,48,47.69,9,20.12,65,3610,3610,0,48,48
2020-09-21 03:44:35.2699,172.8,82.4,48,47.69,9,20.12,66,5180,5180,0,48,48
2020-09-21 03:44:35.5225,172.8,82.5,48,47.74,9,20.13,1,739,5,24,48,48
2020-09-21 03:44:35.7751,172.8,82.5,48,47.74,9,20.12,2,738.7,5.1,24,48,48
2020-09-21 03:44:36.0277,172.8,82.5,48,47.74,9,20.12,65,3600,3610,0,48,48
2020-09-21 03:44:36.2803,172.8,82.5,48,47.74,9.1,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:44:36.5330,172.8,82.5,48,47.74,8.9,20.14,63,50,50,0,48,48
2020-09-21 03:44:36.7857,172.8,82.5,48,47.74,8.9,20.12,67,24.4,24.4,0,48,48
2020-09-21 03:44:37.0384,172.8,82.5,48,47.74,9,20.13,52,3.78,3.75,0,48,48
2020-09-21 03:44:37.2912,172.8,82.5,48,47.74,9,20.13,6,3610,24.4,3.8,48,48
2020-09-21 03:44:37.5440,172.8,82.5,48,47.74,9,20.13,7,3610,24.4,3.8,48,48
2020-09-21 03:44:37.7968,172.8,82.5,48,47.74,9,20.13,1,739,5,24,48,48
2020-09-21 03:44:38.0467,172.8,82.5,48,47.74,9,20.13,2,738.7,5.1,24,48,48
2020-09-21 03:44:38.2943,172.8,82.5,48,47.74,9,20.12,61,741.8,734.2,0,48,48
2020-09-21 03:44:38.5419,172.8,82.5,48,47.74,9,20.12,62,425,425,0,48,48
2020-09-21 03:44:38.7895,172.8,82.5,48,47.74,8.9,20.11,64,9.6,9.8,0,48,48
2020-09-21 03:44:39.0404,172.8,82.5,48,47.74,9,20.13,3,739,5,23,48,48
2020-09-21 03:44:39.2933,172.8,82.5,48,47.74,9.1,20.13,4,738.7,5.1,23,48,48
2020-09-21 03:44:39.5462,172.8,82.5,48,47.74,8.9,20.12,65,3610,3610,0,48,48
2020-09-21 03:44:39.7991,172.8,82.5,48,47.74,9,20.13,66,5180,5180,0,48,48
2020-09-21 03:44:40.0520,172.8,82.5,48,47.74,9.1,20.12,1,739,5,24,48,48
2020-09-21 03:44:40.3047,172.8,82.5,48,47.74,9,20.13,2,738.7,5.1,24,48,48
2020-09-21 03:44:40.5574,172.8,82.5,48,47.74,9,20.12,65,3610,3610,0,48,48
2020-09-21 03:44:40.8102,172.8,82.5,48,47.74,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:44:41.0622,172.8,82.5,48,47.74,9,20.14,63,50,50,0,48,48
2020-09-21 03:44:41.3098,172.8,82.5,48,47.74,9.1,20.12,67,24.4,24.4,0,48,48
2020-09-21 03:44:41.5574,172.8,82.5,48,47.74,9.1,20.13,52,3.78,3.75,0,48,48
2020-09-21 03:44:41.8050,172.8,82.5,48,47.74,8.9,20.13,6,3610,24.4,3.8,48,48
2020-09-21 03:44:42.0526,172.8,82.5,48,47.74,9,20.12,7,3610,24.4,3.8,48,48
2020-09-21 03:44:42.3011,172.8,82.5,48,47.74,9,20.13,1,739.1,5,24,48,48
2020-09-21 03:44:42.5499,172.8,82.5,48,47.74,9,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:44:42.7988,172.8,82.5,48,47.74,9,20.12,61,741.7,734.3,0,48,48
2020-09-21 03:44:43.0476,172.8,82.5,48,47.74,9,20.12,62,425,425,0,48,48
2020-09-21 03:44:43.2965,172.8,82.5,48,47.74,9,20.11,64,9.6,9.8,0,48,48
2020-09-21 03:44:43.5489,172.8,82.5,48,47.74,9.1,20.13,3,739.1,5,23,48,48
2020-09-21 03:44:43.8015,172.8,82.5,48,47.74,9,20.12,4,738.6,5.3,23,48,48
2020-09-21 03:44:44.0542,172.8,82.5,48,47.74,9,20.12,65,3600,3600,0,48,48
2020-09-21 03:44:44.3069,172.8,82.5,48,47.74,9.1,20.12,66,5170,5170,0,48,48
2020-09-21 03:44:44.5570,172.8,82.5,48,47.74,9,20.12,1,739.1,5,24,48,48
2020-09-21 03:44:44.8047,172.8,82.5,48,47.74,9,20.12,2,738.6,5.3,24,48,48
2020-09-21 03:44:45.0524,172.8,82.5,48,47.74,9,20.12,65,3610,3600,0,48,48
2020-09-21 03:44:45.3002,172.8,82.5,48,47.74,9,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:44:45.5486,172.8,82.5,48,47.74,9,20.12,63,50,50,0,48,48
2020-09-21 03:44:45.8013,172.8,82.5,48,47.74,9.1,20.12,67,24.4,24.4,0,48,48
2020-09-21 03:44:46.0541,172.8,82.5,48,47.74,8.9,20.13,52,3.78,3.75,0,48,48
2020-09-21 03:44:46.3068,172.8,82.5,48,47.74,9.1,20.13,6,3600,24.4,3.8,48,48
2020-09-21 03:44:46.5595,172.8,82.5,48,47.74,9.1,20.13,7,3610,24.4,3.8,48,48
2020-09-21 03:44:46.8117,172.8,82.5,48,47.74,9,20.12,1,739.1,5,24,48,48
2020-09-21 03:44:47.0635,172.8,82.5,48,47.74,8.9,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:44:47.3154,172.8,82.5,48,47.74,9,20.12,61,741.7,734.2,0,48,48
2020-09-21 03:44:47.5673,172.8,82.6,48,47.8,9,20.13,62,425,425,0,48,48
2020-09-21 03:44:47.8199,172.8,82.6,48,47.8,9,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:44:48.0727,172.8,82.6,48,47.8,9,20.12,3,739.1,5,23,48,48
2020-09-21 03:44:48.3255,172.8,82.6,48,47.8,9,20.13,4,738.6,5.3,23,48,48
2020-09-21 03:44:48.5783,172.8,82.6,48,47.8,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:44:48.8311,172.8,82.7,48,47.86,9,20.12,66,5180,5180,0,48,48
2020-09-21 03:44:49.0792,172.8,82.7,48,47.86,8.9,20.12,1,739.1,4.8,24,48,48
2020-09-21 03:44:49.3269,172.8,82.7,48,47.86,9,20.12,2,738.6,5.1,24,48,48
2020-09-21 03:44:49.5746,172.8,82.7,48,47.86,9,20.12,65,3600,3610,0,48,48
2020-09-21 03:44:49.8223,172.8,82.7,48,47.86,9,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:44:50.0699,172.8,82.7,48,47.86,9,20.13,63,50,50,0,48,48
2020-09-21 03:44:50.3175,172.8,82.7,48,47.86,9,20.12,67,24.4,24.4,0,48,48
2020-09-21 03:44:50.5651,172.8,82.7,48,47.86,9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:44:50.8127,172.8,82.7,48,47.86,9,20.13,6,3610,24.4,3.8,48,48
2020-09-21 03:44:51.0652,172.8,82.7,48,47.86,8.9,20.12,7,3610,24.4,3.8,48,48
2020-09-21 03:44:51.3181,172.8,82.7,48,47.86,9,20.13,1,739.1,4.8,24,48,48
2020-09-21 03:44:51.5711,172.8,82.7,48,47.86,9.1,20.13,2,738.6,5.1,24,48,48
2020-09-21 03:44:51.8240,172.8,82.7,48,47.86,9,20.13,61,741.7,734.1,0,48,48
2020-09-21 03:44:52.0740,172.8,82.7,48,47.86,9,20.13,62,425,425,0,48,48
2020-09-21 03:44:52.3216,172.8,82.7,48,47.86,9,20.12,64,9.6,9.8,0,48,48
2020-09-21 03:44:52.5691,172.8,82.7,48,47.86,9,20.13,3,739.1,4.8,23,48,48
2020-09-21 03:44:52.8166,172.8,82.7,48,47.86,9,20.12,4,738.6,5.1,23,48,48
2020-09-21 03:44:53.0642,172.8,82.7,48,47.86,9.1,20.11,65,3610,3610,0,48,48
2020-09-21 03:44:53.3117,172.8,82.7,48,47.86,9,20.12,66,5180,5190,0,48,48
2020-09-21 03:44:53.5592,172.8,82.7,48,47.86,9,20.12,1,739.1,4.8,24,48,48
2020-09-21 03:44:53.8068,172.8,82.7,48,47.86,9.1,20.13,2,738.6,5.1,24,48,48
2020-09-21 03:44:54.0548,172.8,82.7,48,47.86,9,20.13,65,3600,3600,0,48,48
2020-09-21 03:44:54.3077,172.8,82.7,48,47.86,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:44:54.5605,172.8,82.7,48,47.86,9.1,20.13,63,50,50,0,48,48
2020-09-21 03:44:54.8133,172.8,82.7,48,47.86,9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:44:55.0661,172.8,82.7,48,47.86,9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:44:55.3151,172.8,82.7,48,47.86,9,20.11,6,3610,24.4,3.8,48,48
2020-09-21 03:44:55.5626,172.8,82.7,48,47.86,9,20.12,7,3610,24.4,3.8,48,48
2020-09-21 03:44:55.8101,172.8,82.7,48,47.86,9.1,20.12,1,739.1,4.8,24,48,48
2020-09-21 03:44:56.0576,172.8,82.7,48,47.86,9,20.12,2,738.6,5.1,24,48,48
2020-09-21 03:44:56.3052,172.8,82.7,48,47.86,8.9,20.13,61,741.8,734.2,0,48,48
2020-09-21 03:44:56.5529,172.8,82.7,48,47.86,9.1,20.12,62,425,425,0,48,48
2020-09-21 03:44:56.8005,172.8,82.7,48,47.86,9.1,20.12,64,9.6,9.8,0,48,48
2020-09-21 03:44:57.0481,172.8,82.7,48,47.86,9,20.13,3,739,5,23,48,48
2020-09-21 03:44:57.2958,172.8,82.7,48,47.86,9,20.13,4,738.7,5.3,23,48,48
2020-09-21 03:44:57.5435,172.8,82.7,48,47.86,9,20.13,65,3600,3600,0,48,48
2020-09-21 03:44:57.7912,172.8,82.7,48,47.86,9,20.12,66,5190,5180,0,48,48
2020-09-21 03:44:58.0388,172.8,82.7,48,47.86,9.1,20.12,1,739,5,24,48,48
2020-09-21 03:44:58.2865,172.8,82.7,48,47.86,9,20.13,2,738.7,5.3,24,48,48
2020-09-21 03:44:58.5392,172.8,82.7,48,47.86,9,20.13,65,3600,3600,0,48,48
2020-09-21 03:44:58.7919,172.8,82.7,48,47.86,9.1,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:44:59.0446,172.8,82.7,48,47.86,9,20.12,63,50,50,0,48,48
2020-09-21 03:44:59.2973,172.8,82.7,48,47.86,9,20.12,67,24.4,24.4,0,48,48
2020-09-21 03:44:59.5500,172.8,82.7,48,47.86,9.1,20.12,52,3.78,3.76,0,48,48
2020-09-21 03:44:59.8027,172.8,82.7,48,47.86,9,20.14,6,3600,24.4,3.8,48,48
2020-09-21 03:45:00.0554,172.8,82.7,48,47.86,9,20.13,7,3610,24.4,3.8,48,48
2020-09-21 03:45:00.3081,172.8,82.7,48,47.86,9,20.12,1,739,5,24,48,48
2020-09-21 03:45:00.5560,172.8,82.7,48,47.86,8.9,20.13,2,738.7,5.3,24,48,48
2020-09-21 03:45:00.8035,172.8,82.7,48,47.86,9.1,20.12,61,741.8,734.2,0,48,48
2020-09-21 03:45:01.0511,172.8,82.7,48,47.86,9.1,20.13,62,425,425,0,48,48
2020-09-21 03:45:01.2986,172.8,82.7,48,47.86,9,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:45:01.5461,172.8,82.7,48,47.86,9,20.12,3,739,5,23,48,48
2020-09-21 03:45:01.7937,172.8,82.7,48,47.86,9,20.12,4,738.7,5.3,23,48,48
2020-09-21 03:45:02.0413,172.8,82.7,48,47.86,9,20.12,65,3600,3610,0,48,48
2020-09-21 03:45:02.2889,172.8,82.7,48,47.86,9,20.13,66,5180,5180,0,48,48
2020-09-21 03:45:02.5364,172.8,82.7,48,47.86,9,20.13,1,739,5,24,48,48
2020-09-21 03:45:02.7839,172.8,82.7,48,47.86,9,20.13,2,738.7,5.3,24,48,48
2020-09-21 03:45:03.0314,172.8,82.7,48,47.86,9.1,20.12,65,3610,3610,0,48,48
2020-09-21 03:45:03.2790,172.8,82.7,48,47.86,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:45:03.5261,172.8,82.7,48,47.86,8.9,20.13,63,50,50,0,48,48
2020-09-21 03:45:03.7732,172.8,82.7,48,47.86,9.1,20.12,67,24.4,24.4,0,48,48
2020-09-21 03:45:04.0203,172.8,82.7,48,47.86,9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:45:04.2674,172.8,82.7,48,47.86,9,20.13,6,3600,24.4,3.8,48,48
2020-09-21 03:45:04.5190,172.8,82.7,48,47.86,9,20.13,7,3600,24.4,3.8,48,48
2020-09-21 03:45:04.7716,172.8,82.7,48,47.86,9,20.12,1,739.1,4.8,24,48,48
2020-09-21 03:45:05.0243,172.8,82.7,48,47.86,9,20.12,2,738.7,5.3,24,48,48
2020-09-21 03:45:05.2769,172.8,82.7,48,47.86,9.1,20.13,61,741.9,734.2,0,48,48
2020-09-21 03:45:05.5256,172.8,82.7,48,47.86,8.9,20.13,62,425,425,0,48,48
2020-09-21 03:45:05.7730,172.8,82.7,48,47.86,9,20.13,64,9.6,9.8,0,48,48
2020-09-21 03:45:06.0204,172.8,82.7,48,47.86,9.1,20.12,3,739.1,4.8,23,48,48
2020-09-21 03:45:06.2678,172.8,82.7,48,47.86,9,20.13,4,738.7,5.3,23,48,48
2020-09-21 03:45:06.5181,172.8,82.7,48,47.86,8.9,20.12,65,3610,3610,0,48,48
2020-09-21 03:45:06.7710,172.8,82.7,48,47.86,9,20.13,66,5180,5180,0,48,48
2020-09-21 03:45:07.0239,172.8,82.7,48,47.86,9,20.13,1,739.1,4.8,24,48,48
2020-09-21 03:45:07.2768,172.8,82.7,48,47.86,9,20.13,2,738.7,5.3,24,48,48
2020-09-21 03:45:07.5297,172.8,82.7,48,47.86,9,20.13,65,3610,3600,0,48,48
2020-09-21 03:45:07.7824,172.8,82.7,48,47.86,8.9,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:45:08.0351,172.8,82.7,48,47.86,9,20.12,63,50,50,0,48,48
2020-09-21 03:45:08.2878,172.8,82.7,48,47.86,9,20.14,67,24.4,24.4,0,48,48
2020-09-21 03:45:08.5405,172.8,82.7,48,47.86,8.9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:45:08.7932,172.8,82.7,48,47.86,9,20.12,6,3610,24.4,3.8,48,48
2020-09-21 03:45:09.0459,172.8,82.7,48,47.86,9,20.13,7,3610,24.4,3.8,48,48
2020-09-21 03:45:09.2986,172.8,82.7,48,47.86,9,20.12,1,739.1,4.8,24,48,48
2020-09-21 03:45:09.5513,172.8,82.7,48,47.86,9,20.13,2,738.7,5.3,24,48,48
2020-09-21 03:45:09.8015,172.8,82.7,48,47.86,9,20.13,61,741.8,734.3,0,48,48
2020-09-21 03:45:10.0509,172.8,82.7,48,47.86,9,20.13,62,425,425,0,48,48
2020-09-21 03:45:10.3003,172.8,82.7,48,47.86,9.1,20.13,64,9.6,9.8,0,48,48
2020-09-21 03:45:10.5496,172.8,82.7,48,47.86,9,20.13,3,739.1,4.8,23,48,48
2020-09-21 03:45:10.7980,172.8,82.7,48,47.86,8.9,20.13,4,738.7,5.3,23,48,48
2020-09-21 03:45:11.0460,172.8,82.7,48,47.86,9.1,20.13,65,3610,3600,0,48,48
2020-09-21 03:45:11.2940,172.8,82.7,48,47.86,9.1,20.12,66,5180,5180,0,48,48
2020-09-21 03:45:11.5421,172.8,82.7,48,47.86,9,20.12,1,739.1,5,24,48,48
2020-09-21 03:45:11.7901,172.8,82.7,48,47.86,9,20.12,2,738.7,5.3,24,48,48
2020-09-21 03:45:12.0381,172.8,82.7,48,47.86,9,20.12,65,3600,3600,0,48,48
2020-09-21 03:45:12.2860,172.8,82.7,48,47.86,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:45:12.5340,172.8,82.7,48,47.86,9.1,20.12,63,50,50,0,48,48
2020-09-21 03:45:12.7819,172.8,82.7,48,47.86,9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:45:13.0295,172.8,82.7,48,47.86,9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:45:13.2770,172.8,82.7,48,47.86,9.1,20.12,6,3610,24.4,3.8,48,48
2020-09-21 03:45:13.5245,172.8,82.7,48,47.86,9.1,20.12,7,3610,24.4,3.8,48,48
2020-09-21 03:45:13.7721,172.8,82.7,48,47.86,9,20.15,1,739.1,5,24,48,48
2020-09-21 03:45:14.0219,172.8,82.7,48,47.86,9.1,20.13,2,738.7,5.3,24,48,48
2020-09-21 03:45:14.2720,172.8,82.7,48,47.86,9,20.12,61,741.9,734.3,0,48,48
2020-09-21 03:45:14.5220,172.8,82.7,48,47.86,9,20.12,62,425,425,0,48,48
2020-09-21 03:45:14.7721,172.8,82.7,48,47.86,9,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:45:15.0244,172.8,82.7,48,47.86,9,20.13,3,739.1,5,23,48,48
2020-09-21 03:45:15.2770,172.8,82.7,48,47.86,9,20.12,4,738.7,5.3,23,48,48
2020-09-21 03:45:15.5296,172.8,82.7,48,47.86,9.1,20.13,65,3610,3600,0,48,48
2020-09-21 03:45:15.7823,172.8,82.7,48,47.86,9,20.12,66,5180,5180,0,48,48
2020-09-21 03:45:16.0306,172.8,82.7,48,47.86,9,20.12,1,739.1,5,24,48,48
2020-09-21 03:45:16.2780,172.8,82.7,48,47.86,9.1,20.13,2,738.7,5.3,24,48,48
2020-09-21 03:45:16.5253,172.8,82.7,48,47.86,9,20.12,65,3610,3610,0,48,48
2020-09-21 03:45:16.7727,172.8,82.7,48,47.86,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:45:17.0209,172.8,82.7,48,47.86,9,20.13,63,50,50,0,48,48
2020-09-21 03:45:17.2692,172.8,82.7,48,47.86,9,20.12,67,24.4,24.4,0,48,48
2020-09-21 03:45:17.5176,172.8,82.7,48,47.86,9.1,20.12,52,3.78,3.76,0,48,48
2020-09-21 03:45:17.7660,172.8,82.7,48,47.86,9,20.12,6,3610,24.4,3.8,48,48
2020-09-21 03:45:18.0154,172.8,82.7,48,47.86,8.9,20.13,7,3610,24.4,3.8,48,48
2020-09-21 03:45:18.2657,172.8,82.7,48,47.86,9.1,20.13,1,739,5,24,48,48
2020-09-21 03:45:18.5161,172.8,82.7,48,47.86,9.1,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:45:18.7665,172.8,82.7,48,47.86,9,20.14,61,741.9,734.3,0,48,48
2020-09-21 03:45:19.0168,172.8,82.7,48,47.86,9,20.12,62,425,425,0,48,48
2020-09-21 03:45:19.2689,172.8,82.7,48,47.86,9,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:45:19.5217,172.8,82.7,48,47.86,9,20.13,3,739,5,23,48,48
2020-09-21 03:45:19.7744,172.8,82.7,48,47.86,9.1,20.13,4,738.6,5.3,23,48,48
2020-09-21 03:45:20.0272,172.8,82.7,48,47.86,9,20.12,65,3600,3600,0,48,48
2020-09-21 03:45:20.2799,172.8,82.7,48,47.86,8.9,20.13,66,5170,5170,0,48,48
2020-09-21 03:45:20.5327,172.8,82.7,48,47.86,9.1,20.14,1,739,5,24,48,48
2020-09-21 03:45:20.7855,172.8,82.7,48,47.86,9,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:45:21.0383,172.8,82.7,48,47.86,8.9,20.13,65,3600,3600,0,48,48
2020-09-21 03:45:21.2870,172.8,82.7,48,47.86,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:45:21.5345,172.8,82.7,48,47.86,9,20.13,63,50,50,0,48,48
2020-09-21 03:45:21.7821,172.8,82.7,48,47.86,9,20.11,67,24.4,24.4,0,48,48
2020-09-21 03:45:22.0297,172.8,82.7,48,47.86,9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:45:22.2809,172.8,82.7,48,47.86,9,20.12,6,3610,24.4,3.8,48,48
2020-09-21 03:45:22.5336,172.8,82.7,48,47.86,9,20.13,7,3610,24.4,3.8,48,48
2020-09-21 03:45:22.7863,172.8,82.7,48,47.86,9,20.13,1,739,5,24,48,48
2020-09-21 03:45:23.0390,172.8,82.7,48,47.86,8.9,20.12,2,738.6,5.3,24,48,48
2020-09-21 03:45:23.2883,172.8,82.7,48,47.86,9,20.11,61,741.8,734.3,0,48,48
2020-09-21 03:45:23.5358,172.8,82.7,48,47.86,9.1,20.13,62,425,425,0,48,48
2020-09-21 03:45:23.7833,172.8,82.7,48,47.86,9,20.12,64,9.6,9.8,0,48,48
2020-09-21 03:45:24.0308,172.8,82.7,48,47.86,9,20.13,3,739,5,23,48,48
2020-09-21 03:45:24.2784,172.8,82.7,48,47.86,9,20.13,4,738.6,5.3,23,48,48
2020-09-21 03:45:24.5308,172.8,82.7,48,47.86,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:45:24.7837,172.8,82.7,48,47.86,9,20.11,66,5180,5170,0,48,48
2020-09-21 03:45:25.0365,172.8,82.7,48,47.86,9,20.13,1,739,5,24,48,48
2020-09-21 03:45:25.2894,172.8,82.7,48,47.86,8.9,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:45:25.5422,172.8,82.7,48,47.86,9,20.12,65,3610,3610,0,48,48
2020-09-21 03:45:25.7951,172.8,82.7,48,47.86,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:45:26.0479,172.8,82.7,48,47.86,9,20.13,63,50,50,0,48,48
2020-09-21 03:45:26.3008,172.8,82.7,48,47.86,9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:45:26.5529,172.8,82.7,48,47.86,9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:45:26.8004,172.8,82.7,48,47.86,9,20.13,6,3610,24.4,3.8,48,48
2020-09-21 03:45:27.0479,172.8,82.7,48,47.86,9,20.13,7,3610,24.4,3.8,48,48
2020-09-21 03:45:27.2954,172.8,82.7,48,47.86,9,20.12,1,739.1,4.6,24,48,48
2020-09-21 03:45:27.5428,172.8,82.7,48,47.86,9,20.12,2,738.7,5.1,24,48,48
2020-09-21 03:45:27.7904,172.8,82.7,48,47.86,9.1,20.12,61,741.8,734.3,0,48,48
2020-09-21 03:45:28.0380,172.8,82.7,48,47.86,9,20.13,62,425,425,0,48,48
2020-09-21 03:45:28.2856,172.8,82.7,48,47.86,8.9,20.1,64,9.6,9.8,0,48,48
2020-09-21 03:45:28.5331,172.8,82.7,48,47.86,9,20.13,3,739.1,4.6,23,48,48
2020-09-21 03:45:28.7805,172.8,82.7,48,47.86,9,20.13,4,738.7,5.1,23,48,48
2020-09-21 03:45:29.0280,172.8,82.7,48,47.86,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:45:29.2754,172.8,82.7,48,47.86,9,20.13,66,5170,5170,0,48,48
2020-09-21 03:45:29.5233,172.8,82.7,48,47.86,9,20.13,1,739.1,4.6,24,48,48
2020-09-21 03:45:29.7760,172.8,82.7,48,47.86,9,20.13,2,738.7,5.1,24,48,48
2020-09-21 03:45:30.0287,172.8,82.7,48,47.86,9.1,20.13,65,3610,3610,0,48,48
2020-09-21 03:45:30.2814,172.8,82.7,48,47.86,8.9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:45:30.5340,172.8,82.7,48,47.86,9,20.13,63,50,50,0,48,48
2020-09-21 03:45:30.7867,172.8,82.7,48,47.86,9.1,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:45:31.0394,172.8,82.7,48,47.86,9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:45:31.2921,172.8,82.7,48,47.86,9,20.13,6,3610,24.4,3.8,48,48
2020-09-21 03:45:31.5449,172.8,82.7,48,47.86,9,20.13,7,3600,24.4,3.8,48,48
2020-09-21 03:45:31.7958,172.8,82.7,48,47.86,9,20.13,1,739.1,4.6,24,48,48
2020-09-21 03:45:32.0433,172.8,82.7,48,47.86,9,20.12,2,738.7,5.1,24,48,48
2020-09-21 03:45:32.2909,172.8,82.7,48,47.86,9,20.13,61,741.8,734.3,0,48,48
2020-09-21 03:45:32.5384,172.8,82.7,48,47.86,8.9,20.13,62,425,425,0,48,48
2020-09-21 03:45:32.7859,172.8,82.7,48,47.86,9.1,20.12,64,9.6,9.7,0,48,48
2020-09-21 03:45:33.0383,172.8,82.7,48,47.86,9.1,20.13,3,739.1,4.8,23,48,48
2020-09-21 03:45:33.2910,172.8,82.7,48,47.86,8.9,20.15,4,738.6,5.3,23,48,48
2020-09-21 03:45:33.5437,172.8,82.7,48,47.86,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:45:33.7965,172.8,82.7,48,47.86,9,20.12,66,5170,5170,0,48,48
2020-09-21 03:45:34.0446,172.8,82.7,48,47.86,9,20.13,1,739.1,4.8,24,48,48
2020-09-21 03:45:34.2921,172.8,82.7,48,47.86,9.1,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:45:34.5396,172.8,82.7,48,47.86,9,20.13,65,3610,3600,0,48,48
2020-09-21 03:45:34.7871,172.8,82.7,48,47.86,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:45:35.0374,172.8,82.7,48,47.86,9.1,20.12,63,50,50,0,48,48
2020-09-21 03:45:35.2900,172.8,82.7,48,47.86,9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:45:35.5427,172.8,82.7,48,47.86,8.9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:45:35.7953,172.8,82.7,48,47.86,9.1,20.13,6,3610,24.4,3.8,48,48
2020-09-21 03:45:36.0453,172.8,82.7,48,47.86,9,20.13,7,3610,24.4,3.8,48,48
2020-09-21 03:45:36.2926,172.8,82.7,48,47.86,9,20.13,1,739.1,4.8,24,48,48
2020-09-21 03:45:36.5400,172.8,82.7,48,47.86,9,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:45:36.7873,172.8,82.7,48,47.86,9,20.13,61,741.8,734.3,0,48,48
2020-09-21 03:45:37.0354,172.8,82.7,48,47.86,9,20.13,62,425,425,0,48,48
2020-09-21 03:45:37.2880,172.8,82.7,48,47.86,9,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:45:37.5407,172.8,82.7,48,47.86,8.9,20.13,3,739.1,4.8,23,48,48
2020-09-21 03:45:37.7933,172.8,82.7,48,47.86,8.9,20.11,4,738.6,5.3,23,48,48
2020-09-21 03:45:38.0458,172.8,82.7,48,47.86,9.1,20.13,65,3610,3610,0,48,48
2020-09-21 03:45:38.2959,172.8,82.7,48,47.86,9,20.13,66,5170,5170,0,48,48
2020-09-21 03:45:38.5460,172.8,82.7,48,47.86,8.9,20.13,1,739.1,4.8,24,48,48
2020-09-21 03:45:38.7962,172.8,82.7,48,47.86,9,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:45:39.0463,172.8,82.7,48,47.86,9,20.13,65,3600,3610,0,48,48
2020-09-21 03:45:39.2946,172.8,82.7,48,47.86,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:45:39.5422,172.8,82.7,48,47.86,9,20.13,63,50,50,0,48,48
2020-09-21 03:45:39.7898,172.8,82.7,48,47.86,8.9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:45:40.0374,172.8,82.7,48,47.86,9,20.11,52,3.78,3.76,0,48,48
2020-09-21 03:45:40.2867,172.8,82.7,48,47.86,9,20.13,6,3610,24.4,3.8,48,48
2020-09-21 03:45:40.5393,172.8,82.7,48,47.86,9,20.12,7,3610,24.4,3.8,48,48
2020-09-21 03:45:40.7920,172.8,82.7,48,47.86,9,20.13,1,739.1,4.8,24,48,48
2020-09-21 03:45:41.0446,172.8,82.7,48,47.86,9,20.13,2,738.7,5.3,24,48,48
2020-09-21 03:45:41.2958,172.8,82.7,48,47.86,9,20.13,61,741.9,734.3,0,48,48
2020-09-21 03:45:41.5433,172.8,82.7,48,47.86,9,20.12,62,425,425,0,48,48
2020-09-21 03:45:41.7909,172.8,82.7,48,47.86,9,20.12,64,9.6,9.7,0,48,48
2020-09-21 03:45:42.0385,172.8,82.7,48,47.86,9,20.12,3,739.1,4.8,23,48,48
2020-09-21 03:45:42.2878,172.8,82.7,48,47.86,9.1,20.13,4,738.7,5.3,23,48,48
2020-09-21 03:45:42.5405,172.8,82.7,48,47.86,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:45:42.7932,172.8,82.7,48,47.86,8.9,20.11,66,5170,5170,0,48,48
2020-09-21 03:45:43.0459,172.8,82.7,48,47.86,9,20.13,1,739.1,4.8,24,48,48
2020-09-21 03:45:43.2970,172.8,82.7,48,47.86,9,20.13,2,738.7,5.3,24,48,48
2020-09-21 03:45:43.5445,172.8,82.7,48,47.86,9,20.12,65,3610,3610,0,48,48
2020-09-21 03:45:43.7920,172.8,82.7,48,47.86,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:45:44.0394,172.8,82.7,48,47.86,9,20.13,63,50,50,0,48,48
2020-09-21 03:45:44.2869,172.8,82.7,48,47.86,9,20.12,67,24.4,24.4,0,48,48
2020-09-21 03:45:44.5344,172.8,82.8,48,47.92,9.1,20.12,52,3.78,3.76,0,48,48
2020-09-21 03:45:44.7820,172.8,82.8,48,47.92,8.9,20.13,6,3610,24.4,3.8,48,48
2020-09-21 03:45:45.0295,172.8,82.8,48,47.92,9,20.14,7,3610,24.4,3.8,48,48
2020-09-21 03:45:45.2770,172.8,82.8,48,47.92,9.1,20.11,1,739.1,4.8,24,48,48
2020-09-21 03:45:45.5291,172.8,82.8,48,47.92,9,20.13,2,738.7,5.3,24,48,48
2020-09-21 03:45:45.7814,172.8,82.8,48,47.92,9,20.13,61,741.9,734.3,0,48,48
2020-09-21 03:45:46.0338,172.8,82.8,48,47.92,9,20.12,62,425,425,0,48,48
2020-09-21 03:45:46.2862,172.8,82.8,48,47.92,9,20.13,64,9.6,9.8,0,48,48
2020-09-21 03:45:46.5341,172.8,82.8,48,47.92,9,20.13,3,739.1,4.8,23,48,48
2020-09-21 03:45:46.7815,172.8,82.8,48,47.92,9,20.12,4,738.7,5.3,23,48,48
2020-09-21 03:45:47.0288,172.8,82.8,48,47.92,9,20.12,65,3600,3610,0,48,48
2020-09-21 03:45:47.2762,172.8,82.8,48,47.92,9,20.13,66,5170,5170,0,48,48
2020-09-21 03:45:47.5234,172.8,82.8,48,47.92,9.1,20.14,1,739.2,5,24,48,48
2020-09-21 03:45:47.7706,172.8,82.8,48,47.92,8.9,20.12,2,738.7,5.3,24,48,48
2020-09-21 03:45:48.0177,172.8,82.8,48,47.92,9,20.12,65,3610,3600,0,48,48
2020-09-21 03:45:48.2649,172.8,82.8,48,47.92,9.1,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:45:48.5148,172.8,82.8,48,47.92,9,20.13,63,50,50,0,48,48
2020-09-21 03:45:48.7677,172.8,82.8,48,47.92,9,20.12,67,24.4,24.4,0,48,48
2020-09-21 03:45:49.0205,172.8,82.8,48,47.92,9,20.12,52,3.78,3.75,0,48,48
2020-09-21 03:45:49.2734,172.8,82.8,48,47.92,9,20.12,6,3610,24.4,3.8,48,48
2020-09-21 03:45:49.5262,172.8,82.8,48,47.92,9.1,20.13,7,3610,24.4,3.8,48,48
2020-09-21 03:45:49.7789,172.8,82.8,48,47.92,9,20.13,1,739.2,5,24,48,48
2020-09-21 03:45:50.0315,172.8,82.8,48,47.92,9,20.12,2,738.7,5.3,24,48,48
2020-09-21 03:45:50.2842,172.8,82.8,48,47.92,9.1,20.12,61,741.9,734.3,0,48,48
2020-09-21 03:45:50.5369,172.8,82.8,48,47.92,9.1,20.12,62,425,425,0,48,48
2020-09-21 03:45:50.7896,172.8,82.8,48,47.92,9,20.12,64,9.6,9.7,0,48,48
2020-09-21 03:45:51.0424,172.8,82.8,48,47.92,9,20.12,3,739.2,5,23,48,48
2020-09-21 03:45:51.2951,172.8,82.8,48,47.92,9,20.13,4,738.7,5.3,23,48,48
2020-09-21 03:45:51.5471,172.8,82.8,48,47.92,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:45:51.7946,172.8,82.8,48,47.92,9.1,20.13,66,5170,5180,0,48,48
2020-09-21 03:45:52.0422,172.8,82.8,48,47.92,9,20.12,1,739.2,5,24,48,48
2020-09-21 03:45:52.2897,172.8,82.8,48,47.92,9,20.13,2,738.7,5.3,24,48,48
2020-09-21 03:45:52.5372,172.8,82.8,48,47.92,9.1,20.13,65,3610,3610,0,48,48
2020-09-21 03:45:52.7865,172.8,82.8,48,47.92,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:45:53.0391,172.8,82.8,48,47.92,9,20.13,63,50,50,0,48,48
2020-09-21 03:45:53.2918,172.8,82.8,48,47.92,9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:45:53.5444,172.8,82.8,48,47.92,9,20.13,52,3.78,3.75,0,48,48
2020-09-21 03:45:53.7971,172.8,82.8,48,47.92,9,20.12,6,3610,24.4,3.8,48,48
2020-09-21 03:45:54.0458,172.8,82.8,48,47.92,9,20.13,7,3600,24.4,3.8,48,48
2020-09-21 03:45:54.2942,172.8,82.8,48,47.92,9,20.12,1,739.1,5,24,48,48
2020-09-21 03:45:54.5427,172.8,82.8,48,47.92,9.1,20.12,2,738.8,5.3,24,48,48
2020-09-21 03:45:54.7911,172.8,82.8,48,47.92,9,20.12,61,741.9,734.4,0,48,48
2020-09-21 03:45:55.0391,172.8,82.8,48,47.92,8.9,20.13,62,425,425,0,48,48
2020-09-21 03:45:55.2866,172.8,82.8,48,47.92,9.1,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:45:55.5341,172.8,82.8,48,47.92,9,20.13,3,739.1,5,23,48,48
2020-09-21 03:45:55.7817,172.8,82.8,48,47.92,9,20.12,4,738.8,5.3,23,48,48
2020-09-21 03:45:56.0299,172.8,82.8,48,47.92,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:45:56.2826,172.8,82.8,48,47.92,9,20.13,66,5170,5170,0,48,48
2020-09-21 03:45:56.5353,172.8,82.8,48,47.92,9,20.13,1,739.1,5,24,48,48
2020-09-21 03:45:56.7880,172.8,82.8,48,47.92,9.1,20.13,2,738.8,5.3,24,48,48
2020-09-21 03:45:57.0407,172.8,82.8,48,47.92,9,20.11,65,3610,3610,0,48,48
2020-09-21 03:45:57.2935,172.8,82.8,48,47.92,8.9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:45:57.5464,172.8,82.8,48,47.92,9.1,20.13,63,50,50,0,48,48
2020-09-21 03:45:57.7993,172.8,82.8,48,47.92,9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:45:58.0522,172.8,82.8,48,47.92,9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:45:58.3051,172.8,82.8,48,47.92,9,20.13,6,3610,24.4,3.8,48,48
2020-09-21 03:45:58.5578,172.8,82.8,48,47.92,9,20.12,7,3610,24.4,3.8,48,48
2020-09-21 03:45:58.8106,172.8,82.8,48,47.92,9,20.12,1,739.1,5,24,48,48
2020-09-21 03:45:59.0633,172.8,82.8,48,47.92,9.1,20.12,2,738.8,5.3,24,48,48
2020-09-21 03:45:59.3160,172.8,82.8,48,47.92,8.9,20.14,61,741.9,734.3,0,48,48
2020-09-21 03:45:59.5636,172.8,82.8,48,47.92,9,20.13,62,425,425,0,48,48
2020-09-21 03:45:59.8112,172.8,82.8,48,47.92,9.1,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:46:00.0587,172.8,82.8,48,47.92,9,20.13,3,739.1,5,23,48,48
2020-09-21 03:46:00.3063,172.8,82.8,48,47.92,8.9,20.13,4,738.8,5.3,23,48,48
2020-09-21 03:46:00.5539,172.8,82.8,48,47.92,9.1,20.12,65,3610,3610,0,48,48
2020-09-21 03:46:00.8015,172.8,82.8,48,47.92,9,20.13,66,5180,5170,0,48,48
2020-09-21 03:46:01.0491,172.8,82.8,48,47.92,9,20.12,1,739.1,5,24,48,48
2020-09-21 03:46:01.2968,172.8,82.8,48,47.92,9,20.13,2,738.8,5.3,24,48,48
2020-09-21 03:46:01.5452,172.8,82.8,48,47.92,9,20.11,65,3600,3600,0,48,48
2020-09-21 03:46:01.7936,172.8,82.8,48,47.92,9,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:46:02.0421,172.8,82.8,48,47.92,9.1,20.13,63,50,50,0,48,48
2020-09-21 03:46:02.2905,172.8,82.8,48,47.92,8.9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:46:02.5381,172.8,82.8,48,47.92,9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:46:02.7856,172.8,82.8,48,47.92,9.1,20.13,6,3610,24.4,3.8,48,48
2020-09-21 03:46:03.0331,172.8,82.8,48,47.92,9,20.12,7,3610,24.4,3.8,48,48
2020-09-21 03:46:03.2807,172.8,82.8,48,47.92,9,20.13,1,739.2,4.8,24,48,48
2020-09-21 03:46:03.5311,172.8,82.8,48,47.92,9,20.12,2,738.7,5.3,24,48,48
2020-09-21 03:46:03.7840,172.8,82.8,48,47.92,9,20.13,61,741.9,734.3,0,48,48
2020-09-21 03:46:04.0370,172.8,82.8,48,47.92,9.1,20.13,62,425,425,0,48,48
2020-09-21 03:46:04.2899,172.8,82.8,48,47.92,9,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:46:04.5401,172.8,82.8,48,47.92,9,20.13,3,739.2,4.8,23,48,48
2020-09-21 03:46:04.7877,172.8,82.8,48,47.92,9.1,20.13,4,738.7,5.3,23,48,48
2020-09-21 03:46:05.0353,172.8,82.8,48,47.92,9.1,20.13,65,3610,3610,0,48,48
2020-09-21 03:46:05.2829,172.8,82.8,48,47.92,8.9,20.12,66,5170,5170,0,48,48
2020-09-21 03:46:05.5304,172.8,82.8,48,47.92,9,20.12,1,739.2,4.8,24,48,48
2020-09-21 03:46:05.7780,172.8,82.8,48,47.92,9,20.13,2,738.7,5.3,24,48,48
2020-09-21 03:46:06.0255,172.8,82.8,48,47.92,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:46:06.2730,172.8,82.8,48,47.92,9.1,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:46:06.5227,172.8,82.8,48,47.92,9,20.12,63,50,50,0,48,48
2020-09-21 03:46:06.7744,172.8,82.8,48,47.92,9,20.12,67,24.4,24.4,0,48,48
2020-09-21 03:46:07.0261,172.8,82.8,48,47.92,9.1,20.12,52,3.78,3.76,0,48,48
2020-09-21 03:46:07.2778,172.8,82.8,48,47.92,9,20.13,6,3610,24.4,3.8,48,48
2020-09-21 03:46:07.5297,172.8,82.8,48,47.92,8.9,20.12,7,3600,24.4,3.8,48,48
2020-09-21 03:46:07.7824,172.8,82.8,48,47.92,9.1,20.13,1,739.2,4.8,24,48,48
2020-09-21 03:46:08.0352,172.8,82.8,48,47.92,9,20.13,2,738.7,5.3,24,48,48
2020-09-21 03:46:08.2879,172.8,82.8,48,47.92,9,20.13,61,742,734.4,0,48,48
2020-09-21 03:46:08.5405,172.8,82.8,48,47.92,9,20.13,62,425,425,0,48,48
2020-09-21 03:46:08.7929,172.8,82.8,48,47.92,9,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:46:09.0453,172.8,82.8,48,47.92,9.1,20.13,3,739.2,4.8,23,48,48
2020-09-21 03:46:09.2977,172.8,82.8,48,47.92,9.1,20.13,4,738.8,5.3,23,48,48
2020-09-21 03:46:09.5502,172.8,82.8,48,47.92,9,20.13,65,3600,3610,0,48,48
2020-09-21 03:46:09.8000,172.8,82.8,48,47.92,9,20.12,66,5170,5170,0,48,48
2020-09-21 03:46:10.0489,172.8,82.8,48,47.92,9.1,20.13,1,739.2,4.8,24,48,48
2020-09-21 03:46:10.2977,172.8,82.8,48,47.92,9,20.12,2,738.8,5.3,24,48,48
2020-09-21 03:46:10.5466,172.8,82.8,48,47.92,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:46:10.7969,172.8,82.8,48,47.92,9,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:46:11.0496,172.8,82.8,48,47.92,9,20.13,63,50,50,0,48,48
2020-09-21 03:46:11.3023,172.8,82.8,48,47.92,9.1,20.12,67,24.4,24.4,0,48,48
2020-09-21 03:46:11.5550,172.8,82.8,48,47.92,9,20.12,52,3.78,3.75,0,48,48
2020-09-21 03:46:11.8077,172.8,82.8,48,47.92,8.9,20.13,6,3610,24.4,3.8,48,48
2020-09-21 03:46:12.0557,172.8,82.8,48,47.92,9.1,20.13,7,3610,24.4,3.8,48,48
2020-09-21 03:46:12.3033,172.8,82.8,48,47.92,9,20.13,1,739.2,4.8,24,48,48
2020-09-21 03:46:12.5509,172.8,82.8,48,47.92,9,20.12,2,738.8,5.3,24,48,48
2020-09-21 03:46:12.7986,172.8,82.8,48,47.92,9.1,20.13,61,741.9,734.5,0,48,48
2020-09-21 03:46:13.0461,172.8,82.8,48,47.92,9,20.13,62,425,425,0,48,48
2020-09-21 03:46:13.2936,172.8,82.8,48,47.92,9,20.12,64,9.6,9.7,0,48,48
2020-09-21 03:46:13.5411,172.8,82.8,48.25,47.92,9,20.13,3,739.2,4.8,23,48,48
2020-09-21 03:46:13.7886,172.8,82.8,48.25,47.92,9,20.13,4,738.8,5.3,23,48,48
2020-09-21 03:46:14.0385,172.8,82.8,48.25,47.92,9,20.13,65,3600,3610,0,48,48
2020-09-21 03:46:14.2886,172.8,82.8,48.25,47.92,9.1,20.13,66,5170,5170,0,48,48
2020-09-21 03:46:14.5388,172.8,82.8,48.25,47.92,9,20.13,1,739.2,4.8,24,48,48
2020-09-21 03:46:14.7889,172.8,82.8,48.25,47.92,8.9,20.13,2,738.8,5.3,24,48,48
2020-09-21 03:46:15.0380,172.8,82.8,48.25,47.92,9,20.12,65,3600,3600,0,48,48
2020-09-21 03:46:15.2855,172.8,82.8,48.25,47.92,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:46:15.5331,172.8,82.8,48.25,47.92,9,20.13,63,50,50,0,48,48
2020-09-21 03:46:15.7806,172.8,82.8,48.25,47.92,9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:46:16.0289,172.8,82.8,48.25,47.92,9,20.12,52,3.78,3.75,0,48,48
2020-09-21 03:46:16.2816,172.8,82.8,48.25,47.92,9,20.12,6,3600,24.4,3.8,48.5,48
2020-09-21 03:46:16.5344,172.8,82.8,48.25,47.92,9,20.12,7,3610,24.4,3.8,48.5,48
2020-09-21 03:46:16.7872,172.8,82.8,48.25,47.92,8.9,20.12,1,739.2,5,24,48.5,48
2020-09-21 03:46:17.0399,172.8,82.8,48.25,47.92,9,20.13,2,738.8,5.3,24,48.5,48
2020-09-21 03:46:17.2888,172.8,82.8,48.25,47.92,9,20.12,61,741.9,734.3,0,48.5,48
2020-09-21 03:46:17.5364,172.8,82.8,48.25,47.92,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:46:17.7839,172.8,82.8,48.25,47.92,9,20.12,64,9.6,9.7,0,48.5,48
2020-09-21 03:46:18.0315,172.8,82.8,48.25,47.92,9,20.13,3,739.2,5,23,48.5,48
2020-09-21 03:46:18.2791,172.8,82.8,48.25,47.92,9,20.13,4,738.8,5.3,23,48.5,48
2020-09-21 03:46:18.5317,172.8,82.8,48.25,47.92,9,20.13,65,3590,3610,0,48.5,48
2020-09-21 03:46:18.7844,172.8,82.8,48.25,47.92,8.9,20.13,66,5170,5170,0,48.5,48
2020-09-21 03:46:19.0371,172.8,82.8,48.25,47.92,8.9,20.13,1,739.2,5,24,48.5,48
2020-09-21 03:46:19.2898,172.8,82.8,48.25,47.92,9,20.12,2,738.8,5.3,24,48.5,48
2020-09-21 03:46:19.5375,172.8,82.8,48.25,47.92,9,20.13,65,3590,3610,0,48.5,48
2020-09-21 03:46:19.7851,172.8,82.8,48.25,47.92,8.9,20.12,51,3.78,3.76,0,48.5,48
2020-09-21 03:46:20.0326,172.8,82.8,48.25,47.92,9,20.13,63,50,50,0,48.5,48
2020-09-21 03:46:20.2801,172.8,82.8,48.25,47.92,9,20.12,67,24.4,24.4,0,48.5,48
2020-09-21 03:46:20.5306,172.8,82.8,48.25,47.92,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:46:20.7834,172.8,82.8,48.25,47.92,9,20.12,6,3580,24.4,3.8,48.5,48
2020-09-21 03:46:21.0362,172.8,82.8,48.25,47.92,8.9,20.13,7,3610,24.4,3.8,48.5,48
2020-09-21 03:46:21.2890,172.8,82.8,48.25,47.92,9,20.12,1,739.2,5,24,48.5,48
2020-09-21 03:46:21.5418,172.8,82.8,48.25,47.92,9.1,20.15,2,738.8,5.3,24,48.5,48
2020-09-21 03:46:21.7946,172.8,82.8,48.25,47.92,9,20.12,61,741.9,734.4,0,48.5,48
2020-09-21 03:46:22.0474,172.8,82.8,48.25,47.92,8.9,20.12,62,425,425,0,48.5,48
2020-09-21 03:46:22.3002,172.8,82.8,48.25,47.92,9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:46:22.5523,172.8,82.8,48.25,47.92,9,20.13,3,739.2,5,23,48.5,48
2020-09-21 03:46:22.7998,172.8,82.8,48.25,47.92,9,20.13,4,738.8,5.3,23,48.5,48
2020-09-21 03:46:23.0473,172.8,82.8,48.25,47.92,9,20.13,65,3590,3620,0,48.5,48
2020-09-21 03:46:23.2949,172.8,82.8,48.25,47.92,9,20.13,66,5180,5180,0,48.5,48
2020-09-21 03:46:23.5424,172.8,82.8,48.25,47.92,9,20.14,1,739.3,4.6,24,48.5,48
2020-09-21 03:46:23.7899,172.8,82.8,48.25,47.92,9.1,20.12,2,738.7,5.3,24,48.5,48
2020-09-21 03:46:24.0375,172.8,82.8,48.25,47.92,9,20.12,65,3580,3620,0,48.5,48
2020-09-21 03:46:24.2850,172.8,82.8,48.25,47.92,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:46:24.5333,172.8,82.8,48.25,47.92,9.1,20.13,63,50,50,0,48.5,48
2020-09-21 03:46:24.7861,172.8,82.8,48.25,47.92,9,20.12,67,24.4,24.4,0,48.5,48
2020-09-21 03:46:25.0389,172.8,82.8,48.25,47.92,9,20.13,52,3.78,3.75,0,48.5,48
2020-09-21 03:46:25.2917,172.8,82.8,48.25,47.92,9,20.13,6,3580,24.4,3.8,48.5,48
2020-09-21 03:46:25.5446,172.8,82.8,48.25,47.92,9,20.13,7,3620,24.4,3.8,48.5,48
2020-09-21 03:46:25.7973,172.8,82.8,48.25,47.92,9.1,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:46:26.0501,172.8,82.8,48.25,47.92,9,20.13,2,738.7,5.3,24,48.5,48
2020-09-21 03:46:26.3029,172.8,82.8,48.25,47.92,8.9,20.13,61,742,734.4,0,48.5,48
2020-09-21 03:46:26.5554,172.8,82.8,48.25,47.92,9.1,20.12,62,425,425,0,48.5,48
2020-09-21 03:46:26.8060,172.8,82.8,48.25,47.92,9,20.14,64,9.6,9.8,0,48.5,48
2020-09-21 03:46:27.0566,172.8,82.8,48.25,47.92,9,20.13,3,739.3,4.6,23,48.5,48
2020-09-21 03:46:27.3072,172.8,82.8,48.25,47.92,9,20.12,4,738.7,5.3,23,48.5,48
2020-09-21 03:46:27.5575,172.8,82.8,48.25,47.92,9,20.13,65,3580,3630,0,48.5,48
2020-09-21 03:46:27.8057,172.8,82.8,48.25,47.92,9,20.13,66,5180,5180,0,48.5,48
2020-09-21 03:46:28.0539,172.8,82.8,48.25,47.92,9,20.1,1,739.3,4.6,24,48.5,48
2020-09-21 03:46:28.3022,172.8,82.8,48.25,47.92,8.9,20.12,2,738.7,5.3,24,48.5,48
2020-09-21 03:46:28.5504,172.8,82.8,48.25,47.92,8.9,20.13,65,3580,3630,0,48.5,48
2020-09-21 03:46:28.8021,172.8,82.8,48.25,47.92,9.1,20.12,51,3.78,3.76,0,48.5,48
2020-09-21 03:46:29.0549,172.8,82.8,48.25,47.92,9,20.13,63,50,50,0,48.5,48
2020-09-21 03:46:29.3077,172.8,82.8,48.25,47.92,8.9,20.13,67,24.4,24.4,0,48.5,48
2020-09-21 03:46:29.5605,172.8,82.8,48.25,47.92,9,20.12,52,3.78,3.75,0,48.5,48
2020-09-21 03:46:29.8115,172.8,82.8,48.25,47.92,9,20.13,6,3580,24.4,3.8,48.5,48
2020-09-21 03:46:30.0590,172.8,82.8,48.25,47.92,9,20.13,7,3630,24.4,3.8,48.5,48
2020-09-21 03:46:30.3066,172.8,82.8,48.25,47.92,9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:46:30.5541,172.8,82.8,48.25,47.92,9,20.13,2,738.7,5.3,24,48.5,48
2020-09-21 03:46:30.8016,172.8,82.8,48.25,47.92,9,20.13,61,742,734.4,0,48.5,48
2020-09-21 03:46:31.0492,172.8,82.8,48.25,47.92,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:46:31.2967,172.8,82.8,48.25,47.92,8.9,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:46:31.5442,172.8,82.8,48.25,47.92,9,20.13,3,739.2,4.8,23,48.5,48
2020-09-21 03:46:31.7918,172.8,82.8,48.25,47.92,9,20.13,4,738.9,5.3,23,48.5,48
2020-09-21 03:46:32.0394,172.8,82.8,48.25,47.92,9,20.14,65,3580,3630,0,48.5,48
2020-09-21 03:46:32.2870,172.8,82.8,48.25,47.92,9,20.13,66,5180,5190,0,48.5,48
2020-09-21 03:46:32.5345,172.8,82.8,48.25,47.92,9,20.12,1,739.2,4.8,24,48.5,48
2020-09-21 03:46:32.7837,172.8,82.8,48.25,47.92,9,20.12,2,738.9,5.3,24,48.5,48
2020-09-21 03:46:33.0364,172.8,82.8,48.25,47.92,9,20.13,65,3580,3630,0,48.5,48
2020-09-21 03:46:33.2891,172.8,82.8,48.25,47.92,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:46:33.5418,172.8,82.8,48.25,47.92,8.9,20.12,63,50,50,0,48.5,48
2020-09-21 03:46:33.7932,172.8,82.8,48.25,47.92,9,20.13,67,24.4,24.4,0,48.5,48
2020-09-21 03:46:34.0411,172.8,82.8,48.25,47.92,9,20.12,52,3.78,3.75,0,48.5,48
2020-09-21 03:46:34.2890,172.8,82.8,48.25,47.92,8.9,20.12,6,3570,24.4,3.8,48.5,48
2020-09-21 03:46:34.5369,172.8,82.8,48.25,47.92,9,20.13,7,3630,24.4,3.8,48.5,48
2020-09-21 03:46:34.7863,172.8,82.8,48.25,47.92,9,20.12,1,739.2,4.8,24,48.5,48
2020-09-21 03:46:35.0390,172.8,82.8,48.25,47.92,9,20.12,2,738.9,5.3,24,48.5,48
2020-09-21 03:46:35.2918,172.8,82.8,48.25,47.92,9,20.13,61,742.1,734.4,0,48.5,48
2020-09-21 03:46:35.5445,172.8,82.8,48.25,47.92,8.9,20.13,62,425,425,0,48.5,48
2020-09-21 03:46:35.7972,172.8,82.8,48.25,47.92,9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:46:36.0501,172.8,82.8,48.25,47.92,9.1,20.13,3,739.2,4.8,23,48.5,48
2020-09-21 03:46:36.3029,172.8,82.8,48.25,47.92,9,20.13,4,738.9,5.3,23,48.5,48
2020-09-21 03:46:36.5558,172.8,82.8,48.25,47.92,8.9,20.13,65,3580,3630,0,48.5,48
2020-09-21 03:46:36.8086,172.8,82.8,48.25,47.92,9,20.13,66,5180,5180,0,48.5,48
2020-09-21 03:46:37.0613,172.8,82.8,48.25,47.92,9,20.13,1,739.2,4.8,24,48.5,48
2020-09-21 03:46:37.3141,172.8,82.8,48.25,47.92,9,20.13,2,738.9,5.3,24,48.5,48
2020-09-21 03:46:37.5668,172.8,82.8,48.25,47.92,9,20.13,65,3580,3630,0,48.5,48
2020-09-21 03:46:37.8196,172.8,82.8,48.25,47.92,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:46:38.0697,172.8,82.8,48.25,47.92,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:46:38.3176,172.8,82.8,48.25,47.92,9.1,20.13,67,24.4,24.4,0,48.5,48
2020-09-21 03:46:38.5655,172.8,82.8,48.25,47.92,8.9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:46:38.8134,172.8,82.8,48.25,47.92,9,20.13,6,3580,24.4,3.8,48.5,48
2020-09-21 03:46:39.0619,172.8,82.8,48.25,47.92,9.1,20.13,7,3640,24.4,3.8,48.5,48
2020-09-21 03:46:39.3138,172.8,82.8,48.25,47.92,9,20.11,1,739.2,4.6,24,48.5,48
2020-09-21 03:46:39.5657,172.8,82.8,48.25,47.92,9,20.13,2,738.9,5.4,24,48.5,48
2020-09-21 03:46:39.8176,172.8,82.8,48.25,47.92,9,20.13,61,741.9,734.4,0,48.5,48
