Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:46:40.0696,172.8,82.8,48.25,47.92,9,20.12,62,425,425,0,48.5,48
2020-09-21 03:46:40.3224,172.8,82.8,48.25,47.92,9,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:46:40.5753,172.8,82.8,48.25,47.92,9,20.12,3,739.2,4.6,23,48.5,48
2020-09-21 03:46:40.8281,172.8,82.8,48.25,47.92,9,20.13,4,738.9,5.4,23,48.5,48
2020-09-21 03:46:41.0810,172.8,82.8,48.25,47.92,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:46:41.3338,172.8,82.8,48.25,47.92,9.1,20.35,66,5180,5180,0,48.5,48
2020-09-21 03:46:41.5867,172.8,82.8,48.25,47.92,8.9,20.12,1,739.2,4.6,24,48.5,48
2020-09-21 03:46:41.8395,172.8,82.8,48.25,47.92,9,20.13,2,738.9,5.4,24,48.5,48
2020-09-21 03:46:42.0916,172.8,82.8,48.25,47.92,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:46:42.3393,172.8,82.8,48.25,47.92,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:46:42.5871,172.8,82.8,48.25,47.92,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:46:42.8348,172.8,82.8,48.25,47.92,9,20.13,67,24.4,24.4,0,48.5,48
2020-09-21 03:46:43.0834,172.8,82.8,48.25,47.92,9,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:46:43.3359,172.8,82.8,48.25,47.92,9.1,20.13,6,3580,24.4,3.8,48.5,48
2020-09-21 03:46:43.5883,172.8,82.8,48.25,47.92,9,20.12,7,3640,24.4,3.8,48.5,48
2020-09-21 03:46:43.8407,172.8,82.8,48.25,47.92,8.9,20.13,1,739.2,4.6,24,48.5,48
2020-09-21 03:46:44.0932,172.8,82.8,48.25,47.92,9.1,20.12,2,738.9,5.4,24,48.5,48
2020-09-21 03:46:44.3409,172.8,82.8,48.25,47.92,9,20.13,61,742,734.4,0,48.5,48
2020-09-21 03:46:44.5887,172.8,82.8,48.25,47.92,9,20.14,62,425,425,0,48.5,48
2020-09-21 03:46:44.8364,172.8,82.8,48.25,47.92,9,20.11,64,9.6,9.8,0,48.5,48
2020-09-21 03:46:45.0841,172.8,82.8,48.25,47.92,9,20.12,3,739.2,4.6,23,48.5,48
2020-09-21 03:46:45.3317,172.8,82.8,48.25,47.92,9,20.13,4,738.9,5.4,23,48.5,48
2020-09-21 03:46:45.5793,172.8,82.8,48.25,47.92,9.1,20.14,65,3580,3640,0,48.5,48
2020-09-21 03:46:45.8268,172.8,82.8,48.25,47.92,8.9,20.12,66,5190,5190,0,48.5,48
2020-09-21 03:46:46.0744,172.8,82.8,48.25,47.92,8.9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:46:46.3219,172.8,82.8,48.25,47.92,9.1,20.12,2,738.9,5.4,24,48.5,48
2020-09-21 03:46:46.5695,172.8,82.8,48.25,47.92,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:46:46.8171,172.8,82.8,48.25,47.92,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:46:47.0646,172.8,82.8,48.25,47.92,9,20.13,63,50,50,0,48.5,48
2020-09-21 03:46:47.3122,172.8,82.8,48.25,47.92,9,20.12,67,24.4,24.4,0,48.5,48
2020-09-21 03:46:47.5598,172.8,82.8,48.25,47.92,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:46:47.8075,172.8,82.8,48.25,47.92,9,20.12,6,3580,24.4,3.8,48.5,48
2020-09-21 03:46:48.0551,172.8,82.8,48.25,47.92,8.9,20.13,7,3630,24.4,3.8,48.5,48
2020-09-21 03:46:48.3027,172.8,82.8,48.25,47.92,9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:46:48.5504,172.8,82.8,48.25,47.92,9,20.12,2,738.9,5.4,24,48.5,48
2020-09-21 03:46:48.7980,172.8,82.8,48.25,47.92,8.9,20.13,61,742,734.5,0,48.5,48
2020-09-21 03:46:49.0456,172.8,82.8,48.25,47.92,8.9,20.13,62,425,425,0,48.5,48
2020-09-21 03:46:49.2932,172.8,82.8,48.25,47.92,9,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:46:49.5422,172.8,82.8,48.25,47.92,9,20.12,3,739.3,4.6,23,48.5,48
2020-09-21 03:46:49.7928,172.8,82.8,48.25,47.92,9,20.13,4,738.9,5.4,23,48.5,48
2020-09-21 03:46:50.0434,172.8,82.8,48.25,47.92,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:46:50.2940,172.8,82.8,48.25,47.92,9,20.13,66,5180,5180,0,48.5,48
2020-09-21 03:46:50.5449,172.8,82.8,48.25,47.92,9.1,20.14,1,739.3,4.6,24,48.5,48
2020-09-21 03:46:50.7976,172.8,82.8,48.25,47.92,9,20.13,2,738.9,5.4,24,48.5,48
2020-09-21 03:46:51.0503,172.8,82.8,48.25,47.92,8.9,20.13,65,3580,3630,0,48.5,48
2020-09-21 03:46:51.3030,172.8,82.8,48.25,47.92,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:46:51.5549,172.8,82.8,48.25,47.92,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:46:51.8024,172.8,82.8,48.25,47.92,9,20.12,67,24.4,24.4,0,48.5,48
2020-09-21 03:46:52.0500,172.8,82.8,48.25,47.92,9,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:46:52.2976,172.8,82.8,48.25,47.92,9,20.14,6,3580,24.4,3.8,48.5,48
2020-09-21 03:46:52.5451,172.8,82.8,48.25,47.92,9,20.13,7,3640,24.4,3.8,48.5,48
2020-09-21 03:46:52.7965,172.8,82.8,48.25,47.92,9.1,20.12,1,739.1,4.8,24,48.5,48
2020-09-21 03:46:53.0492,172.8,82.8,48.25,47.92,8.9,20.13,2,738.9,5.3,24,48.5,48
2020-09-21 03:46:53.3019,172.8,82.8,48.25,47.92,9,20.13,61,742,734.5,0,48.5,48
2020-09-21 03:46:53.5545,172.8,82.8,48.25,47.92,9.1,20.12,62,425,425,0,48.5,48
2020-09-21 03:46:53.8072,172.8,82.8,48.25,47.92,9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:46:54.0600,172.8,82.8,48.25,47.92,9,20.12,3,739.1,4.8,23,48.5,48
2020-09-21 03:46:54.3127,172.8,82.8,48.25,47.92,9,20.13,4,738.9,5.3,23,48.5,48
2020-09-21 03:46:54.5654,172.8,82.8,48.25,47.92,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:46:54.8162,172.8,82.8,48.25,47.92,9,20.13,66,5190,5190,0,48.5,48
2020-09-21 03:46:55.0635,172.8,82.8,48.25,47.92,9.1,20.12,1,739.1,4.8,24,48.5,48
2020-09-21 03:46:55.3109,172.8,82.8,48.25,47.92,9,20.13,2,738.9,5.3,24,48.5,48
2020-09-21 03:46:55.5582,172.8,82.8,48.25,47.92,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:46:55.8056,172.8,82.8,48.25,47.92,9.1,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:46:56.0531,172.8,82.8,48.25,47.92,8.9,20.13,63,50,50,0,48.5,48
2020-09-21 03:46:56.3006,172.8,82.8,48.25,47.92,9,20.13,67,24.4,24.4,0,48.5,48
2020-09-21 03:46:56.5482,172.8,82.8,48.25,47.92,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:46:56.7958,172.8,82.8,48.25,47.92,9,20.13,6,3570,24.4,3.8,48.5,48
2020-09-21 03:46:57.0460,172.8,82.8,48.25,47.92,9,20.12,7,3640,24.4,3.8,48.5,48
2020-09-21 03:46:57.2989,172.8,82.8,48.25,47.92,9,20.12,1,739.1,4.8,24,48.5,48
2020-09-21 03:46:57.5517,172.8,82.8,48.25,47.92,9,20.12,2,738.9,5.3,24,48.5,48
2020-09-21 03:46:57.8045,172.8,82.8,48.25,47.92,9.1,20.12,61,742,734.4,0,48.5,48
2020-09-21 03:46:58.0573,172.8,82.8,48.25,47.92,9.1,20.13,62,425,425,0,48.5,48
2020-09-21 03:46:58.3101,172.8,82.8,48.25,47.92,8.9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:46:58.5629,172.8,82.8,48.25,47.92,9,20.13,3,739.1,4.8,23,48.5,48
2020-09-21 03:46:58.8158,172.8,82.8,48.25,47.92,9.1,20.12,4,738.9,5.3,23,48.5,48
2020-09-21 03:46:59.0673,172.8,82.8,48.25,47.92,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:46:59.3177,172.8,82.8,48.25,47.92,9,20.13,66,5180,5190,0,48.5,48
2020-09-21 03:46:59.5680,172.8,82.8,48.25,47.92,9,20.14,1,739.1,4.8,24,48.5,48
2020-09-21 03:46:59.8183,172.8,82.8,48.25,47.92,9,20.13,2,738.9,5.3,24,48.5,48
2020-09-21 03:47:00.0682,172.8,82.8,48.25,47.92,9.1,20.15,65,3580,3640,0,48.5,48
2020-09-21 03:47:00.3159,172.8,82.8,48.25,47.92,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:47:00.5635,172.8,82.8,48.25,47.92,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:47:00.8111,172.8,82.8,48.25,47.92,9.1,20.12,67,24.4,24.4,0,48.5,48
2020-09-21 03:47:01.0587,172.8,82.8,48.25,47.92,9,20.23,52,3.78,3.76,0,48.5,48
2020-09-21 03:47:01.3063,172.8,82.8,48.25,47.92,9,20.13,6,3580,24.3,3.8,48.5,48
2020-09-21 03:47:01.5539,172.8,82.8,48.25,47.92,9,20.13,7,3630,24.4,3.8,48.5,48
2020-09-21 03:47:01.8015,172.8,82.8,48.25,47.92,9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:02.0491,172.8,82.8,48.25,47.92,9,20.13,2,739,5.4,24,48.5,48
2020-09-21 03:47:02.3007,172.8,82.8,48.25,47.92,9,20.12,61,742,734.5,0,48.5,48
2020-09-21 03:47:02.5534,172.8,82.8,48.25,47.92,8.9,20.13,62,425,425,0,48.5,48
2020-09-21 03:47:02.8062,172.8,82.8,48.25,47.92,9.1,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:47:03.0589,172.8,82.8,48.25,47.92,9.1,20.12,3,739.3,4.6,23,48.5,48
2020-09-21 03:47:03.3117,172.8,82.8,48.25,47.92,9,20.13,4,739,5.4,23,48.5,48
2020-09-21 03:47:03.5644,172.8,82.8,48.25,47.92,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:47:03.8172,172.8,82.8,48.25,47.92,9.1,20.13,66,5180,5180,0,48.5,48
2020-09-21 03:47:04.0699,172.8,82.8,48.25,47.92,9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:04.3228,172.8,82.8,48.25,47.92,9,20.12,2,739,5.4,24,48.5,48
2020-09-21 03:47:04.5756,172.8,82.8,48.25,47.92,9,20.13,65,3580,3630,0,48.5,48
2020-09-21 03:47:04.8285,172.8,82.8,48.25,47.92,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:47:05.0813,172.8,82.8,48.25,47.92,9.1,20.13,63,50,50,0,48.5,48
2020-09-21 03:47:05.3342,172.8,82.8,48.25,47.92,9,20.13,67,24.4,24.4,0,48.5,48
2020-09-21 03:47:05.5872,172.8,82.8,48.25,47.92,8.9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:47:05.8401,172.8,82.8,48.25,47.92,9.1,20.13,6,3580,24.4,3.8,48.5,48
2020-09-21 03:47:06.0931,172.8,82.8,48.25,47.92,9.1,20.12,7,3640,24.4,3.8,48.5,48
2020-09-21 03:47:06.3458,172.8,82.8,48.25,47.92,9,20.12,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:06.5934,172.8,82.8,48.25,47.92,9,20.13,2,739,5.4,24,48.5,48
2020-09-21 03:47:06.8410,172.8,82.8,48.25,47.92,9,20.13,61,742.1,734.5,0,48.5,48
2020-09-21 03:47:07.0885,172.8,82.8,48.25,47.92,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:47:07.3361,172.8,82.8,48.25,47.92,9.1,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:47:07.5838,172.8,82.8,48.25,47.92,9,20.13,3,739.3,4.6,23,48.5,48
2020-09-21 03:47:07.8314,172.8,82.8,48.25,47.92,8.9,20.13,4,738.8,5.3,23,48.5,48
2020-09-21 03:47:08.0791,172.8,82.8,48.25,47.92,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:47:08.3268,172.8,82.8,48.25,47.92,9,20.12,66,5190,5180,0,48.5,48
2020-09-21 03:47:08.5743,172.8,82.8,48.25,47.92,9,20.12,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:08.8219,172.8,82.8,48.25,47.92,9,20.12,2,738.8,5.3,24,48.5,48
2020-09-21 03:47:09.0695,172.8,82.8,48.25,47.92,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:47:09.3170,172.8,82.8,48.25,47.92,9,20.12,51,3.78,3.76,0,48.5,48
2020-09-21 03:47:09.5693,172.8,82.8,48.25,47.92,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:47:09.8223,172.8,82.8,48.25,47.92,8.9,20.13,67,24.4,24.4,0,48.5,48
2020-09-21 03:47:10.0753,172.8,82.8,48.25,47.92,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:47:10.3283,172.8,82.8,48.25,47.92,9.1,20.13,6,3580,24.4,3.8,48.5,48
2020-09-21 03:47:10.5783,172.8,82.8,48.25,47.92,8.9,20.13,7,3640,24.4,3.8,48.5,48
2020-09-21 03:47:10.8259,172.8,82.8,48.25,47.92,9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:11.0735,172.8,82.8,48.25,47.92,9.1,20.12,2,738.8,5.3,24,48.5,48
2020-09-21 03:47:11.3211,172.8,82.8,48.25,47.92,9,20.13,61,742,734.5,0,48.5,48
2020-09-21 03:47:11.5718,172.8,82.8,48.25,47.92,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:47:11.8247,172.8,82.8,48.25,47.92,9,20.11,64,9.6,9.8,0,48.5,48
2020-09-21 03:47:12.0775,172.8,82.8,48.25,47.92,9,20.12,3,739.3,4.6,23,48.5,48
2020-09-21 03:47:12.3304,172.8,82.8,48.25,47.92,9.1,20.13,4,738.8,5.3,23,48.5,48
2020-09-21 03:47:12.5832,172.8,82.8,48.25,47.92,9.1,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:47:12.8361,172.8,82.8,48.25,47.92,8.9,20.13,66,5180,5180,0,48.5,48
2020-09-21 03:47:13.0889,172.8,82.8,48.25,47.92,9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:13.3417,172.8,82.8,48.25,47.92,9.1,20.12,2,738.8,5.3,24,48.5,48
2020-09-21 03:47:13.5938,172.8,82.8,48.25,47.92,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:47:13.8415,172.8,82.8,48.25,47.92,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:47:14.0893,172.8,82.8,48.25,47.92,9,20.14,63,50,50,0,48.5,48
2020-09-21 03:47:14.3370,172.8,82.8,48.25,47.92,9,20.12,67,24.3,24.4,0,48.5,48
2020-09-21 03:47:14.5848,172.8,82.8,48.25,47.92,9.1,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:47:14.8325,172.8,82.8,48.25,47.92,9,20.13,6,3580,24.4,3.8,48.5,48
2020-09-21 03:47:15.0802,172.8,82.8,48.25,47.92,9,20.12,7,3630,24.4,3.8,48.5,48
2020-09-21 03:47:15.3280,172.8,82.8,48.25,47.92,9.1,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:15.5757,172.8,82.8,48.25,47.92,9.1,20.13,2,738.9,5.3,24,48.5,48
2020-09-21 03:47:15.8232,172.8,82.8,48.25,47.92,8.9,20.12,61,742,734.5,0,48.5,48
2020-09-21 03:47:16.0707,172.8,82.8,48.25,47.92,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:47:16.3183,172.8,82.8,48.25,47.92,9,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:47:16.5658,172.8,82.8,48.25,47.92,9,20.12,3,739.3,4.6,23,48.5,48
2020-09-21 03:47:16.8137,172.8,82.8,48.25,47.92,9,20.12,4,738.9,5.3,23,48.5,48
2020-09-21 03:47:17.0616,172.8,82.8,48.25,47.92,9,20.13,65,3580,3630,0,48.5,48
2020-09-21 03:47:17.3096,172.8,82.8,48.25,47.92,9,20.13,66,5200,5190,0,48.5,48
2020-09-21 03:47:17.5576,172.8,82.8,48.25,47.92,9.1,20.12,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:17.8052,172.8,82.8,48.25,47.92,9,20.12,2,738.9,5.3,24,48.5,48
2020-09-21 03:47:18.0527,172.8,82.8,48.25,47.92,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:47:18.3003,172.8,82.8,48.25,47.92,9.1,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:47:18.5478,172.8,82.8,48.25,47.92,9,20.13,63,50,50,0,48.5,48
2020-09-21 03:47:18.7953,172.8,82.8,48.25,47.92,9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:47:19.0428,172.8,82.8,48.25,47.92,9,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:47:19.2904,172.8,82.8,48.25,47.92,9,20.12,6,3580,24.4,3.8,48.5,48
2020-09-21 03:47:19.5379,172.8,82.8,48.25,47.92,9.1,20.12,7,3640,24.4,3.8,48.5,48
2020-09-21 03:47:19.7873,172.8,82.8,48.25,47.92,9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:20.0401,172.8,82.8,48.25,47.92,8.9,20.13,2,738.9,5.3,24,48.5,48
2020-09-21 03:47:20.2928,172.8,82.8,48.25,47.92,9.1,20.13,61,742.1,734.5,0,48.5,48
2020-09-21 03:47:20.5456,172.8,82.8,48.25,47.92,9.1,20.12,62,425,425,0,48.5,48
2020-09-21 03:47:20.7967,172.8,82.8,48.25,47.92,9,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:47:21.0442,172.8,82.8,48.25,47.92,9,20.13,3,739.3,4.6,23,48.5,48
2020-09-21 03:47:21.2918,172.8,82.8,48.25,47.92,9,20.13,4,738.9,5.3,23,48.5,48
2020-09-21 03:47:21.5394,172.8,82.8,48.25,47.92,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:47:21.7869,172.8,82.8,48.25,47.92,9.1,20.13,66,5190,5190,0,48.5,48
2020-09-21 03:47:22.0345,172.8,82.8,48.25,47.92,9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:22.2820,172.8,82.8,48.25,47.92,8.9,20.12,2,738.9,5.4,24,48.5,48
2020-09-21 03:47:22.5296,172.8,82.8,48.25,47.92,9.1,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:47:22.7772,172.8,82.8,48.25,47.92,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:47:23.0247,172.8,82.8,48.25,47.92,9,20.13,63,50,50,0,48.5,48
2020-09-21 03:47:23.2722,172.8,82.8,48.25,47.92,9.1,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:47:23.5197,172.8,82.8,48.25,47.92,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:47:23.7672,172.8,82.8,48.25,47.92,9,20.12,6,3570,24.3,3.8,48.5,48
2020-09-21 03:47:24.0160,172.8,82.8,48.25,47.92,9,20.13,7,3640,24.4,3.8,48.5,48
2020-09-21 03:47:24.2658,172.8,82.8,48.25,47.92,9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:24.5156,172.8,82.8,48.25,47.92,9,20.13,2,738.9,5.4,24,48.5,48
2020-09-21 03:47:24.7653,172.8,82.8,48.25,47.92,9.1,20.12,61,741.9,734.4,0,48.5,48
2020-09-21 03:47:25.0166,172.8,82.8,48.25,47.92,9,20.15,62,425,425,0,48.5,48
2020-09-21 03:47:25.2692,172.8,82.8,48.25,47.92,8.9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:47:25.5218,172.8,82.8,48.25,47.92,9.1,20.12,3,739.3,4.6,23,48.5,48
2020-09-21 03:47:25.7744,172.8,82.8,48.25,47.92,9,20.13,4,738.9,5.4,23,48.5,48
2020-09-21 03:47:26.0263,172.8,82.8,48.25,47.92,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:47:26.2746,172.8,82.8,48.25,47.92,9,20.12,66,5180,5190,0,48.5,48
2020-09-21 03:47:26.5229,172.8,82.8,48.25,47.92,9,20.11,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:26.7713,172.8,82.8,48.25,47.92,9,20.13,2,738.9,5.4,24,48.5,48
2020-09-21 03:47:27.0204,172.8,82.8,48.25,47.92,9,20.15,65,3580,3640,0,48.5,48
2020-09-21 03:47:27.2731,172.8,82.8,48.25,47.92,8.9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:47:27.5257,172.8,82.8,48.25,47.92,9,20.13,63,50,50,0,48.5,48
2020-09-21 03:47:27.7784,172.8,82.8,48.25,47.92,9.1,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:47:28.0302,172.8,82.8,48.25,47.92,9,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:47:28.2778,172.8,82.8,48.25,47.92,8.9,20.13,6,3580,24.3,3.8,48.5,48
2020-09-21 03:47:28.5253,172.8,82.8,48.25,47.92,9,20.13,7,3630,24.4,3.8,48.5,48
2020-09-21 03:47:28.7728,172.8,82.8,48.25,47.92,9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:29.0203,172.8,82.8,48.25,47.92,9,20.12,2,739,5.3,24,48.5,48
2020-09-21 03:47:29.2719,172.8,82.8,48.25,47.92,9,20.13,61,742,734.5,0,48.5,48
2020-09-21 03:47:29.5247,172.8,82.8,48.25,47.92,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:47:29.7774,172.8,82.8,48.25,47.92,9,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:47:30.0302,172.8,82.8,48.25,47.92,9,20.13,3,739.3,4.6,23,48.5,48
2020-09-21 03:47:30.2830,172.8,82.8,48.25,47.92,8.9,20.13,4,739,5.3,23,48.5,48
2020-09-21 03:47:30.5359,172.8,82.8,48.25,47.92,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:47:30.7888,172.8,82.8,48.25,47.92,9,20.12,66,5180,5180,0,48.5,48
2020-09-21 03:47:31.0416,172.8,82.8,48.25,47.92,9,20.12,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:31.2905,172.8,82.8,48.25,47.92,9,20.13,2,739,5.3,24,48.5,48
2020-09-21 03:47:31.5381,172.8,82.8,48.25,47.92,9,20.12,65,3580,3630,0,48.5,48
2020-09-21 03:47:31.7856,172.8,82.8,48.25,47.92,9,20.12,51,3.78,3.76,0,48.5,48
2020-09-21 03:47:32.0331,172.8,82.8,48.25,47.92,9.1,20.13,63,50,50,0,48.5,48
2020-09-21 03:47:32.2807,172.8,82.8,48.25,47.92,9,20.12,67,24.3,24.4,0,48.5,48
2020-09-21 03:47:32.5282,172.8,82.8,48.25,47.92,9,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:47:32.7758,172.8,82.8,48.25,47.92,9.1,20.12,6,3580,24.3,3.8,48.5,48
2020-09-21 03:47:33.0233,172.8,82.8,48.25,47.92,9,20.13,7,3640,24.4,3.8,48.5,48
2020-09-21 03:47:33.2727,172.8,82.8,48.25,47.92,9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:33.5255,172.8,82.8,48.25,47.92,9,20.13,2,739,5.3,24,48.5,48
2020-09-21 03:47:33.7782,172.8,82.8,48.25,47.92,9,20.12,61,742.1,734.5,0,48.5,48
2020-09-21 03:47:34.0310,172.8,82.8,48.25,47.92,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:47:34.2837,172.8,82.8,48.25,47.92,9,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:47:34.5364,172.8,82.8,48.25,47.92,8.9,20.13,3,739.3,4.6,23,48.5,48
2020-09-21 03:47:34.7890,172.8,82.8,48.25,47.92,9,20.13,4,739,5.3,23,48.5,48
2020-09-21 03:47:35.0416,172.8,82.8,48.25,47.92,9.1,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:47:35.2943,172.8,82.8,48.25,47.92,9,20.13,66,5190,5190,0,48.5,48
2020-09-21 03:47:35.5461,172.8,82.8,48.25,47.92,9,20.12,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:35.7979,172.8,82.8,48.25,47.92,9.1,20.13,2,739,5.3,24,48.5,48
2020-09-21 03:47:36.0497,172.8,82.8,48.25,47.92,9,20.11,65,3580,3640,0,48.5,48
2020-09-21 03:47:36.3013,172.8,82.8,48.25,47.92,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:47:36.5489,172.8,82.8,48.25,47.92,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:47:36.7964,172.8,82.8,48.25,47.92,9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:47:37.0440,172.8,82.8,48.25,47.92,9,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:47:37.2919,172.8,82.8,48.25,47.92,9.1,20.12,6,3580,24.3,3.8,48.5,48
2020-09-21 03:47:37.5446,172.8,82.8,48.25,47.92,8.9,20.12,7,3640,24.4,3.8,48.5,48
2020-09-21 03:47:37.7973,172.8,82.8,48.25,47.92,9.1,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:38.0500,172.8,82.8,48.25,47.92,9.1,20.13,2,739,5.4,24,48.5,48
2020-09-21 03:47:38.3027,172.8,82.8,48.25,47.92,9,20.13,61,742.1,734.6,0,48.5,48
2020-09-21 03:47:38.5503,172.8,82.8,48.25,47.92,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:47:38.7978,172.8,82.8,48.25,47.92,9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:47:39.0454,172.8,82.8,48.25,47.92,9,20.13,3,739.3,4.6,23,48.5,48
2020-09-21 03:47:39.2929,172.8,82.8,48.25,47.92,9.1,20.12,4,739,5.4,23,48.5,48
2020-09-21 03:47:39.5404,172.8,82.8,48.25,47.92,9,20.13,65,3580,3630,0,48.5,48
2020-09-21 03:47:39.7879,172.8,82.8,48.25,47.92,8.9,20.12,66,5180,5180,0,48.5,48
2020-09-21 03:47:40.0354,172.8,82.8,48.25,47.92,9.1,20.12,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:40.2829,172.8,82.8,48.25,47.92,9.1,20.13,2,739,5.4,24,48.5,48
2020-09-21 03:47:40.5305,172.8,82.8,48.25,47.92,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:47:40.7787,172.8,82.8,48.25,47.92,9.1,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:47:41.0269,172.8,82.8,48.25,47.92,9,20.13,63,50,50,0,48.5,48
2020-09-21 03:47:41.2751,172.8,82.8,48.25,47.92,9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:47:41.5233,172.8,82.8,48.25,47.92,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:47:41.7749,172.8,82.8,48.25,47.92,9,20.13,6,3570,24.3,3.8,48.5,48
2020-09-21 03:47:42.0276,172.8,82.8,48.25,47.92,9,20.13,7,3640,24.4,3.8,48.5,48
2020-09-21 03:47:42.2803,172.8,82.8,48.25,47.92,9.1,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:42.5330,172.8,82.8,48.25,47.92,9,20.12,2,739,5.4,24,48.5,48
2020-09-21 03:47:42.7820,172.8,82.8,48.25,47.92,8.9,20.13,61,742,734.5,0,48.5,48
2020-09-21 03:47:43.0295,172.8,82.8,48.25,47.92,9.1,20.13,62,425,425,0,48.5,48
2020-09-21 03:47:43.2770,172.8,82.8,48.25,47.92,9,20.14,64,9.6,9.8,0,48.5,48
2020-09-21 03:47:43.5245,172.8,82.8,48.25,47.92,9,20.13,3,739.3,4.6,23,48.5,48
2020-09-21 03:47:43.7760,172.8,82.8,48.25,47.92,9,20.13,4,739,5.3,23,48.5,48
2020-09-21 03:47:44.0287,172.8,82.8,48.25,47.92,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:47:44.2813,172.8,82.8,48.25,47.92,9,20.13,66,5180,5170,0,48.5,48
2020-09-21 03:47:44.5340,172.8,82.9,48.25,47.97,9,20.12,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:44.7848,172.8,82.9,48.25,47.97,8.9,20.13,2,739,5.3,24,48.5,48
2020-09-21 03:47:45.0324,172.8,82.9,48.25,47.97,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:47:45.2799,172.8,82.9,48.25,47.97,9.1,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:47:45.5274,172.8,82.9,48.25,47.97,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:47:45.7749,172.8,82.9,48.25,47.97,8.9,20.12,67,24.3,24.4,0,48.5,48
2020-09-21 03:47:46.0224,172.8,82.9,48.25,47.97,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:47:46.2699,172.8,82.9,48.25,47.97,9,20.12,6,3580,24.3,3.8,48.5,48
2020-09-21 03:47:46.5174,172.8,82.9,48.25,47.97,9,20.13,7,3640,24.4,3.8,48.5,48
2020-09-21 03:47:46.7666,172.8,82.9,48.25,47.97,9,20.12,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:47.0192,172.8,82.9,48.25,47.97,9,20.13,2,739,5.3,24,48.5,48
2020-09-21 03:47:47.2718,172.8,82.9,48.25,47.97,9,20.13,61,742,734.5,0,48.5,48
2020-09-21 03:47:47.5244,172.8,82.9,48.25,47.97,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:47:47.7770,172.8,82.9,48.25,47.97,8.9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:47:48.0293,172.8,82.9,48.25,47.97,9,20.12,3,739.3,4.6,23,48.5,48
2020-09-21 03:47:48.2817,172.8,82.9,48.25,47.97,9,20.12,4,739,5.3,23,48.5,48
2020-09-21 03:47:48.5340,172.8,82.9,48.25,47.97,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:47:48.7848,172.8,82.9,48.25,47.97,9,20.12,66,5170,5180,0,48.5,48
2020-09-21 03:47:49.0324,172.8,82.9,48.25,47.97,9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:47:49.2799,172.8,82.9,48.25,47.97,9,20.12,2,739,5.3,24,48.5,48
2020-09-21 03:47:49.5274,172.8,82.9,48.25,47.97,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:47:49.7749,172.8,82.9,48.25,47.97,9,20.12,51,3.78,3.76,0,48.5,48
2020-09-21 03:47:50.0274,172.8,82.9,48.25,47.97,8.9,20.15,63,50,50,0,48.5,48
2020-09-21 03:47:50.2801,172.8,82.9,48.25,47.97,9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:47:50.5328,172.8,82.9,48.25,47.97,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:47:50.7856,172.8,82.9,48.25,47.97,9,20.12,6,3580,24.3,3.8,48.5,48
2020-09-21 03:47:51.0383,172.8,82.9,48.25,47.97,9,20.14,7,3640,24.4,3.8,48.5,48
2020-09-21 03:47:51.2911,172.8,82.9,48.25,47.97,9,20.13,1,739.4,4.8,24,48.5,48
2020-09-21 03:47:51.5439,172.8,82.9,48.25,47.97,9,20.13,2,739,5.4,24,48.5,48
2020-09-21 03:47:51.7967,172.8,82.9,48.25,47.97,9,20.13,61,742.1,734.6,0,48.5,48
2020-09-21 03:47:52.0457,172.8,82.9,48.25,47.97,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:47:52.2946,172.8,82.9,48.25,47.97,9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:47:52.5434,172.8,82.9,48.25,47.97,9.1,20.13,3,739.4,4.8,23,48.5,48
2020-09-21 03:47:52.7923,172.8,82.9,48.25,47.97,9,20.13,4,739,5.4,23,48.5,48
2020-09-21 03:47:53.0451,172.8,82.9,48.25,47.97,8.9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:47:53.2978,172.8,82.9,48.25,47.97,9.1,20.13,66,5170,5170,0,48.5,48
2020-09-21 03:47:53.5506,172.8,82.9,48.25,47.97,9.1,20.13,1,739.4,4.8,24,48.5,48
2020-09-21 03:47:53.8034,172.8,82.9,48.25,47.97,9,20.08,2,739,5.4,24,48.5,48
2020-09-21 03:47:54.0511,172.8,82.9,48.25,47.97,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:47:54.2987,172.8,82.9,48.25,47.97,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:47:54.5462,172.8,82.9,48.25,47.97,9,20.15,63,50,50,0,48.5,48
2020-09-21 03:47:54.7937,172.8,82.9,48.25,47.97,9.1,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:47:55.0413,172.8,82.9,48.25,47.97,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:47:55.2889,172.8,82.9,48.25,47.97,9,20.12,6,3580,24.3,3.8,48.5,48
2020-09-21 03:47:55.5364,172.8,83.1,48.25,48.09,9.1,20.15,7,3640,24.4,3.8,48.5,48
2020-09-21 03:47:55.7840,172.8,83.1,48.25,48.09,9,20.12,1,739.4,4.8,24,48.5,48
2020-09-21 03:47:56.0324,172.8,83.1,48.25,48.09,9,20.12,2,739,5.4,24,48.5,48
2020-09-21 03:47:56.2850,172.8,83.1,48.25,48.09,9.1,20.12,61,742,734.6,0,48.5,48
2020-09-21 03:47:56.5376,172.8,83.1,48.25,48.09,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:47:56.7903,172.8,83.1,48.25,48.09,9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:47:57.0423,172.8,83.1,48.25,48.09,9,20.12,3,739.4,4.8,23,48.5,48
2020-09-21 03:47:57.2898,172.8,83.1,48.25,48.09,9,20.13,4,739,5.4,23,48.5,48
2020-09-21 03:47:57.5374,172.8,83.1,48.25,48.09,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:47:57.7849,172.8,83.1,48.25,48.09,9.1,20.13,66,5170,5180,0,48.5,48
2020-09-21 03:47:58.0327,172.8,83.1,48.25,48.09,9,20.12,1,739.4,4.6,24,48.5,48
2020-09-21 03:47:58.2819,172.8,83.1,48.25,48.09,9,20.13,2,739,5.4,24,48.5,48
2020-09-21 03:47:58.5310,172.8,83.1,48.25,48.09,9.1,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:47:58.7802,172.8,83.1,48.25,48.09,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:47:59.0294,172.8,83.1,48.25,48.09,9,20.15,63,50,50,0,48.5,48
2020-09-21 03:47:59.2782,172.8,83.1,48.25,48.09,9,20.12,67,24.3,24.4,0,48.5,48
2020-09-21 03:47:59.5271,172.8,83.1,48.25,48.09,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:47:59.7760,172.8,83.1,48.25,48.09,9.1,20.13,6,3580,24.3,3.8,48.5,48
2020-09-21 03:48:00.0249,172.8,83.1,48.25,48.09,9,20.12,7,3640,24.4,3.8,48.5,48
2020-09-21 03:48:00.2777,172.8,83.1,48.25,48.09,8.9,20.13,1,739.4,4.6,24,48.5,48
2020-09-21 03:48:00.5306,172.8,83.1,48.25,48.09,9.1,20.13,2,739,5.4,24,48.5,48
2020-09-21 03:48:00.7835,172.8,83.1,48.25,48.09,9.1,20.12,61,742.1,734.6,0,48.5,48
2020-09-21 03:48:01.0364,172.8,83.1,48.25,48.09,9,20.12,62,425,425,0,48.5,48
2020-09-21 03:48:01.2840,172.8,83.1,48.25,48.09,9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:48:01.5315,172.8,83.1,48.25,48.09,9,20.13,3,739.4,4.6,23,48.5,48
2020-09-21 03:48:01.7791,172.8,83.1,48.25,48.09,9,20.12,4,739,5.4,23,48.5,48
2020-09-21 03:48:02.0266,172.8,83.1,48.25,48.09,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:48:02.2780,172.8,83.1,48.25,48.09,8.9,20.13,66,5170,5170,0,48.5,48
2020-09-21 03:48:02.5307,172.8,83.1,48.25,48.09,9,20.12,1,739.4,4.6,24,48.5,48
2020-09-21 03:48:02.7834,172.8,83.1,48.25,48.09,9.1,20.12,2,739,5.4,24,48.5,48
2020-09-21 03:48:03.0361,172.8,83.1,48.25,48.09,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:48:03.2851,172.8,83.1,48.25,48.09,8.9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:48:03.5326,172.8,83.1,48.25,48.09,9.1,20.13,63,50,50,0,48.5,48
2020-09-21 03:48:03.7801,172.8,83.1,48.25,48.09,9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:48:04.0277,172.8,83.1,48.25,48.09,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:48:04.2785,172.8,83.1,48.25,48.09,9,20.12,6,3580,24.3,3.8,48.5,48
2020-09-21 03:48:04.5313,172.8,83.1,48.25,48.09,9,20.13,7,3640,24.4,3.8,48.5,48
2020-09-21 03:48:04.7842,172.8,83.1,48.25,48.09,9,20.13,1,739.4,4.6,24,48.5,48
2020-09-21 03:48:05.0370,172.8,83.1,48.25,48.09,9.1,20.12,2,739,5.4,24,48.5,48
2020-09-21 03:48:05.2869,172.8,83.1,48.25,48.09,8.9,20.13,61,742.3,734.6,0,48.5,48
2020-09-21 03:48:05.5344,172.8,83.1,48.25,48.09,8.9,20.13,62,425,425,0,48.5,48
2020-09-21 03:48:05.7820,172.8,83.1,48.25,48.09,9.1,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:48:06.0296,172.8,83.1,48.25,48.09,9,20.12,3,739.3,4.6,23,48.5,48
2020-09-21 03:48:06.2804,172.8,83.1,48.25,48.09,9,20.12,4,739,5.4,23,48.5,48
2020-09-21 03:48:06.5333,172.8,83.1,48.25,48.09,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:48:06.7862,172.8,83.1,48.25,48.09,9,20.13,66,5170,5170,0,48.5,48
2020-09-21 03:48:07.0392,172.8,83.1,48.25,48.09,9,20.12,1,739.3,4.6,24,48.5,48
2020-09-21 03:48:07.2901,172.8,83.1,48.25,48.09,9,20.12,2,739,5.4,24,48.5,48
2020-09-21 03:48:07.5376,172.8,83.1,48.25,48.09,8.9,20.13,65,3570,3630,0,48.5,48
2020-09-21 03:48:07.7851,172.8,83.1,48.25,48.09,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:48:08.0326,172.8,83.1,48.25,48.09,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:48:08.2801,172.8,83.1,48.25,48.09,9,20.12,67,24.3,24.4,0,48.5,48
2020-09-21 03:48:08.5306,172.8,83.1,48.25,48.09,8.9,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:48:08.7833,172.8,83.1,48.25,48.09,9,20.13,6,3580,24.3,3.8,48.5,48
2020-09-21 03:48:09.0361,172.8,83.1,48.25,48.09,9,20.12,7,3640,24.4,3.8,48.5,48
2020-09-21 03:48:09.2888,172.8,83.1,48.25,48.09,9,20.12,1,739.3,4.6,24,48.5,48
2020-09-21 03:48:09.5407,172.8,83.1,48.25,48.09,9,20.13,2,739,5.4,24,48.5,48
2020-09-21 03:48:09.7882,172.8,83.1,48.25,48.09,9,20.13,61,742.1,734.5,0,48.5,48
2020-09-21 03:48:10.0357,172.8,83.1,48.25,48.09,9.1,20.13,62,425,425,0,48.5,48
2020-09-21 03:48:10.2833,172.8,83.1,48.25,48.09,9,20.13,64,9.5,9.8,0,48.5,48
2020-09-21 03:48:10.5308,172.8,83.1,48.25,48.09,8.9,20.12,3,739.3,4.6,23,48.5,48
2020-09-21 03:48:10.7822,172.8,83.1,48.25,48.09,9,20.13,4,739,5.4,23,48.5,48
2020-09-21 03:48:11.0348,172.8,83.1,48.25,48.09,9,20.14,65,3580,3640,0,48.5,48
2020-09-21 03:48:11.2874,172.8,83.1,48.25,48.09,9,20.13,66,5170,5170,0,48.5,48
2020-09-21 03:48:11.5400,172.8,83.1,48.25,48.09,9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:48:11.7927,172.8,83.1,48.25,48.09,9,20.13,2,739,5.4,24,48.5,48
2020-09-21 03:48:12.0453,172.8,83.1,48.25,48.09,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:48:12.2979,172.8,83.1,48.25,48.09,9.1,20.12,51,3.78,3.76,0,48.5,48
2020-09-21 03:48:12.5505,172.8,83.1,48.25,48.09,8.9,20.13,63,50,50,0,48.5,48
2020-09-21 03:48:12.8033,172.8,83.1,48.25,48.09,9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:48:13.0560,172.8,83.1,48.25,48.09,9.1,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:48:13.3088,172.8,83.1,48.25,48.09,9,20.14,6,3580,24.3,3.8,48.5,48
2020-09-21 03:48:13.5615,172.8,83.1,48.25,48.09,8.9,20.13,7,3640,24.4,3.8,48.5,48
2020-09-21 03:48:13.8100,172.8,83.1,48.25,48.09,9,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:48:14.0575,172.8,83.1,48.25,48.09,9,20.13,2,739,5.3,24,48.5,48
2020-09-21 03:48:14.3050,172.8,83.1,48.25,48.09,9,20.13,61,742.1,734.6,0,48.5,48
2020-09-21 03:48:14.5526,172.8,83.1,48.25,48.09,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:48:14.8005,172.8,83.1,48.25,48.09,9,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:48:15.0486,172.8,83.1,48.25,48.09,9,20.14,3,739.3,4.6,23,48.5,48
2020-09-21 03:48:15.2968,172.8,83.1,48.25,48.09,9.1,20.13,4,739,5.3,23,48.5,48
2020-09-21 03:48:15.5449,172.8,83.1,48.25,48.09,8.9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:48:15.7930,172.8,83.1,48.25,48.09,9,20.13,66,5170,5170,0,48.5,48
2020-09-21 03:48:16.0425,172.8,83.1,48.25,48.09,9.1,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:48:16.2920,172.8,83.1,48.25,48.09,9,20.12,2,739,5.3,24,48.5,48
2020-09-21 03:48:16.5415,172.8,83.1,48.25,48.09,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:48:16.7911,172.8,83.1,48.25,48.09,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:48:17.0403,172.8,83.1,48.25,48.09,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:48:17.2878,172.8,83.1,48.25,48.09,9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:48:17.5353,172.8,83.1,48.25,48.09,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:48:17.7829,172.8,83.1,48.25,48.09,8.9,20.13,6,3580,24.3,3.8,48.5,48
2020-09-21 03:48:18.0304,172.8,83.1,48.25,48.09,9.1,20.12,7,3640,24.4,3.8,48.5,48
2020-09-21 03:48:18.2779,172.8,83.1,48.25,48.09,9.1,20.13,1,739.3,4.6,24,48.5,48
2020-09-21 03:48:18.5254,172.8,83.1,48.25,48.09,9,20.12,2,739,5.3,24,48.5,48
2020-09-21 03:48:18.7728,172.8,83.1,48.25,48.09,9,20.13,61,742.1,734.6,0,48.5,48
2020-09-21 03:48:19.0209,172.8,83.1,48.25,48.09,9,20.12,62,425,425,0,48.5,48
2020-09-21 03:48:19.2736,172.8,83.1,48.25,48.09,9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:48:19.5262,172.8,83.1,48.25,48.09,9.1,20.13,3,739.3,4.6,23,48.5,48
2020-09-21 03:48:19.7789,172.8,83.1,48.25,48.09,9,20.12,4,739,5.3,23,48.5,48
2020-09-21 03:48:20.0315,172.8,83.1,48.25,48.09,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:48:20.2843,172.8,83.1,48.25,48.09,9.1,20.12,66,5170,5170,0,48.5,48
2020-09-21 03:48:20.5370,172.8,83.1,48.25,48.09,9,20.13,1,739.5,4.6,24,48.5,48
2020-09-21 03:48:20.7898,172.8,83.1,48.25,48.09,8.9,20.13,2,739,5.3,24,48.5,48
2020-09-21 03:48:21.0426,172.8,83.1,48.25,48.09,9.1,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:48:21.2952,172.8,83.1,48.25,48.09,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:48:21.5479,172.8,83.1,48.25,48.09,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:48:21.8006,172.8,83.1,48.25,48.09,9,20.12,67,24.3,24.4,0,48.5,48
2020-09-21 03:48:22.0533,172.8,83.1,48.25,48.09,9,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:48:22.3047,172.8,83.1,48.25,48.09,9,20.13,6,3580,24.3,3.8,48.5,48
2020-09-21 03:48:22.5557,172.8,83.1,48.25,48.09,9.1,20.12,7,3640,24.4,3.8,48.5,48
2020-09-21 03:48:22.8067,172.8,83.1,48.25,48.09,9,20.12,1,739.5,4.6,24,48.5,48
2020-09-21 03:48:23.0576,172.8,83.1,48.25,48.09,8.9,20.13,2,739,5.3,24,48.5,48
2020-09-21 03:48:23.3101,172.8,83.1,48.25,48.09,9.1,20.12,61,742.2,734.6,0,48.5,48
2020-09-21 03:48:23.5630,172.8,83.1,48.25,48.09,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:48:23.8158,172.8,83.1,48.25,48.09,9,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:48:24.0686,172.8,83.1,48.25,48.09,9,20.12,3,739.5,4.6,23,48.5,48
2020-09-21 03:48:24.3199,172.8,83.1,48.25,48.09,9,20.12,4,739,5.3,23,48.5,48
2020-09-21 03:48:24.5690,172.8,83.1,48.25,48.09,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:48:24.8180,172.8,83.1,48.25,48.09,9,20.13,66,5170,5170,0,48.5,48
2020-09-21 03:48:25.0671,172.8,83.1,48.25,48.09,8.9,20.12,1,739.5,4.6,24,48.5,48
2020-09-21 03:48:25.3156,172.8,83.1,48.25,48.09,9,20.13,2,739,5.3,24,48.5,48
2020-09-21 03:48:25.5632,172.8,83.1,48.25,48.09,9.1,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:48:25.8108,172.8,83.1,48.25,48.09,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:48:26.0585,172.8,83.1,48.25,48.09,8.9,20.13,63,50,50,0,48.5,48
2020-09-21 03:48:26.3061,172.8,83.1,48.25,48.09,9.1,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:48:26.5566,172.8,83.1,48.25,48.09,9,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:48:26.8094,172.8,83.1,48.25,48.09,9,20.13,6,3580,24.3,3.8,48.5,48
2020-09-21 03:48:27.0623,172.8,83.1,48.25,48.09,9,20.13,7,3630,24.4,3.8,48.5,48
2020-09-21 03:48:27.3151,172.8,83.1,48.25,48.09,9,20.11,1,739.5,4.6,24,48.5,48
2020-09-21 03:48:27.5651,172.8,83.1,48.25,48.09,9.1,20.13,2,739.1,5.3,24,48.5,48
2020-09-21 03:48:27.8126,172.8,83.1,48.25,48.09,9,20.12,61,742.1,734.6,0,48.5,48
2020-09-21 03:48:28.0601,172.8,83.1,48.25,48.09,8.9,20.12,62,425,425,0,48.5,48
2020-09-21 03:48:28.3077,172.8,83.1,48.25,48.09,9,20.12,64,9.5,9.8,0,48.5,48
2020-09-21 03:48:28.5552,172.8,83.1,48.25,48.09,9,20.13,3,739.5,4.6,23,48.5,48
2020-09-21 03:48:28.8027,172.8,83.1,48.25,48.09,9,20.13,4,739.1,5.3,23,48.5,48
2020-09-21 03:48:29.0502,172.8,83.1,48.25,48.09,9,20.13,65,3580,3630,0,48.5,48
2020-09-21 03:48:29.2977,172.8,83.1,48.25,48.09,9,20.13,66,5170,5180,0,48.5,48
2020-09-21 03:48:29.5459,172.8,83.1,48.25,48.09,9,20.09,1,739.5,4.6,24,48.5,48
2020-09-21 03:48:29.7987,172.8,83.1,48.25,48.09,9.1,20.13,2,739.1,5.3,24,48.5,48
2020-09-21 03:48:30.0514,172.8,83.1,48.25,48.09,8.9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:48:30.3041,172.8,83.1,48.25,48.09,9,20.12,51,3.78,3.76,0,48.5,48
2020-09-21 03:48:30.5569,172.8,83.1,48.25,48.09,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:48:30.8057,172.8,83.1,48.25,48.09,9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:48:31.0533,172.8,83.1,48.25,48.09,8.9,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:48:31.3008,172.8,83.1,48.25,48.09,9,20.13,6,3590,24.3,3.8,48.5,48
2020-09-21 03:48:31.5484,172.8,83.1,48.25,48.09,9,20.12,7,3640,24.4,3.8,48.5,48
2020-09-21 03:48:31.7960,172.8,83.1,48.25,48.09,9,20.11,1,739.5,4.6,24,48.5,48
2020-09-21 03:48:32.0436,172.8,83.1,48.25,48.09,9.1,20.12,2,739.1,5.3,24,48.5,48
2020-09-21 03:48:32.2911,172.8,83.1,48.25,48.09,9,20.12,61,742.2,734.6,0,48.5,48
2020-09-21 03:48:32.5387,172.8,83.1,48.25,48.09,9,20.12,62,425,425,0,48.5,48
2020-09-21 03:48:32.7863,172.8,83.1,48.25,48.09,9.1,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:48:33.0388,172.8,83.1,48.25,48.09,8.9,20.13,3,739.5,4.6,23,48.5,48
2020-09-21 03:48:33.2915,172.8,83.1,48.25,48.09,8.9,20.13,4,739.1,5.3,23,48.5,48
2020-09-21 03:48:33.5442,172.8,83.1,48.25,48.09,9.1,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:48:33.7969,172.8,83.1,48.25,48.09,9,20.12,66,5180,5170,0,48.5,48
2020-09-21 03:48:34.0452,172.8,83.1,48.25,48.09,9,20.14,1,739.5,4.6,24,48.5,48
2020-09-21 03:48:34.2932,172.8,83.1,48.25,48.09,9,20.13,2,739,5.4,24,48.5,48
2020-09-21 03:48:34.5411,172.8,83.1,48.25,48.09,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:48:34.7891,172.8,83.1,48.25,48.09,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:48:35.0371,172.8,83.1,48.25,48.09,9.1,20.13,63,50,50,0,48.5,48
2020-09-21 03:48:35.2851,172.8,83.1,48.25,48.09,8.9,20.12,67,24.3,24.4,0,48.5,48
2020-09-21 03:48:35.5330,172.8,83.1,48.25,48.09,9,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:48:35.7808,172.8,83.1,48.25,48.09,9.1,20.12,6,3580,24.3,3.8,48.5,48
2020-09-21 03:48:36.0284,172.8,83.1,48.25,48.09,9,20.13,7,3640,24.4,3.8,48.5,48
2020-09-21 03:48:36.2759,172.8,83.1,48.25,48.09,9,20.1,1,739.4,4.6,24,48.5,48
2020-09-21 03:48:36.5235,172.8,83.1,48.25,48.09,9,20.13,2,739,5.4,24,48.5,48
2020-09-21 03:48:36.7710,172.8,83.1,48.25,48.09,9,20.13,61,742.2,734.6,0,48.5,48
2020-09-21 03:48:37.0218,172.8,83.1,48.25,48.09,9.1,20.13,62,425,425,0,48.5,48
2020-09-21 03:48:37.2726,172.8,83.1,48.25,48.09,9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:48:37.5234,172.8,83.1,48.25,48.09,9,20.13,3,739.4,4.6,23,48.5,48
2020-09-21 03:48:37.7743,172.8,83.1,48.25,48.09,9.1,20.13,4,739,5.4,23,48.5,48
2020-09-21 03:48:38.0269,172.8,83.1,48.25,48.09,9.1,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:48:38.2796,172.8,83.1,48.25,48.09,8.9,20.13,66,5180,5180,0,48.5,48
2020-09-21 03:48:38.5323,172.8,83.1,48.25,48.09,9.1,20.17,1,739.4,4.6,24,48.5,48
2020-09-21 03:48:38.7850,172.8,83.1,48.25,48.09,9.1,20.12,2,739,5.4,24,48.5,48
2020-09-21 03:48:39.0328,172.8,83.1,48.25,48.09,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:48:39.2802,172.8,83.1,48.25,48.09,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:48:39.5277,172.8,83.1,48.25,48.09,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:48:39.7752,172.8,83.1,48.25,48.09,9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:48:40.0256,172.8,83.1,48.25,48.09,9.1,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:48:40.2784,172.8,83.1,48.25,48.09,9,20.13,6,3570,24.3,3.8,48.5,48
2020-09-21 03:48:40.5311,172.8,83.1,48.25,48.09,9,20.12,7,3630,24.4,3.8,48.5,48
2020-09-21 03:48:40.7838,172.8,83.1,48.25,48.09,9.1,20.13,1,739.4,4.6,24,48.5,48
2020-09-21 03:48:41.0366,172.8,83.1,48.25,48.09,9,20.13,2,739,5.4,24,48.5,48
2020-09-21 03:48:41.2893,172.8,83.1,48.25,48.09,9,20.13,61,742.2,734.7,0,48.5,48
2020-09-21 03:48:41.5420,172.8,83.1,48.25,48.09,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:48:41.7947,172.8,83.1,48.25,48.09,9,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:48:42.0474,172.8,83.1,48.25,48.09,9.1,20.13,3,739.4,4.6,23,48.5,48
2020-09-21 03:48:42.3000,172.8,83.1,48.25,48.09,9,20.13,4,739.1,5.4,23,48.5,48
2020-09-21 03:48:42.5526,172.8,83.1,48.25,48.09,8.9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:48:42.8051,172.8,83.1,48.25,48.09,9,20.13,66,5180,5180,0,48.5,48
2020-09-21 03:48:43.0576,172.8,83.1,48.25,48.09,9.1,20.12,1,739.4,4.6,24,48.5,48
2020-09-21 03:48:43.3068,172.8,83.1,48.25,48.09,9,20.12,2,739.1,5.4,24,48.5,48
2020-09-21 03:48:43.5548,172.8,83.1,48.25,48.09,8.9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:48:43.8028,172.8,83.1,48.25,48.09,9,20.12,51,3.78,3.76,0,48.5,48
2020-09-21 03:48:44.0508,172.8,83.1,48.25,48.09,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:48:44.2989,172.8,83.1,48.25,48.09,9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:48:44.5464,172.8,83.1,48.25,48.09,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:48:44.7940,172.8,83.1,48.25,48.09,9,20.13,6,3580,24.3,3.8,48.5,48
2020-09-21 03:48:45.0415,172.8,83.1,48.25,48.09,9,20.13,7,3640,24.4,3.8,48.5,48
2020-09-21 03:48:45.2891,172.8,83.1,48.25,48.09,9,20.12,1,739.4,4.6,24,48.5,48
2020-09-21 03:48:45.5416,172.8,83.1,48.25,48.09,8.9,20.12,2,739.1,5.4,24,48.5,48
2020-09-21 03:48:45.7944,172.8,83.1,48.25,48.09,9,20.12,61,742.1,734.6,0,48.5,48
2020-09-21 03:48:46.0471,172.8,83.1,48.25,48.09,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:48:46.2998,172.8,83.1,48.25,48.09,9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:48:46.5525,172.8,83.1,48.25,48.09,9,20.13,3,739.4,4.6,23,48.5,48
2020-09-21 03:48:46.8053,172.8,83.1,48.25,48.09,9,20.13,4,739.1,5.4,23,48.5,48
2020-09-21 03:48:47.0580,172.8,83.1,48.25,48.09,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:48:47.3107,172.8,83.1,48.25,48.09,9,20.13,66,5180,5180,0,48.5,48
2020-09-21 03:48:47.5584,172.8,83.1,48.25,48.09,8.9,20.13,1,739.4,4.6,24,48.5,48
2020-09-21 03:48:47.8060,172.8,83.1,48.25,48.09,9,20.12,2,739.1,5.4,24,48.5,48
2020-09-21 03:48:48.0535,172.8,83.1,48.25,48.09,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:48:48.3010,172.8,83.1,48.25,48.09,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:48:48.5503,172.8,83.1,48.25,48.09,8.9,20.12,63,50,50,0,48.5,48
2020-09-21 03:48:48.8009,172.8,83.1,48.25,48.09,9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:48:49.0515,172.8,83.1,48.25,48.09,9,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:48:49.3020,172.8,83.1,48.25,48.09,9,20.13,6,3580,24.3,3.8,48.5,48
2020-09-21 03:48:49.5510,172.8,83.1,48.25,48.09,9,20.13,7,3640,24.4,3.8,48.5,48
2020-09-21 03:48:49.7985,172.8,83.1,48.25,48.09,9,20.12,1,739.5,4.8,24,48.5,48
2020-09-21 03:48:50.0460,172.8,83.1,48.25,48.09,9,20.13,2,739.1,5.4,24,48.5,48
2020-09-21 03:48:50.2935,172.8,83.1,48.25,48.09,9.1,20.13,61,742.2,734.7,0,48.5,48
2020-09-21 03:48:50.5438,172.8,83.1,48.25,48.09,8.9,20.13,62,425,425,0,48.5,48
2020-09-21 03:48:50.7964,172.8,83.1,48.25,48.09,8.9,20.14,64,9.6,9.8,0,48.5,48
2020-09-21 03:48:51.0491,172.8,83.1,48.25,48.09,9,20.12,3,739.5,4.8,23,48.5,48
2020-09-21 03:48:51.3018,172.8,83.1,48.25,48.09,9,20.12,4,739.1,5.4,23,48.5,48
2020-09-21 03:48:51.5545,172.8,83.1,48.25,48.09,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:48:51.8032,172.8,83.1,48.25,48.09,9,20.12,66,5170,5180,0,48.5,48
2020-09-21 03:48:52.0508,172.8,83.1,48.25,48.09,9,20.13,1,739.5,4.8,24,48.5,48
2020-09-21 03:48:52.2983,172.8,83.1,48.25,48.09,9,20.13,2,739.1,5.4,24,48.5,48
2020-09-21 03:48:52.5459,172.8,83.1,48.25,48.09,9.1,20.14,65,3580,3640,0,48.5,48
2020-09-21 03:48:52.7934,172.8,83.1,48.25,48.09,8.9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:48:53.0410,172.8,83.1,48.25,48.09,9,20.11,63,50,50,0,48.5,48
2020-09-21 03:48:53.2885,172.8,83.1,48.25,48.09,9.1,20.11,67,24.3,24.4,0,48.5,48
2020-09-21 03:48:53.5360,172.8,83.2,48.25,48.15,9,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:48:53.7842,172.8,83.2,48.25,48.15,9,20.13,6,3580,24.3,3.8,48.5,48
2020-09-21 03:48:54.0327,172.8,83.2,48.25,48.15,9.1,20.12,7,3640,24.4,3.8,48.5,48
2020-09-21 03:48:54.2811,172.8,83.2,48.25,48.15,9,20.12,1,739.5,4.8,24,48.5,48
2020-09-21 03:48:54.5295,172.8,83.2,48.25,48.15,9,20.12,2,739.1,5.4,24,48.5,48
2020-09-21 03:48:54.7796,172.8,83.2,48.25,48.15,9,20.12,61,742.2,734.7,0,48.5,48
2020-09-21 03:48:55.0324,172.8,83.2,48.25,48.15,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:48:55.2851,172.8,83.2,48.25,48.15,9.1,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:48:55.5379,172.8,83.2,48.25,48.15,9.1,20.13,3,739.5,4.8,23,48.5,48
2020-09-21 03:48:55.7906,172.8,83.2,48.25,48.15,8.9,20.13,4,739.1,5.4,23,48.5,48
2020-09-21 03:48:56.0382,172.8,83.2,48.25,48.15,9,20.12,65,3580,3640,0,48.5,48
2020-09-21 03:48:56.2857,172.8,83.2,48.25,48.15,9.1,20.12,66,5170,5170,0,48.5,48
2020-09-21 03:48:56.5333,172.8,83.2,48.25,48.15,9,20.12,1,739.5,4.8,24,48.5,48
2020-09-21 03:48:56.7808,172.8,83.2,48.25,48.15,9,20.12,2,739.2,5.3,24,48.5,48
2020-09-21 03:48:57.0333,172.8,83.2,48.25,48.15,9,20.13,65,3580,3640,0,48.5,48
2020-09-21 03:48:57.2859,172.8,83.2,48.25,48.15,9,20.12,51,3.78,3.76,0,48.5,48
2020-09-21 03:48:57.5385,172.8,83.2,48.25,48.15,9.1,20.13,63,50,50,0,48.5,48
2020-09-21 03:48:57.7911,172.8,83.2,48.25,48.15,9,20.12,67,24.3,24.4,0,48.5,48
2020-09-21 03:48:58.0391,172.8,83.2,48.25,48.15,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:48:58.2866,172.8,83.2,48.25,48.15,9.1,20.13,6,3580,24.3,3.8,48.5,48
2020-09-21 03:48:58.5341,172.8,83.2,48.25,48.15,9,20.13,7,3640,24.4,3.8,48.5,48
2020-09-21 03:48:58.7817,172.8,83.2,48.25,48.15,8.9,20.12,1,739.5,4.8,24,48.5,48
2020-09-21 03:48:59.0301,172.8,83.2,48.25,48.15,9,20.12,2,739.2,5.3,24,48.5,48
2020-09-21 03:48:59.2827,172.8,83.2,48.25,48.15,9,20.14,61,742.2,734.8,0,48.5,48
2020-09-21 03:48:59.5354,172.8,83.2,48.25,48.15,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:48:59.7880,172.8,83.2,48.25,48.15,9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:49:00.0406,172.8,83.2,48.25,48.15,9,20.13,3,739.5,4.8,23,48.5,48
2020-09-21 03:49:00.2893,172.8,83.2,48.25,48.15,9,20.12,4,739.2,5.3,23,48.5,48
2020-09-21 03:49:00.5369,172.8,83.2,48.25,48.15,9.1,20.13,65,3590,3640,0,48.5,48
2020-09-21 03:49:00.7844,172.8,83.2,48.25,48.15,9,20.13,66,5180,5170,0,48.5,48
2020-09-21 03:49:01.0320,172.8,83.2,48.25,48.15,9,20.13,1,739.5,4.8,24,48.5,48
2020-09-21 03:49:01.2839,172.8,83.2,48.25,48.15,9.1,20.13,2,739.2,5.3,24,48.5,48
2020-09-21 03:49:01.5369,172.8,83.2,48.25,48.15,9,20.12,65,3570,3640,0,48.5,48
2020-09-21 03:49:01.7898,172.8,83.2,48.25,48.15,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:49:02.0427,172.8,83.2,48.25,48.15,9,20.13,63,50,50,0,48.5,48
2020-09-21 03:49:02.2956,172.8,83.2,48.25,48.15,9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:49:02.5484,172.8,83.2,48.25,48.15,9.1,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:49:02.8012,172.8,83.2,48.25,48.15,9,20.13,6,3570,24.3,3.8,48.5,48
2020-09-21 03:49:03.0540,172.8,83.2,48.25,48.15,9,20.13,7,3630,24.4,3.8,48.5,48
2020-09-21 03:49:03.3067,172.8,83.2,48.25,48.15,9.1,20.12,1,739.5,4.6,24,48.5,48
2020-09-21 03:49:03.5544,172.8,83.2,48.25,48.15,9.1,20.12,2,739.1,5.3,24,48.5,48
2020-09-21 03:49:03.8019,172.8,83.2,48.25,48.15,9,20.13,61,742.2,734.7,0,48.5,48
2020-09-21 03:49:04.0494,172.8,83.2,48.25,48.15,9,20.12,62,425,425,0,48.5,48
2020-09-21 03:49:04.2969,172.8,83.2,48.25,48.15,9,20.13,64,9.5,9.8,0,48.5,48
2020-09-21 03:49:04.5445,172.8,83.2,48.25,48.15,9,20.12,3,739.5,4.6,23,48.5,48
2020-09-21 03:49:04.7920,172.8,83.2,48.25,48.15,9.1,20.13,4,739.1,5.3,23,48.5,48
2020-09-21 03:49:05.0396,172.8,83.2,48.25,48.15,9,20.12,65,3570,3620,0,48.5,48
2020-09-21 03:49:05.2872,172.8,83.2,48.25,48.15,9,20.12,66,5170,5170,0,48.5,48
2020-09-21 03:49:05.5351,172.8,83.2,48.25,48.15,9.1,20.13,1,739.5,4.6,24,48.5,48
2020-09-21 03:49:05.7830,172.8,83.2,48.25,48.15,9,20.15,2,739.1,5.3,24,48.5,48
2020-09-21 03:49:06.0310,172.8,83.2,48.25,48.15,8.9,20.13,65,3570,3630,0,48.5,48
2020-09-21 03:49:06.2789,172.8,83.2,48.25,48.15,9.1,20.12,51,3.78,3.76,0,48.5,48
2020-09-21 03:49:06.5289,172.8,83.2,48.25,48.15,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:49:06.7805,172.8,83.2,48.25,48.15,9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:49:07.0320,172.8,83.2,48.25,48.15,9,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:49:07.2835,172.8,83.2,48.25,48.15,9,20.13,6,3570,24.3,3.8,48.5,48
2020-09-21 03:49:07.5357,172.8,83.2,48.25,48.15,9,20.12,7,3630,24.4,3.8,48.5,48
2020-09-21 03:49:07.7884,172.8,83.2,48.25,48.15,9,20.13,1,739.5,4.6,24,48.5,48
2020-09-21 03:49:08.0411,172.8,83.2,48.25,48.15,9,20.12,2,739.1,5.3,24,48.5,48
2020-09-21 03:49:08.2937,172.8,83.2,48.25,48.15,8.9,20.13,61,742.2,734.7,0,48.5,48
2020-09-21 03:49:08.5435,172.8,83.2,48.25,48.15,9.1,20.13,62,425,425,0,48.5,48
2020-09-21 03:49:08.7910,172.8,83.2,48.25,48.15,9,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:49:09.0385,172.8,83.2,48.25,48.15,9,20.13,3,739.5,4.6,23,48.5,48
2020-09-21 03:49:09.2860,172.8,83.2,48.25,48.15,9,20.12,4,739.1,5.3,23,48.5,48
