Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:49:09.5336,172.8,83.2,48.25,48.15,9,20.13,65,3570,3630,0,48.5,48
2020-09-21 03:49:09.7811,172.8,83.2,48.25,48.15,9,20.13,66,5170,5170,0,48.5,48
2020-09-21 03:49:10.0286,172.8,83.2,48.25,48.15,9,20.12,1,739.5,4.6,24,48.5,48
2020-09-21 03:49:10.2762,172.8,83.2,48.25,48.15,9,20.13,2,739.1,5.3,24,48.5,48
2020-09-21 03:49:10.5237,172.8,83.2,48.25,48.15,9,20.13,65,3570,3630,0,48.5,48
2020-09-21 03:49:10.7752,172.8,83.2,48.25,48.15,9.1,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:49:11.0278,172.8,83.2,48.25,48.15,9,20.12,63,50,50,0,48.5,48
2020-09-21 03:49:11.2804,172.8,83.2,48.25,48.15,8.9,20.12,67,24.3,24.4,0,48.5,48
2020-09-21 03:49:11.5330,172.8,83.2,48.25,48.15,9.1,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:49:11.7821,172.8,83.2,48.25,48.15,9,20.12,6,3570,24.3,3.8,48.5,48
2020-09-21 03:49:12.0298,172.8,83.2,48.25,48.15,9,20.12,7,3630,24.4,3.8,48.5,48
2020-09-21 03:49:12.2774,172.8,83.2,48.25,48.15,9,20.13,1,739.4,4.6,24,48.5,48
2020-09-21 03:49:12.5251,172.8,83.2,48.25,48.15,9,20.13,2,739.2,5.4,24,48.5,48
2020-09-21 03:49:12.7766,172.8,83.2,48.25,48.15,9,20.12,61,742.1,734.7,0,48.5,48
2020-09-21 03:49:13.0292,172.8,83.2,48.25,48.15,9.1,20.12,62,425,425,0,48.5,48
2020-09-21 03:49:13.2818,172.8,83.2,48.25,48.15,8.9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:49:13.5344,172.8,83.2,48.25,48.15,9,20.13,3,739.4,4.6,23,48.5,48
2020-09-21 03:49:13.7871,172.8,83.2,48.25,48.15,9.1,20.11,4,739.2,5.4,23,48.5,48
2020-09-21 03:49:14.0398,172.8,83.2,48.25,48.15,9,20.13,65,3570,3630,0,48.5,48
2020-09-21 03:49:14.2925,172.8,83.2,48.25,48.15,9,20.12,66,5160,5170,0,48.5,48
2020-09-21 03:49:14.5451,172.8,83.2,48.25,48.15,9.1,20.13,1,739.4,4.6,24,48.5,48
2020-09-21 03:49:14.7959,172.8,83.2,48.25,48.15,9,20.12,2,739.2,5.4,24,48.5,48
2020-09-21 03:49:15.0435,172.8,83.2,48.25,48.15,9.1,20.12,65,3570,3630,0,48.5,48
2020-09-21 03:49:15.2910,172.8,83.2,48.25,48.15,9,20.12,51,3.78,3.76,0,48.5,48
2020-09-21 03:49:15.5386,172.8,83.2,48.25,48.15,9,20.13,63,50,50,0,48.5,48
2020-09-21 03:49:15.7862,172.8,83.2,48.25,48.15,9.1,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:49:16.0367,172.8,83.2,48.25,48.15,9.1,20.14,52,3.78,3.76,0,48.5,48
2020-09-21 03:49:16.2895,172.8,83.2,48.25,48.15,8.9,20.13,6,3570,24.3,3.8,48.5,48
2020-09-21 03:49:16.5422,172.8,83.2,48.25,48.15,9,20.13,7,3630,24.4,3.8,48.5,48
2020-09-21 03:49:16.7950,172.8,83.2,48.25,48.15,9.1,20.13,1,739.4,4.6,24,48.5,48
2020-09-21 03:49:17.0478,172.8,83.2,48.25,48.15,9,20.13,2,739.2,5.4,24,48.5,48
2020-09-21 03:49:17.3006,172.8,83.2,48.25,48.15,9,20.12,61,742.2,734.7,0,48.5,48
2020-09-21 03:49:17.5535,172.8,83.2,48.25,48.15,9,20.13,62,425,425,0,48.5,48
2020-09-21 03:49:17.8063,172.8,83.2,48.25,48.15,9,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:49:18.0582,172.8,83.2,48.25,48.15,9.1,20.13,3,739.5,4.6,23,48.5,48
2020-09-21 03:49:18.3058,172.8,83.2,48.25,48.15,9,20.13,4,739.1,5.3,23,48.5,48
2020-09-21 03:49:18.5535,172.8,83.2,48.25,48.15,9,20.12,65,3570,3630,0,48.5,48
2020-09-21 03:49:18.8011,172.8,83.2,48.25,48.15,9.1,20.12,66,5160,5160,0,48.5,48
2020-09-21 03:49:19.0487,172.8,83.2,48.25,48.15,9,20.13,1,739.5,4.6,24,48.5,48
2020-09-21 03:49:19.2962,172.8,83.2,48.25,48.15,9,20.13,2,739.1,5.3,24,48.5,48
2020-09-21 03:49:19.5437,172.8,83.2,48.25,48.15,9,20.12,65,3580,3630,0,48.5,48
2020-09-21 03:49:19.7913,172.8,83.2,48.25,48.15,9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:49:20.0388,172.8,83.2,48.25,48.15,9,20.13,63,50,50,0,48.5,48
2020-09-21 03:49:20.2863,172.8,83.2,48.25,48.15,9.1,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:49:20.5339,172.8,83.2,48.25,48.15,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:49:20.7815,172.8,83.2,48.25,48.15,9.1,20.12,6,3570,24.3,3.8,48.5,48
2020-09-21 03:49:21.0290,172.8,83.2,48.25,48.15,9.1,20.13,7,3630,24.4,3.8,48.5,48
2020-09-21 03:49:21.2805,172.8,83.2,48.25,48.15,9,20.13,1,739.5,4.6,24,48.5,48
2020-09-21 03:49:21.5333,172.8,83.2,48.25,48.15,9,20.13,2,739.1,5.3,24,48.5,48
2020-09-21 03:49:21.7861,172.8,83.2,48.25,48.15,9.1,20.13,61,742.3,734.7,0,48.5,48
2020-09-21 03:49:22.0388,172.8,83.2,48.25,48.15,9,20.12,62,425,425,0,48.5,48
2020-09-21 03:49:22.2911,172.8,83.2,48.25,48.15,9,20.13,64,9.6,9.8,0,48.5,48
2020-09-21 03:49:22.5425,172.8,83.2,48.25,48.15,9,20.12,3,739.5,4.6,23,48.5,48
2020-09-21 03:49:22.7939,172.8,83.2,48.25,48.15,9,20.13,4,739.1,5.3,23,48.5,48
2020-09-21 03:49:23.0454,172.8,83.2,48.25,48.15,9.1,20.12,65,3570,3640,0,48.5,48
2020-09-21 03:49:23.2973,172.8,83.2,48.25,48.15,9.1,20.13,66,5160,5160,0,48.5,48
2020-09-21 03:49:23.5502,172.8,83.2,48.25,48.15,9,20.13,1,739.5,4.6,24,48.5,48
2020-09-21 03:49:23.8030,172.8,83.2,48.25,48.15,9.1,20.13,2,739.1,5.3,24,48.5,48
2020-09-21 03:49:24.0558,172.8,83.2,48.25,48.15,9,20.12,65,3570,3630,0,48.5,48
2020-09-21 03:49:24.3079,172.8,83.2,48.25,48.15,9,20.12,51,3.78,3.76,0,48.5,48
2020-09-21 03:49:24.5586,172.8,83.2,48.25,48.15,9,20.13,63,50,50,0,48.5,48
2020-09-21 03:49:24.8094,172.8,83.2,48.25,48.15,9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:49:25.0601,172.8,83.2,48.25,48.15,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:49:25.3095,172.8,83.2,48.25,48.15,9.1,20.13,6,3570,24.3,3.8,48.5,48
2020-09-21 03:49:25.5570,172.8,83.2,48.25,48.15,9,20.13,7,3630,24.4,3.8,48.5,48
2020-09-21 03:49:25.8045,172.8,83.2,48.25,48.15,8.9,20.13,1,739.5,4.6,24,48.5,48
2020-09-21 03:49:26.0520,172.8,83.2,48.25,48.15,9.1,20.12,2,739.1,5.3,24,48.5,48
2020-09-21 03:49:26.2996,172.8,83.2,48.25,48.15,9,20.13,61,742.3,734.7,0,48.5,48
2020-09-21 03:49:26.5471,172.8,83.2,48.25,48.15,9,20.12,62,425,425,0,48.5,48
2020-09-21 03:49:26.7946,172.8,83.2,48.25,48.15,9,20.12,64,9.5,9.7,0,48.5,48
2020-09-21 03:49:27.0421,172.8,83.2,48.25,48.15,9,20.13,3,739.5,4.6,23,48.5,48
2020-09-21 03:49:27.2897,172.8,83.2,48.25,48.15,9,20.13,4,739.1,5.3,23,48.5,48
2020-09-21 03:49:27.5372,172.8,83.2,48.25,48.15,9,20.11,65,3570,3630,0,48.5,48
2020-09-21 03:49:27.7847,172.8,83.2,48.25,48.15,8.9,20.13,66,5170,5170,0,48.5,48
2020-09-21 03:49:28.0322,172.8,83.2,48.25,48.15,9,20.13,1,739.5,4.6,24,48.5,48
2020-09-21 03:49:28.2797,172.8,83.2,48.25,48.15,9.1,20.12,2,739.1,5.3,24,48.5,48
2020-09-21 03:49:28.5323,172.8,83.2,48.25,48.15,9,20.13,65,3570,3630,0,48.5,48
2020-09-21 03:49:28.7850,172.8,83.2,48.25,48.15,8.9,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:49:29.0377,172.8,83.2,48.25,48.15,9.1,20.13,63,50,50,0,48.5,48
2020-09-21 03:49:29.2904,172.8,83.2,48.25,48.15,9,20.12,67,24.3,24.4,0,48.5,48
2020-09-21 03:49:29.5400,172.8,83.2,48.25,48.15,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:49:29.7893,172.8,83.2,48.25,48.15,9,20.12,6,3570,24.3,3.8,48.5,48
2020-09-21 03:49:30.0386,172.8,83.2,48.25,48.15,9,20.13,7,3630,24.4,3.8,48.5,48
2020-09-21 03:49:30.2880,172.8,83.2,48.25,48.15,9,20.13,1,739.5,4.6,24,48.5,48
2020-09-21 03:49:30.5356,172.8,83.2,48.25,48.15,9.1,20.13,2,739.1,5.3,24,48.5,48
2020-09-21 03:49:30.7831,172.8,83.2,48.25,48.15,8.9,20.12,61,742.3,734.7,0,48.5,48
2020-09-21 03:49:31.0306,172.8,83.2,48.25,48.15,9,20.12,62,425,425,0,48.5,48
2020-09-21 03:49:31.2781,172.8,83.2,48.25,48.15,9.1,20.12,64,9.6,9.8,0,48.5,48
2020-09-21 03:49:31.5282,172.8,83.2,48.25,48.15,9,20.12,3,739.5,4.6,23,48.5,48
2020-09-21 03:49:31.7783,172.8,83.2,48.25,48.15,9,20.13,4,739.1,5.3,23,48.5,48
2020-09-21 03:49:32.0284,172.8,83.2,48.25,48.15,9,20.13,65,3580,3630,0,48.5,48
2020-09-21 03:49:32.2785,172.8,83.2,48.25,48.15,9,20.13,66,5170,5160,0,48.5,48
2020-09-21 03:49:32.5290,172.8,83.2,48.25,48.15,9,20.13,1,739.6,4.8,24,48.5,48
2020-09-21 03:49:32.7817,172.8,83.2,48.25,48.15,9.1,20.13,2,739.1,5.3,24,48.5,48
2020-09-21 03:49:33.0343,172.8,83.2,48.25,48.15,9,20.12,65,3570,3630,0,48.5,48
2020-09-21 03:49:33.2870,172.8,83.2,48.25,48.15,9.1,20.13,51,3.78,3.76,0,48.5,48
2020-09-21 03:49:33.5397,172.8,83.2,48.25,48.15,9.1,20.13,63,50,50,0,48.5,48
2020-09-21 03:49:33.7926,172.8,83.2,48.25,48.15,8.9,20.13,67,24.3,24.4,0,48.5,48
2020-09-21 03:49:34.0455,172.8,83.2,48.25,48.15,9,20.13,52,3.78,3.76,0,48.5,48
2020-09-21 03:49:34.2984,172.8,83.2,48.25,48.15,9.1,20.13,6,3580,24.3,3.8,48.5,48
2020-09-21 03:49:34.5514,172.8,83.2,48.25,48.15,9,20.13,7,3640,24.4,3.8,48.5,48
2020-09-21 03:49:34.8042,172.8,83.2,48.25,48.15,9,20.13,1,739.6,4.8,24,48.5,48
2020-09-21 03:49:35.0569,172.8,83.2,48.25,48.15,9,20.13,2,739.1,5.3,24,48.5,48
2020-09-21 03:49:35.3097,172.8,83.2,48.25,48.15,9,20.12,61,742.4,734.7,0,48.5,48
2020-09-21 03:49:35.5625,172.8,83.2,48.5,48.15,9.1,20.12,62,425,425,0,48.5,48
2020-09-21 03:49:35.8112,172.8,83.2,48.5,48.15,9,20.12,64,9.5,9.8,0,48.5,48
2020-09-21 03:49:36.0588,172.8,83.2,48.5,48.15,9,20.12,3,739.6,4.8,23,48.5,48
2020-09-21 03:49:36.3064,172.8,83.2,48.5,48.15,9.1,20.13,4,739.1,5.3,23,48.5,48
2020-09-21 03:49:36.5539,172.8,83.2,48.5,48.15,9.1,20.13,65,3570,3630,0,48.5,48
2020-09-21 03:49:36.8035,172.8,83.2,48.5,48.15,9,20.12,66,5160,5160,0,48.5,48
2020-09-21 03:49:37.0562,172.8,83.2,48.5,48.15,9,20.13,1,739.6,4.8,24,48.5,48
2020-09-21 03:49:37.3090,172.8,83.2,48.5,48.15,9,20.12,2,739.1,5.3,24,48.5,48
2020-09-21 03:49:37.5617,172.8,83.2,48.5,48.15,9,20.13,65,3570,3620,0,48.5,48
2020-09-21 03:49:37.8144,172.8,83.2,48.5,48.15,9.1,20.14,51,3.78,3.76,0,48.5,48
2020-09-21 03:49:38.0619,172.8,83.2,48.5,48.15,8.9,20.13,63,50,50,0,48.5,48
2020-09-21 03:49:38.3095,172.8,83.2,48.5,48.15,9,20.12,67,24.3,24.4,0,48.5,48
2020-09-21 03:49:38.5570,172.8,83.2,48.5,48.15,9.1,20.12,52,3.78,3.76,0,48.5,48
2020-09-21 03:49:38.8045,172.8,83.2,48.5,48.15,9,20.13,6,3570,24.3,3.8,48.5,48
2020-09-21 03:49:39.0521,172.8,83.2,48.5,48.15,8.9,20.13,7,3620,24.4,3.8,48.5,48
2020-09-21 03:49:39.2997,172.8,83.2,48.5,48.15,9,20.13,1,739.6,4.8,24,48.5,48
2020-09-21 03:49:39.5473,172.8,83.2,48.5,48.15,9,20.13,2,739.2,5.3,24,48.5,48.5
2020-09-21 03:49:39.7949,172.8,83.2,48.5,48.15,9,20.12,61,742.2,734.7,0,48.5,48.5
2020-09-21 03:49:40.0425,172.8,83.2,48.5,48.15,9,20.12,62,425,425,0,48.5,48.5
2020-09-21 03:49:40.2901,172.8,83.2,48.5,48.15,8.9,20.13,64,9.6,9.8,0,48.5,48.5
2020-09-21 03:49:40.5377,172.8,83.2,48.5,48.15,9.1,20.13,3,739.6,4.6,23,48.5,48.5
2020-09-21 03:49:40.7853,172.8,83.2,48.5,48.15,9,20.12,4,739.2,5.3,23,48.5,48.5
2020-09-21 03:49:41.0356,172.8,83.2,48.5,48.15,9,20.13,65,3570,3610,0,48.5,48.5
2020-09-21 03:49:41.2883,172.8,83.2,48.5,48.15,9,20.13,66,5170,5170,0,48.5,48.5
2020-09-21 03:49:41.5411,172.8,83.2,48.5,48.15,9.1,20.12,1,739.6,4.6,24,48.5,48.5
2020-09-21 03:49:41.7938,172.8,83.2,48.5,48.15,9,20.13,2,739.2,5.3,24,48.5,48.5
2020-09-21 03:49:42.0440,172.8,83.2,48.5,48.15,9,20.13,65,3580,3610,0,48.5,48.5
2020-09-21 03:49:42.2916,172.8,83.2,48.5,48.15,9,20.12,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:49:42.5391,172.8,83.2,48.5,48.15,9,20.12,63,50,50,0,48.5,48.5
2020-09-21 03:49:42.7867,172.8,83.2,48.5,48.15,9.1,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:49:43.0356,172.8,83.2,48.5,48.15,9,20.13,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:49:43.2857,172.8,83.2,48.5,48.15,8.9,20.13,6,3580,24.3,3.8,48.5,48.5
2020-09-21 03:49:43.5358,172.8,83.2,48.5,48.15,9.1,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:49:43.7859,172.8,83.2,48.5,48.15,9,20.12,1,739.6,4.6,24,48.5,48.5
2020-09-21 03:49:44.0361,172.8,83.2,48.5,48.15,9,20.13,2,739.2,5.3,24,48.5,48.5
2020-09-21 03:49:44.2869,172.8,83.2,48.5,48.15,9,20.13,61,742.2,734.7,0,48.5,48.5
2020-09-21 03:49:44.5377,172.8,83.2,48.5,48.15,9,20.13,62,425,425,0,48.5,48.5
2020-09-21 03:49:44.7885,172.8,83.2,48.5,48.15,9,20.12,64,9.5,9.7,0,48.5,48.5
2020-09-21 03:49:45.0394,172.8,83.2,48.5,48.15,9,20.13,3,739.6,4.6,23,48.5,48.5
2020-09-21 03:49:45.2869,172.8,83.2,48.5,48.15,8.9,20.12,4,739.2,5.3,23,48.5,48.5
2020-09-21 03:49:45.5344,172.8,83.2,48.5,48.15,9,20.12,65,3590,3620,0,48.5,48.5
2020-09-21 03:49:45.7819,172.8,83.2,48.5,48.15,9.1,20.13,66,5170,5170,0,48.5,48.5
2020-09-21 03:49:46.0294,172.8,83.2,48.5,48.15,9,20.13,1,739.6,4.6,24,48.5,48.5
2020-09-21 03:49:46.2809,172.8,83.2,48.5,48.15,8.9,20.13,2,739.2,5.3,24,48.5,48.5
2020-09-21 03:49:46.5335,172.8,83.2,48.5,48.15,9.1,20.12,65,3600,3610,0,48.5,48.5
2020-09-21 03:49:46.7861,172.8,83.2,48.5,48.15,9,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:49:47.0387,172.8,83.2,48.5,48.15,9,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:49:47.2913,172.8,83.2,48.5,48.15,9,20.16,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:49:47.5390,172.8,83.2,48.5,48.15,9,20.13,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:49:47.7865,172.8,83.2,48.5,48.15,9,20.13,6,3600,24.3,3.8,48.5,48.5
2020-09-21 03:49:48.0340,172.8,83.2,48.5,48.15,9,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:49:48.2816,172.8,83.2,48.5,48.15,8.9,20.13,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:49:48.5321,172.8,83.2,48.5,48.15,9,20.13,2,739.2,5.3,24,48.5,48.5
2020-09-21 03:49:48.7850,172.8,83.2,48.5,48.15,9.1,20.04,61,742.3,734.7,0,48.5,48.5
2020-09-21 03:49:49.0378,172.8,83.2,48.5,48.15,9,20.12,62,425,425,0,48.5,48.5
2020-09-21 03:49:49.2906,172.8,83.2,48.5,48.15,9,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:49:49.5434,172.8,83.2,48.5,48.15,9,20.12,3,739.7,4.8,23,48.5,48.5
2020-09-21 03:49:49.7962,172.8,83.2,48.5,48.15,9,20.12,4,739.2,5.3,23,48.5,48.5
2020-09-21 03:49:50.0490,172.8,83.2,48.5,48.15,9,20.13,65,3580,3600,0,48.5,48.5
2020-09-21 03:49:50.3019,172.8,83.2,48.5,48.15,9,20.13,66,5170,5170,0,48.5,48.5
2020-09-21 03:49:50.5539,172.8,83.2,48.5,48.15,9,20.12,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:49:50.8026,172.8,83.2,48.5,48.15,9,20.12,2,739.2,5.3,24,48.5,48.5
2020-09-21 03:49:51.0513,172.8,83.2,48.5,48.15,9,20.12,65,3590,3600,0,48.5,48.5
2020-09-21 03:49:51.3000,172.8,83.2,48.5,48.15,8.9,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:49:51.5485,172.8,83.2,48.5,48.15,9,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:49:51.7967,172.8,83.2,48.5,48.15,9,20.12,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:49:52.0450,172.8,83.2,48.5,48.15,9,20.12,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:49:52.2932,172.8,83.2,48.5,48.15,9,20.13,6,3590,24.3,3.8,48.5,48.5
2020-09-21 03:49:52.5423,172.8,83.2,48.5,48.15,9,20.13,7,3600,24.4,3.8,48.5,48.5
2020-09-21 03:49:52.7951,172.8,83.2,48.5,48.15,9,20.13,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:49:53.0479,172.8,83.2,48.5,48.15,9,20.12,2,739.2,5.3,24,48.5,48.5
2020-09-21 03:49:53.3007,172.8,83.2,48.5,48.15,9,20.13,61,742.3,734.8,0,48.5,48.5
2020-09-21 03:49:53.5526,172.8,83.2,48.5,48.15,8.9,20.12,62,425,425,0,48.5,48.5
2020-09-21 03:49:53.8001,172.8,83.2,48.5,48.15,9.1,20.12,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:49:54.0476,172.8,83.2,48.5,48.15,9.1,20.12,3,739.5,5,23,48.5,48.5
2020-09-21 03:49:54.2951,172.8,83.2,48.5,48.15,8.9,20.13,4,739.1,5.1,23,48.5,48.5
2020-09-21 03:49:54.5427,172.8,83.2,48.5,48.15,9,20.13,65,3600,3610,0,48.5,48.5
2020-09-21 03:49:54.7943,172.8,83.2,48.5,48.15,9,20.12,66,5170,5170,0,48.5,48.5
2020-09-21 03:49:55.0471,172.8,83.2,48.5,48.15,9,20.13,1,739.5,5,24,48.5,48.5
2020-09-21 03:49:55.3000,172.8,83.2,48.5,48.15,9,20.12,2,739.1,5.1,24,48.5,48.5
2020-09-21 03:49:55.5528,172.8,83.2,48.5,48.15,9,20.12,65,3600,3610,0,48.5,48.5
2020-09-21 03:49:55.8057,172.8,83.2,48.5,48.15,9,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:49:56.0585,172.8,83.2,48.5,48.15,9.1,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:49:56.3114,172.8,83.2,48.5,48.15,9,20.12,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:49:56.5642,172.8,83.2,48.5,48.15,8.9,20.12,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:49:56.8171,172.8,83.2,48.5,48.15,9.1,20.13,6,3600,24.3,3.8,48.5,48.5
2020-09-21 03:49:57.0700,172.8,83.2,48.5,48.15,9.1,20.12,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:49:57.3229,172.8,83.2,48.5,48.15,9,20.13,1,739.5,5,24,48.5,48.5
2020-09-21 03:49:57.5757,172.8,83.2,48.5,48.15,9,20.13,2,739.1,5.1,24,48.5,48.5
2020-09-21 03:49:57.8243,172.8,83.2,48.5,48.15,9,20.13,61,742.3,734.7,0,48.5,48.5
2020-09-21 03:49:58.0720,172.8,83.2,48.5,48.15,9,20.13,62,425,425,0,48.5,48.5
2020-09-21 03:49:58.3197,172.8,83.2,48.5,48.15,9.1,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:49:58.5673,172.8,83.2,48.5,48.15,9,20.12,3,739.5,5,23,48.5,48.5
2020-09-21 03:49:58.8189,172.8,83.2,48.5,48.15,9,20.13,4,739.1,5.1,23,48.5,48.5
2020-09-21 03:49:59.0718,172.8,83.2,48.5,48.15,9.1,20.12,65,3610,3620,0,48.5,48.5
2020-09-21 03:49:59.3246,172.8,83.2,48.5,48.15,9,20.12,66,5170,5170,0,48.5,48.5
2020-09-21 03:49:59.5775,172.8,83.2,48.5,48.15,9,20.13,1,739.5,5,24,48.5,48.5
2020-09-21 03:49:59.8303,172.8,83.2,48.5,48.15,9,20.12,2,739.1,5.1,24,48.5,48.5
2020-09-21 03:50:00.0832,172.8,83.2,48.5,48.15,9,20.12,65,3600,3610,0,48.5,48.5
2020-09-21 03:50:00.3360,172.8,83.2,48.5,48.15,9,20.12,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:00.5889,172.8,83.2,48.5,48.15,9,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:50:00.8398,172.8,83.2,48.5,48.15,8.9,20.12,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:50:01.0875,172.8,83.2,48.5,48.15,9.1,20.13,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:01.3352,172.8,83.2,48.5,48.15,9.1,20.12,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:50:01.5829,172.8,83.2,48.5,48.15,9,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:50:01.8305,172.8,83.2,48.5,48.15,9,20.13,1,739.6,4.8,24,48.5,48.5
2020-09-21 03:50:02.0782,172.8,83.2,48.5,48.15,9,20.13,2,739.3,5.3,24,48.5,48.5
2020-09-21 03:50:02.3258,172.8,83.2,48.5,48.15,9,20.12,61,742.5,734.8,0,48.5,48.5
2020-09-21 03:50:02.5735,172.8,83.2,48.5,48.15,9,20.13,62,425,425,0,48.5,48.5
2020-09-21 03:50:02.8211,172.8,83.2,48.5,48.15,9,20.12,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:50:03.0687,172.8,83.2,48.5,48.15,9,20.12,3,739.6,4.8,23,48.5,48.5
2020-09-21 03:50:03.3164,172.8,83.2,48.5,48.15,9.1,20.13,4,739.3,5.3,23,48.5,48.5
2020-09-21 03:50:03.5640,172.8,83.2,48.5,48.15,9,20.12,65,3600,3610,0,48.5,48.5
2020-09-21 03:50:03.8116,172.8,83.2,48.5,48.15,8.9,20.13,66,5170,5170,0,48.5,48.5
2020-09-21 03:50:04.0621,172.8,83.2,48.5,48.15,9.1,20.13,1,739.6,4.8,24,48.5,48.5
2020-09-21 03:50:04.3151,172.8,83.2,48.5,48.15,9.1,20.13,2,739.3,5.3,24,48.5,48.5
2020-09-21 03:50:04.5681,172.8,83.2,48.5,48.15,9,20.13,65,3600,3610,0,48.5,48.5
2020-09-21 03:50:04.8210,172.8,83.2,48.5,48.15,9,20.11,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:05.0713,172.8,83.2,48.5,48.15,9,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:50:05.3190,172.8,83.2,48.5,48.15,9,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:50:05.5666,172.8,83.2,48.5,48.15,9,20.13,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:05.8143,172.8,83.2,48.5,48.15,9,20.12,6,3600,24.3,3.8,48.5,48.5
2020-09-21 03:50:06.0623,172.8,83.2,48.5,48.15,9,20.12,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:50:06.3104,172.8,83.2,48.5,48.15,9.1,20.13,1,739.6,4.8,24,48.5,48.5
2020-09-21 03:50:06.5585,172.8,83.2,48.5,48.15,9,20.13,2,739.3,5.3,24,48.5,48.5
2020-09-21 03:50:06.8067,172.8,83.2,48.5,48.15,8.9,20.12,61,742.4,734.8,0,48.5,48.5
2020-09-21 03:50:07.0572,172.8,83.2,48.5,48.15,9.1,20.13,62,425,425,0,48.5,48.5
2020-09-21 03:50:07.3098,172.8,83.2,48.5,48.15,9,20.12,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:50:07.5625,172.8,83.2,48.5,48.15,9,20.12,3,739.6,4.8,23,48.5,48.5
2020-09-21 03:50:07.8151,172.8,83.2,48.5,48.15,9,20.12,4,739.3,5.3,23,48.5,48.5
2020-09-21 03:50:08.0653,172.8,83.2,48.5,48.15,9,20.12,65,3600,3610,0,48.5,48.5
2020-09-21 03:50:08.3130,172.8,83.2,48.5,48.15,9,20.12,66,5170,5170,0,48.5,48.5
2020-09-21 03:50:08.5606,172.8,83.2,48.5,48.15,9,20.13,1,739.6,4.8,24,48.5,48.5
2020-09-21 03:50:08.8082,172.8,83.2,48.5,48.15,8.9,20.13,2,739.2,5.1,24,48.5,48.5
2020-09-21 03:50:09.0587,172.8,83.2,48.5,48.15,8.9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:09.3117,172.8,83.2,48.5,48.15,9.1,20.14,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:09.5646,172.8,83.2,48.5,48.15,9,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:50:09.8176,172.8,83.2,48.5,48.15,9,20.12,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:50:10.0679,172.8,83.2,48.5,48.15,9,20.13,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:10.3154,172.8,83.2,48.5,48.15,9,20.13,6,3600,24.3,3.8,48.5,48.5
2020-09-21 03:50:10.5630,172.8,83.2,48.5,48.15,9,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:50:10.8105,172.8,83.2,48.5,48.15,9,20.13,1,739.6,4.8,24,48.5,48.5
2020-09-21 03:50:11.0589,172.8,83.2,48.5,48.15,8.9,20.13,2,739.2,5.1,24,48.5,48.5
2020-09-21 03:50:11.3080,172.8,83.2,48.5,48.15,9,20.13,61,742.3,734.8,0,48.5,48.5
2020-09-21 03:50:11.5571,172.8,83.2,48.5,48.15,9.1,20.12,62,425,425,0,48.5,48.5
2020-09-21 03:50:11.8062,172.8,83.2,48.5,48.15,8.9,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:50:12.0555,172.8,83.2,48.5,48.15,8.9,20.12,3,739.6,4.8,23,48.5,48.5
2020-09-21 03:50:12.3058,172.8,83.2,48.5,48.15,9,20.13,4,739.2,5.1,23,48.5,48.5
2020-09-21 03:50:12.5561,172.8,83.2,48.5,48.15,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:12.8063,172.8,83.2,48.5,48.15,9,20.13,66,5170,5170,0,48.5,48.5
2020-09-21 03:50:13.0566,172.8,83.2,48.5,48.15,9,20.13,1,739.6,4.8,24,48.5,48.5
2020-09-21 03:50:13.3069,172.8,83.2,48.5,48.15,9,20.13,2,739.2,5.1,24,48.5,48.5
2020-09-21 03:50:13.5572,172.8,83.2,48.5,48.15,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:13.8075,172.8,83.2,48.5,48.15,9,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:14.0578,172.8,83.2,48.5,48.15,8.9,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:50:14.3100,172.8,83.2,48.5,48.15,9,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:50:14.5628,172.8,83.2,48.5,48.15,9,20.13,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:14.8155,172.8,83.2,48.5,48.15,9,20.12,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:50:15.0683,172.8,83.2,48.5,48.15,9,20.12,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:50:15.3170,172.8,83.2,48.5,48.15,9,20.12,1,739.6,4.8,24,48.5,48.5
2020-09-21 03:50:15.5647,172.8,83.2,48.5,48.15,9,20.12,2,739.2,5.1,24,48.5,48.5
2020-09-21 03:50:15.8123,172.8,83.2,48.5,48.15,9.1,20.13,61,742.3,734.8,0,48.5,48.5
2020-09-21 03:50:16.0599,172.8,83.2,48.5,48.15,8.9,20.13,62,425,425,0,48.5,48.5
2020-09-21 03:50:16.3076,172.8,83.2,48.5,48.15,9,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:50:16.5551,172.8,83.2,48.5,48.15,9.1,20.12,3,739.6,5,23,48.5,48.5
2020-09-21 03:50:16.8026,172.8,83.2,48.5,48.15,9,20.13,4,739.1,5.3,23,48.5,48.5
2020-09-21 03:50:17.0502,172.8,83.2,48.5,48.15,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:17.2977,172.8,83.2,48.5,48.15,9.1,20.13,66,5170,5170,0,48.5,48.5
2020-09-21 03:50:17.5453,172.8,83.2,48.5,48.15,9,20.13,1,739.6,5,24,48.5,48.5
2020-09-21 03:50:17.7928,172.8,83.2,48.5,48.15,9,20.1,2,739.1,5.3,24,48.5,48.5
2020-09-21 03:50:18.0404,172.8,83.2,48.5,48.15,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:18.2880,172.8,83.2,48.5,48.15,9,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:18.5366,172.8,83.2,48.5,48.15,9,20.12,63,50,50,0,48.5,48.5
2020-09-21 03:50:18.7893,172.8,83.2,48.5,48.15,9.1,20.12,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:50:19.0420,172.8,83.2,48.5,48.15,8.9,20.13,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:19.2948,172.8,83.2,48.5,48.15,9,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:50:19.5468,172.8,83.2,48.5,48.15,9.1,20.12,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:50:19.7943,172.8,83.2,48.5,48.15,9,20.12,1,739.6,5,24,48.5,48.5
2020-09-21 03:50:20.0419,172.8,83.2,48.5,48.15,9,20.13,2,739.1,5.3,24,48.5,48.5
2020-09-21 03:50:20.2895,172.8,83.2,48.5,48.15,9,20.13,61,742.4,734.9,0,48.5,48.5
2020-09-21 03:50:20.5371,172.8,83.2,48.5,48.15,9,20.13,62,425,425,0,48.5,48.5
2020-09-21 03:50:20.7846,172.8,83.2,48.5,48.15,9,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:50:21.0321,172.8,83.2,48.5,48.15,9,20.12,3,739.6,5,23,48.5,48.5
2020-09-21 03:50:21.2797,172.8,83.2,48.5,48.15,8.9,20.12,4,739.1,5.3,23,48.5,48.5
2020-09-21 03:50:21.5280,172.8,83.2,48.5,48.15,9.1,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:21.7809,172.8,83.2,48.5,48.15,9.1,20.12,66,5170,5170,0,48.5,48.5
2020-09-21 03:50:22.0338,172.8,83.2,48.5,48.15,9,20.13,1,739.6,5,24,48.5,48.5
2020-09-21 03:50:22.2867,172.8,83.2,48.5,48.15,9,20.13,2,739.1,5.3,24,48.5,48.5
2020-09-21 03:50:22.5390,172.8,83.2,48.5,48.15,9.1,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:22.7865,172.8,83.2,48.5,48.15,9,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:23.0340,172.8,83.2,48.5,48.15,9,20.12,63,50,50,0,48.5,48.5
2020-09-21 03:50:23.2816,172.8,83.2,48.5,48.15,9,20.12,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:50:23.5295,172.8,83.2,48.5,48.15,9,20.12,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:23.7791,172.8,83.2,48.5,48.15,9.1,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:50:24.0287,172.8,83.2,48.5,48.15,9,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:50:24.2784,172.8,83.2,48.5,48.15,8.9,20.13,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:50:24.5284,172.8,83.2,48.5,48.15,9.1,20.13,2,739.3,5.1,24,48.5,48.5
2020-09-21 03:50:24.7810,172.8,83.2,48.5,48.15,9.1,20.13,61,742.4,734.9,0,48.5,48.5
2020-09-21 03:50:25.0336,172.8,83.2,48.5,48.15,9,20.11,62,425,425,0,48.5,48.5
2020-09-21 03:50:25.2862,172.8,83.2,48.5,48.15,9,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:50:25.5389,172.8,83.2,48.5,48.15,9,20.13,3,739.8,4.8,23,48.5,48.5
2020-09-21 03:50:25.7875,172.8,83.2,48.5,48.15,9,20.13,4,739.3,5.1,23,48.5,48.5
2020-09-21 03:50:26.0350,172.8,83.2,48.5,48.15,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:26.2825,172.8,83.2,48.5,48.15,9,20.13,66,5170,5180,0,48.5,48.5
2020-09-21 03:50:26.5301,172.8,83.2,48.5,48.15,9,20.12,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:50:26.7817,172.8,83.2,48.5,48.15,9.1,20.13,2,739.3,5.1,24,48.5,48.5
2020-09-21 03:50:27.0346,172.8,83.2,48.5,48.15,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:27.2874,172.8,83.2,48.5,48.15,8.9,20.14,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:27.5402,172.8,83.2,48.5,48.15,9.1,20.18,63,50,50,0,48.5,48.5
2020-09-21 03:50:27.7892,172.8,83.2,48.5,48.15,9,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:50:28.0367,172.8,83.2,48.5,48.15,9,20.13,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:28.2842,172.8,83.2,48.5,48.15,9,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:50:28.5317,172.8,83.2,48.5,48.15,9,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:50:28.7805,172.8,83.2,48.5,48.15,9,20.13,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:50:29.0312,172.8,83.2,48.5,48.15,9,20.12,2,739.3,5.1,24,48.5,48.5
2020-09-21 03:50:29.2820,172.8,83.2,48.5,48.15,8.9,20.13,61,742.4,734.8,0,48.5,48.5
2020-09-21 03:50:29.5327,172.8,83.2,48.5,48.15,9,20.12,62,425,425,0,48.5,48.5
2020-09-21 03:50:29.7835,172.8,83.2,48.5,48.15,9.1,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:50:30.0361,172.8,83.2,48.5,48.15,9,20.13,3,739.8,4.8,23,48.5,48.5
2020-09-21 03:50:30.2887,172.8,83.2,48.5,48.15,9,20.12,4,739.3,5.1,23,48.5,48.5
2020-09-21 03:50:30.5413,172.8,83.2,48.5,48.15,9,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:30.7940,172.8,83.2,48.5,48.15,9,20.13,66,5180,5170,0,48.5,48.5
2020-09-21 03:50:31.0416,172.8,83.2,48.5,48.15,9,20.13,1,739.6,5,24,48.5,48.5
2020-09-21 03:50:31.2892,172.8,83.2,48.5,48.15,9,20.15,2,739.2,5.1,24,48.5,48.5
2020-09-21 03:50:31.5367,172.8,83.2,48.5,48.15,8.9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:31.7843,172.8,83.2,48.5,48.15,9,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:32.0318,172.8,83.2,48.5,48.15,9,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:50:32.2794,172.8,83.2,48.5,48.15,9,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:50:32.5269,172.8,83.2,48.5,48.15,8.9,20.13,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:32.7744,172.8,83.2,48.5,48.15,9,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:50:33.0269,172.8,83.2,48.5,48.15,9,20.12,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:50:33.2795,172.8,83.2,48.5,48.15,9,20.12,1,739.6,5,24,48.5,48.5
2020-09-21 03:50:33.5322,172.8,83.2,48.5,48.15,9,20.13,2,739.2,5.1,24,48.5,48.5
2020-09-21 03:50:33.7848,172.8,83.2,48.5,48.15,9,20.13,61,742.4,734.8,0,48.5,48.5
2020-09-21 03:50:34.0375,172.8,83.2,48.5,48.15,9.1,20.12,62,425,425,0,48.5,48.5
2020-09-21 03:50:34.2902,172.8,83.2,48.5,48.15,9,20.12,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:50:34.5429,172.8,83.2,48.5,48.15,8.9,20.13,3,739.6,5,23,48.5,48.5
2020-09-21 03:50:34.7956,172.8,83.2,48.5,48.15,9,20.12,4,739.2,5.1,23,48.5,48.5
2020-09-21 03:50:35.0432,172.8,83.2,48.5,48.15,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:35.2908,172.8,83.2,48.5,48.15,9,20.12,66,5170,5170,0,48.5,48.5
2020-09-21 03:50:35.5383,172.8,83.2,48.5,48.15,9,20.13,1,739.6,5,24,48.5,48.5
2020-09-21 03:50:35.7858,172.8,83.2,48.5,48.15,9,20.13,2,739.2,5.1,24,48.5,48.5
2020-09-21 03:50:36.0333,172.8,83.2,48.5,48.15,9,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:36.2809,172.8,83.2,48.5,48.15,9.1,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:36.5284,172.8,83.2,48.5,48.15,8.9,20.12,63,50,50,0,48.5,48.5
2020-09-21 03:50:36.7759,172.8,83.2,48.5,48.15,9,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:50:37.0263,172.8,83.2,48.5,48.15,9.1,20.12,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:37.2792,172.8,83.2,48.5,48.15,9,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:50:37.5320,172.8,83.2,48.5,48.15,9,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:50:37.7849,172.8,83.2,48.5,48.15,9.1,20.13,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:50:38.0377,172.8,83.2,48.5,48.15,9,20.12,2,739.3,5.1,24,48.5,48.5
2020-09-21 03:50:38.2904,172.8,83.2,48.5,48.15,9,20.13,61,742.4,734.9,0,48.5,48.5
2020-09-21 03:50:38.5431,172.8,83.2,48.5,48.15,9,20.12,62,425,425,0,48.5,48.5
2020-09-21 03:50:38.7958,172.8,83.2,48.5,48.15,9,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:50:39.0486,172.8,83.2,48.5,48.15,9,20.12,3,739.8,4.8,23,48.5,48.5
2020-09-21 03:50:39.2986,172.8,83.2,48.5,48.15,9.1,20.12,4,739.3,5.1,23,48.5,48.5
2020-09-21 03:50:39.5479,172.8,83.2,48.5,48.15,8.9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:39.7971,172.8,83.2,48.5,48.15,9,20.13,66,5170,5170,0,48.5,48.5
2020-09-21 03:50:40.0464,172.8,83.2,48.5,48.15,9.1,20.13,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:50:40.2943,172.8,83.2,48.5,48.15,9,20.1,2,739.3,5.1,24,48.5,48.5
2020-09-21 03:50:40.5419,172.8,83.2,48.5,48.15,9,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:40.7895,172.8,83.2,48.5,48.15,9,20.12,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:41.0371,172.8,83.2,48.5,48.15,9,20.12,63,50,50,0,48.5,48.5
2020-09-21 03:50:41.2847,172.8,83.2,48.5,48.15,9.1,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:50:41.5358,172.8,83.2,48.5,48.15,9,20.12,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:41.7869,172.8,83.2,48.5,48.15,8.9,20.12,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:50:42.0381,172.8,83.2,48.5,48.15,9.1,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:50:42.2892,172.8,83.2,48.5,48.15,9.1,20.12,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:50:42.5369,172.8,83.2,48.5,48.15,9,20.14,2,739.3,5.1,24,48.5,48.5
2020-09-21 03:50:42.7844,172.8,83.2,48.5,48.15,9,20.14,61,742.3,734.9,0,48.5,48.5
2020-09-21 03:50:43.0320,172.8,83.2,48.5,48.15,9,20.12,62,425,425,0,48.5,48.5
2020-09-21 03:50:43.2795,172.8,83.2,48.5,48.15,9,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:50:43.5292,172.8,83.2,48.5,48.15,9.1,20.13,3,739.8,4.8,23,48.5,48.5
2020-09-21 03:50:43.7789,172.8,83.2,48.5,48.15,9,20.11,4,739.3,5.1,23,48.5,48.5
2020-09-21 03:50:44.0286,172.8,83.2,48.5,48.15,9,20.12,65,3600,3600,0,48.5,48.5
2020-09-21 03:50:44.2783,172.8,83.2,48.5,48.15,9.1,20.12,66,5170,5170,0,48.5,48.5
2020-09-21 03:50:44.5307,172.8,83.2,48.5,48.15,9,20.12,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:50:44.7834,172.8,83.2,48.5,48.15,8.9,20.12,2,739.3,5.1,24,48.5,48.5
2020-09-21 03:50:45.0360,172.8,83.2,48.5,48.15,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:45.2887,172.8,83.2,48.5,48.15,9,20.12,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:45.5387,172.8,83.2,48.5,48.15,9,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:50:45.7869,172.8,83.2,48.5,48.15,9,20.12,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:50:46.0350,172.8,83.2,48.5,48.15,9,20.14,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:46.2832,172.8,83.2,48.5,48.15,9,20.12,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:50:46.5333,172.8,83.2,48.5,48.15,9.1,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:50:46.7861,172.8,83.2,48.5,48.15,9,20.13,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:50:47.0389,172.8,83.2,48.5,48.15,8.9,20.12,2,739.2,5.1,24,48.5,48.5
2020-09-21 03:50:47.2916,172.8,83.2,48.5,48.15,9.1,20.12,61,742.4,734.8,0,48.5,48.5
2020-09-21 03:50:47.5444,172.8,83.2,48.5,48.15,9.1,20.1,62,425,425,0,48.5,48.5
2020-09-21 03:50:47.7971,172.8,83.2,48.5,48.15,9,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:50:48.0498,172.8,83.2,48.5,48.15,9,20.12,3,739.7,4.8,23,48.5,48.5
2020-09-21 03:50:48.3025,172.8,83.2,48.5,48.15,9,20.14,4,739.2,5.1,23,48.5,48.5
2020-09-21 03:50:48.5552,172.8,83.2,48.5,48.15,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:48.8072,172.8,83.2,48.5,48.15,9,20.13,66,5170,5170,0,48.5,48.5
2020-09-21 03:50:49.0589,172.8,83.2,48.5,48.15,8.9,20.12,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:50:49.3106,172.8,83.2,48.5,48.15,9,20.13,2,739.2,5.1,24,48.5,48.5
2020-09-21 03:50:49.5623,172.8,83.2,48.5,48.15,9.1,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:49.8124,172.8,83.2,48.5,48.15,9,20.12,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:50.0599,172.8,83.2,48.5,48.15,8.9,20.12,63,50,50,0,48.5,48.5
2020-09-21 03:50:50.3075,172.8,83.2,48.5,48.15,9.1,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:50:50.5550,172.8,83.2,48.5,48.15,9,20.12,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:50.8028,172.8,83.2,48.5,48.15,9,20.12,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:50:51.0509,172.8,83.2,48.5,48.15,9,20.12,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:50:51.2990,172.8,83.2,48.5,48.15,9,20.13,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:50:51.5471,172.8,83.2,48.5,48.15,9,20.12,2,739.2,5.1,24,48.5,48.5
2020-09-21 03:50:51.7952,172.8,83.2,48.5,48.15,9,20.13,61,742.4,734.9,0,48.5,48.5
2020-09-21 03:50:52.0479,172.8,83.2,48.5,48.15,8.9,20.12,62,425,425,0,48.5,48.5
2020-09-21 03:50:52.3006,172.8,83.2,48.5,48.15,9,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:50:52.5533,172.8,83.2,48.5,48.15,9.1,20.13,3,739.6,4.6,23,48.5,48.5
2020-09-21 03:50:52.8060,172.8,83.2,48.5,48.15,9,20.13,4,739.4,5.1,23,48.5,48.5
2020-09-21 03:50:53.0587,172.8,83.2,48.5,48.15,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:53.3115,172.8,83.2,48.5,48.15,9,20.12,66,5170,5170,0,48.5,48.5
2020-09-21 03:50:53.5642,172.8,83.2,48.5,48.15,9,20.13,1,739.6,4.6,24,48.5,48.5
2020-09-21 03:50:53.8169,172.8,83.2,48.5,48.15,9,20.13,2,739.4,5.1,24,48.5,48.5
2020-09-21 03:50:54.0697,172.8,83.2,48.5,48.15,8.9,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:54.3225,172.8,83.2,48.5,48.15,9,20.14,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:54.5753,172.8,83.3,48.5,48.21,9.1,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:50:54.8281,172.8,83.3,48.5,48.21,9,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:50:55.0799,172.8,83.3,48.5,48.21,8.9,20.12,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:55.3275,172.8,83.3,48.5,48.21,9,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:50:55.5750,172.8,83.3,48.5,48.21,9,20.12,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:50:55.8225,172.8,83.3,48.5,48.21,9,20.13,1,739.6,4.6,24,48.5,48.5
2020-09-21 03:50:56.0701,172.8,83.3,48.5,48.21,9,20.13,2,739.4,5.1,24,48.5,48.5
2020-09-21 03:50:56.3217,172.8,83.3,48.5,48.21,9,20.13,61,742.4,734.9,0,48.5,48.5
2020-09-21 03:50:56.5745,172.8,83.3,48.5,48.21,9,20.14,62,425,425,0,48.5,48.5
2020-09-21 03:50:56.8273,172.8,83.3,48.5,48.21,9.1,20.12,64,9.6,9.8,0,48.5,48.5
2020-09-21 03:50:57.0801,172.8,83.3,48.5,48.21,8.9,20.13,3,739.6,4.6,23,48.5,48.5
2020-09-21 03:50:57.3307,172.8,83.3,48.5,48.21,8.9,20.13,4,739.4,5.1,23,48.5,48.5
2020-09-21 03:50:57.5783,172.8,83.3,48.5,48.21,9.1,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:57.8258,172.8,83.3,48.5,48.21,9,20.12,66,5170,5170,0,48.5,48.5
2020-09-21 03:50:58.0734,172.8,83.3,48.5,48.21,9,20.13,1,739.6,4.6,24,48.5,48.5
2020-09-21 03:50:58.3209,172.8,83.3,48.5,48.21,9,20.13,2,739.4,5.1,24,48.5,48.5
2020-09-21 03:50:58.5685,172.8,83.3,48.5,48.21,9,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:50:58.8160,172.8,83.3,48.5,48.21,9,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:59.0635,172.8,83.3,48.5,48.21,9.1,20.12,63,50,50,0,48.5,48.5
2020-09-21 03:50:59.3111,172.8,83.3,48.5,48.21,8.9,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:50:59.5603,172.8,83.3,48.5,48.21,9,20.12,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:50:59.8095,172.8,83.3,48.5,48.21,9.1,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:51:00.0588,172.8,83.3,48.5,48.21,8.9,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:51:00.3080,172.8,83.3,48.5,48.21,9,20.13,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:00.5557,172.8,83.3,48.5,48.21,9.1,20.12,2,739.3,5.1,24,48.5,48.5
2020-09-21 03:51:00.8033,172.8,83.3,48.5,48.21,9,20.13,61,742.5,734.9,0,48.5,48.5
2020-09-21 03:51:01.0509,172.8,83.3,48.5,48.21,9,20.12,62,425,425,0,48.5,48.5
2020-09-21 03:51:01.2985,172.8,83.3,48.5,48.21,9,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:51:01.5460,172.8,83.3,48.5,48.21,9,20.12,3,739.7,4.8,23,48.5,48.5
2020-09-21 03:51:01.7936,172.8,83.3,48.5,48.21,9.1,20.13,4,739.3,5.1,23,48.5,48.5
2020-09-21 03:51:02.0411,172.8,83.3,48.5,48.21,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:02.2886,172.8,83.3,48.5,48.21,8.9,20.12,66,5170,5170,0,48.5,48.5
2020-09-21 03:51:02.5409,172.8,83.3,48.5,48.21,9,20.12,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:02.7936,172.8,83.3,48.5,48.21,9.1,20.13,2,739.3,5.1,24,48.5,48.5
2020-09-21 03:51:03.0464,172.8,83.3,48.5,48.21,9,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:03.2991,172.8,83.3,48.5,48.21,9,20.12,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:03.5519,172.8,83.5,48.5,48.32,9,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:51:03.8047,172.8,83.5,48.5,48.32,9,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:51:04.0574,172.8,83.5,48.5,48.32,9.1,20.21,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:04.3102,172.8,83.5,48.5,48.32,9,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:51:04.5631,172.8,83.5,48.5,48.32,8.9,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:51:04.8159,172.8,83.5,48.5,48.32,9.1,20.12,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:05.0688,172.8,83.5,48.5,48.32,9.1,20.13,2,739.3,5.1,24,48.5,48.5
2020-09-21 03:51:05.3216,172.8,83.5,48.5,48.32,9,20.12,61,742.5,734.9,0,48.5,48.5
2020-09-21 03:51:05.5709,172.8,83.5,48.5,48.32,9,20.12,62,425,425,0,48.5,48.5
2020-09-21 03:51:05.8185,172.8,83.5,48.5,48.32,9.1,20.14,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:51:06.0660,172.8,83.5,48.5,48.32,9,20.13,3,739.7,4.8,23,48.5,48.5
2020-09-21 03:51:06.3136,172.8,83.5,48.5,48.32,9,20.12,4,739.3,5.1,23,48.5,48.5
2020-09-21 03:51:06.5612,172.8,83.5,48.5,48.32,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:06.8088,172.8,83.5,48.5,48.32,9,20.12,66,5160,5160,0,48.5,48.5
2020-09-21 03:51:07.0565,172.8,83.5,48.5,48.32,9.1,20.12,1,739.7,5,24,48.5,48.5
2020-09-21 03:51:07.3041,172.8,83.5,48.5,48.32,9,20.12,2,739.3,5.1,24,48.5,48.5
2020-09-21 03:51:07.5548,172.8,83.5,48.5,48.32,8.9,20.12,65,3600,3600,0,48.5,48.5
2020-09-21 03:51:07.8076,172.8,83.5,48.5,48.32,9.1,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:08.0604,172.8,83.5,48.5,48.32,9,20.11,63,50,50,0,48.5,48.5
2020-09-21 03:51:08.3132,172.8,83.5,48.5,48.32,9,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:51:08.5660,172.8,83.5,48.5,48.32,9,20.12,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:08.8188,172.8,83.5,48.5,48.32,9,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:51:09.0715,172.8,83.5,48.5,48.32,9,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:51:09.3243,172.8,83.5,48.5,48.32,9,20.13,1,739.7,5,24,48.5,48.5
2020-09-21 03:51:09.5771,172.8,83.5,48.5,48.32,8.9,20.13,2,739.3,5.1,24,48.5,48.5
2020-09-21 03:51:09.8258,172.8,83.5,48.5,48.32,9,20.2,61,742.6,734.9,0,48.5,48.5
2020-09-21 03:51:10.0733,172.8,83.5,48.5,48.32,9.1,20.13,62,425,425,0,48.5,48.5
2020-09-21 03:51:10.3209,172.8,83.5,48.5,48.32,9,20.14,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:51:10.5685,172.8,83.5,48.5,48.32,8.9,20.12,3,739.7,5,23,48.5,48.5
2020-09-21 03:51:10.8160,172.8,83.5,48.5,48.32,9.1,20.13,4,739.3,5.1,23,48.5,48.5
2020-09-21 03:51:11.0636,172.8,83.5,48.5,48.32,9,20.13,65,3600,3610,0,48.5,48.5
2020-09-21 03:51:11.3111,172.8,83.5,48.5,48.32,9,20.13,66,5160,5160,0,48.5,48.5
2020-09-21 03:51:11.5587,172.8,83.5,48.5,48.32,9,20.12,1,739.7,5,24,48.5,48.5
2020-09-21 03:51:11.8062,172.8,83.5,48.5,48.32,9,20.13,2,739.3,5.1,24,48.5,48.5
2020-09-21 03:51:12.0538,172.8,83.5,48.5,48.32,9,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:12.3014,172.8,83.5,48.5,48.32,9,20.12,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:12.5489,172.8,83.5,48.5,48.32,8.9,20.12,63,50,50,0,48.5,48.5
2020-09-21 03:51:12.7965,172.8,83.5,48.5,48.32,8.9,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:51:13.0441,172.8,83.5,48.5,48.32,9,20.12,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:13.2916,172.8,83.5,48.5,48.32,9,20.12,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:51:13.5392,172.8,83.5,48.5,48.32,9,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:51:13.7867,172.8,83.5,48.5,48.32,9,20.13,1,739.7,5,24,48.5,48.5
2020-09-21 03:51:14.0342,172.8,83.5,48.5,48.32,9,20.12,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:51:14.2817,172.8,83.5,48.5,48.32,9,20.12,61,742.4,734.9,0,48.5,48.5
2020-09-21 03:51:14.5292,172.8,83.5,48.5,48.32,9,20.12,62,425,425,0,48.5,48.5
2020-09-21 03:51:14.7785,172.8,83.5,48.5,48.32,9,20.12,64,9.6,9.8,0,48.5,48.5
2020-09-21 03:51:15.0313,172.8,83.5,48.5,48.32,9,20.13,3,739.7,4.8,23,48.5,48.5
2020-09-21 03:51:15.2840,172.8,83.5,48.5,48.32,9,20.13,4,739.4,5.3,23,48.5,48.5
2020-09-21 03:51:15.5368,172.8,83.5,48.5,48.32,8.9,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:15.7895,172.8,83.5,48.5,48.32,9,20.12,66,5160,5160,0,48.5,48.5
2020-09-21 03:51:16.0423,172.8,83.5,48.5,48.32,9,20.13,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:16.2951,172.8,83.5,48.5,48.32,9,20.12,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:51:16.5478,172.8,83.5,48.5,48.32,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:16.8006,172.8,83.5,48.5,48.32,9,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:17.0496,172.8,83.5,48.5,48.32,9,20.14,63,50,50,0,48.5,48.5
2020-09-21 03:51:17.2985,172.8,83.5,48.5,48.32,9.1,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:51:17.5474,172.8,83.5,48.5,48.32,9,20.12,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:17.7963,172.8,83.5,48.5,48.32,8.9,20.12,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:51:18.0476,172.8,83.5,48.5,48.32,9,20.12,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:51:18.3004,172.8,83.5,48.5,48.32,9,20.13,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:18.5532,172.8,83.5,48.5,48.32,9,20.12,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:51:18.8060,172.8,83.5,48.5,48.32,9,20.13,61,742.5,734.9,0,48.5,48.5
2020-09-21 03:51:19.0579,172.8,83.5,48.5,48.32,9,20.13,62,425,425,0,48.5,48.5
2020-09-21 03:51:19.3059,172.8,83.5,48.5,48.32,9,20.12,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:51:19.5538,172.8,83.5,48.5,48.32,9.1,20.13,3,739.7,4.8,23,48.5,48.5
2020-09-21 03:51:19.8017,172.8,83.5,48.5,48.32,8.9,20.13,4,739.4,5.3,23,48.5,48.5
2020-09-21 03:51:20.0506,172.8,83.5,48.5,48.32,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:20.3033,172.8,83.5,48.5,48.32,9.1,20.13,66,5160,5160,0,48.5,48.5
2020-09-21 03:51:20.5561,172.8,83.5,48.5,48.32,9,20.13,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:20.8089,172.8,83.5,48.5,48.32,8.9,20.13,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:51:21.0617,172.8,83.5,48.5,48.32,9,20.12,65,3610,3600,0,48.5,48.5
2020-09-21 03:51:21.3103,172.8,83.5,48.5,48.32,9,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:21.5579,172.8,83.5,48.5,48.32,9,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:51:21.8055,172.8,83.5,48.5,48.32,9,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:51:22.0531,172.8,83.5,48.5,48.32,9,20.12,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:22.3007,172.8,83.5,48.5,48.32,9.1,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:51:22.5482,172.8,83.5,48.5,48.32,9.1,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:51:22.7958,172.8,83.5,48.5,48.32,9,20.13,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:23.0433,172.8,83.5,48.5,48.32,9,20.13,2,739.3,5.3,24,48.5,48.5
2020-09-21 03:51:23.2909,172.8,83.5,48.5,48.32,9.1,20.13,61,742.6,735,0,48.5,48.5
2020-09-21 03:51:23.5434,172.8,83.5,48.5,48.32,9,20.13,62,425,425,0,48.5,48.5
2020-09-21 03:51:23.7962,172.8,83.5,48.5,48.32,9,20.11,64,9.6,9.8,0,48.5,48.5
2020-09-21 03:51:24.0490,172.8,83.5,48.5,48.32,9,20.13,3,739.7,4.8,23,48.5,48.5
2020-09-21 03:51:24.3017,172.8,83.5,48.5,48.32,9,20.13,4,739.3,5.3,23,48.5,48.5
2020-09-21 03:51:24.5545,172.8,83.5,48.5,48.32,9.1,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:24.8072,172.8,83.5,48.5,48.32,9,20.12,66,5160,5160,0,48.5,48.5
2020-09-21 03:51:25.0599,172.8,83.5,48.5,48.32,8.9,20.13,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:25.3126,172.8,83.5,48.5,48.32,9.1,20.12,2,739.3,5.3,24,48.5,48.5
2020-09-21 03:51:25.5653,172.8,83.5,48.5,48.32,9,20.13,65,3610,3620,0,48.5,48.5
2020-09-21 03:51:25.8181,172.8,83.5,48.5,48.32,9,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:26.0708,172.8,83.5,48.5,48.32,9,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:51:26.3236,172.8,83.5,48.5,48.32,9,20.12,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:51:26.5749,172.8,83.5,48.5,48.32,9,20.13,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:26.8254,172.8,83.5,48.5,48.32,9.1,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:51:27.0759,172.8,83.5,48.5,48.32,9,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:51:27.3265,172.8,83.5,48.5,48.32,9,20.13,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:27.5770,172.8,83.5,48.5,48.32,9.1,20.13,2,739.3,5.3,24,48.5,48.5
2020-09-21 03:51:27.8275,172.8,83.5,48.5,48.32,9,20.13,61,742.6,735,0,48.5,48.5
2020-09-21 03:51:28.0780,172.8,83.5,48.5,48.32,8.9,20.13,62,425,425,0,48.5,48.5
2020-09-21 03:51:28.3285,172.8,83.5,48.5,48.32,9.1,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:51:28.5790,172.8,83.5,48.5,48.32,9,20.13,3,739.7,4.8,23,48.5,48.5
2020-09-21 03:51:28.8272,172.8,83.5,48.5,48.32,9,20.13,4,739.4,5.3,23,48.5,48.5
2020-09-21 03:51:29.0748,172.8,83.5,48.5,48.32,9,20.14,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:29.3224,172.8,83.5,48.5,48.32,9,20.13,66,5160,5160,0,48.5,48.5
2020-09-21 03:51:29.5700,172.8,83.5,48.5,48.32,9,20.12,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:29.8176,172.8,83.5,48.5,48.32,9.1,20.12,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:51:30.0653,172.8,83.5,48.5,48.32,8.9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:30.3129,172.8,83.5,48.5,48.32,8.9,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:30.5606,172.8,83.5,48.5,48.32,9.1,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:51:30.8101,172.8,83.5,48.5,48.32,9,20.13,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:51:31.0629,172.8,83.5,48.5,48.32,9,20.12,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:31.3157,172.8,83.5,48.5,48.32,9,20.12,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:51:31.5685,172.8,83.5,48.5,48.32,9,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:51:31.8197,172.8,83.5,48.5,48.32,9,20.13,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:32.0672,172.8,83.5,48.5,48.32,9,20.12,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:51:32.3148,172.8,83.5,48.5,48.32,8.9,20.13,61,742.5,734.9,0,48.5,48.5
2020-09-21 03:51:32.5623,172.8,83.5,48.5,48.32,9,20.13,62,425,425,0,48.5,48.5
2020-09-21 03:51:32.8099,172.8,83.5,48.5,48.32,9,20.13,64,9.6,9.8,0,48.5,48.5
2020-09-21 03:51:33.0574,172.8,83.5,48.5,48.32,9,20.13,3,739.7,4.8,23,48.5,48.5
2020-09-21 03:51:33.3050,172.8,83.5,48.5,48.32,8.9,20.13,4,739.4,5.3,23,48.5,48.5
2020-09-21 03:51:33.5526,172.8,83.5,48.5,48.32,9.1,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:33.8002,172.8,83.5,48.5,48.32,9,20.12,66,5170,5170,0,48.5,48.5
2020-09-21 03:51:34.0477,172.8,83.5,48.5,48.32,9,20.12,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:34.2952,172.8,83.5,48.5,48.32,9,20.12,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:51:34.5428,172.8,83.5,48.5,48.32,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:34.7903,172.8,83.5,48.5,48.32,9.1,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:35.0410,172.8,83.5,48.5,48.32,9,20.12,63,50,50,0,48.5,48.5
2020-09-21 03:51:35.2936,172.8,83.5,48.5,48.32,8.9,20.12,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:51:35.5463,172.8,83.5,48.5,48.32,9,20.13,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:35.7989,172.8,83.5,48.5,48.32,9,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:51:36.0508,172.8,83.5,48.5,48.32,9,20.12,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:51:36.2994,172.8,83.5,48.5,48.32,9,20.13,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:36.5480,172.8,83.5,48.5,48.32,9,20.14,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:51:36.7967,172.8,83.5,48.5,48.32,9,20.12,61,742.5,734.9,0,48.5,48.5
2020-09-21 03:51:37.0453,172.8,83.5,48.5,48.32,9.1,20.12,62,425,425,0,48.5,48.5
