Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:51:37.2973,172.8,83.5,48.5,48.32,8.9,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:51:37.5501,172.8,83.5,48.5,48.32,9,20.12,3,739.7,4.8,23,48.5,48.5
2020-09-21 03:51:37.8030,172.8,83.5,48.5,48.32,9.1,20.13,4,739.4,5.3,23,48.5,48.5
2020-09-21 03:51:38.0559,172.8,83.5,48.5,48.32,9,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:38.3071,172.8,83.5,48.5,48.32,8.9,20.13,66,5160,5160,0,48.5,48.5
2020-09-21 03:51:38.5557,172.8,83.5,48.5,48.32,9.1,20.13,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:38.8044,172.8,83.5,48.5,48.32,9,20.12,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:51:39.0530,172.8,83.5,48.5,48.32,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:39.3033,172.8,83.5,48.5,48.32,9,20.13,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:39.5561,172.8,83.5,48.5,48.32,9,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:51:39.8089,172.8,83.5,48.5,48.32,9,20.12,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:51:40.0617,172.8,83.5,48.5,48.32,9.1,20.13,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:40.3135,172.8,83.5,48.5,48.32,8.9,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:51:40.5635,172.8,83.5,48.5,48.32,9,20.13,7,3600,24.4,3.8,48.5,48.5
2020-09-21 03:51:40.8136,172.8,83.5,48.5,48.32,9.1,20.12,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:41.0636,172.8,83.5,48.5,48.32,9,20.13,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:51:41.3136,172.8,83.5,48.5,48.32,9,20.13,61,742.5,735,0,48.5,48.5
2020-09-21 03:51:41.5653,172.8,83.5,48.5,48.32,9,20.13,62,425,425,0,48.5,48.5
2020-09-21 03:51:41.8182,172.8,83.5,48.5,48.32,9,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:51:42.0711,172.8,83.5,48.5,48.32,9.1,20.13,3,739.7,4.8,23,48.5,48.5
2020-09-21 03:51:42.3240,172.8,83.5,48.5,48.32,9,20.13,4,739.4,5.3,23,48.5,48.5
2020-09-21 03:51:42.5737,172.8,83.5,48.5,48.32,9,20.13,65,3610,3600,0,48.5,48.5
2020-09-21 03:51:42.8213,172.8,83.5,48.5,48.32,9.1,20.12,66,5160,5160,0,48.5,48.5
2020-09-21 03:51:43.0689,172.8,83.5,48.5,48.32,9.1,20.13,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:51:43.3165,172.8,83.5,48.5,48.32,8.9,20.12,2,739.5,5.1,24,48.5,48.5
2020-09-21 03:51:43.5641,172.8,83.5,48.5,48.32,9,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:43.8117,172.8,83.5,48.5,48.32,9.1,20.14,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:44.0593,172.8,83.5,48.5,48.32,9,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:51:44.3069,172.8,83.5,48.5,48.32,9,20.12,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:51:44.5553,172.8,83.5,48.5,48.32,9,20.13,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:44.8044,172.8,83.5,48.5,48.32,9,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:51:45.0534,172.8,83.5,48.5,48.32,9.1,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:51:45.3024,172.8,83.5,48.5,48.32,9,20.13,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:51:45.5512,172.8,83.5,48.5,48.32,9,20.12,2,739.5,5.1,24,48.5,48.5
2020-09-21 03:51:45.7987,172.8,83.5,48.5,48.32,9.1,20.13,61,742.4,735,0,48.5,48.5
2020-09-21 03:51:46.0463,172.8,83.5,48.5,48.32,9,20.12,62,425,425,0,48.5,48.5
2020-09-21 03:51:46.2939,172.8,83.5,48.5,48.32,9,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:51:46.5414,172.8,83.5,48.5,48.32,9.1,20.12,3,739.8,4.8,23,48.5,48.5
2020-09-21 03:51:46.7890,172.8,83.5,48.5,48.32,9,20.13,4,739.5,5.1,23,48.5,48.5
2020-09-21 03:51:47.0365,172.8,83.5,48.5,48.32,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:47.2840,172.8,83.5,48.5,48.32,9,20.13,66,5160,5170,0,48.5,48.5
2020-09-21 03:51:47.5315,172.8,83.5,48.5,48.32,9,20.13,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:51:47.7811,172.8,83.5,48.5,48.32,9,20.13,2,739.5,5.1,24,48.5,48.5
2020-09-21 03:51:48.0337,172.8,83.5,48.5,48.32,9.1,20.12,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:48.2864,172.8,83.5,48.5,48.32,9,20.12,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:48.5390,172.8,83.5,48.5,48.32,9,20.13,63,50,50,0,48.5,48.5
2020-09-21 03:51:48.7898,172.8,83.5,48.5,48.32,9.1,20.12,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:51:49.0374,172.8,83.5,48.5,48.32,9,20.12,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:49.2849,172.8,83.5,48.5,48.32,9,20.13,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:51:49.5324,172.8,83.5,48.5,48.32,9,20.13,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:51:49.7800,172.8,83.5,48.5,48.32,9,20.13,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:51:50.0275,172.8,83.5,48.5,48.32,9.1,20.13,2,739.5,5.1,24,48.5,48.5
2020-09-21 03:51:50.2750,172.8,83.5,48.5,48.32,9,20.12,61,742.5,735.1,0,48.5,48.5
2020-09-21 03:51:50.5225,172.8,83.5,48.5,48.32,8.9,20.13,62,425,425,0,48.5,48.5
2020-09-21 03:51:50.7719,172.8,83.5,48.5,48.32,9.1,20.13,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:51:51.0246,172.8,83.5,48.5,48.32,9,20.13,3,739.7,4.8,23,48.5,48.5
2020-09-21 03:51:51.2774,172.8,83.5,48.5,48.32,9,20.13,4,739.4,5.3,23,48.5,48.5
2020-09-21 03:51:51.5301,172.8,83.5,48.5,48.32,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:51.7828,172.8,83.5,48.5,48.32,9,20.13,66,5170,5160,0,48.5,48.5
2020-09-21 03:51:52.0356,172.8,83.5,48.5,48.32,9,20.12,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:52.2884,172.8,83.5,48.5,48.32,9,20.13,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:51:52.5412,172.8,83.5,48.5,48.32,9,20.13,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:52.7940,172.8,83.5,48.5,48.32,9,20.12,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:53.0433,172.8,83.5,48.5,48.32,9,20.12,63,50,50,0,48.5,48.5
2020-09-21 03:51:53.2926,172.8,83.5,48.5,48.32,9,20.34,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:51:53.5420,172.8,83.5,48.5,48.32,8.9,20.32,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:53.7913,172.8,83.5,48.5,48.32,9,20.33,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:51:54.0441,172.8,83.5,48.5,48.32,9,20.33,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:51:54.2969,172.8,83.5,48.5,48.32,9,20.33,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:54.5497,172.8,83.5,48.5,48.32,9,20.33,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:51:54.8025,172.8,83.5,48.5,48.32,9,20.32,61,742.6,735,0,48.5,48.5
2020-09-21 03:51:55.0553,172.8,83.5,48.5,48.32,9,20.33,62,425,425,0,48.5,48.5
2020-09-21 03:51:55.3082,172.8,83.5,48.5,48.32,9,20.32,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:51:55.5611,172.8,83.5,48.5,48.32,8.9,20.32,3,739.7,4.8,23,48.5,48.5
2020-09-21 03:51:55.8139,172.8,83.5,48.5,48.32,9,20.32,4,739.4,5.3,23,48.5,48.5
2020-09-21 03:51:56.0668,172.8,83.5,48.5,48.32,9.1,20.33,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:56.3196,172.8,83.5,48.5,48.32,9,20.33,66,5170,5170,0,48.5,48.5
2020-09-21 03:51:56.5724,172.8,83.5,48.5,48.32,8.9,20.32,1,739.7,4.8,24,48.5,48.5
2020-09-21 03:51:56.8252,172.8,83.5,48.5,48.32,9,20.34,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:51:57.0780,172.8,83.5,48.5,48.32,9,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:51:57.3308,172.8,83.5,48.5,48.32,9,20.31,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:57.5836,172.8,83.5,48.5,48.32,9,20.33,63,50,50,0,48.5,48.5
2020-09-21 03:51:57.8364,172.8,83.5,48.5,48.32,9,20.34,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:51:58.0881,172.8,83.5,48.5,48.32,9,20.32,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:51:58.3359,172.8,83.5,48.5,48.32,9.1,20.32,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:51:58.5836,172.8,83.5,48.5,48.32,8.9,20.32,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:51:58.8313,172.8,83.5,48.5,48.32,8.9,20.32,1,739.9,4.8,24,48.5,48.5
2020-09-21 03:51:59.0791,172.8,83.5,48.5,48.32,9.1,20.33,2,739.5,5.1,24,48.5,48.5
2020-09-21 03:51:59.3267,172.8,83.5,48.5,48.32,9,20.33,61,742.5,735,0,48.5,48.5
2020-09-21 03:51:59.5743,172.8,83.5,48.5,48.32,9,20.33,62,425,425,0,48.5,48.5
2020-09-21 03:51:59.8220,172.8,83.5,48.5,48.32,9,20.32,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:52:00.0696,172.8,83.5,48.5,48.32,9,20.34,3,739.9,4.8,23,48.5,48.5
2020-09-21 03:52:00.3172,172.8,83.5,48.5,48.32,9,20.32,4,739.5,5.1,23,48.5,48.5
2020-09-21 03:52:00.5648,172.8,83.5,48.5,48.32,9.1,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:00.8123,172.8,83.5,48.5,48.32,8.9,20.32,66,5160,5170,0,48.5,48.5
2020-09-21 03:52:01.0599,172.8,83.5,48.5,48.32,9,20.32,1,739.9,4.8,24,48.5,48.5
2020-09-21 03:52:01.3075,172.8,83.5,48.5,48.32,9.1,20.33,2,739.5,5.1,24,48.5,48.5
2020-09-21 03:52:01.5550,172.8,83.5,48.5,48.32,8.9,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:01.8025,172.8,83.5,48.5,48.32,9,20.33,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:02.0500,172.8,83.5,48.5,48.32,9.1,20.32,63,50,50,0,48.5,48.5
2020-09-21 03:52:02.2975,172.8,83.5,48.5,48.32,9,20.33,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:52:02.5450,172.8,83.5,48.5,48.32,9,20.32,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:02.7926,172.8,83.5,48.5,48.32,9,20.32,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:52:03.0401,172.8,83.5,48.5,48.32,9,20.32,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:52:03.2876,172.8,83.5,48.5,48.32,9.1,20.33,1,739.9,4.8,24,48.5,48.5
2020-09-21 03:52:03.5351,172.8,83.7,48.5,48.44,9.1,20.32,2,739.5,5.1,24,48.5,48.5
2020-09-21 03:52:03.7826,172.8,83.7,48.5,48.44,8.9,20.33,61,742.6,735.1,0,48.5,48.5
2020-09-21 03:52:04.0301,172.8,83.7,48.5,48.44,9,20.32,62,425,425,0,48.5,48.5
2020-09-21 03:52:04.2776,172.8,83.7,48.5,48.44,9.1,20.32,64,9.6,9.8,0,48.5,48.5
2020-09-21 03:52:04.5254,172.8,83.7,48.5,48.44,9,20.32,3,739.9,4.8,23,48.5,48.5
2020-09-21 03:52:04.7744,172.8,83.7,48.5,48.44,9,20.33,4,739.5,5.1,23,48.5,48.5
2020-09-21 03:52:05.0233,172.8,83.7,48.5,48.44,9,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:05.2723,172.8,83.7,48.5,48.44,9,20.32,66,5170,5160,0,48.5,48.5
2020-09-21 03:52:05.5218,172.8,83.7,48.5,48.44,9.1,20.33,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:52:05.7745,172.8,83.7,48.5,48.44,9,20.32,2,739.5,5.1,24,48.5,48.5
2020-09-21 03:52:06.0272,172.8,83.7,48.5,48.44,9,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:06.2799,172.8,83.7,48.5,48.44,9.1,20.32,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:06.5326,172.8,83.7,48.5,48.44,9,20.31,63,50,50,0,48.5,48.5
2020-09-21 03:52:06.7853,172.8,83.7,48.5,48.44,8.9,20.33,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:52:07.0380,172.8,83.7,48.5,48.44,9.1,20.32,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:07.2907,172.8,83.7,48.5,48.44,9,20.32,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:52:07.5434,172.8,83.7,48.5,48.44,9,20.32,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:52:07.7958,172.8,83.7,48.5,48.44,9,20.32,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:52:08.0483,172.8,83.7,48.5,48.44,9,20.32,2,739.5,5.1,24,48.5,48.5
2020-09-21 03:52:08.3007,172.8,83.7,48.5,48.44,9.1,20.32,61,742.5,734.9,0,48.5,48.5
2020-09-21 03:52:08.5531,172.8,83.7,48.5,48.44,9.1,20.33,62,425,425,0,48.5,48.5
2020-09-21 03:52:08.8045,172.8,83.7,48.5,48.44,9,20.32,64,9.6,9.8,0,48.5,48.5
2020-09-21 03:52:09.0560,172.8,83.7,48.5,48.44,9.1,20.32,3,739.8,4.8,23,48.5,48.5
2020-09-21 03:52:09.3075,172.8,83.7,48.5,48.44,9.1,20.33,4,739.5,5.1,23,48.5,48.5
2020-09-21 03:52:09.5590,172.8,83.7,48.5,48.44,9,20.33,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:09.8117,172.8,83.7,48.5,48.44,9,20.33,66,5170,5170,0,48.5,48.5
2020-09-21 03:52:10.0647,172.8,83.7,48.5,48.44,9,20.32,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:52:10.3176,172.8,83.7,48.5,48.44,9,20.33,2,739.5,5.1,24,48.5,48.5
2020-09-21 03:52:10.5706,172.8,83.7,48.5,48.44,9.1,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:10.8236,172.8,83.7,48.5,48.44,9,20.32,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:11.0763,172.8,83.7,48.5,48.44,8.9,20.32,63,50,50,0,48.5,48.5
2020-09-21 03:52:11.3291,172.8,83.7,48.5,48.44,9.1,20.32,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:52:11.5819,172.8,83.7,48.5,48.44,9,20.32,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:11.8326,172.8,83.7,48.5,48.44,9,20.32,6,3600,24.3,3.8,48.5,48.5
2020-09-21 03:52:12.0802,172.8,83.7,48.5,48.44,9,20.33,7,3600,24.4,3.8,48.5,48.5
2020-09-21 03:52:12.3278,172.8,83.7,48.5,48.44,9,20.32,1,739.8,5,24,48.5,48.5
2020-09-21 03:52:12.5754,172.8,83.7,48.5,48.44,9,20.33,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:52:12.8252,172.8,83.7,48.5,48.44,9,20.33,61,742.6,735,0,48.5,48.5
2020-09-21 03:52:13.0778,172.8,83.7,48.5,48.44,9,20.32,62,425,425,0,48.5,48.5
2020-09-21 03:52:13.3305,172.8,83.7,48.5,48.44,9,20.32,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:52:13.5831,172.8,83.7,48.5,48.44,9.1,20.33,3,739.8,5,23,48.5,48.5
2020-09-21 03:52:13.8355,172.8,83.7,48.5,48.44,9,20.35,4,739.4,5.3,23,48.5,48.5
2020-09-21 03:52:14.0876,172.8,83.7,48.5,48.44,8.9,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:14.3397,172.8,83.7,48.5,48.44,9.1,20.33,66,5160,5160,0,48.5,48.5
2020-09-21 03:52:14.5917,172.8,83.7,48.5,48.44,9,20.32,1,739.8,5,24,48.5,48.5
2020-09-21 03:52:14.8438,172.8,83.7,48.5,48.44,9,20.32,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:52:15.0916,172.8,83.7,48.5,48.44,9,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:15.3393,172.8,83.7,48.5,48.44,9,20.33,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:15.5870,172.8,83.7,48.5,48.44,9,20.32,63,50,50,0,48.5,48.5
2020-09-21 03:52:15.8347,172.8,83.7,48.5,48.44,9,20.32,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:52:16.0824,172.8,83.7,48.5,48.44,8.9,20.32,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:16.3302,172.8,83.7,48.5,48.44,9,20.32,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:52:16.5779,172.8,83.7,48.5,48.44,9.1,20.33,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:52:16.8256,172.8,83.7,48.5,48.44,9,20.32,1,739.8,5,24,48.5,48.5
2020-09-21 03:52:17.0732,172.8,83.7,48.5,48.44,8.9,20.32,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:52:17.3209,172.8,83.7,48.5,48.44,9,20.32,61,742.6,735,0,48.5,48.5
2020-09-21 03:52:17.5685,172.8,83.7,48.5,48.44,9,20.33,62,425,425,0,48.5,48.5
2020-09-21 03:52:17.8161,172.8,83.7,48.5,48.44,9,20.32,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:52:18.0637,172.8,83.7,48.5,48.44,9,20.32,3,739.8,5,23,48.5,48.5
2020-09-21 03:52:18.3112,172.8,83.7,48.5,48.44,9,20.32,4,739.4,5.3,23,48.5,48.5
2020-09-21 03:52:18.5588,172.8,83.7,48.5,48.44,9,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:18.8064,172.8,83.7,48.5,48.44,9.1,20.33,66,5150,5160,0,48.5,48.5
2020-09-21 03:52:19.0568,172.8,83.7,48.5,48.44,8.9,20.32,1,739.8,5,24,48.5,48.5
2020-09-21 03:52:19.3097,172.8,83.7,48.5,48.44,9,20.32,2,739.5,5.3,24,48.5,48.5
2020-09-21 03:52:19.5625,172.8,83.7,48.5,48.44,9.1,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:19.8153,172.8,83.7,48.5,48.44,9,20.33,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:20.0681,172.8,83.7,48.5,48.44,8.9,20.33,63,50,50,0,48.5,48.5
2020-09-21 03:52:20.3209,172.8,83.7,48.5,48.44,9,20.32,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:52:20.5737,172.8,83.7,48.5,48.44,9,20.32,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:20.8264,172.8,83.7,48.5,48.44,9,20.33,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:52:21.0792,172.8,83.7,48.5,48.44,9,20.32,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:52:21.3308,172.8,83.7,48.5,48.44,9,20.32,1,739.9,5,24,48.5,48.5
2020-09-21 03:52:21.5804,172.8,83.7,48.5,48.44,9,20.32,2,739.5,5.3,24,48.5,48.5
2020-09-21 03:52:21.8300,172.8,83.7,48.5,48.44,9.1,20.32,61,742.6,735,0,48.5,48.5
2020-09-21 03:52:22.0797,172.8,83.7,48.5,48.44,8.9,20.33,62,425,425,0,48.5,48.5
2020-09-21 03:52:22.3284,172.8,83.7,48.5,48.44,9,20.32,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:52:22.5760,172.8,83.7,48.5,48.44,9.1,20.32,3,739.9,5,23,48.5,48.5
2020-09-21 03:52:22.8235,172.8,83.7,48.5,48.44,9,20.32,4,739.5,5.3,23,48.5,48.5
2020-09-21 03:52:23.0711,172.8,83.7,48.5,48.44,9,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:23.3191,172.8,83.7,48.5,48.44,9,20.32,66,5160,5160,0,48.5,48.5
2020-09-21 03:52:23.5678,172.8,83.7,48.5,48.44,9,20.33,1,739.9,5,24,48.5,48.5
2020-09-21 03:52:23.8165,172.8,83.7,48.5,48.44,9,20.32,2,739.5,5.3,24,48.5,48.5
2020-09-21 03:52:24.0652,172.8,83.7,48.5,48.44,9,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:24.3139,172.8,83.7,48.5,48.44,8.9,20.32,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:24.5626,172.8,83.7,48.5,48.44,9,20.32,63,50,50,0,48.5,48.5
2020-09-21 03:52:24.8114,172.8,83.7,48.5,48.44,9.1,20.32,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:52:25.0601,172.8,83.7,48.5,48.44,8.9,20.33,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:25.3104,172.8,83.7,48.5,48.44,9,20.32,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:52:25.5631,172.8,83.7,48.5,48.44,9.1,20.32,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:52:25.8158,172.8,83.7,48.5,48.44,9,20.33,1,739.9,5,24,48.5,48.5
2020-09-21 03:52:26.0685,172.8,83.7,48.5,48.44,9,20.32,2,739.5,5.3,24,48.5,48.5
2020-09-21 03:52:26.3212,172.8,83.7,48.5,48.44,9,20.32,61,742.5,735.1,0,48.5,48.5
2020-09-21 03:52:26.5739,172.8,83.7,48.5,48.44,9,20.32,62,425,425,0,48.5,48.5
2020-09-21 03:52:26.8266,172.8,83.7,48.5,48.44,9.1,20.32,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:52:27.0793,172.8,83.7,48.5,48.44,9,20.32,3,739.8,5,23,48.5,48.5
2020-09-21 03:52:27.3320,172.8,83.7,48.5,48.44,9,20.32,4,739.4,5.3,23,48.5,48.5
2020-09-21 03:52:27.5796,172.8,83.7,48.5,48.44,9.1,20.33,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:27.8271,172.8,83.7,48.5,48.44,9.1,20.32,66,5160,5160,0,48.5,48.5
2020-09-21 03:52:28.0746,172.8,83.7,48.5,48.44,9,20.33,1,739.8,5,24,48.5,48.5
2020-09-21 03:52:28.3222,172.8,83.7,48.5,48.44,9,20.33,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:52:28.5749,172.8,83.7,48.5,48.44,9,20.32,65,3610,3620,0,48.5,48.5
2020-09-21 03:52:28.8277,172.8,83.7,48.5,48.44,9,20.32,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:29.0805,172.8,83.7,48.5,48.44,9.1,20.33,63,50,50,0,48.5,48.5
2020-09-21 03:52:29.3333,172.8,83.7,48.5,48.44,9,20.32,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:52:29.5812,172.8,83.7,48.5,48.44,9,20.33,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:29.8288,172.8,83.7,48.5,48.44,9.1,20.32,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:52:30.0765,172.8,83.7,48.5,48.44,9,20.33,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:52:30.3242,172.8,83.7,48.5,48.44,9,20.32,1,739.8,5,24,48.5,48.5
2020-09-21 03:52:30.5750,172.8,83.7,48.5,48.44,9.1,20.32,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:52:30.8278,172.8,83.7,48.5,48.44,9,20.33,61,742.6,735,0,48.5,48.5
2020-09-21 03:52:31.0806,172.8,83.7,48.5,48.44,9,20.32,62,425,425,0,48.5,48.5
2020-09-21 03:52:31.3333,172.8,83.7,48.5,48.44,9,20.32,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:52:31.5851,172.8,83.7,48.5,48.44,9,20.33,3,739.8,5,23,48.5,48.5
2020-09-21 03:52:31.8327,172.8,83.7,48.5,48.44,9.1,20.33,4,739.4,5.3,23,48.5,48.5
2020-09-21 03:52:32.0804,172.8,83.7,48.5,48.44,9,20.36,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:32.3281,172.8,83.7,48.5,48.44,8.9,20.32,66,5160,5160,0,48.5,48.5
2020-09-21 03:52:32.5757,172.8,83.7,48.5,48.44,9.1,20.33,1,739.8,5,24,48.5,48.5
2020-09-21 03:52:32.8233,172.8,83.7,48.5,48.44,9.1,20.32,2,739.4,5.3,24,48.5,48.5
2020-09-21 03:52:33.0708,172.8,83.7,48.5,48.44,9,20.33,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:33.3183,172.8,83.7,48.5,48.44,9,20.33,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:33.5658,172.8,83.7,48.5,48.44,9,20.33,63,50,50,0,48.5,48.5
2020-09-21 03:52:33.8174,172.8,83.7,48.5,48.44,9,20.32,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:52:34.0701,172.8,83.7,48.5,48.44,9.1,20.32,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:34.3229,172.8,83.7,48.5,48.44,9,20.34,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:52:34.5756,172.8,83.7,48.5,48.44,8.9,20.32,7,3600,24.4,3.8,48.5,48.5
2020-09-21 03:52:34.8246,172.8,83.7,48.5,48.44,9.1,20.32,1,739.9,5,24,48.5,48.5
2020-09-21 03:52:35.0722,172.8,83.7,48.5,48.44,9,20.33,2,739.5,5.3,24,48.5,48.5
2020-09-21 03:52:35.3197,172.8,83.7,48.5,48.44,9,20.32,61,742.7,735,0,48.5,48.5
2020-09-21 03:52:35.5673,172.8,83.7,48.5,48.44,9.1,20.33,62,425,425,0,48.5,48.5
2020-09-21 03:52:35.8188,172.8,83.7,48.5,48.44,9,20.32,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:52:36.0715,172.8,83.7,48.5,48.44,9,20.32,3,739.9,5,23,48.5,48.5
2020-09-21 03:52:36.3243,172.8,83.7,48.5,48.44,9,20.32,4,739.5,5.3,23,48.5,48.5
2020-09-21 03:52:36.5770,172.8,83.7,48.5,48.44,9,20.31,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:36.8259,172.8,83.7,48.5,48.44,9,20.32,66,5160,5160,0,48.5,48.5
2020-09-21 03:52:37.0735,172.8,83.7,48.5,48.44,9.1,20.32,1,739.9,5,24,48.5,48.5
2020-09-21 03:52:37.3210,172.8,83.7,48.5,48.44,9,20.33,2,739.5,5.3,24,48.5,48.5
2020-09-21 03:52:37.5685,172.8,83.7,48.5,48.44,8.9,20.32,65,3610,3600,0,48.5,48.5
2020-09-21 03:52:37.8170,172.8,83.7,48.5,48.44,9.1,20.32,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:38.0657,172.8,83.7,48.5,48.44,9,20.32,63,50,50,0,48.5,48.5
2020-09-21 03:52:38.3144,172.8,83.7,48.5,48.44,9,20.32,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:52:38.5631,172.8,83.7,48.5,48.44,9.1,20.32,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:38.8148,172.8,83.7,48.5,48.44,9,20.31,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:52:39.0675,172.8,83.7,48.5,48.44,9,20.32,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:52:39.3203,172.8,83.7,48.5,48.44,9,20.32,1,739.9,5,24,48.5,48.5
2020-09-21 03:52:39.5730,172.8,83.7,48.5,48.44,9,20.32,2,739.5,5.3,24,48.5,48.5
2020-09-21 03:52:39.8237,172.8,83.7,48.5,48.44,9,20.32,61,742.6,735,0,48.5,48.5
2020-09-21 03:52:40.0713,172.8,83.7,48.5,48.44,9.1,20.32,62,425,425,0,48.5,48.5
2020-09-21 03:52:40.3190,172.8,83.7,48.5,48.44,8.9,20.33,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:52:40.5666,172.8,83.7,48.5,48.44,8.9,20.32,3,739.9,5,23,48.5,48.5
2020-09-21 03:52:40.8143,172.8,83.7,48.5,48.44,8.9,20.33,4,739.5,5.3,23,48.5,48.5
2020-09-21 03:52:41.0619,172.8,83.7,48.5,48.44,9,20.31,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:41.3096,172.8,83.7,48.5,48.44,9,20.32,66,5160,5160,0,48.5,48.5
2020-09-21 03:52:41.5572,172.8,83.7,48.5,48.44,9,20.32,1,739.9,4.8,24,48.5,48.5
2020-09-21 03:52:41.8048,172.8,83.7,48.5,48.44,9,20.32,2,739.5,5.3,24,48.5,48.5
2020-09-21 03:52:42.0525,172.8,83.7,48.5,48.44,9,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:42.3002,172.8,83.7,48.5,48.44,9,20.32,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:42.5479,172.8,83.7,48.5,48.44,9.1,20.32,63,50,50,0,48.5,48.5
2020-09-21 03:52:42.7956,172.8,83.7,48.5,48.44,8.9,20.33,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:52:43.0473,172.8,83.7,48.5,48.44,9,20.33,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:43.3000,172.8,83.7,48.5,48.44,9.1,20.32,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:52:43.5526,172.8,83.7,48.5,48.44,9,20.32,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:52:43.8053,172.8,83.7,48.5,48.44,9,20.33,1,739.9,4.8,24,48.5,48.5
2020-09-21 03:52:44.0548,172.8,83.7,48.5,48.44,9,20.32,2,739.5,5.3,24,48.5,48.5
2020-09-21 03:52:44.3024,172.8,83.7,48.5,48.44,9,20.32,61,742.7,735,0,48.5,48.5
2020-09-21 03:52:44.5499,172.8,83.7,48.5,48.44,9,20.34,62,425,425,0,48.5,48.5
2020-09-21 03:52:44.7974,172.8,83.7,48.5,48.44,9,20.32,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:52:45.0461,172.8,83.7,48.5,48.44,9,20.33,3,739.9,4.8,23,48.5,48.5
2020-09-21 03:52:45.2989,172.8,83.7,48.5,48.44,9,20.33,4,739.5,5.3,23,48.5,48.5
2020-09-21 03:52:45.5517,172.8,83.7,48.5,48.44,9.1,20.33,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:45.8045,172.8,83.7,48.5,48.44,8.9,20.31,66,5160,5160,0,48.5,48.5
2020-09-21 03:52:46.0573,172.8,83.7,48.5,48.44,9,20.32,1,739.9,4.8,24,48.5,48.5
2020-09-21 03:52:46.3101,172.8,83.7,48.5,48.44,9.1,20.32,2,739.5,5.3,24,48.5,48.5
2020-09-21 03:52:46.5629,172.8,83.7,48.5,48.44,9,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:46.8156,172.8,83.7,48.5,48.44,9,20.32,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:47.0684,172.8,83.7,48.5,48.44,9,20.32,63,50,50,0,48.5,48.5
2020-09-21 03:52:47.3170,172.8,83.7,48.5,48.44,9,20.32,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:52:47.5646,172.8,83.7,48.5,48.44,9.1,20.32,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:47.8122,172.8,83.7,48.5,48.44,9,20.33,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:52:48.0598,172.8,83.7,48.5,48.44,9,20.32,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:52:48.3074,172.8,83.7,48.5,48.44,9.1,20.32,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:52:48.5549,172.8,83.7,48.5,48.44,9.1,20.32,2,739.5,5.3,24,48.5,48.5
2020-09-21 03:52:48.8025,172.8,83.7,48.5,48.44,8.9,20.32,61,742.7,735.1,0,48.5,48.5
2020-09-21 03:52:49.0501,172.8,83.7,48.5,48.44,9,20.32,62,425,425,0,48.5,48.5
2020-09-21 03:52:49.2977,172.8,83.7,48.5,48.44,9.1,20.32,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:52:49.5487,172.8,83.7,48.5,48.44,9,20.33,3,739.8,4.8,23,48.5,48.5
2020-09-21 03:52:49.7996,172.8,83.7,48.5,48.44,9,20.32,4,739.5,5.3,23,48.5,48.5
2020-09-21 03:52:50.0506,172.8,83.7,48.5,48.44,9,20.32,65,3610,3600,0,48.5,48.5
2020-09-21 03:52:50.3016,172.8,83.7,48.5,48.44,9,20.33,66,5160,5160,0,48.5,48.5
2020-09-21 03:52:50.5515,172.8,83.7,48.5,48.44,9.1,20.32,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:52:50.8006,172.8,83.7,48.5,48.44,9,20.32,2,739.5,5.3,24,48.5,48.5
2020-09-21 03:52:51.0497,172.8,83.7,48.5,48.44,8.9,20.33,65,3610,3600,0,48.5,48.5
2020-09-21 03:52:51.2988,172.8,83.7,48.5,48.44,9.1,20.32,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:51.5473,172.8,83.7,48.5,48.44,9.1,20.32,63,50,50,0,48.5,48.5
2020-09-21 03:52:51.7949,172.8,83.7,48.5,48.44,9,20.33,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:52:52.0425,172.8,83.7,48.5,48.44,9,20.33,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:52.2901,172.8,83.7,48.5,48.44,9,20.32,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:52:52.5397,172.8,83.7,48.5,48.44,9,20.32,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:52:52.7925,172.8,83.7,48.5,48.44,9.1,20.33,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:52:53.0453,172.8,83.7,48.5,48.44,8.9,20.32,2,739.5,5.3,24,48.5,48.5
2020-09-21 03:52:53.2981,172.8,83.7,48.5,48.44,9,20.33,61,742.8,735.1,0,48.5,48.5
2020-09-21 03:52:53.5509,172.8,83.7,48.5,48.44,9.1,20.32,62,425,425,0,48.5,48.5
2020-09-21 03:52:53.8037,172.8,83.7,48.5,48.44,9,20.33,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:52:54.0564,172.8,83.7,48.5,48.44,9,20.32,3,739.8,4.8,23,48.5,48.5
2020-09-21 03:52:54.3092,172.8,83.7,48.5,48.44,9.1,20.32,4,739.5,5.3,23,48.5,48.5
2020-09-21 03:52:54.5620,172.8,83.7,48.5,48.44,9,20.33,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:54.8106,172.8,83.7,48.5,48.44,9,20.33,66,5160,5160,0,48.5,48.5
2020-09-21 03:52:55.0581,172.8,83.7,48.5,48.44,9,20.32,1,739.8,4.8,24,48.5,48.5
2020-09-21 03:52:55.3057,172.8,83.7,48.5,48.44,9,20.35,2,739.5,5.3,24,48.5,48.5
2020-09-21 03:52:55.5532,172.8,83.7,48.5,48.44,9.1,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:52:55.8008,172.8,83.7,48.5,48.44,9.1,20.32,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:56.0483,172.8,83.7,48.5,48.44,9,20.33,63,50,50,0,48.5,48.5
2020-09-21 03:52:56.2959,172.8,83.7,48.5,48.44,9.1,20.32,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:52:56.5435,172.8,83.7,48.5,48.44,9.1,20.32,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:52:56.7920,172.8,83.7,48.5,48.44,9,20.32,6,3610,24.3,3.8,48.5,48.5
2020-09-21 03:52:57.0423,172.8,83.7,48.5,48.44,9,20.32,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:52:57.2926,172.8,83.7,48.5,48.44,9.1,20.33,1,739.9,5,24,48.5,48.5
2020-09-21 03:52:57.5429,172.8,83.7,48.5,48.44,9,20.31,2,739.6,5.3,24,48.5,48.5
2020-09-21 03:52:57.7932,172.8,83.7,48.5,48.44,9,20.32,61,742.6,735.1,0,48.5,48.5
2020-09-21 03:52:58.0411,172.8,83.7,48.5,48.44,9,20.32,62,425,425,0,48.5,48.5
2020-09-21 03:52:58.2891,172.8,83.7,48.5,48.44,9,20.32,64,9.6,9.7,0,48.5,48.5
2020-09-21 03:52:58.5371,172.8,83.7,48.5,48.44,9.1,20.32,3,739.9,5,23,48.5,48.5
2020-09-21 03:52:58.7850,172.8,83.7,48.5,48.44,9,20.33,4,739.6,5.3,23,48.5,48.5
2020-09-21 03:52:59.0358,172.8,83.7,48.5,48.44,8.9,20.32,65,3600,3610,0,48.5,48.5
2020-09-21 03:52:59.2885,172.8,83.7,48.5,48.44,9.1,20.32,66,5160,5160,0,48.5,48.5
2020-09-21 03:52:59.5412,172.8,83.7,48.5,48.44,9.1,20.33,1,739.9,5,24,48.5,48.5
2020-09-21 03:52:59.7939,172.8,83.7,48.5,48.44,9,20.32,2,739.6,5.3,24,48.5,48.5
2020-09-21 03:53:00.0467,172.8,83.7,48.5,48.44,9,20.32,65,3610,3610,0,48.5,48.5
2020-09-21 03:53:00.2995,172.8,83.7,48.5,48.44,9,20.32,51,3.78,3.76,0,48.5,48.5
2020-09-21 03:53:00.5523,172.8,83.7,48.75,48.44,9,20.33,63,50,50,0,48.5,48.5
2020-09-21 03:53:00.8050,172.8,83.7,48.75,48.44,9.1,20.32,67,24.3,24.4,0,48.5,48.5
2020-09-21 03:53:01.0567,172.8,83.7,48.75,48.44,8.9,20.32,52,3.78,3.76,0,48.5,48.5
2020-09-21 03:53:01.3040,172.8,83.7,48.75,48.44,9,20.32,6,3600,24.3,3.8,48.5,48.5
2020-09-21 03:53:01.5513,172.8,83.7,48.75,48.44,9.1,20.32,7,3610,24.4,3.8,48.5,48.5
2020-09-21 03:53:01.7986,172.8,83.7,48.75,48.44,9,20.32,1,739.9,5,24,48.5,48.5
2020-09-21 03:53:02.0459,172.8,83.7,48.75,48.44,9,20.33,2,739.6,5.3,24,48.5,48.5
2020-09-21 03:53:02.2932,172.8,83.7,48.75,48.44,9.1,20.32,61,742.7,735.1,0,48.5,48.5
2020-09-21 03:53:02.5405,172.8,83.7,48.75,48.44,9,20.33,62,425,425,0,48.5,48.5
2020-09-21 03:53:02.7878,172.8,83.7,48.75,48.44,9,20.32,64,9.6,9.7,0,49,48.5
2020-09-21 03:53:03.0351,172.8,83.7,48.75,48.44,9,20.32,3,740,4.8,23,49,48.5
2020-09-21 03:53:03.2825,172.8,83.7,48.75,48.44,9,20.33,4,739.5,5.3,23,49,48.5
2020-09-21 03:53:03.5298,172.8,83.7,48.75,48.44,9,20.33,65,3590,3610,0,49,48.5
2020-09-21 03:53:03.7771,172.8,83.7,48.75,48.44,9.1,20.32,66,5170,5170,0,49,48.5
2020-09-21 03:53:04.0245,172.8,83.7,48.75,48.44,9,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:53:04.2718,172.8,83.7,48.75,48.44,8.9,20.32,2,739.5,5.3,24,49,48.5
2020-09-21 03:53:04.5224,172.8,83.7,48.75,48.44,9,20.32,65,3590,3610,0,49,48.5
2020-09-21 03:53:04.7750,172.8,83.7,48.75,48.44,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:53:05.0276,172.8,83.7,48.75,48.44,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:53:05.2802,172.8,83.7,48.75,48.44,9,20.34,67,24.3,24.4,0,49,48.5
2020-09-21 03:53:05.5301,172.8,83.7,48.75,48.44,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:53:05.7781,172.8,83.7,48.75,48.44,9,20.32,6,3590,24.3,3.8,49,48.5
2020-09-21 03:53:06.0260,172.8,83.7,48.75,48.44,9,20.33,7,3610,24.4,3.8,49,48.5
2020-09-21 03:53:06.2740,172.8,83.7,48.75,48.44,8.9,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:53:06.5216,172.8,83.7,48.75,48.44,9,20.33,2,739.5,5.3,24,49,48.5
2020-09-21 03:53:06.7691,172.8,83.7,48.75,48.44,9.1,20.33,61,742.7,735.1,0,49,48.5
2020-09-21 03:53:07.0165,172.8,83.7,48.75,48.44,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:53:07.2639,172.8,83.7,48.75,48.44,8.9,20.33,64,9.6,9.7,0,49,48.5
2020-09-21 03:53:07.5144,172.8,83.7,48.75,48.44,9,20.32,3,740,4.8,23,49,48.5
2020-09-21 03:53:07.7669,172.8,83.7,48.75,48.44,9,20.33,4,739.5,5.3,23,49,48.5
2020-09-21 03:53:08.0195,172.8,83.7,48.75,48.44,9,20.33,65,3590,3620,0,49,48.5
2020-09-21 03:53:08.2721,172.8,83.7,48.75,48.44,9,20.33,66,5170,5170,0,49,48.5
2020-09-21 03:53:08.5247,172.8,83.7,48.75,48.44,9,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:53:08.7773,172.8,83.7,48.75,48.44,9,20.32,2,739.5,5.3,24,49,48.5
2020-09-21 03:53:09.0300,172.8,83.7,48.75,48.44,9.1,20.33,65,3590,3620,0,49,48.5
2020-09-21 03:53:09.2827,172.8,83.7,48.75,48.44,8.9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:53:09.5354,172.8,83.7,48.75,48.44,9,20.31,63,50,50,0,49,48.5
2020-09-21 03:53:09.7859,172.8,83.7,48.75,48.44,9.1,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:53:10.0333,172.8,83.7,48.75,48.44,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:53:10.2807,172.8,83.7,48.75,48.44,8.9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:53:10.5281,172.8,83.7,48.75,48.44,9,20.32,7,3620,24.4,3.8,49,48.5
2020-09-21 03:53:10.7755,172.8,83.7,48.75,48.44,9,20.33,1,740,4.8,24,49,48.5
2020-09-21 03:53:11.0230,172.8,83.7,48.75,48.44,9,20.32,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:11.2705,172.8,83.7,48.75,48.44,9,20.32,61,742.7,735.2,0,49,48.5
2020-09-21 03:53:11.5180,172.8,83.7,48.75,48.44,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:53:11.7655,172.8,83.7,48.75,48.44,9.1,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:53:12.0129,172.8,83.7,48.75,48.44,9,20.32,3,740,4.8,23,49,48.5
2020-09-21 03:53:12.2604,172.8,83.7,48.75,48.44,8.9,20.32,4,739.6,5.3,23,49,48.5
2020-09-21 03:53:12.5078,172.8,83.7,48.75,48.44,9,20.32,65,3580,3620,0,49,48.5
2020-09-21 03:53:12.7553,172.8,83.7,48.75,48.44,9.1,20.32,66,5170,5170,0,49,48.5
2020-09-21 03:53:13.0039,172.8,83.7,48.75,48.44,9,20.33,1,740,4.8,24,49,48.5
2020-09-21 03:53:13.2564,172.8,83.7,48.75,48.44,9,20.21,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:13.5090,172.8,83.7,48.75,48.44,9,20.33,65,3580,3620,0,49,48.5
2020-09-21 03:53:13.7616,172.8,83.7,48.75,48.44,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:53:14.0132,172.8,83.7,48.75,48.44,9,20.33,63,50,50,0,49,48.5
2020-09-21 03:53:14.2607,172.8,83.7,48.75,48.44,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:53:14.5081,172.8,83.7,48.75,48.44,9,20.33,52,3.78,3.76,0,49,48.5
2020-09-21 03:53:14.7556,172.8,83.7,48.75,48.44,9.1,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:53:15.0030,172.8,83.7,48.75,48.44,9,20.35,7,3620,24.4,3.8,49,48.5
2020-09-21 03:53:15.2503,172.8,83.7,48.75,48.44,8.9,20.33,1,740,4.8,24,49,48.5
2020-09-21 03:53:15.4976,172.8,83.7,48.75,48.44,9,20.32,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:15.7449,172.8,83.7,48.75,48.44,9,20.32,61,742.7,735.1,0,49,48.5
2020-09-21 03:53:15.9931,172.8,83.7,48.75,48.44,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:53:16.2458,172.8,83.7,48.75,48.44,9,20.33,64,9.5,9.7,0,49,48.5
2020-09-21 03:53:16.4985,172.8,83.7,48.75,48.44,8.9,20.32,3,740,4.8,23,49,48.5
2020-09-21 03:53:16.7512,172.8,83.7,48.75,48.44,9.1,20.33,4,739.6,5.3,23,49,48.5
2020-09-21 03:53:17.0032,172.8,83.7,48.75,48.44,9.1,20.32,65,3580,3630,0,49,48.5
2020-09-21 03:53:17.2503,172.8,83.7,48.75,48.44,9,20.32,66,5170,5170,0,49,48.5
2020-09-21 03:53:17.4975,172.8,83.7,48.75,48.44,9,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:53:17.7446,172.8,83.7,48.75,48.44,9.1,20.32,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:17.9927,172.8,83.7,48.75,48.44,9,20.32,65,3580,3630,0,49,48.5
2020-09-21 03:53:18.2452,172.8,83.7,48.75,48.44,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:53:18.4978,172.8,83.7,48.75,48.44,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:53:18.7503,172.8,83.7,48.75,48.44,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:53:19.0029,172.8,83.7,48.75,48.44,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:53:19.2557,172.8,83.7,48.75,48.44,9.1,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:53:19.5085,172.8,83.7,48.75,48.44,8.9,20.33,7,3630,24.4,3.8,49,48.5
2020-09-21 03:53:19.7613,172.8,83.7,48.75,48.44,9.1,20.31,1,740,4.8,24,49,48.5
2020-09-21 03:53:20.0141,172.8,83.7,48.75,48.44,9.1,20.32,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:20.2669,172.8,83.7,48.75,48.44,9,20.32,61,742.8,735.3,0,49,48.5
2020-09-21 03:53:20.5197,172.8,83.7,48.75,48.44,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:53:20.7724,172.8,83.7,48.75,48.44,9,20.32,64,9.5,9.8,0,49,48.5
2020-09-21 03:53:21.0252,172.8,83.7,48.75,48.44,9,20.33,3,740,4.8,23,49,48.5
2020-09-21 03:53:21.2770,172.8,83.7,48.75,48.44,9,20.33,4,739.6,5.3,23,49,48.5
2020-09-21 03:53:21.5256,172.8,83.7,48.75,48.44,9,20.32,65,3580,3630,0,49,48.5
2020-09-21 03:53:21.7742,172.8,83.7,48.75,48.44,9,20.32,66,5170,5170,0,49,48.5
2020-09-21 03:53:22.0228,172.8,83.7,48.75,48.44,9.1,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:53:22.2715,172.8,83.7,48.75,48.44,9,20.32,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:22.5219,172.8,83.7,48.75,48.44,8.9,20.32,65,3570,3620,0,49,48.5
2020-09-21 03:53:22.7724,172.8,83.7,48.75,48.44,9.1,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:53:23.0229,172.8,83.7,48.75,48.44,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:53:23.2734,172.8,83.7,48.75,48.44,9,20.33,67,24.3,24.4,0,49,48.5
2020-09-21 03:53:23.5238,172.8,83.7,48.75,48.44,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:53:23.7742,172.8,83.7,48.75,48.44,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:53:24.0247,172.8,83.7,48.75,48.44,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:53:24.2751,172.8,83.7,48.75,48.44,9,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:53:24.5260,172.8,83.7,48.75,48.44,9,20.32,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:24.7786,172.8,83.7,48.75,48.44,9,20.33,61,742.8,735.2,0,49,48.5
2020-09-21 03:53:25.0313,172.8,83.7,48.75,48.44,9.1,20.33,62,425,425,0,49,48.5
2020-09-21 03:53:25.2839,172.8,83.7,48.75,48.44,9,20.33,64,9.6,9.8,0,49,48.5
2020-09-21 03:53:25.5366,172.8,83.7,48.75,48.44,8.9,20.32,3,740,4.8,23,49,48.5
2020-09-21 03:53:25.7870,172.8,83.7,48.75,48.44,9.1,20.32,4,739.6,5.3,23,49,48.5
2020-09-21 03:53:26.0369,172.8,83.7,48.75,48.44,9,20.33,65,3570,3630,0,49,48.5
2020-09-21 03:53:26.2868,172.8,83.7,48.75,48.44,9,20.32,66,5180,5170,0,49,48.5
2020-09-21 03:53:26.5367,172.8,83.7,48.75,48.44,9,20.34,1,740,4.8,24,49,48.5
2020-09-21 03:53:26.7866,172.8,83.7,48.75,48.44,9,20.32,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:27.0345,172.8,83.7,48.75,48.44,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:53:27.2824,172.8,83.7,48.75,48.44,9.1,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:53:27.5303,172.8,83.7,48.75,48.44,8.9,20.32,63,50,50,0,49,48.5
2020-09-21 03:53:27.7782,172.8,83.7,48.75,48.44,9,20.33,67,24.3,24.4,0,49,48.5
2020-09-21 03:53:28.0290,172.8,83.7,48.75,48.44,9.1,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:53:28.2816,172.8,83.7,48.75,48.44,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:53:28.5343,172.8,83.7,48.75,48.44,8.9,20.32,7,3630,24.4,3.8,49,48.5
2020-09-21 03:53:28.7870,172.8,83.7,48.75,48.44,9,20.31,1,740,4.8,24,49,48.5
2020-09-21 03:53:29.0398,172.8,83.7,48.75,48.44,9,20.32,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:29.2925,172.8,83.7,48.75,48.44,9,20.32,61,742.7,735.1,0,49,48.5
2020-09-21 03:53:29.5453,172.8,83.7,48.75,48.44,9,20.33,62,425,425,0,49,48.5
2020-09-21 03:53:29.7980,172.8,83.7,48.75,48.44,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:53:30.0508,172.8,83.7,48.75,48.44,9,20.32,3,740,4.8,23,49,48.5
2020-09-21 03:53:30.3036,172.8,83.7,48.75,48.44,9.1,20.32,4,739.6,5.3,23,49,48.5
2020-09-21 03:53:30.5564,172.8,83.7,48.75,48.44,8.9,20.33,65,3580,3630,0,49,48.5
2020-09-21 03:53:30.8092,172.8,83.7,48.75,48.44,9,20.32,66,5170,5170,0,49,48.5
2020-09-21 03:53:31.0588,172.8,83.7,48.75,48.44,9.1,20.31,1,740,4.8,24,49,48.5
2020-09-21 03:53:31.3063,172.8,83.7,48.75,48.44,9,20.32,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:31.5538,172.8,83.7,48.75,48.44,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:53:31.8013,172.8,83.7,48.75,48.44,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:53:32.0488,172.8,83.7,48.75,48.44,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:53:32.2963,172.8,83.7,48.75,48.44,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:53:32.5439,172.8,83.7,48.75,48.44,9.1,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:53:32.7914,172.8,83.7,48.75,48.44,9,20.32,6,3570,24.3,3.8,49,48.5
2020-09-21 03:53:33.0390,172.8,83.7,48.75,48.44,9,20.33,7,3640,24.4,3.8,49,48.5
2020-09-21 03:53:33.2867,172.8,83.7,48.75,48.44,9.1,20.31,1,740,4.6,24,49,48.5
2020-09-21 03:53:33.5344,172.8,83.7,48.75,48.44,8.9,20.32,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:33.7821,172.8,83.7,48.75,48.44,9,20.32,61,742.7,735.2,0,49,48.5
2020-09-21 03:53:34.0298,172.8,83.7,48.75,48.44,9.1,20.32,62,425,425,0,49,48.5
2020-09-21 03:53:34.2815,172.8,83.7,48.75,48.44,9,20.33,64,9.6,9.8,0,49,48.5
2020-09-21 03:53:34.5342,172.8,83.7,48.75,48.44,9,20.32,3,740,4.6,23,49,48.5
2020-09-21 03:53:34.7869,172.8,83.7,48.75,48.44,9,20.33,4,739.6,5.3,23,49,48.5
2020-09-21 03:53:35.0396,172.8,83.7,48.75,48.44,9,20.33,65,3570,3630,0,49,48.5
2020-09-21 03:53:35.2908,172.8,83.7,48.75,48.44,9.1,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:53:35.5398,172.8,83.7,48.75,48.44,9,20.32,1,740,4.6,24,49,48.5
2020-09-21 03:53:35.7889,172.8,83.7,48.75,48.44,9,20.33,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:36.0380,172.8,83.7,48.75,48.44,9.1,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:53:36.2886,172.8,83.7,48.75,48.44,9.1,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:53:36.5412,172.8,83.7,48.75,48.44,8.9,20.32,63,50,50,0,49,48.5
2020-09-21 03:53:36.7937,172.8,83.7,48.75,48.44,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:53:37.0462,172.8,83.7,48.75,48.44,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:53:37.2967,172.8,83.7,48.75,48.44,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:53:37.5444,172.8,83.7,48.75,48.44,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:53:37.7922,172.8,83.7,48.75,48.44,9,20.32,1,740,4.6,24,49,48.5
2020-09-21 03:53:38.0400,172.8,83.7,48.75,48.44,9,20.32,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:38.2898,172.8,83.7,48.75,48.44,9.1,20.33,61,742.7,735.2,0,49,48.5
2020-09-21 03:53:38.5425,172.8,83.7,48.75,48.44,9,20.33,62,425,425,0,49,48.5
2020-09-21 03:53:38.7952,172.8,83.7,48.75,48.44,9,20.33,64,9.6,9.8,0,49,48.5
2020-09-21 03:53:39.0479,172.8,83.7,48.75,48.44,9.1,20.32,3,740,4.6,23,49,48.5
2020-09-21 03:53:39.3005,172.8,83.7,48.75,48.44,9,20.32,4,739.7,5.4,23,49,48.5
2020-09-21 03:53:39.5480,172.8,83.7,48.75,48.44,9,20.33,65,3570,3630,0,49,48.5
2020-09-21 03:53:39.7955,172.8,83.7,48.75,48.44,9,20.32,66,5170,5180,0,49,48.5
2020-09-21 03:53:40.0431,172.8,83.7,48.75,48.44,9,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:53:40.2906,172.8,83.7,48.75,48.44,9,20.32,2,739.7,5.4,24,49,48.5
2020-09-21 03:53:40.5414,172.8,83.7,48.75,48.44,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:53:40.7942,172.8,83.7,48.75,48.44,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:53:41.0471,172.8,83.7,48.75,48.44,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:53:41.2999,172.8,83.7,48.75,48.44,9.1,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:53:41.5516,172.8,83.7,48.75,48.44,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:53:41.7990,172.8,83.7,48.75,48.44,9,20.33,6,3580,24.3,3.8,49,48.5
2020-09-21 03:53:42.0464,172.8,83.7,48.75,48.44,9.1,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:53:42.2938,172.8,83.7,48.75,48.44,9,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:53:42.5412,172.8,83.7,48.75,48.44,9,20.32,2,739.7,5.4,24,49,48.5
2020-09-21 03:53:42.7887,172.8,83.7,48.75,48.44,9,20.32,61,742.6,735.2,0,49,48.5
2020-09-21 03:53:43.0362,172.8,83.7,48.75,48.44,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:53:43.2837,172.8,83.7,48.75,48.44,9.1,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:53:43.5311,172.8,83.7,48.75,48.44,9.1,20.3,3,740,4.8,23,49,48.5
2020-09-21 03:53:43.7785,172.8,83.7,48.75,48.44,9,20.32,4,739.7,5.4,23,49,48.5
2020-09-21 03:53:44.0259,172.8,83.7,48.75,48.44,9.1,20.32,65,3570,3630,0,49,48.5
2020-09-21 03:53:44.2732,172.8,83.7,48.75,48.44,9.1,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:53:44.5210,172.8,83.7,48.75,48.44,9,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:53:44.7704,172.8,83.7,48.75,48.44,9,20.32,2,739.7,5.4,24,49,48.5
2020-09-21 03:53:45.0198,172.8,83.7,48.75,48.44,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:53:45.2692,172.8,83.7,48.75,48.44,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:53:45.5186,172.8,83.7,48.75,48.44,9.1,20.32,63,50,50,0,49,48.5
2020-09-21 03:53:45.7669,172.8,83.7,48.75,48.44,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:53:46.0150,172.8,83.7,48.75,48.44,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:53:46.2630,172.8,83.7,48.75,48.44,9.1,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:53:46.5110,172.8,83.7,48.75,48.44,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:53:46.7605,172.8,83.7,48.75,48.44,8.9,20.32,1,740,4.6,24,49,48.5
2020-09-21 03:53:47.0119,172.8,83.7,48.75,48.44,9.1,20.33,2,739.7,5.4,24,49,48.5
2020-09-21 03:53:47.2634,172.8,83.7,48.75,48.44,9,20.32,61,742.8,735.2,0,49,48.5
2020-09-21 03:53:47.5149,172.8,83.7,48.75,48.44,9,20.33,62,425,425,0,49,48.5
2020-09-21 03:53:47.7663,172.8,83.7,48.75,48.44,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:53:48.0137,172.8,83.7,48.75,48.44,9,20.32,3,740,4.6,23,49,48.5
2020-09-21 03:53:48.2611,172.8,83.7,48.75,48.44,9,20.32,4,739.7,5.4,23,49,48.5
2020-09-21 03:53:48.5086,172.8,83.7,48.75,48.44,9.1,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:53:48.7560,172.8,83.7,48.75,48.44,9,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:53:49.0033,172.8,83.7,48.75,48.44,9,20.32,1,740,4.6,24,49,48.5
2020-09-21 03:53:49.2507,172.8,83.7,48.75,48.44,9.1,20.33,2,739.7,5.4,24,49,48.5
2020-09-21 03:53:49.4981,172.8,83.7,48.75,48.44,9,20.33,65,3580,3640,0,49,48.5
2020-09-21 03:53:49.7454,172.8,83.7,48.75,48.44,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:53:49.9959,172.8,83.7,48.75,48.44,9.1,20.32,63,50,50,0,49,48.5
2020-09-21 03:53:50.2485,172.8,83.7,48.75,48.44,9,20.33,67,24.3,24.4,0,49,48.5
2020-09-21 03:53:50.5010,172.8,83.7,48.75,48.44,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:53:50.7535,172.8,83.7,48.75,48.44,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:53:51.0060,172.8,83.7,48.75,48.44,9,20.33,7,3640,24.4,3.8,49,48.5
2020-09-21 03:53:51.2589,172.8,83.7,48.75,48.44,9,20.32,1,740,4.6,24,49,48.5
2020-09-21 03:53:51.5119,172.8,83.7,48.75,48.44,9.1,20.32,2,739.7,5.4,24,49,48.5
2020-09-21 03:53:51.7649,172.8,83.7,48.75,48.44,8.9,20.32,61,742.8,735.1,0,49,48.5
2020-09-21 03:53:52.0178,172.8,83.7,48.75,48.44,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:53:52.2659,172.8,83.7,48.75,48.44,9.1,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:53:52.5132,172.8,83.7,48.75,48.44,9,20.32,3,740,4.6,23,49,48.5
2020-09-21 03:53:52.7605,172.8,83.7,48.75,48.44,9,20.32,4,739.7,5.4,23,49,48.5
2020-09-21 03:53:53.0078,172.8,83.7,48.75,48.44,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:53:53.2574,172.8,83.7,48.75,48.44,9,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:53:53.5100,172.8,83.7,48.75,48.44,9,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:53:53.7626,172.8,83.7,48.75,48.44,9.1,20.32,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:54.0153,172.8,83.7,48.75,48.44,8.9,20.32,65,3580,3630,0,49,48.5
2020-09-21 03:53:54.2679,172.8,83.7,48.75,48.44,9,20.31,51,3.78,3.76,0,49,48.5
2020-09-21 03:53:54.5205,172.8,83.7,48.75,48.44,9.1,20.32,63,50,50,0,49,48.5
2020-09-21 03:53:54.7731,172.8,83.7,48.75,48.44,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:53:55.0257,172.8,83.7,48.75,48.44,8.9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:53:55.2762,172.8,83.7,48.75,48.44,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:53:55.5235,172.8,83.7,48.75,48.44,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:53:55.7709,172.8,83.7,48.75,48.44,9,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:53:56.0182,172.8,83.7,48.75,48.44,9,20.32,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:56.2678,172.8,83.7,48.75,48.44,9,20.32,61,742.7,735.3,0,49,48.5
2020-09-21 03:53:56.5204,172.8,83.7,48.75,48.44,9,20.33,62,425,425,0,49,48.5
2020-09-21 03:53:56.7730,172.8,83.7,48.75,48.44,9.1,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:53:57.0256,172.8,83.7,48.75,48.44,8.9,20.32,3,740,4.8,23,49,48.5
2020-09-21 03:53:57.2782,172.8,83.7,48.75,48.44,9,20.32,4,739.6,5.3,23,49,48.5
2020-09-21 03:53:57.5276,172.8,83.7,48.75,48.44,9.1,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:53:57.7750,172.8,83.7,48.75,48.44,9,20.32,66,5190,5180,0,49,48.5
2020-09-21 03:53:58.0224,172.8,83.7,48.75,48.44,9,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:53:58.2699,172.8,83.7,48.75,48.44,9,20.31,2,739.6,5.3,24,49,48.5
2020-09-21 03:53:58.5184,172.8,83.7,48.75,48.44,9,20.32,65,3570,3640,0,49,48.5
2020-09-21 03:53:58.7708,172.8,83.7,48.75,48.44,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:53:59.0232,172.8,83.7,48.75,48.44,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:53:59.2756,172.8,83.7,48.75,48.44,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:53:59.5280,172.8,83.7,48.75,48.44,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:53:59.7806,172.8,83.7,48.75,48.44,9.1,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:54:00.0332,172.8,83.7,48.75,48.44,8.9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:54:00.2858,172.8,83.7,48.75,48.44,9,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:54:00.5384,172.8,83.7,48.75,48.44,9.1,20.31,2,739.6,5.3,24,49,48.5
2020-09-21 03:54:00.7864,172.8,83.7,48.75,48.44,9,20.33,61,742.8,735.2,0,49,48.5
2020-09-21 03:54:01.0337,172.8,83.7,48.75,48.44,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:54:01.2810,172.8,83.7,48.75,48.44,9,20.32,64,9.5,9.8,0,49,48.5
2020-09-21 03:54:01.5283,172.8,83.7,48.75,48.44,9,20.32,3,740,4.8,23,49,48.5
2020-09-21 03:54:01.7799,172.8,83.7,48.75,48.44,9.1,20.32,4,739.7,5.3,23,49,48.5
2020-09-21 03:54:02.0319,172.8,83.7,48.75,48.44,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:54:02.2840,172.8,83.7,48.75,48.44,9,20.32,66,5180,5190,0,49,48.5
2020-09-21 03:54:02.5361,172.8,83.7,48.75,48.44,9.1,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:54:02.7842,172.8,83.7,48.75,48.44,9.1,20.32,2,739.7,5.3,24,49,48.5
2020-09-21 03:54:03.0316,172.8,83.7,48.75,48.44,8.9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:54:03.2790,172.8,83.7,48.75,48.44,9,20.33,51,3.78,3.76,0,49,48.5
2020-09-21 03:54:03.5265,172.8,83.7,48.75,48.44,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:54:03.7786,172.8,83.7,48.75,48.44,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:54:04.0314,172.8,83.7,48.75,48.44,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:54:04.2841,172.8,83.7,48.75,48.44,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:54:04.5368,172.8,83.7,48.75,48.44,9,20.35,7,3640,24.4,3.8,49,48.5
2020-09-21 03:54:04.7896,172.8,83.7,48.75,48.44,9.1,20.34,1,740,4.8,24,49,48.5
2020-09-21 03:54:05.0425,172.8,83.7,48.75,48.44,9,20.33,2,739.7,5.3,24,49,48.5
2020-09-21 03:54:05.2953,172.8,83.7,48.75,48.44,9,20.32,61,742.9,735.3,0,49,48.5
2020-09-21 03:54:05.5481,172.8,83.7,48.75,48.44,9.1,20.32,62,425,425,0,49,48.5
