Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:54:05.7966,172.8,83.7,48.75,48.44,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:54:06.0442,172.8,83.7,48.75,48.44,9,20.32,3,740,4.8,23,49,48.5
2020-09-21 03:54:06.2918,172.8,83.7,48.75,48.44,9,20.33,4,739.7,5.3,23,49,48.5
2020-09-21 03:54:06.5393,172.8,83.7,48.75,48.44,9,20.33,65,3580,3640,0,49,48.5
2020-09-21 03:54:06.7869,172.8,83.7,48.75,48.44,9,20.33,66,5190,5180,0,49,48.5
2020-09-21 03:54:07.0344,172.8,83.7,48.75,48.44,9,20.32,1,740,4.8,24,49,48.5
2020-09-21 03:54:07.2819,172.8,83.7,48.75,48.44,9,20.32,2,739.7,5.3,24,49,48.5
2020-09-21 03:54:07.5295,172.8,83.7,48.75,48.44,9.1,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:54:07.7768,172.8,83.7,48.75,48.44,9.1,20.33,51,3.78,3.76,0,49,48.5
2020-09-21 03:54:08.0238,172.8,83.7,48.75,48.44,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:54:08.2709,172.8,83.7,48.75,48.44,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:54:08.5179,172.8,83.7,48.75,48.44,9.1,20.34,52,3.78,3.76,0,49,48.5
2020-09-21 03:54:08.7650,172.8,83.7,48.75,48.44,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:54:09.0142,172.8,83.7,48.75,48.44,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:54:09.2634,172.8,83.7,48.75,48.44,9,20.32,1,740,4.6,24,49,48.5
2020-09-21 03:54:09.5127,172.8,83.7,48.75,48.44,9,20.32,2,739.7,5.4,24,49,48.5
2020-09-21 03:54:09.7619,172.8,83.7,48.75,48.44,9.1,20.32,61,742.8,735.2,0,49,48.5
2020-09-21 03:54:10.0144,172.8,83.7,48.75,48.44,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:54:10.2669,172.8,83.7,48.75,48.44,8.9,20.33,64,9.6,9.8,0,49,48.5
2020-09-21 03:54:10.5195,172.8,83.7,48.75,48.44,9.1,20.33,3,740,4.6,23,49,48.5
2020-09-21 03:54:10.7720,172.8,83.7,48.75,48.44,9.1,20.35,4,739.7,5.4,23,49,48.5
2020-09-21 03:54:11.0248,172.8,83.7,48.75,48.44,9,20.32,65,3570,3640,0,49,48.5
2020-09-21 03:54:11.2775,172.8,83.7,48.75,48.44,8.9,20.33,66,5190,5190,0,49,48.5
2020-09-21 03:54:11.5302,172.8,83.7,48.75,48.44,9,20.32,1,740,4.6,24,49,48.5
2020-09-21 03:54:11.7829,172.8,83.7,48.75,48.44,9,20.33,2,739.7,5.4,24,49,48.5
2020-09-21 03:54:12.0304,172.8,83.7,48.75,48.44,9,20.33,65,3580,3640,0,49,48.5
2020-09-21 03:54:12.2780,172.8,83.7,48.75,48.44,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:54:12.5255,172.8,83.8,48.75,48.5,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:54:12.7730,172.8,83.8,48.75,48.5,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:54:13.0205,172.8,83.8,48.75,48.5,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:54:13.2680,172.8,83.8,48.75,48.5,8.9,20.33,6,3570,24.3,3.8,49,48.5
2020-09-21 03:54:13.5155,172.8,83.8,48.75,48.5,9,20.32,7,3630,24.4,3.8,49,48.5
2020-09-21 03:54:13.7630,172.8,84,48.75,48.61,9,20.32,1,740,4.6,24,49,48.5
2020-09-21 03:54:14.0104,172.8,84,48.75,48.61,9,20.32,2,739.7,5.4,24,49,48.5
2020-09-21 03:54:14.2578,172.8,84,48.75,48.61,9,20.32,61,742.8,735.3,0,49,48.5
2020-09-21 03:54:14.5052,172.8,84,48.75,48.61,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:54:14.7526,172.8,84,48.75,48.61,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:54:14.9999,172.8,84,48.75,48.61,9.1,20.32,3,740,4.6,23,49,48.5
2020-09-21 03:54:15.2472,172.8,84,48.75,48.61,9,20.32,4,739.7,5.4,23,49,48.5
2020-09-21 03:54:15.4945,172.8,84,48.75,48.61,8.9,20.33,65,3570,3630,0,49,48.5
2020-09-21 03:54:15.7417,172.8,84,48.75,48.61,9,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:54:15.9890,172.8,84,48.75,48.61,9,20.33,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:16.2406,172.8,84,48.75,48.61,9,20.32,2,739.7,5.3,24,49,48.5
2020-09-21 03:54:16.4931,172.8,84,48.75,48.61,9,20.33,65,3580,3630,0,49,48.5
2020-09-21 03:54:16.7457,172.8,84,48.75,48.61,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:54:16.9982,172.8,84,48.75,48.61,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:54:17.2467,172.8,84,48.75,48.61,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:54:17.4941,172.8,84,48.75,48.61,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:54:17.7415,172.8,84,48.75,48.61,9,20.32,6,3570,24.3,3.8,49,48.5
2020-09-21 03:54:17.9890,172.8,84,48.75,48.61,9.1,20.33,7,3640,24.4,3.8,49,48.5
2020-09-21 03:54:18.2405,172.8,84,48.75,48.61,8.9,20.32,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:18.4929,172.8,84,48.75,48.61,9,20.32,2,739.7,5.3,24,49,48.5
2020-09-21 03:54:18.7454,172.8,84,48.75,48.61,9.1,20.33,61,742.8,735.2,0,49,48.5
2020-09-21 03:54:18.9978,172.8,84,48.75,48.61,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:54:19.2503,172.8,84,48.75,48.61,9,20.33,64,9.6,9.8,0,49,48.5
2020-09-21 03:54:19.5028,172.8,84,48.75,48.61,9,20.32,3,740.1,4.6,23,49,48.5
2020-09-21 03:54:19.7553,172.8,84,48.75,48.61,9,20.33,4,739.7,5.3,23,49,48.5
2020-09-21 03:54:20.0078,172.8,84,48.75,48.61,9,20.33,65,3580,3640,0,49,48.5
2020-09-21 03:54:20.2602,172.8,84,48.75,48.61,9,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:54:20.5107,172.8,84,48.75,48.61,8.9,20.32,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:20.7612,172.8,84,48.75,48.61,9,20.32,2,739.7,5.3,24,49,48.5
2020-09-21 03:54:21.0116,172.8,84,48.75,48.61,9.1,20.33,65,3580,3640,0,49,48.5
2020-09-21 03:54:21.2621,172.8,84,48.75,48.61,8.9,20.33,51,3.78,3.76,0,49,48.5
2020-09-21 03:54:21.5103,172.8,84,48.75,48.61,8.9,20.32,63,50,50,0,49,48.5
2020-09-21 03:54:21.7578,172.8,84,48.75,48.61,9.1,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:54:22.0054,172.8,84,48.75,48.61,9,20.31,52,3.78,3.76,0,49,48.5
2020-09-21 03:54:22.2530,172.8,84,48.75,48.61,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:54:22.5006,172.8,84,48.75,48.61,9,20.32,7,3630,24.4,3.8,49,48.5
2020-09-21 03:54:22.7484,172.8,84,48.75,48.61,9,20.32,1,740,4.6,24,49,48.5
2020-09-21 03:54:22.9961,172.8,84,48.75,48.61,9,20.33,2,739.7,5.3,24,49,48.5
2020-09-21 03:54:23.2438,172.8,84,48.75,48.61,9.1,20.32,61,742.9,735.2,0,49,48.5
2020-09-21 03:54:23.4927,172.8,84,48.75,48.61,8.9,20.32,62,425,425,0,49,48.5
2020-09-21 03:54:23.7452,172.8,84,48.75,48.61,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:54:23.9977,172.8,84,48.75,48.61,9.1,20.32,3,740,4.6,23,49,48.5
2020-09-21 03:54:24.2502,172.8,84,48.75,48.61,9,20.32,4,739.7,5.3,23,49,48.5
2020-09-21 03:54:24.5028,172.8,84,48.75,48.61,8.9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:54:24.7553,172.8,84,48.75,48.61,9.1,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:54:25.0078,172.8,84,48.75,48.61,9,20.32,1,740,4.6,24,49,48.5
2020-09-21 03:54:25.2603,172.8,84,48.75,48.61,9,20.32,2,739.7,5.3,24,49,48.5
2020-09-21 03:54:25.5124,172.8,84,48.75,48.61,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:54:25.7626,172.8,84,48.75,48.61,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:54:26.0129,172.8,84,48.75,48.61,9.1,20.34,63,50,50,0,49,48.5
2020-09-21 03:54:26.2631,172.8,84,48.75,48.61,9.1,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:54:26.5134,172.8,84,48.75,48.61,8.9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:54:26.7612,172.8,84,48.75,48.61,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:54:27.0085,172.8,84,48.75,48.61,9.1,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:54:27.2558,172.8,84,48.75,48.61,9,20.32,1,740,4.6,24,49,48.5
2020-09-21 03:54:27.5032,172.8,84,48.75,48.61,9,20.32,2,739.7,5.3,24,49,48.5
2020-09-21 03:54:27.7505,172.8,84,48.75,48.61,9,20.33,61,742.8,735.3,0,49,48.5
2020-09-21 03:54:27.9978,172.8,84,48.75,48.61,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:54:28.2451,172.8,84,48.75,48.61,9,20.33,64,9.5,9.8,0,49,48.5
2020-09-21 03:54:28.4924,172.8,84,48.75,48.61,9,20.33,3,740,4.6,23,49,48.5
2020-09-21 03:54:28.7398,172.8,84,48.75,48.61,9,20.32,4,739.7,5.3,23,49,48.5
2020-09-21 03:54:28.9899,172.8,84,48.75,48.61,9.1,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:54:29.2399,172.8,84,48.75,48.61,9.1,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:54:29.4900,172.8,84,48.75,48.61,8.9,20.32,1,740,4.6,24,49,48.5
2020-09-21 03:54:29.7401,172.8,84,48.75,48.61,9.1,20.33,2,739.7,5.3,24,49,48.5
2020-09-21 03:54:29.9902,172.8,84,48.75,48.61,9.1,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:54:30.2403,172.8,84,48.75,48.61,9,20.33,51,3.78,3.76,0,49,48.5
2020-09-21 03:54:30.4903,172.8,84,48.75,48.61,9,20.31,63,50,50,0,49,48.5
2020-09-21 03:54:30.7404,172.8,84,48.75,48.61,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:54:30.9905,172.8,84,48.75,48.61,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:54:31.2406,172.8,84,48.75,48.61,9.1,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:54:31.4907,172.8,84,48.75,48.61,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:54:31.7407,172.8,84,48.75,48.61,9,20.33,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:31.9891,172.8,84,48.75,48.61,9.1,20.32,2,739.7,5.3,24,49,48.5
2020-09-21 03:54:32.2364,172.8,84,48.75,48.61,9.1,20.33,61,742.8,735.2,0,49,48.5
2020-09-21 03:54:32.4836,172.8,84,48.75,48.61,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:54:32.7309,172.8,84,48.75,48.61,9.1,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:54:32.9781,172.8,84,48.75,48.61,9,20.32,3,740.1,4.6,23,49,48.5
2020-09-21 03:54:33.2254,172.8,84,48.75,48.61,9,20.33,4,739.7,5.3,23,49,48.5
2020-09-21 03:54:33.4727,172.8,84,48.75,48.61,9,20.33,65,3580,3640,0,49,48.5
2020-09-21 03:54:33.7199,172.8,84,48.75,48.61,9,20.33,66,5180,5180,0,49,48.5
2020-09-21 03:54:33.9672,172.8,84,48.75,48.61,9,20.32,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:34.2187,172.8,84,48.75,48.61,9.1,20.32,2,739.7,5.3,24,49,48.5
2020-09-21 03:54:34.4714,172.8,84,48.75,48.61,9,20.32,65,3570,3630,0,49,48.5
2020-09-21 03:54:34.7240,172.8,84,48.75,48.61,8.9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:54:34.9767,172.8,84,48.75,48.61,9.1,20.32,63,50,50,0,49,48.5
2020-09-21 03:54:35.2293,172.8,84,48.75,48.61,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:54:35.4818,172.8,84,48.75,48.61,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:54:35.7343,172.8,84,48.75,48.61,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:54:35.9868,172.8,84,48.75,48.61,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:54:36.2390,172.8,84,48.75,48.61,9,20.32,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:36.4908,172.8,84,48.75,48.61,9,20.33,2,739.7,5.3,24,49,48.5
2020-09-21 03:54:36.7426,172.8,84,48.75,48.61,8.9,20.31,61,742.8,735.2,0,49,48.5
2020-09-21 03:54:36.9944,172.8,84,48.75,48.61,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:54:37.2459,172.8,84,48.75,48.61,9.1,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:54:37.4969,172.8,84,48.75,48.61,9,20.33,3,740.1,4.6,23,49,48.5
2020-09-21 03:54:37.7480,172.8,84,48.75,48.61,8.9,20.33,4,739.8,5.3,23,49,48.5
2020-09-21 03:54:37.9990,172.8,84,48.75,48.61,9.1,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:54:38.2501,172.8,84,48.75,48.61,9,20.33,66,5180,5180,0,49,48.5
2020-09-21 03:54:38.4992,172.8,84,48.75,48.61,9,20.33,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:38.7473,172.8,84,48.75,48.61,9,20.32,2,739.8,5.3,24,49,48.5
2020-09-21 03:54:38.9953,172.8,84,48.75,48.61,9,20.33,65,3570,3640,0,49,48.5
2020-09-21 03:54:39.2433,172.8,84,48.75,48.61,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:54:39.4927,172.8,84,48.75,48.61,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:54:39.7429,172.8,84,48.75,48.61,8.9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:54:39.9931,172.8,84,48.75,48.61,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:54:40.2433,172.8,84,48.75,48.61,9,20.33,6,3580,24.3,3.8,49,48.5
2020-09-21 03:54:40.4949,172.8,84,48.75,48.61,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:54:40.7475,172.8,84,48.75,48.61,8.9,20.32,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:41.0000,172.8,84,48.75,48.61,9,20.32,2,739.8,5.3,24,49,48.5
2020-09-21 03:54:41.2525,172.8,84,48.75,48.61,9,20.32,61,742.9,735.3,0,49,48.5
2020-09-21 03:54:41.5039,172.8,84,48.75,48.61,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:54:41.7514,172.8,84,48.75,48.61,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:54:41.9988,172.8,84,48.75,48.61,9,20.34,3,740.1,4.6,23,49,48.5
2020-09-21 03:54:42.2462,172.8,84,48.75,48.61,9,20.34,4,739.8,5.3,23,49,48.5
2020-09-21 03:54:42.4936,172.8,84,48.75,48.61,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:54:42.7431,172.8,84,48.75,48.61,8.9,20.32,66,5180,5190,0,49,48.5
2020-09-21 03:54:42.9956,172.8,84,48.75,48.61,9,20.32,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:43.2481,172.8,84,48.75,48.61,9,20.32,2,739.8,5.3,24,49,48.5
2020-09-21 03:54:43.5006,172.8,84,48.75,48.61,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:54:43.7531,172.8,84,48.75,48.61,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:54:44.0057,172.8,84,48.75,48.61,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:54:44.2582,172.8,84,48.75,48.61,9,20.33,67,24.3,24.4,0,49,48.5
2020-09-21 03:54:44.5108,172.8,84,48.75,48.61,9.1,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:54:44.7630,172.8,84,48.75,48.61,8.9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:54:45.0104,172.8,84,48.75,48.61,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:54:45.2578,172.8,84,48.75,48.61,9.1,20.32,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:45.5052,172.8,84,48.75,48.61,9,20.32,2,739.8,5.3,24,49,48.5
2020-09-21 03:54:45.7526,172.8,84,48.75,48.61,8.9,20.33,61,742.9,735.3,0,49,48.5
2020-09-21 03:54:45.9998,172.8,84,48.75,48.61,9,20.33,62,425,425,0,49,48.5
2020-09-21 03:54:46.2470,172.8,84,48.75,48.61,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:54:46.4942,172.8,84,48.75,48.61,9,20.32,3,740.1,4.6,23,49,48.5
2020-09-21 03:54:46.7414,172.8,84,48.75,48.61,9,20.32,4,739.8,5.3,23,49,48.5
2020-09-21 03:54:46.9918,172.8,84,48.75,48.61,9,20.33,65,3580,3640,0,49,48.5
2020-09-21 03:54:47.2443,172.8,84,48.75,48.61,9,20.32,66,5190,5180,0,49,48.5
2020-09-21 03:54:47.4968,172.8,84,48.75,48.61,9.1,20.32,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:47.7493,172.8,84,48.75,48.61,8.9,20.32,2,739.8,5.3,24,49,48.5
2020-09-21 03:54:48.0018,172.8,84,48.75,48.61,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:54:48.2543,172.8,84,48.75,48.61,9.1,20.37,51,3.78,3.76,0,49,48.5
2020-09-21 03:54:48.5069,172.8,84,48.75,48.61,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:54:48.7594,172.8,84,48.75,48.61,8.9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:54:49.0087,172.8,84,48.75,48.61,9.1,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:54:49.2560,172.8,84,48.75,48.61,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:54:49.5033,172.8,84,48.75,48.61,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:54:49.7506,172.8,84,48.75,48.61,9,20.32,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:49.9990,172.8,84,48.75,48.61,9,20.32,2,739.8,5.3,24,49,48.5
2020-09-21 03:54:50.2515,172.8,84,48.75,48.61,9,20.32,61,742.9,735.3,0,49,48.5
2020-09-21 03:54:50.5040,172.8,84,48.75,48.61,9.1,20.32,62,425,425,0,49,48.5
2020-09-21 03:54:50.7565,172.8,84,48.75,48.61,8.9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:54:51.0090,172.8,84,48.75,48.61,9,20.32,3,740.1,4.6,23,49,48.5
2020-09-21 03:54:51.2585,172.8,84,48.75,48.61,9.1,20.32,4,739.8,5.3,23,49,48.5
2020-09-21 03:54:51.5073,172.8,84,48.75,48.61,9,20.32,65,3570,3640,0,49,48.5
2020-09-21 03:54:51.7561,172.8,84,48.75,48.61,9,20.33,66,5180,5180,0,49,48.5
2020-09-21 03:54:52.0049,172.8,84,48.75,48.61,9,20.32,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:52.2538,172.8,84,48.75,48.61,9,20.34,2,739.8,5.4,24,49,48.5
2020-09-21 03:54:52.5063,172.8,84,48.75,48.61,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:54:52.7588,172.8,84,48.75,48.61,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:54:53.0113,172.8,84,48.75,48.61,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:54:53.2638,172.8,84,48.75,48.61,9.1,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:54:53.5112,172.8,84,48.75,48.61,9.1,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:54:53.7586,172.8,84,48.75,48.61,8.9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:54:54.0059,172.8,84,48.75,48.61,9,20.33,7,3640,24.4,3.8,49,48.5
2020-09-21 03:54:54.2534,172.8,84,48.75,48.61,9.1,20.32,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:54.5059,172.8,84,48.75,48.61,9,20.35,2,739.8,5.4,24,49,48.5
2020-09-21 03:54:54.7584,172.8,84,48.75,48.61,9,20.32,61,742.8,735.4,0,49,48.5
2020-09-21 03:54:55.0109,172.8,84,48.75,48.61,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:54:55.2634,172.8,84,48.75,48.61,9,20.33,64,9.6,9.8,0,49,48.5
2020-09-21 03:54:55.5160,172.8,84,48.75,48.61,9.1,20.32,3,740.1,4.6,23,49,48.5
2020-09-21 03:54:55.7685,172.8,84,48.75,48.61,9,20.32,4,739.8,5.4,23,49,48.5
2020-09-21 03:54:56.0211,172.8,84,48.75,48.61,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:54:56.2736,172.8,84,48.75,48.61,9.1,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:54:56.5262,172.8,84,48.75,48.61,9.1,20.32,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:56.7789,172.8,84,48.75,48.61,9,20.33,2,739.8,5.4,24,49,48.5
2020-09-21 03:54:57.0316,172.8,84,48.75,48.61,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:54:57.2844,172.8,84,48.75,48.61,9,20.33,51,3.78,3.76,0,49,48.5
2020-09-21 03:54:57.5371,172.8,84,48.75,48.61,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:54:57.7856,172.8,84,48.75,48.61,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:54:58.0330,172.8,84,48.75,48.61,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:54:58.2804,172.8,84,48.75,48.61,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:54:58.5279,172.8,84,48.75,48.61,9.1,20.33,7,3640,24.4,3.8,49,48.5
2020-09-21 03:54:58.7753,172.8,84,48.75,48.61,9,20.33,1,740.1,4.6,24,49,48.5
2020-09-21 03:54:59.0228,172.8,84,48.75,48.61,8.9,20.33,2,739.8,5.3,24,49,48.5
2020-09-21 03:54:59.2702,172.8,84,48.75,48.61,9.1,20.33,61,742.8,735.3,0,49,48.5
2020-09-21 03:54:59.5176,172.8,84,48.75,48.61,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:54:59.7680,172.8,84,48.75,48.61,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:55:00.0207,172.8,84,48.75,48.61,9,20.32,3,740.1,4.6,23,49,48.5
2020-09-21 03:55:00.2733,172.8,84,48.75,48.61,9,20.32,4,739.8,5.3,23,49,48.5
2020-09-21 03:55:00.5260,172.8,84,48.75,48.61,9,20.33,65,3580,3640,0,49,48.5
2020-09-21 03:55:00.7763,172.8,84,48.75,48.61,9,20.32,66,5180,5190,0,49,48.5
2020-09-21 03:55:01.0234,172.8,84,48.75,48.61,8.9,20.33,1,740.1,4.6,24,49,48.5
2020-09-21 03:55:01.2706,172.8,84,48.75,48.61,9,20.31,2,739.8,5.3,24,49,48.5
2020-09-21 03:55:01.5177,172.8,84,48.75,48.61,9.1,20.33,65,3580,3640,0,49,48.5
2020-09-21 03:55:01.7649,172.8,84,48.75,48.61,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:55:02.0122,172.8,84,48.75,48.61,8.9,20.34,63,50,50,0,49,48.5
2020-09-21 03:55:02.2595,172.8,84,48.75,48.61,9.1,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:55:02.5068,172.8,84,48.75,48.61,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:55:02.7541,172.8,84,48.75,48.61,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:55:03.0046,172.8,84,48.75,48.61,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:55:03.2571,172.8,84,48.75,48.61,9,20.33,1,740.1,4.6,24,49,48.5
2020-09-21 03:55:03.5097,172.8,84,48.75,48.61,9,20.32,2,739.8,5.3,24,49,48.5
2020-09-21 03:55:03.7622,172.8,84,48.75,48.61,9,20.32,61,742.9,735.4,0,49,48.5
2020-09-21 03:55:04.0118,172.8,84,48.75,48.61,8.9,20.33,62,425,425,0,49,48.5
2020-09-21 03:55:04.2591,172.8,84,48.75,48.61,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:55:04.5065,172.8,84,48.75,48.61,9.1,20.31,3,740.1,4.6,23,49,48.5
2020-09-21 03:55:04.7538,172.8,84,48.75,48.61,9,20.33,4,739.8,5.3,23,49,48.5
2020-09-21 03:55:05.0012,172.8,84,48.75,48.61,9,20.31,65,3580,3630,0,49,48.5
2020-09-21 03:55:05.2486,172.8,84,48.75,48.61,9.1,20.33,66,5180,5180,0,49,48.5
2020-09-21 03:55:05.4959,172.8,84,48.75,48.61,9,20.32,1,740.1,4.6,24,49,48.5
2020-09-21 03:55:05.7433,172.8,84,48.75,48.61,9,20.32,2,739.8,5.3,24,49,48.5
2020-09-21 03:55:05.9919,172.8,84,48.75,48.61,9,20.33,65,3570,3630,0,49,48.5
2020-09-21 03:55:06.2444,172.8,84,48.75,48.61,9,20.33,51,3.78,3.76,0,49,48.5
2020-09-21 03:55:06.4969,172.8,84,48.75,48.61,9,20.33,63,50,50,0,49,48.5
2020-09-21 03:55:06.7494,172.8,84,48.75,48.61,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:55:07.0013,172.8,84,48.75,48.61,8.9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:55:07.2507,172.8,84,48.75,48.61,9,20.32,6,3570,24.3,3.8,49,48.5
2020-09-21 03:55:07.5000,172.8,84,48.75,48.61,9,20.32,7,3630,24.4,3.8,49,48.5
2020-09-21 03:55:07.7494,172.8,84,48.75,48.61,9,20.32,1,740.2,4.8,24,49,48.5
2020-09-21 03:55:07.9995,172.8,84,48.75,48.61,9,20.33,2,739.8,5.3,24,49,48.5
2020-09-21 03:55:08.2520,172.8,84,48.75,48.61,9,20.33,61,742.9,735.5,0,49,48.5
2020-09-21 03:55:08.5045,172.8,84,48.75,48.61,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:55:08.7571,172.8,84,48.75,48.61,9,20.33,64,9.6,9.8,0,49,48.5
2020-09-21 03:55:09.0096,172.8,84,48.75,48.61,8.9,20.33,3,740.2,4.8,23,49,48.5
2020-09-21 03:55:09.2579,172.8,84,48.75,48.61,9,20.32,4,739.8,5.3,23,49,48.5
2020-09-21 03:55:09.5052,172.8,84,48.75,48.61,9.1,20.32,65,3570,3630,0,49,48.5
2020-09-21 03:55:09.7526,172.8,84,48.75,48.61,9,20.33,66,5180,5180,0,49,48.5
2020-09-21 03:55:10.0000,172.8,84,48.75,48.61,8.9,20.32,1,740.2,4.8,24,49,48.5
2020-09-21 03:55:10.2496,172.8,84,48.75,48.61,9,20.32,2,739.8,5.3,24,49,48.5
2020-09-21 03:55:10.5021,172.8,84,48.75,48.61,9,20.32,65,3570,3630,0,49,48.5
2020-09-21 03:55:10.7547,172.8,84,48.75,48.61,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:55:11.0072,172.8,84,48.75,48.61,9,20.33,63,50,50,0,49,48.5
2020-09-21 03:55:11.2588,172.8,84,48.75,48.61,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:55:11.5088,172.8,84,48.75,48.61,9,20.33,52,3.78,3.76,0,49,48.5
2020-09-21 03:55:11.7589,172.8,84,48.75,48.61,9,20.33,6,3570,24.3,3.8,49,48.5
2020-09-21 03:55:12.0089,172.8,84,48.75,48.61,8.9,20.33,7,3630,24.4,3.8,49,48.5
2020-09-21 03:55:12.2601,172.8,84,48.75,48.61,9,20.3,1,740.2,4.8,24,49,48.5
2020-09-21 03:55:12.5126,172.8,84,48.75,48.61,9.1,20.32,2,739.8,5.3,24,49,48.5
2020-09-21 03:55:12.7651,172.8,84,48.75,48.61,9,20.33,61,743,735.4,0,49,48.5
2020-09-21 03:55:13.0176,172.8,84,48.75,48.61,8.9,20.33,62,425,425,0,49,48.5
2020-09-21 03:55:13.2690,172.8,84,48.75,48.61,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:55:13.5160,172.8,84,48.75,48.61,9,20.32,3,740.2,4.8,23,49,48.5
2020-09-21 03:55:13.7630,172.8,84,48.75,48.61,9,20.32,4,739.8,5.4,23,49,48.5
2020-09-21 03:55:14.0101,172.8,84,48.75,48.61,9,20.32,65,3570,3630,0,49,48.5
2020-09-21 03:55:14.2572,172.8,84.1,48.75,48.67,9,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:55:14.5045,172.8,84.1,48.75,48.67,9,20.32,1,740.2,4.8,24,49,48.5
2020-09-21 03:55:14.7519,172.8,84.1,48.75,48.67,9.1,20.32,2,739.8,5.4,24,49,48.5
2020-09-21 03:55:14.9992,172.8,84.1,48.75,48.67,8.9,20.33,65,3570,3630,0,49,48.5
2020-09-21 03:55:15.2476,172.8,84.1,48.75,48.67,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:55:15.5001,172.8,84.1,48.75,48.67,9.1,20.33,63,50,50,0,49,48.5
2020-09-21 03:55:15.7526,172.8,84.1,48.75,48.67,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:55:16.0050,172.8,84.1,48.75,48.67,9,20.33,52,3.78,3.76,0,49,48.5
2020-09-21 03:55:16.2567,172.8,84.1,48.75,48.67,9,20.33,6,3570,24.3,3.8,49,48.5
2020-09-21 03:55:16.5041,172.8,84.1,48.75,48.67,9,20.32,7,3630,24.4,3.8,49,48.5
2020-09-21 03:55:16.7515,172.8,84.1,48.75,48.67,9,20.32,1,740.2,4.8,24,49,48.5
2020-09-21 03:55:16.9988,172.8,84.1,48.75,48.67,9.1,20.32,2,739.8,5.4,24,49,48.5
2020-09-21 03:55:17.2462,172.8,84.1,48.75,48.67,9,20.32,61,742.9,735.4,0,49,48.5
2020-09-21 03:55:17.4933,172.8,84.1,48.75,48.67,9.1,20.32,62,425,425,0,49,48.5
2020-09-21 03:55:17.7405,172.8,84.1,48.75,48.67,9.1,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:55:17.9876,172.8,84.1,48.75,48.67,8.9,20.32,3,740.2,4.8,23,49,48.5
2020-09-21 03:55:18.2347,172.8,84.1,48.75,48.67,9,20.33,4,739.8,5.4,23,49,48.5
2020-09-21 03:55:18.4871,172.8,84.1,48.75,48.67,9.1,20.32,65,3570,3630,0,49,48.5
2020-09-21 03:55:18.7395,172.8,84.1,48.75,48.67,9,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:55:18.9919,172.8,84.1,48.75,48.67,9,20.32,1,740.2,4.8,24,49,48.5
2020-09-21 03:55:19.2444,172.8,84.1,48.75,48.67,9,20.32,2,739.8,5.4,24,49,48.5
2020-09-21 03:55:19.4920,172.8,84.1,48.75,48.67,9,20.32,65,3570,3630,0,49,48.5
2020-09-21 03:55:19.7392,172.8,84.1,48.75,48.67,9.1,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:55:19.9865,172.8,84.1,48.75,48.67,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:55:20.2338,172.8,84.1,48.75,48.67,9,20.33,67,24.3,24.4,0,49,48.5
2020-09-21 03:55:20.4811,172.8,84.1,48.75,48.67,9.1,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:55:20.7284,172.8,84.1,48.75,48.67,9.1,20.32,6,3570,24.3,3.8,49,48.5
2020-09-21 03:55:20.9757,172.8,84.1,48.75,48.67,9,20.33,7,3630,24.4,3.8,49,48.5
2020-09-21 03:55:21.2230,172.8,84.1,48.75,48.67,9,20.33,1,740.1,4.8,24,49,48.5
2020-09-21 03:55:21.4753,172.8,84.1,48.75,48.67,9.1,20.32,2,739.8,5.3,24,49,48.5
2020-09-21 03:55:21.7279,172.8,84.1,48.75,48.67,9,20.32,61,742.9,735.3,0,49,48.5
2020-09-21 03:55:21.9806,172.8,84.1,48.75,48.67,9,20.33,62,425,425,0,49,48.5
2020-09-21 03:55:22.2332,172.8,84.1,48.75,48.67,9,20.33,64,9.6,9.8,0,49,48.5
2020-09-21 03:55:22.4825,172.8,84.1,48.75,48.67,9,20.32,3,740.1,4.8,23,49,48.5
2020-09-21 03:55:22.7298,172.8,84.1,48.75,48.67,9.1,20.32,4,739.8,5.3,23,49,48.5
2020-09-21 03:55:22.9770,172.8,84.1,48.75,48.67,9,20.3,65,3570,3630,0,49,48.5
2020-09-21 03:55:23.2243,172.8,84.1,48.75,48.67,8.9,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:55:23.4715,172.8,84.1,48.75,48.67,9.1,20.32,1,740.1,4.8,24,49,48.5
2020-09-21 03:55:23.7188,172.8,84.1,48.75,48.67,9.1,20.32,2,739.8,5.3,24,49,48.5
2020-09-21 03:55:23.9661,172.8,84.1,48.75,48.67,9,20.33,65,3570,3630,0,49,48.5
2020-09-21 03:55:24.2133,172.8,84.1,48.75,48.67,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:55:24.4606,172.8,84.1,48.75,48.67,9.1,20.32,63,50,50,0,49,48.5
2020-09-21 03:55:24.7131,172.8,84.1,48.75,48.67,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:55:24.9656,172.8,84.1,48.75,48.67,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:55:25.2181,172.8,84.1,48.75,48.67,9,20.32,6,3570,24.3,3.8,49,48.5
2020-09-21 03:55:25.4706,172.8,84.1,48.75,48.67,9,20.32,7,3630,24.4,3.8,49,48.5
2020-09-21 03:55:25.7231,172.8,84.1,48.75,48.67,9.1,20.33,1,740.1,4.8,24,49,48.5
2020-09-21 03:55:25.9756,172.8,84.1,48.75,48.67,9,20.33,2,739.8,5.3,24,49,48.5
2020-09-21 03:55:26.2281,172.8,84.1,48.75,48.67,8.9,20.32,61,742.9,735.4,0,49,48.5
2020-09-21 03:55:26.4806,172.8,84.1,48.75,48.67,9.1,20.33,62,425,425,0,49,48.5
2020-09-21 03:55:26.7280,172.8,84.1,48.75,48.67,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:55:26.9753,172.8,84.1,48.75,48.67,9,20.33,3,740.1,4.8,23,49,48.5
2020-09-21 03:55:27.2226,172.8,84.1,48.75,48.67,9,20.32,4,739.8,5.3,23,49,48.5
2020-09-21 03:55:27.4699,172.8,84.1,48.75,48.67,9,20.32,65,3570,3630,0,49,48.5
2020-09-21 03:55:27.7194,172.8,84.1,48.75,48.67,9,20.33,66,5180,5180,0,49,48.5
2020-09-21 03:55:27.9718,172.8,84.1,48.75,48.67,9.1,20.33,1,740.2,4.8,24,49,48.5
2020-09-21 03:55:28.2242,172.8,84.1,48.75,48.67,8.9,20.32,2,739.8,5.4,24,49,48.5
2020-09-21 03:55:28.4766,172.8,84.1,48.75,48.67,9,20.33,65,3570,3630,0,49,48.5
2020-09-21 03:55:28.7278,172.8,84.1,48.75,48.67,9.1,20.33,51,3.78,3.76,0,49,48.5
2020-09-21 03:55:28.9774,172.8,84.1,48.75,48.67,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:55:29.2269,172.8,84.1,48.75,48.67,8.9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:55:29.4764,172.8,84.1,48.75,48.67,9.1,20.33,52,3.78,3.76,0,49,48.5
2020-09-21 03:55:29.7259,172.8,84.1,48.75,48.67,9,20.32,6,3570,24.3,3.8,49,48.5
2020-09-21 03:55:29.9732,172.8,84.1,48.75,48.67,9,20.32,7,3630,24.4,3.8,49,48.5
2020-09-21 03:55:30.2205,172.8,84.1,48.75,48.67,9,20.32,1,740.2,4.8,24,49,48.5
2020-09-21 03:55:30.4678,172.8,84.1,48.75,48.67,9,20.33,2,739.8,5.4,24,49,48.5
2020-09-21 03:55:30.7151,172.8,84.1,48.75,48.67,9,20.33,61,743,735.4,0,49,48.5
2020-09-21 03:55:30.9658,172.8,84.1,48.75,48.67,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:55:31.2185,172.8,84.1,48.75,48.67,8.9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:55:31.4711,172.8,84.1,48.75,48.67,9,20.32,3,740.2,4.8,23,49,48.5
2020-09-21 03:55:31.7238,172.8,84.1,48.75,48.67,9,20.32,4,739.8,5.4,23,49,48.5
2020-09-21 03:55:31.9764,172.8,84.1,48.75,48.67,9,20.33,65,3570,3630,0,49,48.5
2020-09-21 03:55:32.2289,172.8,84.1,48.75,48.67,9,20.32,66,5190,5190,0,49,48.5
2020-09-21 03:55:32.4814,172.8,84.1,48.75,48.67,9,20.32,1,740.2,4.8,24,49,48.5
2020-09-21 03:55:32.7339,172.8,84.1,48.75,48.67,9,20.32,2,739.8,5.4,24,49,48.5
2020-09-21 03:55:32.9864,172.8,84.1,48.75,48.67,9,20.32,65,3570,3630,0,49,48.5
2020-09-21 03:55:33.2391,172.8,84.1,48.75,48.67,9,20.33,51,3.78,3.76,0,49,48.5
2020-09-21 03:55:33.4919,172.8,84.1,48.75,48.67,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:55:33.7447,172.8,84.1,48.75,48.67,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:55:33.9975,172.8,84.1,48.75,48.67,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:55:34.2500,172.8,84.1,48.75,48.67,8.9,20.33,6,3570,24.3,3.8,49,48.5
2020-09-21 03:55:34.5025,172.8,84.1,48.75,48.67,9,20.32,7,3630,24.4,3.8,49,48.5
2020-09-21 03:55:34.7550,172.8,84.1,48.75,48.67,9,20.32,1,740.2,4.8,24,49,48.5
2020-09-21 03:55:35.0075,172.8,84.1,48.75,48.67,9,20.32,2,739.8,5.4,24,49,48.5
2020-09-21 03:55:35.2555,172.8,84.1,48.75,48.67,9,20.32,61,742.9,735.4,0,49,48.5
2020-09-21 03:55:35.5029,172.8,84.1,48.75,48.67,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:55:35.7503,172.8,84.1,48.75,48.67,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:55:35.9976,172.8,84.1,48.75,48.67,9,20.32,3,740.2,4.6,23,49,48.5
2020-09-21 03:55:36.2493,172.8,84.1,48.75,48.67,8.9,20.33,4,739.8,5.1,23,49,48.5
2020-09-21 03:55:36.5018,172.8,84.1,48.75,48.67,9,20.34,65,3570,3630,0,49,48.5
2020-09-21 03:55:36.7543,172.8,84.1,48.75,48.67,9.1,20.32,66,5190,5190,0,49,48.5
2020-09-21 03:55:37.0068,172.8,84.1,48.75,48.67,9,20.32,1,740.2,4.6,24,49,48.5
2020-09-21 03:55:37.2551,172.8,84.1,48.75,48.67,8.9,20.32,2,739.8,5.1,24,49,48.5
2020-09-21 03:55:37.5023,172.8,84.1,48.75,48.67,9,20.32,65,3570,3630,0,49,48.5
2020-09-21 03:55:37.7496,172.8,84.1,48.75,48.67,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:55:37.9969,172.8,84.1,48.75,48.67,9,20.33,63,50,50,0,49,48.5
2020-09-21 03:55:38.2442,172.8,84.1,48.75,48.67,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:55:38.4915,172.8,84.1,48.75,48.67,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:55:38.7388,172.8,84.1,48.75,48.67,9,20.34,6,3570,24.3,3.8,49,48.5
2020-09-21 03:55:38.9862,172.8,84.1,48.75,48.67,9.1,20.32,7,3630,24.4,3.8,49,48.5
2020-09-21 03:55:39.2376,172.8,84.1,48.75,48.67,8.9,20.33,1,740.2,4.6,24,49,48.5
2020-09-21 03:55:39.4901,172.8,84.1,48.75,48.67,9,20.33,2,739.8,5.1,24,49,48.5
2020-09-21 03:55:39.7426,172.8,84.1,48.75,48.67,9.1,20.38,61,742.9,735.4,0,49,48.5
2020-09-21 03:55:39.9951,172.8,84.1,48.75,48.67,9,20.33,62,425,425,0,49,48.5
2020-09-21 03:55:40.2454,172.8,84.1,48.75,48.67,8.9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:55:40.4927,172.8,84.1,48.75,48.67,9,20.33,3,740.2,4.6,23,49,48.5
2020-09-21 03:55:40.7400,172.8,84.1,48.75,48.67,9,20.33,4,739.8,5.1,23,49,48.5
2020-09-21 03:55:40.9873,172.8,84.1,48.75,48.67,9,20.33,65,3570,3630,0,49,48.5
2020-09-21 03:55:41.2352,172.8,84.1,48.75,48.67,9,20.33,66,5180,5190,0,49,48.5
2020-09-21 03:55:41.4840,172.8,84.1,48.75,48.67,9,20.32,1,740.2,4.6,24,49,48.5
2020-09-21 03:55:41.7327,172.8,84.1,48.75,48.67,9,20.35,2,739.8,5.1,24,49,48.5
2020-09-21 03:55:41.9814,172.8,84.1,48.75,48.67,9.1,20.32,65,3570,3630,0,49,48.5
2020-09-21 03:55:42.2295,172.8,84.1,48.75,48.67,8.9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:55:42.4768,172.8,84.1,48.75,48.67,9,20.33,63,50,50,0,49,48.5
2020-09-21 03:55:42.7240,172.8,84.1,48.75,48.67,9.1,20.33,67,24.3,24.4,0,49,48.5
2020-09-21 03:55:42.9712,172.8,84.1,48.75,48.67,9,20.33,52,3.78,3.76,0,49,48.5
2020-09-21 03:55:43.2187,172.8,84.1,48.75,48.67,9,20.32,6,3570,24.3,3.8,49,48.5
2020-09-21 03:55:43.4712,172.8,84.1,48.75,48.67,9,20.32,7,3630,24.4,3.8,49,48.5
2020-09-21 03:55:43.7237,172.8,84.1,48.75,48.67,9,20.33,1,740.2,4.6,24,49,48.5
2020-09-21 03:55:43.9762,172.8,84.1,48.75,48.67,9.1,20.33,2,739.9,5.3,24,49,48.5
2020-09-21 03:55:44.2287,172.8,84.1,48.75,48.67,9.1,20.32,61,742.9,735.4,0,49,48.5
2020-09-21 03:55:44.4811,172.8,84.1,48.75,48.67,8.9,20.32,62,425,425,0,49,48.5
2020-09-21 03:55:44.7335,172.8,84.1,48.75,48.67,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:55:44.9860,172.8,84.1,48.75,48.67,9.1,20.33,3,740.2,4.6,23,49,48.5
2020-09-21 03:55:45.2384,172.8,84.1,48.75,48.67,9,20.32,4,739.9,5.3,23,49,48.5
2020-09-21 03:55:45.4878,172.8,84.1,48.75,48.67,9,20.33,65,3570,3620,0,49,48.5
2020-09-21 03:55:45.7354,172.8,84.1,48.75,48.67,9.1,20.32,66,5190,5190,0,49,48.5
2020-09-21 03:55:45.9830,172.8,84.1,48.75,48.67,9,20.32,1,740.2,4.6,24,49,48.5
2020-09-21 03:55:46.2306,172.8,84.1,48.75,48.67,9,20.34,2,739.9,5.3,24,49,48.5
2020-09-21 03:55:46.4794,172.8,84.1,48.75,48.67,9,20.32,65,3580,3630,0,49,48.5
2020-09-21 03:55:46.7319,172.8,84.1,48.75,48.67,9,20.33,51,3.78,3.76,0,49,48.5
2020-09-21 03:55:46.9844,172.8,84.1,48.75,48.67,9.1,20.33,63,50,50,0,49,48.5
2020-09-21 03:55:47.2369,172.8,84.1,48.75,48.67,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:55:47.4894,172.8,84.1,48.75,48.67,8.9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:55:47.7420,172.8,84.1,48.75,48.67,9.1,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:55:47.9945,172.8,84.1,48.75,48.67,9.1,20.25,7,3640,24.4,3.8,49,48.5
2020-09-21 03:55:48.2470,172.8,84.1,48.75,48.67,9,20.33,1,740.2,4.6,24,49,48.5
2020-09-21 03:55:48.4995,172.8,84.1,48.75,48.67,9,20.32,2,739.9,5.3,24,49,48.5
2020-09-21 03:55:48.7520,172.8,84.1,48.75,48.67,9,20.32,61,742.9,735.4,0,49,48.5
2020-09-21 03:55:49.0045,172.8,84.1,48.75,48.67,9,20.33,62,425,425,0,49,48.5
2020-09-21 03:55:49.2570,172.8,84.1,48.75,48.67,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:55:49.5094,172.8,84.1,48.75,48.67,9,20.32,3,740.2,4.6,23,49,48.5
2020-09-21 03:55:49.7620,172.8,84.1,48.75,48.67,9,20.33,4,739.9,5.3,23,49,48.5
2020-09-21 03:55:50.0145,172.8,84.1,48.75,48.67,9.1,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:55:50.2670,172.8,84.1,48.75,48.67,9,20.33,66,5190,5190,0,49,48.5
2020-09-21 03:55:50.5196,172.8,84.1,48.75,48.67,8.9,20.32,1,740.2,4.6,24,49,48.5
2020-09-21 03:55:50.7699,172.8,84.1,48.75,48.67,9.1,20.33,2,739.9,5.3,24,49,48.5
2020-09-21 03:55:51.0173,172.8,84.1,48.75,48.67,9.1,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:55:51.2646,172.8,84.1,48.75,48.67,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:55:51.5120,172.8,84.1,48.75,48.67,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:55:51.7594,172.8,84.1,48.75,48.67,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:55:52.0068,172.8,84.1,48.75,48.67,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:55:52.2541,172.8,84.1,48.75,48.67,9,20.32,6,3570,24.3,3.8,49,48.5
2020-09-21 03:55:52.5015,172.8,84.1,48.75,48.67,9,20.31,7,3630,24.4,3.8,49,48.5
2020-09-21 03:55:52.7490,172.8,84.1,48.75,48.67,9,20.33,1,740.2,4.6,24,49,48.5
2020-09-21 03:55:53.0015,172.8,84.1,48.75,48.67,9.1,20.32,2,739.9,5.3,24,49,48.5
2020-09-21 03:55:53.2540,172.8,84.1,48.75,48.67,9,20.32,61,743,735.4,0,49,48.5
2020-09-21 03:55:53.5066,172.8,84.1,48.75,48.67,8.9,20.32,62,425,425,0,49,48.5
2020-09-21 03:55:53.7591,172.8,84.1,48.75,48.67,9.1,20.33,64,9.6,9.8,0,49,48.5
2020-09-21 03:55:54.0064,172.8,84.1,48.75,48.67,9,20.32,3,740.2,4.6,23,49,48.5
2020-09-21 03:55:54.2536,172.8,84.1,48.75,48.67,9,20.33,4,739.9,5.3,23,49,48.5
2020-09-21 03:55:54.5009,172.8,84.1,48.75,48.67,9,20.32,65,3570,3630,0,49,48.5
2020-09-21 03:55:54.7481,172.8,84.1,48.75,48.67,9,20.34,66,5190,5180,0,49,48.5
2020-09-21 03:55:54.9954,172.8,84.1,48.75,48.67,9,20.32,1,740.2,4.6,24,49,48.5
2020-09-21 03:55:55.2426,172.8,84.1,48.75,48.67,9,20.32,2,739.9,5.3,24,49,48.5
2020-09-21 03:55:55.4898,172.8,84.1,48.75,48.67,8.9,20.33,65,3570,3630,0,49,48.5
2020-09-21 03:55:55.7371,172.8,84.1,48.75,48.67,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:55:55.9895,172.8,84.1,48.75,48.67,9.1,20.32,63,50,50,0,49,48.5
2020-09-21 03:55:56.2420,172.8,84.1,48.75,48.67,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:55:56.4946,172.8,84.1,48.75,48.67,8.9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:55:56.7471,172.8,84.1,48.75,48.67,9.1,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:55:56.9996,172.8,84.1,48.75,48.67,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:55:57.2521,172.8,84.1,48.75,48.67,9,20.33,1,740.3,4.6,24,49,48.5
2020-09-21 03:55:57.5046,172.8,84.1,48.75,48.67,9,20.32,2,739.9,5.3,24,49,48.5
2020-09-21 03:55:57.7572,172.8,84.1,48.75,48.67,9,20.33,61,743.1,735.4,0,49,48.5
2020-09-21 03:55:58.0097,172.8,84.1,48.75,48.67,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:55:58.2622,172.8,84.1,48.75,48.67,9,20.32,64,9.5,9.8,0,49,48.5
2020-09-21 03:55:58.5147,172.8,84.1,48.75,48.67,8.9,20.33,3,740.3,4.6,23,49,48.5
2020-09-21 03:55:58.7672,172.8,84.1,48.75,48.67,9,20.32,4,739.9,5.3,23,49,48.5
2020-09-21 03:55:59.0197,172.8,84.1,48.75,48.67,9.1,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:55:59.2723,172.8,84.1,48.75,48.67,9,20.33,66,5190,5190,0,49,48.5
2020-09-21 03:55:59.5248,172.8,84.1,48.75,48.67,9,20.32,1,740.3,4.6,24,49,48.5
2020-09-21 03:55:59.7774,172.8,84.1,48.75,48.67,9,20.33,2,739.9,5.3,24,49,48.5
2020-09-21 03:56:00.0267,172.8,84.1,48.75,48.67,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:56:00.2742,172.8,84.1,48.75,48.67,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:56:00.5217,172.8,84.1,48.75,48.67,9,20.33,63,50,50,0,49,48.5
2020-09-21 03:56:00.7691,172.8,84.1,48.75,48.67,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:56:01.0178,172.8,84.1,48.75,48.67,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:56:01.2704,172.8,84.1,48.75,48.67,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:56:01.5229,172.8,84.1,48.75,48.67,8.9,20.33,7,3630,24.4,3.8,49,48.5
2020-09-21 03:56:01.7754,172.8,84.1,48.75,48.67,9,20.32,1,740.3,4.6,24,49,48.5
2020-09-21 03:56:02.0280,172.8,84.1,48.75,48.67,9,20.32,2,739.9,5.3,24,49,48.5
2020-09-21 03:56:02.2763,172.8,84.1,48.75,48.67,9,20.32,61,743,735.4,0,49,48.5
2020-09-21 03:56:02.5238,172.8,84.1,48.75,48.67,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:56:02.7712,172.8,84.1,48.75,48.67,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:56:03.0187,172.8,84.1,48.75,48.67,9,20.33,3,740.3,4.6,23,49,48.5
2020-09-21 03:56:03.2667,172.8,84.1,48.75,48.67,9,20.32,4,739.9,5.3,23,49,48.5
2020-09-21 03:56:03.5155,172.8,84.1,48.75,48.67,8.9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:56:03.7643,172.8,84.1,48.75,48.67,8.9,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:56:04.0130,172.8,84.1,48.75,48.67,9,20.33,1,740.3,4.6,24,49,48.5
2020-09-21 03:56:04.2614,172.8,84.1,48.75,48.67,9,20.33,2,739.9,5.3,24,49,48.5
2020-09-21 03:56:04.5091,172.8,84.1,48.75,48.67,8.9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:56:04.7569,172.8,84.1,48.75,48.67,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:56:05.0047,172.8,84.1,48.75,48.67,9,20.33,63,50,50,0,49,48.5
2020-09-21 03:56:05.2522,172.8,84.1,48.75,48.67,9,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:56:05.4995,172.8,84.1,48.75,48.67,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:56:05.7468,172.8,84.1,48.75,48.67,9,20.32,6,3590,24.3,3.8,49,48.5
2020-09-21 03:56:05.9941,172.8,84.1,48.75,48.67,9,20.32,7,3650,24.4,3.8,49,48.5
2020-09-21 03:56:06.2432,172.8,84.1,48.75,48.67,9.1,20.32,1,740.3,4.8,24,49,48.5
2020-09-21 03:56:06.4957,172.8,84.1,48.75,48.67,8.9,20.32,2,739.9,5.3,24,49,48.5
2020-09-21 03:56:06.7482,172.8,84.1,48.75,48.67,9,20.33,61,743.1,735.4,0,49,48.5
2020-09-21 03:56:07.0008,172.8,84.1,48.75,48.67,9.1,20.33,62,425,425,0,49,48.5
2020-09-21 03:56:07.2533,172.8,84.1,48.75,48.67,9,20.33,64,9.6,9.8,0,49,48.5
2020-09-21 03:56:07.5058,172.8,84.1,48.75,48.67,8.9,20.32,3,740.3,4.8,23,49,48.5
2020-09-21 03:56:07.7584,172.8,84.1,48.75,48.67,9,20.32,4,739.9,5.3,23,49,48.5
2020-09-21 03:56:08.0109,172.8,84.1,48.75,48.67,9,20.33,65,3580,3640,0,49,48.5
2020-09-21 03:56:08.2633,172.8,84.1,48.75,48.67,9,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:56:08.5115,172.8,84.1,48.75,48.67,9,20.32,1,740.3,4.8,24,49,48.5
2020-09-21 03:56:08.7598,172.8,84.1,48.75,48.67,9,20.33,2,739.9,5.3,24,49,48.5
2020-09-21 03:56:09.0080,172.8,84.1,48.75,48.67,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:56:09.2564,172.8,84.1,48.75,48.67,9.1,20.33,51,3.78,3.76,0,49,48.5
2020-09-21 03:56:09.5090,172.8,84.1,48.75,48.67,8.9,20.32,63,50,50,0,49,48.5
2020-09-21 03:56:09.7615,172.8,84.1,48.75,48.67,9,20.33,67,24.3,24.4,0,49,48.5
2020-09-21 03:56:10.0140,172.8,84.1,48.75,48.67,9.1,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:56:10.2665,172.8,84.1,48.75,48.67,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:56:10.5181,172.8,84.1,48.75,48.67,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:56:10.7668,172.8,84.1,48.75,48.67,9,20.33,1,740.3,4.8,24,49,48.5
2020-09-21 03:56:11.0154,172.8,84.1,48.75,48.67,9,20.32,2,739.9,5.3,24,49,48.5
2020-09-21 03:56:11.2641,172.8,84.1,48.75,48.67,9,20.31,61,743,735.5,0,49,48.5
2020-09-21 03:56:11.5127,172.8,84.1,48.75,48.67,9,20.32,62,425,425,0,49,48.5
2020-09-21 03:56:11.7635,172.8,84.1,48.75,48.67,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:56:12.0143,172.8,84.1,48.75,48.67,9,20.32,3,740.3,4.6,23,49,48.5
2020-09-21 03:56:12.2652,172.8,84.1,48.75,48.67,9.1,20.33,4,739.9,5.3,23,49,48.5
2020-09-21 03:56:12.5160,172.8,84.1,48.75,48.67,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:56:12.7635,172.8,84.1,48.75,48.67,9,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:56:13.0109,172.8,84.1,48.75,48.67,9.1,20.33,1,740.3,4.6,24,49,48.5
2020-09-21 03:56:13.2584,172.8,84.1,48.75,48.67,9,20.33,2,739.9,5.3,24,49,48.5
2020-09-21 03:56:13.5058,172.8,84.1,48.75,48.67,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:56:13.7550,172.8,84.1,48.75,48.67,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:56:14.0064,172.8,84.1,48.75,48.67,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:56:14.2578,172.8,84.1,48.75,48.67,9.1,20.33,67,24.3,24.4,0,49,48.5
2020-09-21 03:56:14.5092,172.8,84.1,48.75,48.67,9.1,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:56:14.7604,172.8,84.1,48.75,48.67,8.9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:56:15.0077,172.8,84.1,48.75,48.67,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:56:15.2550,172.8,84.1,48.75,48.67,9.1,20.32,1,740.3,4.6,24,49,48.5
2020-09-21 03:56:15.5024,172.8,84.1,48.75,48.67,9,20.32,2,739.9,5.3,24,49,48.5
2020-09-21 03:56:15.7497,172.8,84.1,48.75,48.67,9,20.33,61,742.9,735.5,0,49,48.5
2020-09-21 03:56:15.9971,172.8,84.1,48.75,48.67,9.1,20.33,62,425,425,0,49,48.5
2020-09-21 03:56:16.2445,172.8,84.1,48.75,48.67,9,20.33,64,9.5,9.8,0,49,48.5
2020-09-21 03:56:16.4918,172.8,84.1,48.75,48.67,9,20.33,3,740.3,4.6,23,49,48.5
2020-09-21 03:56:16.7394,172.8,84.1,48.75,48.67,9,20.32,4,739.9,5.3,23,49,48.5
2020-09-21 03:56:16.9919,172.8,84.1,48.75,48.67,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:56:17.2444,172.8,84.1,48.75,48.67,9.1,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:56:17.4969,172.8,84.1,48.75,48.67,9,20.33,1,740.3,4.6,24,49,48.5
2020-09-21 03:56:17.7494,172.8,84.1,48.75,48.67,8.9,20.32,2,739.9,5.3,24,49,48.5
2020-09-21 03:56:17.9968,172.8,84.1,48.75,48.67,9.1,20.31,65,3580,3640,0,49,48.5
2020-09-21 03:56:18.2441,172.8,84.1,48.75,48.67,9.1,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:56:18.4914,172.8,84.1,48.75,48.67,9,20.32,63,50,50,0,49,48.5
2020-09-21 03:56:18.7386,172.8,84.1,48.75,48.67,9,20.33,67,24.3,24.4,0,49,48.5
2020-09-21 03:56:18.9869,172.8,84.1,48.75,48.67,9,20.33,52,3.78,3.76,0,49,48.5
2020-09-21 03:56:19.2358,172.8,84.1,48.75,48.67,9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:56:19.4847,172.8,84.1,48.75,48.67,9,20.32,7,3640,24.4,3.8,49,48.5
2020-09-21 03:56:19.7336,172.8,84.1,48.75,48.67,9,20.33,1,740.3,4.8,24,49,48.5
2020-09-21 03:56:19.9833,172.8,84.1,48.75,48.67,9,20.32,2,739.9,5.3,24,49,48.5
2020-09-21 03:56:20.2358,172.8,84.1,48.75,48.67,9.1,20.33,61,743,735.6,0,49,48.5
2020-09-21 03:56:20.4882,172.8,84.1,48.75,48.67,9,20.33,62,425,425,0,49,48.5
2020-09-21 03:56:20.7407,172.8,84.1,48.75,48.67,8.9,20.33,64,9.6,9.8,0,49,48.5
2020-09-21 03:56:20.9931,172.8,84.1,48.75,48.67,9.1,20.32,3,740.3,4.8,23,49,48.5
2020-09-21 03:56:21.2456,172.8,84.1,48.75,48.67,9,20.32,4,739.9,5.3,23,49,48.5
2020-09-21 03:56:21.4981,172.8,84.1,48.75,48.67,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:56:21.7505,172.8,84.1,48.75,48.67,9.1,20.32,66,5180,5180,0,49,48.5
2020-09-21 03:56:22.0030,172.8,84.1,48.75,48.67,9,20.32,1,740.3,4.8,24,49,48.5
2020-09-21 03:56:22.2513,172.8,84.1,48.75,48.67,9,20.32,2,739.9,5.3,24,49,48.5
2020-09-21 03:56:22.4987,172.8,84.1,49,48.67,9,20.32,65,3580,3640,0,49,48.5
2020-09-21 03:56:22.7461,172.8,84.1,49,48.67,9,20.32,51,3.78,3.76,0,49,48.5
2020-09-21 03:56:22.9935,172.8,84.1,49,48.67,9,20.33,63,50,50,0,49,48.5
2020-09-21 03:56:23.2456,172.8,84.1,49,48.67,9.1,20.32,67,24.3,24.4,0,49,48.5
2020-09-21 03:56:23.4985,172.8,84.1,49,48.67,9,20.32,52,3.78,3.76,0,49,48.5
2020-09-21 03:56:23.7515,172.8,84.1,49,48.67,8.9,20.32,6,3580,24.3,3.8,49,48.5
2020-09-21 03:56:24.0044,172.8,84.1,49,48.67,9.1,20.33,7,3630,24.4,3.8,49,48.5
2020-09-21 03:56:24.2573,172.8,84.1,49,48.67,9,20.32,1,740.3,4.8,24,49,48.5
2020-09-21 03:56:24.5100,172.8,84.1,49,48.67,9,20.32,2,739.9,5.3,24,49,48.5
2020-09-21 03:56:24.7626,172.8,84.1,49,48.67,9,20.32,61,743.1,735.5,0,49,48.5
2020-09-21 03:56:25.0153,172.8,84.1,49,48.67,9,20.3,62,425,425,0,49,48.5
2020-09-21 03:56:25.2678,172.8,84.1,49,48.67,9,20.32,64,9.6,9.8,0,49,48.5
2020-09-21 03:56:25.5152,172.8,84.1,49,48.67,9,20.33,3,740.3,4.8,23,49,48.5
2020-09-21 03:56:25.7625,172.8,84.1,49,48.67,8.9,20.32,4,739.9,5.3,23,49,48.5
2020-09-21 03:56:26.0099,172.8,84.1,49,48.67,9,20.32,65,3580,3630,0,49,48.5
2020-09-21 03:56:26.2572,172.8,84.1,49,48.67,9.1,20.32,66,5180,5180,0,49,49
2020-09-21 03:56:26.5055,172.8,84.1,49,48.67,9,20.32,1,740.3,4.8,24,49,49
2020-09-21 03:56:26.7553,172.8,84.1,49,48.67,8.9,20.33,2,739.9,5.3,24,49,49
2020-09-21 03:56:27.0050,172.8,84.1,49,48.67,9,20.33,65,3580,3620,0,49,49
2020-09-21 03:56:27.2547,172.8,84.1,49,48.67,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:56:27.5035,172.8,84.1,49,48.67,9,20.32,63,50,50,0,49,49
2020-09-21 03:56:27.7508,172.8,84.1,49,48.67,9,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:56:27.9982,172.8,84.1,49,48.67,9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:56:28.2455,172.8,84.1,49,48.67,9,20.32,6,3580,24.3,3.8,49,49
2020-09-21 03:56:28.4928,172.8,84.1,49,48.67,9,20.32,7,3620,24.4,3.8,49,49
2020-09-21 03:56:28.7402,172.8,84.1,49,48.67,8.9,20.32,1,740.3,4.8,24,49,49
2020-09-21 03:56:28.9875,172.8,84.1,49,48.67,9,20.32,2,739.9,5.3,24,49,49
2020-09-21 03:56:29.2349,172.8,84.1,49,48.67,9,20.32,61,743.2,735.6,0,49,49
2020-09-21 03:56:29.4822,172.8,84.1,49,48.67,9,20.32,62,425,425,0,49,49
2020-09-21 03:56:29.7321,172.8,84.1,49,48.67,8.9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:56:29.9849,172.8,84.1,49,48.67,9,20.33,3,740.3,4.8,23,49,49
2020-09-21 03:56:30.2378,172.8,84.1,49,48.67,9,20.33,4,739.9,5.3,23,49,49
2020-09-21 03:56:30.4907,172.8,84.1,49,48.67,9,20.33,65,3590,3620,0,49,49
2020-09-21 03:56:30.7435,172.8,84.1,49,48.67,8.9,20.33,66,5180,5180,0,49,49
2020-09-21 03:56:30.9960,172.8,84.1,49,48.67,9,20.32,1,740.3,4.8,24,49,49
2020-09-21 03:56:31.2485,172.8,84.1,49,48.67,9,20.31,2,739.9,5.3,24,49,49
2020-09-21 03:56:31.5010,172.8,84.1,49,48.67,9,20.33,65,3600,3620,0,49,49
2020-09-21 03:56:31.7535,172.8,84.1,49,48.67,8.9,20.33,51,3.78,3.76,0,49,49
2020-09-21 03:56:32.0060,172.8,84.1,49,48.67,9,20.32,63,50,50,0,49,49
2020-09-21 03:56:32.2585,172.8,84.1,49,48.67,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:56:32.5110,172.8,84.1,49,48.67,9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:56:32.7635,172.8,84.1,49,48.67,9,20.32,6,3590,24.3,3.8,49,49
2020-09-21 03:56:33.0149,172.8,84.1,49,48.67,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:56:33.2659,172.8,84.1,49,48.67,9,20.32,1,740.3,4.8,24,49,49
2020-09-21 03:56:33.5168,172.8,84.1,49,48.67,9,20.34,2,739.9,5.3,24,49,49
2020-09-21 03:56:33.7677,172.8,84.1,49,48.67,8.9,20.32,61,743,735.5,0,49,49
2020-09-21 03:56:34.0183,172.8,84.1,49,48.67,9,20.33,62,425,425,0,49,49
2020-09-21 03:56:34.2677,172.8,84.1,49,48.67,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:56:34.5172,172.8,84.1,49,48.67,9,20.32,3,740.3,4.8,23,49,49
2020-09-21 03:56:34.7667,172.8,84.1,49,48.67,8.9,20.33,4,739.9,5.3,23,49,49
2020-09-21 03:56:35.0162,172.8,84.1,49,48.67,9,20.32,65,3590,3610,0,49,49
2020-09-21 03:56:35.2636,172.8,84.1,49,48.67,9.1,20.33,66,5180,5180,0,49,49
2020-09-21 03:56:35.5110,172.8,84.1,49,48.67,9,20.32,1,740.3,4.8,24,49,49
2020-09-21 03:56:35.7584,172.8,84.1,49,48.67,9,20.33,2,739.9,5.3,24,49,49
2020-09-21 03:56:36.0058,172.8,84.1,49,48.67,9,20.32,65,3600,3610,0,49,49
2020-09-21 03:56:36.2585,172.8,84.1,49,48.67,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:56:36.5112,172.8,84.1,49,48.67,9,20.32,63,50,50,0,49,49
2020-09-21 03:56:36.7639,172.8,84.1,49,48.67,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:56:37.0166,172.8,84.1,49,48.67,9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:56:37.2694,172.8,84.1,49,48.67,9.1,20.32,6,3600,24.3,3.8,49,49
