Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:56:37.5221,172.8,84.1,49,48.67,9.1,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:56:37.7748,172.8,84.1,49,48.67,8.9,20.32,1,740.3,4.8,24,49,49
2020-09-21 03:56:38.0275,172.8,84.1,49,48.67,9,20.32,2,739.9,5.3,24,49,49
2020-09-21 03:56:38.2805,172.8,84.1,49,48.67,9,20.33,61,743,735.5,0,49,49
2020-09-21 03:56:38.5335,172.8,84.1,49,48.67,9,20.32,62,425,425,0,49,49
2020-09-21 03:56:38.7865,172.8,84.1,49,48.67,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:56:39.0395,172.8,84.1,49,48.67,9,20.32,3,740.3,4.8,23,49,49
2020-09-21 03:56:39.2879,172.8,84.1,49,48.67,9,20.31,4,739.9,5.3,23,49,49
2020-09-21 03:56:39.5355,172.8,84.1,49,48.67,9.1,20.32,65,3600,3610,0,49,49
2020-09-21 03:56:39.7830,172.8,84.1,49,48.67,9,20.32,66,5180,5180,0,49,49
2020-09-21 03:56:40.0306,172.8,84.1,49,48.67,9,20.32,1,740.3,4.8,24,49,49
2020-09-21 03:56:40.2780,172.8,84.1,49,48.67,9.1,20.32,2,739.9,5.3,24,49,49
2020-09-21 03:56:40.5255,172.8,84.1,49,48.67,9,20.32,65,3600,3610,0,49,49
2020-09-21 03:56:40.7729,172.8,84.1,49,48.67,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:56:41.0204,172.8,84.1,49,48.67,9,20.33,63,50,50,0,49,49
2020-09-21 03:56:41.2678,172.8,84.1,49,48.67,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:56:41.5151,172.8,84.1,49,48.67,9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:56:41.7625,172.8,84.1,49,48.67,9,20.32,6,3600,24.3,3.8,49,49
2020-09-21 03:56:42.0099,172.8,84.1,49,48.67,8.9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:56:42.2572,172.8,84.1,49,48.67,9.1,20.33,1,740.3,4.8,24,49,49
2020-09-21 03:56:42.5057,172.8,84.1,49,48.67,9.1,20.33,2,740,5.1,24,49,49
2020-09-21 03:56:42.7548,172.8,84.1,49,48.67,9,20.32,61,743.1,735.5,0,49,49
2020-09-21 03:56:43.0039,172.8,84.1,49,48.67,9,20.33,62,425,425,0,49,49
2020-09-21 03:56:43.2529,172.8,84.1,49,48.67,9.1,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:56:43.5029,172.8,84.1,49,48.67,9,20.32,3,740.3,4.8,23,49,49
2020-09-21 03:56:43.7555,172.8,84.1,49,48.67,9,20.33,4,740,5.1,23,49,49
2020-09-21 03:56:44.0081,172.8,84.1,49,48.67,9,20.32,65,3600,3600,0,49,49
2020-09-21 03:56:44.2607,172.8,84.1,49,48.67,9,20.32,66,5180,5170,0,49,49
2020-09-21 03:56:44.5133,172.8,84.1,49,48.67,9.1,20.32,1,740.3,4.8,24,49,49
2020-09-21 03:56:44.7659,172.8,84.1,49,48.67,9,20.33,2,740,5.1,24,49,49
2020-09-21 03:56:45.0185,172.8,84.1,49,48.67,8.9,20.32,65,3600,3610,0,49,49
2020-09-21 03:56:45.2711,172.8,84.1,49,48.67,9.1,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:56:45.5230,172.8,84.1,49,48.67,9.1,20.32,63,50,50,0,49,49
2020-09-21 03:56:45.7732,172.8,84.1,49,48.67,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:56:46.0233,172.8,84.1,49,48.67,9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:56:46.2734,172.8,84.1,49,48.67,9,20.33,6,3600,24.3,3.8,49,49
2020-09-21 03:56:46.5243,172.8,84.1,49,48.67,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:56:46.7770,172.8,84.1,49,48.67,9,20.32,1,740.3,4.8,24,49,49
2020-09-21 03:56:47.0296,172.8,84.1,49,48.67,9,20.32,2,740,5.1,24,49,49
2020-09-21 03:56:47.2823,172.8,84.1,49,48.67,9,20.32,61,743.1,735.5,0,49,49
2020-09-21 03:56:47.5350,172.8,84.1,49,48.67,9.1,20.32,62,425,425,0,49,49
2020-09-21 03:56:47.7825,172.8,84.1,49,48.67,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:56:48.0300,172.8,84.1,49,48.67,8.9,20.32,3,740.3,4.8,23,49,49
2020-09-21 03:56:48.2776,172.8,84.1,49,48.67,9.1,20.32,4,740,5.3,23,49,49
2020-09-21 03:56:48.5251,172.8,84.1,49,48.67,9,20.32,65,3600,3610,0,49,49
2020-09-21 03:56:48.7730,172.8,84.1,49,48.67,9,20.32,66,5170,5170,0,49,49
2020-09-21 03:56:49.0208,172.8,84.1,49,48.67,9,20.32,1,740.3,4.8,24,49,49
2020-09-21 03:56:49.2687,172.8,84.1,49,48.67,9,20.32,2,740,5.3,24,49,49
2020-09-21 03:56:49.5166,172.8,84.1,49,48.67,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:56:49.7639,172.8,84.1,49,48.67,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:56:50.0112,172.8,84.1,49,48.67,9,20.32,63,50,50,0,49,49
2020-09-21 03:56:50.2584,172.8,84.1,49,48.67,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:56:50.5056,172.8,84.1,49,48.67,9.1,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:56:50.7529,172.8,84.1,49,48.67,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:56:51.0001,172.8,84.1,49,48.67,8.9,20.32,7,3600,24.4,3.8,49,49
2020-09-21 03:56:51.2474,172.8,84.1,49,48.67,9,20.32,1,740.3,4.8,24,49,49
2020-09-21 03:56:51.4947,172.8,84.1,49,48.67,9,20.32,2,740,5.3,24,49,49
2020-09-21 03:56:51.7441,172.8,84.1,49,48.67,9,20.32,61,743.1,735.5,0,49,49
2020-09-21 03:56:51.9967,172.8,84.1,49,48.67,9,20.32,62,425,425,0,49,49
2020-09-21 03:56:52.2493,172.8,84.1,49,48.67,9,20.33,64,9.6,9.7,0,49,49
2020-09-21 03:56:52.5019,172.8,84.1,49,48.67,9,20.32,3,740.3,4.8,23,49,49
2020-09-21 03:56:52.7526,172.8,84.1,49,48.67,9,20.32,4,740,5.3,23,49,49
2020-09-21 03:56:53.0000,172.8,84.1,49,48.67,8.9,20.32,65,3610,3610,0,49,49
2020-09-21 03:56:53.2474,172.8,84.1,49,48.67,9,20.33,66,5170,5170,0,49,49
2020-09-21 03:56:53.4947,172.8,84.1,49,48.67,9.1,20.32,1,740.3,4.8,24,49,49
2020-09-21 03:56:53.7422,172.8,84.1,49,48.67,9,20.32,2,740,5.3,24,49,49
2020-09-21 03:56:53.9898,172.8,84.1,49,48.67,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:56:54.2374,172.8,84.1,49,48.67,9,20.33,51,3.78,3.76,0,49,49
2020-09-21 03:56:54.4850,172.8,84.1,49,48.67,9,20.32,63,50,50,0,49,49
2020-09-21 03:56:54.7345,172.8,84.1,49,48.67,9,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:56:54.9874,172.8,84.1,49,48.67,9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:56:55.2402,172.8,84.1,49,48.67,9,20.32,6,3600,24.3,3.8,49,49
2020-09-21 03:56:55.4931,172.8,84.1,49,48.67,9,20.33,7,3610,24.4,3.8,49,49
2020-09-21 03:56:55.7455,172.8,84.1,49,48.67,9,20.32,1,740.4,4.8,24,49,49
2020-09-21 03:56:55.9971,172.8,84.1,49,48.67,8.9,20.32,2,740,5.3,24,49,49
2020-09-21 03:56:56.2487,172.8,84.1,49,48.67,9,20.32,61,743.1,735.5,0,49,49
2020-09-21 03:56:56.5003,172.8,84.1,49,48.67,9.1,20.33,62,425,425,0,49,49
2020-09-21 03:56:56.7519,172.8,84.1,49,48.67,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:56:57.0007,172.8,84.1,49,48.67,9,20.32,3,740.4,4.8,23,49,49
2020-09-21 03:56:57.2479,172.8,84.1,49,48.67,9,20.32,4,740,5.3,23,49,49
2020-09-21 03:56:57.4951,172.8,84.1,49,48.67,9,20.33,65,3600,3610,0,49,49
2020-09-21 03:56:57.7423,172.8,84.1,49,48.67,9,20.33,66,5170,5170,0,49,49
2020-09-21 03:56:57.9902,172.8,84.1,49,48.67,9,20.33,1,740.4,4.8,24,49,49
2020-09-21 03:56:58.2385,172.8,84.1,49,48.67,9,20.34,2,740,5.3,24,49,49
2020-09-21 03:56:58.4869,172.8,84.1,49,48.67,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:56:58.7352,172.8,84.1,49,48.67,9,20.33,51,3.78,3.76,0,49,49
2020-09-21 03:56:58.9833,172.8,84.1,49,48.67,8.9,20.32,63,50,50,0,49,49
2020-09-21 03:56:59.2305,172.8,84.1,49,48.67,9,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:56:59.4776,172.8,84.1,49,48.67,9.1,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:56:59.7248,172.8,84.1,49,48.67,9,20.32,6,3600,24.3,3.8,49,49
2020-09-21 03:56:59.9731,172.8,84.1,49,48.67,9,20.33,7,3600,24.4,3.8,49,49
2020-09-21 03:57:00.2256,172.8,84.1,49,48.67,9,20.32,1,740.4,4.8,24,49,49
2020-09-21 03:57:00.4781,172.8,84.1,49,48.67,9,20.33,2,740,5.3,24,49,49
2020-09-21 03:57:00.7305,172.8,84.1,49,48.67,9,20.32,61,743.1,735.6,0,49,49
2020-09-21 03:57:00.9824,172.8,84.1,49,48.67,9,20.32,62,425,425,0,49,49
2020-09-21 03:57:01.2314,172.8,84.1,49,48.67,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:57:01.4803,172.8,84.1,49,48.67,9.1,20.32,3,740.4,4.8,23,49,49
2020-09-21 03:57:01.7293,172.8,84.1,49,48.67,9.1,20.34,4,740,5.3,23,49,49
2020-09-21 03:57:01.9782,172.8,84.1,49,48.67,8.9,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:02.2272,172.8,84.1,49,48.67,9,20.32,66,5170,5170,0,49,49
2020-09-21 03:57:02.4762,172.8,84.1,49,48.67,9,20.33,1,740.4,4.8,24,49,49
2020-09-21 03:57:02.7252,172.8,84.1,49,48.67,9,20.32,2,740.1,5.1,24,49,49
2020-09-21 03:57:02.9742,172.8,84.1,49,48.67,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:03.2248,172.8,84.1,49,48.67,9,20.33,51,3.78,3.76,0,49,49
2020-09-21 03:57:03.4773,172.8,84.1,49,48.67,9,20.33,63,50,50,0,49,49
2020-09-21 03:57:03.7298,172.8,84.1,49,48.67,9.1,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:57:03.9824,172.8,84.1,49,48.67,9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:57:04.2349,172.8,84.1,49,48.67,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:57:04.4875,172.8,84.1,49,48.67,9.1,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:57:04.7401,172.8,84.1,49,48.67,9,20.32,1,740.4,4.8,24,49,49
2020-09-21 03:57:04.9927,172.8,84.1,49,48.67,9,20.33,2,740.1,5.1,24,49,49
2020-09-21 03:57:05.2453,172.8,84.1,49,48.67,9,20.32,61,743.1,735.6,0,49,49
2020-09-21 03:57:05.4979,172.8,84.1,49,48.67,9,20.32,62,425,425,0,49,49
2020-09-21 03:57:05.7504,172.8,84.1,49,48.67,9,20.33,64,9.6,9.7,0,49,49
2020-09-21 03:57:06.0030,172.8,84.1,49,48.67,9,20.32,3,740.4,4.8,23,49,49
2020-09-21 03:57:06.2555,172.8,84.1,49,48.67,9,20.32,4,740.1,5.1,23,49,49
2020-09-21 03:57:06.5080,172.8,84.1,49,48.67,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:57:06.7606,172.8,84.1,49,48.67,9.1,20.32,66,5170,5170,0,49,49
2020-09-21 03:57:07.0131,172.8,84.1,49,48.67,9,20.32,1,740.4,4.8,24,49,49
2020-09-21 03:57:07.2656,172.8,84.1,49,48.67,9,20.32,2,740.1,5.1,24,49,49
2020-09-21 03:57:07.5181,172.8,84.1,49,48.67,9.1,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:07.7684,172.8,84.1,49,48.67,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:57:08.0158,172.8,84.1,49,48.67,9,20.32,63,50,50,0,49,49
2020-09-21 03:57:08.2633,172.8,84.1,49,48.67,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:57:08.5107,172.8,84.1,49,48.67,9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:57:08.7606,172.8,84.1,49,48.67,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:57:09.0135,172.8,84.1,49,48.67,9,20.33,7,3610,24.4,3.8,49,49
2020-09-21 03:57:09.2663,172.8,84.1,49,48.67,8.9,20.32,1,740.4,4.8,24,49,49
2020-09-21 03:57:09.5192,172.8,84.1,49,48.67,9.1,20.32,2,740.1,5.1,24,49,49
2020-09-21 03:57:09.7706,172.8,84.1,49,48.67,9.1,20.32,61,743.1,735.6,0,49,49
2020-09-21 03:57:10.0200,172.8,84.1,49,48.67,9,20.33,62,425,425,0,49,49
2020-09-21 03:57:10.2693,172.8,84.1,49,48.67,9,20.33,64,9.6,9.7,0,49,49
2020-09-21 03:57:10.5186,172.8,84.1,49,48.67,9.1,20.33,3,740.4,4.8,23,49,49
2020-09-21 03:57:10.7671,172.8,84.1,49,48.67,9,20.33,4,740,5.3,23,49,49
2020-09-21 03:57:11.0145,172.8,84.1,49,48.67,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:57:11.2620,172.8,84.1,49,48.67,9,20.33,66,5170,5170,0,49,49
2020-09-21 03:57:11.5094,172.8,84.1,49,48.67,9,20.32,1,740.4,4.8,24,49,49
2020-09-21 03:57:11.7591,172.8,84.1,49,48.67,9.1,20.32,2,740,5.3,24,49,49
2020-09-21 03:57:12.0116,172.8,84.1,49,48.67,9,20.34,65,3610,3610,0,49,49
2020-09-21 03:57:12.2641,172.8,84.1,49,48.67,8.9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:57:12.5166,172.8,84.1,49,48.67,9.1,20.32,63,50,50,0,49,49
2020-09-21 03:57:12.7692,172.8,84.1,49,48.67,9.1,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:57:13.0184,172.8,84.1,49,48.67,9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:57:13.2658,172.8,84.1,49,48.67,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:57:13.5132,172.8,84.1,49,48.67,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:57:13.7606,172.8,84.1,49,48.67,9,20.34,1,740.4,4.8,24,49,49
2020-09-21 03:57:14.0079,172.8,84.1,49,48.67,9,20.32,2,740,5.3,24,49,49
2020-09-21 03:57:14.2551,172.8,84.1,49,48.67,9,20.32,61,743.1,735.6,0,49,49
2020-09-21 03:57:14.5024,172.8,84.1,49,48.67,9,20.32,62,425,425,0,49,49
2020-09-21 03:57:14.7496,172.8,84.1,49,48.67,9.1,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:57:14.9982,172.8,84.1,49,48.67,9,20.32,3,740.4,4.8,23,49,49
2020-09-21 03:57:15.2510,172.8,84.1,49,48.67,8.9,20.32,4,740,5.3,23,49,49
2020-09-21 03:57:15.5039,172.8,84.1,49,48.67,9.1,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:15.7567,172.8,84.1,49,48.67,9,20.33,66,5170,5170,0,49,49
2020-09-21 03:57:16.0085,172.8,84.1,49,48.67,9,20.3,1,740.4,4.8,24,49,49
2020-09-21 03:57:16.2558,172.8,84.1,49,48.67,9,20.32,2,740,5.3,24,49,49
2020-09-21 03:57:16.5032,172.8,84.1,49,48.67,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:57:16.7505,172.8,84.1,49,48.67,9,20.33,51,3.78,3.76,0,49,49
2020-09-21 03:57:16.9979,172.8,84.1,49,48.67,9,20.32,63,50,50,0,49,49
2020-09-21 03:57:17.2452,172.8,84.1,49,48.67,9,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:57:17.4925,172.8,84.2,49,48.73,9,20.33,52,3.78,3.76,0,49,49
2020-09-21 03:57:17.7399,172.8,84.2,49,48.73,9.1,20.33,6,3610,24.3,3.8,49,49
2020-09-21 03:57:17.9872,172.8,84.2,49,48.73,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:57:18.2365,172.8,84.2,49,48.73,8.9,20.33,1,740.3,4.8,24,49,49
2020-09-21 03:57:18.4870,172.8,84.2,49,48.73,9.1,20.32,2,740,5.1,24,49,49
2020-09-21 03:57:18.7375,172.8,84.2,49,48.73,9,20.32,61,743.2,735.5,0,49,49
2020-09-21 03:57:18.9880,172.8,84.2,49,48.73,9,20.32,62,425,425,0,49,49
2020-09-21 03:57:19.2394,172.8,84.2,49,48.73,9,20.32,64,9.6,9.8,0,49,49
2020-09-21 03:57:19.4918,172.8,84.2,49,48.73,9,20.32,3,740.3,4.8,23,49,49
2020-09-21 03:57:19.7443,172.8,84.2,49,48.73,9,20.33,4,740,5.1,23,49,49
2020-09-21 03:57:19.9967,172.8,84.2,49,48.73,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:20.2471,172.8,84.2,49,48.73,8.9,20.32,66,5170,5170,0,49,49
2020-09-21 03:57:20.4949,172.8,84.2,49,48.73,9,20.31,1,740.3,4.8,24,49,49
2020-09-21 03:57:20.7426,172.8,84.2,49,48.73,9.1,20.33,2,740,5.1,24,49,49
2020-09-21 03:57:20.9904,172.8,84.2,49,48.73,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:21.2382,172.8,84.2,49,48.73,8.9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:57:21.4876,172.8,84.2,49,48.73,9,20.33,63,50,50,0,49,49
2020-09-21 03:57:21.7369,172.8,84.2,49,48.73,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:57:21.9863,172.8,84.2,49,48.73,9,20.34,52,3.78,3.76,0,49,49
2020-09-21 03:57:22.2357,172.8,84.2,49,48.73,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:57:22.4885,172.8,84.2,49,48.73,9,20.33,7,3610,24.4,3.8,49,49
2020-09-21 03:57:22.7413,172.8,84.2,49,48.73,9,20.32,1,740.3,4.8,24,49,49
2020-09-21 03:57:22.9942,172.8,84.2,49,48.73,9,20.32,2,740,5.1,24,49,49
2020-09-21 03:57:23.2470,172.8,84.2,49,48.73,8.9,20.32,61,743.3,735.7,0,49,49
2020-09-21 03:57:23.4995,172.8,84.3,49,48.78,9,20.32,62,425,425,0,49,49
2020-09-21 03:57:23.7521,172.8,84.3,49,48.78,9,20.33,64,9.6,9.7,0,49,49
2020-09-21 03:57:24.0046,172.8,84.3,49,48.78,9,20.33,3,740.3,4.8,23,49,49
2020-09-21 03:57:24.2569,172.8,84.3,49,48.78,9,20.33,4,740,5.1,23,49,49
2020-09-21 03:57:24.5041,172.8,84.3,49,48.78,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:24.7513,172.8,84.3,49,48.78,9,20.33,66,5170,5160,0,49,49
2020-09-21 03:57:24.9986,172.8,84.3,49,48.78,9,20.33,1,740.4,4.8,24,49,49
2020-09-21 03:57:25.2463,172.8,84.3,49,48.78,9,20.32,2,740,5.1,24,49,49
2020-09-21 03:57:25.4990,172.8,84.3,49,48.78,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:25.7518,172.8,84.3,49,48.78,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:57:26.0045,172.8,84.3,49,48.78,9.1,20.33,63,50,50,0,49,49
2020-09-21 03:57:26.2571,172.8,84.3,49,48.78,8.9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:57:26.5047,172.8,84.3,49,48.78,9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:57:26.7522,172.8,84.3,49,48.78,9.1,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:57:26.9998,172.8,84.3,49,48.78,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:57:27.2477,172.8,84.3,49,48.78,9,20.32,1,740.4,4.8,24,49,49
2020-09-21 03:57:27.5003,172.8,84.3,49,48.78,9,20.33,2,740,5.1,24,49,49
2020-09-21 03:57:27.7528,172.8,84.3,49,48.78,9,20.32,61,743.3,735.6,0,49,49
2020-09-21 03:57:28.0054,172.8,84.3,49,48.78,9,20.32,62,425,425,0,49,49
2020-09-21 03:57:28.2579,172.8,84.3,49,48.78,9,20.33,64,9.6,9.8,0,49,49
2020-09-21 03:57:28.5105,172.8,84.3,49,48.78,9,20.32,3,740.4,4.8,23,49,49
2020-09-21 03:57:28.7631,172.8,84.3,49,48.78,9,20.33,4,740,5.1,23,49,49
2020-09-21 03:57:29.0156,172.8,84.3,49,48.78,9.1,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:29.2682,172.8,84.3,49,48.78,8.9,20.33,66,5170,5170,0,49,49
2020-09-21 03:57:29.5208,172.8,84.3,49,48.78,9,20.34,1,740.4,4.8,24,49,49
2020-09-21 03:57:29.7734,172.8,84.3,49,48.78,9.1,20.32,2,740,5.1,24,49,49
2020-09-21 03:57:30.0260,172.8,84.3,49,48.78,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:30.2786,172.8,84.3,49,48.78,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:57:30.5299,172.8,84.3,49,48.78,9,20.33,63,50,50,0,49,49
2020-09-21 03:57:30.7772,172.8,84.3,49,48.78,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:57:31.0245,172.8,84.3,49,48.78,9.1,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:57:31.2718,172.8,84.3,49,48.78,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:57:31.5191,172.8,84.3,49,48.78,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:57:31.7666,172.8,84.3,49,48.78,9.1,20.32,1,740.5,4.8,24,49,49
2020-09-21 03:57:32.0140,172.8,84.3,49,48.78,9,20.33,2,740.1,5.3,24,49,49
2020-09-21 03:57:32.2615,172.8,84.3,49,48.78,8.9,20.32,61,743.2,735.6,0,49,49
2020-09-21 03:57:32.5090,172.8,84.3,49,48.78,9,20.32,62,425,425,0,49,49
2020-09-21 03:57:32.7616,172.8,84.3,49,48.78,9,20.33,64,9.6,9.7,0,49,49
2020-09-21 03:57:33.0142,172.8,84.3,49,48.78,9,20.32,3,740.5,4.8,23,49,49
2020-09-21 03:57:33.2667,172.8,84.3,49,48.78,9,20.33,4,740.1,5.3,23,49,49
2020-09-21 03:57:33.5193,172.8,84.3,49,48.78,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:33.7719,172.8,84.3,49,48.78,9,20.32,66,5170,5170,0,49,49
2020-09-21 03:57:34.0245,172.8,84.3,49,48.78,9.1,20.31,1,740.5,4.8,24,49,49
2020-09-21 03:57:34.2771,172.8,84.3,49,48.78,9,20.32,2,740.1,5.3,24,49,49
2020-09-21 03:57:34.5297,172.8,84.3,49,48.78,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:34.7823,172.8,84.3,49,48.78,9.1,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:57:35.0349,172.8,84.3,49,48.78,9,20.32,63,50,50,0,49,49
2020-09-21 03:57:35.2875,172.8,84.3,49,48.78,9,20.35,67,24.3,24.4,0,49,49
2020-09-21 03:57:35.5401,172.8,84.3,49,48.78,9,20.33,52,3.79,3.76,0,49,49
2020-09-21 03:57:35.7928,172.8,84.3,49,48.78,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:57:36.0455,172.8,84.3,49,48.78,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:57:36.2982,172.8,84.3,49,48.78,9,20.34,1,740.5,4.8,24,49,49
2020-09-21 03:57:36.5509,172.8,84.3,49,48.78,9,20.32,2,740.1,5.3,24,49,49
2020-09-21 03:57:36.7997,172.8,84.3,49,48.78,9,20.33,61,743.2,735.6,0,49,49
2020-09-21 03:57:37.0479,172.8,84.3,49,48.78,9.1,20.32,62,425,425,0,49,49
2020-09-21 03:57:37.2961,172.8,84.3,49,48.78,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:57:37.5443,172.8,84.3,49,48.78,9,20.32,3,740.5,4.8,23,49,49
2020-09-21 03:57:37.7928,172.8,84.3,49,48.78,9.1,20.32,4,740.1,5.3,23,49,49
2020-09-21 03:57:38.0457,172.8,84.3,49,48.78,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:57:38.2986,172.8,84.3,49,48.78,9,20.33,66,5170,5170,0,49,49
2020-09-21 03:57:38.5515,172.8,84.3,49,48.78,9,20.33,1,740.5,4.8,24,49,49
2020-09-21 03:57:38.8043,172.8,84.3,49,48.78,9,20.32,2,740,5.1,24,49,49
2020-09-21 03:57:39.0519,172.8,84.3,49,48.78,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:39.2995,172.8,84.3,49,48.78,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:57:39.5471,172.8,84.3,49,48.78,9,20.33,63,50,50,0,49,49
2020-09-21 03:57:39.7946,172.8,84.3,49,48.78,9.1,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:57:40.0422,172.8,84.3,49,48.78,9.1,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:57:40.2898,172.8,84.3,49,48.78,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:57:40.5374,172.8,84.3,49,48.78,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:57:40.7850,172.8,84.3,49,48.78,9.1,20.32,1,740.5,5,24,49,49
2020-09-21 03:57:41.0359,172.8,84.3,49,48.78,9,20.32,2,740,5.1,24,49,49
2020-09-21 03:57:41.2887,172.8,84.3,49,48.78,9,20.33,61,743.3,735.7,0,49,49
2020-09-21 03:57:41.5415,172.8,84.3,49,48.78,9,20.32,62,425,425,0,49,49
2020-09-21 03:57:41.7942,172.8,84.3,49,48.78,9,20.33,64,9.6,9.7,0,49,49
2020-09-21 03:57:42.0439,172.8,84.3,49,48.78,9.1,20.32,3,740.5,5,23,49,49
2020-09-21 03:57:42.2914,172.8,84.3,49,48.78,9,20.31,4,740,5.1,23,49,49
2020-09-21 03:57:42.5390,172.8,84.3,49,48.78,8.9,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:42.7865,172.8,84.3,49,48.78,9.1,20.32,66,5170,5170,0,49,49
2020-09-21 03:57:43.0374,172.8,84.3,49,48.78,9,20.32,1,740.5,5,24,49,49
2020-09-21 03:57:43.2901,172.8,84.3,49,48.78,8.9,20.33,2,740,5.1,24,49,49
2020-09-21 03:57:43.5428,172.8,84.3,49,48.78,9.1,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:43.7955,172.8,84.3,49,48.78,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:57:44.0469,172.8,84.3,49,48.78,9,20.35,63,50,50,0,49,49
2020-09-21 03:57:44.2944,172.8,84.3,49,48.78,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:57:44.5419,172.8,84.3,49,48.78,9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:57:44.7894,172.8,84.3,49,48.78,9,20.33,6,3610,24.3,3.8,49,49
2020-09-21 03:57:45.0369,172.8,84.3,49,48.78,9.1,20.33,7,3610,24.4,3.8,49,49
2020-09-21 03:57:45.2842,172.8,84.3,49,48.78,9,20.33,1,740.5,5,24,49,49
2020-09-21 03:57:45.5315,172.8,84.3,49,48.78,8.9,20.33,2,740,5.1,24,49,49
2020-09-21 03:57:45.7788,172.8,84.3,49,48.78,9.1,20.33,61,743.2,735.6,0,49,49
2020-09-21 03:57:46.0261,172.8,84.3,49,48.78,9,20.32,62,425,425,0,49,49
2020-09-21 03:57:46.2750,172.8,84.3,49,48.78,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:57:46.5242,172.8,84.3,49,48.78,8.9,20.32,3,740.5,4.8,23,49,49
2020-09-21 03:57:46.7734,172.8,84.3,49,48.78,9,20.32,4,740.1,5.1,23,49,49
2020-09-21 03:57:47.0227,172.8,84.3,49,48.78,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:47.2704,172.8,84.3,49,48.78,9,20.32,66,5160,5160,0,49,49
2020-09-21 03:57:47.5177,172.8,84.3,49,48.78,9,20.32,1,740.5,4.8,24,49,49
2020-09-21 03:57:47.7650,172.8,84.3,49,48.78,9,20.32,2,740.1,5.1,24,49,49
2020-09-21 03:57:48.0122,172.8,84.3,49,48.78,9.1,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:48.2600,172.8,84.3,49,48.78,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:57:48.5079,172.8,84.3,49,48.78,8.9,20.32,63,50,50,0,49,49
2020-09-21 03:57:48.7558,172.8,84.3,49,48.78,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:57:49.0037,172.8,84.3,49,48.78,9,20.33,52,3.79,3.76,0,49,49
2020-09-21 03:57:49.2539,172.8,84.3,49,48.78,9,20.33,6,3610,24.3,3.8,49,49
2020-09-21 03:57:49.5068,172.8,84.3,49,48.78,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:57:49.7597,172.8,84.3,49,48.78,9,20.33,1,740.5,4.8,24,49,49
2020-09-21 03:57:50.0126,172.8,84.3,49,48.78,9,20.32,2,740.1,5.1,24,49,49
2020-09-21 03:57:50.2655,172.8,84.3,49,48.78,9,20.33,61,743.1,735.7,0,49,49
2020-09-21 03:57:50.5181,172.8,84.3,49,48.78,8.9,20.32,62,425,425,0,49,49
2020-09-21 03:57:50.7707,172.8,84.3,49,48.78,9,20.33,64,9.6,9.7,0,49,49
2020-09-21 03:57:51.0233,172.8,84.3,49,48.78,9.1,20.32,3,740.5,4.8,23,49,49
2020-09-21 03:57:51.2759,172.8,84.3,49,48.78,9,20.32,4,740.1,5.1,23,49,49
2020-09-21 03:57:51.5286,172.8,84.3,49,48.78,8.9,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:51.7814,172.8,84.3,49,48.78,9,20.32,66,5160,5160,0,49,49
2020-09-21 03:57:52.0341,172.8,84.3,49,48.78,9,20.32,1,740.5,4.8,24,49,49
2020-09-21 03:57:52.2867,172.8,84.3,49,48.78,9,20.32,2,740.1,5.1,24,49,49
2020-09-21 03:57:52.5342,172.8,84.3,49,48.78,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:57:52.7817,172.8,84.3,49,48.78,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:57:53.0292,172.8,84.3,49,48.78,9,20.34,63,50,50,0,49,49
2020-09-21 03:57:53.2772,172.8,84.3,49,48.78,9.1,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:57:53.5298,172.8,84.3,49,48.78,8.9,20.33,52,3.78,3.76,0,49,49
2020-09-21 03:57:53.7825,172.8,84.3,49,48.78,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:57:54.0351,172.8,84.3,49,48.78,9.1,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:57:54.2877,172.8,84.3,49,48.78,9,20.33,1,740.4,5,24,49,49
2020-09-21 03:57:54.5394,172.8,84.3,49,48.78,8.9,20.32,2,740.1,5.3,24,49,49
2020-09-21 03:57:54.7910,172.8,84.3,49,48.78,9,20.32,61,743.2,735.6,0,49,49
2020-09-21 03:57:55.0426,172.8,84.3,49,48.78,9,20.32,62,425,425,0,49,49
2020-09-21 03:57:55.2942,172.8,84.3,49,48.78,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:57:55.5432,172.8,84.3,49,48.78,9,20.32,3,740.4,5,23,49,49
2020-09-21 03:57:55.7908,172.8,84.3,49,48.78,9,20.33,4,740.1,5.3,23,49,49
2020-09-21 03:57:56.0383,172.8,84.3,49,48.78,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:56.2859,172.8,84.3,49,48.78,9.1,20.32,66,5160,5170,0,49,49
2020-09-21 03:57:56.5335,172.8,84.3,49,48.78,8.9,20.32,1,740.4,5,24,49,49
2020-09-21 03:57:56.7856,172.8,84.3,49,48.78,9,20.32,2,740.1,5.3,24,49,49
2020-09-21 03:57:57.0385,172.8,84.3,49,48.78,9.1,20.32,65,3610,3610,0,49,49
2020-09-21 03:57:57.2914,172.8,84.3,49,48.78,8.9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:57:57.5443,172.8,84.3,49,48.78,9,20.32,63,50,50,0,49,49
2020-09-21 03:57:57.7970,172.8,84.3,49,48.78,9.1,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:57:58.0496,172.8,84.3,49,48.78,9,20.33,52,3.78,3.76,0,49,49
2020-09-21 03:57:58.3023,172.8,84.3,49,48.78,9,20.33,6,3610,24.3,3.8,49,49
2020-09-21 03:57:58.5549,172.8,84.3,49,48.78,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:57:58.8077,172.8,84.3,49,48.78,9,20.32,1,740.4,5,24,49,49
2020-09-21 03:57:59.0605,172.8,84.3,49,48.78,9,20.33,2,740.1,5.3,24,49,49
2020-09-21 03:57:59.3133,172.8,84.3,49,48.78,9.1,20.32,61,743.2,735.7,0,49,49
2020-09-21 03:57:59.5662,172.8,84.3,49,48.78,8.9,20.33,62,425,425,0,49,49
2020-09-21 03:57:59.8190,172.8,84.3,49,48.78,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:58:00.0666,172.8,84.3,49,48.78,9.1,20.32,3,740.4,5,23,49,49
2020-09-21 03:58:00.3142,172.8,84.3,49,48.78,8.9,20.33,4,740.1,5.3,23,49,49
2020-09-21 03:58:00.5619,172.8,84.3,49,48.78,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:58:00.8095,172.8,84.3,49,48.78,9,20.32,66,5160,5170,0,49,49
2020-09-21 03:58:01.0570,172.8,84.3,49,48.78,9,20.33,1,740.4,5,24,49,49
2020-09-21 03:58:01.3046,172.8,84.3,49,48.78,9,20.33,2,740.1,5.1,24,49,49
2020-09-21 03:58:01.5521,172.8,84.3,49,48.78,9,20.34,65,3610,3610,0,49,49
2020-09-21 03:58:01.7997,172.8,84.3,49,48.78,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:58:02.0484,172.8,84.3,49,48.78,9.1,20.33,63,50,50,0,49,49
2020-09-21 03:58:02.2977,172.8,84.3,49,48.78,9.1,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:58:02.5471,172.8,84.3,49,48.78,8.9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:58:02.7964,172.8,84.3,49,48.78,9,20.33,6,3610,24.3,3.8,49,49
2020-09-21 03:58:03.0466,172.8,84.3,49,48.78,9.1,20.33,7,3610,24.4,3.8,49,49
2020-09-21 03:58:03.2993,172.8,84.3,49,48.78,9,20.34,1,740.4,5,24,49,49
2020-09-21 03:58:03.5519,172.8,84.3,49,48.78,9,20.32,2,740.1,5.1,24,49,49
2020-09-21 03:58:03.8046,172.8,84.3,49,48.78,9,20.32,61,743.2,735.6,0,49,49
2020-09-21 03:58:04.0573,172.8,84.3,49,48.78,9,20.32,62,425,425,0,49,49
2020-09-21 03:58:04.3102,172.8,84.3,49,48.78,9.1,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:58:04.5630,172.8,84.3,49,48.78,9,20.32,3,740.4,5,23,49,49
2020-09-21 03:58:04.8158,172.8,84.3,49,48.78,9,20.32,4,740.1,5.1,23,49,49
2020-09-21 03:58:05.0686,172.8,84.3,49,48.78,9.1,20.32,65,3610,3610,0,49,49
2020-09-21 03:58:05.3161,172.8,84.3,49,48.78,9,20.32,66,5160,5160,0,49,49
2020-09-21 03:58:05.5637,172.8,84.3,49,48.78,8.9,20.35,1,740.4,5,24,49,49
2020-09-21 03:58:05.8112,172.8,84.3,49,48.78,9.1,20.32,2,740.1,5.1,24,49,49
2020-09-21 03:58:06.0588,172.8,84.3,49,48.78,9.1,20.33,65,3610,3610,0,49,49
2020-09-21 03:58:06.3063,172.8,84.3,49,48.78,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:58:06.5539,172.8,84.3,49,48.78,9,20.32,63,50,50,0,49,49
2020-09-21 03:58:06.8014,172.8,84.3,49,48.78,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:58:07.0490,172.8,84.3,49,48.78,9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:58:07.2965,172.8,84.3,49,48.78,9.1,20.33,6,3610,24.3,3.8,49,49
2020-09-21 03:58:07.5441,172.8,84.3,49,48.78,8.9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:58:07.7916,172.8,84.3,49,48.78,9,20.32,1,740.5,5,24,49,49
2020-09-21 03:58:08.0391,172.8,84.3,49,48.78,9.1,20.32,2,740.1,5.1,24,49,49
2020-09-21 03:58:08.2866,172.8,84.3,49,48.78,9,20.32,61,743.3,735.7,0,49,49
2020-09-21 03:58:08.5338,172.8,84.3,49,48.78,9,20.32,62,425,425,0,49,49
2020-09-21 03:58:08.7811,172.8,84.3,49,48.78,9.1,20.33,64,9.6,9.7,0,49,49
2020-09-21 03:58:09.0284,172.8,84.3,49,48.78,9,20.32,3,740.5,5,23,49,49
2020-09-21 03:58:09.2779,172.8,84.3,49,48.78,9,20.32,4,740.1,5.1,23,49,49
2020-09-21 03:58:09.5306,172.8,84.3,49,48.78,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:58:09.7832,172.8,84.3,49,48.78,9,20.32,66,5160,5160,0,49,49
2020-09-21 03:58:10.0359,172.8,84.3,49,48.78,9.1,20.32,1,740.5,5,24,49,49
2020-09-21 03:58:10.2866,172.8,84.3,49,48.78,9.1,20.32,2,740.1,5.1,24,49,49
2020-09-21 03:58:10.5339,172.8,84.3,49,48.78,8.9,20.33,65,3600,3610,0,49,49
2020-09-21 03:58:10.7812,172.8,84.3,49,48.78,9.1,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:58:11.0285,172.8,84.3,49,48.78,9.1,20.32,63,50,50,0,49,49
2020-09-21 03:58:11.2780,172.8,84.3,49,48.78,9,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:58:11.5307,172.8,84.3,49,48.78,9,20.32,52,3.79,3.76,0,49,49
2020-09-21 03:58:11.7833,172.8,84.3,49,48.78,9.1,20.33,6,3610,24.3,3.8,49,49
2020-09-21 03:58:12.0360,172.8,84.3,49,48.78,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:58:12.2887,172.8,84.3,49,48.78,9,20.32,1,740.5,5,24,49,49
2020-09-21 03:58:12.5413,172.8,84.3,49,48.78,9,20.32,2,740.1,5.1,24,49,49
2020-09-21 03:58:12.7940,172.8,84.3,49,48.78,8.9,20.33,61,743.4,735.8,0,49,49
2020-09-21 03:58:13.0466,172.8,84.3,49,48.78,9,20.32,62,425,425,0,49,49
2020-09-21 03:58:13.2990,172.8,84.3,49,48.78,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:58:13.5465,172.8,84.3,49,48.78,9,20.32,3,740.5,5,23,49,49
2020-09-21 03:58:13.7941,172.8,84.3,49,48.78,9,20.32,4,740.1,5.1,23,49,49
2020-09-21 03:58:14.0416,172.8,84.3,49,48.78,9.1,20.32,65,3620,3610,0,49,49
2020-09-21 03:58:14.2892,172.8,84.3,49,48.78,9,20.33,66,5160,5150,0,49,49
2020-09-21 03:58:14.5381,172.8,84.3,49,48.78,9,20.32,1,740.5,5,24,49,49
2020-09-21 03:58:14.7907,172.8,84.3,49,48.78,9,20.32,2,740.1,5.1,24,49,49
2020-09-21 03:58:15.0433,172.8,84.3,49,48.78,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:58:15.2960,172.8,84.3,49,48.78,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:58:15.5486,172.8,84.3,49,48.78,9,20.32,63,50,50,0,49,49
2020-09-21 03:58:15.7983,172.8,84.3,49,48.78,8.9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:58:16.0474,172.8,84.3,49,48.78,9,20.33,52,3.79,3.76,0,49,49
2020-09-21 03:58:16.2966,172.8,84.3,49,48.78,9,20.33,6,3610,24.3,3.8,49,49
2020-09-21 03:58:16.5457,172.8,84.3,49,48.78,8.9,20.33,7,3610,24.4,3.8,49,49
2020-09-21 03:58:16.7979,172.8,84.3,49,48.78,9,20.32,1,740.5,5,24,49,49
2020-09-21 03:58:17.0506,172.8,84.3,49,48.78,9.1,20.33,2,740.2,5.3,24,49,49
2020-09-21 03:58:17.3033,172.8,84.3,49,48.78,9,20.33,61,743.3,735.7,0,49,49
2020-09-21 03:58:17.5560,172.8,84.3,49,48.78,9,20.31,62,425,425,0,49,49
2020-09-21 03:58:17.8088,172.8,84.3,49,48.78,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:58:18.0615,172.8,84.3,49,48.78,9,20.33,3,740.5,5,23,49,49
2020-09-21 03:58:18.3143,172.8,84.3,49,48.78,9,20.33,4,740.2,5.3,23,49,49
2020-09-21 03:58:18.5671,172.8,84.3,49,48.78,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:58:18.8154,172.8,84.3,49,48.78,9,20.32,66,5160,5160,0,49,49
2020-09-21 03:58:19.0630,172.8,84.3,49,48.78,9,20.32,1,740.5,5,24,49,49
2020-09-21 03:58:19.3105,172.8,84.3,49,48.78,9,20.32,2,740.2,5.3,24,49,49
2020-09-21 03:58:19.5581,172.8,84.3,49,48.78,8.9,20.33,65,3610,3610,0,49,49
2020-09-21 03:58:19.8081,172.8,84.3,49,48.78,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:58:20.0609,172.8,84.3,49,48.78,9,20.33,63,50,50,0,49,49
2020-09-21 03:58:20.3137,172.8,84.3,49,48.78,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:58:20.5665,172.8,84.3,49,48.78,9,20.31,52,3.79,3.76,0,49,49
2020-09-21 03:58:20.8193,172.8,84.3,49,48.78,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:58:21.0697,172.8,84.3,49,48.78,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:58:21.3188,172.8,84.3,49,48.78,9,20.32,1,740.5,5,24,49,49
2020-09-21 03:58:21.5679,172.8,84.3,49,48.78,8.9,20.32,2,740.2,5.3,24,49,49
2020-09-21 03:58:21.8171,172.8,84.3,49,48.78,8.9,20.32,61,743.2,735.7,0,49,49
2020-09-21 03:58:22.0651,172.8,84.3,49,48.78,9,20.32,62,425,425,0,49,49
2020-09-21 03:58:22.3127,172.8,84.3,49,48.78,9,20.33,64,9.6,9.7,0,49,49
2020-09-21 03:58:22.5602,172.8,84.3,49,48.78,8.9,20.33,3,740.6,5,23,49,49
2020-09-21 03:58:22.8077,172.8,84.3,49,48.78,9,20.33,4,740.3,5.3,23,49,49
2020-09-21 03:58:23.0553,172.8,84.3,49,48.78,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:58:23.3029,172.8,84.3,49,48.78,9,20.33,66,5160,5160,0,49,49
2020-09-21 03:58:23.5505,172.8,84.3,49,48.78,9,20.32,1,740.6,5,24,49,49
2020-09-21 03:58:23.7981,172.8,84.3,49,48.78,9,20.33,2,740.3,5.3,24,49,49
2020-09-21 03:58:24.0474,172.8,84.3,49,48.78,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:58:24.2977,172.8,84.3,49,48.78,9.1,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:58:24.5481,172.8,84.3,49,48.78,8.9,20.33,63,50,50,0,49,49
2020-09-21 03:58:24.7984,172.8,84.3,49,48.78,9,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:58:25.0502,172.8,84.3,49,48.78,9.1,20.33,52,3.78,3.76,0,49,49
2020-09-21 03:58:25.3030,172.8,84.3,49,48.78,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:58:25.5558,172.8,84.3,49,48.78,9,20.33,7,3610,24.4,3.8,49,49
2020-09-21 03:58:25.8086,172.8,84.3,49,48.78,9,20.32,1,740.6,5,24,49,49
2020-09-21 03:58:26.0600,172.8,84.3,49,48.78,9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:58:26.3076,172.8,84.3,49,48.78,9,20.32,61,743.3,735.6,0,49,49
2020-09-21 03:58:26.5552,172.8,84.4,49,48.84,9,20.32,62,425,425,0,49,49
2020-09-21 03:58:26.8028,172.8,84.4,49,48.84,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:58:27.0503,172.8,84.4,49,48.84,9,20.33,3,740.6,5,23,49,49
2020-09-21 03:58:27.2979,172.8,84.4,49,48.84,9.1,20.32,4,740.3,5.3,23,49,49
2020-09-21 03:58:27.5454,172.8,84.4,49,48.84,8.9,20.32,65,3610,3610,0,49,49
2020-09-21 03:58:27.7930,172.8,84.4,49,48.84,9,20.33,66,5160,5160,0,49,49
2020-09-21 03:58:28.0405,172.8,84.4,49,48.84,9.1,20.32,1,740.6,5,24,49,49
2020-09-21 03:58:28.2880,172.8,84.4,49,48.84,9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:58:28.5360,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:58:28.7839,172.8,84.4,49,48.84,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:58:29.0318,172.8,84.4,49,48.84,9,20.33,63,50,50,0,49,49
2020-09-21 03:58:29.2798,172.8,84.4,49,48.84,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:58:29.5308,172.8,84.4,49,48.84,9.1,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:58:29.7834,172.8,84.4,49,48.84,8.9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:58:30.0360,172.8,84.4,49,48.84,9,20.34,7,3610,24.4,3.8,49,49
2020-09-21 03:58:30.2886,172.8,84.4,49,48.84,9.1,20.32,1,740.6,4.8,24,49,49
2020-09-21 03:58:30.5381,172.8,84.4,49,48.84,8.9,20.32,2,740.1,5.3,24,49,49
2020-09-21 03:58:30.7856,172.8,84.4,49,48.84,9,20.33,61,743.2,735.7,0,49,49
2020-09-21 03:58:31.0331,172.8,84.4,49,48.84,9.1,20.33,62,425,425,0,49,49
2020-09-21 03:58:31.2806,172.8,84.4,49,48.84,9,20.33,64,9.5,9.7,0,49,49
2020-09-21 03:58:31.5315,172.8,84.4,49,48.84,9,20.32,3,740.6,4.8,23,49,49
2020-09-21 03:58:31.7841,172.8,84.4,49,48.84,9,20.32,4,740.1,5.3,23,49,49
2020-09-21 03:58:32.0367,172.8,84.4,49,48.84,9,20.3,65,3610,3610,0,49,49
2020-09-21 03:58:32.2893,172.8,84.4,49,48.84,9,20.32,66,5150,5150,0,49,49
2020-09-21 03:58:32.5419,172.8,84.4,49,48.84,9.1,20.33,1,740.6,4.8,24,49,49
2020-09-21 03:58:32.7945,172.8,84.4,49,48.84,9,20.32,2,740.1,5.3,24,49,49
2020-09-21 03:58:33.0471,172.8,84.4,49,48.84,9.1,20.33,65,3610,3610,0,49,49
2020-09-21 03:58:33.2997,172.8,84.4,49,48.84,9.1,20.33,51,3.79,3.76,0,49,49
2020-09-21 03:58:33.5523,172.8,84.4,49,48.84,9,20.32,63,50,50,0,49,49
2020-09-21 03:58:33.8050,172.8,84.4,49,48.84,9,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:58:34.0576,172.8,84.4,49,48.84,9.1,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:58:34.3103,172.8,84.4,49,48.84,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:58:34.5616,172.8,84.4,49,48.84,9,20.31,7,3610,24.4,3.8,49,49
2020-09-21 03:58:34.8092,172.8,84.4,49,48.84,9,20.33,1,740.6,4.8,24,49,49
2020-09-21 03:58:35.0567,172.8,84.4,49,48.84,9,20.32,2,740.1,5.3,24,49,49
2020-09-21 03:58:35.3043,172.8,84.4,49,48.84,9.1,20.32,61,743.1,735.7,0,49,49
2020-09-21 03:58:35.5532,172.8,84.4,49,48.84,9,20.32,62,425,425,0,49,49
2020-09-21 03:58:35.8056,172.8,84.4,49,48.84,8.9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:58:36.0580,172.8,84.4,49,48.84,9.1,20.32,3,740.6,4.8,23,49,49
2020-09-21 03:58:36.3104,172.8,84.4,49,48.84,9.1,20.33,4,740.1,5.3,23,49,49
2020-09-21 03:58:36.5617,172.8,84.4,49,48.84,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:58:36.8093,172.8,84.4,49,48.84,9,20.32,66,5160,5160,0,49,49
2020-09-21 03:58:37.0568,172.8,84.4,49,48.84,9,20.32,1,740.6,4.8,24,49,49
2020-09-21 03:58:37.3044,172.8,84.4,49,48.84,9,20.32,2,740.1,5.1,24,49,49
2020-09-21 03:58:37.5534,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:58:37.8061,172.8,84.4,49,48.84,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:58:38.0588,172.8,84.4,49,48.84,9,20.32,63,50,50,0,49,49
2020-09-21 03:58:38.3115,172.8,84.4,49,48.84,9.1,20.31,67,24.3,24.4,0,49,49
2020-09-21 03:58:38.5643,172.8,84.4,49,48.84,9,20.32,52,3.79,3.76,0,49,49
2020-09-21 03:58:38.8172,172.8,84.4,49,48.84,8.9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:58:39.0700,172.8,84.4,49,48.84,9.1,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:58:39.3229,172.8,84.4,49,48.84,9.1,20.33,1,740.6,4.8,24,49,49
2020-09-21 03:58:39.5757,172.8,84.4,49,48.84,9,20.33,2,740.1,5.1,24,49,49
2020-09-21 03:58:39.8234,172.8,84.4,49,48.84,9,20.33,61,743.3,735.7,0,49,49
2020-09-21 03:58:40.0710,172.8,84.4,49,48.84,9,20.32,62,425,425,0,49,49
2020-09-21 03:58:40.3187,172.8,84.4,49,48.84,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:58:40.5663,172.8,84.4,49,48.84,9.1,20.32,3,740.6,4.8,23,49,49
2020-09-21 03:58:40.8139,172.8,84.4,49,48.84,9,20.32,4,740.1,5.1,23,49,49
2020-09-21 03:58:41.0615,172.8,84.4,49,48.84,9,20.3,65,3610,3610,0,49,49
2020-09-21 03:58:41.3091,172.8,84.4,49,48.84,9.1,20.32,66,5160,5160,0,49,49
2020-09-21 03:58:41.5567,172.8,84.4,49,48.84,9,20.33,1,740.6,4.8,24,49,49
2020-09-21 03:58:41.8043,172.8,84.4,49,48.84,8.9,20.31,2,740.1,5.1,24,49,49
2020-09-21 03:58:42.0518,172.8,84.4,49,48.84,9.1,20.32,65,3610,3610,0,49,49
2020-09-21 03:58:42.2994,172.8,84.4,49,48.84,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:58:42.5469,172.8,84.4,49,48.84,9,20.32,63,50,50,0,49,49
2020-09-21 03:58:42.7945,172.8,84.4,49,48.84,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:58:43.0420,172.8,84.4,49,48.84,9,20.33,52,3.79,3.76,0,49,49
2020-09-21 03:58:43.2895,172.8,84.4,49,48.84,9,20.33,6,3610,24.3,3.8,49,49
2020-09-21 03:58:43.5371,172.8,84.4,49,48.84,9.1,20.33,7,3610,24.4,3.8,49,49
2020-09-21 03:58:43.7867,172.8,84.4,49,48.84,9,20.32,1,740.6,4.8,24,49,49
2020-09-21 03:58:44.0393,172.8,84.4,49,48.84,9,20.32,2,740.1,5.3,24,49,49
2020-09-21 03:58:44.2919,172.8,84.4,49,48.84,9.1,20.32,61,743.3,735.7,0,49,49
2020-09-21 03:58:44.5445,172.8,84.4,49,48.84,9,20.33,62,425,425,0,49,49
2020-09-21 03:58:44.7972,172.8,84.4,49,48.84,8.9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:58:45.0499,172.8,84.4,49,48.84,9.1,20.32,3,740.6,5,23,49,49
2020-09-21 03:58:45.3026,172.8,84.4,49,48.84,9,20.32,4,740.1,5.3,23,49,49
2020-09-21 03:58:45.5553,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:58:45.8062,172.8,84.4,49,48.84,9,20.31,66,5160,5170,0,49,49
2020-09-21 03:58:46.0548,172.8,84.4,49,48.84,9,20.33,1,740.6,5,24,49,49
2020-09-21 03:58:46.3033,172.8,84.4,49,48.84,9,20.32,2,740.1,5.3,24,49,49
2020-09-21 03:58:46.5518,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:58:46.8012,172.8,84.4,49,48.84,8.9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:58:47.0540,172.8,84.4,49,48.84,9,20.33,63,50,50,0,49,49
2020-09-21 03:58:47.3067,172.8,84.4,49,48.84,9.1,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:58:47.5594,172.8,84.4,49,48.84,9,20.32,52,3.79,3.76,0,49,49
2020-09-21 03:58:47.8122,172.8,84.4,49,48.84,9,20.33,6,3610,24.3,3.8,49,49
2020-09-21 03:58:48.0650,172.8,84.4,49,48.84,9.1,20.36,7,3610,24.4,3.8,49,49
2020-09-21 03:58:48.3178,172.8,84.4,49,48.84,9,20.32,1,740.6,5,24,49,49
2020-09-21 03:58:48.5706,172.8,84.4,49,48.84,9,20.33,2,740.1,5.3,24,49,49
2020-09-21 03:58:48.8234,172.8,84.4,49,48.84,9,20.32,61,743.2,735.7,0,49,49
2020-09-21 03:58:49.0762,172.8,84.4,49,48.84,9,20.32,62,425,425,0,49,49
2020-09-21 03:58:49.3289,172.8,84.4,49,48.84,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:58:49.5817,172.8,84.4,49,48.84,9,20.32,3,740.6,5,23,49,49
2020-09-21 03:58:49.8342,172.8,84.4,49,48.84,8.9,20.32,4,740.1,5.3,23,49,49
2020-09-21 03:58:50.0818,172.8,84.4,49,48.84,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:58:50.3295,172.8,84.4,49,48.84,9.1,20.33,66,5160,5160,0,49,49
2020-09-21 03:58:50.5772,172.8,84.4,49,48.84,9,20.33,1,740.6,5,24,49,49
2020-09-21 03:58:50.8249,172.8,84.4,49,48.84,9,20.32,2,740.1,5.3,24,49,49
2020-09-21 03:58:51.0759,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:58:51.3287,172.8,84.4,49,48.84,9,20.32,51,3.79,3.76,0,49,49
2020-09-21 03:58:51.5815,172.8,84.4,49,48.84,9,20.32,63,50,50,0,49,49
2020-09-21 03:58:51.8343,172.8,84.4,49,48.84,8.9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:58:52.0857,172.8,84.4,49,48.84,9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:58:52.3333,172.8,84.4,49,48.84,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:58:52.5808,172.8,84.4,49,48.84,9,20.34,7,3610,24.4,3.8,49,49
2020-09-21 03:58:52.8283,172.8,84.4,49,48.84,8.9,20.33,1,740.6,4.8,24,49,49
2020-09-21 03:58:53.0759,172.8,84.4,49,48.84,9,20.32,2,740.2,5.3,24,49,49
2020-09-21 03:58:53.3234,172.8,84.4,49,48.84,9.1,20.32,61,743.2,735.7,0,49,49
2020-09-21 03:58:53.5709,172.8,84.4,49,48.84,9,20.37,62,425,425,0,49,49
2020-09-21 03:58:53.8185,172.8,84.4,49,48.84,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:58:54.0660,172.8,84.4,49,48.84,9,20.33,3,740.6,4.8,23,49,49
2020-09-21 03:58:54.3134,172.8,84.4,49,48.84,9,20.33,4,740.2,5.3,23,49,49
2020-09-21 03:58:54.5606,172.8,84.4,49,48.84,9.1,20.32,65,3610,3610,0,49,49
2020-09-21 03:58:54.8079,172.8,84.4,49,48.84,9,20.32,66,5160,5170,0,49,49
2020-09-21 03:58:55.0552,172.8,84.4,49,48.84,9,20.33,1,740.6,4.8,24,49,49
2020-09-21 03:58:55.3068,172.8,84.4,49,48.84,9.1,20.32,2,740.2,5.3,24,49,49
2020-09-21 03:58:55.5596,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:58:55.8125,172.8,84.4,49,48.84,8.9,20.32,51,3.79,3.76,0,49,49
2020-09-21 03:58:56.0654,172.8,84.4,49,48.84,9,20.33,63,50,50,0,49,49
2020-09-21 03:58:56.3182,172.8,84.4,49,48.84,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:58:56.5711,172.8,84.4,49,48.84,9,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:58:56.8240,172.8,84.4,49,48.84,9,20.33,6,3610,24.3,3.8,49,49
2020-09-21 03:58:57.0768,172.8,84.4,49,48.84,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:58:57.3297,172.8,84.4,49,48.84,9,20.32,1,740.6,4.8,24,49,49
2020-09-21 03:58:57.5826,172.8,84.4,49,48.84,9.1,20.33,2,740.2,5.3,24,49,49
2020-09-21 03:58:57.8354,172.8,84.4,49,48.84,8.9,20.33,61,743.3,735.7,0,49,49
2020-09-21 03:58:58.0883,172.8,84.4,49,48.84,9,20.32,62,425,425,0,49,49
2020-09-21 03:58:58.3412,172.8,84.4,49,48.84,9.1,20.32,64,9.5,9.7,0,49,49
2020-09-21 03:58:58.5927,172.8,84.4,49,48.84,9,20.32,3,740.6,5,23,49,49
2020-09-21 03:58:58.8402,172.8,84.4,49,48.84,8.9,20.32,4,740.3,5.3,23,49,49
2020-09-21 03:58:59.0877,172.8,84.4,49,48.84,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:58:59.3352,172.8,84.4,49,48.84,9.1,20.32,66,5160,5160,0,49,49
2020-09-21 03:58:59.5839,172.8,84.4,49,48.84,9,20.33,1,740.6,5,24,49,49
2020-09-21 03:58:59.8351,172.8,84.4,49,48.84,9,20.33,2,740.3,5.3,24,49,49
2020-09-21 03:59:00.0863,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:59:00.3376,172.8,84.4,49,48.84,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:59:00.5888,172.8,84.4,49,48.84,9.1,20.32,63,50,50,0,49,49
2020-09-21 03:59:00.8369,172.8,84.4,49,48.84,9,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:59:01.0844,172.8,84.4,49,48.84,9,20.33,52,3.79,3.76,0,49,49
2020-09-21 03:59:01.3320,172.8,84.4,49,48.84,9.1,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:59:01.5796,172.8,84.4,49,48.84,9.1,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:59:01.8272,172.8,84.4,49,48.84,8.9,20.33,1,740.6,5,24,49,49
2020-09-21 03:59:02.0748,172.8,84.4,49,48.84,9,20.33,2,740.3,5.3,24,49,49
2020-09-21 03:59:02.3224,172.8,84.4,49,48.84,9,20.32,61,743.4,735.7,0,49,49
2020-09-21 03:59:02.5700,172.8,84.4,49,48.84,9,20.33,62,425,425,0,49,49
2020-09-21 03:59:02.8175,172.8,84.4,49,48.84,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:59:03.0651,172.8,84.4,49,48.84,9,20.32,3,740.6,5,23,49,49
2020-09-21 03:59:03.3126,172.8,84.4,49,48.84,9,20.32,4,740.3,5.3,23,49,49
2020-09-21 03:59:03.5601,172.8,84.4,49,48.84,9.1,20.32,65,3610,3610,0,49,49
2020-09-21 03:59:03.8076,172.8,84.4,49,48.84,9,20.32,66,5160,5160,0,49,49
2020-09-21 03:59:04.0552,172.8,84.4,49,48.84,9,20.32,1,740.6,5,24,49,49
2020-09-21 03:59:04.3027,172.8,84.4,49,48.84,9.1,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:04.5502,172.8,84.4,49,48.84,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:59:04.7979,172.8,84.4,49,48.84,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:59:05.0511,172.8,84.4,49,48.84,9,20.32,63,50,50,0,49,49
2020-09-21 03:59:05.3042,172.8,84.4,49,48.84,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:59:05.5573,172.8,84.4,49,48.84,9,20.32,52,3.79,3.76,0,49,49
2020-09-21 03:59:05.8105,172.8,84.4,49,48.84,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:59:06.0593,172.8,84.4,49,48.84,9,20.32,7,3600,24.4,3.8,49,49
2020-09-21 03:59:06.3080,172.8,84.4,49,48.84,9,20.32,1,740.6,4.8,24,49,49
2020-09-21 03:59:06.5567,172.8,84.4,49,48.84,9.1,20.33,2,740.2,5.1,24,49,49
2020-09-21 03:59:06.8055,172.8,84.4,49,48.84,9,20.31,61,743.5,735.8,0,49,49
2020-09-21 03:59:07.0570,172.8,84.4,49,48.84,9,20.32,62,425,425,0,49,49
2020-09-21 03:59:07.3098,172.8,84.4,49,48.84,9.1,20.33,64,9.6,9.7,0,49,49
2020-09-21 03:59:07.5626,172.8,84.4,49,48.84,9,20.32,3,740.6,4.8,23,49,49
2020-09-21 03:59:07.8155,172.8,84.4,49,48.84,9,20.32,4,740.2,5.1,23,49,49
2020-09-21 03:59:08.0669,172.8,84.4,49,48.84,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:59:08.3145,172.8,84.4,49,48.84,9,20.32,66,5160,5160,0,49,49
2020-09-21 03:59:08.5621,172.8,84.4,49,48.84,9.1,20.32,1,740.6,4.8,24,49,49
2020-09-21 03:59:08.8097,172.8,84.4,49,48.84,9,20.33,2,740.2,5.1,24,49,49
2020-09-21 03:59:09.0572,172.8,84.4,49,48.84,8.9,20.34,65,3610,3610,0,49,49
2020-09-21 03:59:09.3048,172.8,84.4,49,48.84,9.1,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:59:09.5524,172.8,84.4,49,48.84,9.1,20.33,63,50,50,0,49,49
2020-09-21 03:59:09.7999,172.8,84.4,49,48.84,9,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:59:10.0475,172.8,84.4,49,48.84,9,20.32,52,3.79,3.76,0,49,49
2020-09-21 03:59:10.2949,172.8,84.4,49,48.84,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:59:10.5422,172.8,84.4,49,48.84,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:59:10.7895,172.8,84.4,49,48.84,9,20.32,1,740.6,4.8,24,49,49
2020-09-21 03:59:11.0368,172.8,84.4,49,48.84,9,20.32,2,740.2,5.1,24,49,49
2020-09-21 03:59:11.2866,172.8,84.4,49,48.84,9,20.32,61,743.4,735.7,0,49,49
2020-09-21 03:59:11.5383,172.8,84.4,49,48.84,9.1,20.32,62,425,425,0,49,49
2020-09-21 03:59:11.7899,172.8,84.4,49,48.84,9,20.32,64,9.6,9.8,0,49,49
2020-09-21 03:59:12.0416,172.8,84.4,49,48.84,8.9,20.33,3,740.6,4.8,23,49,49
2020-09-21 03:59:12.2937,172.8,84.4,49,48.84,9.1,20.32,4,740.2,5.1,23,49,49
2020-09-21 03:59:12.5465,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:59:12.7992,172.8,84.4,49,48.84,8.9,20.33,66,5160,5160,0,49,49
2020-09-21 03:59:13.0519,172.8,84.4,49,48.84,9.1,20.34,1,740.6,4.8,24,49,49
2020-09-21 03:59:13.3047,172.8,84.4,49,48.84,9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:13.5574,172.8,84.4,49,48.84,9,20.31,65,3610,3610,0,49,49
2020-09-21 03:59:13.8101,172.8,84.4,49,48.84,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:59:14.0629,172.8,84.4,49,48.84,9,20.32,63,50,50,0,49,49
2020-09-21 03:59:14.3152,172.8,84.4,49,48.84,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:59:14.5669,172.8,84.4,49,48.84,9.1,20.32,52,3.79,3.76,0,49,49
2020-09-21 03:59:14.8186,172.8,84.4,49,48.84,9,20.32,6,3600,24.3,3.8,49,49
2020-09-21 03:59:15.0704,172.8,84.4,49,48.84,8.9,20.32,7,3600,24.4,3.8,49,49
2020-09-21 03:59:15.3202,172.8,84.4,49,48.84,9.1,20.32,1,740.6,4.8,24,49,49
2020-09-21 03:59:15.5678,172.8,84.4,49,48.84,9,20.33,2,740.3,5.3,24,49,49
2020-09-21 03:59:15.8153,172.8,84.4,49,48.84,9,20.32,61,743.4,735.8,0,49,49
2020-09-21 03:59:16.0629,172.8,84.4,49,48.84,9,20.33,62,425,425,0,49,49
2020-09-21 03:59:16.3105,172.8,84.4,49,48.84,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:59:16.5581,172.8,84.4,49,48.84,9,20.32,3,740.6,4.8,23,49,49
2020-09-21 03:59:16.8057,172.8,84.4,49,48.84,9,20.33,4,740.3,5.3,23,49,49
