Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:59:17.0533,172.8,84.4,49,48.84,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:59:17.3009,172.8,84.4,49,48.84,9,20.32,66,5160,5160,0,49,49
2020-09-21 03:59:17.5491,172.8,84.4,49,48.84,9.1,20.32,1,740.6,4.8,24,49,49
2020-09-21 03:59:17.7974,172.8,84.4,49,48.84,9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:18.0457,172.8,84.4,49,48.84,8.9,20.32,65,3610,3610,0,49,49
2020-09-21 03:59:18.2939,172.8,84.4,49,48.84,9.1,20.33,51,3.78,3.76,0,49,49
2020-09-21 03:59:18.5451,172.8,84.4,49,48.84,9,20.32,63,50,50,0,49,49
2020-09-21 03:59:18.7977,172.8,84.4,49,48.84,9,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:59:19.0503,172.8,84.4,49,48.84,9,20.32,52,3.79,3.76,0,49,49
2020-09-21 03:59:19.3030,172.8,84.4,49,48.84,9,20.31,6,3610,24.3,3.8,49,49
2020-09-21 03:59:19.5556,172.8,84.4,49,48.84,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:59:19.8084,172.8,84.4,49,48.84,9,20.33,1,740.6,4.8,24,49,49
2020-09-21 03:59:20.0611,172.8,84.4,49,48.84,9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:20.3138,172.8,84.4,49,48.84,9,20.32,61,743.3,735.7,0,49,49
2020-09-21 03:59:20.5656,172.8,84.4,49,48.84,9.1,20.33,62,425,425,0,49,49
2020-09-21 03:59:20.8148,172.8,84.4,49,48.84,9,20.33,64,9.6,9.7,0,49,49
2020-09-21 03:59:21.0640,172.8,84.4,49,48.84,8.9,20.32,3,740.6,4.8,23,49,49
2020-09-21 03:59:21.3132,172.8,84.4,49,48.84,9.1,20.33,4,740.2,5.3,23,49,49
2020-09-21 03:59:21.5635,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:59:21.8162,172.8,84.4,49,48.84,9,20.32,66,5170,5170,0,49,49
2020-09-21 03:59:22.0689,172.8,84.4,49,48.84,9,20.33,1,740.6,4.8,24,49,49
2020-09-21 03:59:22.3216,172.8,84.4,49,48.84,9,20.32,2,740.2,5.3,24,49,49
2020-09-21 03:59:22.5728,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:59:22.8204,172.8,84.4,49,48.84,9,20.32,51,3.78,3.77,0,49,49
2020-09-21 03:59:23.0680,172.8,84.4,49,48.84,8.9,20.32,63,50,50,0,49,49
2020-09-21 03:59:23.3157,172.8,84.4,49,48.84,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:59:23.5633,172.8,84.4,49,48.84,9.1,20.32,52,3.78,3.76,0,49,49
2020-09-21 03:59:23.8154,172.8,84.4,49,48.84,8.9,20.32,6,3600,24.3,3.8,49,49
2020-09-21 03:59:24.0682,172.8,84.4,49,48.84,8.9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:59:24.3209,172.8,84.4,49,48.84,9.1,20.33,1,740.6,4.8,24,49,49
2020-09-21 03:59:24.5737,172.8,84.4,49,48.84,9,20.32,2,740.2,5.3,24,49,49
2020-09-21 03:59:24.8221,172.8,84.4,49,48.84,9,20.32,61,743.4,735.8,0,49,49
2020-09-21 03:59:25.0697,172.8,84.4,49,48.84,9,20.32,62,425,425,0,49,49
2020-09-21 03:59:25.3173,172.8,84.4,49,48.84,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:59:25.5649,172.8,84.4,49,48.84,9,20.32,3,740.6,4.8,23,49,49
2020-09-21 03:59:25.8135,172.8,84.4,49,48.84,9.1,20.34,4,740.2,5.3,23,49,49
2020-09-21 03:59:26.0664,172.8,84.4,49,48.84,8.9,20.33,65,3610,3610,0,49,49
2020-09-21 03:59:26.3192,172.8,84.4,49,48.84,9,20.33,66,5160,5160,0,49,49
2020-09-21 03:59:26.5720,172.8,84.4,49,48.84,9.1,20.33,1,740.6,4.8,24,49,49
2020-09-21 03:59:26.8240,172.8,84.4,49,48.84,9,20.33,2,740.2,5.3,24,49,49
2020-09-21 03:59:27.0724,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:59:27.3207,172.8,84.4,49,48.84,9.1,20.33,51,3.78,3.77,0,49,49
2020-09-21 03:59:27.5690,172.8,84.4,49,48.84,9,20.32,63,50,50,0,49,49
2020-09-21 03:59:27.8174,172.8,84.4,49,48.84,9,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:59:28.0665,172.8,84.4,49,48.84,9,20.35,52,3.79,3.76,0,49,49
2020-09-21 03:59:28.3157,172.8,84.4,49,48.84,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:59:28.5648,172.8,84.4,49,48.84,9.1,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:59:28.8140,172.8,84.4,49,48.84,9.1,20.32,1,740.7,4.8,24,49,49
2020-09-21 03:59:29.0632,172.8,84.4,49,48.84,8.9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:29.3123,172.8,84.4,49,48.84,9.1,20.32,61,743.3,735.7,0,49,49
2020-09-21 03:59:29.5615,172.8,84.4,49,48.84,9.1,20.32,62,425,425,0,49,49
2020-09-21 03:59:29.8106,172.8,84.4,49,48.84,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:59:30.0582,172.8,84.4,49,48.84,9,20.33,3,740.7,4.8,23,49,49
2020-09-21 03:59:30.3058,172.8,84.4,49,48.84,9,20.32,4,740.3,5.3,23,49,49
2020-09-21 03:59:30.5533,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:59:30.8009,172.8,84.4,49,48.84,9,20.32,66,5160,5160,0,49,49
2020-09-21 03:59:31.0536,172.8,84.4,49,48.84,9,20.32,1,740.7,4.8,24,49,49
2020-09-21 03:59:31.3064,172.8,84.4,49,48.84,9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:31.5591,172.8,84.4,49,48.84,9.1,20.32,65,3610,3610,0,49,49
2020-09-21 03:59:31.8119,172.8,84.4,49,48.84,9.1,20.32,51,3.78,3.77,0,49,49
2020-09-21 03:59:32.0612,172.8,84.4,49,48.84,8.9,20.33,63,50,50,0,49,49
2020-09-21 03:59:32.3087,172.8,84.4,49,48.84,9,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:59:32.5561,172.8,84.4,49,48.84,9.1,20.32,52,3.79,3.76,0,49,49
2020-09-21 03:59:32.8036,172.8,84.4,49,48.84,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:59:33.0511,172.8,84.4,49,48.84,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:59:33.2986,172.8,84.4,49,48.84,9,20.32,1,740.7,4.8,24,49,49
2020-09-21 03:59:33.5461,172.8,84.4,49,48.84,9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:33.7937,172.8,84.4,49,48.84,9.1,20.32,61,743.4,735.8,0,49,49
2020-09-21 03:59:34.0419,172.8,84.4,49,48.84,9,20.33,62,425,425,0,49,49
2020-09-21 03:59:34.2925,172.8,84.4,49,48.84,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:59:34.5430,172.8,84.4,49,48.84,9.1,20.32,3,740.7,4.8,23,49,49
2020-09-21 03:59:34.7936,172.8,84.4,49,48.84,9,20.32,4,740.3,5.3,23,49,49
2020-09-21 03:59:35.0446,172.8,84.4,49,48.84,8.9,20.32,65,3610,3610,0,49,49
2020-09-21 03:59:35.2973,172.8,84.4,49,48.84,9.1,20.32,66,5160,5160,0,49,49
2020-09-21 03:59:35.5501,172.8,84.4,49,48.84,9.1,20.32,1,740.6,5,24,49,49
2020-09-21 03:59:35.8029,172.8,84.4,49,48.84,9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:36.0556,172.8,84.4,49,48.84,9,20.34,65,3610,3610,0,49,49
2020-09-21 03:59:36.3056,172.8,84.4,49,48.84,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:59:36.5556,172.8,84.4,49,48.84,9,20.32,63,50,50,0,49,49
2020-09-21 03:59:36.8056,172.8,84.4,49,48.84,9.1,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:59:37.0556,172.8,84.4,49,48.84,9,20.33,52,3.79,3.76,0,49,49
2020-09-21 03:59:37.3080,172.8,84.4,49,48.84,9,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:59:37.5607,172.8,84.4,49,48.84,9.1,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:59:37.8134,172.8,84.4,49,48.84,9,20.32,1,740.6,5,24,49,49
2020-09-21 03:59:38.0662,172.8,84.4,49,48.84,9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:38.3145,172.8,84.4,49,48.84,9.1,20.35,61,743.4,735.8,0,49,49
2020-09-21 03:59:38.5620,172.8,84.4,49,48.84,9,20.32,62,425,425,0,49,49
2020-09-21 03:59:38.8096,172.8,84.4,49,48.84,9,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:59:39.0571,172.8,84.4,49,48.84,9,20.32,3,740.6,5,23,49,49
2020-09-21 03:59:39.3072,172.8,84.4,49,48.84,9,20.32,4,740.3,5.3,23,49,49
2020-09-21 03:59:39.5600,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:59:39.8128,172.8,84.4,49,48.84,9.1,20.33,66,5160,5160,0,49,49
2020-09-21 03:59:40.0656,172.8,84.4,49,48.84,8.9,20.32,1,740.6,5,24,49,49
2020-09-21 03:59:40.3184,172.8,84.4,49,48.84,9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:40.5714,172.8,84.4,49,48.84,9.1,20.32,65,3620,3610,0,49,49
2020-09-21 03:59:40.8243,172.8,84.4,49,48.84,9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:59:41.0772,172.8,84.4,49,48.84,9,20.33,63,50,50,0,49,49
2020-09-21 03:59:41.3275,172.8,84.4,49,48.84,9.1,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:59:41.5750,172.8,84.4,49,48.84,9,20.33,52,3.79,3.76,0,49,49
2020-09-21 03:59:41.8225,172.8,84.4,49,48.84,9,20.33,6,3610,24.3,3.8,49,49
2020-09-21 03:59:42.0700,172.8,84.4,49,48.84,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:59:42.3175,172.8,84.4,49,48.84,9,20.32,1,740.7,4.8,24,49,49
2020-09-21 03:59:42.5650,172.8,84.4,49,48.84,9.1,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:42.8125,172.8,84.4,49,48.84,9.1,20.32,61,743.4,735.9,0,49,49
2020-09-21 03:59:43.0600,172.8,84.4,49,48.84,8.9,20.33,62,425,425,0,49,49
2020-09-21 03:59:43.3075,172.8,84.4,49,48.84,9.1,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:59:43.5551,172.8,84.4,49,48.84,9.1,20.33,3,740.7,4.8,23,49,49
2020-09-21 03:59:43.8026,172.8,84.4,49,48.84,9,20.32,4,740.3,5.3,23,49,49
2020-09-21 03:59:44.0502,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:59:44.2977,172.8,84.4,49,48.84,9,20.33,66,5160,5150,0,49,49
2020-09-21 03:59:44.5452,172.8,84.4,49,48.84,9,20.32,1,740.7,4.8,24,49,49
2020-09-21 03:59:44.7927,172.8,84.4,49,48.84,9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:45.0402,172.8,84.4,49,48.84,9,20.33,65,3610,3610,0,49,49
2020-09-21 03:59:45.2898,172.8,84.4,49,48.84,9,20.3,51,3.78,3.76,0,49,49
2020-09-21 03:59:45.5427,172.8,84.4,49,48.84,9.1,20.33,63,50,50,0,49,49
2020-09-21 03:59:45.7955,172.8,84.4,49,48.84,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:59:46.0484,172.8,84.4,49,48.84,8.9,20.32,52,3.79,3.76,0,49,49
2020-09-21 03:59:46.3010,172.8,84.4,49,48.84,9.1,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:59:46.5507,172.8,84.4,49,48.84,9,20.33,7,3610,24.4,3.8,49,49
2020-09-21 03:59:46.8004,172.8,84.4,49,48.84,9,20.33,1,740.7,4.8,24,49,49
2020-09-21 03:59:47.0502,172.8,84.4,49,48.84,9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:47.2999,172.8,84.4,49,48.84,9,20.32,61,743.4,735.8,0,49,49
2020-09-21 03:59:47.5492,172.8,84.4,49,48.84,9,20.32,62,425,425,0,49,49
2020-09-21 03:59:47.7973,172.8,84.4,49,48.84,9.1,20.32,64,9.6,9.7,0,49,49
2020-09-21 03:59:48.0455,172.8,84.4,49,48.84,9,20.32,3,740.7,4.8,23,49,49
2020-09-21 03:59:48.2936,172.8,84.4,49,48.84,8.9,20.32,4,740.3,5.3,23,49,49
2020-09-21 03:59:48.5417,172.8,84.4,49,48.84,9.1,20.33,65,3610,3610,0,49,49
2020-09-21 03:59:48.7939,172.8,84.4,49,48.84,9,20.32,66,5160,5160,0,49,49
2020-09-21 03:59:49.0467,172.8,84.4,49,48.84,8.9,20.33,1,740.7,4.8,24,49,49
2020-09-21 03:59:49.2995,172.8,84.4,49,48.84,9,20.33,2,740.3,5.3,24,49,49
2020-09-21 03:59:49.5522,172.8,84.4,49,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:59:49.8050,172.8,84.4,49,48.84,9,20.33,51,3.78,3.76,0,49,49
2020-09-21 03:59:50.0578,172.8,84.4,49,48.84,9,20.32,63,50,50,0,49,49
2020-09-21 03:59:50.3105,172.8,84.4,49,48.84,9,20.33,67,24.3,24.4,0,49,49
2020-09-21 03:59:50.5633,172.8,84.4,49,48.84,9,20.33,52,3.79,3.76,0,49,49
2020-09-21 03:59:50.8161,172.8,84.4,49,48.84,9.1,20.32,6,3610,24.3,3.8,49,49
2020-09-21 03:59:51.0688,172.8,84.4,49,48.84,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:59:51.3216,172.8,84.4,49,48.84,8.9,20.32,1,740.6,5,24,49,49
2020-09-21 03:59:51.5744,172.8,84.4,49,48.84,9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:51.8257,172.8,84.4,49,48.84,9,20.33,61,743.5,735.8,0,49,49
2020-09-21 03:59:52.0769,172.8,84.4,49,48.84,8.9,20.32,62,425,425,0,49,49
2020-09-21 03:59:52.3280,172.8,84.4,49,48.84,9,20.33,64,9.6,9.7,0,49,49
2020-09-21 03:59:52.5791,172.8,84.4,49.25,48.84,9,20.32,3,740.6,5,23,49,49
2020-09-21 03:59:52.8286,172.8,84.4,49.25,48.84,9,20.33,4,740.3,5.3,23,49,49
2020-09-21 03:59:53.0763,172.8,84.4,49.25,48.84,9,20.32,65,3610,3610,0,49,49
2020-09-21 03:59:53.3239,172.8,84.4,49.25,48.84,9,20.32,66,5160,5160,0,49,49
2020-09-21 03:59:53.5716,172.8,84.4,49.25,48.84,9,20.32,1,740.6,5,24,49,49
2020-09-21 03:59:53.8192,172.8,84.4,49.25,48.84,9.1,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:54.0667,172.8,84.4,49.25,48.84,8.9,20.33,65,3600,3610,0,49,49
2020-09-21 03:59:54.3142,172.8,84.4,49.25,48.84,8.9,20.32,51,3.78,3.76,0,49,49
2020-09-21 03:59:54.5617,172.8,84.4,49.25,48.84,9.1,20.33,63,50,50,0,49,49
2020-09-21 03:59:54.8093,172.8,84.4,49.25,48.84,9,20.32,67,24.3,24.4,0,49,49
2020-09-21 03:59:55.0568,172.8,84.4,49.25,48.84,8.9,20.32,52,3.79,3.76,0,49,49
2020-09-21 03:59:55.3044,172.8,84.4,49.25,48.84,9,20.33,6,3600,24.3,3.8,49,49
2020-09-21 03:59:55.5519,172.8,84.4,49.25,48.84,9,20.32,7,3610,24.4,3.8,49,49
2020-09-21 03:59:55.7995,172.8,84.4,49.25,48.84,9,20.32,1,740.6,5,24,49,49
2020-09-21 03:59:56.0468,172.8,84.4,49.25,48.84,9,20.32,2,740.3,5.3,24,49,49
2020-09-21 03:59:56.2942,172.8,84.4,49.25,48.84,8.9,20.32,61,743.4,735.9,0,49,49
2020-09-21 03:59:56.5416,172.8,84.4,49.25,48.84,9,20.32,62,425,425,0,49,49
2020-09-21 03:59:56.7889,172.8,84.4,49.25,48.84,9.1,20.32,64,9.6,9.7,0,49.5,49
2020-09-21 03:59:57.0361,172.8,84.4,49.25,48.84,8.9,20.33,3,740.6,4.8,23,49.5,49
2020-09-21 03:59:57.2833,172.8,84.4,49.25,48.84,8.9,20.31,4,740.4,5.3,23,49.5,49
2020-09-21 03:59:57.5304,172.8,84.4,49.25,48.84,9,20.32,65,3590,3620,0,49.5,49
2020-09-21 03:59:57.7776,172.8,84.4,49.25,48.84,9,20.32,66,5160,5160,0,49.5,49
2020-09-21 03:59:58.0303,172.8,84.4,49.25,48.84,9,20.32,1,740.6,4.8,24,49.5,49
2020-09-21 03:59:58.2830,172.8,84.4,49.25,48.84,9,20.33,2,740.4,5.3,24,49.5,49
2020-09-21 03:59:58.5357,172.8,84.4,49.25,48.84,9,20.32,65,3590,3620,0,49.5,49
2020-09-21 03:59:58.7884,172.8,84.4,49.25,48.84,9,20.33,51,3.78,3.76,0,49.5,49
2020-09-21 03:59:59.0412,172.8,84.4,49.25,48.84,9,20.32,63,50,50,0,49.5,49
2020-09-21 03:59:59.2940,172.8,84.4,49.25,48.84,8.9,20.32,67,24.3,24.4,0,49.5,49
2020-09-21 03:59:59.5467,172.8,84.4,49.25,48.84,9,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 03:59:59.7995,172.8,84.4,49.25,48.84,9.1,20.32,6,3590,24.3,3.8,49.5,49
2020-09-21 04:00:00.0523,172.8,84.4,49.25,48.84,8.9,20.32,7,3620,24.4,3.8,49.5,49
2020-09-21 04:00:00.3050,172.8,84.4,49.25,48.84,9,20.32,1,740.6,4.8,24,49.5,49
2020-09-21 04:00:00.5578,172.8,84.4,49.25,48.84,9.1,20.32,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:00.8105,172.8,84.4,49.25,48.84,9,20.33,61,743.5,735.8,0,49.5,49
2020-09-21 04:00:01.0633,172.8,84.4,49.25,48.84,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:00:01.3108,172.8,84.4,49.25,48.84,9,20.33,64,9.6,9.8,0,49.5,49
2020-09-21 04:00:01.5584,172.8,84.4,49.25,48.84,9,20.32,3,740.6,4.8,23,49.5,49
2020-09-21 04:00:01.8059,172.8,84.4,49.25,48.84,9,20.33,4,740.4,5.3,23,49.5,49
2020-09-21 04:00:02.0534,172.8,84.4,49.25,48.84,9,20.33,65,3590,3620,0,49.5,49
2020-09-21 04:00:02.3010,172.8,84.4,49.25,48.84,8.9,20.32,66,5160,5160,0,49.5,49
2020-09-21 04:00:02.5485,172.8,84.4,49.25,48.84,9,20.33,1,740.6,4.8,24,49.5,49
2020-09-21 04:00:02.7961,172.8,84.4,49.25,48.84,9.1,20.32,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:03.0436,172.8,84.4,49.25,48.84,8.9,20.32,65,3580,3620,0,49.5,49
2020-09-21 04:00:03.2911,172.8,84.4,49.25,48.84,9,20.33,51,3.78,3.76,0,49.5,49
2020-09-21 04:00:03.5387,172.8,84.4,49.25,48.84,9.1,20.33,63,50,50,0,49.5,49
2020-09-21 04:00:03.7862,172.8,84.4,49.25,48.84,9,20.32,67,24.3,24.4,0,49.5,49
2020-09-21 04:00:04.0352,172.8,84.4,49.25,48.84,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:00:04.2881,172.8,84.4,49.25,48.84,9,20.32,6,3590,24.3,3.8,49.5,49
2020-09-21 04:00:04.5409,172.8,84.4,49.25,48.84,9,20.33,7,3630,24.4,3.8,49.5,49
2020-09-21 04:00:04.7938,172.8,84.4,49.25,48.84,9,20.3,1,740.7,4.8,24,49.5,49
2020-09-21 04:00:05.0467,172.8,84.4,49.25,48.84,9,20.32,2,740.3,5.3,24,49.5,49
2020-09-21 04:00:05.2994,172.8,84.4,49.25,48.84,9,20.33,61,743.4,735.8,0,49.5,49
2020-09-21 04:00:05.5520,172.8,84.4,49.25,48.84,9,20.33,62,425,425,0,49.5,49
2020-09-21 04:00:05.8047,172.8,84.4,49.25,48.84,9.1,20.33,64,9.6,9.8,0,49.5,49
2020-09-21 04:00:06.0573,172.8,84.4,49.25,48.84,8.9,20.33,3,740.7,4.8,23,49.5,49
2020-09-21 04:00:06.3096,172.8,84.4,49.25,48.84,9,20.33,4,740.3,5.3,23,49.5,49
2020-09-21 04:00:06.5615,172.8,84.4,49.25,48.84,9.1,20.32,65,3590,3630,0,49.5,49
2020-09-21 04:00:06.8134,172.8,84.4,49.25,48.84,9,20.33,66,5160,5150,0,49.5,49
2020-09-21 04:00:07.0653,172.8,84.4,49.25,48.84,9,20.32,1,740.7,4.8,24,49.5,49
2020-09-21 04:00:07.3150,172.8,84.4,49.25,48.84,9,20.32,2,740.3,5.3,24,49.5,49
2020-09-21 04:00:07.5626,172.8,84.4,49.25,48.84,9,20.32,65,3580,3630,0,49.5,49
2020-09-21 04:00:07.8101,172.8,84.4,49.25,48.84,9.1,20.33,51,3.78,3.76,0,49.5,49
2020-09-21 04:00:08.0577,172.8,84.4,49.25,48.84,9,20.33,63,50,50,0,49.5,49
2020-09-21 04:00:08.3053,172.8,84.4,49.25,48.84,9,20.32,67,24.3,24.4,0,49.5,49
2020-09-21 04:00:08.5528,172.8,84.4,49.25,48.84,9.1,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:00:08.8004,172.8,84.4,49.25,48.84,9.1,20.29,6,3590,24.3,3.8,49.5,49
2020-09-21 04:00:09.0479,172.8,84.4,49.25,48.84,8.9,20.32,7,3630,24.4,3.8,49.5,49
2020-09-21 04:00:09.2980,172.8,84.4,49.25,48.84,9,20.32,1,740.7,4.8,24,49.5,49
2020-09-21 04:00:09.5509,172.8,84.4,49.25,48.84,9,20.32,2,740.3,5.3,24,49.5,49
2020-09-21 04:00:09.8038,172.8,84.4,49.25,48.84,9,20.33,61,743.4,735.9,0,49.5,49
2020-09-21 04:00:10.0567,172.8,84.4,49.25,48.84,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:00:10.3077,172.8,84.4,49.25,48.84,9,20.33,64,9.6,9.8,0,49.5,49
2020-09-21 04:00:10.5564,172.8,84.4,49.25,48.84,9,20.32,3,740.7,4.8,23,49.5,49
2020-09-21 04:00:10.8051,172.8,84.4,49.25,48.84,9.1,20.31,4,740.3,5.3,23,49.5,49
2020-09-21 04:00:11.0539,172.8,84.4,49.25,48.84,9,20.32,65,3580,3630,0,49.5,49
2020-09-21 04:00:11.3026,172.8,84.4,49.25,48.84,9,20.33,66,5160,5160,0,49.5,49
2020-09-21 04:00:11.5539,172.8,84.4,49.25,48.84,9.1,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:00:11.8066,172.8,84.4,49.25,48.84,9.1,20.32,2,740.3,5.3,24,49.5,49
2020-09-21 04:00:12.0593,172.8,84.4,49.25,48.84,9,20.32,65,3580,3630,0,49.5,49
2020-09-21 04:00:12.3120,172.8,84.4,49.25,48.84,9,20.32,51,3.79,3.76,0,49.5,49
2020-09-21 04:00:12.5633,172.8,84.4,49.25,48.84,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:00:12.8108,172.8,84.4,49.25,48.84,9,20.31,67,24.3,24.4,0,49.5,49
2020-09-21 04:00:13.0583,172.8,84.4,49.25,48.84,9,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:00:13.3058,172.8,84.4,49.25,48.84,9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:00:13.5533,172.8,84.4,49.25,48.84,9,20.33,7,3640,24.4,3.8,49.5,49
2020-09-21 04:00:13.8053,172.8,84.4,49.25,48.84,9.1,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:00:14.0580,172.8,84.4,49.25,48.84,9,20.32,2,740.3,5.3,24,49.5,49
2020-09-21 04:00:14.3107,172.8,84.4,49.25,48.84,9,20.33,61,743.5,735.9,0,49.5,49
2020-09-21 04:00:14.5634,172.8,84.4,49.25,48.84,9.1,20.33,62,425,425,0,49.5,49
2020-09-21 04:00:14.8137,172.8,84.4,49.25,48.84,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:00:15.0612,172.8,84.4,49.25,48.84,9,20.32,3,740.8,4.6,23,49.5,49
2020-09-21 04:00:15.3088,172.8,84.4,49.25,48.84,9,20.32,4,740.3,5.3,23,49.5,49
2020-09-21 04:00:15.5564,172.8,84.4,49.25,48.84,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:00:15.8039,172.8,84.4,49.25,48.84,9,20.33,66,5160,5150,0,49.5,49
2020-09-21 04:00:16.0514,172.8,84.4,49.25,48.84,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:00:16.2990,172.8,84.4,49.25,48.84,8.9,20.33,2,740.3,5.3,24,49.5,49
2020-09-21 04:00:16.5465,172.8,84.4,49.25,48.84,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:00:16.7965,172.8,84.4,49.25,48.84,9.1,20.32,51,3.79,3.76,0,49.5,49
2020-09-21 04:00:17.0492,172.8,84.4,49.25,48.84,9,20.33,63,50,50,0,49.5,49
2020-09-21 04:00:17.3018,172.8,84.4,49.25,48.84,8.9,20.33,67,24.3,24.4,0,49.5,49
2020-09-21 04:00:17.5545,172.8,84.4,49.25,48.84,9.1,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:00:17.8051,172.8,84.4,49.25,48.84,9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:00:18.0531,172.8,84.4,49.25,48.84,9,20.32,7,3640,24.4,3.8,49.5,49
2020-09-21 04:00:18.3012,172.8,84.4,49.25,48.84,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:00:18.5492,172.8,84.4,49.25,48.84,9,20.33,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:18.7972,172.8,84.4,49.25,48.84,9,20.32,61,743.4,735.8,0,49.5,49
2020-09-21 04:00:19.0445,172.8,84.4,49.25,48.84,9,20.35,62,425,425,0,49.5,49
2020-09-21 04:00:19.2918,172.8,84.4,49.25,48.84,8.9,20.33,64,9.5,9.7,0,49.5,49
2020-09-21 04:00:19.5391,172.8,84.4,49.25,48.84,9,20.33,3,740.6,4.8,23,49.5,49
2020-09-21 04:00:19.7863,172.8,84.4,49.25,48.84,9.1,20.32,4,740.4,5.3,23,49.5,49
2020-09-21 04:00:20.0373,172.8,84.4,49.25,48.84,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:00:20.2899,172.8,84.4,49.25,48.84,8.9,20.32,66,5160,5160,0,49.5,49
2020-09-21 04:00:20.5425,172.8,84.4,49.25,48.84,9.1,20.32,1,740.6,4.8,24,49.5,49
2020-09-21 04:00:20.7952,172.8,84.4,49.25,48.84,9,20.33,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:21.0478,172.8,84.4,49.25,48.84,9,20.33,65,3580,3640,0,49.5,49
2020-09-21 04:00:21.2995,172.8,84.4,49.25,48.84,9,20.34,51,3.78,3.76,0,49.5,49
2020-09-21 04:00:21.5510,172.8,84.4,49.25,48.84,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:00:21.8026,172.8,84.4,49.25,48.84,9,20.33,67,24.3,24.4,0,49.5,49
2020-09-21 04:00:22.0541,172.8,84.4,49.25,48.84,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:00:22.3020,172.8,84.4,49.25,48.84,8.9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:00:22.5496,172.8,84.4,49.25,48.84,9,20.32,7,3640,24.4,3.8,49.5,49
2020-09-21 04:00:22.7972,172.8,84.4,49.25,48.84,9.1,20.32,1,740.6,4.8,24,49.5,49
2020-09-21 04:00:23.0447,172.8,84.4,49.25,48.84,9,20.32,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:23.2970,172.8,84.4,49.25,48.84,8.9,20.33,61,743.4,735.9,0,49.5,49
2020-09-21 04:00:23.5497,172.8,84.4,49.25,48.84,9.1,20.33,62,425,425,0,49.5,49
2020-09-21 04:00:23.8023,172.8,84.4,49.25,48.84,9,20.32,64,9.5,9.7,0,49.5,49
2020-09-21 04:00:24.0550,172.8,84.4,49.25,48.84,9,20.32,3,740.6,4.8,23,49.5,49
2020-09-21 04:00:24.3078,172.8,84.4,49.25,48.84,9,20.32,4,740.4,5.3,23,49.5,49
2020-09-21 04:00:24.5606,172.8,84.4,49.25,48.84,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:00:24.8135,172.8,84.4,49.25,48.84,9,20.32,66,5150,5150,0,49.5,49
2020-09-21 04:00:25.0663,172.8,84.4,49.25,48.84,9,20.32,1,740.6,4.8,24,49.5,49
2020-09-21 04:00:25.3145,172.8,84.4,49.25,48.84,8.9,20.32,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:25.5621,172.8,84.4,49.25,48.84,9,20.33,65,3580,3640,0,49.5,49
2020-09-21 04:00:25.8097,172.8,84.4,49.25,48.84,9,20.32,51,3.78,3.76,0,49.5,49
2020-09-21 04:00:26.0572,172.8,84.4,49.25,48.84,9,20.33,63,50,50,0,49.5,49
2020-09-21 04:00:26.3093,172.8,84.4,49.25,48.84,9,20.32,67,24.3,24.4,0,49.5,49
2020-09-21 04:00:26.5621,172.8,84.4,49.25,48.84,9,20.32,52,3.78,3.76,0,49.5,49
2020-09-21 04:00:26.8149,172.8,84.4,49.25,48.84,9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:00:27.0676,172.8,84.4,49.25,48.84,9,20.32,7,3640,24.4,3.8,49.5,49
2020-09-21 04:00:27.3199,172.8,84.4,49.25,48.84,9,20.33,1,740.6,4.6,24,49.5,49
2020-09-21 04:00:27.5674,172.8,84.4,49.25,48.84,9,20.33,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:27.8148,172.8,84.4,49.25,48.84,9,20.32,61,743.5,735.8,0,49.5,49
2020-09-21 04:00:28.0622,172.8,84.4,49.25,48.84,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:00:28.3096,172.8,84.4,49.25,48.84,8.9,20.32,64,9.5,9.7,0,49.5,49
2020-09-21 04:00:28.5574,172.8,84.4,49.25,48.84,9,20.32,3,740.6,4.6,23,49.5,49
2020-09-21 04:00:28.8054,172.8,84.4,49.25,48.84,9,20.33,4,740.4,5.3,23,49.5,49
2020-09-21 04:00:29.0533,172.8,84.4,49.25,48.84,9,20.33,65,3580,3640,0,49.5,49
2020-09-21 04:00:29.3013,172.8,84.4,49.25,48.84,9,20.32,66,5150,5150,0,49.5,49
2020-09-21 04:00:29.5488,172.8,84.4,49.25,48.84,9,20.32,1,740.6,4.6,24,49.5,49
2020-09-21 04:00:29.7961,172.8,84.4,49.25,48.84,9,20.32,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:30.0434,172.8,84.4,49.25,48.84,9,20.33,65,3580,3640,0,49.5,49
2020-09-21 04:00:30.2906,172.8,84.4,49.25,48.84,8.9,20.32,51,3.78,3.76,0,49.5,49
2020-09-21 04:00:30.5383,172.8,84.4,49.25,48.84,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:00:30.7863,172.8,84.4,49.25,48.84,9,20.33,67,24.3,24.4,0,49.5,49
2020-09-21 04:00:31.0343,172.8,84.4,49.25,48.84,9,20.32,52,3.78,3.76,0,49.5,49
2020-09-21 04:00:31.2823,172.8,84.4,49.25,48.84,8.9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:00:31.5303,172.8,84.5,49.25,48.9,9,20.32,7,3640,24.4,3.8,49.5,49
2020-09-21 04:00:31.7830,172.8,84.5,49.25,48.9,9,20.32,1,740.6,4.6,24,49.5,49
2020-09-21 04:00:32.0358,172.8,84.5,49.25,48.9,9,20.32,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:32.2885,172.8,84.5,49.25,48.9,9,20.32,61,743.4,735.9,0,49.5,49
2020-09-21 04:00:32.5412,172.8,84.5,49.25,48.9,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:00:32.7940,172.8,84.5,49.25,48.9,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:00:33.0468,172.8,84.5,49.25,48.9,9.1,20.32,3,740.7,4.6,23,49.5,49
2020-09-21 04:00:33.2996,172.8,84.5,49.25,48.9,8.9,20.33,4,740.4,5.3,23,49.5,49
2020-09-21 04:00:33.5524,172.8,84.5,49.25,48.9,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:00:33.8052,172.8,84.5,49.25,48.9,9.1,20.32,66,5150,5150,0,49.5,49
2020-09-21 04:00:34.0580,172.8,84.5,49.25,48.9,9.1,20.32,1,740.7,4.6,24,49.5,49
2020-09-21 04:00:34.3108,172.8,84.5,49.25,48.9,8.9,20.32,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:34.5636,172.8,84.7,49.25,49.02,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:00:34.8164,172.8,84.7,49.25,49.02,9,20.32,51,3.79,3.76,0,49.5,49
2020-09-21 04:00:35.0693,172.8,84.7,49.25,49.02,9,20.33,63,50,50,0,49.5,49
2020-09-21 04:00:35.3222,172.8,84.7,49.25,49.02,9,20.33,67,24.3,24.4,0,49.5,49
2020-09-21 04:00:35.5751,172.8,84.7,49.25,49.02,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:00:35.8273,172.8,84.7,49.25,49.02,9,20.33,6,3580,24.3,3.8,49.5,49
2020-09-21 04:00:36.0749,172.8,84.7,49.25,49.02,9.1,20.34,7,3640,24.4,3.8,49.5,49
2020-09-21 04:00:36.3225,172.8,84.7,49.25,49.02,9,20.32,1,740.7,4.6,24,49.5,49
2020-09-21 04:00:36.5700,172.8,84.7,49.25,49.02,9,20.32,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:36.8176,172.8,84.7,49.25,49.02,9.1,20.32,61,743.5,735.9,0,49.5,49
2020-09-21 04:00:37.0687,172.8,84.7,49.25,49.02,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:00:37.3215,172.8,84.7,49.25,49.02,9,20.32,64,9.5,9.7,0,49.5,49
2020-09-21 04:00:37.5743,172.8,84.7,49.25,49.02,9,20.32,3,740.7,4.6,23,49.5,49
2020-09-21 04:00:37.8270,172.8,84.7,49.25,49.02,9,20.32,4,740.4,5.3,23,49.5,49
2020-09-21 04:00:38.0798,172.8,84.7,49.25,49.02,9,20.32,65,3580,3650,0,49.5,49
2020-09-21 04:00:38.3295,172.8,84.7,49.25,49.02,9,20.32,66,5150,5160,0,49.5,49
2020-09-21 04:00:38.5788,172.8,84.7,49.25,49.02,9,20.32,1,740.7,4.6,24,49.5,49
2020-09-21 04:00:38.8281,172.8,84.7,49.25,49.02,9,20.32,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:39.0773,172.8,84.7,49.25,49.02,9.1,20.32,65,3590,3650,0,49.5,49
2020-09-21 04:00:39.3250,172.8,84.7,49.25,49.02,9,20.32,51,3.79,3.76,0,49.5,49
2020-09-21 04:00:39.5725,172.8,84.7,49.25,49.02,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:00:39.8200,172.8,84.7,49.25,49.02,9.1,20.33,67,24.3,24.4,0,49.5,49
2020-09-21 04:00:40.0676,172.8,84.7,49.25,49.02,9.1,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:00:40.3152,172.8,84.7,49.25,49.02,9,20.33,6,3580,24.3,3.8,49.5,49
2020-09-21 04:00:40.5628,172.8,84.7,49.25,49.02,9,20.33,7,3640,24.4,3.8,49.5,49
2020-09-21 04:00:40.8104,172.8,84.7,49.25,49.02,9,20.32,1,740.7,4.8,24,49.5,49
2020-09-21 04:00:41.0580,172.8,84.7,49.25,49.02,9,20.32,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:41.3081,172.8,84.7,49.25,49.02,9.1,20.32,61,743.4,736,0,49.5,49
2020-09-21 04:00:41.5609,172.8,84.7,49.25,49.02,8.9,20.32,62,425,425,0,49.5,49
2020-09-21 04:00:41.8136,172.8,84.7,49.25,49.02,9.1,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:00:42.0664,172.8,84.7,49.25,49.02,9.1,20.32,3,740.7,4.8,23,49.5,49
2020-09-21 04:00:42.3167,172.8,84.7,49.25,49.02,9,20.33,4,740.4,5.3,23,49.5,49
2020-09-21 04:00:42.5639,172.8,84.7,49.25,49.02,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:00:42.8112,172.8,84.7,49.25,49.02,9.1,20.33,66,5170,5170,0,49.5,49
2020-09-21 04:00:43.0585,172.8,84.7,49.25,49.02,9,20.32,1,740.7,4.8,24,49.5,49
2020-09-21 04:00:43.3061,172.8,84.7,49.25,49.02,9,20.33,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:43.5584,172.8,84.7,49.25,49.02,9,20.33,65,3580,3640,0,49.5,49
2020-09-21 04:00:43.8106,172.8,84.7,49.25,49.02,9,20.32,51,3.79,3.76,0,49.5,49
2020-09-21 04:00:44.0629,172.8,84.7,49.25,49.02,9.1,20.33,63,50,50,0,49.5,49
2020-09-21 04:00:44.3150,172.8,84.7,49.25,49.02,9.1,20.32,67,24.3,24.4,0,49.5,49
2020-09-21 04:00:44.5624,172.8,84.7,49.25,49.02,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:00:44.8097,172.8,84.7,49.25,49.02,9.1,20.33,6,3580,24.3,3.8,49.5,49
2020-09-21 04:00:45.0571,172.8,84.7,49.25,49.02,9.1,20.32,7,3640,24.4,3.8,49.5,49
2020-09-21 04:00:45.3044,172.8,84.7,49.25,49.02,9,20.33,1,740.7,4.8,24,49.5,49
2020-09-21 04:00:45.5519,172.8,84.7,49.25,49.02,9,20.31,2,740.4,5.3,24,49.5,49
2020-09-21 04:00:45.7993,172.8,84.7,49.25,49.02,9.1,20.32,61,743.4,735.9,0,49.5,49
2020-09-21 04:00:46.0468,172.8,84.7,49.25,49.02,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:00:46.2942,172.8,84.7,49.25,49.02,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:00:46.5415,172.8,84.7,49.25,49.02,9,20.32,3,740.7,4.8,23,49.5,49
2020-09-21 04:00:46.7888,172.8,84.7,49.25,49.02,9,20.32,4,740.4,5.3,23,49.5,49
2020-09-21 04:00:47.0361,172.8,84.7,49.25,49.02,9.1,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:00:47.2834,172.8,84.7,49.25,49.02,9,20.32,66,5170,5180,0,49.5,49
2020-09-21 04:00:47.5308,172.8,84.7,49.25,49.02,9,20.36,1,740.8,4.6,24,49.5,49
2020-09-21 04:00:47.7782,172.8,84.7,49.25,49.02,9.1,20.34,2,740.5,5.3,24,49.5,49
2020-09-21 04:00:48.0255,172.8,84.7,49.25,49.02,9.1,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:00:48.2729,172.8,84.7,49.25,49.02,9,20.32,51,3.79,3.76,0,49.5,49
2020-09-21 04:00:48.5251,172.8,84.7,49.25,49.02,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:00:48.7777,172.8,84.7,49.25,49.02,9.1,20.33,67,24.3,24.4,0,49.5,49
2020-09-21 04:00:49.0302,172.8,84.7,49.25,49.02,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:00:49.2828,172.8,84.7,49.25,49.02,9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:00:49.5308,172.8,84.7,49.25,49.02,9,20.32,7,3640,24.4,3.8,49.5,49
2020-09-21 04:00:49.7782,172.8,84.7,49.25,49.02,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:00:50.0257,172.8,84.7,49.25,49.02,9.1,20.32,2,740.5,5.3,24,49.5,49
2020-09-21 04:00:50.2731,172.8,84.7,49.25,49.02,9,20.33,61,743.5,735.9,0,49.5,49
2020-09-21 04:00:50.5228,172.8,84.7,49.25,49.02,8.9,20.32,62,425,425,0,49.5,49
2020-09-21 04:00:50.7726,172.8,84.7,49.25,49.02,9.1,20.33,64,9.6,9.8,0,49.5,49
2020-09-21 04:00:51.0225,172.8,84.7,49.25,49.02,9.1,20.32,3,740.8,4.6,23,49.5,49
2020-09-21 04:00:51.2723,172.8,84.7,49.25,49.02,9,20.32,4,740.5,5.3,23,49.5,49
2020-09-21 04:00:51.5204,172.8,84.7,49.25,49.02,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:00:51.7677,172.8,84.7,49.25,49.02,9,20.31,66,5180,5180,0,49.5,49
2020-09-21 04:00:52.0150,172.8,84.7,49.25,49.02,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:00:52.2623,172.8,84.7,49.25,49.02,9.1,20.33,2,740.5,5.3,24,49.5,49
2020-09-21 04:00:52.5129,172.8,84.7,49.25,49.02,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:00:52.7650,172.8,84.7,49.25,49.02,8.9,20.32,51,3.79,3.76,0,49.5,49
2020-09-21 04:00:53.0170,172.8,84.7,49.25,49.02,9.1,20.32,63,50,50,0,49.5,49
2020-09-21 04:00:53.2691,172.8,84.7,49.25,49.02,9,20.33,67,24.3,24.4,0,49.5,49
2020-09-21 04:00:53.5182,172.8,84.7,49.25,49.02,8.9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:00:53.7657,172.8,84.7,49.25,49.02,9.1,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:00:54.0131,172.8,84.7,49.25,49.02,9,20.33,7,3640,24.4,3.8,49.5,49
2020-09-21 04:00:54.2606,172.8,84.7,49.25,49.02,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:00:54.5095,172.8,84.7,49.25,49.02,9,20.33,2,740.5,5.3,24,49.5,49
2020-09-21 04:00:54.7620,172.8,84.7,49.25,49.02,9,20.32,61,743.6,736,0,49.5,49
2020-09-21 04:00:55.0146,172.8,84.7,49.25,49.02,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:00:55.2671,172.8,84.7,49.25,49.02,9.1,20.33,64,9.6,9.8,0,49.5,49
2020-09-21 04:00:55.5197,172.8,84.7,49.25,49.02,8.9,20.32,3,740.8,4.8,23,49.5,49
2020-09-21 04:00:55.7671,172.8,84.7,49.25,49.02,9,20.31,4,740.5,5.3,23,49.5,49
2020-09-21 04:00:56.0145,172.8,84.7,49.25,49.02,9.1,20.33,65,3580,3640,0,49.5,49
2020-09-21 04:00:56.2619,172.8,84.7,49.25,49.02,9,20.32,66,5180,5180,0,49.5,49
2020-09-21 04:00:56.5093,172.8,84.7,49.25,49.02,8.9,20.32,1,740.8,4.8,24,49.5,49
2020-09-21 04:00:56.7567,172.8,84.7,49.25,49.02,9,20.32,2,740.5,5.3,24,49.5,49
2020-09-21 04:00:57.0040,172.8,84.7,49.25,49.02,9,20.33,65,3580,3640,0,49.5,49
2020-09-21 04:00:57.2514,172.8,84.7,49.25,49.02,9,20.33,51,3.79,3.76,0,49.5,49
2020-09-21 04:00:57.4988,172.8,84.7,49.25,49.02,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:00:57.7506,172.8,84.7,49.25,49.02,9,20.33,67,24.3,24.4,0,49.5,49
2020-09-21 04:00:58.0031,172.8,84.7,49.25,49.02,9,20.34,52,3.79,3.76,0,49.5,49
2020-09-21 04:00:58.2556,172.8,84.7,49.25,49.02,9.1,20.33,6,3580,24.3,3.8,49.5,49
2020-09-21 04:00:58.5081,172.8,84.7,49.25,49.02,8.9,20.33,7,3640,24.4,3.8,49.5,49
2020-09-21 04:00:58.7606,172.8,84.7,49.25,49.02,8.9,20.32,1,740.8,4.8,24,49.5,49
2020-09-21 04:00:59.0131,172.8,84.7,49.25,49.02,9.1,20.32,2,740.5,5.3,24,49.5,49
2020-09-21 04:00:59.2656,172.8,84.7,49.25,49.02,9,20.32,61,743.5,736,0,49.5,49
2020-09-21 04:00:59.5182,172.8,84.7,49.25,49.02,8.9,20.32,62,425,425,0,49.5,49
2020-09-21 04:00:59.7680,172.8,84.7,49.25,49.02,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:01:00.0154,172.8,84.7,49.25,49.02,9,20.32,3,740.8,4.8,23,49.5,49
2020-09-21 04:01:00.2628,172.8,84.7,49.25,49.02,9,20.33,4,740.5,5.3,23,49.5,49
2020-09-21 04:01:00.5102,172.8,84.7,49.25,49.02,9.1,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:01:00.7576,172.8,84.7,49.25,49.02,9,20.32,66,5170,5180,0,49.5,49
2020-09-21 04:01:01.0051,172.8,84.7,49.25,49.02,9,20.32,1,740.8,4.8,24,49.5,49
2020-09-21 04:01:01.2526,172.8,84.7,49.25,49.02,9.1,20.32,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:01.5000,172.8,84.7,49.25,49.02,8.9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:01:01.7474,172.8,84.7,49.25,49.02,9,20.32,51,3.79,3.76,0,49.5,49
2020-09-21 04:01:01.9946,172.8,84.7,49.25,49.02,9.1,20.32,63,50,50,0,49.5,49
2020-09-21 04:01:02.2418,172.8,84.7,49.25,49.02,9,20.32,67,24.3,24.4,0,49.5,49
2020-09-21 04:01:02.4890,172.8,84.7,49.25,49.02,9,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:01:02.7380,172.8,84.7,49.25,49.02,9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:01:02.9899,172.8,84.7,49.25,49.02,9,20.32,7,3640,24.4,3.8,49.5,49
2020-09-21 04:01:03.2418,172.8,84.7,49.25,49.02,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:01:03.4936,172.8,84.7,49.25,49.02,9.1,20.32,2,740.4,5.3,24,49.5,49
2020-09-21 04:01:03.7455,172.8,84.7,49.25,49.02,9,20.33,61,743.6,736,0,49.5,49
2020-09-21 04:01:03.9962,172.8,84.7,49.25,49.02,9,20.33,62,425,425,0,49.5,49
2020-09-21 04:01:04.2464,172.8,84.7,49.25,49.02,9.1,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:01:04.4966,172.8,84.7,49.25,49.02,8.9,20.32,3,740.8,4.6,23,49.5,49
2020-09-21 04:01:04.7468,172.8,84.7,49.25,49.02,9,20.32,4,740.4,5.3,23,49.5,49
2020-09-21 04:01:04.9981,172.8,84.7,49.25,49.02,9.1,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:01:05.2500,172.8,84.7,49.25,49.02,9,20.32,66,5170,5160,0,49.5,49
2020-09-21 04:01:05.5018,172.8,84.7,49.25,49.02,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:01:05.7537,172.8,84.7,49.25,49.02,9,20.32,2,740.4,5.3,24,49.5,49
2020-09-21 04:01:06.0058,172.8,84.7,49.25,49.02,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:01:06.2583,172.8,84.7,49.25,49.02,9.1,20.32,51,3.78,3.77,0,49.5,49
2020-09-21 04:01:06.5108,172.8,84.7,49.25,49.02,9.1,20.32,63,50,50,0,49.5,49
2020-09-21 04:01:06.7634,172.8,84.7,49.25,49.02,8.9,20.33,67,24.3,24.4,0,49.5,49
2020-09-21 04:01:07.0159,172.8,84.7,49.25,49.02,9.1,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:01:07.2664,172.8,84.7,49.25,49.02,9.1,20.32,6,3570,24.3,3.8,49.5,49
2020-09-21 04:01:07.5165,172.8,84.7,49.25,49.02,8.9,20.32,7,3630,24.4,3.8,49.5,49
2020-09-21 04:01:07.7667,172.8,84.7,49.25,49.02,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:01:08.0168,172.8,84.7,49.25,49.02,9.1,20.32,2,740.4,5.3,24,49.5,49
2020-09-21 04:01:08.2644,172.8,84.7,49.25,49.02,9,20.33,61,743.6,735.9,0,49.5,49
2020-09-21 04:01:08.5116,172.8,84.7,49.25,49.02,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:01:08.7589,172.8,84.7,49.25,49.02,9,20.31,64,9.6,9.8,0,49.5,49
2020-09-21 04:01:09.0061,172.8,84.7,49.25,49.02,9,20.32,3,740.8,4.6,23,49.5,49
2020-09-21 04:01:09.2580,172.8,84.7,49.25,49.02,9.1,20.33,4,740.4,5.3,23,49.5,49
2020-09-21 04:01:09.5106,172.8,84.7,49.25,49.02,9,20.32,65,3570,3630,0,49.5,49
2020-09-21 04:01:09.7631,172.8,84.7,49.25,49.02,9,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:01:10.0157,172.8,84.7,49.25,49.02,9.1,20.33,1,740.8,4.8,24,49.5,49
2020-09-21 04:01:10.2681,172.8,84.7,49.25,49.02,9.1,20.32,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:10.5206,172.8,84.7,49.25,49.02,9,20.32,65,3570,3630,0,49.5,49
2020-09-21 04:01:10.7731,172.8,84.7,49.25,49.02,9,20.33,51,3.79,3.77,0,49.5,49
2020-09-21 04:01:11.0255,172.8,84.7,49.25,49.02,9,20.31,63,50,50,0,49.5,49
2020-09-21 04:01:11.2736,172.8,84.7,49.25,49.02,9,20.32,67,24.3,24.4,0,49.5,49
2020-09-21 04:01:11.5210,172.8,84.7,49.25,49.02,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:01:11.7684,172.8,84.7,49.25,49.02,9,20.32,6,3570,24.3,3.8,49.5,49
2020-09-21 04:01:12.0157,172.8,84.7,49.25,49.02,9,20.32,7,3630,24.4,3.8,49.5,49
2020-09-21 04:01:12.2631,172.8,84.7,49.25,49.02,9.1,20.33,1,740.8,4.8,24,49.5,49
2020-09-21 04:01:12.5105,172.8,84.7,49.25,49.02,9,20.32,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:12.7579,172.8,84.7,49.25,49.02,9,20.32,61,743.6,736,0,49.5,49
2020-09-21 04:01:13.0054,172.8,84.7,49.25,49.02,9.1,20.32,62,425,425,0,49.5,49
2020-09-21 04:01:13.2527,172.8,84.7,49.25,49.02,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:01:13.5000,172.8,84.7,49.25,49.02,9,20.33,3,740.8,4.8,23,49.5,49
2020-09-21 04:01:13.7473,172.8,84.7,49.25,49.02,9,20.32,4,740.5,5.3,23,49.5,49
2020-09-21 04:01:13.9945,172.8,84.7,49.25,49.02,9,20.32,65,3570,3630,0,49.5,49
2020-09-21 04:01:14.2418,172.8,84.7,49.25,49.02,9,20.32,66,5170,5160,0,49.5,49
2020-09-21 04:01:14.4890,172.8,84.7,49.25,49.02,9.1,20.32,1,740.8,4.8,24,49.5,49
2020-09-21 04:01:14.7362,172.8,84.7,49.25,49.02,9,20.33,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:14.9833,172.8,84.7,49.25,49.02,9,20.33,65,3570,3630,0,49.5,49
2020-09-21 04:01:15.2307,172.8,84.7,49.25,49.02,9.1,20.33,51,3.79,3.77,0,49.5,49
2020-09-21 04:01:15.4833,172.8,84.7,49.25,49.02,9,20.33,63,50,50,0,49.5,49
2020-09-21 04:01:15.7358,172.8,84.7,49.25,49.02,8.9,20.33,67,24.3,24.4,0,49.5,49
2020-09-21 04:01:15.9884,172.8,84.7,49.25,49.02,9.1,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:01:16.2409,172.8,84.7,49.25,49.02,9,20.32,6,3570,24.3,3.8,49.5,49
2020-09-21 04:01:16.4927,172.8,84.7,49.25,49.02,9,20.32,7,3630,24.4,3.8,49.5,49
2020-09-21 04:01:16.7446,172.8,84.7,49.25,49.02,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:01:16.9964,172.8,84.7,49.25,49.02,9,20.33,2,740.4,5.3,24,49.5,49
2020-09-21 04:01:17.2482,172.8,84.7,49.25,49.02,9,20.32,61,743.7,735.9,0,49.5,49
2020-09-21 04:01:17.4968,172.8,84.7,49.25,49.02,9.1,20.32,62,425,425,0,49.5,49
2020-09-21 04:01:17.7455,172.8,84.7,49.25,49.02,8.9,20.33,64,9.6,9.8,0,49.5,49
2020-09-21 04:01:17.9942,172.8,84.7,49.25,49.02,9,20.32,3,740.8,4.6,23,49.5,49
2020-09-21 04:01:18.2427,172.8,84.7,49.25,49.02,9.1,20.33,4,740.4,5.3,23,49.5,49
2020-09-21 04:01:18.4901,172.8,84.7,49.25,49.02,9,20.32,65,3570,3640,0,49.5,49
2020-09-21 04:01:18.7375,172.8,84.7,49.25,49.02,8.9,20.32,66,5160,5160,0,49.5,49
2020-09-21 04:01:18.9848,172.8,84.7,49.25,49.02,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:01:19.2322,172.8,84.7,49.25,49.02,9,20.33,2,740.4,5.3,24,49.5,49
2020-09-21 04:01:19.4830,172.8,84.7,49.25,49.02,9,20.32,65,3570,3630,0,49.5,49
2020-09-21 04:01:19.7354,172.8,84.7,49.25,49.02,9,20.33,51,3.78,3.77,0,49.5,49
2020-09-21 04:01:19.9878,172.8,84.7,49.25,49.02,8.9,20.32,63,50,50,0,49.5,49
2020-09-21 04:01:20.2402,172.8,84.7,49.25,49.02,9,20.32,67,24.3,24.4,0,49.5,49
2020-09-21 04:01:20.4926,172.8,84.7,49.25,49.02,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:01:20.7451,172.8,84.7,49.25,49.02,8.9,20.32,6,3570,24.3,3.8,49.5,49
2020-09-21 04:01:20.9976,172.8,84.7,49.25,49.02,9,20.32,7,3630,24.4,3.8,49.5,49
2020-09-21 04:01:21.2501,172.8,84.7,49.25,49.02,9.1,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:01:21.5026,172.8,84.7,49.25,49.02,9,20.33,2,740.4,5.3,24,49.5,49
2020-09-21 04:01:21.7551,172.8,84.7,49.25,49.02,9,20.32,61,743.6,736,0,49.5,49
2020-09-21 04:01:22.0076,172.8,84.7,49.25,49.02,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:01:22.2602,172.8,84.7,49.25,49.02,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:01:22.5127,172.8,84.7,49.25,49.02,9,20.32,3,740.8,4.6,23,49.5,49
2020-09-21 04:01:22.7627,172.8,84.7,49.25,49.02,9,20.33,4,740.4,5.3,23,49.5,49
2020-09-21 04:01:23.0101,172.8,84.7,49.25,49.02,9,20.32,65,3570,3630,0,49.5,49
2020-09-21 04:01:23.2574,172.8,84.7,49.25,49.02,9,20.32,66,5170,5160,0,49.5,49
2020-09-21 04:01:23.5048,172.8,84.7,49.25,49.02,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:01:23.7526,172.8,84.7,49.25,49.02,8.9,20.33,2,740.4,5.3,24,49.5,49
2020-09-21 04:01:24.0045,172.8,84.7,49.25,49.02,9,20.32,65,3570,3630,0,49.5,49
2020-09-21 04:01:24.2563,172.8,84.7,49.25,49.02,9,20.32,51,3.78,3.77,0,49.5,49
2020-09-21 04:01:24.5082,172.8,84.7,49.25,49.02,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:01:24.7601,172.8,84.7,49.25,49.02,9,20.32,67,24.3,24.4,0,49.5,49
2020-09-21 04:01:25.0088,172.8,84.7,49.25,49.02,9,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:01:25.2560,172.8,84.7,49.25,49.02,9,20.32,6,3570,24.3,3.8,49.5,49
2020-09-21 04:01:25.5033,172.8,84.7,49.25,49.02,9.1,20.33,7,3640,24.4,3.8,49.5,49
2020-09-21 04:01:25.7505,172.8,84.7,49.25,49.02,9,20.33,1,740.8,4.6,24,49.5,49
2020-09-21 04:01:26.0015,172.8,84.7,49.25,49.02,8.9,20.33,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:26.2541,172.8,84.7,49.25,49.02,9,20.32,61,743.6,736,0,49.5,49
2020-09-21 04:01:26.5066,172.8,84.7,49.25,49.02,9,20.33,62,425,425,0,49.5,49
2020-09-21 04:01:26.7591,172.8,84.7,49.25,49.02,8.9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:01:27.0108,172.8,84.7,49.25,49.02,9,20.32,3,740.8,4.6,23,49.5,49
2020-09-21 04:01:27.2622,172.8,84.7,49.25,49.02,9,20.32,4,740.5,5.3,23,49.5,49
2020-09-21 04:01:27.5135,172.8,84.7,49.25,49.02,9,20.32,65,3570,3630,0,49.5,49
2020-09-21 04:01:27.7648,172.8,84.7,49.25,49.02,9,20.33,66,5160,5160,0,49.5,49
2020-09-21 04:01:28.0154,172.8,84.7,49.25,49.02,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:01:28.2640,172.8,84.7,49.25,49.02,9,20.34,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:28.5126,172.8,84.7,49.25,49.02,9.1,20.32,65,3570,3630,0,49.5,49
2020-09-21 04:01:28.7612,172.8,84.7,49.25,49.02,8.9,20.32,51,3.78,3.77,0,49.5,49
2020-09-21 04:01:29.0099,172.8,84.7,49.25,49.02,8.9,20.32,63,50,50,0,49.5,49
2020-09-21 04:01:29.2574,172.8,84.7,49.25,49.02,9,20.32,67,24.3,24.4,0,49.5,49
2020-09-21 04:01:29.5048,172.8,84.7,49.25,49.02,9,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:01:29.7521,172.8,84.7,49.25,49.02,9,20.33,6,3580,24.3,3.8,49.5,49
2020-09-21 04:01:29.9995,172.8,84.7,49.25,49.02,9,20.32,7,3630,24.4,3.8,49.5,49
2020-09-21 04:01:30.2469,172.8,84.7,49.25,49.02,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:01:30.4943,172.8,84.7,49.25,49.02,9,20.32,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:30.7416,172.8,84.7,49.25,49.02,9,20.32,61,743.5,736,0,49.5,49
2020-09-21 04:01:30.9890,172.8,84.7,49.25,49.02,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:01:31.2400,172.8,84.7,49.25,49.02,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:01:31.4919,172.8,84.7,49.25,49.02,9.1,20.32,3,741,4.8,23,49.5,49
2020-09-21 04:01:31.7437,172.8,84.7,49.25,49.02,9,20.32,4,740.5,5.3,23,49.5,49
2020-09-21 04:01:31.9956,172.8,84.7,49.25,49.02,9,20.33,65,3580,3630,0,49.5,49
2020-09-21 04:01:32.2453,172.8,84.7,49.25,49.02,9.1,20.31,66,5160,5160,0,49.5,49
2020-09-21 04:01:32.4926,172.8,84.7,49.25,49.02,9,20.32,1,741,4.8,24,49.5,49
2020-09-21 04:01:32.7399,172.8,84.7,49.25,49.02,9,20.32,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:32.9873,172.8,84.7,49.25,49.02,9,20.32,65,3580,3630,0,49.5,49
2020-09-21 04:01:33.2349,172.8,84.7,49.25,49.02,9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:01:33.4855,172.8,84.7,49.25,49.02,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:01:33.7361,172.8,84.7,49.25,49.02,9.1,20.32,67,24.3,24.4,0,49.5,49
2020-09-21 04:01:33.9867,172.8,84.7,49.25,49.02,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:01:34.2374,172.8,84.7,49.25,49.02,9,20.32,6,3570,24.3,3.8,49.5,49
2020-09-21 04:01:34.4899,172.8,84.7,49.25,49.02,9.1,20.34,7,3640,24.4,3.8,49.5,49
2020-09-21 04:01:34.7424,172.8,84.7,49.25,49.02,8.9,20.32,1,741,4.8,24,49.5,49
2020-09-21 04:01:34.9950,172.8,84.7,49.25,49.02,9,20.32,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:35.2475,172.8,84.7,49.25,49.02,9.1,20.32,61,743.5,736,0,49.5,49
2020-09-21 04:01:35.5000,172.8,84.7,49.25,49.02,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:01:35.7525,172.8,84.7,49.25,49.02,9,20.33,64,9.6,9.8,0,49.5,49
2020-09-21 04:01:36.0050,172.8,84.7,49.25,49.02,9,20.32,3,741,4.8,23,49.5,49
2020-09-21 04:01:36.2574,172.8,84.7,49.25,49.02,9,20.32,4,740.5,5.3,23,49.5,49
2020-09-21 04:01:36.5079,172.8,84.7,49.25,49.02,9.1,20.32,65,3570,3630,0,49.5,49
2020-09-21 04:01:36.7583,172.8,84.7,49.25,49.02,9.1,20.32,66,5160,5160,0,49.5,49
2020-09-21 04:01:37.0088,172.8,84.7,49.25,49.02,8.9,20.32,1,741,4.8,24,49.5,49
2020-09-21 04:01:37.2593,172.8,84.7,49.25,49.02,9,20.33,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:37.5098,172.8,84.7,49.25,49.02,9.1,20.33,65,3570,3630,0,49.5,49
2020-09-21 04:01:37.7603,172.8,84.7,49.25,49.02,9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:01:38.0107,172.8,84.7,49.25,49.02,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:01:38.2612,172.8,84.7,49.25,49.02,9,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:01:38.5098,172.8,84.7,49.25,49.02,9,20.3,52,3.79,3.76,0,49.5,49
2020-09-21 04:01:38.7572,172.8,84.7,49.25,49.02,9,20.33,6,3580,24.3,3.8,49.5,49
2020-09-21 04:01:39.0046,172.8,84.7,49.25,49.02,9,20.32,7,3640,24.4,3.8,49.5,49
2020-09-21 04:01:39.2521,172.8,84.7,49.25,49.02,9,20.33,1,740.8,4.6,24,49.5,49
2020-09-21 04:01:39.5026,172.8,84.7,49.25,49.02,9.1,20.34,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:39.7551,172.8,84.7,49.25,49.02,9.1,20.32,61,743.6,736,0,49.5,49
2020-09-21 04:01:40.0076,172.8,84.7,49.25,49.02,9,20.33,62,425,425,0,49.5,49
2020-09-21 04:01:40.2601,172.8,84.7,49.25,49.02,9.1,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:01:40.5125,172.8,84.7,49.25,49.02,9.1,20.33,3,740.8,4.6,23,49.5,49
2020-09-21 04:01:40.7649,172.8,84.7,49.25,49.02,9,20.32,4,740.5,5.3,23,49.5,49
2020-09-21 04:01:41.0172,172.8,84.7,49.25,49.02,9,20.32,65,3580,3630,0,49.5,49
2020-09-21 04:01:41.2696,172.8,84.7,49.25,49.02,9,20.32,66,5160,5160,0,49.5,49
2020-09-21 04:01:41.5206,172.8,84.8,49.25,49.07,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:01:41.7680,172.8,84.8,49.25,49.07,9.1,20.34,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:42.0154,172.8,84.8,49.25,49.07,9,20.32,65,3570,3630,0,49.5,49
2020-09-21 04:01:42.2628,172.8,84.8,49.25,49.07,8.9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:01:42.5102,172.8,84.8,49.25,49.07,9.1,20.33,63,50,50,0,49.5,49
2020-09-21 04:01:42.7576,172.8,84.8,49.25,49.07,9.1,20.32,67,24.3,24.4,0,49.5,49
2020-09-21 04:01:43.0049,172.8,84.8,49.25,49.07,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:01:43.2523,172.8,84.8,49.25,49.07,9.1,20.32,6,3570,24.3,3.8,49.5,49
2020-09-21 04:01:43.4996,172.8,84.8,49.25,49.07,9,20.32,7,3630,24.4,3.8,49.5,49
2020-09-21 04:01:43.7468,172.8,84.8,49.25,49.07,9,20.32,1,740.8,4.6,24,49.5,49
2020-09-21 04:01:43.9939,172.8,84.8,49.25,49.07,9,20.32,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:44.2411,172.8,84.8,49.25,49.07,9,20.32,61,743.6,736,0,49.5,49
2020-09-21 04:01:44.4882,172.8,84.8,49.25,49.07,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:01:44.7380,172.8,84.8,49.25,49.07,9.1,20.32,64,9.5,9.8,0,49.5,49
2020-09-21 04:01:44.9904,172.8,84.8,49.25,49.07,9,20.33,3,740.8,4.6,23,49.5,49
2020-09-21 04:01:45.2429,172.8,84.8,49.25,49.07,8.9,20.32,4,740.5,5.3,23,49.5,49
2020-09-21 04:01:45.4954,172.8,84.8,49.25,49.07,9.1,20.32,65,3570,3630,0,49.5,49
2020-09-21 04:01:45.7455,172.8,84.8,49.25,49.07,9,20.32,66,5170,5160,0,49.5,49
2020-09-21 04:01:45.9927,172.8,84.8,49.25,49.07,9,20.33,1,741,4.6,24,49.5,49
2020-09-21 04:01:46.2399,172.8,84.8,49.25,49.07,9.1,20.33,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:46.4872,172.8,84.8,49.25,49.07,9,20.33,65,3570,3630,0,49.5,49
2020-09-21 04:01:46.7359,172.8,84.8,49.25,49.07,9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:01:46.9862,172.8,84.8,49.25,49.07,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:01:47.2365,172.8,84.8,49.25,49.07,8.9,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:01:47.4868,172.8,84.8,49.25,49.07,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:01:47.7357,172.8,84.8,49.25,49.07,9.1,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:01:47.9829,172.8,84.8,49.25,49.07,9,20.32,7,3640,24.3,3.8,49.5,49
2020-09-21 04:01:48.2301,172.8,84.8,49.25,49.07,8.9,20.32,1,741,4.6,24,49.5,49
