Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:01:48.4773,172.8,84.8,49.25,49.07,9.1,20.31,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:48.7245,172.8,84.8,49.25,49.07,9,20.32,61,743.7,736.1,0,49.5,49
2020-09-21 04:01:48.9753,172.8,84.8,49.25,49.07,9,20.33,62,425,425,0,49.5,49
2020-09-21 04:01:49.2277,172.8,84.8,49.25,49.07,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:01:49.4802,172.8,84.8,49.25,49.07,9,20.32,3,741,4.6,23,49.5,49
2020-09-21 04:01:49.7326,172.8,84.8,49.25,49.07,9,20.32,4,740.5,5.3,23,49.5,49
2020-09-21 04:01:49.9835,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:01:50.2307,172.8,84.8,49.25,49.07,8.9,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:01:50.4780,172.8,84.8,49.25,49.07,9,20.32,1,741,4.6,24,49.5,49
2020-09-21 04:01:50.7252,172.8,84.8,49.25,49.07,9.1,20.33,2,740.5,5.3,24,49.5,49
2020-09-21 04:01:50.9724,172.8,84.8,49.25,49.07,8.9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:01:51.2243,172.8,84.8,49.25,49.07,8.9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:01:51.4768,172.8,84.8,49.25,49.07,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:01:51.7294,172.8,84.8,49.25,49.07,9,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:01:51.9819,172.8,84.8,49.25,49.07,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:01:52.2343,172.8,84.8,49.25,49.07,9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:01:52.4868,172.8,84.8,49.25,49.07,9,20.32,7,3640,24.3,3.8,49.5,49
2020-09-21 04:01:52.7392,172.8,84.8,49.25,49.07,9,20.32,1,740.9,4.6,24,49.5,49
2020-09-21 04:01:52.9917,172.8,84.8,49.25,49.07,9,20.32,2,740.6,5.3,24,49.5,49
2020-09-21 04:01:53.2442,172.8,84.8,49.25,49.07,8.9,20.32,61,743.6,736,0,49.5,49
2020-09-21 04:01:53.4967,172.8,84.8,49.25,49.07,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:01:53.7491,172.8,84.8,49.25,49.07,9.1,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:01:54.0016,172.8,84.8,49.25,49.07,9,20.32,3,740.9,4.6,23,49.5,49
2020-09-21 04:01:54.2541,172.8,84.8,49.25,49.07,9,20.33,4,740.6,5.3,23,49.5,49
2020-09-21 04:01:54.5067,172.8,84.8,49.25,49.07,9,20.32,65,3570,3630,0,49.5,49
2020-09-21 04:01:54.7592,172.8,84.8,49.25,49.07,9,20.32,66,5170,5160,0,49.5,49
2020-09-21 04:01:55.0117,172.8,84.8,49.25,49.07,9,20.32,1,740.9,4.6,24,49.5,49
2020-09-21 04:01:55.2614,172.8,84.8,49.25,49.07,9,20.31,2,740.6,5.3,24,49.5,49
2020-09-21 04:01:55.5087,172.8,84.8,49.25,49.07,9,20.33,65,3570,3630,0,49.5,49
2020-09-21 04:01:55.7560,172.8,84.8,49.25,49.07,9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:01:56.0033,172.8,84.8,49.25,49.07,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:01:56.2505,172.8,84.8,49.25,49.07,8.9,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:01:56.4977,172.8,84.8,49.25,49.07,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:01:56.7449,172.8,84.8,49.25,49.07,9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:01:56.9921,172.8,84.8,49.25,49.07,8.9,20.32,7,3640,24.3,3.8,49.5,49
2020-09-21 04:01:57.2404,172.8,84.8,49.25,49.07,9,20.32,1,740.9,4.6,24,49.5,49
2020-09-21 04:01:57.4929,172.8,84.8,49.25,49.07,9,20.32,2,740.6,5.3,24,49.5,49
2020-09-21 04:01:57.7454,172.8,84.8,49.25,49.07,9,20.33,61,743.6,736,0,49.5,49
2020-09-21 04:01:57.9980,172.8,84.8,49.25,49.07,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:01:58.2505,172.8,84.8,49.25,49.07,9,20.33,64,9.5,9.8,0,49.5,49
2020-09-21 04:01:58.5022,172.8,84.8,49.25,49.07,9,20.32,3,740.9,4.6,23,49.5,49
2020-09-21 04:01:58.7540,172.8,84.8,49.25,49.07,9.1,20.32,4,740.6,5.3,23,49.5,49
2020-09-21 04:01:59.0057,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:01:59.2572,172.8,84.8,49.25,49.07,8.9,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:01:59.5046,172.8,84.8,49.25,49.07,9,20.33,1,740.9,4.6,24,49.5,49
2020-09-21 04:01:59.7520,172.8,84.8,49.25,49.07,9,20.33,2,740.6,5.3,24,49.5,49
2020-09-21 04:01:59.9994,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:00.2469,172.8,84.8,49.25,49.07,9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:02:00.4958,172.8,84.8,49.25,49.07,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:02:00.7455,172.8,84.8,49.25,49.07,9,20.33,67,24.3,24.3,0,49.5,49
2020-09-21 04:02:00.9951,172.8,84.8,49.25,49.07,9.1,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:02:01.2448,172.8,84.8,49.25,49.07,8.9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:02:01.4952,172.8,84.8,49.25,49.07,9,20.33,7,3640,24.3,3.8,49.5,49
2020-09-21 04:02:01.7478,172.8,84.8,49.25,49.07,9.1,20.32,1,740.9,4.6,24,49.5,49
2020-09-21 04:02:02.0003,172.8,84.8,49.25,49.07,9.1,20.32,2,740.5,5.4,24,49.5,49
2020-09-21 04:02:02.2528,172.8,84.8,49.25,49.07,8.9,20.33,61,743.6,736,0,49.5,49
2020-09-21 04:02:02.5038,172.8,84.8,49.25,49.07,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:02:02.7511,172.8,84.8,49.25,49.07,9,20.33,64,9.6,9.8,0,49.5,49
2020-09-21 04:02:02.9983,172.8,84.8,49.25,49.07,9,20.32,3,740.9,4.6,23,49.5,49
2020-09-21 04:02:03.2456,172.8,84.8,49.25,49.07,9,20.32,4,740.5,5.4,23,49.5,49
2020-09-21 04:02:03.4928,172.8,84.8,49.25,49.07,9,20.32,65,3580,3630,0,49.5,49
2020-09-21 04:02:03.7402,172.8,84.8,49.25,49.07,9,20.33,66,5170,5170,0,49.5,49
2020-09-21 04:02:03.9875,172.8,84.8,49.25,49.07,9.1,20.32,1,740.9,4.6,24,49.5,49
2020-09-21 04:02:04.2348,172.8,84.8,49.25,49.07,9,20.32,2,740.5,5.4,24,49.5,49
2020-09-21 04:02:04.4822,172.8,84.8,49.25,49.07,9,20.33,65,3580,3640,0,49.5,49
2020-09-21 04:02:04.7341,172.8,84.8,49.25,49.07,9.1,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:02:04.9867,172.8,84.8,49.25,49.07,9.1,20.32,63,50,50,0,49.5,49
2020-09-21 04:02:05.2392,172.8,84.8,49.25,49.07,8.9,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:02:05.4917,172.8,84.8,49.25,49.07,9.1,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:02:05.7442,172.8,84.8,49.25,49.07,9,20.32,6,3570,24.3,3.8,49.5,49
2020-09-21 04:02:05.9967,172.8,84.8,49.25,49.07,9,20.33,7,3640,24.3,3.8,49.5,49
2020-09-21 04:02:06.2493,172.8,84.8,49.25,49.07,9,20.32,1,740.9,4.6,24,49.5,49
2020-09-21 04:02:06.5018,172.8,84.8,49.25,49.07,9,20.32,2,740.5,5.4,24,49.5,49
2020-09-21 04:02:06.7543,172.8,84.8,49.25,49.07,9,20.32,61,743.7,736,0,49.5,49
2020-09-21 04:02:07.0068,172.8,84.8,49.25,49.07,9.1,20.31,62,425,425,0,49.5,49
2020-09-21 04:02:07.2593,172.8,84.8,49.25,49.07,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:02:07.5118,172.8,84.8,49.25,49.07,9,20.32,3,741,4.6,23,49.5,49
2020-09-21 04:02:07.7644,172.8,84.8,49.25,49.07,9.1,20.33,4,740.6,5.4,23,49.5,49
2020-09-21 04:02:08.0169,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:08.2694,172.8,84.8,49.25,49.07,9,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:02:08.5220,172.8,84.8,49.25,49.07,9,20.32,1,741,4.6,24,49.5,49
2020-09-21 04:02:08.7745,172.8,84.8,49.25,49.07,9,20.32,2,740.6,5.4,24,49.5,49
2020-09-21 04:02:09.0261,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:09.2754,172.8,84.8,49.25,49.07,9,20.33,51,3.79,3.77,0,49.5,49
2020-09-21 04:02:09.5247,172.8,84.8,49.25,49.07,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:02:09.7741,172.8,84.8,49.25,49.07,9,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:02:10.0234,172.8,84.8,49.25,49.07,9.1,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:02:10.2714,172.8,84.8,49.25,49.07,9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:02:10.5194,172.8,84.8,49.25,49.07,9,20.32,7,3640,24.3,3.8,49.5,49
2020-09-21 04:02:10.7674,172.8,84.8,49.25,49.07,9.1,20.32,1,741,4.6,24,49.5,49
2020-09-21 04:02:11.0154,172.8,84.8,49.25,49.07,9,20.33,2,740.6,5.4,24,49.5,49
2020-09-21 04:02:11.2669,172.8,84.8,49.25,49.07,9,20.32,61,743.6,736,0,49.5,49
2020-09-21 04:02:11.5188,172.8,84.8,49.25,49.07,9,20.33,62,425,425,0,49.5,49
2020-09-21 04:02:11.7707,172.8,84.8,49.25,49.07,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:02:12.0226,172.8,84.8,49.25,49.07,9,20.32,3,741,4.6,23,49.5,49
2020-09-21 04:02:12.2722,172.8,84.8,49.25,49.07,9,20.32,4,740.6,5.4,23,49.5,49
2020-09-21 04:02:12.5194,172.8,84.8,49.25,49.07,8.9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:12.7665,172.8,84.8,49.25,49.07,9.1,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:02:13.0137,172.8,84.8,49.25,49.07,9.1,20.32,1,741,4.6,24,49.5,49
2020-09-21 04:02:13.2608,172.8,84.8,49.25,49.07,9,20.33,2,740.6,5.4,24,49.5,49
2020-09-21 04:02:13.5116,172.8,84.8,49.25,49.07,9,20.31,65,3580,3640,0,49.5,49
2020-09-21 04:02:13.7639,172.8,84.8,49.25,49.07,9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:02:14.0161,172.8,84.8,49.25,49.07,9,20.33,63,50,50,0,49.5,49
2020-09-21 04:02:14.2684,172.8,84.8,49.25,49.07,9,20.33,67,24.3,24.3,0,49.5,49
2020-09-21 04:02:14.5204,172.8,84.8,49.25,49.07,9,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:02:14.7715,172.8,84.8,49.25,49.07,9,20.33,6,3580,24.3,3.8,49.5,49
2020-09-21 04:02:15.0227,172.8,84.8,49.25,49.07,9.1,20.33,7,3640,24.3,3.8,49.5,49
2020-09-21 04:02:15.2739,172.8,84.8,49.25,49.07,9,20.33,1,741,4.8,24,49.5,49
2020-09-21 04:02:15.5251,172.8,84.8,49.25,49.07,8.9,20.32,2,740.5,5.4,24,49.5,49
2020-09-21 04:02:15.7727,172.8,84.8,49.25,49.07,9.1,20.33,61,743.6,736.1,0,49.5,49
2020-09-21 04:02:16.0199,172.8,84.8,49.25,49.07,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:02:16.2670,172.8,84.8,49.25,49.07,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:02:16.5142,172.8,84.8,49.25,49.07,9,20.33,3,741,4.8,23,49.5,49
2020-09-21 04:02:16.7615,172.8,84.8,49.25,49.07,9,20.32,4,740.5,5.4,23,49.5,49
2020-09-21 04:02:17.0088,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:17.2560,172.8,84.8,49.25,49.07,9,20.33,66,5170,5170,0,49.5,49
2020-09-21 04:02:17.5033,172.8,84.8,49.25,49.07,9,20.33,1,741,4.8,24,49.5,49
2020-09-21 04:02:17.7505,172.8,84.8,49.25,49.07,8.9,20.31,2,740.5,5.4,24,49.5,49
2020-09-21 04:02:17.9977,172.8,84.8,49.25,49.07,9.1,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:18.2449,172.8,84.8,49.25,49.07,9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:02:18.4921,172.8,84.8,49.25,49.07,8.9,20.32,63,50,50,0,49.5,49
2020-09-21 04:02:18.7393,172.8,84.8,49.25,49.07,9.1,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:02:18.9866,172.8,84.8,49.25,49.07,9,20.33,52,3.79,3.77,0,49.5,49
2020-09-21 04:02:19.2339,172.8,84.8,49.25,49.07,9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:02:19.4811,172.8,84.8,49.25,49.07,9,20.32,7,3640,24.3,3.8,49.5,49
2020-09-21 04:02:19.7284,172.8,84.8,49.25,49.07,9,20.33,1,741,4.8,24,49.5,49
2020-09-21 04:02:19.9770,172.8,84.8,49.25,49.07,9,20.32,2,740.5,5.4,24,49.5,49
2020-09-21 04:02:20.2261,172.8,84.8,49.25,49.07,9.1,20.32,61,743.7,736.1,0,49.5,49
2020-09-21 04:02:20.4752,172.8,84.8,49.25,49.07,8.9,20.32,62,425,425,0,49.5,49
2020-09-21 04:02:20.7243,172.8,84.8,49.25,49.07,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:02:20.9755,172.8,84.8,49.25,49.07,9.1,20.32,3,741,4.8,23,49.5,49
2020-09-21 04:02:21.2280,172.8,84.8,49.25,49.07,9,20.33,4,740.5,5.4,23,49.5,49
2020-09-21 04:02:21.4805,172.8,84.8,49.25,49.07,8.9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:21.7329,172.8,84.8,49.25,49.07,9,20.33,66,5170,5170,0,49.5,49
2020-09-21 04:02:21.9841,172.8,84.8,49.25,49.07,9,20.32,1,740.9,4.6,24,49.5,49
2020-09-21 04:02:22.2345,172.8,84.8,49.25,49.07,9,20.32,2,740.6,5.4,24,49.5,49
2020-09-21 04:02:22.4849,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:22.7353,172.8,84.8,49.25,49.07,9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:02:22.9857,172.8,84.8,49.25,49.07,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:02:23.2382,172.8,84.8,49.25,49.07,9,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:02:23.4906,172.8,84.8,49.25,49.07,8.9,20.31,52,3.79,3.76,0,49.5,49
2020-09-21 04:02:23.7431,172.8,84.8,49.25,49.07,9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:02:23.9956,172.8,84.8,49.25,49.07,9,20.32,7,3640,24.3,3.8,49.5,49
2020-09-21 04:02:24.2481,172.8,84.8,49.25,49.07,9,20.32,1,740.9,4.6,24,49.5,49
2020-09-21 04:02:24.5006,172.8,84.8,49.25,49.07,9,20.32,2,740.6,5.4,24,49.5,49
2020-09-21 04:02:24.7532,172.8,84.8,49.25,49.07,9,20.33,61,743.6,736.1,0,49.5,49
2020-09-21 04:02:25.0057,172.8,84.8,49.25,49.07,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:02:25.2536,172.8,84.8,49.25,49.07,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:02:25.5010,172.8,84.8,49.25,49.07,8.9,20.32,3,740.9,4.6,23,49.5,49
2020-09-21 04:02:25.7484,172.8,84.8,49.25,49.07,8.9,20.32,4,740.6,5.4,23,49.5,49
2020-09-21 04:02:25.9957,172.8,84.8,49.25,49.07,9.1,20.33,65,3580,3640,0,49.5,49
2020-09-21 04:02:26.2431,172.8,84.8,49.25,49.07,9.1,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:02:26.4905,172.8,84.8,49.25,49.07,8.9,20.32,1,740.9,4.6,24,49.5,49
2020-09-21 04:02:26.7378,172.8,84.8,49.25,49.07,9,20.32,2,740.6,5.4,24,49.5,49
2020-09-21 04:02:26.9852,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:27.2348,172.8,84.8,49.25,49.07,9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:02:27.4874,172.8,84.8,49.25,49.07,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:02:27.7399,172.8,84.8,49.25,49.07,9,20.33,67,24.3,24.3,0,49.5,49
2020-09-21 04:02:27.9924,172.8,84.8,49.25,49.07,9,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:02:28.2449,172.8,84.8,49.25,49.07,9.1,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:02:28.4974,172.8,84.8,49.25,49.07,9.1,20.32,7,3640,24.3,3.8,49.5,49
2020-09-21 04:02:28.7500,172.8,84.8,49.25,49.07,9,20.32,1,740.9,4.6,24,49.5,49
2020-09-21 04:02:29.0025,172.8,84.8,49.25,49.07,9.1,20.32,2,740.6,5.4,24,49.5,49
2020-09-21 04:02:29.2550,172.8,84.8,49.25,49.07,9,20.32,61,743.6,736.1,0,49.5,49
2020-09-21 04:02:29.5037,172.8,84.8,49.25,49.07,8.9,20.32,62,425,425,0,49.5,49
2020-09-21 04:02:29.7511,172.8,84.8,49.25,49.07,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:02:29.9985,172.8,84.8,49.25,49.07,9,20.32,3,741,4.6,23,49.5,49
2020-09-21 04:02:30.2459,172.8,84.8,49.25,49.07,9,20.32,4,740.6,5.3,23,49.5,49
2020-09-21 04:02:30.4968,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:30.7494,172.8,84.8,49.25,49.07,9,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:02:31.0019,172.8,84.8,49.25,49.07,9,20.32,1,741,4.6,24,49.5,49
2020-09-21 04:02:31.2544,172.8,84.8,49.25,49.07,9.1,20.32,2,740.6,5.3,24,49.5,49
2020-09-21 04:02:31.5066,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:31.7580,172.8,84.8,49.25,49.07,9,20.33,51,3.79,3.77,0,49.5,49
2020-09-21 04:02:32.0094,172.8,84.8,49.25,49.07,9.1,20.33,63,50,50,0,49.5,49
2020-09-21 04:02:32.2608,172.8,84.8,49.25,49.07,9,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:02:32.5126,172.8,84.8,49.25,49.07,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:02:32.7651,172.8,84.8,49.25,49.07,9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:02:33.0176,172.8,84.8,49.25,49.07,9,20.32,7,3640,24.3,3.8,49.5,49
2020-09-21 04:02:33.2701,172.8,84.8,49.25,49.07,9.1,20.32,1,741,4.6,24,49.5,49
2020-09-21 04:02:33.5219,172.8,84.8,49.25,49.07,9.1,20.32,2,740.6,5.3,24,49.5,49
2020-09-21 04:02:33.7719,172.8,84.8,49.25,49.07,9,20.33,61,743.8,736.2,0,49.5,49
2020-09-21 04:02:34.0220,172.8,84.8,49.25,49.07,9.1,20.32,62,425,425,0,49.5,49
2020-09-21 04:02:34.2720,172.8,84.8,49.25,49.07,9.1,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:02:34.5220,172.8,84.8,49.25,49.07,9,20.32,3,741,4.6,23,49.5,49
2020-09-21 04:02:34.7695,172.8,84.8,49.25,49.07,9,20.32,4,740.6,5.3,23,49.5,49
2020-09-21 04:02:35.0167,172.8,84.8,49.25,49.07,9.1,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:35.2639,172.8,84.8,49.25,49.07,9,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:02:35.5111,172.8,84.8,49.25,49.07,9,20.32,1,741,4.6,24,49.5,49
2020-09-21 04:02:35.7630,172.8,84.8,49.25,49.07,9,20.33,2,740.6,5.3,24,49.5,49
2020-09-21 04:02:36.0155,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:36.2681,172.8,84.8,49.25,49.07,9.1,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:02:36.5206,172.8,84.8,49.25,49.07,9,20.33,63,50,50,0,49.5,49
2020-09-21 04:02:36.7705,172.8,84.8,49.25,49.07,8.9,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:02:37.0198,172.8,84.8,49.25,49.07,9.1,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:02:37.2692,172.8,84.8,49.25,49.07,9.1,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:02:37.5186,172.8,84.8,49.25,49.07,9,20.33,7,3640,24.3,3.8,49.5,49
2020-09-21 04:02:37.7661,172.8,84.8,49.25,49.07,9,20.32,1,740.9,4.6,24,49.5,49
2020-09-21 04:02:38.0134,172.8,84.8,49.25,49.07,9,20.33,2,740.6,5.3,24,49.5,49
2020-09-21 04:02:38.2607,172.8,84.8,49.25,49.07,9,20.32,61,743.7,736.1,0,49.5,49
2020-09-21 04:02:38.5080,172.8,84.8,49.25,49.07,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:02:38.7553,172.8,84.8,49.25,49.07,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:02:39.0026,172.8,84.8,49.25,49.07,9,20.32,3,740.9,4.6,23,49.5,49
2020-09-21 04:02:39.2499,172.8,84.8,49.25,49.07,9.1,20.33,4,740.6,5.3,23,49.5,49
2020-09-21 04:02:39.4972,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:39.7450,172.8,84.8,49.25,49.07,8.9,20.32,66,5180,5180,0,49.5,49
2020-09-21 04:02:39.9975,172.8,84.8,49.25,49.07,9.1,20.32,1,740.9,4.6,24,49.5,49
2020-09-21 04:02:40.2500,172.8,84.8,49.25,49.07,9,20.32,2,740.6,5.3,24,49.5,49
2020-09-21 04:02:40.5024,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:40.7549,172.8,84.8,49.25,49.07,9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:02:41.0075,172.8,84.8,49.25,49.07,9,20.33,63,50,50,0,49.5,49
2020-09-21 04:02:41.2600,172.8,84.8,49.25,49.07,9,20.33,67,24.3,24.3,0,49.5,49
2020-09-21 04:02:41.5126,172.8,84.8,49.25,49.07,9,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:02:41.7651,172.8,84.8,49.25,49.07,9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:02:42.0146,172.8,84.8,49.25,49.07,9,20.32,7,3640,24.3,3.8,49.5,49
2020-09-21 04:02:42.2627,172.8,84.8,49.25,49.07,9.1,20.33,1,740.9,4.6,24,49.5,49
2020-09-21 04:02:42.5108,172.8,84.8,49.25,49.07,9,20.33,2,740.6,5.3,24,49.5,49
2020-09-21 04:02:42.7589,172.8,84.8,49.25,49.07,8.9,20.32,61,743.8,736.2,0,49.5,49
2020-09-21 04:02:43.0067,172.8,84.8,49.25,49.07,9.1,20.32,62,425,425,0,49.5,49
2020-09-21 04:02:43.2541,172.8,84.8,49.25,49.07,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:02:43.5014,172.8,84.8,49.25,49.07,9,20.33,3,741.1,4.6,23,49.5,49
2020-09-21 04:02:43.7487,172.8,84.8,49.25,49.07,9,20.32,4,740.7,5.3,23,49.5,49
2020-09-21 04:02:43.9975,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:44.2500,172.8,84.8,49.25,49.07,9,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:02:44.5026,172.8,84.8,49.25,49.07,9,20.32,1,741.1,4.6,24,49.5,49
2020-09-21 04:02:44.7551,172.8,84.8,49.25,49.07,9,20.32,2,740.7,5.3,24,49.5,49
2020-09-21 04:02:45.0073,172.8,84.8,49.25,49.07,8.9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:45.2584,172.8,84.8,49.25,49.07,9.1,20.33,51,3.79,3.77,0,49.5,49
2020-09-21 04:02:45.5096,172.8,84.8,49.25,49.07,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:02:45.7607,172.8,84.8,49.25,49.07,8.9,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:02:46.0108,172.8,84.8,49.25,49.07,9.1,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:02:46.2580,172.8,84.8,49.25,49.07,9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:02:46.5053,172.8,84.8,49.25,49.07,9,20.33,7,3640,24.3,3.8,49.5,49
2020-09-21 04:02:46.7525,172.8,84.8,49.25,49.07,9,20.32,1,741.1,4.6,24,49.5,49
2020-09-21 04:02:46.9998,172.8,84.8,49.25,49.07,9,20.32,2,740.7,5.3,24,49.5,49
2020-09-21 04:02:47.2481,172.8,84.8,49.25,49.07,9,20.32,61,743.7,736.2,0,49.5,49
2020-09-21 04:02:47.4965,172.8,84.8,49.25,49.07,9,20.33,62,425,425,0,49.5,49
2020-09-21 04:02:47.7449,172.8,84.8,49.25,49.07,8.9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:02:47.9933,172.8,84.8,49.25,49.07,9,20.33,3,741.1,4.6,23,49.5,49
2020-09-21 04:02:48.2407,172.8,84.8,49.25,49.07,9.1,20.33,4,740.7,5.3,23,49.5,49
2020-09-21 04:02:48.4879,172.8,84.8,49.25,49.07,9,20.32,65,3570,3640,0,49.5,49
2020-09-21 04:02:48.7351,172.8,84.8,49.25,49.07,8.9,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:02:48.9823,172.8,84.8,49.25,49.07,9,20.32,1,741.1,4.6,24,49.5,49
2020-09-21 04:02:49.2339,172.8,84.8,49.25,49.07,9,20.32,2,740.7,5.3,24,49.5,49
2020-09-21 04:02:49.4864,172.8,84.8,49.25,49.07,9,20.34,65,3580,3640,0,49.5,49
2020-09-21 04:02:49.7389,172.8,84.8,49.25,49.07,9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:02:49.9915,172.8,84.8,49.25,49.07,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:02:50.2439,172.8,84.8,49.25,49.07,9,20.33,67,24.3,24.3,0,49.5,49
2020-09-21 04:02:50.4963,172.8,84.8,49.25,49.07,9,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:02:50.7488,172.8,84.8,49.25,49.07,8.9,20.33,6,3580,24.3,3.8,49.5,49
2020-09-21 04:02:51.0012,172.8,84.8,49.25,49.07,9,20.32,7,3640,24.3,3.8,49.5,49
2020-09-21 04:02:51.2536,172.8,84.8,49.25,49.07,9,20.32,1,741.1,4.6,24,49.5,49
2020-09-21 04:02:51.5062,172.8,84.8,49.25,49.07,9,20.33,2,740.6,5.3,24,49.5,49
2020-09-21 04:02:51.7587,172.8,84.8,49.25,49.07,9,20.33,61,743.7,736.3,0,49.5,49
2020-09-21 04:02:52.0112,172.8,84.8,49.25,49.07,9,20.33,62,425,425,0,49.5,49
2020-09-21 04:02:52.2631,172.8,84.8,49.25,49.07,9,20.33,64,9.6,9.8,0,49.5,49
2020-09-21 04:02:52.5112,172.8,84.8,49.25,49.07,9,20.32,3,741.1,4.6,23,49.5,49
2020-09-21 04:02:52.7592,172.8,84.8,49.25,49.07,9,20.33,4,740.6,5.3,23,49.5,49
2020-09-21 04:02:53.0072,172.8,84.8,49.25,49.07,9,20.33,65,3580,3640,0,49.5,49
2020-09-21 04:02:53.2557,172.8,84.8,49.25,49.07,9,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:02:53.5081,172.8,84.8,49.25,49.07,9,20.33,1,741.1,4.6,24,49.5,49
2020-09-21 04:02:53.7606,172.8,84.8,49.25,49.07,8.9,20.32,2,740.6,5.3,24,49.5,49
2020-09-21 04:02:54.0131,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:54.2652,172.8,84.8,49.25,49.07,9.1,20.33,51,3.79,3.77,0,49.5,49
2020-09-21 04:02:54.5126,172.8,84.8,49.25,49.07,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:02:54.7600,172.8,84.8,49.25,49.07,9,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:02:55.0074,172.8,84.8,49.25,49.07,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:02:55.2548,172.8,84.8,49.25,49.07,9,20.33,6,3580,24.3,3.8,49.5,49
2020-09-21 04:02:55.5074,172.8,84.8,49.25,49.07,9.1,20.33,7,3640,24.3,3.8,49.5,49
2020-09-21 04:02:55.7599,172.8,84.8,49.25,49.07,9,20.33,1,741.1,4.6,24,49.5,49
2020-09-21 04:02:56.0125,172.8,84.8,49.25,49.07,9,20.33,2,740.6,5.3,24,49.5,49
2020-09-21 04:02:56.2650,172.8,84.8,49.25,49.07,9.1,20.33,61,743.7,736.3,0,49.5,49
2020-09-21 04:02:56.5150,172.8,84.8,49.25,49.07,9.1,20.33,62,425,425,0,49.5,49
2020-09-21 04:02:56.7638,172.8,84.8,49.25,49.07,8.9,20.33,64,9.6,9.8,0,49.5,49
2020-09-21 04:02:57.0126,172.8,84.8,49.25,49.07,9.1,20.32,3,741.1,4.6,23,49.5,49
2020-09-21 04:02:57.2614,172.8,84.8,49.25,49.07,9.1,20.32,4,740.6,5.3,23,49.5,49
2020-09-21 04:02:57.5102,172.8,84.8,49.25,49.07,9,20.33,65,3580,3640,0,49.5,49
2020-09-21 04:02:57.7623,172.8,84.8,49.25,49.07,9,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:02:58.0148,172.8,84.8,49.25,49.07,9,20.32,1,741,4.6,24,49.5,49
2020-09-21 04:02:58.2673,172.8,84.8,49.25,49.07,9,20.33,2,740.7,5.2,24,49.5,49
2020-09-21 04:02:58.5198,172.8,84.8,49.25,49.07,9.1,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:02:58.7723,172.8,84.8,49.25,49.07,9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:02:59.0249,172.8,84.8,49.25,49.07,9,20.33,63,50,50,0,49.5,49
2020-09-21 04:02:59.2774,172.8,84.8,49.25,49.07,9.1,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:02:59.5299,172.8,84.8,49.25,49.07,9.1,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:02:59.7784,172.8,84.8,49.25,49.07,8.9,20.34,6,3580,24.3,3.8,49.5,49
2020-09-21 04:03:00.0263,172.8,84.8,49.25,49.07,9.1,20.33,7,3640,24.3,3.8,49.5,49
2020-09-21 04:03:00.2743,172.8,84.8,49.25,49.07,9,20.32,1,741,4.6,24,49.5,49
2020-09-21 04:03:00.5222,172.8,84.8,49.25,49.07,9,20.32,2,740.7,5.2,24,49.5,49
2020-09-21 04:03:00.7696,172.8,84.8,49.25,49.07,9,20.32,61,743.7,736.2,0,49.5,49
2020-09-21 04:03:01.0170,172.8,84.8,49.25,49.07,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:03:01.2644,172.8,84.8,49.25,49.07,9,20.33,64,9.6,9.8,0,49.5,49
2020-09-21 04:03:01.5118,172.8,84.8,49.25,49.07,9.1,20.33,3,741,4.6,23,49.5,49
2020-09-21 04:03:01.7590,172.8,84.8,49.25,49.07,9,20.33,4,740.7,5.2,23,49.5,49
2020-09-21 04:03:02.0063,172.8,84.8,49.25,49.07,9,20.31,65,3580,3640,0,49.5,49
2020-09-21 04:03:02.2535,172.8,84.8,49.25,49.07,9.1,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:03:02.5008,172.8,84.8,49.25,49.07,9,20.32,1,741,4.6,24,49.5,49
2020-09-21 04:03:02.7512,172.8,84.8,49.25,49.07,9,20.32,2,740.7,5.2,24,49.5,49
2020-09-21 04:03:03.0022,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:03:03.2532,172.8,84.8,49.25,49.07,9,20.33,51,3.79,3.77,0,49.5,49
2020-09-21 04:03:03.5042,172.8,84.8,49.25,49.07,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:03:03.7533,172.8,84.8,49.25,49.07,9,20.33,67,24.3,24.3,0,49.5,49
2020-09-21 04:03:04.0005,172.8,84.8,49.25,49.07,8.9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:03:04.2477,172.8,84.8,49.25,49.07,9.1,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:03:04.4950,172.8,84.8,49.25,49.07,9.1,20.32,7,3640,24.3,3.8,49.5,49
2020-09-21 04:03:04.7422,172.8,84.8,49.25,49.07,9,20.32,1,741,4.6,24,49.5,49
2020-09-21 04:03:04.9946,172.8,84.8,49.25,49.07,9,20.32,2,740.7,5.2,24,49.5,49
2020-09-21 04:03:05.2471,172.8,84.8,49.25,49.07,9.1,20.33,61,743.7,736.2,0,49.5,49
2020-09-21 04:03:05.4996,172.8,84.8,49.25,49.07,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:03:05.7521,172.8,84.8,49.25,49.07,9,20.32,64,9.6,9.8,0,49.5,49
2020-09-21 04:03:05.9996,172.8,84.8,49.25,49.07,9,20.32,3,741,4.6,23,49.5,49
2020-09-21 04:03:06.2469,172.8,84.8,49.25,49.07,9,20.32,4,740.6,5.4,23,49.5,49
2020-09-21 04:03:06.4943,172.8,84.8,49.25,49.07,9.1,20.32,65,3570,3640,0,49.5,49
2020-09-21 04:03:06.7416,172.8,84.8,49.25,49.07,9,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:03:06.9925,172.8,84.8,49.25,49.07,8.9,20.33,1,741,4.6,24,49.5,49
2020-09-21 04:03:07.2449,172.8,84.8,49.25,49.07,9.1,20.33,2,740.6,5.4,24,49.5,49
2020-09-21 04:03:07.4974,172.8,84.8,49.25,49.07,9,20.32,65,3580,3640,0,49.5,49
2020-09-21 04:03:07.7498,172.8,84.8,49.25,49.07,9,20.33,51,3.79,3.77,0,49.5,49
2020-09-21 04:03:08.0023,172.8,84.8,49.25,49.07,9,20.33,63,50,50,0,49.5,49
2020-09-21 04:03:08.2548,172.8,84.8,49.25,49.07,9.1,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:03:08.5074,172.8,84.8,49.25,49.07,9,20.32,52,3.79,3.76,0,49.5,49
2020-09-21 04:03:08.7599,172.8,84.8,49.25,49.07,9,20.32,6,3580,24.3,3.8,49.5,49
2020-09-21 04:03:09.0124,172.8,84.8,49.25,49.07,9,20.32,7,3640,24.3,3.8,49.5,49
2020-09-21 04:03:09.2650,172.8,84.8,49.25,49.07,9,20.33,1,741,4.6,24,49.5,49
2020-09-21 04:03:09.5175,172.8,84.8,49.25,49.07,9.1,20.32,2,740.6,5.4,24,49.5,49
2020-09-21 04:03:09.7700,172.8,84.8,49.25,49.07,9,20.32,61,743.8,736.2,0,49.5,49
2020-09-21 04:03:10.0225,172.8,84.8,49.25,49.07,8.9,20.32,62,425,425,0,49.5,49
2020-09-21 04:03:10.2751,172.8,84.8,49.25,49.07,9.1,20.32,64,9.5,9.8,0,49.5,49
2020-09-21 04:03:10.5276,172.8,84.8,49.25,49.07,9,20.31,3,741,4.6,23,49.5,49
2020-09-21 04:03:10.7802,172.8,84.8,49.25,49.07,8.9,20.33,4,740.6,5.4,23,49.5,49
2020-09-21 04:03:11.0327,172.8,84.8,49.25,49.07,9.1,20.32,65,3580,3630,0,49.5,49
2020-09-21 04:03:11.2807,172.8,84.8,49.25,49.07,9,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:03:11.5281,172.8,84.8,49.25,49.07,9,20.32,1,741,4.6,24,49.5,49
2020-09-21 04:03:11.7755,172.8,84.8,49.25,49.07,9,20.32,2,740.6,5.4,24,49.5,49
2020-09-21 04:03:12.0229,172.8,84.8,49.25,49.07,9,20.33,65,3580,3640,0,49.5,49
2020-09-21 04:03:12.2703,172.8,84.8,49.25,49.07,9,20.33,51,3.79,3.77,0,49.5,49
2020-09-21 04:03:12.5177,172.8,84.8,49.25,49.07,9.1,20.32,63,50,50,0,49.5,49
2020-09-21 04:03:12.7651,172.8,84.8,49.25,49.07,9,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:03:13.0125,172.8,84.8,49.25,49.07,8.9,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:03:13.2599,172.8,84.8,49.25,49.07,9.1,20.34,6,3580,24.3,3.8,49.5,49
2020-09-21 04:03:13.5073,172.8,84.8,49.25,49.07,9,20.32,7,3640,24.3,3.8,49.5,49
2020-09-21 04:03:13.7547,172.8,84.8,49.25,49.07,9,20.32,1,741,4.6,24,49.5,49
2020-09-21 04:03:14.0021,172.8,84.8,49.25,49.07,9,20.32,2,740.6,5.4,24,49.5,49
2020-09-21 04:03:14.2494,172.8,84.8,49.25,49.07,9,20.32,61,743.9,736.2,0,49.5,49
2020-09-21 04:03:14.4966,172.8,84.8,49.5,49.07,9,20.32,62,425,425,0,49.5,49
2020-09-21 04:03:14.7438,172.8,84.8,49.5,49.07,9,20.33,64,9.6,9.8,0,49.5,49
2020-09-21 04:03:14.9909,172.8,84.8,49.5,49.07,9,20.32,3,741,4.6,23,49.5,49
2020-09-21 04:03:15.2400,172.8,84.8,49.5,49.07,9,20.32,4,740.6,5.4,23,49.5,49
2020-09-21 04:03:15.4925,172.8,84.8,49.5,49.07,9.1,20.34,65,3580,3640,0,49.5,49
2020-09-21 04:03:15.7449,172.8,84.8,49.5,49.07,9,20.32,66,5170,5170,0,49.5,49
2020-09-21 04:03:15.9974,172.8,84.8,49.5,49.07,8.9,20.33,1,741,4.6,24,49.5,49
2020-09-21 04:03:16.2499,172.8,84.8,49.5,49.07,9,20.32,2,740.6,5.4,24,49.5,49
2020-09-21 04:03:16.5024,172.8,84.8,49.5,49.07,9,20.32,65,3580,3630,0,49.5,49
2020-09-21 04:03:16.7549,172.8,84.8,49.5,49.07,9,20.32,51,3.79,3.77,0,49.5,49
2020-09-21 04:03:17.0074,172.8,84.8,49.5,49.07,9,20.32,63,50,50,0,49.5,49
2020-09-21 04:03:17.2594,172.8,84.8,49.5,49.07,9,20.32,67,24.3,24.3,0,49.5,49
2020-09-21 04:03:17.5068,172.8,84.8,49.5,49.07,9,20.33,52,3.79,3.76,0,49.5,49
2020-09-21 04:03:17.7542,172.8,84.8,49.5,49.07,9,20.32,6,3590,24.3,3.8,49.5,49
2020-09-21 04:03:18.0016,172.8,84.8,49.5,49.07,8.9,20.32,7,3620,24.3,3.8,49.5,49
2020-09-21 04:03:18.2490,172.8,84.8,49.5,49.07,9,20.33,1,741,4.6,24,49.5,49
2020-09-21 04:03:18.5000,172.8,84.8,49.5,49.07,9.1,20.33,2,740.6,5.4,24,49.5,49
2020-09-21 04:03:18.7525,172.8,84.8,49.5,49.07,8.9,20.32,61,743.8,736.3,0,49.5,49
2020-09-21 04:03:19.0050,172.8,84.8,49.5,49.07,8.9,20.33,62,425,425,0,49.5,49
2020-09-21 04:03:19.2576,172.8,84.8,49.5,49.07,9,20.33,64,9.6,9.8,0,49.5,49
2020-09-21 04:03:19.5101,172.8,84.8,49.5,49.07,9,20.32,3,741,4.6,23,49.5,49
2020-09-21 04:03:19.7626,172.8,84.8,49.5,49.07,9,20.33,4,740.6,5.4,23,49.5,49
2020-09-21 04:03:20.0152,172.8,84.8,49.5,49.07,9,20.32,65,3590,3620,0,49.5,49.5
2020-09-21 04:03:20.2677,172.8,84.8,49.5,49.07,9,20.32,66,5170,5170,0,49.5,49.5
2020-09-21 04:03:20.5202,172.8,84.8,49.5,49.07,9,20.32,1,741.1,4.8,24,49.5,49.5
2020-09-21 04:03:20.7728,172.8,84.8,49.5,49.07,9.1,20.32,2,740.6,5.2,24,49.5,49.5
2020-09-21 04:03:21.0254,172.8,84.8,49.5,49.07,8.9,20.33,65,3580,3620,0,49.5,49.5
2020-09-21 04:03:21.2779,172.8,84.8,49.5,49.07,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:03:21.5301,172.8,84.8,49.5,49.07,9.1,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:03:21.7813,172.8,84.8,49.5,49.07,8.9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:03:22.0325,172.8,84.8,49.5,49.07,8.9,20.32,52,3.79,3.76,0,49.5,49.5
2020-09-21 04:03:22.2837,172.8,84.8,49.5,49.07,9.1,20.32,6,3590,24.3,3.8,49.5,49.5
2020-09-21 04:03:22.5349,172.8,84.8,49.5,49.07,9,20.32,7,3620,24.3,3.8,49.5,49.5
2020-09-21 04:03:22.7823,172.8,84.8,49.5,49.07,9,20.33,1,741.1,4.8,24,49.5,49.5
2020-09-21 04:03:23.0296,172.8,84.8,49.5,49.07,9,20.33,2,740.6,5.2,24,49.5,49.5
2020-09-21 04:03:23.2769,172.8,84.8,49.5,49.07,9,20.32,61,743.9,736.2,0,49.5,49.5
2020-09-21 04:03:23.5243,172.8,84.8,49.5,49.07,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:03:23.7716,172.8,84.8,49.5,49.07,9.1,20.33,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:03:24.0188,172.8,84.8,49.5,49.07,8.9,20.32,3,741.1,4.8,23,49.5,49.5
2020-09-21 04:03:24.2661,172.8,84.8,49.5,49.07,9,20.32,4,740.6,5.2,23,49.5,49.5
2020-09-21 04:03:24.5134,172.8,84.8,49.5,49.07,9.1,20.32,65,3600,3620,0,49.5,49.5
2020-09-21 04:03:24.7607,172.8,84.8,49.5,49.07,8.9,20.32,66,5170,5160,0,49.5,49.5
2020-09-21 04:03:25.0079,172.8,84.8,49.5,49.07,9,20.33,1,741.1,4.8,24,49.5,49.5
2020-09-21 04:03:25.2552,172.8,84.8,49.5,49.07,9,20.32,2,740.6,5.2,24,49.5,49.5
2020-09-21 04:03:25.5025,172.8,84.8,49.5,49.07,9,20.32,65,3590,3620,0,49.5,49.5
2020-09-21 04:03:25.7524,172.8,84.8,49.5,49.07,9,20.33,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:03:26.0049,172.8,84.8,49.5,49.07,9,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:03:26.2574,172.8,84.8,49.5,49.07,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:03:26.5100,172.8,84.8,49.5,49.07,9.1,20.32,52,3.79,3.76,0,49.5,49.5
2020-09-21 04:03:26.7625,172.8,84.8,49.5,49.07,9,20.32,6,3600,24.3,3.8,49.5,49.5
2020-09-21 04:03:27.0150,172.8,84.8,49.5,49.07,8.9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:03:27.2675,172.8,84.8,49.5,49.07,9,20.32,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:03:27.5200,172.8,84.8,49.5,49.07,9,20.33,2,740.6,5.1,24,49.5,49.5
2020-09-21 04:03:27.7725,172.8,84.8,49.5,49.07,9,20.33,61,743.7,736.2,0,49.5,49.5
2020-09-21 04:03:28.0215,172.8,84.8,49.5,49.07,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:03:28.2689,172.8,84.8,49.5,49.07,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:03:28.5163,172.8,84.8,49.5,49.07,9,20.33,3,741.1,4.6,23,49.5,49.5
2020-09-21 04:03:28.7637,172.8,84.8,49.5,49.07,9.1,20.33,4,740.6,5.1,23,49.5,49.5
2020-09-21 04:03:29.0112,172.8,84.8,49.5,49.07,9,20.32,65,3600,3610,0,49.5,49.5
2020-09-21 04:03:29.2585,172.8,84.8,49.5,49.07,9,20.33,66,5160,5160,0,49.5,49.5
2020-09-21 04:03:29.5058,172.8,84.8,49.5,49.07,9.1,20.32,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:03:29.7531,172.8,84.8,49.5,49.07,9,20.33,2,740.6,5.1,24,49.5,49.5
2020-09-21 04:03:30.0005,172.8,84.8,49.5,49.07,9,20.32,65,3590,3600,0,49.5,49.5
2020-09-21 04:03:30.2522,172.8,84.8,49.5,49.07,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:03:30.5048,172.8,84.8,49.5,49.07,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:03:30.7573,172.8,84.8,49.5,49.07,9,20.33,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:03:31.0098,172.8,84.8,49.5,49.07,9,20.32,52,3.79,3.76,0,49.5,49.5
2020-09-21 04:03:31.2581,172.8,84.8,49.5,49.07,9,20.32,6,3590,24.3,3.8,49.5,49.5
2020-09-21 04:03:31.5055,172.8,84.8,49.5,49.07,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:03:31.7528,172.8,84.8,49.5,49.07,9.1,20.32,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:03:32.0001,172.8,84.8,49.5,49.07,9,20.32,2,740.6,5.1,24,49.5,49.5
2020-09-21 04:03:32.2495,172.8,84.8,49.5,49.07,9,20.32,61,743.8,736.3,0,49.5,49.5
2020-09-21 04:03:32.5007,172.8,84.8,49.5,49.07,9.1,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:03:32.7519,172.8,84.8,49.5,49.07,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:03:33.0031,172.8,84.8,49.5,49.07,9,20.33,3,741.1,4.6,23,49.5,49.5
2020-09-21 04:03:33.2545,172.8,84.8,49.5,49.07,9,20.32,4,740.6,5.1,23,49.5,49.5
2020-09-21 04:03:33.5070,172.8,84.8,49.5,49.07,9,20.33,65,3600,3610,0,49.5,49.5
2020-09-21 04:03:33.7595,172.8,84.8,49.5,49.07,9,20.32,66,5160,5160,0,49.5,49.5
2020-09-21 04:03:34.0121,172.8,84.8,49.5,49.07,9,20.32,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:03:34.2639,172.8,84.8,49.5,49.07,9,20.32,2,740.6,5.1,24,49.5,49.5
2020-09-21 04:03:34.5113,172.8,84.8,49.5,49.07,9.1,20.32,65,3600,3610,0,49.5,49.5
2020-09-21 04:03:34.7587,172.8,84.8,49.5,49.07,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:03:35.0061,172.8,84.8,49.5,49.07,8.9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:03:35.2535,172.8,84.8,49.5,49.07,9,20.33,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:03:35.5009,172.8,84.8,49.5,49.07,9.1,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:03:35.7483,172.8,84.8,49.5,49.07,9,20.32,6,3600,24.3,3.8,49.5,49.5
2020-09-21 04:03:35.9956,172.8,84.8,49.5,49.07,9,20.33,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:03:36.2430,172.8,84.8,49.5,49.07,9,20.32,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:03:36.4903,172.8,84.8,49.5,49.07,9,20.33,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:03:36.7375,172.8,84.8,49.5,49.07,9.1,20.32,61,743.8,736.3,0,49.5,49.5
2020-09-21 04:03:36.9847,172.8,84.8,49.5,49.07,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:03:37.2320,172.8,84.8,49.5,49.07,8.9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:03:37.4805,172.8,84.8,49.5,49.07,9.1,20.32,3,741.1,4.6,23,49.5,49.5
2020-09-21 04:03:37.7294,172.8,84.8,49.5,49.07,9,20.32,4,740.7,5.1,23,49.5,49.5
2020-09-21 04:03:37.9784,172.8,84.8,49.5,49.07,8.9,20.32,65,3600,3610,0,49.5,49.5
2020-09-21 04:03:38.2274,172.8,84.8,49.5,49.07,9,20.32,66,5160,5160,0,49.5,49.5
2020-09-21 04:03:38.4786,172.8,84.8,49.5,49.07,9,20.32,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:03:38.7309,172.8,84.8,49.5,49.07,9,20.34,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:03:38.9831,172.8,84.8,49.5,49.07,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:03:39.2354,172.8,84.8,49.5,49.07,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:03:39.4878,172.8,84.8,49.5,49.07,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:03:39.7403,172.8,84.8,49.5,49.07,9.1,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:03:39.9929,172.8,84.8,49.5,49.07,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:03:40.2454,172.8,84.8,49.5,49.07,8.9,20.33,6,3600,24.3,3.8,49.5,49.5
2020-09-21 04:03:40.4979,172.8,84.8,49.5,49.07,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:03:40.7504,172.8,84.8,49.5,49.07,9,20.33,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:03:41.0028,172.8,84.8,49.5,49.07,9,20.34,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:03:41.2553,172.8,84.8,49.5,49.07,9,20.33,61,743.8,736.2,0,49.5,49.5
2020-09-21 04:03:41.5078,172.8,84.8,49.5,49.07,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:03:41.7603,172.8,84.8,49.5,49.07,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:03:42.0128,172.8,84.8,49.5,49.07,9,20.32,3,741.1,4.8,23,49.5,49.5
2020-09-21 04:03:42.2652,172.8,84.8,49.5,49.07,9,20.32,4,740.7,5.1,23,49.5,49.5
2020-09-21 04:03:42.5177,172.8,84.8,49.5,49.07,9,20.32,65,3600,3610,0,49.5,49.5
2020-09-21 04:03:42.7655,172.8,84.8,49.5,49.07,9,20.32,66,5160,5160,0,49.5,49.5
2020-09-21 04:03:43.0128,172.8,84.8,49.5,49.07,8.9,20.33,1,741.1,4.8,24,49.5,49.5
2020-09-21 04:03:43.2601,172.8,84.8,49.5,49.07,8.9,20.33,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:03:43.5075,172.8,84.8,49.5,49.07,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:03:43.7548,172.8,84.8,49.5,49.07,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:03:44.0021,172.8,84.8,49.5,49.07,8.9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:03:44.2495,172.8,84.8,49.5,49.07,9,20.33,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:03:44.4968,172.8,84.9,49.5,49.13,9,20.33,52,3.79,3.76,0,49.5,49.5
2020-09-21 04:03:44.7441,172.8,84.9,49.5,49.13,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:03:44.9914,172.8,84.9,49.5,49.13,9,20.33,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:03:45.2387,172.8,84.9,49.5,49.13,9,20.32,1,741.1,4.8,24,49.5,49.5
2020-09-21 04:03:45.4860,172.8,84.9,49.5,49.13,9,20.34,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:03:45.7333,172.8,84.9,49.5,49.13,9.1,20.32,61,743.8,736.3,0,49.5,49.5
2020-09-21 04:03:45.9843,172.8,84.9,49.5,49.13,8.9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:03:46.2368,172.8,84.9,49.5,49.13,8.9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:03:46.4894,172.8,85,49.5,49.19,9,20.32,3,741.1,4.8,23,49.5,49.5
2020-09-21 04:03:46.7419,172.8,85,49.5,49.19,9,20.32,4,740.7,5.1,23,49.5,49.5
2020-09-21 04:03:46.9939,172.8,85,49.5,49.19,9,20.32,65,3600,3610,0,49.5,49.5
2020-09-21 04:03:47.2448,172.8,85,49.5,49.19,9,20.32,66,5160,5170,0,49.5,49.5
2020-09-21 04:03:47.4957,172.8,85.1,49.5,49.25,9,20.32,1,741.1,4.8,24,49.5,49.5
2020-09-21 04:03:47.7465,172.8,85.1,49.5,49.25,9,20.32,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:03:47.9974,172.8,85.1,49.5,49.25,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:03:48.2449,172.8,85.1,49.5,49.25,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:03:48.4921,172.8,85.1,49.5,49.25,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:03:48.7393,172.8,85.1,49.5,49.25,9.1,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:03:48.9865,172.8,85.1,49.5,49.25,8.9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:03:49.2384,172.8,85.1,49.5,49.25,8.9,20.33,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:03:49.4910,172.8,85.1,49.5,49.25,9.1,20.33,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:03:49.7435,172.8,85.1,49.5,49.25,9,20.32,1,741.2,5,24,49.5,49.5
2020-09-21 04:03:49.9961,172.8,85.1,49.5,49.25,9,20.33,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:03:50.2459,172.8,85.1,49.5,49.25,9,20.32,61,743.8,736.4,0,49.5,49.5
2020-09-21 04:03:50.4933,172.8,85.1,49.5,49.25,9,20.29,62,425,425,0,49.5,49.5
2020-09-21 04:03:50.7406,172.8,85.1,49.5,49.25,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:03:50.9880,172.8,85.1,49.5,49.25,9.1,20.32,3,741.2,5,23,49.5,49.5
2020-09-21 04:03:51.2374,172.8,85.1,49.5,49.25,8.9,20.32,4,740.7,5.1,23,49.5,49.5
2020-09-21 04:03:51.4899,172.8,85.1,49.5,49.25,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:03:51.7423,172.8,85.1,49.5,49.25,9.1,20.33,66,5160,5160,0,49.5,49.5
2020-09-21 04:03:51.9947,172.8,85.1,49.5,49.25,9,20.32,1,741.2,5,24,49.5,49.5
2020-09-21 04:03:52.2472,172.8,85.1,49.5,49.25,9,20.32,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:03:52.4996,172.8,85.1,49.5,49.25,9.1,20.33,65,3620,3610,0,49.5,49.5
2020-09-21 04:03:52.7520,172.8,85.1,49.5,49.25,9,20.31,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:03:53.0044,172.8,85.1,49.5,49.25,9,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:03:53.2569,172.8,85.1,49.5,49.25,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:03:53.5094,172.8,85.1,49.5,49.25,9,20.33,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:03:53.7619,172.8,85.1,49.5,49.25,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:03:54.0144,172.8,85.1,49.5,49.25,9.1,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:03:54.2669,172.8,85.1,49.5,49.25,8.9,20.32,1,741.2,5,24,49.5,49.5
2020-09-21 04:03:54.5170,172.8,85.1,49.5,49.25,9,20.32,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:03:54.7661,172.8,85.1,49.5,49.25,9.1,20.33,61,743.8,736.3,0,49.5,49.5
2020-09-21 04:03:55.0152,172.8,85.1,49.5,49.25,8.9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:03:55.2643,172.8,85.1,49.5,49.25,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:03:55.5159,172.8,85.1,49.5,49.25,9.1,20.32,3,741.2,5,23,49.5,49.5
2020-09-21 04:03:55.7684,172.8,85.1,49.5,49.25,9,20.33,4,740.7,5.1,23,49.5,49.5
2020-09-21 04:03:56.0209,172.8,85.1,49.5,49.25,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:03:56.2734,172.8,85.1,49.5,49.25,9,20.33,66,5160,5170,0,49.5,49.5
2020-09-21 04:03:56.5242,172.8,85.1,49.5,49.25,9,20.33,1,741.1,4.8,24,49.5,49.5
2020-09-21 04:03:56.7712,172.8,85.1,49.5,49.25,9.1,20.32,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:03:57.0183,172.8,85.1,49.5,49.25,9.1,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:03:57.2653,172.8,85.1,49.5,49.25,8.9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:03:57.5124,172.8,85.1,49.5,49.25,9,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:03:57.7597,172.8,85.1,49.5,49.25,9.1,20.33,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:03:58.0070,172.8,85.1,49.5,49.25,9,20.31,52,3.79,3.76,0,49.5,49.5
2020-09-21 04:03:58.2543,172.8,85.1,49.5,49.25,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:03:58.5016,172.8,85.1,49.5,49.25,9,20.33,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:03:58.7539,172.8,85.1,49.5,49.25,9,20.32,1,741.1,4.8,24,49.5,49.5
2020-09-21 04:03:59.0064,172.8,85.1,49.5,49.25,9,20.33,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:03:59.2589,172.8,85.1,49.5,49.25,9,20.33,61,743.8,736.3,0,49.5,49.5
2020-09-21 04:03:59.5114,172.8,85.1,49.5,49.25,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:03:59.7639,172.8,85.1,49.5,49.25,9.1,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:04:00.0164,172.8,85.1,49.5,49.25,9,20.33,3,741.1,4.8,23,49.5,49.5
2020-09-21 04:04:00.2689,172.8,85.1,49.5,49.25,9,20.32,4,740.7,5.1,23,49.5,49.5
2020-09-21 04:04:00.5214,172.8,85.1,49.5,49.25,9.1,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:00.7718,172.8,85.1,49.5,49.25,9.1,20.32,66,5170,5170,0,49.5,49.5
2020-09-21 04:04:01.0220,172.8,85.1,49.5,49.25,9,20.3,1,741.1,4.8,24,49.5,49.5
2020-09-21 04:04:01.2722,172.8,85.1,49.5,49.25,9,20.33,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:04:01.5224,172.8,85.1,49.5,49.25,9,20.31,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:01.7712,172.8,85.1,49.5,49.25,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:02.0186,172.8,85.1,49.5,49.25,9.1,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:04:02.2660,172.8,85.1,49.5,49.25,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:04:02.5135,172.8,85.1,49.5,49.25,8.9,20.33,52,3.79,3.76,0,49.5,49.5
2020-09-21 04:04:02.7609,172.8,85.1,49.5,49.25,9.1,20.33,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:03.0083,172.8,85.1,49.5,49.25,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:03.2556,172.8,85.1,49.5,49.25,8.9,20.32,1,741.1,4.8,24,49.5,49.5
2020-09-21 04:04:03.5030,172.8,85.1,49.5,49.25,9.1,20.33,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:04:03.7504,172.8,85.1,49.5,49.25,9,20.32,61,743.9,736.3,0,49.5,49.5
2020-09-21 04:04:03.9978,172.8,85.1,49.5,49.25,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:04:04.2452,172.8,85.1,49.5,49.25,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:04:04.4926,172.8,85.1,49.5,49.25,9,20.32,3,741.1,4.6,23,49.5,49.5
2020-09-21 04:04:04.7405,172.8,85.1,49.5,49.25,9,20.32,4,740.7,5.3,23,49.5,49.5
2020-09-21 04:04:04.9930,172.8,85.1,49.5,49.25,9.1,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:05.2455,172.8,85.1,49.5,49.25,9,20.33,66,5170,5170,0,49.5,49.5
2020-09-21 04:04:05.4980,172.8,85.1,49.5,49.25,8.9,20.32,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:04:05.7505,172.8,85.1,49.5,49.25,9.1,20.22,2,740.7,5.3,24,49.5,49.5
2020-09-21 04:04:06.0029,172.8,85.1,49.5,49.25,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:06.2554,172.8,85.1,49.5,49.25,8.9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:06.5079,172.8,85.1,49.5,49.25,9.1,20.31,63,50,50,0,49.5,49.5
2020-09-21 04:04:06.7598,172.8,85.1,49.5,49.25,9,20.47,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:04:07.0071,172.8,85.1,49.5,49.25,9,20.33,52,3.79,3.76,0,49.5,49.5
2020-09-21 04:04:07.2544,172.8,85.1,49.5,49.25,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:07.5018,172.8,85.1,49.5,49.25,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:07.7491,172.8,85.1,49.5,49.25,9,20.34,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:04:08.0002,172.8,85.1,49.5,49.25,9.1,20.32,2,740.7,5.3,24,49.5,49.5
2020-09-21 04:04:08.2527,172.8,85.1,49.5,49.25,8.9,20.33,61,743.9,736.4,0,49.5,49.5
2020-09-21 04:04:08.5052,172.8,85.1,49.5,49.25,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:04:08.7577,172.8,85.1,49.5,49.25,9.1,20.33,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:04:09.0067,172.8,85.1,49.5,49.25,9,20.33,3,741.1,4.6,23,49.5,49.5
2020-09-21 04:04:09.2539,172.8,85.1,49.5,49.25,8.9,20.33,4,740.7,5.3,23,49.5,49.5
2020-09-21 04:04:09.5011,172.8,85.1,49.5,49.25,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:09.7483,172.8,85.1,49.5,49.25,9,20.32,66,5160,5160,0,49.5,49.5
2020-09-21 04:04:09.9955,172.8,85.1,49.5,49.25,9,20.33,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:04:10.2429,172.8,85.1,49.5,49.25,9,20.32,2,740.7,5.3,24,49.5,49.5
2020-09-21 04:04:10.4902,172.8,85.1,49.5,49.25,9,20.32,65,3600,3610,0,49.5,49.5
2020-09-21 04:04:10.7376,172.8,85.1,49.5,49.25,9,20.33,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:10.9849,172.8,85.1,49.5,49.25,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:04:11.2322,172.8,85.1,49.5,49.25,8.9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:04:11.4794,172.8,85.1,49.5,49.25,8.9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:11.7266,172.8,85.1,49.5,49.25,9.1,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:11.9751,172.8,85.1,49.5,49.25,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:12.2275,172.8,85.1,49.5,49.25,8.9,20.31,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:04:12.4799,172.8,85.1,49.5,49.25,9.1,20.32,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:04:12.7324,172.8,85.1,49.5,49.25,9,20.32,61,743.9,736.3,0,49.5,49.5
2020-09-21 04:04:12.9848,172.8,85.1,49.5,49.25,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:04:13.2373,172.8,85.1,49.5,49.25,9,20.33,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:04:13.4898,172.8,85.1,49.5,49.25,9,20.33,3,741.1,4.6,23,49.5,49.5
2020-09-21 04:04:13.7423,172.8,85.1,49.5,49.25,9,20.33,4,740.7,5.1,23,49.5,49.5
2020-09-21 04:04:13.9948,172.8,85.1,49.5,49.25,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:14.2424,172.8,85.1,49.5,49.25,8.9,20.32,66,5160,5170,0,49.5,49.5
2020-09-21 04:04:14.4897,172.8,85.1,49.5,49.25,9,20.32,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:04:14.7371,172.8,85.1,49.5,49.25,9.1,20.33,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:04:14.9844,172.8,85.1,49.5,49.25,9,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:15.2365,172.8,85.1,49.5,49.25,8.9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:15.4890,172.8,85.1,49.5,49.25,9,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:04:15.7416,172.8,85.1,49.5,49.25,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:04:15.9941,172.8,85.1,49.5,49.25,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:16.2466,172.8,85.1,49.5,49.25,8.9,20.3,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:16.4992,172.8,85.1,49.5,49.25,9,20.33,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:16.7517,172.8,85.1,49.5,49.25,9,20.32,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:04:17.0042,172.8,85.1,49.5,49.25,9,20.32,2,740.7,5.1,24,49.5,49.5
