Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:04:17.2567,172.8,85.1,49.5,49.25,8.9,20.32,61,743.9,736.3,0,49.5,49.5
2020-09-21 04:04:17.5091,172.8,85.1,49.5,49.25,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:04:17.7614,172.8,85.1,49.5,49.25,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:04:18.0138,172.8,85.1,49.5,49.25,9,20.31,3,741.1,4.6,23,49.5,49.5
2020-09-21 04:04:18.2662,172.8,85.1,49.5,49.25,9,20.33,4,740.7,5.1,23,49.5,49.5
2020-09-21 04:04:18.5187,172.8,85.1,49.5,49.25,9,20.32,65,3620,3610,0,49.5,49.5
2020-09-21 04:04:18.7712,172.8,85.1,49.5,49.25,9,20.32,66,5160,5160,0,49.5,49.5
2020-09-21 04:04:19.0237,172.8,85.1,49.5,49.25,9,20.32,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:04:19.2759,172.8,85.1,49.5,49.25,9,20.32,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:04:19.5254,172.8,85.1,49.5,49.25,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:19.7750,172.8,85.1,49.5,49.25,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:20.0245,172.8,85.1,49.5,49.25,9,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:04:20.2740,172.8,85.1,49.5,49.25,8.9,20.33,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:04:20.5219,172.8,85.1,49.5,49.25,9,20.33,52,3.79,3.76,0,49.5,49.5
2020-09-21 04:04:20.7689,172.8,85.1,49.5,49.25,9,20.32,6,3620,24.3,3.8,49.5,49.5
2020-09-21 04:04:21.0160,172.8,85.1,49.5,49.25,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:21.2631,172.8,85.1,49.5,49.25,9,20.33,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:04:21.5119,172.8,85.1,49.5,49.25,9,20.33,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:04:21.7644,172.8,85.1,49.5,49.25,9,20.33,61,743.9,736.3,0,49.5,49.5
2020-09-21 04:04:22.0169,172.8,85.1,49.5,49.25,9,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:04:22.2695,172.8,85.1,49.5,49.25,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:04:22.5220,172.8,85.1,49.5,49.25,9,20.34,3,741.1,4.6,23,49.5,49.5
2020-09-21 04:04:22.7745,172.8,85.1,49.5,49.25,9.1,20.33,4,740.7,5.1,23,49.5,49.5
2020-09-21 04:04:23.0270,172.8,85.1,49.5,49.25,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:23.2796,172.8,85.1,49.5,49.25,8.9,20.32,66,5160,5160,0,49.5,49.5
2020-09-21 04:04:23.5304,172.8,85.1,49.5,49.25,9,20.32,1,741.1,4.6,24,49.5,49.5
2020-09-21 04:04:23.7778,172.8,85.1,49.5,49.25,9,20.33,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:04:24.0252,172.8,85.1,49.5,49.25,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:24.2726,172.8,85.1,49.5,49.25,9,20.33,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:24.5200,172.8,85.1,49.5,49.25,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:04:24.7674,172.8,85.1,49.5,49.25,9,20.33,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:04:25.0148,172.8,85.1,49.5,49.25,9.1,20.33,52,3.79,3.76,0,49.5,49.5
2020-09-21 04:04:25.2622,172.8,85.1,49.5,49.25,8.9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:25.5097,172.8,85.1,49.5,49.25,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:25.7598,172.8,85.1,49.5,49.25,9.1,20.33,1,741.2,4.8,24,49.5,49.5
2020-09-21 04:04:26.0123,172.8,85.1,49.5,49.25,9.1,20.32,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:04:26.2648,172.8,85.1,49.5,49.25,8.9,20.32,61,743.8,736.4,0,49.5,49.5
2020-09-21 04:04:26.5173,172.8,85.1,49.5,49.25,9.1,20.34,62,425,425,0,49.5,49.5
2020-09-21 04:04:26.7692,172.8,85.1,49.5,49.25,9.1,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:04:27.0165,172.8,85.1,49.5,49.25,9,20.33,3,741.2,4.8,23,49.5,49.5
2020-09-21 04:04:27.2637,172.8,85.1,49.5,49.25,9,20.33,4,740.7,5.1,23,49.5,49.5
2020-09-21 04:04:27.5109,172.8,85.1,49.5,49.25,9,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:27.7582,172.8,85.1,49.5,49.25,9,20.33,66,5160,5160,0,49.5,49.5
2020-09-21 04:04:28.0054,172.8,85.1,49.5,49.25,9.1,20.32,1,741.2,4.8,24,49.5,49.5
2020-09-21 04:04:28.2527,172.8,85.1,49.5,49.25,9,20.33,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:04:28.5000,172.8,85.1,49.5,49.25,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:28.7473,172.8,85.1,49.5,49.25,9.1,20.33,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:28.9946,172.8,85.1,49.5,49.25,9.1,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:04:29.2461,172.8,85.1,49.5,49.25,8.9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:04:29.4981,172.8,85.1,49.5,49.25,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:29.7500,172.8,85.1,49.5,49.25,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:30.0019,172.8,85.1,49.5,49.25,9,20.33,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:30.2498,172.8,85.1,49.5,49.25,9,20.32,1,741.2,4.8,24,49.5,49.5
2020-09-21 04:04:30.4970,172.8,85.1,49.5,49.25,9,20.34,2,740.7,5.1,24,49.5,49.5
2020-09-21 04:04:30.7443,172.8,85.1,49.5,49.25,9,20.32,61,743.9,736.3,0,49.5,49.5
2020-09-21 04:04:30.9915,172.8,85.1,49.5,49.25,9.1,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:04:31.2434,172.8,85.1,49.5,49.25,9,20.33,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:04:31.4958,172.8,85.1,49.5,49.25,9,20.32,3,741.2,4.8,23,49.5,49.5
2020-09-21 04:04:31.7483,172.8,85.1,49.5,49.25,9.1,20.32,4,740.7,5.1,23,49.5,49.5
2020-09-21 04:04:32.0007,172.8,85.1,49.5,49.25,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:32.2532,172.8,85.1,49.5,49.25,8.9,20.32,66,5160,5160,0,49.5,49.5
2020-09-21 04:04:32.5057,172.8,85.1,49.5,49.25,9.1,20.32,1,741.1,4.8,24,49.5,49.5
2020-09-21 04:04:32.7581,172.8,85.1,49.5,49.25,9,20.33,2,740.8,5.1,24,49.5,49.5
2020-09-21 04:04:33.0106,172.8,85.1,49.5,49.25,9,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:33.2604,172.8,85.1,49.5,49.25,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:33.5078,172.8,85.1,49.5,49.25,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:04:33.7551,172.8,85.1,49.5,49.25,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:04:34.0025,172.8,85.1,49.5,49.25,9.1,20.33,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:34.2524,172.8,85.1,49.5,49.25,9,20.33,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:34.5045,172.8,85.1,49.5,49.25,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:34.7566,172.8,85.1,49.5,49.25,9.1,20.32,1,741.1,4.8,24,49.5,49.5
2020-09-21 04:04:35.0087,172.8,85.1,49.5,49.25,9,20.33,2,740.8,5.1,24,49.5,49.5
2020-09-21 04:04:35.2610,172.8,85.1,49.5,49.25,9,20.33,61,743.9,736.4,0,49.5,49.5
2020-09-21 04:04:35.5135,172.8,85.1,49.5,49.25,9,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:04:35.7660,172.8,85.1,49.5,49.25,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:04:36.0186,172.8,85.1,49.5,49.25,9,20.33,3,741.1,4.8,23,49.5,49.5
2020-09-21 04:04:36.2711,172.8,85.1,49.5,49.25,9,20.32,4,740.8,5.1,23,49.5,49.5
2020-09-21 04:04:36.5200,172.8,85.1,49.5,49.25,9,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:36.7674,172.8,85.1,49.5,49.25,9.1,20.33,66,5160,5150,0,49.5,49.5
2020-09-21 04:04:37.0148,172.8,85.1,49.5,49.25,9.1,20.32,1,741.1,4.8,24,49.5,49.5
2020-09-21 04:04:37.2622,172.8,85.1,49.5,49.25,9,20.32,2,740.8,5.1,24,49.5,49.5
2020-09-21 04:04:37.5112,172.8,85.1,49.5,49.25,9.1,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:37.7637,172.8,85.1,49.5,49.25,9.1,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:38.0162,172.8,85.1,49.5,49.25,9,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:04:38.2688,172.8,85.1,49.5,49.25,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:04:38.5199,172.8,85.1,49.5,49.25,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:38.7672,172.8,85.1,49.5,49.25,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:39.0144,172.8,85.1,49.5,49.25,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:39.2617,172.8,85.1,49.5,49.25,9,20.32,1,741.1,4.8,24,49.5,49.5
2020-09-21 04:04:39.5090,172.8,85.1,49.5,49.25,8.9,20.32,2,740.8,5.1,24,49.5,49.5
2020-09-21 04:04:39.7611,172.8,85.1,49.5,49.25,9.1,20.33,61,743.9,736.4,0,49.5,49.5
2020-09-21 04:04:40.0136,172.8,85.1,49.5,49.25,9.1,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:04:40.2661,172.8,85.1,49.5,49.25,8.9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:04:40.5186,172.8,85.1,49.5,49.25,9.1,20.32,3,741.2,4.6,23,49.5,49.5
2020-09-21 04:04:40.7711,172.8,85.1,49.5,49.25,9.1,20.33,4,740.9,5.1,23,49.5,49.5
2020-09-21 04:04:41.0237,172.8,85.1,49.5,49.25,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:41.2762,172.8,85.1,49.5,49.25,9,20.33,66,5150,5150,0,49.5,49.5
2020-09-21 04:04:41.5288,172.8,85.1,49.5,49.25,9,20.32,1,741.2,4.6,24,49.5,49.5
2020-09-21 04:04:41.7801,172.8,85.1,49.5,49.25,9,20.33,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:04:42.0303,172.8,85.1,49.5,49.25,9.1,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:42.2805,172.8,85.1,49.5,49.25,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:42.5307,172.8,85.1,49.5,49.25,8.9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:04:42.7794,172.8,85.1,49.5,49.25,9.1,20.33,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:04:43.0268,172.8,85.1,49.5,49.25,9,20.33,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:43.2742,172.8,85.1,49.5,49.25,8.9,20.33,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:43.5216,172.8,85.1,49.5,49.25,9.1,20.35,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:43.7689,172.8,85.1,49.5,49.25,9,20.33,1,741.2,4.6,24,49.5,49.5
2020-09-21 04:04:44.0161,172.8,85.1,49.5,49.25,9,20.33,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:04:44.2633,172.8,85.1,49.5,49.25,9,20.33,61,744,736.5,0,49.5,49.5
2020-09-21 04:04:44.5105,172.8,85.1,49.5,49.25,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:04:44.7602,172.8,85.1,49.5,49.25,9,20.33,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:04:45.0127,172.8,85.1,49.5,49.25,9.1,20.32,3,741.2,4.6,23,49.5,49.5
2020-09-21 04:04:45.2652,172.8,85.1,49.5,49.25,9,20.32,4,740.9,5.1,23,49.5,49.5
2020-09-21 04:04:45.5177,172.8,85.1,49.5,49.25,8.9,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:45.7680,172.8,85.1,49.5,49.25,9.1,20.33,66,5150,5150,0,49.5,49.5
2020-09-21 04:04:46.0154,172.8,85.1,49.5,49.25,9,20.32,1,741.2,4.6,24,49.5,49.5
2020-09-21 04:04:46.2629,172.8,85.1,49.5,49.25,8.9,20.32,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:04:46.5103,172.8,85.1,49.5,49.25,9.1,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:46.7602,172.8,85.1,49.5,49.25,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:47.0127,172.8,85.1,49.5,49.25,9,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:04:47.2652,172.8,85.1,49.5,49.25,9,20.33,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:04:47.5178,172.8,85.1,49.5,49.25,9,20.31,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:47.7702,172.8,85.1,49.5,49.25,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:48.0220,172.8,85.1,49.5,49.25,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:48.2739,172.8,85.1,49.5,49.25,8.9,20.33,1,741.2,4.6,24,49.5,49.5
2020-09-21 04:04:48.5257,172.8,85.1,49.5,49.25,9,20.32,2,740.8,5.1,24,49.5,49.5
2020-09-21 04:04:48.7769,172.8,85.1,49.5,49.25,9.1,20.32,61,743.8,736.3,0,49.5,49.5
2020-09-21 04:04:49.0241,172.8,85.1,49.5,49.25,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:04:49.2714,172.8,85.1,49.5,49.25,8.9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:04:49.5187,172.8,85.1,49.5,49.25,9,20.32,3,741.2,4.6,23,49.5,49.5
2020-09-21 04:04:49.7660,172.8,85.1,49.5,49.25,9,20.32,4,740.8,5.1,23,49.5,49.5
2020-09-21 04:04:50.0133,172.8,85.1,49.5,49.25,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:50.2605,172.8,85.1,49.5,49.25,9,20.32,66,5150,5150,0,49.5,49.5
2020-09-21 04:04:50.5078,172.8,85.1,49.5,49.25,9,20.32,1,741.2,4.6,24,49.5,49.5
2020-09-21 04:04:50.7551,172.8,85.1,49.5,49.25,9,20.32,2,740.8,5.1,24,49.5,49.5
2020-09-21 04:04:51.0030,172.8,85.1,49.5,49.25,9.1,20.34,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:51.2511,172.8,85.1,49.5,49.25,9,20.33,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:51.4993,172.8,85.1,49.5,49.25,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:04:51.7474,172.8,85.1,49.5,49.25,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:04:51.9956,172.8,85.1,49.5,49.25,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:52.2430,172.8,85.1,49.5,49.25,8.9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:52.4904,172.8,85.1,49.5,49.25,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:52.7377,172.8,85.1,49.5,49.25,9,20.33,1,741.2,4.6,24,49.5,49.5
2020-09-21 04:04:52.9850,172.8,85.1,49.5,49.25,9,20.32,2,740.8,5.1,24,49.5,49.5
2020-09-21 04:04:53.2324,172.8,85.1,49.5,49.25,9,20.32,61,743.9,736.4,0,49.5,49.5
2020-09-21 04:04:53.4797,172.8,85.1,49.5,49.25,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:04:53.7270,172.8,85.1,49.5,49.25,9,20.32,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:04:53.9744,172.8,85.1,49.5,49.25,9.1,20.32,3,741.2,4.6,23,49.5,49.5
2020-09-21 04:04:54.2249,172.8,85.1,49.5,49.25,8.9,20.32,4,740.8,5.1,23,49.5,49.5
2020-09-21 04:04:54.4774,172.8,85.1,49.5,49.25,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:54.7299,172.8,85.1,49.5,49.25,9.1,20.32,66,5150,5150,0,49.5,49.5
2020-09-21 04:04:54.9824,172.8,85.1,49.5,49.25,9,20.32,1,741.3,4.6,24,49.5,49.5
2020-09-21 04:04:55.2345,172.8,85.1,49.5,49.25,8.9,20.32,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:04:55.4864,172.8,85.2,49.5,49.31,9,20.34,65,3620,3610,0,49.5,49.5
2020-09-21 04:04:55.7382,172.8,85.2,49.5,49.31,9,20.33,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:55.9900,172.8,85.2,49.5,49.31,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:04:56.2413,172.8,85.2,49.5,49.31,9,20.33,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:04:56.4885,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:04:56.7357,172.8,85.2,49.5,49.31,9,20.33,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:56.9829,172.8,85.2,49.5,49.31,9.1,20.33,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:04:57.2302,172.8,85.2,49.5,49.31,8.9,20.32,1,741.3,4.6,24,49.5,49.5
2020-09-21 04:04:57.4790,172.8,85.2,49.5,49.31,9,20.32,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:04:57.7315,172.8,85.2,49.5,49.31,9.1,20.33,61,743.9,736.4,0,49.5,49.5
2020-09-21 04:04:57.9839,172.8,85.2,49.5,49.31,9,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:04:58.2364,172.8,85.2,49.5,49.31,8.9,20.33,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:04:58.4889,172.8,85.2,49.5,49.31,9,20.32,3,741.3,4.6,23,49.5,49.5
2020-09-21 04:04:58.7414,172.8,85.2,49.5,49.31,9,20.33,4,740.9,5.1,23,49.5,49.5
2020-09-21 04:04:58.9939,172.8,85.2,49.5,49.31,9,20.34,65,3610,3610,0,49.5,49.5
2020-09-21 04:04:59.2464,172.8,85.2,49.5,49.31,9,20.32,66,5150,5150,0,49.5,49.5
2020-09-21 04:04:59.4988,172.8,85.2,49.5,49.31,9,20.33,1,741.3,4.6,24,49.5,49.5
2020-09-21 04:04:59.7487,172.8,85.2,49.5,49.31,9,20.32,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:04:59.9961,172.8,85.2,49.5,49.31,9.1,20.32,65,3620,3610,0,49.5,49.5
2020-09-21 04:05:00.2434,172.8,85.2,49.5,49.31,8.9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:00.4908,172.8,85.2,49.5,49.31,9,20.29,63,50,50,0,49.5,49.5
2020-09-21 04:05:00.7390,172.8,85.2,49.5,49.31,9.1,20.33,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:05:00.9878,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:01.2366,172.8,85.2,49.5,49.31,8.9,20.33,6,3620,24.3,3.8,49.5,49.5
2020-09-21 04:05:01.4854,172.8,85.2,49.5,49.31,9,20.33,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:01.7361,172.8,85.2,49.5,49.31,9,20.32,1,741.3,4.6,24,49.5,49.5
2020-09-21 04:05:01.9885,172.8,85.2,49.5,49.31,9,20.32,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:05:02.2409,172.8,85.2,49.5,49.31,9,20.32,61,743.9,736.5,0,49.5,49.5
2020-09-21 04:05:02.4934,172.8,85.2,49.5,49.31,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:05:02.7455,172.8,85.2,49.5,49.31,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:05:02.9975,172.8,85.2,49.5,49.31,9.1,20.32,3,741.3,4.6,23,49.5,49.5
2020-09-21 04:05:03.2495,172.8,85.2,49.5,49.31,8.9,20.32,4,740.9,5.1,23,49.5,49.5
2020-09-21 04:05:03.5014,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:03.7509,172.8,85.2,49.5,49.31,9.1,20.32,66,5150,5150,0,49.5,49.5
2020-09-21 04:05:03.9982,172.8,85.2,49.5,49.31,9,20.32,1,741.3,4.6,24,49.5,49.5
2020-09-21 04:05:04.2456,172.8,85.2,49.5,49.31,9,20.32,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:05:04.4929,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:04.7429,172.8,85.2,49.5,49.31,9,20.33,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:04.9954,172.8,85.2,49.5,49.31,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:05:05.2479,172.8,85.2,49.5,49.31,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:05:05.5004,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:05.7529,172.8,85.2,49.5,49.31,9.1,20.33,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:06.0054,172.8,85.2,49.5,49.31,9.1,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:06.2579,172.8,85.2,49.5,49.31,8.9,20.32,1,741.3,4.6,24,49.5,49.5
2020-09-21 04:05:06.5105,172.8,85.2,49.5,49.31,9,20.32,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:05:06.7624,172.8,85.2,49.5,49.31,9.1,20.33,61,743.9,736.4,0,49.5,49.5
2020-09-21 04:05:07.0098,172.8,85.2,49.5,49.31,8.9,20.31,62,425,425,0,49.5,49.5
2020-09-21 04:05:07.2572,172.8,85.2,49.5,49.31,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:05:07.5046,172.8,85.2,49.5,49.31,9,20.32,3,741.3,4.6,23,49.5,49.5
2020-09-21 04:05:07.7519,172.8,85.2,49.5,49.31,9,20.32,4,740.9,5.1,23,49.5,49.5
2020-09-21 04:05:07.9993,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:08.2466,172.8,85.2,49.5,49.31,9,20.32,66,5140,5150,0,49.5,49.5
2020-09-21 04:05:08.4939,172.8,85.2,49.5,49.31,9,20.32,1,741.3,4.6,24,49.5,49.5
2020-09-21 04:05:08.7412,172.8,85.2,49.5,49.31,9.1,20.32,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:05:08.9904,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:09.2429,172.8,85.2,49.5,49.31,8.9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:09.4954,172.8,85.2,49.5,49.31,9.1,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:05:09.7480,172.8,85.2,49.5,49.31,9.1,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:05:10.0005,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:10.2530,172.8,85.2,49.5,49.31,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:10.5055,172.8,85.2,49.5,49.31,9.1,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:10.7581,172.8,85.2,49.5,49.31,9,20.32,1,741.3,4.6,24,49.5,49.5
2020-09-21 04:05:11.0087,172.8,85.2,49.5,49.31,9,20.34,2,740.8,5.1,24,49.5,49.5
2020-09-21 04:05:11.2561,172.8,85.2,49.5,49.31,9,20.33,61,743.9,736.4,0,49.5,49.5
2020-09-21 04:05:11.5036,172.8,85.2,49.5,49.31,8.9,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:05:11.7510,172.8,85.2,49.5,49.31,9.1,20.32,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:05:12.0005,172.8,85.2,49.5,49.31,9.1,20.32,3,741.3,4.6,23,49.5,49.5
2020-09-21 04:05:12.2530,172.8,85.2,49.5,49.31,8.9,20.33,4,740.8,5.1,23,49.5,49.5
2020-09-21 04:05:12.5056,172.8,85.2,49.5,49.31,9,20.32,65,3620,3620,0,49.5,49.5
2020-09-21 04:05:12.7581,172.8,85.2,49.5,49.31,9.1,20.32,66,5150,5140,0,49.5,49.5
2020-09-21 04:05:13.0088,172.8,85.2,49.5,49.31,9,20.32,1,741.3,4.6,24,49.5,49.5
2020-09-21 04:05:13.2560,172.8,85.2,49.5,49.31,9,20.32,2,740.8,5.1,24,49.5,49.5
2020-09-21 04:05:13.5033,172.8,85.2,49.5,49.31,9,20.32,65,3620,3610,0,49.5,49.5
2020-09-21 04:05:13.7506,172.8,85.2,49.5,49.31,9,20.31,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:13.9979,172.8,85.2,49.5,49.31,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:05:14.2499,172.8,85.2,49.5,49.31,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:05:14.5023,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:14.7548,172.8,85.2,49.5,49.31,9.1,20.32,6,3620,24.3,3.8,49.5,49.5
2020-09-21 04:05:15.0073,172.8,85.2,49.5,49.31,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:15.2552,172.8,85.2,49.5,49.31,8.9,20.32,1,741.3,4.6,24,49.5,49.5
2020-09-21 04:05:15.5025,172.8,85.2,49.5,49.31,9.1,20.32,2,740.8,5.1,24,49.5,49.5
2020-09-21 04:05:15.7498,172.8,85.2,49.5,49.31,9.1,20.33,61,744,736.5,0,49.5,49.5
2020-09-21 04:05:15.9970,172.8,85.2,49.5,49.31,9,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:05:16.2491,172.8,85.2,49.5,49.31,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:05:16.5015,172.8,85.2,49.5,49.31,9,20.32,3,741.2,4.8,23,49.5,49.5
2020-09-21 04:05:16.7540,172.8,85.2,49.5,49.31,9,20.33,4,740.9,5.1,23,49.5,49.5
2020-09-21 04:05:17.0065,172.8,85.2,49.5,49.31,9.1,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:17.2590,172.8,85.2,49.5,49.31,8.9,20.32,66,5160,5160,0,49.5,49.5
2020-09-21 04:05:17.5116,172.8,85.2,49.5,49.31,9,20.32,1,741.2,4.8,24,49.5,49.5
2020-09-21 04:05:17.7641,172.8,85.2,49.5,49.31,9.1,20.33,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:05:18.0167,172.8,85.2,49.5,49.31,9,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:18.2671,172.8,85.2,49.5,49.31,8.9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:18.5146,172.8,85.2,49.5,49.31,9.1,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:05:18.7620,172.8,85.2,49.5,49.31,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:05:19.0094,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:19.2569,172.8,85.2,49.5,49.31,9,20.32,6,3620,24.3,3.8,49.5,49.5
2020-09-21 04:05:19.5043,172.8,85.2,49.5,49.31,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:19.7517,172.8,85.2,49.5,49.31,9,20.32,1,741.2,4.8,24,49.5,49.5
2020-09-21 04:05:19.9991,172.8,85.2,49.5,49.31,9.1,20.33,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:05:20.2465,172.8,85.2,49.5,49.31,8.9,20.33,61,744,736.5,0,49.5,49.5
2020-09-21 04:05:20.4975,172.8,85.2,49.5,49.31,9,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:05:20.7499,172.8,85.2,49.5,49.31,9.1,20.27,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:05:21.0024,172.8,85.2,49.5,49.31,9,20.32,3,741.2,4.8,23,49.5,49.5
2020-09-21 04:05:21.2548,172.8,85.2,49.5,49.31,8.9,20.32,4,740.9,5.1,23,49.5,49.5
2020-09-21 04:05:21.5060,172.8,85.2,49.5,49.31,9.1,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:21.7565,172.8,85.2,49.5,49.31,9.1,20.24,66,5150,5150,0,49.5,49.5
2020-09-21 04:05:22.0071,172.8,85.2,49.5,49.31,9,20.33,1,741.2,4.8,24,49.5,49.5
2020-09-21 04:05:22.2576,172.8,85.2,49.5,49.31,9,20.32,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:05:22.5096,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:22.7621,172.8,85.2,49.5,49.31,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:23.0146,172.8,85.2,49.5,49.31,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:05:23.2671,172.8,85.2,49.5,49.31,8.9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:05:23.5180,172.8,85.2,49.5,49.31,9,20.33,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:23.7653,172.8,85.2,49.5,49.31,9.1,20.32,6,3620,24.3,3.8,49.5,49.5
2020-09-21 04:05:24.0127,172.8,85.2,49.5,49.31,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:24.2601,172.8,85.2,49.5,49.31,8.9,20.32,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:05:24.5075,172.8,85.2,49.5,49.31,9.1,20.33,2,740.8,5.1,24,49.5,49.5
2020-09-21 04:05:24.7547,172.8,85.2,49.5,49.31,9,20.32,61,744,736.5,0,49.5,49.5
2020-09-21 04:05:25.0019,172.8,85.2,49.5,49.31,9,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:05:25.2491,172.8,85.2,49.5,49.31,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:05:25.4980,172.8,85.2,49.5,49.31,9,20.32,3,741.3,4.8,23,49.5,49.5
2020-09-21 04:05:25.7506,172.8,85.2,49.5,49.31,9,20.32,4,740.8,5.1,23,49.5,49.5
2020-09-21 04:05:26.0031,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:26.2556,172.8,85.2,49.5,49.31,8.9,20.33,66,5150,5150,0,49.5,49.5
2020-09-21 04:05:26.5082,172.8,85.2,49.5,49.31,9,20.32,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:05:26.7607,172.8,85.2,49.5,49.31,9.1,20.32,2,740.8,5.1,24,49.5,49.5
2020-09-21 04:05:27.0132,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:27.2657,172.8,85.2,49.5,49.31,8.9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:27.5182,172.8,85.2,49.5,49.31,9.1,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:05:27.7680,172.8,85.2,49.5,49.31,9,20.34,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:05:28.0153,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:28.2626,172.8,85.2,49.5,49.31,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:28.5099,172.8,85.2,49.5,49.31,9,20.32,7,3620,24.3,3.8,49.5,49.5
2020-09-21 04:05:28.7573,172.8,85.2,49.5,49.31,9,20.32,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:05:29.0046,172.8,85.2,49.5,49.31,9,20.32,2,740.8,5.1,24,49.5,49.5
2020-09-21 04:05:29.2520,172.8,85.2,49.5,49.31,8.9,20.33,61,744,736.6,0,49.5,49.5
2020-09-21 04:05:29.4993,172.8,85.2,49.5,49.31,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:05:29.7491,172.8,85.2,49.5,49.31,9.1,20.34,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:05:30.0016,172.8,85.2,49.5,49.31,9,20.32,3,741.3,4.8,23,49.5,49.5
2020-09-21 04:05:30.2541,172.8,85.2,49.5,49.31,8.9,20.33,4,740.8,5.1,23,49.5,49.5
2020-09-21 04:05:30.5066,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:30.7569,172.8,85.2,49.5,49.31,9,20.33,66,5150,5150,0,49.5,49.5
2020-09-21 04:05:31.0043,172.8,85.2,49.5,49.31,9,20.32,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:05:31.2517,172.8,85.2,49.5,49.31,9,20.32,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:05:31.4991,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:31.7464,172.8,85.2,49.5,49.31,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:31.9990,172.8,85.2,49.5,49.31,9.1,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:05:32.2515,172.8,85.2,49.5,49.31,8.9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:05:32.5040,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:32.7566,172.8,85.2,49.5,49.31,9.1,20.32,6,3620,24.3,3.8,49.5,49.5
2020-09-21 04:05:33.0091,172.8,85.2,49.5,49.31,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:33.2616,172.8,85.2,49.5,49.31,8.9,20.32,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:05:33.5142,172.8,85.2,49.5,49.31,9,20.32,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:05:33.7666,172.8,85.2,49.5,49.31,9,20.34,61,744,736.5,0,49.5,49.5
2020-09-21 04:05:34.0181,172.8,85.2,49.5,49.31,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:05:34.2697,172.8,85.2,49.5,49.31,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:05:34.5212,172.8,85.2,49.5,49.31,9,20.33,3,741.3,4.8,23,49.5,49.5
2020-09-21 04:05:34.7728,172.8,85.2,49.5,49.31,9,20.32,4,740.9,5.1,23,49.5,49.5
2020-09-21 04:05:35.0234,172.8,85.2,49.5,49.31,9.1,20.32,65,3620,3610,0,49.5,49.5
2020-09-21 04:05:35.2722,172.8,85.2,49.5,49.31,8.9,20.33,66,5150,5150,0,49.5,49.5
2020-09-21 04:05:35.5209,172.8,85.2,49.5,49.31,9,20.34,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:05:35.7697,172.8,85.2,49.5,49.31,9.1,20.33,2,740.9,5.1,24,49.5,49.5
2020-09-21 04:05:36.0179,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:36.2653,172.8,85.2,49.5,49.31,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:36.5127,172.8,85.2,49.5,49.31,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:05:36.7601,172.8,85.2,49.5,49.31,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:05:37.0075,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:37.2575,172.8,85.2,49.5,49.31,9,20.33,6,3620,24.3,3.8,49.5,49.5
2020-09-21 04:05:37.5078,172.8,85.2,49.5,49.31,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:37.7580,172.8,85.2,49.5,49.31,9.1,20.33,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:05:38.0082,172.8,85.2,49.5,49.31,9.1,20.23,2,741,5.3,24,49.5,49.5
2020-09-21 04:05:38.2605,172.8,85.2,49.5,49.31,8.9,20.33,61,744.1,736.5,0,49.5,49.5
2020-09-21 04:05:38.5131,172.8,85.2,49.5,49.31,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:05:38.7656,172.8,85.2,49.5,49.31,9.1,20.32,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:05:39.0182,172.8,85.2,49.5,49.31,9,20.33,3,741.3,4.8,23,49.5,49.5
2020-09-21 04:05:39.2661,172.8,85.2,49.5,49.31,9,20.32,4,741,5.3,23,49.5,49.5
2020-09-21 04:05:39.5134,172.8,85.2,49.5,49.31,9,20.33,65,3620,3610,0,49.5,49.5
2020-09-21 04:05:39.7608,172.8,85.2,49.5,49.31,9,20.32,66,5150,5150,0,49.5,49.5
2020-09-21 04:05:40.0081,172.8,85.2,49.5,49.31,9.1,20.33,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:05:40.2603,172.8,85.2,49.5,49.31,9,20.33,2,741,5.3,24,49.5,49.5
2020-09-21 04:05:40.5128,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:40.7653,172.8,85.2,49.5,49.31,9.1,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:41.0179,172.8,85.2,49.5,49.31,9.1,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:05:41.2658,172.8,85.2,49.5,49.31,8.9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:05:41.5133,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:41.7607,172.8,85.2,49.5,49.31,9.1,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:42.0081,172.8,85.2,49.5,49.31,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:42.2578,172.8,85.2,49.5,49.31,9,20.32,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:05:42.5096,172.8,85.2,49.5,49.31,9,20.32,2,741,5.3,24,49.5,49.5
2020-09-21 04:05:42.7613,172.8,85.2,49.5,49.31,9,20.33,61,744,736.5,0,49.5,49.5
2020-09-21 04:05:43.0131,172.8,85.2,49.5,49.31,9.1,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:05:43.2652,172.8,85.2,49.5,49.31,9,20.32,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:05:43.5178,172.8,85.2,49.5,49.31,9,20.33,3,741.3,4.8,23,49.5,49.5
2020-09-21 04:05:43.7703,172.8,85.2,49.5,49.31,9.1,20.32,4,741,5.3,23,49.5,49.5
2020-09-21 04:05:44.0229,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:44.2749,172.8,85.2,49.5,49.31,8.9,20.33,66,5160,5160,0,49.5,49.5
2020-09-21 04:05:44.5264,172.8,85.2,49.5,49.31,9,20.32,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:05:44.7778,172.8,85.2,49.5,49.31,9,20.33,2,741,5.3,24,49.5,49.5
2020-09-21 04:05:45.0292,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:45.2810,172.8,85.2,49.5,49.31,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:45.5329,172.8,85.2,49.5,49.31,9,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:05:45.7849,172.8,85.2,49.5,49.31,9,20.34,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:05:46.0369,172.8,85.2,49.5,49.31,9.1,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:46.2883,172.8,85.2,49.5,49.31,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:46.5356,172.8,85.2,49.5,49.31,9,20.33,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:46.7829,172.8,85.2,49.5,49.31,9.1,20.33,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:05:47.0302,172.8,85.2,49.5,49.31,9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:05:47.2775,172.8,85.2,49.5,49.31,8.9,20.32,61,744.1,736.6,0,49.5,49.5
2020-09-21 04:05:47.5247,172.8,85.2,49.5,49.31,9.1,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:05:47.7718,172.8,85.2,49.5,49.31,9,20.33,64,9.6,9.7,0,49.5,49.5
2020-09-21 04:05:48.0190,172.8,85.2,49.5,49.31,9,20.31,3,741.3,4.8,23,49.5,49.5
2020-09-21 04:05:48.2661,172.8,85.2,49.5,49.31,9,20.33,4,741,5.1,23,49.5,49.5
2020-09-21 04:05:48.5132,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:48.7653,172.8,85.2,49.5,49.31,9.1,20.33,66,5170,5170,0,49.5,49.5
2020-09-21 04:05:49.0178,172.8,85.2,49.5,49.31,9,20.32,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:05:49.2703,172.8,85.2,49.5,49.31,9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:05:49.5228,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:49.7752,172.8,85.2,49.5,49.31,9.1,20.33,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:50.0276,172.8,85.2,49.5,49.31,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:05:50.2800,172.8,85.2,49.5,49.31,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:05:50.5324,172.8,85.2,49.5,49.31,9.1,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:50.7802,172.8,85.2,49.5,49.31,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:51.0277,172.8,85.2,49.5,49.31,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:51.2751,172.8,85.2,49.5,49.31,9,20.32,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:05:51.5225,172.8,85.2,49.5,49.31,9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:05:51.7746,172.8,85.2,49.5,49.31,9.1,20.32,61,744.1,736.6,0,49.5,49.5
2020-09-21 04:05:52.0268,172.8,85.2,49.5,49.31,9.1,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:05:52.2791,172.8,85.2,49.5,49.31,8.9,20.32,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:05:52.5313,172.8,85.2,49.5,49.31,8.9,20.32,3,741.3,4.8,23,49.5,49.5
2020-09-21 04:05:52.7811,172.8,85.2,49.5,49.31,9.1,20.32,4,741,5.1,23,49.5,49.5
2020-09-21 04:05:53.0285,172.8,85.2,49.5,49.31,9.1,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:53.2759,172.8,85.2,49.5,49.31,9,20.32,66,5180,5180,0,49.5,49.5
2020-09-21 04:05:53.5233,172.8,85.2,49.5,49.31,9,20.32,1,741.4,4.8,24,49.5,49.5
2020-09-21 04:05:53.7711,172.8,85.2,49.5,49.31,9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:05:54.0219,172.8,85.2,49.5,49.31,9,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:54.2727,172.8,85.2,49.5,49.31,9,20.34,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:54.5234,172.8,85.2,49.5,49.31,9,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:05:54.7741,172.8,85.2,49.5,49.31,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:05:55.0233,172.8,85.2,49.5,49.31,9.1,20.35,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:55.2725,172.8,85.2,49.5,49.31,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:55.5218,172.8,85.2,49.5,49.31,8.9,20.33,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:05:55.7708,172.8,85.2,49.5,49.31,9.1,20.32,1,741.4,4.8,24,49.5,49.5
2020-09-21 04:05:56.0183,172.8,85.2,49.5,49.31,9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:05:56.2657,172.8,85.2,49.5,49.31,9,20.32,61,744.2,736.6,0,49.5,49.5
2020-09-21 04:05:56.5132,172.8,85.2,49.5,49.31,9.1,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:05:56.7606,172.8,85.2,49.5,49.31,9,20.33,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:05:57.0079,172.8,85.2,49.5,49.31,9,20.33,3,741.4,4.8,23,49.5,49.5
2020-09-21 04:05:57.2552,172.8,85.2,49.5,49.31,9,20.32,4,741,5.1,23,49.5,49.5
2020-09-21 04:05:57.5025,172.8,85.2,49.5,49.31,9,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:57.7498,172.8,85.2,49.5,49.31,9,20.32,66,5180,5180,0,49.5,49.5
2020-09-21 04:05:58.0002,172.8,85.2,49.5,49.31,9.1,20.32,1,741.4,4.8,24,49.5,49.5
2020-09-21 04:05:58.2527,172.8,85.2,49.5,49.31,9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:05:58.5052,172.8,85.2,49.5,49.31,8.9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:05:58.7576,172.8,85.2,49.5,49.31,9.1,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:59.0101,172.8,85.2,49.5,49.31,9,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:05:59.2626,172.8,85.2,49.5,49.31,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:05:59.5151,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:05:59.7677,172.8,85.2,49.5,49.31,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:00.0196,172.8,85.2,49.5,49.31,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:00.2712,172.8,85.2,49.5,49.31,9,20.33,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:06:00.5228,172.8,85.2,49.5,49.31,9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:06:00.7744,172.8,85.2,49.5,49.31,9,20.32,61,744.1,736.5,0,49.5,49.5
2020-09-21 04:06:01.0260,172.8,85.2,49.5,49.31,9.1,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:06:01.2776,172.8,85.2,49.5,49.31,9,20.33,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:06:01.5292,172.8,85.2,49.5,49.31,8.9,20.33,3,741.3,4.8,23,49.5,49.5
2020-09-21 04:06:01.7808,172.8,85.2,49.5,49.31,9.1,20.32,4,741,5.1,23,49.5,49.5
2020-09-21 04:06:02.0324,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:02.2800,172.8,85.2,49.5,49.31,9,20.32,66,5180,5180,0,49.5,49.5
2020-09-21 04:06:02.5273,172.8,85.2,49.5,49.31,9,20.33,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:06:02.7746,172.8,85.2,49.5,49.31,9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:06:03.0219,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:03.2743,172.8,85.2,49.5,49.31,9,20.33,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:03.5268,172.8,85.2,49.5,49.31,9,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:06:03.7794,172.8,85.2,49.5,49.31,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:06:04.0319,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:04.2799,172.8,85.2,49.5,49.31,8.9,20.33,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:04.5274,172.8,85.2,49.5,49.31,8.9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:04.7749,172.8,85.2,49.5,49.31,9.1,20.32,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:06:05.0224,172.8,85.2,49.5,49.31,9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:06:05.2698,172.8,85.2,49.5,49.31,9,20.32,61,744,736.6,0,49.5,49.5
2020-09-21 04:06:05.5171,172.8,85.2,49.5,49.31,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:06:05.7645,172.8,85.2,49.5,49.31,9,20.33,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:06:06.0119,172.8,85.2,49.5,49.31,9,20.32,3,741.3,4.8,23,49.5,49.5
2020-09-21 04:06:06.2620,172.8,85.2,49.5,49.31,9,20.33,4,741,5.1,23,49.5,49.5
2020-09-21 04:06:06.5145,172.8,85.2,49.5,49.31,8.9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:06.7671,172.8,85.2,49.5,49.31,9,20.32,66,5180,5180,0,49.5,49.5
2020-09-21 04:06:07.0196,172.8,85.2,49.5,49.31,9,20.33,1,741.5,4.6,24,49.5,49.5
2020-09-21 04:06:07.2714,172.8,85.2,49.5,49.31,8.9,20.32,2,741,5.3,24,49.5,49.5
2020-09-21 04:06:07.5189,172.8,85.2,49.5,49.31,8.9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:07.7663,172.8,85.2,49.5,49.31,9.1,20.33,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:08.0138,172.8,85.2,49.5,49.31,9,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:06:08.2619,172.8,85.2,49.5,49.31,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:06:08.5145,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:08.7670,172.8,85.2,49.5,49.31,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:09.0196,172.8,85.2,49.5,49.31,9,20.33,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:09.2721,172.8,85.2,49.5,49.31,8.9,20.33,1,741.5,4.6,24,49.5,49.5
2020-09-21 04:06:09.5209,172.8,85.2,49.5,49.31,9,20.32,2,741,5.3,24,49.5,49.5
2020-09-21 04:06:09.7682,172.8,85.2,49.5,49.31,9,20.33,61,744.1,736.6,0,49.5,49.5
2020-09-21 04:06:10.0155,172.8,85.2,49.5,49.31,9.1,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:06:10.2629,172.8,85.2,49.5,49.31,8.9,20.32,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:06:10.5102,172.8,85.2,49.5,49.31,9,20.32,3,741.5,4.6,23,49.5,49.5
2020-09-21 04:06:10.7576,172.8,85.2,49.5,49.31,9.1,20.32,4,741,5.3,23,49.5,49.5
2020-09-21 04:06:11.0050,172.8,85.2,49.5,49.31,9,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:11.2524,172.8,85.2,49.5,49.31,9,20.32,66,5180,5180,0,49.5,49.5
2020-09-21 04:06:11.4996,172.8,85.2,49.5,49.31,9,20.32,1,741.5,4.6,24,49.5,49.5
2020-09-21 04:06:11.7468,172.8,85.2,49.5,49.31,9,20.32,2,741,5.3,24,49.5,49.5
2020-09-21 04:06:11.9941,172.8,85.2,49.5,49.31,9.1,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:12.2413,172.8,85.2,49.5,49.31,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:12.4903,172.8,85.2,49.5,49.31,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:06:12.7428,172.8,85.2,49.5,49.31,9,20.3,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:06:12.9954,172.8,85.2,49.5,49.31,9.1,20.33,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:13.2479,172.8,85.2,49.5,49.31,8.9,20.32,6,3600,24.3,3.8,49.5,49.5
2020-09-21 04:06:13.5004,172.8,85.2,49.5,49.31,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:13.7529,172.8,85.2,49.5,49.31,9.1,20.32,1,741.5,4.6,24,49.5,49.5
2020-09-21 04:06:14.0054,172.8,85.2,49.5,49.31,9,20.33,2,741,5.3,24,49.5,49.5
2020-09-21 04:06:14.2579,172.8,85.2,49.5,49.31,9,20.32,61,744.1,736.6,0,49.5,49.5
2020-09-21 04:06:14.5104,172.8,85.2,49.5,49.31,9,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:06:14.7629,172.8,85.2,49.5,49.31,9,20.32,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:06:15.0155,172.8,85.2,49.5,49.31,9,20.32,3,741.3,4.8,23,49.5,49.5
2020-09-21 04:06:15.2680,172.8,85.2,49.5,49.31,9,20.32,4,741,5.1,23,49.5,49.5
2020-09-21 04:06:15.5206,172.8,85.2,49.5,49.31,9,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:15.7715,172.8,85.2,49.5,49.31,9.1,20.32,66,5180,5180,0,49.5,49.5
2020-09-21 04:06:16.0222,172.8,85.2,49.5,49.31,9.1,20.33,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:06:16.2730,172.8,85.2,49.5,49.31,8.9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:06:16.5237,172.8,85.2,49.5,49.31,9,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:16.7745,172.8,85.2,49.5,49.31,9.1,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:17.0252,172.8,85.2,49.5,49.31,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:06:17.2760,172.8,85.2,49.5,49.31,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:06:17.5268,172.8,85.2,49.5,49.31,9,20.33,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:17.7744,172.8,85.2,49.5,49.31,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:18.0218,172.8,85.2,49.5,49.31,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:18.2692,172.8,85.2,49.5,49.31,9,20.33,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:06:18.5166,172.8,85.2,49.5,49.31,9,20.33,2,741,5.1,24,49.5,49.5
2020-09-21 04:06:18.7647,172.8,85.2,49.5,49.31,9.1,20.33,61,743.9,736.6,0,49.5,49.5
2020-09-21 04:06:19.0172,172.8,85.2,49.5,49.31,9.1,20.35,62,425,425,0,49.5,49.5
2020-09-21 04:06:19.2698,172.8,85.2,49.5,49.31,8.9,20.33,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:06:19.5224,172.8,85.2,49.5,49.31,9.1,20.33,3,741.3,4.8,23,49.5,49.5
2020-09-21 04:06:19.7744,172.8,85.2,49.5,49.31,9,20.33,4,741,5.1,23,49.5,49.5
2020-09-21 04:06:20.0217,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:20.2690,172.8,85.2,49.5,49.31,9,20.33,66,5180,5190,0,49.5,49.5
2020-09-21 04:06:20.5164,172.8,85.2,49.5,49.31,9,20.33,1,741.3,4.8,24,49.5,49.5
2020-09-21 04:06:20.7637,172.8,85.2,49.5,49.31,9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:06:21.0148,172.8,85.2,49.5,49.31,9,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:21.2673,172.8,85.2,49.5,49.31,9,20.33,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:21.5199,172.8,85.2,49.5,49.31,9,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:06:21.7724,172.8,85.2,49.5,49.31,9.1,20.33,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:06:22.0213,172.8,85.2,49.5,49.31,9.1,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:22.2686,172.8,85.2,49.5,49.31,8.9,20.33,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:22.5159,172.8,85.2,49.5,49.31,9.1,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:22.7632,172.8,85.2,49.5,49.31,9.1,20.32,1,741.5,4.8,24,49.5,49.5
2020-09-21 04:06:23.0105,172.8,85.2,49.5,49.31,9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:06:23.2627,172.8,85.2,49.5,49.31,9,20.32,61,744,736.7,0,49.5,49.5
2020-09-21 04:06:23.5152,172.8,85.2,49.5,49.31,9,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:06:23.7678,172.8,85.2,49.5,49.31,9,20.32,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:06:24.0203,172.8,85.2,49.5,49.31,9.1,20.33,3,741.5,4.8,23,49.5,49.5
2020-09-21 04:06:24.2729,172.8,85.2,49.5,49.31,9,20.32,4,741,5.1,23,49.5,49.5
2020-09-21 04:06:24.5254,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:24.7779,172.8,85.2,49.5,49.31,9.1,20.32,66,5180,5180,0,49.5,49.5
2020-09-21 04:06:25.0304,172.8,85.2,49.5,49.31,9,20.32,1,741.5,4.8,24,49.5,49.5
2020-09-21 04:06:25.2781,172.8,85.2,49.5,49.31,9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:06:25.5253,172.8,85.2,49.5,49.31,9.1,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:25.7725,172.8,85.2,49.5,49.31,9,20.35,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:26.0198,172.8,85.2,49.5,49.31,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:06:26.2692,172.8,85.2,49.5,49.31,9,20.33,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:06:26.5187,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:26.7682,172.8,85.2,49.5,49.31,9,20.33,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:27.0177,172.8,85.2,49.5,49.31,9.1,20.32,7,3600,24.3,3.8,49.5,49.5
2020-09-21 04:06:27.2697,172.8,85.2,49.5,49.31,8.9,20.32,1,741.5,4.8,24,49.5,49.5
2020-09-21 04:06:27.5220,172.8,85.2,49.5,49.31,9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:06:27.7742,172.8,85.2,49.5,49.31,9.1,20.32,61,744.1,736.6,0,49.5,49.5
2020-09-21 04:06:28.0265,172.8,85.2,49.5,49.31,9,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:06:28.2745,172.8,85.2,49.5,49.31,9,20.32,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:06:28.5219,172.8,85.2,49.5,49.31,9.1,20.33,3,741.5,4.8,23,49.5,49.5
2020-09-21 04:06:28.7694,172.8,85.2,49.5,49.31,9,20.32,4,741.1,5.3,23,49.5,49.5
2020-09-21 04:06:29.0168,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:29.2642,172.8,85.2,49.5,49.31,9,20.32,66,5180,5190,0,49.5,49.5
2020-09-21 04:06:29.5117,172.8,85.2,49.5,49.31,9,20.31,1,741.5,4.6,24,49.5,49.5
2020-09-21 04:06:29.7591,172.8,85.2,49.5,49.31,9,20.34,2,741.1,5.3,24,49.5,49.5
2020-09-21 04:06:30.0065,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:30.2565,172.8,85.2,49.5,49.31,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:30.5090,172.8,85.2,49.5,49.31,9.1,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:06:30.7615,172.8,85.2,49.5,49.31,9.1,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:06:31.0140,172.8,85.2,49.5,49.31,9,20.33,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:31.2643,172.8,85.2,49.5,49.31,9,20.33,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:31.5121,172.8,85.2,49.5,49.31,9.1,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:31.7599,172.8,85.2,49.5,49.31,9,20.32,1,741.5,4.6,24,49.5,49.5
2020-09-21 04:06:32.0077,172.8,85.2,49.5,49.31,9,20.3,2,741.1,5.3,24,49.5,49.5
2020-09-21 04:06:32.2555,172.8,85.2,49.5,49.31,9,20.32,61,744.1,736.6,0,49.5,49.5
2020-09-21 04:06:32.5027,172.8,85.2,49.5,49.31,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:06:32.7500,172.8,85.2,49.5,49.31,9.1,20.33,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:06:32.9973,172.8,85.2,49.5,49.31,9,20.32,3,741.5,4.6,23,49.5,49.5
2020-09-21 04:06:33.2445,172.8,85.2,49.5,49.31,9,20.33,4,741.1,5.3,23,49.5,49.5
2020-09-21 04:06:33.4957,172.8,85.2,49.5,49.31,9.1,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:33.7482,172.8,85.2,49.5,49.31,9.1,20.31,66,5180,5180,0,49.5,49.5
2020-09-21 04:06:34.0007,172.8,85.2,49.5,49.31,9,20.32,1,741.5,4.6,24,49.5,49.5
2020-09-21 04:06:34.2532,172.8,85.2,49.5,49.31,9,20.32,2,741.1,5.3,24,49.5,49.5
2020-09-21 04:06:34.5043,172.8,85.2,49.5,49.31,9.1,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:34.7549,172.8,85.2,49.5,49.31,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:35.0054,172.8,85.2,49.5,49.31,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:06:35.2560,172.8,85.2,49.5,49.31,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:06:35.5080,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:35.7605,172.8,85.2,49.5,49.31,9.1,20.33,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:36.0129,172.8,85.2,49.5,49.31,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:36.2654,172.8,85.2,49.5,49.31,9,20.32,1,741.4,4.8,24,49.5,49.5
2020-09-21 04:06:36.5179,172.8,85.2,49.5,49.31,9,20.32,2,741.1,5.1,24,49.5,49.5
2020-09-21 04:06:36.7705,172.8,85.2,49.5,49.31,9,20.27,61,744.1,736.5,0,49.5,49.5
2020-09-21 04:06:37.0230,172.8,85.2,49.5,49.31,9,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:06:37.2756,172.8,85.2,49.5,49.31,8.9,20.33,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:06:37.5281,172.8,85.2,49.5,49.31,9.1,20.32,3,741.4,4.8,23,49.5,49.5
2020-09-21 04:06:37.7789,172.8,85.2,49.5,49.31,9,20.32,4,741.1,5.1,23,49.5,49.5
2020-09-21 04:06:38.0296,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:38.2802,172.8,85.2,49.5,49.31,9,20.34,66,5180,5190,0,49.5,49.5
2020-09-21 04:06:38.5309,172.8,85.2,49.5,49.31,9,20.32,1,741.4,4.8,24,49.5,49.5
2020-09-21 04:06:38.7826,172.8,85.2,49.5,49.31,9,20.32,2,741.1,5.1,24,49.5,49.5
2020-09-21 04:06:39.0351,172.8,85.2,49.5,49.31,9,20.33,65,3610,3600,0,49.5,49.5
2020-09-21 04:06:39.2876,172.8,85.2,49.5,49.31,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:39.5402,172.8,85.2,49.5,49.31,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:06:39.7906,172.8,85.2,49.5,49.31,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:06:40.0381,172.8,85.2,49.5,49.31,8.9,20.32,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:40.2856,172.8,85.2,49.5,49.31,8.9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:40.5330,172.8,85.2,49.5,49.31,9.1,20.29,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:40.7805,172.8,85.2,49.5,49.31,9,20.32,1,741.4,4.8,24,49.5,49.5
2020-09-21 04:06:41.0280,172.8,85.2,49.5,49.31,9,20.33,2,741.1,5.1,24,49.5,49.5
2020-09-21 04:06:41.2755,172.8,85.2,49.5,49.31,9,20.32,61,744.1,736.7,0,49.5,49.5
2020-09-21 04:06:41.5229,172.8,85.2,49.5,49.31,9,20.32,62,425,425,0,49.5,49.5
2020-09-21 04:06:41.7704,172.8,85.2,49.5,49.31,9,20.32,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:06:42.0183,172.8,85.2,49.5,49.31,9,20.32,3,741.4,4.8,23,49.5,49.5
2020-09-21 04:06:42.2662,172.8,85.2,49.5,49.31,9,20.34,4,741.1,5.1,23,49.5,49.5
2020-09-21 04:06:42.5141,172.8,85.2,49.5,49.31,9,20.32,65,3600,3610,0,49.5,49.5
2020-09-21 04:06:42.7620,172.8,85.2,49.5,49.31,9,20.32,66,5190,5190,0,49.5,49.5
2020-09-21 04:06:43.0097,172.8,85.2,49.5,49.31,8.9,20.32,1,741.4,4.8,24,49.5,49.5
2020-09-21 04:06:43.2571,172.8,85.2,49.5,49.31,8.9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:06:43.5044,172.8,85.2,49.5,49.31,9.1,20.33,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:43.7518,172.8,85.2,49.5,49.31,9,20.32,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:44.0007,172.8,85.2,49.5,49.31,9,20.32,63,50,50,0,49.5,49.5
2020-09-21 04:06:44.2533,172.8,85.2,49.5,49.31,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:06:44.5058,172.8,85.2,49.5,49.31,9,20.32,52,3.79,3.77,0,49.5,49.5
