Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:06:44.7583,172.8,85.2,49.5,49.31,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:45.0109,172.8,85.2,49.5,49.31,9,20.33,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:45.2634,172.8,85.2,49.5,49.31,8.9,20.32,1,741.4,4.8,24,49.5,49.5
2020-09-21 04:06:45.5159,172.8,85.2,49.5,49.31,9,20.33,2,741,5.1,24,49.5,49.5
2020-09-21 04:06:45.7685,172.8,85.2,49.5,49.31,9,20.32,61,744.2,736.6,0,49.5,49.5
2020-09-21 04:06:46.0205,172.8,85.2,49.5,49.31,8.9,20.33,62,425,425,0,49.5,49.5
2020-09-21 04:06:46.2713,172.8,85.2,49.5,49.31,9,20.32,64,9.6,9.8,0,49.5,49.5
2020-09-21 04:06:46.5222,172.8,85.2,49.5,49.31,9,20.32,3,741.4,4.8,23,49.5,49.5
2020-09-21 04:06:46.7730,172.8,85.2,49.5,49.31,9,20.33,4,741,5.1,23,49.5,49.5
2020-09-21 04:06:47.0239,172.8,85.2,49.5,49.31,9,20.33,65,3610,3600,0,49.5,49.5
2020-09-21 04:06:47.2763,172.8,85.2,49.5,49.31,9,20.32,66,5200,5200,0,49.5,49.5
2020-09-21 04:06:47.5289,172.8,85.2,49.5,49.31,9,20.33,1,741.4,4.8,24,49.5,49.5
2020-09-21 04:06:47.7815,172.8,85.2,49.5,49.31,9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:06:48.0340,172.8,85.2,49.5,49.31,9,20.32,65,3610,3610,0,49.5,49.5
2020-09-21 04:06:48.2838,172.8,85.2,49.5,49.31,9,20.33,51,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:48.5313,172.8,85.2,49.5,49.31,9,20.33,63,50,50,0,49.5,49.5
2020-09-21 04:06:48.7788,172.8,85.2,49.5,49.31,9,20.32,67,24.3,24.3,0,49.5,49.5
2020-09-21 04:06:49.0263,172.8,85.2,49.5,49.31,8.9,20.33,52,3.79,3.77,0,49.5,49.5
2020-09-21 04:06:49.2737,172.8,85.2,49.5,49.31,9,20.32,6,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:49.5211,172.8,85.2,49.5,49.31,9,20.32,7,3610,24.3,3.8,49.5,49.5
2020-09-21 04:06:49.7684,172.8,85.2,49.5,49.31,9,20.33,1,741.4,4.8,24,49.5,49.5
2020-09-21 04:06:50.0158,172.8,85.2,49.5,49.31,8.9,20.32,2,741,5.1,24,49.5,49.5
2020-09-21 04:06:50.2635,172.8,85.2,49.5,49.31,9,20.32,61,744.1,736.7,0,49.5,49.5
2020-09-21 04:06:50.5130,172.8,85.2,49.75,49.31,9,20.32,62,425,425,0,50,49.5
2020-09-21 04:06:50.7625,172.8,85.2,49.75,49.31,9,20.32,64,9.6,9.8,0,50,49.5
2020-09-21 04:06:51.0120,172.8,85.2,49.75,49.31,9,20.32,3,741.5,4.6,23,50,49.5
2020-09-21 04:06:51.2618,172.8,85.2,49.75,49.31,9,20.34,4,741,5.1,23,50,49.5
2020-09-21 04:06:51.5143,172.8,85.2,49.75,49.31,9,20.32,65,3600,3610,0,50,49.5
2020-09-21 04:06:51.7668,172.8,85.2,49.75,49.31,9,20.33,66,5200,5200,0,50,49.5
2020-09-21 04:06:52.0194,172.8,85.2,49.75,49.31,8.9,20.32,1,741.5,4.6,24,50,49.5
2020-09-21 04:06:52.2719,172.8,85.2,49.75,49.31,9,20.33,2,741,5.1,24,50,49.5
2020-09-21 04:06:52.5244,172.8,85.2,49.75,49.31,9,20.32,65,3600,3610,0,50,49.5
2020-09-21 04:06:52.7770,172.8,85.2,49.75,49.31,9,20.32,51,3.79,3.77,0,50,49.5
2020-09-21 04:06:53.0295,172.8,85.2,49.75,49.31,9,20.33,63,50,50,0,50,49.5
2020-09-21 04:06:53.2820,172.8,85.2,49.75,49.31,9,20.33,67,24.3,24.3,0,50,49.5
2020-09-21 04:06:53.5305,172.8,85.2,49.75,49.31,9,20.32,52,3.79,3.77,0,50,49.5
2020-09-21 04:06:53.7777,172.8,85.2,49.75,49.31,9,20.32,6,3590,24.3,3.8,50,49.5
2020-09-21 04:06:54.0248,172.8,85.2,49.75,49.31,9,20.32,7,3610,24.3,3.8,50,49.5
2020-09-21 04:06:54.2719,172.8,85.2,49.75,49.31,9,20.32,1,741.5,4.6,24,50,49.5
2020-09-21 04:06:54.5193,172.8,85.2,49.75,49.31,9,20.32,2,741,5.1,24,50,49.5
2020-09-21 04:06:54.7667,172.8,85.2,49.75,49.31,9,20.32,61,744.1,736.7,0,50,49.5
2020-09-21 04:06:55.0140,172.8,85.2,49.75,49.31,8.9,20.33,62,425,425,0,50,49.5
2020-09-21 04:06:55.2614,172.8,85.2,49.75,49.31,9,20.34,64,9.6,9.8,0,50,49.5
2020-09-21 04:06:55.5088,172.8,85.2,49.75,49.31,9,20.32,3,741.5,4.6,23,50,49.5
2020-09-21 04:06:55.7561,172.8,85.2,49.75,49.31,8.9,20.33,4,741,5.1,23,50,49.5
2020-09-21 04:06:56.0034,172.8,85.2,49.75,49.31,9,20.33,65,3590,3610,0,50,49.5
2020-09-21 04:06:56.2507,172.8,85.2,49.75,49.31,9,20.33,66,5180,5190,0,50,49.5
2020-09-21 04:06:56.4980,172.8,85.2,49.75,49.31,9,20.32,1,741.5,4.6,24,50,49.5
2020-09-21 04:06:56.7454,172.8,85.2,49.75,49.31,9,20.32,2,741,5.1,24,50,49.5
2020-09-21 04:06:56.9927,172.8,85.2,49.75,49.31,8.9,20.33,65,3590,3620,0,50,49.5
2020-09-21 04:06:57.2400,172.8,85.2,49.75,49.31,9,20.32,51,3.79,3.77,0,50,49.5
2020-09-21 04:06:57.4873,172.8,85.2,49.75,49.31,9,20.31,63,50,50,0,50,49.5
2020-09-21 04:06:57.7392,172.8,85.2,49.75,49.31,9,20.32,67,24.3,24.3,0,50,49.5
2020-09-21 04:06:57.9917,172.8,85.2,49.75,49.31,8.9,20.32,52,3.79,3.77,0,50,49.5
2020-09-21 04:06:58.2442,172.8,85.2,49.75,49.31,9,20.32,6,3580,24.3,3.8,50,49.5
2020-09-21 04:06:58.4967,172.8,85.2,49.75,49.31,9,20.32,7,3620,24.3,3.8,50,49.5
2020-09-21 04:06:58.7492,172.8,85.2,49.75,49.31,9,20.32,1,741.5,4.6,24,50,49.5
2020-09-21 04:06:59.0017,172.8,85.2,49.75,49.31,9,20.32,2,741.1,5.3,24,50,49.5
2020-09-21 04:06:59.2542,172.8,85.2,49.75,49.31,9,20.32,61,744.2,736.6,0,50,49.5
2020-09-21 04:06:59.5067,172.8,85.3,49.75,49.36,9,20.32,62,425,425,0,50,49.5
2020-09-21 04:06:59.7576,172.8,85.3,49.75,49.36,9,20.33,64,9.6,9.8,0,50,49.5
2020-09-21 04:07:00.0083,172.8,85.3,49.75,49.36,9,20.32,3,741.5,4.6,23,50,49.5
2020-09-21 04:07:00.2590,172.8,85.3,49.75,49.36,9,20.33,4,741.1,5.3,23,50,49.5
2020-09-21 04:07:00.5096,172.8,85.5,49.75,49.48,9.1,20.33,65,3590,3620,0,50,49.5
2020-09-21 04:07:00.7620,172.8,85.5,49.75,49.48,9,20.32,66,5180,5180,0,50,49.5
2020-09-21 04:07:01.0145,172.8,85.5,49.75,49.48,8.9,20.32,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:01.2670,172.8,85.5,49.75,49.48,9.1,20.32,2,741.1,5.3,24,50,49.5
2020-09-21 04:07:01.5194,172.8,85.5,49.75,49.48,9,20.32,65,3580,3630,0,50,49.5
2020-09-21 04:07:01.7719,172.8,85.5,49.75,49.48,9,20.32,51,3.79,3.77,0,50,49.5
2020-09-21 04:07:02.0244,172.8,85.5,49.75,49.48,9,20.33,63,50,50,0,50,49.5
2020-09-21 04:07:02.2769,172.8,85.5,49.75,49.48,9,20.32,67,24.3,24.3,0,50,49.5
2020-09-21 04:07:02.5294,172.8,85.5,49.75,49.48,9,20.32,52,3.79,3.77,0,50,49.5
2020-09-21 04:07:02.7819,172.8,85.5,49.75,49.48,9,20.32,6,3590,24.3,3.8,50,49.5
2020-09-21 04:07:03.0307,172.8,85.5,49.75,49.48,9,20.32,7,3620,24.3,3.8,50,49.5
2020-09-21 04:07:03.2783,172.8,85.5,49.75,49.48,9,20.32,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:03.5258,172.8,85.5,49.75,49.48,9.1,20.32,2,741.1,5.3,24,50,49.5
2020-09-21 04:07:03.7734,172.8,85.5,49.75,49.48,9,20.34,61,744.2,736.7,0,50,49.5
2020-09-21 04:07:04.0216,172.8,85.5,49.75,49.48,8.9,20.32,62,425,425,0,50,49.5
2020-09-21 04:07:04.2710,172.8,85.5,49.75,49.48,9.1,20.32,64,9.6,9.8,0,50,49.5
2020-09-21 04:07:04.5205,172.8,85.5,49.75,49.48,9,20.33,3,741.5,4.6,23,50,49.5
2020-09-21 04:07:04.7700,172.8,85.5,49.75,49.48,9,20.32,4,741.1,5.3,23,50,49.5
2020-09-21 04:07:05.0189,172.8,85.5,49.75,49.48,9,20.32,65,3580,3630,0,50,49.5
2020-09-21 04:07:05.2663,172.8,85.5,49.75,49.48,9,20.32,66,5180,5180,0,50,49.5
2020-09-21 04:07:05.5138,172.8,85.5,49.75,49.48,9,20.49,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:05.7612,172.8,85.5,49.75,49.48,9,20.32,2,741,5.3,24,50,49.5
2020-09-21 04:07:06.0086,172.8,85.5,49.75,49.48,8.9,20.33,65,3580,3620,0,50,49.5
2020-09-21 04:07:06.2608,172.8,85.5,49.75,49.48,9,20.32,51,3.79,3.77,0,50,49.5
2020-09-21 04:07:06.5134,172.8,85.5,49.75,49.48,9.1,20.32,63,50,50,0,50,49.5
2020-09-21 04:07:06.7659,172.8,85.5,49.75,49.48,9,20.32,67,24.3,24.3,0,50,49.5
2020-09-21 04:07:07.0185,172.8,85.5,49.75,49.48,9,20.32,52,3.79,3.77,0,50,49.5
2020-09-21 04:07:07.2666,172.8,85.5,49.75,49.48,9.1,20.33,6,3580,24.3,3.8,50,49.5
2020-09-21 04:07:07.5141,172.8,85.5,49.75,49.48,9,20.33,7,3630,24.3,3.8,50,49.5
2020-09-21 04:07:07.7617,172.8,85.5,49.75,49.48,9,20.32,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:08.0093,172.8,85.5,49.75,49.48,9,20.33,2,741,5.3,24,50,49.5
2020-09-21 04:07:08.2567,172.8,85.5,49.75,49.48,9,20.32,61,744.2,736.6,0,50,49.5
2020-09-21 04:07:08.5040,172.8,85.5,49.75,49.48,9,20.33,62,425,425,0,50,49.5
2020-09-21 04:07:08.7514,172.8,85.5,49.75,49.48,9,20.32,64,9.6,9.8,0,50,49.5
2020-09-21 04:07:08.9987,172.8,85.5,49.75,49.48,8.9,20.32,3,741.5,4.6,23,50,49.5
2020-09-21 04:07:09.2468,172.8,85.5,49.75,49.48,9,20.32,4,741,5.3,23,50,49.5
2020-09-21 04:07:09.4993,172.8,85.5,49.75,49.48,9.1,20.32,65,3580,3630,0,50,49.5
2020-09-21 04:07:09.7518,172.8,85.5,49.75,49.48,9,20.32,66,5180,5180,0,50,49.5
2020-09-21 04:07:10.0044,172.8,85.5,49.75,49.48,9,20.31,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:10.2569,172.8,85.5,49.75,49.48,9.1,20.32,2,741,5.3,24,50,49.5
2020-09-21 04:07:10.5094,172.8,85.5,49.75,49.48,9,20.33,65,3570,3630,0,50,49.5
2020-09-21 04:07:10.7620,172.8,85.5,49.75,49.48,9,20.33,51,3.79,3.77,0,50,49.5
2020-09-21 04:07:11.0145,172.8,85.5,49.75,49.48,9,20.32,63,50,50,0,50,49.5
2020-09-21 04:07:11.2670,172.8,85.5,49.75,49.48,9,20.33,67,24.3,24.3,0,50,49.5
2020-09-21 04:07:11.5196,172.8,85.5,49.75,49.48,9.1,20.32,52,3.79,3.77,0,50,49.5
2020-09-21 04:07:11.7721,172.8,85.5,49.75,49.48,9,20.33,6,3570,24.3,3.8,50,49.5
2020-09-21 04:07:12.0247,172.8,85.5,49.75,49.48,8.9,20.32,7,3620,24.3,3.8,50,49.5
2020-09-21 04:07:12.2765,172.8,85.5,49.75,49.48,9.1,20.34,1,741.5,4.8,24,50,49.5
2020-09-21 04:07:12.5239,172.8,85.5,49.75,49.48,9.1,20.32,2,741.1,5.3,24,50,49.5
2020-09-21 04:07:12.7713,172.8,85.5,49.75,49.48,9,20.32,61,744.3,736.7,0,50,49.5
2020-09-21 04:07:13.0187,172.8,85.5,49.75,49.48,9,20.32,62,425,425,0,50,49.5
2020-09-21 04:07:13.2661,172.8,85.5,49.75,49.48,9.1,20.33,64,9.6,9.8,0,50,49.5
2020-09-21 04:07:13.5172,172.8,85.5,49.75,49.48,9,20.33,3,741.5,4.8,23,50,49.5
2020-09-21 04:07:13.7698,172.8,85.5,49.75,49.48,9,20.32,4,741.1,5.3,23,50,49.5
2020-09-21 04:07:14.0223,172.8,85.5,49.75,49.48,9,20.32,65,3570,3620,0,50,49.5
2020-09-21 04:07:14.2749,172.8,85.5,49.75,49.48,9,20.32,66,5180,5170,0,50,49.5
2020-09-21 04:07:14.5249,172.8,85.5,49.75,49.48,9,20.32,1,741.5,4.8,24,50,49.5
2020-09-21 04:07:14.7738,172.8,85.5,49.75,49.48,9,20.33,2,741.1,5.3,24,50,49.5
2020-09-21 04:07:15.0227,172.8,85.5,49.75,49.48,8.9,20.32,65,3570,3620,0,50,49.5
2020-09-21 04:07:15.2716,172.8,85.5,49.75,49.48,9.1,20.32,51,3.79,3.77,0,50,49.5
2020-09-21 04:07:15.5196,172.8,85.5,49.75,49.48,9.1,20.32,63,50,50,0,50,49.5
2020-09-21 04:07:15.7670,172.8,85.5,49.75,49.48,8.9,20.33,67,24.3,24.3,0,50,49.5
2020-09-21 04:07:16.0143,172.8,85.5,49.75,49.48,9,20.32,52,3.79,3.77,0,50,49.5
2020-09-21 04:07:16.2617,172.8,85.5,49.75,49.48,9.1,20.32,6,3580,24.3,3.8,50,49.5
2020-09-21 04:07:16.5090,172.8,85.5,49.75,49.48,9,20.33,7,3630,24.3,3.8,50,49.5
2020-09-21 04:07:16.7596,172.8,85.5,49.75,49.48,9,20.32,1,741.5,4.8,24,50,49.5
2020-09-21 04:07:17.0101,172.8,85.5,49.75,49.48,9,20.32,2,741.1,5.3,24,50,49.5
2020-09-21 04:07:17.2607,172.8,85.5,49.75,49.48,9,20.32,61,744.2,736.7,0,50,49.5
2020-09-21 04:07:17.5112,172.8,85.5,49.75,49.48,9,20.33,62,425,425,0,50,49.5
2020-09-21 04:07:17.7587,172.8,85.5,49.75,49.48,9,20.32,64,9.6,9.8,0,50,49.5
2020-09-21 04:07:18.0061,172.8,85.5,49.75,49.48,9,20.34,3,741.5,4.8,23,50,49.5
2020-09-21 04:07:18.2535,172.8,85.5,49.75,49.48,9.1,20.32,4,741.1,5.3,23,50,49.5
2020-09-21 04:07:18.5008,172.8,85.5,49.75,49.48,9,20.32,65,3570,3630,0,50,49.5
2020-09-21 04:07:18.7530,172.8,85.5,49.75,49.48,8.9,20.33,66,5180,5180,0,50,49.5
2020-09-21 04:07:19.0055,172.8,85.5,49.75,49.48,9.1,20.31,1,741.5,4.8,24,50,49.5
2020-09-21 04:07:19.2580,172.8,85.5,49.75,49.48,9.1,20.32,2,741.1,5.3,24,50,49.5
2020-09-21 04:07:19.5105,172.8,85.5,49.75,49.48,9,20.32,65,3570,3630,0,50,49.5
2020-09-21 04:07:19.7628,172.8,85.5,49.75,49.48,9,20.34,51,3.79,3.77,0,50,49.5
2020-09-21 04:07:20.0151,172.8,85.5,49.75,49.48,9,20.32,63,50,50,0,50,49.5
2020-09-21 04:07:20.2674,172.8,85.5,49.75,49.48,9,20.33,67,24.3,24.3,0,50,49.5
2020-09-21 04:07:20.5197,172.8,85.5,49.75,49.48,9,20.33,52,3.79,3.77,0,50,49.5
2020-09-21 04:07:20.7723,172.8,85.5,49.75,49.48,9,20.32,6,3570,24.3,3.8,50,49.5
2020-09-21 04:07:21.0248,172.8,85.5,49.75,49.48,8.9,20.32,7,3630,24.3,3.8,50,49.5
2020-09-21 04:07:21.2774,172.8,85.5,49.75,49.48,9,20.32,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:21.5300,172.8,85.5,49.75,49.48,9.1,20.32,2,741.1,5.3,24,50,49.5
2020-09-21 04:07:21.7776,172.8,85.5,49.75,49.48,9,20.32,61,744.2,736.7,0,50,49.5
2020-09-21 04:07:22.0250,172.8,85.5,49.75,49.48,9,20.35,62,425,425,0,50,49.5
2020-09-21 04:07:22.2725,172.8,85.5,49.75,49.48,9,20.32,64,9.6,9.8,0,50,49.5
2020-09-21 04:07:22.5199,172.8,85.5,49.75,49.48,9,20.33,3,741.5,4.6,23,50,49.5
2020-09-21 04:07:22.7674,172.8,85.5,49.75,49.48,9,20.32,4,741.1,5.3,23,50,49.5
2020-09-21 04:07:23.0148,172.8,85.5,49.75,49.48,9,20.32,65,3570,3630,0,50,49.5
2020-09-21 04:07:23.2622,172.8,85.5,49.75,49.48,9,20.33,66,5180,5170,0,50,49.5
2020-09-21 04:07:23.5096,172.8,85.5,49.75,49.48,9,20.33,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:23.7595,172.8,85.5,49.75,49.48,9,20.31,2,741.1,5.3,24,50,49.5
2020-09-21 04:07:24.0121,172.8,85.5,49.75,49.48,9,20.33,65,3570,3630,0,50,49.5
2020-09-21 04:07:24.2646,172.8,85.5,49.75,49.48,9,20.32,51,3.79,3.77,0,50,49.5
2020-09-21 04:07:24.5172,172.8,85.5,49.75,49.48,9,20.32,63,50,50,0,50,49.5
2020-09-21 04:07:24.7673,172.8,85.5,49.75,49.48,8.9,20.32,67,24.3,24.3,0,50,49.5
2020-09-21 04:07:25.0146,172.8,85.5,49.75,49.48,9,20.32,52,3.79,3.77,0,50,49.5
2020-09-21 04:07:25.2620,172.8,85.5,49.75,49.48,9.1,20.32,6,3580,24.3,3.8,50,49.5
2020-09-21 04:07:25.5093,172.8,85.5,49.75,49.48,9,20.32,7,3630,24.3,3.8,50,49.5
2020-09-21 04:07:25.7571,172.8,85.5,49.75,49.48,9,20.32,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:26.0078,172.8,85.5,49.75,49.48,9,20.36,2,741.1,5.3,24,50,49.5
2020-09-21 04:07:26.2585,172.8,85.5,49.75,49.48,9,20.32,61,744.2,736.6,0,50,49.5
2020-09-21 04:07:26.5092,172.8,85.5,49.75,49.48,9,20.19,62,425,425,0,50,49.5
2020-09-21 04:07:26.7599,172.8,85.5,49.75,49.48,9,20.32,64,9.6,9.8,0,50,49.5
2020-09-21 04:07:27.0106,172.8,85.5,49.75,49.48,9,20.32,3,741.5,4.6,23,50,49.5
2020-09-21 04:07:27.2613,172.8,85.5,49.75,49.48,9,20.33,4,741.1,5.3,23,50,49.5
2020-09-21 04:07:27.5120,172.8,85.5,49.75,49.48,9,20.31,65,3580,3640,0,50,49.5
2020-09-21 04:07:27.7630,172.8,85.5,49.75,49.48,8.9,20.31,66,5180,5180,0,50,49.5
2020-09-21 04:07:28.0155,172.8,85.5,49.75,49.48,9,20.32,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:28.2680,172.8,85.5,49.75,49.48,9,20.32,2,741.1,5.3,24,50,49.5
2020-09-21 04:07:28.5205,172.8,85.5,49.75,49.48,9,20.32,65,3570,3630,0,50,49.5
2020-09-21 04:07:28.7730,172.8,85.5,49.75,49.48,9,20.32,51,3.79,3.77,0,50,49.5
2020-09-21 04:07:29.0249,172.8,85.5,49.75,49.48,9,20.32,63,50,50,0,50,49.5
2020-09-21 04:07:29.2758,172.8,85.5,49.75,49.48,9,20.32,67,24.3,24.3,0,50,49.5
2020-09-21 04:07:29.5266,172.8,85.5,49.75,49.48,9,20.32,52,3.79,3.77,0,50,49.5
2020-09-21 04:07:29.7774,172.8,85.5,49.75,49.48,8.9,20.33,6,3580,24.3,3.8,50,49.5
2020-09-21 04:07:30.0271,172.8,85.5,49.75,49.48,9,20.33,7,3630,24.3,3.8,50,49.5
2020-09-21 04:07:30.2746,172.8,85.5,49.75,49.48,9,20.32,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:30.5221,172.8,85.5,49.75,49.48,9,20.32,2,741.1,5.3,24,50,49.5
2020-09-21 04:07:30.7695,172.8,85.5,49.75,49.48,8.9,20.32,61,744.3,736.8,0,50,49.5
2020-09-21 04:07:31.0170,172.8,85.5,49.75,49.48,9,20.33,62,425,425,0,50,49.5
2020-09-21 04:07:31.2692,172.8,85.5,49.75,49.48,9,20.32,64,9.6,9.8,0,50,49.5
2020-09-21 04:07:31.5217,172.8,85.5,49.75,49.48,9,20.33,3,741.5,4.6,23,50,49.5
2020-09-21 04:07:31.7743,172.8,85.5,49.75,49.48,9,20.33,4,741.1,5.3,23,50,49.5
2020-09-21 04:07:32.0268,172.8,85.5,49.75,49.48,9,20.33,65,3580,3620,0,50,49.5
2020-09-21 04:07:32.2786,172.8,85.5,49.75,49.48,9,20.33,66,5180,5180,0,50,49.5
2020-09-21 04:07:32.5302,172.8,85.5,49.75,49.48,9.1,20.32,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:32.7818,172.8,85.5,49.75,49.48,8.9,20.32,2,741.1,5.3,24,50,49.5
2020-09-21 04:07:33.0335,172.8,85.5,49.75,49.48,9,20.32,65,3570,3630,0,50,49.5
2020-09-21 04:07:33.2847,172.8,85.5,49.75,49.48,9.1,20.32,51,3.79,3.77,0,50,49.5
2020-09-21 04:07:33.5343,172.8,85.5,49.75,49.48,9,20.33,63,50,50,0,50,49.5
2020-09-21 04:07:33.7840,172.8,85.5,49.75,49.48,8.9,20.32,67,24.3,24.3,0,50,49.5
2020-09-21 04:07:34.0336,172.8,85.5,49.75,49.48,9,20.3,52,3.79,3.77,0,50,49.5
2020-09-21 04:07:34.2827,172.8,85.5,49.75,49.48,9,20.33,6,3570,24.3,3.8,50,49.5
2020-09-21 04:07:34.5301,172.8,85.5,49.75,49.48,9,20.33,7,3630,24.3,3.8,50,49.5
2020-09-21 04:07:34.7776,172.8,85.5,49.75,49.48,9,20.32,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:35.0250,172.8,85.5,49.75,49.48,9,20.32,2,741.2,5.3,24,50,49.5
2020-09-21 04:07:35.2730,172.8,85.5,49.75,49.48,9,20.33,61,744.2,736.7,0,50,49.5
2020-09-21 04:07:35.5251,172.8,85.5,49.75,49.48,9.1,20.32,62,425,425,0,50,49.5
2020-09-21 04:07:35.7772,172.8,85.5,49.75,49.48,8.9,20.33,64,9.6,9.8,0,50,49.5
2020-09-21 04:07:36.0292,172.8,85.5,49.75,49.48,9,20.32,3,741.5,4.6,23,50,49.5
2020-09-21 04:07:36.2809,172.8,85.5,49.75,49.48,9.1,20.31,4,741.2,5.3,23,50,49.5
2020-09-21 04:07:36.5283,172.8,85.5,49.75,49.48,9,20.32,65,3580,3630,0,50,49.5
2020-09-21 04:07:36.7757,172.8,85.5,49.75,49.48,8.9,20.32,66,5180,5180,0,50,49.5
2020-09-21 04:07:37.0231,172.8,85.5,49.75,49.48,9,20.32,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:37.2711,172.8,85.5,49.75,49.48,9,20.32,2,741.2,5.3,24,50,49.5
2020-09-21 04:07:37.5237,172.8,85.5,49.75,49.48,9,20.32,65,3570,3630,0,50,49.5
2020-09-21 04:07:37.7762,172.8,85.5,49.75,49.48,9,20.32,51,3.79,3.77,0,50,49.5
2020-09-21 04:07:38.0287,172.8,85.5,49.75,49.48,9,20.33,63,50,50,0,50,49.5
2020-09-21 04:07:38.2813,172.8,85.5,49.75,49.48,9,20.32,67,24.3,24.3,0,50,49.5
2020-09-21 04:07:38.5335,172.8,85.5,49.75,49.48,9.1,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:07:38.7855,172.8,85.5,49.75,49.48,8.9,20.52,6,3570,24.3,3.8,50,49.5
2020-09-21 04:07:39.0376,172.8,85.5,49.75,49.48,9,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:07:39.2897,172.8,85.5,49.75,49.48,9.1,20.52,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:39.5381,172.8,85.5,49.75,49.48,8.9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:07:39.7854,172.8,85.5,49.75,49.48,9,20.52,61,744.1,736.8,0,50,49.5
2020-09-21 04:07:40.0326,172.8,85.5,49.75,49.48,9.1,20.52,62,425,425,0,50,49.5
2020-09-21 04:07:40.2799,172.8,85.5,49.75,49.48,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:07:40.5309,172.8,85.5,49.75,49.48,9,20.52,3,741.5,4.6,23,50,49.5
2020-09-21 04:07:40.7831,172.8,85.5,49.75,49.48,9,20.52,4,741.2,5.3,23,50,49.5
2020-09-21 04:07:41.0353,172.8,85.5,49.75,49.48,9,20.52,65,3570,3630,0,50,49.5
2020-09-21 04:07:41.2875,172.8,85.5,49.75,49.48,9,20.52,66,5180,5180,0,50,49.5
2020-09-21 04:07:41.5361,172.8,85.5,49.75,49.48,9.1,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:07:41.7835,172.8,85.5,49.75,49.48,8.9,20.52,2,741.2,5.2,24,50,49.5
2020-09-21 04:07:42.0309,172.8,85.5,49.75,49.48,9,20.52,65,3570,3640,0,50,49.5
2020-09-21 04:07:42.2783,172.8,85.5,49.75,49.48,9.1,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:07:42.5256,172.8,85.5,49.75,49.48,8.9,20.52,63,50,50,0,50,49.5
2020-09-21 04:07:42.7730,172.8,85.5,49.75,49.48,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:07:43.0204,172.8,85.5,49.75,49.48,9.1,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:07:43.2678,172.8,85.5,49.75,49.48,9,20.52,6,3570,24.3,3.8,50,49.5
2020-09-21 04:07:43.5152,172.8,85.5,49.75,49.48,9,20.52,7,3620,24.3,3.8,50,49.5
2020-09-21 04:07:43.7674,172.8,85.5,49.75,49.48,9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:07:44.0199,172.8,85.5,49.75,49.48,9,20.52,2,741.2,5.2,24,50,49.5
2020-09-21 04:07:44.2724,172.8,85.5,49.75,49.48,9,20.52,61,744.3,736.8,0,50,49.5
2020-09-21 04:07:44.5249,172.8,85.5,49.75,49.48,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:07:44.7728,172.8,85.5,49.75,49.48,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:07:45.0202,172.8,85.5,49.75,49.48,9,20.53,3,741.6,4.6,23,50,49.5
2020-09-21 04:07:45.2676,172.8,85.5,49.75,49.48,9.1,20.52,4,741.2,5.2,23,50,49.5
2020-09-21 04:07:45.5150,172.8,85.5,49.75,49.48,9,20.52,65,3580,3620,0,50,49.5
2020-09-21 04:07:45.7651,172.8,85.5,49.75,49.48,9,20.52,66,5180,5180,0,50,49.5
2020-09-21 04:07:46.0153,172.8,85.5,49.75,49.48,9.1,20.54,1,741.6,4.6,24,50,49.5
2020-09-21 04:07:46.2655,172.8,85.5,49.75,49.48,9,20.52,2,741.2,5.2,24,50,49.5
2020-09-21 04:07:46.5157,172.8,85.5,49.75,49.48,9,20.52,65,3570,3630,0,50,49.5
2020-09-21 04:07:46.7656,172.8,85.5,49.75,49.48,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:07:47.0152,172.8,85.5,49.75,49.48,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:07:47.2649,172.8,85.5,49.75,49.48,9,20.51,67,24.3,24.3,0,50,49.5
2020-09-21 04:07:47.5145,172.8,85.5,49.75,49.48,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:07:47.7629,172.8,85.5,49.75,49.48,8.9,20.52,6,3570,24.3,3.8,50,49.5
2020-09-21 04:07:48.0103,172.8,85.5,49.75,49.48,9.1,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:07:48.2576,172.8,85.5,49.75,49.48,9.1,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:07:48.5050,172.8,85.5,49.75,49.48,9,20.52,2,741.2,5.2,24,50,49.5
2020-09-21 04:07:48.7551,172.8,85.5,49.75,49.48,9,20.52,61,744.2,736.7,0,50,49.5
2020-09-21 04:07:49.0077,172.8,85.5,49.75,49.48,9.1,20.52,62,425,425,0,50,49.5
2020-09-21 04:07:49.2602,172.8,85.5,49.75,49.48,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:07:49.5127,172.8,85.5,49.75,49.48,9,20.52,3,741.5,4.6,23,50,49.5
2020-09-21 04:07:49.7652,172.8,85.5,49.75,49.48,9,20.52,4,741.2,5.1,23,50,49.5
2020-09-21 04:07:50.0177,172.8,85.5,49.75,49.48,9,20.51,65,3570,3630,0,50,49.5
2020-09-21 04:07:50.2703,172.8,85.5,49.75,49.48,9.1,20.52,66,5180,5180,0,50,49.5
2020-09-21 04:07:50.5228,172.8,85.5,49.75,49.48,9,20.52,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:50.7745,172.8,85.5,49.75,49.48,8.9,20.52,2,741.2,5.1,24,50,49.5
2020-09-21 04:07:51.0223,172.8,85.5,49.75,49.48,9.1,20.52,65,3570,3640,0,50,49.5
2020-09-21 04:07:51.2701,172.8,85.5,49.75,49.48,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:07:51.5180,172.8,85.5,49.75,49.48,9,20.53,63,50,50,0,50,49.5
2020-09-21 04:07:51.7657,172.8,85.5,49.75,49.48,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:07:52.0131,172.8,85.5,49.75,49.48,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:07:52.2605,172.8,85.5,49.75,49.48,9,20.52,6,3580,24.3,3.8,50,49.5
2020-09-21 04:07:52.5080,172.8,85.5,49.75,49.48,9,20.52,7,3640,24.3,3.8,50,49.5
2020-09-21 04:07:52.7562,172.8,85.5,49.75,49.48,9,20.52,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:53.0087,172.8,85.5,49.75,49.48,9,20.52,2,741.2,5.1,24,50,49.5
2020-09-21 04:07:53.2612,172.8,85.5,49.75,49.48,9.1,20.52,61,744.3,736.8,0,50,49.5
2020-09-21 04:07:53.5137,172.8,85.5,49.75,49.48,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:07:53.7662,172.8,85.5,49.75,49.48,8.9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:07:54.0167,172.8,85.5,49.75,49.48,9.1,20.52,3,741.5,4.6,23,50,49.5
2020-09-21 04:07:54.2672,172.8,85.5,49.75,49.48,9,20.52,4,741.2,5.1,23,50,49.5
2020-09-21 04:07:54.5177,172.8,85.5,49.75,49.48,8.9,20.52,65,3570,3630,0,50,49.5
2020-09-21 04:07:54.7682,172.8,85.5,49.75,49.48,9.1,20.52,66,5180,5190,0,50,49.5
2020-09-21 04:07:55.0176,172.8,85.5,49.75,49.48,9,20.52,1,741.5,4.6,24,50,49.5
2020-09-21 04:07:55.2650,172.8,85.5,49.75,49.48,9,20.52,2,741.2,5.1,24,50,49.5
2020-09-21 04:07:55.5124,172.8,85.5,49.75,49.48,9,20.52,65,3580,3640,0,50,49.5
2020-09-21 04:07:55.7598,172.8,85.5,49.75,49.48,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:07:56.0091,172.8,85.5,49.75,49.48,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:07:56.2616,172.8,85.5,49.75,49.48,9.1,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:07:56.5141,172.8,85.5,49.75,49.48,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:07:56.7666,172.8,85.5,49.75,49.48,9,20.52,6,3570,24.3,3.8,50,49.5
2020-09-21 04:07:57.0191,172.8,85.5,49.75,49.48,9.1,20.51,7,3630,24.3,3.8,50,49.5
2020-09-21 04:07:57.2716,172.8,85.5,49.75,49.48,9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:07:57.5242,172.8,85.5,49.75,49.48,8.9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:07:57.7767,172.8,85.5,49.75,49.48,9.1,20.52,61,744.2,736.8,0,50,49.5
2020-09-21 04:07:58.0275,172.8,85.5,49.75,49.48,9.1,20.52,62,425,425,0,50,49.5
2020-09-21 04:07:58.2751,172.8,85.5,49.75,49.48,9,20.5,64,9.6,9.8,0,50,49.5
2020-09-21 04:07:58.5228,172.8,85.5,49.75,49.48,9,20.52,3,741.6,4.6,23,50,49.5
2020-09-21 04:07:58.7705,172.8,85.5,49.75,49.48,9,20.51,4,741.2,5.3,23,50,49.5
2020-09-21 04:07:59.0181,172.8,85.5,49.75,49.48,9,20.52,65,3580,3620,0,50,49.5
2020-09-21 04:07:59.2706,172.8,85.5,49.75,49.48,9,20.54,66,5180,5180,0,50,49.5
2020-09-21 04:07:59.5232,172.8,85.5,49.75,49.48,8.9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:07:59.7757,172.8,85.5,49.75,49.48,9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:00.0282,172.8,85.5,49.75,49.48,9.1,20.52,65,3580,3640,0,50,49.5
2020-09-21 04:08:00.2797,172.8,85.5,49.75,49.48,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:08:00.5311,172.8,85.5,49.75,49.48,8.9,20.52,63,50,50,0,50,49.5
2020-09-21 04:08:00.7825,172.8,85.5,49.75,49.48,9.1,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:08:01.0339,172.8,85.5,49.75,49.48,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:08:01.2831,172.8,85.5,49.75,49.48,9,20.52,6,3580,24.3,3.8,50,49.5
2020-09-21 04:08:01.5306,172.8,85.5,49.75,49.48,9,20.52,7,3640,24.3,3.8,50,49.5
2020-09-21 04:08:01.7780,172.8,85.5,49.75,49.48,9,20.51,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:02.0255,172.8,85.5,49.75,49.48,9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:02.2730,172.8,85.5,49.75,49.48,9,20.52,61,744.3,736.9,0,50,49.5
2020-09-21 04:08:02.5210,172.8,85.5,49.75,49.48,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:08:02.7690,172.8,85.5,49.75,49.48,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:08:03.0169,172.8,85.5,49.75,49.48,9.1,20.52,3,741.6,4.6,23,50,49.5
2020-09-21 04:08:03.2648,172.8,85.5,49.75,49.48,9,20.53,4,741.2,5.3,23,50,49.5
2020-09-21 04:08:03.5119,172.8,85.5,49.75,49.48,8.9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:03.7591,172.8,85.5,49.75,49.48,9.1,20.52,66,5190,5190,0,50,49.5
2020-09-21 04:08:04.0062,172.8,85.5,49.75,49.48,9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:04.2533,172.8,85.5,49.75,49.48,9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:04.5006,172.8,85.5,49.75,49.48,9,20.52,65,3580,3630,0,50,49.5
2020-09-21 04:08:04.7480,172.8,85.5,49.75,49.48,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:08:04.9954,172.8,85.5,49.75,49.48,9,20.53,63,50,50,0,50,49.5
2020-09-21 04:08:05.2427,172.8,85.5,49.75,49.48,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:08:05.4900,172.8,85.5,49.75,49.48,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:08:05.7373,172.8,85.5,49.75,49.48,9,20.52,6,3580,24.3,3.8,50,49.5
2020-09-21 04:08:05.9846,172.8,85.5,49.75,49.48,9.1,20.52,7,3640,24.3,3.8,50,49.5
2020-09-21 04:08:06.2319,172.8,85.5,49.75,49.48,9,20.51,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:06.4829,172.8,85.5,49.75,49.48,8.9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:06.7354,172.8,85.5,49.75,49.48,9.1,20.52,61,744.2,736.8,0,50,49.5
2020-09-21 04:08:06.9879,172.8,85.5,49.75,49.48,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:08:07.2405,172.8,85.5,49.75,49.48,9,20.5,64,9.6,9.8,0,50,49.5
2020-09-21 04:08:07.4929,172.8,85.5,49.75,49.48,9,20.52,3,741.6,4.6,23,50,49.5
2020-09-21 04:08:07.7454,172.8,85.5,49.75,49.48,9,20.52,4,741.2,5.3,23,50,49.5
2020-09-21 04:08:07.9978,172.8,85.5,49.75,49.48,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:08.2503,172.8,85.5,49.75,49.48,9,20.52,66,5190,5190,0,50,49.5
2020-09-21 04:08:08.5028,172.8,85.5,49.75,49.48,9,20.53,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:08.7553,172.8,85.5,49.75,49.48,9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:09.0078,172.8,85.5,49.75,49.48,9.1,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:09.2603,172.8,85.5,49.75,49.48,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:08:09.5129,172.8,85.5,49.75,49.48,8.9,20.5,63,50,50,0,50,49.5
2020-09-21 04:08:09.7654,172.8,85.5,49.75,49.48,9,20.51,67,24.3,24.3,0,50,49.5
2020-09-21 04:08:10.0179,172.8,85.5,49.75,49.48,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:08:10.2704,172.8,85.5,49.75,49.48,9,20.52,6,3580,24.3,3.8,50,49.5
2020-09-21 04:08:10.5230,172.8,85.5,49.75,49.48,9,20.52,7,3640,24.3,3.8,50,49.5
2020-09-21 04:08:10.7756,172.8,85.5,49.75,49.48,9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:11.0283,172.8,85.5,49.75,49.48,9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:11.2810,172.8,85.5,49.75,49.48,9,20.51,61,744.3,736.8,0,50,49.5
2020-09-21 04:08:11.5336,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:08:11.7861,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:08:12.0374,172.8,85.7,49.75,49.59,9.1,20.52,3,741.6,4.6,23,50,49.5
2020-09-21 04:08:12.2887,172.8,85.7,49.75,49.59,8.9,20.52,4,741.2,5.3,23,50,49.5
2020-09-21 04:08:12.5400,172.8,85.7,49.75,49.59,8.9,20.52,65,3580,3640,0,50,49.5
2020-09-21 04:08:12.7914,172.8,85.7,49.75,49.59,9,20.52,66,5180,5180,0,50,49.5
2020-09-21 04:08:13.0438,172.8,85.7,49.75,49.59,9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:13.2965,172.8,85.7,49.75,49.59,8.9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:13.5493,172.8,85.7,49.75,49.59,9,20.52,65,3590,3640,0,50,49.5
2020-09-21 04:08:13.8021,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:08:14.0548,172.8,85.7,49.75,49.59,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:08:14.3075,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:08:14.5602,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:08:14.8129,172.8,85.7,49.75,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:08:15.0656,172.8,85.7,49.75,49.59,9.1,20.51,7,3630,24.3,3.8,50,49.5
2020-09-21 04:08:15.3135,172.8,85.7,49.75,49.59,8.9,20.53,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:15.5611,172.8,85.7,49.75,49.59,9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:15.8087,172.8,85.7,49.75,49.59,9.1,20.52,61,744.3,736.8,0,50,49.5
2020-09-21 04:08:16.0563,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:08:16.3038,172.8,85.7,49.75,49.59,9,20.51,64,9.6,9.8,0,50,49.5
2020-09-21 04:08:16.5513,172.8,85.7,49.75,49.59,9,20.52,3,741.6,4.6,23,50,49.5
2020-09-21 04:08:16.7989,172.8,85.7,49.75,49.59,9,20.53,4,741.2,5.3,23,50,49.5
2020-09-21 04:08:17.0464,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:17.2939,172.8,85.7,49.75,49.59,9,20.52,66,5180,5190,0,50,49.5
2020-09-21 04:08:17.5414,172.8,85.7,49.75,49.59,9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:17.7890,172.8,85.7,49.75,49.59,9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:18.0365,172.8,85.7,49.75,49.59,9.1,20.52,65,3580,3640,0,50,49.5
2020-09-21 04:08:18.2866,172.8,85.7,49.75,49.59,8.9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:08:18.5393,172.8,85.7,49.75,49.59,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:08:18.7921,172.8,85.7,49.75,49.59,9.1,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:08:19.0448,172.8,85.7,49.75,49.59,8.9,20.53,52,3.79,3.77,0,50,49.5
2020-09-21 04:08:19.2975,172.8,85.7,49.75,49.59,8.9,20.52,6,3580,24.3,3.8,50,49.5
2020-09-21 04:08:19.5501,172.8,85.7,49.75,49.59,9,20.52,7,3640,24.3,3.8,50,49.5
2020-09-21 04:08:19.8028,172.8,85.7,49.75,49.59,9,20.51,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:20.0554,172.8,85.7,49.75,49.59,9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:20.3081,172.8,85.7,49.75,49.59,9,20.52,61,744.3,736.8,0,50,49.5
2020-09-21 04:08:20.5603,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:08:20.8126,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:08:21.0649,172.8,85.7,49.75,49.59,9.1,20.51,3,741.6,4.6,23,50,49.5
2020-09-21 04:08:21.3172,172.8,85.7,49.75,49.59,8.9,20.52,4,741.2,5.3,23,50,49.5
2020-09-21 04:08:21.5667,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:21.8154,172.8,85.7,49.75,49.59,9.1,20.52,66,5190,5190,0,50,49.5
2020-09-21 04:08:22.0640,172.8,85.7,49.75,49.59,9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:22.3126,172.8,85.7,49.75,49.59,8.9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:22.5609,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:22.8084,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:08:23.0559,172.8,85.7,49.75,49.59,9,20.53,63,50,50,0,50,49.5
2020-09-21 04:08:23.3034,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:08:23.5510,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:08:23.7985,172.8,85.7,49.75,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:08:24.0460,172.8,85.7,49.75,49.59,9.1,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:08:24.2935,172.8,85.7,49.75,49.59,9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:24.5413,172.8,85.7,49.75,49.59,9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:24.7895,172.8,85.7,49.75,49.59,9.1,20.52,61,744.3,736.8,0,50,49.5
2020-09-21 04:08:25.0377,172.8,85.7,49.75,49.59,8.9,20.52,62,425,425,0,50,49.5
2020-09-21 04:08:25.2860,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:08:25.5345,172.8,85.7,49.75,49.59,9.1,20.52,3,741.6,4.6,23,50,49.5
2020-09-21 04:08:25.7837,172.8,85.7,49.75,49.59,9,20.52,4,741.2,5.3,23,50,49.5
2020-09-21 04:08:26.0329,172.8,85.7,49.75,49.59,9,20.52,65,3580,3620,0,50,49.5
2020-09-21 04:08:26.2821,172.8,85.7,49.75,49.59,9,20.52,66,5190,5190,0,50,49.5
2020-09-21 04:08:26.5312,172.8,85.7,49.75,49.59,9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:26.7822,172.8,85.7,49.75,49.59,9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:27.0332,172.8,85.7,49.75,49.59,9.1,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:27.2842,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:08:27.5352,172.8,85.7,49.75,49.59,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:08:27.7867,172.8,85.7,49.75,49.59,9.1,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:08:28.0384,172.8,85.7,49.75,49.59,8.9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:08:28.2901,172.8,85.7,49.75,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:08:28.5419,172.8,85.7,49.75,49.59,9.1,20.52,7,3640,24.3,3.8,50,49.5
2020-09-21 04:08:28.7938,172.8,85.7,49.75,49.59,9.1,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:29.0464,172.8,85.7,49.75,49.59,9,20.51,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:29.2991,172.8,85.7,49.75,49.59,9,20.52,61,744.3,736.8,0,50,49.5
2020-09-21 04:08:29.5517,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:08:29.8039,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:08:30.0539,172.8,85.7,49.75,49.59,9.1,20.52,3,741.6,4.6,23,50,49.5
2020-09-21 04:08:30.3039,172.8,85.7,49.75,49.59,9,20.52,4,741.2,5.3,23,50,49.5
2020-09-21 04:08:30.5539,172.8,85.7,49.75,49.59,9,20.52,65,3580,3630,0,50,49.5
2020-09-21 04:08:30.8043,172.8,85.7,49.75,49.59,9.1,20.52,66,5190,5190,0,50,49.5
2020-09-21 04:08:31.0573,172.8,85.7,49.75,49.59,9,20.55,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:31.3103,172.8,85.7,49.75,49.59,9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:31.5632,172.8,85.7,49.75,49.59,9.1,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:31.8162,172.8,85.7,49.75,49.59,9.1,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:08:32.0651,172.8,85.7,49.75,49.59,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:08:32.3126,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:08:32.5602,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:08:32.8077,172.8,85.7,49.75,49.59,9,20.55,6,3590,24.3,3.8,50,49.5
2020-09-21 04:08:33.0552,172.8,85.7,49.75,49.59,9,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:08:33.3028,172.8,85.7,49.75,49.59,9,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:08:33.5503,172.8,85.7,49.75,49.59,9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:33.7978,172.8,85.7,49.75,49.59,9.1,20.52,61,744.3,736.9,0,50,49.5
2020-09-21 04:08:34.0454,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:08:34.2981,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:08:34.5508,172.8,85.7,49.75,49.59,9.1,20.5,3,741.7,4.6,23,50,49.5
2020-09-21 04:08:34.8036,172.8,85.7,49.75,49.59,9,20.51,4,741.2,5.3,23,50,49.5
2020-09-21 04:08:35.0563,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:35.3042,172.8,85.7,49.75,49.59,9.1,20.52,66,5190,5190,0,50,49.5
2020-09-21 04:08:35.5520,172.8,85.7,49.75,49.59,9,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:08:35.7997,172.8,85.7,49.75,49.59,9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:36.0474,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:36.2966,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:08:36.5458,172.8,85.7,49.75,49.59,9.1,20.52,63,50,50,0,50,49.5
2020-09-21 04:08:36.7950,172.8,85.7,49.75,49.59,9.1,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:08:37.0443,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:08:37.2933,172.8,85.7,49.75,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:08:37.5411,172.8,85.7,49.75,49.59,9.1,20.52,7,3640,24.3,3.8,50,49.5
2020-09-21 04:08:37.7890,172.8,85.7,49.75,49.59,9,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:08:38.0369,172.8,85.7,49.75,49.59,9,20.52,2,741.2,5.3,24,50,49.5
2020-09-21 04:08:38.2847,172.8,85.7,49.75,49.59,9.1,20.54,61,744.3,736.9,0,50,49.5
2020-09-21 04:08:38.5362,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:08:38.7888,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:08:39.0414,172.8,85.7,49.75,49.59,9,20.52,3,741.7,4.6,23,50,49.5
2020-09-21 04:08:39.2940,172.8,85.7,49.75,49.59,9,20.52,4,741.2,5.3,23,50,49.5
2020-09-21 04:08:39.5467,172.8,85.7,49.75,49.59,9.1,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:39.7994,172.8,85.7,49.75,49.59,9.1,20.52,66,5180,5190,0,50,49.5
2020-09-21 04:08:40.0522,172.8,85.7,49.75,49.59,8.9,20.52,1,741.6,4.8,24,50,49.5
2020-09-21 04:08:40.3049,172.8,85.7,49.75,49.59,9.1,20.52,2,741.3,5.3,24,50,49.5
2020-09-21 04:08:40.5536,172.8,85.7,49.75,49.59,9.1,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:40.8009,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:08:41.0483,172.8,85.7,49.75,49.59,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:08:41.2957,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:08:41.5470,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:08:41.7998,172.8,85.7,49.75,49.59,9,20.51,6,3590,24.3,3.8,50,49.5
2020-09-21 04:08:42.0526,172.8,85.7,49.75,49.59,9,20.52,7,3620,24.3,3.8,50,49.5
2020-09-21 04:08:42.3053,172.8,85.7,49.75,49.59,9,20.5,1,741.6,4.8,24,50,49.5
2020-09-21 04:08:42.5567,172.8,85.7,49.75,49.59,9.1,20.51,2,741.3,5.3,24,50,49.5
2020-09-21 04:08:42.8055,172.8,85.7,49.75,49.59,9,20.52,61,744.3,736.9,0,50,49.5
2020-09-21 04:08:43.0543,172.8,85.7,49.75,49.59,8.9,20.52,62,425,425,0,50,49.5
2020-09-21 04:08:43.3031,172.8,85.7,49.75,49.59,9.1,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:08:43.5520,172.8,85.7,49.75,49.59,9.1,20.52,3,741.6,4.8,23,50,49.5
2020-09-21 04:08:43.7995,172.8,85.7,49.75,49.59,9,20.52,4,741.3,5.3,23,50,49.5
2020-09-21 04:08:44.0471,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:44.2946,172.8,85.7,49.75,49.59,9,20.51,66,5180,5180,0,50,49.5
2020-09-21 04:08:44.5422,172.8,85.7,49.75,49.59,9,20.52,1,741.6,4.8,24,50,49.5
2020-09-21 04:08:44.7926,172.8,85.7,49.75,49.59,9,20.52,2,741.3,5.3,24,50,49.5
2020-09-21 04:08:45.0432,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:45.2938,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:08:45.5444,172.8,85.7,49.75,49.59,9.1,20.52,63,50,50,0,50,49.5
2020-09-21 04:08:45.7969,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:08:46.0495,172.8,85.7,49.75,49.59,8.9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:08:46.3021,172.8,85.7,49.75,49.59,9.1,20.51,6,3590,24.3,3.8,50,49.5
2020-09-21 04:08:46.5548,172.8,85.7,49.75,49.59,9,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:08:46.8067,172.8,85.7,49.75,49.59,9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:47.0546,172.8,85.7,49.75,49.59,9,20.52,2,741.3,5.3,24,50,49.5
2020-09-21 04:08:47.3026,172.8,85.7,49.75,49.59,9,20.52,61,744.3,736.9,0,50,49.5
2020-09-21 04:08:47.5506,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:08:47.7993,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:08:48.0520,172.8,85.7,49.75,49.59,9,20.52,3,741.6,4.6,23,50,49.5
2020-09-21 04:08:48.3047,172.8,85.7,49.75,49.59,9,20.52,4,741.3,5.3,23,50,49.5
2020-09-21 04:08:48.5574,172.8,85.7,49.75,49.59,9.1,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:48.8095,172.8,85.7,49.75,49.59,9,20.52,66,5180,5180,0,50,49.5
2020-09-21 04:08:49.0570,172.8,85.7,49.75,49.59,8.9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:49.3045,172.8,85.7,49.75,49.59,9.1,20.52,2,741.3,5.3,24,50,49.5
2020-09-21 04:08:49.5521,172.8,85.7,49.75,49.59,9,20.52,65,3580,3640,0,50,49.5
2020-09-21 04:08:49.7996,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:08:50.0482,172.8,85.7,49.75,49.59,9.1,20.52,63,50,50,0,50,49.5
2020-09-21 04:08:50.2967,172.8,85.7,49.75,49.59,9,20.51,67,24.3,24.3,0,50,49.5
2020-09-21 04:08:50.5453,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:08:50.7938,172.8,85.7,49.75,49.59,9,20.52,6,3580,24.3,3.8,50,49.5
2020-09-21 04:08:51.0456,172.8,85.7,49.75,49.59,9,20.52,7,3640,24.3,3.8,50,49.5
2020-09-21 04:08:51.2983,172.8,85.7,49.75,49.59,9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:51.5511,172.8,85.7,49.75,49.59,9.1,20.52,2,741.3,5.3,24,50,49.5
2020-09-21 04:08:51.8039,172.8,85.7,49.75,49.59,9,20.52,61,744.4,737,0,50,49.5
2020-09-21 04:08:52.0567,172.8,85.7,49.75,49.59,9,20.53,62,425,425,0,50,49.5
2020-09-21 04:08:52.3094,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:08:52.5622,172.8,85.7,49.75,49.59,9,20.52,3,741.6,4.6,23,50,49.5
2020-09-21 04:08:52.8150,172.8,85.7,49.75,49.59,8.9,20.52,4,741.3,5.3,23,50,49.5
2020-09-21 04:08:53.0677,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:53.3155,172.8,85.7,49.75,49.59,9,20.52,66,5190,5180,0,50,49.5
2020-09-21 04:08:53.5631,172.8,85.7,49.75,49.59,9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:08:53.8107,172.8,85.7,49.75,49.59,9,20.52,2,741.3,5.3,24,50,49.5
2020-09-21 04:08:54.0583,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:54.3064,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:08:54.5551,172.8,85.7,49.75,49.59,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:08:54.8037,172.8,85.7,49.75,49.59,8.9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:08:55.0524,172.8,85.7,49.75,49.59,8.9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:08:55.3008,172.8,85.7,49.75,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:08:55.5483,172.8,85.7,49.75,49.59,9,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:08:55.7959,172.8,85.7,49.75,49.59,8.9,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:08:56.0434,172.8,85.7,49.75,49.59,9,20.53,2,741.3,5.1,24,50,49.5
2020-09-21 04:08:56.2916,172.8,85.7,49.75,49.59,9,20.52,61,744.3,736.8,0,50,49.5
2020-09-21 04:08:56.5443,172.8,85.7,49.75,49.59,9,20.53,62,425,425,0,50,49.5
2020-09-21 04:08:56.7969,172.8,85.7,49.75,49.59,9,20.51,64,9.6,9.8,0,50,49.5
2020-09-21 04:08:57.0495,172.8,85.7,49.75,49.59,9,20.52,3,741.7,4.6,23,50,49.5
2020-09-21 04:08:57.3021,172.8,85.7,49.75,49.59,9,20.52,4,741.3,5.1,23,50,49.5
2020-09-21 04:08:57.5549,172.8,85.7,49.75,49.59,9.1,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:57.8076,172.8,85.7,49.75,49.59,8.9,20.52,66,5180,5190,0,50,49.5
2020-09-21 04:08:58.0604,172.8,85.7,49.75,49.59,9,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:08:58.3124,172.8,85.7,49.75,49.59,9,20.52,2,741.3,5.1,24,50,49.5
2020-09-21 04:08:58.5599,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:08:58.8075,172.8,85.7,49.75,49.59,8.9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:08:59.0550,172.8,85.7,49.75,49.59,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:08:59.3026,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:08:59.5553,172.8,85.7,49.75,49.59,9,20.51,52,3.79,3.77,0,50,49.5
2020-09-21 04:08:59.8080,172.8,85.7,49.75,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:09:00.0607,172.8,85.7,49.75,49.59,9,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:09:00.3134,172.8,85.7,49.75,49.59,9,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:09:00.5622,172.8,85.7,49.75,49.59,9.1,20.52,2,741.3,5.1,24,50,49.5
2020-09-21 04:09:00.8108,172.8,85.7,49.75,49.59,8.9,20.52,61,744.3,737,0,50,49.5
2020-09-21 04:09:01.0594,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:09:01.3080,172.8,85.7,49.75,49.59,9.1,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:09:01.5582,172.8,85.7,49.75,49.59,9,20.52,3,741.7,4.6,23,50,49.5
2020-09-21 04:09:01.8110,172.8,85.7,49.75,49.59,8.9,20.53,4,741.3,5.3,23,50,49.5
2020-09-21 04:09:02.0638,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:02.3166,172.8,85.7,49.75,49.59,9,20.52,66,5190,5190,0,50,49.5
2020-09-21 04:09:02.5676,172.8,85.7,49.75,49.59,9,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:09:02.8152,172.8,85.7,49.75,49.59,9,20.52,2,741.3,5.3,24,50,49.5
2020-09-21 04:09:03.0628,172.8,85.7,49.75,49.59,9,20.53,65,3590,3630,0,50,49.5
2020-09-21 04:09:03.3103,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:09:03.5579,172.8,85.7,49.75,49.59,9.1,20.54,63,50,50,0,50,49.5
2020-09-21 04:09:03.8054,172.8,85.7,49.75,49.59,8.9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:09:04.0529,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:09:04.3003,172.8,85.7,49.75,49.59,9.1,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:09:04.5478,172.8,85.7,49.75,49.59,9,20.52,7,3640,24.3,3.8,50,49.5
2020-09-21 04:09:04.7960,172.8,85.7,49.75,49.59,8.9,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:09:05.0486,172.8,85.7,49.75,49.59,9.1,20.52,2,741.3,5.3,24,50,49.5
2020-09-21 04:09:05.3013,172.8,85.7,49.75,49.59,9,20.52,61,744.4,736.9,0,50,49.5
2020-09-21 04:09:05.5539,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:09:05.8065,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:09:06.0592,172.8,85.7,49.75,49.59,9,20.52,3,741.7,4.6,23,50,49.5
2020-09-21 04:09:06.3118,172.8,85.7,49.75,49.59,9,20.53,4,741.3,5.3,23,50,49.5
2020-09-21 04:09:06.5645,172.8,85.7,49.75,49.59,9.1,20.53,65,3590,3630,0,50,49.5
2020-09-21 04:09:06.8171,172.8,85.7,49.75,49.59,8.9,20.52,66,5190,5190,0,50,49.5
2020-09-21 04:09:07.0680,172.8,85.7,49.75,49.59,9,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:09:07.3155,172.8,85.7,49.75,49.59,9.1,20.52,2,741.3,5.3,24,50,49.5
2020-09-21 04:09:07.5631,172.8,85.7,49.75,49.59,8.9,20.53,65,3590,3630,0,50,49.5
2020-09-21 04:09:07.8106,172.8,85.7,49.75,49.59,8.9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:09:08.0581,172.8,85.7,49.75,49.59,9.1,20.52,63,50,50,0,50,49.5
2020-09-21 04:09:08.3106,172.8,85.7,49.75,49.59,9,20.53,67,24.3,24.3,0,50,49.5
2020-09-21 04:09:08.5633,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:09:08.8161,172.8,85.7,49.75,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:09:09.0688,172.8,85.7,49.75,49.59,9,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:09:09.3216,172.8,85.7,49.75,49.59,9,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:09:09.5743,172.8,85.7,49.75,49.59,9.1,20.52,2,741.4,5.3,24,50,49.5
2020-09-21 04:09:09.8271,172.8,85.7,49.75,49.59,8.9,20.51,61,744.3,736.9,0,50,49.5
2020-09-21 04:09:10.0799,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:09:10.3328,172.8,85.7,49.75,49.59,9.1,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:09:10.5858,172.8,85.7,49.75,49.59,9.1,20.52,3,741.7,4.6,23,50,49.5
2020-09-21 04:09:10.8387,172.8,85.7,49.75,49.59,8.9,20.52,4,741.4,5.3,23,50,49.5
2020-09-21 04:09:11.0917,172.8,85.7,49.75,49.59,9.1,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:11.3438,172.8,85.7,49.75,49.59,9,20.52,66,5190,5180,0,50,49.5
2020-09-21 04:09:11.5915,172.8,85.7,49.75,49.59,9,20.51,1,741.7,4.6,24,50,49.5
2020-09-21 04:09:11.8391,172.8,85.7,49.75,49.59,9,20.52,2,741.4,5.3,24,50,49.5
2020-09-21 04:09:12.0868,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:12.3344,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:09:12.5820,172.8,85.7,49.75,49.59,9.1,20.52,63,50,50,0,50,49.5
2020-09-21 04:09:12.8295,172.8,85.7,49.75,49.59,9,20.51,67,24.3,24.3,0,50,49.5
2020-09-21 04:09:13.0770,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:09:13.3254,172.8,85.7,49.75,49.59,9.1,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:09:13.5781,172.8,85.7,49.75,49.59,9,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:09:13.8309,172.8,85.7,49.75,49.59,9,20.52,1,741.7,4.6,24,50,49.5
