Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:09:14.0836,172.8,85.7,49.75,49.59,9.1,20.52,2,741.4,5.3,24,50,49.5
2020-09-21 04:09:14.3363,172.8,85.7,49.75,49.59,9.1,20.52,61,744.4,737,0,50,49.5
2020-09-21 04:09:14.5852,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:09:14.8327,172.8,85.7,49.75,49.59,9,20.53,64,9.6,9.8,0,50,49.5
2020-09-21 04:09:15.0803,172.8,85.7,49.75,49.59,9,20.52,3,741.7,4.6,23,50,49.5
2020-09-21 04:09:15.3278,172.8,85.7,49.75,49.59,9.1,20.52,4,741.4,5.3,23,50,49.5
2020-09-21 04:09:15.5772,172.8,85.7,49.75,49.59,9,20.53,65,3590,3630,0,50,49.5
2020-09-21 04:09:15.8299,172.8,85.7,49.75,49.59,8.9,20.52,66,5190,5190,0,50,49.5
2020-09-21 04:09:16.0826,172.8,85.7,49.75,49.59,9,20.53,1,741.6,4.6,24,50,49.5
2020-09-21 04:09:16.3354,172.8,85.7,49.75,49.59,9.1,20.51,2,741.4,5.3,24,50,49.5
2020-09-21 04:09:16.5865,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:16.8341,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:09:17.0817,172.8,85.7,49.75,49.59,9.1,20.52,63,50,50,0,50,49.5
2020-09-21 04:09:17.3293,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:09:17.5768,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:09:17.8241,172.8,85.7,49.75,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:09:18.0714,172.8,85.7,49.75,49.59,9,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:09:18.3187,172.8,85.7,49.75,49.59,9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:09:18.5661,172.8,85.7,49.75,49.59,9,20.52,2,741.4,5.3,24,50,49.5
2020-09-21 04:09:18.8136,172.8,85.7,49.75,49.59,9,20.52,61,744.5,736.9,0,50,49.5
2020-09-21 04:09:19.0611,172.8,85.7,49.75,49.59,9.1,20.52,62,425,425,0,50,49.5
2020-09-21 04:09:19.3087,172.8,85.7,49.75,49.59,9.1,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:09:19.5562,172.8,85.7,49.75,49.59,9,20.52,3,741.6,4.6,23,50,49.5
2020-09-21 04:09:19.8037,172.8,85.7,49.75,49.59,9,20.53,4,741.4,5.3,23,50,49.5
2020-09-21 04:09:20.0513,172.8,85.7,49.75,49.59,9.1,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:20.2988,172.8,85.7,49.75,49.59,9,20.52,66,5190,5180,0,50,49.5
2020-09-21 04:09:20.5463,172.8,85.7,49.75,49.59,9,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:09:20.7938,172.8,85.7,49.75,49.59,9,20.53,2,741.4,5.3,24,50,49.5
2020-09-21 04:09:21.0414,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:21.2889,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:09:21.5364,172.8,85.7,49.75,49.59,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:09:21.7886,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:09:22.0412,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:09:22.2938,172.8,85.7,49.75,49.59,9.1,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:09:22.5465,172.8,85.7,49.75,49.59,8.9,20.54,7,3630,24.3,3.8,50,49.5
2020-09-21 04:09:22.7992,172.8,85.7,49.75,49.59,9.1,20.52,1,741.6,4.6,24,50,49.5
2020-09-21 04:09:23.0519,172.8,85.7,49.75,49.59,9.1,20.52,2,741.4,5.3,24,50,49.5
2020-09-21 04:09:23.3047,172.8,85.7,49.75,49.59,9,20.52,61,744.5,737,0,50,49.5
2020-09-21 04:09:23.5575,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:09:23.8054,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:09:24.0530,172.8,85.7,49.75,49.59,9,20.52,3,741.7,4.8,23,50,49.5
2020-09-21 04:09:24.3005,172.8,85.7,49.75,49.59,9,20.52,4,741.3,5.3,23,50,49.5
2020-09-21 04:09:24.5481,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:24.8007,172.8,85.7,49.75,49.59,9,20.53,66,5180,5180,0,50,49.5
2020-09-21 04:09:25.0535,172.8,85.7,49.75,49.59,9.1,20.52,1,741.7,4.8,24,50,49.5
2020-09-21 04:09:25.3064,172.8,85.7,49.75,49.59,9,20.52,2,741.3,5.3,24,50,49.5
2020-09-21 04:09:25.5592,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:25.8120,172.8,85.7,49.75,49.59,9.1,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:09:26.0647,172.8,85.7,49.75,49.59,9.1,20.52,63,50,50,0,50,49.5
2020-09-21 04:09:26.3175,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:09:26.5702,172.8,85.7,49.75,49.59,9,20.53,52,3.79,3.77,0,50,49.5
2020-09-21 04:09:26.8230,172.8,85.7,49.75,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:09:27.0759,172.8,85.7,49.75,49.59,9,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:09:27.3287,172.8,85.7,49.75,49.59,9,20.52,1,741.7,4.8,24,50,49.5
2020-09-21 04:09:27.5816,172.8,85.7,49.75,49.59,9,20.53,2,741.3,5.3,24,50,49.5
2020-09-21 04:09:27.8293,172.8,85.7,49.75,49.59,9,20.52,61,744.5,737,0,50,49.5
2020-09-21 04:09:28.0767,172.8,85.7,49.75,49.59,9.1,20.52,62,425,425,0,50,49.5
2020-09-21 04:09:28.3241,172.8,85.7,49.75,49.59,9,20.53,64,9.6,9.8,0,50,49.5
2020-09-21 04:09:28.5715,172.8,85.7,49.75,49.59,8.9,20.52,3,741.7,4.8,23,50,49.5
2020-09-21 04:09:28.8198,172.8,85.7,49.75,49.59,9.1,20.52,4,741.3,5.3,23,50,49.5
2020-09-21 04:09:29.0726,172.8,85.7,49.75,49.59,9.1,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:29.3254,172.8,85.7,49.75,49.59,9,20.52,66,5180,5180,0,50,49.5
2020-09-21 04:09:29.5782,172.8,85.7,49.75,49.59,9,20.52,1,741.7,4.8,24,50,49.5
2020-09-21 04:09:29.8303,172.8,85.7,49.75,49.59,9,20.52,2,741.3,5.3,24,50,49.5
2020-09-21 04:09:30.0779,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:30.3254,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:09:30.5729,172.8,85.7,49.75,49.59,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:09:30.8204,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:09:31.0680,172.8,85.7,49.75,49.59,9.1,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:09:31.3156,172.8,85.7,49.75,49.59,9,20.53,6,3590,24.3,3.8,50,49.5
2020-09-21 04:09:31.5632,172.8,85.7,49.75,49.59,8.9,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:09:31.8107,172.8,85.7,49.75,49.59,9.1,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:09:32.0582,172.8,85.7,49.75,49.59,9.1,20.52,2,741.4,5.3,24,50,49.5
2020-09-21 04:09:32.3056,172.8,85.7,49.75,49.59,9,20.52,61,744.4,737,0,50,49.5
2020-09-21 04:09:32.5529,172.8,85.7,49.75,49.59,9.1,20.52,62,425,425,0,50,49.5
2020-09-21 04:09:32.8003,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:09:33.0494,172.8,85.7,49.75,49.59,9,20.52,3,741.7,4.6,23,50,49.5
2020-09-21 04:09:33.3021,172.8,85.7,49.75,49.59,9,20.52,4,741.4,5.3,23,50,49.5
2020-09-21 04:09:33.5549,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:33.8077,172.8,85.7,49.75,49.59,9,20.53,66,5180,5180,0,50,49.5
2020-09-21 04:09:34.0604,172.8,85.7,49.75,49.59,9.1,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:09:34.3132,172.8,85.7,49.75,49.59,9,20.52,2,741.4,5.3,24,50,49.5
2020-09-21 04:09:34.5660,172.8,85.7,49.75,49.59,8.9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:34.8188,172.8,85.7,49.75,49.59,9.1,20.51,51,3.79,3.77,0,50,49.5
2020-09-21 04:09:35.0716,172.8,85.7,49.75,49.59,9,20.53,63,50,50,0,50,49.5
2020-09-21 04:09:35.3194,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:09:35.5669,172.8,85.7,49.75,49.59,9.1,20.51,52,3.79,3.77,0,50,49.5
2020-09-21 04:09:35.8145,172.8,85.7,49.75,49.59,9.1,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:09:36.0621,172.8,85.7,49.75,49.59,9,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:09:36.3148,172.8,85.7,49.75,49.59,9,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:09:36.5675,172.8,85.7,49.75,49.59,9,20.53,2,741.4,5.3,24,50,49.5
2020-09-21 04:09:36.8202,172.8,85.7,49.75,49.59,9,20.52,61,744.4,737,0,50,49.5
2020-09-21 04:09:37.0729,172.8,85.7,49.75,49.59,9.1,20.52,62,425,425,0,50,49.5
2020-09-21 04:09:37.3248,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:09:37.5724,172.8,85.7,49.75,49.59,9,20.52,3,741.8,4.6,23,50,49.5
2020-09-21 04:09:37.8199,172.8,85.7,49.75,49.59,9.1,20.52,4,741.3,5.3,23,50,49.5
2020-09-21 04:09:38.0675,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:38.3161,172.8,85.7,49.75,49.59,9,20.52,66,5180,5180,0,50,49.5
2020-09-21 04:09:38.5687,172.8,85.7,49.75,49.59,9.1,20.52,1,741.8,4.6,24,50,49.5
2020-09-21 04:09:38.8214,172.8,85.7,49.75,49.59,9,20.52,2,741.3,5.3,24,50,49.5
2020-09-21 04:09:39.0741,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:39.3267,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:09:39.5789,172.8,85.7,49.75,49.59,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:09:39.8311,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:09:40.0833,172.8,85.7,49.75,49.59,9.1,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:09:40.3357,172.8,85.7,49.75,49.59,8.9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:09:40.5885,172.8,85.7,49.75,49.59,9,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:09:40.8413,172.8,85.7,49.75,49.59,9.1,20.52,1,741.8,4.6,24,50,49.5
2020-09-21 04:09:41.0941,172.8,85.7,49.75,49.59,9,20.52,2,741.3,5.3,24,50,49.5
2020-09-21 04:09:41.3458,172.8,85.7,49.75,49.59,8.9,20.52,61,744.5,737,0,50,49.5
2020-09-21 04:09:41.5940,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:09:41.8421,172.8,85.7,49.75,49.59,9,20.53,64,9.6,9.8,0,50,49.5
2020-09-21 04:09:42.0903,172.8,85.7,49.75,49.59,9,20.52,3,741.8,4.6,23,50,49.5
2020-09-21 04:09:42.3384,172.8,85.7,49.75,49.59,9,20.51,4,741.3,5.3,23,50,49.5
2020-09-21 04:09:42.5859,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:42.8334,172.8,85.7,49.75,49.59,9,20.54,66,5180,5180,0,50,49.5
2020-09-21 04:09:43.0809,172.8,85.7,49.75,49.59,9.1,20.52,1,741.8,4.6,24,50,49.5
2020-09-21 04:09:43.3292,172.8,85.7,49.75,49.59,9,20.53,2,741.3,5.3,24,50,49.5
2020-09-21 04:09:43.5817,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:43.8341,172.8,85.7,49.75,49.59,9.1,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:09:44.0866,172.8,85.7,49.75,49.59,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:09:44.3391,172.8,85.7,49.75,49.59,8.9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:09:44.5919,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:09:44.8446,172.8,85.7,49.75,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:09:45.0974,172.8,85.7,49.75,49.59,9,20.49,7,3630,24.3,3.8,50,49.5
2020-09-21 04:09:45.3502,172.8,85.7,49.75,49.59,9,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:09:45.6011,172.8,85.7,49.75,49.59,9,20.52,2,741.4,5.3,24,50,49.5
2020-09-21 04:09:45.8486,172.8,85.7,49.75,49.59,9,20.52,61,744.5,736.9,0,50,49.5
2020-09-21 04:09:46.0962,172.8,85.7,49.75,49.59,9.1,20.52,62,425,425,0,50,49.5
2020-09-21 04:09:46.3438,172.8,85.7,49.75,49.59,8.9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:09:46.5914,172.8,85.7,49.75,49.59,9,20.52,3,741.7,4.6,23,50,49.5
2020-09-21 04:09:46.8390,172.8,85.7,49.75,49.59,9.1,20.53,4,741.4,5.3,23,50,49.5
2020-09-21 04:09:47.0867,172.8,85.7,49.75,49.59,8.9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:47.3344,172.8,85.7,49.75,49.59,8.9,20.52,66,5180,5180,0,50,49.5
2020-09-21 04:09:47.5821,172.8,85.7,49.75,49.59,9.1,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:09:47.8297,172.8,85.7,49.75,49.59,9,20.52,2,741.4,5.3,24,50,49.5
2020-09-21 04:09:48.0773,172.8,85.7,49.75,49.59,9,20.51,65,3590,3630,0,50,49.5
2020-09-21 04:09:48.3250,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:09:48.5726,172.8,85.7,49.75,49.59,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:09:48.8211,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:09:49.0735,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:09:49.3260,172.8,85.7,49.75,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:09:49.5785,172.8,85.7,49.75,49.59,9,20.51,7,3640,24.3,3.8,50,49.5
2020-09-21 04:09:49.8310,172.8,85.7,49.75,49.59,9.1,20.52,1,741.7,4.6,24,50,49.5
2020-09-21 04:09:50.0797,172.8,85.7,49.75,49.59,8.9,20.52,2,741.4,5.3,24,50,49.5
2020-09-21 04:09:50.3274,172.8,85.7,49.75,49.59,8.9,20.52,61,744.4,737.1,0,50,49.5
2020-09-21 04:09:50.5750,172.8,85.7,49.75,49.59,9.1,20.52,62,425,425,0,50,49.5
2020-09-21 04:09:50.8226,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:09:51.0712,172.8,85.7,49.75,49.59,9,20.52,3,741.7,4.6,23,50,49.5
2020-09-21 04:09:51.3215,172.8,85.7,49.75,49.59,9,20.52,4,741.4,5.3,23,50,49.5
2020-09-21 04:09:51.5717,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:51.8219,172.8,85.7,49.75,49.59,9,20.52,66,5180,5170,0,50,49.5
2020-09-21 04:09:52.0712,172.8,85.7,49.75,49.59,9,20.52,1,741.8,4.6,24,50,49.5
2020-09-21 04:09:52.3188,172.8,85.7,49.75,49.59,9,20.52,2,741.5,5.3,24,50,49.5
2020-09-21 04:09:52.5663,172.8,85.7,49.75,49.59,9,20.52,65,3590,3640,0,50,49.5
2020-09-21 04:09:52.8139,172.8,85.7,49.75,49.59,9.1,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:09:53.0614,172.8,85.7,49.75,49.59,8.9,20.52,63,50,50,0,50,49.5
2020-09-21 04:09:53.3089,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:09:53.5565,172.8,85.7,49.75,49.59,9.1,20.54,52,3.79,3.77,0,50,49.5
2020-09-21 04:09:53.8040,172.8,85.7,49.75,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:09:54.0516,172.8,85.7,49.75,49.59,9,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:09:54.3040,172.8,85.7,49.75,49.59,9.1,20.5,1,741.8,4.6,24,50,49.5
2020-09-21 04:09:54.5567,172.8,85.7,49.75,49.59,9,20.52,2,741.5,5.3,24,50,49.5
2020-09-21 04:09:54.8094,172.8,85.7,49.75,49.59,9,20.52,61,744.4,737.1,0,50,49.5
2020-09-21 04:09:55.0621,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:09:55.3118,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:09:55.5593,172.8,85.7,49.75,49.59,9.1,20.52,3,741.8,4.6,23,50,49.5
2020-09-21 04:09:55.8069,172.8,85.7,49.75,49.59,9.1,20.52,4,741.5,5.3,23,50,49.5
2020-09-21 04:09:56.0544,172.8,85.7,49.75,49.59,8.9,20.53,65,3590,3630,0,50,49.5
2020-09-21 04:09:56.3028,172.8,85.7,49.75,49.59,9,20.52,66,5170,5180,0,50,49.5
2020-09-21 04:09:56.5550,172.8,85.7,49.75,49.59,9.1,20.52,1,741.8,4.6,24,50,49.5
2020-09-21 04:09:56.8073,172.8,85.7,49.75,49.59,9,20.52,2,741.5,5.3,24,50,49.5
2020-09-21 04:09:57.0596,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:09:57.3117,172.8,85.7,49.75,49.59,9.1,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:09:57.5634,172.8,85.7,49.75,49.59,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:09:57.8150,172.8,85.7,49.75,49.59,9,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:09:58.0667,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:09:58.3182,172.8,85.7,49.75,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:09:58.5690,172.8,85.7,49.75,49.59,9.1,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:09:58.8197,172.8,85.7,49.75,49.59,9.1,20.52,1,741.8,4.6,24,50,49.5
2020-09-21 04:09:59.0705,172.8,85.7,49.75,49.59,8.9,20.52,2,741.5,5.3,24,50,49.5
2020-09-21 04:09:59.3213,172.8,85.7,49.75,49.59,9,20.52,61,744.4,736.9,0,50,49.5
2020-09-21 04:09:59.5695,172.8,85.7,49.75,49.59,9.1,20.52,62,425,425,0,50,49.5
2020-09-21 04:09:59.8171,172.8,85.7,49.75,49.59,8.9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:10:00.0646,172.8,85.7,49.75,49.59,9,20.53,3,741.8,4.6,23,50,49.5
2020-09-21 04:10:00.3121,172.8,85.7,49.75,49.59,9,20.51,4,741.5,5.1,23,50,49.5
2020-09-21 04:10:00.5636,172.8,85.7,49.75,49.59,9,20.51,65,3590,3630,0,50,49.5
2020-09-21 04:10:00.8163,172.8,85.7,49.75,49.59,9,20.52,66,5180,5180,0,50,49.5
2020-09-21 04:10:01.0690,172.8,85.7,49.75,49.59,9,20.52,1,741.8,4.6,24,50,49.5
2020-09-21 04:10:01.3216,172.8,85.7,49.75,49.59,9,20.52,2,741.5,5.1,24,50,49.5
2020-09-21 04:10:01.5740,172.8,85.7,49.75,49.59,9.1,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:10:01.8259,172.8,85.7,49.75,49.59,9.1,20.53,51,3.79,3.77,0,50,49.5
2020-09-21 04:10:02.0778,172.8,85.7,49.75,49.59,8.9,20.52,63,50,50,0,50,49.5
2020-09-21 04:10:02.3296,172.8,85.7,49.75,49.59,9.1,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:10:02.5815,172.8,85.7,49.75,49.59,9.1,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:10:02.8342,172.8,85.7,49.75,49.59,8.9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:10:03.0870,172.8,85.7,49.75,49.59,9,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:10:03.3398,172.8,85.7,49.75,49.59,9.1,20.51,1,741.8,4.6,24,50,49.5
2020-09-21 04:10:03.5925,172.8,85.7,49.75,49.59,9,20.52,2,741.5,5.1,24,50,49.5
2020-09-21 04:10:03.8424,172.8,85.7,49.75,49.59,9,20.52,61,744.4,737.1,0,50,49.5
2020-09-21 04:10:04.0900,172.8,85.7,49.75,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:10:04.3376,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:10:04.5852,172.8,85.7,49.75,49.59,9.1,20.52,3,741.8,4.6,23,50,49.5
2020-09-21 04:10:04.8350,172.8,85.7,49.75,49.59,9,20.52,4,741.5,5.1,23,50,49.5
2020-09-21 04:10:05.0860,172.8,85.7,49.75,49.59,8.9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:10:05.3370,172.8,85.7,49.75,49.59,9.1,20.52,66,5180,5180,0,50,49.5
2020-09-21 04:10:05.5880,172.8,85.7,49.75,49.59,9.1,20.52,1,741.8,4.6,24,50,49.5
2020-09-21 04:10:05.8370,172.8,85.7,49.75,49.59,9,20.52,2,741.5,5.1,24,50,49.5
2020-09-21 04:10:06.0845,172.8,85.7,49.75,49.59,9,20.52,65,3600,3630,0,50,49.5
2020-09-21 04:10:06.3321,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:10:06.5796,172.8,85.7,49.75,49.59,9,20.52,63,50,50,0,50,49.5
2020-09-21 04:10:06.8272,172.8,85.7,49.75,49.59,9,20.54,67,24.3,24.3,0,50,49.5
2020-09-21 04:10:07.0747,172.8,85.7,49.75,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:10:07.3223,172.8,85.7,49.75,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:10:07.5698,172.8,85.7,49.75,49.59,9.1,20.52,7,3630,24.3,3.8,50,49.5
2020-09-21 04:10:07.8174,172.8,85.7,49.75,49.59,9,20.52,1,741.8,4.8,24,50,49.5
2020-09-21 04:10:08.0649,172.8,85.7,49.75,49.59,8.9,20.52,2,741.4,5.3,24,50,49.5
2020-09-21 04:10:08.3124,172.8,85.7,49.75,49.59,9.1,20.52,61,744.5,737,0,50,49.5
2020-09-21 04:10:08.5599,172.8,85.7,49.75,49.59,9,20.51,62,425,425,0,50,49.5
2020-09-21 04:10:08.8075,172.8,85.7,49.75,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:10:09.0560,172.8,85.7,49.75,49.59,9.1,20.52,3,741.8,4.8,23,50,49.5
2020-09-21 04:10:09.3050,172.8,85.7,49.75,49.59,9.1,20.52,4,741.4,5.3,23,50,49.5
2020-09-21 04:10:09.5539,172.8,85.7,49.75,49.59,9,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:10:09.8028,172.8,85.7,49.75,49.59,9,20.53,66,5170,5170,0,50,49.5
2020-09-21 04:10:10.0518,172.8,85.7,49.75,49.59,9,20.52,1,741.8,4.8,24,50,49.5
2020-09-21 04:10:10.3007,172.8,85.7,49.75,49.59,9,20.52,2,741.4,5.3,24,50,49.5
2020-09-21 04:10:10.5497,172.8,85.7,49.75,49.59,9.1,20.52,65,3590,3630,0,50,49.5
2020-09-21 04:10:10.7986,172.8,85.7,49.75,49.59,9,20.52,51,3.79,3.77,0,50,49.5
2020-09-21 04:10:11.0475,172.8,85.7,49.75,49.59,8.9,20.52,63,50,50,0,50,49.5
2020-09-21 04:10:11.2963,172.8,85.7,49.75,49.59,9.1,20.52,67,24.3,24.3,0,50,49.5
2020-09-21 04:10:11.5451,172.8,85.7,50,49.59,9,20.52,52,3.79,3.77,0,50,49.5
2020-09-21 04:10:11.7940,172.8,85.7,50,49.59,9,20.52,6,3590,24.3,3.8,50,49.5
2020-09-21 04:10:12.0442,172.8,85.7,50,49.59,9.1,20.53,7,3630,24.3,3.8,50,49.5
2020-09-21 04:10:12.2968,172.8,85.7,50,49.59,9,20.52,1,741.8,4.8,24,50,49.5
2020-09-21 04:10:12.5494,172.8,85.7,50,49.59,9,20.52,2,741.4,5.3,24,50,49.5
2020-09-21 04:10:12.8020,172.8,85.7,50,49.59,9,20.52,61,744.5,737,0,50,49.5
2020-09-21 04:10:13.0547,172.8,85.7,50,49.59,9,20.52,62,425,425,0,50,49.5
2020-09-21 04:10:13.3074,172.8,85.7,50,49.59,9,20.52,64,9.6,9.8,0,50,49.5
2020-09-21 04:10:13.5601,172.8,85.7,50,49.59,9.1,20.52,3,741.8,4.8,23,50,49.5
2020-09-21 04:10:13.8128,172.8,85.7,50,49.59,9,20.51,4,741.4,5.3,23,50,49.5
2020-09-21 04:10:14.0656,172.8,85.7,50,49.59,9,20.52,65,3590,3620,0,50,50
2020-09-21 04:10:14.3184,172.8,85.7,50,49.59,9.1,20.52,66,5170,5170,0,50,50
2020-09-21 04:10:14.5712,172.8,86,50,49.77,9,20.52,1,741.7,4.8,24,50,50
2020-09-21 04:10:14.8241,172.8,86,50,49.77,8.9,20.52,2,741.5,5.2,24,50,50
2020-09-21 04:10:15.0764,172.8,86,50,49.77,9.1,20.52,65,3590,3610,0,50,50
2020-09-21 04:10:15.3280,172.8,86,50,49.77,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:10:15.5797,172.8,86,50,49.77,9,20.52,63,50,50,0,50,50
2020-09-21 04:10:15.8313,172.8,86,50,49.77,9,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:10:16.0830,172.8,86,50,49.77,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:10:16.3307,172.8,86,50,49.77,9,20.52,6,3590,24.3,3.8,50,50
2020-09-21 04:10:16.5783,172.8,86,50,49.77,9,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:10:16.8258,172.8,86,50,49.77,8.9,20.52,1,741.7,4.8,24,50,50
2020-09-21 04:10:17.0734,172.8,86,50,49.77,9,20.52,2,741.5,5.2,24,50,50
2020-09-21 04:10:17.3234,172.8,86,50,49.77,9.1,20.52,61,744.5,737.1,0,50,50
2020-09-21 04:10:17.5754,172.8,86,50,49.77,9,20.52,62,425,425,0,50,50
2020-09-21 04:10:17.8274,172.8,86,50,49.77,8.9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:10:18.0794,172.8,86,50,49.77,9.1,20.52,3,741.7,4.8,23,50,50
2020-09-21 04:10:18.3315,172.8,86,50,49.77,9,20.52,4,741.5,5.2,23,50,50
2020-09-21 04:10:18.5843,172.8,86,50,49.77,9,20.52,65,3600,3610,0,50,50
2020-09-21 04:10:18.8370,172.8,86,50,49.77,9,20.53,66,5170,5180,0,50,50
2020-09-21 04:10:19.0898,172.8,86,50,49.77,9,20.52,1,741.7,4.8,24,50,50
2020-09-21 04:10:19.3416,172.8,86,50,49.77,9,20.52,2,741.5,5.2,24,50,50
2020-09-21 04:10:19.5892,172.8,86,50,49.77,9,20.52,65,3600,3610,0,50,50
2020-09-21 04:10:19.8367,172.8,86,50,49.77,8.9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:10:20.0842,172.8,86,50,49.77,9,20.52,63,50,50,0,50,50
2020-09-21 04:10:20.3318,172.8,86,50,49.77,9.1,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:10:20.5829,172.8,86,50,49.77,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:10:20.8350,172.8,86,50,49.77,8.9,20.52,6,3600,24.3,3.8,50,50
2020-09-21 04:10:21.0872,172.8,86,50,49.77,9.1,20.51,7,3610,24.3,3.8,50,50
2020-09-21 04:10:21.3394,172.8,86,50,49.77,9,20.51,1,741.7,4.6,24,50,50
2020-09-21 04:10:21.5898,172.8,86,50,49.77,8.9,20.52,2,741.5,5.1,24,50,50
2020-09-21 04:10:21.8374,172.8,86,50,49.77,9,20.52,61,744.5,737.1,0,50,50
2020-09-21 04:10:22.0850,172.8,86,50,49.77,9,20.52,62,425,425,0,50,50
2020-09-21 04:10:22.3326,172.8,86,50,49.77,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:10:22.5802,172.8,86,50,49.77,9,20.52,3,741.7,4.6,23,50,50
2020-09-21 04:10:22.8278,172.8,86,50,49.77,9,20.53,4,741.5,5.1,23,50,50
2020-09-21 04:10:23.0753,172.8,86,50,49.77,9,20.52,65,3600,3610,0,50,50
2020-09-21 04:10:23.3228,172.8,86,50,49.77,9,20.52,66,5170,5170,0,50,50
2020-09-21 04:10:23.5719,172.8,86,50,49.77,8.9,20.52,1,741.7,4.6,24,50,50
2020-09-21 04:10:23.8236,172.8,86,50,49.77,8.9,20.52,2,741.5,5.1,24,50,50
2020-09-21 04:10:24.0753,172.8,86,50,49.77,9.1,20.52,65,3610,3600,0,50,50
2020-09-21 04:10:24.3270,172.8,86,50,49.77,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:10:24.5791,172.8,86,50,49.77,8.9,20.52,63,50,50,0,50,50
2020-09-21 04:10:24.8318,172.8,86,50,49.77,9,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:10:25.0845,172.8,86,50,49.77,9,20.53,52,3.79,3.77,0,50,50
2020-09-21 04:10:25.3372,172.8,86,50,49.77,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:10:25.5900,172.8,86,50,49.77,9,20.52,7,3600,24.3,3.8,50,50
2020-09-21 04:10:25.8387,172.8,86,50,49.77,9,20.52,1,741.7,4.6,24,50,50
2020-09-21 04:10:26.0873,172.8,86,50,49.77,9,20.52,2,741.5,5.1,24,50,50
2020-09-21 04:10:26.3359,172.8,86,50,49.77,9,20.52,61,744.6,737,0,50,50
2020-09-21 04:10:26.5845,172.8,86,50,49.77,8.9,20.52,62,425,425,0,50,50
2020-09-21 04:10:26.8326,172.8,86,50,49.77,8.9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:10:27.0802,172.8,86,50,49.77,9.1,20.52,3,741.7,4.6,23,50,50
2020-09-21 04:10:27.3279,172.8,86,50,49.77,9,20.51,4,741.5,5.1,23,50,50
2020-09-21 04:10:27.5755,172.8,86,50,49.77,8.9,20.52,65,3610,3600,0,50,50
2020-09-21 04:10:27.8231,172.8,86,50,49.77,9,20.52,66,5170,5180,0,50,50
2020-09-21 04:10:28.0706,172.8,86,50,49.77,9,20.52,1,741.7,4.6,24,50,50
2020-09-21 04:10:28.3181,172.8,86,50,49.77,9,20.52,2,741.5,5.1,24,50,50
2020-09-21 04:10:28.5656,172.8,86,50,49.77,9,20.52,65,3620,3600,0,50,50
2020-09-21 04:10:28.8131,172.8,86,50,49.77,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:10:29.0607,172.8,86,50,49.77,9,20.52,63,50,50,0,50,50
2020-09-21 04:10:29.3082,172.8,86,50,49.77,9,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:10:29.5558,172.8,86,50,49.77,8.9,20.53,52,3.79,3.77,0,50,50
2020-09-21 04:10:29.8042,172.8,86,50,49.77,9,20.52,6,3620,24.3,3.8,50,50
2020-09-21 04:10:30.0570,172.8,86,50,49.77,9.1,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:10:30.3098,172.8,86,50,49.77,9,20.52,1,741.8,4.6,24,50,50
2020-09-21 04:10:30.5626,172.8,86,50,49.77,8.9,20.52,2,741.5,5.1,24,50,50
2020-09-21 04:10:30.8147,172.8,86,50,49.77,9.1,20.52,61,744.4,737.1,0,50,50
2020-09-21 04:10:31.0622,172.8,86,50,49.77,9,20.52,62,425,425,0,50,50
2020-09-21 04:10:31.3096,172.8,86,50,49.77,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:10:31.5570,172.8,86,50,49.77,9,20.51,3,741.8,4.6,23,50,50
2020-09-21 04:10:31.8045,172.8,86,50,49.77,9,20.5,4,741.5,5.1,23,50,50
2020-09-21 04:10:32.0518,172.8,86,50,49.77,9,20.52,65,3620,3610,0,50,50
2020-09-21 04:10:32.2991,172.8,86,50,49.77,9,20.52,66,5180,5180,0,50,50
2020-09-21 04:10:32.5464,172.8,86,50,49.77,8.9,20.52,1,741.8,4.6,24,50,50
2020-09-21 04:10:32.7938,172.8,86,50,49.77,9,20.52,2,741.5,5.1,24,50,50
2020-09-21 04:10:33.0449,172.8,86,50,49.77,9.1,20.51,65,3610,3600,0,50,50
2020-09-21 04:10:33.2975,172.8,86,50,49.77,8.9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:10:33.5501,172.8,86,50,49.77,8.9,20.52,63,50,50,0,50,50
2020-09-21 04:10:33.8027,172.8,86,50,49.77,9.1,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:10:34.0534,172.8,86,50,49.77,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:10:34.3009,172.8,86,50,49.77,9,20.52,6,3620,24.3,3.8,50,50
2020-09-21 04:10:34.5485,172.8,86,50,49.77,9,20.52,7,3600,24.3,3.8,50,50
2020-09-21 04:10:34.7960,172.8,86,50,49.77,9,20.51,1,741.8,4.6,24,50,50
2020-09-21 04:10:35.0435,172.8,86,50,49.77,9,20.52,2,741.5,5.1,24,50,50
2020-09-21 04:10:35.2909,172.8,86,50,49.77,9,20.51,61,744.4,737.1,0,50,50
2020-09-21 04:10:35.5383,172.8,86,50,49.77,9,20.52,62,425,425,0,50,50
2020-09-21 04:10:35.7858,172.8,86,50,49.77,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:10:36.0331,172.8,86,50,49.77,9.1,20.54,3,741.9,5,23,50,50
2020-09-21 04:10:36.2802,172.8,86,50,49.77,8.9,20.52,4,741.4,5.3,23,50,50
2020-09-21 04:10:36.5274,172.8,86,50,49.77,9,20.52,65,3620,3600,0,50,50
2020-09-21 04:10:36.7746,172.8,86,50,49.77,9.1,20.52,66,5190,5190,0,50,50
2020-09-21 04:10:37.0217,172.8,86,50,49.77,9,20.51,1,741.9,5,24,50,50
2020-09-21 04:10:37.2735,172.8,86,50,49.77,9,20.52,2,741.4,5.3,24,50,50
2020-09-21 04:10:37.5252,172.8,86,50,49.77,9,20.51,65,3620,3600,0,50,50
2020-09-21 04:10:37.7770,172.8,86,50,49.77,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:10:38.0288,172.8,86,50,49.77,9,20.52,63,50,50,0,50,50
2020-09-21 04:10:38.2814,172.8,86,50,49.77,9,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:10:38.5340,172.8,86,50,49.77,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:10:38.7866,172.8,86,50,49.77,9,20.52,6,3620,24.3,3.8,50,50
2020-09-21 04:10:39.0393,172.8,86,50,49.77,9.1,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:10:39.2890,172.8,86,50,49.77,8.9,20.52,1,741.9,5,24,50,50
2020-09-21 04:10:39.5364,172.8,86,50,49.77,9,20.5,2,741.4,5.3,24,50,50
2020-09-21 04:10:39.7839,172.8,86,50,49.77,9.1,20.52,61,744.5,737.1,0,50,50
2020-09-21 04:10:40.0313,172.8,86,50,49.77,9,20.52,62,425,425,0,50,50
2020-09-21 04:10:40.2786,172.8,86,50,49.77,8.9,20.57,64,9.6,9.8,0,50,50
2020-09-21 04:10:40.5259,172.8,86,50,49.77,9,20.52,3,741.9,5,23,50,50
2020-09-21 04:10:40.7732,172.8,86,50,49.77,9,20.52,4,741.4,5.3,23,50,50
2020-09-21 04:10:41.0205,172.8,86,50,49.77,9,20.52,65,3620,3600,0,50,50
2020-09-21 04:10:41.2684,172.8,86,50,49.77,9.1,20.54,66,5180,5190,0,50,50
2020-09-21 04:10:41.5188,172.8,86,50,49.77,9,20.52,1,741.9,5,24,50,50
2020-09-21 04:10:41.7692,172.8,86,50,49.77,9,20.52,2,741.4,5.3,24,50,50
2020-09-21 04:10:42.0196,172.8,86,50,49.77,9.1,20.53,65,3620,3600,0,50,50
2020-09-21 04:10:42.2700,172.8,86,50,49.77,8.9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:10:42.5181,172.8,86,50,49.77,9,20.52,63,50,50,0,50,50
2020-09-21 04:10:42.7655,172.8,86,50,49.77,9.1,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:10:43.0129,172.8,86,50,49.77,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:10:43.2604,172.8,86,50,49.77,8.9,20.52,6,3620,24.3,3.8,50,50
2020-09-21 04:10:43.5096,172.8,86,50,49.77,9.1,20.51,7,3600,24.3,3.8,50,50
2020-09-21 04:10:43.7622,172.8,86,50,49.77,9,20.52,1,741.8,5,24,50,50
2020-09-21 04:10:44.0147,172.8,86,50,49.77,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:10:44.2672,172.8,86,50,49.77,9,20.52,61,744.5,737.2,0,50,50
2020-09-21 04:10:44.5197,172.8,86,50,49.77,9,20.52,62,425,425,0,50,50
2020-09-21 04:10:44.7722,172.8,86,50,49.77,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:10:45.0248,172.8,86,50,49.77,9.1,20.52,3,741.8,5,23,50,50
2020-09-21 04:10:45.2773,172.8,86,50,49.77,8.9,20.52,4,741.6,5.1,23,50,50
2020-09-21 04:10:45.5298,172.8,86,50,49.77,9,20.52,65,3620,3610,0,50,50
2020-09-21 04:10:45.7823,172.8,86,50,49.77,9.1,20.52,66,5180,5190,0,50,50
2020-09-21 04:10:46.0348,172.8,86,50,49.77,8.9,20.52,1,741.8,5,24,50,50
2020-09-21 04:10:46.2873,172.8,86,50,49.77,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:10:46.5398,172.8,86,50,49.77,9.1,20.52,65,3610,3610,0,50,50
2020-09-21 04:10:46.7871,172.8,86,50,49.77,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:10:47.0343,172.8,86,50,49.77,9,20.51,63,50,50,0,50,50
2020-09-21 04:10:47.2815,172.8,86,50,49.77,9,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:10:47.5287,172.8,86,50,49.77,9,20.54,52,3.79,3.77,0,50,50
2020-09-21 04:10:47.7786,172.8,86,50,49.77,9,20.52,6,3620,24.3,3.8,50,50
2020-09-21 04:10:48.0285,172.8,86,50,49.77,9.1,20.52,7,3600,24.3,3.8,50,50
2020-09-21 04:10:48.2785,172.8,86,50,49.77,9,20.53,1,741.8,5,24,50,50
2020-09-21 04:10:48.5285,172.8,86,50,49.77,9,20.51,2,741.6,5.1,24,50,50
2020-09-21 04:10:48.7769,172.8,86,50,49.77,9.1,20.52,61,744.4,737.1,0,50,50
2020-09-21 04:10:49.0242,172.8,86,50,49.77,9,20.52,62,425,425,0,50,50
2020-09-21 04:10:49.2716,172.8,86,50,49.77,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:10:49.5189,172.8,86,50,49.77,9.1,20.52,3,741.8,5,23,50,50
2020-09-21 04:10:49.7662,172.8,86,50,49.77,9,20.52,4,741.6,5.1,23,50,50
2020-09-21 04:10:50.0136,172.8,86,50,49.77,9,20.52,65,3620,3600,0,50,50
2020-09-21 04:10:50.2610,172.8,86,50,49.77,9,20.52,66,5180,5190,0,50,50
2020-09-21 04:10:50.5083,172.8,86,50,49.77,9,20.52,1,741.9,4.6,24,50,50
2020-09-21 04:10:50.7564,172.8,86,50,49.77,9,20.52,2,741.5,5.1,24,50,50
2020-09-21 04:10:51.0088,172.8,86,50,49.77,9,20.52,65,3620,3600,0,50,50
2020-09-21 04:10:51.2613,172.8,86,50,49.77,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:10:51.5138,172.8,86,50,49.77,9.1,20.5,63,50,50,0,50,50
2020-09-21 04:10:51.7663,172.8,86,50,49.77,9.1,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:10:52.0188,172.8,86,50,49.77,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:10:52.2712,172.8,86,50,49.77,9,20.52,6,3620,24.3,3.8,50,50
2020-09-21 04:10:52.5237,172.8,86,50,49.77,9.1,20.53,7,3610,24.3,3.8,50,50
2020-09-21 04:10:52.7762,172.8,86,50,49.77,9,20.52,1,741.9,4.6,24,50,50
2020-09-21 04:10:53.0246,172.8,86,50,49.77,9,20.52,2,741.5,5.1,24,50,50
2020-09-21 04:10:53.2718,172.8,86,50,49.77,9,20.51,61,744.5,737,0,50,50
2020-09-21 04:10:53.5190,172.8,86,50,49.77,9,20.52,62,425,425,0,50,50
2020-09-21 04:10:53.7662,172.8,86,50,49.77,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:10:54.0134,172.8,86,50,49.77,9,20.52,3,741.9,4.6,23,50,50
2020-09-21 04:10:54.2622,172.8,86,50,49.77,9,20.52,4,741.5,5.1,23,50,50
2020-09-21 04:10:54.5110,172.8,86,50,49.77,9.1,20.52,65,3620,3610,0,50,50
2020-09-21 04:10:54.7598,172.8,86,50,49.77,9,20.51,66,5180,5180,0,50,50
2020-09-21 04:10:55.0086,172.8,86,50,49.77,8.9,20.52,1,741.9,4.6,24,50,50
2020-09-21 04:10:55.2608,172.8,86,50,49.77,9,20.52,2,741.5,5.1,24,50,50
2020-09-21 04:10:55.5133,172.8,86,50,49.77,9.1,20.52,65,3620,3610,0,50,50
2020-09-21 04:10:55.7658,172.8,86,50,49.77,9,20.5,51,3.79,3.77,0,50,50
2020-09-21 04:10:56.0183,172.8,86,50,49.77,9,20.52,63,50,50,0,50,50
2020-09-21 04:10:56.2708,172.8,86,50,49.77,9,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:10:56.5232,172.8,86,50,49.77,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:10:56.7757,172.8,86,50,49.77,9,20.52,6,3620,24.3,3.8,50,50
2020-09-21 04:10:57.0282,172.8,86,50,49.77,9,20.52,7,3600,24.3,3.8,50,50
2020-09-21 04:10:57.2758,172.8,86,50,49.77,9,20.52,1,741.8,4.8,24,50,50
2020-09-21 04:10:57.5232,172.8,86,50,49.77,9.1,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:10:57.7706,172.8,86,50,49.77,9.1,20.52,61,744.5,737.1,0,50,50
2020-09-21 04:10:58.0180,172.8,86,50,49.77,8.9,20.52,62,425,425,0,50,50
2020-09-21 04:10:58.2653,172.8,86,50,49.77,9,20.52,64,9.6,9.7,0,50,50
2020-09-21 04:10:58.5126,172.8,86,50,49.77,9.1,20.52,3,741.8,4.8,23,50,50
2020-09-21 04:10:58.7599,172.8,86,50,49.77,9,20.52,4,741.6,5.1,23,50,50
2020-09-21 04:10:59.0071,172.8,86,50,49.77,9,20.52,65,3620,3600,0,50,50
2020-09-21 04:10:59.2545,172.8,86,50,49.77,9.1,20.52,66,5180,5180,0,50,50
2020-09-21 04:10:59.5018,172.8,86,50,49.77,9,20.52,1,741.8,4.8,24,50,50
2020-09-21 04:10:59.7492,172.8,86,50,49.77,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:10:59.9965,172.8,86,50,49.77,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:11:00.2439,172.8,86,50,49.77,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:11:00.4912,172.8,86,50,49.77,9.1,20.52,63,50,50,0,50,50
2020-09-21 04:11:00.7385,172.8,86,50,49.77,9.1,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:11:00.9858,172.8,86,50,49.77,8.9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:11:01.2354,172.8,86,50,49.77,9,20.52,6,3620,24.3,3.8,50,50
2020-09-21 04:11:01.4878,172.8,86,50,49.77,9.1,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:11:01.7403,172.8,86,50,49.77,9,20.53,1,741.8,4.8,24,50,50
2020-09-21 04:11:01.9927,172.8,86,50,49.77,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:02.2430,172.8,86,50,49.77,9.1,20.52,61,744.5,737.1,0,50,50
2020-09-21 04:11:02.4903,172.8,86,50,49.77,9,20.52,62,425,425,0,50,50
2020-09-21 04:11:02.7376,172.8,86,50,49.77,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:11:02.9848,172.8,86,50,49.77,9,20.52,3,741.8,4.8,23,50,50
2020-09-21 04:11:03.2336,172.8,86,50,49.77,9,20.52,4,741.6,5.1,23,50,50
2020-09-21 04:11:03.4842,172.8,86,50,49.77,9.1,20.52,65,3620,3600,0,50,50
2020-09-21 04:11:03.7349,172.8,86,50,49.77,9.1,20.54,66,5180,5190,0,50,50
2020-09-21 04:11:03.9855,172.8,86,50,49.77,9,20.55,1,741.8,4.8,24,50,50
2020-09-21 04:11:04.2369,172.8,86,50,49.77,9.1,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:04.4893,172.8,86,50,49.77,9.1,20.52,65,3620,3600,0,50,50
2020-09-21 04:11:04.7417,172.8,86,50,49.77,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:11:04.9941,172.8,86,50,49.77,9,20.52,63,50,50,0,50,50
2020-09-21 04:11:05.2465,172.8,86,50,49.77,9.1,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:11:05.4989,172.8,86,50,49.77,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:11:05.7514,172.8,86,50,49.77,9,20.53,6,3620,24.3,3.8,50,50
2020-09-21 04:11:06.0039,172.8,86,50,49.77,9,20.52,7,3600,24.3,3.8,50,50
2020-09-21 04:11:06.2564,172.8,86,50,49.77,9,20.52,1,741.9,5,24,50,50
2020-09-21 04:11:06.5089,172.8,86,50,49.77,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:06.7614,172.8,86,50,49.77,9,20.52,61,744.6,737.2,0,50,50
2020-09-21 04:11:07.0139,172.8,86,50,49.77,9,20.52,62,425,425,0,50,50
2020-09-21 04:11:07.2664,172.8,86,50,49.77,9.1,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:11:07.5170,172.8,86,50,49.77,9.1,20.52,3,741.9,5,23,50,50
2020-09-21 04:11:07.7644,172.8,86,50,49.77,8.9,20.52,4,741.6,5.1,23,50,50
2020-09-21 04:11:08.0119,172.8,86,50,49.77,8.9,20.52,65,3620,3600,0,50,50
2020-09-21 04:11:08.2593,172.8,86,50,49.77,9.1,20.52,66,5180,5180,0,50,50
2020-09-21 04:11:08.5067,172.8,86,50,49.77,9,20.52,1,741.9,5,24,50,50
2020-09-21 04:11:08.7541,172.8,86,50,49.77,9,20.54,2,741.6,5.1,24,50,50
2020-09-21 04:11:09.0015,172.8,86,50,49.77,9,20.52,65,3620,3600,0,50,50
2020-09-21 04:11:09.2490,172.8,86,50,49.77,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:11:09.4964,172.8,86,50,49.77,9,20.53,63,50,50,0,50,50
2020-09-21 04:11:09.7485,172.8,86,50,49.77,9,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:11:10.0011,172.8,86,50,49.77,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:11:10.2536,172.8,86,50,49.77,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:11:10.5061,172.8,86,50,49.77,9,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:11:10.7540,172.8,86,50,49.77,9,20.52,1,741.9,5,24,50,50
2020-09-21 04:11:11.0013,172.8,86,50,49.77,8.9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:11.2487,172.8,86,50,49.77,9.1,20.54,61,744.6,737.2,0,50,50
2020-09-21 04:11:11.4960,172.8,86,50,49.77,9,20.52,62,425,425,0,50,50
2020-09-21 04:11:11.7482,172.8,86,50,49.77,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:11:12.0007,172.8,86,50,49.77,9.1,20.52,3,741.9,4.6,23,50,50
2020-09-21 04:11:12.2532,172.8,86,50,49.77,9,20.52,4,741.6,5.1,23,50,50
2020-09-21 04:11:12.5057,172.8,86,50,49.77,9,20.52,65,3620,3600,0,50,50
2020-09-21 04:11:12.7540,172.8,86,50,49.77,9,20.52,66,5190,5190,0,50,50
2020-09-21 04:11:13.0012,172.8,86,50,49.77,9,20.51,1,741.9,4.6,24,50,50
2020-09-21 04:11:13.2485,172.8,86,50,49.77,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:13.4957,172.8,86,50,49.77,9,20.52,65,3620,3600,0,50,50
2020-09-21 04:11:13.7432,172.8,86,50,49.77,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:11:13.9918,172.8,86,50,49.77,9,20.52,63,50,50,0,50,50
2020-09-21 04:11:14.2405,172.8,86,50,49.77,9.1,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:11:14.4891,172.8,86,50,49.77,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:11:14.7378,172.8,86,50,49.77,8.9,20.53,6,3620,24.3,3.8,50,50
2020-09-21 04:11:14.9894,172.8,86,50,49.77,9.1,20.52,7,3600,24.3,3.8,50,50
2020-09-21 04:11:15.2419,172.8,86,50,49.77,9,20.52,1,741.9,4.6,24,50,50
2020-09-21 04:11:15.4944,172.8,86,50,49.77,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:15.7469,172.8,86,50,49.77,9,20.52,61,744.6,737.2,0,50,50
2020-09-21 04:11:15.9995,172.8,86,50,49.77,9,20.52,62,425,425,0,50,50
2020-09-21 04:11:16.2520,172.8,86,50,49.77,9,20.49,64,9.6,9.7,0,50,50
2020-09-21 04:11:16.5045,172.8,86,50,49.77,9,20.52,3,741.9,4.6,23,50,50
2020-09-21 04:11:16.7570,172.8,86,50,49.77,9,20.52,4,741.6,5.1,23,50,50
2020-09-21 04:11:17.0076,172.8,86,50,49.77,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:11:17.2548,172.8,86,50,49.77,9,20.52,66,5190,5190,0,50,50
2020-09-21 04:11:17.5020,172.8,86,50,49.77,8.9,20.52,1,741.9,4.6,24,50,50
2020-09-21 04:11:17.7492,172.8,86,50,49.77,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:17.9964,172.8,86,50,49.77,9.1,20.52,65,3630,3610,0,50,50
2020-09-21 04:11:18.2484,172.8,86,50,49.77,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:11:18.5006,172.8,86,50,49.77,9,20.52,63,50,50,0,50,50
2020-09-21 04:11:18.7528,172.8,86,50,49.77,9,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:11:19.0049,172.8,86,50,49.77,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:11:19.2550,172.8,86,50,49.77,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:11:19.5049,172.8,86,50,49.77,9,20.52,7,3600,24.3,3.8,50,50
2020-09-21 04:11:19.7547,172.8,86,50,49.77,9,20.52,1,741.9,4.8,24,50,50
2020-09-21 04:11:20.0046,172.8,86,50,49.77,9,20.53,2,741.6,5.1,24,50,50
2020-09-21 04:11:20.2551,172.8,86,50,49.77,9,20.52,61,744.5,737.2,0,50,50
2020-09-21 04:11:20.5076,172.8,86,50,49.77,8.9,20.52,62,425,425,0,50,50
2020-09-21 04:11:20.7601,172.8,86,50,49.77,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:11:21.0127,172.8,86,50,49.77,9.1,20.52,3,741.9,4.8,23,50,50
2020-09-21 04:11:21.2641,172.8,86,50,49.77,9,20.52,4,741.6,5.1,23,50,50
2020-09-21 04:11:21.5115,172.8,86,50,49.77,8.9,20.52,65,3620,3600,0,50,50
2020-09-21 04:11:21.7589,172.8,86,50,49.77,9.1,20.52,66,5190,5190,0,50,50
2020-09-21 04:11:22.0063,172.8,86,50,49.77,9,20.52,1,741.9,4.8,24,50,50
2020-09-21 04:11:22.2537,172.8,86,50,49.77,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:22.5046,172.8,86,50,49.77,9,20.52,65,3620,3590,0,50,50
2020-09-21 04:11:22.7564,172.8,86,50,49.77,9,20.51,51,3.79,3.77,0,50,50
2020-09-21 04:11:23.0083,172.8,86,50,49.77,9,20.52,63,50,50,0,50,50
2020-09-21 04:11:23.2601,172.8,86,50,49.77,9,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:11:23.5122,172.8,86,50,49.77,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:11:23.7647,172.8,86,50,49.77,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:11:24.0172,172.8,86,50,49.77,9.1,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:11:24.2697,172.8,86,50,49.77,8.9,20.52,1,741.9,4.8,24,50,50
2020-09-21 04:11:24.5202,172.8,86,50,49.77,8.9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:24.7675,172.8,86,50,49.77,9.1,20.51,61,744.6,737.1,0,50,50
2020-09-21 04:11:25.0148,172.8,86,50,49.77,9,20.52,62,425,425,0,50,50
2020-09-21 04:11:25.2621,172.8,86,50,49.77,9,20.53,64,9.6,9.8,0,50,50
2020-09-21 04:11:25.5095,172.8,86,50,49.77,9,20.53,3,741.9,4.8,23,50,50
2020-09-21 04:11:25.7568,172.8,86,50,49.77,9,20.52,4,741.6,5.1,23,50,50
2020-09-21 04:11:26.0041,172.8,86,50,49.77,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:11:26.2515,172.8,86,50,49.77,9,20.52,66,5190,5190,0,50,50
2020-09-21 04:11:26.4988,172.8,86,50,49.77,9,20.5,1,741.9,4.8,24,50,50
2020-09-21 04:11:26.7462,172.8,86,50,49.77,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:26.9935,172.8,86,50,49.77,9.1,20.52,65,3620,3600,0,50,50
2020-09-21 04:11:27.2409,172.8,86,50,49.77,8.9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:11:27.4900,172.8,86,50,49.77,8.9,20.52,63,50,50,0,50,50
2020-09-21 04:11:27.7425,172.8,86,50,49.77,9.1,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:11:27.9950,172.8,86,50,49.77,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:11:28.2475,172.8,86,50,49.77,8.9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:11:28.4983,172.8,86,50,49.77,9.1,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:11:28.7456,172.8,86,50,49.77,9,20.52,1,741.9,4.8,24,50,50
2020-09-21 04:11:28.9928,172.8,86,50,49.77,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:29.2401,172.8,86,50,49.77,9,20.52,61,744.6,737.1,0,50,50
2020-09-21 04:11:29.4892,172.8,86,50,49.77,9,20.52,62,425,425,0,50,50
2020-09-21 04:11:29.7417,172.8,86,50,49.77,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:11:29.9942,172.8,86,50,49.77,9,20.53,3,741.9,4.8,23,50,50
2020-09-21 04:11:30.2468,172.8,86,50,49.77,8.9,20.51,4,741.6,5.1,23,50,50
2020-09-21 04:11:30.4993,172.8,86.1,50,49.83,9,20.51,65,3620,3600,0,50,50
2020-09-21 04:11:30.7518,172.8,86.1,50,49.83,9.1,20.53,66,5180,5180,0,50,50
2020-09-21 04:11:31.0044,172.8,86.1,50,49.83,9,20.53,1,741.9,4.8,24,50,50
2020-09-21 04:11:31.2569,172.8,86.1,50,49.83,8.9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:31.5086,172.8,86.1,50,49.83,9,20.52,65,3620,3600,0,50,50
2020-09-21 04:11:31.7587,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:11:32.0089,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:11:32.2590,172.8,86.1,50,49.83,9,20.51,67,24.3,24.3,0,50,50
2020-09-21 04:11:32.5092,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:11:32.7617,172.8,86.1,50,49.83,9,20.53,6,3620,24.3,3.8,50,50
2020-09-21 04:11:33.0142,172.8,86.1,50,49.83,9.1,20.52,7,3600,24.3,3.8,50,50
2020-09-21 04:11:33.2667,172.8,86.1,50,49.83,9,20.52,1,741.9,4.8,24,50,50
2020-09-21 04:11:33.5192,172.8,86.1,50,49.83,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:33.7667,172.8,86.1,50,49.83,9,20.52,61,744.5,737.1,0,50,50
2020-09-21 04:11:34.0140,172.8,86.1,50,49.83,8.9,20.52,62,425,425,0,50,50
2020-09-21 04:11:34.2613,172.8,86.1,50,49.83,8.9,20.52,64,9.6,9.7,0,50,50
2020-09-21 04:11:34.5086,172.8,86.1,50,49.83,9.1,20.52,3,742,5,23,50,50
2020-09-21 04:11:34.7559,172.8,86.1,50,49.83,9,20.52,4,741.6,5.1,23,50,50
2020-09-21 04:11:35.0033,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:11:35.2506,172.8,86.1,50,49.83,9,20.51,66,5180,5190,0,50,50
2020-09-21 04:11:35.4980,172.8,86.1,50,49.83,9,20.52,1,742,5,24,50,50
2020-09-21 04:11:35.7453,172.8,86.1,50,49.83,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:35.9927,172.8,86.1,50,49.83,9,20.52,65,3620,3600,0,50,50
2020-09-21 04:11:36.2401,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:11:36.4874,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:11:36.7348,172.8,86.1,50,49.83,9.1,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:11:36.9861,172.8,86.1,50,49.83,8.9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:11:37.2387,172.8,86.1,50,49.83,9,20.53,6,3610,24.3,3.8,50,50
2020-09-21 04:11:37.4912,172.8,86.1,50,49.83,9.1,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:11:37.7437,172.8,86.1,50,49.83,9,20.51,1,742,5,24,50,50
2020-09-21 04:11:37.9962,172.8,86.1,50,49.83,8.9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:38.2487,172.8,86.1,50,49.83,9.1,20.52,61,744.6,737.3,0,50,50
2020-09-21 04:11:38.5012,172.8,86.1,50,49.83,9,20.52,62,425,425,0,50,50
2020-09-21 04:11:38.7537,172.8,86.1,50,49.83,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:11:39.0062,172.8,86.1,50,49.83,9,20.53,3,742,5,23,50,50
2020-09-21 04:11:39.2535,172.8,86.1,50,49.83,9,20.52,4,741.6,5.1,23,50,50
2020-09-21 04:11:39.5009,172.8,86.1,50,49.83,9,20.52,65,3620,3600,0,50,50
2020-09-21 04:11:39.7482,172.8,86.1,50,49.83,9.1,20.52,66,5180,5180,0,50,50
2020-09-21 04:11:39.9956,172.8,86.1,50,49.83,8.9,20.52,1,742,5,24,50,50
2020-09-21 04:11:40.2449,172.8,86.1,50,49.83,9,20.53,2,741.6,5.1,24,50,50
2020-09-21 04:11:40.4941,172.8,86.1,50,49.83,9.1,20.52,65,3620,3610,0,50,50
2020-09-21 04:11:40.7433,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:11:40.9926,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:11:41.2451,172.8,86.1,50,49.83,9.1,20.51,67,24.3,24.3,0,50,50
2020-09-21 04:11:41.4976,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:11:41.7500,172.8,86.1,50,49.83,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:11:42.0025,172.8,86.1,50,49.83,9,20.54,7,3610,24.3,3.8,50,50
2020-09-21 04:11:42.2551,172.8,86.1,50,49.83,9,20.53,1,742,4.8,24,50,50
2020-09-21 04:11:42.5076,172.8,86.1,50,49.83,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:42.7601,172.8,86.1,50,49.83,9.1,20.52,61,744.6,737.2,0,50,50
2020-09-21 04:11:43.0126,172.8,86.1,50,49.83,9,20.52,62,425,425,0,50,50
2020-09-21 04:11:43.2613,172.8,86.1,50,49.83,9,20.53,64,9.6,9.8,0,50,50
2020-09-21 04:11:43.5100,172.8,86.1,50,49.83,9.1,20.52,3,742,4.8,23,50,50
2020-09-21 04:11:43.7588,172.8,86.1,50,49.83,8.9,20.51,4,741.6,5.1,23,50,50
2020-09-21 04:11:44.0075,172.8,86.1,50,49.83,9,20.52,65,3610,3600,0,50,50
2020-09-21 04:11:44.2548,172.8,86.1,50,49.83,9.1,20.53,66,5180,5180,0,50,50
2020-09-21 04:11:44.5021,172.8,86.1,50,49.83,9,20.53,1,742,4.8,24,50,50
2020-09-21 04:11:44.7494,172.8,86.1,50,49.83,8.9,20.53,2,741.6,5.1,24,50,50
2020-09-21 04:11:44.9967,172.8,86.1,50,49.83,9,20.52,65,3610,3600,0,50,50
2020-09-21 04:11:45.2441,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:11:45.4914,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:11:45.7388,172.8,86.1,50,49.83,9,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:11:45.9861,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:11:46.2334,172.8,86.1,50,49.83,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:11:46.4807,172.8,86.1,50,49.83,9.1,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:11:46.7279,172.8,86.1,50,49.83,8.9,20.52,1,742,4.8,24,50,50
2020-09-21 04:11:46.9752,172.8,86.1,50,49.83,9,20.52,2,741.6,5.1,24,50,50
2020-09-21 04:11:47.2228,172.8,86.1,50,49.83,9.1,20.52,61,744.6,737.2,0,50,50
2020-09-21 04:11:47.4707,172.8,86.1,50,49.83,9,20.52,62,425,425,0,50,50
2020-09-21 04:11:47.7185,172.8,86.1,50,49.83,8.9,20.55,64,9.6,9.8,0,50,50
2020-09-21 04:11:47.9664,172.8,86.1,50,49.83,9,20.52,3,742,4.8,23,50,50
2020-09-21 04:11:48.2142,172.8,86.1,50,49.83,9,20.52,4,741.7,5.1,23,50,50
2020-09-21 04:11:48.4657,172.8,86.1,50,49.83,9,20.52,65,3610,3600,0,50,50
2020-09-21 04:11:48.7181,172.8,86.1,50,49.83,9,20.52,66,5180,5190,0,50,50
2020-09-21 04:11:48.9706,172.8,86.1,50,49.83,9,20.52,1,742,4.8,24,50,50
2020-09-21 04:11:49.2230,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:11:49.4734,172.8,86.1,50,49.83,9.1,20.51,65,3610,3600,0,50,50
2020-09-21 04:11:49.7231,172.8,86.1,50,49.83,8.9,20.53,51,3.79,3.77,0,50,50
2020-09-21 04:11:49.9728,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:11:50.2225,172.8,86.1,50,49.83,9.1,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:11:50.4744,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:11:50.7270,172.8,86.1,50,49.83,9,20.52,6,3620,24.3,3.8,50,50
2020-09-21 04:11:50.9795,172.8,86.1,50,49.83,9.1,20.53,7,3600,24.3,3.8,50,50
