Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:11:51.2320,172.8,86.1,50,49.83,9,20.51,1,742,4.8,24,50,50
2020-09-21 04:11:51.4805,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:11:51.7277,172.8,86.1,50,49.83,9,20.51,61,744.6,737.2,0,50,50
2020-09-21 04:11:51.9750,172.8,86.1,50,49.83,9,20.52,62,425,425,0,50,50
2020-09-21 04:11:52.2222,172.8,86.1,50,49.83,9,20.52,64,9.6,9.7,0,50,50
2020-09-21 04:11:52.4698,172.8,86.1,50,49.83,9,20.52,3,742,4.8,23,50,50
2020-09-21 04:11:52.7178,172.8,86.1,50,49.83,9,20.52,4,741.7,5.1,23,50,50
2020-09-21 04:11:52.9659,172.8,86.1,50,49.83,9,20.53,65,3620,3600,0,50,50
2020-09-21 04:11:53.2140,172.8,86.1,50,49.83,9.1,20.52,66,5190,5190,0,50,50
2020-09-21 04:11:53.4621,172.8,86.1,50,49.83,9,20.52,1,742,4.8,24,50,50
2020-09-21 04:11:53.7145,172.8,86.1,50,49.83,8.9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:11:53.9669,172.8,86.1,50,49.83,9.1,20.52,65,3610,3610,0,50,50
2020-09-21 04:11:54.2194,172.8,86.1,50,49.83,9,20.51,51,3.79,3.77,0,50,50
2020-09-21 04:11:54.4719,172.8,86.1,50,49.83,8.9,20.52,63,50,50,0,50,50
2020-09-21 04:11:54.7244,172.8,86.1,50,49.83,9,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:11:54.9770,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:11:55.2295,172.8,86.1,50,49.83,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:11:55.4821,172.8,86.1,50,49.83,9,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:11:55.7346,172.8,86.1,50,49.83,9,20.52,1,742,4.8,24,50,50
2020-09-21 04:11:55.9871,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:11:56.2396,172.8,86.1,50,49.83,9.1,20.52,61,744.7,737.2,0,50,50
2020-09-21 04:11:56.4922,172.8,86.1,50,49.83,9,20.52,62,425,425,0,50,50
2020-09-21 04:11:56.7447,172.8,86.1,50,49.83,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:11:56.9972,172.8,86.1,50,49.83,9.1,20.52,3,742,4.8,23,50,50
2020-09-21 04:11:57.2497,172.8,86.1,50,49.83,9.1,20.53,4,741.7,5.1,23,50,50
2020-09-21 04:11:57.5022,172.8,86.1,50,49.83,8.9,20.52,65,3600,3600,0,50,50
2020-09-21 04:11:57.7546,172.8,86.1,50,49.83,9,20.51,66,5180,5190,0,50,50
2020-09-21 04:11:58.0061,172.8,86.1,50,49.83,9.1,20.52,1,742,4.8,24,50,50
2020-09-21 04:11:58.2577,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:11:58.5092,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:11:58.7609,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:11:59.0129,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:11:59.2648,172.8,86.1,50,49.83,9.1,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:11:59.5168,172.8,86.1,50,49.83,9,20.51,52,3.79,3.77,0,50,50
2020-09-21 04:11:59.7688,172.8,86.1,50,49.83,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:12:00.0172,172.8,86.1,50,49.83,9.1,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:12:00.2646,172.8,86.1,50,49.83,9,20.52,1,742,4.8,24,50,50
2020-09-21 04:12:00.5120,172.8,86.1,50,49.83,9,20.53,2,741.7,5.1,24,50,50
2020-09-21 04:12:00.7594,172.8,86.1,50,49.83,9,20.52,61,744.6,737.2,0,50,50
2020-09-21 04:12:01.0109,172.8,86.1,50,49.83,9.1,20.52,62,425,425,0,50,50
2020-09-21 04:12:01.2634,172.8,86.1,50,49.83,9,20.51,64,9.6,9.8,0,50,50
2020-09-21 04:12:01.5159,172.8,86.1,50,49.83,9,20.52,3,742,4.8,23,50,50
2020-09-21 04:12:01.7685,172.8,86.1,50,49.83,9,20.52,4,741.7,5.1,23,50,50
2020-09-21 04:12:02.0210,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:02.2684,172.8,86.1,50,49.83,9,20.52,66,5190,5190,0,50,50
2020-09-21 04:12:02.5158,172.8,86.1,50,49.83,9,20.51,1,741.9,4.8,24,50,50
2020-09-21 04:12:02.7631,172.8,86.1,50,49.83,9,20.52,2,741.7,5.3,24,50,50
2020-09-21 04:12:03.0104,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:03.2619,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:12:03.5144,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:12:03.7669,172.8,86.1,50,49.83,9.1,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:12:04.0194,172.8,86.1,50,49.83,9.1,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:12:04.2689,172.8,86.1,50,49.83,8.9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:12:04.5176,172.8,86.1,50,49.83,9.1,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:12:04.7664,172.8,86.1,50,49.83,9.1,20.52,1,741.9,4.8,24,50,50
2020-09-21 04:12:05.0151,172.8,86.1,50,49.83,9,20.52,2,741.7,5.3,24,50,50
2020-09-21 04:12:05.2660,172.8,86.1,50,49.83,9,20.53,61,744.7,737.3,0,50,50
2020-09-21 04:12:05.5185,172.8,86.1,50,49.83,9,20.52,62,425,425,0,50,50
2020-09-21 04:12:05.7711,172.8,86.1,50,49.83,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:12:06.0236,172.8,86.1,50,49.83,9.1,20.52,3,741.9,4.8,23,50,50
2020-09-21 04:12:06.2732,172.8,86.1,50,49.83,9,20.52,4,741.7,5.3,23,50,50
2020-09-21 04:12:06.5205,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:06.7678,172.8,86.1,50,49.83,9.1,20.52,66,5180,5180,0,50,50
2020-09-21 04:12:07.0152,172.8,86.1,50,49.83,9.1,20.52,1,741.9,4.8,24,50,50
2020-09-21 04:12:07.2627,172.8,86.1,50,49.83,8.9,20.51,2,741.7,5.3,24,50,50
2020-09-21 04:12:07.5108,172.8,86.1,50,49.83,9.1,20.53,65,3610,3610,0,50,50
2020-09-21 04:12:07.7589,172.8,86.1,50,49.83,9.1,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:12:08.0070,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:12:08.2549,172.8,86.1,50,49.83,9,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:12:08.5022,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:12:08.7495,172.8,86.1,50,49.83,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:12:08.9968,172.8,86.1,50,49.83,9,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:12:09.2441,172.8,86.1,50,49.83,9,20.52,1,741.9,4.8,24,50,50
2020-09-21 04:12:09.4955,172.8,86.1,50,49.83,9,20.52,2,741.7,5.3,24,50,50
2020-09-21 04:12:09.7481,172.8,86.1,50,49.83,9.1,20.51,61,744.7,737.3,0,50,50
2020-09-21 04:12:10.0006,172.8,86.1,50,49.83,9.1,20.52,62,425,425,0,50,50
2020-09-21 04:12:10.2531,172.8,86.1,50,49.83,9,20.53,64,9.6,9.7,0,50,50
2020-09-21 04:12:10.5044,172.8,86.1,50,49.83,9.1,20.52,3,742,4.8,23,50,50
2020-09-21 04:12:10.7553,172.8,86.1,50,49.83,9.1,20.52,4,741.6,5.3,23,50,50
2020-09-21 04:12:11.0062,172.8,86.1,50,49.83,8.9,20.52,65,3620,3600,0,50,50
2020-09-21 04:12:11.2571,172.8,86.1,50,49.83,9,20.53,66,5170,5170,0,50,50
2020-09-21 04:12:11.5086,172.8,86.1,50,49.83,9.1,20.52,1,742,4.8,24,50,50
2020-09-21 04:12:11.7611,172.8,86.1,50,49.83,9,20.52,2,741.6,5.3,24,50,50
2020-09-21 04:12:12.0136,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:12.2661,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:12:12.5166,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:12:12.7640,172.8,86.1,50,49.83,9.1,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:12:13.0114,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:12:13.2588,172.8,86.1,50,49.83,9,20.52,6,3620,24.3,3.8,50,50
2020-09-21 04:12:13.5085,172.8,86.1,50,49.83,9.1,20.52,7,3600,24.3,3.8,50,50
2020-09-21 04:12:13.7609,172.8,86.1,50,49.83,9.1,20.52,1,742,4.8,24,50,50
2020-09-21 04:12:14.0134,172.8,86.1,50,49.83,8.9,20.52,2,741.6,5.3,24,50,50
2020-09-21 04:12:14.2659,172.8,86.1,50,49.83,9,20.52,61,744.7,737.3,0,50,50
2020-09-21 04:12:14.5169,172.8,86.1,50,49.83,9.1,20.52,62,425,425,0,50,50
2020-09-21 04:12:14.7658,172.8,86.1,50,49.83,9,20.52,64,9.6,9.7,0,50,50
2020-09-21 04:12:15.0147,172.8,86.1,50,49.83,9,20.52,3,742,4.8,23,50,50
2020-09-21 04:12:15.2636,172.8,86.1,50,49.83,9,20.52,4,741.6,5.3,23,50,50
2020-09-21 04:12:15.5119,172.8,86.1,50,49.83,9,20.51,65,3610,3610,0,50,50
2020-09-21 04:12:15.7592,172.8,86.1,50,49.83,9,20.52,66,5170,5170,0,50,50
2020-09-21 04:12:16.0065,172.8,86.1,50,49.83,9,20.52,1,742,4.8,24,50,50
2020-09-21 04:12:16.2539,172.8,86.1,50,49.83,9,20.52,2,741.6,5.3,24,50,50
2020-09-21 04:12:16.5012,172.8,86.1,50,49.83,9.1,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:16.7538,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:12:17.0063,172.8,86.1,50,49.83,8.9,20.52,63,50,50,0,50,50
2020-09-21 04:12:17.2588,172.8,86.1,50,49.83,9.1,20.51,67,24.3,24.3,0,50,50
2020-09-21 04:12:17.5113,172.8,86.1,50,49.83,9.1,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:12:17.7589,172.8,86.1,50,49.83,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:12:18.0062,172.8,86.1,50,49.83,9,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:12:18.2535,172.8,86.1,50,49.83,9.1,20.52,1,742,5,24,50,50
2020-09-21 04:12:18.5009,172.8,86.1,50,49.83,9,20.52,2,741.8,5.1,24,50,50
2020-09-21 04:12:18.7497,172.8,86.1,50,49.83,9,20.52,61,744.7,737.3,0,50,50
2020-09-21 04:12:18.9985,172.8,86.1,50,49.83,9,20.52,62,425,425,0,50,50
2020-09-21 04:12:19.2474,172.8,86.1,50,49.83,9,20.52,64,9.6,9.7,0,50,50
2020-09-21 04:12:19.4962,172.8,86.1,50,49.83,9.1,20.53,3,742,5,23,50,50
2020-09-21 04:12:19.7472,172.8,86.1,50,49.83,9,20.52,4,741.8,5.1,23,50,50
2020-09-21 04:12:19.9997,172.8,86.1,50,49.83,9,20.52,65,3610,3600,0,50,50
2020-09-21 04:12:20.2522,172.8,86.1,50,49.83,9.1,20.52,66,5170,5170,0,50,50
2020-09-21 04:12:20.5047,172.8,86.1,50,49.83,9,20.52,1,742,5,24,50,50
2020-09-21 04:12:20.7572,172.8,86.1,50,49.83,9,20.52,2,741.8,5.1,24,50,50
2020-09-21 04:12:21.0096,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:21.2621,172.8,86.1,50,49.83,9.1,20.54,51,3.79,3.77,0,50,50
2020-09-21 04:12:21.5145,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:12:21.7670,172.8,86.1,50,49.83,9,20.53,67,24.3,24.3,0,50,50
2020-09-21 04:12:22.0195,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:12:22.2720,172.8,86.1,50,49.83,9,20.52,6,3620,24.3,3.8,50,50
2020-09-21 04:12:22.5245,172.8,86.1,50,49.83,9,20.52,7,3600,24.3,3.8,50,50
2020-09-21 04:12:22.7760,172.8,86.1,50,49.83,9,20.52,1,742,5,24,50,50
2020-09-21 04:12:23.0240,172.8,86.1,50,49.83,9,20.53,2,741.8,5.1,24,50,50
2020-09-21 04:12:23.2721,172.8,86.1,50,49.83,9.1,20.52,61,744.7,737.2,0,50,50
2020-09-21 04:12:23.5201,172.8,86.1,50,49.83,9.1,20.52,62,425,425,0,50,50
2020-09-21 04:12:23.7682,172.8,86.1,50,49.83,8.9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:12:24.0156,172.8,86.1,50,49.83,9.1,20.52,3,742,5,23,50,50
2020-09-21 04:12:24.2630,172.8,86.1,50,49.83,9.1,20.52,4,741.8,5.1,23,50,50
2020-09-21 04:12:24.5104,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:24.7577,172.8,86.1,50,49.83,9,20.53,66,5170,5170,0,50,50
2020-09-21 04:12:25.0091,172.8,86.1,50,49.83,9.1,20.52,1,742.1,5,24,50,50
2020-09-21 04:12:25.2616,172.8,86.1,50,49.83,9,20.52,2,741.7,5.3,24,50,50
2020-09-21 04:12:25.5141,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:25.7665,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:12:26.0170,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:12:26.2643,172.8,86.1,50,49.83,9,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:12:26.5116,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:12:26.7590,172.8,86.1,50,49.83,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:12:27.0085,172.8,86.1,50,49.83,9.1,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:12:27.2610,172.8,86.1,50,49.83,9.1,20.52,1,742.1,5,24,50,50
2020-09-21 04:12:27.5135,172.8,86.1,50,49.83,9,20.5,2,741.7,5.3,24,50,50
2020-09-21 04:12:27.7661,172.8,86.1,50,49.83,9,20.52,61,744.8,737.3,0,50,50
2020-09-21 04:12:28.0165,172.8,86.1,50,49.83,9.1,20.52,62,425,425,0,50,50
2020-09-21 04:12:28.2639,172.8,86.1,50,49.83,9,20.52,64,9.6,9.7,0,50,50
2020-09-21 04:12:28.5112,172.8,86.1,50,49.83,9,20.52,3,742.1,5,23,50,50
2020-09-21 04:12:28.7586,172.8,86.1,50,49.83,9.1,20.52,4,741.7,5.3,23,50,50
2020-09-21 04:12:29.0059,172.8,86.1,50,49.83,9,20.51,65,3610,3610,0,50,50
2020-09-21 04:12:29.2584,172.8,86.1,50,49.83,9,20.52,66,5170,5170,0,50,50
2020-09-21 04:12:29.5109,172.8,86.1,50,49.83,9,20.52,1,742.1,5,24,50,50
2020-09-21 04:12:29.7634,172.8,86.1,50,49.83,9,20.52,2,741.7,5.3,24,50,50
2020-09-21 04:12:30.0160,172.8,86.1,50,49.83,9.1,20.53,65,3610,3610,0,50,50
2020-09-21 04:12:30.2672,172.8,86.1,50,49.83,9.1,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:12:30.5175,172.8,86.1,50,49.83,8.9,20.51,63,50,50,0,50,50
2020-09-21 04:12:30.7678,172.8,86.1,50,49.83,9,20.53,67,24.3,24.3,0,50,50
2020-09-21 04:12:31.0182,172.8,86.1,50,49.83,9.1,20.51,52,3.79,3.77,0,50,50
2020-09-21 04:12:31.2666,172.8,86.1,50,49.83,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:12:31.5140,172.8,86.1,50,49.83,9,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:12:31.7613,172.8,86.1,50,49.83,9.1,20.52,1,742.1,5,24,50,50
2020-09-21 04:12:32.0087,172.8,86.1,50,49.83,9,20.53,2,741.7,5.1,24,50,50
2020-09-21 04:12:32.2594,172.8,86.1,50,49.83,9,20.52,61,744.8,737.3,0,50,50
2020-09-21 04:12:32.5119,172.8,86.1,50,49.83,9,20.52,62,425,425,0,50,50
2020-09-21 04:12:32.7644,172.8,86.1,50,49.83,9,20.53,64,9.6,9.7,0,50,50
2020-09-21 04:12:33.0169,172.8,86.1,50,49.83,9,20.52,3,742.1,5,23,50,50
2020-09-21 04:12:33.2695,172.8,86.1,50,49.83,9,20.54,4,741.7,5.1,23,50,50
2020-09-21 04:12:33.5220,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:33.7746,172.8,86.1,50,49.83,9.1,20.52,66,5170,5170,0,50,50
2020-09-21 04:12:34.0271,172.8,86.1,50,49.83,9.1,20.52,1,742.1,5,24,50,50
2020-09-21 04:12:34.2765,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:12:34.5237,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:34.7710,172.8,86.1,50,49.83,9.1,20.53,51,3.79,3.77,0,50,50
2020-09-21 04:12:35.0182,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:12:35.2678,172.8,86.1,50,49.83,9,20.52,67,24.3,24.3,0,50,50
2020-09-21 04:12:35.5189,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:12:35.7699,172.8,86.1,50,49.83,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:12:36.0210,172.8,86.1,50,49.83,9,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:12:36.2721,172.8,86.1,50,49.83,9,20.52,1,742.1,5,24,50,50
2020-09-21 04:12:36.5201,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:12:36.7673,172.8,86.1,50,49.83,9.1,20.52,61,744.8,737.3,0,50,50
2020-09-21 04:12:37.0144,172.8,86.1,50,49.83,9.1,20.54,62,425,425,0,50,50
2020-09-21 04:12:37.2615,172.8,86.1,50,49.83,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:12:37.5088,172.8,86.1,50,49.83,9,20.51,3,742.1,5,23,50,50
2020-09-21 04:12:37.7561,172.8,86.1,50,49.83,9.1,20.52,4,741.7,5.1,23,50,50
2020-09-21 04:12:38.0033,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:38.2506,172.8,86.1,50,49.83,9,20.52,66,5180,5180,0,50,50
2020-09-21 04:12:38.5019,172.8,86.1,50,49.83,9.1,20.51,1,742.1,5,24,50,50
2020-09-21 04:12:38.7544,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:12:39.0070,172.8,86.1,50,49.83,9,20.53,65,3610,3610,0,50,50
2020-09-21 04:12:39.2595,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:12:39.5114,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:12:39.7630,172.8,86.1,50,49.83,9,20.51,67,24.3,24.3,0,50,50
2020-09-21 04:12:40.0146,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:12:40.2662,172.8,86.1,50,49.83,8.9,20.53,6,3610,24.3,3.8,50,50
2020-09-21 04:12:40.5178,172.8,86.1,50,49.83,9,20.52,7,3600,24.3,3.8,50,50
2020-09-21 04:12:40.7651,172.8,86.1,50,49.83,9.1,20.52,1,742.1,4.8,24,50,50
2020-09-21 04:12:41.0124,172.8,86.1,50,49.83,9,20.62,2,741.7,5.1,24,50,50
2020-09-21 04:12:41.2597,172.8,86.1,50,49.83,9,20.52,61,744.8,737.3,0,50,50
2020-09-21 04:12:41.5070,172.8,86.1,50,49.83,9.1,20.52,62,425,425,0,50,50
2020-09-21 04:12:41.7542,172.8,86.1,50,49.83,9,20.52,64,9.6,9.7,0,50,50
2020-09-21 04:12:42.0014,172.8,86.1,50,49.83,9,20.52,3,742.1,4.8,23,50,50
2020-09-21 04:12:42.2486,172.8,86.1,50,49.83,9,20.52,4,741.7,5.1,23,50,50
2020-09-21 04:12:42.4958,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:42.7480,172.8,86.1,50,49.83,9,20.52,66,5180,5170,0,50,50
2020-09-21 04:12:43.0005,172.8,86.1,50,49.83,9,20.53,1,742.1,4.8,24,50,50
2020-09-21 04:12:43.2529,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:12:43.5054,172.8,86.1,50,49.83,9,20.51,65,3610,3610,0,50,50
2020-09-21 04:12:43.7533,172.8,86.1,50,49.83,9.1,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:12:44.0006,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:12:44.2479,172.8,86.1,50,49.83,8.9,20.52,67,24.3,24.4,0,50,50
2020-09-21 04:12:44.4953,172.8,86.1,50,49.83,9.1,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:12:44.7456,172.8,86.1,50,49.83,9,20.53,6,3610,24.3,3.8,50,50
2020-09-21 04:12:44.9981,172.8,86.1,50,49.83,8.9,20.52,7,3610,24.3,3.8,50,50
2020-09-21 04:12:45.2505,172.8,86.1,50,49.83,9.1,20.52,1,742.1,4.8,24,50,50
2020-09-21 04:12:45.5030,172.8,86.1,50,49.83,9,20.53,2,741.7,5.1,24,50,50
2020-09-21 04:12:45.7554,172.8,86.1,50,49.83,9,20.52,61,744.8,737.3,0,50,50
2020-09-21 04:12:46.0079,172.8,86.1,50,49.83,9,20.52,62,425,425,0,50,50
2020-09-21 04:12:46.2604,172.8,86.1,50,49.83,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:12:46.5129,172.8,86.1,50,49.83,9,20.52,3,742.1,4.8,23,50,50
2020-09-21 04:12:46.7636,172.8,86.1,50,49.83,9.1,20.51,4,741.7,5.1,23,50,50
2020-09-21 04:12:47.0131,172.8,86.1,50,49.83,8.9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:47.2625,172.8,86.1,50,49.83,9,20.52,66,5170,5170,0,50,50
2020-09-21 04:12:47.5120,172.8,86.1,50,49.83,9.1,20.52,1,742.1,4.8,24,50,50
2020-09-21 04:12:47.7602,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:12:48.0076,172.8,86.1,50,49.83,8.9,20.54,65,3610,3610,0,50,50
2020-09-21 04:12:48.2550,172.8,86.1,50,49.83,9.1,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:12:48.5024,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:12:48.7528,172.8,86.1,50,49.83,9,20.52,67,24.3,24.4,0,50,50
2020-09-21 04:12:49.0053,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:12:49.2579,172.8,86.1,50,49.83,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:12:49.5104,172.8,86.1,50,49.83,9,20.53,7,3610,24.4,3.8,50,50
2020-09-21 04:12:49.7601,172.8,86.1,50,49.83,9,20.52,1,742.1,4.8,24,50,50
2020-09-21 04:12:50.0075,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:12:50.2549,172.8,86.1,50,49.83,9,20.52,61,744.8,737.4,0,50,50
2020-09-21 04:12:50.5022,172.8,86.1,50,49.83,9.1,20.52,62,425,425,0,50,50
2020-09-21 04:12:50.7496,172.8,86.1,50,49.83,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:12:50.9968,172.8,86.1,50,49.83,8.9,20.52,3,742.1,4.8,23,50,50
2020-09-21 04:12:51.2441,172.8,86.1,50,49.83,9.1,20.52,4,741.7,5.1,23,50,50
2020-09-21 04:12:51.4914,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:51.7387,172.8,86.1,50,49.83,9,20.52,66,5170,5170,0,50,50
2020-09-21 04:12:51.9859,172.8,86.1,50,49.83,9.1,20.53,1,742.1,4.8,24,50,50
2020-09-21 04:12:52.2332,172.8,86.1,50,49.83,9.1,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:12:52.4805,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:52.7278,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:12:52.9750,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:12:53.2222,172.8,86.1,50,49.83,9,20.52,67,24.3,24.4,0,50,50
2020-09-21 04:12:53.4694,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:12:53.7166,172.8,86.1,50,49.83,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:12:53.9656,172.8,86.1,50,49.83,9,20.52,7,3610,24.4,3.8,50,50
2020-09-21 04:12:54.2181,172.8,86.1,50,49.83,9.1,20.52,1,742,4.8,24,50,50
2020-09-21 04:12:54.4707,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:12:54.7232,172.8,86.1,50,49.83,8.9,20.51,61,744.7,737.4,0,50,50
2020-09-21 04:12:54.9757,172.8,86.1,50,49.83,9.1,20.51,62,425,425,0,50,50
2020-09-21 04:12:55.2282,172.8,86.1,50,49.83,9.1,20.52,64,9.6,9.7,0,50,50
2020-09-21 04:12:55.4807,172.8,86.1,50,49.83,9,20.51,3,742,4.8,23,50,50
2020-09-21 04:12:55.7332,172.8,86.1,50,49.83,9,20.52,4,741.7,5.1,23,50,50
2020-09-21 04:12:55.9856,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:56.2381,172.8,86.1,50,49.83,9,20.52,66,5170,5170,0,50,50
2020-09-21 04:12:56.4905,172.8,86.1,50,49.83,9,20.52,1,742,4.8,24,50,50
2020-09-21 04:12:56.7429,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:12:56.9954,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:12:57.2426,172.8,86.1,50,49.83,9.1,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:12:57.4897,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:12:57.7369,172.8,86.1,50,49.83,8.9,20.51,67,24.3,24.4,0,50,50
2020-09-21 04:12:57.9841,172.8,86.1,50,49.83,9.1,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:12:58.2365,172.8,86.1,50,49.83,9.1,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:12:58.4889,172.8,86.1,50,49.83,9,20.52,7,3610,24.4,3.8,50,50
2020-09-21 04:12:58.7414,172.8,86.1,50,49.83,9,20.51,1,742,4.8,24,50,50
2020-09-21 04:12:58.9938,172.8,86.1,50,49.83,9.1,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:12:59.2447,172.8,86.1,50,49.83,9,20.52,61,744.8,737.3,0,50,50
2020-09-21 04:12:59.4946,172.8,86.1,50,49.83,9,20.53,62,425,425,0,50,50
2020-09-21 04:12:59.7444,172.8,86.1,50,49.83,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:12:59.9943,172.8,86.1,50,49.83,9,20.53,3,742,4.8,23,50,50
2020-09-21 04:13:00.2437,172.8,86.1,50,49.83,9.1,20.53,4,741.7,5.1,23,50,50
2020-09-21 04:13:00.4910,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:13:00.7383,172.8,86.1,50,49.83,9,20.53,66,5170,5170,0,50,50
2020-09-21 04:13:00.9856,172.8,86.1,50,49.83,9.1,20.52,1,742,4.8,24,50,50
2020-09-21 04:13:01.2329,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:13:01.4822,172.8,86.1,50,49.83,8.9,20.53,65,3610,3610,0,50,50
2020-09-21 04:13:01.7348,172.8,86.1,50,49.83,9.1,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:13:01.9873,172.8,86.1,50,49.83,9.1,20.53,63,50,50,0,50,50
2020-09-21 04:13:02.2398,172.8,86.1,50,49.83,9,20.51,67,24.3,24.4,0,50,50
2020-09-21 04:13:02.4924,172.8,86.1,50,49.83,9.1,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:13:02.7448,172.8,86.1,50,49.83,9,20.53,6,3610,24.3,3.8,50,50
2020-09-21 04:13:02.9972,172.8,86.1,50,49.83,9,20.52,7,3610,24.4,3.8,50,50
2020-09-21 04:13:03.2497,172.8,86.1,50,49.83,9,20.52,1,742,4.8,24,50,50
2020-09-21 04:13:03.5001,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:13:03.7473,172.8,86.1,50,49.83,9,20.52,61,744.9,737.4,0,50,50
2020-09-21 04:13:03.9946,172.8,86.1,50,49.83,9,20.52,62,425,425,0,50,50
2020-09-21 04:13:04.2418,172.8,86.1,50,49.83,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:13:04.4890,172.8,86.1,50,49.83,8.9,20.52,3,742,4.8,23,50,50
2020-09-21 04:13:04.7415,172.8,86.1,50,49.83,9,20.52,4,741.7,5.1,23,50,50
2020-09-21 04:13:04.9939,172.8,86.1,50,49.83,9.1,20.52,65,3610,3610,0,50,50
2020-09-21 04:13:05.2464,172.8,86.1,50,49.83,9,20.52,66,5170,5170,0,50,50
2020-09-21 04:13:05.4988,172.8,86.1,50,49.83,8.9,20.52,1,742,4.8,24,50,50
2020-09-21 04:13:05.7516,172.8,86.1,50,49.83,9.1,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:13:06.0043,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:13:06.2570,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:13:06.5098,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:13:06.7572,172.8,86.1,50,49.83,9,20.52,67,24.3,24.4,0,50,50
2020-09-21 04:13:07.0045,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:13:07.2519,172.8,86.1,50,49.83,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:13:07.4992,172.8,86.1,50,49.83,9,20.52,7,3610,24.4,3.8,50,50
2020-09-21 04:13:07.7465,172.8,86.1,50,49.83,9,20.52,1,742,4.8,24,50,50
2020-09-21 04:13:07.9937,172.8,86.1,50,49.83,9.1,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:13:08.2409,172.8,86.1,50,49.83,8.9,20.52,61,744.9,737.4,0,50,50
2020-09-21 04:13:08.4881,172.8,86.1,50,49.83,8.9,20.52,62,425,425,0,50,50
2020-09-21 04:13:08.7353,172.8,86.1,50,49.83,9.1,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:13:08.9826,172.8,86.1,50,49.83,9,20.53,3,742.1,4.8,23,50,50
2020-09-21 04:13:09.2298,172.8,86.1,50,49.83,8.9,20.52,4,741.8,5.1,23,50,50
2020-09-21 04:13:09.4771,172.8,86.1,50,49.83,9.1,20.52,65,3610,3610,0,50,50
2020-09-21 04:13:09.7244,172.8,86.1,50,49.83,9,20.52,66,5170,5170,0,50,50
2020-09-21 04:13:09.9755,172.8,86.1,50,49.83,9,20.52,1,742.1,4.8,24,50,50
2020-09-21 04:13:10.2279,172.8,86.1,50,49.83,9,20.52,2,741.8,5.1,24,50,50
2020-09-21 04:13:10.4804,172.8,86.1,50,49.83,9,20.52,65,3610,3620,0,50,50
2020-09-21 04:13:10.7328,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:13:10.9853,172.8,86.1,50,49.83,9.1,20.52,63,50,50,0,50,50
2020-09-21 04:13:11.2378,172.8,86.1,50,49.83,8.9,20.52,67,24.3,24.4,0,50,50
2020-09-21 04:13:11.4903,172.8,86.1,50,49.83,9,20.53,52,3.79,3.77,0,50,50
2020-09-21 04:13:11.7428,172.8,86.1,50,49.83,9.1,20.52,6,3620,24.3,3.8,50,50
2020-09-21 04:13:11.9954,172.8,86.1,50,49.83,9,20.52,7,3610,24.4,3.8,50,50
2020-09-21 04:13:12.2478,172.8,86.1,50,49.83,8.9,20.53,1,742.1,4.8,24,50,50
2020-09-21 04:13:12.5002,172.8,86.1,50,49.83,9.1,20.52,2,741.8,5.1,24,50,50
2020-09-21 04:13:12.7526,172.8,86.1,50,49.83,9.1,20.52,61,744.9,737.4,0,50,50
2020-09-21 04:13:13.0050,172.8,86.1,50,49.83,9,20.51,62,425,425,0,50,50
2020-09-21 04:13:13.2523,172.8,86.1,50,49.83,9.1,20.51,64,9.6,9.8,0,50,50
2020-09-21 04:13:13.4995,172.8,86.1,50,49.83,9,20.52,3,742.1,4.8,23,50,50
2020-09-21 04:13:13.7467,172.8,86.1,50,49.83,9,20.52,4,741.8,5.1,23,50,50
2020-09-21 04:13:13.9940,172.8,86.1,50,49.83,9,20.52,65,3600,3600,0,50,50
2020-09-21 04:13:14.2412,172.8,86.1,50,49.83,9,20.52,66,5170,5170,0,50,50
2020-09-21 04:13:14.4885,172.8,86.1,50,49.83,9,20.52,1,742.1,4.8,24,50,50
2020-09-21 04:13:14.7357,172.8,86.1,50,49.83,9,20.52,2,741.8,5.1,24,50,50
2020-09-21 04:13:14.9830,172.8,86.1,50,49.83,9,20.52,65,3600,3600,0,50,50
2020-09-21 04:13:15.2332,172.8,86.1,50,49.83,8.9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:13:15.4856,172.8,86.1,50,49.83,9.1,20.52,63,50,50,0,50,50
2020-09-21 04:13:15.7381,172.8,86.1,50,49.83,9,20.52,67,24.3,24.4,0,50,50
2020-09-21 04:13:15.9906,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:13:16.2430,172.8,86.1,50,49.83,9,20.52,6,3600,24.3,3.8,50,50
2020-09-21 04:13:16.4955,172.8,86.1,50,49.83,9,20.53,7,3600,24.4,3.8,50,50
2020-09-21 04:13:16.7479,172.8,86.1,50,49.83,9,20.52,1,742.1,5,24,50,50
2020-09-21 04:13:17.0004,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:13:17.2529,172.8,86.1,50,49.83,9,20.52,61,744.8,737.4,0,50,50
2020-09-21 04:13:17.5054,172.8,86.1,50,49.83,9,20.52,62,425,425,0,50,50
2020-09-21 04:13:17.7579,172.8,86.1,50,49.83,9.1,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:13:18.0104,172.8,86.1,50,49.83,8.9,20.52,3,742.1,5,23,50,50
2020-09-21 04:13:18.2629,172.8,86.1,50,49.83,8.9,20.53,4,741.7,5.1,23,50,50
2020-09-21 04:13:18.5113,172.8,86.1,50,49.83,9.1,20.52,65,3600,3610,0,50,50
2020-09-21 04:13:18.7586,172.8,86.1,50,49.83,9,20.52,66,5170,5160,0,50,50
2020-09-21 04:13:19.0059,172.8,86.1,50,49.83,8.9,20.52,1,742.1,5,24,50,50
2020-09-21 04:13:19.2531,172.8,86.1,50,49.83,9.1,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:13:19.5012,172.8,86.1,50,49.83,9,20.51,65,3600,3610,0,50,50
2020-09-21 04:13:19.7495,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:13:19.9977,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:13:20.2460,172.8,86.1,50,49.83,9,20.52,67,24.3,24.4,0,50,50
2020-09-21 04:13:20.4938,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:13:20.7411,172.8,86.1,50,49.83,9,20.52,6,3600,24.3,3.8,50,50
2020-09-21 04:13:20.9883,172.8,86.1,50,49.83,9,20.52,7,3600,24.4,3.8,50,50
2020-09-21 04:13:21.2355,172.8,86.1,50,49.83,9,20.52,1,742.1,5,24,50,50
2020-09-21 04:13:21.4827,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:13:21.7299,172.8,86.1,50,49.83,9,20.52,61,744.8,737.4,0,50,50
2020-09-21 04:13:21.9770,172.8,86.1,50,49.83,8.9,20.52,62,425,425,0,50,50
2020-09-21 04:13:22.2242,172.8,86.1,50,49.83,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:13:22.4730,172.8,86.1,50,49.83,9,20.52,3,742,5,23,50,50
2020-09-21 04:13:22.7255,172.8,86.1,50,49.83,8.9,20.52,4,741.9,5.1,23,50,50
2020-09-21 04:13:22.9781,172.8,86.1,50,49.83,9,20.52,65,3600,3600,0,50,50
2020-09-21 04:13:23.2306,172.8,86.1,50,49.83,9,20.52,66,5160,5160,0,50,50
2020-09-21 04:13:23.4832,172.8,86.1,50,49.83,9,20.52,1,742,5,24,50,50
2020-09-21 04:13:23.7360,172.8,86.1,50,49.83,9,20.52,2,741.9,5.1,24,50,50
2020-09-21 04:13:23.9888,172.8,86.1,50,49.83,9,20.52,65,3610,3600,0,50,50
2020-09-21 04:13:24.2415,172.8,86.1,50,49.83,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:13:24.4943,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:13:24.7415,172.8,86.1,50,49.83,8.9,20.52,67,24.3,24.4,0,50,50
2020-09-21 04:13:24.9888,172.8,86.1,50,49.83,8.9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:13:25.2360,172.8,86.1,50,49.83,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:13:25.4832,172.8,86.1,50,49.83,9,20.52,7,3610,24.4,3.8,50,50
2020-09-21 04:13:25.7312,172.8,86.1,50,49.83,9,20.52,1,742,5,24,50,50
2020-09-21 04:13:25.9792,172.8,86.1,50,49.83,9,20.52,2,741.9,5.1,24,50,50
2020-09-21 04:13:26.2272,172.8,86.1,50,49.83,9,20.52,61,744.8,737.4,0,50,50
2020-09-21 04:13:26.4752,172.8,86.1,50,49.83,9,20.52,62,425,425,0,50,50
2020-09-21 04:13:26.7274,172.8,86.1,50,49.83,9,20.52,64,9.6,9.7,0,50,50
2020-09-21 04:13:26.9799,172.8,86.1,50,49.83,9,20.52,3,742,5,23,50,50
2020-09-21 04:13:27.2323,172.8,86.1,50,49.83,9,20.51,4,741.9,5.1,23,50,50
2020-09-21 04:13:27.4848,172.8,86.1,50,49.83,9,20.51,65,3600,3600,0,50,50
2020-09-21 04:13:27.7373,172.8,86.1,50,49.83,9,20.52,66,5160,5160,0,50,50
2020-09-21 04:13:27.9900,172.8,86.1,50,49.83,9,20.52,1,742,5,24,50,50
2020-09-21 04:13:28.2426,172.8,86.1,50,49.83,9,20.51,2,741.9,5.1,24,50,50
2020-09-21 04:13:28.4953,172.8,86.1,50,49.83,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:13:28.7480,172.8,86.1,50,49.83,8.9,20.51,51,3.79,3.77,0,50,50
2020-09-21 04:13:29.0004,172.8,86.1,50,49.83,9,20.52,63,50,50,0,50,50
2020-09-21 04:13:29.2529,172.8,86.1,50,49.83,9,20.52,67,24.3,24.4,0,50,50
2020-09-21 04:13:29.5054,172.8,86.1,50,49.83,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:13:29.7579,172.8,86.1,50,49.83,8.9,20.52,6,3600,24.3,3.8,50,50
2020-09-21 04:13:30.0099,172.8,86.1,50,49.83,9,20.52,7,3600,24.4,3.8,50,50
2020-09-21 04:13:30.2613,172.8,86.1,50,49.83,9,20.52,1,742.2,4.8,24,50,50
2020-09-21 04:13:30.5127,172.8,86.1,50,49.83,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:13:30.7641,172.8,86.1,50,49.83,9,20.52,61,744.7,737.4,0,50,50
2020-09-21 04:13:31.0147,172.8,86.1,50,49.83,9,20.52,62,425,425,0,50,50
2020-09-21 04:13:31.2640,172.8,86.1,50,49.83,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:13:31.5134,172.8,86.2,50,49.88,9,20.54,3,742.2,4.8,23,50,50
2020-09-21 04:13:31.7628,172.8,86.2,50,49.88,9,20.52,4,741.7,5.1,23,50,50
2020-09-21 04:13:32.0122,172.8,86.2,50,49.88,9,20.52,65,3600,3610,0,50,50
2020-09-21 04:13:32.2647,172.8,86.2,50,49.88,9,20.52,66,5160,5160,0,50,50
2020-09-21 04:13:32.5172,172.8,86.2,50,49.88,8.9,20.52,1,742.2,4.8,24,50,50
2020-09-21 04:13:32.7696,172.8,86.2,50,49.88,8.9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:13:33.0221,172.8,86.2,50,49.88,9.1,20.52,65,3610,3610,0,50,50
2020-09-21 04:13:33.2746,172.8,86.2,50,49.88,9,20.54,51,3.79,3.77,0,50,50
2020-09-21 04:13:33.5272,172.8,86.2,50,49.88,9,20.53,63,50,50,0,50,50
2020-09-21 04:13:33.7797,172.8,86.2,50,49.88,9,20.52,67,24.3,24.4,0,50,50
2020-09-21 04:13:34.0322,172.8,86.2,50,49.88,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:13:34.2837,172.8,86.2,50,49.88,9,20.52,6,3600,24.3,3.8,50,50
2020-09-21 04:13:34.5311,172.8,86.2,50,49.88,9,20.52,7,3610,24.4,3.8,50,50
2020-09-21 04:13:34.7784,172.8,86.2,50,49.88,9,20.52,1,742.2,4.8,24,50,50
2020-09-21 04:13:35.0258,172.8,86.2,50,49.88,9,20.52,2,741.7,5.1,24,50,50
2020-09-21 04:13:35.2732,172.8,86.3,50,49.94,9,20.52,61,744.9,737.4,0,50,50
2020-09-21 04:13:35.5204,172.8,86.3,50,49.94,8.9,20.52,62,425,425,0,50,50
2020-09-21 04:13:35.7675,172.8,86.3,50,49.94,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:13:36.0147,172.8,86.3,50,49.94,9,20.53,3,742.2,4.8,23,50,50
2020-09-21 04:13:36.2618,172.8,86.3,50,49.94,9,20.53,4,741.7,5.1,23,50,50
2020-09-21 04:13:36.5132,172.8,86.3,50,49.94,8.9,20.52,65,3600,3600,0,50,50
2020-09-21 04:13:36.7657,172.8,86.3,50,49.94,9,20.51,66,5170,5170,0,50,50
2020-09-21 04:13:37.0182,172.8,86.3,50,49.94,9,20.52,1,742.2,5,24,50,50
2020-09-21 04:13:37.2707,172.8,86.3,50,49.94,9,20.52,2,741.8,5.1,24,50,50
2020-09-21 04:13:37.5207,172.8,86.3,50,49.94,9,20.52,65,3600,3600,0,50,50
2020-09-21 04:13:37.7699,172.8,86.3,50,49.94,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:13:38.0191,172.8,86.3,50,49.94,9,20.52,63,50,50,0,50,50
2020-09-21 04:13:38.2683,172.8,86.3,50,49.94,9,20.52,67,24.3,24.4,0,50,50
2020-09-21 04:13:38.5202,172.8,86.3,50,49.94,8.9,20.51,52,3.79,3.77,0,50,50
2020-09-21 04:13:38.7727,172.8,86.3,50,49.94,9,20.53,6,3600,24.3,3.8,50,50
2020-09-21 04:13:39.0252,172.8,86.3,50,49.94,9,20.52,7,3610,24.4,3.8,50,50
2020-09-21 04:13:39.2778,172.8,86.3,50,49.94,8.9,20.52,1,742.2,5,24,50,50
2020-09-21 04:13:39.5297,172.8,86.3,50,49.94,8.9,20.52,2,741.8,5.1,24,50,50
2020-09-21 04:13:39.7806,172.8,86.3,50,49.94,9,20.52,61,744.9,737.4,0,50,50
2020-09-21 04:13:40.0316,172.8,86.3,50,49.94,9,20.52,62,425,425,0,50,50
2020-09-21 04:13:40.2826,172.8,86.3,50,49.94,9,20.52,64,9.6,9.7,0,50,50
2020-09-21 04:13:40.5336,172.8,86.3,50,49.94,9,20.52,3,742.2,5,23,50,50
2020-09-21 04:13:40.7810,172.8,86.3,50,49.94,9,20.52,4,741.8,5.1,23,50,50
2020-09-21 04:13:41.0284,172.8,86.3,50,49.94,9,20.52,65,3600,3600,0,50,50
2020-09-21 04:13:41.2758,172.8,86.3,50,49.94,9,20.52,66,5170,5170,0,50,50
2020-09-21 04:13:41.5232,172.8,86.3,50,49.94,9,20.52,1,742.2,5,24,50,50
2020-09-21 04:13:41.7744,172.8,86.3,50,49.94,9,20.52,2,741.8,5.1,24,50,50
2020-09-21 04:13:42.0256,172.8,86.3,50,49.94,9,20.51,65,3610,3610,0,50,50
2020-09-21 04:13:42.2769,172.8,86.3,50,49.94,8.9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:13:42.5281,172.8,86.3,50,49.94,9,20.54,63,50,50,0,50,50
2020-09-21 04:13:42.7757,172.8,86.3,50,49.94,9.1,20.53,67,24.3,24.4,0,50,50
2020-09-21 04:13:43.0232,172.8,86.3,50,49.94,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:13:43.2707,172.8,86.3,50,49.94,9,20.52,6,3600,24.3,3.8,50,50
2020-09-21 04:13:43.5181,172.8,86.3,50,49.94,9,20.52,7,3600,24.4,3.8,50,50
2020-09-21 04:13:43.7692,172.8,86.3,50,49.94,9,20.53,1,742.2,5,24,50,50
2020-09-21 04:13:44.0202,172.8,86.3,50,49.94,9,20.52,2,741.8,5.1,24,50,50
2020-09-21 04:13:44.2713,172.8,86.3,50,49.94,9,20.53,61,745,737.5,0,50,50
2020-09-21 04:13:44.5224,172.8,86.3,50,49.94,9,20.52,62,425,425,0,50,50
2020-09-21 04:13:44.7746,172.8,86.3,50,49.94,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:13:45.0276,172.8,86.3,50,49.94,9.1,20.52,3,742.2,5,23,50,50
2020-09-21 04:13:45.2806,172.8,86.3,50,49.94,8.9,20.52,4,741.8,5.3,23,50,50
2020-09-21 04:13:45.5335,172.8,86.3,50,49.94,9,20.51,65,3600,3600,0,50,50
2020-09-21 04:13:45.7865,172.8,86.3,50,49.94,9.1,20.52,66,5170,5170,0,50,50
2020-09-21 04:13:46.0350,172.8,86.3,50,49.94,9,20.52,1,742.2,5,24,50,50
2020-09-21 04:13:46.2824,172.8,86.3,50,49.94,8.9,20.52,2,741.8,5.3,24,50,50
2020-09-21 04:13:46.5298,172.8,86.3,50,49.94,9.1,20.52,65,3600,3600,0,50,50
2020-09-21 04:13:46.7772,172.8,86.3,50,49.94,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:13:47.0259,172.8,86.3,50,49.94,9,20.52,63,50,50,0,50,50
2020-09-21 04:13:47.2766,172.8,86.3,50,49.94,9,20.52,67,24.3,24.4,0,50,50
2020-09-21 04:13:47.5273,172.8,86.3,50,49.94,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:13:47.7781,172.8,86.3,50,49.94,9,20.51,6,3600,24.3,3.8,50,50
2020-09-21 04:13:48.0291,172.8,86.3,50,49.94,9.1,20.52,7,3600,24.4,3.8,50,50
2020-09-21 04:13:48.2809,172.8,86.3,50,49.94,9,20.52,1,742.2,5,24,50,50
2020-09-21 04:13:48.5326,172.8,86.3,50,49.94,9,20.52,2,741.8,5.3,24,50,50
2020-09-21 04:13:48.7843,172.8,86.3,50,49.94,9.1,20.52,61,744.9,737.4,0,50,50
2020-09-21 04:13:49.0360,172.8,86.3,50,49.94,9,20.52,62,425,425,0,50,50
2020-09-21 04:13:49.2887,172.8,86.3,50,49.94,8.9,20.52,64,9.6,9.7,0,50,50
2020-09-21 04:13:49.5414,172.8,86.3,50,49.94,9.1,20.52,3,742.2,5,23,50,50
2020-09-21 04:13:49.7940,172.8,86.3,50,49.94,9,20.52,4,741.8,5.3,23,50,50
2020-09-21 04:13:50.0467,172.8,86.3,50,49.94,8.9,20.53,65,3600,3600,0,50,50
2020-09-21 04:13:50.2997,172.8,86.3,50,49.94,9,20.52,66,5170,5170,0,50,50
2020-09-21 04:13:50.5526,172.8,86.3,50,49.94,9,20.52,1,742.2,5,24,50,50
2020-09-21 04:13:50.8056,172.8,86.3,50,49.94,9,20.52,2,741.8,5.3,24,50,50
2020-09-21 04:13:51.0586,172.8,86.3,50,49.94,9,20.52,65,3600,3600,0,50,50
2020-09-21 04:13:51.3070,172.8,86.3,50,49.94,9,20.52,51,3.79,3.77,0,50,50
2020-09-21 04:13:51.5543,172.8,86.3,50,49.94,9,20.51,63,50,50,0,50,50
2020-09-21 04:13:51.8017,172.8,86.3,50,49.94,9.1,20.52,67,24.3,24.4,0,50,50
2020-09-21 04:13:52.0490,172.8,86.3,50,49.94,8.9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:13:52.2964,172.8,86.3,50,49.94,9,20.51,6,3600,24.3,3.8,50,50
2020-09-21 04:13:52.5438,172.8,86.3,50,49.94,9.1,20.52,7,3610,24.4,3.8,50,50
2020-09-21 04:13:52.7912,172.8,86.3,50,49.94,9,20.52,1,742.2,4.8,24,50,50
2020-09-21 04:13:53.0386,172.8,86.3,50,49.94,8.9,20.52,2,741.9,5.1,24,50,50
2020-09-21 04:13:53.2860,172.8,86.3,50,49.94,9.1,20.52,61,744.9,737.4,0,50,50
2020-09-21 04:13:53.5334,172.8,86.3,50,49.94,9,20.53,62,425,425,0,50,50
2020-09-21 04:13:53.7807,172.8,86.3,50,49.94,9,20.52,64,9.6,9.7,0,50,50
2020-09-21 04:13:54.0281,172.8,86.3,50,49.94,9,20.52,3,742.2,4.8,23,50,50
2020-09-21 04:13:54.2763,172.8,86.3,50,49.94,9,20.52,4,741.9,5.1,23,50,50
2020-09-21 04:13:54.5289,172.8,86.3,50,49.94,9,20.52,65,3610,3610,0,50,50
2020-09-21 04:13:54.7816,172.8,86.3,50,49.94,9.1,20.52,66,5170,5170,0,50,50
2020-09-21 04:13:55.0342,172.8,86.3,50,49.94,8.9,20.52,1,742.2,4.8,24,50,50
2020-09-21 04:13:55.2868,172.8,86.3,50,49.94,9,20.52,2,741.9,5.1,24,50,50
2020-09-21 04:13:55.5353,172.8,86.3,50,49.94,9.1,20.52,65,3610,3610,0,50,50
2020-09-21 04:13:55.7827,172.8,86.3,50,49.94,9,20.53,51,3.79,3.77,0,50,50
2020-09-21 04:13:56.0302,172.8,86.3,50,49.94,8.9,20.52,63,50,50,0,50,50
2020-09-21 04:13:56.2777,172.8,86.3,50,49.94,9,20.52,67,24.3,24.4,0,50,50
2020-09-21 04:13:56.5250,172.8,86.3,50,49.94,9,20.52,52,3.79,3.77,0,50,50
2020-09-21 04:13:56.7723,172.8,86.3,50,49.94,9,20.52,6,3610,24.3,3.8,50,50
2020-09-21 04:13:57.0196,172.8,86.3,50,49.94,9,20.52,7,3600,24.4,3.8,50,50
2020-09-21 04:13:57.2669,172.8,86.3,50.25,49.94,9,20.52,1,742.2,4.8,24,50,50
2020-09-21 04:13:57.5181,172.8,86.3,50.25,49.94,9,20.53,2,741.9,5.1,24,50,50
2020-09-21 04:13:57.7706,172.8,86.3,50.25,49.94,9,20.52,61,744.9,737.5,0,50,50
2020-09-21 04:13:58.0231,172.8,86.3,50.25,49.94,9,20.52,62,425,425,0,50,50
2020-09-21 04:13:58.2756,172.8,86.3,50.25,49.94,9,20.52,64,9.6,9.8,0,50,50
2020-09-21 04:13:58.5261,172.8,86.3,50.25,49.94,9.1,20.51,3,742.2,4.8,23,50,50
2020-09-21 04:13:58.7735,172.8,86.3,50.25,49.94,8.9,20.52,4,741.9,5.1,23,50.5,50
2020-09-21 04:13:59.0209,172.8,86.3,50.25,49.94,9,20.52,65,3590,3590,0,50.5,50
2020-09-21 04:13:59.2683,172.8,86.3,50.25,49.94,9,20.52,66,5170,5170,0,50.5,50
2020-09-21 04:13:59.5157,172.8,86.3,50.25,49.94,9,20.52,1,742.2,5,24,50.5,50
2020-09-21 04:13:59.7630,172.8,86.3,50.25,49.94,8.9,20.52,2,741.9,5.3,24,50.5,50
2020-09-21 04:14:00.0103,172.8,86.3,50.25,49.94,9,20.56,65,3590,3590,0,50.5,50
2020-09-21 04:14:00.2576,172.8,86.3,50.25,49.94,9,20.52,51,3.79,3.78,0,50.5,50
2020-09-21 04:14:00.5049,172.8,86.3,50.25,49.94,9,20.53,63,50,50,0,50.5,50
2020-09-21 04:14:00.7521,172.8,86.3,50.25,49.94,9,20.52,67,24.3,24.4,0,50.5,50
2020-09-21 04:14:00.9994,172.8,86.3,50.25,49.94,9,20.52,52,3.79,3.77,0,50.5,50
2020-09-21 04:14:01.2466,172.8,86.3,50.25,49.94,9,20.52,6,3590,24.3,3.8,50.5,50
2020-09-21 04:14:01.4938,172.8,86.3,50.25,49.94,9.1,20.54,7,3610,24.4,3.8,50.5,50
2020-09-21 04:14:01.7411,172.8,86.3,50.25,49.94,8.9,20.52,1,742.2,5,24,50.5,50
2020-09-21 04:14:01.9883,172.8,86.3,50.25,49.94,9,20.52,2,741.9,5.3,24,50.5,50
2020-09-21 04:14:02.2355,172.8,86.3,50.25,49.94,9.1,20.52,61,744.9,737.5,0,50.5,50
2020-09-21 04:14:02.4828,172.8,86.3,50.25,49.94,8.9,20.52,62,425,425,0,50.5,50
2020-09-21 04:14:02.7300,172.8,86.3,50.25,49.94,8.9,20.52,64,9.6,9.8,0,50.5,50
2020-09-21 04:14:02.9773,172.8,86.3,50.25,49.94,9,20.52,3,742.2,5,23,50.5,50
2020-09-21 04:14:03.2245,172.8,86.3,50.25,49.94,9,20.52,4,741.9,5.3,23,50.5,50
2020-09-21 04:14:03.4739,172.8,86.3,50.25,49.94,8.9,20.52,65,3590,3610,0,50.5,50
2020-09-21 04:14:03.7265,172.8,86.3,50.25,49.94,9,20.52,66,5170,5170,0,50.5,50
2020-09-21 04:14:03.9791,172.8,86.3,50.25,49.94,9,20.51,1,742.2,5,24,50.5,50
2020-09-21 04:14:04.2318,172.8,86.3,50.25,49.94,9,20.49,2,741.9,5.3,24,50.5,50
2020-09-21 04:14:04.4844,172.8,86.3,50.25,49.94,9,20.52,65,3590,3620,0,50.5,50
2020-09-21 04:14:04.7371,172.8,86.3,50.25,49.94,9,20.52,51,3.79,3.78,0,50.5,50
2020-09-21 04:14:04.9898,172.8,86.3,50.25,49.94,9,20.52,63,50,50,0,50.5,50
2020-09-21 04:14:05.2426,172.8,86.3,50.25,49.94,9.1,20.52,67,24.3,24.4,0,50.5,50
2020-09-21 04:14:05.4953,172.8,86.3,50.25,49.94,8.9,20.53,52,3.79,3.77,0,50.5,50
2020-09-21 04:14:05.7480,172.8,86.3,50.25,49.94,9,20.52,6,3580,24.3,3.8,50.5,50
2020-09-21 04:14:06.0005,172.8,86.3,50.25,49.94,9,20.52,7,3620,24.4,3.8,50.5,50
2020-09-21 04:14:06.2531,172.8,86.3,50.25,49.94,9.1,20.52,1,742.2,4.8,24,50.5,50
2020-09-21 04:14:06.5056,172.8,86.3,50.25,49.94,8.9,20.52,2,741.9,5.1,24,50.5,50
2020-09-21 04:14:06.7582,172.8,86.3,50.25,49.94,9,20.52,61,744.9,737.5,0,50.5,50
2020-09-21 04:14:07.0106,172.8,86.3,50.25,49.94,9,20.52,62,425,425,0,50.5,50
2020-09-21 04:14:07.2631,172.8,86.3,50.25,49.94,9,20.53,64,9.6,9.8,0,50.5,50
2020-09-21 04:14:07.5156,172.8,86.3,50.25,49.94,9,20.52,3,742.2,4.8,23,50.5,50
2020-09-21 04:14:07.7682,172.8,86.3,50.25,49.94,9,20.52,4,741.9,5.1,23,50.5,50
2020-09-21 04:14:08.0209,172.8,86.3,50.25,49.94,9,20.52,65,3580,3620,0,50.5,50
2020-09-21 04:14:08.2735,172.8,86.3,50.25,49.94,9.1,20.52,66,5160,5160,0,50.5,50
2020-09-21 04:14:08.5262,172.8,86.3,50.25,49.94,9,20.53,1,742.2,4.8,24,50.5,50
2020-09-21 04:14:08.7778,172.8,86.3,50.25,49.94,9,20.52,2,741.9,5.1,24,50.5,50
2020-09-21 04:14:09.0250,172.8,86.3,50.25,49.94,9.1,20.54,65,3580,3620,0,50.5,50
2020-09-21 04:14:09.2722,172.8,86.3,50.25,49.94,9,20.52,51,3.79,3.77,0,50.5,50
2020-09-21 04:14:09.5194,172.8,86.3,50.25,49.94,8.9,20.53,63,50,50,0,50.5,50
2020-09-21 04:14:09.7666,172.8,86.3,50.25,49.94,9,20.52,67,24.3,24.4,0,50.5,50
2020-09-21 04:14:10.0182,172.8,86.3,50.25,49.94,9,20.52,52,3.8,3.77,0,50.5,50
2020-09-21 04:14:10.2709,172.8,86.3,50.25,49.94,9,20.52,6,3580,24.3,3.8,50.5,50
2020-09-21 04:14:10.5237,172.8,86.3,50.25,49.94,9,20.52,7,3620,24.4,3.8,50.5,50
2020-09-21 04:14:10.7764,172.8,86.3,50.25,49.94,9,20.52,1,742.2,4.8,24,50.5,50
2020-09-21 04:14:11.0251,172.8,86.3,50.25,49.94,9,20.52,2,741.9,5.1,24,50.5,50
2020-09-21 04:14:11.2725,172.8,86.3,50.25,49.94,9,20.52,61,744.9,737.5,0,50.5,50
2020-09-21 04:14:11.5198,172.8,86.3,50.25,49.94,9,20.52,62,425,425,0,50.5,50
2020-09-21 04:14:11.7672,172.8,86.3,50.25,49.94,9,20.52,64,9.6,9.8,0,50.5,50
2020-09-21 04:14:12.0166,172.8,86.3,50.25,49.94,9.1,20.52,3,742.2,4.8,23,50.5,50
2020-09-21 04:14:12.2691,172.8,86.3,50.25,49.94,9,20.52,4,741.9,5.1,23,50.5,50
2020-09-21 04:14:12.5216,172.8,86.3,50.25,49.94,8.9,20.52,65,3580,3620,0,50.5,50
2020-09-21 04:14:12.7741,172.8,86.3,50.25,49.94,9.1,20.52,66,5170,5170,0,50.5,50
2020-09-21 04:14:13.0247,172.8,86.3,50.25,49.94,9.1,20.52,1,742.2,4.8,24,50.5,50
2020-09-21 04:14:13.2719,172.8,86.3,50.25,49.94,8.9,20.52,2,741.9,5.1,24,50.5,50
2020-09-21 04:14:13.5190,172.8,86.3,50.25,49.94,9,20.52,65,3580,3630,0,50.5,50
2020-09-21 04:14:13.7662,172.8,86.3,50.25,49.94,9,20.51,51,3.79,3.77,0,50.5,50
2020-09-21 04:14:14.0154,172.8,86.3,50.25,49.94,9,20.52,63,50,50,0,50.5,50
2020-09-21 04:14:14.2678,172.8,86.3,50.25,49.94,9,20.52,67,24.4,24.4,0,50.5,50
2020-09-21 04:14:14.5202,172.8,86.3,50.25,49.94,9,20.52,52,3.79,3.77,0,50.5,50
2020-09-21 04:14:14.7726,172.8,86.3,50.25,49.94,9,20.52,6,3580,24.3,3.8,50.5,50
2020-09-21 04:14:15.0250,172.8,86.3,50.25,49.94,9.1,20.52,7,3630,24.4,3.8,50.5,50
2020-09-21 04:14:15.2724,172.8,86.3,50.25,49.94,9,20.51,1,742.2,4.8,24,50.5,50
2020-09-21 04:14:15.5198,172.8,86.3,50.25,49.94,9,20.52,2,741.8,5.1,24,50.5,50
2020-09-21 04:14:15.7672,172.8,86.3,50.25,49.94,9.1,20.52,61,744.9,737.5,0,50.5,50
2020-09-21 04:14:16.0147,172.8,86.3,50.25,49.94,9.1,20.52,62,425,425,0,50.5,50
2020-09-21 04:14:16.2677,172.8,86.3,50.25,49.94,8.9,20.53,64,9.6,9.8,0,50.5,50
2020-09-21 04:14:16.5206,172.8,86.3,50.25,49.94,9,20.52,3,742.2,4.8,23,50.5,50
2020-09-21 04:14:16.7736,172.8,86.3,50.25,49.94,9.1,20.52,4,741.8,5.1,23,50.5,50
2020-09-21 04:14:17.0266,172.8,86.3,50.25,49.94,9,20.52,65,3570,3630,0,50.5,50
2020-09-21 04:14:17.2760,172.8,86.3,50.25,49.94,9,20.52,66,5170,5170,0,50.5,50
2020-09-21 04:14:17.5234,172.8,86.3,50.25,49.94,9,20.52,1,742.2,4.8,24,50.5,50
2020-09-21 04:14:17.7707,172.8,86.3,50.25,49.94,9,20.52,2,741.8,5.1,24,50.5,50
2020-09-21 04:14:18.0180,172.8,86.3,50.25,49.94,9,20.52,65,3580,3630,0,50.5,50
2020-09-21 04:14:18.2664,172.8,86.3,50.25,49.94,9,20.52,51,3.79,3.77,0,50.5,50
2020-09-21 04:14:18.5189,172.8,86.3,50.25,49.94,9,20.52,63,50,50,0,50.5,50
2020-09-21 04:14:18.7714,172.8,86.3,50.25,49.94,9.1,20.51,67,24.4,24.4,0,50.5,50
2020-09-21 04:14:19.0239,172.8,86.3,50.25,49.94,9,20.52,52,3.79,3.77,0,50.5,50
2020-09-21 04:14:19.2765,172.8,86.3,50.25,49.94,8.9,20.52,6,3580,24.3,3.8,50.5,50
2020-09-21 04:14:19.5239,172.8,86.3,50.25,49.94,9,20.52,7,3630,24.4,3.8,50.5,50
2020-09-21 04:14:19.7714,172.8,86.3,50.25,49.94,9.1,20.51,1,742.2,4.8,24,50.5,50
2020-09-21 04:14:20.0188,172.8,86.3,50.25,49.94,8.9,20.52,2,741.8,5.1,24,50.5,50
2020-09-21 04:14:20.2662,172.8,86.3,50.25,49.94,9,20.53,61,744.9,737.5,0,50.5,50
2020-09-21 04:14:20.5187,172.8,86.3,50.25,49.94,9.1,20.52,62,425,425,0,50.5,50
2020-09-21 04:14:20.7712,172.8,86.3,50.25,49.94,9,20.51,64,9.6,9.8,0,50.5,50
2020-09-21 04:14:21.0237,172.8,86.3,50.25,49.94,9,20.52,3,742.2,4.6,23,50.5,50
2020-09-21 04:14:21.2762,172.8,86.3,50.25,49.94,9,20.52,4,741.9,5.1,23,50.5,50
2020-09-21 04:14:21.5288,172.8,86.3,50.25,49.94,9,20.52,65,3580,3630,0,50.5,50
2020-09-21 04:14:21.7816,172.8,86.3,50.25,49.94,9.1,20.52,66,5170,5170,0,50.5,50
2020-09-21 04:14:22.0343,172.8,86.3,50.25,49.94,9,20.53,1,742.2,4.6,24,50.5,50
2020-09-21 04:14:22.2870,172.8,86.3,50.25,49.94,9,20.52,2,741.9,5.1,24,50.5,50
2020-09-21 04:14:22.5397,172.8,86.3,50.25,49.94,9,20.52,65,3580,3630,0,50.5,50
2020-09-21 04:14:22.7922,172.8,86.3,50.25,49.94,9.1,20.52,51,3.79,3.78,0,50.5,50
2020-09-21 04:14:23.0448,172.8,86.3,50.25,49.94,8.9,20.52,63,50,50,0,50.5,50
2020-09-21 04:14:23.2974,172.8,86.3,50.25,49.94,9,20.52,67,24.4,24.4,0,50.5,50
2020-09-21 04:14:23.5499,172.8,86.3,50.25,49.94,9.1,20.52,52,3.79,3.77,0,50.5,50
2020-09-21 04:14:23.8026,172.8,86.3,50.25,49.94,9,20.52,6,3570,24.4,3.8,50.5,50
2020-09-21 04:14:24.0554,172.8,86.3,50.25,49.94,9,20.52,7,3630,24.4,3.8,50.5,50
2020-09-21 04:14:24.3082,172.8,86.3,50.25,49.94,9,20.53,1,742.2,4.6,24,50.5,50
2020-09-21 04:14:24.5609,172.8,86.3,50.25,49.94,9,20.52,2,741.9,5.1,24,50.5,50
2020-09-21 04:14:24.8125,172.8,86.3,50.25,49.94,9,20.52,61,744.9,737.5,0,50.5,50
2020-09-21 04:14:25.0601,172.8,86.3,50.25,49.94,9,20.52,62,425,425,0,50.5,50
2020-09-21 04:14:25.3076,172.8,86.3,50.25,49.94,9,20.52,64,9.6,9.8,0,50.5,50
2020-09-21 04:14:25.5552,172.8,86.3,50.25,49.94,9.1,20.52,3,742.2,4.6,23,50.5,50
2020-09-21 04:14:25.8027,172.8,86.3,50.25,49.94,9.1,20.52,4,741.9,5.1,23,50.5,50
2020-09-21 04:14:26.0543,172.8,86.3,50.25,49.94,8.9,20.51,65,3580,3630,0,50.5,50
2020-09-21 04:14:26.3069,172.8,86.3,50.25,49.94,9,20.51,66,5170,5170,0,50.5,50
2020-09-21 04:14:26.5596,172.8,86.3,50.25,49.94,9.1,20.52,1,742.2,4.6,24,50.5,50
2020-09-21 04:14:26.8122,172.8,86.3,50.25,49.94,8.9,20.52,2,741.9,5.1,24,50.5,50
2020-09-21 04:14:27.0649,172.8,86.3,50.25,49.94,9,20.52,65,3580,3630,0,50.5,50
2020-09-21 04:14:27.3176,172.8,86.3,50.25,49.94,9.1,20.52,51,3.79,3.78,0,50.5,50
2020-09-21 04:14:27.5702,172.8,86.3,50.25,49.94,9,20.51,63,50,50,0,50.5,50
2020-09-21 04:14:27.8229,172.8,86.3,50.25,49.94,9,20.52,67,24.4,24.4,0,50.5,50
2020-09-21 04:14:28.0756,172.8,86.3,50.25,49.94,9,20.52,52,3.79,3.77,0,50.5,50
2020-09-21 04:14:28.3283,172.8,86.3,50.25,49.94,9,20.52,6,3580,24.4,3.8,50.5,50
2020-09-21 04:14:28.5810,172.8,86.3,50.25,49.94,9,20.51,7,3630,24.4,3.8,50.5,50
