Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:14:28.8337,172.8,86.3,50.25,49.94,9,20.52,1,742.1,4.6,24,50.5,50
2020-09-21 04:14:29.0824,172.8,86.3,50.25,49.94,8.9,20.51,2,741.8,5.1,24,50.5,50
2020-09-21 04:14:29.3300,172.8,86.3,50.25,49.94,9.1,20.52,61,745,737.4,0,50.5,50
2020-09-21 04:14:29.5775,172.8,86.3,50.25,49.94,9.1,20.52,62,425,425,0,50.5,50
2020-09-21 04:14:29.8251,172.8,86.3,50.25,49.94,8.9,20.52,64,9.6,9.8,0,50.5,50
2020-09-21 04:14:30.0730,172.8,86.3,50.25,49.94,9,20.52,3,742.1,4.6,23,50.5,50
2020-09-21 04:14:30.3212,172.8,86.3,50.25,49.94,9.1,20.52,4,741.8,5.1,23,50.5,50
2020-09-21 04:14:30.5694,172.8,86.3,50.25,49.94,9,20.52,65,3580,3640,0,50.5,50
2020-09-21 04:14:30.8176,172.8,86.3,50.25,49.94,9,20.51,66,5170,5180,0,50.5,50
2020-09-21 04:14:31.0658,172.8,86.3,50.25,49.94,9,20.52,1,742.1,4.6,24,50.5,50
2020-09-21 04:14:31.3134,172.8,86.3,50.25,49.94,9,20.62,2,741.8,5.1,24,50.5,50
2020-09-21 04:14:31.5610,172.8,86.3,50.25,49.94,9,20.52,65,3580,3630,0,50.5,50
2020-09-21 04:14:31.8086,172.8,86.3,50.25,49.94,9,20.51,51,3.79,3.77,0,50.5,50
2020-09-21 04:14:32.0561,172.8,86.3,50.25,49.94,9,20.51,63,50,50,0,50.5,50
2020-09-21 04:14:32.3068,172.8,86.3,50.25,49.94,9.1,20.52,67,24.4,24.4,0,50.5,50
2020-09-21 04:14:32.5594,172.8,86.3,50.25,49.94,9.1,20.52,52,3.79,3.77,0,50.5,50
2020-09-21 04:14:32.8120,172.8,86.3,50.25,49.94,9,20.52,6,3580,24.4,3.8,50.5,50
2020-09-21 04:14:33.0647,172.8,86.3,50.25,49.94,9,20.52,7,3640,24.4,3.8,50.5,50
2020-09-21 04:14:33.3144,172.8,86.3,50.25,49.94,9.1,20.52,1,742.1,4.6,24,50.5,50
2020-09-21 04:14:33.5620,172.8,86.3,50.25,49.94,9,20.52,2,741.8,5.1,24,50.5,50
2020-09-21 04:14:33.8095,172.8,86.3,50.25,49.94,9,20.52,61,745,737.6,0,50.5,50
2020-09-21 04:14:34.0571,172.8,86.3,50.25,49.94,9.1,20.52,62,425,425,0,50.5,50
2020-09-21 04:14:34.3046,172.8,86.3,50.25,49.94,9,20.52,64,9.6,9.8,0,50.5,50
2020-09-21 04:14:34.5522,172.8,86.3,50.25,49.94,9,20.52,3,742.1,4.6,23,50.5,50
2020-09-21 04:14:34.7997,172.8,86.3,50.25,49.94,9,20.52,4,741.8,5.1,23,50.5,50
2020-09-21 04:14:35.0473,172.8,86.3,50.25,49.94,9,20.52,65,3580,3640,0,50.5,50
2020-09-21 04:14:35.2948,172.8,86.3,50.25,49.94,9,20.52,66,5170,5170,0,50.5,50
2020-09-21 04:14:35.5428,172.8,86.3,50.25,49.94,9,20.51,1,742.3,4.8,24,50.5,50
2020-09-21 04:14:35.7909,172.8,86.3,50.25,49.94,9,20.52,2,742,5.3,24,50.5,50
2020-09-21 04:14:36.0390,172.8,86.3,50.25,49.94,9,20.52,65,3580,3640,0,50.5,50
2020-09-21 04:14:36.2871,172.8,86.3,50.25,49.94,9.1,20.52,51,3.79,3.77,0,50.5,50
2020-09-21 04:14:36.5353,172.8,86.3,50.25,49.94,9,20.52,63,50,50,0,50.5,50
2020-09-21 04:14:36.7879,172.8,86.3,50.25,49.94,9,20.52,67,24.4,24.4,0,50.5,50
2020-09-21 04:14:37.0405,172.8,86.3,50.25,49.94,9.1,20.52,52,3.8,3.77,0,50.5,50
2020-09-21 04:14:37.2931,172.8,86.3,50.25,49.94,9.1,20.52,6,3580,24.4,3.8,50.5,50
2020-09-21 04:14:37.5457,172.8,86.3,50.25,49.94,8.9,20.52,7,3640,24.4,3.8,50.5,50
2020-09-21 04:14:37.7984,172.8,86.3,50.25,49.94,9,20.53,1,742.3,4.8,24,50.5,50
2020-09-21 04:14:38.0512,172.8,86.3,50.25,49.94,9,20.53,2,742,5.3,24,50.5,50
2020-09-21 04:14:38.3039,172.8,86.3,50.25,49.94,9,20.52,61,745,737.5,0,50.5,50
2020-09-21 04:14:38.5566,172.8,86.3,50.25,49.94,9,20.51,62,425,425,0,50.5,50
2020-09-21 04:14:38.8093,172.8,86.3,50.25,49.94,9,20.52,64,9.6,9.8,0,50.5,50
2020-09-21 04:14:39.0620,172.8,86.3,50.25,49.94,9,20.53,3,742.3,4.8,23,50.5,50
2020-09-21 04:14:39.3146,172.8,86.3,50.25,49.94,9.1,20.52,4,742,5.3,23,50.5,50
2020-09-21 04:14:39.5673,172.8,86.3,50.25,49.94,9,20.52,65,3580,3640,0,50.5,50
2020-09-21 04:14:39.8200,172.8,86.3,50.25,49.94,9,20.51,66,5180,5180,0,50.5,50
2020-09-21 04:14:40.0685,172.8,86.3,50.25,49.94,9.1,20.52,1,742.3,4.8,24,50.5,50
2020-09-21 04:14:40.3161,172.8,86.3,50.25,49.94,9,20.52,2,742,5.3,24,50.5,50
2020-09-21 04:14:40.5636,172.8,86.3,50.25,49.94,8.9,20.52,65,3580,3640,0,50.5,50
2020-09-21 04:14:40.8112,172.8,86.3,50.25,49.94,9.1,20.52,51,3.79,3.77,0,50.5,50
2020-09-21 04:14:41.0587,172.8,86.3,50.25,49.94,9,20.52,63,50,50,0,50.5,50
2020-09-21 04:14:41.3062,172.8,86.3,50.25,49.94,9,20.51,67,24.4,24.4,0,50.5,50
2020-09-21 04:14:41.5538,172.8,86.3,50.25,49.94,9,20.52,52,3.8,3.77,0,50.5,50
2020-09-21 04:14:41.8013,172.8,86.3,50.25,49.94,9,20.52,6,3580,24.4,3.8,50.5,50
2020-09-21 04:14:42.0522,172.8,86.3,50.25,49.94,9,20.52,7,3640,24.4,3.8,50.5,50
2020-09-21 04:14:42.3040,172.8,86.3,50.25,49.94,9,20.52,1,742.3,4.8,24,50.5,50
2020-09-21 04:14:42.5559,172.8,86.3,50.25,49.94,9,20.52,2,742,5.1,24,50.5,50
2020-09-21 04:14:42.8077,172.8,86.3,50.25,49.94,9,20.52,61,745.1,737.4,0,50.5,50
2020-09-21 04:14:43.0584,172.8,86.3,50.25,49.94,9.1,20.52,62,425,425,0,50.5,50
2020-09-21 04:14:43.3073,172.8,86.3,50.25,49.94,9,20.52,64,9.6,9.8,0,50.5,50
2020-09-21 04:14:43.5563,172.8,86.3,50.25,49.94,9,20.52,3,742.3,4.6,23,50.5,50
2020-09-21 04:14:43.8052,172.8,86.3,50.25,49.94,9.1,20.55,4,742,5.1,23,50.5,50
2020-09-21 04:14:44.0543,172.8,86.3,50.25,49.94,9,20.52,65,3580,3640,0,50.5,50
2020-09-21 04:14:44.3070,172.8,86.3,50.25,49.94,8.9,20.52,66,5180,5180,0,50.5,50
2020-09-21 04:14:44.5597,172.8,86.3,50.25,49.94,9,20.52,1,742.3,4.6,24,50.5,50
2020-09-21 04:14:44.8124,172.8,86.3,50.25,49.94,9,20.52,2,742,5.1,24,50.5,50
2020-09-21 04:14:45.0652,172.8,86.3,50.25,49.94,9,20.52,65,3580,3640,0,50.5,50
2020-09-21 04:14:45.3179,172.8,86.3,50.25,49.94,9,20.53,51,3.79,3.77,0,50.5,50
2020-09-21 04:14:45.5707,172.8,86.3,50.25,49.94,9,20.52,63,50,50,0,50.5,50
2020-09-21 04:14:45.8234,172.8,86.3,50.25,49.94,9,20.52,67,24.4,24.4,0,50.5,50
2020-09-21 04:14:46.0761,172.8,86.3,50.25,49.94,9.1,20.52,52,3.8,3.77,0,50.5,50
2020-09-21 04:14:46.3257,172.8,86.3,50.25,49.94,9,20.52,6,3580,24.4,3.8,50.5,50
2020-09-21 04:14:46.5733,172.8,86.3,50.25,49.94,9,20.52,7,3640,24.4,3.8,50.5,50
2020-09-21 04:14:46.8209,172.8,86.3,50.25,49.94,9.1,20.52,1,742.3,4.6,24,50.5,50
2020-09-21 04:14:47.0684,172.8,86.3,50.25,49.94,9.1,20.52,2,742,5.1,24,50.5,50
2020-09-21 04:14:47.3160,172.8,86.3,50.25,49.94,8.9,20.51,61,745.1,737.5,0,50.5,50
2020-09-21 04:14:47.5636,172.8,86.3,50.25,49.94,9.1,20.53,62,425,425,0,50.5,50
2020-09-21 04:14:47.8112,172.8,86.3,50.25,49.94,9.1,20.52,64,9.6,9.8,0,50.5,50
2020-09-21 04:14:48.0587,172.8,86.3,50.25,49.94,9,20.52,3,742.3,4.6,23,50.5,50
2020-09-21 04:14:48.3067,172.8,86.3,50.25,49.94,9,20.52,4,742,5.1,23,50.5,50
2020-09-21 04:14:48.5564,172.8,86.3,50.25,49.94,9,20.52,65,3580,3640,0,50.5,50
2020-09-21 04:14:48.8061,172.8,86.3,50.25,49.94,9,20.52,66,5180,5180,0,50.5,50
2020-09-21 04:14:49.0558,172.8,86.3,50.25,49.94,9.1,20.52,1,742.3,4.6,24,50.5,50
2020-09-21 04:14:49.3054,172.8,86.3,50.25,49.94,9,20.52,2,742,5.1,24,50.5,50
2020-09-21 04:14:49.5530,172.8,86.3,50.25,49.94,9,20.54,65,3570,3640,0,50.5,50
2020-09-21 04:14:49.8005,172.8,86.3,50.25,49.94,9.1,20.52,51,3.79,3.78,0,50.5,50
2020-09-21 04:14:50.0480,172.8,86.3,50.25,49.94,9,20.52,63,50,50,0,50.5,50
2020-09-21 04:14:50.2955,172.8,86.3,50.25,49.94,8.9,20.53,67,24.4,24.4,0,50.5,50
2020-09-21 04:14:50.5443,172.8,86.3,50.25,49.94,9.1,20.52,52,3.79,3.77,0,50.5,50
2020-09-21 04:14:50.7930,172.8,86.3,50.25,49.94,9.1,20.52,6,3580,24.4,3.8,50.5,50
2020-09-21 04:14:51.0418,172.8,86.3,50.25,49.94,8.9,20.52,7,3640,24.4,3.8,50.5,50
2020-09-21 04:14:51.2905,172.8,86.3,50.25,49.94,9,20.52,1,742.2,4.6,24,50.5,50
2020-09-21 04:14:51.5425,172.8,86.4,50.25,50,9,20.52,2,742,5.1,24,50.5,50
2020-09-21 04:14:51.7952,172.8,86.4,50.25,50,8.2,20.53,61,744.3,736.8,0,50.5,50
2020-09-21 04:14:52.0479,172.8,86.4,50.25,50,-9.2,20.52,62,425,425,0,50.5,50
2020-09-21 04:14:52.3006,172.8,86.4,50.25,50,-9.1,20.52,64,10.4,10.5,0,50.5,50
2020-09-21 04:14:52.5535,172.8,86.4,50.25,50,-9.1,20.52,3,742.2,4.6,23,50.5,50
2020-09-21 04:14:52.8064,172.8,86.4,50.25,50,-9.2,20.52,4,742,5.1,23,50.5,50
2020-09-21 04:14:53.0592,172.8,86.4,50.25,50,-9.1,20.52,65,-5330,-5270,0,50.5,50
2020-09-21 04:14:53.3121,172.8,86.4,50.25,50,-9.1,20.52,66,5180,5180,0,50.5,50
2020-09-21 04:14:53.5650,172.8,86.4,50.25,50,-8.9,20.52,1,742.2,4.6,24,50.5,50
2020-09-21 04:14:53.8179,172.8,86.4,50.25,50,-9,20.52,2,742,5.1,24,50.5,50
2020-09-21 04:14:54.0708,172.8,86.4,50.25,50,-9,20.52,65,-5310,-5220,0,50.5,50
2020-09-21 04:14:54.3237,172.8,86.4,50.25,50,-9.1,20.52,51,3.79,3.78,0,50.5,50
2020-09-21 04:14:54.5743,172.8,86.4,50.25,50,-9,20.5,63,50,50,0,50.5,50
2020-09-21 04:14:54.8218,172.8,86.4,50.25,50,-8.9,20.51,67,24.4,24.4,0,50.5,50
2020-09-21 04:14:55.0694,172.8,86.4,50.25,50,-9,20.52,52,3.79,3.77,0,50.5,50
2020-09-21 04:14:55.3169,172.8,86.4,50.25,50,-9,20.52,6,-5290,24.4,3.8,50.5,50
2020-09-21 04:14:55.5645,172.8,86.3,50.25,49.94,-9,20.52,7,-5220,24.4,3.8,50.5,50
2020-09-21 04:14:55.8120,172.8,86.3,50.25,49.94,-9,20.52,1,742.2,4.6,24,50.5,50
2020-09-21 04:14:56.0596,172.8,86.3,50.25,49.94,-9,20.52,2,742,5.1,24,50.5,50
2020-09-21 04:14:56.3072,172.8,86.3,50.25,49.94,-9,20.51,61,743.7,736.3,0,50.5,50
2020-09-21 04:14:56.5548,172.8,86.3,50.25,49.94,-9.1,20.51,62,425,425,0,50.5,50
2020-09-21 04:14:56.8074,172.8,86.3,50.25,49.94,-9,20.52,64,10.9,11.1,0,50.5,50
2020-09-21 04:14:57.0601,172.8,86.3,50.25,49.94,-8.9,20.52,3,741.3,-6.5,23,50.5,50
2020-09-21 04:14:57.3127,172.8,86.3,50.25,49.94,-8.9,20.53,4,741,-6.2,23,50.5,50
2020-09-21 04:14:57.5653,172.8,86.3,50.25,49.94,-9,20.52,65,-5290,-5230,0,50.5,50
2020-09-21 04:14:57.8180,172.8,86.3,50.25,49.94,-9,20.52,66,5180,5180,0,50.5,50
2020-09-21 04:14:58.0707,172.8,86.3,50.25,49.94,-9,20.52,1,741.3,-6.5,24,50.5,50
2020-09-21 04:14:58.3234,172.8,86.3,50.25,49.94,-8.9,20.52,2,741,-6.2,24,50.5,50
2020-09-21 04:14:58.5760,172.8,86.3,50.25,49.94,-9,20.5,65,-5290,-5220,0,50.5,50
2020-09-21 04:14:58.8289,172.8,86.3,50.25,49.94,-9,20.52,51,3.79,3.77,0,50.5,50
2020-09-21 04:14:59.0817,172.8,86.3,50.25,49.94,-9,20.52,63,50,50,0,50.5,50
2020-09-21 04:14:59.3346,172.8,86.3,50.25,49.94,-8.9,20.52,67,24.4,24.4,0,50.5,50
2020-09-21 04:14:59.5875,172.8,86.3,50.25,49.94,-9,20.51,52,3.79,3.77,0,50.5,50
2020-09-21 04:14:59.8373,172.8,86.3,50.25,49.94,-9,20.52,6,-5290,24.4,3.8,50.5,50
2020-09-21 04:15:00.0872,172.8,86.3,50.25,49.94,-9,20.52,7,-5230,24.4,3.8,50.5,50
2020-09-21 04:15:00.3370,172.8,86.3,50.25,49.94,-8.9,20.52,1,741.3,-6.5,24,50.5,50
2020-09-21 04:15:00.5869,172.8,86.3,50.25,49.94,-8.9,20.52,2,741,-6.2,24,50.5,50
2020-09-21 04:15:00.8345,172.8,86.3,50.25,49.94,-9,20.52,61,743.7,736.3,0,50.5,50
2020-09-21 04:15:01.0821,172.8,86.3,50.25,49.94,-9,20.53,62,425,425,0,50.5,50
2020-09-21 04:15:01.3297,172.8,86.3,50.25,49.94,-9.1,20.52,64,10.9,11.1,0,50.5,50
2020-09-21 04:15:01.5773,172.8,86.3,50.25,49.94,-9,20.52,3,741.3,-6.5,23,50.5,50
2020-09-21 04:15:01.8252,172.8,86.3,50.25,49.94,-8.9,20.52,4,741,-6.2,23,50.5,50
2020-09-21 04:15:02.0744,172.8,86.3,50.25,49.94,-9,20.52,65,-5290,-5220,0,50.5,50
2020-09-21 04:15:02.3235,172.8,86.3,50.25,49.94,-9,20.52,66,5180,5180,0,50.5,50
2020-09-21 04:15:02.5727,172.8,86.3,50.25,49.94,-9,20.52,1,741.3,-6.5,24,50.5,50
2020-09-21 04:15:02.8218,172.8,86.3,50.25,49.94,-9,20.52,2,741,-6.2,24,50.5,50
2020-09-21 04:15:03.0710,172.8,86.3,50.25,49.94,-9,20.51,65,-5290,-5230,0,50.5,50
2020-09-21 04:15:03.3201,172.8,86.3,50.25,49.94,-9,20.52,51,3.79,3.77,0,50.5,50
2020-09-21 04:15:03.5693,172.8,86.3,50.25,49.94,-9,20.52,63,50,50,0,50.5,50
2020-09-21 04:15:03.8184,172.8,86.3,50.25,49.94,-8.9,20.51,67,24.4,24.4,0,50.5,50
2020-09-21 04:15:04.0663,172.8,86.3,50.25,49.94,-8.9,20.52,52,3.79,3.77,0,50.5,50
2020-09-21 04:15:04.3139,172.8,86.3,50.25,49.94,-9,20.52,6,-5280,24.4,3.8,50.5,50
2020-09-21 04:15:04.5615,172.8,86.3,50.25,49.94,-9,20.52,7,-5230,24.4,3.8,50.5,50
2020-09-21 04:15:04.8091,172.8,86.3,50.25,49.94,-9,20.52,1,741.3,-6.5,24,50.5,50
2020-09-21 04:15:05.0607,172.8,86.3,50.25,49.94,-8.9,20.52,2,740.9,-6.2,24,50.5,50
2020-09-21 04:15:05.3134,172.8,86.3,50.25,49.94,-8.9,20.52,61,743.6,736.1,0,50.5,50
2020-09-21 04:15:05.5661,172.8,86.3,50.25,49.94,-9,20.52,62,425,425,0,50.5,50
2020-09-21 04:15:05.8188,172.8,86.3,50.25,49.94,-9,20.52,64,10.9,11.1,0,50.5,50
2020-09-21 04:15:06.0676,172.8,86.3,50.25,49.94,-9,20.5,3,741.3,-6.5,23,50.5,50
2020-09-21 04:15:06.3153,172.8,86.3,50.25,49.94,-9,20.52,4,740.9,-6.2,23,50.5,50
2020-09-21 04:15:06.5629,172.8,86.3,50.25,49.94,-9,20.52,65,-5290,-5230,0,50.5,50
2020-09-21 04:15:06.8106,172.8,86.3,50.25,49.94,-9,20.52,66,5170,5170,0,50.5,50
2020-09-21 04:15:07.0582,172.8,86.3,50.25,49.94,-8.9,20.52,1,741.3,-6.5,24,50.5,50
2020-09-21 04:15:07.3057,172.8,86.3,50.25,49.94,-8.9,20.51,2,740.9,-6.2,24,50.5,50
2020-09-21 04:15:07.5532,172.8,86.3,50.25,49.94,-8.9,20.52,65,-5280,-5220,0,50.5,50
2020-09-21 04:15:07.8008,172.8,86.3,50.25,49.94,-9,20.53,51,3.79,3.77,0,50.5,50
2020-09-21 04:15:08.0483,172.8,86.3,50.25,49.94,-9.1,20.52,63,50,50,0,50.5,50
2020-09-21 04:15:08.2959,172.8,86.3,50.25,49.94,-9,20.52,67,24.4,24.4,0,50.5,50
2020-09-21 04:15:08.5434,172.8,86.3,50.25,49.94,-8.9,20.52,52,3.79,3.77,0,50.5,50
2020-09-21 04:15:08.7910,172.8,86.3,50.25,49.94,-9,20.53,6,-5290,24.4,3.8,50.5,50
2020-09-21 04:15:09.0406,172.8,86.3,50.25,49.94,-9,20.51,7,-5230,24.4,3.8,50.5,50
2020-09-21 04:15:09.2933,172.8,86.3,50.25,49.94,-9,20.52,1,741.3,-6.5,24,50.5,50
2020-09-21 04:15:09.5460,172.8,86.3,50.25,49.94,-8.9,20.52,2,740.9,-6.2,24,50.5,50
2020-09-21 04:15:09.7987,172.8,86.3,50.25,49.94,-9,20.52,61,743.5,736.1,0,50.5,50
2020-09-21 04:15:10.0515,172.8,86.3,50.25,49.94,-9,20.51,62,425,425,0,50.5,50
2020-09-21 04:15:10.3043,172.8,86.3,50.25,49.94,-9,20.52,64,10.9,11.1,0,50.5,50
2020-09-21 04:15:10.5572,172.8,86.3,50.25,49.94,-8.9,20.52,3,741.3,-6.5,23,50.5,50
2020-09-21 04:15:10.8101,172.8,86.3,50.25,49.94,-8.9,20.53,4,740.9,-6.2,23,50.5,50
2020-09-21 04:15:11.0630,172.8,86.3,50.25,49.94,-9,20.51,65,-5290,-5230,0,50.5,50
2020-09-21 04:15:11.3158,172.8,86.3,50.25,49.94,-9,20.53,66,5160,5160,0,50.5,50
2020-09-21 04:15:11.5687,172.8,86.3,50.25,49.94,-9,20.52,1,741.1,-6.5,24,50.5,50
2020-09-21 04:15:11.8215,172.8,86.3,50.25,49.94,-8.9,20.52,2,740.8,-6.2,24,50.5,50
2020-09-21 04:15:12.0743,172.8,86.3,50.25,49.94,-8.9,20.52,65,-5290,-5230,0,50.5,50
2020-09-21 04:15:12.3218,172.8,86.3,50.25,49.94,-9,20.52,51,3.79,3.77,0,50.5,50
2020-09-21 04:15:12.5694,172.8,86.3,50.25,49.94,-9,20.52,63,50,50,0,50.5,50
2020-09-21 04:15:12.8170,172.8,86.3,50.25,49.94,-9,20.52,67,24.4,24.4,0,50.5,50
2020-09-21 04:15:13.0646,172.8,86.3,50.25,49.94,-9,20.52,52,3.79,3.77,0,50.5,50
2020-09-21 04:15:13.3143,172.8,86.3,50.25,49.94,-9,20.52,6,-5290,24.4,3.8,50.5,50
2020-09-21 04:15:13.5639,172.8,86.3,50.25,49.94,-9,20.51,7,-5230,24.4,3.8,50.5,50
2020-09-21 04:15:13.8136,172.8,86.3,50.25,49.94,-9,20.52,1,741.1,-6.5,24,50.5,50
2020-09-21 04:15:14.0633,172.8,86.3,50.25,49.94,-8.9,20.52,2,740.8,-6.2,24,50.5,50
2020-09-21 04:15:14.3160,172.8,86.3,50.25,49.94,-9,20.52,61,743.6,736.1,0,50.5,50
2020-09-21 04:15:14.5689,172.8,86.3,50.25,49.94,-9,20.52,62,425,425,0,50.5,50
2020-09-21 04:15:14.8217,172.8,86.3,50.25,49.94,-9.1,20.53,64,10.9,11,0,50.5,50
2020-09-21 04:15:15.0745,172.8,86.3,50.25,49.94,-9,20.53,3,741.1,-6.5,23,50.5,50
2020-09-21 04:15:15.3273,172.8,86.3,50.25,49.94,-8.9,20.52,4,740.8,-6.2,23,50.5,50
2020-09-21 04:15:15.5801,172.8,86.3,50.25,49.94,-8.9,20.52,65,-5290,-5220,0,50.5,50
2020-09-21 04:15:15.8329,172.8,86.3,50.25,49.94,-9,20.52,66,5150,5150,0,50.5,50
2020-09-21 04:15:16.0857,172.8,86.3,50.25,49.94,-9,20.51,1,741.1,-6.5,24,50.5,50
2020-09-21 04:15:16.3386,172.8,86.3,50.25,49.94,-8.9,20.52,2,740.8,-6.2,24,50.5,50
2020-09-21 04:15:16.5914,172.8,86.3,50.25,49.94,-9,20.53,65,-5280,-5230,0,50.5,50
2020-09-21 04:15:16.8442,172.8,86.3,50.25,49.94,-9,20.52,51,3.79,3.77,0,50.5,50
2020-09-21 04:15:17.0970,172.8,86.3,50.25,49.94,-9,20.52,63,50,50,0,50.5,50
2020-09-21 04:15:17.3488,172.8,86.3,50.25,49.94,-8.9,20.51,67,24.4,24.5,0,50.5,50
2020-09-21 04:15:17.5964,172.8,86.3,50.25,49.94,-8.9,20.52,52,3.79,3.77,0,50.5,50
2020-09-21 04:15:17.8440,172.8,86.3,50.25,49.94,-9,20.53,6,-5290,24.4,3.8,50.5,50
2020-09-21 04:15:18.0917,172.8,86.3,50.25,49.94,-9,20.52,7,-5220,24.5,3.8,50.5,50
2020-09-21 04:15:18.3393,172.8,86.3,50.25,49.94,-9,20.52,1,741.1,-6.5,24,50.5,50
2020-09-21 04:15:18.5869,172.8,86.3,50.25,49.94,-8.9,20.52,2,740.8,-6.2,24,50.5,50
2020-09-21 04:15:18.8344,172.8,86.3,50.25,49.94,-8.9,20.5,61,743.4,736,0,50.5,50
2020-09-21 04:15:19.0820,172.8,86.3,50.25,49.94,-9,20.52,62,425,425,0,50.5,50
2020-09-21 04:15:19.3296,172.8,86.3,50.25,49.94,-9,20.52,64,10.9,11,0,50.5,50
2020-09-21 04:15:19.5772,172.8,86.3,50.25,49.94,-9,20.53,3,741,-6.6,23,50.5,50
2020-09-21 04:15:19.8248,172.8,86.3,50.25,49.94,-9,20.52,4,740.7,-6.1,23,50.5,50
2020-09-21 04:15:20.0724,172.8,86.3,50.25,49.94,-9,20.52,65,-5290,-5230,0,50.5,50
2020-09-21 04:15:20.3200,172.8,86.3,50.25,49.94,-9,20.52,66,5150,5150,0,50.5,50
2020-09-21 04:15:20.5716,172.8,86.3,50.25,49.94,-9,20.53,1,741,-6.6,24,50.5,50
2020-09-21 04:15:20.8244,172.8,86.3,50.25,49.94,-8.9,20.52,2,740.7,-6.1,24,50.5,50
2020-09-21 04:15:21.0773,172.8,86.3,50.25,49.94,-8.9,20.52,65,-5290,-5230,0,50.5,50
2020-09-21 04:15:21.3301,172.8,86.3,50.25,49.94,-9,20.52,51,3.79,3.77,0,50.5,50
2020-09-21 04:15:21.5791,172.8,86.3,50.25,49.94,-9.1,20.52,63,50,50,0,50.5,50
2020-09-21 04:15:21.8266,172.8,86.3,50.25,49.94,-9,20.51,67,24.4,24.5,0,50.5,50
2020-09-21 04:15:22.0742,172.8,86.3,50.25,49.94,-8.9,20.52,52,3.79,3.76,0,50.5,50
2020-09-21 04:15:22.3217,172.8,86.3,50.25,49.94,-8.9,20.52,6,-5280,24.4,3.8,50.5,50
2020-09-21 04:15:22.5714,172.8,86.3,50.25,49.94,-9,20.52,7,-5220,24.5,3.8,50.5,50
2020-09-21 04:15:22.8242,172.8,86.3,50.25,49.94,-9,20.51,1,741,-6.6,24,50.5,50
2020-09-21 04:15:23.0770,172.8,86.3,50.25,49.94,-9,20.52,2,740.7,-6.1,24,50.5,50
2020-09-21 04:15:23.3298,172.8,86.3,50.25,49.94,-9,20.52,61,743.3,736,0,50.5,50
2020-09-21 04:15:23.5820,172.8,86.3,50.25,49.94,-9,20.52,62,425,425,0,50.5,50
2020-09-21 04:15:23.8330,172.8,86.3,50.25,49.94,-9,20.52,64,10.9,11,0,50.5,50
2020-09-21 04:15:24.0841,172.8,86.3,50.25,49.94,-9,20.53,3,741,-6.6,23,50.5,50
2020-09-21 04:15:24.3352,172.8,86.3,50.25,49.94,-8.9,20.52,4,740.7,-6.1,23,50.5,50
2020-09-21 04:15:24.5862,172.8,86.3,50.25,49.94,-8.9,20.52,65,-5290,-5230,0,50.5,50
2020-09-21 04:15:24.8338,172.8,86.3,50.25,49.94,-9,20.52,66,5150,5150,0,50.5,50
2020-09-21 04:15:25.0814,172.8,86.3,50.25,49.94,-9,20.52,1,741,-6.6,24,50.5,50
2020-09-21 04:15:25.3290,172.8,86.3,50.25,49.94,-9.1,20.52,2,740.7,-6.1,24,50.5,50
2020-09-21 04:15:25.5766,172.8,86.3,50.25,49.94,-8.9,20.52,65,-5280,-5230,0,50.5,50
2020-09-21 04:15:25.8242,172.8,86.3,50.25,49.94,-9,20.52,51,3.79,3.77,0,50.5,50
2020-09-21 04:15:26.0717,172.8,86.3,50.25,49.94,-9,20.52,63,50,50,0,50.5,50
2020-09-21 04:15:26.3192,172.8,86.3,50.25,49.94,-9,20.54,67,24.4,24.5,0,50.5,50
2020-09-21 04:15:26.5667,172.8,86.3,50.25,49.94,-9,20.52,52,3.79,3.77,0,50.5,50
2020-09-21 04:15:26.8175,172.8,86.3,50.25,49.94,-8.9,20.52,6,-5290,24.4,3.8,50.5,50
2020-09-21 04:15:27.0702,172.8,86.3,50.25,49.94,-9,20.52,7,-5230,24.5,3.8,50.5,50
2020-09-21 04:15:27.3229,172.8,86.3,50.25,49.94,-9,20.52,1,741,-6.5,24,50.5,50
2020-09-21 04:15:27.5757,172.8,86.3,50.25,49.94,-9,20.52,2,740.7,-6.1,24,50.5,50
2020-09-21 04:15:27.8255,172.8,86.3,50.25,49.94,-8.9,20.52,61,743.3,735.9,0,50.5,50
2020-09-21 04:15:28.0730,172.8,86.3,50.25,49.94,-8.9,20.51,62,425,425,0,50.5,50
2020-09-21 04:15:28.3206,172.8,86.3,50.25,49.94,-9,20.52,64,10.9,11,0,50.5,50
2020-09-21 04:15:28.5682,172.8,86.3,50.25,49.94,-9,20.52,3,741,-6.5,23,50.5,50
2020-09-21 04:15:28.8190,172.8,86.3,50.25,49.94,-9.1,20.52,4,740.7,-6.1,23,50.5,50
2020-09-21 04:15:29.0718,172.8,86.3,50.25,49.94,-8.9,20.52,65,-5290,-5230,0,50.5,50
2020-09-21 04:15:29.3246,172.8,86.3,50.25,49.94,-8.9,20.52,66,5150,5150,0,50.5,50
2020-09-21 04:15:29.5773,172.8,86.3,50.25,49.94,-9,20.52,1,741,-6.5,24,50.5,50
2020-09-21 04:15:29.8271,172.8,86.3,50.25,49.94,-9,20.52,2,740.7,-6.1,24,50.5,50
2020-09-21 04:15:30.0746,172.8,86.3,50.25,49.94,-9,20.52,65,-5290,-5230,0,50.5,50
2020-09-21 04:15:30.3221,172.8,86.3,50.25,49.94,-9,20.52,51,3.79,3.77,0,50.5,50
2020-09-21 04:15:30.5696,172.8,86.3,50.25,49.94,-9,20.52,63,50,50,0,50.5,50
2020-09-21 04:15:30.8171,172.8,86.3,50.25,49.94,-9,20.52,67,24.4,24.5,0,50.5,50
2020-09-21 04:15:31.0659,172.8,86.3,50.25,49.94,-9,20.52,52,3.79,3.77,0,50.5,50
2020-09-21 04:15:31.3149,172.8,86.3,50.25,49.94,-8.9,20.52,6,-5280,24.4,3.8,50.5,50
2020-09-21 04:15:31.5640,172.8,86.3,50.25,49.94,-8.9,20.52,7,-5230,24.5,3.8,50.5,50
2020-09-21 04:15:31.8131,172.8,86.3,50.25,49.94,-9,20.52,1,741,-6.5,24,50.5,50
2020-09-21 04:15:32.0609,172.8,86.3,50.25,49.94,-9.1,20.54,2,740.7,-6.1,24,50.5,50
2020-09-21 04:15:32.3085,172.8,86.3,50.25,49.94,-9,20.52,61,743.2,735.9,0,50.5,50
2020-09-21 04:15:32.5560,172.8,86.3,50.25,49.94,-8.9,20.52,62,425,425,0,50.5,50
2020-09-21 04:15:32.8035,172.8,86.3,50.25,49.94,-8.9,20.52,64,10.9,11,0,50.5,50
2020-09-21 04:15:33.0549,172.8,86.3,50.25,49.94,-9,20.52,3,741,-6.5,23,50.5,50
2020-09-21 04:15:33.3077,172.8,86.3,50.25,49.94,-9,20.52,4,740.5,-6.2,23,50.5,50
2020-09-21 04:15:33.5604,172.8,86.3,50.25,49.94,-9,20.52,65,-5290,-5230,0,50.5,50
2020-09-21 04:15:33.8132,172.8,86.3,50.25,49.94,-9,20.52,66,5150,5140,0,50.5,50
2020-09-21 04:15:34.0659,172.8,86.3,50.25,49.94,-9,20.51,1,740.9,-6.5,24,50.5,50
2020-09-21 04:15:34.3186,172.8,86.3,50.25,49.94,-9,20.51,2,740.5,-6.2,24,50.5,50
2020-09-21 04:15:34.5713,172.8,86.3,50,49.94,-9,20.52,65,-5290,-5220,0,50.5,50
2020-09-21 04:15:34.8240,172.8,86.3,50,49.94,-8.9,20.52,51,3.79,3.77,0,50.5,50
2020-09-21 04:15:35.0766,172.8,86.3,50,49.94,-9,20.52,63,50,50,0,50.5,50
2020-09-21 04:15:35.3242,172.8,86.3,50,49.94,-9,20.52,67,24.4,24.5,0,50.5,50
2020-09-21 04:15:35.5718,172.8,86.3,50,49.94,-9.1,20.52,52,3.79,3.76,0,50.5,50
2020-09-21 04:15:35.8194,172.8,86.3,50,49.94,-9,20.52,6,-5280,24.4,3.8,50.5,50
2020-09-21 04:15:36.0670,172.8,86.3,50,49.94,-8.9,20.52,7,-5220,24.5,3.8,50.5,50
2020-09-21 04:15:36.3177,172.8,86.3,50,49.94,-8.9,20.52,1,740.9,-6.5,24,50.5,50
2020-09-21 04:15:36.5704,172.8,86.3,50,49.94,-9,20.53,2,740.5,-6.2,24,50.5,50
2020-09-21 04:15:36.8231,172.8,86.3,50,49.94,-9,20.52,61,743.2,735.9,0,50.5,50
2020-09-21 04:15:37.0758,172.8,86.3,50,49.94,-9,20.52,62,425,425,0,50.5,50
2020-09-21 04:15:37.3286,172.8,86.3,50,49.94,-9,20.51,64,10.9,11,0,50.5,50
2020-09-21 04:15:37.5813,172.8,86.3,50,49.94,-9,20.52,3,740.9,-6.5,23,50.5,50
2020-09-21 04:15:37.8340,172.8,86.3,50,49.94,-9,20.52,4,740.5,-6.2,23,50.5,50
2020-09-21 04:15:38.0867,172.8,86.3,50,49.94,-9,20.52,65,-5270,-5230,0,50.5,50
2020-09-21 04:15:38.3363,172.8,86.3,50,49.94,-8.9,20.52,66,5140,5140,0,50.5,50
2020-09-21 04:15:38.5838,172.8,86.3,50,49.94,-8.9,20.52,1,740.9,-6.5,24,50.5,50
2020-09-21 04:15:38.8314,172.8,86.3,50,49.94,-9,20.52,2,740.5,-6.2,24,50.5,50
2020-09-21 04:15:39.0790,172.8,86.3,50,49.94,-9.1,20.52,65,-5270,-5230,0,50.5,50
2020-09-21 04:15:39.3265,172.8,86.3,50,49.94,-8.9,20.53,51,3.79,3.77,0,50.5,50
2020-09-21 04:15:39.5741,172.8,86.3,50,49.94,-8.9,20.52,63,50,50,0,50.5,50
2020-09-21 04:15:39.8217,172.8,86.3,50,49.94,-8.9,20.52,67,24.4,24.5,0,50.5,50
2020-09-21 04:15:40.0693,172.8,86.3,50,49.94,-9,20.52,52,3.79,3.76,0,50.5,50
2020-09-21 04:15:40.3169,172.8,86.3,50,49.94,-9,20.52,6,-5260,24.4,3.8,50.5,50
2020-09-21 04:15:40.5644,172.8,86.3,50,49.94,-8.9,20.52,7,-5230,24.5,3.8,50,50
2020-09-21 04:15:40.8119,172.8,86.3,50,49.94,-9,20.52,1,740.8,-6.5,24,50,50
2020-09-21 04:15:41.0594,172.8,86.3,50,49.94,-9,20.52,2,740.5,-6.2,24,50,50
2020-09-21 04:15:41.3069,172.8,86.3,50,49.94,-9,20.52,61,743.2,735.7,0,50,50
2020-09-21 04:15:41.5584,172.8,86.3,50,49.94,-9,20.52,62,425,425,0,50,50
2020-09-21 04:15:41.8110,172.8,86.3,50,49.94,-8.9,20.52,64,10.9,11,0,50,50
2020-09-21 04:15:42.0637,172.8,86.3,50,49.94,-9,20.52,3,740.8,-6.5,23,50,50
2020-09-21 04:15:42.3164,172.8,86.3,50,49.94,-9,20.52,4,740.5,-6.2,23,50,50
2020-09-21 04:15:42.5692,172.8,86.3,50,49.94,-9,20.52,65,-5260,-5240,0,50,50
2020-09-21 04:15:42.8221,172.8,86.3,50,49.94,-8.9,20.54,66,5140,5140,0,50,50
2020-09-21 04:15:43.0749,172.8,86.3,50,49.94,-8.9,20.52,1,740.8,-6.5,24,50,50
2020-09-21 04:15:43.3278,172.8,86.3,50,49.94,-8.9,20.53,2,740.5,-6.2,24,50,50
2020-09-21 04:15:43.5780,172.8,86.3,50,49.94,-9,20.52,65,-5260,-5230,0,50,50
2020-09-21 04:15:43.8274,172.8,86.3,50,49.94,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:15:44.0767,172.8,86.3,50,49.94,-9,20.52,63,50,50,0,50,50
2020-09-21 04:15:44.3261,172.8,86.3,50,49.94,-9,20.52,67,24.4,24.5,0,50,50
2020-09-21 04:15:44.5747,172.8,86.3,50,49.94,-9,20.51,52,3.79,3.76,0,50,50
2020-09-21 04:15:44.8222,172.8,86.3,50,49.94,-9,20.52,6,-5270,24.4,3.8,50,50
2020-09-21 04:15:45.0698,172.8,86.3,50,49.94,-8.9,20.54,7,-5240,24.5,3.8,50,50
2020-09-21 04:15:45.3173,172.8,86.3,50,49.94,-8.9,20.52,1,740.8,-6.5,24,50,50
2020-09-21 04:15:45.5648,172.8,86.3,50,49.94,-8.9,20.52,2,740.5,-6.2,24,50,50
2020-09-21 04:15:45.8123,172.8,86.3,50,49.94,-9,20.52,61,743.2,735.9,0,50,50
2020-09-21 04:15:46.0599,172.8,86.3,50,49.94,-9.1,20.52,62,425,425,0,50,50
2020-09-21 04:15:46.3074,172.8,86.3,50,49.94,-8.9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:15:46.5550,172.8,86.3,50,49.94,-8.9,20.52,3,740.8,-6.5,23,50,50
2020-09-21 04:15:46.8079,172.8,86.3,50,49.94,-9,20.52,4,740.5,-6.2,23,50,50
2020-09-21 04:15:47.0609,172.8,86.3,50,49.94,-9,20.52,65,-5260,-5240,0,50,50
2020-09-21 04:15:47.3138,172.8,86.3,50,49.94,-9,20.52,66,5140,5140,0,50,50
2020-09-21 04:15:47.5667,172.8,86.3,50,49.94,-8.9,20.52,1,740.8,-6.5,24,50,50
2020-09-21 04:15:47.8183,172.8,86.3,50,49.94,-9,20.52,2,740.5,-6.2,24,50,50
2020-09-21 04:15:48.0692,172.8,86.3,50,49.94,-9,20.52,65,-5260,-5250,0,50,50
2020-09-21 04:15:48.3201,172.8,86.3,50,49.94,-9,20.52,51,3.79,3.76,0,50,50
2020-09-21 04:15:48.5709,172.8,86.3,50,49.94,-8.9,20.52,63,50,50,0,50,50
2020-09-21 04:15:48.8230,172.8,86.3,50,49.94,-8.9,20.52,67,24.4,24.5,0,50,50
2020-09-21 04:15:49.0757,172.8,86.3,50,49.94,-9,20.53,52,3.79,3.76,0,50,50
2020-09-21 04:15:49.3284,172.8,86.3,50,49.94,-9,20.52,6,-5260,24.4,3.8,50,50
2020-09-21 04:15:49.5811,172.8,86.3,50,49.94,-9.1,20.52,7,-5250,24.5,3.8,50,50
2020-09-21 04:15:49.8337,172.8,86.3,50,49.94,-8.9,20.52,1,740.8,-6.5,24,50,50
2020-09-21 04:15:50.0863,172.8,86.3,50,49.94,-8.9,20.52,2,740.4,-6.2,24,50,50
2020-09-21 04:15:50.3389,172.8,86.3,50,49.94,-9,20.52,61,743.2,735.7,0,50,50
2020-09-21 04:15:50.5914,172.8,86.3,50,49.94,-9,20.52,62,425,425,0,50,50
2020-09-21 04:15:50.8405,172.8,86.3,50,49.94,-9,20.51,64,10.9,11,0,50,50
2020-09-21 04:15:51.0883,172.8,86.3,50,49.94,-9,20.52,3,740.8,-6.5,23,50,50
2020-09-21 04:15:51.3361,172.8,86.3,50,49.94,-9,20.52,4,740.4,-6.2,23,50,50
2020-09-21 04:15:51.5839,172.8,86.3,50,49.94,-9,20.52,65,-5260,-5250,0,50,50
2020-09-21 04:15:51.8348,172.8,86.3,50,49.94,-9,20.52,66,5140,5140,0,50,50
2020-09-21 04:15:52.0875,172.8,86.3,50,49.94,-8.9,20.52,1,740.8,-6.5,24,50,50
2020-09-21 04:15:52.3403,172.8,86.3,50,49.94,-8.9,20.52,2,740.4,-6.2,24,50,50
2020-09-21 04:15:52.5930,172.8,86.3,50,49.94,-9,20.52,65,-5260,-5250,0,50,50
2020-09-21 04:15:52.8447,172.8,86.3,50,49.94,-9.1,20.51,51,3.79,3.76,0,50,50
2020-09-21 04:15:53.0923,172.8,86.3,50,49.94,-9,20.51,63,50,50,0,50,50
2020-09-21 04:15:53.3399,172.8,86.3,50,49.94,-8.9,20.52,67,24.4,24.5,0,50,50
2020-09-21 04:15:53.5876,172.8,86.3,50,49.94,-9,20.52,52,3.79,3.76,0,50,50
2020-09-21 04:15:53.8352,172.8,86.3,50,49.94,-9,20.52,6,-5260,24.4,3.8,50,50
2020-09-21 04:15:54.0828,172.8,86.3,50,49.94,-9,20.52,7,-5250,24.5,3.8,50,50
2020-09-21 04:15:54.3304,172.8,86.3,50,49.94,-9,20.52,1,740.8,-6.5,24,50,50
2020-09-21 04:15:54.5780,172.8,86.3,50,49.94,-9,20.52,2,740.4,-6.2,24,50,50
2020-09-21 04:15:54.8255,172.8,86.3,50,49.94,-9,20.53,61,743.3,735.7,0,50,50
2020-09-21 04:15:55.0734,172.8,86.3,50,49.94,-9,20.52,62,425,425,0,50,50
2020-09-21 04:15:55.3213,172.8,86.3,50,49.94,-9,20.53,64,10.9,11.1,0,50,50
2020-09-21 04:15:55.5693,172.8,86.3,50,49.94,-8.9,20.51,3,740.7,-6.5,23,50,50
2020-09-21 04:15:55.8172,172.8,86.3,50,49.94,-8.9,20.52,4,740.3,-6.2,23,50,50
2020-09-21 04:15:56.0650,172.8,86.3,50,49.94,-9,20.52,65,-5260,-5250,0,50,50
2020-09-21 04:15:56.3126,172.8,86.3,50,49.94,-9,20.52,66,5140,5130,0,50,50
2020-09-21 04:15:56.5601,172.8,86.3,50,49.94,-9,20.52,1,740.7,-6.5,24,50,50
2020-09-21 04:15:56.8077,172.8,86.3,50,49.94,-8.9,20.52,2,740.3,-6.2,24,50,50
2020-09-21 04:15:57.0552,172.8,86.3,50,49.94,-9,20.52,65,-5260,-5250,0,50,50
2020-09-21 04:15:57.3032,172.8,86.3,50,49.94,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:15:57.5512,172.8,86.3,50,49.94,-9,20.52,63,50,50,0,50,50
2020-09-21 04:15:57.7992,172.8,86.3,50,49.94,-9,20.52,67,24.4,24.5,0,50,50
2020-09-21 04:15:58.0472,172.8,86.3,50,49.94,-9,20.46,52,3.79,3.76,0,50,50
2020-09-21 04:15:58.2982,172.8,86.3,50,49.94,-9,20.52,6,-5260,24.4,3.8,50,50
2020-09-21 04:15:58.5511,172.8,86.3,50,49.94,-9,20.52,7,-5250,24.5,3.8,50,50
2020-09-21 04:15:58.8040,172.8,86.3,50,49.94,-9,20.52,1,740.7,-6.5,24,50,50
2020-09-21 04:15:59.0569,172.8,86.3,50,49.94,-8.9,20.52,2,740.3,-6.2,24,50,50
2020-09-21 04:15:59.3097,172.8,86.3,50,49.94,-9,20.52,61,743.1,735.6,0,50,50
2020-09-21 04:15:59.5624,172.8,86.3,50,49.94,-9,20.52,62,425,425,0,50,50
2020-09-21 04:15:59.8152,172.8,86.3,50,49.94,-9.1,20.53,64,10.9,11,0,50,50
2020-09-21 04:16:00.0679,172.8,86.3,50,49.94,-9,20.52,3,740.7,-6.5,23,50,50
2020-09-21 04:16:00.3174,172.8,86.3,50,49.94,-8.9,20.52,4,740.3,-6.2,23,50,50
2020-09-21 04:16:00.5649,172.8,86.3,50,49.94,-9,20.52,65,-5260,-5250,0,50,50
2020-09-21 04:16:00.8125,172.8,86.3,50,49.94,-9,20.52,66,5140,5140,0,50,50
2020-09-21 04:16:01.0600,172.8,86.3,50,49.94,-9,20.52,1,740.7,-6.5,24,50,50
2020-09-21 04:16:01.3079,172.8,86.3,50,49.94,-9,20.52,2,740.3,-6.2,24,50,50
2020-09-21 04:16:01.5566,172.8,86.3,50,49.94,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:01.8054,172.8,86.3,50,49.94,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:16:02.0542,172.8,86.3,50,49.94,-9,20.51,63,50,50,0,50,50
2020-09-21 04:16:02.3037,172.8,86.3,50,49.94,-8.9,20.52,67,24.4,24.5,0,50,50
2020-09-21 04:16:02.5565,172.8,86.3,50,49.94,-9,20.52,52,3.79,3.76,0,50,50
2020-09-21 04:16:02.8092,172.8,86.3,50,49.94,-9,20.52,6,-5260,24.4,3.8,50,50
2020-09-21 04:16:03.0619,172.8,86.3,50,49.94,-9.1,20.52,7,-5250,24.5,3.8,50,50
2020-09-21 04:16:03.3147,172.8,86.3,50,49.94,-9,20.52,1,740.7,-6.5,24,50,50
2020-09-21 04:16:03.5673,172.8,86.1,50,49.83,-8.9,20.52,2,740.3,-6.2,24,50,50
2020-09-21 04:16:03.8200,172.8,86.1,50,49.83,-8.9,20.52,61,743,735.6,0,50,50
2020-09-21 04:16:04.0727,172.8,86.1,50,49.83,-9,20.53,62,425,425,0,50,50
2020-09-21 04:16:04.3253,172.8,86.1,50,49.83,-9,20.52,64,10.9,11,0,50,50
2020-09-21 04:16:04.5738,172.8,86.1,50,49.83,-9,20.52,3,740.7,-6.5,23,50,50
2020-09-21 04:16:04.8214,172.8,86.1,50,49.83,-9,20.49,4,740.3,-6.2,23,50,50
2020-09-21 04:16:05.0689,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:05.3165,172.8,86.1,50,49.83,-9,20.52,66,5140,5140,0,50,50
2020-09-21 04:16:05.5640,172.8,86.1,50,49.83,-9,20.52,1,740.7,-6.5,24,50,50
2020-09-21 04:16:05.8115,172.8,86.1,50,49.83,-8.9,20.52,2,740.3,-6.2,24,50,50
2020-09-21 04:16:06.0590,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:06.3066,172.8,86.1,50,49.83,-9,20.52,51,3.79,3.76,0,50,50
2020-09-21 04:16:06.5541,172.8,86.1,50,49.83,-9.1,20.52,63,50,50,0,50,50
2020-09-21 04:16:06.8016,172.8,86.1,50,49.83,-9,20.52,67,24.5,24.5,0,50,50
2020-09-21 04:16:07.0491,172.8,86.1,50,49.83,-8.9,20.52,52,3.79,3.76,0,50,50
2020-09-21 04:16:07.2966,172.8,86.1,50,49.83,-9,20.52,6,-5260,24.4,3.8,50,50
2020-09-21 04:16:07.5458,172.8,86.1,50,49.83,-9,20.52,7,-5260,24.5,3.8,50,50
2020-09-21 04:16:07.7972,172.8,86.1,50,49.83,-9,20.52,1,740.7,-6.5,24,50,50
2020-09-21 04:16:08.0486,172.8,86.1,50,49.83,-9,20.53,2,740.3,-6.2,24,50,50
2020-09-21 04:16:08.3000,172.8,86.1,50,49.83,-9,20.54,61,742.9,735.6,0,50,50
2020-09-21 04:16:08.5515,172.8,86.1,50,49.83,-9,20.52,62,425,425,0,50,50
2020-09-21 04:16:08.8041,172.8,86.1,50,49.83,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:16:09.0568,172.8,86.1,50,49.83,-9,20.53,3,740.7,-6.5,23,50,50
2020-09-21 04:16:09.3095,172.8,86.1,50,49.83,-8.9,20.53,4,740.3,-6.2,23,50,50
2020-09-21 04:16:09.5621,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5250,0,50,50
2020-09-21 04:16:09.8097,172.8,86.1,50,49.83,-9,20.52,66,5140,5140,0,50,50
2020-09-21 04:16:10.0572,172.8,86.1,50,49.83,-9.1,20.52,1,740.6,-6.5,24,50,50
2020-09-21 04:16:10.3048,172.8,86.1,50,49.83,-9,20.52,2,740.2,-6.2,24,50,50
2020-09-21 04:16:10.5525,172.8,86.1,50,49.83,-8.9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:10.8053,172.8,86.1,50,49.83,-9,20.52,51,3.78,3.77,0,50,50
2020-09-21 04:16:11.0581,172.8,86.1,50,49.83,-9,20.52,63,50,50,0,50,50
2020-09-21 04:16:11.3109,172.8,86.1,50,49.83,-9,20.52,67,24.5,24.5,0,50,50
2020-09-21 04:16:11.5638,172.8,86.1,50,49.83,-9,20.52,52,3.79,3.76,0,50,50
2020-09-21 04:16:11.8160,172.8,86.1,50,49.83,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:16:12.0662,172.8,86.1,50,49.83,-9,20.52,7,-5250,24.5,3.8,50,50
2020-09-21 04:16:12.3164,172.8,86.1,50,49.83,-9,20.52,1,740.6,-6.5,24,50,50
2020-09-21 04:16:12.5667,172.8,86.1,50,49.83,-9,20.52,2,740.2,-6.2,24,50,50
2020-09-21 04:16:12.8169,172.8,86.1,50,49.83,-8.9,20.52,61,742.9,735.6,0,50,50
2020-09-21 04:16:13.0691,172.8,86.1,50,49.83,-9,20.52,62,425,425,0,50,50
2020-09-21 04:16:13.3218,172.8,86.1,50,49.83,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:16:13.5744,172.8,86.1,50,49.83,-9,20.53,3,740.6,-6.5,23,50,50
2020-09-21 04:16:13.8271,172.8,86.1,50,49.83,-9,20.52,4,740.2,-6.2,23,50,50
2020-09-21 04:16:14.0778,172.8,86.1,50,49.83,-8.9,20.53,65,-5260,-5260,0,50,50
2020-09-21 04:16:14.3280,172.8,86.1,50,49.83,-9,20.5,66,5140,5140,0,50,50
2020-09-21 04:16:14.5783,172.8,86.1,50,49.83,-9,20.52,1,740.6,-6.5,24,50,50
2020-09-21 04:16:14.8285,172.8,86.1,50,49.83,-9,20.52,2,740.2,-6.2,24,50,50
2020-09-21 04:16:15.0788,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:15.3297,172.8,86.1,50,49.83,-9,20.52,51,3.78,3.77,0,50,50
2020-09-21 04:16:15.5806,172.8,86.1,50,49.83,-9,20.52,63,50,50,0,50,50
2020-09-21 04:16:15.8316,172.8,86.1,50,49.83,-9,20.52,67,24.5,24.5,0,50,50
2020-09-21 04:16:16.0824,172.8,86.1,50,49.83,-8.9,20.52,52,3.79,3.76,0,50,50
2020-09-21 04:16:16.3300,172.8,86.1,50,49.83,-9,20.5,6,-5260,24.5,3.8,50,50
2020-09-21 04:16:16.5775,172.8,86.1,50,49.83,-9,20.52,7,-5260,24.5,3.8,50,50
2020-09-21 04:16:16.8250,172.8,86.1,50,49.83,-9.1,20.52,1,740.6,-6.5,24,50,50
2020-09-21 04:16:17.0727,172.8,86.1,50,49.83,-9,20.52,2,740.3,-6.2,24,50,50
2020-09-21 04:16:17.3254,172.8,86.1,50,49.83,-9,20.52,61,742.9,735.5,0,50,50
2020-09-21 04:16:17.5781,172.8,86.1,50,49.83,-9,20.52,62,425,425,0,50,50
2020-09-21 04:16:17.8309,172.8,86.1,50,49.83,-9,20.52,64,10.9,11,0,50,50
2020-09-21 04:16:18.0836,172.8,86.1,50,49.83,-9,20.53,3,740.6,-6.5,23,50,50
2020-09-21 04:16:18.3331,172.8,86.1,50,49.83,-9,20.52,4,740.3,-6.2,23,50,50
2020-09-21 04:16:18.5807,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:18.8283,172.8,86.1,50,49.83,-9,20.52,66,5140,5140,0,50,50
2020-09-21 04:16:19.0760,172.8,86.1,50,49.83,-9,20.52,1,740.6,-6.5,24,50,50
2020-09-21 04:16:19.3248,172.8,86.1,50,49.83,-9,20.51,2,740.3,-6.2,24,50,50
2020-09-21 04:16:19.5775,172.8,86.1,50,49.83,-8.9,20.52,65,-5250,-5250,0,50,50
2020-09-21 04:16:19.8303,172.8,86.1,50,49.83,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:16:20.0830,172.8,86.1,50,49.83,-9,20.53,63,50,50,0,50,50
2020-09-21 04:16:20.3348,172.8,86.1,50,49.83,-9.1,20.52,67,24.5,24.5,0,50,50
2020-09-21 04:16:20.5824,172.8,86.1,50,49.83,-9,20.51,52,3.79,3.76,0,50,50
2020-09-21 04:16:20.8301,172.8,86.1,50,49.83,-8.9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:16:21.0777,172.8,86.1,50,49.83,-9,20.52,7,-5250,24.5,3.8,50,50
2020-09-21 04:16:21.3254,172.8,86.1,50,49.83,-9,20.52,1,740.6,-6.5,24,50,50
2020-09-21 04:16:21.5730,172.8,86.1,50,49.83,-9,20.52,2,740.3,-6.2,24,50,50
2020-09-21 04:16:21.8206,172.8,86.1,50,49.83,-9,20.52,61,742.9,735.6,0,50,50
2020-09-21 04:16:22.0681,172.8,86.1,50,49.83,-9,20.38,62,425,425,0,50,50
2020-09-21 04:16:22.3157,172.8,86.1,50,49.83,-9,20.52,64,10.9,11,0,50,50
2020-09-21 04:16:22.5648,172.8,86.1,50,49.83,-9,20.52,3,740.6,-6.5,23,50,50
2020-09-21 04:16:22.8139,172.8,86.1,50,49.83,-9,20.52,4,740.3,-6.2,23,50,50
2020-09-21 04:16:23.0630,172.8,86.1,50,49.83,-8.9,20.52,65,-5250,-5250,0,50,50
2020-09-21 04:16:23.3121,172.8,86.1,50,49.83,-9,20.52,66,5130,5130,0,50,50
2020-09-21 04:16:23.5642,172.8,86.1,50,49.83,-9,20.52,1,740.6,-6.5,24,50,50
2020-09-21 04:16:23.8169,172.8,86.1,50,49.83,-9.1,20.52,2,740.3,-6.2,24,50,50
2020-09-21 04:16:24.0696,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:24.3223,172.8,86.1,50,49.83,-8.9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:16:24.5728,172.8,86.1,50,49.83,-9,20.52,63,50,50,0,50,50
2020-09-21 04:16:24.8203,172.8,86.1,50,49.83,-9,20.52,67,24.5,24.5,0,50,50
2020-09-21 04:16:25.0679,172.8,86.1,50,49.83,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:16:25.3154,172.8,86.1,50,49.83,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:16:25.5630,172.8,86.1,50,49.83,-9,20.52,7,-5260,24.5,3.8,50,50
2020-09-21 04:16:25.8103,172.8,86.1,50,49.83,-9,20.52,1,740.5,-6.5,24,50,50
2020-09-21 04:16:26.0576,172.8,86.1,50,49.83,-9,20.53,2,740.1,-6.2,24,50,50
2020-09-21 04:16:26.3050,172.8,86.1,50,49.83,-8.9,20.53,61,742.8,735.5,0,50,50
2020-09-21 04:16:26.5523,172.8,86.1,50,49.83,-8.9,20.52,62,425,425,0,50,50
2020-09-21 04:16:26.7996,172.8,86.1,50,49.83,-9,20.52,64,10.9,11,0,50,50
2020-09-21 04:16:27.0468,172.8,86.1,50,49.83,-9.1,20.52,3,740.5,-6.5,23,50,50
2020-09-21 04:16:27.2940,172.8,86.1,50,49.83,-9.1,20.52,4,740.1,-6.2,23,50,50
2020-09-21 04:16:27.5412,172.8,86.1,50,49.83,-9,20.52,65,-5250,-5260,0,50,50
2020-09-21 04:16:27.7915,172.8,86.1,50,49.83,-9,20.52,66,5140,5140,0,50,50
2020-09-21 04:16:28.0442,172.8,86.1,50,49.83,-9,20.52,1,740.5,-6.5,24,50,50
2020-09-21 04:16:28.2969,172.8,86.1,50,49.83,-9,20.52,2,740.1,-6.2,24,50,50
2020-09-21 04:16:28.5495,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:28.8023,172.8,86.1,50,49.83,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:16:29.0552,172.8,86.1,50,49.83,-9,20.52,63,50,50,0,50,50
2020-09-21 04:16:29.3081,172.8,86.1,50,49.83,-9,20.53,67,24.5,24.5,0,50,50
2020-09-21 04:16:29.5609,172.8,86.1,50,49.83,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:16:29.8137,172.8,86.1,50,49.83,-8.9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:16:30.0664,172.8,86.1,50,49.83,-8.9,20.52,7,-5250,24.5,3.8,50,50
2020-09-21 04:16:30.3190,172.8,86.1,50,49.83,-9,20.52,1,740.5,-6.5,24,50,50
2020-09-21 04:16:30.5717,172.8,86.1,50,49.83,-9.1,20.53,2,740.1,-6.2,24,50,50
2020-09-21 04:16:30.8212,172.8,86.1,50,49.83,-9.1,20.52,61,742.9,735.5,0,50,50
2020-09-21 04:16:31.0688,172.8,86.1,50,49.83,-9,20.52,62,425,425,0,50,50
2020-09-21 04:16:31.3164,172.8,86.1,50,49.83,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:16:31.5639,172.8,86.1,50,49.83,-9,20.52,3,740.6,-6.5,23,50,50
2020-09-21 04:16:31.8146,172.8,86.1,50,49.83,-9,20.52,4,740.1,-6.2,23,50,50
2020-09-21 04:16:32.0673,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:32.3201,172.8,86.1,50,49.83,-9,20.71,66,5140,5140,0,50,50
2020-09-21 04:16:32.5728,172.8,86.1,50,49.83,-9,20.52,1,740.6,-6.5,24,50,50
2020-09-21 04:16:32.8237,172.8,86.1,50,49.83,-9,20.52,2,740.1,-6.2,24,50,50
2020-09-21 04:16:33.0732,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5250,0,50,50
2020-09-21 04:16:33.3227,172.8,86.1,50,49.83,-8.9,20.52,51,3.79,3.76,0,50,50
2020-09-21 04:16:33.5723,172.8,86.1,50,49.83,-8.9,20.52,63,50,50,0,50,50
2020-09-21 04:16:33.8214,172.8,86.1,50,49.83,-9,20.51,67,24.5,24.5,0,50,50
2020-09-21 04:16:34.0689,172.8,86.1,50,49.83,-9.1,20.53,52,3.78,3.76,0,50,50
2020-09-21 04:16:34.3164,172.8,86.1,50,49.83,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:16:34.5640,172.8,86.1,50,49.83,-9,20.52,7,-5260,24.5,3.8,50,50
2020-09-21 04:16:34.8115,172.8,86.1,50,49.83,-9,20.52,1,740.6,-6.5,24,50,50
2020-09-21 04:16:35.0617,172.8,86.1,50,49.83,-9,20.52,2,740.1,-6.2,24,50,50
2020-09-21 04:16:35.3124,172.8,86.1,50,49.83,-9,20.52,61,742.8,735.4,0,50,50
2020-09-21 04:16:35.5631,172.8,86.1,50,49.83,-9,20.52,62,425,425,0,50,50
2020-09-21 04:16:35.8138,172.8,86.1,50,49.83,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:16:36.0662,172.8,86.1,50,49.83,-9,20.53,3,740.6,-6.5,23,50,50
2020-09-21 04:16:36.3191,172.8,86.1,50,49.83,-9,20.52,4,740.1,-6.2,23,50,50
2020-09-21 04:16:36.5719,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5250,0,50,50
2020-09-21 04:16:36.8248,172.8,86.1,50,49.83,-8.9,20.52,66,5140,5140,0,50,50
2020-09-21 04:16:37.0754,172.8,86.1,50,49.83,-8.9,20.52,1,740.6,-6.5,24,50,50
2020-09-21 04:16:37.3229,172.8,86.1,50,49.83,-9,20.52,2,740.1,-6.2,24,50,50
2020-09-21 04:16:37.5705,172.8,86.1,50,49.83,-9.1,20.51,65,-5260,-5260,0,50,50
2020-09-21 04:16:37.8180,172.8,86.1,50,49.83,-9,20.52,51,3.79,3.76,0,50,50
2020-09-21 04:16:38.0680,172.8,86.1,50,49.83,-9,20.52,63,50,50,0,50,50
2020-09-21 04:16:38.3208,172.8,86.1,50,49.83,-9,20.52,67,24.5,24.5,0,50,50
2020-09-21 04:16:38.5736,172.8,86.1,50,49.83,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:16:38.8264,172.8,86.1,50,49.83,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:16:39.0769,172.8,86.1,50,49.83,-9,20.53,7,-5250,24.5,3.8,50,50
2020-09-21 04:16:39.3242,172.8,86.1,50,49.83,-8.9,20.52,1,740.6,-6.5,24,50,50
2020-09-21 04:16:39.5715,172.8,86.1,50,49.83,-9,20.52,2,740.2,-6.2,24,50,50
2020-09-21 04:16:39.8188,172.8,86.1,50,49.83,-9,20.53,61,742.9,735.4,0,50,50
2020-09-21 04:16:40.0667,172.8,86.1,50,49.83,-9,20.52,62,425,425,0,50,50
2020-09-21 04:16:40.3153,172.8,86.1,50,49.83,-8.9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:16:40.5640,172.8,86.1,50,49.83,-8.9,20.51,3,740.6,-6.5,23,50,50
2020-09-21 04:16:40.8127,172.8,86.1,50,49.83,-9,20.52,4,740.2,-6.2,23,50,50
2020-09-21 04:16:41.0613,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:41.3087,172.8,86.1,50,49.83,-9,20.52,66,5150,5150,0,50,50
2020-09-21 04:16:41.5562,172.8,86.1,50,49.83,-8.9,20.52,1,740.6,-6.5,24,50,50
2020-09-21 04:16:41.8036,172.8,86.1,50,49.83,-9,20.52,2,740.2,-6.2,24,50,50
2020-09-21 04:16:42.0510,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5250,0,50,50
2020-09-21 04:16:42.3013,172.8,86.1,50,49.83,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:16:42.5533,172.8,86.1,50,49.83,-9,20.52,63,50,50,0,50,50
2020-09-21 04:16:42.8052,172.8,86.1,50,49.83,-9,20.52,67,24.5,24.5,0,50,50
2020-09-21 04:16:43.0572,172.8,86.1,50,49.83,-9,20.52,52,3.79,3.76,0,50,50
2020-09-21 04:16:43.3093,172.8,86.1,50,49.83,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:16:43.5620,172.8,86.1,50,49.83,-9,20.52,7,-5250,24.5,3.8,50,50
2020-09-21 04:16:43.8147,172.8,86.1,50,49.83,-8.9,20.52,1,740.6,-6.5,24,50,50
2020-09-21 04:16:44.0673,172.8,86.1,50,49.83,-9,20.52,2,740.2,-6.2,24,50,50
2020-09-21 04:16:44.3200,172.8,86.1,50,49.83,-9,20.52,61,742.9,735.3,0,50,50
2020-09-21 04:16:44.5727,172.8,86.1,50,49.83,-9,20.53,62,425,425,0,50,50
2020-09-21 04:16:44.8254,172.8,86.1,50,49.83,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:16:45.0781,172.8,86.1,50,49.83,-9,20.52,3,740.6,-6.5,23,50,50
2020-09-21 04:16:45.3296,172.8,86.1,50,49.83,-9,20.52,4,740.2,-6.2,23,50,50
2020-09-21 04:16:45.5771,172.8,86.1,50,49.83,-9,20.52,65,-5250,-5250,0,50,50
2020-09-21 04:16:45.8246,172.8,86.1,50,49.83,-8.9,20.52,66,5140,5140,0,50,50
2020-09-21 04:16:46.0722,172.8,86.1,50,49.83,-8.9,20.52,1,740.4,-6.5,24,50,50
2020-09-21 04:16:46.3197,172.8,86.1,50,49.83,-9,20.52,2,740,-6.2,24,50,50
2020-09-21 04:16:46.5673,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:46.8148,172.8,86.1,50,49.83,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:16:47.0623,172.8,86.1,50,49.83,-8.9,20.52,63,50,50,0,50,50
2020-09-21 04:16:47.3099,172.8,86.1,50,49.83,-8.9,20.52,67,24.5,24.5,0,50,50
2020-09-21 04:16:47.5573,172.8,86.1,50,49.83,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:16:47.8047,172.8,86.1,50,49.83,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:16:48.0521,172.8,86.1,50,49.83,-9,20.52,7,-5260,24.5,3.8,50,50
2020-09-21 04:16:48.2995,172.8,86.1,50,49.83,-9,20.52,1,740.4,-6.5,24,50,50
2020-09-21 04:16:48.5468,172.8,86.1,50,49.83,-9,20.52,2,740,-6.2,24,50,50
2020-09-21 04:16:48.7941,172.8,86.1,50,49.83,-9,20.52,61,742.8,735.3,0,50,50
2020-09-21 04:16:49.0415,172.8,86.1,50,49.83,-9,20.56,62,425,425,0,50,50
2020-09-21 04:16:49.2888,172.8,86.1,50,49.83,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:16:49.5361,172.8,86.1,50,49.83,-8.9,20.52,3,740.4,-6.5,23,50,50
2020-09-21 04:16:49.7850,172.8,86.1,50,49.83,-9,20.52,4,740,-6.2,23,50,50
2020-09-21 04:16:50.0339,172.8,86.1,50,49.83,-9.1,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:50.2828,172.8,86.1,50,49.83,-9,20.52,66,5150,5150,0,50,50
2020-09-21 04:16:50.5317,172.8,86.1,50,49.83,-9,20.53,1,740.4,-6.5,24,50,50
2020-09-21 04:16:50.7796,172.8,86.1,50,49.83,-8.9,20.52,2,740,-6.2,24,50,50
2020-09-21 04:16:51.0270,172.8,86.1,50,49.83,-8.9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:51.2743,172.8,86.1,50,49.83,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:16:51.5217,172.8,86.1,50,49.83,-9,20.52,63,50,50,0,50,50
2020-09-21 04:16:51.7702,172.8,86.1,50,49.83,-9,20.52,67,24.5,24.5,0,50,50
2020-09-21 04:16:52.0227,172.8,86.1,50,49.83,-8.9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:16:52.2753,172.8,86.1,50,49.83,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:16:52.5278,172.8,86.1,50,49.83,-9,20.52,7,-5260,24.5,3.8,50,50
2020-09-21 04:16:52.7799,172.8,86.1,50,49.83,-8.9,20.52,1,740.4,-6.5,24,50,50
2020-09-21 04:16:53.0302,172.8,86.1,50,49.83,-8.9,20.51,2,740,-6.2,24,50,50
2020-09-21 04:16:53.2805,172.8,86.1,50,49.83,-9.1,20.52,61,742.7,735.3,0,50,50
2020-09-21 04:16:53.5308,172.8,86.1,50,49.83,-9,20.52,62,425,425,0,50,50
2020-09-21 04:16:53.7812,172.8,86.1,50,49.83,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:16:54.0316,172.8,86.1,50,49.83,-8.9,20.52,3,740.5,-6.5,23,50,50
2020-09-21 04:16:54.2820,172.8,86.1,50,49.83,-8.9,20.52,4,740,-6.2,23,50,50
2020-09-21 04:16:54.5323,172.8,86.1,50,49.83,-9,20.51,65,-5260,-5260,0,50,50
2020-09-21 04:16:54.7827,172.8,86.1,50,49.83,-9,20.52,66,5140,5140,0,50,50
2020-09-21 04:16:55.0302,172.8,86.1,50,49.83,-9,20.52,1,740.5,-6.5,24,50,50
2020-09-21 04:16:55.2776,172.8,86.1,50,49.83,-9,20.5,2,740,-6.2,24,50,50
2020-09-21 04:16:55.5250,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:55.7725,172.8,86.1,50,49.83,-9,20.51,51,3.78,3.76,0,50,50
2020-09-21 04:16:56.0242,172.8,86.1,50,49.83,-9,20.52,63,50,50,0,50,50
2020-09-21 04:16:56.2767,172.8,86.1,50,49.83,-8.9,20.52,67,24.5,24.5,0,50,50
2020-09-21 04:16:56.5292,172.8,86.1,50,49.83,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:16:56.7817,172.8,86.1,50,49.83,-9.1,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:16:57.0302,172.8,86.1,50,49.83,-9,20.52,7,-5260,24.5,3.8,50,50
2020-09-21 04:16:57.2775,172.8,86.1,50,49.83,-9,20.51,1,740.5,-6.5,24,50,50
2020-09-21 04:16:57.5249,172.8,86.1,50,49.83,-8.9,20.52,2,740,-6.2,24,50,50
2020-09-21 04:16:57.7722,172.8,86.1,50,49.83,-8.9,20.52,61,742.7,735.4,0,50,50
2020-09-21 04:16:58.0196,172.8,86.1,50,49.83,-9,20.52,62,425,425,0,50,50
2020-09-21 04:16:58.2669,172.8,86.1,50,49.83,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:16:58.5143,172.8,86.1,50,49.83,-9,20.52,3,740.5,-6.5,23,50,50
2020-09-21 04:16:58.7616,172.8,86.1,50,49.83,-9,20.52,4,740,-6.2,23,50,50
2020-09-21 04:16:59.0090,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:16:59.2564,172.8,86.1,50,49.83,-9,20.52,66,5130,5130,0,50,50
2020-09-21 04:16:59.5037,172.8,86.1,50,49.83,-8.9,20.52,1,740.5,-6.5,24,50,50
2020-09-21 04:16:59.7511,172.8,86.1,50,49.83,-8.9,20.52,2,740,-6.2,24,50,50
2020-09-21 04:16:59.9986,172.8,86.1,50,49.83,-9,20.53,65,-5260,-5260,0,50,50
2020-09-21 04:17:00.2510,172.8,86.1,50,49.83,-9.1,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:17:00.5035,172.8,86.1,50,49.83,-9,20.51,63,50,50,0,50,50
