Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:17:00.7559,172.8,86.1,50,49.83,-8.9,20.52,67,24.5,24.5,0,50,50
2020-09-21 04:17:01.0083,172.8,86.1,50,49.83,-8.9,20.52,52,3.79,3.76,0,50,50
2020-09-21 04:17:01.2590,172.8,86.1,50,49.83,-8.9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:17:01.5098,172.8,86.1,50,49.83,-9,20.52,7,-5250,24.5,3.8,50,50
2020-09-21 04:17:01.7605,172.8,86.1,50,49.83,-9,20.52,1,740.4,-6.5,24,50,50
2020-09-21 04:17:02.0113,172.8,86.1,50,49.83,-9,20.51,2,740,-6.2,24,50,50
2020-09-21 04:17:02.2620,172.8,86.1,50,49.83,-9,20.52,61,742.6,735.4,0,50,50
2020-09-21 04:17:02.5127,172.8,86.1,50,49.83,-9,20.52,62,425,425,0,50,50
2020-09-21 04:17:02.7635,172.8,86.1,50,49.83,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:17:03.0142,172.8,86.1,50,49.83,-8.9,20.52,3,740.4,-6.5,23,50,50
2020-09-21 04:17:03.2639,172.8,86.1,50,49.83,-8.9,20.52,4,740,-6.2,23,50,50
2020-09-21 04:17:03.5131,172.8,86.1,50,49.83,-9,20.52,65,-5250,-5250,0,50,50
2020-09-21 04:17:03.7622,172.8,86.1,50,49.83,-9.1,20.52,66,5130,5130,0,50,50
2020-09-21 04:17:04.0113,172.8,86.1,50,49.83,-9,20.51,1,740.4,-6.5,24,50,50
2020-09-21 04:17:04.2614,172.8,86.1,50,49.83,-8.9,20.54,2,740,-6.2,24,50,50
2020-09-21 04:17:04.5122,172.8,86.1,50,49.83,-8.9,20.52,65,-5260,-5250,0,50,50
2020-09-21 04:17:04.7629,172.8,86.1,50,49.83,-8.9,20.51,51,3.78,3.76,0,50,50
2020-09-21 04:17:05.0136,172.8,86.1,50,49.83,-9,20.52,63,50,50,0,50,50
2020-09-21 04:17:05.2635,172.8,86.1,50,49.83,-9,20.52,67,24.5,24.5,0,50,50
2020-09-21 04:17:05.5109,172.8,86.1,50,49.83,-9,20.52,52,3.79,3.76,0,50,50
2020-09-21 04:17:05.7582,172.8,86.1,50,49.83,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:17:06.0056,172.8,86.1,50,49.83,-9,20.52,7,-5260,24.5,3.8,50,50
2020-09-21 04:17:06.2529,172.8,86.1,50,49.83,-9,20.52,1,740.4,-6.5,24,50,50
2020-09-21 04:17:06.5045,172.8,86.1,50,49.83,-8.9,20.52,2,740,-6.2,24,50,50
2020-09-21 04:17:06.7570,172.8,86.1,50,49.83,-8.9,20.52,61,742.7,735.3,0,50,50
2020-09-21 04:17:07.0095,172.8,86.1,50,49.83,-9,20.51,62,425,425,0,50,50
2020-09-21 04:17:07.2620,172.8,86.1,50,49.83,-9.1,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:17:07.5144,172.8,86.1,50,49.83,-9,20.52,3,740.4,-6.5,23,50,50
2020-09-21 04:17:07.7669,172.8,86.1,50,49.83,-8.9,20.52,4,740,-6.2,23,50,50
2020-09-21 04:17:08.0193,172.8,86.1,50,49.83,-8.9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:17:08.2718,172.8,86.1,50,49.83,-9,20.52,66,5140,5140,0,50,50
2020-09-21 04:17:08.5200,172.8,86.1,50,49.83,-9,20.52,1,740.2,-6.5,24,50,50
2020-09-21 04:17:08.7673,172.8,86.1,50,49.83,-9,20.52,2,740,-6.2,24,50,50
2020-09-21 04:17:09.0146,172.8,86.1,50,49.83,-9,20.52,65,-5250,-5260,0,50,50
2020-09-21 04:17:09.2618,172.8,86.1,50,49.83,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:17:09.5104,172.8,86.1,50,49.83,-9,20.52,63,50,50,0,50,50
2020-09-21 04:17:09.7608,172.8,86.1,50,49.83,-8.9,20.52,67,24.5,24.5,0,50,50
2020-09-21 04:17:10.0111,172.8,86.1,50,49.83,-8.9,20.52,52,3.79,3.76,0,50,50
2020-09-21 04:17:10.2615,172.8,86.1,50,49.83,-8.9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:17:10.5119,172.8,86.1,50,49.83,-9,20.52,7,-5260,24.5,3.8,50,50
2020-09-21 04:17:10.7644,172.8,86.1,50,49.83,-9,20.52,1,740.2,-6.5,24,50,50
2020-09-21 04:17:11.0168,172.8,86.1,50,49.83,-9,20.52,2,740,-6.2,24,50,50
2020-09-21 04:17:11.2693,172.8,86.1,50,49.83,-8.9,20.52,61,742.6,735.2,0,50,50
2020-09-21 04:17:11.5216,172.8,86.1,50,49.83,-8.9,20.52,62,425,425,0,50,50
2020-09-21 04:17:11.7695,172.8,86.1,50,49.83,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:17:12.0174,172.8,86.1,50,49.83,-9,20.52,3,740.2,-6.5,23,50,50
2020-09-21 04:17:12.2653,172.8,86.1,50,49.83,-9,20.52,4,740,-6.2,23,50,50
2020-09-21 04:17:12.5132,172.8,86.1,50,49.83,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:17:12.7607,172.8,86.1,50,49.83,-9,20.52,66,5150,5150,0,50,50
2020-09-21 04:17:13.0080,172.8,86.1,50,49.83,-9,20.52,1,740.2,-6.5,24,50,50
2020-09-21 04:17:13.2553,172.8,86.1,50,49.83,-9,20.53,2,740,-6.2,24,50,50
2020-09-21 04:17:13.5026,172.8,86.1,50,49.83,-8.9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:17:13.7530,172.8,86.1,50,49.83,-8.9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:17:14.0054,172.8,86.1,50,49.83,-9,20.51,63,50,50,0,50,50
2020-09-21 04:17:14.2578,172.8,86.1,50,49.83,-9,20.52,67,24.5,24.5,0,50,50
2020-09-21 04:17:14.5103,172.8,86.1,50,49.83,-9,20.52,52,3.79,3.76,0,50,50
2020-09-21 04:17:14.7628,172.8,86.1,50,49.83,-8.9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:17:15.0153,172.8,86.1,50,49.83,-9,20.52,7,-5250,24.6,3.8,50,50
2020-09-21 04:17:15.2678,172.8,86.1,50,49.83,-9,20.52,1,740.2,-6.5,24,50,50
2020-09-21 04:17:15.5203,172.8,86.1,50,49.83,-9,20.52,2,739.9,-6.2,24,50,50
2020-09-21 04:17:15.7729,172.8,86.1,50,49.83,-9,20.52,61,742.6,735.2,0,50,50
2020-09-21 04:17:16.0254,172.8,86.1,50,49.83,-9,20.52,62,425,425,0,50,50
2020-09-21 04:17:16.2779,172.8,86.1,50,49.83,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:17:16.5304,172.8,86.1,50,49.83,-9,20.49,3,740.2,-6.5,23,50,50
2020-09-21 04:17:16.7830,172.8,86.1,50,49.83,-8.9,20.52,4,739.9,-6.2,23,50,50
2020-09-21 04:17:17.0312,172.8,86.1,50,49.83,-8.9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:17:17.2786,172.8,86.1,50,49.83,-9,20.52,66,5140,5140,0,50,50
2020-09-21 04:17:17.5259,172.8,86.1,50,49.83,-9,20.52,1,740.2,-6.5,24,50,50
2020-09-21 04:17:17.7733,172.8,86.1,50,49.83,-9,20.52,2,739.9,-6.2,24,50,50
2020-09-21 04:17:18.0206,172.8,86.1,50,49.83,-8.9,20.52,65,-5250,-5250,0,50,50
2020-09-21 04:17:18.2678,172.8,86.1,50,49.83,-8.9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:17:18.5151,172.8,86.1,50,49.83,-9,20.52,63,50,50,0,50,50
2020-09-21 04:17:18.7624,172.8,86.1,50,49.83,-9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:17:19.0097,172.8,86.1,50,49.83,-9,20.51,52,3.78,3.76,0,50,50
2020-09-21 04:17:19.2570,172.8,86.1,50,49.83,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:17:19.5043,172.8,86,50,49.77,-9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:17:19.7517,172.8,86,50,49.77,-9,20.52,1,740.2,-6.5,24,50,50
2020-09-21 04:17:20.0030,172.8,86,50,49.77,-9,20.52,2,739.9,-6.2,24,50,50
2020-09-21 04:17:20.2554,172.8,86,50,49.77,-8.9,20.52,61,742.7,735.1,0,50,50
2020-09-21 04:17:20.5078,172.8,86,50,49.77,-8.9,20.52,62,425,425,0,50,50
2020-09-21 04:17:20.7603,172.8,86,50,49.77,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:17:21.0090,172.8,86,50,49.77,-9,20.52,3,740.2,-6.5,23,50,50
2020-09-21 04:17:21.2563,172.8,86,50,49.77,-9,20.53,4,739.9,-6.2,23,50,50
2020-09-21 04:17:21.5037,172.8,86,50,49.77,-8.9,20.52,65,-5250,-5260,0,50,50
2020-09-21 04:17:21.7510,172.8,86,50,49.77,-8.9,20.52,66,5140,5140,0,50,50
2020-09-21 04:17:21.9984,172.8,86,50,49.77,-9,20.52,1,740.3,-6.5,24,50,50
2020-09-21 04:17:22.2457,172.8,86,50,49.77,-9,20.51,2,739.9,-6.2,24,50,50
2020-09-21 04:17:22.4930,172.8,86,50,49.77,-8.9,20.52,65,-5260,-5250,0,50,50
2020-09-21 04:17:22.7403,172.8,86,50,49.77,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:17:22.9876,172.8,86,50,49.77,-9,20.52,63,50,50,0,50,50
2020-09-21 04:17:23.2382,172.8,86,50,49.77,-9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:17:23.4907,172.8,86,50,49.77,-8.9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:17:23.7433,172.8,86,50,49.77,-8.9,20.53,6,-5250,24.5,3.8,50,50
2020-09-21 04:17:23.9958,172.8,86,50,49.77,-8.9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:17:24.2483,172.8,86,50,49.77,-9,20.52,1,740.3,-6.5,24,50,50
2020-09-21 04:17:24.5008,172.8,86,50,49.77,-9,20.52,2,739.9,-6.2,24,50,50
2020-09-21 04:17:24.7534,172.8,86,50,49.77,-9,20.52,61,742.6,735.2,0,50,50
2020-09-21 04:17:25.0059,172.8,86,50,49.77,-8.9,20.52,62,425,425,0,50,50
2020-09-21 04:17:25.2580,172.8,86,50,49.77,-9,20.52,64,10.9,11,0,50,50
2020-09-21 04:17:25.5088,172.8,86,50,49.77,-9,20.52,3,740.3,-6.5,23,50,50
2020-09-21 04:17:25.7596,172.8,86,50,49.77,-9,20.52,4,739.9,-6.2,23,50,50
2020-09-21 04:17:26.0104,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:17:26.2612,172.8,86,50,49.77,-9,20.52,66,5140,5140,0,50,50
2020-09-21 04:17:26.5090,172.8,86,50,49.77,-9,20.52,1,740.3,-6.5,24,50,50
2020-09-21 04:17:26.7563,172.8,86,50,49.77,-9,20.52,2,739.9,-6.2,24,50,50
2020-09-21 04:17:27.0035,172.8,86,50,49.77,-8.9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:17:27.2507,172.8,86,50,49.77,-8.9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:17:27.4980,172.8,86,50,49.77,-8.9,20.52,63,50,50,0,50,50
2020-09-21 04:17:27.7454,172.8,86,50,49.77,-9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:17:27.9927,172.8,86,50,49.77,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:17:28.2400,172.8,86,50,49.77,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:17:28.4873,172.8,86,50,49.77,-8.9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:17:28.7346,172.8,86,50,49.77,-9,20.52,1,740.3,-6.5,24,50,50
2020-09-21 04:17:28.9818,172.8,86,50,49.77,-9,20.52,2,739.9,-6.2,24,50,50
2020-09-21 04:17:29.2291,172.8,86,50,49.77,-9,20.52,61,742.5,735.1,0,50,50
2020-09-21 04:17:29.4763,172.8,86,50,49.77,-8.9,20.52,62,425,425,0,50,50
2020-09-21 04:17:29.7235,172.8,86,50,49.77,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:17:29.9706,172.8,86,50,49.77,-9.1,20.52,3,740.2,-6.5,23,50,50
2020-09-21 04:17:30.2178,172.8,86,50,49.77,-9,20.52,4,739.7,-6.2,23,50,50
2020-09-21 04:17:30.4668,172.8,86,50,49.77,-8.9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:17:30.7192,172.8,86,50,49.77,-8.9,20.46,66,5140,5140,0,50,50
2020-09-21 04:17:30.9717,172.8,86,50,49.77,-9,20.52,1,740.2,-6.5,24,50,50
2020-09-21 04:17:31.2241,172.8,86,50,49.77,-9,20.52,2,739.7,-6.2,24,50,50
2020-09-21 04:17:31.4760,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:17:31.7267,172.8,86,50,49.77,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:17:31.9773,172.8,86,50,49.77,-9,20.52,63,50,50,0,50,50
2020-09-21 04:17:32.2280,172.8,86,50,49.77,-9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:17:32.4792,172.8,86,50,49.77,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:17:32.7316,172.8,86,50,49.77,-8.9,20.53,6,-5260,24.5,3.8,50,50
2020-09-21 04:17:32.9840,172.8,86,50,49.77,-8.9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:17:33.2364,172.8,86,50,49.77,-9,20.52,1,740.2,-6.5,24,50,50
2020-09-21 04:17:33.4871,172.8,86,50,49.77,-9,20.52,2,739.7,-6.2,24,50,50
2020-09-21 04:17:33.7343,172.8,86,50,49.77,-9,20.52,61,742.5,735.2,0,50,50
2020-09-21 04:17:33.9816,172.8,86,50,49.77,-8.9,20.53,62,425,425,0,50,50
2020-09-21 04:17:34.2288,172.8,86,50,49.77,-8.9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:17:34.4763,172.8,86,50,49.77,-9,20.52,3,740.2,-6.5,23,50,50
2020-09-21 04:17:34.7288,172.8,86,50,49.77,-9,20.52,4,739.7,-6.2,23,50,50
2020-09-21 04:17:34.9813,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:17:35.2339,172.8,86,50,49.77,-8.9,20.52,66,5140,5140,0,50,50
2020-09-21 04:17:35.4864,172.8,86,50,49.77,-9,20.52,1,740.2,-6.5,24,50,50
2020-09-21 04:17:35.7389,172.8,86,50,49.77,-9,20.57,2,739.7,-6.2,24,50,50
2020-09-21 04:17:35.9914,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:17:36.2440,172.8,86,50,49.77,-8.9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:17:36.4965,172.8,86,50,49.77,-9,20.52,63,50,50,0,50,50
2020-09-21 04:17:36.7477,172.8,86,50,49.77,-9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:17:36.9950,172.8,86,50,49.77,-9.1,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:17:37.2422,172.8,86,50,49.77,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:17:37.4895,172.8,86,50,49.77,-8.9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:17:37.7379,172.8,86,50,49.77,-8.9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:17:37.9903,172.8,86,50,49.77,-9,20.52,2,739.7,-6.2,24,50,50
2020-09-21 04:17:38.2427,172.8,86,50,49.77,-9,20.52,61,742.5,735.2,0,50,50
2020-09-21 04:17:38.4951,172.8,86,50,49.77,-9,20.52,62,425,425,0,50,50
2020-09-21 04:17:38.7475,172.8,86,50,49.77,-9,20.52,64,10.9,11,0,50,50
2020-09-21 04:17:39.0002,172.8,86,50,49.77,-9,20.52,3,740,-6.5,23,50,50
2020-09-21 04:17:39.2529,172.8,86,50,49.77,-9,20.53,4,739.7,-6.2,23,50,50
2020-09-21 04:17:39.5055,172.8,86,50,49.77,-8.9,20.52,65,-5250,-5250,0,50,50
2020-09-21 04:17:39.7582,172.8,86,50,49.77,-8.9,20.52,66,5140,5140,0,50,50
2020-09-21 04:17:40.0108,172.8,86,50,49.77,-9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:17:40.2633,172.8,86,50,49.77,-9.1,20.52,2,739.7,-6.2,24,50,50
2020-09-21 04:17:40.5159,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:17:40.7684,172.8,86,50,49.77,-8.9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:17:41.0193,172.8,86,50,49.77,-8.9,20.52,63,50,50,0,50,50
2020-09-21 04:17:41.2699,172.8,86,50,49.77,-9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:17:41.5204,172.8,86,50,49.77,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:17:41.7710,172.8,86,50,49.77,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:17:42.0215,172.8,86,50,49.77,-9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:17:42.2688,172.8,86,50,49.77,-9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:17:42.5162,172.8,86,50,49.77,-9,20.52,2,739.7,-6.2,24,50,50
2020-09-21 04:17:42.7636,172.8,86,50,49.77,-9,20.53,61,742.5,735.1,0,50,50
2020-09-21 04:17:43.0110,172.8,86,50,49.77,-8.9,20.52,62,425,425,0,50,50
2020-09-21 04:17:43.2584,172.8,86,50,49.77,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:17:43.5057,172.8,86,50,49.77,-9.1,20.52,3,740,-6.5,23,50,50
2020-09-21 04:17:43.7531,172.8,86,50,49.77,-9.1,20.52,4,739.7,-6.2,23,50,50
2020-09-21 04:17:44.0005,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:17:44.2529,172.8,86,50,49.77,-8.9,20.51,66,5140,5150,0,50,50
2020-09-21 04:17:44.5054,172.8,86,50,49.77,-9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:17:44.7578,172.8,86,50,49.77,-9,20.52,2,739.8,-6.2,24,50,50
2020-09-21 04:17:45.0103,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:17:45.2627,172.8,86,50,49.77,-9,20.51,51,3.78,3.76,0,50,50
2020-09-21 04:17:45.5151,172.8,86,50,49.77,-9,20.52,63,50,50,0,50,50
2020-09-21 04:17:45.7675,172.8,86,50,49.77,-9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:17:46.0199,172.8,86,50,49.77,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:17:46.2724,172.8,86,50,49.77,-9,20.51,6,-5260,24.5,3.8,50,50
2020-09-21 04:17:46.5250,172.8,86,50,49.77,-8.9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:17:46.7777,172.8,86,50,49.77,-9,20.51,1,740,-6.5,24,50,50
2020-09-21 04:17:47.0303,172.8,86,50,49.77,-9.1,20.52,2,739.8,-6.2,24,50,50
2020-09-21 04:17:47.2805,172.8,86,50,49.77,-9.1,20.75,61,742.5,735.2,0,50,50
2020-09-21 04:17:47.5278,172.8,86,50,49.77,-9,20.52,62,425,425,0,50,50
2020-09-21 04:17:47.7751,172.8,86,50,49.77,-8.9,20.53,64,10.9,11.1,0,50,50
2020-09-21 04:17:48.0223,172.8,86,50,49.77,-9,20.53,3,740,-6.5,23,50,50
2020-09-21 04:17:48.2709,172.8,86,50,49.77,-9,20.52,4,739.8,-6.2,23,50,50
2020-09-21 04:17:48.5235,172.8,86,50,49.77,-9,20.52,65,-5260,-5250,0,50,50
2020-09-21 04:17:48.7762,172.8,86,50,49.77,-9,20.52,66,5150,5150,0,50,50
2020-09-21 04:17:49.0288,172.8,86,50,49.77,-9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:17:49.2812,172.8,86,50,49.77,-9,20.52,2,739.8,-6.2,24,50,50
2020-09-21 04:17:49.5324,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:17:49.7836,172.8,86,50,49.77,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:17:50.0349,172.8,86,50,49.77,-8.9,20.52,63,50,50,0,50,50
2020-09-21 04:17:50.2861,172.8,86,50,49.77,-9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:17:50.5377,172.8,86,50,49.77,-9.1,20.51,52,3.78,3.76,0,50,50
2020-09-21 04:17:50.7894,172.8,86,50,49.77,-9.1,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:17:51.0412,172.8,86,50,49.77,-9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:17:51.2929,172.8,86,50,49.77,-9,20.52,1,740.1,-6.5,24,50,50
2020-09-21 04:17:51.5410,172.8,86,50,49.77,-9,20.5,2,739.7,-6.2,24,50,50
2020-09-21 04:17:51.7884,172.8,86,50,49.77,-9,20.52,61,742.5,735.1,0,50,50
2020-09-21 04:17:52.0358,172.8,86,50,49.77,-9,20.52,62,425,425,0,50,50
2020-09-21 04:17:52.2832,172.8,86,50,49.77,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:17:52.5307,172.8,86,50,49.77,-9.1,20.52,3,740.1,-6.5,23,50,50
2020-09-21 04:17:52.7781,172.8,86,50,49.77,-9,20.52,4,739.7,-6.2,23,50,50
2020-09-21 04:17:53.0256,172.8,86,50,49.77,-9,20.51,65,-5260,-5250,0,50,50
2020-09-21 04:17:53.2730,172.8,86,50,49.77,-8.9,20.52,66,5150,5150,0,50,50
2020-09-21 04:17:53.5205,172.8,86,50,49.77,-9,20.52,1,740.1,-6.5,24,50,50
2020-09-21 04:17:53.7681,172.8,86,50,49.77,-9,20.52,2,739.7,-6.2,24,50,50
2020-09-21 04:17:54.0157,172.8,86,50,49.77,-9,20.51,65,-5260,-5260,0,50,50
2020-09-21 04:17:54.2633,172.8,86,50,49.77,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:17:54.5111,172.8,86,50,49.77,-8.9,20.52,63,50,50,0,50,50
2020-09-21 04:17:54.7636,172.8,86,50,49.77,-9,20.5,67,24.5,24.6,0,50,50
2020-09-21 04:17:55.0162,172.8,86,50,49.77,-9,20.53,52,3.78,3.76,0,50,50
2020-09-21 04:17:55.2688,172.8,86,50,49.77,-9,20.58,6,-5260,24.5,3.8,50,50
2020-09-21 04:17:55.5213,172.8,86,50,49.77,-8.9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:17:55.7740,172.8,86,50,49.77,-9,20.52,1,740.1,-6.5,24,50,50
2020-09-21 04:17:56.0267,172.8,86,50,49.77,-9,20.53,2,739.7,-6.2,24,50,50
2020-09-21 04:17:56.2794,172.8,86,50,49.77,-9,20.52,61,742.4,735,0,50,50
2020-09-21 04:17:56.5321,172.8,86,50,49.77,-9,20.52,62,425,425,0,50,50
2020-09-21 04:17:56.7835,172.8,86,50,49.77,-8.9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:17:57.0309,172.8,86,50,49.77,-9,20.52,3,740.1,-6.5,23,50,50
2020-09-21 04:17:57.2784,172.8,86,50,49.77,-9,20.52,4,739.7,-6.2,23,50,50
2020-09-21 04:17:57.5258,172.8,86,50,49.77,-9.1,20.52,65,-5250,-5250,0,50,50
2020-09-21 04:17:57.7747,172.8,86,50,49.77,-9,20.53,66,5150,5150,0,50,50
2020-09-21 04:17:58.0272,172.8,86,50,49.77,-9,20.52,1,740.1,-6.5,24,50,50
2020-09-21 04:17:58.2797,172.8,86,50,49.77,-9,20.51,2,739.7,-6.2,24,50,50
2020-09-21 04:17:58.5322,172.8,86,50,49.77,-9,20.52,65,-5260,-5250,0,50,50
2020-09-21 04:17:58.7835,172.8,86,50,49.77,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:17:59.0307,172.8,86,50,49.77,-8.9,20.52,63,50,50,0,50,50
2020-09-21 04:17:59.2779,172.8,86,50,49.77,-9,20.51,67,24.5,24.6,0,50,50
2020-09-21 04:17:59.5251,172.8,86,50,49.77,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:17:59.7723,172.8,86,50,49.77,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:18:00.0196,172.8,86,50,49.77,-9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:18:00.2668,172.8,86,50,49.77,-8.9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:18:00.5140,172.8,86,50,49.77,-9,20.52,2,739.7,-6.2,24,50,50
2020-09-21 04:18:00.7644,172.8,86,50,49.77,-9,20.52,61,742.5,735,0,50,50
2020-09-21 04:18:01.0170,172.8,86,50,49.77,-9,20.52,62,425,425,0,50,50
2020-09-21 04:18:01.2695,172.8,86,50,49.77,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:18:01.5220,172.8,86,50,49.77,-9,20.52,3,740,-6.5,23,50,50
2020-09-21 04:18:01.7745,172.8,86,50,49.77,-9,20.47,4,739.7,-6.2,23,50,50
2020-09-21 04:18:02.0271,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:02.2796,172.8,86,50,49.77,-9,20.52,66,5150,5150,0,50,50
2020-09-21 04:18:02.5321,172.8,86,50,49.77,-8.9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:18:02.7847,172.8,86,50,49.77,-9,20.52,2,739.7,-6.2,24,50,50
2020-09-21 04:18:03.0369,172.8,86,50,49.77,-9.1,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:03.2886,172.8,86,50,49.77,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:18:03.5404,172.8,86,50,49.77,-9,20.53,63,50,50,0,50,50
2020-09-21 04:18:03.7922,172.8,86,50,49.77,-8.9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:18:04.0438,172.8,86,50,49.77,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:18:04.2911,172.8,86,50,49.77,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:18:04.5385,172.8,86,50,49.77,-9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:18:04.7858,172.8,86,50,49.77,-9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:18:05.0332,172.8,86,50,49.77,-9,20.52,2,739.7,-6.2,24,50,50
2020-09-21 04:18:05.2803,172.8,86,50,49.77,-9,20.52,61,742.5,735,0,50,50
2020-09-21 04:18:05.5274,172.8,86,50,49.77,-9,20.52,62,425,425,0,50,50
2020-09-21 04:18:05.7745,172.8,86,50,49.77,-8.9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:18:06.0217,172.8,86,50,49.77,-8.9,20.52,3,740,-6.5,23,50,50
2020-09-21 04:18:06.2742,172.8,86,50,49.77,-9,20.52,4,739.6,-6.2,23,50,50
2020-09-21 04:18:06.5267,172.8,86,50,49.77,-9.1,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:06.7792,172.8,86,50,49.77,-9,20.52,66,5150,5150,0,50,50
2020-09-21 04:18:07.0317,172.8,86,50,49.77,-9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:18:07.2844,172.8,86,50,49.77,-8.9,20.52,2,739.6,-6.2,24,50,50
2020-09-21 04:18:07.5373,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:07.7901,172.8,86,50,49.77,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:18:08.0430,172.8,86,50,49.77,-9,20.52,63,50,50,0,50,50
2020-09-21 04:18:08.2921,172.8,86,50,49.77,-9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:18:08.5394,172.8,86,50,49.77,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:18:08.7867,172.8,86,50,49.77,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:18:09.0340,172.8,86,50,49.77,-9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:18:09.2817,172.8,86,50,49.77,-8.9,20.53,1,740,-6.5,24,50,50
2020-09-21 04:18:09.5296,172.8,86,50,49.77,-8.9,20.51,2,739.6,-6.2,24,50,50
2020-09-21 04:18:09.7775,172.8,86,50,49.77,-9,20.52,61,742.4,735,0,50,50
2020-09-21 04:18:10.0255,172.8,86,50,49.77,-9.1,20.52,62,425,425,0,50,50
2020-09-21 04:18:10.2734,172.8,86,50,49.77,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:18:10.5252,172.8,86,50,49.77,-8.9,20.52,3,740,-6.5,23,50,50
2020-09-21 04:18:10.7778,172.8,86,50,49.77,-9,20.52,4,739.6,-6.2,23,50,50
2020-09-21 04:18:11.0303,172.8,86,50,49.77,-9,20.51,65,-5260,-5260,0,50,50
2020-09-21 04:18:11.2828,172.8,86,50,49.77,-9,20.52,66,5160,5160,0,50,50
2020-09-21 04:18:11.5310,172.8,86,50,49.77,-9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:18:11.7783,172.8,86,50,49.77,-9,20.52,2,739.6,-6.2,24,50,50
2020-09-21 04:18:12.0255,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:12.2728,172.8,86,50,49.77,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:18:12.5213,172.8,86,50,49.77,-8.9,20.52,63,50,50,0,50,50
2020-09-21 04:18:12.7713,172.8,86,50,49.77,-8.9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:18:13.0212,172.8,86,50,49.77,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:18:13.2712,172.8,86,50,49.77,-9.1,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:18:13.5223,172.8,86,50,49.77,-9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:18:13.7749,172.8,86,50,49.77,-8.9,20.52,1,739.9,-6.5,24,50,50
2020-09-21 04:18:14.0275,172.8,86,50,49.77,-8.9,20.51,2,739.5,-6.2,24,50,50
2020-09-21 04:18:14.2801,172.8,86,50,49.77,-9,20.52,61,742.4,734.9,0,50,50
2020-09-21 04:18:14.5306,172.8,86,50,49.77,-9,20.52,62,425,425,0,50,50
2020-09-21 04:18:14.7780,172.8,86,50,49.77,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:18:15.0253,172.8,86,50,49.77,-9,20.52,3,739.9,-6.5,23,50,50
2020-09-21 04:18:15.2727,172.8,86,50,49.77,-9,20.52,4,739.5,-6.2,23,50,50
2020-09-21 04:18:15.5212,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:15.7713,172.8,86,50,49.77,-8.9,20.48,66,5160,5160,0,50,50
2020-09-21 04:18:16.0214,172.8,86,50,49.77,-8.9,20.52,1,739.9,-6.5,24,50,50
2020-09-21 04:18:16.2715,172.8,86,50,49.77,-9,20.52,2,739.5,-6.2,24,50,50
2020-09-21 04:18:16.5216,172.8,86,50,49.77,-9.1,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:16.7742,172.8,86,50,49.77,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:18:17.0268,172.8,86,50,49.77,-9,20.51,63,50,50,0,50,50
2020-09-21 04:18:17.2794,172.8,86,50,49.77,-8.9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:18:17.5320,172.8,86,50,49.77,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:18:17.7813,172.8,86,50,49.77,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:18:18.0287,172.8,86,50,49.77,-9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:18:18.2761,172.8,86,50,49.77,-8.9,20.52,1,739.9,-6.5,24,50,50
2020-09-21 04:18:18.5235,172.8,86,50,49.77,-9,20.52,2,739.5,-6.2,24,50,50
2020-09-21 04:18:18.7708,172.8,86,50,49.77,-9,20.52,61,742.4,735,0,50,50
2020-09-21 04:18:19.0178,172.8,86,50,49.77,-9,20.52,62,425,425,0,50,50
2020-09-21 04:18:19.2649,172.8,86,50,49.77,-8.9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:18:19.5119,172.8,86,50,49.77,-8.9,20.52,3,739.9,-6.5,23,50,50
2020-09-21 04:18:19.7590,172.8,86,50,49.77,-9,20.52,4,739.5,-6.2,23,50,50
2020-09-21 04:18:20.0063,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:20.2537,172.8,86,50,49.77,-9,20.52,66,5160,5160,0,50,50
2020-09-21 04:18:20.5010,172.8,86,50,49.77,-9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:18:20.7484,172.8,86,50,49.77,-9,20.52,2,739.7,-6.2,24,50,50
2020-09-21 04:18:20.9976,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:21.2493,172.8,86,50,49.77,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:18:21.5009,172.8,86,50,49.77,-8.9,20.52,63,50,50,0,50,50
2020-09-21 04:18:21.7526,172.8,86,50,49.77,-8.9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:18:22.0042,172.8,86,50,49.77,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:18:22.2561,172.8,86,50,49.77,-9.1,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:18:22.5081,172.8,86,50,49.77,-9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:18:22.7600,172.8,86,50,49.77,-8.9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:18:23.0120,172.8,86,50,49.77,-8.9,20.52,2,739.7,-6.2,24,50,50
2020-09-21 04:18:23.2648,172.8,86,50,49.77,-9,20.54,61,742.3,734.9,0,50,50
2020-09-21 04:18:23.5176,172.8,86,50,49.77,-9,20.52,62,425,425,0,50,50
2020-09-21 04:18:23.7704,172.8,86,50,49.77,-9,20.53,64,10.9,11.1,0,50,50
2020-09-21 04:18:24.0230,172.8,86,50,49.77,-9,20.52,3,740,-6.5,23,50,50
2020-09-21 04:18:24.2703,172.8,86,50,49.77,-9,20.52,4,739.7,-6.2,23,50,50
2020-09-21 04:18:24.5177,172.8,86,50,49.77,-9,20.53,65,-5260,-5260,0,50,50
2020-09-21 04:18:24.7650,172.8,86,50,49.77,-9,20.51,66,5160,5150,0,50,50
2020-09-21 04:18:25.0123,172.8,86,50,49.77,-8.9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:18:25.2631,172.8,86,50,49.77,-8.9,20.52,2,739.7,-6.2,24,50,50
2020-09-21 04:18:25.5157,172.8,86,50,49.77,-9,20.53,65,-5260,-5260,0,50,50
2020-09-21 04:18:25.7683,172.8,86,50,49.77,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:18:26.0209,172.8,86,50,49.77,-9,20.52,63,50,50,0,50,50
2020-09-21 04:18:26.2722,172.8,86,50,49.77,-8.9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:18:26.5196,172.8,86,50,49.77,-8.9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:18:26.7670,172.8,86,50,49.77,-9,20.51,6,-5260,24.5,3.8,50,50
2020-09-21 04:18:27.0144,172.8,86,50,49.77,-9,20.53,7,-5260,24.6,3.8,50,50
2020-09-21 04:18:27.2618,172.8,86,50,49.77,-9,20.51,1,740,-6.5,24,50,50
2020-09-21 04:18:27.5138,172.8,86,50,49.77,-9,20.52,2,739.5,-6.2,24,50,50
2020-09-21 04:18:27.7667,172.8,86,50,49.77,-9,20.52,61,742.3,734.9,0,50,50
2020-09-21 04:18:28.0196,172.8,86,50,49.77,-9,20.52,62,425,425,0,50,50
2020-09-21 04:18:28.2726,172.8,86,50,49.77,-8.9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:18:28.5232,172.8,86,50,49.77,-8.9,20.52,3,739.8,-6.5,23,50,50
2020-09-21 04:18:28.7732,172.8,86,50,49.77,-9,20.52,4,739.5,-6.2,23,50,50
2020-09-21 04:18:29.0232,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:29.2732,172.8,86,50,49.77,-9,20.52,66,5160,5160,0,50,50
2020-09-21 04:18:29.5255,172.8,86,50,49.77,-9,20.52,1,739.8,-6.5,24,50,50
2020-09-21 04:18:29.7783,172.8,86,50,49.77,-8.9,20.53,2,739.5,-6.2,24,50,50
2020-09-21 04:18:30.0310,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:30.2837,172.8,86,50,49.77,-9,20.5,51,3.78,3.76,0,50,50
2020-09-21 04:18:30.5364,172.8,86,50,49.77,-9,20.52,63,50,50,0,50,50
2020-09-21 04:18:30.7891,172.8,86,50,49.77,-9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:18:31.0417,172.8,86,50,49.77,-9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:18:31.2944,172.8,86,50,49.77,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:18:31.5446,172.8,86,50,49.77,-9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:18:31.7918,172.8,86,50,49.77,-8.9,20.52,1,739.8,-6.5,24,50,50
2020-09-21 04:18:32.0390,172.8,86,50,49.77,-8.9,20.52,2,739.5,-6.2,24,50,50
2020-09-21 04:18:32.2862,172.8,86,50,49.77,-8.9,20.52,61,742.2,734.9,0,50,50
2020-09-21 04:18:32.5361,172.8,86,50,49.77,-9.1,20.52,62,425,425,0,50,50
2020-09-21 04:18:32.7889,172.8,86,50,49.77,-9,20.53,64,10.9,11.1,0,50,50
2020-09-21 04:18:33.0416,172.8,86,50,49.77,-8.9,20.56,3,739.8,-6.5,23,50,50
2020-09-21 04:18:33.2943,172.8,86,50,49.77,-8.9,20.52,4,739.5,-6.2,23,50,50
2020-09-21 04:18:33.5447,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:33.7922,172.8,86,50,49.77,-9,20.52,66,5150,5150,0,50,50
2020-09-21 04:18:34.0397,172.8,86,50,49.77,-9,20.53,1,739.8,-6.5,24,50,50
2020-09-21 04:18:34.2871,172.8,86,50,49.77,-9,20.53,2,739.5,-6.2,24,50,50
2020-09-21 04:18:34.5369,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:34.7894,172.8,86,50,49.77,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:18:35.0420,172.8,86,50,49.77,-8.9,20.52,63,50,50,0,50,50
2020-09-21 04:18:35.2946,172.8,86,50,49.77,-8.9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:18:35.5471,172.8,86,50,49.77,-8.9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:18:35.7998,172.8,86,50,49.77,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:18:36.0526,172.8,86,50,49.77,-9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:18:36.3054,172.8,86,50,49.77,-8.9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:18:36.5582,172.8,86,50,49.77,-8.9,20.52,2,739.6,-6.2,24,50,50
2020-09-21 04:18:36.8073,172.8,86,50,49.77,-9,20.52,61,742.3,734.8,0,50,50
2020-09-21 04:18:37.0547,172.8,86,50,49.77,-9,20.52,62,425,425,0,50,50
2020-09-21 04:18:37.3022,172.8,86,50,49.77,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:18:37.5496,172.8,86,50,49.77,-9,20.52,3,740,-6.5,23,50,50
2020-09-21 04:18:37.7970,172.8,86,50,49.77,-9,20.52,4,739.6,-6.2,23,50,50
2020-09-21 04:18:38.0443,172.8,86,50,49.77,-9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:38.2917,172.8,86,50,49.77,-9,20.52,66,5150,5150,0,50,50
2020-09-21 04:18:38.5390,172.8,86,50,49.77,-8.9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:18:38.7882,172.8,86,50,49.77,-8.9,20.51,2,739.6,-6.2,24,50,50
2020-09-21 04:18:39.0408,172.8,86,50,49.77,-8.9,20.52,65,-5260,-5260,0,50,50
2020-09-21 04:18:39.2933,172.8,86,50,49.77,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:18:39.5459,172.8,86,50,49.77,-9.1,20.52,63,50,50,0,50,50
2020-09-21 04:18:39.7985,172.8,86,50,49.77,-9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:18:40.0514,172.8,86,50,49.77,-9,20.51,52,3.78,3.76,0,50,50
2020-09-21 04:18:40.3043,172.8,86,50,49.77,-9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:18:40.5573,172.8,86,50,49.77,-9,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:18:40.8102,172.8,86,50,49.77,-9,20.52,1,740,-6.5,24,50,50
2020-09-21 04:18:41.0630,172.8,86,50,49.77,-8.9,20.53,2,739.6,-6.2,24,50,50
2020-09-21 04:18:41.3158,172.8,86,50,49.77,-9,20.51,61,742.2,734.8,0,50,50
2020-09-21 04:18:41.5686,172.8,85.8,50,49.65,-9,20.52,62,425,425,0,50,50
2020-09-21 04:18:41.8214,172.8,85.8,50,49.65,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:18:42.0695,172.8,85.8,50,49.65,-8.9,20.52,3,739.9,-6.5,23,50,50
2020-09-21 04:18:42.3166,172.8,85.8,50,49.65,-8.9,20.52,4,739.4,-6.2,23,50,50
2020-09-21 04:18:42.5638,172.8,85.8,50,49.65,-9,20.53,65,-5260,-5260,0,50,50
2020-09-21 04:18:42.8110,172.8,85.8,50,49.65,-9,20.52,66,5150,5150,0,50,50
2020-09-21 04:18:43.0583,172.8,85.8,50,49.65,-9,20.51,1,739.9,-6.5,24,50,50
2020-09-21 04:18:43.3057,172.8,85.8,50,49.65,-9,20.52,2,739.4,-6.2,24,50,50
2020-09-21 04:18:43.5531,172.8,85.8,50,49.65,-9,20.53,65,-5260,-5260,0,50,50
2020-09-21 04:18:43.8006,172.8,85.8,50,49.65,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:18:44.0480,172.8,85.8,50,49.65,-9,20.52,63,50,50,0,50,50
2020-09-21 04:18:44.2955,172.8,85.8,49.75,49.65,-8.9,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:18:44.5430,172.8,85.8,49.75,49.65,-8.9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:18:44.7905,172.8,85.8,49.75,49.65,-9,20.53,6,-5260,24.5,3.8,50,50
2020-09-21 04:18:45.0380,172.8,85.8,49.75,49.65,-9.1,20.52,7,-5260,24.6,3.8,50,50
2020-09-21 04:18:45.2854,172.8,85.8,49.75,49.65,-9.1,20.52,1,739.9,-6.5,24,50,50
2020-09-21 04:18:45.5329,172.8,85.8,49.75,49.65,-8.9,20.52,2,739.4,-6.2,24,50,50
2020-09-21 04:18:45.7803,172.8,85.8,49.75,49.65,-8.9,20.52,61,742.2,734.8,0,50,50
2020-09-21 04:18:46.0295,172.8,85.8,49.75,49.65,-9,20.52,62,425,425,0,50,50
2020-09-21 04:18:46.2823,172.8,85.8,49.75,49.65,-9,20.52,64,10.9,11.1,0,50,50
2020-09-21 04:18:46.5352,172.8,85.8,49.75,49.65,-9,20.52,3,739.9,-6.5,23,50,50
2020-09-21 04:18:46.7881,172.8,85.8,49.75,49.65,-9,20.52,4,739.4,-6.2,23,50,50
2020-09-21 04:18:47.0395,172.8,85.8,49.75,49.65,-9,20.52,65,-5260,-5240,0,50,50
2020-09-21 04:18:47.2869,172.8,85.8,49.75,49.65,-9,20.52,66,5150,5150,0,50,50
2020-09-21 04:18:47.5344,172.8,85.8,49.75,49.65,-9,20.52,1,739.9,-6.5,24,50,50
2020-09-21 04:18:47.7819,172.8,85.8,49.75,49.65,-8.9,20.53,2,739.4,-6.2,24,50,50
2020-09-21 04:18:48.0296,172.8,85.8,49.75,49.65,-8.9,20.52,65,-5260,-5240,0,50,50
2020-09-21 04:18:48.2822,172.8,85.8,49.75,49.65,-9,20.52,51,3.78,3.76,0,50,50
2020-09-21 04:18:48.5349,172.8,85.8,49.75,49.65,-9,20.52,63,50,50,0,50,50
2020-09-21 04:18:48.7876,172.8,85.8,49.75,49.65,-9.1,20.52,67,24.5,24.6,0,50,50
2020-09-21 04:18:49.0403,172.8,85.8,49.75,49.65,-8.9,20.52,52,3.78,3.76,0,50,50
2020-09-21 04:18:49.2921,172.8,85.8,49.75,49.65,-8.9,20.52,6,-5260,24.5,3.8,50,50
2020-09-21 04:18:49.5440,172.8,85.8,49.75,49.65,-8.9,20.53,7,-5240,24.6,3.8,50,49.5
2020-09-21 04:18:49.7958,172.8,85.8,49.75,49.65,-9,20.52,1,739.8,-6.5,24,50,49.5
2020-09-21 04:18:50.0477,172.8,85.8,49.75,49.65,-8.9,20.52,2,739.3,-6.2,24,50,49.5
2020-09-21 04:18:50.3004,172.8,85.8,49.75,49.65,-9,20.52,61,742.1,734.8,0,50,49.5
2020-09-21 04:18:50.5530,172.8,85.8,49.75,49.65,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:18:50.8056,172.8,85.8,49.75,49.65,-9,20.52,64,10.9,11.1,0,50,49.5
2020-09-21 04:18:51.0583,172.8,85.8,49.75,49.65,-9,20.52,3,739.8,-6.5,23,50,49.5
2020-09-21 04:18:51.3111,172.8,85.8,49.75,49.65,-8.9,20.52,4,739.3,-6.2,23,50,49.5
2020-09-21 04:18:51.5640,172.8,85.8,49.75,49.65,-8.9,20.52,65,-5260,-5230,0,50,49.5
2020-09-21 04:18:51.8169,172.8,85.8,49.75,49.65,-9,20.52,66,5150,5150,0,50,49.5
2020-09-21 04:18:52.0698,172.8,85.8,49.75,49.65,-9,20.52,1,739.8,-6.5,24,50,49.5
2020-09-21 04:18:52.3213,172.8,85.8,49.75,49.65,-9,20.52,2,739.3,-6.2,24,50,49.5
2020-09-21 04:18:52.5686,172.8,85.8,49.75,49.65,-8.9,20.52,65,-5270,-5240,0,50,49.5
2020-09-21 04:18:52.8159,172.8,85.8,49.75,49.65,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:18:53.0632,172.8,85.8,49.75,49.65,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:18:53.3122,172.8,85.8,49.75,49.65,-9,20.52,67,24.5,24.6,0,50,49.5
2020-09-21 04:18:53.5650,172.8,85.8,49.75,49.65,-8.9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:18:53.8178,172.8,85.8,49.75,49.65,-9,20.52,6,-5270,24.5,3.8,50,49.5
2020-09-21 04:18:54.0706,172.8,85.8,49.75,49.65,-9.1,20.52,7,-5240,24.6,3.8,50,49.5
2020-09-21 04:18:54.3221,172.8,85.8,49.75,49.65,-9,20.52,1,739.8,-6.5,24,50,49.5
2020-09-21 04:18:54.5695,172.8,85.8,49.75,49.65,-9,20.52,2,739.3,-6.2,24,50,49.5
2020-09-21 04:18:54.8169,172.8,85.8,49.75,49.65,-8.9,20.52,61,742.1,734.7,0,50,49.5
2020-09-21 04:18:55.0644,172.8,85.8,49.75,49.65,-8.9,20.52,62,425,425,0,50,49.5
2020-09-21 04:18:55.3118,172.8,85.8,49.75,49.65,-9,20.52,64,10.9,11.1,0,50,49.5
2020-09-21 04:18:55.5592,172.8,85.8,49.75,49.65,-9,20.52,3,739.8,-6.5,23,50,49.5
2020-09-21 04:18:55.8067,172.8,85.8,49.75,49.65,-9,20.52,4,739.3,-6.2,23,50,49.5
2020-09-21 04:18:56.0542,172.8,85.8,49.75,49.65,-9,20.52,65,-5270,-5240,0,50,49.5
2020-09-21 04:18:56.3029,172.8,85.8,49.75,49.65,-9,20.52,66,5150,5150,0,50,49.5
2020-09-21 04:18:56.5556,172.8,85.8,49.75,49.65,-9,20.52,1,739.9,-6.5,24,50,49.5
2020-09-21 04:18:56.8082,172.8,85.8,49.75,49.65,-9,20.52,2,739.5,-6.2,24,50,49.5
2020-09-21 04:18:57.0608,172.8,85.8,49.75,49.65,-8.9,20.52,65,-5270,-5230,0,50,49.5
2020-09-21 04:18:57.3135,172.8,85.8,49.75,49.65,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:18:57.5618,172.8,85.8,49.75,49.65,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:18:57.8093,172.8,85.8,49.75,49.65,-9,20.52,67,24.5,24.6,0,50,49.5
2020-09-21 04:18:58.0568,172.8,85.8,49.75,49.65,-9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:18:58.3044,172.8,85.8,49.75,49.65,-8.9,20.51,6,-5270,24.5,3.8,50,49.5
2020-09-21 04:18:58.5518,172.8,85.8,49.75,49.65,-8.9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:18:58.7993,172.8,85.8,49.75,49.65,-9,20.53,1,739.9,-6.5,24,50,49.5
2020-09-21 04:18:59.0467,172.8,85.8,49.75,49.65,-9,20.52,2,739.5,-6.2,24,50,49.5
2020-09-21 04:18:59.2941,172.8,85.8,49.75,49.65,-9,20.52,61,742.1,734.7,0,50,49.5
2020-09-21 04:18:59.5414,172.8,85.8,49.75,49.65,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:18:59.7887,172.8,85.8,49.75,49.65,-9,20.52,64,10.9,11.1,0,50,49.5
2020-09-21 04:19:00.0360,172.8,85.8,49.75,49.65,-9,20.52,3,739.9,-6.5,23,50,49.5
2020-09-21 04:19:00.2833,172.8,85.8,49.75,49.65,-9,20.52,4,739.5,-6.2,23,50,49.5
2020-09-21 04:19:00.5306,172.8,85.8,49.75,49.65,-8.9,20.52,65,-5270,-5220,0,50,49.5
2020-09-21 04:19:00.7779,172.8,85.8,49.75,49.65,-9,20.52,66,5150,5150,0,50,49.5
2020-09-21 04:19:01.0253,172.8,85.8,49.75,49.65,-9,20.52,1,739.9,-6.5,24,50,49.5
2020-09-21 04:19:01.2726,172.8,85.8,49.75,49.65,-9.1,20.52,2,739.5,-6.2,24,50,49.5
2020-09-21 04:19:01.5199,172.8,85.8,49.75,49.65,-9,20.52,65,-5280,-5230,0,50,49.5
2020-09-21 04:19:01.7681,172.8,85.8,49.75,49.65,-8.9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:19:02.0162,172.8,85.8,49.75,49.65,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:19:02.2643,172.8,85.8,49.75,49.65,-9,20.52,67,24.5,24.6,0,50,49.5
2020-09-21 04:19:02.5124,172.8,85.8,49.75,49.65,-9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:19:02.7634,172.8,85.8,49.75,49.65,-9,20.52,6,-5280,24.5,3.8,50,49.5
2020-09-21 04:19:03.0159,172.8,85.8,49.75,49.65,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:19:03.2683,172.8,85.8,49.75,49.65,-9,20.52,1,739.9,-6.5,24,50,49.5
2020-09-21 04:19:03.5208,172.8,85.8,49.75,49.65,-9,20.53,2,739.5,-6.2,24,50,49.5
2020-09-21 04:19:03.7734,172.8,85.8,49.75,49.65,-8.9,20.52,61,742,734.6,0,50,49.5
2020-09-21 04:19:04.0261,172.8,85.8,49.75,49.65,-8.9,20.52,62,425,425,0,50,49.5
2020-09-21 04:19:04.2788,172.8,85.8,49.75,49.65,-9,20.52,64,10.9,11.1,0,50,49.5
2020-09-21 04:19:04.5314,172.8,85.8,49.75,49.65,-9.1,20.52,3,739.7,-6.5,23,50,49.5
2020-09-21 04:19:04.7842,172.8,85.8,49.75,49.65,-9,20.52,4,739.4,-6.2,23,50,49.5
2020-09-21 04:19:05.0369,172.8,85.8,49.75,49.65,-8.9,20.52,65,-5280,-5240,0,50,49.5
2020-09-21 04:19:05.2897,172.8,85.8,49.75,49.65,-9,20.52,66,5150,5160,0,50,49.5
2020-09-21 04:19:05.5424,172.8,85.8,49.75,49.65,-9,20.51,1,739.7,-6.5,24,50,49.5
2020-09-21 04:19:05.7951,172.8,85.8,49.75,49.65,-9,20.52,2,739.4,-6.2,24,50,49.5
2020-09-21 04:19:06.0478,172.8,85.8,49.75,49.65,-9,20.52,65,-5280,-5230,0,50,49.5
2020-09-21 04:19:06.3004,172.8,85.8,49.75,49.65,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:19:06.5530,172.8,85.8,49.75,49.65,-9,20.51,63,50,50,0,50,49.5
2020-09-21 04:19:06.8053,172.8,85.8,49.75,49.65,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:19:07.0566,172.8,85.8,49.75,49.65,-9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:19:07.3079,172.8,85.8,49.75,49.65,-8.9,20.53,6,-5280,24.5,3.8,50,49.5
2020-09-21 04:19:07.5593,172.8,85.8,49.75,49.65,-8.9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:19:07.8111,172.8,85.8,49.75,49.65,-9,20.52,1,739.7,-6.5,24,50,49.5
2020-09-21 04:19:08.0640,172.8,85.8,49.75,49.65,-9,20.52,2,739.4,-6.2,24,50,49.5
2020-09-21 04:19:08.3169,172.8,85.8,49.75,49.65,-9,20.52,61,742,734.7,0,50,49.5
2020-09-21 04:19:08.5698,172.8,85.8,49.75,49.65,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:19:08.8213,172.8,85.8,49.75,49.65,-9,20.52,64,10.9,11.1,0,50,49.5
2020-09-21 04:19:09.0688,172.8,85.8,49.75,49.65,-9,20.52,3,739.7,-6.5,23,50,49.5
2020-09-21 04:19:09.3164,172.8,85.8,49.75,49.65,-9,20.52,4,739.4,-6.2,23,50,49.5
2020-09-21 04:19:09.5639,172.8,85.8,49.75,49.65,-8.9,20.52,65,-5280,-5220,0,50,49.5
2020-09-21 04:19:09.8114,172.8,85.8,49.75,49.65,-9,20.52,66,5150,5150,0,50,49.5
2020-09-21 04:19:10.0588,172.8,85.8,49.75,49.65,-9,20.52,1,739.7,-6.5,24,50,49.5
2020-09-21 04:19:10.3063,172.8,85.8,49.75,49.65,-9,20.52,2,739.4,-6.2,24,50,49.5
2020-09-21 04:19:10.5537,172.8,85.7,49.75,49.59,-9,20.52,65,-5280,-5230,0,50,49.5
2020-09-21 04:19:10.8011,172.8,85.7,49.75,49.59,-8.9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:19:11.0485,172.8,85.7,49.75,49.59,-9,20.51,63,50,50,0,50,49.5
2020-09-21 04:19:11.2959,172.8,85.7,49.75,49.59,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:19:11.5433,172.8,85.7,49.75,49.59,-9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:19:11.7906,172.8,85.7,49.75,49.59,-9,20.52,6,-5280,24.6,3.8,50,49.5
2020-09-21 04:19:12.0380,172.8,85.7,49.75,49.59,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:19:12.2854,172.8,85.7,49.75,49.59,-9,20.52,1,739.7,-6.5,24,50,49.5
2020-09-21 04:19:12.5327,172.8,85.7,49.75,49.59,-9,20.52,2,739.3,-6.2,24,50,49.5
2020-09-21 04:19:12.7808,172.8,85.7,49.75,49.59,-8.9,20.52,61,742,734.6,0,50,49.5
2020-09-21 04:19:13.0333,172.8,85.7,49.75,49.59,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:19:13.2858,172.8,85.7,49.75,49.59,-9,20.52,64,10.9,11,0,50,49.5
2020-09-21 04:19:13.5383,172.8,85.7,49.75,49.59,-9.1,20.52,3,739.7,-6.5,23,50,49.5
2020-09-21 04:19:13.7909,172.8,85.7,49.75,49.59,-9,20.52,4,739.3,-6.2,23,50,49.5
2020-09-21 04:19:14.0391,172.8,85.7,49.75,49.59,-8.9,20.53,65,-5290,-5240,0,50,49.5
2020-09-21 04:19:14.2866,172.8,85.7,49.75,49.59,-9,20.52,66,5150,5150,0,50,49.5
2020-09-21 04:19:14.5340,172.8,85.7,49.75,49.59,-9,20.52,1,739.7,-6.5,24,50,49.5
2020-09-21 04:19:14.7815,172.8,85.7,49.75,49.59,-9,20.53,2,739.3,-6.2,24,50,49.5
2020-09-21 04:19:15.0289,172.8,85.7,49.75,49.59,-9,20.52,65,-5290,-5240,0,50,49.5
2020-09-21 04:19:15.2762,172.8,85.7,49.75,49.59,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:19:15.5236,172.8,85.7,49.75,49.59,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:19:15.7709,172.8,85.7,49.75,49.59,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:19:16.0227,172.8,85.7,49.75,49.59,-8.9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:19:16.2752,172.8,85.7,49.75,49.59,-8.9,20.52,6,-5300,24.6,3.8,50,49.5
2020-09-21 04:19:16.5277,172.8,85.7,49.75,49.59,-9,20.54,7,-5240,24.6,3.8,50,49.5
2020-09-21 04:19:16.7803,172.8,85.7,49.75,49.59,-9.1,20.53,1,739.7,-6.5,24,50,49.5
2020-09-21 04:19:17.0304,172.8,85.7,49.75,49.59,-9,20.52,2,739.3,-6.2,24,50,49.5
2020-09-21 04:19:17.2778,172.8,85.7,49.75,49.59,-8.9,20.52,61,742,734.6,0,50,49.5
2020-09-21 04:19:17.5252,172.8,85.7,49.75,49.59,-8.9,20.52,62,425,425,0,50,49.5
2020-09-21 04:19:17.7726,172.8,85.7,49.75,49.59,-9,20.52,64,11,11.1,0,50,49.5
2020-09-21 04:19:18.0200,172.8,85.7,49.75,49.59,-9,20.52,3,739.7,-6.5,23,50,49.5
2020-09-21 04:19:18.2673,172.8,85.7,49.75,49.59,-9,20.52,4,739.3,-6.2,23,50,49.5
2020-09-21 04:19:18.5145,172.8,85.7,49.75,49.59,-9,20.52,65,-5290,-5240,0,50,49.5
2020-09-21 04:19:18.7618,172.8,85.7,49.75,49.59,-9,20.52,66,5140,5140,0,50,49.5
2020-09-21 04:19:19.0091,172.8,85.7,49.75,49.59,-9,20.52,1,739.6,-6.6,24,50,49.5
2020-09-21 04:19:19.2563,172.8,85.7,49.75,49.59,-8.9,20.52,2,739.3,-6.2,24,50,49.5
2020-09-21 04:19:19.5035,172.8,85.7,49.75,49.59,-8.9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:19:19.7508,172.8,85.7,49.75,49.59,-8.9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:19:19.9980,172.8,85.7,49.75,49.59,-9.1,20.52,63,50,50,0,50,49.5
2020-09-21 04:19:20.2504,172.8,85.7,49.75,49.59,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:19:20.5029,172.8,85.7,49.75,49.59,-8.9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:19:20.7554,172.8,85.7,49.75,49.59,-8.9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:19:21.0079,172.8,85.7,49.75,49.59,-9,20.52,7,-5240,24.6,3.8,50,49.5
2020-09-21 04:19:21.2605,172.8,85.7,49.75,49.59,-9,20.52,1,739.6,-6.6,24,50,49.5
2020-09-21 04:19:21.5130,172.8,85.7,49.75,49.59,-9,20.52,2,739.3,-6.2,24,50,49.5
2020-09-21 04:19:21.7655,172.8,85.7,49.75,49.59,-9,20.52,61,742,734.7,0,50,49.5
2020-09-21 04:19:22.0181,172.8,85.7,49.75,49.59,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:19:22.2689,172.8,85.7,49.75,49.59,-9,20.52,64,11,11.1,0,50,49.5
2020-09-21 04:19:22.5196,172.8,85.7,49.75,49.59,-9,20.52,3,739.6,-6.6,23,50,49.5
2020-09-21 04:19:22.7703,172.8,85.7,49.75,49.59,-8.9,20.52,4,739.3,-6.2,23,50,49.5
2020-09-21 04:19:23.0211,172.8,85.7,49.75,49.59,-8.9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:19:23.2696,172.8,85.7,49.75,49.59,-9.1,20.52,66,5130,5130,0,50,49.5
2020-09-21 04:19:23.5169,172.8,85.7,49.75,49.59,-9,20.52,1,739.6,-6.6,24,50,49.5
2020-09-21 04:19:23.7642,172.8,85.7,49.75,49.59,-9,20.52,2,739.3,-6.2,24,50,49.5
2020-09-21 04:19:24.0115,172.8,85.7,49.75,49.59,-8.9,20.52,65,-5290,-5240,0,50,49.5
2020-09-21 04:19:24.2588,172.8,85.7,49.75,49.59,-8.9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:19:24.5061,172.8,85.7,49.75,49.59,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:19:24.7534,172.8,85.7,49.75,49.59,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:19:25.0007,172.8,85.7,49.75,49.59,-8.9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:19:25.2505,172.8,85.7,49.75,49.59,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:19:25.5021,172.8,85.7,49.75,49.59,-9.1,20.52,7,-5240,24.6,3.8,50,49.5
2020-09-21 04:19:25.7537,172.8,85.7,49.75,49.59,-9,20.52,1,739.7,-6.5,24,50,49.5
2020-09-21 04:19:26.0052,172.8,85.7,49.75,49.59,-8.9,20.52,2,739.3,-6.2,24,50,49.5
2020-09-21 04:19:26.2552,172.8,85.7,49.75,49.59,-8.9,20.53,61,741.9,734.7,0,50,49.5
2020-09-21 04:19:26.5038,172.8,85.7,49.75,49.59,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:19:26.7525,172.8,85.7,49.75,49.59,-9,20.52,64,11,11.1,0,50,49.5
2020-09-21 04:19:27.0012,172.8,85.7,49.75,49.59,-9.1,20.52,3,739.7,-6.5,23,50,49.5
2020-09-21 04:19:27.2521,172.8,85.7,49.75,49.59,-9,20.52,4,739.3,-6.2,23,50,49.5
2020-09-21 04:19:27.5046,172.8,85.7,49.75,49.59,-9,20.53,65,-5300,-5240,0,50,49.5
2020-09-21 04:19:27.7572,172.8,85.7,49.75,49.59,-9,20.52,66,5140,5140,0,50,49.5
2020-09-21 04:19:28.0098,172.8,85.7,49.75,49.59,-9,20.52,1,739.7,-6.5,24,50,49.5
2020-09-21 04:19:28.2623,172.8,85.7,49.75,49.59,-8.9,20.52,2,739.3,-6.2,24,50,49.5
2020-09-21 04:19:28.5147,172.8,85.7,49.75,49.59,-8.9,20.52,65,-5290,-5240,0,50,49.5
2020-09-21 04:19:28.7672,172.8,85.7,49.75,49.59,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:19:29.0196,172.8,85.7,49.75,49.59,-9.1,20.52,63,50,50,0,50,49.5
2020-09-21 04:19:29.2721,172.8,85.7,49.75,49.59,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:19:29.5202,172.8,85.7,49.75,49.59,-8.9,20.51,52,3.78,3.76,0,50,49.5
2020-09-21 04:19:29.7675,172.8,85.7,49.75,49.59,-8.9,20.52,6,-5300,24.6,3.8,50,49.5
2020-09-21 04:19:30.0148,172.8,85.7,49.75,49.59,-9,20.52,7,-5240,24.6,3.8,50,49.5
2020-09-21 04:19:30.2621,172.8,85.7,49.75,49.59,-9,20.52,1,739.7,-6.5,24,50,49.5
2020-09-21 04:19:30.5118,172.8,85.7,49.75,49.59,-9,20.51,2,739.3,-6.2,24,50,49.5
2020-09-21 04:19:30.7643,172.8,85.7,49.75,49.59,-9,20.52,61,742,734.6,0,50,49.5
2020-09-21 04:19:31.0168,172.8,85.7,49.75,49.59,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:19:31.2693,172.8,85.7,49.75,49.59,-9,20.52,64,10.9,11.1,0,50,49.5
2020-09-21 04:19:31.5218,172.8,85.7,49.75,49.59,-9,20.52,3,739.7,-6.5,23,50,49.5
2020-09-21 04:19:31.7744,172.8,85.7,49.75,49.59,-8.9,20.52,4,739.3,-6.2,23,50,49.5
2020-09-21 04:19:32.0269,172.8,85.7,49.75,49.59,-8.9,20.52,65,-5300,-5240,0,50,49.5
2020-09-21 04:19:32.2794,172.8,85.7,49.75,49.59,-9,20.52,66,5140,5140,0,50,49.5
2020-09-21 04:19:32.5295,172.8,85.7,49.75,49.59,-9.1,20.51,1,739.7,-6.5,24,50,49.5
2020-09-21 04:19:32.7769,172.8,85.7,49.75,49.59,-9,20.52,2,739.3,-6.2,24,50,49.5
2020-09-21 04:19:33.0242,172.8,85.7,49.75,49.59,-8.9,20.52,65,-5300,-5240,0,50,49.5
2020-09-21 04:19:33.2716,172.8,85.7,49.75,49.59,-8.9,20.51,51,3.78,3.76,0,50,49.5
2020-09-21 04:19:33.5190,172.8,85.7,49.75,49.59,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:19:33.7665,172.8,85.7,49.75,49.59,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:19:34.0140,172.8,85.7,49.75,49.59,-8.9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:19:34.2615,172.8,85.7,49.75,49.59,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:19:34.5091,172.8,85.7,49.75,49.59,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:19:34.7565,172.8,85.7,49.75,49.59,-9,20.52,1,739.8,-6.5,24,50,49.5
2020-09-21 04:19:35.0038,172.8,85.7,49.75,49.59,-8.9,20.52,2,739.2,-6.2,24,50,49.5
