Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:19:35.2511,172.8,85.7,49.75,49.59,-8.9,20.52,61,741.9,734.5,0,50,49.5
2020-09-21 04:19:35.4984,172.8,85.7,49.75,49.59,-8.9,20.52,62,425,425,0,50,49.5
2020-09-21 04:19:35.7457,172.8,85.7,49.75,49.59,-9,20.52,64,10.9,11,0,50,49.5
2020-09-21 04:19:35.9930,172.8,85.7,49.75,49.59,-9.1,20.52,3,739.8,-6.5,23,50,49.5
2020-09-21 04:19:36.2403,172.8,85.7,49.75,49.59,-9,20.52,4,739.2,-6.2,23,50,49.5
2020-09-21 04:19:36.4876,172.8,85.7,49.75,49.59,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:19:36.7349,172.8,85.7,49.75,49.59,-9,20.52,66,5140,5130,0,50,49.5
2020-09-21 04:19:36.9864,172.8,85.7,49.75,49.59,-9,20.52,1,739.8,-6.5,24,50,49.5
2020-09-21 04:19:37.2389,172.8,85.7,49.75,49.59,-8.9,20.52,2,739.2,-6.2,24,50,49.5
2020-09-21 04:19:37.4914,172.8,85.7,49.75,49.59,-8.9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:19:37.7440,172.8,85.7,49.75,49.59,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:19:37.9941,172.8,85.7,49.75,49.59,-9.1,20.52,63,50,50,0,50,49.5
2020-09-21 04:19:38.2414,172.8,85.7,49.75,49.59,-9.1,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:19:38.4887,172.8,85.7,49.75,49.59,-8.9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:19:38.7360,172.8,85.7,49.75,49.59,-8.9,20.52,6,-5300,24.6,3.8,50,49.5
2020-09-21 04:19:38.9858,172.8,85.7,49.75,49.59,-8.9,20.52,7,-5240,24.6,3.8,50,49.5
2020-09-21 04:19:39.2382,172.8,85.7,49.75,49.59,-9,20.52,1,739.8,-6.5,24,50,49.5
2020-09-21 04:19:39.4906,172.8,85.7,49.75,49.59,-9,20.52,2,739.2,-6.2,24,50,49.5
2020-09-21 04:19:39.7431,172.8,85.7,49.75,49.59,-9,20.52,61,741.9,734.6,0,50,49.5
2020-09-21 04:19:39.9955,172.8,85.7,49.75,49.59,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:19:40.2480,172.8,85.7,49.75,49.59,-9,20.52,64,10.9,11.1,0,50,49.5
2020-09-21 04:19:40.5005,172.8,85.5,49.75,49.48,-9,20.52,3,739.7,-6.5,23,50,49.5
2020-09-21 04:19:40.7531,172.8,85.5,49.75,49.48,-8.9,20.52,4,739.2,-6.2,23,50,49.5
2020-09-21 04:19:41.0056,172.8,85.5,49.75,49.48,-8.9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:19:41.2581,172.8,85.5,49.75,49.48,-9,20.53,66,5140,5140,0,50,49.5
2020-09-21 04:19:41.5106,172.8,85.5,49.75,49.48,-9.1,20.52,1,739.7,-6.5,24,50,49.5
2020-09-21 04:19:41.7632,172.8,85.5,49.75,49.48,-9,20.52,2,739.2,-6.2,24,50,49.5
2020-09-21 04:19:42.0157,172.8,85.5,49.75,49.48,-8.9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:19:42.2668,172.8,85.5,49.75,49.48,-8.9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:19:42.5140,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:19:42.7612,172.8,85.5,49.75,49.48,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:19:43.0084,172.8,85.5,49.75,49.48,-9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:19:43.2572,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:19:43.5098,172.8,85.5,49.75,49.48,-9,20.52,7,-5240,24.6,3.8,50,49.5
2020-09-21 04:19:43.7623,172.8,85.5,49.75,49.48,-9,20.52,1,739.7,-6.5,24,50,49.5
2020-09-21 04:19:44.0148,172.8,85.5,49.75,49.48,-8.9,20.52,2,739.2,-6.2,24,50,49.5
2020-09-21 04:19:44.2674,172.8,85.5,49.75,49.48,-8.9,20.51,61,741.8,734.6,0,50,49.5
2020-09-21 04:19:44.5155,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:19:44.7629,172.8,85.5,49.75,49.48,-9.1,20.52,64,10.9,11.1,0,50,49.5
2020-09-21 04:19:45.0103,172.8,85.5,49.75,49.48,-9.1,20.52,3,739.7,-6.5,23,50,49.5
2020-09-21 04:19:45.2577,172.8,85.5,49.75,49.48,-8.9,20.52,4,739.2,-6.2,23,50,49.5
2020-09-21 04:19:45.5049,172.8,85.5,49.75,49.48,-8.9,20.52,65,-5300,-5230,0,50,49.5
2020-09-21 04:19:45.7522,172.8,85.5,49.75,49.48,-9,20.52,66,5140,5140,0,50,49.5
2020-09-21 04:19:45.9994,172.8,85.5,49.75,49.48,-9,20.54,1,739.7,-6.5,24,50,49.5
2020-09-21 04:19:46.2466,172.8,85.5,49.75,49.48,-8.9,20.52,2,739.2,-6.2,24,50,49.5
2020-09-21 04:19:46.4981,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:19:46.7506,172.8,85.5,49.75,49.48,-9,20.51,51,3.78,3.76,0,50,49.5
2020-09-21 04:19:47.0031,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:19:47.2556,172.8,85.5,49.75,49.48,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:19:47.5081,172.8,85.5,49.75,49.48,-8.9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:19:47.7607,172.8,85.5,49.75,49.48,-8.9,20.53,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:19:48.0132,172.8,85.5,49.75,49.48,-9,20.51,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:19:48.2657,172.8,85.5,49.75,49.48,-9,20.52,1,739.5,-6.5,24,50,49.5
2020-09-21 04:19:48.5182,172.8,85.5,49.75,49.48,-9,20.52,2,739.2,-6.2,24,50,49.5
2020-09-21 04:19:48.7707,172.8,85.5,49.75,49.48,-9,20.53,61,741.9,734.6,0,50,49.5
2020-09-21 04:19:49.0232,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:19:49.2757,172.8,85.5,49.75,49.48,-9,20.52,64,10.9,11,0,50,49.5
2020-09-21 04:19:49.5258,172.8,85.5,49.75,49.48,-9,20.52,3,739.5,-6.5,23,50,49.5
2020-09-21 04:19:49.7732,172.8,85.5,49.75,49.48,-8.9,20.52,4,739.2,-6.2,23,50,49.5
2020-09-21 04:19:50.0205,172.8,85.5,49.75,49.48,-9,20.52,65,-5300,-5240,0,50,49.5
2020-09-21 04:19:50.2679,172.8,85.5,49.75,49.48,-9.1,20.52,66,5150,5150,0,50,49.5
2020-09-21 04:19:50.5156,172.8,85.5,49.75,49.48,-9,20.52,1,739.5,-6.5,24,50,49.5
2020-09-21 04:19:50.7681,172.8,85.5,49.75,49.48,-9,20.54,2,739.2,-6.2,24,50,49.5
2020-09-21 04:19:51.0206,172.8,85.5,49.75,49.48,-8.9,20.52,65,-5300,-5240,0,50,49.5
2020-09-21 04:19:51.2732,172.8,85.5,49.75,49.48,-9,20.51,51,3.78,3.76,0,50,49.5
2020-09-21 04:19:51.5256,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:19:51.7735,172.8,85.5,49.75,49.48,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:19:52.0214,172.8,85.5,49.75,49.48,-9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:19:52.2694,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:19:52.5175,172.8,85.5,49.75,49.48,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:19:52.7684,172.8,85.5,49.75,49.48,-9,20.52,1,739.5,-6.5,24,50,49.5
2020-09-21 04:19:53.0193,172.8,85.5,49.75,49.48,-9,20.51,2,739.2,-6.2,24,50,49.5
2020-09-21 04:19:53.2702,172.8,85.5,49.75,49.48,-8.9,20.52,61,741.8,734.6,0,50,49.5
2020-09-21 04:19:53.5210,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:19:53.7680,172.8,85.5,49.75,49.48,-9.1,20.53,64,10.9,11.1,0,50,49.5
2020-09-21 04:19:54.0151,172.8,85.5,49.75,49.48,-9.1,20.52,3,739.5,-6.5,23,50,49.5
2020-09-21 04:19:54.2621,172.8,85.5,49.75,49.48,-8.9,20.52,4,739.2,-6.2,23,50,49.5
2020-09-21 04:19:54.5091,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:19:54.7564,172.8,85.5,49.75,49.48,-9,20.52,66,5160,5160,0,50,49.5
2020-09-21 04:19:55.0037,172.8,85.5,49.75,49.48,-9,20.52,1,739.6,-6.6,24,50,49.5
2020-09-21 04:19:55.2510,172.8,85.5,49.75,49.48,-9,20.52,2,739.2,-6.2,24,50,49.5
2020-09-21 04:19:55.4984,172.8,85.5,49.75,49.48,-9,20.52,65,-5280,-5230,0,50,49.5
2020-09-21 04:19:55.7468,172.8,85.5,49.75,49.48,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:19:55.9961,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:19:56.2454,172.8,85.5,49.75,49.48,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:19:56.4947,172.8,85.5,49.75,49.48,-8.9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:19:56.7457,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:19:56.9982,172.8,85.5,49.75,49.48,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:19:57.2507,172.8,85.5,49.75,49.48,-9,20.53,1,739.6,-6.6,24,50,49.5
2020-09-21 04:19:57.5032,172.8,85.5,49.75,49.48,-9,20.51,2,739.2,-6.2,24,50,49.5
2020-09-21 04:19:57.7557,172.8,85.5,49.75,49.48,-9,20.52,61,741.8,734.4,0,50,49.5
2020-09-21 04:19:58.0082,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:19:58.2607,172.8,85.5,49.75,49.48,-9,20.52,64,11,11.1,0,50,49.5
2020-09-21 04:19:58.5132,172.8,85.5,49.75,49.48,-9,20.52,3,739.6,-6.6,23,50,49.5
2020-09-21 04:19:58.7626,172.8,85.5,49.75,49.48,-9,20.52,4,739.2,-6.2,23,50,49.5
2020-09-21 04:19:59.0097,172.8,85.5,49.75,49.48,-9,20.52,65,-5300,-5240,0,50,49.5
2020-09-21 04:19:59.2568,172.8,85.5,49.75,49.48,-9,20.52,66,5160,5160,0,50,49.5
2020-09-21 04:19:59.5039,172.8,85.5,49.75,49.48,-9,20.54,1,739.6,-6.6,24,50,49.5
2020-09-21 04:19:59.7524,172.8,85.5,49.75,49.48,-8.9,20.52,2,739.2,-6.2,24,50,49.5
2020-09-21 04:20:00.0049,172.8,85.5,49.75,49.48,-8.9,20.52,65,-5300,-5240,0,50,49.5
2020-09-21 04:20:00.2573,172.8,85.5,49.75,49.48,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:20:00.5098,172.8,85.5,49.75,49.48,-9.1,20.51,63,50,50,0,50,49.5
2020-09-21 04:20:00.7622,172.8,85.5,49.75,49.48,-9.1,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:20:01.0095,172.8,85.5,49.75,49.48,-9,20.53,52,3.78,3.76,0,50,49.5
2020-09-21 04:20:01.2569,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:20:01.5042,172.8,85.5,49.75,49.48,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:20:01.7515,172.8,85.5,49.75,49.48,-9,20.52,1,739.5,-6.6,24,50,49.5
2020-09-21 04:20:02.0032,172.8,85.5,49.75,49.48,-8.9,20.51,2,739.2,-6.2,24,50,49.5
2020-09-21 04:20:02.2558,172.8,85.5,49.75,49.48,-9,20.52,61,741.9,734.5,0,50,49.5
2020-09-21 04:20:02.5083,172.8,85.5,49.75,49.48,-9.1,20.51,62,425,425,0,50,49.5
2020-09-21 04:20:02.7608,172.8,85.5,49.75,49.48,-9,20.52,64,10.9,11.1,0,50,49.5
2020-09-21 04:20:03.0133,172.8,85.5,49.75,49.48,-8.9,20.53,3,739.5,-6.6,23,50,49.5
2020-09-21 04:20:03.2658,172.8,85.5,49.75,49.48,-8.9,20.52,4,739.2,-6.2,23,50,49.5
2020-09-21 04:20:03.5183,172.8,85.5,49.75,49.48,-9,20.51,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:03.7708,172.8,85.5,49.75,49.48,-9,20.52,66,5170,5170,0,50,49.5
2020-09-21 04:20:04.0233,172.8,85.5,49.75,49.48,-9,20.53,1,739.5,-6.6,24,50,49.5
2020-09-21 04:20:04.2759,172.8,85.5,49.75,49.48,-9,20.52,2,739.2,-6.2,24,50,49.5
2020-09-21 04:20:04.5285,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:04.7811,172.8,85.5,49.75,49.48,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:20:05.0337,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:20:05.2849,172.8,85.5,49.75,49.48,-8.9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:20:05.5322,172.8,85.5,49.75,49.48,-9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:20:05.7794,172.8,85.5,49.75,49.48,-9.1,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:20:06.0267,172.8,85.5,49.75,49.48,-9,20.53,7,-5240,24.6,3.8,50,49.5
2020-09-21 04:20:06.2739,172.8,85.5,49.75,49.48,-9,20.54,1,739.5,-6.6,24,50,49.5
2020-09-21 04:20:06.5211,172.8,85.5,49.75,49.48,-8.9,20.52,2,739.2,-6.2,24,50,49.5
2020-09-21 04:20:06.7683,172.8,85.5,49.75,49.48,-9,20.52,61,741.9,734.4,0,50,49.5
2020-09-21 04:20:07.0155,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:20:07.2627,172.8,85.5,49.75,49.48,-9,20.52,64,10.9,11.1,0,50,49.5
2020-09-21 04:20:07.5125,172.8,85.5,49.75,49.48,-9,20.52,3,739.5,-6.6,23,50,49.5
2020-09-21 04:20:07.7653,172.8,85.5,49.75,49.48,-9,20.52,4,739.2,-6.2,23,50,49.5
2020-09-21 04:20:08.0182,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:08.2710,172.8,85.5,49.75,49.48,-9,20.52,66,5170,5170,0,50,49.5
2020-09-21 04:20:08.5238,172.8,85.5,49.75,49.48,-8.9,20.52,1,739.5,-6.6,24,50,49.5
2020-09-21 04:20:08.7766,172.8,85.5,49.75,49.48,-8.9,20.52,2,739.2,-6.2,24,50,49.5
2020-09-21 04:20:09.0295,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:09.2823,172.8,85.5,49.75,49.48,-9.1,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:20:09.5351,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:20:09.7880,172.8,85.5,49.75,49.48,-8.9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:20:10.0408,172.8,85.5,49.75,49.48,-8.9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:20:10.2936,172.8,85.5,49.75,49.48,-9,20.52,6,-5300,24.6,3.8,50,49.5
2020-09-21 04:20:10.5464,172.8,85.5,49.75,49.48,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:20:10.7993,172.8,85.5,49.75,49.48,-8.9,20.52,1,739.5,-6.5,24,50,49.5
2020-09-21 04:20:11.0521,172.8,85.5,49.75,49.48,-9,20.52,2,739.1,-6.2,24,50,49.5
2020-09-21 04:20:11.3049,172.8,85.5,49.75,49.48,-9.1,20.52,61,741.9,734.4,0,50,49.5
2020-09-21 04:20:11.5575,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:20:11.8064,172.8,85.5,49.75,49.48,-9,20.52,64,10.9,11,0,50,49.5
2020-09-21 04:20:12.0553,172.8,85.5,49.75,49.48,-8.9,20.52,3,739.5,-6.5,23,50,49.5
2020-09-21 04:20:12.3042,172.8,85.5,49.75,49.48,-8.9,20.52,4,739.1,-6.2,23,50,49.5
2020-09-21 04:20:12.5531,172.8,85.5,49.75,49.48,-9,20.53,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:12.8009,172.8,85.5,49.75,49.48,-9,20.52,66,5170,5170,0,50,49.5
2020-09-21 04:20:13.0482,172.8,85.5,49.75,49.48,-9,20.52,1,739.5,-6.5,24,50,49.5
2020-09-21 04:20:13.2955,172.8,85.5,49.75,49.48,-9,20.53,2,739.1,-6.2,24,50,49.5
2020-09-21 04:20:13.5427,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:13.7905,172.8,85.5,49.75,49.48,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:20:14.0387,172.8,85.5,49.75,49.48,-8.9,20.52,63,50,50,0,50,49.5
2020-09-21 04:20:14.2868,172.8,85.5,49.75,49.48,-8.9,20.49,67,24.6,24.6,0,50,49.5
2020-09-21 04:20:14.5349,172.8,85.5,49.75,49.48,-9,20.51,52,3.78,3.76,0,50,49.5
2020-09-21 04:20:14.7842,172.8,85.5,49.75,49.48,-9.1,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:20:15.0368,172.8,85.5,49.75,49.48,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:20:15.2895,172.8,85.5,49.75,49.48,-9,20.52,1,739.5,-6.5,24,50,49.5
2020-09-21 04:20:15.5421,172.8,85.5,49.75,49.48,-8.9,20.52,2,739.1,-6.2,24,50,49.5
2020-09-21 04:20:15.7947,172.8,85.5,49.75,49.48,-8.9,20.52,61,741.9,734.4,0,50,49.5
2020-09-21 04:20:16.0452,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:20:16.2957,172.8,85.5,49.75,49.48,-9,20.52,64,10.9,11,0,50,49.5
2020-09-21 04:20:16.5461,172.8,85.5,49.75,49.48,-9,20.51,3,739.5,-6.6,23,50,49.5
2020-09-21 04:20:16.7966,172.8,85.5,49.75,49.48,-9,20.52,4,739.2,-6.2,23,50,49.5
2020-09-21 04:20:17.0490,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:17.3018,172.8,85.5,49.75,49.48,-9,20.52,66,5170,5170,0,50,49.5
2020-09-21 04:20:17.5546,172.8,85.5,49.75,49.48,-8.9,20.53,1,739.5,-6.6,24,50,49.5
2020-09-21 04:20:17.8074,172.8,85.5,49.75,49.48,-8.9,20.52,2,739.2,-6.2,24,50,49.5
2020-09-21 04:20:18.0601,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:18.3127,172.8,85.5,49.75,49.48,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:20:18.5654,172.8,85.5,49.75,49.48,-9,20.53,63,50,50,0,50,49.5
2020-09-21 04:20:18.8180,172.8,85.5,49.75,49.48,-8.9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:20:19.0683,172.8,85.5,49.75,49.48,-8.9,20.5,52,3.78,3.76,0,50,49.5
2020-09-21 04:20:19.3157,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:20:19.5632,172.8,85.5,49.75,49.48,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:20:19.8106,172.8,85.5,49.75,49.48,-9,20.52,1,739.5,-6.6,24,50,49.5
2020-09-21 04:20:20.0581,172.8,85.5,49.75,49.48,-8.9,20.52,2,739.2,-6.2,24,50,49.5
2020-09-21 04:20:20.3056,172.8,85.5,49.75,49.48,-9,20.53,61,741.7,734.4,0,50,49.5
2020-09-21 04:20:20.5531,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:20:20.8006,172.8,85.5,49.75,49.48,-9,20.52,64,11,11.1,0,50,49.5
2020-09-21 04:20:21.0481,172.8,85.5,49.75,49.48,-8.9,20.52,3,739.5,-6.6,23,50,49.5
2020-09-21 04:20:21.2954,172.8,85.5,49.75,49.48,-8.9,20.52,4,739.2,-6.2,23,50,49.5
2020-09-21 04:20:21.5428,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:21.7901,172.8,85.5,49.75,49.48,-9,20.52,66,5180,5180,0,50,49.5
2020-09-21 04:20:22.0375,172.8,85.5,49.75,49.48,-9,20.52,1,739.5,-6.6,24,50,49.5
2020-09-21 04:20:22.2884,172.8,85.5,49.75,49.48,-9,20.52,2,739.2,-6.2,24,50,49.5
2020-09-21 04:20:22.5411,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:22.7939,172.8,85.5,49.75,49.48,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:20:23.0466,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:20:23.2979,172.8,85.5,49.75,49.48,-8.9,20.51,67,24.6,24.6,0,50,49.5
2020-09-21 04:20:23.5450,172.8,85.5,49.75,49.48,-9,20.51,52,3.78,3.76,0,50,49.5
2020-09-21 04:20:23.7922,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:20:24.0393,172.8,85.5,49.75,49.48,-9.1,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:20:24.2865,172.8,85.5,49.75,49.48,-9,20.53,1,739.5,-6.5,24,50,49.5
2020-09-21 04:20:24.5362,172.8,85.5,49.75,49.48,-8.9,20.52,2,739,-6.2,24,50,49.5
2020-09-21 04:20:24.7888,172.8,85.5,49.75,49.48,-8.9,20.52,61,741.8,734.3,0,50,49.5
2020-09-21 04:20:25.0413,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:20:25.2939,172.8,85.5,49.75,49.48,-9,20.52,64,10.9,11.1,0,50,49.5
2020-09-21 04:20:25.5443,172.8,85.5,49.75,49.48,-9,20.52,3,739.5,-6.5,23,50,49.5
2020-09-21 04:20:25.7917,172.8,85.5,49.75,49.48,-9,20.52,4,739,-6.2,23,50,49.5
2020-09-21 04:20:26.0391,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:26.2866,172.8,85.5,49.75,49.48,-9,20.52,66,5170,5170,0,50,49.5
2020-09-21 04:20:26.5359,172.8,85.5,49.75,49.48,-8.9,20.52,1,739.5,-6.5,24,50,49.5
2020-09-21 04:20:26.7873,172.8,85.5,49.75,49.48,-8.9,20.51,2,739,-6.2,24,50,49.5
2020-09-21 04:20:27.0388,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:27.2902,172.8,85.5,49.75,49.48,-9.1,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:20:27.5418,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:20:27.7947,172.8,85.5,49.75,49.48,-8.9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:20:28.0476,172.8,85.5,49.75,49.48,-8.9,20.51,52,3.78,3.76,0,50,49.5
2020-09-21 04:20:28.3006,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:20:28.5531,172.8,85.5,49.75,49.48,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:20:28.8005,172.8,85.5,49.75,49.48,-9,20.52,1,739.5,-6.5,24,50,49.5
2020-09-21 04:20:29.0480,172.8,85.5,49.75,49.48,-9,20.53,2,739,-6.2,24,50,49.5
2020-09-21 04:20:29.2954,172.8,85.5,49.75,49.48,-9,20.52,61,741.7,734.3,0,50,49.5
2020-09-21 04:20:29.5428,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:20:29.7937,172.8,85.5,49.75,49.48,-9,20.52,64,10.9,11.1,0,50,49.5
2020-09-21 04:20:30.0463,172.8,85.5,49.75,49.48,-8.9,20.52,3,739.5,-6.5,23,50,49.5
2020-09-21 04:20:30.2990,172.8,85.5,49.75,49.48,-8.9,20.52,4,739,-6.2,23,50,49.5
2020-09-21 04:20:30.5516,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:30.8042,172.8,85.5,49.75,49.48,-9,20.52,66,5170,5170,0,50,49.5
2020-09-21 04:20:31.0524,172.8,85.5,49.75,49.48,-9,20.52,1,739.3,-6.6,24,50,49.5
2020-09-21 04:20:31.2999,172.8,85.5,49.75,49.48,-9,20.52,2,739,-6.2,24,50,49.5
2020-09-21 04:20:31.5474,172.8,85.5,49.75,49.48,-9,20.54,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:31.7950,172.8,85.5,49.75,49.48,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:20:32.0471,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:20:32.2998,172.8,85.5,49.75,49.48,-8.9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:20:32.5524,172.8,85.5,49.75,49.48,-9,20.51,52,3.78,3.76,0,50,49.5
2020-09-21 04:20:32.8051,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:20:33.0555,172.8,85.5,49.75,49.48,-9.1,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:20:33.3045,172.8,85.5,49.75,49.48,-9,20.52,1,739.3,-6.6,24,50,49.5
2020-09-21 04:20:33.5535,172.8,85.5,49.75,49.48,-8.9,20.52,2,739,-6.2,24,50,49.5
2020-09-21 04:20:33.8025,172.8,85.5,49.75,49.48,-8.9,20.52,61,741.8,734.3,0,50,49.5
2020-09-21 04:20:34.0530,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:20:34.3044,172.8,85.5,49.75,49.48,-9,20.53,64,10.9,11,0,50,49.5
2020-09-21 04:20:34.5558,172.8,85.5,49.75,49.48,-9,20.52,3,739.3,-6.6,23,50,49.5
2020-09-21 04:20:34.8071,172.8,85.5,49.75,49.48,-9,20.52,4,739,-6.2,23,50,49.5
2020-09-21 04:20:35.0567,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:35.3041,172.8,85.5,49.75,49.48,-9,20.52,66,5170,5170,0,50,49.5
2020-09-21 04:20:35.5515,172.8,85.5,49.75,49.48,-8.9,20.52,1,739.3,-6.6,24,50,49.5
2020-09-21 04:20:35.7989,172.8,85.5,49.75,49.48,-9,20.52,2,739,-6.2,24,50,49.5
2020-09-21 04:20:36.0467,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:36.2994,172.8,85.5,49.75,49.48,-9.1,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:20:36.5521,172.8,85.5,49.75,49.48,-9,20.53,63,50,50,0,50,49.5
2020-09-21 04:20:36.8048,172.8,85.5,49.75,49.48,-8.9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:20:37.0574,172.8,85.5,49.75,49.48,-9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:20:37.3049,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:20:37.5524,172.8,85.5,49.75,49.48,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:20:37.7999,172.8,85.5,49.75,49.48,-9,20.52,1,739.3,-6.6,24,50,49.5
2020-09-21 04:20:38.0475,172.8,85.5,49.75,49.48,-9,20.59,2,739,-6.2,24,50,49.5
2020-09-21 04:20:38.2987,172.8,85.5,49.75,49.48,-9,20.52,61,741.7,734.3,0,50,49.5
2020-09-21 04:20:38.5517,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:20:38.8047,172.8,85.5,49.75,49.48,-9,20.52,64,10.9,11,0,50,49.5
2020-09-21 04:20:39.0577,172.8,85.5,49.75,49.48,-8.9,20.52,3,739.3,-6.6,23,50,49.5
2020-09-21 04:20:39.3105,172.8,85.5,49.75,49.48,-9,20.52,4,739,-6.2,23,50,49.5
2020-09-21 04:20:39.5632,172.8,85.5,49.75,49.48,-9.1,20.53,65,-5300,-5230,0,50,49.5
2020-09-21 04:20:39.8159,172.8,85.5,49.75,49.48,-9.1,20.52,66,5170,5170,0,50,49.5
2020-09-21 04:20:40.0685,172.8,85.5,49.75,49.48,-9,20.52,1,739.3,-6.6,24,50,49.5
2020-09-21 04:20:40.3212,172.8,85.5,49.75,49.48,-8.9,20.52,2,739,-6.2,24,50,49.5
2020-09-21 04:20:40.5739,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:40.8266,172.8,85.5,49.75,49.48,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:20:41.0793,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:20:41.3301,172.8,85.5,49.75,49.48,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:20:41.5799,172.8,85.5,49.75,49.48,-9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:20:41.8296,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:20:42.0794,172.8,85.5,49.75,49.48,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:20:42.3286,172.8,85.5,49.75,49.48,-8.9,20.52,1,739.3,-6.6,24,50,49.5
2020-09-21 04:20:42.5762,172.8,85.5,49.75,49.48,-8.9,20.52,2,739,-6.2,24,50,49.5
2020-09-21 04:20:42.8237,172.8,85.5,49.75,49.48,-9,20.52,61,741.7,734.3,0,50,49.5
2020-09-21 04:20:43.0712,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:20:43.3188,172.8,85.5,49.75,49.48,-9,20.52,64,10.9,11,0,50,49.5
2020-09-21 04:20:43.5660,172.8,85.5,49.75,49.48,-9,20.52,3,739.3,-6.6,23,50,49.5
2020-09-21 04:20:43.8132,172.8,85.5,49.75,49.48,-9,20.52,4,739,-6.2,23,50,49.5
2020-09-21 04:20:44.0603,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:44.3075,172.8,85.5,49.75,49.48,-9,20.52,66,5170,5170,0,50,49.5
2020-09-21 04:20:44.5548,172.8,85.5,49.75,49.48,-9,20.52,1,739.3,-6.6,24,50,49.5
2020-09-21 04:20:44.8023,172.8,85.5,49.75,49.48,-9,20.52,2,739,-6.2,24,50,49.5
2020-09-21 04:20:45.0498,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:45.2973,172.8,85.5,49.75,49.48,-9.1,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:20:45.5447,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:20:45.7921,172.8,85.5,49.75,49.48,-8.9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:20:46.0395,172.8,85.5,49.75,49.48,-9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:20:46.2869,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:20:46.5343,172.8,85.5,49.75,49.48,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:20:46.7817,172.8,85.5,49.75,49.48,-9,20.52,1,739.3,-6.5,24,50,49.5
2020-09-21 04:20:47.0291,172.8,85.5,49.75,49.48,-9,20.52,2,739,-6.2,24,50,49.5
2020-09-21 04:20:47.2766,172.8,85.5,49.75,49.48,-9,20.53,61,741.6,734.3,0,50,49.5
2020-09-21 04:20:47.5240,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:20:47.7737,172.8,85.5,49.75,49.48,-9,20.52,64,10.9,11.1,0,50,49.5
2020-09-21 04:20:48.0240,172.8,85.5,49.75,49.48,-8.9,20.52,3,739.3,-6.5,23,50,49.5
2020-09-21 04:20:48.2743,172.8,85.5,49.75,49.48,-9,20.52,4,739,-6.2,23,50,49.5
2020-09-21 04:20:48.5246,172.8,85.5,49.75,49.48,-9.1,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:48.7726,172.8,85.5,49.75,49.48,-9.1,20.53,66,5170,5170,0,50,49.5
2020-09-21 04:20:49.0198,172.8,85.5,49.75,49.48,-9,20.52,1,739.3,-6.5,24,50,49.5
2020-09-21 04:20:49.2670,172.8,85.5,49.75,49.48,-8.9,20.52,2,739,-6.2,24,50,49.5
2020-09-21 04:20:49.5142,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:49.7649,172.8,85.5,49.75,49.48,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:20:50.0174,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:20:50.2699,172.8,85.5,49.75,49.48,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:20:50.5224,172.8,85.5,49.75,49.48,-9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:20:50.7716,172.8,85.5,49.75,49.48,-9,20.51,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:20:51.0188,172.8,85.5,49.75,49.48,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:20:51.2660,172.8,85.5,49.75,49.48,-8.9,20.52,1,739.3,-6.5,24,50,49.5
2020-09-21 04:20:51.5132,172.8,85.5,49.75,49.48,-8.9,20.52,2,739,-6.2,24,50,49.5
2020-09-21 04:20:51.7618,172.8,85.5,49.75,49.48,-9,20.52,61,741.6,734.3,0,50,49.5
2020-09-21 04:20:52.0145,172.8,85.5,49.75,49.48,-9,20.53,62,425,425,0,50,49.5
2020-09-21 04:20:52.2672,172.8,85.5,49.75,49.48,-9.1,20.52,64,10.9,11.1,0,50,49.5
2020-09-21 04:20:52.5198,172.8,85.5,49.75,49.48,-9,20.52,3,739.3,-6.5,23,50,49.5
2020-09-21 04:20:52.7725,172.8,85.5,49.75,49.48,-8.9,20.52,4,738.9,-6.2,23,50,49.5
2020-09-21 04:20:53.0254,172.8,85.5,49.75,49.48,-9,20.53,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:53.2783,172.8,85.5,49.75,49.48,-9,20.52,66,5170,5160,0,50,49.5
2020-09-21 04:20:53.5312,172.8,85.5,49.75,49.48,-9,20.52,1,739.3,-6.5,24,50,49.5
2020-09-21 04:20:53.7841,172.8,85.5,49.75,49.48,-8.9,20.52,2,738.9,-6.2,24,50,49.5
2020-09-21 04:20:54.0315,172.8,85.5,49.75,49.48,-9,20.52,65,-5280,-5230,0,50,49.5
2020-09-21 04:20:54.2789,172.8,85.5,49.75,49.48,-9,20.51,51,3.78,3.76,0,50,49.5
2020-09-21 04:20:54.5263,172.8,85.5,49.75,49.48,-9,20.51,63,50,50,0,50,49.5
2020-09-21 04:20:54.7737,172.8,85.5,49.75,49.48,-8.9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:20:55.0210,172.8,85.5,49.75,49.48,-8.9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:20:55.2683,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:20:55.5156,172.8,85.5,49.75,49.48,-9.1,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:20:55.7629,172.8,85.5,49.75,49.48,-9,20.52,1,739.3,-6.5,24,50,49.5
2020-09-21 04:20:56.0144,172.8,85.5,49.75,49.48,-8.9,20.52,2,738.9,-6.2,24,50,49.5
2020-09-21 04:20:56.2669,172.8,85.5,49.75,49.48,-9,20.52,61,741.6,734.2,0,50,49.5
2020-09-21 04:20:56.5194,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:20:56.7719,172.8,85.5,49.75,49.48,-9,20.53,64,10.9,11.1,0,50,49.5
2020-09-21 04:20:57.0244,172.8,85.5,49.75,49.48,-8.9,20.52,3,739.3,-6.5,23,50,49.5
2020-09-21 04:20:57.2771,172.8,85.5,49.75,49.48,-9,20.52,4,738.9,-6.2,23,50,49.5
2020-09-21 04:20:57.5297,172.8,85.5,49.75,49.48,-9.1,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:57.7824,172.8,85.5,49.75,49.48,-9,20.52,66,5170,5170,0,50,49.5
2020-09-21 04:20:58.0348,172.8,85.5,49.75,49.48,-8.9,20.51,1,739.3,-6.5,24,50,49.5
2020-09-21 04:20:58.2841,172.8,85.5,49.75,49.48,-8.9,20.52,2,738.9,-6.2,24,50,49.5
2020-09-21 04:20:58.5334,172.8,85.5,49.75,49.48,-8.9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:20:58.7827,172.8,85.5,49.75,49.48,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:20:59.0320,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:20:59.2800,172.8,85.5,49.75,49.48,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:20:59.5274,172.8,85.5,49.75,49.48,-9,20.53,52,3.78,3.76,0,50,49.5
2020-09-21 04:20:59.7748,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:21:00.0222,172.8,85.5,49.75,49.48,-9,20.51,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:21:00.2711,172.8,85.5,49.75,49.48,-8.9,20.52,1,739.2,-6.6,24,50,49.5
2020-09-21 04:21:00.5239,172.8,85.5,49.75,49.48,-8.9,20.52,2,739,-6.2,24,50,49.5
2020-09-21 04:21:00.7768,172.8,85.5,49.75,49.48,-8.9,20.52,61,741.5,734.3,0,50,49.5
2020-09-21 04:21:01.0296,172.8,85.5,49.75,49.48,-9.1,20.52,62,425,425,0,50,49.5
2020-09-21 04:21:01.2824,172.8,85.5,49.75,49.48,-9,20.52,64,11,11.1,0,50,49.5
2020-09-21 04:21:01.5349,172.8,85.5,49.75,49.48,-9,20.52,3,739.2,-6.6,23,50,49.5
2020-09-21 04:21:01.7875,172.8,85.5,49.75,49.48,-8.9,20.53,4,739,-6.2,23,50,49.5
2020-09-21 04:21:02.0400,172.8,85.5,49.75,49.48,-8.9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:21:02.2925,172.8,85.5,49.75,49.48,-9,20.52,66,5160,5160,0,50,49.5
2020-09-21 04:21:02.5454,172.8,85.5,49.75,49.48,-9,20.52,1,739.2,-6.6,24,50,49.5
2020-09-21 04:21:02.7983,172.8,85.5,49.75,49.48,-9,20.52,2,739,-6.2,24,50,49.5
2020-09-21 04:21:03.0512,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:21:03.3041,172.8,85.5,49.75,49.48,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:21:03.5568,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:21:03.8094,172.8,85.5,49.75,49.48,-8.9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:21:04.0620,172.8,85.5,49.75,49.48,-8.9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:21:04.3146,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:21:04.5628,172.8,85.5,49.75,49.48,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:21:04.8103,172.8,85.5,49.75,49.48,-9,20.52,1,739.2,-6.6,24,50,49.5
2020-09-21 04:21:05.0578,172.8,85.5,49.75,49.48,-9,20.52,2,739,-6.2,24,50,49.5
2020-09-21 04:21:05.3053,172.8,85.5,49.75,49.48,-8.9,20.52,61,741.6,734.2,0,50,49.5
2020-09-21 04:21:05.5527,172.8,85.5,49.75,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:21:05.8000,172.8,85.5,49.75,49.48,-9,20.52,64,10.9,11,0,50,49.5
2020-09-21 04:21:06.0473,172.8,85.5,49.75,49.48,-8.9,20.52,3,739.2,-6.6,23,50,49.5
2020-09-21 04:21:06.2946,172.8,85.5,49.75,49.48,-8.9,20.52,4,739,-6.2,23,50,49.5
2020-09-21 04:21:06.5419,172.8,85.5,49.75,49.48,-9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:21:06.7893,172.8,85.5,49.75,49.48,-9,20.52,66,5160,5160,0,50,49.5
2020-09-21 04:21:07.0366,172.8,85.5,49.75,49.48,-9,20.52,1,739.2,-6.6,24,50,49.5
2020-09-21 04:21:07.2840,172.8,85.5,49.75,49.48,-8.9,20.52,2,738.9,-6.2,24,50,49.5
2020-09-21 04:21:07.5315,172.8,85.5,49.75,49.48,-8.9,20.52,65,-5290,-5230,0,50,49.5
2020-09-21 04:21:07.7840,172.8,85.5,49.75,49.48,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:21:08.0365,172.8,85.5,49.75,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:21:08.2891,172.8,85.5,49.75,49.48,-9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:21:08.5416,172.8,85.5,49.75,49.48,-9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:21:08.7890,172.8,85.5,49.75,49.48,-9,20.52,6,-5290,24.6,3.8,50,49.5
2020-09-21 04:21:09.0364,172.8,85.5,49.75,49.48,-9,20.52,7,-5230,24.6,3.8,50,49.5
2020-09-21 04:21:09.2837,172.8,85.5,49.5,49.48,-9,20.51,1,739.2,-6.6,24,50,49.5
2020-09-21 04:21:09.5311,172.8,85.5,49.5,49.48,-8.9,20.52,2,738.9,-6.2,24,50,49.5
2020-09-21 04:21:09.7819,172.8,85.5,49.5,49.48,-8.9,20.52,61,741.6,734.1,0,50,49.5
2020-09-21 04:21:10.0345,172.8,85.5,49.5,49.48,-9,20.52,62,425,425,0,50,49.5
2020-09-21 04:21:10.2870,172.8,85.5,49.5,49.48,-9.1,20.52,64,10.9,11,0,50,49.5
2020-09-21 04:21:10.5395,172.8,85.5,49.5,49.48,-9,20.52,3,739.2,-6.6,23,50,49.5
2020-09-21 04:21:10.7887,172.8,85.5,49.5,49.48,-8.9,20.52,4,738.9,-6.2,23,50,49.5
2020-09-21 04:21:11.0359,172.8,85.5,49.5,49.48,-8.9,20.52,65,-5280,-5230,0,50,49.5
2020-09-21 04:21:11.2832,172.8,85.5,49.5,49.48,-9,20.52,66,5160,5160,0,50,49.5
2020-09-21 04:21:11.5304,172.8,85.5,49.5,49.48,-9,20.52,1,739.2,-6.6,24,50,49.5
2020-09-21 04:21:11.7777,172.8,85.5,49.5,49.48,-9,20.52,2,738.9,-6.2,24,50,49.5
2020-09-21 04:21:12.0251,172.8,85.5,49.5,49.48,-9,20.52,65,-5270,-5230,0,50,49.5
2020-09-21 04:21:12.2725,172.8,85.5,49.5,49.48,-9,20.52,51,3.78,3.76,0,50,49.5
2020-09-21 04:21:12.5199,172.8,85.5,49.5,49.48,-9,20.52,63,50,50,0,50,49.5
2020-09-21 04:21:12.7704,172.8,85.5,49.5,49.48,-8.9,20.52,67,24.6,24.6,0,50,49.5
2020-09-21 04:21:13.0229,172.8,85.5,49.5,49.48,-8.9,20.52,52,3.78,3.76,0,50,49.5
2020-09-21 04:21:13.2754,172.8,85.5,49.5,49.48,-9,20.52,6,-5280,24.6,3.8,50,49.5
2020-09-21 04:21:13.5280,172.8,85.5,49.5,49.48,-9.1,20.52,7,-5240,24.6,3.8,50,49.5
2020-09-21 04:21:13.7805,172.8,85.5,49.5,49.48,-9,20.52,1,739.2,-6.6,24,50,49.5
2020-09-21 04:21:14.0330,172.8,85.5,49.5,49.48,-8.9,20.52,2,738.9,-6.2,24,50,49.5
2020-09-21 04:21:14.2856,172.8,85.5,49.5,49.48,-8.9,20.52,61,741.6,734.1,0,50,49.5
2020-09-21 04:21:14.5381,172.8,85.5,49.5,49.48,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:21:14.7907,172.8,85.5,49.5,49.48,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:21:15.0433,172.8,85.5,49.5,49.48,-8.9,20.51,3,739.2,-6.5,23,49.5,49.5
2020-09-21 04:21:15.2960,172.8,85.5,49.5,49.48,-9,20.52,4,738.7,-6.2,23,49.5,49.5
2020-09-21 04:21:15.5487,172.8,85.5,49.5,49.48,-9,20.52,65,-5270,-5240,0,49.5,49.5
2020-09-21 04:21:15.8013,172.8,85.5,49.5,49.48,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:21:16.0527,172.8,85.5,49.5,49.48,-8.9,20.52,1,739.2,-6.5,24,49.5,49.5
2020-09-21 04:21:16.3039,172.8,85.5,49.5,49.48,-8.9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:21:16.5551,172.8,85.4,49.5,49.42,-8.9,20.51,65,-5270,-5240,0,49.5,49.5
2020-09-21 04:21:16.8063,172.8,85.4,49.5,49.42,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:17.0574,172.8,85.4,49.5,49.42,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:21:17.3082,172.8,85.4,49.5,49.42,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:21:17.5591,172.8,85.4,49.5,49.42,-8.9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:17.8100,172.8,85.4,49.5,49.42,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:18.0609,172.8,85.4,49.5,49.42,-9,20.54,7,-5240,24.6,3.8,49.5,49.5
2020-09-21 04:21:18.3130,172.8,85.4,49.5,49.42,-8.9,20.52,1,739.2,-6.5,24,49.5,49.5
2020-09-21 04:21:18.5658,172.8,85.4,49.5,49.42,-8.9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:21:18.8185,172.8,85.4,49.5,49.42,-9,20.52,61,741.6,734.2,0,49.5,49.5
2020-09-21 04:21:19.0713,172.8,85.4,49.5,49.42,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:21:19.3241,172.8,85.4,49.5,49.42,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:21:19.5769,172.8,85.4,49.5,49.42,-8.9,20.52,3,739.2,-6.5,23,49.5,49.5
2020-09-21 04:21:19.8297,172.8,85.4,49.5,49.42,-8.9,20.52,4,738.7,-6.2,23,49.5,49.5
2020-09-21 04:21:20.0825,172.8,85.4,49.5,49.42,-8.9,20.52,65,-5260,-5240,0,49.5,49.5
2020-09-21 04:21:20.3353,172.8,85.4,49.5,49.42,-9,20.53,66,5160,5160,0,49.5,49.5
2020-09-21 04:21:20.5882,172.8,85.4,49.5,49.42,-9,20.52,1,739.2,-6.5,24,49.5,49.5
2020-09-21 04:21:20.8411,172.8,85.4,49.5,49.42,-9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:21:21.0941,172.8,85.4,49.5,49.42,-9,20.52,65,-5260,-5240,0,49.5,49.5
2020-09-21 04:21:21.3470,172.8,85.4,49.5,49.42,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:21.5973,172.8,85.4,49.5,49.42,-9,20.53,63,50,50,0,49.5,49.5
2020-09-21 04:21:21.8448,172.8,85.4,49.5,49.42,-8.9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:21:22.0924,172.8,85.4,49.5,49.42,-8.9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:22.3399,172.8,85.4,49.5,49.42,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:22.5873,172.8,85.4,49.5,49.42,-9.1,20.52,7,-5250,24.6,3.8,49.5,49.5
2020-09-21 04:21:22.8348,172.8,85.4,49.5,49.42,-9,20.52,1,739.2,-6.5,24,49.5,49.5
2020-09-21 04:21:23.0823,172.8,85.4,49.5,49.42,-8.9,20.52,2,738.8,-6.2,24,49.5,49.5
2020-09-21 04:21:23.3298,172.8,85.4,49.5,49.42,-8.9,20.52,61,741.5,734,0,49.5,49.5
2020-09-21 04:21:23.5772,172.8,85.4,49.5,49.42,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:21:23.8246,172.8,85.4,49.5,49.42,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:21:24.0720,172.8,85.4,49.5,49.42,-8.9,20.51,3,739.2,-6.5,23,49.5,49.5
2020-09-21 04:21:24.3193,172.8,85.4,49.5,49.42,-9,20.51,4,738.8,-6.2,23,49.5,49.5
2020-09-21 04:21:24.5667,172.8,85.4,49.5,49.42,-9,20.53,65,-5260,-5250,0,49.5,49.5
2020-09-21 04:21:24.8139,172.8,85.4,49.5,49.42,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:21:25.0612,172.8,85.4,49.5,49.42,-9,20.52,1,739.2,-6.5,24,49.5,49.5
2020-09-21 04:21:25.3084,172.8,85.4,49.5,49.42,-8.9,20.52,2,738.8,-6.2,24,49.5,49.5
2020-09-21 04:21:25.5557,172.8,85.4,49.5,49.42,-9,20.52,65,-5260,-5250,0,49.5,49.5
2020-09-21 04:21:25.8030,172.8,85.4,49.5,49.42,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:26.0503,172.8,85.4,49.5,49.42,-9.1,20.51,63,50,50,0,49.5,49.5
2020-09-21 04:21:26.2977,172.8,85.4,49.5,49.42,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:21:26.5450,172.8,85.4,49.5,49.42,-8.9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:26.7926,172.8,85.4,49.5,49.42,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:27.0402,172.8,85.4,49.5,49.42,-9,20.53,7,-5250,24.6,3.8,49.5,49.5
2020-09-21 04:21:27.2879,172.8,85.4,49.5,49.42,-9,20.52,1,739.2,-6.5,24,49.5,49.5
2020-09-21 04:21:27.5356,172.8,85.4,49.5,49.42,-8.9,20.53,2,738.8,-6.2,24,49.5,49.5
2020-09-21 04:21:27.7849,172.8,85.4,49.5,49.42,-9,20.52,61,741.4,734,0,49.5,49.5
2020-09-21 04:21:28.0354,172.8,85.4,49.5,49.42,-9.1,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:21:28.2858,172.8,85.4,49.5,49.42,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:21:28.5363,172.8,85.4,49.5,49.42,-9,20.53,3,739.2,-6.5,23,49.5,49.5
2020-09-21 04:21:28.7879,172.8,85.4,49.5,49.42,-8.9,20.51,4,738.8,-6.2,23,49.5,49.5
2020-09-21 04:21:29.0405,172.8,85.4,49.5,49.42,-9,20.52,65,-5260,-5250,0,49.5,49.5
2020-09-21 04:21:29.2930,172.8,85.4,49.5,49.42,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:21:29.5455,172.8,85.4,49.5,49.42,-9,20.52,1,739,-6.6,24,49.5,49.5
2020-09-21 04:21:29.7967,172.8,85.4,49.5,49.42,-9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:21:30.0441,172.8,85.4,49.5,49.42,-9,20.52,65,-5250,-5250,0,49.5,49.5
2020-09-21 04:21:30.2914,172.8,85.4,49.5,49.42,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:30.5388,172.8,85.4,49.5,49.42,-9,20.53,63,50,50,0,49.5,49.5
2020-09-21 04:21:30.7877,172.8,85.4,49.5,49.42,-8.9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:21:31.0405,172.8,85.4,49.5,49.42,-8.9,20.51,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:31.2933,172.8,85.4,49.5,49.42,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:31.5461,172.8,85.4,49.5,49.42,-9.1,20.51,7,-5250,24.6,3.8,49.5,49.5
2020-09-21 04:21:31.7989,172.8,85.4,49.5,49.42,-9,20.52,1,739,-6.6,24,49.5,49.5
2020-09-21 04:21:32.0462,172.8,85.4,49.5,49.42,-9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:21:32.2936,172.8,85.4,49.5,49.42,-8.9,20.52,61,741.4,734.1,0,49.5,49.5
2020-09-21 04:21:32.5410,172.8,85.4,49.5,49.42,-9,20.51,62,425,425,0,49.5,49.5
2020-09-21 04:21:32.7884,172.8,85.4,49.5,49.42,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:21:33.0358,172.8,85.4,49.5,49.42,-9,20.52,3,739,-6.6,23,49.5,49.5
2020-09-21 04:21:33.2832,172.8,85.4,49.5,49.42,-9,20.52,4,738.7,-6.2,23,49.5,49.5
2020-09-21 04:21:33.5306,172.8,85.4,49.5,49.42,-9,20.52,65,-5260,-5250,0,49.5,49.5
2020-09-21 04:21:33.7780,172.8,85.4,49.5,49.42,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:21:34.0300,172.8,85.4,49.5,49.42,-9,20.53,1,739,-6.6,24,49.5,49.5
2020-09-21 04:21:34.2826,172.8,85.4,49.5,49.42,-8.9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:21:34.5353,172.8,85.4,49.5,49.42,-9,20.52,65,-5250,-5250,0,49.5,49.5
2020-09-21 04:21:34.7879,172.8,85.4,49.5,49.42,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:35.0380,172.8,85.4,49.5,49.42,-9.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:21:35.2854,172.8,85.4,49.5,49.42,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:21:35.5327,172.8,85.4,49.5,49.42,-8.9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:35.7800,172.8,85.4,49.5,49.42,-9,20.52,6,-5250,24.6,3.8,49.5,49.5
2020-09-21 04:21:36.0273,172.8,85.4,49.5,49.42,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:36.2783,172.8,85.4,49.5,49.42,-9,20.52,1,739.1,-6.5,24,49.5,49.5
2020-09-21 04:21:36.5310,172.8,85.4,49.5,49.42,-8.9,20.52,2,738.6,-6.2,24,49.5,49.5
2020-09-21 04:21:36.7837,172.8,85.4,49.5,49.42,-9,20.52,61,741.5,734.1,0,49.5,49.5
2020-09-21 04:21:37.0364,172.8,85.4,49.5,49.42,-9,20.51,62,425,425,0,49.5,49.5
2020-09-21 04:21:37.2890,172.8,85.4,49.5,49.42,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:21:37.5415,172.8,85.4,49.5,49.42,-9,20.52,3,739.1,-6.5,23,49.5,49.5
2020-09-21 04:21:37.7940,172.8,85.4,49.5,49.42,-8.9,20.52,4,738.6,-6.2,23,49.5,49.5
2020-09-21 04:21:38.0466,172.8,85.4,49.5,49.42,-8.9,20.52,65,-5260,-5250,0,49.5,49.5
2020-09-21 04:21:38.2991,172.8,85.4,49.5,49.42,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:21:38.5518,172.8,85.4,49.5,49.42,-9,20.52,1,739.1,-6.5,24,49.5,49.5
2020-09-21 04:21:38.8044,172.8,85.4,49.5,49.42,-9,20.52,2,738.6,-6.2,24,49.5,49.5
2020-09-21 04:21:39.0570,172.8,85.4,49.5,49.42,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:21:39.3097,172.8,85.3,49.5,49.36,-9,20.53,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:39.5623,172.8,85.3,49.5,49.36,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:21:39.8149,172.8,85.3,49.5,49.36,-8.9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:21:40.0676,172.8,85.3,49.5,49.36,-8.9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:40.3203,172.8,85.3,49.5,49.36,-9.1,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:40.5731,172.8,85.3,49.5,49.36,-9.1,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:40.8259,172.8,85.3,49.5,49.36,-9,20.52,1,739.1,-6.5,24,49.5,49.5
2020-09-21 04:21:41.0787,172.8,85.3,49.5,49.36,-8.9,20.52,2,738.6,-6.2,24,49.5,49.5
2020-09-21 04:21:41.3312,172.8,85.3,49.5,49.36,-8.9,20.52,61,741.4,734,0,49.5,49.5
2020-09-21 04:21:41.5834,172.8,85.3,49.5,49.36,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:21:41.8356,172.8,85.3,49.5,49.36,-9,20.51,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:21:42.0878,172.8,85.3,49.5,49.36,-9,20.52,3,739.1,-6.5,23,49.5,49.5
2020-09-21 04:21:42.3400,172.8,85.3,49.5,49.36,-9,20.53,4,738.6,-6.2,23,49.5,49.5
2020-09-21 04:21:42.5928,172.8,85.3,49.5,49.36,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:21:42.8457,172.8,85.3,49.5,49.36,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:21:43.0985,172.8,85.3,49.5,49.36,-9,20.52,1,739.1,-6.5,24,49.5,49.5
2020-09-21 04:21:43.3514,172.8,85.3,49.5,49.36,-8.9,20.52,2,738.6,-6.2,24,49.5,49.5
2020-09-21 04:21:43.5994,172.8,85.3,49.5,49.36,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:21:43.8469,172.8,85.3,49.5,49.36,-9.1,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:44.0945,172.8,85.3,49.5,49.36,-9.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:21:44.3420,172.8,85.3,49.5,49.36,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:21:44.5896,172.8,85.3,49.5,49.36,-8.9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:44.8373,172.8,85.3,49.5,49.36,-8.9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:45.0849,172.8,85.3,49.5,49.36,-9,20.51,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:45.3325,172.8,85.3,49.5,49.36,-9,20.52,1,739,-6.5,24,49.5,49.5
2020-09-21 04:21:45.5801,172.8,85.3,49.5,49.36,-8.9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:21:45.8276,172.8,85.3,49.5,49.36,-9,20.51,61,741.3,734,0,49.5,49.5
2020-09-21 04:21:46.0752,172.8,85.3,49.5,49.36,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:21:46.3227,172.8,85.3,49.5,49.36,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:21:46.5702,172.8,85.3,49.5,49.36,-9,20.51,3,739,-6.5,23,49.5,49.5
2020-09-21 04:21:46.8178,172.8,85.3,49.5,49.36,-8.9,20.52,4,738.7,-6.2,23,49.5,49.5
2020-09-21 04:21:47.0653,172.8,85.3,49.5,49.36,-8.9,20.52,65,-5260,-5250,0,49.5,49.5
2020-09-21 04:21:47.3129,172.8,85.3,49.5,49.36,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:21:47.5604,172.8,85.3,49.5,49.36,-9,20.52,1,739,-6.5,24,49.5,49.5
2020-09-21 04:21:47.8080,172.8,85.3,49.5,49.36,-9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:21:48.0555,172.8,85.3,49.5,49.36,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:21:48.3030,172.8,85.3,49.5,49.36,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:48.5506,172.8,85.3,49.5,49.36,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:21:48.7978,172.8,85.3,49.5,49.36,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:21:49.0451,172.8,85.3,49.5,49.36,-8.9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:49.2924,172.8,85.3,49.5,49.36,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:49.5396,172.8,85.3,49.5,49.36,-9.1,20.51,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:49.7901,172.8,85.3,49.5,49.36,-9,20.52,1,739,-6.5,24,49.5,49.5
2020-09-21 04:21:50.0421,172.8,85.3,49.5,49.36,-8.9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:21:50.2942,172.8,85.3,49.5,49.36,-8.9,20.52,61,741.3,734,0,49.5,49.5
2020-09-21 04:21:50.5462,172.8,85.3,49.5,49.36,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:21:50.7984,172.8,85.3,49.5,49.36,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:21:51.0511,172.8,85.3,49.5,49.36,-9,20.52,3,739.1,-6.5,23,49.5,49.5
2020-09-21 04:21:51.3038,172.8,85.3,49.5,49.36,-9,20.52,4,738.7,-6.2,23,49.5,49.5
2020-09-21 04:21:51.5566,172.8,85.3,49.5,49.36,-9,20.53,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:21:51.8093,172.8,85.3,49.5,49.36,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:21:52.0622,172.8,85.3,49.5,49.36,-9,20.52,1,739.1,-6.5,24,49.5,49.5
2020-09-21 04:21:52.3150,172.8,85.3,49.5,49.36,-8.9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:21:52.5679,172.8,85.3,49.5,49.36,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:21:52.8207,172.8,85.3,49.5,49.36,-9,20.5,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:53.0736,172.8,85.3,49.5,49.36,-9.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:21:53.3264,172.8,85.3,49.5,49.36,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:21:53.5793,172.8,85.3,49.5,49.36,-8.9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:21:53.8307,172.8,85.3,49.5,49.36,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:54.0783,172.8,85.3,49.5,49.36,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:54.3259,172.8,85.3,49.5,49.36,-9,20.52,1,739.1,-6.5,24,49.5,49.5
2020-09-21 04:21:54.5735,172.8,85.3,49.5,49.36,-9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:21:54.8212,172.8,85.3,49.5,49.36,-9,20.52,61,741.5,734,0,49.5,49.5
2020-09-21 04:21:55.0739,172.8,85.3,49.5,49.36,-9.1,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:21:55.3267,172.8,85.3,49.5,49.36,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:21:55.5795,172.8,85.2,49.5,49.31,-8.9,20.52,3,739.1,-6.5,23,49.5,49.5
2020-09-21 04:21:55.8323,172.8,85.2,49.5,49.31,-8.9,20.52,4,738.7,-6.2,23,49.5,49.5
2020-09-21 04:21:56.0802,172.8,85.2,49.5,49.31,-8.9,20.52,65,-5260,-5250,0,49.5,49.5
2020-09-21 04:21:56.3278,172.8,85.2,49.5,49.31,-9,20.52,66,5180,5180,0,49.5,49.5
2020-09-21 04:21:56.5754,172.8,85.2,49.5,49.31,-9,20.52,1,739.1,-6.5,24,49.5,49.5
2020-09-21 04:21:56.8230,172.8,85.2,49.5,49.31,-9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:21:57.0720,172.8,85.2,49.5,49.31,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:21:57.3226,172.8,85.2,49.5,49.31,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:21:57.5732,172.8,85.2,49.5,49.31,-9,20.53,63,50,50,0,49.5,49.5
2020-09-21 04:21:57.8238,172.8,85.2,49.5,49.31,-8.9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:21:58.0742,172.8,85.2,49.5,49.31,-8.9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:21:58.3221,172.8,85.2,49.5,49.31,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:58.5701,172.8,85.2,49.5,49.31,-9.1,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:21:58.8180,172.8,85.2,49.5,49.31,-9.1,20.52,1,738.9,-6.5,24,49.5,49.5
2020-09-21 04:21:59.0659,172.8,85.2,49.5,49.31,-8.9,20.52,2,738.6,-6.2,24,49.5,49.5
2020-09-21 04:21:59.3171,172.8,85.2,49.5,49.31,-8.9,20.52,61,741.3,734,0,49.5,49.5
2020-09-21 04:21:59.5698,172.8,85.2,49.5,49.31,-8.9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:21:59.8225,172.8,85.2,49.5,49.31,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:22:00.0752,172.8,85.2,49.5,49.31,-9,20.52,3,738.9,-6.5,23,49.5,49.5
2020-09-21 04:22:00.3246,172.8,85.2,49.5,49.31,-9,20.52,4,738.6,-6.2,23,49.5,49.5
2020-09-21 04:22:00.5721,172.8,85.2,49.5,49.31,-9,20.52,65,-5260,-5260,0,49.5,49.5
