Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:22:00.8197,172.8,85.2,49.5,49.31,-9,20.52,66,5190,5190,0,49.5,49.5
2020-09-21 04:22:01.0672,172.8,85.2,49.5,49.31,-9,20.53,1,738.9,-6.5,24,49.5,49.5
2020-09-21 04:22:01.3147,172.8,85.2,49.5,49.31,-8.9,20.52,2,738.6,-6.2,24,49.5,49.5
2020-09-21 04:22:01.5623,172.8,85.2,49.5,49.31,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:01.8098,172.8,85.2,49.5,49.31,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:02.0573,172.8,85.2,49.5,49.31,-9.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:22:02.3063,172.8,85.2,49.5,49.31,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:22:02.5589,172.8,85.2,49.5,49.31,-8.9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:02.8115,172.8,85.2,49.5,49.31,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:03.0641,172.8,85.2,49.5,49.31,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:03.3168,172.8,85.2,49.5,49.31,-9,20.52,1,738.9,-6.5,24,49.5,49.5
2020-09-21 04:22:03.5697,172.8,85.1,49.5,49.25,-9,20.52,2,738.6,-6.2,24,49.5,49.5
2020-09-21 04:22:03.8226,172.8,85.1,49.5,49.25,-9,20.52,61,741.3,734,0,49.5,49.5
2020-09-21 04:22:04.0755,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:22:04.3279,172.8,85.1,49.5,49.25,-9.1,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:22:04.5790,172.8,85.1,49.5,49.25,-9,20.52,3,738.9,-6.5,23,49.5,49.5
2020-09-21 04:22:04.8300,172.8,85.1,49.5,49.25,-8.9,20.52,4,738.6,-6.2,23,49.5,49.5
2020-09-21 04:22:05.0811,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:05.3321,172.8,85.1,49.5,49.25,-9,20.51,66,5190,5190,0,49.5,49.5
2020-09-21 04:22:05.5797,172.8,85.1,49.5,49.25,-9,20.52,1,739,-6.6,24,49.5,49.5
2020-09-21 04:22:05.8272,172.8,85.1,49.5,49.25,-9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:22:06.0748,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:06.3223,172.8,85.1,49.5,49.25,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:06.5751,172.8,85.1,49.5,49.25,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:22:06.8278,172.8,85.1,49.5,49.25,-8.9,20.51,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:22:07.0806,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:07.3333,172.8,85.1,49.5,49.25,-9.1,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:07.5861,172.8,85.1,49.5,49.25,-9.1,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:07.8388,172.8,85.1,49.5,49.25,-9,20.52,1,739,-6.6,24,49.5,49.5
2020-09-21 04:22:08.0915,172.8,85.1,49.5,49.25,-8.9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:22:08.3442,172.8,85.1,49.5,49.25,-9,20.52,61,741.4,733.9,0,49.5,49.5
2020-09-21 04:22:08.5955,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:22:08.8452,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:22:09.0949,172.8,85.1,49.5,49.25,-9,20.52,3,739,-6.6,23,49.5,49.5
2020-09-21 04:22:09.3447,172.8,85.1,49.5,49.25,-9,20.52,4,738.7,-6.2,23,49.5,49.5
2020-09-21 04:22:09.5933,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:09.8409,172.8,85.1,49.5,49.25,-9,20.52,66,5180,5180,0,49.5,49.5
2020-09-21 04:22:10.0885,172.8,85.1,49.5,49.25,-9,20.51,1,739,-6.6,24,49.5,49.5
2020-09-21 04:22:10.3361,172.8,85.1,49.5,49.25,-8.9,20.52,2,738.7,-6.2,24,49.5,49.5
2020-09-21 04:22:10.5837,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:10.8313,172.8,85.1,49.5,49.25,-9.1,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:11.0789,172.8,85.1,49.5,49.25,-9.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:22:11.3265,172.8,85.1,49.5,49.25,-9,20.51,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:22:11.5763,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:11.8290,172.8,85.1,49.5,49.25,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:12.0817,172.8,85.1,49.5,49.25,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:12.3344,172.8,85.1,49.5,49.25,-9,20.5,1,739,-6.6,24,49.5,49.5
2020-09-21 04:22:12.5849,172.8,85.1,49.5,49.25,-8.9,20.52,2,738.6,-6.2,24,49.5,49.5
2020-09-21 04:22:12.8322,172.8,85.1,49.5,49.25,-9.1,20.52,61,741.3,734,0,49.5,49.5
2020-09-21 04:22:13.0794,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:22:13.3267,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:22:13.5739,172.8,85.1,49.5,49.25,-8.9,20.52,3,738.9,-6.5,23,49.5,49.5
2020-09-21 04:22:13.8215,172.8,85.1,49.5,49.25,-9,20.51,4,738.6,-6.2,23,49.5,49.5
2020-09-21 04:22:14.0690,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5250,0,49.5,49.5
2020-09-21 04:22:14.3165,172.8,85.1,49.5,49.25,-9,20.52,66,5180,5180,0,49.5,49.5
2020-09-21 04:22:14.5642,172.8,85.1,49.5,49.25,-9,20.52,1,738.9,-6.5,24,49.5,49.5
2020-09-21 04:22:14.8169,172.8,85.1,49.5,49.25,-9,20.52,2,738.6,-6.2,24,49.5,49.5
2020-09-21 04:22:15.0695,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:15.3222,172.8,85.1,49.5,49.25,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:15.5748,172.8,85.1,49.5,49.25,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:22:15.8223,172.8,85.1,49.5,49.25,-8.9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:22:16.0699,172.8,85.1,49.5,49.25,-8.9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:16.3174,172.8,85.1,49.5,49.25,-9.1,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:16.5649,172.8,85.1,49.5,49.25,-9.1,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:16.8125,172.8,85.1,49.5,49.25,-9,20.52,1,738.9,-6.5,24,49.5,49.5
2020-09-21 04:22:17.0600,172.8,85.1,49.5,49.25,-8.9,20.53,2,738.6,-6.2,24,49.5,49.5
2020-09-21 04:22:17.3075,172.8,85.1,49.5,49.25,-8.9,20.52,61,741.3,733.9,0,49.5,49.5
2020-09-21 04:22:17.5551,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:22:17.8061,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:22:18.0588,172.8,85.1,49.5,49.25,-9,20.52,3,738.9,-6.5,23,49.5,49.5
2020-09-21 04:22:18.3115,172.8,85.1,49.5,49.25,-9,20.52,4,738.6,-6.2,23,49.5,49.5
2020-09-21 04:22:18.5642,172.8,85.1,49.5,49.25,-9,20.52,65,-5270,-5270,0,49.5,49.5
2020-09-21 04:22:18.8154,172.8,85.1,49.5,49.25,-9,20.52,66,5180,5180,0,49.5,49.5
2020-09-21 04:22:19.0629,172.8,85.1,49.5,49.25,-8.9,20.52,1,738.9,-6.5,24,49.5,49.5
2020-09-21 04:22:19.3103,172.8,85.1,49.5,49.25,-8.9,20.52,2,738.6,-6.2,24,49.5,49.5
2020-09-21 04:22:19.5578,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:19.8053,172.8,85.1,49.5,49.25,-9.1,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:20.0553,172.8,85.1,49.5,49.25,-9,20.51,63,50,50,0,49.5,49.5
2020-09-21 04:22:20.3081,172.8,85.1,49.5,49.25,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:22:20.5608,172.8,85.1,49.5,49.25,-8.9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:20.8135,172.8,85.1,49.5,49.25,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:21.0638,172.8,85.1,49.5,49.25,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:21.3113,172.8,85.1,49.5,49.25,-9,20.52,1,739,-6.5,24,49.5,49.5
2020-09-21 04:22:21.5587,172.8,85.1,49.5,49.25,-8.9,20.52,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:22:21.8061,172.8,85.1,49.5,49.25,-9,20.51,61,741.2,733.9,0,49.5,49.5
2020-09-21 04:22:22.0539,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:22:22.3066,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:22:22.5592,172.8,85.1,49.5,49.25,-8.9,20.52,3,739,-6.5,23,49.5,49.5
2020-09-21 04:22:22.8119,172.8,85.1,49.5,49.25,-8.9,20.52,4,738.5,-6.2,23,49.5,49.5
2020-09-21 04:22:23.0643,172.8,85.1,49.5,49.25,-9,20.5,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:23.3118,172.8,85.1,49.5,49.25,-9,20.52,66,5180,5180,0,49.5,49.5
2020-09-21 04:22:23.5593,172.8,85.1,49.5,49.25,-9,20.52,1,739,-6.5,24,49.5,49.5
2020-09-21 04:22:23.8067,172.8,85.1,49.5,49.25,-9,20.52,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:22:24.0542,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:24.3016,172.8,85.1,49.5,49.25,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:24.5490,172.8,85.1,49.5,49.25,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:22:24.7964,172.8,85.1,49.5,49.25,-8.9,20.53,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:22:25.0437,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:25.2912,172.8,85.1,49.5,49.25,-9,20.51,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:25.5386,172.8,85.1,49.5,49.25,-9.1,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:25.7861,172.8,85.1,49.5,49.25,-8.9,20.52,1,739,-6.5,24,49.5,49.5
2020-09-21 04:22:26.0335,172.8,85.1,49.5,49.25,-8.9,20.52,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:22:26.2842,172.8,85.1,49.5,49.25,-9,20.52,61,741.3,733.8,0,49.5,49.5
2020-09-21 04:22:26.5367,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:22:26.7892,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:22:27.0417,172.8,85.1,49.5,49.25,-9,20.52,3,738.9,-6.5,23,49.5,49.5
2020-09-21 04:22:27.2943,172.8,85.1,49.5,49.25,-9,20.52,4,738.6,-6.2,23,49.5,49.5
2020-09-21 04:22:27.5445,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:27.7947,172.8,85.1,49.5,49.25,-9,20.5,66,5170,5170,0,49.5,49.5
2020-09-21 04:22:28.0450,172.8,85.1,49.5,49.25,-8.9,20.52,1,738.9,-6.5,24,49.5,49.5
2020-09-21 04:22:28.2952,172.8,85.1,49.5,49.25,-8.9,20.52,2,738.6,-6.2,24,49.5,49.5
2020-09-21 04:22:28.5433,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:28.7911,172.8,85.1,49.5,49.25,-9.1,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:29.0389,172.8,85.1,49.5,49.25,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:22:29.2867,172.8,85.1,49.5,49.25,-8.9,20.51,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:22:29.5389,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:29.7916,172.8,85.1,49.5,49.25,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:30.0444,172.8,85.1,49.5,49.25,-8.9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:30.2972,172.8,85.1,49.5,49.25,-8.9,20.52,1,738.9,-6.5,24,49.5,49.5
2020-09-21 04:22:30.5498,172.8,85.1,49.5,49.25,-9,20.52,2,738.6,-6.2,24,49.5,49.5
2020-09-21 04:22:30.8022,172.8,85.1,49.5,49.25,-9.1,20.52,61,741.3,733.9,0,49.5,49.5
2020-09-21 04:22:31.0546,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:22:31.3070,172.8,85.1,49.5,49.25,-8.9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:22:31.5590,172.8,85.1,49.5,49.25,-8.9,20.53,3,738.9,-6.5,23,49.5,49.5
2020-09-21 04:22:31.8063,172.8,85.1,49.5,49.25,-9,20.53,4,738.6,-6.2,23,49.5,49.5
2020-09-21 04:22:32.0537,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:32.3010,172.8,85.1,49.5,49.25,-9,20.52,66,5170,5170,0,49.5,49.5
2020-09-21 04:22:32.5486,172.8,85.1,49.5,49.25,-9,20.52,1,738.9,-6.5,24,49.5,49.5
2020-09-21 04:22:32.7978,172.8,85.1,49.5,49.25,-9,20.52,2,738.6,-6.2,24,49.5,49.5
2020-09-21 04:22:33.0470,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:33.2963,172.8,85.1,49.5,49.25,-9,20.51,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:33.5454,172.8,85.1,49.5,49.25,-8.9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:22:33.7926,172.8,85.1,49.5,49.25,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:22:34.0398,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:34.2870,172.8,85.1,49.5,49.25,-9.1,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:34.5344,172.8,85.1,49.5,49.25,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:34.7872,172.8,85.1,49.5,49.25,-8.9,20.52,1,738.9,-6.5,24,49.5,49.5
2020-09-21 04:22:35.0399,172.8,85.1,49.5,49.25,-9,20.54,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:22:35.2926,172.8,85.1,49.5,49.25,-9,20.51,61,741.3,733.9,0,49.5,49.5
2020-09-21 04:22:35.5454,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:22:35.7982,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:22:36.0510,172.8,85.1,49.5,49.25,-9,20.51,3,738.9,-6.5,23,49.5,49.5
2020-09-21 04:22:36.3038,172.8,85.1,49.5,49.25,-9,20.51,4,738.5,-6.2,23,49.5,49.5
2020-09-21 04:22:36.5566,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:36.8078,172.8,85.1,49.5,49.25,-8.9,20.52,66,5170,5170,0,49.5,49.5
2020-09-21 04:22:37.0553,172.8,85.1,49.5,49.25,-9,20.52,1,738.9,-6.5,24,49.5,49.5
2020-09-21 04:22:37.3028,172.8,85.1,49.5,49.25,-9,20.52,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:22:37.5503,172.8,85.1,49.5,49.25,-9.1,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:37.7978,172.8,85.1,49.5,49.25,-8.9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:38.0470,172.8,85.1,49.5,49.25,-8.9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:22:38.2979,172.8,85.1,49.5,49.25,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:22:38.5489,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:22:38.7999,172.8,85.1,49.5,49.25,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:39.0492,172.8,85.1,49.5,49.25,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:39.2966,172.8,85.1,49.5,49.25,-9,20.52,1,738.9,-6.5,24,49.5,49.5
2020-09-21 04:22:39.5439,172.8,85.1,49.5,49.25,-9,20.52,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:22:39.7912,172.8,85.1,49.5,49.25,-9,20.51,61,741.3,733.8,0,49.5,49.5
2020-09-21 04:22:40.0411,172.8,85.1,49.5,49.25,-8.9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:22:40.2938,172.8,85.1,49.5,49.25,-8.9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:22:40.5465,172.8,85.1,49.5,49.25,-9,20.52,3,738.9,-6.5,23,49.5,49.5
2020-09-21 04:22:40.7992,172.8,85.1,49.5,49.25,-9,20.52,4,738.5,-6.2,23,49.5,49.5
2020-09-21 04:22:41.0497,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:41.2969,172.8,85.1,49.5,49.25,-9,20.52,66,5170,5170,0,49.5,49.5
2020-09-21 04:22:41.5441,172.8,85.1,49.5,49.25,-9,20.52,1,738.8,-6.5,24,49.5,49.5
2020-09-21 04:22:41.7913,172.8,85.1,49.5,49.25,-9,20.52,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:22:42.0386,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:42.2861,172.8,85.1,49.5,49.25,-8.9,20.53,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:42.5335,172.8,85.1,49.5,49.25,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:22:42.7810,172.8,85.1,49.5,49.25,-9.1,20.53,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:22:43.0284,172.8,85.1,49.5,49.25,-9.1,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:22:43.2757,172.8,85.1,49.5,49.25,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:43.5230,172.8,85.1,49.5,49.25,-8.9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:43.7703,172.8,85.1,49.5,49.25,-9,20.52,1,738.8,-6.5,24,49.5,49.5
2020-09-21 04:22:44.0176,172.8,85.1,49.5,49.25,-9,20.52,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:22:44.2650,172.8,85.1,49.5,49.25,-9,20.52,61,741.2,733.8,0,49.5,49.5
2020-09-21 04:22:44.5123,172.8,85.1,49.5,49.25,-9,20.53,62,425,425,0,49.5,49.5
2020-09-21 04:22:44.7597,172.8,85.1,49.5,49.25,-9,20.53,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:22:45.0071,172.8,85.1,49.5,49.25,-9,20.52,3,738.8,-6.5,23,49.5,49.5
2020-09-21 04:22:45.2596,172.8,85.1,49.5,49.25,-9,20.52,4,738.5,-6.2,23,49.5,49.5
2020-09-21 04:22:45.5121,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:45.7646,172.8,85.1,49.5,49.25,-8.9,20.52,66,5170,5170,0,49.5,49.5
2020-09-21 04:22:46.0171,172.8,85.1,49.5,49.25,-9,20.52,1,738.8,-6.5,24,49.5,49.5
2020-09-21 04:22:46.2661,172.8,85.1,49.5,49.25,-9,20.53,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:22:46.5133,172.8,85.1,49.5,49.25,-9.1,20.52,65,-5260,-5270,0,49.5,49.5
2020-09-21 04:22:46.7606,172.8,85.1,49.5,49.25,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:47.0078,172.8,85.1,49.5,49.25,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:22:47.2551,172.8,85.1,49.5,49.25,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:22:47.5025,172.8,85.1,49.5,49.25,-9,20.54,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:22:47.7498,172.8,85.1,49.5,49.25,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:47.9972,172.8,85.1,49.5,49.25,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:48.2460,172.8,85.1,49.5,49.25,-9,20.52,1,738.8,-6.5,24,49.5,49.5
2020-09-21 04:22:48.4987,172.8,85.1,49.5,49.25,-9,20.52,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:22:48.7513,172.8,85.1,49.5,49.25,-9,20.52,61,741.2,733.7,0,49.5,49.5
2020-09-21 04:22:49.0039,172.8,85.1,49.5,49.25,-8.9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:22:49.2566,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:22:49.5093,172.8,85.1,49.5,49.25,-9,20.52,3,738.7,-6.6,23,49.5,49.5
2020-09-21 04:22:49.7620,172.8,85.1,49.5,49.25,-9,20.52,4,738.5,-6.2,23,49.5,49.5
2020-09-21 04:22:50.0148,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5270,0,49.5,49.5
2020-09-21 04:22:50.2675,172.8,85.1,49.5,49.25,-9,20.52,66,5170,5170,0,49.5,49.5
2020-09-21 04:22:50.5202,172.8,85.1,49.5,49.25,-9,20.53,1,738.7,-6.6,24,49.5,49.5
2020-09-21 04:22:50.7729,172.8,85.1,49.5,49.25,-9,20.52,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:22:51.0256,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:51.2782,172.8,85.1,49.5,49.25,-8.9,20.53,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:51.5295,172.8,85.1,49.5,49.25,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:22:51.7793,172.8,85.1,49.5,49.25,-9.1,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:22:52.0291,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:22:52.2788,172.8,85.1,49.5,49.25,-8.9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:52.5284,172.8,85.1,49.5,49.25,-8.9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:52.7757,172.8,85.1,49.5,49.25,-9,20.52,1,738.7,-6.6,24,49.5,49.5
2020-09-21 04:22:53.0229,172.8,85.1,49.5,49.25,-9,20.52,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:22:53.2702,172.8,85.1,49.5,49.25,-9,20.52,61,741.1,733.8,0,49.5,49.5
2020-09-21 04:22:53.5175,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:22:53.7648,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:22:54.0121,172.8,85.1,49.5,49.25,-9,20.53,3,738.7,-6.6,23,49.5,49.5
2020-09-21 04:22:54.2594,172.8,85.1,49.5,49.25,-8.9,20.53,4,738.5,-6.2,23,49.5,49.5
2020-09-21 04:22:54.5070,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:54.7597,172.8,85.1,49.5,49.25,-9,20.52,66,5170,5170,0,49.5,49.5
2020-09-21 04:22:55.0123,172.8,85.1,49.5,49.25,-9.1,20.52,1,738.7,-6.6,24,49.5,49.5
2020-09-21 04:22:55.2650,172.8,85.1,49.5,49.25,-9,20.52,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:22:55.5177,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:55.7667,172.8,85.1,49.5,49.25,-8.9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:22:56.0140,172.8,85.1,49.5,49.25,-8.9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:22:56.2614,172.8,85.1,49.5,49.25,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:22:56.5087,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:22:56.7598,172.8,85.1,49.5,49.25,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:57.0126,172.8,85.1,49.5,49.25,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:22:57.2654,172.8,85.1,49.5,49.25,-9,20.52,1,738.7,-6.6,24,49.5,49.5
2020-09-21 04:22:57.5181,172.8,85.1,49.5,49.25,-9,20.52,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:22:57.7693,172.8,85.1,49.5,49.25,-8.9,20.52,61,741.1,733.7,0,49.5,49.5
2020-09-21 04:22:58.0167,172.8,85.1,49.5,49.25,-8.9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:22:58.2640,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:22:58.5114,172.8,85.1,49.5,49.25,-9.1,20.52,3,738.7,-6.6,23,49.5,49.5
2020-09-21 04:22:58.7587,172.8,85.1,49.5,49.25,-9,20.52,4,738.5,-6.2,23,49.5,49.5
2020-09-21 04:22:59.0061,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:22:59.2534,172.8,85.1,49.5,49.25,-9,20.52,66,5170,5170,0,49.5,49.5
2020-09-21 04:22:59.5008,172.8,85.1,49.5,49.25,-9,20.52,1,738.7,-6.6,24,49.5,49.5
2020-09-21 04:22:59.7481,172.8,85.1,49.5,49.25,-9,20.52,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:23:00.0003,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:00.2531,172.8,85.1,49.5,49.25,-9,20.52,51,3.77,3.76,0,49.5,49.5
2020-09-21 04:23:00.5059,172.8,85.1,49.5,49.25,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:23:00.7588,172.8,85.1,49.5,49.25,-9.1,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:23:01.0115,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:23:01.2642,172.8,85.1,49.5,49.25,-8.9,20.54,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:01.5169,172.8,85.1,49.5,49.25,-8.9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:01.7695,172.8,85.1,49.5,49.25,-9,20.52,1,738.7,-6.6,24,49.5,49.5
2020-09-21 04:23:02.0222,172.8,85.1,49.5,49.25,-9,20.5,2,738.5,-6.2,24,49.5,49.5
2020-09-21 04:23:02.2747,172.8,85.1,49.5,49.25,-9,20.51,61,741.1,733.7,0,49.5,49.5
2020-09-21 04:23:02.5273,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:23:02.7798,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:23:03.0319,172.8,85.1,49.5,49.25,-9,20.52,3,738.7,-6.6,23,49.5,49.5
2020-09-21 04:23:03.2792,172.8,85.1,49.5,49.25,-8.9,20.53,4,738.5,-6.2,23,49.5,49.5
2020-09-21 04:23:03.5266,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:03.7739,172.8,85.1,49.5,49.25,-9,20.51,66,5170,5170,0,49.5,49.5
2020-09-21 04:23:04.0219,172.8,85.1,49.5,49.25,-9,20.52,1,738.7,-6.5,24,49.5,49.5
2020-09-21 04:23:04.2744,172.8,85.1,49.5,49.25,-9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:04.5269,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:04.7794,172.8,85.1,49.5,49.25,-8.9,20.52,51,3.77,3.76,0,49.5,49.5
2020-09-21 04:23:05.0319,172.8,85.1,49.5,49.25,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:23:05.2845,172.8,85.1,49.5,49.25,-9,20.51,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:23:05.5370,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:23:05.7896,172.8,85.1,49.5,49.25,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:06.0417,172.8,85.1,49.5,49.25,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:06.2889,172.8,85.1,49.5,49.25,-9,20.52,1,738.7,-6.5,24,49.5,49.5
2020-09-21 04:23:06.5361,172.8,85.1,49.5,49.25,-9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:06.7833,172.8,85.1,49.5,49.25,-8.9,20.52,61,741.2,733.8,0,49.5,49.5
2020-09-21 04:23:07.0305,172.8,85.1,49.5,49.25,-8.9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:23:07.2813,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:23:07.5339,172.8,85.1,49.5,49.25,-9.1,20.55,3,738.7,-6.5,23,49.5,49.5
2020-09-21 04:23:07.7864,172.8,85.1,49.5,49.25,-9,20.52,4,738.3,-6.2,23,49.5,49.5
2020-09-21 04:23:08.0390,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:08.2917,172.8,85.1,49.5,49.25,-9,20.51,66,5170,5170,0,49.5,49.5
2020-09-21 04:23:08.5444,172.8,85.1,49.5,49.25,-9,20.52,1,738.7,-6.5,24,49.5,49.5
2020-09-21 04:23:08.7972,172.8,85.1,49.5,49.25,-9,20.53,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:09.0500,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:09.3006,172.8,85.1,49.5,49.25,-9,20.5,51,3.77,3.76,0,49.5,49.5
2020-09-21 04:23:09.5479,172.8,85.1,49.5,49.25,-9.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:23:09.7953,172.8,85.1,49.5,49.25,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:23:10.0426,172.8,85.1,49.5,49.25,-8.9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:23:10.2899,172.8,85.1,49.5,49.25,-8.9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:10.5372,172.8,85.1,49.5,49.25,-8.9,20.52,7,-5250,24.6,3.8,49.5,49.5
2020-09-21 04:23:10.7844,172.8,85.1,49.5,49.25,-9,20.52,1,738.6,-6.6,24,49.5,49.5
2020-09-21 04:23:11.0317,172.8,85.1,49.5,49.25,-9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:11.2789,172.8,85.1,49.5,49.25,-9,20.51,61,741.1,733.8,0,49.5,49.5
2020-09-21 04:23:11.5262,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:23:11.7735,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:23:12.0208,172.8,85.1,49.5,49.25,-9,20.52,3,738.6,-6.6,23,49.5,49.5
2020-09-21 04:23:12.2681,172.8,85.1,49.5,49.25,-9,20.52,4,738.3,-6.2,23,49.5,49.5
2020-09-21 04:23:12.5177,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:12.7697,172.8,85.1,49.5,49.25,-9,20.52,66,5170,5170,0,49.5,49.5
2020-09-21 04:23:13.0217,172.8,85.1,49.5,49.25,-9,20.52,1,738.6,-6.6,24,49.5,49.5
2020-09-21 04:23:13.2737,172.8,85.1,49.5,49.25,-9.1,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:13.5247,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:13.7746,172.8,85.1,49.5,49.25,-8.9,20.52,51,3.77,3.76,0,49.5,49.5
2020-09-21 04:23:14.0244,172.8,85.1,49.5,49.25,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:23:14.2742,172.8,85.1,49.5,49.25,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:23:14.5243,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:23:14.7770,172.8,85.1,49.5,49.25,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:15.0296,172.8,85.1,49.5,49.25,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:15.2823,172.8,85.1,49.5,49.25,-9,20.52,1,738.6,-6.6,24,49.5,49.5
2020-09-21 04:23:15.5349,172.8,85.1,49.5,49.25,-9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:15.7875,172.8,85.1,49.5,49.25,-9,20.52,61,741.1,733.6,0,49.5,49.5
2020-09-21 04:23:16.0400,172.8,85.1,49.5,49.25,-8.9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:23:16.2925,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:23:16.5451,172.8,85.1,49.5,49.25,-9,20.52,3,738.6,-6.6,23,49.5,49.5
2020-09-21 04:23:16.7976,172.8,85.1,49.5,49.25,-9.1,20.52,4,738.3,-6.2,23,49.5,49.5
2020-09-21 04:23:17.0501,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:17.3027,172.8,85.1,49.5,49.25,-9,20.52,66,5170,5170,0,49.5,49.5
2020-09-21 04:23:17.5551,172.8,85.1,49.5,49.25,-9,20.52,1,738.6,-6.6,24,49.5,49.5
2020-09-21 04:23:17.8071,172.8,85.1,49.5,49.25,-9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:18.0590,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:18.3109,172.8,85.1,49.5,49.25,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:23:18.5622,172.8,85.1,49.5,49.25,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:23:18.8095,172.8,85.1,49.5,49.25,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:23:19.0568,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:23:19.3041,172.8,85.1,49.5,49.25,-8.9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:19.5514,172.8,85.1,49.5,49.25,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:19.8025,172.8,85.1,49.5,49.25,-9,20.52,1,738.6,-6.5,24,49.5,49.5
2020-09-21 04:23:20.0552,172.8,85.1,49.5,49.25,-9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:20.3079,172.8,85.1,49.5,49.25,-9,20.52,61,741.1,733.7,0,49.5,49.5
2020-09-21 04:23:20.5606,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:23:20.8116,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:23:21.0590,172.8,85.1,49.5,49.25,-9,20.52,3,738.6,-6.5,23,49.5,49.5
2020-09-21 04:23:21.3063,172.8,85.1,49.5,49.25,-9,20.52,4,738.3,-6.2,23,49.5,49.5
2020-09-21 04:23:21.5537,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:21.8010,172.8,85.1,49.5,49.25,-9,20.52,66,5170,5160,0,49.5,49.5
2020-09-21 04:23:22.0499,172.8,85.1,49.5,49.25,-9,20.52,1,738.6,-6.5,24,49.5,49.5
2020-09-21 04:23:22.2990,172.8,85.1,49.5,49.25,-9.1,20.51,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:22.5481,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:22.7972,172.8,85.1,49.5,49.25,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:23:23.0492,172.8,85.1,49.5,49.25,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:23:23.3018,172.8,85.1,49.5,49.25,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:23:23.5544,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:23:23.8070,172.8,85.1,49.5,49.25,-8.9,20.51,6,-5250,24.6,3.8,49.5,49.5
2020-09-21 04:23:24.0585,172.8,85.1,49.5,49.25,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:24.3060,172.8,85.1,49.5,49.25,-9,20.52,1,738.6,-6.5,24,49.5,49.5
2020-09-21 04:23:24.5535,172.8,85.1,49.5,49.25,-9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:24.8010,172.8,85.1,49.5,49.25,-8.9,20.52,61,741,733.6,0,49.5,49.5
2020-09-21 04:23:25.0489,172.8,85.1,49.5,49.25,-8.9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:23:25.3015,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:23:25.5542,172.8,85.1,49.5,49.25,-9.1,20.52,3,738.7,-6.6,23,49.5,49.5
2020-09-21 04:23:25.8068,172.8,85.1,49.5,49.25,-9,20.52,4,738.4,-6.2,23,49.5,49.5
2020-09-21 04:23:26.0592,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:26.3086,172.8,85.1,49.5,49.25,-9,20.51,66,5170,5170,0,49.5,49.5
2020-09-21 04:23:26.5580,172.8,85.1,49.5,49.25,-9,20.52,1,738.7,-6.6,24,49.5,49.5
2020-09-21 04:23:26.8073,172.8,85.1,49.5,49.25,-9,20.52,2,738.4,-6.2,24,49.5,49.5
2020-09-21 04:23:27.0566,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:27.3045,172.8,85.1,49.5,49.25,-9,20.52,51,3.77,3.76,0,49.5,49.5
2020-09-21 04:23:27.5524,172.8,85.1,49.5,49.25,-9.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:23:27.8003,172.8,85.1,49.5,49.25,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:23:28.0486,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.76,0,49.5,49.5
2020-09-21 04:23:28.3012,172.8,85.1,49.5,49.25,-8.9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:28.5539,172.8,85.1,49.5,49.25,-9,20.61,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:28.8065,172.8,85.1,49.5,49.25,-9,20.54,1,738.7,-6.6,24,49.5,49.5
2020-09-21 04:23:29.0591,172.8,85.1,49.5,49.25,-9,20.52,2,738.4,-6.2,24,49.5,49.5
2020-09-21 04:23:29.3070,172.8,85.1,49.5,49.25,-9,20.52,61,740.9,733.6,0,49.5,49.5
2020-09-21 04:23:29.5548,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:23:29.8027,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:23:30.0508,172.8,85.1,49.5,49.25,-9,20.52,3,738.7,-6.6,23,49.5,49.5
2020-09-21 04:23:30.3035,172.8,85.1,49.5,49.25,-8.9,20.52,4,738.4,-6.2,23,49.5,49.5
2020-09-21 04:23:30.5563,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:30.8090,172.8,85.1,49.5,49.25,-9.1,20.52,66,5170,5170,0,49.5,49.5
2020-09-21 04:23:31.0618,172.8,85.1,49.5,49.25,-9.1,20.52,1,738.7,-6.6,24,49.5,49.5
2020-09-21 04:23:31.3142,172.8,85.1,49.5,49.25,-9,20.52,2,738.4,-6.2,24,49.5,49.5
2020-09-21 04:23:31.5659,172.8,85.1,49.5,49.25,-8.9,20.53,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:31.8176,172.8,85.1,49.5,49.25,-8.9,20.52,51,3.77,3.76,0,49.5,49.5
2020-09-21 04:23:32.0693,172.8,85.1,49.5,49.25,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:23:32.3214,172.8,85.1,49.5,49.25,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:23:32.5741,172.8,85.1,49.5,49.25,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:23:32.8269,172.8,85.1,49.5,49.25,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:33.0797,172.8,85.1,49.5,49.25,-9,20.51,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:33.3324,172.8,85.1,49.5,49.25,-9,20.53,1,738.5,-6.5,24,49.5,49.5
2020-09-21 04:23:33.5806,172.8,85.1,49.5,49.25,-9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:33.8281,172.8,85.1,49.5,49.25,-8.9,20.52,61,740.9,733.5,0,49.5,49.5
2020-09-21 04:23:34.0757,172.8,85.1,49.5,49.25,-8.9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:23:34.3233,172.8,85.1,49.5,49.25,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:23:34.5711,172.8,85.1,49.5,49.25,-9.1,20.52,3,738.5,-6.5,23,49.5,49.5
2020-09-21 04:23:34.8207,172.8,85.1,49.5,49.25,-9,20.52,4,738.3,-6.2,23,49.5,49.5
2020-09-21 04:23:35.0704,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:35.3200,172.8,85.1,49.5,49.25,-9,20.52,66,5170,5170,0,49.5,49.5
2020-09-21 04:23:35.5696,172.8,85.1,49.5,49.25,-9,20.51,1,738.5,-6.5,24,49.5,49.5
2020-09-21 04:23:35.8179,172.8,85.1,49.5,49.25,-9,20.51,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:36.0654,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:36.3130,172.8,85.1,49.5,49.25,-9,20.52,51,3.77,3.76,0,49.5,49.5
2020-09-21 04:23:36.5606,172.8,85.1,49.5,49.25,-9,20.53,63,50,50,0,49.5,49.5
2020-09-21 04:23:36.8091,172.8,85.1,49.5,49.25,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:23:37.0580,172.8,85.1,49.5,49.25,-8.9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:23:37.3069,172.8,85.1,49.5,49.25,-8.9,20.52,6,-5250,24.6,3.8,49.5,49.5
2020-09-21 04:23:37.5559,172.8,85.1,49.5,49.25,-8.9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:37.8060,172.8,85.1,49.5,49.25,-9,20.53,1,738.5,-6.5,24,49.5,49.5
2020-09-21 04:23:38.0588,172.8,85.1,49.5,49.25,-9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:38.3117,172.8,85.1,49.5,49.25,-9,20.52,61,740.9,733.6,0,49.5,49.5
2020-09-21 04:23:38.5646,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:23:38.8175,172.8,85.1,49.5,49.25,-9,20.61,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:23:39.0663,172.8,85.1,49.5,49.25,-9,20.52,3,738.5,-6.5,23,49.5,49.5
2020-09-21 04:23:39.3151,172.8,85.1,49.5,49.25,-8.9,20.52,4,738.3,-6.2,23,49.5,49.5
2020-09-21 04:23:39.5638,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:39.8125,172.8,85.1,49.5,49.25,-9,20.52,66,5170,5170,0,49.5,49.5
2020-09-21 04:23:40.0603,172.8,85.1,49.5,49.25,-9.1,20.52,1,738.6,-6.5,24,49.5,49.5
2020-09-21 04:23:40.3081,172.8,85.1,49.5,49.25,-9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:40.5558,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:40.8036,172.8,85.1,49.5,49.25,-8.9,20.52,51,3.77,3.76,0,49.5,49.5
2020-09-21 04:23:41.0558,172.8,85.1,49.5,49.25,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:23:41.3086,172.8,85.1,49.5,49.25,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:23:41.5613,172.8,85.1,49.5,49.25,-8.9,20.54,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:23:41.8141,172.8,85.1,49.5,49.25,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:42.0668,172.8,85.1,49.5,49.25,-9,20.52,7,-5270,24.6,3.8,49.5,49.5
2020-09-21 04:23:42.3196,172.8,85.1,49.5,49.25,-9,20.52,1,738.6,-6.5,24,49.5,49.5
2020-09-21 04:23:42.5723,172.8,85.1,49.5,49.25,-8.9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:42.8251,172.8,85.1,49.5,49.25,-8.9,20.52,61,740.9,733.6,0,49.5,49.5
2020-09-21 04:23:43.0753,172.8,85.1,49.5,49.25,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:23:43.3228,172.8,85.1,49.5,49.25,-9,20.51,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:23:43.5703,172.8,85.1,49.5,49.25,-9,20.52,3,738.6,-6.5,23,49.5,49.5
2020-09-21 04:23:43.8178,172.8,85.1,49.5,49.25,-9,20.52,4,738.3,-6.2,23,49.5,49.5
2020-09-21 04:23:44.0658,172.8,85.1,49.5,49.25,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:44.3185,172.8,85.1,49.5,49.25,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:23:44.5712,172.8,85.1,49.5,49.25,-9,20.52,1,738.6,-6.5,24,49.5,49.5
2020-09-21 04:23:44.8238,172.8,85.1,49.5,49.25,-8.9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:45.0765,172.8,85.1,49.5,49.25,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:45.3257,172.8,85.1,49.5,49.25,-9,20.52,51,3.77,3.76,0,49.5,49.5
2020-09-21 04:23:45.5732,172.8,85.1,49.5,49.25,-9.1,20.51,63,50,50,0,49.5,49.5
2020-09-21 04:23:45.8208,172.8,85.1,49.5,49.25,-9.1,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:23:46.0683,172.8,85.1,49.5,49.25,-8.9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:23:46.3192,172.8,85.1,49.5,49.25,-8.9,20.52,6,-5250,24.6,3.8,49.5,49.5
2020-09-21 04:23:46.5714,172.8,85.1,49.5,49.25,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:46.8236,172.8,85.1,49.5,49.25,-9,20.52,1,738.7,-6.5,24,49.5,49.5
2020-09-21 04:23:47.0758,172.8,85.1,49.5,49.25,-9,20.52,2,738.2,-6.2,24,49.5,49.5
2020-09-21 04:23:47.3284,172.8,85,49.5,49.19,-9,20.52,61,741,733.7,0,49.5,49.5
2020-09-21 04:23:47.5811,172.8,85,49.5,49.19,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:23:47.8339,172.8,85,49.5,49.19,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:23:48.0867,172.8,85,49.5,49.19,-9,20.52,3,738.7,-6.5,23,49.5,49.5
2020-09-21 04:23:48.3395,172.8,85,49.5,49.19,-8.9,20.52,4,738.2,-6.2,23,49.5,49.5
2020-09-21 04:23:48.5922,172.8,85,49.5,49.19,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:48.8450,172.8,85,49.5,49.19,-9,20.52,66,5170,5170,0,49.5,49.5
2020-09-21 04:23:49.0978,172.8,85,49.5,49.19,-9.1,20.52,1,738.7,-6.5,24,49.5,49.5
2020-09-21 04:23:49.3492,172.8,85,49.5,49.19,-9.1,20.52,2,738.2,-6.2,24,49.5,49.5
2020-09-21 04:23:49.5979,172.8,85,49.5,49.19,-8.9,20.53,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:49.8467,172.8,85,49.5,49.19,-9,20.52,51,3.78,3.76,0,49.5,49.5
2020-09-21 04:23:50.0955,172.8,85,49.5,49.19,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:23:50.3438,172.8,85,49.5,49.19,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:23:50.5914,172.8,85,49.5,49.19,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:23:50.8390,172.8,85,49.5,49.19,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:51.0866,172.8,85,49.5,49.19,-9.1,20.51,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:51.3342,172.8,85,49.5,49.19,-9,20.51,1,738.7,-6.5,24,49.5,49.5
2020-09-21 04:23:51.5818,172.8,85,49.5,49.19,-9,20.52,2,738.2,-6.2,24,49.5,49.5
2020-09-21 04:23:51.8293,172.8,85,49.5,49.19,-8.9,20.52,61,740.9,733.5,0,49.5,49.5
2020-09-21 04:23:52.0768,172.8,85,49.5,49.19,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:23:52.3244,172.8,85,49.5,49.19,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:23:52.5765,172.8,85,49.5,49.19,-9,20.52,3,738.7,-6.5,23,49.5,49.5
2020-09-21 04:23:52.8287,172.8,85,49.5,49.19,-9,20.52,4,738.2,-6.2,23,49.5,49.5
2020-09-21 04:23:53.0810,172.8,85,49.5,49.19,-9,20.54,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:53.3333,172.8,85,49.5,49.19,-9,20.52,66,5170,5170,0,49.5,49.5
2020-09-21 04:23:53.5814,172.8,85,49.5,49.19,-8.9,20.52,1,738.7,-6.5,24,49.5,49.5
2020-09-21 04:23:53.8291,172.8,85,49.5,49.19,-9,20.52,2,738.2,-6.2,24,49.5,49.5
2020-09-21 04:23:54.0768,172.8,85,49.5,49.19,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:54.3245,172.8,85,49.5,49.19,-9.1,20.52,51,3.77,3.76,0,49.5,49.5
2020-09-21 04:23:54.5721,172.8,85,49.5,49.19,-9,20.5,63,50,50,0,49.5,49.5
2020-09-21 04:23:54.8197,172.8,85,49.5,49.19,-8.9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:23:55.0672,172.8,85,49.5,49.19,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:23:55.3148,172.8,85,49.5,49.19,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:55.5647,172.8,85,49.5,49.19,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:23:55.8172,172.8,85,49.5,49.19,-9,20.52,1,738.5,-6.5,24,49.5,49.5
2020-09-21 04:23:56.0697,172.8,85,49.5,49.19,-9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:56.3223,172.8,85,49.5,49.19,-9,20.52,61,740.9,733.6,0,49.5,49.5
2020-09-21 04:23:56.5748,172.8,85,49.5,49.19,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:23:56.8276,172.8,85,49.5,49.19,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:23:57.0804,172.8,85,49.5,49.19,-8.9,20.52,3,738.5,-6.5,23,49.5,49.5
2020-09-21 04:23:57.3332,172.8,85,49.5,49.19,-9,20.53,4,738.3,-6.2,23,49.5,49.5
2020-09-21 04:23:57.5860,172.8,85,49.5,49.19,-9.1,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:57.8388,172.8,85,49.5,49.19,-9.1,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:23:58.0916,172.8,85,49.5,49.19,-9,20.54,1,738.5,-6.5,24,49.5,49.5
2020-09-21 04:23:58.3444,172.8,85,49.5,49.19,-8.9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:23:58.5972,172.8,85,49.5,49.19,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:23:58.8501,172.8,85,49.5,49.19,-9,20.52,51,3.77,3.76,0,49.5,49.5
2020-09-21 04:23:59.1029,172.8,85,49.5,49.19,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:23:59.3558,172.8,85,49.5,49.19,-9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:23:59.6086,172.8,85,49.5,49.19,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:23:59.8615,172.8,85,49.5,49.19,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:24:00.1144,172.8,85,49.5,49.19,-9,20.51,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:24:00.3672,172.8,85,49.5,49.19,-8.9,20.52,1,738.5,-6.5,24,49.5,49.5
2020-09-21 04:24:00.6201,172.8,85,49.5,49.19,-8.9,20.52,2,738.3,-6.2,24,49.5,49.5
2020-09-21 04:24:00.8727,172.8,85,49.5,49.19,-9,20.52,61,740.9,733.5,0,49.5,49.5
2020-09-21 04:24:01.1203,172.8,85,49.5,49.19,-9.1,20.53,62,425,425,0,49.5,49.5
2020-09-21 04:24:01.3680,172.8,85,49.5,49.19,-9.1,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:24:01.6156,172.8,85,49.5,49.19,-9,20.52,3,738.5,-6.5,23,49.5,49.5
2020-09-21 04:24:01.8632,172.8,85,49.5,49.19,-9,20.52,4,738.2,-6.2,23,49.5,49.5
2020-09-21 04:24:02.1108,172.8,85,49.5,49.19,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:02.3584,172.8,85,49.5,49.19,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:24:02.6060,172.8,85,49.5,49.19,-8.9,20.52,1,738.5,-6.5,24,49.5,49.5
2020-09-21 04:24:02.8536,172.8,85,49.5,49.19,-8.9,20.52,2,738.2,-6.2,24,49.5,49.5
2020-09-21 04:24:03.1013,172.8,85,49.5,49.19,-9.1,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:03.3490,172.8,85,49.5,49.19,-9.1,20.52,51,3.77,3.76,0,49.5,49.5
2020-09-21 04:24:03.5966,172.8,85,49.5,49.19,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:24:03.8443,172.8,85,49.5,49.19,-8.9,20.52,67,24.5,24.6,0,49.5,49.5
2020-09-21 04:24:04.0946,172.8,85,49.5,49.19,-8.9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:24:04.3475,172.8,85,49.5,49.19,-9,20.52,6,-5260,24.5,3.8,49.5,49.5
2020-09-21 04:24:04.6004,172.8,85,49.5,49.19,-9,20.51,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:24:04.8533,172.8,85,49.5,49.19,-9,20.52,1,738.5,-6.5,24,49.5,49.5
2020-09-21 04:24:05.1037,172.8,85,49.5,49.19,-9,20.52,2,738.2,-6.2,24,49.5,49.5
2020-09-21 04:24:05.3513,172.8,85,49.5,49.19,-9,20.52,61,740.9,733.5,0,49.5,49.5
2020-09-21 04:24:05.5989,172.8,85,49.5,49.19,-9,20.51,62,425,425,0,49.5,49.5
2020-09-21 04:24:05.8465,172.8,85,49.5,49.19,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:24:06.0940,172.8,85,49.5,49.19,-8.9,20.52,3,738.5,-6.5,23,49.5,49.5
2020-09-21 04:24:06.3416,172.8,85,49.5,49.19,-8.9,20.52,4,738.2,-6.2,23,49.5,49.5
2020-09-21 04:24:06.5891,172.8,85,49.5,49.19,-9.1,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:06.8366,172.8,85,49.5,49.19,-9.1,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:24:07.0842,172.8,85,49.5,49.19,-9,20.52,1,738.5,-6.5,24,49.5,49.5
2020-09-21 04:24:07.3353,172.8,85,49.5,49.19,-9,20.52,2,738.2,-6.2,24,49.5,49.5
2020-09-21 04:24:07.5880,172.8,85,49.5,49.19,-8.9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:07.8407,172.8,85,49.5,49.19,-9,20.52,51,3.77,3.76,0,49.5,49.5
2020-09-21 04:24:08.0934,172.8,85,49.5,49.19,-8.9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:24:08.3446,172.8,85,49.5,49.19,-8.9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:24:08.5922,172.8,85,49.5,49.19,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:24:08.8398,172.8,85,49.5,49.19,-9,20.51,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:24:09.0873,172.8,85,49.5,49.19,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:24:09.3349,172.8,85,49.5,49.19,-8.9,20.52,1,738.4,-6.6,24,49.5,49.5
2020-09-21 04:24:09.5850,172.8,85,49.5,49.19,-8.9,20.53,2,738.2,-6.2,24,49.5,49.5
2020-09-21 04:24:09.8377,172.8,85,49.5,49.19,-9,20.52,61,740.8,733.5,0,49.5,49.5
2020-09-21 04:24:10.0905,172.8,85,49.5,49.19,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:24:10.3433,172.8,84.9,49.5,49.13,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:24:10.5938,172.8,84.9,49.5,49.13,-9,20.53,3,738.4,-6.6,23,49.5,49.5
2020-09-21 04:24:10.8416,172.8,84.9,49.5,49.13,-9,20.42,4,738.2,-6.2,23,49.5,49.5
2020-09-21 04:24:11.0894,172.8,84.9,49.5,49.13,-9,20.49,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:11.3373,172.8,84.9,49.5,49.13,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:24:11.5856,172.8,84.9,49.5,49.13,-8.9,20.52,1,738.4,-6.6,24,49.5,49.5
2020-09-21 04:24:11.8384,172.8,84.9,49.5,49.13,-9,20.52,2,738.2,-6.2,24,49.5,49.5
2020-09-21 04:24:12.0912,172.8,84.9,49.5,49.13,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:12.3440,172.8,84.9,49.5,49.13,-9.1,20.52,51,3.77,3.75,0,49.5,49.5
2020-09-21 04:24:12.5964,172.8,84.9,49.5,49.13,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:24:12.8441,172.8,84.9,49.5,49.13,-8.9,20.54,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:24:13.0917,172.8,84.9,49.5,49.13,-8.9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:24:13.3394,172.8,84.9,49.5,49.13,-9,20.51,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:24:13.5875,172.8,84.9,49.5,49.13,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:24:13.8403,172.8,84.9,49.5,49.13,-9,20.52,1,738.4,-6.6,24,49.5,49.5
2020-09-21 04:24:14.0932,172.8,84.9,49.5,49.13,-9,20.52,2,738.2,-6.2,24,49.5,49.5
2020-09-21 04:24:14.3460,172.8,84.9,49.5,49.13,-9,20.52,61,740.9,733.4,0,49.5,49.5
2020-09-21 04:24:14.5985,172.8,84.9,49.5,49.13,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:24:14.8461,172.8,84.9,49.5,49.13,-8.9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:24:15.0937,172.8,84.9,49.5,49.13,-8.9,20.52,3,738.4,-6.6,23,49.5,49.5
2020-09-21 04:24:15.3413,172.8,84.9,49.5,49.13,-9,20.52,4,738.2,-6.2,23,49.5,49.5
2020-09-21 04:24:15.5889,172.8,84.9,49.5,49.13,-9.1,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:15.8366,172.8,84.9,49.5,49.13,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:24:16.0842,172.8,84.9,49.5,49.13,-8.9,20.52,1,738.4,-6.5,24,49.5,49.5
2020-09-21 04:24:16.3318,172.8,84.9,49.5,49.13,-9,20.52,2,738,-6.2,24,49.5,49.5
2020-09-21 04:24:16.5794,172.8,84.9,49.5,49.13,-9,20.53,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:16.8270,172.8,84.9,49.5,49.13,-9,20.52,51,3.77,3.75,0,49.5,49.5
2020-09-21 04:24:17.0745,172.8,84.9,49.5,49.13,-8.9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:24:17.3221,172.8,84.9,49.5,49.13,-9,20.52,67,24.5,24.6,0,49.5,49.5
2020-09-21 04:24:17.5696,172.8,84.9,49.5,49.13,-9.1,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:24:17.8185,172.8,84.9,49.5,49.13,-9.1,20.52,6,-5260,24.5,3.8,49.5,49.5
2020-09-21 04:24:18.0706,172.8,84.9,49.5,49.13,-8.9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:24:18.3227,172.8,84.9,49.5,49.13,-8.9,20.52,1,738.4,-6.5,24,49.5,49.5
2020-09-21 04:24:18.5748,172.8,84.9,49.5,49.13,-8.9,20.52,2,738,-6.2,24,49.5,49.5
2020-09-21 04:24:18.8271,172.8,84.9,49.5,49.13,-9,20.52,61,740.9,733.5,0,49.5,49.5
2020-09-21 04:24:19.0799,172.8,84.9,49.5,49.13,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:24:19.3327,172.8,84.9,49.5,49.13,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:24:19.5855,172.8,84.9,49.5,49.13,-9,20.52,3,738.4,-6.5,23,49.5,49.5
2020-09-21 04:24:19.8384,172.8,84.9,49.5,49.13,-9,20.52,4,738,-6.2,23,49.5,49.5
2020-09-21 04:24:20.0912,172.8,84.9,49.5,49.13,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:20.3441,172.8,84.9,49.5,49.13,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:24:20.5970,172.8,84.9,49.5,49.13,-8.9,20.52,1,738.4,-6.5,24,49.5,49.5
2020-09-21 04:24:20.8499,172.8,84.9,49.5,49.13,-9,20.52,2,738,-6.2,24,49.5,49.5
2020-09-21 04:24:21.0974,172.8,84.9,49.5,49.13,-9.1,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:21.3450,172.8,84.9,49.5,49.13,-9.1,20.52,51,3.77,3.75,0,49.5,49.5
2020-09-21 04:24:21.5925,172.8,84.8,49.5,49.07,-8.9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:24:21.8403,172.8,84.8,49.5,49.07,-8.9,20.52,67,24.6,24.6,0,49.5,49.5
2020-09-21 04:24:22.0930,172.8,84.8,49.5,49.07,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:24:22.3458,172.8,84.8,49.5,49.07,-9,20.52,6,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:24:22.5985,172.8,84.8,49.5,49.07,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:24:22.8513,172.8,84.8,49.5,49.07,-9,20.52,1,738.4,-6.5,24,49.5,49.5
2020-09-21 04:24:23.0994,172.8,84.8,49.5,49.07,-9,20.52,2,738,-6.2,24,49.5,49.5
2020-09-21 04:24:23.3469,172.8,84.8,49.5,49.07,-9,20.52,61,740.8,733.4,0,49.5,49.5
2020-09-21 04:24:23.5944,172.8,84.8,49.5,49.07,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:24:23.8419,172.8,84.8,49.5,49.07,-9,20.52,64,10.9,11,0,49.5,49.5
2020-09-21 04:24:24.0895,172.8,84.8,49.5,49.07,-8.9,20.51,3,738.4,-6.6,23,49.5,49.5
2020-09-21 04:24:24.3370,172.8,84.8,49.5,49.07,-9,20.52,4,738.1,-6.2,23,49.5,49.5
2020-09-21 04:24:24.5845,172.8,84.8,49.5,49.07,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:24.8321,172.8,84.8,49.5,49.07,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:24:25.0796,172.8,84.8,49.5,49.07,-8.9,20.51,1,738.4,-6.6,24,49.5,49.5
2020-09-21 04:24:25.3272,172.8,84.8,49.5,49.07,-9,20.52,2,738.1,-6.2,24,49.5,49.5
