Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:24:25.5747,172.8,84.8,49.5,49.07,-9,20.52,65,-5270,-5260,0,49.5,49.5
2020-09-21 04:24:25.8222,172.8,84.8,49.5,49.07,-9,20.5,51,3.77,3.75,0,49.5,49.5
2020-09-21 04:24:26.0742,172.8,84.8,49.5,49.07,-8.9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:24:26.3269,172.8,84.8,49.5,49.07,-9,20.52,67,24.5,24.6,0,49.5,49.5
2020-09-21 04:24:26.5795,172.8,84.8,49.5,49.07,-9.1,20.58,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:24:26.8322,172.8,84.8,49.5,49.07,-9.1,20.52,6,-5260,24.5,3.8,49.5,49.5
2020-09-21 04:24:27.0807,172.8,84.8,49.5,49.07,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:24:27.3282,172.8,84.8,49.5,49.07,-8.9,20.52,1,738.4,-6.6,24,49.5,49.5
2020-09-21 04:24:27.5757,172.8,84.8,49.5,49.07,-9,20.51,2,738.1,-6.2,24,49.5,49.5
2020-09-21 04:24:27.8233,172.8,84.8,49.5,49.07,-9,20.52,61,740.8,733.4,0,49.5,49.5
2020-09-21 04:24:28.0708,172.8,84.8,49.5,49.07,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:24:28.3183,172.8,84.8,49.5,49.07,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:24:28.5659,172.8,84.8,49.5,49.07,-9,20.52,3,738.4,-6.6,23,49.5,49.5
2020-09-21 04:24:28.8134,172.8,84.8,49.5,49.07,-9,20.51,4,738.1,-6.2,23,49.5,49.5
2020-09-21 04:24:29.0614,172.8,84.8,49.5,49.07,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:29.3141,172.8,84.8,49.5,49.07,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:24:29.5667,172.8,84.8,49.5,49.07,-8.9,20.52,1,738.4,-6.6,24,49.5,49.5
2020-09-21 04:24:29.8194,172.8,84.8,49.5,49.07,-8.9,20.53,2,738.1,-6.2,24,49.5,49.5
2020-09-21 04:24:30.0719,172.8,84.8,49.5,49.07,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:30.3213,172.8,84.8,49.5,49.07,-9.1,20.53,51,3.77,3.75,0,49.5,49.5
2020-09-21 04:24:30.5707,172.8,84.8,49.5,49.07,-9,20.52,63,50,50,0,49.5,49.5
2020-09-21 04:24:30.8201,172.8,84.8,49.5,49.07,-8.9,20.52,67,24.5,24.6,0,49.5,49.5
2020-09-21 04:24:31.0695,172.8,84.8,49.5,49.07,-9,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:24:31.3222,172.8,84.8,49.5,49.07,-9,20.51,6,-5260,24.5,3.8,49.5,49.5
2020-09-21 04:24:31.5749,172.8,84.8,49.5,49.07,-9,20.52,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:24:31.8277,172.8,84.8,49.5,49.07,-9,20.52,1,738.4,-6.6,24,49.5,49.5
2020-09-21 04:24:32.0804,172.8,84.8,49.5,49.07,-9,20.52,2,738,-6.2,24,49.5,49.5
2020-09-21 04:24:32.3331,172.8,84.8,49.5,49.07,-9,20.52,61,740.8,733.4,0,49.5,49.5
2020-09-21 04:24:32.5858,172.8,84.8,49.5,49.07,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:24:32.8385,172.8,84.8,49.5,49.07,-8.9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:24:33.0912,172.8,84.8,49.5,49.07,-8.9,20.53,3,738.4,-6.6,23,49.5,49.5
2020-09-21 04:24:33.3402,172.8,84.8,49.5,49.07,-9,20.52,4,738,-6.2,23,49.5,49.5
2020-09-21 04:24:33.5877,172.8,84.8,49.5,49.07,-9,20.51,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:33.8353,172.8,84.8,49.5,49.07,-9,20.52,66,5160,5160,0,49.5,49.5
2020-09-21 04:24:34.0828,172.8,84.8,49.5,49.07,-9,20.52,1,738.4,-6.6,24,49.5,49.5
2020-09-21 04:24:34.3309,172.8,84.8,49.5,49.07,-9,20.52,2,738,-6.2,24,49.5,49.5
2020-09-21 04:24:34.5803,172.8,84.8,49.5,49.07,-9,20.52,65,-5260,-5260,0,49.5,49.5
2020-09-21 04:24:34.8297,172.8,84.8,49.5,49.07,-9,20.52,51,3.77,3.75,0,49.5,49.5
2020-09-21 04:24:35.0790,172.8,84.8,49.5,49.07,-8.9,20.53,63,50,50,0,49.5,49.5
2020-09-21 04:24:35.3294,172.8,84.8,49.5,49.07,-8.9,20.52,67,24.5,24.6,0,49.5,49.5
2020-09-21 04:24:35.5823,172.8,84.8,49.25,49.07,-9.1,20.52,52,3.78,3.75,0,49.5,49.5
2020-09-21 04:24:35.8353,172.8,84.8,49.25,49.07,-9.1,20.53,6,-5260,24.5,3.8,49.5,49.5
2020-09-21 04:24:36.0883,172.8,84.8,49.25,49.07,-9,20.54,7,-5260,24.6,3.8,49.5,49.5
2020-09-21 04:24:36.3399,172.8,84.8,49.25,49.07,-8.9,20.52,1,738.4,-6.6,24,49.5,49.5
2020-09-21 04:24:36.5874,172.8,84.8,49.25,49.07,-8.9,20.52,2,738,-6.2,24,49.5,49.5
2020-09-21 04:24:36.8349,172.8,84.8,49.25,49.07,-9,20.52,61,740.8,733.4,0,49.5,49.5
2020-09-21 04:24:37.0824,172.8,84.8,49.25,49.07,-9,20.52,62,425,425,0,49.5,49.5
2020-09-21 04:24:37.3300,172.8,84.8,49.25,49.07,-9,20.52,64,10.9,11.1,0,49.5,49.5
2020-09-21 04:24:37.5828,172.8,84.8,49.25,49.07,-9,20.51,3,738.4,-6.6,23,49.5,49.5
2020-09-21 04:24:37.8356,172.8,84.8,49.25,49.07,-9,20.52,4,738.1,-6.2,23,49.5,49
2020-09-21 04:24:38.0884,172.8,84.8,49.25,49.07,-9,20.52,65,-5270,-5250,0,49.5,49
2020-09-21 04:24:38.3413,172.8,84.8,49.25,49.07,-9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:24:38.5916,172.8,84.8,49.25,49.07,-8.9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:24:38.8392,172.8,84.8,49.25,49.07,-8.9,20.52,2,738.1,-6.2,24,49.5,49
2020-09-21 04:24:39.0869,172.8,84.8,49.25,49.07,-9.1,20.52,65,-5260,-5240,0,49.5,49
2020-09-21 04:24:39.3345,172.8,84.8,49.25,49.07,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:24:39.5848,172.8,84.8,49.25,49.07,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:24:39.8376,172.8,84.8,49.25,49.07,-8.9,20.52,67,24.5,24.6,0,49.5,49
2020-09-21 04:24:40.0905,172.8,84.8,49.25,49.07,-8.9,20.52,52,3.78,3.75,0,49.5,49
2020-09-21 04:24:40.3433,172.8,84.8,49.25,49.07,-9,20.51,6,-5270,24.5,3.8,49.5,49
2020-09-21 04:24:40.5961,172.8,84.8,49.25,49.07,-9,20.52,7,-5240,24.6,3.8,49.5,49
2020-09-21 04:24:40.8489,172.8,84.8,49.25,49.07,-8.9,20.53,1,738.3,-6.6,24,49.5,49
2020-09-21 04:24:41.1016,172.8,84.8,49.25,49.07,-9,20.52,2,738.1,-6.2,24,49.5,49
2020-09-21 04:24:41.3544,172.8,84.8,49.25,49.07,-9,20.52,61,740.8,733.4,0,49.5,49
2020-09-21 04:24:41.6066,172.8,84.8,49.25,49.07,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:24:41.8542,172.8,84.8,49.25,49.07,-8.9,20.52,64,10.9,11.1,0,49.5,49
2020-09-21 04:24:42.1018,172.8,84.8,49.25,49.07,-8.9,20.52,3,738.3,-6.6,23,49.5,49
2020-09-21 04:24:42.3494,172.8,84.8,49.25,49.07,-8.9,20.52,4,738.1,-6.2,23,49.5,49
2020-09-21 04:24:42.5969,172.8,84.8,49.25,49.07,-9,20.53,65,-5270,-5240,0,49.5,49
2020-09-21 04:24:42.8449,172.8,84.8,49.25,49.07,-9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:24:43.0930,172.8,84.8,49.25,49.07,-9,20.51,1,738.3,-6.6,24,49.5,49
2020-09-21 04:24:43.3412,172.8,84.8,49.25,49.07,-8.9,20.52,2,738.1,-6.2,24,49.5,49
2020-09-21 04:24:43.5893,172.8,84.8,49.25,49.07,-9,20.52,65,-5270,-5230,0,49.5,49
2020-09-21 04:24:43.8374,172.8,84.8,49.25,49.07,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:24:44.0854,172.8,84.8,49.25,49.07,-8.9,20.51,63,50,50,0,49.5,49
2020-09-21 04:24:44.3334,172.8,84.8,49.25,49.07,-8.9,20.52,67,24.5,24.6,0,49.5,49
2020-09-21 04:24:44.5814,172.8,84.8,49.25,49.07,-9,20.52,52,3.78,3.75,0,49.5,49
2020-09-21 04:24:44.8291,172.8,84.8,49.25,49.07,-9,20.52,6,-5270,24.6,3.8,49.5,49
2020-09-21 04:24:45.0767,172.8,84.8,49.25,49.07,-9,20.52,7,-5240,24.6,3.8,49.5,49
2020-09-21 04:24:45.3242,172.8,84.8,49.25,49.07,-8.9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:24:45.5717,172.8,84.8,49.25,49.07,-8.9,20.5,2,737.9,-6.2,24,49.5,49
2020-09-21 04:24:45.8193,172.8,84.8,49.25,49.07,-8.9,20.52,61,740.9,733.3,0,49.5,49
2020-09-21 04:24:46.0668,172.8,84.8,49.25,49.07,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:24:46.3143,172.8,84.8,49.25,49.07,-9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:24:46.5619,172.8,84.8,49.25,49.07,-8.9,20.51,3,738.3,-6.6,23,49.5,49
2020-09-21 04:24:46.8123,172.8,84.8,49.25,49.07,-9,20.52,4,737.9,-6.2,23,49.5,49
2020-09-21 04:24:47.0640,172.8,84.8,49.25,49.07,-9,20.52,65,-5270,-5230,0,49.5,49
2020-09-21 04:24:47.3158,172.8,84.8,49.25,49.07,-8.9,20.5,66,5160,5160,0,49.5,49
2020-09-21 04:24:47.5675,172.8,84.8,49.25,49.07,-8.9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:24:47.8192,172.8,84.8,49.25,49.07,-8.9,20.52,2,737.9,-6.2,24,49.5,49
2020-09-21 04:24:48.0718,172.8,84.8,49.25,49.07,-9,20.52,65,-5280,-5230,0,49.5,49
2020-09-21 04:24:48.3245,172.8,84.8,49.25,49.07,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:24:48.5772,172.8,84.8,49.25,49.07,-8.9,20.51,63,50,50,0,49.5,49
2020-09-21 04:24:48.8299,172.8,84.8,49.25,49.07,-8.9,20.52,67,24.5,24.6,0,49.5,49
2020-09-21 04:24:49.0820,172.8,84.8,49.25,49.07,-8.9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:24:49.3296,172.8,84.8,49.25,49.07,-9,20.52,6,-5280,24.6,3.8,49.5,49
2020-09-21 04:24:49.5772,172.8,84.8,49.25,49.07,-9,20.53,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:24:49.8248,172.8,84.8,49.25,49.07,-9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:24:50.0729,172.8,84.8,49.25,49.07,-9,20.53,2,737.9,-6.2,24,49.5,49
2020-09-21 04:24:50.3256,172.8,84.8,49.25,49.07,-9,20.53,61,740.7,733.3,0,49.5,49
2020-09-21 04:24:50.5783,172.8,84.8,49.25,49.07,-8.9,20.52,62,425,425,0,49.5,49
2020-09-21 04:24:50.8310,172.8,84.8,49.25,49.07,-8.9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:24:51.0837,172.8,84.8,49.25,49.07,-8.9,20.52,3,738.3,-6.6,23,49.5,49
2020-09-21 04:24:51.3328,172.8,84.8,49.25,49.07,-9,20.52,4,737.9,-6.2,23,49.5,49
2020-09-21 04:24:51.5803,172.8,84.7,49.25,49.02,-9,20.52,65,-5280,-5240,0,49.5,49
2020-09-21 04:24:51.8278,172.8,84.7,49.25,49.02,-8.9,20.51,66,5160,5160,0,49.5,49
2020-09-21 04:24:52.0753,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:24:52.3250,172.8,84.7,49.25,49.02,-9,20.52,2,737.9,-6.2,24,49.5,49
2020-09-21 04:24:52.5756,172.8,84.7,49.25,49.02,-9,20.52,65,-5280,-5230,0,49.5,49
2020-09-21 04:24:52.8263,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:24:53.0769,172.8,84.7,49.25,49.02,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:24:53.3255,172.8,84.7,49.25,49.02,-9,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:24:53.5731,172.8,84.7,49.25,49.02,-9,20.52,52,3.78,3.75,0,49.5,49
2020-09-21 04:24:53.8207,172.8,84.7,49.25,49.02,-8.9,20.52,6,-5280,24.5,3.8,49.5,49
2020-09-21 04:24:54.0683,172.8,84.7,49.25,49.02,-8.9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:24:54.3195,172.8,84.7,49.25,49.02,-8.9,20.5,1,738.4,-6.6,24,49.5,49
2020-09-21 04:24:54.5725,172.8,84.7,49.25,49.02,-9,20.52,2,737.9,-6.2,24,49.5,49
2020-09-21 04:24:54.8254,172.8,84.7,49.25,49.02,-9,20.52,61,740.7,733.3,0,49.5,49
2020-09-21 04:24:55.0783,172.8,84.7,49.25,49.02,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:24:55.3313,172.8,84.7,49.25,49.02,-8.9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:24:55.5842,172.8,84.7,49.25,49.02,-8.9,20.52,3,738.4,-6.6,23,49.5,49
2020-09-21 04:24:55.8372,172.8,84.7,49.25,49.02,-9,20.51,4,737.9,-6.2,23,49.5,49
2020-09-21 04:24:56.0901,172.8,84.7,49.25,49.02,-9,20.51,65,-5280,-5230,0,49.5,49
2020-09-21 04:24:56.3430,172.8,84.7,49.25,49.02,-8.9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:24:56.5960,172.8,84.7,49.25,49.02,-9,20.52,1,738.4,-6.6,24,49.5,49
2020-09-21 04:24:56.8489,172.8,84.7,49.25,49.02,-9.1,20.52,2,737.9,-6.2,24,49.5,49
2020-09-21 04:24:57.1018,172.8,84.7,49.25,49.02,-9,20.52,65,-5290,-5240,0,49.5,49
2020-09-21 04:24:57.3522,172.8,84.7,49.25,49.02,-8.9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:24:57.5998,172.8,84.7,49.25,49.02,-8.9,20.55,63,50,50,0,49.5,49
2020-09-21 04:24:57.8473,172.8,84.7,49.25,49.02,-8.9,20.52,67,24.5,24.6,0,49.5,49
2020-09-21 04:24:58.0948,172.8,84.7,49.25,49.02,-9,20.52,52,3.78,3.75,0,49.5,49
2020-09-21 04:24:58.3424,172.8,84.7,49.25,49.02,-9,20.52,6,-5290,24.5,3.8,49.5,49
2020-09-21 04:24:58.5900,172.8,84.7,49.25,49.02,-9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:24:58.8376,172.8,84.7,49.25,49.02,-9,20.52,1,738.4,-6.6,24,49.5,49
2020-09-21 04:24:59.0852,172.8,84.7,49.25,49.02,-9,20.52,2,737.9,-6.2,24,49.5,49
2020-09-21 04:24:59.3329,172.8,84.7,49.25,49.02,-9,20.52,61,740.7,733.2,0,49.5,49
2020-09-21 04:24:59.5804,172.8,84.7,49.25,49.02,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:24:59.8279,172.8,84.7,49.25,49.02,-8.9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:25:00.0755,172.8,84.7,49.25,49.02,-9,20.52,3,738.3,-6.6,23,49.5,49
2020-09-21 04:25:00.3230,172.8,84.7,49.25,49.02,-9.1,20.51,4,738,-6.2,23,49.5,49
2020-09-21 04:25:00.5752,172.8,84.7,49.25,49.02,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:25:00.8279,172.8,84.7,49.25,49.02,-8.9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:25:01.0806,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:25:01.3333,172.8,84.7,49.25,49.02,-9,20.52,2,738,-6.2,24,49.5,49
2020-09-21 04:25:01.5825,172.8,84.7,49.25,49.02,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:25:01.8310,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:25:02.0796,172.8,84.7,49.25,49.02,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:25:02.3282,172.8,84.7,49.25,49.02,-9,20.54,67,24.5,24.6,0,49.5,49
2020-09-21 04:25:02.5805,172.8,84.7,49.25,49.02,-9,20.52,52,3.78,3.75,0,49.5,49
2020-09-21 04:25:02.8332,172.8,84.7,49.25,49.02,-9,20.52,6,-5290,24.5,3.8,49.5,49
2020-09-21 04:25:03.0860,172.8,84.7,49.25,49.02,-8.9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:25:03.3387,172.8,84.7,49.25,49.02,-9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:25:03.5872,172.8,84.7,49.25,49.02,-9,20.52,2,738,-6.2,24,49.5,49
2020-09-21 04:25:03.8352,172.8,84.7,49.25,49.02,-9.1,20.51,61,740.6,733.4,0,49.5,49
2020-09-21 04:25:04.0832,172.8,84.7,49.25,49.02,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:25:04.3311,172.8,84.7,49.25,49.02,-8.9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:25:04.5788,172.8,84.7,49.25,49.02,-9,20.52,3,738.3,-6.6,23,49.5,49
2020-09-21 04:25:04.8263,172.8,84.7,49.25,49.02,-9,20.52,4,738,-6.2,23,49.5,49
2020-09-21 04:25:05.0738,172.8,84.7,49.25,49.02,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:25:05.3214,172.8,84.7,49.25,49.02,-8.9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:25:05.5694,172.8,84.7,49.25,49.02,-9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:25:05.8221,172.8,84.7,49.25,49.02,-9.1,20.52,2,738,-6.2,24,49.5,49
2020-09-21 04:25:06.0747,172.8,84.7,49.25,49.02,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:25:06.3274,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:25:06.5801,172.8,84.7,49.25,49.02,-8.9,20.52,63,50,50,0,49.5,49
2020-09-21 04:25:06.8291,172.8,84.7,49.25,49.02,-9,20.53,67,24.6,24.6,0,49.5,49
2020-09-21 04:25:07.0767,172.8,84.7,49.25,49.02,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:25:07.3242,172.8,84.7,49.25,49.02,-9,20.52,6,-5290,24.6,3.8,49.5,49
2020-09-21 04:25:07.5717,172.8,84.7,49.25,49.02,-9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:25:07.8229,172.8,84.7,49.25,49.02,-9,20.52,1,738.2,-6.6,24,49.5,49
2020-09-21 04:25:08.0756,172.8,84.7,49.25,49.02,-9,20.52,2,737.9,-6.2,24,49.5,49
2020-09-21 04:25:08.3283,172.8,84.7,49.25,49.02,-9,20.53,61,740.7,733.2,0,49.5,49
2020-09-21 04:25:08.5810,172.8,84.7,49.25,49.02,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:25:08.8337,172.8,84.7,49.25,49.02,-8.9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:25:09.0864,172.8,84.7,49.25,49.02,-9,20.52,3,738.2,-6.6,23,49.5,49
2020-09-21 04:25:09.3392,172.8,84.7,49.25,49.02,-9.1,20.52,4,737.9,-6.2,23,49.5,49
2020-09-21 04:25:09.5919,172.8,84.7,49.25,49.02,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:25:09.8447,172.8,84.7,49.25,49.02,-9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:25:10.0976,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.2,-6.6,24,49.5,49
2020-09-21 04:25:10.3504,172.8,84.7,49.25,49.02,-9,20.52,2,737.9,-6.2,24,49.5,49
2020-09-21 04:25:10.6033,172.8,84.7,49.25,49.02,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:25:10.8521,172.8,84.7,49.25,49.02,-9,20.53,51,3.77,3.75,0,49.5,49
2020-09-21 04:25:11.0996,172.8,84.7,49.25,49.02,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:25:11.3471,172.8,84.7,49.25,49.02,-9,20.53,67,24.6,24.6,0,49.5,49
2020-09-21 04:25:11.5947,172.8,84.7,49.25,49.02,-9,20.5,52,3.77,3.75,0,49.5,49
2020-09-21 04:25:11.8423,172.8,84.7,49.25,49.02,-9,20.52,6,-5290,24.6,3.8,49.5,49
2020-09-21 04:25:12.0899,172.8,84.7,49.25,49.02,-8.9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:25:12.3375,172.8,84.7,49.25,49.02,-9,20.53,1,738.2,-6.6,24,49.5,49
2020-09-21 04:25:12.5851,172.8,84.7,49.25,49.02,-9,20.52,2,737.9,-6.2,24,49.5,49
2020-09-21 04:25:12.8331,172.8,84.7,49.25,49.02,-9.1,20.52,61,740.6,733.3,0,49.5,49
2020-09-21 04:25:13.0821,172.8,84.7,49.25,49.02,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:25:13.3311,172.8,84.7,49.25,49.02,-8.9,20.52,64,11,11.1,0,49.5,49
2020-09-21 04:25:13.5801,172.8,84.7,49.25,49.02,-8.9,20.52,3,738.2,-6.6,23,49.5,49
2020-09-21 04:25:13.8287,172.8,84.7,49.25,49.02,-9,20.52,4,737.9,-6.2,23,49.5,49
2020-09-21 04:25:14.0763,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:14.3239,172.8,84.7,49.25,49.02,-9,20.53,66,5160,5160,0,49.5,49
2020-09-21 04:25:14.5715,172.8,84.7,49.25,49.02,-9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:25:14.8191,172.8,84.7,49.25,49.02,-9,20.52,2,737.9,-6.2,24,49.5,49
2020-09-21 04:25:15.0666,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:15.3142,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:25:15.5617,172.8,84.7,49.25,49.02,-8.9,20.52,63,50,50,0,49.5,49
2020-09-21 04:25:15.8093,172.8,84.7,49.25,49.02,-9,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:25:16.0592,172.8,84.7,49.25,49.02,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:25:16.3118,172.8,84.7,49.25,49.02,-9,20.52,6,-5300,24.6,3.8,49.5,49
2020-09-21 04:25:16.5644,172.8,84.7,49.25,49.02,-9,20.52,7,-5250,24.6,3.8,49.5,49
2020-09-21 04:25:16.8170,172.8,84.7,49.25,49.02,-9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:25:17.0675,172.8,84.7,49.25,49.02,-9,20.52,2,737.9,-6.2,24,49.5,49
2020-09-21 04:25:17.3152,172.8,84.7,49.25,49.02,-9,20.52,61,740.6,733.2,0,49.5,49
2020-09-21 04:25:17.5630,172.8,84.7,49.25,49.02,-8.9,20.52,62,425,425,0,49.5,49
2020-09-21 04:25:17.8107,172.8,84.7,49.25,49.02,-8.9,20.52,64,10.9,11.1,0,49.5,49
2020-09-21 04:25:18.0584,172.8,84.7,49.25,49.02,-9,20.52,3,738.3,-6.6,23,49.5,49
2020-09-21 04:25:18.3056,172.8,84.7,49.25,49.02,-9.1,20.52,4,737.9,-6.2,23,49.5,49
2020-09-21 04:25:18.5528,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:18.8001,172.8,84.7,49.25,49.02,-9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:25:19.0473,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:25:19.2984,172.8,84.7,49.25,49.02,-9,20.52,2,737.9,-6.2,24,49.5,49
2020-09-21 04:25:19.5510,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:19.8036,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:25:20.0563,172.8,84.7,49.25,49.02,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:25:20.3090,172.8,84.7,49.25,49.02,-9,20.51,67,24.6,24.6,0,49.5,49
2020-09-21 04:25:20.5619,172.8,84.7,49.25,49.02,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:25:20.8147,172.8,84.7,49.25,49.02,-9,20.52,6,-5300,24.5,3.8,49.5,49
2020-09-21 04:25:21.0675,172.8,84.7,49.25,49.02,-8.9,20.53,7,-5240,24.6,3.8,49.5,49
2020-09-21 04:25:21.3200,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:25:21.5724,172.8,84.7,49.25,49.02,-9,20.52,2,737.8,-6.2,24,49.5,49
2020-09-21 04:25:21.8247,172.8,84.7,49.25,49.02,-9.1,20.52,61,740.6,733.2,0,49.5,49
2020-09-21 04:25:22.0771,172.8,84.7,49.25,49.02,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:25:22.3265,172.8,84.7,49.25,49.02,-9,20.52,64,11,11.1,0,49.5,49
2020-09-21 04:25:22.5741,172.8,84.7,49.25,49.02,-8.9,20.52,3,738.3,-6.6,23,49.5,49
2020-09-21 04:25:22.8217,172.8,84.7,49.25,49.02,-9,20.55,4,737.8,-6.2,23,49.5,49
2020-09-21 04:25:23.0693,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:23.3186,172.8,84.7,49.25,49.02,-9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:25:23.5688,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:25:23.8190,172.8,84.7,49.25,49.02,-9,20.51,2,737.8,-6.2,24,49.5,49
2020-09-21 04:25:24.0691,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:24.3195,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:25:24.5704,172.8,84.7,49.25,49.02,-8.9,20.52,63,50,50,0,49.5,49
2020-09-21 04:25:24.8212,172.8,84.7,49.25,49.02,-8.9,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:25:25.0721,172.8,84.7,49.25,49.02,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:25:25.3229,172.8,84.7,49.25,49.02,-9,20.52,6,-5300,24.6,3.8,49.5,49
2020-09-21 04:25:25.5756,172.8,84.7,49.25,49.02,-9,20.52,7,-5240,24.6,3.8,49.5,49
2020-09-21 04:25:25.8284,172.8,84.7,49.25,49.02,-9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:25:26.0813,172.8,84.7,49.25,49.02,-9,20.52,2,737.8,-6.2,24,49.5,49
2020-09-21 04:25:26.3341,172.8,84.7,49.25,49.02,-9,20.52,61,740.6,733.1,0,49.5,49
2020-09-21 04:25:26.5870,172.8,84.7,49.25,49.02,-8.9,20.52,62,425,425,0,49.5,49
2020-09-21 04:25:26.8398,172.8,84.7,49.25,49.02,-8.9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:25:27.0927,172.8,84.7,49.25,49.02,-9,20.52,3,738.3,-6.6,23,49.5,49
2020-09-21 04:25:27.3455,172.8,84.7,49.25,49.02,-9,20.52,4,737.8,-6.2,23,49.5,49
2020-09-21 04:25:27.5959,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:27.8445,172.8,84.7,49.25,49.02,-9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:25:28.0931,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.3,-6.6,24,49.5,49
2020-09-21 04:25:28.3417,172.8,84.7,49.25,49.02,-8.9,20.52,2,737.8,-6.2,24,49.5,49
2020-09-21 04:25:28.5898,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:28.8374,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:25:29.0851,172.8,84.7,49.25,49.02,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:25:29.3327,172.8,84.7,49.25,49.02,-9,20.53,67,24.6,24.6,0,49.5,49
2020-09-21 04:25:29.5803,172.8,84.7,49.25,49.02,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:25:29.8278,172.8,84.7,49.25,49.02,-9,20.52,6,-5300,24.6,3.8,49.5,49
2020-09-21 04:25:30.0754,172.8,84.7,49.25,49.02,-8.9,20.52,7,-5240,24.6,3.8,49.5,49
2020-09-21 04:25:30.3229,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:25:30.5708,172.8,84.7,49.25,49.02,-8.9,20.52,2,737.9,-6.2,24,49.5,49
2020-09-21 04:25:30.8236,172.8,84.7,49.25,49.02,-9,20.51,61,740.7,733.2,0,49.5,49
2020-09-21 04:25:31.0763,172.8,84.7,49.25,49.02,-9,20.51,62,425,425,0,49.5,49
2020-09-21 04:25:31.3291,172.8,84.7,49.25,49.02,-9,20.52,64,11,11.1,0,49.5,49
2020-09-21 04:25:31.5819,172.8,84.7,49.25,49.02,-9,20.52,3,738.1,-6.6,23,49.5,49
2020-09-21 04:25:31.8310,172.8,84.7,49.25,49.02,-9,20.52,4,737.9,-6.2,23,49.5,49
2020-09-21 04:25:32.0785,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:32.3260,172.8,84.7,49.25,49.02,-8.9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:25:32.5735,172.8,84.7,49.25,49.02,-8.9,20.53,1,738.1,-6.6,24,49.5,49
2020-09-21 04:25:32.8227,172.8,84.7,49.25,49.02,-9,20.52,2,737.9,-6.2,24,49.5,49
2020-09-21 04:25:33.0755,172.8,84.7,49.25,49.02,-9.1,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:33.3283,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:25:33.5812,172.8,84.7,49.25,49.02,-8.9,20.52,63,50,50,0,49.5,49
2020-09-21 04:25:33.8340,172.8,84.7,49.25,49.02,-8.9,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:25:34.0870,172.8,84.7,49.25,49.02,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:25:34.3401,172.8,84.7,49.25,49.02,-9,20.5,6,-5300,24.6,3.8,49.5,49
2020-09-21 04:25:34.5932,172.8,84.7,49.25,49.02,-9,20.52,7,-5240,24.6,3.8,49.5,49
2020-09-21 04:25:34.8463,172.8,84.7,49.25,49.02,-9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:25:35.0966,172.8,84.7,49.25,49.02,-9,20.52,2,737.9,-6.2,24,49.5,49
2020-09-21 04:25:35.3441,172.8,84.7,49.25,49.02,-9,20.52,61,740.6,733.1,0,49.5,49
2020-09-21 04:25:35.5916,172.8,84.7,49.25,49.02,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:25:35.8391,172.8,84.7,49.25,49.02,-8.9,20.52,64,11,11.1,0,49.5,49
2020-09-21 04:25:36.0889,172.8,84.7,49.25,49.02,-9,20.53,3,738.1,-6.6,23,49.5,49
2020-09-21 04:25:36.3418,172.8,84.7,49.25,49.02,-9,20.52,4,737.8,-6.2,23,49.5,49
2020-09-21 04:25:36.5948,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:36.8477,172.8,84.7,49.25,49.02,-9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:25:37.1007,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:25:37.3536,172.8,84.7,49.25,49.02,-9,20.52,2,737.8,-6.2,24,49.5,49
2020-09-21 04:25:37.6066,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:37.8595,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:25:38.1119,172.8,84.7,49.25,49.02,-8.9,20.53,63,50,50,0,49.5,49
2020-09-21 04:25:38.3594,172.8,84.7,49.25,49.02,-9,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:25:38.6070,172.8,84.7,49.25,49.02,-9.1,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:25:38.8545,172.8,84.7,49.25,49.02,-9.1,20.52,6,-5300,24.6,3.8,49.5,49
2020-09-21 04:25:39.1021,172.8,84.7,49.25,49.02,-9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:25:39.3496,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:25:39.5973,172.8,84.7,49.25,49.02,-8.9,20.52,2,737.8,-6.2,24,49.5,49
2020-09-21 04:25:39.8449,172.8,84.7,49.25,49.02,-9,20.52,61,740.6,733.2,0,49.5,49
2020-09-21 04:25:40.0926,172.8,84.7,49.25,49.02,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:25:40.3415,172.8,84.7,49.25,49.02,-9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:25:40.5943,172.8,84.7,49.25,49.02,-9,20.52,3,738.1,-6.6,23,49.5,49
2020-09-21 04:25:40.8470,172.8,84.7,49.25,49.02,-9,20.52,4,737.8,-6.2,23,49.5,49
2020-09-21 04:25:41.0997,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:41.3513,172.8,84.7,49.25,49.02,-9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:25:41.5989,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:25:41.8464,172.8,84.7,49.25,49.02,-9,20.52,2,737.8,-6.2,24,49.5,49
2020-09-21 04:25:42.0940,172.8,84.7,49.25,49.02,-9.1,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:42.3430,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:25:42.5958,172.8,84.7,49.25,49.02,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:25:42.8485,172.8,84.7,49.25,49.02,-9,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:25:43.1012,172.8,84.7,49.25,49.02,-9,20.51,52,3.77,3.75,0,49.5,49
2020-09-21 04:25:43.3528,172.8,84.7,49.25,49.02,-9,20.52,6,-5300,24.6,3.8,49.5,49
2020-09-21 04:25:43.6007,172.8,84.7,49.25,49.02,-9,20.52,7,-5240,24.6,3.8,49.5,49
2020-09-21 04:25:43.8486,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:25:44.0965,172.8,84.7,49.25,49.02,-9.1,20.52,2,737.8,-6.2,24,49.5,49
2020-09-21 04:25:44.3444,172.8,84.7,49.25,49.02,-9.1,20.52,61,740.5,733.2,0,49.5,49
2020-09-21 04:25:44.5921,172.8,84.7,49.25,49.02,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:25:44.8396,172.8,84.7,49.25,49.02,-8.9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:25:45.0872,172.8,84.7,49.25,49.02,-9,20.51,3,738.1,-6.6,23,49.5,49
2020-09-21 04:25:45.3347,172.8,84.7,49.25,49.02,-9,20.52,4,737.8,-6.2,23,49.5,49
2020-09-21 04:25:45.5823,172.8,84.7,49.25,49.02,-9,20.51,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:45.8299,172.8,84.7,49.25,49.02,-9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:25:46.0774,172.8,84.7,49.25,49.02,-9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:25:46.3250,172.8,84.7,49.25,49.02,-9,20.52,2,737.8,-6.2,24,49.5,49
2020-09-21 04:25:46.5725,172.8,84.7,49.25,49.02,-9,20.52,65,-5310,-5240,0,49.5,49
2020-09-21 04:25:46.8198,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:25:47.0670,172.8,84.7,49.25,49.02,-8.9,20.52,63,50,50,0,49.5,49
2020-09-21 04:25:47.3143,172.8,84.7,49.25,49.02,-8.9,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:25:47.5637,172.8,84.7,49.25,49.02,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:25:47.8162,172.8,84.7,49.25,49.02,-9.1,20.52,6,-5300,24.6,3.8,49.5,49
2020-09-21 04:25:48.0687,172.8,84.7,49.25,49.02,-9,20.52,7,-5240,24.6,3.8,49.5,49
2020-09-21 04:25:48.3212,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:25:48.5737,172.8,84.7,49.25,49.02,-9,20.52,2,737.8,-6.2,24,49.5,49
2020-09-21 04:25:48.8265,172.8,84.7,49.25,49.02,-9,20.52,61,740.5,733,0,49.5,49
2020-09-21 04:25:49.0792,172.8,84.7,49.25,49.02,-9,20.53,62,425,425,0,49.5,49
2020-09-21 04:25:49.3319,172.8,84.7,49.25,49.02,-9,20.52,64,11,11.1,0,49.5,49
2020-09-21 04:25:49.5826,172.8,84.7,49.25,49.02,-9,20.52,3,738.1,-6.6,23,49.5,49
2020-09-21 04:25:49.8302,172.8,84.7,49.25,49.02,-9,20.53,4,737.8,-6.2,23,49.5,49
2020-09-21 04:25:50.0778,172.8,84.7,49.25,49.02,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:25:50.3253,172.8,84.7,49.25,49.02,-8.9,20.52,66,5170,5170,0,49.5,49
2020-09-21 04:25:50.5751,172.8,84.7,49.25,49.02,-8.9,20.51,1,738.1,-6.6,24,49.5,49
2020-09-21 04:25:50.8279,172.8,84.7,49.25,49.02,-8.9,20.52,2,737.8,-6.2,24,49.5,49
2020-09-21 04:25:51.0807,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5230,0,49.5,49
2020-09-21 04:25:51.3335,172.8,84.7,49.25,49.02,-9.1,20.5,51,3.77,3.75,0,49.5,49
2020-09-21 04:25:51.5842,172.8,84.7,49.25,49.02,-9,20.53,63,50,50,0,49.5,49
2020-09-21 04:25:51.8317,172.8,84.7,49.25,49.02,-9,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:25:52.0793,172.8,84.7,49.25,49.02,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:25:52.3268,172.8,84.7,49.25,49.02,-9,20.52,6,-5290,24.6,3.8,49.5,49
2020-09-21 04:25:52.5750,172.8,84.7,49.25,49.02,-8.9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:25:52.8277,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:25:53.0803,172.8,84.7,49.25,49.02,-9,20.52,2,737.8,-6.2,24,49.5,49
2020-09-21 04:25:53.3330,172.8,84.7,49.25,49.02,-9.1,20.52,61,740.5,733.1,0,49.5,49
2020-09-21 04:25:53.5855,172.8,84.7,49.25,49.02,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:25:53.8355,172.8,84.7,49.25,49.02,-8.9,20.51,64,10.9,11,0,49.5,49
2020-09-21 04:25:54.0855,172.8,84.7,49.25,49.02,-8.9,20.52,3,738.1,-6.6,23,49.5,49
2020-09-21 04:25:54.3355,172.8,84.7,49.25,49.02,-8.9,20.52,4,737.8,-6.2,23,49.5,49
2020-09-21 04:25:54.5858,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:54.8387,172.8,84.7,49.25,49.02,-9,20.52,66,5170,5170,0,49.5,49
2020-09-21 04:25:55.0916,172.8,84.7,49.25,49.02,-9,20.54,1,738.1,-6.6,24,49.5,49
2020-09-21 04:25:55.3445,172.8,84.7,49.25,49.02,-9,20.52,2,737.8,-6.2,24,49.5,49
2020-09-21 04:25:55.5974,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:55.8466,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:25:56.0942,172.8,84.7,49.25,49.02,-8.9,20.53,63,50,50,0,49.5,49
2020-09-21 04:25:56.3419,172.8,84.7,49.25,49.02,-8.9,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:25:56.5895,172.8,84.7,49.25,49.02,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:25:56.8371,172.8,84.7,49.25,49.02,-9.1,20.54,6,-5310,24.6,3.8,49.5,49
2020-09-21 04:25:57.0844,172.8,84.7,49.25,49.02,-9,20.52,7,-5250,24.6,3.8,49.5,49
2020-09-21 04:25:57.3318,172.8,84.7,49.25,49.02,-9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:25:57.5792,172.8,84.7,49.25,49.02,-9,20.52,2,737.8,-6.2,24,49.5,49
2020-09-21 04:25:57.8265,172.8,84.7,49.25,49.02,-9,20.52,61,740.4,733.1,0,49.5,49
2020-09-21 04:25:58.0738,172.8,84.7,49.25,49.02,-9,20.51,62,425,425,0,49.5,49
2020-09-21 04:25:58.3212,172.8,84.7,49.25,49.02,-8.9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:25:58.5685,172.8,84.7,49.25,49.02,-9,20.52,3,738.2,-6.6,23,49.5,49
2020-09-21 04:25:58.8158,172.8,84.7,49.25,49.02,-9.1,20.52,4,737.7,-6.2,23,49.5,49
2020-09-21 04:25:59.0631,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:25:59.3103,172.8,84.7,49.25,49.02,-8.9,20.52,66,5170,5170,0,49.5,49
2020-09-21 04:25:59.5575,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.2,-6.6,24,49.5,49
2020-09-21 04:25:59.8048,172.8,84.7,49.25,49.02,-9,20.52,2,737.7,-6.2,24,49.5,49
2020-09-21 04:26:00.0521,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5230,0,49.5,49
2020-09-21 04:26:00.2994,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:26:00.5468,172.8,84.7,49.25,49.02,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:26:00.7941,172.8,84.7,49.25,49.02,-9,20.51,67,24.6,24.6,0,49.5,49
2020-09-21 04:26:01.0443,172.8,84.7,49.25,49.02,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:26:01.2970,172.8,84.7,49.25,49.02,-9,20.52,6,-5300,24.6,3.8,49.5,49
2020-09-21 04:26:01.5497,172.8,84.7,49.25,49.02,-8.9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:26:01.8025,172.8,84.7,49.25,49.02,-8.9,20.54,1,738.2,-6.6,24,49.5,49
2020-09-21 04:26:02.0526,172.8,84.7,49.25,49.02,-9,20.52,2,737.7,-6.2,24,49.5,49
2020-09-21 04:26:02.2999,172.8,84.7,49.25,49.02,-9,20.52,61,740.6,733.1,0,49.5,49
2020-09-21 04:26:02.5471,172.8,84.7,49.25,49.02,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:26:02.7943,172.8,84.7,49.25,49.02,-8.9,20.53,64,10.9,11.1,0,49.5,49
2020-09-21 04:26:03.0422,172.8,84.7,49.25,49.02,-9,20.56,3,738.2,-6.6,23,49.5,49
2020-09-21 04:26:03.2948,172.8,84.7,49.25,49.02,-9,20.52,4,737.7,-6.2,23,49.5,49
2020-09-21 04:26:03.5474,172.8,84.7,49.25,49.02,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:03.8000,172.8,84.7,49.25,49.02,-8.9,20.52,66,5170,5170,0,49.5,49
2020-09-21 04:26:04.0523,172.8,84.7,49.25,49.02,-9,20.52,1,738.2,-6.6,24,49.5,49
2020-09-21 04:26:04.3015,172.8,84.7,49.25,49.02,-9,20.52,2,737.7,-6.2,24,49.5,49
2020-09-21 04:26:04.5508,172.8,84.7,49.25,49.02,-9,20.52,65,-5300,-5240,0,49.5,49
2020-09-21 04:26:04.8001,172.8,84.7,49.25,49.02,-8.9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:26:05.0494,172.8,84.7,49.25,49.02,-8.9,20.52,63,50,50,0,49.5,49
2020-09-21 04:26:05.3021,172.8,84.7,49.25,49.02,-9,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:26:05.5548,172.8,84.7,49.25,49.02,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:26:05.8075,172.8,84.7,49.25,49.02,-9,20.52,6,-5290,24.6,3.8,49.5,49
2020-09-21 04:26:06.0603,172.8,84.7,49.25,49.02,-9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:26:06.3129,172.8,84.7,49.25,49.02,-9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:26:06.5655,172.8,84.7,49.25,49.02,-9,20.52,2,737.7,-6.2,24,49.5,49
2020-09-21 04:26:06.8181,172.8,84.7,49.25,49.02,-9,20.52,61,740.4,733,0,49.5,49
2020-09-21 04:26:07.0707,172.8,84.7,49.25,49.02,-8.9,20.52,62,425,425,0,49.5,49
2020-09-21 04:26:07.3207,172.8,84.7,49.25,49.02,-8.9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:26:07.5697,172.8,84.7,49.25,49.02,-9,20.5,3,738.1,-6.6,23,49.5,49
2020-09-21 04:26:07.8188,172.8,84.7,49.25,49.02,-9.1,20.52,4,737.7,-6.2,23,49.5,49
2020-09-21 04:26:08.0679,172.8,84.7,49.25,49.02,-9.1,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:08.3181,172.8,84.7,49.25,49.02,-8.9,20.52,66,5170,5170,0,49.5,49
2020-09-21 04:26:08.5708,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:26:08.8235,172.8,84.7,49.25,49.02,-9,20.52,2,737.7,-6.2,24,49.5,49
2020-09-21 04:26:09.0763,172.8,84.7,49.25,49.02,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:09.3290,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:26:09.5816,172.8,84.7,49.25,49.02,-9,20.53,63,50,50,0,49.5,49
2020-09-21 04:26:09.8343,172.8,84.7,49.25,49.02,-9,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:26:10.0870,172.8,84.7,49.25,49.02,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:26:10.3397,172.8,84.7,49.25,49.02,-9,20.51,6,-5300,24.6,3.8,49.5,49
2020-09-21 04:26:10.5924,172.8,84.7,49.25,49.02,-9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:26:10.8452,172.8,84.7,49.25,49.02,-8.9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:26:11.0980,172.8,84.7,49.25,49.02,-9,20.52,2,737.7,-6.2,24,49.5,49
2020-09-21 04:26:11.3506,172.8,84.7,49.25,49.02,-9.1,20.52,61,740.4,733,0,49.5,49
2020-09-21 04:26:11.5994,172.8,84.7,49.25,49.02,-9,20.51,62,425,425,0,49.5,49
2020-09-21 04:26:11.8483,172.8,84.7,49.25,49.02,-9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:26:12.0971,172.8,84.7,49.25,49.02,-9,20.52,3,738.1,-6.6,23,49.5,49
2020-09-21 04:26:12.3459,172.8,84.7,49.25,49.02,-9,20.52,4,737.7,-6.2,23,49.5,49
2020-09-21 04:26:12.5975,172.8,84.7,49.25,49.02,-9,20.51,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:12.8494,172.8,84.7,49.25,49.02,-8.9,20.53,66,5170,5160,0,49.5,49
2020-09-21 04:26:13.1012,172.8,84.7,49.25,49.02,-9,20.51,1,738.1,-6.6,24,49.5,49
2020-09-21 04:26:13.3530,172.8,84.7,49.25,49.02,-9.1,20.52,2,737.7,-6.2,24,49.5,49
2020-09-21 04:26:13.6026,172.8,84.7,49.25,49.02,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:13.8501,172.8,84.7,49.25,49.02,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:26:14.0976,172.8,84.7,49.25,49.02,-8.9,20.52,63,50,50,0,49.5,49
2020-09-21 04:26:14.3451,172.8,84.7,49.25,49.02,-9,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:26:14.5926,172.8,84.7,49.25,49.02,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:26:14.8401,172.8,84.7,49.25,49.02,-9,20.52,6,-5290,24.6,3.8,49.5,49
2020-09-21 04:26:15.0877,172.8,84.7,49.25,49.02,-9,20.52,7,-5240,24.6,3.8,49.5,49
2020-09-21 04:26:15.3352,172.8,84.7,49.25,49.02,-9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:26:15.5828,172.8,84.7,49.25,49.02,-9,20.52,2,737.7,-6.2,24,49.5,49
2020-09-21 04:26:15.8338,172.8,84.7,49.25,49.02,-9,20.52,61,740.4,733,0,49.5,49
2020-09-21 04:26:16.0866,172.8,84.7,49.25,49.02,-8.9,20.52,62,425,425,0,49.5,49
2020-09-21 04:26:16.3393,172.8,84.7,49.25,49.02,-9,20.52,64,11,11.1,0,49.5,49
2020-09-21 04:26:16.5921,172.8,84.7,49.25,49.02,-9,20.52,3,738.1,-6.6,23,49.5,49
2020-09-21 04:26:16.8449,172.8,84.7,49.25,49.02,-9.1,20.52,4,737.7,-6.2,23,49.5,49
2020-09-21 04:26:17.0977,172.8,84.7,49.25,49.02,-9,20.52,65,-5290,-5240,0,49.5,49
2020-09-21 04:26:17.3506,172.8,84.7,49.25,49.02,-9,20.52,66,5170,5170,0,49.5,49
2020-09-21 04:26:17.6034,172.8,84.6,49.25,48.96,-8.9,20.52,1,738.1,-6.6,24,49.5,49
2020-09-21 04:26:17.8546,172.8,84.6,49.25,48.96,-9,20.52,2,737.7,-6.2,24,49.5,49
2020-09-21 04:26:18.1021,172.8,84.6,49.25,48.96,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:18.3496,172.8,84.6,49.25,48.96,-9,20.53,51,3.77,3.75,0,49.5,49
2020-09-21 04:26:18.5972,172.8,84.6,49.25,48.96,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:26:18.8447,172.8,84.6,49.25,48.96,-9,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:26:19.0923,172.8,84.6,49.25,48.96,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:26:19.3399,172.8,84.6,49.25,48.96,-9,20.52,6,-5290,24.6,3.8,49.5,49
2020-09-21 04:26:19.5876,172.8,84.6,49.25,48.96,-8.9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:26:19.8352,172.8,84.6,49.25,48.96,-9,20.52,1,738,-6.6,24,49.5,49
2020-09-21 04:26:20.0827,172.8,84.6,49.25,48.96,-9,20.52,2,737.6,-6.1,24,49.5,49
2020-09-21 04:26:20.3303,172.8,84.6,49.25,48.96,-9,20.53,61,740.4,733.1,0,49.5,49
2020-09-21 04:26:20.5778,172.8,84.6,49.25,48.96,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:26:20.8253,172.8,84.6,49.25,48.96,-9,20.51,64,10.9,11,0,49.5,49
2020-09-21 04:26:21.0765,172.8,84.6,49.25,48.96,-9,20.52,3,738,-6.6,23,49.5,49
2020-09-21 04:26:21.3284,172.8,84.6,49.25,48.96,-9,20.52,4,737.6,-6.1,23,49.5,49
2020-09-21 04:26:21.5803,172.8,84.5,49.25,48.9,-8.9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:21.8321,172.8,84.5,49.25,48.9,-8.9,20.52,66,5170,5170,0,49.5,49
2020-09-21 04:26:22.0818,172.8,84.5,49.25,48.9,-9.1,20.52,1,738,-6.6,24,49.5,49
2020-09-21 04:26:22.3294,172.8,84.5,49.25,48.9,-9.1,20.52,2,737.6,-6.1,24,49.5,49
2020-09-21 04:26:22.5771,172.8,84.5,49.25,48.9,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:22.8247,172.8,84.5,49.25,48.9,-8.9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:26:23.0722,172.8,84.5,49.25,48.9,-8.9,20.52,63,50,50,0,49.5,49
2020-09-21 04:26:23.3197,172.8,84.5,49.25,48.9,-9,20.51,67,24.6,24.6,0,49.5,49
2020-09-21 04:26:23.5673,172.8,84.5,49.25,48.9,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:26:23.8148,172.8,84.5,49.25,48.9,-9,20.52,6,-5290,24.6,3.8,49.5,49
2020-09-21 04:26:24.0625,172.8,84.5,49.25,48.9,-9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:26:24.3118,172.8,84.5,49.25,48.9,-9,20.52,1,738,-6.6,24,49.5,49
2020-09-21 04:26:24.5611,172.8,84.5,49.25,48.9,-9,20.52,2,737.6,-6.1,24,49.5,49
2020-09-21 04:26:24.8104,172.8,84.5,49.25,48.9,-9,20.52,61,740.3,733,0,49.5,49
2020-09-21 04:26:25.0599,172.8,84.5,49.25,48.9,-8.9,20.53,62,425,425,0,49.5,49
2020-09-21 04:26:25.3127,172.8,84.5,49.25,48.9,-8.9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:26:25.5654,172.8,84.5,49.25,48.9,-9,20.5,3,738,-6.6,23,49.5,49
2020-09-21 04:26:25.8181,172.8,84.5,49.25,48.9,-9,20.52,4,737.6,-6.1,23,49.5,49
2020-09-21 04:26:26.0709,172.8,84.5,49.25,48.9,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:26.3237,172.8,84.5,49.25,48.9,-9,20.53,66,5160,5160,0,49.5,49
2020-09-21 04:26:26.5764,172.8,84.5,49.25,48.9,-9,20.52,1,738,-6.6,24,49.5,49
2020-09-21 04:26:26.8292,172.8,84.5,49.25,48.9,-9,20.52,2,737.6,-6.2,24,49.5,49
2020-09-21 04:26:27.0820,172.8,84.5,49.25,48.9,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:27.3348,172.8,84.5,49.25,48.9,-8.9,20.55,51,3.77,3.75,0,49.5,49
2020-09-21 04:26:27.5877,172.8,84.5,49.25,48.9,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:26:27.8405,172.8,84.5,49.25,48.9,-9.1,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:26:28.0934,172.8,84.5,49.25,48.9,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:26:28.3423,172.8,84.5,49.25,48.9,-8.9,20.53,6,-5290,24.6,3.8,49.5,49
2020-09-21 04:26:28.5896,172.8,84.5,49.25,48.9,-8.9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:26:28.8369,172.8,84.5,49.25,48.9,-9,20.52,1,738,-6.6,24,49.5,49
2020-09-21 04:26:29.0843,172.8,84.5,49.25,48.9,-9,20.52,2,737.6,-6.2,24,49.5,49
2020-09-21 04:26:29.3318,172.8,84.5,49.25,48.9,-9,20.52,61,740.2,733,0,49.5,49
2020-09-21 04:26:29.5794,172.8,84.5,49.25,48.9,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:26:29.8270,172.8,84.5,49.25,48.9,-9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:26:30.0746,172.8,84.5,49.25,48.9,-9,20.52,3,738,-6.6,23,49.5,49
2020-09-21 04:26:30.3259,172.8,84.5,49.25,48.9,-8.9,20.52,4,737.6,-6.2,23,49.5,49
2020-09-21 04:26:30.5787,172.8,84.5,49.25,48.9,-8.9,20.53,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:30.8315,172.8,84.5,49.25,48.9,-9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:26:31.0843,172.8,84.5,49.25,48.9,-9,20.53,1,738,-6.6,24,49.5,49
2020-09-21 04:26:31.3371,172.8,84.5,49.25,48.9,-9,20.49,2,737.6,-6.2,24,49.5,49
2020-09-21 04:26:31.5899,172.8,84.5,49.25,48.9,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:31.8427,172.8,84.5,49.25,48.9,-8.9,20.53,51,3.77,3.75,0,49.5,49
2020-09-21 04:26:32.0955,172.8,84.5,49.25,48.9,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:26:32.3445,172.8,84.5,49.25,48.9,-9,20.52,67,24.5,24.6,0,49.5,49
2020-09-21 04:26:32.5921,172.8,84.5,49.25,48.9,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:26:32.8397,172.8,84.5,49.25,48.9,-8.9,20.53,6,-5290,24.6,3.8,49.5,49
2020-09-21 04:26:33.0873,172.8,84.5,49.25,48.9,-9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:26:33.3349,172.8,84.5,49.25,48.9,-9.1,20.52,1,738,-6.6,24,49.5,49
2020-09-21 04:26:33.5878,172.8,84.5,49.25,48.9,-9,20.52,2,737.6,-6.2,24,49.5,49
2020-09-21 04:26:33.8406,172.8,84.5,49.25,48.9,-8.9,20.53,61,740.3,733,0,49.5,49
2020-09-21 04:26:34.0935,172.8,84.5,49.25,48.9,-8.9,20.52,62,425,425,0,49.5,49
2020-09-21 04:26:34.3463,172.8,84.5,49.25,48.9,-9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:26:34.5947,172.8,84.5,49.25,48.9,-9,20.52,3,738,-6.6,23,49.5,49
2020-09-21 04:26:34.8429,172.8,84.5,49.25,48.9,-9,20.52,4,737.6,-6.2,23,49.5,49
2020-09-21 04:26:35.0910,172.8,84.5,49.25,48.9,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:35.3392,172.8,84.5,49.25,48.9,-9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:26:35.5868,172.8,84.5,49.25,48.9,-9,20.52,1,738,-6.6,24,49.5,49
2020-09-21 04:26:35.8343,172.8,84.5,49.25,48.9,-9,20.52,2,737.6,-6.2,24,49.5,49
2020-09-21 04:26:36.0819,172.8,84.5,49.25,48.9,-8.9,20.5,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:36.3294,172.8,84.5,49.25,48.9,-8.9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:26:36.5769,172.8,84.5,49.25,48.9,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:26:36.8245,172.8,84.5,49.25,48.9,-9.1,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:26:37.0720,172.8,84.5,49.25,48.9,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:26:37.3196,172.8,84.5,49.25,48.9,-8.9,20.51,6,-5290,24.5,3.8,49.5,49
2020-09-21 04:26:37.5715,172.8,84.5,49.25,48.9,-8.9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:26:37.8242,172.8,84.5,49.25,48.9,-9,20.52,1,738,-6.6,24,49.5,49
2020-09-21 04:26:38.0768,172.8,84.5,49.25,48.9,-9,20.52,2,737.6,-6.2,24,49.5,49
2020-09-21 04:26:38.3295,172.8,84.5,49.25,48.9,-9,20.52,61,740.3,733,0,49.5,49
2020-09-21 04:26:38.5822,172.8,84.5,49.25,48.9,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:26:38.8350,172.8,84.5,49.25,48.9,-9,20.52,64,10.9,11.1,0,49.5,49
2020-09-21 04:26:39.0877,172.8,84.5,49.25,48.9,-9.1,20.52,3,738,-6.6,23,49.5,49
2020-09-21 04:26:39.3404,172.8,84.5,49.25,48.9,-9,20.52,4,737.6,-6.2,23,49.5,49
2020-09-21 04:26:39.5932,172.8,84.5,49.25,48.9,-8.9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:39.8460,172.8,84.5,49.25,48.9,-9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:26:40.0988,172.8,84.5,49.25,48.9,-9,20.53,1,738,-6.6,24,49.5,49
2020-09-21 04:26:40.3516,172.8,84.5,49.25,48.9,-9,20.52,2,737.6,-6.2,24,49.5,49
2020-09-21 04:26:40.6017,172.8,84.5,49.25,48.9,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:40.8493,172.8,84.5,49.25,48.9,-9,20.51,51,3.77,3.75,0,49.5,49
2020-09-21 04:26:41.0970,172.8,84.5,49.25,48.9,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:26:41.3446,172.8,84.5,49.25,48.9,-9,20.52,67,24.5,24.6,0,49.5,49
2020-09-21 04:26:41.5952,172.8,84.5,49.25,48.9,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:26:41.8479,172.8,84.5,49.25,48.9,-8.9,20.53,6,-5290,24.5,3.8,49.5,49
2020-09-21 04:26:42.1007,172.8,84.5,49.25,48.9,-9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:26:42.3534,172.8,84.5,49.25,48.9,-9.1,20.52,1,737.9,-6.6,24,49.5,49
2020-09-21 04:26:42.6038,172.8,84.5,49.25,48.9,-9,20.52,2,737.6,-6.2,24,49.5,49
2020-09-21 04:26:42.8510,172.8,84.5,49.25,48.9,-8.9,20.52,61,740.2,732.8,0,49.5,49
2020-09-21 04:26:43.0981,172.8,84.5,49.25,48.9,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:26:43.3452,172.8,84.5,49.25,48.9,-9,20.51,64,10.9,11,0,49.5,49
2020-09-21 04:26:43.5924,172.8,84.5,49.25,48.9,-9,20.52,3,737.9,-6.6,23,49.5,49
2020-09-21 04:26:43.8395,172.8,84.5,49.25,48.9,-9,20.5,4,737.6,-6.2,23,49.5,49
2020-09-21 04:26:44.0866,172.8,84.5,49.25,48.9,-9,20.52,65,-5290,-5240,0,49.5,49
2020-09-21 04:26:44.3338,172.8,84.5,49.25,48.9,-9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:26:44.5810,172.8,84.5,49.25,48.9,-9,20.52,1,737.9,-6.6,24,49.5,49
2020-09-21 04:26:44.8283,172.8,84.5,49.25,48.9,-9,20.51,2,737.6,-6.2,24,49.5,49
2020-09-21 04:26:45.0757,172.8,84.5,49.25,48.9,-8.9,20.53,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:45.3230,172.8,84.5,49.25,48.9,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:26:45.5704,172.8,84.5,49.25,48.9,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:26:45.8178,172.8,84.5,49.25,48.9,-9.1,20.52,67,24.6,24.6,0,49.5,49
2020-09-21 04:26:46.0651,172.8,84.5,49.25,48.9,-9,20.54,52,3.77,3.75,0,49.5,49
2020-09-21 04:26:46.3125,172.8,84.5,49.25,48.9,-8.9,20.5,6,-5290,24.5,3.8,49.5,49
2020-09-21 04:26:46.5599,172.8,84.5,49.25,48.9,-9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:26:46.8072,172.8,84.5,49.25,48.9,-9,20.51,1,737.9,-6.6,24,49.5,49
2020-09-21 04:26:47.0545,172.8,84.5,49.25,48.9,-9,20.52,2,737.6,-6.2,24,49.5,49
2020-09-21 04:26:47.3017,172.8,84.5,49.25,48.9,-8.9,20.52,61,740.2,732.9,0,49.5,49
2020-09-21 04:26:47.5490,172.8,84.5,49.25,48.9,-9,20.52,62,425,425,0,49.5,49
2020-09-21 04:26:47.7972,172.8,84.5,49.25,48.9,-9.1,20.52,64,10.9,11.1,0,49.5,49
2020-09-21 04:26:48.0478,172.8,84.5,49.25,48.9,-9,20.52,3,737.9,-6.6,23,49.5,49
2020-09-21 04:26:48.2983,172.8,84.5,49.25,48.9,-9,20.52,4,737.6,-6.2,23,49.5,49
2020-09-21 04:26:48.5489,172.8,84.5,49.25,48.9,-8.9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:48.8001,172.8,84.5,49.25,48.9,-9,20.52,66,5170,5160,0,49.5,49
2020-09-21 04:26:49.0529,172.8,84.5,49.25,48.9,-9,20.52,1,737.8,-6.6,24,49.5,49
2020-09-21 04:26:49.3057,172.8,84.5,49.25,48.9,-9,20.52,2,737.5,-6.2,24,49.5,49
2020-09-21 04:26:49.5585,172.8,84.5,49.25,48.9,-9,20.51,65,-5290,-5240,0,49.5,49
2020-09-21 04:26:49.8099,172.8,84.5,49.25,48.9,-9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:26:50.0572,172.8,84.5,49.25,48.9,-9,20.52,63,50,50,0,49.5,49
2020-09-21 04:26:50.3045,172.8,84.5,49.25,48.9,-9,20.52,67,24.5,24.6,0,49.5,49
2020-09-21 04:26:50.5519,172.8,84.5,49.25,48.9,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:26:50.7992,172.8,84.5,49.25,48.9,-8.9,20.52,6,-5290,24.6,3.8,49.5,49
2020-09-21 04:26:51.0466,172.8,84.5,49.25,48.9,-9,20.52,7,-5230,24.6,3.8,49.5,49
2020-09-21 04:26:51.2941,172.8,84.5,49.25,48.9,-9.1,20.52,1,737.8,-6.6,24,49.5,49
2020-09-21 04:26:51.5416,172.8,84.5,49.25,48.9,-9.1,20.52,2,737.5,-6.2,24,49.5,49
2020-09-21 04:26:51.7890,172.8,84.5,49.25,48.9,-9,20.52,61,740.2,732.9,0,49.5,49
