Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:26:52.0364,172.8,84.5,49.25,48.9,-8.9,20.52,62,425,425,0,49.5,49
2020-09-21 04:26:52.2837,172.8,84.5,49.25,48.9,-9,20.52,64,10.9,11,0,49.5,49
2020-09-21 04:26:52.5310,172.8,84.5,49.25,48.9,-9,20.52,3,737.8,-6.6,23,49.5,49
2020-09-21 04:26:52.7782,172.8,84.5,49.25,48.9,-9,20.53,4,737.5,-6.2,23,49.5,49
2020-09-21 04:26:53.0259,172.8,84.5,49.25,48.9,-9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:53.2761,172.8,84.5,49.25,48.9,-9,20.52,66,5160,5160,0,49.5,49
2020-09-21 04:26:53.5262,172.8,84.5,49.25,48.9,-9,20.52,1,737.8,-6.6,24,49.5,49
2020-09-21 04:26:53.7764,172.8,84.5,49.25,48.9,-9,20.52,2,737.5,-6.2,24,49.5,49
2020-09-21 04:26:54.0268,172.8,84.5,49.25,48.9,-8.9,20.52,65,-5290,-5230,0,49.5,49
2020-09-21 04:26:54.2797,172.8,84.5,49.25,48.9,-8.9,20.52,51,3.77,3.75,0,49.5,49
2020-09-21 04:26:54.5326,172.8,84.5,49.25,48.9,-9,20.53,63,50,50,0,49.5,49
2020-09-21 04:26:54.7854,172.8,84.5,49.25,48.9,-9,20.52,67,24.5,24.6,0,49.5,49
2020-09-21 04:26:55.0383,172.8,84.5,49.25,48.9,-9,20.52,52,3.77,3.75,0,49.5,49
2020-09-21 04:26:55.2909,172.8,84.5,49.25,48.9,-9,20.52,6,-5290,24.5,3.8,49.5,49
2020-09-21 04:26:55.5435,172.8,84.5,49,48.9,-9,20.52,7,-5220,24.6,3.8,49.5,49
2020-09-21 04:26:55.7962,172.8,84.5,49,48.9,-9,20.52,1,737.9,-6.6,24,49,49
2020-09-21 04:26:56.0488,172.8,84.5,49,48.9,-9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:26:56.2976,172.8,84.5,49,48.9,-8.9,20.52,61,740.2,732.9,0,49,49
2020-09-21 04:26:56.5451,172.8,84.5,49,48.9,-9,20.52,62,425,425,0,49,49
2020-09-21 04:26:56.7925,172.8,84.5,49,48.9,-9.1,20.52,64,10.9,11,0,49,49
2020-09-21 04:26:57.0399,172.8,84.5,49,48.9,-9,20.52,3,737.9,-6.6,23,49,49
2020-09-21 04:26:57.2878,172.8,84.5,49,48.9,-9,20.52,4,737.4,-6.2,23,49,49
2020-09-21 04:26:57.5366,172.8,84.5,49,48.9,-8.9,20.52,65,-5270,-5230,0,49,49
2020-09-21 04:26:57.7854,172.8,84.5,49,48.9,-8.9,20.52,66,5160,5160,0,49,49
2020-09-21 04:26:58.0342,172.8,84.5,49,48.9,-9,20.53,1,737.9,-6.6,24,49,49
2020-09-21 04:26:58.2831,172.8,84.5,49,48.9,-9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:26:58.5304,172.8,84.5,49,48.9,-9,20.52,65,-5280,-5240,0,49,49
2020-09-21 04:26:58.7776,172.8,84.5,49,48.9,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:26:59.0248,172.8,84.5,49,48.9,-9,20.52,63,50,50,0,49,49
2020-09-21 04:26:59.2720,172.8,84.5,49,48.9,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:26:59.5241,172.8,84.5,49,48.9,-8.9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:26:59.7767,172.8,84.5,49,48.9,-8.9,20.53,6,-5270,24.5,3.8,49,49
2020-09-21 04:27:00.0294,172.8,84.5,49,48.9,-9,20.52,7,-5230,24.6,3.8,49,49
2020-09-21 04:27:00.2820,172.8,84.4,49,48.84,-9,20.52,1,737.9,-6.6,24,49,49
2020-09-21 04:27:00.5347,172.8,84.4,49,48.84,-9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:00.7872,172.8,84.4,49,48.84,-8.9,20.52,61,740.2,732.9,0,49,49
2020-09-21 04:27:01.0398,172.8,84.4,49,48.84,-8.9,20.52,62,425,425,0,49,49
2020-09-21 04:27:01.2924,172.8,84.4,49,48.84,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:27:01.5422,172.8,84.4,49,48.84,-8.9,20.52,3,737.9,-6.6,23,49,49
2020-09-21 04:27:01.7895,172.8,84.4,49,48.84,-8.9,20.52,4,737.4,-6.2,23,49,49
2020-09-21 04:27:02.0368,172.8,84.4,49,48.84,-9,20.52,65,-5270,-5240,0,49,49
2020-09-21 04:27:02.2841,172.8,84.4,49,48.84,-9,20.52,66,5170,5170,0,49,49
2020-09-21 04:27:02.5321,172.8,84.4,49,48.84,-9,20.52,1,737.9,-6.6,24,49,49
2020-09-21 04:27:02.7847,172.8,84.4,49,48.84,-8.9,20.51,2,737.4,-6.2,24,49,49
2020-09-21 04:27:03.0372,172.8,84.4,49,48.84,-8.9,20.52,65,-5260,-5240,0,49,49
2020-09-21 04:27:03.2898,172.8,84.4,49,48.84,-8.9,20.55,51,3.77,3.75,0,49,49
2020-09-21 04:27:03.5419,172.8,84.4,49,48.84,-9,20.52,63,50,50,0,49,49
2020-09-21 04:27:03.7893,172.8,84.4,49,48.84,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:27:04.0368,172.8,84.4,49,48.84,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:27:04.2842,172.8,84.4,49,48.84,-9,20.52,6,-5270,24.5,3.8,49,49
2020-09-21 04:27:04.5316,172.8,84.4,49,48.84,-9,20.52,7,-5240,24.6,3.8,49,49
2020-09-21 04:27:04.7812,172.8,84.4,49,48.84,-8.9,20.52,1,737.8,-6.6,24,49,49
2020-09-21 04:27:05.0315,172.8,84.4,49,48.84,-8.9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:05.2818,172.8,84.4,49,48.84,-8.9,20.52,61,740.3,732.9,0,49,49
2020-09-21 04:27:05.5322,172.8,84.4,49,48.84,-9,20.52,62,425,425,0,49,49
2020-09-21 04:27:05.7816,172.8,84.4,49,48.84,-9.1,20.52,64,10.9,11,0,49,49
2020-09-21 04:27:06.0290,172.8,84.4,49,48.84,-9,20.52,3,737.8,-6.6,23,49,49
2020-09-21 04:27:06.2764,172.8,84.4,49,48.84,-8.9,20.52,4,737.4,-6.2,23,49,49
2020-09-21 04:27:06.5238,172.8,84.4,49,48.84,-8.9,20.52,65,-5260,-5240,0,49,49
2020-09-21 04:27:06.7713,172.8,84.4,49,48.84,-8.9,20.52,66,5170,5170,0,49,49
2020-09-21 04:27:07.0186,172.8,84.4,49,48.84,-9,20.52,1,737.8,-6.6,24,49,49
2020-09-21 04:27:07.2660,172.8,84.4,49,48.84,-9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:07.5133,172.8,84.4,49,48.84,-9,20.52,65,-5260,-5250,0,49,49
2020-09-21 04:27:07.7607,172.8,84.4,49,48.84,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:27:08.0128,172.8,84.4,49,48.84,-9,20.52,63,50,50,0,49,49
2020-09-21 04:27:08.2652,172.8,84.4,49,48.84,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:27:08.5177,172.8,84.4,49,48.84,-8.9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:27:08.7701,172.8,84.4,49,48.84,-8.9,20.52,6,-5260,24.5,3.8,49,49
2020-09-21 04:27:09.0228,172.8,84.4,49,48.84,-9,20.53,7,-5250,24.6,3.8,49,49
2020-09-21 04:27:09.2756,172.8,84.4,49,48.84,-9,20.52,1,737.8,-6.6,24,49,49
2020-09-21 04:27:09.5283,172.8,84.4,49,48.84,-9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:09.7811,172.8,84.4,49,48.84,-8.9,20.52,61,740.2,732.8,0,49,49
2020-09-21 04:27:10.0323,172.8,84.4,49,48.84,-9,20.5,62,425,425,0,49,49
2020-09-21 04:27:10.2824,172.8,84.4,49,48.84,-9,20.48,64,10.9,11,0,49,49
2020-09-21 04:27:10.5324,172.8,84.4,49,48.84,-8.9,20.52,3,737.8,-6.6,23,49,49
2020-09-21 04:27:10.7824,172.8,84.4,49,48.84,-8.9,20.5,4,737.4,-6.2,23,49,49
2020-09-21 04:27:11.0338,172.8,84.4,49,48.84,-9,20.53,65,-5260,-5250,0,49,49
2020-09-21 04:27:11.2865,172.8,84.4,49,48.84,-9,20.52,66,5180,5170,0,49,49
2020-09-21 04:27:11.5392,172.8,84.4,49,48.84,-9,20.52,1,737.8,-6.6,24,49,49
2020-09-21 04:27:11.7919,172.8,84.4,49,48.84,-8.9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:12.0445,172.8,84.4,49,48.84,-8.9,20.52,65,-5260,-5250,0,49,49
2020-09-21 04:27:12.2972,172.8,84.4,49,48.84,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:27:12.5498,172.8,84.4,49,48.84,-9,20.54,63,50,50,0,49,49
2020-09-21 04:27:12.8025,172.8,84.4,49,48.84,-9,20.53,67,24.5,24.6,0,49,49
2020-09-21 04:27:13.0551,172.8,84.4,49,48.84,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:27:13.3039,172.8,84.4,49,48.84,-9,20.52,6,-5260,24.5,3.8,49,49
2020-09-21 04:27:13.5526,172.8,84.4,49,48.84,-9,20.52,7,-5240,24.6,3.8,49,49
2020-09-21 04:27:13.8014,172.8,84.4,49,48.84,-9,20.52,1,737.8,-6.6,24,49,49
2020-09-21 04:27:14.0504,172.8,84.4,49,48.84,-8.9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:14.3031,172.8,84.4,49,48.84,-8.9,20.52,61,740.2,732.9,0,49,49
2020-09-21 04:27:14.5559,172.8,84.4,49,48.84,-9,20.52,62,425,425,0,49,49
2020-09-21 04:27:14.8087,172.8,84.4,49,48.84,-9.1,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:27:15.0613,172.8,84.4,49,48.84,-9,20.52,3,737.8,-6.6,23,49,49
2020-09-21 04:27:15.3086,172.8,84.4,49,48.84,-8.9,20.51,4,737.4,-6.2,23,49,49
2020-09-21 04:27:15.5558,172.8,84.4,49,48.84,-8.9,20.52,65,-5260,-5250,0,49,49
2020-09-21 04:27:15.8031,172.8,84.4,49,48.84,-9,20.52,66,5180,5180,0,49,49
2020-09-21 04:27:16.0507,172.8,84.4,49,48.84,-9,20.52,1,737.8,-6.6,24,49,49
2020-09-21 04:27:16.3033,172.8,84.4,49,48.84,-9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:16.5559,172.8,84.4,49,48.84,-9,20.52,65,-5270,-5240,0,49,49
2020-09-21 04:27:16.8085,172.8,84.4,49,48.84,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:27:17.0612,172.8,84.4,49,48.84,-9,20.52,63,50,50,0,49,49
2020-09-21 04:27:17.3112,172.8,84.4,49,48.84,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:27:17.5604,172.8,84.4,49,48.84,-8.9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:27:17.8095,172.8,84.4,49,48.84,-9,20.52,6,-5270,24.5,3.8,49,49
2020-09-21 04:27:18.0586,172.8,84.4,49,48.84,-9,20.52,7,-5240,24.6,3.8,49,49
2020-09-21 04:27:18.3089,172.8,84.4,49,48.84,-9,20.5,1,737.8,-6.6,24,49,49
2020-09-21 04:27:18.5616,172.8,84.4,49,48.84,-9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:18.8142,172.8,84.4,49,48.84,-8.9,20.52,61,740.1,732.8,0,49,49
2020-09-21 04:27:19.0668,172.8,84.4,49,48.84,-9,20.5,62,425,425,0,49,49
2020-09-21 04:27:19.3178,172.8,84.4,49,48.84,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:27:19.5654,172.8,84.4,49,48.84,-9,20.52,3,737.8,-6.6,23,49,49
2020-09-21 04:27:19.8129,172.8,84.4,49,48.84,-8.9,20.52,4,737.4,-6.2,23,49,49
2020-09-21 04:27:20.0605,172.8,84.4,49,48.84,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:27:20.3097,172.8,84.4,49,48.84,-9.1,20.52,66,5190,5180,0,49,49
2020-09-21 04:27:20.5623,172.8,84.4,49,48.84,-9,20.52,1,737.8,-6.6,24,49,49
2020-09-21 04:27:20.8149,172.8,84.4,49,48.84,-9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:21.0675,172.8,84.4,49,48.84,-8.9,20.52,65,-5270,-5240,0,49,49
2020-09-21 04:27:21.3202,172.8,84.4,49,48.84,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:27:21.5731,172.8,84.4,49,48.84,-9,20.52,63,50,50,0,49,49
2020-09-21 04:27:21.8260,172.8,84.4,49,48.84,-9,20.51,67,24.5,24.6,0,49,49
2020-09-21 04:27:22.0789,172.8,84.4,49,48.84,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:27:22.3315,172.8,84.4,49,48.84,-9,20.52,6,-5280,24.6,3.8,49,49
2020-09-21 04:27:22.5791,172.8,84.4,49,48.84,-9,20.52,7,-5240,24.6,3.8,49,49
2020-09-21 04:27:22.8267,172.8,84.4,49,48.84,-9,20.52,1,737.8,-6.6,24,49,49
2020-09-21 04:27:23.0743,172.8,84.4,49,48.84,-8.9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:23.3219,172.8,84.4,49,48.84,-9,20.53,61,740.2,732.7,0,49,49
2020-09-21 04:27:23.5695,172.8,84.4,49,48.84,-9.1,20.52,62,425,425,0,49,49
2020-09-21 04:27:23.8171,172.8,84.4,49,48.84,-9.1,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:27:24.0646,172.8,84.4,49,48.84,-9,20.52,3,737.8,-6.6,23,49,49
2020-09-21 04:27:24.3122,172.8,84.4,49,48.84,-8.9,20.52,4,737.4,-6.2,23,49,49
2020-09-21 04:27:24.5625,172.8,84.4,49,48.84,-9,20.52,65,-5260,-5250,0,49,49
2020-09-21 04:27:24.8152,172.8,84.4,49,48.84,-9,20.52,66,5190,5190,0,49,49
2020-09-21 04:27:25.0680,172.8,84.4,49,48.84,-9,20.52,1,737.8,-6.6,24,49,49
2020-09-21 04:27:25.3207,172.8,84.4,49,48.84,-9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:25.5715,172.8,84.4,49,48.84,-9,20.52,65,-5270,-5240,0,49,49
2020-09-21 04:27:25.8204,172.8,84.4,49,48.84,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:27:26.0693,172.8,84.4,49,48.84,-9,20.52,63,50,50,0,49,49
2020-09-21 04:27:26.3182,172.8,84.4,49,48.84,-8.9,20.51,67,24.5,24.6,0,49,49
2020-09-21 04:27:26.5691,172.8,84.4,49,48.84,-8.9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:27:26.8218,172.8,84.4,49,48.84,-9,20.52,6,-5270,24.5,3.8,49,49
2020-09-21 04:27:27.0746,172.8,84.4,49,48.84,-9.1,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:27:27.3273,172.8,84.4,49,48.84,-9,20.52,1,737.8,-6.6,24,49,49
2020-09-21 04:27:27.5794,172.8,84.4,49,48.84,-9,20.53,2,737.4,-6.2,24,49,49
2020-09-21 04:27:27.8270,172.8,84.4,49,48.84,-8.9,20.51,61,740.1,732.7,0,49,49
2020-09-21 04:27:28.0745,172.8,84.4,49,48.84,-9,20.54,62,425,425,0,49,49
2020-09-21 04:27:28.3221,172.8,84.4,49,48.84,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:27:28.5703,172.8,84.4,49,48.84,-9,20.51,3,737.8,-6.6,23,49,49
2020-09-21 04:27:28.8230,172.8,84.4,49,48.84,-8.9,20.52,4,737.4,-6.2,23,49,49
2020-09-21 04:27:29.0757,172.8,84.4,49,48.84,-9.1,20.52,65,-5270,-5240,0,49,49
2020-09-21 04:27:29.3284,172.8,84.4,49,48.84,-9.1,20.52,66,5180,5180,0,49,49
2020-09-21 04:27:29.5811,172.8,84.4,49,48.84,-9,20.52,1,737.8,-6.6,24,49,49
2020-09-21 04:27:29.8286,172.8,84.4,49,48.84,-8.9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:30.0760,172.8,84.4,49,48.84,-8.9,20.52,65,-5270,-5240,0,49,49
2020-09-21 04:27:30.3235,172.8,84.4,49,48.84,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:27:30.5713,172.8,84.4,49,48.84,-9,20.52,63,50,50,0,49,49
2020-09-21 04:27:30.8241,172.8,84.4,49,48.84,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:27:31.0770,172.8,84.4,49,48.84,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:27:31.3299,172.8,84.4,49,48.84,-9,20.52,6,-5280,24.5,3.8,49,49
2020-09-21 04:27:31.5828,172.8,84.4,49,48.84,-9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:27:31.8356,172.8,84.4,49,48.84,-9,20.52,1,737.8,-6.6,24,49,49
2020-09-21 04:27:32.0884,172.8,84.4,49,48.84,-8.9,20.52,2,737.5,-6.2,24,49,49
2020-09-21 04:27:32.3411,172.8,84.4,49,48.84,-8.9,20.52,61,740.1,732.8,0,49,49
2020-09-21 04:27:32.5939,172.8,84.4,49,48.84,-9.1,20.52,62,425,425,0,49,49
2020-09-21 04:27:32.8467,172.8,84.4,49,48.84,-9.1,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:27:33.0995,172.8,84.4,49,48.84,-9,20.52,3,737.7,-6.6,23,49,49
2020-09-21 04:27:33.3523,172.8,84.4,49,48.84,-8.9,20.5,4,737.5,-6.2,23,49,49
2020-09-21 04:27:33.6052,172.8,84.4,49,48.84,-8.9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:27:33.8562,172.8,84.4,49,48.84,-9,20.52,66,5190,5190,0,49,49
2020-09-21 04:27:34.1037,172.8,84.4,49,48.84,-9,20.54,1,737.7,-6.6,24,49,49
2020-09-21 04:27:34.3512,172.8,84.4,49,48.84,-9,20.52,2,737.5,-6.2,24,49,49
2020-09-21 04:27:34.5988,172.8,84.4,49,48.84,-9,20.52,65,-5270,-5250,0,49,49
2020-09-21 04:27:34.8481,172.8,84.4,49,48.84,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:27:35.1011,172.8,84.4,49,48.84,-9,20.52,63,50,50,0,49,49
2020-09-21 04:27:35.3541,172.8,84.4,49,48.84,-9,20.51,67,24.5,24.6,0,49,49
2020-09-21 04:27:35.6071,172.8,84.4,49,48.84,-8.9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:27:35.8601,172.8,84.4,49,48.84,-8.9,20.52,6,-5280,24.5,3.8,49,49
2020-09-21 04:27:36.1090,172.8,84.4,49,48.84,-9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:27:36.3575,172.8,84.4,49,48.84,-9.1,20.51,1,737.7,-6.6,24,49,49
2020-09-21 04:27:36.6060,172.8,84.3,49,48.78,-9,20.52,2,737.5,-6.2,24,49,49
2020-09-21 04:27:36.8545,172.8,84.3,49,48.78,-8.9,20.52,61,740.1,732.8,0,49,49
2020-09-21 04:27:37.1020,172.8,84.3,49,48.78,-9,20.52,62,425,425,0,49,49
2020-09-21 04:27:37.3495,172.8,84.3,49,48.78,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:27:37.5970,172.8,84.3,49,48.78,-9,20.52,3,737.7,-6.6,23,49,49
2020-09-21 04:27:37.8444,172.8,84.3,49,48.78,-8.9,20.52,4,737.5,-6.2,23,49,49
2020-09-21 04:27:38.0944,172.8,84.3,49,48.78,-9,20.53,65,-5270,-5240,0,49,49
2020-09-21 04:27:38.3446,172.8,84.3,49,48.78,-9.1,20.52,66,5190,5190,0,49,49
2020-09-21 04:27:38.5949,172.8,84.3,49,48.78,-9,20.52,1,737.7,-6.6,24,49,49
2020-09-21 04:27:38.8451,172.8,84.3,49,48.78,-8.9,20.52,2,737.5,-6.2,24,49,49
2020-09-21 04:27:39.0956,172.8,84.3,49,48.78,-8.9,20.52,65,-5270,-5250,0,49,49
2020-09-21 04:27:39.3485,172.8,84.3,49,48.78,-9,20.53,51,3.77,3.75,0,49,49
2020-09-21 04:27:39.6013,172.8,84.3,49,48.78,-9,20.52,63,50,50,0,49,49
2020-09-21 04:27:39.8542,172.8,84.3,49,48.78,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:27:40.1063,172.8,84.3,49,48.78,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:27:40.3536,172.8,84.3,49,48.78,-9,20.52,6,-5260,24.6,3.8,49,49
2020-09-21 04:27:40.6009,172.8,84.3,49,48.78,-9,20.53,7,-5250,24.6,3.8,49,49
2020-09-21 04:27:40.8481,172.8,84.3,49,48.78,-9,20.52,1,737.7,-6.6,24,49,49
2020-09-21 04:27:41.0954,172.8,84.3,49,48.78,-8.9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:41.3427,172.8,84.3,49,48.78,-9,20.52,61,740.1,732.7,0,49,49
2020-09-21 04:27:41.5900,172.8,84.3,49,48.78,-9,20.52,62,425,425,0,49,49
2020-09-21 04:27:41.8373,172.8,84.3,49,48.78,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:27:42.0846,172.8,84.3,49,48.78,-8.9,20.51,3,737.7,-6.6,23,49,49
2020-09-21 04:27:42.3322,172.8,84.3,49,48.78,-8.9,20.53,4,737.4,-6.2,23,49,49
2020-09-21 04:27:42.5798,172.8,84.3,49,48.78,-9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:27:42.8274,172.8,84.3,49,48.78,-9,20.52,66,5180,5180,0,49,49
2020-09-21 04:27:43.0750,172.8,84.3,49,48.78,-9,20.52,1,737.7,-6.6,24,49,49
2020-09-21 04:27:43.3264,172.8,84.3,49,48.78,-9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:43.5792,172.8,84.3,49,48.78,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:27:43.8319,172.8,84.3,49,48.78,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:27:44.0847,172.8,84.3,49,48.78,-9,20.5,63,50,50,0,49,49
2020-09-21 04:27:44.3338,172.8,84.3,49,48.78,-8.9,20.52,67,24.6,24.6,0,49,49
2020-09-21 04:27:44.5813,172.8,84.3,49,48.78,-8.9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:27:44.8288,172.8,84.3,49,48.78,-9,20.52,6,-5280,24.6,3.8,49,49
2020-09-21 04:27:45.0763,172.8,84.3,49,48.78,-9,20.52,7,-5240,24.6,3.8,49,49
2020-09-21 04:27:45.3238,172.8,84.3,49,48.78,-9,20.52,1,737.7,-6.6,24,49,49
2020-09-21 04:27:45.5713,172.8,84.3,49,48.78,-8.9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:27:45.8189,172.8,84.3,49,48.78,-8.9,20.52,61,740,732.6,0,49,49
2020-09-21 04:27:46.0664,172.8,84.3,49,48.78,-9,20.52,62,425,425,0,49,49
2020-09-21 04:27:46.3139,172.8,84.3,49,48.78,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:27:46.5614,172.8,84.3,49,48.78,-8.9,20.52,3,737.6,-6.6,23,49,49
2020-09-21 04:27:46.8090,172.8,84.3,49,48.78,-9,20.52,4,737.3,-6.2,23,49,49
2020-09-21 04:27:47.0565,172.8,84.3,49,48.78,-9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:27:47.3055,172.8,84.3,49,48.78,-9,20.52,66,5180,5180,0,49,49
2020-09-21 04:27:47.5582,172.8,84.3,49,48.78,-9,20.52,1,737.6,-6.6,24,49,49
2020-09-21 04:27:47.8109,172.8,84.3,49,48.78,-8.9,20.52,2,737.3,-6.2,24,49,49
2020-09-21 04:27:48.0636,172.8,84.3,49,48.78,-8.9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:27:48.3150,172.8,84.3,49,48.78,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:27:48.5623,172.8,84.3,49,48.78,-9,20.52,63,50,50,0,49,49
2020-09-21 04:27:48.8096,172.8,84.3,49,48.78,-9,20.52,67,24.6,24.6,0,49,49
2020-09-21 04:27:49.0569,172.8,84.3,49,48.78,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:27:49.3042,172.8,84.3,49,48.78,-9,20.52,6,-5280,24.5,3.7,49,49
2020-09-21 04:27:49.5565,172.8,84.3,49,48.78,-9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:27:49.8091,172.8,84.3,49,48.78,-9,20.52,1,737.6,-6.6,24,49,49
2020-09-21 04:27:50.0617,172.8,84.3,49,48.78,-8.9,20.52,2,737.3,-6.2,24,49,49
2020-09-21 04:27:50.3143,172.8,84.3,49,48.78,-9,20.52,61,740.1,732.7,0,49,49
2020-09-21 04:27:50.5669,172.8,84.3,49,48.78,-9,20.52,62,425,425,0,49,49
2020-09-21 04:27:50.8195,172.8,84.3,49,48.78,-9.1,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:27:51.0721,172.8,84.3,49,48.78,-9,20.52,3,737.6,-6.6,23,49,49
2020-09-21 04:27:51.3247,172.8,84.3,49,48.78,-8.9,20.52,4,737.3,-6.2,23,49,49
2020-09-21 04:27:51.5776,172.8,84.3,49,48.78,-8.9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:27:51.8305,172.8,84.3,49,48.78,-9,20.52,66,5180,5180,0,49,49
2020-09-21 04:27:52.0835,172.8,84.3,49,48.78,-9,20.54,1,737.6,-6.6,24,49,49
2020-09-21 04:27:52.3364,172.8,84.3,49,48.78,-9,20.52,2,737.3,-6.2,24,49,49
2020-09-21 04:27:52.5892,172.8,84.3,49,48.78,-9,20.52,65,-5270,-5250,0,49,49
2020-09-21 04:27:52.8420,172.8,84.3,49,48.78,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:27:53.0948,172.8,84.3,49,48.78,-9,20.52,63,50,50,0,49,49
2020-09-21 04:27:53.3476,172.8,84.3,49,48.78,-8.9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:27:53.6004,172.8,84.3,49,48.78,-8.9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:27:53.8532,172.8,84.3,49,48.78,-8.9,20.52,6,-5280,24.5,3.8,49,49
2020-09-21 04:27:54.1060,172.8,84.3,49,48.78,-9,20.52,7,-5240,24.6,3.8,49,49
2020-09-21 04:27:54.3588,172.8,84.3,49,48.78,-9.1,20.52,1,737.7,-6.6,24,49,49
2020-09-21 04:27:54.6109,172.8,84.3,49,48.78,-8.9,20.52,2,737.3,-6.2,24,49,49
2020-09-21 04:27:54.8584,172.8,84.3,49,48.78,-8.9,20.54,61,740,732.7,0,49,49
2020-09-21 04:27:55.1059,172.8,84.3,49,48.78,-9,20.52,62,425,425,0,49,49
2020-09-21 04:27:55.3535,172.8,84.3,49,48.78,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:27:55.6010,172.8,84.3,49,48.78,-9,20.52,3,737.7,-6.6,23,49,49
2020-09-21 04:27:55.8487,172.8,84.3,49,48.78,-8.9,20.52,4,737.3,-6.2,23,49,49
2020-09-21 04:27:56.0963,172.8,84.3,49,48.78,-9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:27:56.3440,172.8,84.3,49,48.78,-9.1,20.52,66,5180,5180,0,49,49
2020-09-21 04:27:56.5917,172.8,84.3,49,48.78,-9,20.52,1,737.7,-6.6,24,49,49
2020-09-21 04:27:56.8391,172.8,84.3,49,48.78,-8.9,20.52,2,737.3,-6.2,24,49,49
2020-09-21 04:27:57.0865,172.8,84.3,49,48.78,-8.9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:27:57.3338,172.8,84.3,49,48.78,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:27:57.5812,172.8,84.3,49,48.78,-9.1,20.52,63,50,50,0,49,49
2020-09-21 04:27:57.8286,172.8,84.3,49,48.78,-9.1,20.54,67,24.6,24.6,0,49,49
2020-09-21 04:27:58.0760,172.8,84.3,49,48.78,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:27:58.3233,172.8,84.3,49,48.78,-9,20.52,6,-5280,24.5,3.8,49,49
2020-09-21 04:27:58.5707,172.8,84.3,49,48.78,-9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:27:58.8181,172.8,84.3,49,48.78,-9,20.52,1,737.7,-6.6,24,49,49
2020-09-21 04:27:59.0655,172.8,84.3,49,48.78,-8.9,20.52,2,737.3,-6.2,24,49,49
2020-09-21 04:27:59.3129,172.8,84.3,49,48.78,-9,20.51,61,740.1,732.7,0,49,49
2020-09-21 04:27:59.5602,172.8,84.3,49,48.78,-9.1,20.52,62,425,425,0,49,49
2020-09-21 04:27:59.8076,172.8,84.3,49,48.78,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:28:00.0600,172.8,84.3,49,48.78,-8.9,20.52,3,737.7,-6.6,23,49,49
2020-09-21 04:28:00.3127,172.8,84.3,49,48.78,-8.9,20.51,4,737.3,-6.2,23,49,49
2020-09-21 04:28:00.5655,172.8,84.3,49,48.78,-9,20.52,65,-5280,-5240,0,49,49
2020-09-21 04:28:00.8182,172.8,84.3,49,48.78,-9,20.52,66,5180,5170,0,49,49
2020-09-21 04:28:01.0663,172.8,84.3,49,48.78,-9,20.52,1,737.7,-6.6,24,49,49
2020-09-21 04:28:01.3139,172.8,84.3,49,48.78,-9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:28:01.5614,172.8,84.3,49,48.78,-9,20.51,65,-5280,-5250,0,49,49
2020-09-21 04:28:01.8089,172.8,84.3,49,48.78,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:28:02.0572,172.8,84.3,49,48.78,-9,20.51,63,50,50,0,49,49
2020-09-21 04:28:02.3100,172.8,84.3,49,48.78,-8.9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:28:02.5627,172.8,84.3,49,48.78,-9,20.53,52,3.77,3.75,0,49,49
2020-09-21 04:28:02.8155,172.8,84.3,49,48.78,-9.1,20.52,6,-5280,24.6,3.8,49,49
2020-09-21 04:28:03.0678,172.8,84.3,49,48.78,-9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:28:03.3164,172.8,84.3,49,48.78,-9,20.53,1,737.7,-6.6,24,49,49
2020-09-21 04:28:03.5650,172.8,84.3,49,48.78,-8.9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:28:03.8136,172.8,84.3,49,48.78,-9,20.52,61,740.1,732.6,0,49,49
2020-09-21 04:28:04.0622,172.8,84.3,49,48.78,-9,20.52,62,425,425,0,49,49
2020-09-21 04:28:04.3104,172.8,84.3,49,48.78,-9,20.51,64,10.9,11.1,0,49,49
2020-09-21 04:28:04.5579,172.8,84.3,49,48.78,-9,20.52,3,737.7,-6.6,23,49,49
2020-09-21 04:28:04.8053,172.8,84.3,49,48.78,-9,20.52,4,737.4,-6.2,23,49,49
2020-09-21 04:28:05.0528,172.8,84.3,49,48.78,-9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:28:05.3003,172.8,84.3,49,48.78,-9,20.52,66,5170,5170,0,49,49
2020-09-21 04:28:05.5477,172.8,84.3,49,48.78,-8.9,20.53,1,737.7,-6.6,24,49,49
2020-09-21 04:28:05.7951,172.8,84.3,49,48.78,-9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:28:06.0426,172.8,84.3,49,48.78,-9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:28:06.2900,172.8,84.3,49,48.78,-9.1,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:28:06.5382,172.8,84.3,49,48.78,-9,20.52,63,50,50,0,49,49
2020-09-21 04:28:06.7871,172.8,84.3,49,48.78,-8.9,20.51,67,24.5,24.6,0,49,49
2020-09-21 04:28:07.0360,172.8,84.3,49,48.78,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:28:07.2850,172.8,84.3,49,48.78,-9,20.52,6,-5280,24.5,3.8,49,49
2020-09-21 04:28:07.5358,172.8,84.3,49,48.78,-9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:28:07.7885,172.8,84.3,49,48.78,-9,20.51,1,737.7,-6.6,24,49,49
2020-09-21 04:28:08.0413,172.8,84.3,49,48.78,-9,20.52,2,737.4,-6.2,24,49,49
2020-09-21 04:28:08.2941,172.8,84.3,49,48.78,-9.1,20.52,61,740,732.6,0,49,49
2020-09-21 04:28:08.5468,172.8,84.3,49,48.78,-9,20.53,62,425,425,0,49,49
2020-09-21 04:28:08.7994,172.8,84.3,49,48.78,-9,20.52,64,10.9,11,0,49,49
2020-09-21 04:28:09.0520,172.8,84.3,49,48.78,-8.9,20.52,3,737.6,-6.6,23,49,49
2020-09-21 04:28:09.3046,172.8,84.3,49,48.78,-9,20.52,4,737.2,-6.2,23,49,49
2020-09-21 04:28:09.5574,172.8,84.3,49,48.78,-9.1,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:28:09.8103,172.8,84.3,49,48.78,-9,20.52,66,5170,5170,0,49,49
2020-09-21 04:28:10.0632,172.8,84.3,49,48.78,-9,20.52,1,737.6,-6.6,24,49,49
2020-09-21 04:28:10.3161,172.8,84.3,49,48.78,-9,20.52,2,737.2,-6.2,24,49,49
2020-09-21 04:28:10.5689,172.8,84.3,49,48.78,-9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:28:10.8216,172.8,84.3,49,48.78,-9,20.51,51,3.77,3.75,0,49,49
2020-09-21 04:28:11.0743,172.8,84.3,49,48.78,-8.9,20.53,63,50,50,0,49,49
2020-09-21 04:28:11.3269,172.8,84.3,49,48.78,-8.9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:28:11.5788,172.8,84.3,49,48.78,-9.1,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:28:11.8264,172.8,84.3,49,48.78,-9.1,20.52,6,-5280,24.6,3.7,49,49
2020-09-21 04:28:12.0739,172.8,84.3,49,48.78,-9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:28:12.3214,172.8,84.3,49,48.78,-8.9,20.51,1,737.6,-6.6,24,49,49
2020-09-21 04:28:12.5689,172.8,84.3,49,48.78,-9,20.52,2,737.2,-6.2,24,49,49
2020-09-21 04:28:12.8180,172.8,84.3,49,48.78,-9,20.52,61,740.1,732.6,0,49,49
2020-09-21 04:28:13.0699,172.8,84.3,49,48.78,-9,20.52,62,425,425,0,49,49
2020-09-21 04:28:13.3217,172.8,84.3,49,48.78,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:28:13.5736,172.8,84.3,49,48.78,-9,20.52,3,737.6,-6.6,23,49,49
2020-09-21 04:28:13.8255,172.8,84.3,49,48.78,-9,20.52,4,737.2,-6.2,23,49,49
2020-09-21 04:28:14.0734,172.8,84.3,49,48.78,-9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:28:14.3210,172.8,84.3,49,48.78,-9,20.52,66,5160,5160,0,49,49
2020-09-21 04:28:14.5685,172.8,84.3,49,48.78,-8.9,20.52,1,737.6,-6.6,24,49,49
2020-09-21 04:28:14.8161,172.8,84.3,49,48.78,-8.9,20.52,2,737.2,-6.2,24,49,49
2020-09-21 04:28:15.0684,172.8,84.3,49,48.78,-9.1,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:28:15.3211,172.8,84.3,49,48.78,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:28:15.5738,172.8,84.3,49,48.78,-9,20.52,63,50,50,0,49,49
2020-09-21 04:28:15.8265,172.8,84.3,49,48.78,-8.9,20.52,67,24.6,24.6,0,49,49
2020-09-21 04:28:16.0756,172.8,84.3,49,48.78,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:28:16.3242,172.8,84.3,49,48.78,-9,20.52,6,-5280,24.6,3.7,49,49
2020-09-21 04:28:16.5729,172.8,84.3,49,48.78,-9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:28:16.8215,172.8,84.3,49,48.78,-9,20.52,1,737.7,-6.6,24,49,49
2020-09-21 04:28:17.0691,172.8,84.3,49,48.78,-9,20.52,2,737.3,-6.2,24,49,49
2020-09-21 04:28:17.3166,172.8,84.3,49,48.78,-9,20.52,61,740,732.6,0,49,49
2020-09-21 04:28:17.5641,172.8,84.3,49,48.78,-8.9,20.52,62,425,425,0,49,49
2020-09-21 04:28:17.8117,172.8,84.3,49,48.78,-8.9,20.52,64,10.9,11,0,49,49
2020-09-21 04:28:18.0639,172.8,84.3,49,48.78,-8.9,20.52,3,737.7,-6.6,23,49,49
2020-09-21 04:28:18.3167,172.8,84.3,49,48.78,-9.1,20.52,4,737.3,-6.2,23,49,49
2020-09-21 04:28:18.5694,172.8,84.3,49,48.78,-9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:28:18.8222,172.8,84.3,49,48.78,-9,20.52,66,5170,5170,0,49,49
2020-09-21 04:28:19.0751,172.8,84.3,49,48.78,-9,20.52,1,737.7,-6.6,24,49,49
2020-09-21 04:28:19.3281,172.8,84.3,49,48.78,-9,20.52,2,737.3,-6.2,24,49,49
2020-09-21 04:28:19.5811,172.8,84.3,49,48.78,-9,20.52,65,-5280,-5240,0,49,49
2020-09-21 04:28:19.8341,172.8,84.3,49,48.78,-8.9,20.51,51,3.77,3.75,0,49,49
2020-09-21 04:28:20.0863,172.8,84.3,49,48.78,-8.9,20.52,63,50,50,0,49,49
2020-09-21 04:28:20.3338,172.8,84.3,49,48.78,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:28:20.5814,172.8,84.3,49,48.78,-9.1,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:28:20.8289,172.8,84.3,49,48.78,-9,20.52,6,-5280,24.5,3.7,49,49
2020-09-21 04:28:21.0764,172.8,84.3,49,48.78,-8.9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:28:21.3257,172.8,84.3,49,48.78,-8.9,20.52,1,737.7,-6.6,24,49,49
2020-09-21 04:28:21.5784,172.8,84.3,49,48.78,-9,20.52,2,737.3,-6.2,24,49,49
2020-09-21 04:28:21.8311,172.8,84.3,49,48.78,-9,20.52,61,740,732.5,0,49,49
2020-09-21 04:28:22.0837,172.8,84.3,49,48.78,-9,20.52,62,425,425,0,49,49
2020-09-21 04:28:22.3348,172.8,84.3,49,48.78,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:28:22.5824,172.8,84.3,49,48.78,-9,20.39,3,737.7,-6.6,23,49,49
2020-09-21 04:28:22.8299,172.8,84.3,49,48.78,-9,20.52,4,737.3,-6.2,23,49,49
2020-09-21 04:28:23.0775,172.8,84.3,49,48.78,-9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:28:23.3250,172.8,84.3,49,48.78,-8.9,20.52,66,5170,5170,0,49,49
2020-09-21 04:28:23.5725,172.8,84.3,49,48.78,-8.9,20.52,1,737.5,-6.6,24,49,49
2020-09-21 04:28:23.8201,172.8,84.3,49,48.78,-9,20.52,2,737.2,-6.2,24,49,49
2020-09-21 04:28:24.0676,172.8,84.3,49,48.78,-9.1,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:28:24.3152,172.8,84.3,49,48.78,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:28:24.5673,172.8,84.3,49,48.78,-8.9,20.52,63,50,50,0,49,49
2020-09-21 04:28:24.8201,172.8,84.3,49,48.78,-9,20.52,67,24.6,24.6,0,49,49
2020-09-21 04:28:25.0728,172.8,84.3,49,48.78,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:28:25.3256,172.8,84.3,49,48.78,-9,20.52,6,-5280,24.6,3.8,49,49
2020-09-21 04:28:25.5740,172.8,84.3,49,48.78,-8.9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:28:25.8215,172.8,84.3,49,48.78,-9,20.52,1,737.5,-6.6,24,49,49
2020-09-21 04:28:26.0691,172.8,84.3,49,48.78,-9,20.52,2,737.2,-6.2,24,49,49
2020-09-21 04:28:26.3167,172.8,84.3,49,48.78,-9,20.52,61,740,732.7,0,49,49
2020-09-21 04:28:26.5642,172.8,84.3,49,48.78,-8.9,20.52,62,425,425,0,49,49
2020-09-21 04:28:26.8118,172.8,84.3,49,48.78,-8.9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:28:27.0593,172.8,84.3,49,48.78,-9,20.52,3,737.5,-6.6,23,49,49
2020-09-21 04:28:27.3068,172.8,84.3,49,48.78,-9.1,20.52,4,737.2,-6.2,23,49,49
2020-09-21 04:28:27.5546,172.8,84.3,49,48.78,-9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:28:27.8030,172.8,84.3,49,48.78,-9,20.52,66,5170,5160,0,49,49
2020-09-21 04:28:28.0513,172.8,84.3,49,48.78,-9,20.61,1,737.5,-6.6,24,49,49
2020-09-21 04:28:28.2996,172.8,84.3,49,48.78,-9,20.52,2,737.2,-6.2,24,49,49
2020-09-21 04:28:28.5494,172.8,84.3,49,48.78,-8.9,20.52,65,-5280,-5240,0,49,49
2020-09-21 04:28:28.8014,172.8,84.3,49,48.78,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:28:29.0535,172.8,84.3,49,48.78,-9,20.52,63,50,50,0,49,49
2020-09-21 04:28:29.3055,172.8,84.3,49,48.78,-9.1,20.52,67,24.6,24.6,0,49,49
2020-09-21 04:28:29.5576,172.8,84.3,49,48.78,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:28:29.8103,172.8,84.3,49,48.78,-8.9,20.52,6,-5280,24.5,3.8,49,49
2020-09-21 04:28:30.0630,172.8,84.3,49,48.78,-8.9,20.52,7,-5240,24.6,3.8,49,49
2020-09-21 04:28:30.3157,172.8,84.2,49,48.73,-9,20.52,1,737.6,-6.6,24,49,49
2020-09-21 04:28:30.5684,172.8,84.2,49,48.73,-9,20.52,2,737.3,-6.2,24,49,49
2020-09-21 04:28:30.8212,172.8,84.2,49,48.73,-9,20.52,61,739.9,732.6,0,49,49
2020-09-21 04:28:31.0739,172.8,84.2,49,48.73,-9,20.52,62,425,425,0,49,49
2020-09-21 04:28:31.3267,172.8,84.2,49,48.73,-9,20.52,64,10.9,11,0,49,49
2020-09-21 04:28:31.5795,172.8,84.2,49,48.73,-9,20.52,3,737.6,-6.6,23,49,49
2020-09-21 04:28:31.8305,172.8,84.2,49,48.73,-9,20.52,4,737.3,-6.2,23,49,49
2020-09-21 04:28:32.0781,172.8,84.2,49,48.73,-8.9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:28:32.3256,172.8,84.2,49,48.73,-8.9,20.52,66,5170,5170,0,49,49
2020-09-21 04:28:32.5732,172.8,84.2,49,48.73,-9,20.52,1,737.6,-6.6,24,49,49
2020-09-21 04:28:32.8207,172.8,84.2,49,48.73,-9,20.52,2,737.3,-6.2,24,49,49
2020-09-21 04:28:33.0682,172.8,84.2,49,48.73,-9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:28:33.3158,172.8,84.2,49,48.73,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:28:33.5633,172.8,84.2,49,48.73,-9,20.52,63,50,50,0,49,49
2020-09-21 04:28:33.8108,172.8,84.2,49,48.73,-9,20.52,67,24.6,24.6,0,49,49
2020-09-21 04:28:34.0583,172.8,84.2,49,48.73,-9,20.51,52,3.77,3.75,0,49,49
2020-09-21 04:28:34.3059,172.8,84.2,49,48.73,-8.9,20.52,6,-5270,24.6,3.7,49,49
2020-09-21 04:28:34.5535,172.8,84.2,49,48.73,-9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:28:34.8010,172.8,84.2,49,48.73,-9.1,20.52,1,737.6,-6.6,24,49,49
2020-09-21 04:28:35.0532,172.8,84.2,49,48.73,-9,20.52,2,737.3,-6.2,24,49,49
2020-09-21 04:28:35.3059,172.8,84.2,49,48.73,-8.9,20.52,61,739.9,732.5,0,49,49
2020-09-21 04:28:35.5587,172.8,84.2,49,48.73,-8.9,20.52,62,425,425,0,49,49
2020-09-21 04:28:35.8114,172.8,84.2,49,48.73,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:28:36.0640,172.8,84.2,49,48.73,-9,20.52,3,737.6,-6.6,23,49,49
2020-09-21 04:28:36.3166,172.8,84.2,49,48.73,-9,20.52,4,737.3,-6.2,23,49,49
2020-09-21 04:28:36.5692,172.8,84.2,49,48.73,-9,20.52,65,-5270,-5250,0,49,49
2020-09-21 04:28:36.8218,172.8,84.2,49,48.73,-9,20.52,66,5170,5170,0,49,49
2020-09-21 04:28:37.0745,172.8,84.2,49,48.73,-9,20.52,1,737.6,-6.6,24,49,49
2020-09-21 04:28:37.3272,172.8,84.2,49,48.73,-9,20.52,2,737.3,-6.2,24,49,49
2020-09-21 04:28:37.5799,172.8,84.2,49,48.73,-9,20.52,65,-5280,-5240,0,49,49
2020-09-21 04:28:37.8326,172.8,84.2,49,48.73,-8.9,20.53,51,3.77,3.75,0,49,49
2020-09-21 04:28:38.0825,172.8,84.2,49,48.73,-9,20.52,63,50,50,0,49,49
2020-09-21 04:28:38.3300,172.8,84.2,49,48.73,-9.1,20.52,67,24.6,24.6,0,49,49
2020-09-21 04:28:38.5775,172.8,84.2,49,48.73,-9.1,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:28:38.8251,172.8,84.2,49,48.73,-8.9,20.52,6,-5280,24.6,3.7,49,49
2020-09-21 04:28:39.0726,172.8,84.2,49,48.73,-9,20.53,7,-5240,24.6,3.8,49,49
2020-09-21 04:28:39.3202,172.8,84.2,49,48.73,-9,20.52,1,737.5,-6.6,24,49,49
2020-09-21 04:28:39.5677,172.8,84.2,49,48.73,-9,20.52,2,737.1,-6.2,24,49,49
2020-09-21 04:28:39.8153,172.8,84.2,49,48.73,-8.9,20.53,61,739.9,732.6,0,49,49
2020-09-21 04:28:40.0635,172.8,84.2,49,48.73,-9,20.52,62,425,425,0,49,49
2020-09-21 04:28:40.3164,172.8,84.2,49,48.73,-9.1,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:28:40.5692,172.8,84.2,49,48.73,-9,20.52,3,737.5,-6.6,23,49,49
2020-09-21 04:28:40.8220,172.8,84.2,49,48.73,-9,20.5,4,737.1,-6.2,23,49,49
2020-09-21 04:28:41.0744,172.8,84.2,49,48.73,-8.9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:28:41.3219,172.8,84.2,49,48.73,-8.9,20.52,66,5170,5170,0,49,49
2020-09-21 04:28:41.5694,172.8,84.2,49,48.73,-9,20.54,1,737.5,-6.6,24,49,49
2020-09-21 04:28:41.8169,172.8,84.2,49,48.73,-9,20.52,2,737.1,-6.2,24,49,49
2020-09-21 04:28:42.0645,172.8,84.2,49,48.73,-9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:28:42.3167,172.8,84.2,49,48.73,-9,20.51,51,3.77,3.75,0,49,49
2020-09-21 04:28:42.5689,172.8,84.2,49,48.73,-9,20.52,63,50,50,0,49,49
2020-09-21 04:28:42.8212,172.8,84.2,49,48.73,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:28:43.0734,172.8,84.2,49,48.73,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:28:43.3262,172.8,84.2,49,48.73,-8.9,20.52,6,-5280,24.6,3.7,49,49
2020-09-21 04:28:43.5790,172.8,84.2,49,48.73,-9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:28:43.8318,172.8,84.2,49,48.73,-9.1,20.52,1,737.5,-6.6,24,49,49
2020-09-21 04:28:44.0846,172.8,84.2,49,48.73,-9.1,20.52,2,737.1,-6.2,24,49,49
2020-09-21 04:28:44.3374,172.8,84.2,49,48.73,-9,20.52,61,739.9,732.6,0,49,49
2020-09-21 04:28:44.5902,172.8,84.2,49,48.73,-8.9,20.52,62,425,425,0,49,49
2020-09-21 04:28:44.8431,172.8,84.2,49,48.73,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:28:45.0959,172.8,84.2,49,48.73,-9,20.52,3,737.5,-6.6,23,49,49
2020-09-21 04:28:45.3487,172.8,84.2,49,48.73,-9,20.52,4,737.2,-6.2,23,49,49
2020-09-21 04:28:45.6015,172.8,84.2,49,48.73,-9,20.52,65,-5270,-5240,0,49,49
2020-09-21 04:28:45.8543,172.8,84.2,49,48.73,-9,20.52,66,5170,5170,0,49,49
2020-09-21 04:28:46.1071,172.8,84.2,49,48.73,-9,20.52,1,737.5,-6.6,24,49,49
2020-09-21 04:28:46.3599,172.8,84.2,49,48.73,-9,20.52,2,737.2,-6.2,24,49,49
2020-09-21 04:28:46.6119,172.8,84.1,49,48.67,-8.9,20.51,65,-5280,-5250,0,49,49
2020-09-21 04:28:46.8594,172.8,84.1,49,48.67,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:28:47.1070,172.8,84.1,49,48.67,-9,20.52,63,50,50,0,49,49
2020-09-21 04:28:47.3545,172.8,84.1,49,48.67,-9,20.53,67,24.6,24.6,0,49,49
2020-09-21 04:28:47.6024,172.8,84.1,49,48.67,-9.1,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:28:47.8524,172.8,84.1,49,48.67,-9,20.51,6,-5280,24.5,3.7,49,49
2020-09-21 04:28:48.1025,172.8,84.1,49,48.67,-9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:28:48.3525,172.8,84.1,49,48.67,-9,20.52,1,737.5,-6.6,24,49,49
2020-09-21 04:28:48.6024,172.8,84.1,49,48.67,-9,20.52,2,737.2,-6.2,24,49,49
2020-09-21 04:28:48.8508,172.8,84.1,49,48.67,-8.9,20.52,61,739.9,732.6,0,49,49
2020-09-21 04:28:49.0992,172.8,84.1,49,48.67,-8.9,20.52,62,425,425,0,49,49
2020-09-21 04:28:49.3475,172.8,84.1,49,48.67,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:28:49.5959,172.8,84.1,49,48.67,-9.1,20.51,3,737.5,-6.6,23,49,49
2020-09-21 04:28:49.8437,172.8,84.1,49,48.67,-9,20.52,4,737.2,-6.2,23,49,49
2020-09-21 04:28:50.0912,172.8,84.1,49,48.67,-8.9,20.51,65,-5280,-5250,0,49,49
2020-09-21 04:28:50.3388,172.8,84.1,49,48.67,-8.9,20.52,66,5170,5170,0,49,49
2020-09-21 04:28:50.5864,172.8,84.1,49,48.67,-9,20.52,1,737.5,-6.6,24,49,49
2020-09-21 04:28:50.8340,172.8,84.1,49,48.67,-9,20.52,2,737.2,-6.2,24,49,49
2020-09-21 04:28:51.0816,172.8,84.1,49,48.67,-9,20.52,65,-5270,-5250,0,49,49
2020-09-21 04:28:51.3291,172.8,84.1,49,48.67,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:28:51.5767,172.8,84.1,49,48.67,-9,20.52,63,50,50,0,49,49
2020-09-21 04:28:51.8243,172.8,84.1,49,48.67,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:28:52.0718,172.8,84.1,49,48.67,-8.9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:28:52.3193,172.8,84.1,49,48.67,-8.9,20.52,6,-5270,24.5,3.7,49,49
2020-09-21 04:28:52.5668,172.8,84.1,49,48.67,-8.9,20.53,7,-5260,24.6,3.8,49,49
2020-09-21 04:28:52.8143,172.8,84.1,49,48.67,-9.1,20.52,1,737.6,-6.6,24,49,49
2020-09-21 04:28:53.0665,172.8,84.1,49,48.67,-9.1,20.55,2,737.2,-6.1,24,49,49
2020-09-21 04:28:53.3194,172.8,84.1,49,48.67,-9,20.52,61,739.9,732.5,0,49,49
2020-09-21 04:28:53.5724,172.8,84.1,49,48.67,-8.9,20.52,62,425,425,0,49,49
2020-09-21 04:28:53.8253,172.8,84.1,49,48.67,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:28:54.0753,172.8,84.1,49,48.67,-9,20.52,3,737.6,-6.6,23,49,49
2020-09-21 04:28:54.3228,172.8,84.1,49,48.67,-8.9,20.52,4,737.2,-6.1,23,49,49
2020-09-21 04:28:54.5704,172.8,84.1,49,48.67,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:28:54.8179,172.8,84.1,49,48.67,-9,20.52,66,5170,5170,0,49,49
2020-09-21 04:28:55.0662,172.8,84.1,49,48.67,-9,20.52,1,737.6,-6.6,24,49,49
2020-09-21 04:28:55.3189,172.8,84.1,49,48.67,-9,20.52,2,737.2,-6.1,24,49,49
2020-09-21 04:28:55.5716,172.8,84.1,49,48.67,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:28:55.8243,172.8,84.1,49,48.67,-8.9,20.51,51,3.77,3.75,0,49,49
2020-09-21 04:28:56.0764,172.8,84.1,49,48.67,-9,20.52,63,50,50,0,49,49
2020-09-21 04:28:56.3239,172.8,84.1,49,48.67,-9.1,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:28:56.5713,172.8,84.1,49,48.67,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:28:56.8187,172.8,84.1,49,48.67,-9,20.52,6,-5270,24.5,3.7,49,49
2020-09-21 04:28:57.0669,172.8,84.1,49,48.67,-9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:28:57.3199,172.8,84.1,49,48.67,-9,20.54,1,737.6,-6.6,24,49,49
2020-09-21 04:28:57.5728,172.8,84.1,49,48.67,-8.9,20.52,2,737.2,-6.1,24,49,49
2020-09-21 04:28:57.8257,172.8,84.1,49,48.67,-8.9,20.51,61,739.8,732.5,0,49,49
2020-09-21 04:28:58.0781,172.8,84.1,49,48.67,-9,20.52,62,425,425,0,49,49
2020-09-21 04:28:58.3254,172.8,84.1,49,48.67,-9.1,20.52,64,10.9,11,0,49,49
2020-09-21 04:28:58.5727,172.8,84.1,49,48.67,-9,20.52,3,737.6,-6.6,23,49,49
2020-09-21 04:28:58.8200,172.8,84.1,49,48.67,-8.9,20.53,4,737.2,-6.1,23,49,49
2020-09-21 04:28:59.0672,172.8,84.1,49,48.67,-8.9,20.52,65,-5270,-5240,0,49,49
2020-09-21 04:28:59.3162,172.8,84.1,49,48.67,-8.9,20.52,66,5170,5170,0,49,49
2020-09-21 04:28:59.5656,172.8,84.1,49,48.67,-9,20.52,1,737.5,-6.6,24,49,49
2020-09-21 04:28:59.8151,172.8,84.1,49,48.67,-9,20.52,2,737.2,-6.2,24,49,49
2020-09-21 04:29:00.0646,172.8,84.1,49,48.67,-9,20.52,65,-5260,-5270,0,49,49
2020-09-21 04:29:00.3150,172.8,84.1,49,48.67,-9,20.5,51,3.77,3.75,0,49,49
2020-09-21 04:29:00.5673,172.8,84.1,49,48.67,-9,20.52,63,50,50,0,49,49
2020-09-21 04:29:00.8195,172.8,84.1,49,48.67,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:29:01.0717,172.8,84.1,49,48.67,-8.9,20.51,52,3.77,3.75,0,49,49
2020-09-21 04:29:01.3223,172.8,84.1,49,48.67,-8.9,20.52,6,-5260,24.5,3.7,49,49
2020-09-21 04:29:01.5697,172.8,84.1,49,48.67,-9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:29:01.8171,172.8,84.1,49,48.67,-9.1,20.52,1,737.5,-6.6,24,49,49
2020-09-21 04:29:02.0645,172.8,84.1,49,48.67,-9,20.51,2,737.2,-6.2,24,49,49
2020-09-21 04:29:02.3119,172.8,84.1,49,48.67,-8.9,20.52,61,739.8,732.5,0,49,49
2020-09-21 04:29:02.5593,172.8,84.1,49,48.67,-8.9,20.51,62,425,425,0,49,49
2020-09-21 04:29:02.8068,172.8,84.1,49,48.67,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:29:03.0542,172.8,84.1,49,48.67,-9,20.52,3,737.5,-6.6,23,49,49
2020-09-21 04:29:03.3017,172.8,84.1,49,48.67,-8.9,20.52,4,737.2,-6.2,23,49,49
2020-09-21 04:29:03.5506,172.8,84.1,49,48.67,-9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:29:03.8009,172.8,84.1,49,48.67,-9,20.51,66,5180,5170,0,49,49
2020-09-21 04:29:04.0512,172.8,84.1,49,48.67,-9.1,20.52,1,737.5,-6.6,24,49,49
2020-09-21 04:29:04.3015,172.8,84.1,49,48.67,-9,20.52,2,737.2,-6.2,24,49,49
2020-09-21 04:29:04.5529,172.8,84.1,49,48.67,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:04.8055,172.8,84.1,49,48.67,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:29:05.0582,172.8,84.1,49,48.67,-9,20.52,63,50,50,0,49,49
2020-09-21 04:29:05.3108,172.8,84.1,49,48.67,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:29:05.5634,172.8,84.1,49,48.67,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:29:05.8161,172.8,84.1,49,48.67,-9,20.52,6,-5270,24.5,3.7,49,49
2020-09-21 04:29:06.0687,172.8,84.1,49,48.67,-9,20.52,7,-5250,24.6,3.8,49,49
2020-09-21 04:29:06.3213,172.8,84.1,49,48.67,-9,20.52,1,737.4,-6.6,24,49,49
2020-09-21 04:29:06.5739,172.8,84.1,49,48.67,-8.9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:06.8226,172.8,84.1,49,48.67,-8.9,20.52,61,739.8,732.5,0,49,49
2020-09-21 04:29:07.0699,172.8,84.1,49,48.67,-9,20.52,62,425,425,0,49,49
2020-09-21 04:29:07.3172,172.8,84.1,49,48.67,-9,20.53,64,10.9,11.1,0,49,49
2020-09-21 04:29:07.5645,172.8,84.1,49,48.67,-9.1,20.54,3,737.4,-6.6,23,49,49
2020-09-21 04:29:07.8118,172.8,84.1,49,48.67,-8.9,20.52,4,737,-6.2,23,49,49
2020-09-21 04:29:08.0590,172.8,84.1,49,48.67,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:08.3062,172.8,84.1,49,48.67,-9,20.52,66,5170,5170,0,49,49
2020-09-21 04:29:08.5533,172.8,84.1,49,48.67,-9,20.52,1,737.4,-6.6,24,49,49
2020-09-21 04:29:08.8013,172.8,84.1,49,48.67,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:09.0510,172.8,84.1,49,48.67,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:09.3007,172.8,84.1,49,48.67,-9,20.53,51,3.77,3.75,0,49,49
2020-09-21 04:29:09.5504,172.8,84.1,49,48.67,-9,20.52,63,50,50,0,49,49
2020-09-21 04:29:09.8001,172.8,84.1,49,48.67,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:29:10.0514,172.8,84.1,49,48.67,-8.9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:29:10.3042,172.8,84.1,49,48.67,-8.9,20.52,6,-5270,24.5,3.7,49,49
2020-09-21 04:29:10.5569,172.8,84.1,49,48.67,-9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:29:10.8097,172.8,84.1,49,48.67,-9,20.52,1,737.4,-6.6,24,49,49
2020-09-21 04:29:11.0596,172.8,84.1,49,48.67,-9.1,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:11.3071,172.8,84.1,49,48.67,-8.9,20.51,61,739.8,732.4,0,49,49
2020-09-21 04:29:11.5546,172.8,84.1,49,48.67,-9,20.52,62,425,425,0,49,49
2020-09-21 04:29:11.8021,172.8,84.1,49,48.67,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:29:12.0504,172.8,84.1,49,48.67,-9,20.53,3,737.4,-6.6,23,49,49
2020-09-21 04:29:12.3029,172.8,84.1,49,48.67,-8.9,20.52,4,737,-6.2,23,49,49
2020-09-21 04:29:12.5555,172.8,84.1,49,48.67,-9,20.52,65,-5280,-5250,0,49,49
2020-09-21 04:29:12.8081,172.8,84.1,49,48.67,-9.1,20.52,66,5170,5170,0,49,49
2020-09-21 04:29:13.0607,172.8,84.1,49,48.67,-9,20.52,1,737.4,-6.6,24,49,49
2020-09-21 04:29:13.3132,172.8,84.1,49,48.67,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:13.5658,172.8,84.1,49,48.67,-8.9,20.53,65,-5270,-5260,0,49,49
2020-09-21 04:29:13.8184,172.8,84.1,49,48.67,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:29:14.0709,172.8,84.1,49,48.67,-9,20.52,63,50,50,0,49,49
2020-09-21 04:29:14.3237,172.8,84.1,49,48.67,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:29:14.5764,172.8,84.1,49,48.67,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:29:14.8291,172.8,84.1,49,48.67,-9,20.52,6,-5260,24.5,3.7,49,49
2020-09-21 04:29:15.0816,172.8,84.1,49,48.67,-9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:29:15.3295,172.8,84.1,49,48.67,-9,20.53,1,737.4,-6.6,24,49,49
2020-09-21 04:29:15.5774,172.8,84.1,49,48.67,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:15.8252,172.8,84.1,49,48.67,-8.9,20.52,61,739.8,732.5,0,49,49
2020-09-21 04:29:16.0731,172.8,84.1,49,48.67,-9,20.52,62,425,425,0,49,49
2020-09-21 04:29:16.3227,172.8,84.1,49,48.67,-9.1,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:29:16.5754,172.8,84.1,49,48.67,-9.1,20.52,3,737.4,-6.6,23,49,49
2020-09-21 04:29:16.8280,172.8,84.1,49,48.67,-9,20.52,4,737,-6.2,23,49,49
2020-09-21 04:29:17.0807,172.8,84.1,49,48.67,-8.9,20.52,65,-5270,-5240,0,49,49
2020-09-21 04:29:17.3318,172.8,84.1,49,48.67,-9,20.52,66,5170,5170,0,49,49
2020-09-21 04:29:17.5793,172.8,84.1,49,48.67,-9,20.52,1,737.4,-6.6,24,49,49
2020-09-21 04:29:17.8269,172.8,84.1,49,48.67,-9,20.54,2,737,-6.2,24,49,49
2020-09-21 04:29:18.0745,172.8,84.1,49,48.67,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:18.3220,172.8,84.1,49,48.67,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:29:18.5696,172.8,84.1,49,48.67,-9,20.52,63,50,50,0,49,49
2020-09-21 04:29:18.8171,172.8,84.1,49,48.67,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:29:19.0646,172.8,84.1,49,48.67,-8.9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:29:19.3122,172.8,84.1,49,48.67,-8.9,20.52,6,-5260,24.5,3.7,49,49
2020-09-21 04:29:19.5645,172.8,84.1,49,48.67,-9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:29:19.8171,172.8,84.1,49,48.67,-9,20.52,1,737.4,-6.6,24,49,49
2020-09-21 04:29:20.0697,172.8,84.1,49,48.67,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:20.3223,172.8,84.1,49,48.67,-9,20.52,61,739.7,732.5,0,49,49
2020-09-21 04:29:20.5750,172.8,84.1,49,48.67,-9,20.53,62,425,425,0,49,49
2020-09-21 04:29:20.8277,172.8,84.1,49,48.67,-9,20.5,64,10.9,11.1,0,49,49
2020-09-21 04:29:21.0804,172.8,84.1,49,48.67,-9,20.52,3,737.4,-6.6,23,49,49
2020-09-21 04:29:21.3331,172.8,84.1,49,48.67,-8.9,20.52,4,737,-6.2,23,49,49
2020-09-21 04:29:21.5809,172.8,84.1,49,48.67,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:21.8283,172.8,84.1,49,48.67,-9.1,20.52,66,5170,5170,0,49,49
2020-09-21 04:29:22.0757,172.8,84.1,49,48.67,-9,20.53,1,737.4,-6.6,24,49,49
2020-09-21 04:29:22.3231,172.8,84.1,49,48.67,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:22.5734,172.8,84.1,49,48.67,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:22.8262,172.8,84.1,49,48.67,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:29:23.0789,172.8,84.1,49,48.67,-9,20.53,63,50,50,0,49,49
2020-09-21 04:29:23.3316,172.8,84.1,49,48.67,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:29:23.5843,172.8,84.1,49,48.67,-9,20.53,52,3.77,3.75,0,49,49
2020-09-21 04:29:23.8370,172.8,84.1,49,48.67,-9,20.52,6,-5260,24.5,3.7,49,49
2020-09-21 04:29:24.0897,172.8,84.1,49,48.67,-9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:29:24.3424,172.8,84.1,49,48.67,-9,20.52,1,737.4,-6.6,24,49,49
2020-09-21 04:29:24.5952,172.8,84.1,49,48.67,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:24.8439,172.8,84.1,49,48.67,-8.9,20.52,61,739.7,732.5,0,49,49
2020-09-21 04:29:25.0914,172.8,84.1,49,48.67,-9,20.53,62,425,425,0,49,49
2020-09-21 04:29:25.3389,172.8,84.1,49,48.67,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:29:25.5864,172.8,84.1,49,48.67,-9.1,20.52,3,737.4,-6.6,23,49,49
2020-09-21 04:29:25.8352,172.8,84.1,49,48.67,-9,20.52,4,737,-6.2,23,49,49
2020-09-21 04:29:26.0867,172.8,84.1,49,48.67,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:26.3382,172.8,84.1,49,48.67,-9,20.53,66,5170,5170,0,49,49
2020-09-21 04:29:26.5896,172.8,84.1,49,48.67,-9,20.52,1,737.4,-6.6,24,49,49
2020-09-21 04:29:26.8399,172.8,84.1,49,48.67,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:27.0873,172.8,84.1,49,48.67,-8.9,20.52,65,-5260,-5260,0,49,49
