Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:29:27.3348,172.8,84.1,49,48.67,-9,20.51,51,3.77,3.75,0,49,49
2020-09-21 04:29:27.5822,172.8,84.1,49,48.67,-9,20.52,63,50,50,0,49,49
2020-09-21 04:29:27.8297,172.8,84.1,49,48.67,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:29:28.0772,172.8,84.1,49,48.67,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:29:28.3247,172.8,84.1,49,48.67,-8.9,20.52,6,-5270,24.5,3.7,49,49
2020-09-21 04:29:28.5722,172.8,84.1,49,48.67,-9,20.51,7,-5250,24.6,3.8,49,49
2020-09-21 04:29:28.8197,172.8,84.1,49,48.67,-9,20.51,1,737.5,-6.6,24,49,49
2020-09-21 04:29:29.0676,172.8,84.1,49,48.67,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:29.3158,172.8,84.1,49,48.67,-9,20.52,61,739.8,732.4,0,49,49
2020-09-21 04:29:29.5639,172.8,84.1,49,48.67,-9,20.52,62,425,425,0,49,49
2020-09-21 04:29:29.8121,172.8,84.1,49,48.67,-9,20.54,64,10.9,11.1,0,49,49
2020-09-21 04:29:30.0610,172.8,84.1,49,48.67,-9,20.52,3,737.5,-6.6,23,49,49
2020-09-21 04:29:30.3137,172.8,84.1,49,48.67,-8.9,20.52,4,737,-6.2,23,49,49
2020-09-21 04:29:30.5663,172.8,84.1,49,48.67,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:30.8190,172.8,84.1,49,48.67,-9.1,20.51,66,5170,5170,0,49,49
2020-09-21 04:29:31.0711,172.8,84.1,49,48.67,-9.1,20.52,1,737.5,-6.6,24,49,49
2020-09-21 04:29:31.3183,172.8,84.1,49,48.67,-9,20.51,2,737,-6.2,24,49,49
2020-09-21 04:29:31.5656,172.8,84.1,49,48.67,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:31.8129,172.8,84.1,49,48.67,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:29:32.0601,172.8,84.1,49,48.67,-9,20.53,63,50,50,0,49,49
2020-09-21 04:29:32.3081,172.8,84.1,49,48.67,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:29:32.5562,172.8,84.1,49,48.67,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:29:32.8042,172.8,84.1,49,48.67,-9,20.53,6,-5260,24.5,3.7,49,49
2020-09-21 04:29:33.0522,172.8,84.1,49,48.67,-9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:29:33.2995,172.8,84.1,49,48.67,-9,20.52,1,737.5,-6.6,24,49,49
2020-09-21 04:29:33.5468,172.8,84.1,49,48.67,-8.9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:33.7940,172.8,84.1,49,48.67,-8.9,20.52,61,739.7,732.3,0,49,49
2020-09-21 04:29:34.0413,172.8,84.1,49,48.67,-8.9,20.53,62,425,425,0,49,49
2020-09-21 04:29:34.2886,172.8,84.1,49,48.67,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:29:34.5359,172.8,84.1,49,48.67,-9.1,20.52,3,737.5,-6.6,23,49,49
2020-09-21 04:29:34.7832,172.8,84.1,49,48.67,-9,20.52,4,737,-6.2,23,49,49
2020-09-21 04:29:35.0305,172.8,84.1,49,48.67,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:35.2778,172.8,84.1,49,48.67,-9,20.52,66,5170,5170,0,49,49
2020-09-21 04:29:35.5252,172.8,84.1,49,48.67,-9,20.52,1,737.4,-6.6,24,49,49
2020-09-21 04:29:35.7726,172.8,84.1,49,48.67,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:36.0199,172.8,84.1,49,48.67,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:36.2673,172.8,84.1,49,48.67,-9,20.54,51,3.77,3.75,0,49,49
2020-09-21 04:29:36.5147,172.8,84,49,48.61,-9,20.52,63,50,50,0,49,49
2020-09-21 04:29:36.7620,172.8,84,49,48.61,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:29:37.0094,172.8,84,49,48.61,-8.9,20.5,52,3.77,3.75,0,49,49
2020-09-21 04:29:37.2568,172.8,84,49,48.61,-8.9,20.53,6,-5260,24.5,3.7,49,49
2020-09-21 04:29:37.5091,172.8,84,49,48.61,-9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:29:37.7616,172.8,84,49,48.61,-9,20.52,1,737.4,-6.6,24,49,49
2020-09-21 04:29:38.0142,172.8,84,49,48.61,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:38.2667,172.8,84,49,48.61,-9,20.52,61,739.7,732.3,0,49,49
2020-09-21 04:29:38.5195,172.8,84,49,48.61,-9,20.52,62,425,425,0,49,49
2020-09-21 04:29:38.7723,172.8,84,49,48.61,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:29:39.0251,172.8,84,49,48.61,-9,20.53,3,737.4,-6.6,23,49,49
2020-09-21 04:29:39.2779,172.8,84,49,48.61,-8.9,20.52,4,737,-6.2,23,49,49
2020-09-21 04:29:39.5254,172.8,84,49,48.61,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:39.7725,172.8,84,49,48.61,-9,20.52,66,5170,5170,0,49,49
2020-09-21 04:29:40.0196,172.8,84,49,48.61,-9.1,20.52,1,737.4,-6.6,24,49,49
2020-09-21 04:29:40.2668,172.8,84,49,48.61,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:40.5194,172.8,84,49,48.61,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:40.7721,172.8,84,49,48.61,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:29:41.0248,172.8,84,49,48.61,-9,20.52,63,50,50,0,49,49
2020-09-21 04:29:41.2775,172.8,84,49,48.61,-9,20.53,67,24.5,24.6,0,49,49
2020-09-21 04:29:41.5252,172.8,84,49,48.61,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:29:41.7725,172.8,84,49,48.61,-9,20.52,6,-5260,24.5,3.7,49,49
2020-09-21 04:29:42.0198,172.8,84,49,48.61,-9,20.51,7,-5260,24.6,3.8,49,49
2020-09-21 04:29:42.2671,172.8,84,49,48.61,-9,20.52,1,737.4,-6.6,24,49,49
2020-09-21 04:29:42.5188,172.8,84,49,48.61,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:42.7707,172.8,84,49,48.61,-8.9,20.52,61,739.6,732.3,0,49,49
2020-09-21 04:29:43.0226,172.8,84,49,48.61,-8.9,20.52,62,425,425,0,49,49
2020-09-21 04:29:43.2745,172.8,84,49,48.61,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:29:43.5263,172.8,84,49,48.61,-9,20.52,3,737.2,-6.6,23,49,49
2020-09-21 04:29:43.7772,172.8,84,49,48.61,-9,20.52,4,737,-6.2,23,49,49
2020-09-21 04:29:44.0282,172.8,84,49,48.61,-8.9,20.52,65,-5260,-5270,0,49,49
2020-09-21 04:29:44.2791,172.8,84,49,48.61,-8.9,20.52,66,5170,5170,0,49,49
2020-09-21 04:29:44.5301,172.8,84,49,48.61,-9,20.52,1,737.2,-6.6,24,49,49
2020-09-21 04:29:44.7798,172.8,84,49,48.61,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:45.0271,172.8,84,49,48.61,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:45.2743,172.8,84,49,48.61,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:29:45.5216,172.8,84,49,48.61,-9,20.51,63,50,50,0,49,49
2020-09-21 04:29:45.7689,172.8,84,49,48.61,-9.1,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:29:46.0213,172.8,84,49,48.61,-9,20.51,52,3.77,3.75,0,49,49
2020-09-21 04:29:46.2740,172.8,84,49,48.61,-8.9,20.52,6,-5260,24.5,3.7,49,49
2020-09-21 04:29:46.5267,172.8,84,49,48.61,-8.9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:29:46.7794,172.8,84,49,48.61,-9,20.52,1,737.2,-6.6,24,49,49
2020-09-21 04:29:47.0323,172.8,84,49,48.61,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:47.2853,172.8,84,49,48.61,-9,20.52,61,739.7,732.3,0,49,49
2020-09-21 04:29:47.5382,172.8,84,49,48.61,-9,20.52,62,425,425,0,49,49
2020-09-21 04:29:47.7912,172.8,84,49,48.61,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:29:48.0388,172.8,84,49,48.61,-9,20.52,3,737.2,-6.6,23,49,49
2020-09-21 04:29:48.2861,172.8,84,49,48.61,-8.9,20.52,4,737,-6.2,23,49,49
2020-09-21 04:29:48.5335,172.8,84,49,48.61,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:48.7808,172.8,84,49,48.61,-8.9,20.52,66,5180,5180,0,49,49
2020-09-21 04:29:49.0332,172.8,84,49,48.61,-9,20.52,1,737.2,-6.6,24,49,49
2020-09-21 04:29:49.2859,172.8,84,49,48.61,-9.1,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:49.5386,172.8,84,49,48.61,-9,20.51,65,-5260,-5260,0,49,49
2020-09-21 04:29:49.7913,172.8,84,49,48.61,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:29:50.0439,172.8,84,49,48.61,-9,20.52,63,50,50,0,49,49
2020-09-21 04:29:50.2964,172.8,84,49,48.61,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:29:50.5490,172.8,84,49,48.61,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:29:50.8015,172.8,84,49,48.61,-8.9,20.52,6,-5260,24.5,3.7,49,49
2020-09-21 04:29:51.0538,172.8,84,49,48.61,-9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:29:51.3046,172.8,84,49,48.61,-9.1,20.52,1,737.2,-6.6,24,49,49
2020-09-21 04:29:51.5553,172.8,84,49,48.61,-9,20.52,2,736.9,-6.2,24,49,49
2020-09-21 04:29:51.8061,172.8,84,49,48.61,-8.9,20.52,61,739.6,732.2,0,49,49
2020-09-21 04:29:52.0569,172.8,84,49,48.61,-8.9,20.52,62,425,425,0,49,49
2020-09-21 04:29:52.3043,172.8,84,49,48.61,-8.9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:29:52.5517,172.8,84,49,48.61,-9,20.53,3,737.2,-6.6,23,49,49
2020-09-21 04:29:52.7991,172.8,84,49,48.61,-9,20.52,4,736.9,-6.2,23,49,49
2020-09-21 04:29:53.0466,172.8,84,49,48.61,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:53.2979,172.8,84,49,48.61,-9,20.52,66,5170,5170,0,49,49
2020-09-21 04:29:53.5493,172.8,84,49,48.61,-9,20.52,1,737.2,-6.6,24,49,49
2020-09-21 04:29:53.8007,172.8,84,49,48.61,-9,20.52,2,736.9,-6.2,24,49,49
2020-09-21 04:29:54.0521,172.8,84,49,48.61,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:54.3045,172.8,84,49,48.61,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:29:54.5572,172.8,84,49,48.61,-9,20.52,63,50,50,0,49,49
2020-09-21 04:29:54.8099,172.8,84,49,48.61,-9.1,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:29:55.0627,172.8,84,49,48.61,-9.1,20.51,52,3.77,3.75,0,49,49
2020-09-21 04:29:55.3154,172.8,84,49,48.61,-8.9,20.52,6,-5260,24.5,3.7,49,49
2020-09-21 04:29:55.5631,172.8,84,49,48.61,-8.9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:29:55.8105,172.8,84,49,48.61,-9,20.52,1,737.2,-6.6,24,49,49
2020-09-21 04:29:56.0580,172.8,84,49,48.61,-9,20.52,2,736.9,-6.2,24,49,49
2020-09-21 04:29:56.3055,172.8,84,49,48.61,-9,20.52,61,739.7,732.4,0,49,49
2020-09-21 04:29:56.5529,172.8,84,49,48.61,-9,20.52,62,425,425,0,49,49
2020-09-21 04:29:56.8003,172.8,84,49,48.61,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:29:57.0476,172.8,84,49,48.61,-9,20.52,3,737.2,-6.6,23,49,49
2020-09-21 04:29:57.2950,172.8,84,49,48.61,-9,20.52,4,737,-6.2,23,49,49
2020-09-21 04:29:57.5430,172.8,84,49,48.61,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:29:57.7945,172.8,84,49,48.61,-8.9,20.52,66,5160,5160,0,49,49
2020-09-21 04:29:58.0460,172.8,84,49,48.61,-9,20.51,1,737.3,-6.5,24,49,49
2020-09-21 04:29:58.2975,172.8,84,49,48.61,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:29:58.5487,172.8,84,49,48.61,-9.1,20.51,65,-5260,-5260,0,49,49
2020-09-21 04:29:58.7971,172.8,84,49,48.61,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:29:59.0455,172.8,84,49,48.61,-9,20.51,63,50,50,0,49,49
2020-09-21 04:29:59.2939,172.8,84,49,48.61,-9,20.53,67,24.5,24.6,0,49,49
2020-09-21 04:29:59.5421,172.8,84,49,48.61,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:29:59.7894,172.8,84,49,48.61,-9,20.51,6,-5260,24.5,3.7,49,49
2020-09-21 04:30:00.0367,172.8,84,49,48.61,-9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:30:00.2840,172.8,84,49,48.61,-9,20.52,1,737.3,-6.5,24,49,49
2020-09-21 04:30:00.5313,172.8,84,49,48.61,-9.1,20.51,2,737,-6.2,24,49,49
2020-09-21 04:30:00.7794,172.8,84,49,48.61,-9,20.52,61,739.6,732.2,0,49,49
2020-09-21 04:30:01.0279,172.8,84,49,48.61,-9,20.52,62,425,425,0,49,49
2020-09-21 04:30:01.2763,172.8,84,49,48.61,-8.9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:30:01.5248,172.8,84,49,48.61,-9,20.52,3,737.3,-6.5,23,49,49
2020-09-21 04:30:01.7754,172.8,84,49,48.61,-9,20.53,4,737,-6.2,23,49,49
2020-09-21 04:30:02.0268,172.8,84,49,48.61,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:30:02.2782,172.8,84,49,48.61,-9,20.52,66,5160,5160,0,49,49
2020-09-21 04:30:02.5296,172.8,84,49,48.61,-9,20.52,1,737.3,-6.5,24,49,49
2020-09-21 04:30:02.7811,172.8,84,49,48.61,-9,20.52,2,737,-6.2,24,49,49
2020-09-21 04:30:03.0291,172.8,84,49,48.61,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:30:03.2771,172.8,84,49,48.61,-8.9,20.53,51,3.77,3.75,0,49,49
2020-09-21 04:30:03.5252,172.8,84,49,48.61,-9,20.52,63,50,50,0,49,49
2020-09-21 04:30:03.7732,172.8,84,49,48.61,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:30:04.0254,172.8,84,49,48.61,-9.1,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:30:04.2779,172.8,84,49,48.61,-9,20.52,6,-5260,24.5,3.7,49,49
2020-09-21 04:30:04.5304,172.8,84,49,48.61,-9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:30:04.7828,172.8,84,49,48.61,-9,20.51,1,737.3,-6.6,24,49,49
2020-09-21 04:30:05.0307,172.8,84,49,48.61,-9,20.53,2,736.8,-6.2,24,49,49
2020-09-21 04:30:05.2780,172.8,84,49,48.61,-9,20.52,61,739.5,732.2,0,49,49
2020-09-21 04:30:05.5254,172.8,84,49,48.61,-9,20.53,62,425,425,0,49,49
2020-09-21 04:30:05.7727,172.8,84,49,48.61,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:30:06.0230,172.8,84,49,48.61,-9,20.52,3,737.3,-6.6,23,49,49
2020-09-21 04:30:06.2755,172.8,84,49,48.61,-9,20.52,4,736.8,-6.2,23,49,49
2020-09-21 04:30:06.5280,172.8,84,49,48.61,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:30:06.7805,172.8,84,49,48.61,-8.9,20.52,66,5160,5160,0,49,49
2020-09-21 04:30:07.0329,172.8,84,49,48.61,-9,20.52,1,737.3,-6.6,24,49,49
2020-09-21 04:30:07.2852,172.8,84,49,48.61,-9,20.52,2,736.8,-6.2,24,49,49
2020-09-21 04:30:07.5375,172.8,84,49,48.61,-9.1,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:30:07.7898,172.8,84,49,48.61,-9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:30:08.0421,172.8,84,49,48.61,-8.9,20.52,63,50,50,0,49,49
2020-09-21 04:30:08.2948,172.8,84,49,48.61,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:30:08.5475,172.8,84,49,48.61,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:30:08.8002,172.8,84,49,48.61,-9,20.52,6,-5260,24.5,3.7,49,49
2020-09-21 04:30:09.0529,172.8,84,49,48.61,-8.9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:30:09.3002,172.8,84,49,48.61,-9,20.52,1,737.3,-6.6,24,49,49
2020-09-21 04:30:09.5475,172.8,84,49,48.61,-9.1,20.52,2,736.8,-6.2,24,49,49
2020-09-21 04:30:09.7949,172.8,84,49,48.61,-9,20.52,61,739.6,732.2,0,49,49
2020-09-21 04:30:10.0422,172.8,84,49,48.61,-9,20.51,62,425,425,0,49,49
2020-09-21 04:30:10.2934,172.8,84,49,48.61,-8.9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:30:10.5460,172.8,84,49,48.61,-9,20.52,3,737.3,-6.6,23,49,49
2020-09-21 04:30:10.7985,172.8,84,49,48.61,-9,20.52,4,736.8,-6.2,23,49,49
2020-09-21 04:30:11.0511,172.8,84,49,48.61,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:30:11.2999,172.8,84,49,48.61,-9,20.52,66,5160,5160,0,49,49
2020-09-21 04:30:11.5473,172.8,84,49,48.61,-9,20.52,1,737.3,-6.6,24,49,49
2020-09-21 04:30:11.7947,172.8,84,49,48.61,-9,20.52,2,736.9,-6.2,24,49,49
2020-09-21 04:30:12.0420,172.8,84,49,48.61,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:30:12.2894,172.8,84,49,48.61,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:30:12.5367,172.8,84,49,48.61,-8.9,20.52,63,50,50,0,49,49
2020-09-21 04:30:12.7841,172.8,84,49,48.61,-9.1,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:30:13.0314,172.8,84,49,48.61,-9.1,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:30:13.2788,172.8,84,49,48.61,-9,20.53,6,-5270,24.5,3.7,49,49
2020-09-21 04:30:13.5296,172.8,84,49,48.61,-8.9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:30:13.7807,172.8,84,49,48.61,-8.9,20.52,1,737.2,-6.6,24,49,49
2020-09-21 04:30:14.0318,172.8,84,49,48.61,-9,20.52,2,736.9,-6.2,24,49,49
2020-09-21 04:30:14.2828,172.8,84,49,48.61,-9,20.5,61,739.6,732.2,0,49,49
2020-09-21 04:30:14.5352,172.8,84,49,48.61,-9,20.52,62,425,425,0,49,49
2020-09-21 04:30:14.7877,172.8,84,49,48.61,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:30:15.0402,172.8,84,49,48.61,-9,20.52,3,737.2,-6.6,23,49,49
2020-09-21 04:30:15.2928,172.8,84,49,48.61,-9,20.52,4,736.9,-6.2,23,49,49
2020-09-21 04:30:15.5446,172.8,84,49,48.61,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:30:15.7965,172.8,84,49,48.61,-8.9,20.52,66,5160,5160,0,49,49
2020-09-21 04:30:16.0483,172.8,84,49,48.61,-9,20.52,1,737.2,-6.6,24,49,49
2020-09-21 04:30:16.3001,172.8,84,49,48.61,-9.1,20.52,2,736.9,-6.2,24,49,49
2020-09-21 04:30:16.5494,172.8,84,49,48.61,-9,20.52,65,-5260,-5270,0,49,49
2020-09-21 04:30:16.7965,172.8,84,49,48.61,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:30:17.0437,172.8,84,49,48.61,-8.9,20.52,63,50,50,0,49,49
2020-09-21 04:30:17.2908,172.8,84,49,48.61,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:30:17.5388,172.8,84,49,48.61,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:30:17.7914,172.8,84,49,48.61,-8.9,20.52,6,-5260,24.5,3.7,49,49
2020-09-21 04:30:18.0440,172.8,84,49,48.61,-9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:30:18.2965,172.8,84,49,48.61,-9,20.52,1,737.2,-6.6,24,49,49
2020-09-21 04:30:18.5485,172.8,84,49,48.61,-9,20.51,2,736.9,-6.2,24,49,49
2020-09-21 04:30:18.7958,172.8,84,49,48.61,-8.9,20.52,61,739.6,732.2,0,49,49
2020-09-21 04:30:19.0431,172.8,84,49,48.61,-8.9,20.52,62,425,425,0,49,49
2020-09-21 04:30:19.2904,172.8,84,49,48.61,-8.9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:30:19.5386,172.8,84,49,48.61,-9,20.52,3,737.1,-6.6,23,49,49
2020-09-21 04:30:19.7911,172.8,84,49,48.61,-9,20.52,4,736.9,-6.2,23,49,49
2020-09-21 04:30:20.0436,172.8,84,49,48.61,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:30:20.2961,172.8,84,49,48.61,-9,20.52,66,5160,5160,0,49,49
2020-09-21 04:30:20.5480,172.8,84,49,48.61,-9,20.52,1,737.1,-6.6,24,49,49
2020-09-21 04:30:20.7953,172.8,84,49,48.61,-9,20.52,2,736.9,-6.2,24,49,49
2020-09-21 04:30:21.0425,172.8,84,49,48.61,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:30:21.2897,172.8,84,49,48.61,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:30:21.5369,172.8,84,49,48.61,-9,20.52,63,50,50,0,49,49
2020-09-21 04:30:21.7843,172.8,84,49,48.61,-9.1,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:30:22.0317,172.8,84,49,48.61,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:30:22.2791,172.8,84,49,48.61,-8.9,20.52,6,-5260,24.5,3.7,49,49
2020-09-21 04:30:22.5266,172.8,84,49,48.61,-8.9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:30:22.7776,172.8,84,49,48.61,-9,20.52,1,737.1,-6.6,24,49,49
2020-09-21 04:30:23.0301,172.8,84,49,48.61,-9,20.52,2,736.9,-6.2,24,49,49
2020-09-21 04:30:23.2827,172.8,84,49,48.61,-9,20.52,61,739.5,732.3,0,49,49
2020-09-21 04:30:23.5352,172.8,84,49,48.61,-9,20.52,62,425,425,0,49,49
2020-09-21 04:30:23.7855,172.8,84,49,48.61,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:30:24.0346,172.8,84,49,48.61,-9,20.52,3,737.1,-6.6,23,49,49
2020-09-21 04:30:24.2837,172.8,84,49,48.61,-9,20.52,4,736.9,-6.2,23,49,49
2020-09-21 04:30:24.5328,172.8,84,49,48.61,-8.9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:30:24.7819,172.8,84,49,48.61,-8.9,20.52,66,5160,5160,0,49,49
2020-09-21 04:30:25.0297,172.8,84,49,48.61,-9,20.52,1,737.1,-6.6,24,49,49
2020-09-21 04:30:25.2774,172.8,84,49,48.61,-9.1,20.52,2,736.9,-6.2,24,49,49
2020-09-21 04:30:25.5250,172.8,84,49,48.61,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:30:25.7727,172.8,84,49,48.61,-8.9,20.54,51,3.77,3.75,0,49,49
2020-09-21 04:30:26.0231,172.8,84,49,48.61,-8.9,20.52,63,50,50,0,49,49
2020-09-21 04:30:26.2756,172.8,84,49,48.61,-9,20.53,67,24.5,24.6,0,49,49
2020-09-21 04:30:26.5281,172.8,84,49,48.61,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:30:26.7806,172.8,84,49,48.61,-8.9,20.52,6,-5250,24.5,3.7,49,49
2020-09-21 04:30:27.0331,172.8,84,49,48.61,-9,20.52,7,-5260,24.6,3.8,49,49
2020-09-21 04:30:27.2856,172.8,84,49,48.61,-9,20.51,1,737.2,-6.6,24,49,49
2020-09-21 04:30:27.5381,172.8,84,49,48.61,-9,20.53,2,736.9,-6.2,24,49,49
2020-09-21 04:30:27.7906,172.8,84,49,48.61,-9,20.52,61,739.5,732.1,0,49,49
2020-09-21 04:30:28.0430,172.8,84,49,48.61,-8.9,20.52,62,425,425,0,49,49
2020-09-21 04:30:28.2947,172.8,84,49,48.61,-8.9,20.51,64,10.9,11.1,0,49,49
2020-09-21 04:30:28.5464,172.8,84,48.75,48.61,-9,20.52,3,737.2,-6.6,23,49,49
2020-09-21 04:30:28.7982,172.8,84,48.75,48.61,-9,20.52,4,736.9,-6.2,23,49,49
2020-09-21 04:30:29.0499,172.8,84,48.75,48.61,-9,20.52,65,-5260,-5260,0,49,49
2020-09-21 04:30:29.2983,172.8,84,48.75,48.61,-9,20.52,66,5160,5160,0,49,49
2020-09-21 04:30:29.5457,172.8,84,48.75,48.61,-9,20.52,1,737.2,-6.6,24,49,49
2020-09-21 04:30:29.7931,172.8,84,48.75,48.61,-9,20.52,2,736.9,-6.2,24,49,49
2020-09-21 04:30:30.0405,172.8,84,48.75,48.61,-8.9,20.52,65,-5260,-5250,0,49,49
2020-09-21 04:30:30.2879,172.8,84,48.75,48.61,-8.9,20.52,51,3.77,3.75,0,49,49
2020-09-21 04:30:30.5352,172.8,84,48.75,48.61,-9,20.52,63,50,50,0,49,49
2020-09-21 04:30:30.7826,172.8,84,48.75,48.61,-9,20.52,67,24.5,24.6,0,49,49
2020-09-21 04:30:31.0300,172.8,84,48.75,48.61,-9,20.52,52,3.77,3.75,0,49,49
2020-09-21 04:30:31.2774,172.8,84,48.75,48.61,-8.9,20.52,6,-5260,24.5,3.7,49,49
2020-09-21 04:30:31.5246,172.8,84,48.75,48.61,-8.9,20.52,7,-5240,24.6,3.8,49,49
2020-09-21 04:30:31.7718,172.8,84,48.75,48.61,-9,20.55,1,737.2,-6.6,24,49,49
2020-09-21 04:30:32.0191,172.8,84,48.75,48.61,-9,20.52,2,736.9,-6.2,24,49,49
2020-09-21 04:30:32.2679,172.8,84,48.75,48.61,-9,20.52,61,739.5,732.2,0,49,49
2020-09-21 04:30:32.5204,172.8,84,48.75,48.61,-9,20.52,62,425,425,0,49,49
2020-09-21 04:30:32.7728,172.8,84,48.75,48.61,-9,20.52,64,10.9,11.1,0,49,49
2020-09-21 04:30:33.0252,172.8,84,48.75,48.61,-9,20.52,3,737.2,-6.6,23,49,49
2020-09-21 04:30:33.2772,172.8,84,48.75,48.61,-9,20.51,4,736.9,-6.2,23,49,49
2020-09-21 04:30:33.5279,172.8,84,48.75,48.61,-8.9,20.52,65,-5270,-5240,0,49,49
2020-09-21 04:30:33.7787,172.8,84,48.75,48.61,-8.9,20.52,66,5160,5160,0,49,48.5
2020-09-21 04:30:34.0294,172.8,84,48.75,48.61,-9,20.52,1,737.2,-6.6,24,49,48.5
2020-09-21 04:30:34.2801,172.8,84,48.75,48.61,-9,20.51,2,736.7,-6.2,24,49,48.5
2020-09-21 04:30:34.5326,172.8,84,48.75,48.61,-9,20.52,65,-5270,-5250,0,49,48.5
2020-09-21 04:30:34.7851,172.8,84,48.75,48.61,-8.9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:30:35.0376,172.8,84,48.75,48.61,-8.9,20.52,63,50,50,0,49,48.5
2020-09-21 04:30:35.2901,172.8,84,48.75,48.61,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:30:35.5399,172.8,84,48.75,48.61,-8.9,20.52,52,3.77,3.75,0,49,48.5
2020-09-21 04:30:35.7873,172.8,84,48.75,48.61,-9,20.52,6,-5270,24.5,3.7,49,48.5
2020-09-21 04:30:36.0347,172.8,84,48.75,48.61,-9,20.54,7,-5240,24.6,3.8,49,48.5
2020-09-21 04:30:36.2821,172.8,84,48.75,48.61,-9,20.52,1,737.2,-6.6,24,49,48.5
2020-09-21 04:30:36.5294,172.8,84,48.75,48.61,-9,20.52,2,736.7,-6.2,24,49,48.5
2020-09-21 04:30:36.7767,172.8,84,48.75,48.61,-8.9,20.52,61,739.4,732.1,0,49,48.5
2020-09-21 04:30:37.0239,172.8,84,48.75,48.61,-8.9,20.52,62,425,425,0,49,48.5
2020-09-21 04:30:37.2712,172.8,84,48.75,48.61,-8.9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:30:37.5185,172.8,84,48.75,48.61,-9,20.52,3,737.2,-6.6,23,49,48.5
2020-09-21 04:30:37.7658,172.8,84,48.75,48.61,-9,20.52,4,736.7,-6.2,23,49,48.5
2020-09-21 04:30:38.0132,172.8,84,48.75,48.61,-8.9,20.52,65,-5270,-5240,0,49,48.5
2020-09-21 04:30:38.2605,172.8,84,48.75,48.61,-9,20.52,66,5160,5160,0,49,48.5
2020-09-21 04:30:38.5080,172.8,84,48.75,48.61,-9,20.52,1,737.2,-6.6,24,49,48.5
2020-09-21 04:30:38.7566,172.8,84,48.75,48.61,-9,20.52,2,736.7,-6.2,24,49,48.5
2020-09-21 04:30:39.0051,172.8,84,48.75,48.61,-8.9,20.5,65,-5270,-5230,0,49,48.5
2020-09-21 04:30:39.2536,172.8,83.9,48.75,48.55,-8.9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:30:39.5022,172.8,83.9,48.75,48.55,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:30:39.7523,172.8,83.9,48.75,48.55,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:30:40.0023,172.8,83.9,48.75,48.55,-9,20.52,52,3.77,3.75,0,49,48.5
2020-09-21 04:30:40.2523,172.8,83.9,48.75,48.55,-8.9,20.54,6,-5280,24.6,3.7,49,48.5
2020-09-21 04:30:40.5023,172.8,83.9,48.75,48.55,-8.9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:30:40.7509,172.8,83.9,48.75,48.55,-9,20.52,1,737.1,-6.6,24,49,48.5
2020-09-21 04:30:40.9991,172.8,83.9,48.75,48.55,-9,20.52,2,736.8,-6.2,24,49,48.5
2020-09-21 04:30:41.2472,172.8,83.9,48.75,48.55,-9,20.53,61,739.4,732.2,0,49,48.5
2020-09-21 04:30:41.4954,172.8,83.9,48.75,48.55,-9,20.52,62,425,425,0,49,48.5
2020-09-21 04:30:41.7451,172.8,83.9,48.75,48.55,-9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:30:41.9976,172.8,83.9,48.75,48.55,-9,20.52,3,737.1,-6.6,23,49,48.5
2020-09-21 04:30:42.2502,172.8,83.9,48.75,48.55,-9,20.52,4,736.8,-6.2,23,49,48.5
2020-09-21 04:30:42.5027,172.8,83.9,48.75,48.55,-8.9,20.53,65,-5280,-5230,0,49,48.5
2020-09-21 04:30:42.7552,172.8,83.9,48.75,48.55,-9,20.52,66,5170,5170,0,49,48.5
2020-09-21 04:30:43.0027,172.8,83.9,48.75,48.55,-9,20.52,1,737.1,-6.6,24,49,48.5
2020-09-21 04:30:43.2500,172.8,83.9,48.75,48.55,-9.1,20.53,2,736.8,-6.2,24,49,48.5
2020-09-21 04:30:43.4973,172.8,83.9,48.75,48.55,-9,20.52,65,-5280,-5230,0,49,48.5
2020-09-21 04:30:43.7445,172.8,83.9,48.75,48.55,-8.9,20.53,51,3.77,3.75,0,49,48.5
2020-09-21 04:30:43.9967,172.8,83.9,48.75,48.55,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:30:44.2491,172.8,83.9,48.75,48.55,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:30:44.5015,172.8,83.9,48.75,48.55,-9,20.52,52,3.77,3.75,0,49,48.5
2020-09-21 04:30:44.7539,172.8,83.9,48.75,48.55,-9,20.51,6,-5280,24.5,3.7,49,48.5
2020-09-21 04:30:45.0064,172.8,83.9,48.75,48.55,-9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:30:45.2589,172.8,83.9,48.75,48.55,-9,20.51,1,737.1,-6.6,24,49,48.5
2020-09-21 04:30:45.5114,172.8,83.9,48.75,48.55,-9,20.52,2,736.8,-6.2,24,49,48.5
2020-09-21 04:30:45.7639,172.8,83.9,48.75,48.55,-9,20.53,61,739.5,732.1,0,49,48.5
2020-09-21 04:30:46.0121,172.8,83.9,48.75,48.55,-8.9,20.53,62,425,425,0,49,48.5
2020-09-21 04:30:46.2594,172.8,83.9,48.75,48.55,-8.9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:30:46.5066,172.8,83.9,48.75,48.55,-9,20.52,3,737.1,-6.6,23,49,48.5
2020-09-21 04:30:46.7538,172.8,83.9,48.75,48.55,-9,20.52,4,736.8,-6.2,23,49,48.5
2020-09-21 04:30:47.0031,172.8,83.9,48.75,48.55,-9,20.52,65,-5280,-5230,0,49,48.5
2020-09-21 04:30:47.2540,172.8,83.9,48.75,48.55,-9,20.51,66,5170,5170,0,49,48.5
2020-09-21 04:30:47.5049,172.8,83.9,48.75,48.55,-9,20.52,1,737.1,-6.6,24,49,48.5
2020-09-21 04:30:47.7558,172.8,83.9,48.75,48.55,-9,20.52,2,736.8,-6.2,24,49,48.5
2020-09-21 04:30:48.0075,172.8,83.9,48.75,48.55,-8.9,20.53,65,-5290,-5230,0,49,48.5
2020-09-21 04:30:48.2600,172.8,83.9,48.75,48.55,-8.9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:30:48.5124,172.8,83.9,48.75,48.55,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:30:48.7649,172.8,83.9,48.75,48.55,-9.1,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:30:49.0165,172.8,83.9,48.75,48.55,-9.1,20.52,52,3.77,3.74,0,49,48.5
2020-09-21 04:30:49.2637,172.8,83.9,48.75,48.55,-9,20.52,6,-5280,24.5,3.7,49,48.5
2020-09-21 04:30:49.5108,172.8,83.9,48.75,48.55,-8.9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:30:49.7580,172.8,83.9,48.75,48.55,-9,20.52,1,737.1,-6.6,24,49,48.5
2020-09-21 04:30:50.0052,172.8,83.9,48.75,48.55,-9,20.52,2,736.8,-6.2,24,49,48.5
2020-09-21 04:30:50.2564,172.8,83.9,48.75,48.55,-9,20.52,61,739.6,732.1,0,49,48.5
2020-09-21 04:30:50.5088,172.8,83.9,48.75,48.55,-9,20.52,62,425,425,0,49,48.5
2020-09-21 04:30:50.7612,172.8,83.9,48.75,48.55,-9,20.52,64,10.9,11.1,0,49,48.5
2020-09-21 04:30:51.0137,172.8,83.9,48.75,48.55,-9,20.52,3,737.1,-6.6,23,49,48.5
2020-09-21 04:30:51.2643,172.8,83.9,48.75,48.55,-9,20.52,4,736.8,-6.2,23,49,48.5
2020-09-21 04:30:51.5116,172.8,83.9,48.75,48.55,-8.9,20.52,65,-5280,-5230,0,49,48.5
2020-09-21 04:30:51.7590,172.8,83.9,48.75,48.55,-8.9,20.52,66,5170,5170,0,49,48.5
2020-09-21 04:30:52.0063,172.8,83.9,48.75,48.55,-9,20.51,1,737.1,-6.6,24,49,48.5
2020-09-21 04:30:52.2556,172.8,83.9,48.75,48.55,-9.1,20.52,2,736.8,-6.2,24,49,48.5
2020-09-21 04:30:52.5081,172.8,83.9,48.75,48.55,-9,20.53,65,-5290,-5230,0,49,48.5
2020-09-21 04:30:52.7607,172.8,83.9,48.75,48.55,-9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:30:53.0132,172.8,83.9,48.75,48.55,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:30:53.2657,172.8,83.9,48.75,48.55,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:30:53.5133,172.8,83.9,48.75,48.55,-9,20.52,52,3.77,3.74,0,49,48.5
2020-09-21 04:30:53.7607,172.8,83.9,48.75,48.55,-8.9,20.52,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:30:54.0080,172.8,83.9,48.75,48.55,-8.9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:30:54.2554,172.8,83.9,48.75,48.55,-9.1,20.52,1,737.1,-6.6,24,49,48.5
2020-09-21 04:30:54.5038,172.8,83.9,48.75,48.55,-9.1,20.53,2,736.8,-6.2,24,49,48.5
2020-09-21 04:30:54.7531,172.8,83.9,48.75,48.55,-9,20.52,61,739.5,732.1,0,49,48.5
2020-09-21 04:30:55.0024,172.8,83.9,48.75,48.55,-8.9,20.52,62,425,425,0,49,48.5
2020-09-21 04:30:55.2517,172.8,83.9,48.75,48.55,-8.9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:30:55.5026,172.8,83.9,48.75,48.55,-9,20.52,3,737.1,-6.6,23,49,48.5
2020-09-21 04:30:55.7551,172.8,83.9,48.75,48.55,-9,20.52,4,736.7,-6.2,23,49,48.5
2020-09-21 04:30:56.0075,172.8,83.9,48.75,48.55,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:30:56.2600,172.8,83.9,48.75,48.55,-9,20.52,66,5180,5170,0,49,48.5
2020-09-21 04:30:56.5125,172.8,83.9,48.75,48.55,-9,20.52,1,737.1,-6.6,24,49,48.5
2020-09-21 04:30:56.7649,172.8,83.9,48.75,48.55,-9,20.53,2,736.7,-6.2,24,49,48.5
2020-09-21 04:30:57.0174,172.8,83.9,48.75,48.55,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:30:57.2699,172.8,83.9,48.75,48.55,-8.9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:30:57.5224,172.8,83.9,48.75,48.55,-8.9,20.52,63,50,50,0,49,48.5
2020-09-21 04:30:57.7749,172.8,83.9,48.75,48.55,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:30:58.0275,172.8,83.9,48.75,48.55,-9.1,20.52,52,3.77,3.75,0,49,48.5
2020-09-21 04:30:58.2800,172.8,83.9,48.75,48.55,-9,20.52,6,-5280,24.5,3.7,49,48.5
2020-09-21 04:30:58.5325,172.8,83.9,48.75,48.55,-8.9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:30:58.7811,172.8,83.9,48.75,48.55,-9,20.52,1,737.1,-6.6,24,49,48.5
2020-09-21 04:30:59.0285,172.8,83.9,48.75,48.55,-9,20.52,2,736.7,-6.2,24,49,48.5
2020-09-21 04:30:59.2758,172.8,83.9,48.75,48.55,-9,20.52,61,739.4,732.1,0,49,48.5
2020-09-21 04:30:59.5232,172.8,83.9,48.75,48.55,-8.9,20.52,62,425,425,0,49,48.5
2020-09-21 04:30:59.7705,172.8,83.9,48.75,48.55,-9,20.5,64,10.9,11.1,0,49,48.5
2020-09-21 04:31:00.0177,172.8,83.9,48.75,48.55,-9,20.53,3,737.1,-6.6,23,49,48.5
2020-09-21 04:31:00.2648,172.8,83.9,48.75,48.55,-9,20.51,4,736.7,-6.2,23,49,48.5
2020-09-21 04:31:00.5120,172.8,83.9,48.75,48.55,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:31:00.7592,172.8,83.9,48.75,48.55,-8.9,20.52,66,5170,5170,0,49,48.5
2020-09-21 04:31:01.0114,172.8,83.9,48.75,48.55,-8.9,20.54,1,737.1,-6.6,24,49,48.5
2020-09-21 04:31:01.2639,172.8,83.9,48.75,48.55,-9,20.52,2,736.7,-6.2,24,49,48.5
2020-09-21 04:31:01.5163,172.8,83.9,48.75,48.55,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:31:01.7687,172.8,83.9,48.75,48.55,-9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:31:02.0165,172.8,83.9,48.75,48.55,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:31:02.2637,172.8,83.9,48.75,48.55,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:31:02.5110,172.8,83.9,48.75,48.55,-9,20.52,52,3.77,3.75,0,49,48.5
2020-09-21 04:31:02.7583,172.8,83.9,48.75,48.55,-8.9,20.52,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:31:03.0104,172.8,83.9,48.75,48.55,-8.9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:31:03.2629,172.8,83.9,48.75,48.55,-9,20.51,1,737,-6.6,24,49,48.5
2020-09-21 04:31:03.5153,172.8,83.9,48.75,48.55,-9.1,20.52,2,736.7,-6.2,24,49,48.5
2020-09-21 04:31:03.7678,172.8,83.9,48.75,48.55,-9,20.52,61,739.4,732.1,0,49,48.5
2020-09-21 04:31:04.0189,172.8,83.9,48.75,48.55,-8.9,20.55,62,425,425,0,49,48.5
2020-09-21 04:31:04.2698,172.8,83.9,48.75,48.55,-8.9,20.52,64,11,11.1,0,49,48.5
2020-09-21 04:31:04.5206,172.8,83.9,48.75,48.55,-9,20.52,3,737,-6.6,23,49,48.5
2020-09-21 04:31:04.7715,172.8,83.9,48.75,48.55,-9,20.52,4,736.7,-6.2,23,49,48.5
2020-09-21 04:31:05.0194,172.8,83.9,48.75,48.55,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:31:05.2666,172.8,83.9,48.75,48.55,-9,20.52,66,5150,5150,0,49,48.5
2020-09-21 04:31:05.5138,172.8,83.9,48.75,48.55,-9,20.53,1,737,-6.6,24,49,48.5
2020-09-21 04:31:05.7610,172.8,83.9,48.75,48.55,-9,20.52,2,736.7,-6.2,24,49,48.5
2020-09-21 04:31:06.0126,172.8,83.9,48.75,48.55,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:31:06.2651,172.8,83.9,48.75,48.55,-8.9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:31:06.5177,172.8,83.9,48.75,48.55,-8.9,20.52,63,50,50,0,49,48.5
2020-09-21 04:31:06.7702,172.8,83.9,48.75,48.55,-8.9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:31:07.0224,172.8,83.9,48.75,48.55,-9.1,20.53,52,3.77,3.74,0,49,48.5
2020-09-21 04:31:07.2744,172.8,83.9,48.75,48.55,-9.1,20.53,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:31:07.5264,172.8,83.9,48.75,48.55,-9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:31:07.7784,172.8,83.9,48.75,48.55,-9,20.52,1,737,-6.6,24,49,48.5
2020-09-21 04:31:08.0304,172.8,83.9,48.75,48.55,-9,20.52,2,736.7,-6.2,24,49,48.5
2020-09-21 04:31:08.2824,172.8,83.9,48.75,48.55,-9,20.52,61,739.3,732,0,49,48.5
2020-09-21 04:31:08.5343,172.8,83.9,48.75,48.55,-8.9,20.52,62,425,425,0,49,48.5
2020-09-21 04:31:08.7863,172.8,83.9,48.75,48.55,-8.9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:31:09.0383,172.8,83.9,48.75,48.55,-9,20.52,3,737,-6.6,23,49,48.5
2020-09-21 04:31:09.2866,172.8,83.9,48.75,48.55,-9,20.45,4,736.7,-6.2,23,49,48.5
2020-09-21 04:31:09.5337,172.8,83.9,48.75,48.55,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:31:09.7808,172.8,83.9,48.75,48.55,-8.9,20.53,66,5150,5150,0,49,48.5
2020-09-21 04:31:10.0279,172.8,83.9,48.75,48.55,-8.9,20.52,1,737,-6.6,24,49,48.5
2020-09-21 04:31:10.2753,172.8,83.9,48.75,48.55,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:10.5228,172.8,83.9,48.75,48.55,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:31:10.7703,172.8,83.9,48.75,48.55,-9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:31:11.0178,172.8,83.9,48.75,48.55,-9,20.53,63,50,50,0,49,48.5
2020-09-21 04:31:11.2652,172.8,83.9,48.75,48.55,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:31:11.5125,172.8,83.9,48.75,48.55,-9,20.52,52,3.77,3.75,0,49,48.5
2020-09-21 04:31:11.7599,172.8,83.9,48.75,48.55,-8.9,20.52,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:31:12.0072,172.8,83.9,48.75,48.55,-8.9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:31:12.2582,172.8,83.9,48.75,48.55,-9,20.52,1,737,-6.6,24,49,48.5
2020-09-21 04:31:12.5108,172.8,83.9,48.75,48.55,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:12.7633,172.8,83.9,48.75,48.55,-9,20.52,61,739.4,732,0,49,48.5
2020-09-21 04:31:13.0158,172.8,83.9,48.75,48.55,-8.9,20.52,62,425,425,0,49,48.5
2020-09-21 04:31:13.2683,172.8,83.9,48.75,48.55,-8.9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:31:13.5207,172.8,83.7,48.75,48.44,-9,20.52,3,737,-6.6,23,49,48.5
2020-09-21 04:31:13.7732,172.8,83.7,48.75,48.44,-9,20.52,4,736.6,-6.2,23,49,48.5
2020-09-21 04:31:14.0256,172.8,83.7,48.75,48.44,-9,20.53,65,-5300,-5240,0,49,48.5
2020-09-21 04:31:14.2762,172.8,83.7,48.75,48.44,-9,20.53,66,5140,5140,0,49,48.5
2020-09-21 04:31:14.5237,172.8,83.7,48.75,48.44,-9,20.52,1,737,-6.6,24,49,48.5
2020-09-21 04:31:14.7712,172.8,83.7,48.75,48.44,-9,20.51,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:15.0187,172.8,83.7,48.75,48.44,-8.9,20.53,65,-5300,-5240,0,49,48.5
2020-09-21 04:31:15.2681,172.8,83.7,48.75,48.44,-8.9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:31:15.5206,172.8,83.7,48.75,48.44,-8.9,20.52,63,50,50,0,49,48.5
2020-09-21 04:31:15.7731,172.8,83.7,48.75,48.44,-9,20.53,67,24.5,24.6,0,49,48.5
2020-09-21 04:31:16.0256,172.8,83.7,48.75,48.44,-9,20.52,52,3.77,3.75,0,49,48.5
2020-09-21 04:31:16.2781,172.8,83.7,48.75,48.44,-8.9,20.52,6,-5300,24.5,3.7,49,48.5
2020-09-21 04:31:16.5302,172.8,83.7,48.75,48.44,-9,20.52,7,-5240,24.6,3.8,49,48.5
2020-09-21 04:31:16.7822,172.8,83.7,48.75,48.44,-9,20.52,1,737,-6.6,24,49,48.5
2020-09-21 04:31:17.0342,172.8,83.7,48.75,48.44,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:17.2862,172.8,83.7,48.75,48.44,-8.9,20.52,61,739.4,732,0,49,48.5
2020-09-21 04:31:17.5335,172.8,83.7,48.75,48.44,-8.9,20.52,62,425,425,0,49,48.5
2020-09-21 04:31:17.7807,172.8,83.7,48.75,48.44,-9,20.52,64,11,11.1,0,49,48.5
2020-09-21 04:31:18.0280,172.8,83.7,48.75,48.44,-9.1,20.52,3,737,-6.6,23,49,48.5
2020-09-21 04:31:18.2753,172.8,83.7,48.75,48.44,-9,20.52,4,736.7,-6.2,23,49,48.5
2020-09-21 04:31:18.5276,172.8,83.7,48.75,48.44,-8.9,20.52,65,-5300,-5240,0,49,48.5
2020-09-21 04:31:18.7801,172.8,83.7,48.75,48.44,-8.9,20.52,66,5140,5140,0,49,48.5
2020-09-21 04:31:19.0326,172.8,83.7,48.75,48.44,-9,20.52,1,737,-6.6,24,49,48.5
2020-09-21 04:31:19.2852,172.8,83.7,48.75,48.44,-9,20.52,2,736.7,-6.2,24,49,48.5
2020-09-21 04:31:19.5374,172.8,83.7,48.75,48.44,-9,20.52,65,-5300,-5240,0,49,48.5
2020-09-21 04:31:19.7883,172.8,83.7,48.75,48.44,-9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:31:20.0392,172.8,83.7,48.75,48.44,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:31:20.2902,172.8,83.7,48.75,48.44,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:31:20.5413,172.8,83.7,48.75,48.44,-9,20.52,52,3.77,3.74,0,49,48.5
2020-09-21 04:31:20.7939,172.8,83.7,48.75,48.44,-8.9,20.52,6,-5300,24.5,3.7,49,48.5
2020-09-21 04:31:21.0464,172.8,83.7,48.75,48.44,-8.9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:31:21.2990,172.8,83.7,48.75,48.44,-9,20.52,1,737,-6.6,24,49,48.5
2020-09-21 04:31:21.5515,172.8,83.7,48.75,48.44,-9.1,20.52,2,736.7,-6.2,24,49,48.5
2020-09-21 04:31:21.8001,172.8,83.7,48.75,48.44,-9,20.52,61,739.3,732.1,0,49,48.5
2020-09-21 04:31:22.0475,172.8,83.7,48.75,48.44,-8.9,20.51,62,425,425,0,49,48.5
2020-09-21 04:31:22.2950,172.8,83.7,48.75,48.44,-9,20.51,64,10.9,11,0,49,48.5
2020-09-21 04:31:22.5424,172.8,83.7,48.75,48.44,-9,20.52,3,737,-6.6,23,49,48.5
2020-09-21 04:31:22.7929,172.8,83.7,48.75,48.44,-9,20.52,4,736.7,-6.2,23,49,48.5
2020-09-21 04:31:23.0454,172.8,83.7,48.75,48.44,-9,20.52,65,-5300,-5240,0,49,48.5
2020-09-21 04:31:23.2979,172.8,83.7,48.75,48.44,-9,20.52,66,5140,5140,0,49,48.5
2020-09-21 04:31:23.5505,172.8,83.7,48.75,48.44,-9,20.52,1,737,-6.6,24,49,48.5
2020-09-21 04:31:23.8012,172.8,83.7,48.75,48.44,-9.1,20.52,2,736.7,-6.2,24,49,48.5
2020-09-21 04:31:24.0506,172.8,83.7,48.75,48.44,-9,20.52,65,-5300,-5240,0,49,48.5
2020-09-21 04:31:24.3000,172.8,83.7,48.75,48.44,-8.9,20.53,51,3.77,3.75,0,49,48.5
2020-09-21 04:31:24.5494,172.8,83.7,48.75,48.44,-8.9,20.52,63,50,50,0,49,48.5
2020-09-21 04:31:24.7989,172.8,83.7,48.75,48.44,-9,20.51,67,24.5,24.6,0,49,48.5
2020-09-21 04:31:25.0461,172.8,83.7,48.75,48.44,-9,20.52,52,3.76,3.75,0,49,48.5
2020-09-21 04:31:25.2933,172.8,83.7,48.75,48.44,-9,20.52,6,-5300,24.5,3.7,49,48.5
2020-09-21 04:31:25.5406,172.8,83.7,48.75,48.44,-9,20.52,7,-5240,24.6,3.8,49,48.5
2020-09-21 04:31:25.7878,172.8,83.7,48.75,48.44,-9,20.52,1,736.9,-6.6,24,49,48.5
2020-09-21 04:31:26.0401,172.8,83.7,48.75,48.44,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:26.2926,172.8,83.7,48.75,48.44,-9,20.52,61,739.2,732,0,49,48.5
2020-09-21 04:31:26.5451,172.8,83.7,48.75,48.44,-8.9,20.53,62,425,425,0,49,48.5
2020-09-21 04:31:26.7976,172.8,83.7,48.75,48.44,-9,20.52,64,10.9,11.1,0,49,48.5
2020-09-21 04:31:27.0478,172.8,83.7,48.75,48.44,-9.1,20.53,3,736.9,-6.6,23,49,48.5
2020-09-21 04:31:27.2978,172.8,83.7,48.75,48.44,-9,20.52,4,736.6,-6.2,23,49,48.5
2020-09-21 04:31:27.5478,172.8,83.7,48.75,48.44,-9,20.53,65,-5300,-5240,0,49,48.5
2020-09-21 04:31:27.7978,172.8,83.7,48.75,48.44,-8.9,20.52,66,5140,5140,0,49,48.5
2020-09-21 04:31:28.0456,172.8,83.7,48.75,48.44,-9,20.52,1,736.9,-6.6,24,49,48.5
2020-09-21 04:31:28.2933,172.8,83.7,48.75,48.44,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:28.5409,172.8,83.7,48.75,48.44,-9,20.52,65,-5300,-5240,0,49,48.5
2020-09-21 04:31:28.7886,172.8,83.7,48.75,48.44,-9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:31:29.0379,172.8,83.7,48.75,48.44,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:31:29.2884,172.8,83.7,48.75,48.44,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:31:29.5390,172.8,83.7,48.75,48.44,-9,20.52,52,3.76,3.75,0,49,48.5
2020-09-21 04:31:29.7895,172.8,83.7,48.75,48.44,-8.9,20.52,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:31:30.0411,172.8,83.7,48.75,48.44,-8.9,20.51,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:31:30.2937,172.8,83.7,48.75,48.44,-9,20.52,1,736.9,-6.6,24,49,48.5
2020-09-21 04:31:30.5462,172.8,83.7,48.75,48.44,-9.1,20.5,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:30.7987,172.8,83.7,48.75,48.44,-9.1,20.52,61,739.3,732,0,49,48.5
2020-09-21 04:31:31.0503,172.8,83.7,48.75,48.44,-8.9,20.52,62,425,425,0,49,48.5
2020-09-21 04:31:31.3010,172.8,83.7,48.75,48.44,-9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:31:31.5518,172.8,83.7,48.75,48.44,-9,20.52,3,736.9,-6.6,23,49,48.5
2020-09-21 04:31:31.8026,172.8,83.7,48.75,48.44,-9,20.51,4,736.6,-6.2,23,49,48.5
2020-09-21 04:31:32.0516,172.8,83.7,48.75,48.44,-8.9,20.52,65,-5290,-5240,0,49,48.5
2020-09-21 04:31:32.2992,172.8,83.7,48.75,48.44,-9,20.52,66,5140,5140,0,49,48.5
2020-09-21 04:31:32.5469,172.8,83.7,48.75,48.44,-9.1,20.52,1,737,-6.6,24,49,48.5
2020-09-21 04:31:32.7946,172.8,83.7,48.75,48.44,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:33.0422,172.8,83.7,48.75,48.44,-9,20.52,65,-5290,-5240,0,49,48.5
2020-09-21 04:31:33.2894,172.8,83.7,48.75,48.44,-8.9,20.51,51,3.76,3.75,0,49,48.5
2020-09-21 04:31:33.5366,172.8,83.7,48.75,48.44,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:31:33.7838,172.8,83.7,48.75,48.44,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:31:34.0310,172.8,83.7,48.75,48.44,-9,20.52,52,3.77,3.75,0,49,48.5
2020-09-21 04:31:34.2783,172.8,83.7,48.75,48.44,-9,20.52,6,-5300,24.5,3.7,49,48.5
2020-09-21 04:31:34.5257,172.8,83.7,48.75,48.44,-9,20.52,7,-5240,24.6,3.8,49,48.5
2020-09-21 04:31:34.7731,172.8,83.7,48.75,48.44,-9,20.52,1,737,-6.6,24,49,48.5
2020-09-21 04:31:35.0204,172.8,83.7,48.75,48.44,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:35.2697,172.8,83.7,48.75,48.44,-8.9,20.52,61,739.3,732,0,49,48.5
2020-09-21 04:31:35.5221,172.8,83.7,48.75,48.44,-8.9,20.52,62,425,425,0,49,48.5
2020-09-21 04:31:35.7746,172.8,83.7,48.75,48.44,-9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:31:36.0270,172.8,83.7,48.75,48.44,-9.1,20.5,3,737,-6.6,23,49,48.5
2020-09-21 04:31:36.2795,172.8,83.7,48.75,48.44,-9,20.52,4,736.6,-6.2,23,49,48.5
2020-09-21 04:31:36.5295,172.8,83.7,48.75,48.44,-8.9,20.52,65,-5300,-5240,0,49,48.5
2020-09-21 04:31:36.7795,172.8,83.7,48.75,48.44,-9,20.52,66,5130,5130,0,49,48.5
2020-09-21 04:31:37.0294,172.8,83.7,48.75,48.44,-9,20.52,1,737,-6.6,24,49,48.5
2020-09-21 04:31:37.2794,172.8,83.7,48.75,48.44,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:37.5308,172.8,83.7,48.75,48.44,-9,20.52,65,-5300,-5240,0,49,48.5
2020-09-21 04:31:37.7833,172.8,83.7,48.75,48.44,-9,20.52,51,3.76,3.75,0,49,48.5
2020-09-21 04:31:38.0358,172.8,83.7,48.75,48.44,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:31:38.2883,172.8,83.7,48.75,48.44,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:31:38.5408,172.8,83.7,48.75,48.44,-8.9,20.52,52,3.77,3.75,0,49,48.5
2020-09-21 04:31:38.7934,172.8,83.7,48.75,48.44,-8.9,20.52,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:31:39.0459,172.8,83.7,48.75,48.44,-8.9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:31:39.2985,172.8,83.7,48.75,48.44,-9,20.52,1,736.9,-6.6,24,49,48.5
2020-09-21 04:31:39.5510,172.8,83.7,48.75,48.44,-9.1,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:39.8036,172.8,83.7,48.75,48.44,-9,20.52,61,739.2,732,0,49,48.5
2020-09-21 04:31:40.0561,172.8,83.7,48.75,48.44,-9,20.52,62,425,425,0,49,48.5
2020-09-21 04:31:40.3086,172.8,83.7,48.75,48.44,-9,20.53,64,10.9,11,0,49,48.5
2020-09-21 04:31:40.5604,172.8,83.7,48.75,48.44,-9,20.52,3,736.9,-6.6,23,49,48.5
2020-09-21 04:31:40.8078,172.8,83.7,48.75,48.44,-8.9,20.52,4,736.6,-6.2,23,49,48.5
2020-09-21 04:31:41.0552,172.8,83.7,48.75,48.44,-8.9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:31:41.3027,172.8,83.7,48.75,48.44,-9,20.52,66,5140,5140,0,49,48.5
2020-09-21 04:31:41.5501,172.8,83.7,48.75,48.44,-9,20.52,1,736.9,-6.6,24,49,48.5
2020-09-21 04:31:41.7975,172.8,83.7,48.75,48.44,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:42.0449,172.8,83.7,48.75,48.44,-8.9,20.52,65,-5300,-5230,0,49,48.5
2020-09-21 04:31:42.2924,172.8,83.7,48.75,48.44,-8.9,20.52,51,3.76,3.75,0,49,48.5
2020-09-21 04:31:42.5398,172.8,83.7,48.75,48.44,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:31:42.7912,172.8,83.7,48.75,48.44,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:31:43.0437,172.8,83.7,48.75,48.44,-9,20.52,52,3.77,3.75,0,49,48.5
2020-09-21 04:31:43.2963,172.8,83.7,48.75,48.44,-9,20.53,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:31:43.5488,172.8,83.7,48.75,48.44,-9,20.52,7,-5240,24.6,3.8,49,48.5
2020-09-21 04:31:43.8004,172.8,83.7,48.75,48.44,-9,20.52,1,736.9,-6.6,24,49,48.5
2020-09-21 04:31:44.0516,172.8,83.7,48.75,48.44,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:44.3028,172.8,83.7,48.75,48.44,-8.9,20.52,61,739.2,731.9,0,49,48.5
2020-09-21 04:31:44.5540,172.8,83.7,48.75,48.44,-8.9,20.51,62,425,425,0,49,48.5
2020-09-21 04:31:44.8036,172.8,83.7,48.75,48.44,-9,20.52,64,10.9,11.1,0,49,48.5
2020-09-21 04:31:45.0528,172.8,83.7,48.75,48.44,-9.1,20.53,3,736.9,-6.6,23,49,48.5
2020-09-21 04:31:45.3019,172.8,83.7,48.75,48.44,-9,20.52,4,736.6,-6.2,23,49,48.5
2020-09-21 04:31:45.5510,172.8,83.7,48.75,48.44,-8.9,20.52,65,-5300,-5240,0,49,48.5
2020-09-21 04:31:45.8002,172.8,83.7,48.75,48.44,-9,20.53,66,5140,5140,0,49,48.5
2020-09-21 04:31:46.0476,172.8,83.7,48.75,48.44,-9,20.52,1,736.8,-6.6,24,49,48.5
2020-09-21 04:31:46.2949,172.8,83.7,48.75,48.44,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:46.5423,172.8,83.7,48.75,48.44,-9,20.52,65,-5300,-5240,0,49,48.5
2020-09-21 04:31:46.7896,172.8,83.7,48.75,48.44,-9,20.52,51,3.76,3.75,0,49,48.5
2020-09-21 04:31:47.0370,172.8,83.7,48.75,48.44,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:31:47.2843,172.8,83.7,48.75,48.44,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:31:47.5316,172.8,83.7,48.75,48.44,-9,20.52,52,3.77,3.75,0,49,48.5
2020-09-21 04:31:47.7789,172.8,83.7,48.75,48.44,-8.9,20.51,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:31:48.0290,172.8,83.7,48.75,48.44,-9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:31:48.2815,172.8,83.7,48.75,48.44,-9,20.52,1,736.8,-6.6,24,49,48.5
2020-09-21 04:31:48.5340,172.8,83.7,48.75,48.44,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:48.7866,172.8,83.7,48.75,48.44,-9,20.52,61,739.2,731.9,0,49,48.5
2020-09-21 04:31:49.0364,172.8,83.7,48.75,48.44,-9,20.53,62,425,425,0,49,48.5
2020-09-21 04:31:49.2836,172.8,83.7,48.75,48.44,-9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:31:49.5308,172.8,83.7,48.75,48.44,-9,20.52,3,736.8,-6.6,23,49,48.5
2020-09-21 04:31:49.7779,172.8,83.7,48.75,48.44,-8.9,20.52,4,736.6,-6.2,23,49,48.5
2020-09-21 04:31:50.0251,172.8,83.7,48.75,48.44,-8.9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:31:50.2735,172.8,83.7,48.75,48.44,-9,20.52,66,5150,5150,0,49,48.5
2020-09-21 04:31:50.5242,172.8,83.7,48.75,48.44,-9,20.52,1,736.8,-6.6,24,49,48.5
2020-09-21 04:31:50.7750,172.8,83.7,48.75,48.44,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:51.0257,172.8,83.7,48.75,48.44,-8.9,20.53,65,-5290,-5230,0,49,48.5
2020-09-21 04:31:51.2764,172.8,83.7,48.75,48.44,-8.9,20.52,51,3.76,3.75,0,49,48.5
2020-09-21 04:31:51.5278,172.8,83.7,48.75,48.44,-9,20.53,63,50,50,0,49,48.5
2020-09-21 04:31:51.7792,172.8,83.7,48.75,48.44,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:31:52.0307,172.8,83.7,48.75,48.44,-9,20.52,52,3.77,3.75,0,49,48.5
2020-09-21 04:31:52.2821,172.8,83.7,48.75,48.44,-9,20.52,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:31:52.5295,172.8,83.7,48.75,48.44,-9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:31:52.7768,172.8,83.7,48.75,48.44,-9,20.52,1,736.8,-6.6,24,49,48.5
2020-09-21 04:31:53.0242,172.8,83.7,48.75,48.44,-8.9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:53.2716,172.8,83.7,48.75,48.44,-8.9,20.52,61,739.2,732,0,49,48.5
2020-09-21 04:31:53.5189,172.8,83.7,48.75,48.44,-9,20.52,62,425,425,0,49,48.5
2020-09-21 04:31:53.7662,172.8,83.7,48.75,48.44,-9,20.52,64,10.9,11.1,0,49,48.5
2020-09-21 04:31:54.0135,172.8,83.7,48.75,48.44,-9,20.53,3,737,-6.6,23,49,48.5
2020-09-21 04:31:54.2608,172.8,83.7,48.75,48.44,-8.9,20.52,4,736.6,-6.2,23,49,48.5
2020-09-21 04:31:54.5121,172.8,83.7,48.75,48.44,-8.9,20.52,65,-5300,-5240,0,49,48.5
2020-09-21 04:31:54.7647,172.8,83.7,48.75,48.44,-9,20.52,66,5150,5150,0,49,48.5
2020-09-21 04:31:55.0172,172.8,83.7,48.75,48.44,-9,20.52,1,737,-6.6,24,49,48.5
2020-09-21 04:31:55.2698,172.8,83.7,48.75,48.44,-8.9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:55.5193,172.8,83.7,48.75,48.44,-9,20.52,65,-5290,-5240,0,49,48.5
2020-09-21 04:31:55.7666,172.8,83.7,48.75,48.44,-9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:31:56.0139,172.8,83.7,48.75,48.44,-9.1,20.52,63,50,50,0,49,48.5
2020-09-21 04:31:56.2613,172.8,83.7,48.75,48.44,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:31:56.5086,172.8,83.7,48.75,48.44,-8.9,20.52,52,3.77,3.74,0,49,48.5
2020-09-21 04:31:56.7558,172.8,83.7,48.75,48.44,-9,20.52,6,-5300,24.5,3.7,49,48.5
2020-09-21 04:31:57.0030,172.8,83.7,48.75,48.44,-9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:31:57.2501,172.8,83.7,48.75,48.44,-9,20.52,1,737,-6.6,24,49,48.5
2020-09-21 04:31:57.4973,172.8,83.7,48.75,48.44,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:31:57.7464,172.8,83.7,48.75,48.44,-9,20.52,61,739.3,731.8,0,49,48.5
2020-09-21 04:31:57.9990,172.8,83.7,48.75,48.44,-9,20.52,62,425,425,0,49,48.5
2020-09-21 04:31:58.2515,172.8,83.7,48.75,48.44,-9,20.53,64,10.9,11,0,49,48.5
2020-09-21 04:31:58.5040,172.8,83.7,48.75,48.44,-8.9,20.52,3,737,-6.6,23,49,48.5
2020-09-21 04:31:58.7565,172.8,83.7,48.75,48.44,-8.9,20.52,4,736.6,-6.2,23,49,48.5
