Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:31:59.0090,172.8,83.7,48.75,48.44,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:31:59.2615,172.8,83.7,48.75,48.44,-9,20.52,66,5150,5150,0,49,48.5
2020-09-21 04:31:59.5140,172.8,83.7,48.75,48.44,-9.1,20.52,1,737,-6.6,24,49,48.5
2020-09-21 04:31:59.7665,172.8,83.7,48.75,48.44,-8.9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:32:00.0141,172.8,83.7,48.75,48.44,-8.9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:32:00.2614,172.8,83.7,48.75,48.44,-9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:32:00.5088,172.8,83.7,48.75,48.44,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:32:00.7561,172.8,83.7,48.75,48.44,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:32:01.0085,172.8,83.7,48.75,48.44,-9,20.52,52,3.77,3.75,0,49,48.5
2020-09-21 04:32:01.2610,172.8,83.7,48.75,48.44,-9,20.52,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:32:01.5134,172.8,83.7,48.75,48.44,-9,20.53,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:32:01.7658,172.8,83.7,48.75,48.44,-9,20.52,1,736.9,-6.6,24,49,48.5
2020-09-21 04:32:02.0183,172.8,83.7,48.75,48.44,-8.9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:32:02.2708,172.8,83.7,48.75,48.44,-8.9,20.53,61,739.2,731.9,0,49,48.5
2020-09-21 04:32:02.5233,172.8,83.7,48.75,48.44,-9,20.53,62,425,425,0,49,48.5
2020-09-21 04:32:02.7758,172.8,83.7,48.75,48.44,-9.1,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:32:03.0270,172.8,83.7,48.75,48.44,-9,20.51,3,736.9,-6.6,23,49,48.5
2020-09-21 04:32:03.2781,172.8,83.7,48.75,48.44,-8.9,20.52,4,736.6,-6.2,23,49,48.5
2020-09-21 04:32:03.5292,172.8,83.7,48.75,48.44,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:32:03.7803,172.8,83.7,48.75,48.44,-9,20.54,66,5150,5150,0,49,48.5
2020-09-21 04:32:04.0322,172.8,83.7,48.75,48.44,-9,20.52,1,736.9,-6.6,24,49,48.5
2020-09-21 04:32:04.2847,172.8,83.7,48.75,48.44,-8.9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:32:04.5371,172.8,83.7,48.75,48.44,-9,20.52,65,-5280,-5230,0,49,48.5
2020-09-21 04:32:04.7896,172.8,83.7,48.75,48.44,-9.1,20.53,51,3.77,3.75,0,49,48.5
2020-09-21 04:32:05.0403,172.8,83.7,48.75,48.44,-9,20.51,63,50,50,0,49,48.5
2020-09-21 04:32:05.2898,172.8,83.7,48.75,48.44,-8.9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:32:05.5393,172.8,83.7,48.75,48.44,-8.9,20.52,52,3.77,3.75,0,49,48.5
2020-09-21 04:32:05.7888,172.8,83.7,48.75,48.44,-9,20.52,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:32:06.0371,172.8,83.7,48.75,48.44,-9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:32:06.2843,172.8,83.7,48.75,48.44,-9,20.51,1,736.9,-6.6,24,49,48.5
2020-09-21 04:32:06.5316,172.8,83.7,48.75,48.44,-9,20.52,2,736.6,-6.2,24,49,48.5
2020-09-21 04:32:06.7789,172.8,83.7,48.75,48.44,-9,20.53,61,739.2,731.9,0,49,48.5
2020-09-21 04:32:07.0262,172.8,83.7,48.75,48.44,-9,20.52,62,425,425,0,49,48.5
2020-09-21 04:32:07.2736,172.8,83.7,48.75,48.44,-9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:32:07.5210,172.8,83.7,48.75,48.44,-8.9,20.52,3,736.9,-6.6,23,49,48.5
2020-09-21 04:32:07.7683,172.8,83.7,48.75,48.44,-9,20.53,4,736.6,-6.2,23,49,48.5
2020-09-21 04:32:08.0166,172.8,83.7,48.75,48.44,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:32:08.2691,172.8,83.7,48.75,48.44,-9.1,20.53,66,5150,5150,0,49,48.5
2020-09-21 04:32:08.5215,172.8,83.7,48.75,48.44,-9,20.52,1,736.9,-6.6,24,49,48.5
2020-09-21 04:32:08.7740,172.8,83.7,48.75,48.44,-8.9,20.52,2,736.5,-6.2,24,49,48.5
2020-09-21 04:32:09.0258,172.8,83.7,48.75,48.44,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:32:09.2732,172.8,83.7,48.75,48.44,-9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:32:09.5205,172.8,83.7,48.75,48.44,-9,20.51,63,50,50,0,49,48.5
2020-09-21 04:32:09.7679,172.8,83.7,48.75,48.44,-9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:32:10.0161,172.8,83.7,48.75,48.44,-9.1,20.52,52,3.77,3.74,0,49,48.5
2020-09-21 04:32:10.2686,172.8,83.7,48.75,48.44,-9.1,20.52,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:32:10.5211,172.8,83.7,48.75,48.44,-9,20.52,7,-5220,24.6,3.8,49,48.5
2020-09-21 04:32:10.7736,172.8,83.7,48.75,48.44,-8.9,20.52,1,736.9,-6.6,24,49,48.5
2020-09-21 04:32:11.0261,172.8,83.7,48.75,48.44,-9,20.52,2,736.5,-6.2,24,49,48.5
2020-09-21 04:32:11.2786,172.8,83.6,48.75,48.38,-9,20.52,61,739.2,731.9,0,49,48.5
2020-09-21 04:32:11.5312,172.8,83.6,48.75,48.38,-9.1,20.52,62,425,425,0,49,48.5
2020-09-21 04:32:11.7837,172.8,83.6,48.75,48.38,-9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:32:12.0362,172.8,83.6,48.75,48.38,-8.9,20.52,3,736.9,-6.6,23,49,48.5
2020-09-21 04:32:12.2887,172.8,83.6,48.75,48.38,-9,20.52,4,736.5,-6.2,23,49,48.5
2020-09-21 04:32:12.5361,172.8,83.6,48.75,48.38,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:32:12.7833,172.8,83.6,48.75,48.38,-9,20.51,66,5150,5150,0,49,48.5
2020-09-21 04:32:13.0305,172.8,83.6,48.75,48.38,-8.9,20.52,1,736.9,-6.6,24,49,48.5
2020-09-21 04:32:13.2778,172.8,83.6,48.75,48.38,-9,20.52,2,736.5,-6.2,24,49,48.5
2020-09-21 04:32:13.5255,172.8,83.6,48.75,48.38,-9.1,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:32:13.7735,172.8,83.6,48.75,48.38,-9,20.52,51,3.77,3.75,0,49,48.5
2020-09-21 04:32:14.0215,172.8,83.6,48.75,48.38,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:32:14.2695,172.8,83.6,48.75,48.38,-8.9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:32:14.5176,172.8,83.6,48.75,48.38,-9,20.52,52,3.77,3.74,0,49,48.5
2020-09-21 04:32:14.7658,172.8,83.6,48.75,48.38,-9,20.52,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:32:15.0140,172.8,83.6,48.75,48.38,-9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:32:15.2621,172.8,83.6,48.75,48.38,-9,20.52,1,736.8,-6.6,24,49,48.5
2020-09-21 04:32:15.5125,172.8,83.6,48.75,48.38,-9,20.53,2,736.7,-6.2,24,49,48.5
2020-09-21 04:32:15.7650,172.8,83.6,48.75,48.38,-9,20.52,61,739.2,731.9,0,49,48.5
2020-09-21 04:32:16.0175,172.8,83.6,48.75,48.38,-9,20.52,62,425,425,0,49,48.5
2020-09-21 04:32:16.2700,172.8,83.6,48.75,48.38,-9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:32:16.5225,172.8,83.6,48.75,48.38,-8.9,20.53,3,736.8,-6.6,23,49,48.5
2020-09-21 04:32:16.7750,172.8,83.6,48.75,48.38,-8.9,20.52,4,736.7,-6.2,23,49,48.5
2020-09-21 04:32:17.0275,172.8,83.6,48.75,48.38,-9.1,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:32:17.2800,172.8,83.6,48.75,48.38,-9.1,20.52,66,5150,5150,0,49,48.5
2020-09-21 04:32:17.5326,172.8,83.6,48.75,48.38,-9,20.52,1,736.8,-6.6,24,49,48.5
2020-09-21 04:32:17.7851,172.8,83.6,48.75,48.38,-8.9,20.52,2,736.7,-6.2,24,49,48.5
2020-09-21 04:32:18.0377,172.8,83.6,48.75,48.38,-9,20.53,65,-5290,-5230,0,49,48.5
2020-09-21 04:32:18.2902,172.8,83.6,48.75,48.38,-9,20.53,51,3.76,3.74,0,49,48.5
2020-09-21 04:32:18.5428,172.8,83.6,48.75,48.38,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:32:18.7913,172.8,83.6,48.75,48.38,-8.9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:32:19.0387,172.8,83.6,48.75,48.38,-9,20.52,52,3.77,3.74,0,49,48.5
2020-09-21 04:32:19.2861,172.8,83.6,48.75,48.38,-9.1,20.52,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:32:19.5335,172.8,83.6,48.75,48.38,-9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:32:19.7809,172.8,83.6,48.75,48.38,-8.9,20.52,1,736.8,-6.6,24,49,48.5
2020-09-21 04:32:20.0333,172.8,83.6,48.75,48.38,-8.9,20.52,2,736.7,-6.2,24,49,48.5
2020-09-21 04:32:20.2858,172.8,83.6,48.75,48.38,-8.9,20.52,61,739.2,731.9,0,49,48.5
2020-09-21 04:32:20.5383,172.8,83.6,48.75,48.38,-9,20.52,62,425,425,0,49,48.5
2020-09-21 04:32:20.7908,172.8,83.6,48.75,48.38,-9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:32:21.0407,172.8,83.6,48.75,48.38,-9,20.52,3,736.8,-6.6,23,49,48.5
2020-09-21 04:32:21.2885,172.8,83.6,48.75,48.38,-9,20.52,4,736.7,-6.2,23,49,48.5
2020-09-21 04:32:21.5364,172.8,83.6,48.75,48.38,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:32:21.7842,172.8,83.6,48.75,48.38,-9,20.52,66,5140,5140,0,49,48.5
2020-09-21 04:32:22.0329,172.8,83.6,48.75,48.38,-8.9,20.51,1,736.8,-6.6,24,49,48.5
2020-09-21 04:32:22.2855,172.8,83.6,48.75,48.38,-8.9,20.52,2,736.7,-6.2,24,49,48.5
2020-09-21 04:32:22.5380,172.8,83.6,48.75,48.38,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:32:22.7905,172.8,83.6,48.75,48.38,-9.1,20.52,51,3.76,3.75,0,49,48.5
2020-09-21 04:32:23.0422,172.8,83.6,48.75,48.38,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:32:23.2895,172.8,83.6,48.75,48.38,-8.9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:32:23.5368,172.8,83.6,48.75,48.38,-8.9,20.52,52,3.77,3.74,0,49,48.5
2020-09-21 04:32:23.7840,172.8,83.6,48.75,48.38,-9,20.52,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:32:24.0322,172.8,83.6,48.75,48.38,-9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:32:24.2848,172.8,83.6,48.75,48.38,-9,20.52,1,736.8,-6.6,24,49,48.5
2020-09-21 04:32:24.5373,172.8,83.6,48.75,48.38,-9,20.52,2,736.4,-6.2,24,49,48.5
2020-09-21 04:32:24.7898,172.8,83.6,48.75,48.38,-9,20.52,61,739.2,731.9,0,49,48.5
2020-09-21 04:32:25.0416,172.8,83.6,48.75,48.38,-9,20.51,62,425,425,0,49,48.5
2020-09-21 04:32:25.2889,172.8,83.6,48.75,48.38,-9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:32:25.5362,172.8,83.6,48.75,48.38,-8.9,20.52,3,736.8,-6.6,23,49,48.5
2020-09-21 04:32:25.7836,172.8,83.6,48.75,48.38,-8.9,20.52,4,736.4,-6.2,23,49,48.5
2020-09-21 04:32:26.0309,172.8,83.6,48.75,48.38,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:32:26.2804,172.8,83.6,48.75,48.38,-9,20.52,66,5150,5150,0,49,48.5
2020-09-21 04:32:26.5305,172.8,83.6,48.75,48.38,-9,20.52,1,736.8,-6.6,24,49,48.5
2020-09-21 04:32:26.7806,172.8,83.6,48.75,48.38,-9,20.52,2,736.4,-6.2,24,49,48.5
2020-09-21 04:32:27.0307,172.8,83.6,48.75,48.38,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:32:27.2817,172.8,83.6,48.75,48.38,-9,20.52,51,3.76,3.75,0,49,48.5
2020-09-21 04:32:27.5342,172.8,83.6,48.75,48.38,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:32:27.7868,172.8,83.6,48.75,48.38,-8.9,20.53,67,24.5,24.6,0,49,48.5
2020-09-21 04:32:28.0393,172.8,83.6,48.75,48.38,-9,20.52,52,3.77,3.74,0,49,48.5
2020-09-21 04:32:28.2918,172.8,83.6,48.75,48.38,-9.1,20.51,6,-5290,24.5,3.7,49,48.5
2020-09-21 04:32:28.5393,172.8,83.6,48.75,48.38,-9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:32:28.7867,172.8,83.6,48.75,48.38,-8.9,20.52,1,736.8,-6.6,24,49,48.5
2020-09-21 04:32:29.0340,172.8,83.6,48.75,48.38,-8.9,20.52,2,736.4,-6.2,24,49,48.5
2020-09-21 04:32:29.2814,172.8,83.6,48.75,48.38,-9,20.52,61,739.2,731.8,0,49,48.5
2020-09-21 04:32:29.5296,172.8,83.6,48.75,48.38,-9,20.54,62,425,425,0,49,48.5
2020-09-21 04:32:29.7821,172.8,83.6,48.75,48.38,-9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:32:30.0346,172.8,83.6,48.75,48.38,-9,20.52,3,736.8,-6.6,23,49,48.5
2020-09-21 04:32:30.2871,172.8,83.6,48.75,48.38,-9,20.52,4,736.4,-6.2,23,49,48.5
2020-09-21 04:32:30.5390,172.8,83.6,48.5,48.38,-9,20.52,65,-5290,-5230,0,49,48.5
2020-09-21 04:32:30.7862,172.8,83.6,48.5,48.38,-9,20.52,66,5160,5160,0,49,48.5
2020-09-21 04:32:31.0334,172.8,83.6,48.5,48.38,-8.9,20.52,1,736.8,-6.6,24,49,48.5
2020-09-21 04:32:31.2806,172.8,83.6,48.5,48.38,-8.9,20.52,2,736.4,-6.2,24,49,48.5
2020-09-21 04:32:31.5278,172.8,83.6,48.5,48.38,-9,20.31,65,-5280,-5230,0,49,48.5
2020-09-21 04:32:31.7752,172.8,83.6,48.5,48.38,-9,20.52,51,3.76,3.74,0,49,48.5
2020-09-21 04:32:32.0226,172.8,83.6,48.5,48.38,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:32:32.2701,172.8,83.6,48.5,48.38,-8.9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:32:32.5176,172.8,83.6,48.5,48.38,-8.9,20.52,52,3.77,3.74,0,49,48.5
2020-09-21 04:32:32.7670,172.8,83.6,48.5,48.38,-9,20.52,6,-5280,24.5,3.7,49,48.5
2020-09-21 04:32:33.0195,172.8,83.6,48.5,48.38,-9,20.52,7,-5230,24.6,3.8,49,48.5
2020-09-21 04:32:33.2720,172.8,83.6,48.5,48.38,-8.9,20.52,1,736.8,-6.6,24,49,48.5
2020-09-21 04:32:33.5245,172.8,83.6,48.5,48.38,-8.9,20.53,2,736.4,-6.2,24,49,48.5
2020-09-21 04:32:33.7753,172.8,83.6,48.5,48.38,-9,20.52,61,739.2,731.8,0,49,48.5
2020-09-21 04:32:34.0226,172.8,83.6,48.5,48.38,-9,20.52,62,425,425,0,49,48.5
2020-09-21 04:32:34.2700,172.8,83.6,48.5,48.38,-9,20.52,64,10.9,11,0,49,48.5
2020-09-21 04:32:34.5174,172.8,83.6,48.5,48.38,-8.9,20.52,3,736.8,-6.6,23,49,48.5
2020-09-21 04:32:34.7647,172.8,83.6,48.5,48.38,-8.9,20.52,4,736.4,-6.2,23,49,48.5
2020-09-21 04:32:35.0172,172.8,83.6,48.5,48.38,-9,20.52,65,-5270,-5230,0,49,48.5
2020-09-21 04:32:35.2696,172.8,83.6,48.5,48.38,-9,20.52,66,5170,5160,0,49,48.5
2020-09-21 04:32:35.5221,172.8,83.6,48.5,48.38,-9,20.54,1,736.8,-6.6,24,49,48.5
2020-09-21 04:32:35.7745,172.8,83.6,48.5,48.38,-9,20.52,2,736.4,-6.2,24,49,48.5
2020-09-21 04:32:36.0221,172.8,83.6,48.5,48.38,-9,20.52,65,-5270,-5240,0,49,48.5
2020-09-21 04:32:36.2694,172.8,83.6,48.5,48.38,-9,20.52,51,3.76,3.74,0,49,48.5
2020-09-21 04:32:36.5168,172.8,83.6,48.5,48.38,-9,20.52,63,50,50,0,49,48.5
2020-09-21 04:32:36.7641,172.8,83.6,48.5,48.38,-8.9,20.52,67,24.5,24.6,0,49,48.5
2020-09-21 04:32:37.0145,172.8,83.6,48.5,48.38,-8.9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:32:37.2671,172.8,83.6,48.5,48.38,-9,20.51,6,-5270,24.5,3.7,48.5,48.5
2020-09-21 04:32:37.5196,172.8,83.6,48.5,48.38,-9.1,20.52,7,-5240,24.6,3.8,48.5,48.5
2020-09-21 04:32:37.7722,172.8,83.6,48.5,48.38,-8.9,20.52,1,736.8,-6.6,24,48.5,48.5
2020-09-21 04:32:38.0240,172.8,83.6,48.5,48.38,-8.9,20.52,2,736.4,-6.2,24,48.5,48.5
2020-09-21 04:32:38.2753,172.8,83.6,48.5,48.38,-8.9,20.52,61,739.1,731.8,0,48.5,48.5
2020-09-21 04:32:38.5266,172.8,83.6,48.5,48.38,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:32:38.7778,172.8,83.6,48.5,48.38,-9,20.51,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:32:39.0284,172.8,83.6,48.5,48.38,-8.9,20.52,3,736.8,-6.6,23,48.5,48.5
2020-09-21 04:32:39.2760,172.8,83.6,48.5,48.38,-9,20.52,4,736.4,-6.2,23,48.5,48.5
2020-09-21 04:32:39.5237,172.8,83.6,48.5,48.38,-9,20.52,65,-5260,-5240,0,48.5,48.5
2020-09-21 04:32:39.7713,172.8,83.6,48.5,48.38,-9,20.53,66,5160,5160,0,48.5,48.5
2020-09-21 04:32:40.0189,172.8,83.6,48.5,48.38,-9,20.52,1,736.8,-6.6,24,48.5,48.5
2020-09-21 04:32:40.2663,172.8,83.6,48.5,48.38,-8.9,20.52,2,736.4,-6.2,24,48.5,48.5
2020-09-21 04:32:40.5136,172.8,83.6,48.5,48.38,-8.9,20.52,65,-5260,-5240,0,48.5,48.5
2020-09-21 04:32:40.7610,172.8,83.6,48.5,48.38,-9,20.52,51,3.77,3.75,0,48.5,48.5
2020-09-21 04:32:41.0083,172.8,83.6,48.5,48.38,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:32:41.2556,172.8,83.6,48.5,48.38,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:32:41.5029,172.8,83.6,48.5,48.38,-9,20.53,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:32:41.7501,172.8,83.6,48.5,48.38,-8.9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:32:41.9974,172.8,83.6,48.5,48.38,-9,20.52,7,-5240,24.6,3.8,48.5,48.5
2020-09-21 04:32:42.2485,172.8,83.6,48.5,48.38,-8.9,20.52,1,736.8,-6.6,24,48.5,48.5
2020-09-21 04:32:42.5009,172.8,83.6,48.5,48.38,-8.9,20.52,2,736.4,-6.2,24,48.5,48.5
2020-09-21 04:32:42.7534,172.8,83.6,48.5,48.38,-9,20.52,61,739.1,731.8,0,48.5,48.5
2020-09-21 04:32:43.0059,172.8,83.6,48.5,48.38,-9.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:32:43.2583,172.8,83.6,48.5,48.38,-9.1,20.53,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:32:43.5108,172.8,83.6,48.5,48.38,-9,20.52,3,736.8,-6.6,23,48.5,48.5
2020-09-21 04:32:43.7632,172.8,83.6,48.5,48.38,-8.9,20.51,4,736.4,-6.2,23,48.5,48.5
2020-09-21 04:32:44.0157,172.8,83.6,48.5,48.38,-9,20.51,65,-5260,-5240,0,48.5,48.5
2020-09-21 04:32:44.2681,172.8,83.6,48.5,48.38,-9,20.52,66,5160,5160,0,48.5,48.5
2020-09-21 04:32:44.5154,172.8,83.6,48.5,48.38,-9,20.53,1,736.7,-6.6,24,48.5,48.5
2020-09-21 04:32:44.7627,172.8,83.6,48.5,48.38,-9,20.52,2,736.3,-6.2,24,48.5,48.5
2020-09-21 04:32:45.0100,172.8,83.6,48.5,48.38,-9,20.52,65,-5260,-5240,0,48.5,48.5
2020-09-21 04:32:45.2573,172.8,83.6,48.5,48.38,-9,20.52,51,3.76,3.75,0,48.5,48.5
2020-09-21 04:32:45.5070,172.8,83.6,48.5,48.38,-9,20.53,63,50,50,0,48.5,48.5
2020-09-21 04:32:45.7572,172.8,83.6,48.5,48.38,-8.9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:32:46.0074,172.8,83.6,48.5,48.38,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:32:46.2577,172.8,83.6,48.5,48.38,-9,20.51,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:32:46.5075,172.8,83.6,48.5,48.38,-9.1,20.52,7,-5250,24.6,3.8,48.5,48.5
2020-09-21 04:32:46.7572,172.8,83.6,48.5,48.38,-9,20.51,1,736.7,-6.6,24,48.5,48.5
2020-09-21 04:32:47.0069,172.8,83.6,48.5,48.38,-8.9,20.52,2,736.3,-6.2,24,48.5,48.5
2020-09-21 04:32:47.2566,172.8,83.5,48.5,48.32,-8.9,20.52,61,739,731.7,0,48.5,48.5
2020-09-21 04:32:47.5071,172.8,83.5,48.5,48.32,-9,20.53,62,425,425,0,48.5,48.5
2020-09-21 04:32:47.7582,172.8,83.5,48.5,48.32,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:32:48.0093,172.8,83.5,48.5,48.32,-9,20.52,3,736.7,-6.6,23,48.5,48.5
2020-09-21 04:32:48.2604,172.8,83.5,48.5,48.32,-9,20.52,4,736.3,-6.2,23,48.5,48.5
2020-09-21 04:32:48.5123,172.8,83.5,48.5,48.32,-9,20.53,65,-5260,-5250,0,48.5,48.5
2020-09-21 04:32:48.7647,172.8,83.5,48.5,48.32,-9,20.52,66,5160,5160,0,48.5,48.5
2020-09-21 04:32:49.0171,172.8,83.5,48.5,48.32,-9,20.52,1,736.7,-6.6,24,48.5,48.5
2020-09-21 04:32:49.2695,172.8,83.5,48.5,48.32,-8.9,20.52,2,736.3,-6.2,24,48.5,48.5
2020-09-21 04:32:49.5219,172.8,83.5,48.5,48.32,-8.9,20.52,65,-5250,-5250,0,48.5,48.5
2020-09-21 04:32:49.7693,172.8,83.5,48.5,48.32,-9,20.52,51,3.76,3.75,0,48.5,48.5
2020-09-21 04:32:50.0166,172.8,83.5,48.5,48.32,-9,20.53,63,50,50,0,48.5,48.5
2020-09-21 04:32:50.2640,172.8,83.5,48.5,48.32,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:32:50.5114,172.8,83.5,48.5,48.32,-9,20.51,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:32:50.7626,172.8,83.5,48.5,48.32,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:32:51.0137,172.8,83.5,48.5,48.32,-9,20.5,7,-5250,24.6,3.8,48.5,48.5
2020-09-21 04:32:51.2649,172.8,83.5,48.5,48.32,-9,20.52,1,736.7,-6.6,24,48.5,48.5
2020-09-21 04:32:51.5160,172.8,83.5,48.5,48.32,-8.9,20.52,2,736.3,-6.2,24,48.5,48.5
2020-09-21 04:32:51.7633,172.8,83.5,48.5,48.32,-9,20.52,61,739.1,731.8,0,48.5,48.5
2020-09-21 04:32:52.0106,172.8,83.5,48.5,48.32,-9.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:32:52.2579,172.8,83.5,48.5,48.32,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:32:52.5051,172.8,83.5,48.5,48.32,-8.9,20.52,3,736.7,-6.6,23,48.5,48.5
2020-09-21 04:32:52.7544,172.8,83.5,48.5,48.32,-8.9,20.52,4,736.3,-6.2,23,48.5,48.5
2020-09-21 04:32:53.0069,172.8,83.5,48.5,48.32,-9,20.52,65,-5260,-5250,0,48.5,48.5
2020-09-21 04:32:53.2594,172.8,83.5,48.5,48.32,-9,20.52,66,5160,5160,0,48.5,48.5
2020-09-21 04:32:53.5119,172.8,83.5,48.5,48.32,-9,20.52,1,736.7,-6.6,24,48.5,48.5
2020-09-21 04:32:53.7644,172.8,83.5,48.5,48.32,-9,20.53,2,736.3,-6.2,24,48.5,48.5
2020-09-21 04:32:54.0168,172.8,83.5,48.5,48.32,-9,20.52,65,-5260,-5250,0,48.5,48.5
2020-09-21 04:32:54.2693,172.8,83.5,48.5,48.32,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:32:54.5217,172.8,83.5,48.5,48.32,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:32:54.7742,172.8,83.5,48.5,48.32,-8.9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:32:55.0215,172.8,83.5,48.5,48.32,-8.9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:32:55.2688,172.8,83.5,48.5,48.32,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:32:55.5160,172.8,83.5,48.5,48.32,-9.1,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:32:55.7633,172.8,83.5,48.5,48.32,-9,20.5,1,736.7,-6.6,24,48.5,48.5
2020-09-21 04:32:56.0125,172.8,83.5,48.5,48.32,-9,20.52,2,736.3,-6.2,24,48.5,48.5
2020-09-21 04:32:56.2617,172.8,83.5,48.5,48.32,-9,20.52,61,739,731.7,0,48.5,48.5
2020-09-21 04:32:56.5109,172.8,83.5,48.5,48.32,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:32:56.7601,172.8,83.5,48.5,48.32,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:32:57.0122,172.8,83.5,48.5,48.32,-8.9,20.52,3,736.7,-6.6,23,48.5,48.5
2020-09-21 04:32:57.2646,172.8,83.5,48.5,48.32,-8.9,20.52,4,736.3,-6.2,23,48.5,48.5
2020-09-21 04:32:57.5171,172.8,83.5,48.5,48.32,-9,20.52,65,-5260,-5250,0,48.5,48.5
2020-09-21 04:32:57.7695,172.8,83.5,48.5,48.32,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:32:58.0219,172.8,83.5,48.5,48.32,-9,20.52,1,736.7,-6.6,24,48.5,48.5
2020-09-21 04:32:58.2743,172.8,83.5,48.5,48.32,-8.9,20.52,2,736.3,-6.2,24,48.5,48.5
2020-09-21 04:32:58.5268,172.8,83.5,48.5,48.32,-8.9,20.52,65,-5260,-5250,0,48.5,48.5
2020-09-21 04:32:58.7792,172.8,83.5,48.5,48.32,-9,20.5,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:32:59.0308,172.8,83.5,48.5,48.32,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:32:59.2780,172.8,83.5,48.5,48.32,-9,20.51,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:32:59.5253,172.8,83.5,48.5,48.32,-9,20.52,52,3.77,3.75,0,48.5,48.5
2020-09-21 04:32:59.7726,172.8,83.5,48.5,48.32,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:33:00.0199,172.8,83.5,48.5,48.32,-9,20.51,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:33:00.2672,172.8,83.5,48.5,48.32,-9,20.52,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:33:00.5146,172.8,83.4,48.5,48.26,-8.9,20.49,2,736.4,-6.2,24,48.5,48.5
2020-09-21 04:33:00.7619,172.8,83.4,48.5,48.26,-8.9,20.52,61,739,731.7,0,48.5,48.5
2020-09-21 04:33:01.0092,172.8,83.4,48.5,48.26,-9.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:33:01.2564,172.8,83.4,48.5,48.26,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:33:01.5036,172.8,83.4,48.5,48.26,-8.9,20.52,3,736.6,-6.6,23,48.5,48.5
2020-09-21 04:33:01.7508,172.8,83.4,48.5,48.26,-8.9,20.51,4,736.4,-6.2,23,48.5,48.5
2020-09-21 04:33:01.9980,172.8,83.4,48.5,48.26,-8.9,20.53,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:02.2473,172.8,83.4,48.5,48.26,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:33:02.4998,172.8,83.4,48.5,48.26,-9,20.52,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:33:02.7523,172.8,83.4,48.5,48.26,-9,20.52,2,736.4,-6.2,24,48.5,48.5
2020-09-21 04:33:03.0049,172.8,83.4,48.5,48.26,-9,20.52,65,-5260,-5250,0,48.5,48.5
2020-09-21 04:33:03.2565,172.8,83.4,48.5,48.26,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:03.5065,172.8,83.4,48.5,48.26,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:33:03.7566,172.8,83.4,48.5,48.26,-8.9,20.53,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:33:04.0066,172.8,83.4,48.5,48.26,-8.9,20.52,52,3.77,3.75,0,48.5,48.5
2020-09-21 04:33:04.2555,172.8,83.4,48.5,48.26,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:33:04.5028,172.8,83.4,48.5,48.26,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:33:04.7501,172.8,83.4,48.5,48.26,-9.1,20.52,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:33:04.9974,172.8,83.4,48.5,48.26,-8.9,20.52,2,736.4,-6.2,24,48.5,48.5
2020-09-21 04:33:05.2466,172.8,83.4,48.5,48.26,-8.9,20.52,61,739.1,731.7,0,48.5,48.5
2020-09-21 04:33:05.4991,172.8,83.4,48.5,48.26,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:33:05.7515,172.8,83.4,48.5,48.26,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:33:06.0039,172.8,83.4,48.5,48.26,-9,20.52,3,736.7,-6.6,23,48.5,48.5
2020-09-21 04:33:06.2558,172.8,83.4,48.5,48.26,-8.9,20.53,4,736.2,-6.2,23,48.5,48.5
2020-09-21 04:33:06.5064,172.8,83.4,48.5,48.26,-9,20.52,65,-5250,-5250,0,48.5,48.5
2020-09-21 04:33:06.7571,172.8,83.4,48.5,48.26,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:33:07.0077,172.8,83.4,48.5,48.26,-9,20.52,1,736.7,-6.6,24,48.5,48.5
2020-09-21 04:33:07.2583,172.8,83.4,48.5,48.26,-8.9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:07.5108,172.8,83.4,48.5,48.26,-8.9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:07.7634,172.8,83.4,48.5,48.26,-8.9,20.52,51,3.76,3.75,0,48.5,48.5
2020-09-21 04:33:08.0159,172.8,83.4,48.5,48.26,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:33:08.2684,172.8,83.4,48.5,48.26,-9,20.63,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:33:08.5210,172.8,83.4,48.5,48.26,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:08.7735,172.8,83.4,48.5,48.26,-8.9,20.52,6,-5250,24.5,3.7,48.5,48.5
2020-09-21 04:33:09.0260,172.8,83.4,48.5,48.26,-9,20.52,7,-5250,24.6,3.8,48.5,48.5
2020-09-21 04:33:09.2785,172.8,83.4,48.5,48.26,-9,20.53,1,736.7,-6.6,24,48.5,48.5
2020-09-21 04:33:09.5310,172.8,83.4,48.5,48.26,-8.9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:09.7836,172.8,83.4,48.5,48.26,-8.9,20.52,61,738.9,731.7,0,48.5,48.5
2020-09-21 04:33:10.0361,172.8,83.4,48.5,48.26,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:33:10.2886,172.8,83.4,48.5,48.26,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:33:10.5412,172.8,83.4,48.5,48.26,-9,20.52,3,736.7,-6.6,23,48.5,48.5
2020-09-21 04:33:10.7899,172.8,83.4,48.5,48.26,-8.9,20.52,4,736.2,-6.2,23,48.5,48.5
2020-09-21 04:33:11.0376,172.8,83.4,48.5,48.26,-8.9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:11.2853,172.8,83.4,48.5,48.26,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:33:11.5331,172.8,83.4,48.5,48.26,-9,20.52,1,736.7,-6.6,24,48.5,48.5
2020-09-21 04:33:11.7808,172.8,83.4,48.5,48.26,-9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:12.0321,172.8,83.4,48.5,48.26,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:12.2834,172.8,83.4,48.5,48.26,-9,20.52,51,3.76,3.75,0,48.5,48.5
2020-09-21 04:33:12.5347,172.8,83.4,48.5,48.26,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:33:12.7861,172.8,83.4,48.5,48.26,-8.9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:33:13.0358,172.8,83.4,48.5,48.26,-8.9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:13.2855,172.8,83.4,48.5,48.26,-8.9,20.53,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:33:13.5351,172.8,83.4,48.5,48.26,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:33:13.7848,172.8,83.4,48.5,48.26,-9.1,20.52,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:33:14.0375,172.8,83.4,48.5,48.26,-9,20.52,2,736.5,-6.2,24,48.5,48.5
2020-09-21 04:33:14.2901,172.8,83.4,48.5,48.26,-8.9,20.52,61,739,731.6,0,48.5,48.5
2020-09-21 04:33:14.5428,172.8,83.4,48.5,48.26,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:33:14.7955,172.8,83.4,48.5,48.26,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:33:15.0455,172.8,83.4,48.5,48.26,-9,20.52,3,736.6,-6.6,23,48.5,48.5
2020-09-21 04:33:15.2935,172.8,83.4,48.5,48.26,-8.9,20.52,4,736.5,-6.2,23,48.5,48.5
2020-09-21 04:33:15.5416,172.8,83.4,48.5,48.26,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:15.7896,172.8,83.4,48.5,48.26,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:33:16.0377,172.8,83.4,48.5,48.26,-9,20.52,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:33:16.2852,172.8,83.4,48.5,48.26,-8.9,20.52,2,736.5,-6.2,24,48.5,48.5
2020-09-21 04:33:16.5326,172.8,83.4,48.5,48.26,-8.9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:16.7800,172.8,83.4,48.5,48.26,-8.9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:17.0274,172.8,83.4,48.5,48.26,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:33:17.2768,172.8,83.4,48.5,48.26,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:33:17.5294,172.8,83.4,48.5,48.26,-9,20.53,52,3.77,3.74,0,48.5,48.5
2020-09-21 04:33:17.7820,172.8,83.4,48.5,48.26,-8.9,20.52,6,-5250,24.5,3.7,48.5,48.5
2020-09-21 04:33:18.0346,172.8,83.4,48.5,48.26,-9,20.52,7,-5250,24.6,3.8,48.5,48.5
2020-09-21 04:33:18.2872,172.8,83.4,48.5,48.26,-9,20.53,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:33:18.5398,172.8,83.4,48.5,48.26,-8.9,20.52,2,736.5,-6.2,24,48.5,48.5
2020-09-21 04:33:18.7925,172.8,83.4,48.5,48.26,-8.9,20.51,61,739,731.7,0,48.5,48.5
2020-09-21 04:33:19.0451,172.8,83.4,48.5,48.26,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:33:19.2977,172.8,83.4,48.5,48.26,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:33:19.5472,172.8,83.4,48.5,48.26,-9.1,20.52,3,736.6,-6.6,23,48.5,48.5
2020-09-21 04:33:19.7946,172.8,83.4,48.5,48.26,-8.9,20.52,4,736.5,-6.2,23,48.5,48.5
2020-09-21 04:33:20.0419,172.8,83.4,48.5,48.26,-8.9,20.53,65,-5260,-5250,0,48.5,48.5
2020-09-21 04:33:20.2892,172.8,83.4,48.5,48.26,-9,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:33:20.5365,172.8,83.4,48.5,48.26,-9,20.53,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:33:20.7839,172.8,83.4,48.5,48.26,-9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:21.0313,172.8,83.4,48.5,48.26,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:21.2786,172.8,83.4,48.5,48.26,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:21.5267,172.8,83.4,48.5,48.26,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:33:21.7795,172.8,83.4,48.5,48.26,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:33:22.0323,172.8,83.4,48.5,48.26,-8.9,20.52,52,3.77,3.74,0,48.5,48.5
2020-09-21 04:33:22.2850,172.8,83.4,48.5,48.26,-8.9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:33:22.5378,172.8,83.4,48.5,48.26,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:33:22.7852,172.8,83.4,48.5,48.26,-9.1,20.52,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:33:23.0326,172.8,83.4,48.5,48.26,-9.1,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:23.2800,172.8,83.4,48.5,48.26,-8.9,20.53,61,739,731.7,0,48.5,48.5
2020-09-21 04:33:23.5274,172.8,83.4,48.5,48.26,-8.9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:33:23.7746,172.8,83.4,48.5,48.26,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:33:24.0219,172.8,83.4,48.5,48.26,-9,20.52,3,736.6,-6.6,23,48.5,48.5
2020-09-21 04:33:24.2691,172.8,83.4,48.5,48.26,-9,20.52,4,736.2,-6.2,23,48.5,48.5
2020-09-21 04:33:24.5163,172.8,83.4,48.5,48.26,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:24.7656,172.8,83.4,48.5,48.26,-9.1,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:33:25.0181,172.8,83.4,48.5,48.26,-9,20.51,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:33:25.2706,172.8,83.4,48.5,48.26,-9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:25.5231,172.8,83.4,48.5,48.26,-8.9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:25.7756,172.8,83.4,48.5,48.26,-8.9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:26.0282,172.8,83.4,48.5,48.26,-9,20.53,63,50,50,0,48.5,48.5
2020-09-21 04:33:26.2807,172.8,83.4,48.5,48.26,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:33:26.5332,172.8,83.4,48.5,48.26,-9,20.52,52,3.77,3.74,0,48.5,48.5
2020-09-21 04:33:26.7857,172.8,83.4,48.5,48.26,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:33:27.0386,172.8,83.4,48.5,48.26,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:33:27.2915,172.8,83.4,48.5,48.26,-9,20.52,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:33:27.5443,172.8,83.4,48.5,48.26,-8.9,20.51,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:27.7972,172.8,83.4,48.5,48.26,-8.9,20.52,61,739,731.6,0,48.5,48.5
2020-09-21 04:33:28.0493,172.8,83.4,48.5,48.26,-9,20.51,62,425,425,0,48.5,48.5
2020-09-21 04:33:28.3014,172.8,83.4,48.5,48.26,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:33:28.5535,172.8,83.4,48.5,48.26,-9.1,20.52,3,736.6,-6.6,23,48.5,48.5
2020-09-21 04:33:28.8056,172.8,83.4,48.5,48.26,-9,20.52,4,736.3,-6.2,23,48.5,48.5
2020-09-21 04:33:29.0549,172.8,83.4,48.5,48.26,-8.9,20.51,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:29.3023,172.8,83.4,48.5,48.26,-8.9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:33:29.5496,172.8,83.4,48.5,48.26,-9,20.52,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:33:29.7970,172.8,83.4,48.5,48.26,-9,20.52,2,736.3,-6.2,24,48.5,48.5
2020-09-21 04:33:30.0444,172.8,83.4,48.5,48.26,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:30.2917,172.8,83.4,48.5,48.26,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:30.5391,172.8,83.4,48.5,48.26,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:33:30.7865,172.8,83.4,48.5,48.26,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:33:31.0338,172.8,83.4,48.5,48.26,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:31.2811,172.8,83.4,48.5,48.26,-8.9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:33:31.5285,172.8,83.4,48.5,48.26,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:33:31.7758,172.8,83.4,48.5,48.26,-9.1,20.52,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:33:32.0262,172.8,83.4,48.5,48.26,-9.1,20.52,2,736.3,-6.2,24,48.5,48.5
2020-09-21 04:33:32.2787,172.8,83.4,48.5,48.26,-9,20.52,61,738.9,731.6,0,48.5,48.5
2020-09-21 04:33:32.5312,172.8,83.4,48.5,48.26,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:33:32.7838,172.8,83.4,48.5,48.26,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:33:33.0363,172.8,83.4,48.5,48.26,-9,20.52,3,736.6,-6.6,23,48.5,48.5
2020-09-21 04:33:33.2889,172.8,83.4,48.5,48.26,-9,20.54,4,736.3,-6.2,23,48.5,48.5
2020-09-21 04:33:33.5415,172.8,83.4,48.5,48.26,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:33.7940,172.8,83.4,48.5,48.26,-9.1,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:33:34.0435,172.8,83.4,48.5,48.26,-9,20.52,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:33:34.2907,172.8,83.4,48.5,48.26,-9,20.52,2,736.3,-6.2,24,48.5,48.5
2020-09-21 04:33:34.5380,172.8,83.4,48.5,48.26,-8.9,20.51,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:34.7852,172.8,83.4,48.5,48.26,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:35.0324,172.8,83.4,48.5,48.26,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:33:35.2851,172.8,83.4,48.5,48.26,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:33:35.5378,172.8,83.4,48.5,48.26,-9,20.53,52,3.77,3.74,0,48.5,48.5
2020-09-21 04:33:35.7904,172.8,83.4,48.5,48.26,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:33:36.0431,172.8,83.4,48.5,48.26,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:33:36.2959,172.8,83.4,48.5,48.26,-9,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:33:36.5487,172.8,83.4,48.5,48.26,-9,20.51,2,736.4,-6.2,24,48.5,48.5
2020-09-21 04:33:36.8015,172.8,83.4,48.5,48.26,-8.9,20.52,61,738.9,731.7,0,48.5,48.5
2020-09-21 04:33:37.0543,172.8,83.4,48.5,48.26,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:33:37.3070,172.8,83.4,48.5,48.26,-9.1,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:33:37.5596,172.8,83.4,48.5,48.26,-9.1,20.52,3,736.5,-6.6,23,48.5,48.5
2020-09-21 04:33:37.8123,172.8,83.4,48.5,48.26,-9,20.52,4,736.4,-6.2,23,48.5,48.5
2020-09-21 04:33:38.0649,172.8,83.4,48.5,48.26,-8.9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:38.3176,172.8,83.3,48.5,48.21,-9,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:33:38.5703,172.8,83.3,48.5,48.21,-9,20.53,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:33:38.8230,172.8,83.3,48.5,48.21,-9,20.52,2,736.4,-6.2,24,48.5,48.5
2020-09-21 04:33:39.0757,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:39.3243,172.8,83.3,48.5,48.21,-9,20.51,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:39.5719,172.8,83.3,48.5,48.21,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:33:39.8194,172.8,83.3,48.5,48.21,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:33:40.0669,172.8,83.3,48.5,48.21,-9,20.52,52,3.77,3.74,0,48.5,48.5
2020-09-21 04:33:40.3164,172.8,83.3,48.5,48.21,-8.9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:33:40.5691,172.8,83.3,48.5,48.21,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:33:40.8217,172.8,83.3,48.5,48.21,-9.1,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:33:41.0744,172.8,83.3,48.5,48.21,-9.1,20.51,2,736.4,-6.2,24,48.5,48.5
2020-09-21 04:33:41.3270,172.8,83.3,48.5,48.21,-9,20.52,61,738.9,731.6,0,48.5,48.5
2020-09-21 04:33:41.5797,172.8,83.3,48.5,48.21,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:33:41.8323,172.8,83.3,48.5,48.21,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:33:42.0850,172.8,83.3,48.5,48.21,-9,20.52,3,736.5,-6.6,23,48.5,48.5
2020-09-21 04:33:42.3376,172.8,83.3,48.5,48.21,-9,20.52,4,736.2,-6.2,23,48.5,48.5
2020-09-21 04:33:42.5905,172.8,83.3,48.5,48.21,-8.9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:42.8433,172.8,83.3,48.5,48.21,-9,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:33:43.0961,172.8,83.3,48.5,48.21,-9,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:33:43.3488,172.8,83.3,48.5,48.21,-9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:43.5964,172.8,83.3,48.5,48.21,-8.9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:43.8441,172.8,83.3,48.5,48.21,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:44.0917,172.8,83.3,48.5,48.21,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:33:44.3393,172.8,83.3,48.5,48.21,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:33:44.5872,172.8,83.3,48.5,48.21,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:44.8352,172.8,83.3,48.5,48.21,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:33:45.0832,172.8,83.3,48.5,48.21,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:33:45.3313,172.8,83.3,48.5,48.21,-9,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:33:45.5819,172.8,83.3,48.5,48.21,-9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:45.8347,172.8,83.3,48.5,48.21,-8.9,20.52,61,738.9,731.6,0,48.5,48.5
2020-09-21 04:33:46.0875,172.8,83.3,48.5,48.21,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:33:46.3403,172.8,83.3,48.5,48.21,-9.1,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:33:46.5931,172.8,83.3,48.5,48.21,-9,20.52,3,736.5,-6.6,23,48.5,48.5
2020-09-21 04:33:46.8460,172.8,83.3,48.5,48.21,-8.9,20.52,4,736.2,-6.2,23,48.5,48.5
2020-09-21 04:33:47.0988,172.8,83.3,48.5,48.21,-8.9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:47.3516,172.8,83.3,48.5,48.21,-9,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:33:47.6044,172.8,83.3,48.5,48.21,-9,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:33:47.8573,172.8,83.3,48.5,48.21,-9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:48.1102,172.8,83.3,48.5,48.21,-9,20.53,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:48.3631,172.8,83.3,48.5,48.21,-9,20.51,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:48.6160,172.8,83.3,48.5,48.21,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:33:48.8688,172.8,83.3,48.5,48.21,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:33:49.1217,172.8,83.3,48.5,48.21,-8.9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:49.3745,172.8,83.3,48.5,48.21,-8.9,20.52,6,-5250,24.5,3.7,48.5,48.5
2020-09-21 04:33:49.6274,172.8,83.3,48.5,48.21,-9,20.51,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:33:49.8762,172.8,83.3,48.5,48.21,-9.1,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:33:50.1239,172.8,83.3,48.5,48.21,-9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:50.3716,172.8,83.3,48.5,48.21,-8.9,20.52,61,738.9,731.5,0,48.5,48.5
2020-09-21 04:33:50.6193,172.8,83.3,48.5,48.21,-8.9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:33:50.8669,172.8,83.3,48.5,48.21,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:33:51.1146,172.8,83.3,48.5,48.21,-9,20.52,3,736.5,-6.6,23,48.5,48.5
2020-09-21 04:33:51.3622,172.8,83.3,48.5,48.21,-9,20.54,4,736.2,-6.2,23,48.5,48.5
2020-09-21 04:33:51.6098,172.8,83.3,48.5,48.21,-9,20.52,65,-5250,-5250,0,48.5,48.5
2020-09-21 04:33:51.8574,172.8,83.3,48.5,48.21,-9,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:33:52.1050,172.8,83.3,48.5,48.21,-9,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:33:52.3526,172.8,83.3,48.5,48.21,-9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:52.6002,172.8,83.3,48.5,48.21,-8.9,20.52,65,-5250,-5250,0,48.5,48.5
2020-09-21 04:33:52.8478,172.8,83.3,48.5,48.21,-8.9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:53.0954,172.8,83.3,48.5,48.21,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:33:53.3429,172.8,83.3,48.5,48.21,-9,20.51,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:33:53.5904,172.8,83.3,48.5,48.21,-9,20.52,52,3.77,3.74,0,48.5,48.5
2020-09-21 04:33:53.8379,172.8,83.3,48.5,48.21,-9,20.51,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:33:54.0855,172.8,83.3,48.5,48.21,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:33:54.3330,172.8,83.3,48.5,48.21,-9,20.53,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:33:54.5806,172.8,83.3,48.5,48.21,-9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:54.8282,172.8,83.3,48.5,48.21,-8.9,20.52,61,738.9,731.6,0,48.5,48.5
2020-09-21 04:33:55.0757,172.8,83.3,48.5,48.21,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:33:55.3232,172.8,83.3,48.5,48.21,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:33:55.5707,172.8,83.3,48.5,48.21,-9,20.51,3,736.5,-6.6,23,48.5,48.5
2020-09-21 04:33:55.8183,172.8,83.3,48.5,48.21,-8.9,20.52,4,736.2,-6.2,23,48.5,48.5
2020-09-21 04:33:56.0668,172.8,83.3,48.5,48.21,-8.9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:56.3195,172.8,83.3,48.5,48.21,-9,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:33:56.5722,172.8,83.3,48.5,48.21,-9,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:33:56.8248,172.8,83.3,48.5,48.21,-9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:57.0775,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:33:57.3260,172.8,83.3,48.5,48.21,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:57.5734,172.8,83.3,48.5,48.21,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:33:57.8209,172.8,83.3,48.5,48.21,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:33:58.0683,172.8,83.3,48.5,48.21,-8.9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:33:58.3202,172.8,83.3,48.5,48.21,-8.9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:33:58.5729,172.8,83.3,48.5,48.21,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:33:58.8256,172.8,83.3,48.5,48.21,-9,20.52,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:33:59.0783,172.8,83.3,48.5,48.21,-9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:33:59.3310,172.8,83.3,48.5,48.21,-8.9,20.52,61,738.9,731.4,0,48.5,48.5
2020-09-21 04:33:59.5837,172.8,83.3,48.5,48.21,-8.9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:33:59.8364,172.8,83.3,48.5,48.21,-9,20.53,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:34:00.0892,172.8,83.3,48.5,48.21,-9,20.52,3,736.6,-6.6,23,48.5,48.5
2020-09-21 04:34:00.3377,172.8,83.3,48.5,48.21,-8.9,20.52,4,736.2,-6.2,23,48.5,48.5
2020-09-21 04:34:00.5851,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:00.8325,172.8,83.3,48.5,48.21,-9,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:34:01.0800,172.8,83.3,48.5,48.21,-9,20.52,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:34:01.3274,172.8,83.3,48.5,48.21,-8.9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:34:01.5786,172.8,83.3,48.5,48.21,-8.9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:01.8299,172.8,83.3,48.5,48.21,-8.9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:02.0811,172.8,83.3,48.5,48.21,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:34:02.3324,172.8,83.3,48.5,48.21,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:34:02.5815,172.8,83.3,48.5,48.21,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:02.8290,172.8,83.3,48.5,48.21,-9,20.53,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:34:03.0766,172.8,83.3,48.5,48.21,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:34:03.3241,172.8,83.3,48.5,48.21,-9,20.52,1,736.6,-6.6,24,48.5,48.5
2020-09-21 04:34:03.5746,172.8,83.3,48.5,48.21,-8.9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:34:03.8274,172.8,83.3,48.5,48.21,-8.9,20.53,61,738.8,731.5,0,48.5,48.5
2020-09-21 04:34:04.0802,172.8,83.3,48.5,48.21,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:34:04.3329,172.8,83.3,48.5,48.21,-9.1,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:34:04.5857,172.8,83.3,48.5,48.21,-9,20.52,3,736.5,-6.6,23,48.5,48.5
2020-09-21 04:34:04.8385,172.8,83.3,48.5,48.21,-8.9,20.52,4,736.1,-6.2,23,48.5,48.5
2020-09-21 04:34:05.0914,172.8,83.3,48.5,48.21,-8.9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:05.3442,172.8,83.3,48.5,48.21,-8.9,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:34:05.5960,172.8,83.3,48.5,48.21,-9,20.51,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:34:05.8436,172.8,83.3,48.5,48.21,-9,20.52,2,736.1,-6.2,24,48.5,48.5
2020-09-21 04:34:06.0912,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:06.3387,172.8,83.3,48.5,48.21,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:06.5863,172.8,83.3,48.5,48.21,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:34:06.8381,172.8,83.3,48.5,48.21,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:34:07.0911,172.8,83.3,48.5,48.21,-8.9,20.51,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:07.3440,172.8,83.3,48.5,48.21,-8.9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:34:07.5969,172.8,83.3,48.5,48.21,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:34:07.8456,172.8,83.3,48.5,48.21,-9,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:34:08.0929,172.8,83.3,48.5,48.21,-9.1,20.52,2,736.1,-6.2,24,48.5,48.5
2020-09-21 04:34:08.3401,172.8,83.3,48.5,48.21,-8.9,20.52,61,738.8,731.6,0,48.5,48.5
2020-09-21 04:34:08.5874,172.8,83.3,48.5,48.21,-8.9,20.51,62,425,425,0,48.5,48.5
2020-09-21 04:34:08.8349,172.8,83.3,48.5,48.21,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:34:09.0825,172.8,83.3,48.5,48.21,-9,20.52,3,736.5,-6.6,23,48.5,48.5
2020-09-21 04:34:09.3301,172.8,83.3,48.5,48.21,-8.9,20.52,4,736.1,-6.2,23,48.5,48.5
2020-09-21 04:34:09.5777,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:09.8252,172.8,83.3,48.5,48.21,-9.1,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:34:10.0727,172.8,83.3,48.5,48.21,-9,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:34:10.3203,172.8,83.3,48.5,48.21,-9,20.52,2,736.1,-6.2,24,48.5,48.5
2020-09-21 04:34:10.5678,172.8,83.3,48.5,48.21,-8.9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:10.8153,172.8,83.3,48.5,48.21,-8.9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:11.0679,172.8,83.3,48.5,48.21,-9,20.53,63,50,50,0,48.5,48.5
2020-09-21 04:34:11.3206,172.8,83.3,48.5,48.21,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:34:11.5732,172.8,83.3,48.5,48.21,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:11.8259,172.8,83.3,48.5,48.21,-9,20.53,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:34:12.0756,172.8,83.3,48.5,48.21,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:34:12.3232,172.8,83.3,48.5,48.21,-9,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:34:12.5707,172.8,83.3,48.5,48.21,-9,20.51,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:34:12.8183,172.8,83.3,48.5,48.21,-9,20.52,61,738.9,731.5,0,48.5,48.5
2020-09-21 04:34:13.0690,172.8,83.3,48.5,48.21,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:34:13.3216,172.8,83.3,48.5,48.21,-9,20.53,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:34:13.5743,172.8,83.3,48.5,48.21,-9,20.53,3,736.5,-6.6,23,48.5,48.5
2020-09-21 04:34:13.8269,172.8,83.3,48.5,48.21,-8.9,20.54,4,736.2,-6.2,23,48.5,48.5
2020-09-21 04:34:14.0797,172.8,83.3,48.5,48.21,-8.9,20.53,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:14.3326,172.8,83.3,48.5,48.21,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:34:14.5856,172.8,83.3,48.5,48.21,-9,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:34:14.8385,172.8,83.3,48.5,48.21,-9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:34:15.0900,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:15.3406,172.8,83.3,48.5,48.21,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:15.5913,172.8,83.3,48.5,48.21,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:34:15.8419,172.8,83.3,48.5,48.21,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:34:16.0919,172.8,83.3,48.5,48.21,-8.9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:16.3394,172.8,83.3,48.5,48.21,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:34:16.5870,172.8,83.3,48.5,48.21,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:34:16.8345,172.8,83.3,48.5,48.21,-9.1,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:34:17.0820,172.8,83.3,48.5,48.21,-9,20.53,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:34:17.3296,172.8,83.3,48.5,48.21,-8.9,20.52,61,738.9,731.5,0,48.5,48.5
2020-09-21 04:34:17.5771,172.8,83.3,48.5,48.21,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:34:17.8246,172.8,83.3,48.5,48.21,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:34:18.0721,172.8,83.3,48.5,48.21,-9,20.53,3,736.5,-6.6,23,48.5,48.5
2020-09-21 04:34:18.3238,172.8,83.3,48.5,48.21,-9,20.52,4,736.2,-6.2,23,48.5,48.5
2020-09-21 04:34:18.5768,172.8,83.3,48.5,48.21,-9.1,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:18.8297,172.8,83.3,48.5,48.21,-9,20.53,66,5140,5140,0,48.5,48.5
2020-09-21 04:34:19.0826,172.8,83.3,48.5,48.21,-9,20.53,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:34:19.3354,172.8,83.3,48.5,48.21,-8.9,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:34:19.5881,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:19.8408,172.8,83.3,48.5,48.21,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:20.0936,172.8,83.3,48.5,48.21,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:34:20.3463,172.8,83.3,48.5,48.21,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:34:20.5992,172.8,83.3,48.5,48.21,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:20.8521,172.8,83.3,48.5,48.21,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:34:21.1051,172.8,83.3,48.5,48.21,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:34:21.3580,172.8,83.3,48.5,48.21,-9,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:34:21.6110,172.8,83.3,48.5,48.21,-8.9,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:34:21.8641,172.8,83.3,48.5,48.21,-9,20.52,61,738.9,731.4,0,48.5,48.5
2020-09-21 04:34:22.1171,172.8,83.3,48.5,48.21,-9.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:34:22.3702,172.8,83.3,48.5,48.21,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:34:22.6199,172.8,83.3,48.5,48.21,-9,20.52,3,736.5,-6.6,23,48.5,48.5
2020-09-21 04:34:22.8675,172.8,83.3,48.5,48.21,-9,20.52,4,736,-6.2,23,48.5,48.5
2020-09-21 04:34:23.1150,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:23.3626,172.8,83.3,48.5,48.21,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:34:23.6132,172.8,83.3,48.5,48.21,-9,20.46,1,736.5,-6.6,24,48.5,48.5
