Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:34:23.8660,172.8,83.3,48.5,48.21,-9,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:34:24.1188,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:24.3715,172.8,83.3,48.5,48.21,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:24.6214,172.8,83.3,48.5,48.21,-9,20.51,63,50,50,0,48.5,48.5
2020-09-21 04:34:24.8690,172.8,83.3,48.5,48.21,-8.9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:34:25.1165,172.8,83.3,48.5,48.21,-8.9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:25.3641,172.8,83.3,48.5,48.21,-9.1,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:34:25.6121,172.8,83.3,48.5,48.21,-9.1,20.53,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:34:25.8616,172.8,83.3,48.5,48.21,-9,20.52,1,736.5,-6.6,24,48.5,48.5
2020-09-21 04:34:26.1112,172.8,83.3,48.5,48.21,-8.9,20.52,2,736.1,-6.2,24,48.5,48.5
2020-09-21 04:34:26.3607,172.8,83.3,48.5,48.21,-8.9,20.52,61,738.8,731.4,0,48.5,48.5
2020-09-21 04:34:26.6100,172.8,83.3,48.5,48.21,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:34:26.8575,172.8,83.3,48.5,48.21,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:34:27.1051,172.8,83.3,48.5,48.21,-8.9,20.54,3,736.5,-6.5,23,48.5,48.5
2020-09-21 04:34:27.3526,172.8,83.3,48.5,48.21,-9,20.53,4,736.1,-6.2,23,48.5,48.5
2020-09-21 04:34:27.6008,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:27.8529,172.8,83.3,48.5,48.21,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:34:28.1051,172.8,83.3,48.5,48.21,-9,20.52,1,736.5,-6.5,24,48.5,48.5
2020-09-21 04:34:28.3572,172.8,83.3,48.5,48.21,-8.9,20.52,2,736.1,-6.2,24,48.5,48.5
2020-09-21 04:34:28.6093,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:28.8621,172.8,83.3,48.5,48.21,-9.1,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:29.1149,172.8,83.3,48.5,48.21,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:34:29.3677,172.8,83.3,48.5,48.21,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:34:29.6204,172.8,83.3,48.5,48.21,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:29.8680,172.8,83.3,48.5,48.21,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:34:30.1157,172.8,83.3,48.5,48.21,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:34:30.3633,172.8,83.3,48.5,48.21,-9,20.52,1,736.5,-6.5,24,48.5,48.5
2020-09-21 04:34:30.6110,172.8,83.3,48.5,48.21,-8.9,20.52,2,736.1,-6.2,24,48.5,48.5
2020-09-21 04:34:30.8586,172.8,83.3,48.5,48.21,-9,20.52,61,738.8,731.5,0,48.5,48.5
2020-09-21 04:34:31.1062,172.8,83.3,48.5,48.21,-9.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:34:31.3539,172.8,83.3,48.5,48.21,-9,20.53,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:34:31.6015,172.8,83.3,48.5,48.21,-8.9,20.52,3,736.5,-6.5,23,48.5,48.5
2020-09-21 04:34:31.8492,172.8,83.3,48.5,48.21,-8.9,20.52,4,736.1,-6.2,23,48.5,48.5
2020-09-21 04:34:32.0968,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:32.3445,172.8,83.3,48.5,48.21,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:34:32.5921,172.8,83.3,48.5,48.21,-9,20.52,1,736.5,-6.5,24,48.5,48.5
2020-09-21 04:34:32.8397,172.8,83.3,48.5,48.21,-9,20.52,2,736.1,-6.2,24,48.5,48.5
2020-09-21 04:34:33.0921,172.8,83.3,48.5,48.21,-9.1,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:33.3446,172.8,83.3,48.5,48.21,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:33.5971,172.8,83.3,48.5,48.21,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:34:33.8495,172.8,83.3,48.5,48.21,-8.9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:34:34.0983,172.8,83.3,48.5,48.21,-8.9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:34.3469,172.8,83.3,48.5,48.21,-9,20.53,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:34:34.5955,172.8,83.3,48.5,48.21,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:34:34.8441,172.8,83.3,48.5,48.21,-9,20.52,1,736.4,-6.6,24,48.5,48.5
2020-09-21 04:34:35.0919,172.8,83.3,48.5,48.21,-8.9,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:34:35.3396,172.8,83.3,48.5,48.21,-9,20.52,61,738.8,731.4,0,48.5,48.5
2020-09-21 04:34:35.5874,172.8,83.3,48.5,48.21,-9,20.51,62,425,425,0,48.5,48.5
2020-09-21 04:34:35.8352,172.8,83.3,48.5,48.21,-9,20.53,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:34:36.0828,172.8,83.3,48.5,48.21,-8.9,20.52,3,736.4,-6.6,23,48.5,48.5
2020-09-21 04:34:36.3304,172.8,83.3,48.5,48.21,-9,20.52,4,736,-6.2,23,48.5,48.5
2020-09-21 04:34:36.5780,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:36.8256,172.8,83.3,48.5,48.21,-9,20.53,66,5160,5150,0,48.5,48.5
2020-09-21 04:34:37.0762,172.8,83.3,48.5,48.21,-8.9,20.51,1,736.4,-6.6,24,48.5,48.5
2020-09-21 04:34:37.3289,172.8,83.3,48.5,48.21,-8.9,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:34:37.5816,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:37.8344,172.8,83.3,48.5,48.21,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:38.0871,172.8,83.3,48.5,48.21,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:34:38.3400,172.8,83.3,48.5,48.21,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:34:38.5930,172.8,83.3,48.5,48.21,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:38.8461,172.8,83.3,48.5,48.21,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:34:39.0991,172.8,83.3,48.5,48.21,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:34:39.3499,172.8,83.3,48.5,48.21,-8.9,20.52,1,736.4,-6.6,24,48.5,48.5
2020-09-21 04:34:39.5974,172.8,83.3,48.5,48.21,-8.9,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:34:39.8450,172.8,83.3,48.5,48.21,-9,20.52,61,738.8,731.4,0,48.5,48.5
2020-09-21 04:34:40.0925,172.8,83.3,48.5,48.21,-9.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:34:40.3401,172.8,83.3,48.5,48.21,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:34:40.5876,172.8,83.3,48.5,48.21,-8.9,20.52,3,736.3,-6.6,23,48.5,48.5
2020-09-21 04:34:40.8352,172.8,83.3,48.5,48.21,-9,20.51,4,736.2,-6.2,23,48.5,48.5
2020-09-21 04:34:41.0828,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:41.3303,172.8,83.3,48.5,48.21,-9,20.53,66,5150,5150,0,48.5,48.5
2020-09-21 04:34:41.5808,172.8,83.3,48.5,48.21,-8.9,20.52,1,736.3,-6.6,24,48.5,48.5
2020-09-21 04:34:41.8334,172.8,83.3,48.5,48.21,-9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:34:42.0861,172.8,83.3,48.5,48.21,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:42.3388,172.8,83.3,48.5,48.21,-9,20.53,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:42.5914,172.8,83.3,48.5,48.21,-8.9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:34:42.8441,172.8,83.3,48.5,48.21,-8.9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:34:43.0968,172.8,83.3,48.5,48.21,-9,20.52,52,3.77,3.74,0,48.5,48.5
2020-09-21 04:34:43.3495,172.8,83.3,48.5,48.21,-9,20.51,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:34:43.5991,172.8,83.3,48.5,48.21,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:34:43.8468,172.8,83.3,48.5,48.21,-9,20.52,1,736.3,-6.6,24,48.5,48.5
2020-09-21 04:34:44.0944,172.8,83.3,48.5,48.21,-9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:34:44.3420,172.8,83.3,48.5,48.21,-9,20.52,61,738.8,731.4,0,48.5,48.5
2020-09-21 04:34:44.5907,172.8,83.3,48.5,48.21,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:34:44.8434,172.8,83.3,48.5,48.21,-8.9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:34:45.0961,172.8,83.3,48.5,48.21,-8.9,20.52,3,736.3,-6.6,23,48.5,48.5
2020-09-21 04:34:45.3489,172.8,83.2,48.5,48.15,-9,20.52,4,736.2,-6.2,23,48.5,48.5
2020-09-21 04:34:45.6016,172.8,83.2,48.5,48.15,-9.1,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:45.8492,172.8,83.2,48.5,48.15,-9.1,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:34:46.0968,172.8,83.2,48.5,48.15,-8.9,20.51,1,736.3,-6.6,24,48.5,48.5
2020-09-21 04:34:46.3444,172.8,83.2,48.5,48.15,-8.9,20.52,2,736.2,-6.2,24,48.5,48.5
2020-09-21 04:34:46.5920,172.8,83.2,48.5,48.15,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:46.8397,172.8,83.2,48.5,48.15,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:47.0873,172.8,83.2,48.5,48.15,-9,20.53,63,50,50,0,48.5,48.5
2020-09-21 04:34:47.3349,172.8,83.2,48.5,48.15,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:34:47.5825,172.8,83.2,48.5,48.15,-9,20.52,52,3.77,3.74,0,48.5,48.5
2020-09-21 04:34:47.8352,172.8,83.2,48.5,48.15,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:34:48.0879,172.8,83.2,48.5,48.15,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:34:48.3406,172.8,83.2,48.5,48.15,-8.9,20.51,1,736.4,-6.6,24,48.5,48.5
2020-09-21 04:34:48.5933,172.8,83.2,48.5,48.15,-8.9,20.53,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:34:48.8460,172.8,83.2,48.5,48.15,-9,20.52,61,738.9,731.4,0,48.5,48.5
2020-09-21 04:34:49.0987,172.8,83.2,48.5,48.15,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:34:49.3514,172.8,83.2,48.5,48.15,-9.1,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:34:49.6041,172.8,83.2,48.5,48.15,-9,20.52,3,736.4,-6.6,23,48.5,48.5
2020-09-21 04:34:49.8528,172.8,83.2,48.5,48.15,-9,20.52,4,735.9,-6.2,23,48.5,48.5
2020-09-21 04:34:50.1004,172.8,83.2,48.5,48.15,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:50.3480,172.8,83.2,48.5,48.15,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:34:50.5956,172.8,83.2,48.5,48.15,-8.9,20.52,1,736.4,-6.6,24,48.5,48.5
2020-09-21 04:34:50.8432,172.8,83.2,48.5,48.15,-8.9,20.52,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:34:51.0907,172.8,83.2,48.5,48.15,-9.1,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:51.3383,172.8,83.2,48.5,48.15,-9.1,20.54,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:51.5858,172.8,83.2,48.5,48.15,-9.1,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:34:51.8334,172.8,83.2,48.5,48.15,-8.9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:34:52.0809,172.8,83.2,48.5,48.15,-8.9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:52.3285,172.8,83.2,48.5,48.15,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:34:52.5760,172.8,83.2,48.5,48.15,-9,20.51,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:34:52.8235,172.8,83.2,48.5,48.15,-9,20.52,1,736.4,-6.6,24,48.5,48.5
2020-09-21 04:34:53.0710,172.8,83.2,48.5,48.15,-9,20.51,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:34:53.3186,172.8,83.2,48.5,48.15,-9,20.52,61,738.8,731.4,0,48.5,48.5
2020-09-21 04:34:53.5661,172.8,83.2,48.5,48.15,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:34:53.8136,172.8,83.2,48.5,48.15,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:34:54.0663,172.8,83.2,48.5,48.15,-8.9,20.52,3,736.4,-6.6,23,48.5,48.5
2020-09-21 04:34:54.3189,172.8,83.2,48.5,48.15,-9,20.53,4,735.9,-6.2,23,48.5,48.5
2020-09-21 04:34:54.5716,172.8,83.2,48.5,48.15,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:54.8243,172.8,83.2,48.5,48.15,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:34:55.0771,172.8,83.2,48.5,48.15,-9,20.52,1,736.3,-6.6,24,48.5,48.5
2020-09-21 04:34:55.3299,172.8,83.2,48.5,48.15,-8.9,20.52,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:34:55.5827,172.8,83.2,48.5,48.15,-9,20.53,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:34:55.8355,172.8,83.2,48.5,48.15,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:56.0851,172.8,83.2,48.5,48.15,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:34:56.3326,172.8,83.1,48.5,48.09,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:34:56.5802,172.8,83.1,48.5,48.09,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:34:56.8277,172.8,83.1,48.5,48.09,-9.1,20.51,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:34:57.0763,172.8,83.1,48.5,48.09,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:34:57.3290,172.8,83.1,48.5,48.09,-8.9,20.52,1,736.3,-6.6,24,48.5,48.5
2020-09-21 04:34:57.5816,172.8,83.1,48.5,48.09,-9,20.52,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:34:57.8343,172.8,83.1,48.5,48.09,-9,20.51,61,738.8,731.2,0,48.5,48.5
2020-09-21 04:34:58.0860,172.8,83.1,48.5,48.09,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:34:58.3336,172.8,83.1,48.5,48.09,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:34:58.5811,172.8,83.1,48.5,48.09,-9,20.52,3,736.3,-6.6,23,48.5,48.5
2020-09-21 04:34:58.8286,172.8,83.1,48.5,48.09,-9,20.52,4,735.9,-6.2,23,48.5,48.5
2020-09-21 04:34:59.0762,172.8,83.1,48.5,48.09,-9,20.52,65,-5260,-5250,0,48.5,48.5
2020-09-21 04:34:59.3280,172.8,83.1,48.5,48.09,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:34:59.5808,172.8,83.1,48.5,48.09,-8.9,20.52,1,736.3,-6.6,24,48.5,48.5
2020-09-21 04:34:59.8337,172.8,83.1,48.5,48.09,-9,20.52,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:35:00.0866,172.8,83.1,48.5,48.09,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:00.3392,172.8,83.1,48.5,48.09,-9.1,20.53,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:00.5917,172.8,83.1,48.5,48.09,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:35:00.8443,172.8,83.1,48.5,48.09,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:35:01.0968,172.8,83.1,48.5,48.09,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:01.3482,172.8,83.1,48.5,48.09,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:35:01.5980,172.8,83.1,48.5,48.09,-9,20.54,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:35:01.8477,172.8,83.1,48.5,48.09,-9,20.52,1,736.3,-6.6,24,48.5,48.5
2020-09-21 04:35:02.0975,172.8,83.1,48.5,48.09,-9,20.53,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:35:02.3472,172.8,83.1,48.5,48.09,-9,20.52,61,738.7,731.3,0,48.5,48.5
2020-09-21 04:35:02.5948,172.8,83.1,48.5,48.09,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:35:02.8424,172.8,83.1,48.5,48.09,-8.9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:35:03.0899,172.8,83.1,48.5,48.09,-8.9,20.52,3,736.3,-6.5,23,48.5,48.5
2020-09-21 04:35:03.3375,172.8,83.1,48.5,48.09,-9,20.52,4,736,-6.2,23,48.5,48.5
2020-09-21 04:35:03.5891,172.8,83.1,48.5,48.09,-9.1,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:03.8407,172.8,83.1,48.5,48.09,-9,20.51,66,5150,5150,0,48.5,48.5
2020-09-21 04:35:04.0923,172.8,83.1,48.5,48.09,-9,20.52,1,736.3,-6.5,24,48.5,48.5
2020-09-21 04:35:04.3439,172.8,83.1,48.5,48.09,-9,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:35:04.5917,172.8,83.1,48.5,48.09,-9,20.53,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:04.8393,172.8,83.1,48.5,48.09,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:05.0868,172.8,83.1,48.5,48.09,-8.9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:35:05.3344,172.8,83.1,48.5,48.09,-8.9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:35:05.5872,172.8,83.1,48.5,48.09,-9.1,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:05.8401,172.8,83.1,48.5,48.09,-9.1,20.53,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:35:06.0930,172.8,83.1,48.5,48.09,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:35:06.3459,172.8,83.1,48.5,48.09,-8.9,20.52,1,736.3,-6.5,24,48.5,48.5
2020-09-21 04:35:06.5955,172.8,83.1,48.5,48.09,-8.9,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:35:06.8430,172.8,83.1,48.5,48.09,-9,20.52,61,738.7,731.3,0,48.5,48.5
2020-09-21 04:35:07.0905,172.8,83.1,48.5,48.09,-9,20.53,62,425,425,0,48.5,48.5
2020-09-21 04:35:07.3381,172.8,83.1,48.5,48.09,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:35:07.5857,172.8,83.1,48.5,48.09,-9,20.52,3,736.3,-6.5,23,48.5,48.5
2020-09-21 04:35:07.8340,172.8,83.1,48.5,48.09,-9,20.52,4,736,-6.2,23,48.5,48.5
2020-09-21 04:35:08.0822,172.8,83.1,48.5,48.09,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:08.3304,172.8,83.1,48.5,48.09,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:35:08.5794,172.8,83.1,48.5,48.09,-8.9,20.52,1,736.3,-6.5,24,48.5,48.5
2020-09-21 04:35:08.8320,172.8,83.1,48.5,48.09,-8.9,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:35:09.0847,172.8,83.1,48.5,48.09,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:09.3374,172.8,83.1,48.5,48.09,-9.1,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:09.5900,172.8,83.1,48.5,48.09,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:35:09.8427,172.8,83.1,48.5,48.09,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:35:10.0955,172.8,83.1,48.5,48.09,-9,20.53,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:10.3482,172.8,83.1,48.5,48.09,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:35:10.6009,172.8,83.1,48.5,48.09,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:35:10.8524,172.8,83.1,48.5,48.09,-8.9,20.52,1,736.3,-6.6,24,48.5,48.5
2020-09-21 04:35:11.1035,172.8,83.1,48.5,48.09,-9,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:35:11.3547,172.8,83.1,48.5,48.09,-9,20.52,61,738.8,731.4,0,48.5,48.5
2020-09-21 04:35:11.6058,172.8,83.1,48.5,48.09,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:35:11.8555,172.8,83.1,48.5,48.09,-8.9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:35:12.1030,172.8,83.1,48.5,48.09,-8.9,20.52,3,736.3,-6.6,23,48.5,48.5
2020-09-21 04:35:12.3505,172.8,83.1,48.5,48.09,-8.9,20.52,4,736,-6.2,23,48.5,48.5
2020-09-21 04:35:12.5980,172.8,83.1,48.5,48.09,-9,20.53,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:12.8455,172.8,83.1,48.5,48.09,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:35:13.0931,172.8,83.1,48.5,48.09,-9,20.52,1,736.3,-6.6,24,48.5,48.5
2020-09-21 04:35:13.3407,172.8,83.1,48.5,48.09,-9,20.53,2,736,-6.2,24,48.5,48.5
2020-09-21 04:35:13.5882,172.8,83.1,48.5,48.09,-9,20.53,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:13.8358,172.8,83.1,48.5,48.09,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:14.0834,172.8,83.1,48.5,48.09,-8.9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:35:14.3309,172.8,83.1,48.5,48.09,-8.9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:35:14.5785,172.8,83.1,48.5,48.09,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:14.8261,172.8,83.1,48.5,48.09,-9.1,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:35:15.0754,172.8,83.1,48.5,48.09,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:35:15.3248,172.8,83.1,48.5,48.09,-8.9,20.52,1,736.3,-6.6,24,48.5,48.5
2020-09-21 04:35:15.5742,172.8,83.1,48.5,48.09,-8.9,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:35:15.8235,172.8,83.1,48.5,48.09,-8.9,20.52,61,738.7,731.2,0,48.5,48.5
2020-09-21 04:35:16.0734,172.8,83.1,48.5,48.09,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:35:16.3254,172.8,83.1,48.5,48.09,-9,20.69,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:35:16.5774,172.8,83.1,48.5,48.09,-9,20.52,3,736.3,-6.6,23,48.5,48.5
2020-09-21 04:35:16.8294,172.8,83.1,48.5,48.09,-9,20.52,4,735.9,-6.2,23,48.5,48.5
2020-09-21 04:35:17.0813,172.8,83.1,48.5,48.09,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:17.3325,172.8,83.1,48.5,48.09,-9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:35:17.5833,172.8,83.1,48.5,48.09,-8.9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:17.8342,172.8,83.1,48.5,48.09,-8.9,20.53,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:35:18.0851,172.8,83.1,48.5,48.09,-9,20.51,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:18.3368,172.8,83.1,48.5,48.09,-9,20.51,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:18.5885,172.8,83.1,48.5,48.09,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:35:18.8403,172.8,83.1,48.5,48.09,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:35:19.0921,172.8,83.1,48.5,48.09,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:19.3438,172.8,83.1,48.5,48.09,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:35:19.5913,172.8,83.1,48.5,48.09,-8.9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:35:19.8389,172.8,83.1,48.5,48.09,-8.9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:20.0864,172.8,83.1,48.5,48.09,-9,20.52,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:35:20.3339,172.8,83.1,48.5,48.09,-9,20.52,61,738.7,731.3,0,48.5,48.5
2020-09-21 04:35:20.5815,172.8,83.1,48.5,48.09,-9.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:35:20.8290,172.8,83.1,48.5,48.09,-8.9,20.54,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:35:21.0766,172.8,83.1,48.5,48.09,-8.9,20.52,3,736.2,-6.6,23,48.5,48.5
2020-09-21 04:35:21.3241,172.8,83.1,48.5,48.09,-9,20.52,4,735.9,-6.2,23,48.5,48.5
2020-09-21 04:35:21.5766,172.8,83.1,48.5,48.09,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:21.8292,172.8,83.1,48.5,48.09,-9,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:35:22.0819,172.8,83.1,48.5,48.09,-8.9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:22.3345,172.8,83.1,48.5,48.09,-9,20.52,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:35:22.5830,172.8,83.1,48.5,48.09,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:22.8305,172.8,83.1,48.5,48.09,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:23.0781,172.8,83.1,48.5,48.09,-8.9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:35:23.3256,172.8,83.1,48.5,48.09,-8.9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:35:23.5736,172.8,83.1,48.5,48.09,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:23.8235,172.8,83.1,48.5,48.09,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:35:24.0734,172.8,83.1,48.5,48.09,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:35:24.3233,172.8,83.1,48.5,48.09,-8.9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:24.5731,172.8,83.1,48.5,48.09,-9,20.52,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:35:24.8230,172.8,83.1,48.5,48.09,-9,20.52,61,738.7,731.3,0,48.5,48.5
2020-09-21 04:35:25.0729,172.8,83.1,48.5,48.09,-9,20.51,62,425,425,0,48.5,48.5
2020-09-21 04:35:25.3227,172.8,83.1,48.5,48.09,-8.9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:35:25.5722,172.8,83.1,48.5,48.09,-9,20.52,3,736.2,-6.6,23,48.5,48.5
2020-09-21 04:35:25.8213,172.8,83.1,48.5,48.09,-9.1,20.52,4,735.9,-6.2,23,48.5,48.5
2020-09-21 04:35:26.0705,172.8,83.1,48.5,48.09,-9.1,20.52,65,-5260,-5270,0,48.5,48.5
2020-09-21 04:35:26.3196,172.8,83.1,48.5,48.09,-9,20.53,66,5140,5140,0,48.5,48.5
2020-09-21 04:35:26.5688,172.8,83.1,48.5,48.09,-8.9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:26.8207,172.8,83.1,48.5,48.09,-9,20.52,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:35:27.0733,172.8,83.1,48.5,48.09,-9,20.53,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:27.3260,172.8,83.1,48.5,48.09,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:27.5786,172.8,83.1,48.5,48.09,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:35:27.8314,172.8,83.1,48.5,48.09,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:35:28.0843,172.8,83.1,48.5,48.09,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:28.3372,172.8,83.1,48.5,48.09,-9,20.52,6,-5270,24.5,3.7,48.5,48.5
2020-09-21 04:35:28.5901,172.8,83.1,48.5,48.09,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:35:28.8397,172.8,83.1,48.5,48.09,-8.9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:29.0873,172.8,83.1,48.5,48.09,-9,20.52,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:35:29.3349,172.8,83.1,48.5,48.09,-9.1,20.52,61,738.6,731.2,0,48.5,48.5
2020-09-21 04:35:29.5825,172.8,83.1,48.5,48.09,-9.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:35:29.8301,172.8,83.1,48.5,48.09,-8.9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:35:30.0776,172.8,83.1,48.5,48.09,-9,20.52,3,736.2,-6.6,23,48.5,48.5
2020-09-21 04:35:30.3251,172.8,83.1,48.5,48.09,-9,20.52,4,735.9,-6.2,23,48.5,48.5
2020-09-21 04:35:30.5727,172.8,83.1,48.5,48.09,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:30.8211,172.8,83.1,48.5,48.09,-9,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:35:31.0711,172.8,83.1,48.5,48.09,-9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:31.3211,172.8,83.1,48.5,48.09,-9,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:35:31.5711,172.8,83.1,48.5,48.09,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:31.8220,172.8,83.1,48.5,48.09,-9,20.51,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:32.0747,172.8,83.1,48.5,48.09,-8.9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:35:32.3275,172.8,83.1,48.5,48.09,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:35:32.5802,172.8,83.1,48.5,48.09,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:32.8316,172.8,83.1,48.5,48.09,-9,20.53,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:35:33.0802,172.8,83.1,48.5,48.09,-9,20.53,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:35:33.3288,172.8,83.1,48.5,48.09,-9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:33.5774,172.8,83.1,48.5,48.09,-9,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:35:33.8260,172.8,83.1,48.5,48.09,-9,20.52,61,738.6,731.2,0,48.5,48.5
2020-09-21 04:35:34.0787,172.8,83.1,48.5,48.09,-8.9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:35:34.3314,172.8,83.1,48.5,48.09,-9,20.51,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:35:34.5841,172.8,83.1,48.5,48.09,-9.1,20.52,3,736.2,-6.6,23,48.5,48.5
2020-09-21 04:35:34.8368,172.8,83.1,48.5,48.09,-9,20.52,4,736,-6.2,23,48.5,48.5
2020-09-21 04:35:35.0896,172.8,83.1,48.5,48.09,-9,20.52,65,-5250,-5260,0,48.5,48.5
2020-09-21 04:35:35.3423,172.8,83.1,48.5,48.09,-8.9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:35:35.5950,172.8,83.1,48.5,48.09,-9,20.53,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:35.8476,172.8,83.1,48.5,48.09,-9,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:35:36.0976,172.8,83.1,48.5,48.09,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:36.3475,172.8,83.1,48.5,48.09,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:36.5975,172.8,83.1,48.5,48.09,-9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:35:36.8475,172.8,83.1,48.5,48.09,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:35:37.1002,172.8,83.1,48.5,48.09,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:37.3530,172.8,83.1,48.5,48.09,-9,20.5,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:35:37.6057,172.8,83.1,48.5,48.09,-8.9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:35:37.8585,172.8,83.1,48.5,48.09,-9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:38.1081,172.8,83.1,48.5,48.09,-9.1,20.52,2,736,-6.2,24,48.5,48.5
2020-09-21 04:35:38.3557,172.8,83.1,48.5,48.09,-9.1,20.52,61,738.6,731.3,0,48.5,48.5
2020-09-21 04:35:38.6032,172.8,83.1,48.5,48.09,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:35:38.8508,172.8,83.1,48.5,48.09,-8.9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:35:39.0984,172.8,83.1,48.5,48.09,-9,20.53,3,736.2,-6.6,23,48.5,48.5
2020-09-21 04:35:39.3459,172.8,83,48.5,48.03,-9,20.52,4,735.9,-6.2,23,48.5,48.5
2020-09-21 04:35:39.5935,172.8,83,48.5,48.03,-9,20.51,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:39.8411,172.8,83,48.5,48.03,-8.9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:35:40.0886,172.8,83,48.5,48.03,-9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:40.3361,172.8,83,48.5,48.03,-9.1,20.52,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:35:40.5836,172.8,83,48.5,48.03,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:40.8312,172.8,83,48.5,48.03,-8.9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:41.0819,172.8,83,48.5,48.03,-8.9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:35:41.3346,172.8,83,48.5,48.03,-9,20.51,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:35:41.5873,172.8,83,48.5,48.03,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:41.8400,172.8,83,48.5,48.03,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:35:42.0907,172.8,83,48.5,48.03,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:35:42.3383,172.8,83,48.5,48.03,-9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:42.5859,172.8,83,48.5,48.03,-9,20.52,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:35:42.8336,172.8,83,48.5,48.03,-9,20.52,61,738.5,731.1,0,48.5,48.5
2020-09-21 04:35:43.0818,172.8,83,48.5,48.03,-8.9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:35:43.3324,172.8,83,48.5,48.03,-8.9,20.51,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:35:43.5829,172.8,83,48.5,48.03,-9.1,20.52,3,736.2,-6.6,23,48.5,48.5
2020-09-21 04:35:43.8335,172.8,83,48.5,48.03,-9.1,20.52,4,735.9,-6.2,23,48.5,48.5
2020-09-21 04:35:44.0836,172.8,83,48.5,48.03,-9,20.51,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:44.3311,172.8,83,48.5,48.03,-8.9,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:35:44.5787,172.8,83,48.5,48.03,-8.9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:44.8262,172.8,83,48.5,48.03,-9,20.52,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:35:45.0738,172.8,83,48.5,48.03,-9,20.53,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:45.3213,172.8,83,48.5,48.03,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:45.5689,172.8,83,48.5,48.03,-9,20.53,63,50,50,0,48.5,48.5
2020-09-21 04:35:45.8164,172.8,83,48.5,48.03,-9,20.51,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:35:46.0639,172.8,83,48.5,48.03,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:46.3153,172.8,83,48.5,48.03,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:35:46.5680,172.8,83,48.5,48.03,-8.9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:35:46.8206,172.8,83,48.5,48.03,-8.9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:47.0732,172.8,83,48.5,48.03,-9,20.53,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:35:47.3222,172.8,83,48.5,48.03,-9,20.52,61,738.5,731.2,0,48.5,48.5
2020-09-21 04:35:47.5697,172.8,83,48.5,48.03,-9,20.53,62,425,425,0,48.5,48.5
2020-09-21 04:35:47.8173,172.8,83,48.5,48.03,-8.9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:35:48.0648,172.8,83,48.5,48.03,-9,20.52,3,736.2,-6.6,23,48.5,48.5
2020-09-21 04:35:48.3162,172.8,83,48.5,48.03,-9,20.51,4,735.9,-6.2,23,48.5,48.5
2020-09-21 04:35:48.5689,172.8,83,48.5,48.03,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:48.8215,172.8,83,48.5,48.03,-8.9,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:35:49.0742,172.8,83,48.5,48.03,-9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:49.3260,172.8,83,48.5,48.03,-9.1,20.52,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:35:49.5774,172.8,83,48.5,48.03,-9,20.51,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:49.8288,172.8,83,48.5,48.03,-8.9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:50.0802,172.8,83,48.5,48.03,-8.9,20.51,63,50,50,0,48.5,48.5
2020-09-21 04:35:50.3286,172.8,83,48.5,48.03,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:35:50.5762,172.8,83,48.5,48.03,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:50.8237,172.8,83,48.5,48.03,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:35:51.0713,172.8,83,48.5,48.03,-9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:35:51.3188,172.8,83,48.5,48.03,-9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:51.5664,172.8,83,48.5,48.03,-9,20.52,2,735.9,-6.2,24,48.5,48.5
2020-09-21 04:35:51.8139,172.8,83,48.5,48.03,-9,20.52,61,738.5,731.1,0,48.5,48.5
2020-09-21 04:35:52.0614,172.8,83,48.5,48.03,-8.9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:35:52.3111,172.8,83,48.5,48.03,-8.9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:35:52.5638,172.8,83,48.5,48.03,-9,20.52,3,736.2,-6.6,23,48.5,48.5
2020-09-21 04:35:52.8165,172.8,83,48.5,48.03,-9.1,20.52,4,735.9,-6.2,23,48.5,48.5
2020-09-21 04:35:53.0692,172.8,83,48.5,48.03,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:53.3219,172.8,83,48.5,48.03,-8.9,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 04:35:53.5746,172.8,83,48.5,48.03,-8.9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:53.8273,172.8,83,48.5,48.03,-9,20.52,2,735.8,-6.2,24,48.5,48.5
2020-09-21 04:35:54.0800,172.8,83,48.5,48.03,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:54.3327,172.8,83,48.5,48.03,-8.9,20.53,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:54.5854,172.8,83,48.5,48.03,-8.9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:35:54.8382,172.8,83,48.5,48.03,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:35:55.0909,172.8,83,48.5,48.03,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:55.3437,172.8,83,48.5,48.03,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:35:55.5966,172.8,83,48.5,48.03,-8.9,20.51,7,-5250,24.6,3.8,48.5,48.5
2020-09-21 04:35:55.8496,172.8,83,48.5,48.03,-8.9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:56.1026,172.8,83,48.5,48.03,-9,20.52,2,735.8,-6.2,24,48.5,48.5
2020-09-21 04:35:56.3555,172.8,83,48.5,48.03,-9,20.52,61,738.6,731.2,0,48.5,48.5
2020-09-21 04:35:56.6084,172.8,83,48.5,48.03,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:35:56.8613,172.8,83,48.5,48.03,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:35:57.1141,172.8,83,48.5,48.03,-9,20.52,3,736.2,-6.6,23,48.5,48.5
2020-09-21 04:35:57.3670,172.8,83,48.5,48.03,-9,20.52,4,735.8,-6.2,23,48.5,48.5
2020-09-21 04:35:57.6166,172.8,83,48.5,48.03,-8.9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:57.8642,172.8,83,48.5,48.03,-8.9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:35:58.1117,172.8,83,48.5,48.03,-9,20.52,1,736.2,-6.6,24,48.5,48.5
2020-09-21 04:35:58.3592,172.8,83,48.5,48.03,-9,20.52,2,735.8,-6.2,24,48.5,48.5
2020-09-21 04:35:58.6102,172.8,83,48.5,48.03,-9.1,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:35:58.8630,172.8,83,48.5,48.03,-9,20.53,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:59.1158,172.8,83,48.5,48.03,-8.9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:35:59.3686,172.8,83,48.5,48.03,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:35:59.6214,172.8,83,48.5,48.03,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:35:59.8688,172.8,83,48.5,48.03,-9,20.51,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:36:00.1163,172.8,83,48.5,48.03,-8.9,20.52,7,-5250,24.6,3.8,48.5,48.5
2020-09-21 04:36:00.3638,172.8,83,48.5,48.03,-9,20.52,1,736.1,-6.6,24,48.5,48.5
2020-09-21 04:36:00.6113,172.8,83,48.5,48.03,-9,20.52,2,735.8,-6.2,24,48.5,48.5
2020-09-21 04:36:00.8588,172.8,83,48.5,48.03,-9,20.52,61,738.6,731.2,0,48.5,48.5
2020-09-21 04:36:01.1064,172.8,83,48.5,48.03,-8.9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:36:01.3539,172.8,83,48.5,48.03,-8.9,20.53,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:36:01.6014,172.8,83,48.5,48.03,-8.9,20.52,3,736.1,-6.6,23,48.5,48.5
2020-09-21 04:36:01.8504,172.8,83,48.5,48.03,-9,20.52,4,735.8,-6.2,23,48.5,48.5
2020-09-21 04:36:02.1014,172.8,83,48.5,48.03,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:36:02.3523,172.8,83,48.5,48.03,-9,20.52,66,5150,5140,0,48.5,48.5
2020-09-21 04:36:02.6033,172.8,83,48.5,48.03,-9,20.52,1,736.1,-6.6,24,48.5,48.5
2020-09-21 04:36:02.8530,172.8,83,48.5,48.03,-9,20.52,2,735.8,-6.2,24,48.5,48.5
2020-09-21 04:36:03.1005,172.8,83,48.5,48.03,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:36:03.3480,172.8,82.9,48.5,47.97,-8.9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:36:03.5956,172.8,82.9,48.5,47.97,-8.9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:36:03.8431,172.8,82.9,48.5,47.97,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:36:04.0906,172.8,82.9,48.5,47.97,-9.1,20.51,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:36:04.3382,172.8,82.9,48.5,47.97,-9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:36:04.5857,172.8,82.9,48.5,47.97,-8.9,20.52,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:36:04.8332,172.8,82.9,48.5,47.97,-8.9,20.53,1,736.1,-6.6,24,48.5,48.5
2020-09-21 04:36:05.0808,172.8,82.9,48.5,47.97,-9,20.52,2,735.8,-6.2,24,48.5,48.5
2020-09-21 04:36:05.3283,172.8,82.9,48.5,47.97,-9,20.52,61,738.5,731.2,0,48.5,48.5
2020-09-21 04:36:05.5758,172.8,82.9,48.5,47.97,-9,20.51,62,425,425,0,48.5,48.5
2020-09-21 04:36:05.8255,172.8,82.9,48.5,47.97,-9,20.52,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:36:06.0782,172.8,82.9,48.5,47.97,-9,20.52,3,736.1,-6.6,23,48.5,48.5
2020-09-21 04:36:06.3310,172.8,82.9,48.5,47.97,-9,20.52,4,735.8,-6.2,23,48.5,48.5
2020-09-21 04:36:06.5837,172.8,82.9,48.5,47.97,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:36:06.8364,172.8,82.9,48.5,47.97,-8.9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 04:36:07.0892,172.8,82.9,48.5,47.97,-8.9,20.52,1,736.1,-6.6,24,48.5,48.5
2020-09-21 04:36:07.3420,172.8,82.9,48.5,47.97,-9,20.52,2,735.8,-6.2,24,48.5,48.5
2020-09-21 04:36:07.5948,172.8,82.9,48.5,47.97,-9.1,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:36:07.8476,172.8,82.9,48.5,47.97,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:36:08.0979,172.8,82.9,48.5,47.97,-8.9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:36:08.3477,172.8,82.9,48.5,47.97,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:36:08.5975,172.8,82.9,48.5,47.97,-9,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:36:08.8473,172.8,82.9,48.5,47.97,-8.9,20.52,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:36:09.0975,172.8,82.9,48.5,47.97,-8.9,20.5,7,-5260,24.6,3.8,48.5,48.5
2020-09-21 04:36:09.3477,172.8,82.9,48.5,47.97,-9,20.52,1,736.1,-6.6,24,48.5,48.5
2020-09-21 04:36:09.5979,172.8,82.9,48.5,47.97,-9.1,20.52,2,735.8,-6.2,24,48.5,48.5
2020-09-21 04:36:09.8481,172.8,82.9,48.5,47.97,-9.1,20.53,61,738.5,731.2,0,48.5,48.5
2020-09-21 04:36:10.0999,172.8,82.9,48.5,47.97,-9,20.52,62,425,425,0,48.5,48.5
2020-09-21 04:36:10.3528,172.8,82.9,48.5,47.97,-8.9,20.53,64,10.9,11.1,0,48.5,48.5
2020-09-21 04:36:10.6056,172.8,82.9,48.5,47.97,-8.9,20.52,3,736.1,-6.6,23,48.5,48.5
2020-09-21 04:36:10.8585,172.8,82.9,48.5,47.97,-9,20.52,4,735.8,-6.2,23,48.5,48.5
2020-09-21 04:36:11.1113,172.8,82.9,48.5,47.97,-9,20.52,65,-5260,-5260,0,48.5,48.5
2020-09-21 04:36:11.3598,172.8,82.9,48.5,47.97,-9,20.51,66,5150,5150,0,48.5,48.5
2020-09-21 04:36:11.6073,172.8,82.9,48.5,47.97,-9,20.52,1,736.1,-6.6,24,48.5,48.5
2020-09-21 04:36:11.8548,172.8,82.9,48.5,47.97,-9,20.52,2,735.8,-6.2,24,48.5,48.5
2020-09-21 04:36:12.1023,172.8,82.9,48.5,47.97,-9,20.52,65,-5260,-5250,0,48.5,48.5
2020-09-21 04:36:12.3520,172.8,82.9,48.5,47.97,-9,20.52,51,3.76,3.74,0,48.5,48.5
2020-09-21 04:36:12.6048,172.8,82.9,48.25,47.97,-8.9,20.52,63,50,50,0,48.5,48.5
2020-09-21 04:36:12.8577,172.8,82.9,48.25,47.97,-9,20.52,67,24.5,24.6,0,48.5,48.5
2020-09-21 04:36:13.1105,172.8,82.9,48.25,47.97,-9.1,20.52,52,3.76,3.74,0,48.5,48.5
2020-09-21 04:36:13.3633,172.8,82.9,48.25,47.97,-9.1,20.53,6,-5260,24.5,3.7,48.5,48.5
2020-09-21 04:36:13.6110,172.8,82.9,48.25,47.97,-9,20.52,7,-5250,24.6,3.8,48.5,48.5
2020-09-21 04:36:13.8587,172.8,82.9,48.25,47.97,-8.9,20.52,1,736.1,-6.6,24,48.5,48.5
2020-09-21 04:36:14.1064,172.8,82.9,48.25,47.97,-8.9,20.52,2,735.8,-6.2,24,48.5,48.5
2020-09-21 04:36:14.3541,172.8,82.9,48.25,47.97,-9,20.52,61,738.5,731.1,0,48.5,48.5
2020-09-21 04:36:14.6070,172.8,82.9,48.25,47.97,-9,20.5,62,425,425,0,48.5,48.5
2020-09-21 04:36:14.8599,172.8,82.9,48.25,47.97,-9,20.52,64,10.9,11.1,0,48.5,48
2020-09-21 04:36:15.1127,172.8,82.9,48.25,47.97,-9,20.52,3,736.1,-6.6,23,48.5,48
2020-09-21 04:36:15.3656,172.8,82.9,48.25,47.97,-9,20.51,4,735.8,-6.2,23,48.5,48
2020-09-21 04:36:15.6168,172.8,82.9,48.25,47.97,-9,20.52,65,-5260,-5250,0,48.5,48
2020-09-21 04:36:15.8679,172.8,82.9,48.25,47.97,-9,20.52,66,5150,5150,0,48.5,48
2020-09-21 04:36:16.1191,172.8,82.9,48.25,47.97,-8.9,20.53,1,736.1,-6.6,24,48.5,48
2020-09-21 04:36:16.3701,172.8,82.9,48.25,47.97,-9,20.52,2,735.8,-6.2,24,48.5,48
2020-09-21 04:36:16.6178,172.8,82.9,48.25,47.97,-9,20.52,65,-5260,-5240,0,48.5,48
2020-09-21 04:36:16.8655,172.8,82.9,48.25,47.97,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:36:17.1132,172.8,82.9,48.25,47.97,-9,20.52,63,50,50,0,48.5,48
2020-09-21 04:36:17.3609,172.8,82.9,48.25,47.97,-8.9,20.51,67,24.5,24.6,0,48.5,48
2020-09-21 04:36:17.6131,172.8,82.9,48.25,47.97,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:36:17.8652,172.8,82.9,48.25,47.97,-9,20.52,6,-5260,24.5,3.7,48.5,48
2020-09-21 04:36:18.1174,172.8,82.9,48.25,47.97,-8.9,20.52,7,-5240,24.6,3.8,48.5,48
2020-09-21 04:36:18.3695,172.8,82.9,48.25,47.97,-9,20.52,1,736.1,-6.6,24,48.5,48
2020-09-21 04:36:18.6221,172.8,82.9,48.25,47.97,-9,20.52,2,735.8,-6.2,24,48.5,48
2020-09-21 04:36:18.8749,172.8,82.9,48.25,47.97,-9,20.54,61,738.5,731.1,0,48.5,48
2020-09-21 04:36:19.1277,172.8,82.9,48.25,47.97,-8.9,20.52,62,425,425,0,48.5,48
2020-09-21 04:36:19.3806,172.8,82.9,48.25,47.97,-8.9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:36:19.6298,172.8,82.9,48.25,47.97,-9,20.52,3,736.1,-6.6,23,48.5,48
2020-09-21 04:36:19.8771,172.8,82.9,48.25,47.97,-9,20.52,4,735.8,-6.2,23,48.5,48
2020-09-21 04:36:20.1243,172.8,82.9,48.25,47.97,-9,20.52,65,-5260,-5230,0,48.5,48
2020-09-21 04:36:20.3716,172.8,82.9,48.25,47.97,-9,20.52,66,5150,5150,0,48.5,48
2020-09-21 04:36:20.6191,172.8,82.9,48.25,47.97,-8.9,20.51,1,736.1,-6.6,24,48.5,48
2020-09-21 04:36:20.8667,172.8,82.9,48.25,47.97,-9,20.52,2,735.8,-6.2,24,48.5,48
2020-09-21 04:36:21.1143,172.8,82.9,48.25,47.97,-9,20.52,65,-5270,-5230,0,48.5,48
2020-09-21 04:36:21.3619,172.8,82.9,48.25,47.97,-8.9,20.51,51,3.76,3.74,0,48.5,48
2020-09-21 04:36:21.6127,172.8,82.9,48.25,47.97,-8.9,20.52,63,50,50,0,48.5,48
2020-09-21 04:36:21.8655,172.8,82.9,48.25,47.97,-9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:36:22.1183,172.8,82.9,48.25,47.97,-9.1,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:36:22.3710,172.8,82.9,48.25,47.97,-9,20.52,6,-5270,24.5,3.7,48.5,48
2020-09-21 04:36:22.6238,172.8,82.9,48.25,47.97,-8.9,20.52,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:36:22.8766,172.8,82.9,48.25,47.97,-8.9,20.52,1,736.1,-6.6,24,48.5,48
2020-09-21 04:36:23.1294,172.8,82.9,48.25,47.97,-8.9,20.54,2,735.6,-6.2,24,48.5,48
2020-09-21 04:36:23.3822,172.8,82.9,48.25,47.97,-9,20.52,61,738.4,731.1,0,48.5,48
2020-09-21 04:36:23.6350,172.8,82.9,48.25,47.97,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:36:23.8835,172.8,82.9,48.25,47.97,-9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:36:24.1311,172.8,82.9,48.25,47.97,-9,20.52,3,736.1,-6.6,23,48.5,48
2020-09-21 04:36:24.3786,172.8,82.9,48.25,47.97,-9,20.51,4,735.6,-6.2,23,48.5,48
2020-09-21 04:36:24.6262,172.8,82.9,48.25,47.97,-9,20.51,65,-5280,-5230,0,48.5,48
2020-09-21 04:36:24.8739,172.8,82.9,48.25,47.97,-8.9,20.52,66,5160,5160,0,48.5,48
2020-09-21 04:36:25.1215,172.8,82.9,48.25,47.97,-8.9,20.52,1,736.1,-6.6,24,48.5,48
2020-09-21 04:36:25.3692,172.8,82.9,48.25,47.97,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:36:25.6169,172.8,82.9,48.25,47.97,-9,20.52,65,-5280,-5230,0,48.5,48
2020-09-21 04:36:25.8645,172.8,82.9,48.25,47.97,-9,20.51,51,3.76,3.74,0,48.5,48
2020-09-21 04:36:26.1121,172.8,82.9,48.25,47.97,-9,20.52,63,50,50,0,48.5,48
2020-09-21 04:36:26.3597,172.8,82.9,48.25,47.97,-9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:36:26.6073,172.8,82.9,48.25,47.97,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:36:26.8549,172.8,82.9,48.25,47.97,-8.9,20.49,6,-5270,24.5,3.7,48.5,48
2020-09-21 04:36:27.1025,172.8,82.9,48.25,47.97,-8.9,20.52,7,-5220,24.6,3.8,48.5,48
2020-09-21 04:36:27.3501,172.8,82.9,48.25,47.97,-8.9,20.52,1,736.1,-6.6,24,48.5,48
2020-09-21 04:36:27.5977,172.8,82.9,48.25,47.97,-9.1,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:36:27.8452,172.8,82.9,48.25,47.97,-9,20.52,61,738.4,731,0,48.5,48
2020-09-21 04:36:28.0928,172.8,82.9,48.25,47.97,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:36:28.3404,172.8,82.9,48.25,47.97,-8.9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:36:28.5880,172.8,82.9,48.25,47.97,-9,20.52,3,736.1,-6.6,23,48.5,48
2020-09-21 04:36:28.8356,172.8,82.9,48.25,47.97,-9,20.52,4,735.6,-6.2,23,48.5,48
2020-09-21 04:36:29.0831,172.8,82.9,48.25,47.97,-9,20.51,65,-5280,-5230,0,48.5,48
2020-09-21 04:36:29.3307,172.8,82.9,48.25,47.97,-9,20.52,66,5160,5160,0,48.5,48
2020-09-21 04:36:29.5782,172.8,82.9,48.25,47.97,-9,20.51,1,736,-6.6,24,48.5,48
2020-09-21 04:36:29.8258,172.8,82.9,48.25,47.97,-9,20.52,2,735.7,-6.2,24,48.5,48
2020-09-21 04:36:30.0744,172.8,82.9,48.25,47.97,-8.9,20.52,65,-5270,-5220,0,48.5,48
2020-09-21 04:36:30.3273,172.8,82.9,48.25,47.97,-8.9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:36:30.5803,172.8,82.9,48.25,47.97,-8.9,20.52,63,50,50,0,48.5,48
2020-09-21 04:36:30.8332,172.8,82.9,48.25,47.97,-8.9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:36:31.0851,172.8,82.9,48.25,47.97,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:36:31.3327,172.8,82.9,48.25,47.97,-9,20.52,6,-5280,24.5,3.7,48.5,48
2020-09-21 04:36:31.5803,172.8,82.9,48.25,47.97,-9,20.52,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:36:31.8278,172.8,82.9,48.25,47.97,-8.9,20.52,1,736,-6.6,24,48.5,48
2020-09-21 04:36:32.0754,172.8,82.9,48.25,47.97,-8.9,20.52,2,735.7,-6.2,24,48.5,48
2020-09-21 04:36:32.3282,172.8,82.9,48.25,47.97,-9,20.53,61,738.5,731,0,48.5,48
2020-09-21 04:36:32.5811,172.8,82.9,48.25,47.97,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:36:32.8339,172.8,82.9,48.25,47.97,-8.9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:36:33.0867,172.8,82.9,48.25,47.97,-9,20.53,3,736,-6.6,23,48.5,48
2020-09-21 04:36:33.3345,172.8,82.9,48.25,47.97,-9.1,20.51,4,735.7,-6.2,23,48.5,48
2020-09-21 04:36:33.5821,172.8,82.9,48.25,47.97,-9,20.52,65,-5280,-5230,0,48.5,48
2020-09-21 04:36:33.8297,172.8,82.9,48.25,47.97,-8.9,20.52,66,5160,5160,0,48.5,48
2020-09-21 04:36:34.0773,172.8,82.9,48.25,47.97,-8.9,20.52,1,736,-6.6,24,48.5,48
2020-09-21 04:36:34.3255,172.8,82.9,48.25,47.97,-8.9,20.51,2,735.7,-6.2,24,48.5,48
2020-09-21 04:36:34.5739,172.8,82.9,48.25,47.97,-9,20.52,65,-5280,-5230,0,48.5,48
2020-09-21 04:36:34.8222,172.8,82.9,48.25,47.97,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:36:35.0706,172.8,82.9,48.25,47.97,-9,20.52,63,50,50,0,48.5,48
2020-09-21 04:36:35.3200,172.8,82.9,48.25,47.97,-9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:36:35.5698,172.8,82.9,48.25,47.97,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:36:35.8196,172.8,82.9,48.25,47.97,-9,20.52,6,-5290,24.5,3.7,48.5,48
2020-09-21 04:36:36.0693,172.8,82.9,48.25,47.97,-8.9,20.48,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:36:36.3212,172.8,82.9,48.25,47.97,-8.9,20.52,1,736,-6.6,24,48.5,48
2020-09-21 04:36:36.5738,172.8,82.9,48.25,47.97,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:36:36.8265,172.8,82.9,48.25,47.97,-9.1,20.52,61,738.4,731.1,0,48.5,48
2020-09-21 04:36:37.0791,172.8,82.9,48.25,47.97,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:36:37.3305,172.8,82.9,48.25,47.97,-8.9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:36:37.5803,172.8,82.9,48.25,47.97,-8.9,20.52,3,736.1,-6.6,23,48.5,48
2020-09-21 04:36:37.8301,172.8,82.9,48.25,47.97,-9,20.51,4,735.6,-6.2,23,48.5,48
2020-09-21 04:36:38.0799,172.8,82.9,48.25,47.97,-9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:36:38.3302,172.8,82.9,48.25,47.97,-8.9,20.52,66,5160,5160,0,48.5,48
2020-09-21 04:36:38.5811,172.8,82.9,48.25,47.97,-9,20.52,1,736.1,-6.6,24,48.5,48
2020-09-21 04:36:38.8320,172.8,82.9,48.25,47.97,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:36:39.0829,172.8,82.9,48.25,47.97,-9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:36:39.3325,172.8,82.9,48.25,47.97,-8.9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:36:39.5801,172.8,82.9,48.25,47.97,-8.9,20.51,63,50,50,0,48.5,48
2020-09-21 04:36:39.8276,172.8,82.9,48.25,47.97,-9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:36:40.0752,172.8,82.9,48.25,47.97,-9,20.64,52,3.76,3.74,0,48.5,48
2020-09-21 04:36:40.3250,172.8,82.9,48.25,47.97,-9,20.53,6,-5280,24.5,3.7,48.5,48
2020-09-21 04:36:40.5776,172.8,82.9,48.25,47.97,-8.9,20.52,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:36:40.8303,172.8,82.9,48.25,47.97,-8.9,20.52,1,736.1,-6.6,24,48.5,48
2020-09-21 04:36:41.0830,172.8,82.9,48.25,47.97,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:36:41.3356,172.8,82.9,48.25,47.97,-9,20.52,61,738.4,731,0,48.5,48
2020-09-21 04:36:41.5832,172.8,82.9,48.25,47.97,-8.9,20.52,62,425,425,0,48.5,48
2020-09-21 04:36:41.8308,172.8,82.9,48.25,47.97,-8.9,20.53,64,10.9,11,0,48.5,48
2020-09-21 04:36:42.0784,172.8,82.9,48.25,47.97,-9,20.52,3,736.1,-6.6,23,48.5,48
2020-09-21 04:36:42.3260,172.8,82.9,48.25,47.97,-9.1,20.48,4,735.6,-6.2,23,48.5,48
2020-09-21 04:36:42.5771,172.8,82.9,48.25,47.97,-9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:36:42.8281,172.8,82.9,48.25,47.97,-8.9,20.53,66,5160,5160,0,48.5,48
2020-09-21 04:36:43.0792,172.8,82.9,48.25,47.97,-8.9,20.52,1,736.1,-6.6,24,48.5,48
2020-09-21 04:36:43.3302,172.8,82.9,48.25,47.97,-9,20.51,2,735.6,-6.2,24,48.5,48
2020-09-21 04:36:43.5829,172.8,82.9,48.25,47.97,-9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:36:43.8355,172.8,82.9,48.25,47.97,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:36:44.0882,172.8,82.9,48.25,47.97,-9,20.52,63,50,50,0,48.5,48
2020-09-21 04:36:44.3409,172.8,82.9,48.25,47.97,-9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:36:44.5925,172.8,82.9,48.25,47.97,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:36:44.8400,172.8,82.9,48.25,47.97,-9,20.52,6,-5290,24.5,3.7,48.5,48
2020-09-21 04:36:45.0876,172.8,82.9,48.25,47.97,-8.9,20.52,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:36:45.3351,172.8,82.9,48.25,47.97,-8.9,20.52,1,736,-6.6,24,48.5,48
2020-09-21 04:36:45.5831,172.8,82.9,48.25,47.97,-9,20.52,2,735.8,-6.2,24,48.5,48
2020-09-21 04:36:45.8327,172.8,82.9,48.25,47.97,-9,20.52,61,738.5,731.1,0,48.5,48
2020-09-21 04:36:46.0823,172.8,82.9,48.25,47.97,-9,20.51,62,425,425,0,48.5,48
2020-09-21 04:36:46.3319,172.8,82.9,48.25,47.97,-8.9,20.52,64,10.9,11.1,0,48.5,48
2020-09-21 04:36:46.5821,172.8,82.9,48.25,47.97,-9,20.52,3,736,-6.6,23,48.5,48
2020-09-21 04:36:46.8348,172.8,82.9,48.25,47.97,-9,20.52,4,735.8,-6.2,23,48.5,48
2020-09-21 04:36:47.0875,172.8,82.9,48.25,47.97,-9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:36:47.3403,172.8,82.9,48.25,47.97,-8.9,20.52,66,5160,5160,0,48.5,48
2020-09-21 04:36:47.5930,172.8,82.9,48.25,47.97,-9,20.52,1,736,-6.6,24,48.5,48
2020-09-21 04:36:47.8405,172.8,82.9,48.25,47.97,-9.1,20.49,2,735.8,-6.2,24,48.5,48
2020-09-21 04:36:48.0880,172.8,82.9,48.25,47.97,-9.1,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:36:48.3356,172.8,82.9,48.25,47.97,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:36:48.5832,172.8,82.9,48.25,47.97,-8.9,20.52,63,50,50,0,48.5,48
2020-09-21 04:36:48.8326,172.8,82.9,48.25,47.97,-8.9,20.52,67,24.5,24.6,0,48.5,48
