Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:36:49.0819,172.8,82.9,48.25,47.97,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:36:49.3313,172.8,82.9,48.25,47.97,-9,20.52,6,-5290,24.5,3.7,48.5,48
2020-09-21 04:36:49.5806,172.8,82.9,48.25,47.97,-9,20.52,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:36:49.8285,172.8,82.9,48.25,47.97,-9,20.52,1,736,-6.6,24,48.5,48
2020-09-21 04:36:50.0761,172.8,82.9,48.25,47.97,-9,20.52,2,735.8,-6.2,24,48.5,48
2020-09-21 04:36:50.3236,172.8,82.9,48.25,47.97,-9,20.57,61,738.4,731,0,48.5,48
2020-09-21 04:36:50.5712,172.8,82.9,48.25,47.97,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:36:50.8188,172.8,82.9,48.25,47.97,-8.9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:36:51.0715,172.8,82.9,48.25,47.97,-9,20.52,3,736.1,-6.6,23,48.5,48
2020-09-21 04:36:51.3241,172.8,82.9,48.25,47.97,-9,20.52,4,735.7,-6.2,23,48.5,48
2020-09-21 04:36:51.5768,172.8,82.9,48.25,47.97,-9.1,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:36:51.8295,172.8,82.9,48.25,47.97,-9,20.52,66,5160,5160,0,48.5,48
2020-09-21 04:36:52.0822,172.8,82.9,48.25,47.97,-8.9,20.52,1,736.1,-6.6,24,48.5,48
2020-09-21 04:36:52.3350,172.8,82.9,48.25,47.97,-9,20.52,2,735.7,-6.2,24,48.5,48
2020-09-21 04:36:52.5878,172.8,82.9,48.25,47.97,-9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:36:52.8405,172.8,82.9,48.25,47.97,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:36:53.0879,172.8,82.9,48.25,47.97,-8.9,20.53,63,50,50,0,48.5,48
2020-09-21 04:36:53.3353,172.8,82.9,48.25,47.97,-9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:36:53.5827,172.8,82.9,48.25,47.97,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:36:53.8300,172.8,82.9,48.25,47.97,-9,20.52,6,-5290,24.5,3.7,48.5,48
2020-09-21 04:36:54.0773,172.8,82.9,48.25,47.97,-9,20.52,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:36:54.3246,172.8,82.9,48.25,47.97,-8.9,20.52,1,736.1,-6.6,24,48.5,48
2020-09-21 04:36:54.5718,172.8,82.9,48.25,47.97,-9,20.52,2,735.7,-6.2,24,48.5,48
2020-09-21 04:36:54.8191,172.8,82.9,48.25,47.97,-9,20.52,61,738.4,731,0,48.5,48
2020-09-21 04:36:55.0664,172.8,82.9,48.25,47.97,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:36:55.3137,172.8,82.9,48.25,47.97,-9,20.52,64,10.9,11.1,0,48.5,48
2020-09-21 04:36:55.5609,172.8,82.9,48.25,47.97,-9,20.52,3,736.1,-6.6,23,48.5,48
2020-09-21 04:36:55.8082,172.8,82.9,48.25,47.97,-9,20.52,4,735.7,-6.2,23,48.5,48
2020-09-21 04:36:56.0555,172.8,82.9,48.25,47.97,-9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:36:56.3027,172.8,82.9,48.25,47.97,-9,20.52,66,5150,5150,0,48.5,48
2020-09-21 04:36:56.5500,172.8,82.9,48.25,47.97,-9,20.52,1,736.1,-6.6,24,48.5,48
2020-09-21 04:36:56.7973,172.8,82.9,48.25,47.97,-9,20.52,2,735.7,-6.2,24,48.5,48
2020-09-21 04:36:57.0479,172.8,82.9,48.25,47.97,-9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:36:57.3006,172.8,82.9,48.25,47.97,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:36:57.5533,172.8,82.9,48.25,47.97,-8.9,20.51,63,50,50,0,48.5,48
2020-09-21 04:36:57.8060,172.8,82.9,48.25,47.97,-8.9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:36:58.0556,172.8,82.9,48.25,47.97,-9,20.53,52,3.76,3.74,0,48.5,48
2020-09-21 04:36:58.3029,172.8,82.9,48.25,47.97,-9,20.52,6,-5290,24.5,3.7,48.5,48
2020-09-21 04:36:58.5502,172.8,82.9,48.25,47.97,-9,20.52,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:36:58.7975,172.8,82.9,48.25,47.97,-9,20.52,1,736,-6.6,24,48.5,48
2020-09-21 04:36:59.0480,172.8,82.9,48.25,47.97,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:36:59.3007,172.8,82.9,48.25,47.97,-9,20.52,61,738.4,731,0,48.5,48
2020-09-21 04:36:59.5533,172.8,82.9,48.25,47.97,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:36:59.8060,172.8,82.9,48.25,47.97,-8.9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:37:00.0587,172.8,82.9,48.25,47.97,-9,20.52,3,736,-6.6,23,48.5,48
2020-09-21 04:37:00.3116,172.8,82.9,48.25,47.97,-9,20.53,4,735.6,-6.2,23,48.5,48
2020-09-21 04:37:00.5644,172.8,82.9,48.25,47.97,-9.1,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:37:00.8173,172.8,82.9,48.25,47.97,-9,20.52,66,5140,5140,0,48.5,48
2020-09-21 04:37:01.0701,172.8,82.9,48.25,47.97,-8.9,20.5,1,736,-6.6,24,48.5,48
2020-09-21 04:37:01.3228,172.8,82.9,48.25,47.97,-9,20.51,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:01.5755,172.8,82.9,48.25,47.97,-9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:37:01.8281,172.8,82.9,48.25,47.97,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:37:02.0797,172.8,82.9,48.25,47.97,-8.9,20.53,63,50,50,0,48.5,48
2020-09-21 04:37:02.3271,172.8,82.9,48.25,47.97,-9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:37:02.5746,172.8,82.9,48.25,47.97,-9.1,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:37:02.8221,172.8,82.9,48.25,47.97,-9,20.52,6,-5290,24.5,3.7,48.5,48
2020-09-21 04:37:03.0709,172.8,82.9,48.25,47.97,-9,20.52,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:37:03.3238,172.8,82.9,48.25,47.97,-8.9,20.52,1,736,-6.6,24,48.5,48
2020-09-21 04:37:03.5767,172.8,82.9,48.25,47.97,-9,20.53,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:03.8297,172.8,82.9,48.25,47.97,-9,20.74,61,738.3,731,0,48.5,48
2020-09-21 04:37:04.0825,172.8,82.9,48.25,47.97,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:37:04.3353,172.8,82.9,48.25,47.97,-9,20.52,64,10.9,11.1,0,48.5,48
2020-09-21 04:37:04.5880,172.8,82.8,48.25,47.92,-9,20.52,3,736,-6.6,23,48.5,48
2020-09-21 04:37:04.8407,172.8,82.8,48.25,47.92,-9,20.52,4,735.6,-6.2,23,48.5,48
2020-09-21 04:37:05.0934,172.8,82.8,48.25,47.92,-9,20.53,65,-5290,-5230,0,48.5,48
2020-09-21 04:37:05.3419,172.8,82.8,48.25,47.92,-9,20.52,66,5130,5130,0,48.5,48
2020-09-21 04:37:05.5894,172.8,82.8,48.25,47.92,-8.9,20.52,1,735.9,-6.6,24,48.5,48
2020-09-21 04:37:05.8370,172.8,82.8,48.25,47.92,-9,20.53,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:06.0846,172.8,82.8,48.25,47.92,-9.1,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:37:06.3342,172.8,82.8,48.25,47.92,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:37:06.5869,172.8,82.8,48.25,47.92,-9,20.52,63,50,50,0,48.5,48
2020-09-21 04:37:06.8395,172.8,82.8,48.25,47.92,-8.9,20.51,67,24.5,24.6,0,48.5,48
2020-09-21 04:37:07.0922,172.8,82.8,48.25,47.92,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:37:07.3449,172.8,82.8,48.25,47.92,-9,20.52,6,-5290,24.5,3.7,48.5,48
2020-09-21 04:37:07.5976,172.8,82.8,48.25,47.92,-9,20.52,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:37:07.8503,172.8,82.8,48.25,47.92,-8.9,20.52,1,735.9,-6.6,24,48.5,48
2020-09-21 04:37:08.1030,172.8,82.8,48.25,47.92,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:08.3557,172.8,82.8,48.25,47.92,-9,20.52,61,738.4,731.1,0,48.5,48
2020-09-21 04:37:08.6041,172.8,82.8,48.25,47.92,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:37:08.8515,172.8,82.8,48.25,47.92,-8.9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:37:09.0988,172.8,82.8,48.25,47.92,-8.9,20.52,3,735.9,-6.6,23,48.5,48
2020-09-21 04:37:09.3462,172.8,82.8,48.25,47.92,-9,20.52,4,735.6,-6.2,23,48.5,48
2020-09-21 04:37:09.5982,172.8,82.8,48.25,47.92,-9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:37:09.8509,172.8,82.8,48.25,47.92,-9,20.52,66,5130,5130,0,48.5,48
2020-09-21 04:37:10.1036,172.8,82.8,48.25,47.92,-9,20.52,1,735.9,-6.6,24,48.5,48
2020-09-21 04:37:10.3563,172.8,82.8,48.25,47.92,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:10.6079,172.8,82.8,48.25,47.92,-9,20.54,65,-5290,-5230,0,48.5,48
2020-09-21 04:37:10.8554,172.8,82.8,48.25,47.92,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:37:11.1030,172.8,82.8,48.25,47.92,-8.9,20.52,63,50,50,0,48.5,48
2020-09-21 04:37:11.3505,172.8,82.8,48.25,47.92,-8.9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:37:11.5981,172.8,82.8,48.25,47.92,-9,20.53,52,3.76,3.74,0,48.5,48
2020-09-21 04:37:11.8456,172.8,82.8,48.25,47.92,-9,20.51,6,-5290,24.5,3.7,48.5,48
2020-09-21 04:37:12.0932,172.8,82.8,48.25,47.92,-9,20.52,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:37:12.3407,172.8,82.8,48.25,47.92,-8.9,20.52,1,735.9,-6.6,24,48.5,48
2020-09-21 04:37:12.5883,172.8,82.8,48.25,47.92,-8.9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:12.8358,172.8,82.8,48.25,47.92,-9,20.52,61,738.3,731,0,48.5,48
2020-09-21 04:37:13.0834,172.8,82.8,48.25,47.92,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:37:13.3310,172.8,82.8,48.25,47.92,-9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:37:13.5785,172.8,82.8,48.25,47.92,-9,20.51,3,736,-6.6,23,48.5,48
2020-09-21 04:37:13.8300,172.8,82.8,48.25,47.92,-9,20.52,4,735.6,-6.2,23,48.5,48
2020-09-21 04:37:14.0829,172.8,82.8,48.25,47.92,-9,20.52,65,-5300,-5240,0,48.5,48
2020-09-21 04:37:14.3358,172.8,82.8,48.25,47.92,-9,20.52,66,5130,5130,0,48.5,48
2020-09-21 04:37:14.5887,172.8,82.8,48.25,47.92,-8.9,20.52,1,736,-6.6,24,48.5,48
2020-09-21 04:37:14.8415,172.8,82.8,48.25,47.92,-8.9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:15.0942,172.8,82.8,48.25,47.92,-9,20.52,65,-5300,-5230,0,48.5,48
2020-09-21 04:37:15.3470,172.8,82.8,48.25,47.92,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:37:15.5997,172.8,82.8,48.25,47.92,-9,20.52,63,50,50,0,48.5,48
2020-09-21 04:37:15.8503,172.8,82.8,48.25,47.92,-8.9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:37:16.0978,172.8,82.8,48.25,47.92,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:37:16.3454,172.8,82.8,48.25,47.92,-9,20.52,6,-5300,24.5,3.7,48.5,48
2020-09-21 04:37:16.5930,172.8,82.8,48.25,47.92,-9,20.5,7,-5240,24.6,3.8,48.5,48
2020-09-21 04:37:16.8406,172.8,82.8,48.25,47.92,-8.9,20.52,1,736,-6.6,24,48.5,48
2020-09-21 04:37:17.0881,172.8,82.8,48.25,47.92,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:17.3357,172.8,82.8,48.25,47.92,-9,20.52,61,738.3,730.9,0,48.5,48
2020-09-21 04:37:17.5833,172.8,82.8,48.25,47.92,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:37:17.8308,172.8,82.8,48.25,47.92,-8.9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:37:18.0816,172.8,82.8,48.25,47.92,-8.9,20.52,3,736,-6.6,23,48.5,48
2020-09-21 04:37:18.3344,172.8,82.8,48.25,47.92,-8.9,20.52,4,735.6,-6.2,23,48.5,48
2020-09-21 04:37:18.5872,172.8,82.7,48.25,47.86,-9,20.52,65,-5300,-5240,0,48.5,48
2020-09-21 04:37:18.8400,172.8,82.7,48.25,47.86,-9,20.52,66,5130,5130,0,48.5,48
2020-09-21 04:37:19.0898,172.8,82.7,48.25,47.86,-9,20.52,1,736,-6.6,24,48.5,48
2020-09-21 04:37:19.3374,172.8,82.7,48.25,47.86,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:19.5849,172.8,82.7,48.25,47.86,-9,20.53,65,-5300,-5240,0,48.5,48
2020-09-21 04:37:19.8325,172.8,82.7,48.25,47.86,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:37:20.0801,172.8,82.7,48.25,47.86,-8.9,20.52,63,50,50,0,48.5,48
2020-09-21 04:37:20.3277,172.8,82.7,48.25,47.86,-8.9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:37:20.5753,172.8,82.7,48.25,47.86,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:37:20.8228,172.8,82.7,48.25,47.86,-9.1,20.52,6,-5300,24.5,3.7,48.5,48
2020-09-21 04:37:21.0704,172.8,82.7,48.25,47.86,-9,20.52,7,-5240,24.6,3.8,48.5,48
2020-09-21 04:37:21.3179,172.8,82.7,48.25,47.86,-8.9,20.52,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:21.5655,172.8,82.7,48.25,47.86,-8.9,20.52,2,735.5,-6.2,24,48.5,48
2020-09-21 04:37:21.8130,172.8,82.7,48.25,47.86,-9,20.52,61,738.4,730.9,0,48.5,48
2020-09-21 04:37:22.0611,172.8,82.7,48.25,47.86,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:37:22.3097,172.8,82.7,48.25,47.86,-8.9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:37:22.5583,172.8,82.7,48.25,47.86,-9,20.52,3,735.8,-6.6,23,48.5,48
2020-09-21 04:37:22.8070,172.8,82.7,48.25,47.86,-9,20.53,4,735.5,-6.2,23,48.5,48
2020-09-21 04:37:23.0577,172.8,82.7,48.25,47.86,-9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:37:23.3104,172.8,82.7,48.25,47.86,-8.9,20.52,66,5130,5130,0,48.5,48
2020-09-21 04:37:23.5632,172.8,82.7,48.25,47.86,-8.9,20.52,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:23.8160,172.8,82.7,48.25,47.86,-8.9,20.52,2,735.5,-6.2,24,48.5,48
2020-09-21 04:37:24.0668,172.8,82.7,48.25,47.86,-9,20.52,65,-5300,-5230,0,48.5,48
2020-09-21 04:37:24.3155,172.8,82.7,48.25,47.86,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:37:24.5641,172.8,82.7,48.25,47.86,-9,20.52,63,50,50,0,48.5,48
2020-09-21 04:37:24.8128,172.8,82.7,48.25,47.86,-9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:37:25.0624,172.8,82.7,48.25,47.86,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:37:25.3151,172.8,82.7,48.25,47.86,-9,20.52,6,-5300,24.5,3.7,48.5,48
2020-09-21 04:37:25.5679,172.8,82.7,48.25,47.86,-8.9,20.52,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:37:25.8206,172.8,82.7,48.25,47.86,-8.9,20.52,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:26.0731,172.8,82.7,48.25,47.86,-9,20.52,2,735.5,-6.2,24,48.5,48
2020-09-21 04:37:26.3245,172.8,82.7,48.25,47.86,-9,20.52,61,738.3,730.9,0,48.5,48
2020-09-21 04:37:26.5759,172.8,82.7,48.25,47.86,-9.1,20.52,62,425,425,0,48.5,48
2020-09-21 04:37:26.8273,172.8,82.7,48.25,47.86,-8.9,20.52,64,10.9,11.1,0,48.5,48
2020-09-21 04:37:27.0788,172.8,82.7,48.25,47.86,-8.9,20.52,3,735.8,-6.6,23,48.5,48
2020-09-21 04:37:27.3312,172.8,82.7,48.25,47.86,-8.9,20.52,4,735.5,-6.2,23,48.5,48
2020-09-21 04:37:27.5839,172.8,82.7,48.25,47.86,-9,20.52,65,-5300,-5240,0,48.5,48
2020-09-21 04:37:27.8365,172.8,82.7,48.25,47.86,-9,20.53,66,5120,5120,0,48.5,48
2020-09-21 04:37:28.0892,172.8,82.7,48.25,47.86,-9,20.52,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:28.3410,172.8,82.7,48.25,47.86,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:28.5926,172.8,82.7,48.25,47.86,-9,20.52,65,-5300,-5230,0,48.5,48
2020-09-21 04:37:28.8442,172.8,82.7,48.25,47.86,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:37:29.0958,172.8,82.7,48.25,47.86,-8.9,20.52,63,50,50,0,48.5,48
2020-09-21 04:37:29.3466,172.8,82.7,48.25,47.86,-8.9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:37:29.5962,172.8,82.7,48.25,47.86,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:37:29.8459,172.8,82.7,48.25,47.86,-9,20.52,6,-5300,24.5,3.7,48.5,48
2020-09-21 04:37:30.0955,172.8,82.7,48.25,47.86,-9.1,20.52,7,-5240,24.6,3.8,48.5,48
2020-09-21 04:37:30.3465,172.8,82.7,48.25,47.86,-8.9,20.53,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:30.5994,172.8,82.7,48.25,47.86,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:30.8522,172.8,82.7,48.25,47.86,-9,20.52,61,738.3,730.9,0,48.5,48
2020-09-21 04:37:31.1051,172.8,82.7,48.25,47.86,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:37:31.3556,172.8,82.7,48.25,47.86,-8.9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:37:31.6032,172.8,82.7,48.25,47.86,-9,20.52,3,735.8,-6.6,23,48.5,48
2020-09-21 04:37:31.8507,172.8,82.7,48.25,47.86,-9,20.52,4,735.6,-6.2,23,48.5,48
2020-09-21 04:37:32.0982,172.8,82.7,48.25,47.86,-9,20.52,65,-5300,-5240,0,48.5,48
2020-09-21 04:37:32.3462,172.8,82.7,48.25,47.86,-9,20.52,66,5120,5120,0,48.5,48
2020-09-21 04:37:32.5949,172.8,82.7,48.25,47.86,-8.9,20.52,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:32.8435,172.8,82.7,48.25,47.86,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:33.0921,172.8,82.7,48.25,47.86,-9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:37:33.3407,172.8,82.7,48.25,47.86,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:37:33.5883,172.8,82.7,48.25,47.86,-9,20.52,63,50,50,0,48.5,48
2020-09-21 04:37:33.8358,172.8,82.7,48.25,47.86,-9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:37:34.0834,172.8,82.7,48.25,47.86,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:37:34.3309,172.8,82.7,48.25,47.86,-9,20.52,6,-5300,24.5,3.7,48.5,48
2020-09-21 04:37:34.5785,172.8,82.7,48.25,47.86,-9,20.53,7,-5240,24.6,3.8,48.5,48
2020-09-21 04:37:34.8260,172.8,82.7,48.25,47.86,-8.9,20.52,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:35.0736,172.8,82.7,48.25,47.86,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:35.3211,172.8,82.7,48.25,47.86,-9,20.53,61,738.3,730.9,0,48.5,48
2020-09-21 04:37:35.5708,172.8,82.7,48.25,47.86,-9.1,20.52,62,425,425,0,48.5,48
2020-09-21 04:37:35.8222,172.8,82.7,48.25,47.86,-9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:37:36.0735,172.8,82.7,48.25,47.86,-8.9,20.52,3,735.8,-6.6,23,48.5,48
2020-09-21 04:37:36.3249,172.8,82.7,48.25,47.86,-9,20.51,4,735.6,-6.2,23,48.5,48
2020-09-21 04:37:36.5766,172.8,82.7,48.25,47.86,-9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:37:36.8293,172.8,82.7,48.25,47.86,-9,20.52,66,5120,5120,0,48.5,48
2020-09-21 04:37:37.0821,172.8,82.7,48.25,47.86,-9,20.52,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:37.3349,172.8,82.7,48.25,47.86,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:37.5877,172.8,82.7,48.25,47.86,-9,20.52,65,-5300,-5240,0,48.5,48
2020-09-21 04:37:37.8406,172.8,82.7,48.25,47.86,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:37:38.0934,172.8,82.7,48.25,47.86,-9,20.53,63,50,50,0,48.5,48
2020-09-21 04:37:38.3463,172.8,82.7,48.25,47.86,-8.9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:37:38.5992,172.8,82.7,48.25,47.86,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:37:38.8474,172.8,82.7,48.25,47.86,-9,20.52,6,-5300,24.5,3.7,48.5,48
2020-09-21 04:37:39.0949,172.8,82.7,48.25,47.86,-9,20.52,7,-5240,24.6,3.8,48.5,48
2020-09-21 04:37:39.3425,172.8,82.7,48.25,47.86,-9,20.53,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:39.5900,172.8,82.7,48.25,47.86,-9,20.53,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:39.8376,172.8,82.7,48.25,47.86,-9,20.53,61,738.3,730.8,0,48.5,48
2020-09-21 04:37:40.0851,172.8,82.7,48.25,47.86,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:37:40.3327,172.8,82.7,48.25,47.86,-9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:37:40.5802,172.8,82.7,48.25,47.86,-8.9,20.52,3,735.8,-6.6,23,48.5,48
2020-09-21 04:37:40.8305,172.8,82.7,48.25,47.86,-9,20.52,4,735.6,-6.2,23,48.5,48
2020-09-21 04:37:41.0813,172.8,82.7,48.25,47.86,-9.1,20.52,65,-5300,-5240,0,48.5,48
2020-09-21 04:37:41.3322,172.8,82.7,48.25,47.86,-9,20.53,66,5130,5130,0,48.5,48
2020-09-21 04:37:41.5830,172.8,82.7,48.25,47.86,-9,20.52,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:41.8325,172.8,82.7,48.25,47.86,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:42.0800,172.8,82.7,48.25,47.86,-9,20.52,65,-5300,-5240,0,48.5,48
2020-09-21 04:37:42.3275,172.8,82.7,48.25,47.86,-9,20.53,51,3.76,3.74,0,48.5,48
2020-09-21 04:37:42.5750,172.8,82.7,48.25,47.86,-9,20.52,63,50,50,0,48.5,48
2020-09-21 04:37:42.8227,172.8,82.7,48.25,47.86,-9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:37:43.0754,172.8,82.7,48.25,47.86,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:37:43.3282,172.8,82.7,48.25,47.86,-9,20.51,6,-5300,24.5,3.7,48.5,48
2020-09-21 04:37:43.5809,172.8,82.7,48.25,47.86,-9,20.52,7,-5240,24.6,3.8,48.5,48
2020-09-21 04:37:43.8337,172.8,82.7,48.25,47.86,-8.9,20.52,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:44.0864,172.8,82.7,48.25,47.86,-9,20.51,2,735.5,-6.2,24,48.5,48
2020-09-21 04:37:44.3391,172.8,82.7,48.25,47.86,-9,20.53,61,738.3,730.9,0,48.5,48
2020-09-21 04:37:44.5918,172.8,82.7,48.25,47.86,-9.1,20.52,62,425,425,0,48.5,48
2020-09-21 04:37:44.8445,172.8,82.7,48.25,47.86,-9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:37:45.0973,172.8,82.7,48.25,47.86,-9,20.53,3,735.8,-6.6,23,48.5,48
2020-09-21 04:37:45.3502,172.8,82.7,48.25,47.86,-9,20.52,4,735.5,-6.2,23,48.5,48
2020-09-21 04:37:45.6030,172.8,82.7,48.25,47.86,-9,20.52,65,-5300,-5240,0,48.5,48
2020-09-21 04:37:45.8558,172.8,82.7,48.25,47.86,-9,20.52,66,5130,5130,0,48.5,48
2020-09-21 04:37:46.1035,172.8,82.7,48.25,47.86,-8.9,20.51,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:46.3511,172.8,82.7,48.25,47.86,-9.1,20.52,2,735.5,-6.2,24,48.5,48
2020-09-21 04:37:46.5988,172.8,82.7,48.25,47.86,-9,20.52,65,-5300,-5240,0,48.5,48
2020-09-21 04:37:46.8464,172.8,82.7,48.25,47.86,-9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:37:47.0938,172.8,82.7,48.25,47.86,-8.9,20.52,63,50,50,0,48.5,48
2020-09-21 04:37:47.3412,172.8,82.7,48.25,47.86,-8.9,20.53,67,24.5,24.6,0,48.5,48
2020-09-21 04:37:47.5886,172.8,82.7,48.25,47.86,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:37:47.8360,172.8,82.7,48.25,47.86,-9,20.53,6,-5290,24.5,3.7,48.5,48
2020-09-21 04:37:48.0834,172.8,82.7,48.25,47.86,-9,20.52,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:37:48.3309,172.8,82.7,48.25,47.86,-9,20.55,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:48.5783,172.8,82.7,48.25,47.86,-9,20.52,2,735.5,-6.2,24,48.5,48
2020-09-21 04:37:48.8258,172.8,82.7,48.25,47.86,-9,20.51,61,738.2,730.8,0,48.5,48
2020-09-21 04:37:49.0732,172.8,82.7,48.25,47.86,-8.9,20.53,62,425,425,0,48.5,48
2020-09-21 04:37:49.3204,172.8,82.7,48.25,47.86,-8.9,20.51,64,10.9,11,0,48.5,48
2020-09-21 04:37:49.5677,172.8,82.7,48.25,47.86,-8.9,20.52,3,735.9,-6.6,23,48.5,48
2020-09-21 04:37:49.8149,172.8,82.7,48.25,47.86,-9.1,20.53,4,735.6,-6.2,23,48.5,48
2020-09-21 04:37:50.0622,172.8,82.7,48.25,47.86,-9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:37:50.3096,172.8,82.7,48.25,47.86,-8.9,20.52,66,5140,5140,0,48.5,48
2020-09-21 04:37:50.5570,172.8,82.7,48.25,47.86,-8.9,20.52,1,735.9,-6.6,24,48.5,48
2020-09-21 04:37:50.8044,172.8,82.7,48.25,47.86,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:51.0518,172.8,82.7,48.25,47.86,-9,20.51,65,-5290,-5230,0,48.5,48
2020-09-21 04:37:51.3034,172.8,82.7,48.25,47.86,-8.9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:37:51.5560,172.8,82.7,48.25,47.86,-8.9,20.52,63,50,50,0,48.5,48
2020-09-21 04:37:51.8085,172.8,82.7,48.25,47.86,-9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:37:52.0611,172.8,82.7,48.25,47.86,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:37:52.3113,172.8,82.7,48.25,47.86,-9,20.52,6,-5300,24.5,3.7,48.5,48
2020-09-21 04:37:52.5587,172.8,82.7,48.25,47.86,-8.9,20.54,7,-5240,24.6,3.8,48.5,48
2020-09-21 04:37:52.8060,172.8,82.7,48.25,47.86,-8.9,20.52,1,735.9,-6.6,24,48.5,48
2020-09-21 04:37:53.0534,172.8,82.7,48.25,47.86,-9,20.52,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:53.3007,172.8,82.7,48.25,47.86,-9,20.52,61,738.1,730.8,0,48.5,48
2020-09-21 04:37:53.5481,172.8,82.7,48.25,47.86,-9,20.52,62,425,425,0,48.5,48
2020-09-21 04:37:53.7955,172.8,82.7,48.25,47.86,-9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:37:54.0429,172.8,82.7,48.25,47.86,-9,20.52,3,735.9,-6.6,23,48.5,48
2020-09-21 04:37:54.2903,172.8,82.7,48.25,47.86,-9,20.51,4,735.6,-6.2,23,48.5,48
2020-09-21 04:37:54.5377,172.8,82.7,48.25,47.86,-8.9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:37:54.7852,172.8,82.7,48.25,47.86,-8.9,20.52,66,5140,5140,0,48.5,48
2020-09-21 04:37:55.0326,172.8,82.7,48.25,47.86,-9,20.52,1,735.9,-6.6,24,48.5,48
2020-09-21 04:37:55.2800,172.8,82.7,48.25,47.86,-9.1,20.51,2,735.6,-6.2,24,48.5,48
2020-09-21 04:37:55.5274,172.8,82.7,48.25,47.86,-9,20.53,65,-5290,-5230,0,48.5,48
2020-09-21 04:37:55.7748,172.8,82.7,48.25,47.86,-8.9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:37:56.0222,172.8,82.7,48.25,47.86,-8.9,20.52,63,50,50,0,48.5,48
2020-09-21 04:37:56.2696,172.8,82.7,48.25,47.86,-9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:37:56.5200,172.8,82.7,48.25,47.86,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:37:56.7725,172.8,82.7,48.25,47.86,-9,20.52,6,-5290,24.5,3.7,48.5,48
2020-09-21 04:37:57.0250,172.8,82.7,48.25,47.86,-9,20.52,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:37:57.2775,172.8,82.7,48.25,47.86,-9,20.52,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:57.5301,172.8,82.7,48.25,47.86,-9,20.52,2,735.5,-6.2,24,48.5,48
2020-09-21 04:37:57.7826,172.8,82.7,48.25,47.86,-8.9,20.52,61,738.2,730.8,0,48.5,48
2020-09-21 04:37:58.0351,172.8,82.7,48.25,47.86,-8.9,20.52,62,425,425,0,48.5,48
2020-09-21 04:37:58.2877,172.8,82.7,48.25,47.86,-9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:37:58.5402,172.8,82.7,48.25,47.86,-9,20.52,3,735.8,-6.6,23,48.5,48
2020-09-21 04:37:58.7927,172.8,82.7,48.25,47.86,-9,20.52,4,735.5,-6.2,23,48.5,48
2020-09-21 04:37:59.0452,172.8,82.7,48.25,47.86,-9,20.53,65,-5290,-5230,0,48.5,48
2020-09-21 04:37:59.2977,172.8,82.7,48.25,47.86,-9,20.52,66,5150,5150,0,48.5,48
2020-09-21 04:37:59.5502,172.8,82.7,48,47.86,-9,20.52,1,735.8,-6.6,24,48.5,48
2020-09-21 04:37:59.7984,172.8,82.7,48,47.86,-9,20.52,2,735.5,-6.2,24,48.5,48
2020-09-21 04:38:00.0458,172.8,82.7,48,47.86,-8.9,20.52,65,-5290,-5230,0,48.5,48
2020-09-21 04:38:00.2932,172.8,82.7,48,47.86,-8.9,20.52,51,3.76,3.74,0,48.5,48
2020-09-21 04:38:00.5406,172.8,82.7,48,47.86,-9,20.52,63,50,50,0,48.5,48
2020-09-21 04:38:00.7880,172.8,82.7,48,47.86,-9,20.52,67,24.5,24.6,0,48.5,48
2020-09-21 04:38:01.0354,172.8,82.7,48,47.86,-9,20.52,52,3.76,3.74,0,48.5,48
2020-09-21 04:38:01.2828,172.8,82.7,48,47.86,-8.9,20.52,6,-5280,24.5,3.7,48.5,48
2020-09-21 04:38:01.5302,172.8,82.7,48,47.86,-8.9,20.52,7,-5230,24.6,3.8,48.5,48
2020-09-21 04:38:01.7818,172.8,82.7,48,47.86,-8.9,20.52,1,735.8,-6.6,24,48.5,48
2020-09-21 04:38:02.0343,172.8,82.7,48,47.86,-9,20.52,2,735.5,-6.2,24,48.5,48
2020-09-21 04:38:02.2868,172.8,82.7,48,47.86,-9,20.52,61,738.1,730.8,0,48.5,48
2020-09-21 04:38:02.5392,172.8,82.7,48,47.86,-9,20.51,62,425,425,0,48.5,48
2020-09-21 04:38:02.7916,172.8,82.7,48,47.86,-9,20.52,64,10.9,11,0,48.5,48
2020-09-21 04:38:03.0395,172.8,82.7,48,47.86,-9,20.52,3,735.8,-6.6,23,48.5,48
2020-09-21 04:38:03.2874,172.8,82.7,48,47.86,-8.9,20.52,4,735.5,-6.2,23,48.5,48
2020-09-21 04:38:03.5353,172.8,82.7,48,47.86,-8.9,20.52,65,-5270,-5230,0,48.5,48
2020-09-21 04:38:03.7833,172.8,82.7,48,47.86,-8.9,20.52,66,5150,5150,0,48,48
2020-09-21 04:38:04.0325,172.8,82.7,48,47.86,-9,20.52,1,735.7,-6.6,24,48,48
2020-09-21 04:38:04.2817,172.8,82.7,48,47.86,-9.1,20.52,2,735.5,-6.2,24,48,48
2020-09-21 04:38:04.5310,172.8,82.7,48,47.86,-8.9,20.52,65,-5270,-5230,0,48,48
2020-09-21 04:38:04.7802,172.8,82.7,48,47.86,-8.9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:38:05.0275,172.8,82.7,48,47.86,-8.9,20.52,63,50,50,0,48,48
2020-09-21 04:38:05.2748,172.8,82.7,48,47.86,-9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:38:05.5221,172.8,82.7,48,47.86,-8.9,20.54,52,3.76,3.74,0,48,48
2020-09-21 04:38:05.7694,172.8,82.7,48,47.86,-8.9,20.51,6,-5260,24.5,3.7,48,48
2020-09-21 04:38:06.0168,172.8,82.7,48,47.86,-9,20.52,7,-5240,24.6,3.8,48,48
2020-09-21 04:38:06.2641,172.8,82.7,48,47.86,-9,20.5,1,735.7,-6.6,24,48,48
2020-09-21 04:38:06.5114,172.8,82.7,48,47.86,-9,20.52,2,735.5,-6.2,24,48,48
2020-09-21 04:38:06.7587,172.8,82.7,48,47.86,-8.9,20.52,61,738.1,730.7,0,48,48
2020-09-21 04:38:07.0108,172.8,82.7,48,47.86,-8.9,20.52,62,425,425,0,48,48
2020-09-21 04:38:07.2632,172.8,82.7,48,47.86,-9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:38:07.5157,172.8,82.7,48,47.86,-9,20.52,3,735.7,-6.6,23,48,48
2020-09-21 04:38:07.7682,172.8,82.7,48,47.86,-9,20.52,4,735.5,-6.2,23,48,48
2020-09-21 04:38:08.0206,172.8,82.7,48,47.86,-9,20.52,65,-5260,-5240,0,48,48
2020-09-21 04:38:08.2730,172.8,82.7,48,47.86,-9,20.52,66,5150,5150,0,48,48
2020-09-21 04:38:08.5254,172.8,82.7,48,47.86,-9,20.51,1,735.7,-6.6,24,48,48
2020-09-21 04:38:08.7779,172.8,82.7,48,47.86,-9,20.52,2,735.5,-6.2,24,48,48
2020-09-21 04:38:09.0280,172.8,82.7,48,47.86,-8.9,20.52,65,-5260,-5240,0,48,48
2020-09-21 04:38:09.2768,172.8,82.7,48,47.86,-8.9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:38:09.5256,172.8,82.7,48,47.86,-9,20.52,63,50,50,0,48,48
2020-09-21 04:38:09.7743,172.8,82.7,48,47.86,-9.1,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:38:10.0231,172.8,82.7,48,47.86,-9,20.53,52,3.76,3.74,0,48,48
2020-09-21 04:38:10.2706,172.8,82.7,48,47.86,-8.9,20.51,6,-5260,24.5,3.7,48,48
2020-09-21 04:38:10.5178,172.8,82.7,48,47.86,-8.9,20.52,7,-5240,24.6,3.8,48,48
2020-09-21 04:38:10.7651,172.8,82.7,48,47.86,-9,20.52,1,735.7,-6.6,24,48,48
2020-09-21 04:38:11.0123,172.8,82.7,48,47.86,-9,20.52,2,735.4,-6.2,24,48,48
2020-09-21 04:38:11.2637,172.8,82.7,48,47.86,-9,20.52,61,738.1,730.8,0,48,48
2020-09-21 04:38:11.5161,172.8,82.7,48,47.86,-9,20.52,62,425,425,0,48,48
2020-09-21 04:38:11.7685,172.8,82.7,48,47.86,-9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:38:12.0209,172.8,82.7,48,47.86,-9,20.52,3,735.8,-6.6,23,48,48
2020-09-21 04:38:12.2733,172.8,82.7,48,47.86,-9,20.52,4,735.4,-6.2,23,48,48
2020-09-21 04:38:12.5258,172.8,82.7,48,47.86,-8.9,20.52,65,-5260,-5240,0,48,48
2020-09-21 04:38:12.7782,172.8,82.7,48,47.86,-8.9,20.52,66,5150,5150,0,48,48
2020-09-21 04:38:13.0307,172.8,82.7,48,47.86,-9,20.52,1,735.8,-6.6,24,48,48
2020-09-21 04:38:13.2831,172.8,82.7,48,47.86,-9,20.52,2,735.4,-6.2,24,48,48
2020-09-21 04:38:13.5356,172.8,82.7,48,47.86,-9,20.52,65,-5260,-5250,0,48,48
2020-09-21 04:38:13.7880,172.8,82.7,48,47.86,-8.9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:38:14.0405,172.8,82.7,48,47.86,-9,20.52,63,50,50,0,48,48
2020-09-21 04:38:14.2886,172.8,82.7,48,47.86,-9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:38:14.5359,172.8,82.7,48,47.86,-9,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:38:14.7832,172.8,82.7,48,47.86,-8.9,20.52,6,-5250,24.5,3.7,48,48
2020-09-21 04:38:15.0305,172.8,82.7,48,47.86,-9,20.52,7,-5250,24.6,3.8,48,48
2020-09-21 04:38:15.2801,172.8,82.7,48,47.86,-9,20.52,1,735.8,-6.6,24,48,48
2020-09-21 04:38:15.5326,172.8,82.7,48,47.86,-9,20.52,2,735.4,-6.2,24,48,48
2020-09-21 04:38:15.7851,172.8,82.7,48,47.86,-9,20.52,61,738.1,730.7,0,48,48
2020-09-21 04:38:16.0377,172.8,82.7,48,47.86,-8.9,20.52,62,425,425,0,48,48
2020-09-21 04:38:16.2900,172.8,82.7,48,47.86,-9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:38:16.5419,172.8,82.7,48,47.86,-9,20.52,3,735.8,-6.6,23,48,48
2020-09-21 04:38:16.7938,172.8,82.7,48,47.86,-9,20.52,4,735.4,-6.2,23,48,48
2020-09-21 04:38:17.0458,172.8,82.7,48,47.86,-9,20.52,65,-5260,-5250,0,48,48
2020-09-21 04:38:17.2977,172.8,82.6,48,47.8,-9,20.52,66,5150,5150,0,48,48
2020-09-21 04:38:17.5468,172.8,82.6,48,47.8,-9,20.53,1,735.8,-6.6,24,48,48
2020-09-21 04:38:17.7942,172.8,82.6,48,47.8,-9,20.52,2,735.4,-6.2,24,48,48
2020-09-21 04:38:18.0415,172.8,82.6,48,47.8,-9,20.53,65,-5260,-5250,0,48,48
2020-09-21 04:38:18.2889,172.8,82.6,48,47.8,-8.9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:38:18.5363,172.8,82.6,48,47.8,-9,20.52,63,50,50,0,48,48
2020-09-21 04:38:18.7837,172.8,82.6,48,47.8,-9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:38:19.0311,172.8,82.6,48,47.8,-9,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:38:19.2785,172.8,82.6,48,47.8,-8.9,20.53,6,-5260,24.5,3.7,48,48
2020-09-21 04:38:19.5271,172.8,82.6,48,47.8,-8.9,20.52,7,-5250,24.6,3.8,48,48
2020-09-21 04:38:19.7797,172.8,82.6,48,47.8,-9,20.54,1,735.8,-6.6,24,48,48
2020-09-21 04:38:20.0323,172.8,82.6,48,47.8,-9,20.52,2,735.4,-6.2,24,48,48
2020-09-21 04:38:20.2849,172.8,82.6,48,47.8,-8.9,20.52,61,738.1,730.8,0,48,48
2020-09-21 04:38:20.5365,172.8,82.6,48,47.8,-8.9,20.51,62,425,425,0,48,48
2020-09-21 04:38:20.7838,172.8,82.6,48,47.8,-9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:38:21.0312,172.8,82.6,48,47.8,-9,20.52,3,735.8,-6.6,23,48,48
2020-09-21 04:38:21.2785,172.8,82.6,48,47.8,-9,20.52,4,735.4,-6.2,23,48,48
2020-09-21 04:38:21.5259,172.8,82.6,48,47.8,-8.9,20.52,65,-5260,-5250,0,48,48
2020-09-21 04:38:21.7730,172.8,82.6,48,47.8,-8.9,20.52,66,5140,5140,0,48,48
2020-09-21 04:38:22.0201,172.8,82.6,48,47.8,-9,20.52,1,735.8,-6.6,24,48,48
2020-09-21 04:38:22.2672,172.8,82.6,48,47.8,-9,20.52,2,735.4,-6.2,24,48,48
2020-09-21 04:38:22.5154,172.8,82.6,48,47.8,-9,20.52,65,-5260,-5250,0,48,48
2020-09-21 04:38:22.7678,172.8,82.6,48,47.8,-9,20.5,51,3.76,3.74,0,48,48
2020-09-21 04:38:23.0202,172.8,82.6,48,47.8,-9,20.52,63,50,50,0,48,48
2020-09-21 04:38:23.2727,172.8,82.6,48,47.8,-9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:38:23.5251,172.8,82.6,48,47.8,-8.9,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:38:23.7776,172.8,82.6,48,47.8,-8.9,20.52,6,-5260,24.5,3.7,48,48
2020-09-21 04:38:24.0301,172.8,82.6,48,47.8,-8.9,20.52,7,-5260,24.6,3.8,48,48
2020-09-21 04:38:24.2827,172.8,82.6,48,47.8,-9,20.53,1,735.8,-6.6,24,48,48
2020-09-21 04:38:24.5352,172.8,82.6,48,47.8,-9.1,20.52,2,735.4,-6.2,24,48,48
2020-09-21 04:38:24.7877,172.8,82.6,48,47.8,-9,20.52,61,738.1,730.7,0,48,48
2020-09-21 04:38:25.0402,172.8,82.6,48,47.8,-9,20.52,62,425,425,0,48,48
2020-09-21 04:38:25.2928,172.8,82.6,48,47.8,-8.9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:38:25.5453,172.8,82.6,48,47.8,-9,20.52,3,735.7,-6.6,23,48,48
2020-09-21 04:38:25.7978,172.8,82.6,48,47.8,-9,20.52,4,735.4,-6.2,23,48,48
2020-09-21 04:38:26.0503,172.8,82.6,48,47.8,-9,20.51,65,-5260,-5260,0,48,48
2020-09-21 04:38:26.3029,172.8,82.6,48,47.8,-9,20.53,66,5140,5140,0,48,48
2020-09-21 04:38:26.5554,172.8,82.6,48,47.8,-9.1,20.52,1,735.7,-6.6,24,48,48
2020-09-21 04:38:26.8079,172.8,82.6,48,47.8,-9,20.52,2,735.4,-6.2,24,48,48
2020-09-21 04:38:27.0605,172.8,82.6,48,47.8,-9,20.52,65,-5260,-5250,0,48,48
2020-09-21 04:38:27.3130,172.8,82.6,48,47.8,-8.9,20.53,51,3.76,3.74,0,48,48
2020-09-21 04:38:27.5656,172.8,82.6,48,47.8,-8.9,20.52,63,50,50,0,48,48
2020-09-21 04:38:27.8160,172.8,82.6,48,47.8,-9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:38:28.0635,172.8,82.6,48,47.8,-9,20.51,52,3.76,3.74,0,48,48
2020-09-21 04:38:28.3110,172.8,82.6,48,47.8,-9,20.52,6,-5260,24.5,3.7,48,48
2020-09-21 04:38:28.5584,172.8,82.5,48,47.74,-9,20.52,7,-5260,24.6,3.8,48,48
2020-09-21 04:38:28.8061,172.8,82.5,48,47.74,-9,20.52,1,735.7,-6.6,24,48,48
2020-09-21 04:38:29.0587,172.8,82.5,48,47.74,-9,20.52,2,735.4,-6.2,24,48,48
2020-09-21 04:38:29.3113,172.8,82.5,48,47.74,-9,20.52,61,738.1,730.6,0,48,48
2020-09-21 04:38:29.5638,172.8,82.5,48,47.74,-8.9,20.52,62,425,425,0,48,48
2020-09-21 04:38:29.8164,172.8,82.5,48,47.74,-8.9,20.53,64,10.9,11.1,0,48,48
2020-09-21 04:38:30.0691,172.8,82.5,48,47.74,-9,20.53,3,735.7,-6.6,23,48,48
2020-09-21 04:38:30.3217,172.8,82.5,48,47.74,-9.1,20.52,4,735.4,-6.2,23,48,48
2020-09-21 04:38:30.5743,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:38:30.8270,172.8,82.5,48,47.74,-8.9,20.52,66,5140,5140,0,48,48
2020-09-21 04:38:31.0796,172.8,82.5,48,47.74,-8.9,20.52,1,735.7,-6.6,24,48,48
2020-09-21 04:38:31.3322,172.8,82.5,48,47.74,-9,20.52,2,735.4,-6.2,24,48,48
2020-09-21 04:38:31.5849,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5250,0,48,48
2020-09-21 04:38:31.8374,172.8,82.5,48,47.74,-9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:38:32.0880,172.8,82.5,48,47.74,-9,20.52,63,50,50,0,48,48
2020-09-21 04:38:32.3385,172.8,82.5,48,47.74,-9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:38:32.5890,172.8,82.5,48,47.74,-9,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:38:32.8395,172.8,82.5,48,47.74,-9,20.52,6,-5260,24.5,3.7,48,48
2020-09-21 04:38:33.0870,172.8,82.5,48,47.74,-8.9,20.52,7,-5260,24.6,3.8,48,48
2020-09-21 04:38:33.3346,172.8,82.5,48,47.74,-8.9,20.52,1,735.7,-6.6,24,48,48
2020-09-21 04:38:33.5822,172.8,82.5,48,47.74,-9,20.51,2,735.5,-6.2,24,48,48
2020-09-21 04:38:33.8297,172.8,82.5,48,47.74,-9,20.52,61,738.1,730.7,0,48,48
2020-09-21 04:38:34.0773,172.8,82.5,48,47.74,-9,20.52,62,425,425,0,48,48
2020-09-21 04:38:34.3249,172.8,82.5,48,47.74,-8.9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:38:34.5724,172.8,82.5,48,47.74,-9,20.51,3,735.7,-6.6,23,48,48
2020-09-21 04:38:34.8200,172.8,82.5,48,47.74,-9,20.52,4,735.5,-6.2,23,48,48
2020-09-21 04:38:35.0674,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:38:35.3148,172.8,82.5,48,47.74,-8.9,20.53,66,5140,5140,0,48,48
2020-09-21 04:38:35.5622,172.8,82.5,48,47.74,-9,20.52,1,735.7,-6.6,24,48,48
2020-09-21 04:38:35.8096,172.8,82.5,48,47.74,-9.1,20.52,2,735.5,-6.2,24,48,48
2020-09-21 04:38:36.0569,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:38:36.3042,172.8,82.5,48,47.74,-8.9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:38:36.5515,172.8,82.5,48,47.74,-8.9,20.52,63,50,50,0,48,48
2020-09-21 04:38:36.7988,172.8,82.5,48,47.74,-8.9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:38:37.0470,172.8,82.5,48,47.74,-9,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:38:37.2990,172.8,82.5,48,47.74,-9,20.52,6,-5250,24.5,3.7,48,48
2020-09-21 04:38:37.5509,172.8,82.5,48,47.74,-8.9,20.52,7,-5260,24.6,3.8,48,48
2020-09-21 04:38:37.8029,172.8,82.5,48,47.74,-9,20.52,1,735.7,-6.6,24,48,48
2020-09-21 04:38:38.0549,172.8,82.5,48,47.74,-9,20.52,2,735.5,-6.2,24,48,48
2020-09-21 04:38:38.3031,172.8,82.5,48,47.74,-9,20.52,61,738.1,730.6,0,48,48
2020-09-21 04:38:38.5505,172.8,82.5,48,47.74,-8.9,20.53,62,425,425,0,48,48
2020-09-21 04:38:38.7980,172.8,82.5,48,47.74,-9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:38:39.0454,172.8,82.5,48,47.74,-9,20.52,3,735.7,-6.6,23,48,48
2020-09-21 04:38:39.2929,172.8,82.5,48,47.74,-9,20.52,4,735.5,-6.2,23,48,48
2020-09-21 04:38:39.5403,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:38:39.7878,172.8,82.5,48,47.74,-8.9,20.52,66,5140,5140,0,48,48
2020-09-21 04:38:40.0352,172.8,82.5,48,47.74,-8.9,20.52,1,735.6,-6.6,24,48,48
2020-09-21 04:38:40.2849,172.8,82.5,48,47.74,-9,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:38:40.5375,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5250,0,48,48
2020-09-21 04:38:40.7901,172.8,82.5,48,47.74,-9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:38:41.0427,172.8,82.5,48,47.74,-9,20.52,63,50,50,0,48,48
2020-09-21 04:38:41.2933,172.8,82.5,48,47.74,-9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:38:41.5407,172.8,82.5,48,47.74,-9,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:38:41.7881,172.8,82.5,48,47.74,-8.9,20.52,6,-5260,24.5,3.7,48,48
2020-09-21 04:38:42.0355,172.8,82.5,48,47.74,-8.9,20.52,7,-5250,24.6,3.8,48,48
2020-09-21 04:38:42.2831,172.8,82.5,48,47.74,-8.9,20.53,1,735.6,-6.6,24,48,48
2020-09-21 04:38:42.5356,172.8,82.5,48,47.74,-9,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:38:42.7881,172.8,82.5,48,47.74,-9,20.52,61,738.1,730.7,0,48,48
2020-09-21 04:38:43.0406,172.8,82.5,48,47.74,-9,20.52,62,425,425,0,48,48
2020-09-21 04:38:43.2931,172.8,82.5,48,47.74,-8.9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:38:43.5459,172.8,82.5,48,47.74,-9,20.51,3,735.6,-6.6,23,48,48
2020-09-21 04:38:43.7986,172.8,82.5,48,47.74,-9,20.52,4,735.3,-6.2,23,48,48
2020-09-21 04:38:44.0514,172.8,82.5,48,47.74,-9,20.53,65,-5260,-5260,0,48,48
2020-09-21 04:38:44.3041,172.8,82.5,48,47.74,-8.9,20.52,66,5140,5140,0,48,48
2020-09-21 04:38:44.5535,172.8,82.5,48,47.74,-9,20.52,1,735.6,-6.6,24,48,48
2020-09-21 04:38:44.8009,172.8,82.5,48,47.74,-9.1,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:38:45.0484,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:38:45.2958,172.8,82.5,48,47.74,-8.9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:38:45.5464,172.8,82.5,48,47.74,-8.9,20.52,63,50,50,0,48,48
2020-09-21 04:38:45.7991,172.8,82.5,48,47.74,-9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:38:46.0517,172.8,82.5,48,47.74,-9,20.53,52,3.76,3.74,0,48,48
2020-09-21 04:38:46.3043,172.8,82.5,48,47.74,-9,20.51,6,-5260,24.5,3.7,48,48
2020-09-21 04:38:46.5539,172.8,82.5,48,47.74,-8.9,20.52,7,-5260,24.6,3.8,48,48
2020-09-21 04:38:46.8013,172.8,82.5,48,47.74,-9,20.52,1,735.6,-6.6,24,48,48
2020-09-21 04:38:47.0487,172.8,82.5,48,47.74,-9,20.51,2,735.3,-6.2,24,48,48
2020-09-21 04:38:47.2962,172.8,82.5,48,47.74,-9,20.52,61,738.1,730.6,0,48,48
2020-09-21 04:38:47.5450,172.8,82.5,48,47.74,-8.9,20.52,62,425,425,0,48,48
2020-09-21 04:38:47.7946,172.8,82.5,48,47.74,-8.9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:38:48.0442,172.8,82.5,48,47.74,-9,20.52,3,735.7,-6.6,23,48,48
2020-09-21 04:38:48.2938,172.8,82.5,48,47.74,-9.1,20.52,4,735.3,-6.2,23,48,48
2020-09-21 04:38:48.5435,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:38:48.7909,172.8,82.5,48,47.74,-8.9,20.55,66,5140,5140,0,48,48
2020-09-21 04:38:49.0383,172.8,82.5,48,47.74,-8.9,20.52,1,735.7,-6.6,24,48,48
2020-09-21 04:38:49.2857,172.8,82.5,48,47.74,-9,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:38:49.5331,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:38:49.7828,172.8,82.5,48,47.74,-9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:38:50.0324,172.8,82.5,48,47.74,-9,20.52,63,50,50,0,48,48
2020-09-21 04:38:50.2821,172.8,82.5,48,47.74,-9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:38:50.5318,172.8,82.5,48,47.74,-9,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:38:50.7840,172.8,82.5,48,47.74,-8.9,20.52,6,-5260,24.5,3.7,48,48
2020-09-21 04:38:51.0369,172.8,82.5,48,47.74,-8.9,20.52,7,-5260,24.6,3.8,48,48
2020-09-21 04:38:51.2898,172.8,82.5,48,47.74,-9,20.52,1,735.7,-6.6,24,48,48
2020-09-21 04:38:51.5426,172.8,82.5,48,47.74,-9,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:38:51.7910,172.8,82.5,48,47.74,-9.1,20.51,61,738.1,730.6,0,48,48
2020-09-21 04:38:52.0384,172.8,82.5,48,47.74,-8.9,20.52,62,425,425,0,48,48
2020-09-21 04:38:52.2857,172.8,82.5,48,47.74,-8.9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:38:52.5331,172.8,82.5,48,47.74,-9,20.52,3,735.7,-6.6,23,48,48
2020-09-21 04:38:52.7847,172.8,82.5,48,47.74,-9,20.52,4,735.3,-6.2,23,48,48
2020-09-21 04:38:53.0372,172.8,82.5,48,47.74,-8.9,20.53,65,-5260,-5260,0,48,48
2020-09-21 04:38:53.2896,172.8,82.5,48,47.74,-8.9,20.52,66,5150,5150,0,48,48
2020-09-21 04:38:53.5421,172.8,82.5,48,47.74,-9,20.54,1,735.7,-6.6,24,48,48
2020-09-21 04:38:53.7906,172.8,82.5,48,47.74,-9.1,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:38:54.0379,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:38:54.2853,172.8,82.5,48,47.74,-8.9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:38:54.5326,172.8,82.5,48,47.74,-8.9,20.53,63,50,50,0,48,48
2020-09-21 04:38:54.7844,172.8,82.5,48,47.74,-9,20.53,67,24.5,24.6,0,48,48
2020-09-21 04:38:55.0373,172.8,82.5,48,47.74,-9.1,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:38:55.2902,172.8,82.5,48,47.74,-9,20.52,6,-5260,24.5,3.7,48,48
2020-09-21 04:38:55.5431,172.8,82.5,48,47.74,-8.9,20.52,7,-5260,24.6,3.8,48,48
2020-09-21 04:38:55.7917,172.8,82.5,48,47.74,-9,20.53,1,735.7,-6.6,24,48,48
2020-09-21 04:38:56.0391,172.8,82.5,48,47.74,-9,20.51,2,735.3,-6.2,24,48,48
2020-09-21 04:38:56.2866,172.8,82.5,48,47.74,-8.9,20.52,61,738,730.6,0,48,48
2020-09-21 04:38:56.5340,172.8,82.5,48,47.74,-9,20.52,62,425,425,0,48,48
2020-09-21 04:38:56.7814,172.8,82.5,48,47.74,-9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:38:57.0287,172.8,82.5,48,47.74,-9,20.52,3,735.7,-6.6,23,48,48
2020-09-21 04:38:57.2759,172.8,82.5,48,47.74,-9,20.51,4,735.3,-6.2,23,48,48
2020-09-21 04:38:57.5232,172.8,82.5,48,47.74,-8.9,20.53,65,-5260,-5260,0,48,48
2020-09-21 04:38:57.7704,172.8,82.5,48,47.74,-8.9,20.54,66,5150,5150,0,48,48
2020-09-21 04:38:58.0189,172.8,82.5,48,47.74,-9,20.52,1,735.7,-6.6,24,48,48
2020-09-21 04:38:58.2715,172.8,82.5,48,47.74,-9,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:38:58.5242,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:38:58.7768,172.8,82.5,48,47.74,-9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:38:59.0294,172.8,82.5,48,47.74,-9,20.52,63,50,50,0,48,48
2020-09-21 04:38:59.2819,172.8,82.5,48,47.74,-9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:38:59.5343,172.8,82.5,48,47.74,-9,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:38:59.7868,172.8,82.5,48,47.74,-8.9,20.52,6,-5260,24.5,3.7,48,48
2020-09-21 04:39:00.0392,172.8,82.5,48,47.74,-9,20.52,7,-5260,24.6,3.8,48,48
2020-09-21 04:39:00.2918,172.8,82.5,48,47.74,-9.1,20.52,1,735.7,-6.6,24,48,48
2020-09-21 04:39:00.5443,172.8,82.5,48,47.74,-9.1,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:39:00.7968,172.8,82.5,48,47.74,-8.9,20.52,61,737.9,730.6,0,48,48
2020-09-21 04:39:01.0493,172.8,82.5,48,47.74,-8.9,20.52,62,425,425,0,48,48
2020-09-21 04:39:01.3002,172.8,82.5,48,47.74,-8.9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:39:01.5507,172.8,82.5,48,47.74,-9,20.52,3,735.7,-6.6,23,48,48
2020-09-21 04:39:01.8012,172.8,82.5,48,47.74,-9,20.52,4,735.3,-6.2,23,48,48
2020-09-21 04:39:02.0518,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:39:02.2996,172.8,82.5,48,47.74,-9,20.52,66,5140,5140,0,48,48
2020-09-21 04:39:02.5470,172.8,82.5,48,47.74,-9,20.55,1,735.6,-6.6,24,48,48
2020-09-21 04:39:02.7944,172.8,82.5,48,47.74,-9,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:39:03.0418,172.8,82.5,48,47.74,-8.9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:39:03.2892,172.8,82.5,48,47.74,-8.9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:39:03.5366,172.8,82.5,48,47.74,-9,20.52,63,50,50,0,48,48
2020-09-21 04:39:03.7839,172.8,82.5,48,47.74,-9.1,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:39:04.0313,172.8,82.5,48,47.74,-9,20.51,52,3.76,3.74,0,48,48
2020-09-21 04:39:04.2789,172.8,82.5,48,47.74,-8.9,20.52,6,-5260,24.5,3.7,48,48
2020-09-21 04:39:04.5316,172.8,82.5,48,47.74,-8.9,20.54,7,-5260,24.6,3.8,48,48
2020-09-21 04:39:04.7842,172.8,82.5,48,47.74,-9,20.52,1,735.6,-6.6,24,48,48
2020-09-21 04:39:05.0368,172.8,82.5,48,47.74,-9,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:39:05.2894,172.8,82.5,48,47.74,-9,20.52,61,738,730.6,0,48,48
2020-09-21 04:39:05.5420,172.8,82.5,48,47.74,-9,20.52,62,425,425,0,48,48
2020-09-21 04:39:05.7946,172.8,82.5,48,47.74,-9,20.53,64,10.9,11.1,0,48,48
2020-09-21 04:39:06.0472,172.8,82.5,48,47.74,-9.1,20.52,3,735.6,-6.6,23,48,48
2020-09-21 04:39:06.2998,172.8,82.5,48,47.74,-9.1,20.52,4,735.3,-6.2,23,48,48
2020-09-21 04:39:06.5525,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:39:06.8053,172.8,82.5,48,47.74,-8.9,20.52,66,5140,5140,0,48,48
2020-09-21 04:39:07.0580,172.8,82.5,48,47.74,-9,20.52,1,735.6,-6.6,24,48,48
2020-09-21 04:39:07.3108,172.8,82.5,48,47.74,-9,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:39:07.5635,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:39:07.8162,172.8,82.5,48,47.74,-9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:39:08.0690,172.8,82.5,48,47.74,-9,20.53,63,50,50,0,48,48
2020-09-21 04:39:08.3217,172.8,82.5,48,47.74,-9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:39:08.5716,172.8,82.5,48,47.74,-9,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:39:08.8201,172.8,82.5,48,47.74,-8.9,20.58,6,-5260,24.5,3.7,48,48
2020-09-21 04:39:09.0686,172.8,82.5,48,47.74,-9,20.52,7,-5260,24.6,3.8,48,48
2020-09-21 04:39:09.3171,172.8,82.5,48,47.74,-9,20.52,1,735.5,-6.6,24,48,48
2020-09-21 04:39:09.5653,172.8,82.5,48,47.74,-9.1,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:39:09.8126,172.8,82.5,48,47.74,-9,20.52,61,737.9,730.6,0,48,48
2020-09-21 04:39:10.0600,172.8,82.5,48,47.74,-9,20.52,62,425,425,0,48,48
2020-09-21 04:39:10.3073,172.8,82.5,48,47.74,-9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:39:10.5547,172.8,82.5,48,47.74,-9,20.51,3,735.5,-6.6,23,48,48
2020-09-21 04:39:10.8039,172.8,82.5,48,47.74,-9,20.52,4,735.3,-6.2,23,48,48
2020-09-21 04:39:11.0535,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:39:11.3031,172.8,82.5,48,47.74,-9,20.52,66,5140,5140,0,48,48
2020-09-21 04:39:11.5527,172.8,82.5,48,47.74,-9,20.51,1,735.5,-6.6,24,48,48
2020-09-21 04:39:11.8006,172.8,82.5,48,47.74,-9,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:39:12.0480,172.8,82.5,48,47.74,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:39:12.2955,172.8,82.5,48,47.74,-8.9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:39:12.5429,172.8,82.4,48,47.69,-9,20.52,63,50,50,0,48,48
2020-09-21 04:39:12.7902,172.8,82.4,48,47.69,-9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:39:13.0375,172.8,82.4,48,47.69,-9.1,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:39:13.2848,172.8,82.4,48,47.69,-9,20.52,6,-5260,24.5,3.7,48,48
2020-09-21 04:39:13.5321,172.8,82.4,48,47.69,-8.9,20.54,7,-5260,24.6,3.8,48,48
2020-09-21 04:39:13.7832,172.8,82.4,48,47.69,-9,20.52,1,735.5,-6.6,24,48,48
2020-09-21 04:39:14.0355,172.8,82.4,48,47.69,-9,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:39:14.2879,172.8,82.4,48,47.69,-9,20.52,61,738,730.6,0,48,48
2020-09-21 04:39:14.5402,172.8,82.4,48,47.69,-8.9,20.52,62,425,425,0,48,48
2020-09-21 04:39:14.7890,172.8,82.4,48,47.69,-9.1,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:39:15.0363,172.8,82.4,48,47.69,-9.1,20.52,3,735.5,-6.6,23,48,48
2020-09-21 04:39:15.2837,172.8,82.4,48,47.69,-9,20.52,4,735.3,-6.2,23,48,48
2020-09-21 04:39:15.5310,172.8,82.4,48,47.69,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:39:15.7805,172.8,82.4,48,47.69,-8.9,20.52,66,5140,5140,0,48,48
2020-09-21 04:39:16.0331,172.8,82.4,48,47.69,-9,20.52,1,735.5,-6.6,24,48,48
2020-09-21 04:39:16.2856,172.8,82.4,48,47.69,-9,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:39:16.5381,172.8,82.4,48,47.69,-9,20.52,65,-5250,-5250,0,48,48
2020-09-21 04:39:16.7907,172.8,82.4,48,47.69,-9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:39:17.0432,172.8,82.4,48,47.69,-9,20.51,63,50,50,0,48,48
2020-09-21 04:39:17.2958,172.8,82.4,48,47.69,-9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:39:17.5483,172.8,82.4,48,47.69,-9,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:39:17.8009,172.8,82.4,48,47.69,-8.9,20.53,6,-5260,24.5,3.7,48,48
2020-09-21 04:39:18.0536,172.8,82.4,48,47.69,-8.9,20.52,7,-5260,24.6,3.8,48,48
2020-09-21 04:39:18.3062,172.8,82.4,48,47.69,-9,20.5,1,735.5,-6.6,24,48,48
2020-09-21 04:39:18.5588,172.8,82.4,48,47.69,-9.1,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:39:18.8113,172.8,82.4,48,47.69,-9,20.52,61,737.9,730.6,0,48,48
2020-09-21 04:39:19.0611,172.8,82.4,48,47.69,-9,20.52,62,425,425,0,48,48
2020-09-21 04:39:19.3109,172.8,82.4,48,47.69,-8.9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:39:19.5607,172.8,82.4,48,47.69,-9,20.52,3,735.5,-6.6,23,48,48
2020-09-21 04:39:19.8104,172.8,82.4,48,47.69,-9,20.52,4,735.3,-6.2,23,48,48
