Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:39:20.0605,172.8,82.4,48,47.69,-9,20.51,65,-5260,-5260,0,48,48
2020-09-21 04:39:20.3107,172.8,82.4,48,47.69,-9,20.52,66,5140,5140,0,48,48
2020-09-21 04:39:20.5609,172.8,82.4,48,47.69,-9,20.52,1,735.5,-6.6,24,48,48
2020-09-21 04:39:20.8111,172.8,82.4,48,47.69,-9,20.52,2,735.3,-6.2,24,48,48
2020-09-21 04:39:21.0606,172.8,82.4,48,47.69,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:39:21.3080,172.8,82.4,48,47.69,-8.9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:39:21.5553,172.8,82.4,48,47.69,-8.9,20.53,63,50,50,0,48,48
2020-09-21 04:39:21.8026,172.8,82.4,48,47.69,-9,20.52,67,24.5,24.6,0,48,48
2020-09-21 04:39:22.0512,172.8,82.4,48,47.69,-9,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:39:22.3038,172.8,82.4,48,47.69,-9.1,20.52,6,-5260,24.5,3.7,48,48
2020-09-21 04:39:22.5563,172.8,82.4,48,47.69,-9,20.52,7,-5260,24.6,3.8,48,48
2020-09-21 04:39:22.8089,172.8,82.4,48,47.69,-8.9,20.52,1,735.5,-6.6,24,48,48
2020-09-21 04:39:23.0614,172.8,82.4,48,47.69,-9,20.51,2,735.3,-6.2,24,48,48
2020-09-21 04:39:23.3096,172.8,82.4,48,47.69,-9,20.52,61,737.9,730.6,0,48,48
2020-09-21 04:39:23.5570,172.8,82.4,48,47.69,-9,20.52,62,425,425,0,48,48
2020-09-21 04:39:23.8044,172.8,82.4,48,47.69,-8.9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:39:24.0518,172.8,82.4,48,47.69,-9,20.52,3,735.6,-6.6,23,48,48
2020-09-21 04:39:24.2991,172.8,82.4,48,47.69,-9.1,20.53,4,735.2,-6.2,23,48,48
2020-09-21 04:39:24.5465,172.8,82.4,48,47.69,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:39:24.7939,172.8,82.4,48,47.69,-8.9,20.52,66,5140,5140,0,48,48
2020-09-21 04:39:25.0413,172.8,82.4,48,47.69,-8.9,20.52,1,735.6,-6.6,24,48,48
2020-09-21 04:39:25.2933,172.8,82.4,48,47.69,-9,20.52,2,735.2,-6.2,24,48,48
2020-09-21 04:39:25.5463,172.8,82.4,48,47.69,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:39:25.7992,172.8,82.4,48,47.69,-9,20.53,51,3.76,3.74,0,48,48
2020-09-21 04:39:26.0521,172.8,82.4,48,47.69,-9,20.52,63,50,50,0,48,48
2020-09-21 04:39:26.3047,172.8,82.4,48,47.69,-9,20.53,67,24.5,24.6,0,48,48
2020-09-21 04:39:26.5573,172.8,82.4,48,47.69,-9,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:39:26.8099,172.8,82.4,48,47.69,-9,20.52,6,-5260,24.5,3.7,48,48
2020-09-21 04:39:27.0625,172.8,82.4,48,47.69,-8.9,20.52,7,-5250,24.6,3.8,48,48
2020-09-21 04:39:27.3127,172.8,82.4,48,47.69,-8.9,20.53,1,735.6,-6.6,24,48,48
2020-09-21 04:39:27.5624,172.8,82.4,48,47.69,-9.1,20.52,2,735.2,-6.2,24,48,48
2020-09-21 04:39:27.8122,172.8,82.4,48,47.69,-9.1,20.52,61,738,730.6,0,48,48
2020-09-21 04:39:28.0620,172.8,82.4,48,47.69,-9,20.55,62,425,425,0,48,48
2020-09-21 04:39:28.3120,172.8,82.4,48,47.69,-8.9,20.52,64,10.9,11.1,0,48,48
2020-09-21 04:39:28.5620,172.8,82.4,48,47.69,-9,20.52,3,735.6,-6.6,23,48,48
2020-09-21 04:39:28.8120,172.8,82.4,48,47.69,-9,20.52,4,735.2,-6.2,23,48,48
2020-09-21 04:39:29.0621,172.8,82.4,48,47.69,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:39:29.3121,172.8,82.4,48,47.69,-9,20.52,66,5140,5140,0,48,48
2020-09-21 04:39:29.5620,172.8,82.4,48,47.69,-9,20.52,1,735.6,-6.6,24,48,48
2020-09-21 04:39:29.8119,172.8,82.4,48,47.69,-9,20.52,2,735.2,-6.2,24,48,48
2020-09-21 04:39:30.0619,172.8,82.4,48,47.69,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:39:30.3117,172.8,82.4,48,47.69,-8.9,20.52,51,3.76,3.74,0,48,48
2020-09-21 04:39:30.5589,172.8,82.4,48,47.69,-8.9,20.52,63,50,50,0,48,48
2020-09-21 04:39:30.8062,172.8,82.4,48,47.69,-8.9,20.51,67,24.5,24.6,0,48,48
2020-09-21 04:39:31.0535,172.8,82.4,48,47.69,-9,20.52,52,3.76,3.74,0,48,48
2020-09-21 04:39:31.3007,172.8,82.4,48,47.69,-9,20.52,6,-5260,24.5,3.7,48,48
2020-09-21 04:39:31.5480,172.8,82.4,48,47.69,-9,20.52,7,-5260,24.6,3.8,48,48
2020-09-21 04:39:31.7953,172.8,82.4,48,47.69,-9,20.52,1,735.5,-6.6,24,48,48
2020-09-21 04:39:32.0426,172.8,82.4,48,47.69,-9,20.53,2,735.2,-6.2,24,48,48
2020-09-21 04:39:32.2899,172.8,82.4,48,47.69,-9,20.52,61,737.9,730.5,0,48,48
2020-09-21 04:39:32.5382,172.8,82.4,48,47.69,-8.9,20.52,62,425,425,0,48,48
2020-09-21 04:39:32.7907,172.8,82.4,48,47.69,-8.9,20.5,64,10.9,11.1,0,48,48
2020-09-21 04:39:33.0433,172.8,82.4,48,47.69,-9,20.52,3,735.5,-6.6,23,48,48
2020-09-21 04:39:33.2958,172.8,82.4,48,47.69,-9,20.52,4,735.2,-6.2,23,48,48
2020-09-21 04:39:33.5483,172.8,82.4,48,47.69,-9,20.52,65,-5260,-5260,0,48,48
2020-09-21 04:39:33.8010,172.8,82.4,48,47.69,-8.9,20.52,66,5140,5140,0,48,48
2020-09-21 04:39:34.0536,172.8,82.4,48,47.69,-8.9,20.52,1,735.5,-6.6,24,48,48
2020-09-21 04:39:34.3063,172.8,82.4,48,47.69,-9,20.52,2,735.2,-6.2,24,48,48
2020-09-21 04:39:34.5590,172.8,82.4,48,47.69,-9,20.53,65,-5260,-5260,0,48,48
2020-09-21 04:39:34.8119,172.8,82.4,48,47.69,-9,20.51,51,3.76,3.74,0,48,48
2020-09-21 04:39:35.0648,172.8,82.4,48,47.69,-9,20.72,63,50,50,0,48,48
2020-09-21 04:39:35.3177,172.8,82.4,48,47.69,-9,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:39:35.5706,172.8,82.4,48,47.69,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:39:35.8183,172.8,82.4,48,47.69,-8.9,20.73,6,-5260,24.5,3.7,48,48
2020-09-21 04:39:36.0656,172.8,82.4,48,47.69,-8.9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:39:36.3130,172.8,82.4,48,47.69,-9,20.72,1,735.5,-6.6,24,48,48
2020-09-21 04:39:36.5603,172.8,82.4,48,47.69,-9,20.72,2,735.2,-6.2,24,48,48
2020-09-21 04:39:36.8124,172.8,82.4,48,47.69,-9.1,20.72,61,737.9,730.6,0,48,48
2020-09-21 04:39:37.0653,172.8,82.4,48,47.69,-9,20.73,62,425,425,0,48,48
2020-09-21 04:39:37.3183,172.8,82.4,48,47.69,-8.9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:39:37.5712,172.8,82.4,48,47.69,-9,20.72,3,735.5,-6.6,23,48,48
2020-09-21 04:39:37.8195,172.8,82.4,48,47.69,-9,20.72,4,735.2,-6.2,23,48,48
2020-09-21 04:39:38.0667,172.8,82.4,48,47.69,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:39:38.3138,172.8,82.4,48,47.69,-8.9,20.72,66,5140,5130,0,48,48
2020-09-21 04:39:38.5610,172.8,82.4,48,47.69,-9,20.72,1,735.6,-6.6,24,48,48
2020-09-21 04:39:38.8082,172.8,82.4,48,47.69,-9,20.75,2,735.1,-6.2,24,48,48
2020-09-21 04:39:39.0570,172.8,82.4,48,47.69,-9,20.73,65,-5260,-5260,0,48,48
2020-09-21 04:39:39.3057,172.8,82.4,48,47.69,-8.9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:39:39.5545,172.8,82.4,48,47.69,-8.9,20.72,63,50,50,0,48,48
2020-09-21 04:39:39.8033,172.8,82.4,48,47.69,-8.9,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:39:40.0551,172.8,82.4,48,47.69,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:39:40.3070,172.8,82.4,48,47.69,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:39:40.5588,172.8,82.4,48,47.69,-9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:39:40.8107,172.8,82.4,48,47.69,-9,20.72,1,735.6,-6.6,24,48,48
2020-09-21 04:39:41.0581,172.8,82.4,48,47.69,-9,20.72,2,735.1,-6.2,24,48,48
2020-09-21 04:39:41.3054,172.8,82.4,48,47.69,-9,20.72,61,737.9,730.4,0,48,48
2020-09-21 04:39:41.5527,172.8,82.4,48,47.69,-8.9,20.73,62,425,425,0,48,48
2020-09-21 04:39:41.8000,172.8,82.4,48,47.69,-8.9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:39:42.0482,172.8,82.4,48,47.69,-9,20.72,3,735.6,-6.6,23,48,48
2020-09-21 04:39:42.2965,172.8,82.4,48,47.69,-9.1,20.72,4,735.1,-6.2,23,48,48
2020-09-21 04:39:42.5447,172.8,82.4,48,47.69,-9,20.73,65,-5260,-5260,0,48,48
2020-09-21 04:39:42.7930,172.8,82.4,48,47.69,-8.9,20.72,66,5140,5140,0,48,48
2020-09-21 04:39:43.0453,172.8,82.4,48,47.69,-8.9,20.72,1,735.6,-6.6,24,48,48
2020-09-21 04:39:43.2979,172.8,82.4,48,47.69,-9,20.72,2,735.1,-6.2,24,48,48
2020-09-21 04:39:43.5504,172.8,82.4,48,47.69,-9,20.73,65,-5260,-5260,0,48,48
2020-09-21 04:39:43.8029,172.8,82.4,48,47.69,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:39:44.0507,172.8,82.4,48,47.69,-9,20.72,63,50,50,0,48,48
2020-09-21 04:39:44.2981,172.8,82.4,48,47.69,-9,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:39:44.5455,172.8,82.4,48,47.69,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:39:44.7930,172.8,82.4,48,47.69,-8.9,20.73,6,-5260,24.5,3.7,48,48
2020-09-21 04:39:45.0403,172.8,82.4,48,47.69,-8.9,20.73,7,-5260,24.6,3.8,48,48
2020-09-21 04:39:45.2875,172.8,82.4,48,47.69,-9,20.72,1,735.5,-6.6,24,48,48
2020-09-21 04:39:45.5346,172.8,82.4,48,47.69,-9,20.73,2,735.1,-6.2,24,48,48
2020-09-21 04:39:45.7818,172.8,82.4,48,47.69,-9,20.72,61,737.9,730.5,0,48,48
2020-09-21 04:39:46.0291,172.8,82.4,48,47.69,-9,20.73,62,425,425,0,48,48
2020-09-21 04:39:46.2764,172.8,82.4,48,47.69,-9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:39:46.5237,172.8,82.4,48,47.69,-9,20.72,3,735.5,-6.6,23,48,48
2020-09-21 04:39:46.7710,172.8,82.4,48,47.69,-9,20.75,4,735.1,-6.2,23,48,48
2020-09-21 04:39:47.0195,172.8,82.4,48,47.69,-8.9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:39:47.2720,172.8,82.4,48,47.69,-9,20.72,66,5140,5140,0,48,48
2020-09-21 04:39:47.5245,172.8,82.4,48,47.69,-9,20.72,1,735.5,-6.6,24,48,48
2020-09-21 04:39:47.7770,172.8,82.4,48,47.69,-9.1,20.72,2,735.1,-6.2,24,48,48
2020-09-21 04:39:48.0295,172.8,82.4,48,47.69,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:39:48.2820,172.8,82.4,48,47.69,-8.9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:39:48.5345,172.8,82.4,48,47.69,-8.9,20.72,63,50,50,0,48,48
2020-09-21 04:39:48.7870,172.8,82.4,48,47.69,-9,20.73,67,24.5,24.6,0,48,48
2020-09-21 04:39:49.0396,172.8,82.4,48,47.69,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:39:49.2877,172.8,82.4,48,47.69,-9,20.73,6,-5260,24.5,3.7,48,48
2020-09-21 04:39:49.5351,172.8,82.4,48,47.69,-9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:39:49.7825,172.8,82.4,48,47.69,-9,20.73,1,735.5,-6.6,24,48,48
2020-09-21 04:39:50.0298,172.8,82.4,48,47.69,-9,20.73,2,735.1,-6.2,24,48,48
2020-09-21 04:39:50.2786,172.8,82.4,48,47.69,-9,20.72,61,737.9,730.5,0,48,48
2020-09-21 04:39:50.5292,172.8,82.3,48,47.63,-8.9,20.73,62,425,425,0,48,48
2020-09-21 04:39:50.7797,172.8,82.3,48,47.63,-8.9,20.73,64,10.9,11.1,0,48,48
2020-09-21 04:39:51.0302,172.8,82.3,48,47.63,-9,20.73,3,735.5,-6.6,23,48,48
2020-09-21 04:39:51.2794,172.8,82.3,48,47.63,-9.1,20.72,4,735.1,-6.2,23,48,48
2020-09-21 04:39:51.5266,172.8,82.3,48,47.63,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:39:51.7737,172.8,82.3,48,47.63,-8.9,20.72,66,5140,5140,0,48,48
2020-09-21 04:39:52.0209,172.8,82.3,48,47.63,-8.9,20.72,1,735.5,-6.6,24,48,48
2020-09-21 04:39:52.2683,172.8,82.3,48,47.63,-9,20.72,2,735.1,-6.2,24,48,48
2020-09-21 04:39:52.5208,172.8,82.3,48,47.63,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:39:52.7732,172.8,82.3,48,47.63,-8.9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:39:53.0257,172.8,82.3,48,47.63,-9,20.72,63,50,50,0,48,48
2020-09-21 04:39:53.2781,172.8,82.3,48,47.63,-9,20.73,67,24.5,24.6,0,48,48
2020-09-21 04:39:53.5273,172.8,82.3,48,47.63,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:39:53.7746,172.8,82.3,48,47.63,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:39:54.0219,172.8,82.3,48,47.63,-8.9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:39:54.2692,172.8,82.3,48,47.63,-9,20.72,1,735.5,-6.6,24,48,48
2020-09-21 04:39:54.5165,172.8,82.3,48,47.63,-9,20.72,2,735.2,-6.2,24,48,48
2020-09-21 04:39:54.7651,172.8,82.3,48,47.63,-9,20.73,61,737.9,730.6,0,48,48
2020-09-21 04:39:55.0138,172.8,82.3,48,47.63,-9,20.72,62,425,425,0,48,48
2020-09-21 04:39:55.2626,172.8,82.3,48,47.63,-8.9,20.73,64,10.9,11.1,0,48,48
2020-09-21 04:39:55.5113,172.8,82.3,48,47.63,-9,20.72,3,735.5,-6.6,23,48,48
2020-09-21 04:39:55.7631,172.8,82.3,48,47.63,-9,20.71,4,735.2,-6.2,23,48,48
2020-09-21 04:39:56.0157,172.8,82.3,48,47.63,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:39:56.2682,172.8,82.3,48,47.63,-8.9,20.72,66,5140,5140,0,48,48
2020-09-21 04:39:56.5208,172.8,82.3,48,47.63,-9,20.72,1,735.5,-6.6,24,48,48
2020-09-21 04:39:56.7734,172.8,82.3,48,47.63,-9.1,20.73,2,735.2,-6.2,24,48,48
2020-09-21 04:39:57.0262,172.8,82.3,48,47.63,-9,20.73,65,-5260,-5260,0,48,48
2020-09-21 04:39:57.2789,172.8,82.3,48,47.63,-8.9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:39:57.5316,172.8,82.3,48,47.63,-8.9,20.72,63,50,50,0,48,48
2020-09-21 04:39:57.7841,172.8,82.3,48,47.63,-9,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:39:58.0366,172.8,82.3,48,47.63,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:39:58.2891,172.8,82.3,48,47.63,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:39:58.5416,172.8,82.3,48,47.63,-9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:39:58.7942,172.8,82.3,48,47.63,-9,20.74,1,735.5,-6.6,24,48,48
2020-09-21 04:39:59.0467,172.8,82.3,48,47.63,-9,20.72,2,735.2,-6.2,24,48,48
2020-09-21 04:39:59.2993,172.8,82.3,48,47.63,-9,20.73,61,737.8,730.4,0,48,48
2020-09-21 04:39:59.5518,172.8,82.3,48,47.63,-8.9,20.72,62,425,425,0,48,48
2020-09-21 04:39:59.8044,172.8,82.3,48,47.63,-9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:40:00.0569,172.8,82.3,48,47.63,-9,20.73,3,735.5,-6.6,23,48,48
2020-09-21 04:40:00.3095,172.8,82.3,48,47.63,-9.1,20.72,4,735.1,-6.2,23,48,48
2020-09-21 04:40:00.5621,172.8,82.3,48,47.63,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:00.8133,172.8,82.3,48,47.63,-8.9,20.72,66,5130,5130,0,48,48
2020-09-21 04:40:01.0628,172.8,82.3,48,47.63,-9,20.72,1,735.5,-6.6,24,48,48
2020-09-21 04:40:01.3123,172.8,82.3,48,47.63,-9,20.72,2,735.1,-6.2,24,48,48
2020-09-21 04:40:01.5618,172.8,82.3,48,47.63,-9,20.73,65,-5260,-5260,0,48,48
2020-09-21 04:40:01.8114,172.8,82.3,48,47.63,-9,20.73,51,3.76,3.74,0,48,48
2020-09-21 04:40:02.0641,172.8,82.3,48,47.63,-9,20.73,63,50,50,0,48,48
2020-09-21 04:40:02.3168,172.8,82.3,48,47.63,-9,20.73,67,24.5,24.6,0,48,48
2020-09-21 04:40:02.5694,172.8,82.3,48,47.63,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:40:02.8221,172.8,82.3,48,47.63,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:40:03.0749,172.8,82.3,48,47.63,-8.9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:40:03.3277,172.8,82.3,48,47.63,-9,20.72,1,735.5,-6.6,24,48,48
2020-09-21 04:40:03.5804,172.8,82.3,48,47.63,-9,20.72,2,735.1,-6.2,24,48,48
2020-09-21 04:40:03.8332,172.8,82.3,48,47.63,-9,20.73,61,737.8,730.5,0,48,48
2020-09-21 04:40:04.0826,172.8,82.3,48,47.63,-9,20.73,62,425,425,0,48,48
2020-09-21 04:40:04.3302,172.8,82.3,48,47.63,-9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:40:04.5777,172.8,82.3,48,47.63,-9,20.73,3,735.5,-6.6,23,48,48
2020-09-21 04:40:04.8253,172.8,82.3,48,47.63,-9,20.73,4,735.1,-6.2,23,48,48
2020-09-21 04:40:05.0727,172.8,82.3,48,47.63,-8.9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:05.3202,172.8,82.3,48,47.63,-9,20.73,66,5130,5130,0,48,48
2020-09-21 04:40:05.5677,172.8,82.3,48,47.63,-9.1,20.72,1,735.5,-6.6,24,48,48
2020-09-21 04:40:05.8151,172.8,82.3,48,47.63,-9.1,20.72,2,735.1,-6.2,24,48,48
2020-09-21 04:40:06.0626,172.8,82.3,48,47.63,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:06.3100,172.8,82.3,48,47.63,-8.9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:40:06.5574,172.8,82.3,48,47.63,-9,20.72,63,50,50,0,48,48
2020-09-21 04:40:06.8048,172.8,82.3,48,47.63,-9,20.73,67,24.5,24.6,0,48,48
2020-09-21 04:40:07.0522,172.8,82.3,48,47.63,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:40:07.3039,172.8,82.3,48,47.63,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:40:07.5565,172.8,82.3,48,47.63,-9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:40:07.8090,172.8,82.3,48,47.63,-9,20.73,1,735.5,-6.6,24,48,48
2020-09-21 04:40:08.0616,172.8,82.3,48,47.63,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:40:08.3119,172.8,82.3,48,47.63,-9,20.73,61,737.8,730.4,0,48,48
2020-09-21 04:40:08.5592,172.8,82.3,48,47.63,-8.9,20.72,62,425,425,0,48,48
2020-09-21 04:40:08.8066,172.8,82.3,48,47.63,-9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:40:09.0540,172.8,82.3,48,47.63,-9,20.72,3,735.5,-6.6,23,48,48
2020-09-21 04:40:09.3016,172.8,82.3,48,47.63,-9,20.72,4,735,-6.2,23,48,48
2020-09-21 04:40:09.5542,172.8,82.3,48,47.63,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:09.8069,172.8,82.3,48,47.63,-9,20.69,66,5140,5140,0,48,48
2020-09-21 04:40:10.0596,172.8,82.3,48,47.63,-9,20.72,1,735.5,-6.6,24,48,48
2020-09-21 04:40:10.3122,172.8,82.3,48,47.63,-9,20.73,2,735,-6.2,24,48,48
2020-09-21 04:40:10.5597,172.8,82.3,48,47.63,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:10.8072,172.8,82.3,48,47.63,-8.9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:40:11.0547,172.8,82.3,48,47.63,-8.9,20.73,63,50,50,0,48,48
2020-09-21 04:40:11.3023,172.8,82.3,48,47.63,-9.1,20.82,67,24.5,24.6,0,48,48
2020-09-21 04:40:11.5531,172.8,82.3,48,47.63,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:40:11.8039,172.8,82.3,48,47.63,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:40:12.0547,172.8,82.3,48,47.63,-8.9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:40:12.3056,172.8,82.3,48,47.63,-9,20.73,1,735.5,-6.6,24,48,48
2020-09-21 04:40:12.5580,172.8,82.3,48,47.63,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:40:12.8104,172.8,82.3,48,47.63,-9,20.73,61,737.8,730.5,0,48,48
2020-09-21 04:40:13.0629,172.8,82.3,48,47.63,-9,20.73,62,425,425,0,48,48
2020-09-21 04:40:13.3153,172.8,82.3,48,47.63,-9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:40:13.5645,172.8,82.3,48,47.63,-9,20.73,3,735.5,-6.6,23,48,48
2020-09-21 04:40:13.8137,172.8,82.3,48,47.63,-9,20.72,4,735,-6.2,23,48,48
2020-09-21 04:40:14.0630,172.8,82.3,48,47.63,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:14.3122,172.8,82.3,48,47.63,-8.9,20.73,66,5140,5140,0,48,48
2020-09-21 04:40:14.5614,172.8,82.3,48,47.63,-9,20.71,1,735.4,-6.6,24,48,48
2020-09-21 04:40:14.8107,172.8,82.3,48,47.63,-9.1,20.72,2,735.1,-6.2,24,48,48
2020-09-21 04:40:15.0599,172.8,82.3,48,47.63,-9.1,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:15.3091,172.8,82.3,48,47.63,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:40:15.5571,172.8,82.3,48,47.63,-8.9,20.72,63,50,50,0,48,48
2020-09-21 04:40:15.8045,172.8,82.3,48,47.63,-9,20.73,67,24.5,24.6,0,48,48
2020-09-21 04:40:16.0519,172.8,82.3,48,47.63,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:40:16.2993,172.8,82.3,48,47.63,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:40:16.5480,172.8,82.3,48,47.63,-9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:40:16.8007,172.8,82.3,48,47.63,-9,20.72,1,735.4,-6.6,24,48,48
2020-09-21 04:40:17.0533,172.8,82.3,48,47.63,-9,20.72,2,735.1,-6.2,24,48,48
2020-09-21 04:40:17.3059,172.8,82.3,48,47.63,-9,20.73,61,737.8,730.4,0,48,48
2020-09-21 04:40:17.5586,172.8,82.3,48,47.63,-8.9,20.72,62,425,425,0,48,48
2020-09-21 04:40:17.8113,172.8,82.3,48,47.63,-8.9,20.73,64,10.9,11.1,0,48,48
2020-09-21 04:40:18.0641,172.8,82.3,48,47.63,-8.9,20.72,3,735.4,-6.6,23,48,48
2020-09-21 04:40:18.3168,172.8,82.3,48,47.63,-9,20.72,4,735.1,-6.2,23,48,48
2020-09-21 04:40:18.5696,172.8,82.3,48,47.63,-9.1,20.73,65,-5260,-5260,0,48,48
2020-09-21 04:40:18.8223,172.8,82.3,48,47.63,-9,20.72,66,5140,5140,0,48,48
2020-09-21 04:40:19.0749,172.8,82.3,48,47.63,-8.9,20.72,1,735.4,-6.6,24,48,48
2020-09-21 04:40:19.3275,172.8,82.3,48,47.63,-9,20.72,2,735.1,-6.2,24,48,48
2020-09-21 04:40:19.5802,172.8,82.3,48,47.63,-9,20.73,65,-5260,-5260,0,48,48
2020-09-21 04:40:19.8328,172.8,82.3,48,47.63,-8.9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:40:20.0855,172.8,82.3,48,47.63,-8.9,20.72,63,50,50,0,48,48
2020-09-21 04:40:20.3382,172.8,82.3,48,47.63,-9,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:40:20.5909,172.8,82.3,48,47.63,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:40:20.8436,172.8,82.3,48,47.63,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:40:21.0963,172.8,82.3,48,47.63,-8.9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:40:21.3490,172.8,82.3,48,47.63,-8.9,20.73,1,735.4,-6.6,24,48,48
2020-09-21 04:40:21.6017,172.8,82.3,48,47.63,-8.9,20.72,2,735.1,-6.2,24,48,48
2020-09-21 04:40:21.8543,172.8,82.3,48,47.63,-9,20.72,61,737.8,730.4,0,48,48
2020-09-21 04:40:22.1038,172.8,82.3,48,47.63,-9,20.72,62,425,425,0,48,48
2020-09-21 04:40:22.3514,172.8,82.3,48,47.63,-9,20.74,64,10.9,11.1,0,48,48
2020-09-21 04:40:22.5990,172.8,82.3,48,47.63,-9,20.72,3,735.4,-6.6,23,48,48
2020-09-21 04:40:22.8466,172.8,82.3,48,47.63,-9,20.73,4,735.1,-6.2,23,48,48
2020-09-21 04:40:23.0941,172.8,82.3,48,47.63,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:23.3417,172.8,82.3,48,47.63,-8.9,20.73,66,5140,5140,0,48,48
2020-09-21 04:40:23.5892,172.8,82.3,48,47.63,-8.9,20.72,1,735.4,-6.6,24,48,48
2020-09-21 04:40:23.8368,172.8,82.3,48,47.63,-9,20.72,2,735.1,-6.2,24,48,48
2020-09-21 04:40:24.0856,172.8,82.3,48,47.63,-9.1,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:24.3383,172.8,82.3,48,47.63,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:40:24.5910,172.8,82.3,48,47.63,-9,20.73,63,50,50,0,48,48
2020-09-21 04:40:24.8437,172.8,82.3,48,47.63,-8.9,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:40:25.0962,172.8,82.3,48,47.63,-8.9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:40:25.3485,172.8,82.3,48,47.63,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:40:25.6007,172.8,82.3,48,47.63,-9,20.73,7,-5260,24.6,3.8,48,48
2020-09-21 04:40:25.8529,172.8,82.3,48,47.63,-9,20.72,1,735.4,-6.6,24,48,48
2020-09-21 04:40:26.1051,172.8,82.3,48,47.63,-9,20.72,2,735.1,-6.2,24,48,48
2020-09-21 04:40:26.3579,172.8,82.3,48,47.63,-9,20.72,61,737.9,730.4,0,48,48
2020-09-21 04:40:26.6108,172.8,82.3,48,47.63,-9,20.72,62,425,425,0,48,48
2020-09-21 04:40:26.8637,172.8,82.3,48,47.63,-8.9,20.73,64,10.9,11.1,0,48,48
2020-09-21 04:40:27.1166,172.8,82.3,48,47.63,-8.9,20.72,3,735.4,-6.6,23,48,48
2020-09-21 04:40:27.3694,172.8,82.3,48,47.63,-8.9,20.72,4,735.1,-6.2,23,48,48
2020-09-21 04:40:27.6223,172.8,82.3,48,47.63,-9.1,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:27.8752,172.8,82.3,48,47.63,-9,20.72,66,5140,5140,0,48,48
2020-09-21 04:40:28.1280,172.8,82.3,48,47.63,-9,20.72,1,735.4,-6.6,24,48,48
2020-09-21 04:40:28.3785,172.8,82.3,48,47.63,-8.9,20.73,2,735.1,-6.2,24,48,48
2020-09-21 04:40:28.6262,172.8,82.3,48,47.63,-9,20.73,65,-5260,-5260,0,48,48
2020-09-21 04:40:28.8738,172.8,82.3,48,47.63,-9,20.73,51,3.76,3.74,0,48,48
2020-09-21 04:40:29.1214,172.8,82.3,48,47.63,-9,20.72,63,50,50,0,48,48
2020-09-21 04:40:29.3715,172.8,82.3,48,47.63,-8.9,20.73,67,24.5,24.6,0,48,48
2020-09-21 04:40:29.6240,172.8,82.3,48,47.63,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:40:29.8765,172.8,82.3,48,47.63,-9,20.74,6,-5260,24.5,3.7,48,48
2020-09-21 04:40:30.1289,172.8,82.3,48,47.63,-9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:40:30.3792,172.8,82.3,48,47.63,-8.9,20.72,1,735.5,-6.6,24,48,48
2020-09-21 04:40:30.6269,172.8,82.3,48,47.63,-8.9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:40:30.8745,172.8,82.3,48,47.63,-9,20.72,61,737.8,730.3,0,48,48
2020-09-21 04:40:31.1222,172.8,82.3,48,47.63,-9,20.72,62,425,425,0,48,48
2020-09-21 04:40:31.3716,172.8,82.3,48,47.63,-9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:40:31.6236,172.8,82.3,48,47.63,-9,20.72,3,735.5,-6.6,23,48,48
2020-09-21 04:40:31.8757,172.8,82.3,48,47.63,-9,20.72,4,735,-6.2,23,48,48
2020-09-21 04:40:32.1277,172.8,82.3,48,47.63,-9,20.73,65,-5260,-5250,0,48,48
2020-09-21 04:40:32.3781,172.8,82.3,48,47.63,-8.9,20.72,66,5140,5140,0,48,48
2020-09-21 04:40:32.6257,172.8,82.3,48,47.63,-8.9,20.72,1,735.5,-6.6,24,48,48
2020-09-21 04:40:32.8733,172.8,82.3,48,47.63,-8.9,20.74,2,735,-6.2,24,48,48
2020-09-21 04:40:33.1209,172.8,82.3,48,47.63,-9.1,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:33.3685,172.8,82.3,48,47.63,-9,20.73,51,3.76,3.74,0,48,48
2020-09-21 04:40:33.6159,172.8,82.3,48,47.63,-8.9,20.72,63,50,50,0,48,48
2020-09-21 04:40:33.8633,172.8,82.3,48,47.63,-8.9,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:40:34.1107,172.8,82.3,48,47.63,-8.9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:40:34.3582,172.8,82.3,48,47.63,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:40:34.6109,172.8,82.3,48,47.63,-9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:40:34.8637,172.8,82.3,48,47.63,-9,20.72,1,735.5,-6.6,24,48,48
2020-09-21 04:40:35.1165,172.8,82.3,48,47.63,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:40:35.3693,172.8,82.3,48,47.63,-9,20.72,61,737.7,730.4,0,48,48
2020-09-21 04:40:35.6187,172.8,82.3,48,47.63,-9,20.72,62,425,425,0,48,48
2020-09-21 04:40:35.8663,172.8,82.3,48,47.63,-8.9,20.7,64,10.9,11.1,0,48,48
2020-09-21 04:40:36.1139,172.8,82.3,48,47.63,-8.9,20.72,3,735.5,-6.6,23,48,48
2020-09-21 04:40:36.3615,172.8,82.3,48,47.63,-8.9,20.72,4,735,-6.2,23,48,48
2020-09-21 04:40:36.6125,172.8,82.3,48,47.63,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:36.8652,172.8,82.3,48,47.63,-9,20.72,66,5140,5140,0,48,48
2020-09-21 04:40:37.1180,172.8,82.3,48,47.63,-9,20.72,1,735.3,-6.6,24,48,48
2020-09-21 04:40:37.3707,172.8,82.3,48,47.63,-8.9,20.73,2,735,-6.2,24,48,48
2020-09-21 04:40:37.6204,172.8,82.3,48,47.63,-9,20.71,65,-5260,-5260,0,48,48
2020-09-21 04:40:37.8681,172.8,82.3,48,47.63,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:40:38.1158,172.8,82.3,48,47.63,-9,20.72,63,50,50,0,48,48
2020-09-21 04:40:38.3635,172.8,82.3,48,47.63,-8.9,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:40:38.6125,172.8,82.3,48,47.63,-9,20.73,52,3.76,3.74,0,48,48
2020-09-21 04:40:38.8654,172.8,82.3,48,47.63,-9.1,20.73,6,-5260,24.5,3.7,48,48
2020-09-21 04:40:39.1183,172.8,82.3,48,47.63,-9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:40:39.3711,172.8,82.3,48,47.63,-9,20.72,1,735.3,-6.6,24,48,48
2020-09-21 04:40:39.6240,172.8,82.3,48,47.63,-8.9,20.73,2,735,-6.2,24,48,48
2020-09-21 04:40:39.8768,172.8,82.3,48,47.63,-9,20.73,61,737.8,730.3,0,48,48
2020-09-21 04:40:40.1296,172.8,82.3,48,47.63,-9,20.72,62,425,425,0,48,48
2020-09-21 04:40:40.3825,172.8,82.3,48,47.63,-9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:40:40.6353,172.8,82.3,48,47.63,-9,20.72,3,735.3,-6.6,23,48,48
2020-09-21 04:40:40.8878,172.8,82.3,48,47.63,-9,20.73,4,735,-6.2,23,48,48
2020-09-21 04:40:41.1354,172.8,82.3,48,47.63,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:41.3830,172.8,82.3,48,47.63,-9,20.72,66,5140,5140,0,48,48
2020-09-21 04:40:41.6307,172.8,82.3,48,47.63,-8.9,20.73,1,735.3,-6.6,24,48,48
2020-09-21 04:40:41.8783,172.8,82.3,48,47.63,-8.9,20.71,2,735,-6.2,24,48,48
2020-09-21 04:40:42.1259,172.8,82.3,48,47.63,-9,20.73,65,-5260,-5260,0,48,48
2020-09-21 04:40:42.3735,172.8,82.3,48,47.63,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:40:42.6212,172.8,82.3,48,47.63,-9,20.72,63,50,50,0,48,48
2020-09-21 04:40:42.8688,172.8,82.3,48,47.63,-8.9,20.71,67,24.5,24.6,0,48,48
2020-09-21 04:40:43.1164,172.8,82.3,48,47.63,-8.9,20.73,52,3.76,3.74,0,48,48
2020-09-21 04:40:43.3639,172.8,82.3,48,47.63,-8.9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:40:43.6115,172.8,82.3,48,47.63,-9,20.73,7,-5260,24.6,3.8,48,48
2020-09-21 04:40:43.8591,172.8,82.3,48,47.63,-9,20.73,1,735.4,-6.6,24,48,48
2020-09-21 04:40:44.1067,172.8,82.3,48,47.63,-9,20.73,2,735,-6.2,24,48,48
2020-09-21 04:40:44.3542,172.8,82.3,48,47.63,-9,20.72,61,737.7,730.3,0,48,48
2020-09-21 04:40:44.6017,172.8,82.3,48,47.63,-9,20.72,62,425,425,0,48,48
2020-09-21 04:40:44.8492,172.8,82.3,48,47.63,-8.9,20.71,64,10.9,11.1,0,48,48
2020-09-21 04:40:45.0967,172.8,82.3,48,47.63,-8.9,20.73,3,735.4,-6.6,23,48,48
2020-09-21 04:40:45.3482,172.8,82.3,48,47.63,-9,20.72,4,735,-6.2,23,48,48
2020-09-21 04:40:45.6006,172.8,82.3,48,47.63,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:45.8529,172.8,82.3,48,47.63,-9.1,20.72,66,5140,5140,0,48,48
2020-09-21 04:40:46.1052,172.8,82.3,48,47.63,-9,20.73,1,735.4,-6.6,24,48,48
2020-09-21 04:40:46.3534,172.8,82.3,48,47.63,-8.9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:40:46.6005,172.8,82.3,48,47.63,-9,20.72,65,-5260,-5250,0,48,48
2020-09-21 04:40:46.8477,172.8,82.3,48,47.63,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:40:47.0948,172.8,82.3,48,47.63,-8.9,20.72,63,50,50,0,48,48
2020-09-21 04:40:47.3419,172.8,82.3,48,47.63,-8.9,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:40:47.5890,172.8,82.3,48,47.63,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:40:47.8361,172.8,82.3,48,47.63,-9.1,20.73,6,-5260,24.5,3.7,48,48
2020-09-21 04:40:48.0831,172.8,82.3,48,47.63,-9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:40:48.3325,172.8,82.3,48,47.63,-8.9,20.73,1,735.4,-6.6,24,48,48
2020-09-21 04:40:48.5851,172.8,82.3,48,47.63,-8.9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:40:48.8378,172.8,82.3,48,47.63,-9,20.72,61,737.7,730.3,0,48,48
2020-09-21 04:40:49.0905,172.8,82.3,48,47.63,-9,20.72,62,425,425,0,48,48
2020-09-21 04:40:49.3413,172.8,82.3,48,47.63,-9,20.72,64,10.9,11,0,48,48
2020-09-21 04:40:49.5889,172.8,82.3,48,47.63,-9,20.85,3,735.4,-6.6,23,48,48
2020-09-21 04:40:49.8365,172.8,82.3,48,47.63,-9,20.72,4,735,-6.2,23,48,48
2020-09-21 04:40:50.0840,172.8,82.3,48,47.63,-9,20.73,65,-5270,-5260,0,48,48
2020-09-21 04:40:50.3337,172.8,82.3,48,47.63,-9,20.72,66,5140,5140,0,48,48
2020-09-21 04:40:50.5865,172.8,82.3,48,47.63,-8.9,20.73,1,735.4,-6.6,24,48,48
2020-09-21 04:40:50.8392,172.8,82.3,48,47.63,-8.9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:40:51.0920,172.8,82.3,48,47.63,-9,20.73,65,-5260,-5260,0,48,48
2020-09-21 04:40:51.3448,172.8,82.3,48,47.63,-9,20.73,51,3.76,3.74,0,48,48
2020-09-21 04:40:51.5976,172.8,82.3,48,47.63,-9,20.72,63,50,50,0,48,48
2020-09-21 04:40:51.8505,172.8,82.3,48,47.63,-8.9,20.73,67,24.5,24.6,0,48,48
2020-09-21 04:40:52.1033,172.8,82.3,48,47.63,-8.9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:40:52.3562,172.8,82.3,48,47.63,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:40:52.6056,172.8,82.2,48,47.57,-9,20.72,7,-5250,24.6,3.8,48,48
2020-09-21 04:40:52.8533,172.8,82.2,48,47.57,-9,20.72,1,735.4,-6.6,24,48,48
2020-09-21 04:40:53.1011,172.8,82.2,48,47.57,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:40:53.3489,172.8,82.2,48,47.57,-9,20.73,61,737.7,730.3,0,48,48
2020-09-21 04:40:53.5999,172.8,82.2,48,47.57,-9,20.72,62,425,425,0,48,48
2020-09-21 04:40:53.8528,172.8,82.2,48,47.57,-9,20.73,64,10.9,11.1,0,48,48
2020-09-21 04:40:54.1056,172.8,82.2,48,47.57,-8.9,20.73,3,735.4,-6.6,23,48,48
2020-09-21 04:40:54.3584,172.8,82.1,48,47.51,-8.9,20.72,4,735,-6.2,23,48,48
2020-09-21 04:40:54.6110,172.8,82.1,48,47.51,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:40:54.8628,172.8,82.1,48,47.51,-9,20.72,66,5140,5140,0,48,48
2020-09-21 04:40:55.1146,172.8,82.1,48,47.51,-9,20.72,1,735.4,-6.6,24,48,48
2020-09-21 04:40:55.3664,172.8,82.1,48,47.51,-8.9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:40:55.6169,172.8,82.1,48,47.51,-9,20.72,65,-5260,-5250,0,48,48
2020-09-21 04:40:55.8643,172.8,82.1,48,47.51,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:40:56.1118,172.8,82.1,48,47.51,-9,20.71,63,50,50,0,48,48
2020-09-21 04:40:56.3592,172.8,82.1,48,47.51,-8.9,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:40:56.6067,172.8,82.1,48,47.51,-8.9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:40:56.8541,172.8,82.1,48,47.51,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:40:57.1014,172.8,82.1,48,47.51,-9.1,20.73,7,-5260,24.6,3.8,48,48
2020-09-21 04:40:57.3488,172.8,82.1,48,47.51,-9,20.72,1,735.4,-6.6,24,48,48
2020-09-21 04:40:57.5962,172.8,82.1,48,47.51,-9,20.73,2,735,-6.2,24,48,48
2020-09-21 04:40:57.8437,172.8,82.1,48,47.51,-8.9,20.72,61,737.6,730.3,0,48,48
2020-09-21 04:40:58.0913,172.8,82.1,48,47.51,-9,20.72,62,425,425,0,48,48
2020-09-21 04:40:58.3389,172.8,82.1,48,47.51,-9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:40:58.5864,172.8,82.1,48,47.51,-9,20.72,3,735.3,-6.6,23,48,48
2020-09-21 04:40:58.8364,172.8,82.1,48,47.51,-9,20.72,4,735,-6.2,23,48,48
2020-09-21 04:40:59.0893,172.8,82.1,48,47.51,-9,20.72,65,-5260,-5270,0,48,48
2020-09-21 04:40:59.3422,172.8,82.1,48,47.51,-9,20.72,66,5140,5140,0,48,48
2020-09-21 04:40:59.5951,172.8,82.1,48,47.51,-9,20.73,1,735.3,-6.6,24,48,48
2020-09-21 04:40:59.8458,172.8,82.1,48,47.51,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:41:00.0933,172.8,82.1,48,47.51,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:00.3409,172.8,82.1,48,47.51,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:41:00.5884,172.8,82.1,48,47.51,-9.1,20.72,63,50,50,0,48,48
2020-09-21 04:41:00.8361,172.8,82.1,48,47.51,-9,20.71,67,24.5,24.6,0,48,48
2020-09-21 04:41:01.0877,172.8,82.1,48,47.51,-9,20.73,52,3.76,3.74,0,48,48
2020-09-21 04:41:01.3392,172.8,82.1,48,47.51,-8.9,20.73,6,-5250,24.5,3.7,48,48
2020-09-21 04:41:01.5907,172.8,82.1,48,47.51,-9,20.73,7,-5260,24.6,3.8,48,48
2020-09-21 04:41:01.8423,172.8,82.1,48,47.51,-9,20.73,1,735.3,-6.6,24,48,48
2020-09-21 04:41:02.0934,172.8,82.1,48,47.51,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:41:02.3442,172.8,82.1,48,47.51,-9,20.72,61,737.7,730.4,0,48,48
2020-09-21 04:41:02.5951,172.8,82.1,48,47.51,-9,20.72,62,425,425,0,48,48
2020-09-21 04:41:02.8459,172.8,82.1,48,47.51,-9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:41:03.0959,172.8,82.1,48,47.51,-9,20.72,3,735.3,-6.6,23,48,48
2020-09-21 04:41:03.3434,172.8,82.1,48,47.51,-8.9,20.73,4,735,-6.2,23,48,48
2020-09-21 04:41:03.5910,172.8,82.1,48,47.51,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:03.8385,172.8,82.1,48,47.51,-9,20.72,66,5150,5150,0,48,48
2020-09-21 04:41:04.0874,172.8,82.1,48,47.51,-9,20.72,1,735.3,-6.6,24,48,48
2020-09-21 04:41:04.3400,172.8,82.1,48,47.51,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:41:04.5927,172.8,82.1,48,47.51,-9,20.72,65,-5250,-5260,0,48,48
2020-09-21 04:41:04.8454,172.8,82.1,48,47.51,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:41:05.0980,172.8,82.1,48,47.51,-9,20.72,63,50,50,0,48,48
2020-09-21 04:41:05.3491,172.8,82.1,48,47.51,-9,20.73,67,24.5,24.6,0,48,48
2020-09-21 04:41:05.5998,172.8,82.1,48,47.51,-8.9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:41:05.8506,172.8,82.1,48,47.51,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:41:06.1014,172.8,82.1,48,47.51,-9,20.73,7,-5260,24.6,3.8,48,48
2020-09-21 04:41:06.3492,172.8,82.1,48,47.51,-9.1,20.73,1,735.4,-6.6,24,48,48
2020-09-21 04:41:06.5967,172.8,82.1,48,47.51,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:41:06.8443,172.8,82.1,48,47.51,-8.9,20.72,61,737.6,730.2,0,48,48
2020-09-21 04:41:07.0918,172.8,82.1,48,47.51,-9,20.72,62,425,425,0,48,48
2020-09-21 04:41:07.3393,172.8,82.1,48,47.51,-9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:41:07.5868,172.8,82.1,48,47.51,-9,20.72,3,735.4,-6.6,23,48,48
2020-09-21 04:41:07.8343,172.8,82.1,48,47.51,-9,20.72,4,735,-6.2,23,48,48
2020-09-21 04:41:08.0819,172.8,82.1,48,47.51,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:08.3300,172.8,82.1,48,47.51,-9,20.73,66,5150,5150,0,48,48
2020-09-21 04:41:08.5787,172.8,82.1,48,47.51,-9,20.73,1,735.4,-6.6,24,48,48
2020-09-21 04:41:08.8275,172.8,82.1,48,47.51,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:41:09.0763,172.8,82.1,48,47.51,-8.9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:09.3267,172.8,82.1,48,47.51,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:41:09.5795,172.8,82.1,48,47.51,-9.1,20.72,63,50,50,0,48,48
2020-09-21 04:41:09.8322,172.8,82.1,48,47.51,-9.1,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:41:10.0850,172.8,82.1,48,47.51,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:41:10.3378,172.8,82.1,48,47.51,-8.9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:41:10.5905,172.8,82.1,48,47.51,-9,20.73,7,-5260,24.6,3.8,48,48
2020-09-21 04:41:10.8433,172.8,82.1,48,47.51,-9,20.73,1,735.4,-6.6,24,48,48
2020-09-21 04:41:11.0960,172.8,82.1,48,47.51,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:41:11.3465,172.8,82.1,48,47.51,-8.9,20.72,61,737.6,730.2,0,48,48
2020-09-21 04:41:11.5938,172.8,82.1,48,47.51,-9,20.73,62,425,425,0,48,48
2020-09-21 04:41:11.8411,172.8,82.1,48,47.51,-9.1,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:41:12.0884,172.8,82.1,48,47.51,-9,20.73,3,735.4,-6.6,23,48,48
2020-09-21 04:41:12.3381,172.8,82.1,48,47.51,-8.9,20.72,4,735,-6.2,23,48,48
2020-09-21 04:41:12.5907,172.8,82.1,48,47.51,-8.9,20.73,65,-5250,-5250,0,48,48
2020-09-21 04:41:12.8434,172.8,82.1,48,47.51,-9,20.73,66,5150,5150,0,48,48
2020-09-21 04:41:13.0960,172.8,82.1,48,47.51,-9,20.73,1,735.2,-6.6,24,48,48
2020-09-21 04:41:13.3487,172.8,82.1,48,47.51,-9,20.71,2,735,-6.2,24,48,48
2020-09-21 04:41:13.6013,172.8,82.1,48,47.51,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:13.8540,172.8,82.1,48,47.51,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:41:14.1066,172.8,82.1,48,47.51,-9,20.72,63,50,50,0,48,48
2020-09-21 04:41:14.3590,172.8,82.1,48,47.51,-9,20.73,67,24.5,24.6,0,48,48
2020-09-21 04:41:14.6064,172.8,82.1,48,47.51,-8.9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:41:14.8539,172.8,82.1,48,47.51,-8.9,20.73,6,-5250,24.5,3.7,48,48
2020-09-21 04:41:15.1013,172.8,82.1,48,47.51,-9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:41:15.3488,172.8,82.1,48,47.51,-9.1,20.72,1,735.2,-6.6,24,48,48
2020-09-21 04:41:15.5962,172.8,82.1,48,47.51,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:41:15.8437,172.8,82.1,48,47.51,-9,20.71,61,737.6,730.2,0,48,48
2020-09-21 04:41:16.0911,172.8,82.1,48,47.51,-8.9,20.72,62,425,425,0,48,48
2020-09-21 04:41:16.3386,172.8,82.1,48,47.51,-9,20.74,64,10.9,11.1,0,48,48
2020-09-21 04:41:16.5860,172.8,82.1,48,47.51,-9,20.72,3,735.2,-6.6,23,48,48
2020-09-21 04:41:16.8334,172.8,82.1,48,47.51,-9,20.73,4,735,-6.2,23,48,48
2020-09-21 04:41:17.0809,172.8,82.1,48,47.51,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:17.3283,172.8,82.1,48,47.51,-9,20.72,66,5150,5150,0,48,48
2020-09-21 04:41:17.5757,172.8,82.1,48,47.51,-9,20.73,1,735.2,-6.6,24,48,48
2020-09-21 04:41:17.8233,172.8,82.1,48,47.51,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:41:18.0708,172.8,82.1,48,47.51,-8.9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:18.3183,172.8,82.1,48,47.51,-8.9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:41:18.5658,172.8,82.1,48,47.51,-9,20.73,63,50,50,0,48,48
2020-09-21 04:41:18.8133,172.8,82.1,48,47.51,-9,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:41:19.0607,172.8,82.1,48,47.51,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:41:19.3081,172.8,82.1,48,47.51,-8.9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:41:19.5555,172.8,82.1,48,47.51,-8.9,20.73,7,-5260,24.6,3.8,48,48
2020-09-21 04:41:19.8030,172.8,82.1,48,47.51,-9,20.72,1,735.2,-6.6,24,48,48
2020-09-21 04:41:20.0504,172.8,82.1,48,47.51,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:41:20.2979,172.8,82.1,48,47.51,-8.9,20.72,61,737.7,730.2,0,48,48
2020-09-21 04:41:20.5453,172.8,82.1,48,47.51,-8.9,20.72,62,425,425,0,48,48
2020-09-21 04:41:20.7981,172.8,82.1,48,47.51,-9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:41:21.0509,172.8,82.1,48,47.51,-9,20.73,3,735.2,-6.6,23,48,48
2020-09-21 04:41:21.3037,172.8,82,48,47.45,-9,20.73,4,735,-6.2,23,48,48
2020-09-21 04:41:21.5564,172.8,82,48,47.45,-8.9,20.73,65,-5260,-5260,0,48,48
2020-09-21 04:41:21.8092,172.8,82,48,47.45,-8.9,20.72,66,5150,5150,0,48,48
2020-09-21 04:41:22.0619,172.8,82,48,47.45,-9,20.73,1,735.2,-6.6,24,48,48
2020-09-21 04:41:22.3146,172.8,82,48,47.45,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:41:22.5672,172.8,82,48,47.45,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:22.8199,172.8,82,48,47.45,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:41:23.0726,172.8,82,48,47.45,-9,20.73,63,50,50,0,48,48
2020-09-21 04:41:23.3252,172.8,82,48,47.45,-9,20.73,67,24.5,24.6,0,48,48
2020-09-21 04:41:23.5779,172.8,82,48,47.45,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:41:23.8302,172.8,82,48,47.45,-8.9,20.72,6,-5250,24.5,3.7,48,48
2020-09-21 04:41:24.0787,172.8,82,48,47.45,-8.9,20.73,7,-5260,24.6,3.8,48,48
2020-09-21 04:41:24.3272,172.8,82,48,47.45,-9,20.72,1,735.2,-6.6,24,48,48
2020-09-21 04:41:24.5756,172.8,82,48,47.45,-9.1,20.72,2,735,-6.2,24,48,48
2020-09-21 04:41:24.8241,172.8,82,48,47.45,-9,20.72,61,737.5,730.2,0,48,48
2020-09-21 04:41:25.0737,172.8,82,48,47.45,-8.9,20.72,62,425,425,0,48,48
2020-09-21 04:41:25.3239,172.8,82,48,47.45,-8.9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:41:25.5741,172.8,82,48,47.45,-9,20.72,3,735.2,-6.6,23,48,48
2020-09-21 04:41:25.8242,172.8,82,48,47.45,-9,20.72,4,735,-6.2,23,48,48
2020-09-21 04:41:26.0744,172.8,82,48,47.45,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:26.3246,172.8,82,48,47.45,-9,20.72,66,5150,5150,0,48,48
2020-09-21 04:41:26.5748,172.8,82,48,47.45,-9,20.72,1,735.2,-6.6,24,48,48
2020-09-21 04:41:26.8249,172.8,82,48,47.45,-9,20.72,2,735,-6.2,24,48,48
2020-09-21 04:41:27.0768,172.8,82,48,47.45,-9,20.72,65,-5250,-5250,0,48,48
2020-09-21 04:41:27.3296,172.8,82,48,47.45,-8.9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:41:27.5823,172.8,82,48,47.45,-8.9,20.73,63,50,50,0,48,48
2020-09-21 04:41:27.8350,172.8,82,48,47.45,-9,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:41:28.0865,172.8,82,48,47.45,-9.1,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:41:28.3344,172.8,82,48,47.45,-9,20.73,6,-5260,24.5,3.7,48,48
2020-09-21 04:41:28.5823,172.8,82,48,47.45,-8.9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:41:28.8302,172.8,82,48,47.45,-9,20.73,1,735.3,-6.6,24,48,48
2020-09-21 04:41:29.0779,172.8,82,48,47.45,-9,20.72,2,734.9,-6.2,24,48,48
2020-09-21 04:41:29.3255,172.8,82,48,47.45,-9,20.72,61,737.5,730.2,0,48,48
2020-09-21 04:41:29.5730,172.8,82,48,47.45,-8.9,20.72,62,425,425,0,48,48
2020-09-21 04:41:29.8205,172.8,82,48,47.45,-9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:41:30.0680,172.8,82,48,47.45,-9,20.72,3,735.3,-6.6,23,48,48
2020-09-21 04:41:30.3207,172.8,82,48,47.45,-9,20.72,4,734.9,-6.2,23,48,48
2020-09-21 04:41:30.5734,172.8,82,48,47.45,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:30.8261,172.8,82,48,47.45,-8.9,20.72,66,5150,5150,0,48,48
2020-09-21 04:41:31.0788,172.8,82,48,47.45,-8.9,20.72,1,735.3,-6.6,24,48,48
2020-09-21 04:41:31.3316,172.8,82,48,47.45,-9,20.72,2,734.9,-6.2,24,48,48
2020-09-21 04:41:31.5845,172.8,82,48,47.45,-9,20.71,65,-5260,-5260,0,48,48
2020-09-21 04:41:31.8374,172.8,82,48,47.45,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:41:32.0903,172.8,82,48,47.45,-9,20.72,63,50,50,0,48,48
2020-09-21 04:41:32.3408,172.8,82,48,47.45,-9,20.73,67,24.5,24.6,0,48,48
2020-09-21 04:41:32.5883,172.8,82,48,47.45,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:41:32.8358,172.8,82,48,47.45,-9,20.73,6,-5260,24.5,3.7,48,48
2020-09-21 04:41:33.0834,172.8,82,48,47.45,-8.9,20.73,7,-5260,24.6,3.8,48,48
2020-09-21 04:41:33.3319,172.8,82,48,47.45,-8.9,20.72,1,735.3,-6.6,24,48,48
2020-09-21 04:41:33.5815,172.8,82,48,47.45,-9,20.72,2,734.9,-6.2,24,48,48
2020-09-21 04:41:33.8311,172.8,82,48,47.45,-9,20.72,61,737.6,730.3,0,48,48
2020-09-21 04:41:34.0807,172.8,82,48,47.45,-9,20.73,62,425,425,0,48,48
2020-09-21 04:41:34.3302,172.8,82,48,47.45,-8.9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:41:34.5777,172.8,82,48,47.45,-9,20.71,3,735.3,-6.6,23,48,48
2020-09-21 04:41:34.8252,172.8,82,48,47.45,-9,20.72,4,734.8,-6.2,23,48,48
2020-09-21 04:41:35.0727,172.8,82,48,47.45,-9,20.73,65,-5260,-5260,0,48,48
2020-09-21 04:41:35.3202,172.8,82,48,47.45,-8.9,20.79,66,5150,5150,0,48,48
2020-09-21 04:41:35.5675,172.8,82,48,47.45,-9,20.72,1,735.3,-6.6,24,48,48
2020-09-21 04:41:35.8148,172.8,82,48,47.45,-9,20.72,2,734.8,-6.2,24,48,48
2020-09-21 04:41:36.0621,172.8,82,48,47.45,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:36.3095,172.8,82,48,47.45,-8.9,20.73,51,3.76,3.74,0,48,48
2020-09-21 04:41:36.5620,172.8,82,48,47.45,-8.9,20.72,63,50,50,0,48,48
2020-09-21 04:41:36.8148,172.8,82,48,47.45,-8.9,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:41:37.0675,172.8,82,48,47.45,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:41:37.3203,172.8,82,48,47.45,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:41:37.5694,172.8,82,48,47.45,-9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:41:37.8167,172.8,82,48,47.45,-9,20.73,1,735.3,-6.6,24,48,48
2020-09-21 04:41:38.0641,172.8,82,48,47.45,-9,20.72,2,734.8,-6.2,24,48,48
2020-09-21 04:41:38.3114,172.8,82,48,47.45,-9,20.72,61,737.5,730.1,0,48,48
2020-09-21 04:41:38.5587,172.8,82,48,47.45,-8.9,20.72,62,425,425,0,48,48
2020-09-21 04:41:38.8060,172.8,82,48,47.45,-8.9,20.73,64,10.9,11.1,0,48,48
2020-09-21 04:41:39.0534,172.8,82,48,47.45,-8.9,20.72,3,735.3,-6.6,23,48,48
2020-09-21 04:41:39.3007,172.8,82,48,47.45,-9,20.73,4,734.8,-6.2,23,48,48
2020-09-21 04:41:39.5491,172.8,82,48,47.45,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:39.8009,172.8,82,48,47.45,-9,20.72,66,5150,5150,0,48,48
2020-09-21 04:41:40.0527,172.8,82,48,47.45,-8.9,20.72,1,735.3,-6.6,24,48,48
2020-09-21 04:41:40.3045,172.8,82,48,47.45,-8.9,20.72,2,734.8,-6.2,24,48,48
2020-09-21 04:41:40.5563,172.8,82,48,47.45,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:40.8048,172.8,82,48,47.45,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:41:41.0527,172.8,82,48,47.45,-8.9,20.72,63,50,50,0,48,48
2020-09-21 04:41:41.3006,172.8,82,48,47.45,-9,20.72,67,24.5,24.6,0,48,48
2020-09-21 04:41:41.5486,172.8,82,48,47.45,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:41:41.7965,172.8,82,48,47.45,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:41:42.0444,172.8,82,48,47.45,-8.9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:41:42.2924,172.8,82,48,47.45,-8.9,20.72,1,735.2,-6.6,24,48,48
2020-09-21 04:41:42.5403,172.8,82,48,47.45,-9,20.72,2,734.9,-6.2,24,48,48
2020-09-21 04:41:42.7885,172.8,82,48,47.45,-9,20.72,61,737.6,730.2,0,48,48
2020-09-21 04:41:43.0411,172.8,82,48,47.45,-9,20.72,62,425,425,0,48,48
2020-09-21 04:41:43.2937,172.8,82,48,47.45,-8.9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:41:43.5463,172.8,82,48,47.45,-8.9,20.72,3,735.2,-6.6,23,48,48
2020-09-21 04:41:43.7988,172.8,82,48,47.45,-9,20.73,4,734.9,-6.2,23,48,48
2020-09-21 04:41:44.0514,172.8,82,48,47.45,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:44.3039,172.8,82,48,47.45,-8.9,20.72,66,5150,5150,0,48,48
2020-09-21 04:41:44.5564,172.8,82,48,47.45,-9,20.72,1,735.2,-6.6,24,48,48
2020-09-21 04:41:44.8086,172.8,82,48,47.45,-9,20.72,2,734.9,-6.2,24,48,48
2020-09-21 04:41:45.0561,172.8,82,48,47.45,-9.1,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:45.3035,172.8,82,48,47.45,-8.9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:41:45.5510,172.8,82,48,47.45,-8.9,20.72,63,50,50,0,48,48
2020-09-21 04:41:45.7984,172.8,82,48,47.45,-8.9,20.7,67,24.5,24.6,0,48,48
2020-09-21 04:41:46.0458,172.8,82,48,47.45,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:41:46.2932,172.8,82,48,47.45,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:41:46.5406,172.8,82,48,47.45,-9,20.72,7,-5260,24.6,3.8,48,48
2020-09-21 04:41:46.7880,172.8,82,48,47.45,-9,20.72,1,735.2,-6.6,24,48,48
2020-09-21 04:41:47.0353,172.8,82,48,47.45,-9,20.72,2,734.9,-6.2,24,48,48
2020-09-21 04:41:47.2826,172.8,82,48,47.45,-9,20.72,61,737.6,730.2,0,48,48
2020-09-21 04:41:47.5299,172.8,82,48,47.45,-9,20.72,62,425,425,0,48,48
2020-09-21 04:41:47.7772,172.8,82,48,47.45,-8.9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:41:48.0298,172.8,82,48,47.45,-9,20.72,3,735.2,-6.6,23,48,48
2020-09-21 04:41:48.2825,172.8,82,48,47.45,-9,20.72,4,734.9,-6.2,23,48,48
2020-09-21 04:41:48.5352,172.8,82,48,47.45,-9.1,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:48.7879,172.8,82,48,47.45,-8.9,20.74,66,5160,5160,0,48,48
2020-09-21 04:41:49.0405,172.8,82,48,47.45,-8.9,20.72,1,735.1,-6.6,24,48,48
2020-09-21 04:41:49.2930,172.8,82,48,47.45,-8.9,20.72,2,734.8,-6.2,24,48,48
2020-09-21 04:41:49.5456,172.8,82,48,47.45,-9,20.72,65,-5260,-5260,0,48,48
2020-09-21 04:41:49.7981,172.8,82,48,47.45,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:41:50.0497,172.8,82,48,47.45,-9,20.73,63,50,50,0,48,48
2020-09-21 04:41:50.2987,172.8,82,48,47.45,-9,20.73,67,24.5,24.6,0,48,48
2020-09-21 04:41:50.5477,172.8,82,48,47.45,-9,20.72,52,3.76,3.74,0,48,48
2020-09-21 04:41:50.7967,172.8,82,48,47.45,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:41:51.0457,172.8,82,48,47.45,-8.9,20.71,7,-5260,24.6,3.8,48,48
2020-09-21 04:41:51.2932,172.8,82,47.75,47.45,-8.9,20.72,1,735.1,-6.6,24,48,48
2020-09-21 04:41:51.5406,172.8,82,47.75,47.45,-9,20.72,2,734.8,-6.2,24,48,48
2020-09-21 04:41:51.7880,172.8,82,47.75,47.45,-9,20.72,61,737.6,730.2,0,48,48
2020-09-21 04:41:52.0354,172.8,82,47.75,47.45,-9.1,20.72,62,425,425,0,48,48
2020-09-21 04:41:52.2850,172.8,82,47.75,47.45,-8.9,20.72,64,10.9,11.1,0,48,48
2020-09-21 04:41:52.5373,172.8,82,47.75,47.45,-8.9,20.72,3,735.1,-6.6,23,48,48
2020-09-21 04:41:52.7896,172.8,82,47.75,47.45,-9,20.72,4,734.8,-6.2,23,48,48
2020-09-21 04:41:53.0419,172.8,82,47.75,47.45,-9,20.72,65,-5260,-5250,0,48,48
2020-09-21 04:41:53.2944,172.8,82,47.75,47.45,-8.9,20.73,66,5150,5150,0,48,48
2020-09-21 04:41:53.5470,172.8,82,47.75,47.45,-9,20.7,1,735.1,-6.6,24,48,48
2020-09-21 04:41:53.7996,172.8,82,47.75,47.45,-9.1,20.72,2,734.8,-6.2,24,48,48
2020-09-21 04:41:54.0522,172.8,82,47.75,47.45,-9.1,20.72,65,-5270,-5250,0,48,48
2020-09-21 04:41:54.3045,172.8,82,47.75,47.45,-9,20.72,51,3.76,3.74,0,48,48
2020-09-21 04:41:54.5518,172.8,82,47.75,47.45,-8.9,20.73,63,50,50,0,48,48
2020-09-21 04:41:54.7990,172.8,82,47.75,47.45,-8.9,20.73,67,24.5,24.6,0,48,48
2020-09-21 04:41:55.0462,172.8,82,47.75,47.45,-9,20.73,52,3.76,3.74,0,48,48
2020-09-21 04:41:55.2940,172.8,82,47.75,47.45,-9,20.72,6,-5260,24.5,3.7,48,48
2020-09-21 04:41:55.5466,172.8,82,47.75,47.45,-9,20.72,7,-5240,24.6,3.8,48,48
2020-09-21 04:41:55.7991,172.8,82,47.75,47.45,-9,20.72,1,735.1,-6.6,24,48,48
2020-09-21 04:41:56.0517,172.8,82,47.75,47.45,-9,20.73,2,734.8,-6.2,24,48,48
