Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:41:56.3042,172.8,82,47.75,47.45,-9,20.72,61,737.5,730.1,0,48,47.5
2020-09-21 04:41:56.5567,172.8,82,47.75,47.45,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:41:56.8093,172.8,82,47.75,47.45,-8.9,20.72,64,10.9,11.1,0,48,47.5
2020-09-21 04:41:57.0618,172.8,82,47.75,47.45,-9,20.72,3,735.2,-6.6,23,48,47.5
2020-09-21 04:41:57.3140,172.8,82,47.75,47.45,-9,20.72,4,734.8,-6.2,23,48,47.5
2020-09-21 04:41:57.5614,172.8,82,47.75,47.45,-9,20.72,65,-5270,-5240,0,48,47.5
2020-09-21 04:41:57.8088,172.8,82,47.75,47.45,-9,20.72,66,5150,5150,0,48,47.5
2020-09-21 04:41:58.0563,172.8,82,47.75,47.45,-8.9,20.72,1,735.2,-6.6,24,48,47.5
2020-09-21 04:41:58.3037,172.8,82,47.75,47.45,-8.9,20.73,2,734.8,-6.2,24,48,47.5
2020-09-21 04:41:58.5525,172.8,82,47.75,47.45,-9,20.73,65,-5270,-5240,0,48,47.5
2020-09-21 04:41:58.8052,172.8,82,47.75,47.45,-9,20.73,51,3.76,3.74,0,48,47.5
2020-09-21 04:41:59.0580,172.8,82,47.75,47.45,-9,20.72,63,50,50,0,48,47.5
2020-09-21 04:41:59.3107,172.8,82,47.75,47.45,-9,20.73,67,24.5,24.6,0,48,47.5
2020-09-21 04:41:59.5634,172.8,82,47.75,47.45,-9,20.72,52,3.76,3.74,0,48,47.5
2020-09-21 04:41:59.8160,172.8,82,47.75,47.45,-9,20.72,6,-5270,24.5,3.7,48,47.5
2020-09-21 04:42:00.0686,172.8,82,47.75,47.45,-8.9,20.72,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:42:00.3213,172.8,82,47.75,47.45,-8.9,20.72,1,735.2,-6.6,24,48,47.5
2020-09-21 04:42:00.5739,172.8,82,47.75,47.45,-9,20.72,2,734.8,-6.2,24,48,47.5
2020-09-21 04:42:00.8219,172.8,82,47.75,47.45,-9,20.72,61,737.5,730.1,0,48,47.5
2020-09-21 04:42:01.0693,172.8,82,47.75,47.45,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:42:01.3167,172.8,82,47.75,47.45,-8.9,20.73,64,10.9,11.1,0,48,47.5
2020-09-21 04:42:01.5640,172.8,82,47.75,47.45,-9,20.72,3,735.2,-6.6,23,48,47.5
2020-09-21 04:42:01.8114,172.8,82,47.75,47.45,-9,20.72,4,734.8,-6.2,23,48,47.5
2020-09-21 04:42:02.0586,172.8,82,47.75,47.45,-9,20.72,65,-5270,-5230,0,48,47.5
2020-09-21 04:42:02.3059,172.8,82,47.75,47.45,-8.9,20.72,66,5150,5150,0,48,47.5
2020-09-21 04:42:02.5531,172.8,82,47.75,47.45,-9,20.73,1,735.2,-6.6,24,48,47.5
2020-09-21 04:42:02.8015,172.8,82,47.75,47.45,-9,20.72,2,734.8,-6.2,24,48,47.5
2020-09-21 04:42:03.0540,172.8,82,47.75,47.45,-9,20.73,65,-5270,-5230,0,48,47.5
2020-09-21 04:42:03.3065,172.8,82,47.75,47.45,-9,20.73,51,3.76,3.74,0,48,47.5
2020-09-21 04:42:03.5591,172.8,82,47.75,47.45,-8.9,20.72,63,50,50,0,48,47.5
2020-09-21 04:42:03.8107,172.8,82,47.75,47.45,-8.9,20.73,67,24.5,24.6,0,48,47.5
2020-09-21 04:42:04.0581,172.8,82,47.75,47.45,-9,20.72,52,3.76,3.73,0,48,47.5
2020-09-21 04:42:04.3055,172.8,82,47.75,47.45,-9,20.72,6,-5280,24.5,3.7,48,47.5
2020-09-21 04:42:04.5529,172.8,82,47.75,47.45,-9,20.73,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:42:04.8003,172.8,82,47.75,47.45,-9,20.74,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:05.0511,172.8,82,47.75,47.45,-9,20.72,2,734.8,-6.2,24,48,47.5
2020-09-21 04:42:05.3037,172.8,82,47.75,47.45,-9,20.72,61,737.5,730.1,0,48,47.5
2020-09-21 04:42:05.5562,172.8,82,47.75,47.45,-8.9,20.72,62,425,425,0,48,47.5
2020-09-21 04:42:05.8088,172.8,82,47.75,47.45,-8.9,20.72,64,10.9,11.1,0,48,47.5
2020-09-21 04:42:06.0599,172.8,82,47.75,47.45,-9,20.72,3,735.1,-6.6,23,48,47.5
2020-09-21 04:42:06.3072,172.8,82,47.75,47.45,-9,20.73,4,734.8,-6.2,23,48,47.5
2020-09-21 04:42:06.5545,172.8,82,47.75,47.45,-9,20.73,65,-5280,-5230,0,48,47.5
2020-09-21 04:42:06.8018,172.8,82,47.75,47.45,-9,20.72,66,5160,5160,0,48,47.5
2020-09-21 04:42:07.0490,172.8,82,47.75,47.45,-8.9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:07.2988,172.8,82,47.75,47.45,-9,20.72,2,734.8,-6.2,24,48,47.5
2020-09-21 04:42:07.5514,172.8,82,47.75,47.45,-9,20.72,65,-5280,-5230,0,48,47.5
2020-09-21 04:42:07.8041,172.8,82,47.75,47.45,-9,20.74,51,3.76,3.74,0,48,47.5
2020-09-21 04:42:08.0567,172.8,82,47.75,47.45,-8.9,20.72,63,50,50,0,48,47.5
2020-09-21 04:42:08.3093,172.8,82,47.75,47.45,-9,20.73,67,24.5,24.6,0,48,47.5
2020-09-21 04:42:08.5620,172.8,82,47.75,47.45,-9,20.72,52,3.76,3.73,0,48,47.5
2020-09-21 04:42:08.8146,172.8,82,47.75,47.45,-9,20.72,6,-5280,24.5,3.7,48,47.5
2020-09-21 04:42:09.0673,172.8,82,47.75,47.45,-8.9,20.72,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:42:09.3199,172.8,82,47.75,47.45,-8.9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:09.5725,172.8,82,47.75,47.45,-9,20.72,2,734.8,-6.2,24,48,47.5
2020-09-21 04:42:09.8251,172.8,82,47.75,47.45,-9,20.72,61,737.5,730.1,0,48,47.5
2020-09-21 04:42:10.0777,172.8,82,47.75,47.45,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:42:10.3279,172.8,82,47.75,47.45,-9,20.72,64,10.9,11.1,0,48,47.5
2020-09-21 04:42:10.5751,172.8,82,47.75,47.45,-9,20.72,3,735.1,-6.6,23,48,47.5
2020-09-21 04:42:10.8224,172.8,82,47.75,47.45,-9,20.72,4,734.8,-6.2,23,48,47.5
2020-09-21 04:42:11.0696,172.8,82,47.75,47.45,-9,20.72,65,-5280,-5230,0,48,47.5
2020-09-21 04:42:11.3196,172.8,82,47.75,47.45,-8.9,20.73,66,5160,5160,0,48,47.5
2020-09-21 04:42:11.5722,172.8,82,47.75,47.45,-8.9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:11.8249,172.8,82,47.75,47.45,-9,20.72,2,734.8,-6.2,24,48,47.5
2020-09-21 04:42:12.0776,172.8,82,47.75,47.45,-9.1,20.72,65,-5280,-5230,0,48,47.5
2020-09-21 04:42:12.3302,172.8,82,47.75,47.45,-9,20.72,51,3.76,3.74,0,48,47.5
2020-09-21 04:42:12.5828,172.8,82,47.75,47.45,-8.9,20.72,63,50,50,0,48,47.5
2020-09-21 04:42:12.8354,172.8,82,47.75,47.45,-8.9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:42:13.0880,172.8,82,47.75,47.45,-9,20.72,52,3.76,3.74,0,48,47.5
2020-09-21 04:42:13.3381,172.8,82,47.75,47.45,-9,20.73,6,-5280,24.5,3.7,48,47.5
2020-09-21 04:42:13.5855,172.8,82,47.75,47.45,-9,20.73,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:42:13.8329,172.8,82,47.75,47.45,-9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:14.0803,172.8,82,47.75,47.45,-9,20.73,2,734.8,-6.2,24,48,47.5
2020-09-21 04:42:14.3277,172.8,82,47.75,47.45,-9,20.73,61,737.5,730.1,0,48,47.5
2020-09-21 04:42:14.5752,172.8,82,47.75,47.45,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:42:14.8227,172.8,82,47.75,47.45,-8.9,20.72,64,10.9,11.1,0,48,47.5
2020-09-21 04:42:15.0702,172.8,82,47.75,47.45,-8.9,20.72,3,735.1,-6.6,23,48,47.5
2020-09-21 04:42:15.3178,172.8,82,47.75,47.45,-9,20.72,4,734.8,-6.2,23,48,47.5
2020-09-21 04:42:15.5704,172.8,82,47.75,47.45,-9.1,20.73,65,-5290,-5240,0,48,47.5
2020-09-21 04:42:15.8231,172.8,82,47.75,47.45,-9,20.73,66,5160,5160,0,48,47.5
2020-09-21 04:42:16.0757,172.8,82,47.75,47.45,-9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:16.3283,172.8,82,47.75,47.45,-8.9,20.72,2,734.8,-6.2,24,48,47.5
2020-09-21 04:42:16.5759,172.8,82,47.75,47.45,-9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:16.8234,172.8,82,47.75,47.45,-9,20.7,51,3.76,3.74,0,48,47.5
2020-09-21 04:42:17.0709,172.8,82,47.75,47.45,-8.9,20.72,63,50,50,0,48,47.5
2020-09-21 04:42:17.3183,172.8,82,47.75,47.45,-8.9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:42:17.5657,172.8,82,47.75,47.45,-9,20.72,52,3.76,3.74,0,48,47.5
2020-09-21 04:42:17.8131,172.8,82,47.75,47.45,-9.1,20.72,6,-5290,24.5,3.7,48,47.5
2020-09-21 04:42:18.0604,172.8,82,47.75,47.45,-9,20.72,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:42:18.3077,172.8,82,47.75,47.45,-9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:18.5565,172.8,82,47.75,47.45,-8.9,20.72,2,734.6,-6.2,24,48,47.5
2020-09-21 04:42:18.8091,172.8,82,47.75,47.45,-9,20.73,61,737.5,730.1,0,48,47.5
2020-09-21 04:42:19.0618,172.8,82,47.75,47.45,-9,20.73,62,425,425,0,48,47.5
2020-09-21 04:42:19.3144,172.8,82,47.75,47.45,-9,20.73,64,11,11.1,0,48,47.5
2020-09-21 04:42:19.5659,172.8,82,47.75,47.45,-9,20.72,3,735.1,-6.6,23,48,47.5
2020-09-21 04:42:19.8133,172.8,82,47.75,47.45,-9,20.73,4,734.6,-6.2,23,48,47.5
2020-09-21 04:42:20.0608,172.8,82,47.75,47.45,-9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:20.3082,172.8,82,47.75,47.45,-9,20.72,66,5160,5160,0,48,47.5
2020-09-21 04:42:20.5556,172.8,82,47.75,47.45,-8.9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:20.8042,172.8,82,47.75,47.45,-8.9,20.72,2,734.6,-6.2,24,48,47.5
2020-09-21 04:42:21.0528,172.8,82,47.75,47.45,-9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:21.3015,172.8,81.9,47.75,47.4,-9.1,20.72,51,3.76,3.74,0,48,47.5
2020-09-21 04:42:21.5501,172.8,81.9,47.75,47.4,-9,20.74,63,50,50,0,48,47.5
2020-09-21 04:42:21.7976,172.8,81.9,47.75,47.4,-8.9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:42:22.0450,172.8,81.9,47.75,47.4,-8.9,20.72,52,3.76,3.73,0,48,47.5
2020-09-21 04:42:22.2924,172.8,81.9,47.75,47.4,-9,20.72,6,-5290,24.5,3.7,48,47.5
2020-09-21 04:42:22.5399,172.8,81.9,47.75,47.4,-9,20.72,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:42:22.7917,172.8,81.9,47.75,47.4,-9,20.73,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:23.0442,172.8,81.9,47.75,47.4,-9,20.72,2,734.6,-6.2,24,48,47.5
2020-09-21 04:42:23.2967,172.8,81.9,47.75,47.4,-9,20.72,61,737.5,730.1,0,48,47.5
2020-09-21 04:42:23.5492,172.8,81.9,47.75,47.4,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:42:23.8019,172.8,81.9,47.75,47.4,-9,20.73,64,10.9,11.1,0,48,47.5
2020-09-21 04:42:24.0548,172.8,81.9,47.75,47.4,-8.9,20.73,3,735.1,-6.6,23,48,47.5
2020-09-21 04:42:24.3076,172.8,81.9,47.75,47.4,-8.9,20.72,4,734.6,-6.2,23,48,47.5
2020-09-21 04:42:24.5604,172.8,81.9,47.75,47.4,-9.1,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:24.8132,172.8,81.9,47.75,47.4,-9.1,20.73,66,5160,5160,0,48,47.5
2020-09-21 04:42:25.0660,172.8,81.9,47.75,47.4,-9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:25.3187,172.8,81.9,47.75,47.4,-8.9,20.72,2,734.8,-6.2,24,48,47.5
2020-09-21 04:42:25.5715,172.8,81.9,47.75,47.4,-8.9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:25.8242,172.8,81.9,47.75,47.4,-9,20.72,51,3.76,3.74,0,48,47.5
2020-09-21 04:42:26.0771,172.8,81.9,47.75,47.4,-9,20.72,63,50,50,0,48,47.5
2020-09-21 04:42:26.3300,172.8,81.9,47.75,47.4,-8.9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:42:26.5830,172.8,81.9,47.75,47.4,-9,20.72,52,3.76,3.74,0,48,47.5
2020-09-21 04:42:26.8359,172.8,81.9,47.75,47.4,-9,20.72,6,-5290,24.5,3.7,48,47.5
2020-09-21 04:42:27.0874,172.8,81.9,47.75,47.4,-9,20.73,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:42:27.3346,172.8,81.9,47.75,47.4,-8.9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:27.5819,172.8,81.9,47.75,47.4,-8.9,20.72,2,734.8,-6.2,24,48,47.5
2020-09-21 04:42:27.8292,172.8,81.9,47.75,47.4,-9,20.72,61,737.4,730,0,48,47.5
2020-09-21 04:42:28.0765,172.8,81.9,47.75,47.4,-9,20.73,62,425,425,0,48,47.5
2020-09-21 04:42:28.3284,172.8,81.9,47.75,47.4,-9,20.72,64,10.9,11.1,0,48,47.5
2020-09-21 04:42:28.5811,172.8,81.9,47.75,47.4,-9,20.72,3,735.1,-6.6,23,48,47.5
2020-09-21 04:42:28.8338,172.8,81.9,47.75,47.4,-9,20.71,4,734.8,-6.2,23,48,47.5
2020-09-21 04:42:29.0865,172.8,81.9,47.75,47.4,-9,20.73,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:29.3392,172.8,81.9,47.75,47.4,-9,20.72,66,5160,5160,0,48,47.5
2020-09-21 04:42:29.5918,172.8,81.9,47.75,47.4,-8.9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:29.8445,172.8,81.9,47.75,47.4,-8.9,20.72,2,734.8,-6.2,24,48,47.5
2020-09-21 04:42:30.0972,172.8,81.9,47.75,47.4,-9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:30.3473,172.8,81.9,47.75,47.4,-9.1,20.72,51,3.76,3.74,0,48,47.5
2020-09-21 04:42:30.5946,172.8,81.9,47.75,47.4,-9,20.73,63,50,50,0,48,47.5
2020-09-21 04:42:30.8420,172.8,81.9,47.75,47.4,-8.9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:42:31.0894,172.8,81.9,47.75,47.4,-8.9,20.73,52,3.76,3.74,0,48,47.5
2020-09-21 04:42:31.3367,172.8,81.9,47.75,47.4,-8.9,20.72,6,-5290,24.5,3.7,48,47.5
2020-09-21 04:42:31.5841,172.8,81.9,47.75,47.4,-9,20.72,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:42:31.8315,172.8,81.9,47.75,47.4,-9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:32.0789,172.8,81.9,47.75,47.4,-9,20.72,2,734.8,-6.2,24,48,47.5
2020-09-21 04:42:32.3262,172.8,81.9,47.75,47.4,-9,20.72,61,737.3,730.1,0,48,47.5
2020-09-21 04:42:32.5770,172.8,81.9,47.75,47.4,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:42:32.8294,172.8,81.9,47.75,47.4,-9,20.72,64,10.9,11.1,0,48,47.5
2020-09-21 04:42:33.0818,172.8,81.9,47.75,47.4,-8.9,20.71,3,735.1,-6.6,23,48,47.5
2020-09-21 04:42:33.3342,172.8,81.9,47.75,47.4,-8.9,20.75,4,734.7,-6.2,23,48,47.5
2020-09-21 04:42:33.5836,172.8,81.9,47.75,47.4,-9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:33.8311,172.8,81.9,47.75,47.4,-9.1,20.72,66,5160,5160,0,48,47.5
2020-09-21 04:42:34.0787,172.8,81.9,47.75,47.4,-9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:34.3263,172.8,81.9,47.75,47.4,-9,20.72,2,734.7,-6.2,24,48,47.5
2020-09-21 04:42:34.5738,172.8,81.9,47.75,47.4,-8.9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:34.8214,172.8,81.9,47.75,47.4,-9,20.73,51,3.76,3.74,0,48,47.5
2020-09-21 04:42:35.0690,172.8,81.9,47.75,47.4,-9,20.73,63,50,50,0,48,47.5
2020-09-21 04:42:35.3165,172.8,81.9,47.75,47.4,-8.9,20.73,67,24.5,24.6,0,48,47.5
2020-09-21 04:42:35.5641,172.8,81.9,47.75,47.4,-8.9,20.72,52,3.76,3.74,0,48,47.5
2020-09-21 04:42:35.8117,172.8,81.9,47.75,47.4,-9,20.72,6,-5290,24.5,3.7,48,47.5
2020-09-21 04:42:36.0592,172.8,81.9,47.75,47.4,-9,20.73,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:42:36.3068,172.8,81.9,47.75,47.4,-9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:36.5544,172.8,81.9,47.75,47.4,-8.9,20.72,2,734.7,-6.2,24,48,47.5
2020-09-21 04:42:36.8065,172.8,81.9,47.75,47.4,-8.9,20.72,61,737.4,730,0,48,47.5
2020-09-21 04:42:37.0593,172.8,81.9,47.75,47.4,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:42:37.3120,172.8,81.9,47.75,47.4,-9,20.72,64,10.9,11.1,0,48,47.5
2020-09-21 04:42:37.5648,172.8,81.9,47.75,47.4,-9,20.72,3,735.1,-6.6,23,48,47.5
2020-09-21 04:42:37.8164,172.8,81.9,47.75,47.4,-9,20.72,4,734.7,-6.2,23,48,47.5
2020-09-21 04:42:38.0666,172.8,81.9,47.75,47.4,-9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:38.3167,172.8,81.9,47.75,47.4,-9,20.72,66,5170,5170,0,48,47.5
2020-09-21 04:42:38.5669,172.8,81.9,47.75,47.4,-9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:38.8169,172.8,81.9,47.75,47.4,-8.9,20.72,2,734.7,-6.2,24,48,47.5
2020-09-21 04:42:39.0642,172.8,81.9,47.75,47.4,-8.9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:39.3116,172.8,81.9,47.75,47.4,-9,20.72,51,3.76,3.74,0,48,47.5
2020-09-21 04:42:39.5589,172.8,81.9,47.75,47.4,-9.1,20.74,63,50,50,0,48,47.5
2020-09-21 04:42:39.8062,172.8,81.9,47.75,47.4,-9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:42:40.0535,172.8,81.9,47.75,47.4,-8.9,20.72,52,3.76,3.73,0,48,47.5
2020-09-21 04:42:40.3009,172.8,81.9,47.75,47.4,-8.9,20.72,6,-5290,24.5,3.7,48,47.5
2020-09-21 04:42:40.5482,172.8,81.9,47.75,47.4,-9,20.72,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:42:40.7955,172.8,81.9,47.75,47.4,-9,20.72,1,735,-6.6,24,48,47.5
2020-09-21 04:42:41.0427,172.8,81.9,47.75,47.4,-9,20.73,2,734.6,-6.2,24,48,47.5
2020-09-21 04:42:41.2900,172.8,81.9,47.75,47.4,-9,20.74,61,737.4,730,0,48,47.5
2020-09-21 04:42:41.5373,172.8,81.9,47.75,47.4,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:42:41.7845,172.8,81.9,47.75,47.4,-9,20.79,64,11,11.1,0,48,47.5
2020-09-21 04:42:42.0332,172.8,81.9,47.75,47.4,-8.9,20.72,3,735,-6.6,23,48,47.5
2020-09-21 04:42:42.2857,172.8,81.9,47.75,47.4,-8.9,20.72,4,734.6,-6.2,23,48,47.5
2020-09-21 04:42:42.5382,172.8,81.9,47.75,47.4,-8.9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:42.7908,172.8,81.9,47.75,47.4,-9,20.72,66,5160,5160,0,48,47.5
2020-09-21 04:42:43.0433,172.8,81.9,47.75,47.4,-9,20.72,1,735,-6.6,24,48,47.5
2020-09-21 04:42:43.2958,172.8,81.9,47.75,47.4,-9,20.72,2,734.6,-6.2,24,48,47.5
2020-09-21 04:42:43.5483,172.8,81.9,47.75,47.4,-9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:43.8008,172.8,81.9,47.75,47.4,-9,20.72,51,3.76,3.74,0,48,47.5
2020-09-21 04:42:44.0519,172.8,81.9,47.75,47.4,-9,20.73,63,50,50,0,48,47.5
2020-09-21 04:42:44.2991,172.8,81.9,47.75,47.4,-8.9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:42:44.5463,172.8,81.9,47.75,47.4,-8.9,20.74,52,3.76,3.73,0,48,47.5
2020-09-21 04:42:44.7935,172.8,81.9,47.75,47.4,-9,20.72,6,-5290,24.5,3.7,48,47.5
2020-09-21 04:42:45.0407,172.8,81.9,47.75,47.4,-9,20.72,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:42:45.2881,172.8,81.9,47.75,47.4,-9,20.7,1,735,-6.6,24,48,47.5
2020-09-21 04:42:45.5354,172.8,81.9,47.75,47.4,-8.9,20.72,2,734.6,-6.2,24,48,47.5
2020-09-21 04:42:45.7828,172.8,81.9,47.75,47.4,-8.9,20.72,61,737.4,730,0,48,47.5
2020-09-21 04:42:46.0302,172.8,81.9,47.75,47.4,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:42:46.2775,172.8,81.9,47.75,47.4,-9,20.73,64,11,11.1,0,48,47.5
2020-09-21 04:42:46.5248,172.8,81.9,47.75,47.4,-9,20.72,3,735,-6.6,23,48,47.5
2020-09-21 04:42:46.7722,172.8,81.9,47.75,47.4,-9,20.73,4,734.6,-6.2,23,48,47.5
2020-09-21 04:42:47.0195,172.8,81.9,47.75,47.4,-9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:47.2668,172.8,81.9,47.75,47.4,-9,20.72,66,5160,5160,0,48,47.5
2020-09-21 04:42:47.5142,172.8,81.9,47.75,47.4,-9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:47.7615,172.8,81.9,47.75,47.4,-8.9,20.72,2,734.9,-6.1,24,48,47.5
2020-09-21 04:42:48.0088,172.8,81.9,47.75,47.4,-8.9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:48.2606,172.8,81.9,47.75,47.4,-9,20.72,51,3.76,3.74,0,48,47.5
2020-09-21 04:42:48.5132,172.8,81.9,47.75,47.4,-9,20.72,63,50,50,0,48,47.5
2020-09-21 04:42:48.7658,172.8,81.9,47.75,47.4,-9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:42:49.0184,172.8,81.9,47.75,47.4,-8.9,20.72,52,3.76,3.73,0,48,47.5
2020-09-21 04:42:49.2668,172.8,81.9,47.75,47.4,-9,20.72,6,-5290,24.5,3.7,48,47.5
2020-09-21 04:42:49.5140,172.8,81.9,47.75,47.4,-9,20.73,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:42:49.7613,172.8,81.9,47.75,47.4,-9,20.72,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:50.0085,172.8,81.9,47.75,47.4,-8.9,20.72,2,734.9,-6.1,24,48,47.5
2020-09-21 04:42:50.2602,172.8,81.9,47.75,47.4,-8.9,20.72,61,737.3,730,0,48,47.5
2020-09-21 04:42:50.5128,172.8,81.9,47.75,47.4,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:42:50.7653,172.8,81.9,47.75,47.4,-9.1,20.72,64,11,11.1,0,48,47.5
2020-09-21 04:42:51.0179,172.8,81.9,47.75,47.4,-9,20.74,3,735.1,-6.6,23,48,47.5
2020-09-21 04:42:51.2705,172.8,81.9,47.75,47.4,-8.9,20.72,4,734.9,-6.1,23,48,47.5
2020-09-21 04:42:51.5230,172.8,81.9,47.75,47.4,-8.9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:51.7756,172.8,81.9,47.75,47.4,-9,20.73,66,5160,5160,0,48,47.5
2020-09-21 04:42:52.0281,172.8,81.9,47.75,47.4,-9,20.73,1,735.1,-6.6,24,48,47.5
2020-09-21 04:42:52.2806,172.8,81.9,47.75,47.4,-9,20.73,2,734.9,-6.1,24,48,47.5
2020-09-21 04:42:52.5334,172.8,81.9,47.75,47.4,-9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:52.7862,172.8,81.9,47.75,47.4,-9,20.72,51,3.76,3.74,0,48,47.5
2020-09-21 04:42:53.0391,172.8,81.9,47.75,47.4,-9,20.73,63,50,50,0,48,47.5
2020-09-21 04:42:53.2919,172.8,81.9,47.75,47.4,-9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:42:53.5447,172.8,81.9,47.75,47.4,-8.9,20.72,52,3.76,3.73,0,48,47.5
2020-09-21 04:42:53.7976,172.8,81.9,47.75,47.4,-9,20.72,6,-5290,24.5,3.7,48,47.5
2020-09-21 04:42:54.0504,172.8,81.9,47.75,47.4,-9,20.74,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:42:54.3032,172.8,81.9,47.75,47.4,-9.1,20.72,1,735,-6.6,24,48,47.5
2020-09-21 04:42:54.5561,172.8,81.9,47.75,47.4,-9,20.73,2,734.6,-6.2,24,48,47.5
2020-09-21 04:42:54.8089,172.8,81.9,47.75,47.4,-8.9,20.72,61,737.3,730,0,48,47.5
2020-09-21 04:42:55.0617,172.8,81.9,47.75,47.4,-8.9,20.72,62,425,425,0,48,47.5
2020-09-21 04:42:55.3146,172.8,81.9,47.75,47.4,-9,20.73,64,10.9,11.1,0,48,47.5
2020-09-21 04:42:55.5673,172.8,81.9,47.75,47.4,-9,20.72,3,735,-6.6,23,48,47.5
2020-09-21 04:42:55.8199,172.8,81.9,47.75,47.4,-8.9,20.73,4,734.6,-6.2,23,48,47.5
2020-09-21 04:42:56.0726,172.8,81.9,47.75,47.4,-9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:56.3252,172.8,81.9,47.75,47.4,-9,20.72,66,5160,5160,0,48,47.5
2020-09-21 04:42:56.5743,172.8,81.9,47.75,47.4,-9,20.72,1,735,-6.6,24,48,47.5
2020-09-21 04:42:56.8219,172.8,81.9,47.75,47.4,-9,20.72,2,734.6,-6.2,24,48,47.5
2020-09-21 04:42:57.0694,172.8,81.9,47.75,47.4,-8.9,20.74,65,-5290,-5230,0,48,47.5
2020-09-21 04:42:57.3169,172.8,81.9,47.75,47.4,-9,20.72,51,3.76,3.74,0,48,47.5
2020-09-21 04:42:57.5659,172.8,81.9,47.75,47.4,-9,20.72,63,50,50,0,48,47.5
2020-09-21 04:42:57.8188,172.8,81.9,47.75,47.4,-9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:42:58.0716,172.8,81.9,47.75,47.4,-8.9,20.72,52,3.76,3.74,0,48,47.5
2020-09-21 04:42:58.3244,172.8,81.9,47.75,47.4,-9,20.72,6,-5290,24.5,3.7,48,47.5
2020-09-21 04:42:58.5772,172.8,81.9,47.75,47.4,-9,20.72,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:42:58.8292,172.8,81.9,47.75,47.4,-9,20.75,1,735,-6.6,24,48,47.5
2020-09-21 04:42:59.0811,172.8,81.9,47.75,47.4,-9,20.72,2,734.6,-6.2,24,48,47.5
2020-09-21 04:42:59.3329,172.8,81.9,47.75,47.4,-8.9,20.72,61,737.3,729.9,0,48,47.5
2020-09-21 04:42:59.5848,172.8,81.9,47.75,47.4,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:42:59.8375,172.8,81.9,47.75,47.4,-9.1,20.72,64,10.9,11,0,48,47.5
2020-09-21 04:43:00.0903,172.8,81.9,47.75,47.4,-9,20.72,3,735,-6.6,23,48,47.5
2020-09-21 04:43:00.3432,172.8,81.9,47.75,47.4,-9,20.73,4,734.6,-6.2,23,48,47.5
2020-09-21 04:43:00.5961,172.8,81.9,47.75,47.4,-8.9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:43:00.8446,172.8,81.9,47.75,47.4,-9,20.73,66,5160,5160,0,48,47.5
2020-09-21 04:43:01.0921,172.8,81.9,47.75,47.4,-9,20.72,1,735,-6.6,24,48,47.5
2020-09-21 04:43:01.3396,172.8,81.9,47.75,47.4,-9,20.72,2,734.6,-6.2,24,48,47.5
2020-09-21 04:43:01.5872,172.8,81.9,47.75,47.4,-9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:43:01.8371,172.8,81.9,47.75,47.4,-9,20.73,51,3.76,3.74,0,48,47.5
2020-09-21 04:43:02.0899,172.8,81.9,47.75,47.4,-9,20.72,63,50,50,0,48,47.5
2020-09-21 04:43:02.3426,172.8,81.9,47.75,47.4,-9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:43:02.5953,172.8,81.9,47.75,47.4,-9,20.72,52,3.76,3.73,0,48,47.5
2020-09-21 04:43:02.8481,172.8,81.9,47.75,47.4,-8.9,20.73,6,-5290,24.5,3.7,48,47.5
2020-09-21 04:43:03.1009,172.8,81.9,47.75,47.4,-9,20.72,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:43:03.3538,172.8,81.9,47.75,47.4,-9,20.72,1,735,-6.6,24,48,47.5
2020-09-21 04:43:03.6066,172.8,81.9,47.75,47.4,-9,20.72,2,734.5,-6.2,24,48,47.5
2020-09-21 04:43:03.8595,172.8,81.9,47.75,47.4,-8.9,20.72,61,737.3,729.9,0,48,47.5
2020-09-21 04:43:04.1089,172.8,81.9,47.75,47.4,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:43:04.3565,172.8,81.9,47.75,47.4,-9,20.72,64,11,11.1,0,48,47.5
2020-09-21 04:43:04.6042,172.8,81.9,47.75,47.4,-9,20.73,3,735,-6.6,23,48,47.5
2020-09-21 04:43:04.8518,172.8,81.9,47.75,47.4,-9,20.72,4,734.5,-6.2,23,48,47.5
2020-09-21 04:43:05.1029,172.8,81.9,47.75,47.4,-9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:43:05.3556,172.8,81.9,47.75,47.4,-9.1,20.72,66,5160,5160,0,48,47.5
2020-09-21 04:43:05.6084,172.8,81.9,47.75,47.4,-9,20.72,1,735,-6.6,24,48,47.5
2020-09-21 04:43:05.8612,172.8,81.9,47.75,47.4,-9,20.72,2,734.5,-6.2,24,48,47.5
2020-09-21 04:43:06.1139,172.8,81.9,47.75,47.4,-8.9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:43:06.3667,172.8,81.9,47.75,47.4,-9,20.72,51,3.76,3.74,0,48,47.5
2020-09-21 04:43:06.6195,172.8,81.9,47.75,47.4,-9,20.72,63,50,50,0,48,47.5
2020-09-21 04:43:06.8723,172.8,81.9,47.75,47.4,-9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:43:07.1215,172.8,81.9,47.75,47.4,-9,20.73,52,3.76,3.73,0,48,47.5
2020-09-21 04:43:07.3690,172.8,81.9,47.75,47.4,-9,20.72,6,-5290,24.5,3.7,48,47.5
2020-09-21 04:43:07.6166,172.8,81.9,47.75,47.4,-9,20.72,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:43:07.8641,172.8,81.9,47.75,47.4,-9,20.72,1,735,-6.6,24,48,47.5
2020-09-21 04:43:08.1130,172.8,81.9,47.75,47.4,-8.9,20.72,2,734.5,-6.2,24,48,47.5
2020-09-21 04:43:08.3658,172.8,81.9,47.75,47.4,-9,20.72,61,737.3,730,0,48,47.5
2020-09-21 04:43:08.6186,172.8,81.9,47.75,47.4,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:43:08.8714,172.8,81.9,47.75,47.4,-9.1,20.72,64,10.9,11.1,0,48,47.5
2020-09-21 04:43:09.1242,172.8,81.9,47.75,47.4,-9,20.73,3,734.9,-6.6,23,48,47.5
2020-09-21 04:43:09.3754,172.8,81.9,47.75,47.4,-9,20.72,4,734.6,-6.2,23,48,47.5
2020-09-21 04:43:09.6250,172.8,81.9,47.75,47.4,-8.9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:43:09.8746,172.8,81.9,47.75,47.4,-9,20.72,66,5160,5160,0,48,47.5
2020-09-21 04:43:10.1241,172.8,81.9,47.75,47.4,-9,20.73,1,734.9,-6.6,23.5,48,47.5
2020-09-21 04:43:10.3736,172.8,81.9,47.75,47.4,-9,20.73,2,734.6,-6.2,24,48,47.5
2020-09-21 04:43:10.6225,172.8,81.9,47.75,47.4,-9,20.71,65,-5290,-5230,0,48,47.5
2020-09-21 04:43:10.8714,172.8,81.9,47.75,47.4,-9,20.72,51,3.76,3.74,0,48,47.5
2020-09-21 04:43:11.1203,172.8,81.9,47.75,47.4,-9,20.7,63,50,50,0,48,47.5
2020-09-21 04:43:11.3691,172.8,81.9,47.75,47.4,-9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:43:11.6166,172.8,81.9,47.75,47.4,-8.9,20.72,52,3.76,3.74,0,48,47.5
2020-09-21 04:43:11.8641,172.8,81.9,47.75,47.4,-9,20.73,6,-5290,24.5,3.7,48,47.5
2020-09-21 04:43:12.1117,172.8,81.9,47.75,47.4,-9,20.72,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:43:12.3592,172.8,81.9,47.75,47.4,-9.1,20.72,1,734.9,-6.6,23.5,48,47.5
2020-09-21 04:43:12.6102,172.8,81.9,47.75,47.4,-9,20.72,2,734.6,-6.2,24,48,47.5
2020-09-21 04:43:12.8630,172.8,81.9,47.75,47.4,-8.9,20.73,61,737.3,729.9,0,48,47.5
2020-09-21 04:43:13.1157,172.8,81.9,47.75,47.4,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:43:13.3685,172.8,81.9,47.75,47.4,-9,20.72,64,10.9,11.1,0,48,47.5
2020-09-21 04:43:13.6199,172.8,81.9,47.75,47.4,-9,20.72,3,734.9,-6.6,23,48,47.5
2020-09-21 04:43:13.8675,172.8,81.9,47.75,47.4,-8.9,20.73,4,734.6,-6.2,23,48,47.5
2020-09-21 04:43:14.1151,172.8,81.9,47.75,47.4,-9,20.72,65,-5290,-5240,0,48,47.5
2020-09-21 04:43:14.3627,172.8,81.9,47.75,47.4,-9,20.72,66,5170,5160,0,48,47.5
2020-09-21 04:43:14.6103,172.8,81.9,47.75,47.4,-9,20.72,1,734.9,-6.6,23.5,48,47.5
2020-09-21 04:43:14.8624,172.8,81.9,47.75,47.4,-8.9,20.72,2,734.6,-6.2,24,48,47.5
2020-09-21 04:43:15.1152,172.8,81.9,47.75,47.4,-8.9,20.72,65,-5300,-5240,0,48,47.5
2020-09-21 04:43:15.3679,172.8,81.9,47.75,47.4,-9,20.72,51,3.76,3.74,0,48,47.5
2020-09-21 04:43:15.6207,172.8,81.9,47.75,47.4,-9.1,20.72,63,50,50,0,48,47.5
2020-09-21 04:43:15.8730,172.8,81.9,47.75,47.4,-9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:43:16.1252,172.8,81.9,47.75,47.4,-9,20.72,52,3.76,3.74,0,48,47.5
2020-09-21 04:43:16.3775,172.8,81.8,47.75,47.34,-9,20.72,6,-5300,24.5,3.7,48,47.5
2020-09-21 04:43:16.6297,172.8,81.8,47.75,47.34,-9,20.73,7,-5240,24.6,3.8,48,47.5
2020-09-21 04:43:16.8797,172.8,81.8,47.75,47.34,-9,20.72,1,734.9,-6.6,24,48,47.5
2020-09-21 04:43:17.1273,172.8,81.8,47.75,47.34,-8.9,20.72,2,734.6,-6.2,24,48,47.5
2020-09-21 04:43:17.3748,172.8,81.8,47.75,47.34,-9,20.73,61,737.1,729.8,0,48,47.5
2020-09-21 04:43:17.6224,172.8,81.8,47.75,47.34,-9.1,20.72,62,425,425,0,48,47.5
2020-09-21 04:43:17.8726,172.8,81.8,47.75,47.34,-9.1,20.72,64,11,11.1,0,48,47.5
2020-09-21 04:43:18.1255,172.8,81.8,47.75,47.34,-9,20.72,3,734.9,-6.6,23,48,47.5
2020-09-21 04:43:18.3784,172.8,81.8,47.75,47.34,-8.9,20.72,4,734.6,-6.2,23,48,47.5
2020-09-21 04:43:18.6313,172.8,81.8,47.75,47.34,-9,20.72,65,-5290,-5230,0,48,47.5
2020-09-21 04:43:18.8818,172.8,81.8,47.75,47.34,-9,20.72,66,5170,5160,0,48,47.5
2020-09-21 04:43:19.1294,172.8,81.8,47.75,47.34,-9,20.72,1,734.9,-6.6,24,48,47.5
2020-09-21 04:43:19.3769,172.8,81.8,47.75,47.34,-9,20.72,2,734.6,-6.2,24,48,47.5
2020-09-21 04:43:19.6245,172.8,81.8,47.75,47.34,-9,20.72,65,-5290,-5240,0,48,47.5
2020-09-21 04:43:19.8720,172.8,81.8,47.75,47.34,-9,20.72,51,3.76,3.74,0,48,47.5
2020-09-21 04:43:20.1197,172.8,81.8,47.75,47.34,-9,20.72,63,50,50,0,48,47.5
2020-09-21 04:43:20.3673,172.8,81.8,47.75,47.34,-9,20.73,67,24.5,24.6,0,48,47.5
2020-09-21 04:43:20.6149,172.8,81.8,47.75,47.34,-8.9,20.72,52,3.76,3.74,0,48,47.5
2020-09-21 04:43:20.8625,172.8,81.8,47.75,47.34,-8.9,20.72,6,-5300,24.5,3.7,48,47.5
2020-09-21 04:43:21.1102,172.8,81.8,47.75,47.34,-9,20.73,7,-5240,24.6,3.8,48,47.5
2020-09-21 04:43:21.3579,172.8,81.8,47.75,47.34,-9.1,20.73,1,734.9,-6.6,24,48,47.5
2020-09-21 04:43:21.6055,172.8,81.8,47.75,47.34,-9,20.72,2,734.6,-6.2,24,48,47.5
2020-09-21 04:43:21.8532,172.8,81.8,47.75,47.34,-8.9,20.72,61,737.3,729.9,0,48,47.5
2020-09-21 04:43:22.1008,172.8,81.8,47.75,47.34,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:43:22.3484,172.8,81.8,47.75,47.34,-9,20.73,64,11,11.1,0,48,47.5
2020-09-21 04:43:22.5960,172.8,81.8,47.75,47.34,-9,20.72,3,734.9,-6.6,23,48,47.5
2020-09-21 04:43:22.8436,172.8,81.8,47.75,47.34,-9,20.72,4,734.6,-6.2,23,48,47.5
2020-09-21 04:43:23.0954,172.8,81.8,47.75,47.34,-9,20.74,65,-5290,-5240,0,48,47.5
2020-09-21 04:43:23.3474,172.8,81.8,47.75,47.34,-9,20.71,66,5160,5160,0,48,47.5
2020-09-21 04:43:23.5994,172.8,81.8,47.75,47.34,-9,20.72,1,734.9,-6.6,23.5,48,47.5
2020-09-21 04:43:23.8514,172.8,81.8,47.75,47.34,-8.9,20.72,2,734.5,-6.2,24,48,47.5
2020-09-21 04:43:24.1003,172.8,81.8,47.75,47.34,-8.9,20.73,65,-5290,-5230,0,48,47.5
2020-09-21 04:43:24.3478,172.8,81.8,47.75,47.34,-9,20.72,51,3.76,3.74,0,48,47.5
2020-09-21 04:43:24.5953,172.8,81.8,47.75,47.34,-9,20.72,63,50,50,0,48,47.5
2020-09-21 04:43:24.8429,172.8,81.8,47.75,47.34,-9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:43:25.0904,172.8,81.8,47.75,47.34,-9,20.72,52,3.76,3.73,0,48,47.5
2020-09-21 04:43:25.3379,172.8,81.8,47.5,47.34,-8.9,20.72,6,-5300,24.5,3.7,48,47.5
2020-09-21 04:43:25.5855,172.8,81.8,47.5,47.34,-9,20.72,7,-5230,24.6,3.8,48,47.5
2020-09-21 04:43:25.8330,172.8,81.8,47.5,47.34,-9,20.72,1,734.9,-6.6,23.5,48,47.5
2020-09-21 04:43:26.0806,172.8,81.8,47.5,47.34,-9,20.72,2,734.5,-6.2,24,48,47.5
2020-09-21 04:43:26.3307,172.8,81.8,47.5,47.34,-8.9,20.72,61,737.1,729.9,0,48,47.5
2020-09-21 04:43:26.5835,172.8,81.8,47.5,47.34,-9,20.72,62,425,425,0,48,47.5
2020-09-21 04:43:26.8363,172.8,81.8,47.5,47.34,-9,20.72,64,10.9,11.1,0,48,47.5
2020-09-21 04:43:27.0891,172.8,81.8,47.5,47.34,-9,20.72,3,734.9,-6.6,23,48,47.5
2020-09-21 04:43:27.3420,172.8,81.8,47.5,47.34,-8.9,20.82,4,734.5,-6.2,23,48,47.5
2020-09-21 04:43:27.5950,172.8,81.8,47.5,47.34,-8.9,20.72,65,-5280,-5230,0,48,47.5
2020-09-21 04:43:27.8480,172.8,81.8,47.5,47.34,-9,20.73,66,5150,5150,0,48,47.5
2020-09-21 04:43:28.1009,172.8,81.8,47.5,47.34,-9,20.72,1,734.9,-6.6,23.5,48,47.5
2020-09-21 04:43:28.3535,172.8,81.8,47.5,47.34,-9,20.72,2,734.5,-6.2,24,48,47.5
2020-09-21 04:43:28.6011,172.8,81.8,47.5,47.34,-9,20.72,65,-5280,-5240,0,48,47.5
2020-09-21 04:43:28.8487,172.8,81.8,47.5,47.34,-9,20.73,51,3.76,3.74,0,48,47.5
2020-09-21 04:43:29.0964,172.8,81.8,47.5,47.34,-9,20.73,63,50,50,0,48,47.5
2020-09-21 04:43:29.3440,172.8,81.7,47.5,47.28,-9,20.72,67,24.5,24.6,0,48,47.5
2020-09-21 04:43:29.5916,172.8,81.7,47.5,47.28,-8.9,20.72,52,3.76,3.73,0,48,47.5
2020-09-21 04:43:29.8392,172.8,81.7,47.5,47.28,-8.9,20.73,6,-5280,24.5,3.7,48,47.5
2020-09-21 04:43:30.0868,172.8,81.7,47.5,47.28,-9,20.72,7,-5240,24.6,3.8,48,47.5
2020-09-21 04:43:30.3345,172.8,81.7,47.5,47.28,-9.1,20.72,1,734.9,-6.6,23.5,48,47.5
2020-09-21 04:43:30.5827,172.8,81.7,47.5,47.28,-9,20.72,2,734.7,-6.2,24,47.5,47.5
2020-09-21 04:43:30.8313,172.8,81.7,47.5,47.28,-8.9,20.73,61,737.2,729.8,0,47.5,47.5
2020-09-21 04:43:31.0799,172.8,81.7,47.5,47.28,-8.9,20.73,62,425,425,0,47.5,47.5
2020-09-21 04:43:31.3284,172.8,81.6,47.5,47.22,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:43:31.5797,172.8,81.6,47.5,47.22,-9,20.72,3,734.9,-6.6,23,47.5,47.5
2020-09-21 04:43:31.8325,172.8,81.6,47.5,47.22,-8.9,20.72,4,734.7,-6.2,23,47.5,47.5
2020-09-21 04:43:32.0853,172.8,81.6,47.5,47.22,-9,20.72,65,-5270,-5250,0,47.5,47.5
2020-09-21 04:43:32.3381,172.8,81.6,47.5,47.22,-9,20.72,66,5160,5150,0,47.5,47.5
2020-09-21 04:43:32.5908,172.8,81.6,47.5,47.22,-9,20.73,1,734.9,-6.6,23.5,47.5,47.5
2020-09-21 04:43:32.8435,172.8,81.6,47.5,47.22,-8.9,20.73,2,734.7,-6.2,24,47.5,47.5
2020-09-21 04:43:33.0962,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5270,-5240,0,47.5,47.5
2020-09-21 04:43:33.3489,172.8,81.6,47.5,47.22,-8.9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:43:33.5982,172.8,81.6,47.5,47.22,-9,20.73,63,50,50,0,47.5,47.5
2020-09-21 04:43:33.8458,172.8,81.6,47.5,47.22,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:43:34.0934,172.8,81.6,47.5,47.22,-9,20.72,52,3.76,3.74,0,47.5,47.5
2020-09-21 04:43:34.3410,172.8,81.6,47.5,47.22,-8.9,20.72,6,-5270,24.5,3.7,47.5,47.5
2020-09-21 04:43:34.5885,172.8,81.6,47.5,47.22,-8.9,20.72,7,-5250,24.6,3.8,47.5,47.5
2020-09-21 04:43:34.8360,172.8,81.6,47.5,47.22,-9,20.72,1,734.9,-6.6,23.5,47.5,47.5
2020-09-21 04:43:35.0836,172.8,81.6,47.5,47.22,-8.9,20.72,2,734.7,-6.2,24,47.5,47.5
2020-09-21 04:43:35.3311,172.8,81.6,47.5,47.22,-8.9,20.72,61,737.2,729.9,0,47.5,47.5
2020-09-21 04:43:35.5798,172.8,81.6,47.5,47.22,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:43:35.8318,172.8,81.6,47.5,47.22,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:43:36.0839,172.8,81.6,47.5,47.22,-9,20.72,3,734.9,-6.6,23,47.5,47.5
2020-09-21 04:43:36.3360,172.8,81.6,47.5,47.22,-8.9,20.74,4,734.7,-6.2,23,47.5,47.5
2020-09-21 04:43:36.5871,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5270,-5250,0,47.5,47.5
2020-09-21 04:43:36.8346,172.8,81.6,47.5,47.22,-8.9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:43:37.0821,172.8,81.6,47.5,47.22,-9,20.72,1,734.9,-6.6,23.5,47.5,47.5
2020-09-21 04:43:37.3297,172.8,81.6,47.5,47.22,-9,20.72,2,734.7,-6.2,24,47.5,47.5
2020-09-21 04:43:37.5772,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5270,-5250,0,47.5,47.5
2020-09-21 04:43:37.8280,172.8,81.6,47.5,47.22,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:43:38.0793,172.8,81.6,47.5,47.22,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:43:38.3306,172.8,81.6,47.5,47.22,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:43:38.5819,172.8,81.6,47.5,47.22,-8.9,20.72,52,3.76,3.74,0,47.5,47.5
2020-09-21 04:43:38.8303,172.8,81.6,47.5,47.22,-8.9,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:43:39.0781,172.8,81.6,47.5,47.22,-9,20.72,7,-5250,24.6,3.8,47.5,47.5
2020-09-21 04:43:39.3260,172.8,81.6,47.5,47.22,-9,20.72,1,734.8,-6.6,24,47.5,47.5
2020-09-21 04:43:39.5739,172.8,81.6,47.5,47.22,-9,20.72,2,734.4,-6.2,24,47.5,47.5
2020-09-21 04:43:39.8259,172.8,81.6,47.5,47.22,-9,20.72,61,737.2,729.8,0,47.5,47.5
2020-09-21 04:43:40.0785,172.8,81.6,47.5,47.22,-8.9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:43:40.3311,172.8,81.6,47.5,47.22,-8.9,20.72,64,11,11.1,0,47.5,47.5
2020-09-21 04:43:40.5838,172.8,81.6,47.5,47.22,-9,20.72,3,734.8,-6.6,23,47.5,47.5
2020-09-21 04:43:40.8365,172.8,81.6,47.5,47.22,-9,20.72,4,734.4,-6.2,23,47.5,47.5
2020-09-21 04:43:41.0893,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5270,-5260,0,47.5,47.5
2020-09-21 04:43:41.3420,172.8,81.6,47.5,47.22,-9,20.73,66,5150,5150,0,47.5,47.5
2020-09-21 04:43:41.5948,172.8,81.6,47.5,47.22,-9,20.72,1,734.8,-6.6,24,47.5,47.5
2020-09-21 04:43:41.8474,172.8,81.6,47.5,47.22,-9,20.73,2,734.4,-6.2,24,47.5,47.5
2020-09-21 04:43:42.0978,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5260,-5250,0,47.5,47.5
2020-09-21 04:43:42.3482,172.8,81.6,47.5,47.22,-8.9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:43:42.5987,172.8,81.6,47.5,47.22,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:43:42.8489,172.8,81.6,47.5,47.22,-9,20.71,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:43:43.0964,172.8,81.6,47.5,47.22,-9,20.72,52,3.76,3.74,0,47.5,47.5
2020-09-21 04:43:43.3439,172.8,81.6,47.5,47.22,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:43:43.5915,172.8,81.6,47.5,47.22,-9,20.73,7,-5250,24.6,3.8,47.5,47.5
2020-09-21 04:43:43.8390,172.8,81.6,47.5,47.22,-9,20.72,1,734.8,-6.6,24,47.5,47.5
2020-09-21 04:43:44.0883,172.8,81.6,47.5,47.22,-8.9,20.72,2,734.4,-6.2,24,47.5,47.5
2020-09-21 04:43:44.3384,172.8,81.6,47.5,47.22,-8.9,20.72,61,737.2,729.8,0,47.5,47.5
2020-09-21 04:43:44.5885,172.8,81.6,47.5,47.22,-8.9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:43:44.8386,172.8,81.6,47.5,47.22,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:43:45.0871,172.8,81.6,47.5,47.22,-9,20.9,3,734.9,-6.6,23,47.5,47.5
2020-09-21 04:43:45.3346,172.8,81.6,47.5,47.22,-8.9,20.72,4,734.6,-6.2,23,47.5,47.5
2020-09-21 04:43:45.5822,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5260,-5250,0,47.5,47.5
2020-09-21 04:43:45.8297,172.8,81.6,47.5,47.22,-8.9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:43:46.0773,172.8,81.6,47.5,47.22,-8.9,20.72,1,734.9,-6.6,23.5,47.5,47.5
2020-09-21 04:43:46.3248,172.8,81.6,47.5,47.22,-9,20.72,2,734.6,-6.2,24,47.5,47.5
2020-09-21 04:43:46.5724,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5260,-5250,0,47.5,47.5
2020-09-21 04:43:46.8199,172.8,81.6,47.5,47.22,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:43:47.0705,172.8,81.6,47.5,47.22,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:43:47.3233,172.8,81.6,47.5,47.22,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:43:47.5760,172.8,81.6,47.5,47.22,-8.9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:43:47.8287,172.8,81.6,47.5,47.22,-8.9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:43:48.0814,172.8,81.6,47.5,47.22,-8.9,20.73,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:43:48.3341,172.8,81.6,47.5,47.22,-9,20.73,1,734.9,-6.6,23.5,47.5,47.5
2020-09-21 04:43:48.5868,172.8,81.6,47.5,47.22,-9,20.72,2,734.6,-6.2,24,47.5,47.5
2020-09-21 04:43:48.8396,172.8,81.6,47.5,47.22,-9,20.72,61,737.2,729.9,0,47.5,47.5
2020-09-21 04:43:49.0923,172.8,81.6,47.5,47.22,-8.9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:43:49.3451,172.8,81.6,47.5,47.22,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:43:49.5979,172.8,81.6,47.5,47.22,-9,20.73,3,734.9,-6.6,23,47.5,47.5
2020-09-21 04:43:49.8507,172.8,81.6,47.5,47.22,-8.9,20.72,4,734.6,-6.2,23,47.5,47.5
2020-09-21 04:43:50.1035,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5270,-5260,0,47.5,47.5
2020-09-21 04:43:50.3511,172.8,81.6,47.5,47.22,-9,20.73,66,5150,5150,0,47.5,47.5
2020-09-21 04:43:50.5988,172.8,81.6,47.5,47.22,-9.1,20.72,1,734.9,-6.6,23.5,47.5,47.5
2020-09-21 04:43:50.8464,172.8,81.6,47.5,47.22,-9.1,20.72,2,734.6,-6.2,24,47.5,47.5
2020-09-21 04:43:51.0940,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5270,-5270,0,47.5,47.5
2020-09-21 04:43:51.3433,172.8,81.6,47.5,47.22,-8.9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:43:51.5927,172.8,81.6,47.5,47.22,-9,20.73,63,50,50,0,47.5,47.5
2020-09-21 04:43:51.8422,172.8,81.6,47.5,47.22,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:43:52.0917,172.8,81.6,47.5,47.22,-9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:43:52.3402,172.8,81.6,47.5,47.22,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:43:52.5877,172.8,81.6,47.5,47.22,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:43:52.8352,172.8,81.6,47.5,47.22,-9,20.72,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:43:53.0827,172.8,81.6,47.5,47.22,-9,20.72,2,734.4,-6.2,24,47.5,47.5
2020-09-21 04:43:53.3307,172.8,81.6,47.5,47.22,-8.9,20.7,61,737.2,729.8,0,47.5,47.5
2020-09-21 04:43:53.5833,172.8,81.6,47.5,47.22,-8.9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:43:53.8360,172.8,81.6,47.5,47.22,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:43:54.0886,172.8,81.6,47.5,47.22,-9.1,20.72,3,734.8,-6.6,23,47.5,47.5
2020-09-21 04:43:54.3411,172.8,81.6,47.5,47.22,-9,20.73,4,734.4,-6.2,23,47.5,47.5
2020-09-21 04:43:54.5887,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5260,-5250,0,47.5,47.5
2020-09-21 04:43:54.8363,172.8,81.6,47.5,47.22,-8.9,20.73,66,5150,5150,0,47.5,47.5
2020-09-21 04:43:55.0839,172.8,81.6,47.5,47.22,-9,20.72,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:43:55.3315,172.8,81.6,47.5,47.22,-9,20.72,2,734.4,-6.2,24,47.5,47.5
2020-09-21 04:43:55.5791,172.8,81.6,47.5,47.22,-8.9,20.73,65,-5260,-5250,0,47.5,47.5
2020-09-21 04:43:55.8267,172.8,81.6,47.5,47.22,-9,20.73,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:43:56.0742,172.8,81.6,47.5,47.22,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:43:56.3223,172.8,81.6,47.5,47.22,-9,20.73,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:43:56.5751,172.8,81.6,47.5,47.22,-9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:43:56.8279,172.8,81.6,47.5,47.22,-8.9,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:43:57.0807,172.8,81.6,47.5,47.22,-8.9,20.72,7,-5250,24.6,3.8,47.5,47.5
2020-09-21 04:43:57.3335,172.8,81.6,47.5,47.22,-9,20.73,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:43:57.5862,172.8,81.6,47.5,47.22,-9,20.72,2,734.4,-6.2,24,47.5,47.5
2020-09-21 04:43:57.8389,172.8,81.6,47.5,47.22,-9,20.72,61,737.2,729.8,0,47.5,47.5
2020-09-21 04:43:58.0916,172.8,81.6,47.5,47.22,-9,20.73,62,425,425,0,47.5,47.5
2020-09-21 04:43:58.3443,172.8,81.6,47.5,47.22,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:43:58.5938,172.8,81.6,47.5,47.22,-9,20.73,3,734.8,-6.6,23,47.5,47.5
2020-09-21 04:43:58.8413,172.8,81.6,47.5,47.22,-9,20.72,4,734.4,-6.2,23,47.5,47.5
2020-09-21 04:43:59.0889,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5260,-5250,0,47.5,47.5
2020-09-21 04:43:59.3364,172.8,81.6,47.5,47.22,-9,20.73,66,5140,5140,0,47.5,47.5
2020-09-21 04:43:59.5850,172.8,81.6,47.5,47.22,-9,20.73,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:43:59.8342,172.8,81.6,47.5,47.22,-9.1,20.71,2,734.5,-6.2,24,47.5,47.5
2020-09-21 04:44:00.0833,172.8,81.6,47.5,47.22,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:00.3325,172.8,81.6,47.5,47.22,-8.9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:44:00.5814,172.8,81.6,47.5,47.22,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:44:00.8294,172.8,81.6,47.5,47.22,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:44:01.0773,172.8,81.6,47.5,47.22,-9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:44:01.3253,172.8,81.6,47.5,47.22,-9,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:44:01.5747,172.8,81.6,47.5,47.22,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:44:01.8275,172.8,81.6,47.5,47.22,-9,20.72,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:44:02.0804,172.8,81.6,47.5,47.22,-9,20.72,2,734.5,-6.2,24,47.5,47.5
2020-09-21 04:44:02.3332,172.8,81.6,47.5,47.22,-9,20.72,61,737.1,729.7,0,47.5,47.5
2020-09-21 04:44:02.5851,172.8,81.6,47.5,47.22,-8.9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:44:02.8341,172.8,81.6,47.5,47.22,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:44:03.0830,172.8,81.6,47.5,47.22,-9,20.72,3,734.8,-6.6,23,47.5,47.5
2020-09-21 04:44:03.3320,172.8,81.6,47.5,47.22,-9,20.72,4,734.5,-6.2,23,47.5,47.5
2020-09-21 04:44:03.5809,172.8,81.6,47.5,47.22,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:03.8332,172.8,81.6,47.5,47.22,-9,20.73,66,5150,5150,0,47.5,47.5
2020-09-21 04:44:04.0858,172.8,81.6,47.5,47.22,-9,20.72,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:44:04.3385,172.8,81.6,47.5,47.22,-9,20.71,2,734.5,-6.2,24,47.5,47.5
2020-09-21 04:44:04.5911,172.8,81.6,47.5,47.22,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:04.8394,172.8,81.6,47.5,47.22,-8.9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:44:05.0870,172.8,81.6,47.5,47.22,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:44:05.3345,172.8,81.6,47.5,47.22,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:44:05.5821,172.8,81.6,47.5,47.22,-9.1,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:44:05.8330,172.8,81.6,47.5,47.22,-9,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:44:06.0859,172.8,81.6,47.5,47.22,-8.9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:44:06.3388,172.8,81.6,47.5,47.22,-9,20.72,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:44:06.5918,172.8,81.6,47.5,47.22,-9,20.72,2,734.5,-6.2,24,47.5,47.5
2020-09-21 04:44:06.8436,172.8,81.6,47.5,47.22,-9,20.72,61,737.1,729.9,0,47.5,47.5
2020-09-21 04:44:07.0945,172.8,81.6,47.5,47.22,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:44:07.3455,172.8,81.6,47.5,47.22,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:44:07.5964,172.8,81.6,47.5,47.22,-9,20.72,3,734.7,-6.6,23,47.5,47.5
2020-09-21 04:44:07.8457,172.8,81.6,47.5,47.22,-9,20.72,4,734.3,-6.2,23,47.5,47.5
2020-09-21 04:44:08.0932,172.8,81.6,47.5,47.22,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:08.3407,172.8,81.6,47.5,47.22,-8.9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:44:08.5882,172.8,81.6,47.5,47.22,-9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:44:08.8358,172.8,81.6,47.5,47.22,-9,20.73,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:44:09.0845,172.8,81.6,47.5,47.22,-9,20.74,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:09.3331,172.8,81.6,47.5,47.22,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:44:09.5817,172.8,81.6,47.5,47.22,-9,20.73,63,50,50,0,47.5,47.5
2020-09-21 04:44:09.8304,172.8,81.6,47.5,47.22,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:44:10.0790,172.8,81.6,47.5,47.22,-9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:44:10.3276,172.8,81.6,47.5,47.22,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:44:10.5762,172.8,81.6,47.5,47.22,-9,20.73,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:44:10.8249,172.8,81.6,47.5,47.22,-9.1,20.71,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:44:11.0727,172.8,81.6,47.5,47.22,-9.1,20.72,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:44:11.3203,172.8,81.6,47.5,47.22,-9,20.72,61,737.2,729.8,0,47.5,47.5
2020-09-21 04:44:11.5678,172.8,81.6,47.5,47.22,-8.9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:44:11.8153,172.8,81.6,47.5,47.22,-8.9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:44:12.0662,172.8,81.6,47.5,47.22,-9,20.72,3,734.7,-6.6,23,47.5,47.5
2020-09-21 04:44:12.3189,172.8,81.6,47.5,47.22,-9,20.73,4,734.3,-6.2,23,47.5,47.5
2020-09-21 04:44:12.5716,172.8,81.6,47.5,47.22,-9,20.72,65,-5250,-5250,0,47.5,47.5
2020-09-21 04:44:12.8242,172.8,81.6,47.5,47.22,-9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:44:13.0737,172.8,81.6,47.5,47.22,-9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:44:13.3212,172.8,81.6,47.5,47.22,-9,20.73,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:44:13.5687,172.8,81.6,47.5,47.22,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:13.8163,172.8,81.6,47.5,47.22,-8.9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:44:14.0672,172.8,81.6,47.5,47.22,-8.9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:44:14.3199,172.8,81.6,47.5,47.22,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:44:14.5727,172.8,81.6,47.5,47.22,-9.1,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:44:14.8254,172.8,81.6,47.5,47.22,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:44:15.0782,172.8,81.6,47.5,47.22,-8.9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:44:15.3310,172.8,81.6,47.5,47.22,-9,20.73,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:44:15.5839,172.8,81.6,47.5,47.22,-9,20.7,2,734.4,-6.2,24,47.5,47.5
2020-09-21 04:44:15.8368,172.8,81.6,47.5,47.22,-9,20.72,61,737.2,729.8,0,47.5,47.5
2020-09-21 04:44:16.0896,172.8,81.6,47.5,47.22,-8.9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:44:16.3423,172.8,81.6,47.5,47.22,-8.9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:44:16.5950,172.8,81.6,47.5,47.22,-9.1,20.71,3,734.8,-6.6,23,47.5,47.5
2020-09-21 04:44:16.8477,172.8,81.6,47.5,47.22,-9,20.72,4,734.4,-6.2,23,47.5,47.5
2020-09-21 04:44:17.1003,172.8,81.6,47.5,47.22,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:17.3491,172.8,81.6,47.5,47.22,-8.9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:44:17.5973,172.8,81.6,47.5,47.22,-9,20.72,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:44:17.8455,172.8,81.6,47.5,47.22,-9,20.72,2,734.4,-6.2,24,47.5,47.5
2020-09-21 04:44:18.0938,172.8,81.6,47.5,47.22,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:18.3413,172.8,81.6,47.5,47.22,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:44:18.5889,172.8,81.6,47.5,47.22,-9,20.73,63,50,50,0,47.5,47.5
2020-09-21 04:44:18.8364,172.8,81.6,47.5,47.22,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:44:19.0840,172.8,81.6,47.5,47.22,-9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:44:19.3360,172.8,81.6,47.5,47.22,-8.9,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:44:19.5887,172.8,81.6,47.5,47.22,-8.9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:44:19.8413,172.8,81.6,47.5,47.22,-9,20.73,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:44:20.0940,172.8,81.6,47.5,47.22,-9.1,20.72,2,734.4,-6.2,24,47.5,47.5
2020-09-21 04:44:20.3441,172.8,81.6,47.5,47.22,-9,20.72,61,737.1,729.7,0,47.5,47.5
2020-09-21 04:44:20.5917,172.8,81.6,47.5,47.22,-8.9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:44:20.8393,172.8,81.6,47.5,47.22,-8.9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:44:21.0868,172.8,81.6,47.5,47.22,-9,20.72,3,734.8,-6.6,23,47.5,47.5
2020-09-21 04:44:21.3344,172.8,81.6,47.5,47.22,-9,20.73,4,734.5,-6.2,23,47.5,47.5
2020-09-21 04:44:21.5819,172.8,81.6,47.5,47.22,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:21.8295,172.8,81.6,47.5,47.22,-9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:44:22.0770,172.8,81.6,47.5,47.22,-9,20.72,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:44:22.3245,172.8,81.6,47.5,47.22,-9,20.72,2,734.5,-6.2,24,47.5,47.5
2020-09-21 04:44:22.5758,172.8,81.6,47.5,47.22,-9,20.72,65,-5250,-5250,0,47.5,47.5
