Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:44:22.8286,172.8,81.6,47.5,47.22,-8.9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:44:23.0815,172.8,81.6,47.5,47.22,-8.9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:44:23.3344,172.8,81.6,47.5,47.22,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:44:23.5838,172.8,81.6,47.5,47.22,-9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:44:23.8313,172.8,81.6,47.5,47.22,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:44:24.0789,172.8,81.6,47.5,47.22,-8.9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:44:24.3265,172.8,81.6,47.5,47.22,-9,20.72,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:44:24.5777,172.8,81.6,47.5,47.22,-9,20.72,2,734.5,-6.2,24,47.5,47.5
2020-09-21 04:44:24.8305,172.8,81.6,47.5,47.22,-8.9,20.73,61,737.1,729.7,0,47.5,47.5
2020-09-21 04:44:25.0833,172.8,81.6,47.5,47.22,-8.9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:44:25.3361,172.8,81.6,47.5,47.22,-9,20.73,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:44:25.5888,172.8,81.6,47.5,47.22,-9,20.72,3,734.8,-6.6,23,47.5,47.5
2020-09-21 04:44:25.8416,172.8,81.6,47.5,47.22,-9,20.73,4,734.5,-6.2,23,47.5,47.5
2020-09-21 04:44:26.0943,172.8,81.6,47.5,47.22,-8.9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:26.3470,172.8,81.6,47.5,47.22,-8.9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:44:26.5962,172.8,81.6,47.5,47.22,-9,20.73,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:44:26.8437,172.8,81.6,47.5,47.22,-9,20.72,2,734.5,-6.2,24,47.5,47.5
2020-09-21 04:44:27.0913,172.8,81.6,47.5,47.22,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:27.3388,172.8,81.6,47.5,47.22,-9,20.73,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:44:27.5868,172.8,81.6,47.5,47.22,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:44:27.8351,172.8,81.6,47.5,47.22,-9,20.73,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:44:28.0833,172.8,81.6,47.5,47.22,-8.9,20.73,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:44:28.3315,172.8,81.6,47.5,47.22,-8.9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:44:28.5797,172.8,81.6,47.5,47.22,-8.9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:44:28.8298,172.8,81.6,47.5,47.22,-9,20.73,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:44:29.0800,172.8,81.6,47.5,47.22,-9.1,20.72,2,734.4,-6.2,24,47.5,47.5
2020-09-21 04:44:29.3301,172.8,81.6,47.5,47.22,-9,20.72,61,737,729.7,0,47.5,47.5
2020-09-21 04:44:29.5803,172.8,81.6,47.5,47.22,-8.9,20.73,62,425,425,0,47.5,47.5
2020-09-21 04:44:29.8280,172.8,81.6,47.5,47.22,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:44:30.0753,172.8,81.6,47.5,47.22,-9,20.72,3,734.7,-6.6,23,47.5,47.5
2020-09-21 04:44:30.3227,172.8,81.6,47.5,47.22,-9,20.72,4,734.4,-6.2,23,47.5,47.5
2020-09-21 04:44:30.5701,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:30.8222,172.8,81.6,47.5,47.22,-9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:44:31.0750,172.8,81.6,47.5,47.22,-9.1,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:44:31.3277,172.8,81.6,47.5,47.22,-9,20.72,2,734.4,-6.2,24,47.5,47.5
2020-09-21 04:44:31.5805,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:31.8332,172.8,81.6,47.5,47.22,-8.9,20.72,51,3.75,3.74,0,47.5,47.5
2020-09-21 04:44:32.0859,172.8,81.6,47.5,47.22,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:44:32.3386,172.8,81.6,47.5,47.22,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:44:32.5914,172.8,81.6,47.5,47.22,-9,20.71,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:44:32.8441,172.8,81.6,47.5,47.22,-9,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:44:33.0968,172.8,81.6,47.5,47.22,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:44:33.3496,172.8,81.6,47.5,47.22,-9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:44:33.6023,172.8,81.6,47.5,47.22,-9,20.72,2,734.4,-6.2,24,47.5,47.5
2020-09-21 04:44:33.8551,172.8,81.6,47.5,47.22,-8.9,20.73,61,737,729.8,0,47.5,47.5
2020-09-21 04:44:34.1078,172.8,81.6,47.5,47.22,-8.9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:44:34.3605,172.8,81.6,47.5,47.22,-9,20.71,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:44:34.6133,172.8,81.6,47.5,47.22,-9,20.72,3,734.7,-6.6,23,47.5,47.5
2020-09-21 04:44:34.8630,172.8,81.6,47.5,47.22,-9,20.72,4,734.4,-6.2,23,47.5,47.5
2020-09-21 04:44:35.1106,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:35.3582,172.8,81.6,47.5,47.22,-8.9,20.73,66,5150,5150,0,47.5,47.5
2020-09-21 04:44:35.6059,172.8,81.6,47.5,47.22,-9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:44:35.8535,172.8,81.6,47.5,47.22,-9,20.73,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:44:36.1011,172.8,81.6,47.5,47.22,-9,20.74,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:36.3487,172.8,81.6,47.5,47.22,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:44:36.5963,172.8,81.6,47.5,47.22,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:44:36.8439,172.8,81.6,47.5,47.22,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:44:37.0914,172.8,81.6,47.5,47.22,-8.9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:44:37.3389,172.8,81.6,47.5,47.22,-8.9,20.72,6,-5250,24.5,3.7,47.5,47.5
2020-09-21 04:44:37.5865,172.8,81.6,47.5,47.22,-8.9,20.73,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:44:37.8340,172.8,81.6,47.5,47.22,-9,20.71,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:44:38.0815,172.8,81.6,47.5,47.22,-9.1,20.72,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:44:38.3291,172.8,81.6,47.5,47.22,-8.9,20.72,61,737,729.7,0,47.5,47.5
2020-09-21 04:44:38.5766,172.8,81.6,47.5,47.22,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:44:38.8241,172.8,81.6,47.5,47.22,-9,20.73,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:44:39.0717,172.8,81.6,47.5,47.22,-9,20.73,3,734.8,-6.6,23,47.5,47.5
2020-09-21 04:44:39.3239,172.8,81.6,47.5,47.22,-8.9,20.72,4,734.3,-6.2,23,47.5,47.5
2020-09-21 04:44:39.5767,172.8,81.6,47.5,47.22,-8.9,20.74,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:39.8296,172.8,81.6,47.5,47.22,-9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:44:40.0824,172.8,81.6,47.5,47.22,-9.1,20.72,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:44:40.3353,172.8,81.6,47.5,47.22,-9,20.72,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:44:40.5881,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:40.8409,172.8,81.6,47.5,47.22,-8.9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:44:41.0937,172.8,81.6,47.5,47.22,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:44:41.3466,172.8,81.6,47.5,47.22,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:44:41.5994,172.8,81.6,47.5,47.22,-9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:44:41.8522,172.8,81.6,47.5,47.22,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:44:42.1050,172.8,81.6,47.5,47.22,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:44:42.3551,172.8,81.6,47.5,47.22,-9,20.73,1,734.8,-6.6,23.5,47.5,47.5
2020-09-21 04:44:42.6027,172.8,81.6,47.5,47.22,-9,20.72,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:44:42.8503,172.8,81.6,47.5,47.22,-8.9,20.72,61,736.9,729.7,0,47.5,47.5
2020-09-21 04:44:43.0979,172.8,81.6,47.5,47.22,-8.9,20.73,62,425,425,0,47.5,47.5
2020-09-21 04:44:43.3480,172.8,81.6,47.5,47.22,-9,20.73,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:44:43.6008,172.8,81.6,47.5,47.22,-9,20.72,3,734.7,-6.6,23,47.5,47.5
2020-09-21 04:44:43.8535,172.8,81.6,47.5,47.22,-9,20.72,4,734.5,-6.2,23,47.5,47.5
2020-09-21 04:44:44.1062,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:44.3585,172.8,81.6,47.5,47.22,-8.9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:44:44.6060,172.8,81.6,47.5,47.22,-9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:44:44.8535,172.8,81.6,47.5,47.22,-9,20.72,2,734.5,-6.2,24,47.5,47.5
2020-09-21 04:44:45.1010,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:45.3485,172.8,81.6,47.5,47.22,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:44:45.5960,172.8,81.6,47.5,47.22,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:44:45.8435,172.8,81.6,47.5,47.22,-9.1,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:44:46.0910,172.8,81.6,47.5,47.22,-8.9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:44:46.3386,172.8,81.6,47.5,47.22,-8.9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:44:46.5876,172.8,81.6,47.5,47.22,-8.9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:44:46.8402,172.8,81.6,47.5,47.22,-9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:44:47.0929,172.8,81.6,47.5,47.22,-9,20.72,2,734.5,-6.2,24,47.5,47.5
2020-09-21 04:44:47.3456,172.8,81.6,47.5,47.22,-9,20.73,61,737,729.7,0,47.5,47.5
2020-09-21 04:44:47.5982,172.8,81.6,47.5,47.22,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:44:47.8500,172.8,81.6,47.5,47.22,-9,20.73,64,10.9,11,0,47.5,47.5
2020-09-21 04:44:48.1016,172.8,81.6,47.5,47.22,-9,20.72,3,734.7,-6.6,23,47.5,47.5
2020-09-21 04:44:48.3532,172.8,81.6,47.5,47.22,-9,20.72,4,734.5,-6.2,23,47.5,47.5
2020-09-21 04:44:48.6048,172.8,81.6,47.5,47.22,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:48.8570,172.8,81.6,47.5,47.22,-9,20.73,66,5150,5140,0,47.5,47.5
2020-09-21 04:44:49.1097,172.8,81.6,47.5,47.22,-9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:44:49.3625,172.8,81.6,47.5,47.22,-9.1,20.72,2,734.5,-6.2,24,47.5,47.5
2020-09-21 04:44:49.6153,172.8,81.6,47.5,47.22,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:49.8679,172.8,81.6,47.5,47.22,-8.9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:44:50.1193,172.8,81.6,47.5,47.22,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:44:50.3707,172.8,81.6,47.5,47.22,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:44:50.6221,172.8,81.6,47.5,47.22,-9,20.72,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:44:50.8731,172.8,81.6,47.5,47.22,-8.9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:44:51.1205,172.8,81.6,47.5,47.22,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:44:51.3678,172.8,81.6,47.5,47.22,-9,20.72,1,734.6,-6.6,23.5,47.5,47.5
2020-09-21 04:44:51.6152,172.8,81.6,47.5,47.22,-9,20.73,2,734.2,-6.2,24,47.5,47.5
2020-09-21 04:44:51.8625,172.8,81.6,47.5,47.22,-9,20.73,61,737,729.6,0,47.5,47.5
2020-09-21 04:44:52.1098,172.8,81.6,47.5,47.22,-8.9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:44:52.3572,172.8,81.5,47.5,47.16,-8.9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:44:52.6045,172.8,81.5,47.5,47.16,-9,20.72,3,734.6,-6.6,23,47.5,47.5
2020-09-21 04:44:52.8524,172.8,81.5,47.5,47.16,-9,20.72,4,734.2,-6.2,23,47.5,47.5
2020-09-21 04:44:53.1051,172.8,81.5,47.5,47.16,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:53.3578,172.8,81.5,47.5,47.16,-8.9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:44:53.6105,172.8,81.5,47.5,47.16,-9,20.72,1,734.6,-6.6,23.5,47.5,47.5
2020-09-21 04:44:53.8632,172.8,81.5,47.5,47.16,-9,20.73,2,734.2,-6.2,24,47.5,47.5
2020-09-21 04:44:54.1160,172.8,81.5,47.5,47.16,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:54.3689,172.8,81.5,47.5,47.16,-8.9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:44:54.6218,172.8,81.5,47.5,47.16,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:44:54.8747,172.8,81.5,47.5,47.16,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:44:55.1238,172.8,81.5,47.5,47.16,-9.1,20.73,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:44:55.3711,172.8,81.5,47.5,47.16,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:44:55.6183,172.8,81.5,47.5,47.16,-8.9,20.71,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:44:55.8656,172.8,81.5,47.5,47.16,-9,20.72,1,734.6,-6.6,23.5,47.5,47.5
2020-09-21 04:44:56.1129,172.8,81.5,47.5,47.16,-9,20.72,2,734.2,-6.2,24,47.5,47.5
2020-09-21 04:44:56.3602,172.8,81.5,47.5,47.16,-9,20.72,61,737.1,729.7,0,47.5,47.5
2020-09-21 04:44:56.6075,172.8,81.5,47.5,47.16,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:44:56.8549,172.8,81.5,47.5,47.16,-9,20.73,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:44:57.1022,172.8,81.5,47.5,47.16,-9,20.72,3,734.6,-6.6,23,47.5,47.5
2020-09-21 04:44:57.3495,172.8,81.5,47.5,47.16,-9,20.73,4,734.2,-6.2,23,47.5,47.5
2020-09-21 04:44:57.5970,172.8,81.5,47.5,47.16,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:44:57.8444,172.8,81.5,47.5,47.16,-8.9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:44:58.0918,172.8,81.5,47.5,47.16,-9,20.73,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:44:58.3392,172.8,81.5,47.5,47.16,-9,20.72,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:44:58.5866,172.8,81.5,47.5,47.16,-9.1,20.73,65,-5260,-5270,0,47.5,47.5
2020-09-21 04:44:58.8339,172.8,81.5,47.5,47.16,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:44:59.0813,172.8,81.5,47.5,47.16,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:44:59.3287,172.8,81.5,47.5,47.16,-9,20.73,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:44:59.5761,172.8,81.5,47.5,47.16,-9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:44:59.8236,172.8,81.5,47.5,47.16,-9,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:45:00.0711,172.8,81.5,47.5,47.16,-8.9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:45:00.3205,172.8,81.5,47.5,47.16,-9,20.73,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:45:00.5733,172.8,81.5,47.5,47.16,-9.1,20.72,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:45:00.8262,172.8,81.5,47.5,47.16,-9.1,20.72,61,737,729.6,0,47.5,47.5
2020-09-21 04:45:01.0790,172.8,81.5,47.5,47.16,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:45:01.3318,172.8,81.5,47.5,47.16,-8.9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:45:01.5846,172.8,81.5,47.5,47.16,-9,20.72,3,734.7,-6.6,23,47.5,47.5
2020-09-21 04:45:01.8373,172.8,81.5,47.5,47.16,-9,20.72,4,734.3,-6.2,23,47.5,47.5
2020-09-21 04:45:02.0901,172.8,81.5,47.5,47.16,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:02.3429,172.8,81.5,47.5,47.16,-9,20.72,66,5150,5140,0,47.5,47.5
2020-09-21 04:45:02.5920,172.8,81.5,47.5,47.16,-9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:45:02.8394,172.8,81.5,47.5,47.16,-9,20.72,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:45:03.0869,172.8,81.5,47.5,47.16,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:03.3344,172.8,81.5,47.5,47.16,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:45:03.5818,172.8,81.5,47.5,47.16,-8.9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:45:03.8291,172.8,81.5,47.5,47.16,-9,20.73,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:45:04.0763,172.8,81.5,47.5,47.16,-9.1,20.73,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:45:04.3235,172.8,81.5,47.5,47.16,-9.1,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:45:04.5707,172.8,81.5,47.5,47.16,-9,20.73,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:45:04.8179,172.8,81.5,47.5,47.16,-8.9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:45:05.0652,172.8,81.5,47.5,47.16,-9,20.72,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:45:05.3126,172.8,81.5,47.5,47.16,-9,20.73,61,737,729.7,0,47.5,47.5
2020-09-21 04:45:05.5599,172.8,81.5,47.5,47.16,-9,20.73,62,425,425,0,47.5,47.5
2020-09-21 04:45:05.8072,172.8,81.5,47.5,47.16,-9,20.73,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:45:06.0544,172.8,81.5,47.5,47.16,-9,20.73,3,734.7,-6.6,23,47.5,47.5
2020-09-21 04:45:06.3017,172.8,81.5,47.5,47.16,-9,20.73,4,734.3,-6.2,23,47.5,47.5
2020-09-21 04:45:06.5489,172.8,81.5,47.5,47.16,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:06.7966,172.8,81.5,47.5,47.16,-9,20.72,66,5150,5140,0,47.5,47.5
2020-09-21 04:45:07.0491,172.8,81.5,47.5,47.16,-8.9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:45:07.3016,172.8,81.5,47.5,47.16,-9,20.72,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:45:07.5541,172.8,81.5,47.5,47.16,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:07.8066,172.8,81.5,47.5,47.16,-9.1,20.72,51,3.75,3.74,0,47.5,47.5
2020-09-21 04:45:08.0557,172.8,81.5,47.5,47.16,-9,20.73,63,50,50,0,47.5,47.5
2020-09-21 04:45:08.3031,172.8,81.5,47.5,47.16,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:45:08.5506,172.8,81.5,47.5,47.16,-9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:45:08.7980,172.8,81.5,47.5,47.16,-9,20.71,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:45:09.0454,172.8,81.5,47.5,47.16,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:45:09.2928,172.8,81.5,47.5,47.16,-8.9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:45:09.5402,172.8,81.5,47.5,47.16,-9.1,20.73,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:45:09.7876,172.8,81.5,47.5,47.16,-9.1,20.72,61,736.9,729.7,0,47.5,47.5
2020-09-21 04:45:10.0349,172.8,81.5,47.5,47.16,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:45:10.2823,172.8,81.5,47.5,47.16,-8.9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:45:10.5297,172.8,81.5,47.5,47.16,-8.9,20.72,3,734.7,-6.6,23,47.5,47.5
2020-09-21 04:45:10.7770,172.8,81.5,47.5,47.16,-9,20.73,4,734.3,-6.2,23,47.5,47.5
2020-09-21 04:45:11.0244,172.8,81.5,47.5,47.16,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:11.2762,172.8,81.5,47.5,47.16,-9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:45:11.5290,172.8,81.5,47.5,47.16,-9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:45:11.7818,172.8,81.5,47.5,47.16,-9,20.72,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:45:12.0346,172.8,81.5,47.5,47.16,-9,20.72,65,-5260,-5250,0,47.5,47.5
2020-09-21 04:45:12.2847,172.8,81.5,47.5,47.16,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:45:12.5321,172.8,81.5,47.5,47.16,-8.9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:45:12.7794,172.8,81.5,47.5,47.16,-8.9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:45:13.0268,172.8,81.5,47.5,47.16,-9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:45:13.2744,172.8,81.5,47.5,47.16,-9.1,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:45:13.5248,172.8,81.5,47.5,47.16,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:45:13.7751,172.8,81.5,47.5,47.16,-9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:45:14.0255,172.8,81.5,47.5,47.16,-9,20.72,2,734.2,-6.2,24,47.5,47.5
2020-09-21 04:45:14.2760,172.8,81.5,47.5,47.16,-9,20.72,61,737,729.6,0,47.5,47.5
2020-09-21 04:45:14.5285,172.8,81.5,47.5,47.16,-9,20.73,62,425,425,0,47.5,47.5
2020-09-21 04:45:14.7810,172.8,81.5,47.5,47.16,-8.9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:45:15.0336,172.8,81.5,47.5,47.16,-8.9,20.72,3,734.7,-6.6,23,47.5,47.5
2020-09-21 04:45:15.2858,172.8,81.5,47.5,47.16,-9,20.72,4,734.2,-6.2,23,47.5,47.5
2020-09-21 04:45:15.5333,172.8,81.5,47.5,47.16,-9.1,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:15.7808,172.8,81.5,47.5,47.16,-9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:45:16.0282,172.8,81.5,47.5,47.16,-8.9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:45:16.2757,172.8,81.5,47.5,47.16,-8.9,20.72,2,734.2,-6.2,24,47.5,47.5
2020-09-21 04:45:16.5281,172.8,81.5,47.5,47.16,-9,20.74,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:16.7806,172.8,81.5,47.5,47.16,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:45:17.0330,172.8,81.5,47.5,47.16,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:45:17.2855,172.8,81.5,47.5,47.16,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:45:17.5380,172.8,81.5,47.5,47.16,-9,20.73,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:45:17.7905,172.8,81.5,47.5,47.16,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:45:18.0430,172.8,81.5,47.5,47.16,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:45:18.2956,172.8,81.5,47.5,47.16,-8.9,20.72,1,734.7,-6.6,23.5,47.5,47.5
2020-09-21 04:45:18.5481,172.8,81.5,47.5,47.16,-8.9,20.72,2,734.2,-6.2,24,47.5,47.5
2020-09-21 04:45:18.8006,172.8,81.5,47.5,47.16,-9,20.72,61,737,729.6,0,47.5,47.5
2020-09-21 04:45:19.0531,172.8,81.5,47.5,47.16,-9.1,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:45:19.3057,172.8,81.5,47.5,47.16,-9,20.73,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:45:19.5545,172.8,81.5,47.5,47.16,-8.9,20.73,3,734.5,-6.6,23,47.5,47.5
2020-09-21 04:45:19.8018,172.8,81.5,47.5,47.16,-8.9,20.73,4,734.2,-6.2,23,47.5,47.5
2020-09-21 04:45:20.0490,172.8,81.5,47.5,47.16,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:20.2963,172.8,81.5,47.5,47.16,-9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:45:20.5475,172.8,81.5,47.5,47.16,-9,20.73,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:20.8002,172.8,81.5,47.5,47.16,-8.9,20.72,2,734.2,-6.2,24,47.5,47.5
2020-09-21 04:45:21.0530,172.8,81.5,47.5,47.16,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:21.3058,172.8,81.5,47.5,47.16,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:45:21.5586,172.8,81.5,47.5,47.16,-8.9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:45:21.8088,172.8,81.5,47.5,47.16,-8.9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:45:22.0588,172.8,81.5,47.5,47.16,-8.9,20.73,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:45:22.3088,172.8,81.5,47.5,47.16,-9,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:45:22.5588,172.8,81.5,47.5,47.16,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:45:22.8066,172.8,81.5,47.5,47.16,-9,20.72,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:23.0540,172.8,81.5,47.5,47.16,-9,20.72,2,734.2,-6.2,24,47.5,47.5
2020-09-21 04:45:23.3013,172.8,81.5,47.5,47.16,-9,20.72,61,737,729.6,0,47.5,47.5
2020-09-21 04:45:23.5487,172.8,81.5,47.5,47.16,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:45:23.7960,172.8,81.5,47.5,47.16,-8.9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:45:24.0433,172.8,81.5,47.5,47.16,-8.9,20.72,3,734.5,-6.6,23,47.5,47.5
2020-09-21 04:45:24.2905,172.8,81.5,47.5,47.16,-9,20.72,4,734.2,-6.2,23,47.5,47.5
2020-09-21 04:45:24.5378,172.8,81.5,47.5,47.16,-9.1,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:24.7851,172.8,81.5,47.5,47.16,-9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:45:25.0325,172.8,81.5,47.5,47.16,-9,20.72,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:25.2798,172.8,81.5,47.5,47.16,-8.9,20.72,2,734.2,-6.2,24,47.5,47.5
2020-09-21 04:45:25.5272,172.8,81.5,47.5,47.16,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:25.7750,172.8,81.5,47.5,47.16,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:45:26.0274,172.8,81.5,47.5,47.16,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:45:26.2799,172.8,81.5,47.5,47.16,-9,20.73,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:45:26.5323,172.8,81.5,47.5,47.16,-9,20.71,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:45:26.7847,172.8,81.5,47.5,47.16,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:45:27.0372,172.8,81.5,47.5,47.16,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:45:27.2896,172.8,81.5,47.5,47.16,-8.9,20.72,1,734.6,-6.6,23.5,47.5,47.5
2020-09-21 04:45:27.5421,172.8,81.5,47.5,47.16,-8.9,20.72,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:45:27.7941,172.8,81.5,47.5,47.16,-9,20.72,61,737,729.5,0,47.5,47.5
2020-09-21 04:45:28.0415,172.8,81.5,47.5,47.16,-9.1,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:45:28.2888,172.8,81.5,47.5,47.16,-9,20.73,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:45:28.5361,172.8,81.5,47.5,47.16,-8.9,20.73,3,734.6,-6.6,23,47.5,47.5
2020-09-21 04:45:28.7835,172.8,81.5,47.5,47.16,-8.9,20.72,4,734.3,-6.2,23,47.5,47.5
2020-09-21 04:45:29.0308,172.8,81.5,47.5,47.16,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:29.2781,172.8,81.5,47.5,47.16,-9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:45:29.5254,172.8,81.5,47.5,47.16,-9,20.72,1,734.6,-6.6,23.5,47.5,47.5
2020-09-21 04:45:29.7731,172.8,81.5,47.5,47.16,-8.9,20.73,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:45:30.0255,172.8,81.5,47.5,47.16,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:30.2779,172.8,81.5,47.5,47.16,-9.1,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:45:30.5303,172.8,81.5,47.5,47.16,-9,20.73,63,50,50,0,47.5,47.5
2020-09-21 04:45:30.7827,172.8,81.5,47.5,47.16,-8.9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:45:31.0316,172.8,81.5,47.5,47.16,-8.9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:45:31.2790,172.8,81.5,47.5,47.16,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:45:31.5263,172.8,81.5,47.5,47.16,-9,20.71,7,-5250,24.6,3.8,47.5,47.5
2020-09-21 04:45:31.7736,172.8,81.5,47.5,47.16,-9,20.72,1,734.6,-6.6,23.5,47.5,47.5
2020-09-21 04:45:32.0248,172.8,81.5,47.5,47.16,-9,20.73,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:45:32.2772,172.8,81.5,47.5,47.16,-9,20.73,61,737,729.5,0,47.5,47.5
2020-09-21 04:45:32.5297,172.8,81.5,47.5,47.16,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:45:32.7822,172.8,81.5,47.5,47.16,-8.9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:45:33.0349,172.8,81.5,47.5,47.16,-8.9,20.72,3,734.6,-6.6,23,47.5,47.5
2020-09-21 04:45:33.2878,172.8,81.5,47.5,47.16,-9,20.72,4,734.3,-6.2,23,47.5,47.5
2020-09-21 04:45:33.5407,172.8,81.5,47.5,47.16,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:33.7935,172.8,81.5,47.5,47.16,-9,20.72,66,5140,5140,0,47.5,47.5
2020-09-21 04:45:34.0461,172.8,81.5,47.5,47.16,-8.9,20.73,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:34.2987,172.8,81.5,47.5,47.16,-8.9,20.72,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:45:34.5512,172.8,81.5,47.5,47.16,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:34.8037,172.8,81.5,47.5,47.16,-9,20.73,51,3.75,3.74,0,47.5,47.5
2020-09-21 04:45:35.0562,172.8,81.5,47.5,47.16,-9,20.73,63,50,50,0,47.5,47.5
2020-09-21 04:45:35.3087,172.8,81.5,47.5,47.16,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:45:35.5613,172.8,81.5,47.5,47.16,-9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:45:35.8138,172.8,81.5,47.5,47.16,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:45:36.0663,172.8,81.5,47.5,47.16,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:45:36.3141,172.8,81.5,47.5,47.16,-8.9,20.74,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:36.5613,172.8,81.5,47.5,47.16,-8.9,20.72,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:45:36.8085,172.8,81.5,47.5,47.16,-9,20.72,61,736.8,729.6,0,47.5,47.5
2020-09-21 04:45:37.0557,172.8,81.5,47.5,47.16,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:45:37.3030,172.8,81.5,47.5,47.16,-9.1,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:45:37.5505,172.8,81.5,47.5,47.16,-9,20.73,3,734.5,-6.6,23,47.5,47.5
2020-09-21 04:45:37.7979,172.8,81.5,47.5,47.16,-8.9,20.72,4,734.3,-6.2,23,47.5,47.5
2020-09-21 04:45:38.0453,172.8,81.5,47.5,47.16,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:38.2927,172.8,81.4,47.5,47.11,-9,20.72,66,5140,5140,0,47.5,47.5
2020-09-21 04:45:38.5401,172.8,81.4,47.5,47.11,-8.9,20.73,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:38.7875,172.8,81.4,47.5,47.11,-9,20.73,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:45:39.0349,172.8,81.4,47.5,47.11,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:39.2825,172.8,81.4,47.5,47.11,-9.1,20.72,51,3.75,3.74,0,47.5,47.5
2020-09-21 04:45:39.5325,172.8,81.3,47.5,47.05,-9,20.73,63,50,50,0,47.5,47.5
2020-09-21 04:45:39.7825,172.8,81.3,47.5,47.05,-8.9,20.73,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:45:40.0325,172.8,81.3,47.5,47.05,-8.9,20.73,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:45:40.2825,172.8,81.3,47.5,47.05,-9,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:45:40.5316,172.8,81.3,47.5,47.05,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:45:40.7808,172.8,81.3,47.5,47.05,-9,20.72,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:41.0300,172.8,81.3,47.5,47.05,-9,20.73,2,734.3,-6.2,24,47.5,47.5
2020-09-21 04:45:41.2793,172.8,81.3,47.5,47.05,-9,20.72,61,736.8,729.5,0,47.5,47.5
2020-09-21 04:45:41.5318,172.8,81.3,47.5,47.05,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:45:41.7842,172.8,81.3,47.5,47.05,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:45:42.0367,172.8,81.3,47.5,47.05,-8.9,20.72,3,734.5,-6.6,23,47.5,47.5
2020-09-21 04:45:42.2892,172.8,81.3,47.5,47.05,-9,20.72,4,734.1,-6.2,23,47.5,47.5
2020-09-21 04:45:42.5381,172.8,81.3,47.5,47.05,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:42.7855,172.8,81.3,47.5,47.05,-9.1,20.7,66,5150,5150,0,47.5,47.5
2020-09-21 04:45:43.0329,172.8,81.3,47.5,47.05,-9,20.72,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:43.2803,172.8,81.3,47.5,47.05,-8.9,20.73,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:45:43.5293,172.8,81.3,47.5,47.05,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:43.7818,172.8,81.3,47.5,47.05,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:45:44.0343,172.8,81.3,47.5,47.05,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:45:44.2868,172.8,81.3,47.5,47.05,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:45:44.5394,172.8,81.3,47.5,47.05,-9,20.72,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:45:44.7922,172.8,81.3,47.5,47.05,-9,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:45:45.0450,172.8,81.3,47.5,47.05,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:45:45.2978,172.8,81.3,47.5,47.05,-8.9,20.72,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:45.5506,172.8,81.3,47.5,47.05,-8.9,20.73,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:45:45.7985,172.8,81.3,47.5,47.05,-8.9,20.72,61,736.9,729.5,0,47.5,47.5
2020-09-21 04:45:46.0459,172.8,81.3,47.5,47.05,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:45:46.2933,172.8,81.3,47.5,47.05,-9.1,20.73,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:45:46.5406,172.8,81.3,47.5,47.05,-9,20.72,3,734.5,-6.6,23,47.5,47.5
2020-09-21 04:45:46.7929,172.8,81.3,47.5,47.05,-9,20.72,4,734.1,-6.2,23,47.5,47.5
2020-09-21 04:45:47.0454,172.8,81.3,47.5,47.05,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:47.2978,172.8,81.3,47.5,47.05,-9,20.72,66,5140,5140,0,47.5,47.5
2020-09-21 04:45:47.5503,172.8,81.3,47.5,47.05,-8.9,20.72,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:47.8028,172.8,81.3,47.5,47.05,-8.9,20.72,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:45:48.0554,172.8,81.3,47.5,47.05,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:48.3079,172.8,81.3,47.5,47.05,-9,20.72,51,3.75,3.74,0,47.5,47.5
2020-09-21 04:45:48.5604,172.8,81.3,47.5,47.05,-9.1,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:45:48.8080,172.8,81.3,47.5,47.05,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:45:49.0554,172.8,81.3,47.5,47.05,-8.9,20.73,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:45:49.3027,172.8,81.3,47.5,47.05,-8.9,20.72,6,-5250,24.5,3.7,47.5,47.5
2020-09-21 04:45:49.5501,172.8,81.3,47.5,47.05,-9,20.72,7,-5250,24.6,3.8,47.5,47.5
2020-09-21 04:45:49.7974,172.8,81.3,47.5,47.05,-9,20.73,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:50.0448,172.8,81.3,47.5,47.05,-9,20.72,2,734.2,-6.2,24,47.5,47.5
2020-09-21 04:45:50.2921,172.8,81.3,47.5,47.05,-9,20.72,61,736.9,729.6,0,47.5,47.5
2020-09-21 04:45:50.5395,172.8,81.3,47.5,47.05,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:45:50.7873,172.8,81.3,47.5,47.05,-9,20.72,64,10.9,11,0,47.5,47.5
2020-09-21 04:45:51.0391,172.8,81.3,47.5,47.05,-8.9,20.72,3,734.5,-6.6,23,47.5,47.5
2020-09-21 04:45:51.2909,172.8,81.3,47.5,47.05,-8.9,20.73,4,734.2,-6.2,23,47.5,47.5
2020-09-21 04:45:51.5427,172.8,81.3,47.5,47.05,-9,20.72,65,-5260,-5250,0,47.5,47.5
2020-09-21 04:45:51.7942,172.8,81.3,47.5,47.05,-9,20.72,66,5140,5140,0,47.5,47.5
2020-09-21 04:45:52.0416,172.8,81.3,47.5,47.05,-9.1,20.72,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:52.2889,172.8,81.3,47.5,47.05,-8.9,20.73,2,734.2,-6.2,24,47.5,47.5
2020-09-21 04:45:52.5363,172.8,81.3,47.5,47.05,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:52.7837,172.8,81.3,47.5,47.05,-9,20.75,51,3.75,3.74,0,47.5,47.5
2020-09-21 04:45:53.0347,172.8,81.3,47.5,47.05,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:45:53.2872,172.8,81.3,47.5,47.05,-8.9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:45:53.5397,172.8,81.3,47.5,47.05,-9,20.73,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:45:53.7923,172.8,81.3,47.5,47.05,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:45:54.0432,172.8,81.3,47.5,47.05,-9.1,20.73,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:45:54.2906,172.8,81.3,47.5,47.05,-9,20.74,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:54.5380,172.8,81.3,47.5,47.05,-8.9,20.72,2,734.2,-6.2,24,47.5,47.5
2020-09-21 04:45:54.7853,172.8,81.3,47.5,47.05,-8.9,20.72,61,736.8,729.5,0,47.5,47.5
2020-09-21 04:45:55.0327,172.8,81.3,47.5,47.05,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:45:55.2832,172.8,81.3,47.5,47.05,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:45:55.5339,172.8,81.3,47.5,47.05,-9,20.72,3,734.5,-6.6,23,47.5,47.5
2020-09-21 04:45:55.7847,172.8,81.3,47.5,47.05,-9,20.73,4,734.1,-6.2,23,47.5,47.5
2020-09-21 04:45:56.0355,172.8,81.3,47.5,47.05,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:45:56.2833,172.8,81.3,47.5,47.05,-9,20.72,66,5140,5140,0,47.5,47.5
2020-09-21 04:45:56.5306,172.8,81.3,47.5,47.05,-9,20.72,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:56.7779,172.8,81.3,47.5,47.05,-8.9,20.72,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:45:57.0252,172.8,81.3,47.5,47.05,-9,20.72,65,-5260,-5250,0,47.5,47.5
2020-09-21 04:45:57.2752,172.8,81.3,47.5,47.05,-9,20.72,51,3.75,3.74,0,47.5,47.5
2020-09-21 04:45:57.5276,172.8,81.3,47.5,47.05,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:45:57.7801,172.8,81.3,47.5,47.05,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:45:58.0326,172.8,81.3,47.5,47.05,-8.9,20.73,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:45:58.2841,172.8,81.3,47.5,47.05,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:45:58.5347,172.8,81.3,47.5,47.05,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:45:58.7852,172.8,81.3,47.5,47.05,-9,20.7,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:45:59.0358,172.8,81.3,47.5,47.05,-9,20.73,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:45:59.2860,172.8,81.3,47.5,47.05,-9,20.73,61,736.8,729.5,0,47.5,47.5
2020-09-21 04:45:59.5334,172.8,81.3,47.5,47.05,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:45:59.7807,172.8,81.3,47.5,47.05,-9.1,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:46:00.0281,172.8,81.3,47.5,47.05,-9,20.72,3,734.5,-6.6,23,47.5,47.5
2020-09-21 04:46:00.2760,172.8,81.3,47.5,47.05,-8.9,20.72,4,734.1,-6.2,23,47.5,47.5
2020-09-21 04:46:00.5284,172.8,81.3,47.5,47.05,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:00.7809,172.8,81.3,47.5,47.05,-9,20.72,66,5140,5130,0,47.5,47.5
2020-09-21 04:46:01.0334,172.8,81.3,47.5,47.05,-9,20.72,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:46:01.2858,172.8,81.3,47.5,47.05,-9,20.72,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:46:01.5383,172.8,81.3,47.5,47.05,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:01.7908,172.8,81.3,47.5,47.05,-9,20.72,51,3.75,3.74,0,47.5,47.5
2020-09-21 04:46:02.0432,172.8,81.3,47.5,47.05,-9,20.73,63,50,50,0,47.5,47.5
2020-09-21 04:46:02.2957,172.8,81.3,47.5,47.05,-9,20.73,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:46:02.5446,172.8,81.3,47.5,47.05,-8.9,20.72,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:46:02.7920,172.8,81.3,47.5,47.05,-9,20.74,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:46:03.0394,172.8,81.3,47.5,47.05,-9.1,20.73,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:46:03.2868,172.8,81.3,47.5,47.05,-9.1,20.72,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:46:03.5341,172.8,81.3,47.5,47.05,-9,20.72,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:46:03.7814,172.8,81.3,47.5,47.05,-8.9,20.72,61,736.8,729.4,0,47.5,47.5
2020-09-21 04:46:04.0287,172.8,81.3,47.5,47.05,-9,20.73,62,425,425,0,47.5,47.5
2020-09-21 04:46:04.2759,172.8,81.3,47.5,47.05,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:46:04.5237,172.8,81.3,47.5,47.05,-9,20.73,3,734.5,-6.6,23,47.5,47.5
2020-09-21 04:46:04.7716,172.8,81.3,47.5,47.05,-9,20.73,4,734.1,-6.2,23,47.5,47.5
2020-09-21 04:46:05.0196,172.8,81.3,47.5,47.05,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:05.2676,172.8,81.3,47.5,47.05,-9,20.73,66,5130,5130,0,47.5,47.5
2020-09-21 04:46:05.5156,172.8,81.3,47.5,47.05,-9,20.72,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:46:05.7676,172.8,81.3,47.5,47.05,-9,20.7,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:46:06.0201,172.8,81.3,47.5,47.05,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:06.2726,172.8,81.2,47.5,46.99,-9,20.72,51,3.75,3.73,0,47.5,47.5
2020-09-21 04:46:06.5250,172.8,81.2,47.5,46.99,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:46:06.7775,172.8,81.2,47.5,46.99,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:46:07.0300,172.8,81.2,47.5,46.99,-9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:46:07.2825,172.8,81.2,47.5,46.99,-9,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:46:07.5349,172.8,81.2,47.5,46.99,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:46:07.7874,172.8,81.2,47.5,46.99,-9,20.74,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:46:08.0399,172.8,81.2,47.5,46.99,-8.9,20.72,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:46:08.2924,172.8,81.2,47.5,46.99,-9,20.72,61,736.8,729.4,0,47.5,47.5
2020-09-21 04:46:08.5449,172.8,81.2,47.5,46.99,-9.1,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:46:08.7968,172.8,81.2,47.5,46.99,-9,20.71,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:46:09.0441,172.8,81.2,47.5,46.99,-9,20.72,3,734.5,-6.6,23,47.5,47.5
2020-09-21 04:46:09.2914,172.8,81.2,47.5,46.99,-8.9,20.73,4,734.1,-6.2,23,47.5,47.5
2020-09-21 04:46:09.5387,172.8,81.2,47.5,46.99,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:09.7860,172.8,81.2,47.5,46.99,-9,20.72,66,5140,5130,0,47.5,47.5
2020-09-21 04:46:10.0333,172.8,81.2,47.5,46.99,-9,20.73,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:46:10.2805,172.8,81.2,47.5,46.99,-9,20.72,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:46:10.5277,172.8,81.2,47.5,46.99,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:10.7749,172.8,81.2,47.5,46.99,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:46:11.0222,172.8,81.2,47.5,46.99,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:46:11.2695,172.8,81.2,47.5,46.99,-8.9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:46:11.5169,172.8,81.2,47.5,46.99,-8.9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:46:11.7642,172.8,81.2,47.5,46.99,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:46:12.0130,172.8,81.2,47.5,46.99,-9.1,20.72,7,-5270,24.6,3.8,47.5,47.5
2020-09-21 04:46:12.2655,172.8,81.2,47.5,46.99,-9,20.72,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:46:12.5179,172.8,81.2,47.5,46.99,-9,20.72,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:46:12.7704,172.8,81.2,47.5,46.99,-9,20.72,61,736.8,729.3,0,47.5,47.5
2020-09-21 04:46:13.0228,172.8,81.2,47.5,46.99,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:46:13.2753,172.8,81.2,47.5,46.99,-9,20.72,64,10.9,11,0,47.5,47.5
2020-09-21 04:46:13.5278,172.8,81.2,47.5,46.99,-9,20.73,3,734.5,-6.6,23,47.5,47.5
2020-09-21 04:46:13.7803,172.8,81.2,47.5,46.99,-8.9,20.65,4,734.1,-6.2,23,47.5,47.5
2020-09-21 04:46:14.0328,172.8,81.2,47.5,46.99,-9.1,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:14.2827,172.8,81.2,47.5,46.99,-9,20.72,66,5140,5140,0,47.5,47.5
2020-09-21 04:46:14.5300,172.8,81.2,47.5,46.99,-9,20.72,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:46:14.7774,172.8,81.2,47.5,46.99,-8.9,20.72,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:46:15.0247,172.8,81.2,47.5,46.99,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:15.2720,172.8,81.2,47.5,46.99,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:46:15.5194,172.8,81.2,47.5,46.99,-9,20.73,63,50,50,0,47.5,47.5
2020-09-21 04:46:15.7669,172.8,81.2,47.5,46.99,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:46:16.0143,172.8,81.2,47.5,46.99,-9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:46:16.2617,172.8,81.2,47.5,46.99,-9,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:46:16.5091,172.8,81.2,47.5,46.99,-9,20.73,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:46:16.7565,172.8,81.2,47.5,46.99,-9,20.72,1,734.5,-6.6,23.5,47.5,47.5
2020-09-21 04:46:17.0039,172.8,81.2,47.5,46.99,-8.9,20.72,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:46:17.2558,172.8,81.2,47.5,46.99,-8.9,20.72,61,736.8,729.4,0,47.5,47.5
2020-09-21 04:46:17.5082,172.8,81.2,47.5,46.99,-9.1,20.73,62,425,425,0,47.5,47.5
2020-09-21 04:46:17.7606,172.8,81.2,47.5,46.99,-9.1,20.72,64,10.9,11,0,47.5,47.5
2020-09-21 04:46:18.0130,172.8,81.2,47.5,46.99,-9,20.73,3,734.4,-6.6,23,47.5,47.5
2020-09-21 04:46:18.2649,172.8,81.2,47.5,46.99,-8.9,20.72,4,734,-6.2,23,47.5,47.5
2020-09-21 04:46:18.5120,172.8,81.2,47.5,46.99,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:18.7592,172.8,81.2,47.5,46.99,-9,20.73,66,5140,5140,0,47.5,47.5
2020-09-21 04:46:19.0064,172.8,81.2,47.5,46.99,-9,20.72,1,734.4,-6.6,23.5,47.5,47.5
2020-09-21 04:46:19.2543,172.8,81.2,47.5,46.99,-8.9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:19.5069,172.8,81.2,47.5,46.99,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:19.7594,172.8,81.2,47.5,46.99,-9.1,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:46:20.0119,172.8,81.2,47.5,46.99,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:46:20.2644,172.8,81.2,47.5,46.99,-8.9,20.73,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:46:20.5152,172.8,81.2,47.5,46.99,-8.9,20.72,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:46:20.7652,172.8,81.2,47.5,46.99,-8.9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:46:21.0153,172.8,81.2,47.5,46.99,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:46:21.2653,172.8,81.2,47.5,46.99,-9,20.73,1,734.4,-6.6,23.5,47.5,47.5
2020-09-21 04:46:21.5172,172.8,81.2,47.5,46.99,-9,20.73,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:21.7697,172.8,81.2,47.5,46.99,-9,20.72,61,736.8,729.4,0,47.5,47.5
2020-09-21 04:46:22.0222,172.8,81.2,47.5,46.99,-9,20.73,62,425,425,0,47.5,47.5
2020-09-21 04:46:22.2748,172.8,81.2,47.5,46.99,-9,20.72,64,10.9,11,0,47.5,47.5
2020-09-21 04:46:22.5273,172.8,81.2,47.5,46.99,-8.9,20.73,3,734.4,-6.6,23,47.5,47.5
2020-09-21 04:46:22.7798,172.8,81.2,47.5,46.99,-8.9,20.72,4,734,-6.2,23,47.5,47.5
2020-09-21 04:46:23.0323,172.8,81.2,47.5,46.99,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:23.2848,172.8,81.2,47.5,46.99,-9.1,20.72,66,5140,5140,0,47.5,47.5
2020-09-21 04:46:23.5336,172.8,81.2,47.5,46.99,-9,20.72,1,734.4,-6.6,23.5,47.5,47.5
2020-09-21 04:46:23.7809,172.8,81.2,47.5,46.99,-8.9,20.73,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:24.0281,172.8,81.2,47.5,46.99,-8.9,20.68,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:24.2754,172.8,81.2,47.5,46.99,-9,20.73,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:46:24.5243,172.8,81.2,47.5,46.99,-9,20.71,63,50,50,0,47.5,47.5
2020-09-21 04:46:24.7768,172.8,81.2,47.5,46.99,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:46:25.0292,172.8,81.2,47.5,46.99,-9,20.72,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:46:25.2817,172.8,81.2,47.5,46.99,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:46:25.5328,172.8,81.2,47.5,46.99,-9.1,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:46:25.7799,172.8,81.2,47.5,46.99,-9,20.72,1,734.4,-6.6,23.5,47.5,47.5
2020-09-21 04:46:26.0271,172.8,81.2,47.5,46.99,-8.9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:26.2742,172.8,81.2,47.5,46.99,-8.9,20.73,61,736.7,729.4,0,47.5,47.5
2020-09-21 04:46:26.5214,172.8,81.2,47.5,46.99,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:46:26.7687,172.8,81.2,47.5,46.99,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:46:27.0160,172.8,81.2,47.5,46.99,-9,20.72,3,734.4,-6.6,23,47.5,47.5
2020-09-21 04:46:27.2633,172.8,81.2,47.5,46.99,-9,20.72,4,734,-6.2,23,47.5,47.5
2020-09-21 04:46:27.5106,172.8,81.2,47.5,46.99,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:27.7630,172.8,81.2,47.5,46.99,-9,20.72,66,5140,5140,0,47.5,47.5
2020-09-21 04:46:28.0154,172.8,81.2,47.5,46.99,-9,20.72,1,734.4,-6.6,23.5,47.5,47.5
2020-09-21 04:46:28.2678,172.8,81.2,47.5,46.99,-8.9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:28.5202,172.8,81.2,47.5,46.99,-8.9,20.72,65,-5250,-5250,0,47.5,47.5
2020-09-21 04:46:28.7727,172.8,81.2,47.5,46.99,-9,20.72,51,3.75,3.73,0,47.5,47.5
2020-09-21 04:46:29.0252,172.8,81.2,47.5,46.99,-9.1,20.73,63,50,50,0,47.5,47.5
2020-09-21 04:46:29.2777,172.8,81.2,47.5,46.99,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:46:29.5302,172.8,81.2,47.5,46.99,-8.9,20.72,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:46:29.7826,172.8,81.2,47.5,46.99,-8.9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:46:30.0351,172.8,81.2,47.5,46.99,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:46:30.2876,172.8,81.2,47.5,46.99,-9,20.72,1,734.4,-6.6,23.5,47.5,47.5
2020-09-21 04:46:30.5400,172.8,81.2,47.5,46.99,-9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:30.7925,172.8,81.2,47.5,46.99,-9,20.72,61,736.8,729.4,0,47.5,47.5
2020-09-21 04:46:31.0450,172.8,81.2,47.5,46.99,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:46:31.2975,172.8,81.2,47.5,46.99,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:46:31.5501,172.8,81.2,47.5,46.99,-8.9,20.73,3,734.4,-6.6,23,47.5,47.5
2020-09-21 04:46:31.8023,172.8,81.2,47.5,46.99,-8.9,20.72,4,734,-6.2,23,47.5,47.5
2020-09-21 04:46:32.0526,172.8,81.2,47.5,46.99,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:32.3028,172.8,81.2,47.5,46.99,-9,20.72,66,5140,5140,0,47.5,47.5
2020-09-21 04:46:32.5531,172.8,81.2,47.5,46.99,-9,20.73,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:46:32.8031,172.8,81.2,47.5,46.99,-9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:33.0512,172.8,81.2,47.5,46.99,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:33.2994,172.8,81.2,47.5,46.99,-9,20.72,51,3.76,3.73,0,47.5,47.5
2020-09-21 04:46:33.5475,172.8,81.2,47.5,46.99,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:46:33.7956,172.8,81.2,47.5,46.99,-8.9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:46:34.0431,172.8,81.2,47.5,46.99,-8.9,20.73,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:46:34.2903,172.8,81.2,47.5,46.99,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:46:34.5375,172.8,81.2,47.5,46.99,-9.1,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:46:34.7847,172.8,81.2,47.5,46.99,-9,20.74,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:46:35.0335,172.8,81.2,47.5,46.99,-8.9,20.71,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:35.2861,172.8,81.2,47.5,46.99,-8.9,20.72,61,736.7,729.3,0,47.5,47.5
2020-09-21 04:46:35.5386,172.8,81.2,47.5,46.99,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:46:35.7911,172.8,81.2,47.5,46.99,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:46:36.0429,172.8,81.2,47.5,46.99,-9,20.72,3,734.3,-6.6,23,47.5,47.5
2020-09-21 04:46:36.2926,172.8,81.2,47.5,46.99,-9,20.72,4,734,-6.2,23,47.5,47.5
2020-09-21 04:46:36.5423,172.8,81.2,47.5,46.99,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:36.7920,172.8,81.2,47.5,46.99,-9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:46:37.0416,172.8,81.2,47.5,46.99,-8.9,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:46:37.2890,172.8,81.2,47.5,46.99,-8.9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:37.5364,172.8,81.2,47.5,46.99,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:37.7838,172.8,81.2,47.5,46.99,-9,20.7,51,3.76,3.73,0,47.5,47.5
2020-09-21 04:46:38.0312,172.8,81.2,47.5,46.99,-9,20.69,63,50,50,0,47.5,47.5
2020-09-21 04:46:38.2834,172.8,81.2,47.5,46.99,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:46:38.5361,172.8,81.2,47.5,46.99,-9,20.72,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:46:38.7888,172.8,81.2,47.5,46.99,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:46:39.0415,172.8,81.2,47.5,46.99,-9,20.73,7,-5250,24.6,3.8,47.5,47.5
2020-09-21 04:46:39.2941,172.8,81.2,47.5,46.99,-8.9,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:46:39.5466,172.8,81.2,47.5,46.99,-8.9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:39.7992,172.8,81.2,47.5,46.99,-9,20.72,61,736.7,729.3,0,47.5,47.5
2020-09-21 04:46:40.0517,172.8,81.2,47.5,46.99,-9.1,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:46:40.3042,172.8,81.2,47.5,46.99,-9,20.73,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:46:40.5569,172.8,81.2,47.5,46.99,-8.9,20.72,3,734.3,-6.6,23,47.5,47.5
2020-09-21 04:46:40.8095,172.8,81.2,47.5,46.99,-8.9,20.73,4,734,-6.2,23,47.5,47.5
2020-09-21 04:46:41.0622,172.8,81.2,47.5,46.99,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:41.3148,172.8,81.2,47.5,46.99,-9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:46:41.5659,172.8,81.2,47.5,46.99,-9,20.71,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:46:41.8133,172.8,81.2,47.5,46.99,-9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:42.0606,172.8,81.2,47.5,46.99,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:42.3080,172.8,81.2,47.5,46.99,-9,20.72,51,3.75,3.74,0,47.5,47.5
2020-09-21 04:46:42.5554,172.8,81.2,47.5,46.99,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:46:42.8028,172.8,81.2,47.5,46.99,-8.9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:46:43.0502,172.8,81.2,47.5,46.99,-8.9,20.72,52,3.76,3.73,0,47.5,47.5
2020-09-21 04:46:43.2976,172.8,81.2,47.5,46.99,-9,20.74,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:46:43.5451,172.8,81.2,47.5,46.99,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:46:43.7923,172.8,81.2,47.5,46.99,-9,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:46:44.0396,172.8,81.2,47.5,46.99,-8.9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:44.2868,172.8,81.2,47.5,46.99,-9,20.72,61,736.7,729.2,0,47.5,47.5
2020-09-21 04:46:44.5341,172.8,81.2,47.5,46.99,-9,20.73,62,425,425,0,47.5,47.5
2020-09-21 04:46:44.7859,172.8,81.2,47.5,46.99,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:46:45.0384,172.8,81.2,47.5,46.99,-8.9,20.71,3,734.3,-6.6,23,47.5,47.5
2020-09-21 04:46:45.2909,172.8,81.2,47.5,46.99,-9,20.72,4,734,-6.2,23,47.5,47.5
2020-09-21 04:46:45.5434,172.8,81.2,47.5,46.99,-9.1,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:45.7960,172.8,81.2,47.5,46.99,-9.1,20.73,66,5150,5150,0,47.5,47.5
2020-09-21 04:46:46.0485,172.8,81.2,47.5,46.99,-9,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:46:46.3010,172.8,81.2,47.5,46.99,-8.9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:46.5535,172.8,81.2,47.5,46.99,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
