Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:46:46.8060,172.8,81.2,47.5,46.99,-9,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:46:47.0587,172.8,81.2,47.5,46.99,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:46:47.3113,172.8,81.2,47.5,46.99,-9,20.73,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:46:47.5640,172.8,81.2,47.5,46.99,-9,20.72,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:46:47.8167,172.8,81.2,47.5,46.99,-9,20.73,6,-5270,24.5,3.7,47.5,47.5
2020-09-21 04:46:48.0695,172.8,81.2,47.5,46.99,-9,20.71,7,-5270,24.6,3.8,47.5,47.5
2020-09-21 04:46:48.3223,172.8,81.2,47.5,46.99,-9,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:46:48.5751,172.8,81.2,47.5,46.99,-8.9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:48.8280,172.8,81.2,47.5,46.99,-9,20.72,61,736.6,729.3,0,47.5,47.5
2020-09-21 04:46:49.0791,172.8,81.2,47.5,46.99,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:46:49.3267,172.8,81.2,47.5,46.99,-9.1,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:46:49.5742,172.8,81.2,47.5,46.99,-9.1,20.72,3,734.3,-6.6,23,47.5,47.5
2020-09-21 04:46:49.8217,172.8,81.2,47.5,46.99,-9,20.72,4,734,-6.2,23,47.5,47.5
2020-09-21 04:46:50.0692,172.8,81.2,47.5,46.99,-9,20.73,65,-5260,-5250,0,47.5,47.5
2020-09-21 04:46:50.3165,172.8,81.2,47.5,46.99,-9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:46:50.5637,172.8,81.2,47.5,46.99,-9,20.73,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:46:50.8109,172.8,81.2,47.5,46.99,-8.9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:51.0581,172.8,81.2,47.5,46.99,-9,20.72,65,-5250,-5250,0,47.5,47.5
2020-09-21 04:46:51.3054,172.8,81.2,47.5,46.99,-9.1,20.72,51,3.76,3.74,0,47.5,47.5
2020-09-21 04:46:51.5529,172.8,81.2,47.5,46.99,-9.1,20.73,63,50,50,0,47.5,47.5
2020-09-21 04:46:51.8003,172.8,81.2,47.5,46.99,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:46:52.0477,172.8,81.2,47.5,46.99,-8.9,20.72,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:46:52.2976,172.8,81.2,47.5,46.99,-8.9,20.71,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:46:52.5503,172.8,81.2,47.5,46.99,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:46:52.8031,172.8,81.2,47.5,46.99,-9,20.75,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:46:53.0558,172.8,81.2,47.5,46.99,-9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:53.3086,172.8,81.2,47.5,46.99,-9,20.73,61,736.6,729.2,0,47.5,47.5
2020-09-21 04:46:53.5613,172.8,81.2,47.5,46.99,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:46:53.8141,172.8,81.2,47.5,46.99,-9,20.73,64,10.9,11,0,47.5,47.5
2020-09-21 04:46:54.0668,172.8,81.2,47.5,46.99,-9,20.73,3,734.3,-6.6,23,47.5,47.5
2020-09-21 04:46:54.3196,172.8,81.2,47.5,46.99,-8.9,20.73,4,734,-6.2,23,47.5,47.5
2020-09-21 04:46:54.5725,172.8,81.2,47.5,46.99,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:54.8254,172.8,81.2,47.5,46.99,-9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:46:55.0782,172.8,81.2,47.5,46.99,-9.1,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:46:55.3310,172.8,81.2,47.5,46.99,-9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:55.5831,172.8,81.2,47.5,46.99,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:46:55.8353,172.8,81.2,47.5,46.99,-9,20.73,51,3.75,3.73,0,47.5,47.5
2020-09-21 04:46:56.0874,172.8,81.2,47.5,46.99,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:46:56.3396,172.8,81.2,47.5,46.99,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:46:56.5892,172.8,81.2,47.5,46.99,-8.9,20.73,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:46:56.8378,172.8,81.2,47.5,46.99,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:46:57.0863,172.8,81.2,47.5,46.99,-9.1,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:46:57.3349,172.8,81.2,47.5,46.99,-9,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:46:57.5834,172.8,81.2,47.5,46.99,-9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:46:57.8309,172.8,81.2,47.5,46.99,-8.9,20.72,61,736.6,729.2,0,47.5,47.5
2020-09-21 04:46:58.0783,172.8,81.2,47.5,46.99,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:46:58.3257,172.8,81.2,47.5,46.99,-9,20.72,64,10.9,11,0,47.5,47.5
2020-09-21 04:46:58.5731,172.8,81.2,47.5,46.99,-9,20.72,3,734.3,-6.6,23,47.5,47.5
2020-09-21 04:46:58.8202,172.8,81.2,47.5,46.99,-9,20.74,4,734,-6.2,23,47.5,47.5
2020-09-21 04:46:59.0673,172.8,81.2,47.5,46.99,-9,20.72,65,-5250,-5260,0,47.5,47.5
2020-09-21 04:46:59.3144,172.8,81.2,47.5,46.99,-9,20.72,66,5140,5140,0,47.5,47.5
2020-09-21 04:46:59.5615,172.8,81.2,47.5,46.99,-9,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:46:59.8121,172.8,81.2,47.5,46.99,-9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:47:00.0635,172.8,81.2,47.5,46.99,-8.9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:47:00.3148,172.8,81.2,47.5,46.99,-9,20.72,51,3.75,3.73,0,47.5,47.5
2020-09-21 04:47:00.5661,172.8,81.2,47.5,46.99,-9.1,20.74,63,50,50,0,47.5,47.5
2020-09-21 04:47:00.8142,172.8,81.2,47.5,46.99,-9.1,20.71,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:47:01.0616,172.8,81.2,47.5,46.99,-9,20.73,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:47:01.3089,172.8,81.2,47.5,46.99,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:47:01.5563,172.8,81.2,47.5,46.99,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:47:01.8079,172.8,81.2,47.5,46.99,-9,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:47:02.0606,172.8,81.2,47.5,46.99,-9,20.72,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:47:02.3132,172.8,81.2,47.5,46.99,-8.9,20.72,61,736.6,729.3,0,47.5,47.5
2020-09-21 04:47:02.5658,172.8,81.2,47.5,46.99,-9,20.73,62,425,425,0,47.5,47.5
2020-09-21 04:47:02.8186,172.8,81.2,47.5,46.99,-9.1,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:47:03.0714,172.8,81.2,47.5,46.99,-9.1,20.72,3,734.3,-6.6,23,47.5,47.5
2020-09-21 04:47:03.3242,172.8,81.2,47.5,46.99,-9,20.72,4,734.1,-6.2,23,47.5,47.5
2020-09-21 04:47:03.5771,172.8,81.2,47.5,46.99,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:47:03.8298,172.8,81.2,47.5,46.99,-9,20.73,66,5140,5140,0,47.5,47.5
2020-09-21 04:47:04.0825,172.8,81.2,47.5,46.99,-9,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:47:04.3352,172.8,81.2,47.5,46.99,-9,20.72,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:47:04.5878,172.8,81.2,47.5,46.99,-9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:47:04.8406,172.8,81.2,47.5,46.99,-9,20.72,51,3.75,3.73,0,47.5,47.5
2020-09-21 04:47:05.0933,172.8,81.2,47.5,46.99,-9,20.74,63,50,50,0,47.5,47.5
2020-09-21 04:47:05.3461,172.8,81.2,47.5,46.99,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:47:05.5988,172.8,81.2,47.5,46.99,-9,20.74,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:47:05.8510,172.8,81.2,47.5,46.99,-8.9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:47:06.0986,172.8,81.2,47.5,46.99,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:47:06.3462,172.8,81.2,47.5,46.99,-9.1,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:47:06.5938,172.8,81.2,47.5,46.99,-9,20.72,2,734.1,-6.2,24,47.5,47.5
2020-09-21 04:47:06.8414,172.8,81.2,47.5,46.99,-9,20.72,61,736.5,729.2,0,47.5,47.5
2020-09-21 04:47:07.0889,172.8,81.2,47.5,46.99,-8.9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:47:07.3364,172.8,81.2,47.5,46.99,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:47:07.5839,172.8,81.2,47.5,46.99,-9,20.72,3,734.3,-6.6,23,47.5,47.5
2020-09-21 04:47:07.8314,172.8,81.2,47.5,46.99,-9,20.73,4,734.1,-6.2,23,47.5,47.5
2020-09-21 04:47:08.0788,172.8,81.2,47.5,46.99,-8.9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:47:08.3263,172.8,81.2,47.5,46.99,-9.1,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:47:08.5737,172.8,81.2,47.5,46.99,-9,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:47:08.8211,172.8,81.2,47.5,46.99,-9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:47:09.0686,172.8,81.2,47.5,46.99,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:47:09.3160,172.8,81.2,47.5,46.99,-8.9,20.72,51,3.75,3.73,0,47.5,47.5
2020-09-21 04:47:09.5635,172.8,81.2,47.5,46.99,-9,20.73,63,50,50,0,47.5,47.5
2020-09-21 04:47:09.8109,172.8,81.2,47.5,46.99,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:47:10.0584,172.8,81.2,47.5,46.99,-9,20.72,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:47:10.3091,172.8,81.2,47.5,46.99,-9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:47:10.5602,172.8,81.2,47.5,46.99,-9,20.73,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:47:10.8113,172.8,81.2,47.5,46.99,-9,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:47:11.0624,172.8,81.2,47.5,46.99,-9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:47:11.3102,172.8,81.2,47.5,46.99,-8.9,20.72,61,736.5,729.2,0,47.5,47.5
2020-09-21 04:47:11.5576,172.8,81.2,47.5,46.99,-8.9,20.73,62,425,425,0,47.5,47.5
2020-09-21 04:47:11.8049,172.8,81.2,47.5,46.99,-9,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:47:12.0522,172.8,81.2,47.5,46.99,-9.1,20.73,3,734.3,-6.6,23,47.5,47.5
2020-09-21 04:47:12.3041,172.8,81.2,47.5,46.99,-9,20.72,4,734,-6.2,23,47.5,47.5
2020-09-21 04:47:12.5566,172.8,81.2,47.5,46.99,-8.9,20.73,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:47:12.8091,172.8,81.2,47.5,46.99,-9,20.72,66,5140,5140,0,47.5,47.5
2020-09-21 04:47:13.0617,172.8,81.2,47.5,46.99,-9,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:47:13.3142,172.8,81.2,47.5,46.99,-9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:47:13.5668,172.8,81.2,47.5,46.99,-8.9,20.72,65,-5250,-5260,0,47.5,47.5
2020-09-21 04:47:13.8194,172.8,81.2,47.5,46.99,-9,20.72,51,3.75,3.73,0,47.5,47.5
2020-09-21 04:47:14.0720,172.8,81.2,47.5,46.99,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:47:14.3233,172.8,81.2,47.5,46.99,-9,20.73,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:47:14.5728,172.8,81.2,47.5,46.99,-9,20.73,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:47:14.8223,172.8,81.2,47.5,46.99,-8.9,20.73,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:47:15.0718,172.8,81.2,47.5,46.99,-8.9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:47:15.3213,172.8,81.2,47.5,46.99,-9,20.72,1,734.3,-6.6,23.5,47.5,47.5
2020-09-21 04:47:15.5709,172.8,81.2,47.5,46.99,-9,20.75,2,733.9,-6.2,24,47.5,47.5
2020-09-21 04:47:15.8204,172.8,81.2,47.5,46.99,-9,20.72,61,736.5,729.2,0,47.5,47.5
2020-09-21 04:47:16.0699,172.8,81.2,47.5,46.99,-9,20.73,62,425,425,0,47.5,47.5
2020-09-21 04:47:16.3210,172.8,81.2,47.5,46.99,-9,20.73,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:47:16.5736,172.8,81.2,47.5,46.99,-9,20.72,3,734.2,-6.6,23,47.5,47.5
2020-09-21 04:47:16.8263,172.8,81.2,47.5,46.99,-8.9,20.72,4,733.9,-6.2,23,47.5,47.5
2020-09-21 04:47:17.0789,172.8,81.2,47.5,46.99,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:47:17.3309,172.8,81.2,47.5,46.99,-8.9,20.72,66,5150,5150,0,47.5,47.5
2020-09-21 04:47:17.5784,172.8,81.2,47.5,46.99,-9,20.72,1,734.2,-6.6,23.5,47.5,47.5
2020-09-21 04:47:17.8260,172.8,81.2,47.5,46.99,-9.1,20.72,2,733.9,-6.2,24,47.5,47.5
2020-09-21 04:47:18.0735,172.8,81.2,47.5,46.99,-9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:47:18.3217,172.8,81.2,47.5,46.99,-8.9,20.72,51,3.75,3.73,0,47.5,47.5
2020-09-21 04:47:18.5735,172.8,81.2,47.5,46.99,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:47:18.8253,172.8,81.2,47.5,46.99,-9,20.72,67,24.5,24.6,0,47.5,47.5
2020-09-21 04:47:19.0771,172.8,81.2,47.5,46.99,-8.9,20.72,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:47:19.3289,172.8,81.2,47.5,46.99,-8.9,20.72,6,-5250,24.5,3.7,47.5,47.5
2020-09-21 04:47:19.5813,172.8,81.2,47.5,46.99,-9,20.72,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:47:19.8339,172.8,81.2,47.5,46.99,-9.1,20.72,1,734.2,-6.6,23.5,47.5,47.5
2020-09-21 04:47:20.0866,172.8,81.2,47.5,46.99,-9,20.72,2,733.9,-6.2,24,47.5,47.5
2020-09-21 04:47:20.3392,172.8,81.2,47.5,46.99,-8.9,20.72,61,736.6,729.2,0,47.5,47.5
2020-09-21 04:47:20.5879,172.8,81.2,47.5,46.99,-8.9,20.73,62,425,425,0,47.5,47.5
2020-09-21 04:47:20.8353,172.8,81.2,47.5,46.99,-9,20.73,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:47:21.0826,172.8,81.2,47.5,46.99,-9,20.72,3,734.2,-6.6,23,47.5,47.5
2020-09-21 04:47:21.3300,172.8,81.2,47.5,46.99,-9,20.72,4,733.9,-6.2,23,47.5,47.5
2020-09-21 04:47:21.5790,172.8,81.2,47.5,46.99,-9,20.72,65,-5250,-5260,0,47.5,47.5
2020-09-21 04:47:21.8317,172.8,81.2,47.5,46.99,-9,20.72,66,5140,5140,0,47.5,47.5
2020-09-21 04:47:22.0844,172.8,81.2,47.5,46.99,-9,20.72,1,734.2,-6.6,23.5,47.5,47.5
2020-09-21 04:47:22.3371,172.8,81.1,47.5,46.93,-8.9,20.72,2,733.9,-6.2,24,47.5,47.5
2020-09-21 04:47:22.5884,172.8,81.1,47.5,46.93,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:47:22.8358,172.8,81.1,47.5,46.93,-8.9,20.72,51,3.75,3.73,0,47.5,47.5
2020-09-21 04:47:23.0832,172.8,81.1,47.5,46.93,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:47:23.3306,172.8,81.1,47.5,46.93,-9,20.73,67,24.4,24.6,0,47.5,47.5
2020-09-21 04:47:23.5797,172.8,81.1,47.5,46.93,-8.9,20.73,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:47:23.8325,172.8,81.1,47.5,46.93,-8.9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:47:24.0852,172.8,81.1,47.5,46.93,-9,20.73,7,-5260,24.6,3.8,47.5,47.5
2020-09-21 04:47:24.3380,172.8,81.1,47.5,46.93,-9,20.72,1,734.2,-6.6,23.5,47.5,47.5
2020-09-21 04:47:24.5908,172.8,81.1,47.5,46.93,-9,20.73,2,734,-6.2,24,47.5,47.5
2020-09-21 04:47:24.8435,172.8,81.1,47.5,46.93,-9,20.72,61,736.6,729.2,0,47.5,47.5
2020-09-21 04:47:25.0961,172.8,81.1,47.5,46.93,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:47:25.3488,172.8,81.1,47.5,46.93,-9.1,20.72,64,10.9,11.1,0,47.5,47.5
2020-09-21 04:47:25.5999,172.8,81.1,47.5,46.93,-9,20.72,3,734.2,-6.6,23,47.5,47.5
2020-09-21 04:47:25.8475,172.8,81.1,47.5,46.93,-8.9,20.72,4,734,-6.2,23,47.5,47.5
2020-09-21 04:47:26.0951,172.8,81.1,47.5,46.93,-8.9,20.72,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:47:26.3426,172.8,81.1,47.25,46.93,-9,20.72,66,5140,5140,0,47.5,47.5
2020-09-21 04:47:26.5902,172.8,81.1,47.25,46.93,-9,20.72,1,734.2,-6.6,23.5,47.5,47.5
2020-09-21 04:47:26.8402,172.8,81.1,47.25,46.93,-9,20.73,2,734,-6.2,24,47.5,47.5
2020-09-21 04:47:27.0904,172.8,81.1,47.25,46.93,-9,20.71,65,-5260,-5260,0,47.5,47.5
2020-09-21 04:47:27.3406,172.8,81.1,47.25,46.93,-9,20.72,51,3.75,3.73,0,47.5,47.5
2020-09-21 04:47:27.5908,172.8,81.1,47.25,46.93,-9,20.72,63,50,50,0,47.5,47.5
2020-09-21 04:47:27.8433,172.8,81.1,47.25,46.93,-9,20.72,67,24.4,24.6,0,47.5,47.5
2020-09-21 04:47:28.0963,172.8,81.1,47.25,46.93,-8.9,20.72,52,3.75,3.73,0,47.5,47.5
2020-09-21 04:47:28.3492,172.8,81.1,47.25,46.93,-8.9,20.72,6,-5260,24.5,3.7,47.5,47.5
2020-09-21 04:47:28.6021,172.8,81.1,47.25,46.93,-9,20.72,7,-5250,24.6,3.8,47.5,47.5
2020-09-21 04:47:28.8503,172.8,81.1,47.25,46.93,-9.1,20.73,1,734.2,-6.6,23.5,47.5,47.5
2020-09-21 04:47:29.0978,172.8,81.1,47.25,46.93,-9,20.72,2,734,-6.2,24,47.5,47.5
2020-09-21 04:47:29.3453,172.8,81.1,47.25,46.93,-8.9,20.71,61,736.5,729.1,0,47.5,47.5
2020-09-21 04:47:29.5929,172.8,81.1,47.25,46.93,-9,20.72,62,425,425,0,47.5,47.5
2020-09-21 04:47:29.8404,172.8,81.1,47.25,46.93,-9,20.74,64,10.9,11,0,47.5,47.5
2020-09-21 04:47:30.0880,172.8,81.1,47.25,46.93,-9,20.73,3,734.2,-6.6,23,47.5,47
2020-09-21 04:47:30.3355,172.8,81.1,47.25,46.93,-8.9,20.72,4,733.8,-6.2,23,47.5,47
2020-09-21 04:47:30.5830,172.8,81.1,47.25,46.93,-9,20.73,65,-5260,-5240,0,47.5,47
2020-09-21 04:47:30.8333,172.8,81.1,47.25,46.93,-9.1,20.73,66,5140,5140,0,47.5,47
2020-09-21 04:47:31.0861,172.8,81.1,47.25,46.93,-9,20.72,1,734.2,-6.6,23.5,47.5,47
2020-09-21 04:47:31.3389,172.8,81.1,47.25,46.93,-9,20.72,2,733.8,-6.2,24,47.5,47
2020-09-21 04:47:31.5917,172.8,81.1,47.25,46.93,-8.9,20.72,65,-5260,-5240,0,47.5,47
2020-09-21 04:47:31.8444,172.8,81.1,47.25,46.93,-8.9,20.73,51,3.75,3.73,0,47.5,47
2020-09-21 04:47:32.0972,172.8,81.1,47.25,46.93,-9,20.73,63,50,50,0,47.5,47
2020-09-21 04:47:32.3499,172.8,81.1,47.25,46.93,-9,20.73,67,24.4,24.6,0,47.5,47
2020-09-21 04:47:32.6027,172.8,81.1,47.25,46.93,-9,20.72,52,3.75,3.73,0,47.5,47
2020-09-21 04:47:32.8555,172.8,81.1,47.25,46.93,-9,20.7,6,-5260,24.5,3.7,47.5,47
2020-09-21 04:47:33.1083,172.8,81.1,47.25,46.93,-9,20.73,7,-5240,24.6,3.8,47.5,47
2020-09-21 04:47:33.3611,172.8,81.1,47.25,46.93,-9,20.72,1,734.2,-6.6,23.5,47.5,47
2020-09-21 04:47:33.6139,172.8,81.1,47.25,46.93,-9,20.73,2,733.8,-6.2,24,47.5,47
2020-09-21 04:47:33.8665,172.8,81.1,47.25,46.93,-8.9,20.72,61,736.4,729.2,0,47.5,47
2020-09-21 04:47:34.1179,172.8,81.1,47.25,46.93,-8.9,20.72,62,425,425,0,47.5,47
2020-09-21 04:47:34.3692,172.8,81.1,47.25,46.93,-9,20.73,64,10.9,11,0,47.5,47
2020-09-21 04:47:34.6205,172.8,81.1,47.25,46.93,-9,20.72,3,734.2,-6.6,23,47.5,47
2020-09-21 04:47:34.8712,172.8,81.1,47.25,46.93,-9,20.72,4,733.8,-6.2,23,47.5,47
2020-09-21 04:47:35.1189,172.8,81.1,47.25,46.93,-8.9,20.72,65,-5270,-5240,0,47.5,47
2020-09-21 04:47:35.3666,172.8,81.1,47.25,46.93,-9,20.72,66,5140,5140,0,47.5,47
2020-09-21 04:47:35.6142,172.8,81.1,47.25,46.93,-9,20.72,1,734.2,-6.6,23.5,47.5,47
2020-09-21 04:47:35.8619,172.8,81.1,47.25,46.93,-9,20.71,2,733.8,-6.2,24,47.5,47
2020-09-21 04:47:36.1094,172.8,81.1,47.25,46.93,-8.9,20.72,65,-5270,-5230,0,47.5,47
2020-09-21 04:47:36.3569,172.8,81.1,47.25,46.93,-9,20.72,51,3.75,3.73,0,47.5,47
2020-09-21 04:47:36.6044,172.8,81.1,47.25,46.93,-9.1,20.73,63,50,50,0,47.5,47
2020-09-21 04:47:36.8520,172.8,81.1,47.25,46.93,-9,20.73,67,24.5,24.6,0,47.5,47
2020-09-21 04:47:37.0996,172.8,81.1,47.25,46.93,-9,20.72,52,3.75,3.73,0,47.5,47
2020-09-21 04:47:37.3473,172.8,81.1,47.25,46.93,-8.9,20.72,6,-5270,24.5,3.7,47.5,47
2020-09-21 04:47:37.5950,172.8,81.1,47.25,46.93,-9,20.72,7,-5230,24.6,3.8,47.5,47
2020-09-21 04:47:37.8426,172.8,81.1,47.25,46.93,-9,20.72,1,734.1,-6.6,23.5,47.5,47
2020-09-21 04:47:38.0936,172.8,81.1,47.25,46.93,-9,20.72,2,733.8,-6.2,24,47.5,47
2020-09-21 04:47:38.3460,172.8,81.1,47.25,46.93,-9,20.72,61,736.5,729.2,0,47.5,47
2020-09-21 04:47:38.5985,172.8,81.1,47.25,46.93,-9,20.72,62,425,425,0,47.5,47
2020-09-21 04:47:38.8510,172.8,81.1,47.25,46.93,-9,20.72,64,10.9,11,0,47.5,47
2020-09-21 04:47:39.1036,172.8,81.1,47.25,46.93,-9,20.72,3,734.1,-6.6,23,47.5,47
2020-09-21 04:47:39.3564,172.8,81.1,47.25,46.93,-8.9,20.72,4,733.8,-6.2,23,47.5,47
2020-09-21 04:47:39.6092,172.8,81.1,47.25,46.93,-9,20.72,65,-5270,-5230,0,47.5,47
2020-09-21 04:47:39.8620,172.8,81.1,47.25,46.93,-9,20.73,66,5140,5140,0,47.5,47
2020-09-21 04:47:40.1148,172.8,81.1,47.25,46.93,-9.1,20.73,1,734.1,-6.6,23.5,47.5,47
2020-09-21 04:47:40.3628,172.8,81.1,47.25,46.93,-9,20.72,2,733.8,-6.2,24,47.5,47
2020-09-21 04:47:40.6103,172.8,81.1,47.25,46.93,-9,20.73,65,-5270,-5230,0,47.5,47
2020-09-21 04:47:40.8579,172.8,81.1,47.25,46.93,-9,20.72,51,3.75,3.73,0,47.5,47
2020-09-21 04:47:41.1055,172.8,81.1,47.25,46.93,-9,20.72,63,50,50,0,47.5,47
2020-09-21 04:47:41.3530,172.8,81.1,47.25,46.93,-8.9,20.72,67,24.4,24.6,0,47.5,47
2020-09-21 04:47:41.6005,172.8,81.1,47.25,46.93,-8.9,20.72,52,3.75,3.73,0,47.5,47
2020-09-21 04:47:41.8480,172.8,81.1,47.25,46.93,-9,20.72,6,-5280,24.5,3.7,47.5,47
2020-09-21 04:47:42.0956,172.8,81.1,47.25,46.93,-9,20.73,7,-5240,24.6,3.8,47.5,47
2020-09-21 04:47:42.3473,172.8,81.1,47.25,46.93,-9,20.72,1,734.1,-6.6,23.5,47.5,47
2020-09-21 04:47:42.6000,172.8,81.1,47.25,46.93,-9,20.72,2,733.8,-6.2,24,47.5,47
2020-09-21 04:47:42.8527,172.8,81.1,47.25,46.93,-8.9,20.71,61,736.5,729.2,0,47.5,47
2020-09-21 04:47:43.1053,172.8,81.1,47.25,46.93,-9,20.73,62,425,425,0,47.5,47
2020-09-21 04:47:43.3555,172.8,81.1,47.25,46.93,-9,20.73,64,10.9,11,0,47.5,47
2020-09-21 04:47:43.6030,172.8,81.1,47.25,46.93,-9,20.72,3,734.1,-6.6,23,47.5,47
2020-09-21 04:47:43.8506,172.8,81.1,47.25,46.93,-9,20.72,4,733.8,-6.2,23,47.5,47
2020-09-21 04:47:44.0981,172.8,81.1,47.25,46.93,-9,20.72,65,-5280,-5230,0,47.5,47
2020-09-21 04:47:44.3457,172.8,81.1,47.25,46.93,-9,20.72,66,5130,5130,0,47.5,47
2020-09-21 04:47:44.5932,172.8,81.1,47.25,46.93,-9,20.72,1,734.2,-6.6,23.5,47.5,47
2020-09-21 04:47:44.8408,172.8,81.1,47.25,46.93,-8.9,20.72,2,733.8,-6.2,24,47.5,47
2020-09-21 04:47:45.0883,172.8,81.1,47.25,46.93,-8.9,20.73,65,-5280,-5230,0,47.5,47
2020-09-21 04:47:45.3365,172.8,81.1,47.25,46.93,-9,20.72,51,3.75,3.73,0,47.5,47
2020-09-21 04:47:45.5893,172.8,81.1,47.25,46.93,-9.1,20.73,63,50,50,0,47.5,47
2020-09-21 04:47:45.8421,172.8,81.1,47.25,46.93,-9,20.72,67,24.5,24.6,0,47.5,47
2020-09-21 04:47:46.0950,172.8,81.1,47.25,46.93,-9,20.72,52,3.75,3.73,0,47.5,47
2020-09-21 04:47:46.3473,172.8,81.1,47.25,46.93,-8.9,20.72,6,-5280,24.5,3.7,47.5,47
2020-09-21 04:47:46.5949,172.8,81,47.25,46.87,-9,20.72,7,-5220,24.6,3.8,47.5,47
2020-09-21 04:47:46.8424,172.8,81,47.25,46.87,-9,20.72,1,734.2,-6.6,23.5,47.5,47
2020-09-21 04:47:47.0899,172.8,81,47.25,46.87,-8.9,20.72,2,733.8,-6.2,24,47.5,47
2020-09-21 04:47:47.3374,172.8,81,47.25,46.87,-8.9,20.73,61,736.4,729.2,0,47.5,47
2020-09-21 04:47:47.5851,172.8,81,47.25,46.87,-9,20.72,62,425,425,0,47.5,47
2020-09-21 04:47:47.8327,172.8,81,47.25,46.87,-9,20.72,64,10.9,11,0,47.5,47
2020-09-21 04:47:48.0803,172.8,81,47.25,46.87,-9,20.72,3,734.2,-6.6,23,47.5,47
2020-09-21 04:47:48.3284,172.8,81,47.25,46.87,-8.9,20.72,4,733.8,-6.2,23,47.5,47
2020-09-21 04:47:48.5811,172.8,81,47.25,46.87,-8.9,20.73,65,-5280,-5230,0,47.5,47
2020-09-21 04:47:48.8338,172.8,81,47.25,46.87,-9,20.71,66,5140,5140,0,47.5,47
2020-09-21 04:47:49.0865,172.8,81,47.25,46.87,-9,20.72,1,734.2,-6.6,23.5,47.5,47
2020-09-21 04:47:49.3392,172.8,81,47.25,46.87,-9,20.72,2,733.8,-6.2,24,47.5,47
2020-09-21 04:47:49.5919,172.8,81,47.25,46.87,-9,20.72,65,-5280,-5230,0,47.5,47
2020-09-21 04:47:49.8446,172.8,81,47.25,46.87,-9,20.72,51,3.75,3.73,0,47.5,47
2020-09-21 04:47:50.0973,172.8,81,47.25,46.87,-9,20.73,63,50,50,0,47.5,47
2020-09-21 04:47:50.3500,172.8,81,47.25,46.87,-9,20.73,67,24.4,24.6,0,47.5,47
2020-09-21 04:47:50.6027,172.8,81,47.25,46.87,-8.9,20.73,52,3.75,3.73,0,47.5,47
2020-09-21 04:47:50.8553,172.8,81,47.25,46.87,-8.9,20.72,6,-5280,24.4,3.7,47.5,47
2020-09-21 04:47:51.1079,172.8,81,47.25,46.87,-9,20.72,7,-5230,24.6,3.8,47.5,47
2020-09-21 04:47:51.3604,172.8,81,47.25,46.87,-9.1,20.72,1,734.2,-6.6,23.5,47.5,47
2020-09-21 04:47:51.6130,172.8,81,47.25,46.87,-9,20.72,2,733.8,-6.2,24,47.5,47
2020-09-21 04:47:51.8605,172.8,81,47.25,46.87,-8.9,20.72,61,736.5,729.1,0,47.5,47
2020-09-21 04:47:52.1081,172.8,81,47.25,46.87,-8.9,20.72,62,425,425,0,47.5,47
2020-09-21 04:47:52.3556,172.8,81,47.25,46.87,-9,20.72,64,10.9,11,0,47.5,47
2020-09-21 04:47:52.6031,172.8,81,47.25,46.87,-9,20.72,3,734.2,-6.6,23,47.5,47
2020-09-21 04:47:52.8506,172.8,81,47.25,46.87,-8.9,20.72,4,733.8,-6.2,23,47.5,47
2020-09-21 04:47:53.0981,172.8,81,47.25,46.87,-8.9,20.73,65,-5280,-5230,0,47.5,47
2020-09-21 04:47:53.3456,172.8,81,47.25,46.87,-9,20.72,66,5140,5140,0,47.5,47
2020-09-21 04:47:53.5930,172.8,81,47.25,46.87,-9.1,20.72,1,734.2,-6.6,23.5,47.5,47
2020-09-21 04:47:53.8434,172.8,81,47.25,46.87,-9,20.72,2,733.8,-6.2,24,47.5,47
2020-09-21 04:47:54.0964,172.8,81,47.25,46.87,-8.9,20.72,65,-5290,-5230,0,47.5,47
2020-09-21 04:47:54.3493,172.8,81,47.25,46.87,-8.9,20.72,51,3.75,3.73,0,47.5,47
2020-09-21 04:47:54.6023,172.8,81,47.25,46.87,-9,20.72,63,50,50,0,47.5,47
2020-09-21 04:47:54.8551,172.8,81,47.25,46.87,-9,20.72,67,24.4,24.6,0,47.5,47
2020-09-21 04:47:55.1068,172.8,81,47.25,46.87,-9,20.72,52,3.75,3.73,0,47.5,47
2020-09-21 04:47:55.3585,172.8,81,47.25,46.87,-9,20.72,6,-5280,24.4,3.7,47.5,47
2020-09-21 04:47:55.6102,172.8,81,47.25,46.87,-9,20.72,7,-5230,24.6,3.8,47.5,47
2020-09-21 04:47:55.8614,172.8,81,47.25,46.87,-8.9,20.72,1,734.2,-6.6,23.5,47.5,47
2020-09-21 04:47:56.1098,172.8,81,47.25,46.87,-8.9,20.72,2,733.8,-6.2,24,47.5,47
2020-09-21 04:47:56.3582,172.8,81,47.25,46.87,-9,20.72,61,736.5,729.1,0,47.5,47
2020-09-21 04:47:56.6066,172.8,81,47.25,46.87,-9.1,20.71,62,425,425,0,47.5,47
2020-09-21 04:47:56.8558,172.8,81,47.25,46.87,-9,20.72,64,10.9,11,0,47.5,47
2020-09-21 04:47:57.1086,172.8,81,47.25,46.87,-8.9,20.72,3,734.2,-6.6,23,47.5,47
2020-09-21 04:47:57.3613,172.8,81,47.25,46.87,-8.9,20.73,4,733.8,-6.2,23,47.5,47
2020-09-21 04:47:57.6141,172.8,81,47.25,46.87,-9,20.72,65,-5290,-5230,0,47.5,47
2020-09-21 04:47:57.8663,172.8,81,47.25,46.87,-9,20.73,66,5130,5130,0,47.5,47
2020-09-21 04:47:58.1151,172.8,81,47.25,46.87,-9,20.72,1,734.2,-6.6,23.5,47.5,47
2020-09-21 04:47:58.3638,172.8,81,47.25,46.87,-9,20.7,2,733.8,-6.2,24,47.5,47
2020-09-21 04:47:58.6126,172.8,81,47.25,46.87,-9,20.73,65,-5290,-5240,0,47.5,47
2020-09-21 04:47:58.8613,172.8,81,47.25,46.87,-9,20.72,51,3.75,3.73,0,47.5,47
2020-09-21 04:47:59.1089,172.8,81,47.25,46.87,-9,20.72,63,50,50,0,47.5,47
2020-09-21 04:47:59.3565,172.8,81,47.25,46.87,-8.9,20.72,67,24.4,24.6,0,47.5,47
2020-09-21 04:47:59.6041,172.8,81,47.25,46.87,-8.9,20.72,52,3.75,3.73,0,47.5,47
2020-09-21 04:47:59.8518,172.8,81,47.25,46.87,-9,20.73,6,-5290,24.4,3.7,47.5,47
2020-09-21 04:48:00.0993,172.8,81,47.25,46.87,-9,20.72,7,-5230,24.6,3.8,47.5,47
2020-09-21 04:48:00.3465,172.8,81,47.25,46.87,-9,20.72,1,734.1,-6.6,23.5,47.5,47
2020-09-21 04:48:00.5938,172.8,81,47.25,46.87,-9,20.72,2,733.8,-6.2,24,47.5,47
2020-09-21 04:48:00.8411,172.8,81,47.25,46.87,-9,20.73,61,736.5,729.1,0,47.5,47
2020-09-21 04:48:01.0900,172.8,81,47.25,46.87,-9,20.72,62,425,425,0,47.5,47
2020-09-21 04:48:01.3429,172.8,81,47.25,46.87,-9,20.73,64,10.9,11,0,47.5,47
2020-09-21 04:48:01.5957,172.8,81,47.25,46.87,-8.9,20.73,3,734.1,-6.6,23,47.5,47
2020-09-21 04:48:01.8486,172.8,81,47.25,46.87,-8.9,20.72,4,733.8,-6.2,23,47.5,47
2020-09-21 04:48:02.1014,172.8,81,47.25,46.87,-9,20.72,65,-5290,-5230,0,47.5,47
2020-09-21 04:48:02.3494,172.8,81,47.25,46.87,-9.1,20.72,66,5130,5130,0,47.5,47
2020-09-21 04:48:02.5969,172.8,81,47.25,46.87,-9,20.72,1,734.1,-6.6,23.5,47.5,47
2020-09-21 04:48:02.8445,172.8,81,47.25,46.87,-8.9,20.72,2,733.8,-6.2,24,47.5,47
2020-09-21 04:48:03.0920,172.8,81,47.25,46.87,-8.9,20.72,65,-5290,-5220,0,47.5,47
2020-09-21 04:48:03.3443,172.8,81,47.25,46.87,-9,20.72,51,3.75,3.73,0,47.5,47
2020-09-21 04:48:03.5971,172.8,80.9,47.25,46.82,-9,20.71,63,50,50,0,47.5,47
2020-09-21 04:48:03.8498,172.8,80.9,47.25,46.82,-9,20.72,67,24.4,24.6,0,47.5,47
2020-09-21 04:48:04.1026,172.8,80.9,47.25,46.82,-9,20.72,52,3.75,3.73,0,47.5,47
2020-09-21 04:48:04.3547,172.8,80.9,47.25,46.82,-9,20.72,6,-5290,24.4,3.7,47.5,47
2020-09-21 04:48:04.6023,172.8,80.9,47.25,46.82,-9,20.72,7,-5230,24.6,3.8,47.5,47
2020-09-21 04:48:04.8498,172.8,80.9,47.25,46.82,-9,20.72,1,734.1,-6.6,23.5,47.5,47
2020-09-21 04:48:05.0973,172.8,80.9,47.25,46.82,-8.9,20.7,2,733.8,-6.2,24,47.5,47
2020-09-21 04:48:05.3448,172.8,80.9,47.25,46.82,-8.9,20.72,61,736.4,729.1,0,47.5,47
2020-09-21 04:48:05.5963,172.8,80.9,47.25,46.82,-9,20.72,62,425,425,0,47.5,47
2020-09-21 04:48:05.8492,172.8,80.9,47.25,46.82,-9,20.72,64,10.9,11,0,47.5,47
2020-09-21 04:48:06.1022,172.8,80.9,47.25,46.82,-9,20.72,3,734.1,-6.6,23,47.5,47
2020-09-21 04:48:06.3551,172.8,80.9,47.25,46.82,-9,20.72,4,733.8,-6.2,23,47.5,47
2020-09-21 04:48:06.6044,172.8,80.9,47.25,46.82,-9,20.72,65,-5290,-5230,0,47.5,47
2020-09-21 04:48:06.8520,172.8,80.9,47.25,46.82,-9,20.72,66,5130,5130,0,47.5,47
2020-09-21 04:48:07.0996,172.8,80.9,47.25,46.82,-8.9,20.72,1,734,-6.6,23.5,47.5,47
2020-09-21 04:48:07.3472,172.8,80.9,47.25,46.82,-8.9,20.73,2,733.7,-6.2,24,47.5,47
2020-09-21 04:48:07.5948,172.8,80.9,47.25,46.82,-8.9,20.72,65,-5290,-5230,0,47.5,47
2020-09-21 04:48:07.8424,172.8,80.9,47.25,46.82,-9,20.72,51,3.75,3.73,0,47.5,47
2020-09-21 04:48:08.0899,172.8,80.9,47.25,46.82,-9.1,20.72,63,50,50,0,47.5,47
2020-09-21 04:48:08.3375,172.8,80.9,47.25,46.82,-8.9,20.73,67,24.4,24.6,0,47.5,47
2020-09-21 04:48:08.5869,172.8,80.9,47.25,46.82,-8.9,20.72,52,3.75,3.73,0,47.5,47
2020-09-21 04:48:08.8364,172.8,80.9,47.25,46.82,-9,20.72,6,-5290,24.4,3.7,47.5,47
2020-09-21 04:48:09.0858,172.8,80.9,47.25,46.82,-9,20.72,7,-5230,24.6,3.8,47.5,47
2020-09-21 04:48:09.3352,172.8,80.9,47.25,46.82,-9,20.73,1,734,-6.6,23.5,47.5,47
2020-09-21 04:48:09.5839,172.8,80.9,47.25,46.82,-9,20.74,2,733.7,-6.2,24,47.5,47
2020-09-21 04:48:09.8313,172.8,80.9,47.25,46.82,-9,20.72,61,736.4,729.1,0,47.5,47
2020-09-21 04:48:10.0786,172.8,80.9,47.25,46.82,-9.1,20.72,62,425,425,0,47.5,47
2020-09-21 04:48:10.3259,172.8,80.9,47.25,46.82,-9,20.72,64,10.9,11,0,47.5,47
2020-09-21 04:48:10.5732,172.8,80.9,47.25,46.82,-8.9,20.72,3,734,-6.6,23,47.5,47
2020-09-21 04:48:10.8233,172.8,80.9,47.25,46.82,-8.9,20.72,4,733.7,-6.2,23,47.5,47
2020-09-21 04:48:11.0759,172.8,80.9,47.25,46.82,-9,20.72,65,-5290,-5230,0,47.5,47
2020-09-21 04:48:11.3285,172.8,80.9,47.25,46.82,-9,20.72,66,5130,5130,0,47.5,47
2020-09-21 04:48:11.5811,172.8,80.9,47.25,46.82,-9,20.72,1,734,-6.6,23.5,47.5,47
2020-09-21 04:48:11.8337,172.8,80.9,47.25,46.82,-9,20.72,2,733.7,-6.2,24,47.5,47
2020-09-21 04:48:12.0866,172.8,80.9,47.25,46.82,-9,20.72,65,-5290,-5230,0,47.5,47
2020-09-21 04:48:12.3394,172.8,80.9,47.25,46.82,-9,20.72,51,3.75,3.73,0,47.5,47
2020-09-21 04:48:12.5923,172.8,80.9,47.25,46.82,-9,20.71,63,50,50,0,47.5,47
2020-09-21 04:48:12.8451,172.8,80.9,47.25,46.82,-8.9,20.72,67,24.4,24.6,0,47.5,47
2020-09-21 04:48:13.0962,172.8,80.9,47.25,46.82,-9,20.72,52,3.75,3.73,0,47.5,47
2020-09-21 04:48:13.3435,172.8,80.9,47.25,46.82,-9,20.72,6,-5290,24.4,3.7,47.5,47
2020-09-21 04:48:13.5909,172.8,80.9,47.25,46.82,-9,20.72,7,-5230,24.6,3.8,47.5,47
2020-09-21 04:48:13.8383,172.8,80.9,47.25,46.82,-9.1,20.72,1,734,-6.6,23.5,47.5,47
2020-09-21 04:48:14.0874,172.8,80.9,47.25,46.82,-8.9,20.72,2,733.7,-6.2,24,47.5,47
2020-09-21 04:48:14.3401,172.8,80.9,47.25,46.82,-9,20.72,61,736.4,729,0,47.5,47
2020-09-21 04:48:14.5928,172.8,80.9,47.25,46.82,-9,20.72,62,425,425,0,47.5,47
2020-09-21 04:48:14.8455,172.8,80.9,47.25,46.82,-9,20.72,64,10.9,11,0,47.5,47
2020-09-21 04:48:15.0982,172.8,80.9,47.25,46.82,-9,20.72,3,734,-6.6,23,47.5,47
2020-09-21 04:48:15.3466,172.8,80.9,47.25,46.82,-9,20.72,4,733.7,-6.2,23,47.5,47
2020-09-21 04:48:15.5947,172.8,80.9,47.25,46.82,-9,20.71,65,-5290,-5230,0,47.5,47
2020-09-21 04:48:15.8427,172.8,80.9,47.25,46.82,-9,20.73,66,5130,5130,0,47.5,47
2020-09-21 04:48:16.0908,172.8,80.9,47.25,46.82,-9,20.72,1,734,-6.6,23.5,47.5,47
2020-09-21 04:48:16.3428,172.8,80.9,47.25,46.82,-8.9,20.73,2,733.7,-6.2,24,47.5,47
2020-09-21 04:48:16.5950,172.8,80.9,47.25,46.82,-8.9,20.72,65,-5290,-5230,0,47.5,47
2020-09-21 04:48:16.8473,172.8,80.9,47.25,46.82,-9,20.73,51,3.75,3.73,0,47.5,47
2020-09-21 04:48:17.0995,172.8,80.9,47.25,46.82,-9,20.73,63,50,50,0,47.5,47
2020-09-21 04:48:17.3517,172.8,80.9,47.25,46.82,-9,20.72,67,24.4,24.6,0,47.5,47
2020-09-21 04:48:17.6040,172.8,80.9,47.25,46.82,-9,20.73,52,3.75,3.73,0,47.5,47
2020-09-21 04:48:17.8562,172.8,80.9,47.25,46.82,-9,20.72,6,-5290,24.4,3.7,47.5,47
2020-09-21 04:48:18.1084,172.8,80.9,47.25,46.82,-9,20.73,7,-5230,24.6,3.8,47.5,47
2020-09-21 04:48:18.3610,172.8,80.9,47.25,46.82,-9,20.72,1,734,-6.6,23.5,47.5,47
2020-09-21 04:48:18.6140,172.8,80.9,47.25,46.82,-8.9,20.71,2,733.7,-6.2,24,47.5,47
2020-09-21 04:48:18.8669,172.8,80.9,47.25,46.82,-8.9,20.73,61,736.3,729.1,0,47.5,47
2020-09-21 04:48:19.1199,172.8,80.9,47.25,46.82,-9,20.72,62,425,425,0,47.5,47
2020-09-21 04:48:19.3721,172.8,80.9,47.25,46.82,-9.1,20.73,64,10.9,11,0,47.5,47
2020-09-21 04:48:19.6197,172.8,80.9,47.25,46.82,-9.1,20.73,3,734,-6.6,23,47.5,47
2020-09-21 04:48:19.8672,172.8,80.9,47.25,46.82,-8.9,20.72,4,733.7,-6.2,23,47.5,47
2020-09-21 04:48:20.1148,172.8,80.9,47.25,46.82,-8.9,20.73,65,-5290,-5230,0,47.5,47
2020-09-21 04:48:20.3623,172.8,80.9,47.25,46.82,-9,20.72,66,5130,5130,0,47.5,47
2020-09-21 04:48:20.6098,172.8,80.9,47.25,46.82,-9,20.73,1,734,-6.6,23.5,47.5,47
2020-09-21 04:48:20.8570,172.8,80.9,47.25,46.82,-9,20.73,2,733.7,-6.2,24,47.5,47
2020-09-21 04:48:21.1042,172.8,80.9,47.25,46.82,-9,20.72,65,-5290,-5230,0,47.5,47
2020-09-21 04:48:21.3515,172.8,80.9,47.25,46.82,-9,20.72,51,3.75,3.73,0,47.5,47
2020-09-21 04:48:21.6003,172.8,80.9,47.25,46.82,-9,20.72,63,50,50,0,47.5,47
2020-09-21 04:48:21.8531,172.8,80.9,47.25,46.82,-9,20.47,67,24.4,24.6,0,47.5,47
2020-09-21 04:48:22.1058,172.8,80.9,47.25,46.82,-8.9,20.72,52,3.75,3.73,0,47.5,47
2020-09-21 04:48:22.3586,172.8,80.9,47.25,46.82,-9,20.72,6,-5290,24.4,3.7,47.5,47
2020-09-21 04:48:22.6114,172.8,80.9,47.25,46.82,-9,20.72,7,-5230,24.6,3.8,47.5,47
2020-09-21 04:48:22.8642,172.8,80.9,47.25,46.82,-9,20.72,1,734.1,-6.6,23.5,47.5,47
2020-09-21 04:48:23.1169,172.8,80.9,47.25,46.82,-9,20.72,2,733.7,-6.2,24,47.5,47
2020-09-21 04:48:23.3697,172.8,80.9,47,46.82,-9,20.72,61,736.4,729,0,47.5,47
2020-09-21 04:48:23.6207,172.8,80.9,47,46.82,-9,20.72,62,425,425,0,47.5,47
2020-09-21 04:48:23.8680,172.8,80.9,47,46.82,-9,20.72,64,10.9,11,0,47.5,47
2020-09-21 04:48:24.1152,172.8,80.9,47,46.82,-9,20.71,3,734.1,-6.6,23,47.5,47
2020-09-21 04:48:24.3625,172.8,80.9,47,46.82,-9,20.72,4,733.7,-6.2,23,47.5,47
2020-09-21 04:48:24.6098,172.8,80.9,47,46.82,-9,20.72,65,-5280,-5230,0,47.5,47
2020-09-21 04:48:24.8573,172.8,80.9,47,46.82,-9.1,20.72,66,5140,5140,0,47.5,47
2020-09-21 04:48:25.1048,172.8,80.9,47,46.82,-9.1,20.73,1,734.1,-6.6,23.5,47.5,47
2020-09-21 04:48:25.3524,172.8,80.9,47,46.82,-9,20.72,2,733.7,-6.2,24,47.5,47
2020-09-21 04:48:25.5999,172.8,80.9,47,46.82,-8.9,20.73,65,-5280,-5230,0,47.5,47
2020-09-21 04:48:25.8522,172.8,80.9,47,46.82,-9,20.72,51,3.75,3.73,0,47.5,47
2020-09-21 04:48:26.1050,172.8,80.9,47,46.82,-9,20.72,63,50,50,0,47.5,47
2020-09-21 04:48:26.3578,172.8,80.9,47,46.82,-9,20.74,67,24.4,24.6,0,47.5,47
2020-09-21 04:48:26.6106,172.8,80.9,47,46.82,-9,20.72,52,3.75,3.73,0,47.5,47
2020-09-21 04:48:26.8627,172.8,80.9,47,46.82,-9,20.72,6,-5280,24.4,3.7,47.5,47
2020-09-21 04:48:27.1102,172.8,80.9,47,46.82,-9,20.72,7,-5230,24.6,3.8,47.5,47
2020-09-21 04:48:27.3577,172.8,80.9,47,46.82,-9,20.72,1,734.1,-6.6,23.5,47.5,47
2020-09-21 04:48:27.6052,172.8,80.9,47,46.82,-8.9,20.72,2,733.7,-6.2,24,47.5,47
2020-09-21 04:48:27.8536,172.8,80.9,47,46.82,-8.9,20.72,61,736.4,728.9,0,47.5,47
2020-09-21 04:48:28.1064,172.8,80.9,47,46.82,-9,20.72,62,425,425,0,47,47
2020-09-21 04:48:28.3591,172.8,80.9,47,46.82,-9,20.73,64,10.9,11,0,47,47
2020-09-21 04:48:28.6119,172.8,80.9,47,46.82,-9,20.72,3,734.1,-6.6,23,47,47
2020-09-21 04:48:28.8646,172.8,80.9,47,46.82,-9,20.72,4,733.7,-6.2,23,47,47
2020-09-21 04:48:29.1175,172.8,80.9,47,46.82,-9,20.73,65,-5270,-5240,0,47,47
2020-09-21 04:48:29.3705,172.8,80.9,47,46.82,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:48:29.6235,172.8,80.9,47,46.82,-8.9,20.72,1,734.1,-6.6,23.5,47,47
2020-09-21 04:48:29.8765,172.8,80.9,47,46.82,-8.9,20.73,2,733.7,-6.2,24,47,47
2020-09-21 04:48:30.1252,172.8,80.9,47,46.82,-9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:48:30.3722,172.8,80.9,47,46.82,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:48:30.6193,172.8,80.9,47,46.82,-9,20.72,63,50,50,0,47,47
2020-09-21 04:48:30.8663,172.8,80.9,47,46.82,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:48:31.1133,172.8,80.9,47,46.82,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:48:31.3657,172.8,80.9,47,46.82,-9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:48:31.6185,172.8,80.9,47,46.82,-9,20.72,7,-5240,24.6,3.8,47,47
2020-09-21 04:48:31.8714,172.8,80.9,47,46.82,-9,20.72,1,734.1,-6.6,23.5,47,47
2020-09-21 04:48:32.1242,172.8,80.9,47,46.82,-9,20.72,2,733.7,-6.2,24,47,47
2020-09-21 04:48:32.3723,172.8,80.9,47,46.82,-9,20.73,61,736.3,729,0,47,47
2020-09-21 04:48:32.6198,172.8,80.9,47,46.82,-9,20.72,62,425,425,0,47,47
2020-09-21 04:48:32.8673,172.8,80.9,47,46.82,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:48:33.1148,172.8,80.9,47,46.82,-8.9,20.72,3,734.1,-6.6,23,47,47
2020-09-21 04:48:33.3652,172.8,80.9,47,46.82,-8.9,20.72,4,733.7,-6.2,23,47,47
2020-09-21 04:48:33.6181,172.8,80.9,47,46.82,-9,20.72,65,-5260,-5240,0,47,47
2020-09-21 04:48:33.8710,172.8,80.9,47,46.82,-9.1,20.72,66,5150,5150,0,47,47
2020-09-21 04:48:34.1239,172.8,80.9,47,46.82,-9,20.73,1,734.1,-6.6,23.5,47,47
2020-09-21 04:48:34.3742,172.8,80.9,47,46.82,-9,20.72,2,733.7,-6.2,24,47,47
2020-09-21 04:48:34.6217,172.8,80.9,47,46.82,-8.9,20.72,65,-5260,-5240,0,47,47
2020-09-21 04:48:34.8692,172.8,80.9,47,46.82,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:48:35.1168,172.8,80.9,47,46.82,-9,20.73,63,50,50,0,47,47
2020-09-21 04:48:35.3643,172.8,80.9,47,46.82,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:48:35.6117,172.8,80.9,47,46.82,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:48:35.8591,172.8,80.9,47,46.82,-9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:48:36.1065,172.8,80.9,47,46.82,-9,20.73,7,-5250,24.6,3.8,47,47
2020-09-21 04:48:36.3540,172.8,80.9,47,46.82,-9,20.72,1,734,-6.6,23.5,47,47
2020-09-21 04:48:36.6014,172.8,80.9,47,46.82,-8.9,20.73,2,733.7,-6.2,24,47,47
2020-09-21 04:48:36.8488,172.8,80.9,47,46.82,-8.9,20.73,61,736.3,728.9,0,47,47
2020-09-21 04:48:37.0962,172.8,80.9,47,46.82,-9,20.73,62,425,425,0,47,47
2020-09-21 04:48:37.3435,172.8,80.9,47,46.82,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:48:37.5948,172.8,80.9,47,46.82,-9,20.72,3,734,-6.6,23,47,47
2020-09-21 04:48:37.8475,172.8,80.9,47,46.82,-9,20.74,4,733.7,-6.2,23,47,47
2020-09-21 04:48:38.1003,172.8,80.9,47,46.82,-9,20.72,65,-5260,-5250,0,47,47
2020-09-21 04:48:38.3530,172.8,80.9,47,46.82,-9,20.72,66,5150,5150,0,47,47
2020-09-21 04:48:38.6021,172.8,80.9,47,46.82,-9,20.72,1,734,-6.6,23.5,47,47
2020-09-21 04:48:38.8496,172.8,80.9,47,46.82,-8.9,20.72,2,733.7,-6.2,24,47,47
2020-09-21 04:48:39.0970,172.8,80.9,47,46.82,-8.9,20.73,65,-5260,-5250,0,47,47
2020-09-21 04:48:39.3444,172.8,80.9,47,46.82,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:48:39.5919,172.8,80.9,47,46.82,-9.1,20.72,63,50,50,0,47,47
2020-09-21 04:48:39.8394,172.8,80.9,47,46.82,-9,20.73,67,24.4,24.6,0,47,47
2020-09-21 04:48:40.0868,172.8,80.9,47,46.82,-8.9,20.7,52,3.75,3.73,0,47,47
2020-09-21 04:48:40.3343,172.8,80.9,47,46.82,-8.9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:48:40.5817,172.8,80.9,47,46.82,-9,20.72,7,-5250,24.6,3.8,47,47
2020-09-21 04:48:40.8290,172.8,80.9,47,46.82,-9,20.72,1,734,-6.6,23.5,47,47
2020-09-21 04:48:41.0764,172.8,80.9,47,46.82,-9,20.72,2,733.7,-6.2,24,47,47
2020-09-21 04:48:41.3238,172.8,80.9,47,46.82,-8.9,20.72,61,736.4,729,0,47,47
2020-09-21 04:48:41.5712,172.8,80.8,47,46.76,-9,20.74,62,425,425,0,47,47
2020-09-21 04:48:41.8185,172.8,80.8,47,46.76,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:48:42.0659,172.8,80.8,47,46.76,-8.9,20.72,3,734,-6.6,23,47,47
2020-09-21 04:48:42.3133,172.8,80.8,47,46.76,-8.9,20.72,4,733.7,-6.2,23,47,47
2020-09-21 04:48:42.5638,172.8,80.8,47,46.76,-8.9,20.72,65,-5260,-5250,0,47,47
2020-09-21 04:48:42.8164,172.8,80.8,47,46.76,-9,20.72,66,5150,5150,0,47,47
2020-09-21 04:48:43.0690,172.8,80.8,47,46.76,-9,20.72,1,734.1,-6.6,23.5,47,47
2020-09-21 04:48:43.3216,172.8,80.8,47,46.76,-9,20.72,2,733.6,-6.2,24,47,47
2020-09-21 04:48:43.5742,172.8,80.8,47,46.76,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:48:43.8268,172.8,80.8,47,46.76,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:48:44.0795,172.8,80.8,47,46.76,-9,20.71,63,50,50,0,47,47
2020-09-21 04:48:44.3321,172.8,80.8,47,46.76,-9,20.68,67,24.4,24.6,0,47,47
2020-09-21 04:48:44.5847,172.8,80.8,47,46.76,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:48:44.8322,172.8,80.8,47,46.76,-8.9,20.72,6,-5250,24.4,3.7,47,47
2020-09-21 04:48:45.0796,172.8,80.8,47,46.76,-9,20.72,7,-5250,24.6,3.8,47,47
2020-09-21 04:48:45.3271,172.8,80.8,47,46.76,-9.1,20.72,1,734.1,-6.6,23.5,47,47
2020-09-21 04:48:45.5745,172.8,80.8,47,46.76,-9,20.72,2,733.6,-6.2,24,47,47
2020-09-21 04:48:45.8219,172.8,80.8,47,46.76,-8.9,20.72,61,736.3,728.9,0,47,47
2020-09-21 04:48:46.0693,172.8,80.8,47,46.76,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:48:46.3167,172.8,80.8,47,46.76,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:48:46.5641,172.8,80.8,47,46.76,-9,20.72,3,734.1,-6.6,23,47,47
2020-09-21 04:48:46.8162,172.8,80.8,47,46.76,-9,20.72,4,733.6,-6.2,23,47,47
2020-09-21 04:48:47.0690,172.8,80.8,47,46.76,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:48:47.3218,172.8,80.8,47,46.76,-9,20.72,66,5150,5150,0,47,47
2020-09-21 04:48:47.5745,172.8,80.8,47,46.76,-9,20.72,1,734.1,-6.6,23.5,47,47
2020-09-21 04:48:47.8244,172.8,80.8,47,46.76,-8.9,20.72,2,733.6,-6.2,24,47,47
2020-09-21 04:48:48.0718,172.8,80.8,47,46.76,-8.9,20.73,65,-5260,-5260,0,47,47
2020-09-21 04:48:48.3192,172.8,80.8,47,46.76,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:48:48.5667,172.8,80.8,47,46.76,-9,20.72,63,50,50,0,47,47
2020-09-21 04:48:48.8147,172.8,80.8,47,46.76,-9.1,20.71,67,24.4,24.6,0,47,47
2020-09-21 04:48:49.0673,172.8,80.8,47,46.76,-9,20.73,52,3.75,3.73,0,47,47
2020-09-21 04:48:49.3199,172.8,80.8,47,46.76,-8.9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:48:49.5725,172.8,80.8,47,46.76,-9,20.72,7,-5250,24.6,3.8,47,47
2020-09-21 04:48:49.8251,172.8,80.8,47,46.76,-9,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:48:50.0779,172.8,80.8,47,46.76,-9,20.73,2,733.7,-6.2,24,47,47
2020-09-21 04:48:50.3308,172.8,80.8,47,46.76,-8.9,20.72,61,736.3,728.9,0,47,47
2020-09-21 04:48:50.5836,172.8,80.8,47,46.76,-9,20.72,62,425,425,0,47,47
2020-09-21 04:48:50.8365,172.8,80.8,47,46.76,-9.1,20.73,64,10.9,11.1,0,47,47
2020-09-21 04:48:51.0893,172.8,80.8,47,46.76,-9,20.72,3,733.9,-6.6,23,47,47
2020-09-21 04:48:51.3421,172.8,80.8,47,46.76,-8.9,20.73,4,733.7,-6.2,23,47,47
2020-09-21 04:48:51.5950,172.8,80.8,47,46.76,-8.9,20.72,65,-5260,-5250,0,47,47
2020-09-21 04:48:51.8478,172.8,80.8,47,46.76,-9,20.73,66,5160,5160,0,47,47
2020-09-21 04:48:52.0987,172.8,80.8,47,46.76,-9,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:48:52.3463,172.8,80.8,47,46.76,-9,20.72,2,733.7,-6.2,24,47,47
2020-09-21 04:48:52.5938,172.8,80.8,47,46.76,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:48:52.8414,172.8,80.8,47,46.76,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:48:53.0890,172.8,80.8,47,46.76,-9,20.72,63,50,50,0,47,47
2020-09-21 04:48:53.3364,172.8,80.8,47,46.76,-8.9,20.73,67,24.4,24.6,0,47,47
2020-09-21 04:48:53.5837,172.8,80.8,47,46.76,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:48:53.8311,172.8,80.8,47,46.76,-9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:48:54.0784,172.8,80.8,47,46.76,-9,20.72,7,-5260,24.6,3.8,47,47
2020-09-21 04:48:54.3257,172.8,80.8,47,46.76,-9,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:48:54.5731,172.8,80.8,47,46.76,-8.9,20.73,2,733.7,-6.2,24,47,47
2020-09-21 04:48:54.8204,172.8,80.8,47,46.76,-8.9,20.72,61,736.4,728.9,0,47,47
2020-09-21 04:48:55.0677,172.8,80.8,47,46.76,-9,20.73,62,425,425,0,47,47
2020-09-21 04:48:55.3150,172.8,80.8,47,46.76,-9,20.73,64,10.9,11,0,47,47
2020-09-21 04:48:55.5624,172.8,80.8,47,46.76,-8.9,20.72,3,733.9,-6.6,23,47,47
2020-09-21 04:48:55.8098,172.8,80.8,47,46.76,-9,20.72,4,733.7,-6.2,23,47,47
2020-09-21 04:48:56.0572,172.8,80.8,47,46.76,-9,20.73,65,-5260,-5260,0,47,47
2020-09-21 04:48:56.3054,172.8,80.8,47,46.76,-9.1,20.73,66,5160,5160,0,47,47
2020-09-21 04:48:56.5581,172.8,80.8,47,46.76,-8.9,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:48:56.8109,172.8,80.8,47,46.76,-8.9,20.73,2,733.7,-6.2,24,47,47
2020-09-21 04:48:57.0637,172.8,80.8,47,46.76,-8.9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:48:57.3165,172.8,80.8,47,46.76,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:48:57.5653,172.8,80.8,47,46.76,-9,20.72,63,50,50,0,47,47
2020-09-21 04:48:57.8128,172.8,80.8,47,46.76,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:48:58.0603,172.8,80.8,47,46.76,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:48:58.3077,172.8,80.8,47,46.76,-9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:48:58.5568,172.8,80.8,47,46.76,-9,20.72,7,-5260,24.6,3.8,47,47
2020-09-21 04:48:58.8092,172.8,80.8,47,46.76,-8.9,20.72,1,734.1,-6.6,23.5,47,47
2020-09-21 04:48:59.0616,172.8,80.8,47,46.76,-8.9,20.72,2,733.6,-6.2,24,47,47
2020-09-21 04:48:59.3141,172.8,80.8,47,46.76,-9,20.72,61,736.3,729.1,0,47,47
2020-09-21 04:48:59.5665,172.8,80.8,47,46.76,-9.1,20.7,62,425,425,0,47,47
2020-09-21 04:48:59.8191,172.8,80.8,47,46.76,-9.1,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:49:00.0716,172.8,80.8,47,46.76,-8.9,20.73,3,734.1,-6.6,23,47,47
2020-09-21 04:49:00.3242,172.8,80.8,47,46.76,-8.9,20.72,4,733.6,-6.2,23,47,47
2020-09-21 04:49:00.5751,172.8,80.8,47,46.76,-8.9,20.73,65,-5260,-5260,0,47,47
2020-09-21 04:49:00.8225,172.8,80.8,47,46.76,-9,20.73,66,5150,5150,0,47,47
2020-09-21 04:49:01.0698,172.8,80.8,47,46.76,-9,20.72,1,734.1,-6.6,23.5,47,47
2020-09-21 04:49:01.3172,172.8,80.8,47,46.76,-8.9,20.72,2,733.6,-6.2,24,47,47
2020-09-21 04:49:01.5646,172.8,80.8,47,46.76,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:49:01.8118,172.8,80.8,47,46.76,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:49:02.0591,172.8,80.8,47,46.76,-9,20.73,63,50,50,0,47,47
2020-09-21 04:49:02.3063,172.8,80.8,47,46.76,-8.9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:49:02.5536,172.8,80.8,47,46.76,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:49:02.8010,172.8,80.8,47,46.76,-9,20.72,6,-5270,24.4,3.7,47,47
2020-09-21 04:49:03.0484,172.8,80.8,47,46.76,-9,20.72,7,-5260,24.6,3.8,47,47
2020-09-21 04:49:03.2959,172.8,80.8,47,46.76,-9,20.73,1,734.1,-6.6,23.5,47,47
2020-09-21 04:49:03.5433,172.8,80.8,47,46.76,-9,20.72,2,733.6,-6.2,24,47,47
2020-09-21 04:49:03.7941,172.8,80.8,47,46.76,-9,20.73,61,736.3,728.8,0,47,47
2020-09-21 04:49:04.0452,172.8,80.8,47,46.76,-9,20.72,62,425,425,0,47,47
2020-09-21 04:49:04.2963,172.8,80.8,47,46.76,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:49:04.5474,172.8,80.8,47,46.76,-8.9,20.72,3,734,-6.6,23,47,47
2020-09-21 04:49:04.7980,172.8,80.8,47,46.76,-8.9,20.72,4,733.7,-6.2,23,47,47
2020-09-21 04:49:05.0482,172.8,80.8,47,46.76,-9,20.73,65,-5260,-5260,0,47,47
2020-09-21 04:49:05.2983,172.8,80.8,47,46.76,-9.1,20.73,66,5150,5150,0,47,47
2020-09-21 04:49:05.5485,172.8,80.8,47,46.76,-9,20.72,1,734,-6.6,23.5,47,47
2020-09-21 04:49:05.8000,172.8,80.8,47,46.76,-8.9,20.73,2,733.7,-6.2,24,47,47
2020-09-21 04:49:06.0526,172.8,80.8,47,46.76,-8.9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:49:06.3053,172.8,80.8,47,46.76,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:49:06.5580,172.8,80.8,47,46.76,-9,20.73,63,50,50,0,47,47
2020-09-21 04:49:06.8100,172.8,80.8,47,46.76,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:49:07.0572,172.8,80.8,47,46.76,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:49:07.3044,172.8,80.8,47,46.76,-9,20.73,6,-5260,24.4,3.7,47,47
2020-09-21 04:49:07.5516,172.8,80.8,47,46.76,-9,20.71,7,-5260,24.6,3.8,47,47
2020-09-21 04:49:07.7989,172.8,80.8,47,46.76,-9,20.72,1,734,-6.6,23.5,47,47
2020-09-21 04:49:08.0462,172.8,80.8,47,46.76,-8.9,20.72,2,733.7,-6.2,24,47,47
2020-09-21 04:49:08.2936,172.8,80.8,47,46.76,-9,20.73,61,736.3,728.9,0,47,47
2020-09-21 04:49:08.5410,172.8,80.8,47,46.76,-9,20.72,62,425,425,0,47,47
2020-09-21 04:49:08.7884,172.8,80.8,47,46.76,-9.1,20.72,64,10.9,11,0,47,47
2020-09-21 04:49:09.0389,172.8,80.8,47,46.76,-9.1,20.72,3,734,-6.6,23,47,47
2020-09-21 04:49:09.2908,172.8,80.8,47,46.76,-8.9,20.72,4,733.7,-6.2,23,47,47
2020-09-21 04:49:09.5427,172.8,80.8,47,46.76,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:49:09.7946,172.8,80.8,47,46.76,-9,20.72,66,5150,5150,0,47,47
2020-09-21 04:49:10.0450,172.8,80.8,47,46.76,-9,20.73,1,734,-6.6,23.5,47,47
2020-09-21 04:49:10.2923,172.8,80.8,47,46.76,-9,20.72,2,733.7,-6.2,24,47,47
2020-09-21 04:49:10.5396,172.8,80.8,47,46.76,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:49:10.7869,172.8,80.8,47,46.76,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:49:11.0342,172.8,80.8,47,46.76,-9,20.72,63,50,50,0,47,47
2020-09-21 04:49:11.2866,172.8,80.8,47,46.76,-9,20.73,67,24.4,24.6,0,47,47
2020-09-21 04:49:11.5395,172.8,80.8,47,46.76,-8.9,20.73,52,3.75,3.73,0,47,47
2020-09-21 04:49:11.7923,172.8,80.8,47,46.76,-9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:49:12.0452,172.8,80.8,47,46.76,-9,20.72,7,-5260,24.6,3.8,47,47
2020-09-21 04:49:12.2978,172.8,80.8,47,46.76,-9,20.71,1,733.8,-6.6,23.5,47,47
2020-09-21 04:49:12.5504,172.8,80.8,47,46.76,-9,20.73,2,733.6,-6.2,24,47,47
2020-09-21 04:49:12.8029,172.8,80.8,47,46.76,-9,20.72,61,736.3,728.9,0,47,47
2020-09-21 04:49:13.0554,172.8,80.8,47,46.76,-9,20.73,62,425,425,0,47,47
2020-09-21 04:49:13.3073,172.8,80.8,47,46.76,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:49:13.5547,172.8,80.8,47,46.76,-9,20.73,3,733.8,-6.6,23,47,47
2020-09-21 04:49:13.8021,172.8,80.8,47,46.76,-8.9,20.72,4,733.6,-6.2,23,47,47
2020-09-21 04:49:14.0495,172.8,80.8,47,46.76,-9,20.73,65,-5270,-5270,0,47,47
2020-09-21 04:49:14.2969,172.8,80.8,47,46.76,-9,20.72,66,5150,5150,0,47,47
2020-09-21 04:49:14.5442,172.8,80.8,47,46.76,-9.1,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:49:14.7916,172.8,80.8,47,46.76,-9,20.73,2,733.6,-6.2,24,47,47
2020-09-21 04:49:15.0390,172.8,80.8,47,46.76,-8.9,20.72,65,-5270,-5270,0,47,47
2020-09-21 04:49:15.2863,172.8,80.8,47,46.76,-9,20.74,51,3.75,3.73,0,47,47
