Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:49:15.5335,172.8,80.8,47,46.76,-9,20.73,63,50,50,0,47,47
2020-09-21 04:49:15.7807,172.8,80.8,47,46.76,-9,20.73,67,24.4,24.6,0,47,47
2020-09-21 04:49:16.0278,172.8,80.8,47,46.76,-8.9,20.73,52,3.75,3.73,0,47,47
2020-09-21 04:49:16.2750,172.8,80.8,47,46.76,-9,20.72,6,-5270,24.4,3.7,47,47
2020-09-21 04:49:16.5267,172.8,80.8,47,46.76,-9,20.72,7,-5270,24.6,3.8,47,47
2020-09-21 04:49:16.7794,172.8,80.8,47,46.76,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:49:17.0322,172.8,80.8,47,46.76,-9,20.72,2,733.6,-6.2,24,47,47
2020-09-21 04:49:17.2849,172.8,80.8,47,46.76,-8.9,20.73,61,736.2,728.8,0,47,47
2020-09-21 04:49:17.5375,172.8,80.8,47,46.76,-9,20.72,62,425,425,0,47,47
2020-09-21 04:49:17.7899,172.8,80.8,47,46.76,-9,20.73,64,10.9,11.1,0,47,47
2020-09-21 04:49:18.0424,172.8,80.8,47,46.76,-9,20.72,3,733.8,-6.6,23,47,47
2020-09-21 04:49:18.2948,172.8,80.8,47,46.76,-9,20.72,4,733.6,-6.2,23,47,47
2020-09-21 04:49:18.5476,172.8,80.8,47,46.76,-9,20.72,65,-5270,-5270,0,47,47
2020-09-21 04:49:18.8004,172.8,80.8,47,46.76,-9,20.72,66,5150,5150,0,47,47
2020-09-21 04:49:19.0532,172.8,80.8,47,46.76,-9,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:49:19.3060,172.8,80.8,47,46.76,-8.9,20.73,2,733.5,-6.2,24,47,47
2020-09-21 04:49:19.5570,172.8,80.8,47,46.76,-8.9,20.72,65,-5270,-5270,0,47,47
2020-09-21 04:49:19.8045,172.8,80.8,47,46.76,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:49:20.0519,172.8,80.8,47,46.76,-9.1,20.67,63,50,50,0,47,47
2020-09-21 04:49:20.2994,172.8,80.8,47,46.76,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:49:20.5468,172.8,80.8,47,46.76,-9,20.73,52,3.75,3.73,0,47,47
2020-09-21 04:49:20.7940,172.8,80.8,47,46.76,-8.9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:49:21.0412,172.8,80.8,47,46.76,-9,20.72,7,-5270,24.6,3.8,47,47
2020-09-21 04:49:21.2884,172.8,80.8,47,46.76,-9,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:49:21.5356,172.8,80.8,47,46.76,-9,20.73,2,733.5,-6.2,24,47,47
2020-09-21 04:49:21.7828,172.8,80.8,47,46.76,-9,20.72,61,736.2,728.9,0,47,47
2020-09-21 04:49:22.0301,172.8,80.8,47,46.76,-9,20.72,62,425,425,0,47,47
2020-09-21 04:49:22.2774,172.8,80.8,47,46.76,-9,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:49:22.5246,172.8,80.8,47,46.76,-9,20.72,3,733.9,-6.6,23,47,47
2020-09-21 04:49:22.7726,172.8,80.8,47,46.76,-8.9,20.72,4,733.5,-6.2,23,47,47
2020-09-21 04:49:23.0254,172.8,80.8,47,46.76,-9,20.72,65,-5270,-5270,0,47,47
2020-09-21 04:49:23.2781,172.8,80.8,47,46.76,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:49:23.5309,172.8,80.8,47,46.76,-9.1,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:49:23.7837,172.8,80.8,47,46.76,-9,20.72,2,733.5,-6.2,24,47,47
2020-09-21 04:49:24.0361,172.8,80.8,47,46.76,-8.9,20.72,65,-5270,-5270,0,47,47
2020-09-21 04:49:24.2886,172.8,80.8,47,46.76,-9,20.73,51,3.75,3.73,0,47,47
2020-09-21 04:49:24.5410,172.8,80.8,47,46.76,-9,20.75,63,50,50,0,47,47
2020-09-21 04:49:24.7934,172.8,80.8,47,46.76,-9,20.73,67,24.4,24.6,0,47,47
2020-09-21 04:49:25.0460,172.8,80.8,47,46.76,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:49:25.2987,172.8,80.8,47,46.76,-9,20.72,6,-5270,24.4,3.7,47,47
2020-09-21 04:49:25.5513,172.8,80.8,47,46.76,-9.1,20.72,7,-5270,24.6,3.8,47,47
2020-09-21 04:49:25.8039,172.8,80.8,47,46.76,-9,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:49:26.0565,172.8,80.8,47,46.76,-9,20.72,2,733.5,-6.2,24,47,47
2020-09-21 04:49:26.3091,172.8,80.8,47,46.76,-8.9,20.73,61,736.2,728.7,0,47,47
2020-09-21 04:49:26.5617,172.8,80.8,47,46.76,-9,20.72,62,425,425,0,47,47
2020-09-21 04:49:26.8143,172.8,80.8,47,46.76,-9,20.71,64,10.9,11.1,0,47,47
2020-09-21 04:49:27.0670,172.8,80.8,47,46.76,-9,20.72,3,733.9,-6.6,23,47,47
2020-09-21 04:49:27.3196,172.8,80.8,47,46.76,-9,20.72,4,733.7,-6.2,23,47,47
2020-09-21 04:49:27.5723,172.8,80.8,47,46.76,-9,20.72,65,-5270,-5270,0,47,47
2020-09-21 04:49:27.8250,172.8,80.8,47,46.76,-9,20.72,66,5150,5140,0,47,47
2020-09-21 04:49:28.0777,172.8,80.8,47,46.76,-9,20.73,1,733.9,-6.6,23.5,47,47
2020-09-21 04:49:28.3303,172.8,80.8,47,46.76,-9,20.72,2,733.7,-6.2,24,47,47
2020-09-21 04:49:28.5830,172.8,80.8,47,46.76,-8.9,20.72,65,-5270,-5270,0,47,47
2020-09-21 04:49:28.8356,172.8,80.8,47,46.76,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:49:29.0868,172.8,80.8,47,46.76,-9.1,20.73,63,50,50,0,47,47
2020-09-21 04:49:29.3348,172.8,80.8,47,46.76,-9.1,20.74,67,24.4,24.6,0,47,47
2020-09-21 04:49:29.5828,172.8,80.8,47,46.76,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:49:29.8308,172.8,80.8,47,46.76,-8.9,20.81,6,-5270,24.4,3.7,47,47
2020-09-21 04:49:30.0788,172.8,80.8,47,46.76,-9,20.72,7,-5270,24.6,3.8,47,47
2020-09-21 04:49:30.3315,172.8,80.8,47,46.76,-9,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:49:30.5843,172.8,80.8,47,46.76,-9,20.72,2,733.7,-6.2,24,47,47
2020-09-21 04:49:30.8371,172.8,80.8,47,46.76,-8.9,20.73,61,736.2,728.9,0,47,47
2020-09-21 04:49:31.0898,172.8,80.8,47,46.76,-9,20.72,62,425,425,0,47,47
2020-09-21 04:49:31.3426,172.8,80.8,47,46.76,-9.1,20.73,64,10.9,11.1,0,47,47
2020-09-21 04:49:31.5954,172.8,80.8,47,46.76,-9,20.72,3,733.9,-6.6,23,47,47
2020-09-21 04:49:31.8482,172.8,80.8,47,46.76,-8.9,20.72,4,733.7,-6.2,23,47,47
2020-09-21 04:49:32.1009,172.8,80.8,47,46.76,-8.9,20.72,65,-5260,-5270,0,47,47
2020-09-21 04:49:32.3538,172.8,80.8,47,46.76,-9,20.71,66,5150,5140,0,47,47
2020-09-21 04:49:32.6066,172.8,80.8,47,46.76,-9,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:49:32.8594,172.8,80.8,47,46.76,-9,20.72,2,733.7,-6.2,24,47,47
2020-09-21 04:49:33.1122,172.8,80.8,47,46.76,-9,20.72,65,-5270,-5270,0,47,47
2020-09-21 04:49:33.3642,172.8,80.8,47,46.76,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:49:33.6115,172.8,80.8,47,46.76,-9,20.72,63,50,50,0,47,47
2020-09-21 04:49:33.8588,172.8,80.8,47,46.76,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:49:34.1060,172.8,80.8,47,46.76,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:49:34.3533,172.8,80.8,47,46.76,-8.9,20.72,6,-5270,24.4,3.7,47,47
2020-09-21 04:49:34.6047,172.8,80.8,47,46.76,-9,20.72,7,-5270,24.6,3.8,47,47
2020-09-21 04:49:34.8575,172.8,80.8,47,46.76,-9.1,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:49:35.1103,172.8,80.8,47,46.76,-9,20.72,2,733.5,-6.2,24,47,47
2020-09-21 04:49:35.3631,172.8,80.8,47,46.76,-8.9,20.72,61,736.2,728.8,0,47,47
2020-09-21 04:49:35.6123,172.8,80.8,47,46.76,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:49:35.8598,172.8,80.8,47,46.76,-9,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:49:36.1073,172.8,80.8,47,46.76,-9,20.72,3,733.9,-6.6,23,47,47
2020-09-21 04:49:36.3549,172.8,80.8,47,46.76,-9,20.72,4,733.5,-6.2,23,47,47
2020-09-21 04:49:36.6023,172.8,80.8,47,46.76,-9,20.72,65,-5270,-5270,0,47,47
2020-09-21 04:49:36.8496,172.8,80.8,47,46.76,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:49:37.0969,172.8,80.8,47,46.76,-9,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:49:37.3442,172.8,80.8,47,46.76,-8.9,20.72,2,733.5,-6.2,24,47,47
2020-09-21 04:49:37.5915,172.8,80.8,47,46.76,-8.9,20.72,65,-5260,-5270,0,47,47
2020-09-21 04:49:37.8388,172.8,80.8,47,46.76,-9,20.73,51,3.75,3.73,0,47,47
2020-09-21 04:49:38.0861,172.8,80.8,47,46.76,-9,20.72,63,50,50,0,47,47
2020-09-21 04:49:38.3335,172.8,80.8,47,46.76,-9,20.71,67,24.4,24.6,0,47,47
2020-09-21 04:49:38.5808,172.8,80.8,47,46.76,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:49:38.8281,172.8,80.8,47,46.76,-9,20.72,6,-5270,24.4,3.7,47,47
2020-09-21 04:49:39.0754,172.8,80.8,47,46.76,-9,20.72,7,-5270,24.6,3.8,47,47
2020-09-21 04:49:39.3227,172.8,80.8,47,46.76,-9,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:49:39.5701,172.8,80.8,47,46.76,-8.9,20.72,2,733.5,-6.2,24,47,47
2020-09-21 04:49:39.8172,172.8,80.8,47,46.76,-8.9,20.72,61,736.1,728.8,0,47,47
2020-09-21 04:49:40.0643,172.8,80.8,47,46.76,-9,20.72,62,425,425,0,47,47
2020-09-21 04:49:40.3115,172.8,80.8,47,46.76,-9.1,20.7,64,10.9,11.1,0,47,47
2020-09-21 04:49:40.5586,172.8,80.8,47,46.76,-9,20.72,3,733.9,-6.6,23,47,47
2020-09-21 04:49:40.8058,172.8,80.8,47,46.76,-8.9,20.72,4,733.5,-6.2,23,47,47
2020-09-21 04:49:41.0532,172.8,80.8,47,46.76,-8.9,20.72,65,-5270,-5270,0,47,47
2020-09-21 04:49:41.3006,172.8,80.8,47,46.76,-9,20.72,66,5150,5150,0,47,47
2020-09-21 04:49:41.5480,172.8,80.8,47,46.76,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:49:41.7955,172.8,80.8,47,46.76,-9,20.73,2,733.5,-6.2,24,47,47
2020-09-21 04:49:42.0442,172.8,80.8,47,46.76,-9,20.72,65,-5270,-5280,0,47,47
2020-09-21 04:49:42.2933,172.8,80.8,47,46.76,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:49:42.5425,172.8,80.8,47,46.76,-9.1,20.73,63,50,50,0,47,47
2020-09-21 04:49:42.7917,172.8,80.8,47,46.76,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:49:43.0432,172.8,80.8,47,46.76,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:49:43.2957,172.8,80.8,47,46.76,-8.9,20.74,6,-5260,24.4,3.7,47,47
2020-09-21 04:49:43.5482,172.8,80.8,47,46.76,-9,20.72,7,-5260,24.6,3.8,47,47
2020-09-21 04:49:43.8007,172.8,80.8,47,46.76,-9,20.73,1,733.8,-6.6,23.5,47,47
2020-09-21 04:49:44.0497,172.8,80.8,47,46.76,-9,20.72,2,733.5,-6.2,24,47,47
2020-09-21 04:49:44.2971,172.8,80.8,47,46.76,-9,20.73,61,736.2,728.8,0,47,47
2020-09-21 04:49:44.5445,172.8,80.8,47,46.76,-9,20.72,62,425,425,0,47,47
2020-09-21 04:49:44.7920,172.8,80.8,47,46.76,-9,20.73,64,10.9,11.1,0,47,47
2020-09-21 04:49:45.0393,172.8,80.8,47,46.76,-8.9,20.72,3,733.8,-6.6,23,47,47
2020-09-21 04:49:45.2866,172.8,80.8,47,46.76,-8.9,20.74,4,733.5,-6.2,23,47,47
2020-09-21 04:49:45.5339,172.8,80.8,47,46.76,-9,20.71,65,-5260,-5260,0,47,47
2020-09-21 04:49:45.7813,172.8,80.8,47,46.76,-9,20.72,66,5150,5150,0,47,47
2020-09-21 04:49:46.0322,172.8,80.8,47,46.76,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:49:46.2848,172.8,80.8,47,46.76,-8.9,20.71,2,733.5,-6.2,24,47,47
2020-09-21 04:49:46.5374,172.8,80.8,47,46.76,-8.9,20.72,65,-5250,-5260,0,47,47
2020-09-21 04:49:46.7901,172.8,80.8,47,46.76,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:49:47.0393,172.8,80.8,47,46.76,-9,20.72,63,50,50,0,47,47
2020-09-21 04:49:47.2865,172.8,80.8,47,46.76,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:49:47.5338,172.8,80.8,47,46.76,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:49:47.7811,172.8,80.8,47,46.76,-9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:49:48.0283,172.8,80.8,47,46.76,-9,20.71,7,-5260,24.6,3.8,47,47
2020-09-21 04:49:48.2755,172.8,80.8,47,46.76,-9,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:49:48.5227,172.8,80.8,47,46.76,-8.9,20.73,2,733.6,-6.2,24,47,47
2020-09-21 04:49:48.7699,172.8,80.8,47,46.76,-8.9,20.72,61,736.1,728.8,0,47,47
2020-09-21 04:49:49.0172,172.8,80.8,47,46.76,-9,20.72,62,425,425,0,47,47
2020-09-21 04:49:49.2672,172.8,80.8,47,46.76,-9,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:49:49.5196,172.8,80.8,47,46.76,-9,20.72,3,733.9,-6.6,23,47,47
2020-09-21 04:49:49.7720,172.8,80.8,47,46.76,-9,20.72,4,733.6,-6.2,23,47,47
2020-09-21 04:49:50.0244,172.8,80.8,47,46.76,-9,20.72,65,-5270,-5270,0,47,47
2020-09-21 04:49:50.2769,172.8,80.8,47,46.76,-9,20.72,66,5150,5150,0,47,47
2020-09-21 04:49:50.5293,172.8,80.8,47,46.76,-9,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:49:50.7817,172.8,80.8,47,46.76,-8.9,20.72,2,733.6,-6.2,24,47,47
2020-09-21 04:49:51.0342,172.8,80.8,47,46.76,-8.9,20.72,65,-5270,-5270,0,47,47
2020-09-21 04:49:51.2867,172.8,80.8,47,46.76,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:49:51.5391,172.8,80.8,47,46.76,-9.1,20.72,63,50,50,0,47,47
2020-09-21 04:49:51.7916,172.8,80.8,47,46.76,-9.1,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:49:52.0441,172.8,80.8,47,46.76,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:49:52.2965,172.8,80.7,47,46.7,-8.9,20.72,6,-5270,24.4,3.7,47,47
2020-09-21 04:49:52.5487,172.8,80.7,47,46.7,-9,20.72,7,-5270,24.6,3.8,47,47
2020-09-21 04:49:52.8009,172.8,80.7,47,46.7,-9,20.72,1,733.9,-6.6,23.5,47,47
2020-09-21 04:49:53.0532,172.8,80.7,47,46.7,-9,20.72,2,733.6,-6.2,24,47,47
2020-09-21 04:49:53.3048,172.8,80.7,47,46.7,-9,20.72,61,736.1,728.8,0,47,47
2020-09-21 04:49:53.5522,172.8,80.7,47,46.7,-9,20.73,62,425,425,0,47,47
2020-09-21 04:49:53.7996,172.8,80.7,47,46.7,-9,20.73,64,10.9,11,0,47,47
2020-09-21 04:49:54.0471,172.8,80.7,47,46.7,-9,20.72,3,733.9,-6.6,23,47,47
2020-09-21 04:49:54.2954,172.8,80.7,47,46.7,-8.9,20.72,4,733.6,-6.2,23,47,47
2020-09-21 04:49:54.5479,172.8,80.7,47,46.7,-8.9,20.72,65,-5250,-5250,0,47,47
2020-09-21 04:49:54.8004,172.8,80.7,47,46.7,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:49:55.0530,172.8,80.7,47,46.7,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:49:55.3055,172.8,80.7,47,46.7,-9.1,20.73,2,733.5,-6.2,24,47,47
2020-09-21 04:49:55.5581,172.8,80.6,47,46.64,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:49:55.8107,172.8,80.6,47,46.64,-8.9,20.73,51,3.75,3.73,0,47,47
2020-09-21 04:49:56.0634,172.8,80.6,47,46.64,-9,20.73,63,50,50,0,47,47
2020-09-21 04:49:56.3160,172.8,80.6,47,46.64,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:49:56.5686,172.8,80.6,47,46.64,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:49:56.8213,172.8,80.6,47,46.64,-8.9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:49:57.0739,172.8,80.6,47,46.64,-9.1,20.72,7,-5260,24.6,3.8,47,47
2020-09-21 04:49:57.3258,172.8,80.6,47,46.64,-9.1,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:49:57.5730,172.8,80.6,47,46.64,-9,20.72,2,733.5,-6.2,24,47,47
2020-09-21 04:49:57.8202,172.8,80.6,47,46.64,-8.9,20.73,61,736.1,728.7,0,47,47
2020-09-21 04:49:58.0674,172.8,80.6,47,46.64,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:49:58.3146,172.8,80.6,47,46.64,-9,20.73,64,10.9,11,0,47,47
2020-09-21 04:49:58.5618,172.8,80.6,47,46.64,-9,20.72,3,733.8,-6.6,23,47,47
2020-09-21 04:49:58.8091,172.8,80.6,47,46.64,-9,20.72,4,733.5,-6.2,23,47,47
2020-09-21 04:49:59.0564,172.8,80.6,47,46.64,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:49:59.3037,172.8,80.6,47,46.64,-9,20.73,66,5150,5150,0,47,47
2020-09-21 04:49:59.5510,172.8,80.6,47,46.64,-9,20.73,1,733.8,-6.6,23.5,47,47
2020-09-21 04:49:59.7983,172.8,80.6,47,46.64,-9,20.72,2,733.5,-6.2,24,47,47
2020-09-21 04:50:00.0457,172.8,80.6,47,46.64,-8.9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:00.2930,172.8,80.6,47,46.64,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:50:00.5416,172.8,80.6,47,46.64,-9,20.74,63,50,50,0,47,47
2020-09-21 04:50:00.7908,172.8,80.6,47,46.64,-9.1,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:50:01.0400,172.8,80.6,47,46.64,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:50:01.2892,172.8,80.6,47,46.64,-8.9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:50:01.5397,172.8,80.6,47,46.64,-9,20.72,7,-5260,24.6,3.8,47,47
2020-09-21 04:50:01.7927,172.8,80.6,47,46.64,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:02.0458,172.8,80.6,47,46.64,-9,20.72,2,733.5,-6.2,24,47,47
2020-09-21 04:50:02.2988,172.8,80.6,47,46.64,-8.9,20.72,61,736.1,728.7,0,47,47
2020-09-21 04:50:02.5518,172.8,80.6,47,46.64,-9,20.72,62,425,425,0,47,47
2020-09-21 04:50:02.8047,172.8,80.6,47,46.64,-9,20.73,64,10.9,11.1,0,47,47
2020-09-21 04:50:03.0574,172.8,80.6,47,46.64,-9,20.72,3,733.8,-6.6,23,47,47
2020-09-21 04:50:03.3101,172.8,80.6,47,46.64,-9,20.72,4,733.5,-6.2,23,47,47
2020-09-21 04:50:03.5628,172.8,80.6,47,46.64,-8.9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:03.8155,172.8,80.6,47,46.64,-9,20.72,66,5150,5150,0,47,47
2020-09-21 04:50:04.0682,172.8,80.6,47,46.64,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:04.3209,172.8,80.6,47,46.64,-9.1,20.73,2,733.5,-6.2,24,47,47
2020-09-21 04:50:04.5735,172.8,80.6,47,46.64,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:04.8262,172.8,80.6,47,46.64,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:50:05.0788,172.8,80.6,47,46.64,-9,20.72,63,50,50,0,47,47
2020-09-21 04:50:05.3315,172.8,80.6,47,46.64,-9,20.74,67,24.4,24.6,0,47,47
2020-09-21 04:50:05.5841,172.8,80.6,47,46.64,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:50:05.8368,172.8,80.6,47,46.64,-8.9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:50:06.0855,172.8,80.6,47,46.64,-9.1,20.72,7,-5270,24.6,3.8,47,47
2020-09-21 04:50:06.3328,172.8,80.6,47,46.64,-9.1,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:06.5801,172.8,80.6,47,46.64,-9,20.72,2,733.5,-6.2,24,47,47
2020-09-21 04:50:06.8274,172.8,80.6,47,46.64,-8.9,20.73,61,736.1,728.7,0,47,47
2020-09-21 04:50:07.0747,172.8,80.6,47,46.64,-9,20.72,62,425,425,0,47,47
2020-09-21 04:50:07.3220,172.8,80.6,47,46.64,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:50:07.5694,172.8,80.6,47,46.64,-9,20.72,3,733.8,-6.6,23,47,47
2020-09-21 04:50:07.8167,172.8,80.6,47,46.64,-9,20.72,4,733.5,-6.2,23,47,47
2020-09-21 04:50:08.0640,172.8,80.6,47,46.64,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:08.3113,172.8,80.6,47,46.64,-9,20.73,66,5140,5140,0,47,47
2020-09-21 04:50:08.5586,172.8,80.6,47,46.64,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:08.8059,172.8,80.6,47,46.64,-9,20.72,2,733.5,-6.2,24,47,47
2020-09-21 04:50:09.0573,172.8,80.6,47,46.64,-8.9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:09.3100,172.8,80.6,47,46.64,-9,20.73,51,3.75,3.73,0,47,47
2020-09-21 04:50:09.5627,172.8,80.6,47,46.64,-9,20.72,63,50,50,0,47,47
2020-09-21 04:50:09.8155,172.8,80.6,47,46.64,-9.1,20.73,67,24.4,24.6,0,47,47
2020-09-21 04:50:10.0681,172.8,80.6,47,46.64,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:50:10.3208,172.8,80.6,47,46.64,-8.9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:50:10.5735,172.8,80.6,47,46.64,-9,20.72,7,-5260,24.6,3.8,47,47
2020-09-21 04:50:10.8262,172.8,80.6,47,46.64,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:11.0766,172.8,80.6,47,46.64,-9,20.72,2,733.4,-6.2,24,47,47
2020-09-21 04:50:11.3262,172.8,80.6,47,46.64,-8.9,20.71,61,736.1,728.8,0,47,47
2020-09-21 04:50:11.5759,172.8,80.6,47,46.64,-9,20.72,62,425,425,0,47,47
2020-09-21 04:50:11.8255,172.8,80.6,47,46.64,-9.1,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:50:12.0736,172.8,80.6,47,46.64,-9,20.73,3,733.8,-6.6,23,47,47
2020-09-21 04:50:12.3211,172.8,80.6,47,46.64,-9,20.73,4,733.4,-6.2,23,47,47
2020-09-21 04:50:12.5686,172.8,80.6,47,46.64,-8.9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:12.8161,172.8,80.6,47,46.64,-9,20.72,66,5150,5150,0,47,47
2020-09-21 04:50:13.0654,172.8,80.6,47,46.64,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:13.3183,172.8,80.6,47,46.64,-9,20.72,2,733.4,-6.2,24,47,47
2020-09-21 04:50:13.5712,172.8,80.6,47,46.64,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:13.8241,172.8,80.6,47,46.64,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:50:14.0769,172.8,80.6,47,46.64,-9,20.72,63,50,50,0,47,47
2020-09-21 04:50:14.3295,172.8,80.6,47,46.64,-9,20.73,67,24.4,24.6,0,47,47
2020-09-21 04:50:14.5821,172.8,80.6,47,46.64,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:50:14.8348,172.8,80.6,47,46.64,-8.9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:50:15.0874,172.8,80.6,47,46.64,-9,20.72,7,-5260,24.6,3.8,47,47
2020-09-21 04:50:15.3401,172.8,80.6,47,46.64,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:15.5927,172.8,80.6,47,46.64,-9,20.72,2,733.4,-6.2,24,47,47
2020-09-21 04:50:15.8454,172.8,80.6,47,46.64,-9,20.73,61,736.1,728.8,0,47,47
2020-09-21 04:50:16.0980,172.8,80.6,47,46.64,-9,20.73,62,425,425,0,47,47
2020-09-21 04:50:16.3456,172.8,80.6,47,46.64,-9,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:50:16.5929,172.8,80.6,47,46.64,-9,20.72,3,733.8,-6.6,23,47,47
2020-09-21 04:50:16.8402,172.8,80.6,47,46.64,-8.9,20.72,4,733.4,-6.2,23,47,47
2020-09-21 04:50:17.0875,172.8,80.6,47,46.64,-8.9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:17.3350,172.8,80.6,47,46.64,-9.1,20.73,66,5150,5150,0,47,47
2020-09-21 04:50:17.5825,172.8,80.6,47,46.64,-9,20.72,1,733.7,-6.6,23.5,47,47
2020-09-21 04:50:17.8300,172.8,80.6,47,46.64,-9,20.72,2,733.4,-6.2,24,47,47
2020-09-21 04:50:18.0776,172.8,80.6,47,46.64,-8.9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:18.3253,172.8,80.6,47,46.64,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:50:18.5731,172.8,80.6,47,46.64,-9,20.72,63,50,50,0,47,47
2020-09-21 04:50:18.8210,172.8,80.6,47,46.64,-9,20.73,67,24.4,24.6,0,47,47
2020-09-21 04:50:19.0689,172.8,80.6,47,46.64,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:50:19.3174,172.8,80.6,47,46.64,-9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:50:19.5700,172.8,80.6,47,46.64,-9,20.72,7,-5260,24.6,3.8,47,47
2020-09-21 04:50:19.8227,172.8,80.6,47,46.64,-9,20.73,1,733.7,-6.6,23.5,47,47
2020-09-21 04:50:20.0753,172.8,80.6,47,46.64,-8.9,20.73,2,733.4,-6.2,24,47,47
2020-09-21 04:50:20.3279,172.8,80.6,47,46.64,-8.9,20.72,61,736,728.7,0,47,47
2020-09-21 04:50:20.5807,172.8,80.6,47,46.64,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:50:20.8336,172.8,80.6,47,46.64,-9,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:50:21.0864,172.8,80.6,47,46.64,-9.1,20.72,3,733.7,-6.6,23,47,47
2020-09-21 04:50:21.3393,172.8,80.6,47,46.64,-9,20.73,4,733.4,-6.2,23,47,47
2020-09-21 04:50:21.5881,172.8,80.6,47,46.64,-8.9,20.72,65,-5250,-5260,0,47,47
2020-09-21 04:50:21.8358,172.8,80.6,47,46.64,-9,20.72,66,5150,5160,0,47,47
2020-09-21 04:50:22.0835,172.8,80.6,47,46.64,-9,20.72,1,733.7,-6.6,23.5,47,47
2020-09-21 04:50:22.3312,172.8,80.6,47,46.64,-9,20.72,2,733.4,-6.2,24,47,47
2020-09-21 04:50:22.5820,172.8,80.6,47,46.64,-8.9,20.72,65,-5250,-5260,0,47,47
2020-09-21 04:50:22.8348,172.8,80.6,47,46.64,-9,20.73,51,3.75,3.73,0,47,47
2020-09-21 04:50:23.0875,172.8,80.6,47,46.64,-9.1,20.72,63,50,50,0,47,47
2020-09-21 04:50:23.3403,172.8,80.6,47,46.64,-9,20.73,67,24.4,24.6,0,47,47
2020-09-21 04:50:23.5930,172.8,80.6,47,46.64,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:50:23.8457,172.8,80.6,47,46.64,-8.9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:50:24.0983,172.8,80.6,47,46.64,-9,20.73,7,-5260,24.6,3.8,47,47
2020-09-21 04:50:24.3510,172.8,80.6,47,46.64,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:24.6038,172.8,80.6,47,46.64,-9,20.73,2,733.3,-6.2,24,47,47
2020-09-21 04:50:24.8567,172.8,80.6,47,46.64,-9,20.72,61,736,728.8,0,47,47
2020-09-21 04:50:25.1096,172.8,80.6,47,46.64,-9,20.72,62,425,425,0,47,47
2020-09-21 04:50:25.3626,172.8,80.5,47,46.59,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:50:25.6155,172.8,80.5,47,46.59,-9,20.72,3,733.8,-6.6,23,47,47
2020-09-21 04:50:25.8683,172.8,80.5,47,46.59,-8.9,20.72,4,733.3,-6.2,23,47,47
2020-09-21 04:50:26.1210,172.8,80.5,47,46.59,-8.9,20.71,65,-5260,-5260,0,47,47
2020-09-21 04:50:26.3738,172.8,80.5,47,46.59,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:50:26.6266,172.8,80.5,47,46.59,-9.1,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:26.8765,172.8,80.5,47,46.59,-9,20.72,2,733.3,-6.2,24,47,47
2020-09-21 04:50:27.1242,172.8,80.5,47,46.59,-8.9,20.72,65,-5250,-5260,0,47,47
2020-09-21 04:50:27.3719,172.8,80.5,47,46.59,-8.9,20.73,51,3.75,3.73,0,47,47
2020-09-21 04:50:27.6196,172.8,80.5,47,46.59,-9,20.72,63,50,50,0,47,47
2020-09-21 04:50:27.8673,172.8,80.5,47,46.59,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:50:28.1148,172.8,80.5,47,46.59,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:50:28.3621,172.8,80.5,47,46.59,-9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:50:28.6095,172.8,80.5,47,46.59,-9,20.72,7,-5260,24.6,3.8,47,47
2020-09-21 04:50:28.8569,172.8,80.5,47,46.59,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:29.1042,172.8,80.5,47,46.59,-9,20.75,2,733.3,-6.2,24,47,47
2020-09-21 04:50:29.3516,172.8,80.5,47,46.59,-8.9,20.72,61,736,728.7,0,47,47
2020-09-21 04:50:29.5989,172.8,80.5,47,46.59,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:50:29.8463,172.8,80.5,47,46.59,-9.1,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:50:30.0938,172.8,80.5,47,46.59,-9,20.72,3,733.8,-6.6,23,47,47
2020-09-21 04:50:30.3414,172.8,80.5,47,46.59,-9,20.72,4,733.3,-6.2,23,47,47
2020-09-21 04:50:30.5890,172.8,80.5,47,46.59,-9,20.72,65,-5250,-5260,0,47,47
2020-09-21 04:50:30.8366,172.8,80.5,47,46.59,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:50:31.0842,172.8,80.5,47,46.59,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:31.3369,172.8,80.5,47,46.59,-8.9,20.72,2,733.3,-6.2,24,47,47
2020-09-21 04:50:31.5896,172.8,80.5,47,46.59,-8.9,20.72,65,-5250,-5260,0,47,47
2020-09-21 04:50:31.8423,172.8,80.5,47,46.59,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:50:32.0950,172.8,80.5,47,46.59,-9,20.71,63,50,50,0,47,47
2020-09-21 04:50:32.3439,172.8,80.5,47,46.59,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:50:32.5925,172.8,80.5,47,46.59,-8.9,20.73,52,3.75,3.73,0,47,47
2020-09-21 04:50:32.8412,172.8,80.5,47,46.59,-8.9,20.72,6,-5250,24.4,3.7,47,47
2020-09-21 04:50:33.0899,172.8,80.5,47,46.59,-9,20.72,7,-5260,24.6,3.8,47,47
2020-09-21 04:50:33.3426,172.8,80.5,47,46.59,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:33.5953,172.8,80.5,47,46.59,-9,20.72,2,733.3,-6.2,24,47,47
2020-09-21 04:50:33.8479,172.8,80.5,47,46.59,-9,20.72,61,735.9,728.7,0,47,47
2020-09-21 04:50:34.1006,172.8,80.5,47,46.59,-9,20.72,62,425,425,0,47,47
2020-09-21 04:50:34.3534,172.8,80.5,47,46.59,-9,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:50:34.6061,172.8,80.5,47,46.59,-9,20.72,3,733.8,-6.6,23,47,47
2020-09-21 04:50:34.8589,172.8,80.5,47,46.59,-8.9,20.72,4,733.3,-6.2,23,47,47
2020-09-21 04:50:35.1116,172.8,80.5,47,46.59,-8.9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:35.3644,172.8,80.5,47,46.59,-8.9,20.72,66,5140,5140,0,47,47
2020-09-21 04:50:35.6171,172.8,80.5,47,46.59,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:35.8699,172.8,80.5,47,46.59,-9,20.72,2,733.3,-6.2,24,47,47
2020-09-21 04:50:36.1227,172.8,80.5,47,46.59,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:36.3725,172.8,80.5,47,46.59,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:50:36.6197,172.8,80.5,47,46.59,-9,20.72,63,50,50,0,47,47
2020-09-21 04:50:36.8670,172.8,80.5,47,46.59,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:50:37.1143,172.8,80.5,47,46.59,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:50:37.3646,172.8,80.5,47,46.59,-8.9,20.73,6,-5260,24.4,3.7,47,47
2020-09-21 04:50:37.6173,172.8,80.5,47,46.59,-9,20.72,7,-5260,24.6,3.8,47,47
2020-09-21 04:50:37.8700,172.8,80.5,47,46.59,-9.1,20.73,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:38.1227,172.8,80.5,47,46.59,-9,20.72,2,733.3,-6.2,24,47,47
2020-09-21 04:50:38.3729,172.8,80.5,47,46.59,-8.9,20.72,61,736,728.6,0,47,47
2020-09-21 04:50:38.6205,172.8,80.5,47,46.59,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:50:38.8680,172.8,80.5,47,46.59,-9,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:50:39.1156,172.8,80.5,47,46.59,-9,20.72,3,733.8,-6.6,23,47,47
2020-09-21 04:50:39.3632,172.8,80.5,47,46.59,-9,20.72,4,733.3,-6.2,23,47,47
2020-09-21 04:50:39.6106,172.8,80.5,47,46.59,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:39.8579,172.8,80.5,47,46.59,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:50:40.1053,172.8,80.5,47,46.59,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:40.3527,172.8,80.5,47,46.59,-9,20.73,2,733.3,-6.2,24,47,47
2020-09-21 04:50:40.6002,172.8,80.5,47,46.59,-8.9,20.73,65,-5260,-5260,0,47,47
2020-09-21 04:50:40.8478,172.8,80.5,47,46.59,-8.9,20.73,51,3.75,3.73,0,47,47
2020-09-21 04:50:41.0953,172.8,80.5,47,46.59,-9,20.73,63,50,50,0,47,47
2020-09-21 04:50:41.3429,172.8,80.5,47,46.59,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:50:41.5903,172.8,80.5,47,46.59,-9,20.73,52,3.75,3.73,0,47,47
2020-09-21 04:50:41.8377,172.8,80.5,47,46.59,-8.9,20.72,6,-5260,24.4,3.7,47,47
2020-09-21 04:50:42.0851,172.8,80.5,47,46.59,-9,20.72,7,-5260,24.6,3.7,47,47
2020-09-21 04:50:42.3325,172.8,80.5,47,46.59,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:42.5798,172.8,80.5,47,46.59,-9,20.73,2,733.3,-6.2,24,47,47
2020-09-21 04:50:42.8272,172.8,80.5,47,46.59,-9,20.72,61,735.9,728.6,0,47,47
2020-09-21 04:50:43.0745,172.8,80.5,47,46.59,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:50:43.3218,172.8,80.5,47,46.59,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:50:43.5691,172.8,80.5,47,46.59,-9.1,20.72,3,733.8,-6.6,23,47,47
2020-09-21 04:50:43.8216,172.8,80.5,47,46.59,-9,20.72,4,733.3,-6.2,23,47,47
2020-09-21 04:50:44.0740,172.8,80.5,47,46.59,-8.9,20.73,65,-5250,-5250,0,47,47
2020-09-21 04:50:44.3264,172.8,80.5,47,46.59,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:50:44.5788,172.8,80.5,47,46.59,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:44.8315,172.8,80.5,47,46.59,-9,20.72,2,733.3,-6.2,24,47,47
2020-09-21 04:50:45.0842,172.8,80.5,47,46.59,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:45.3368,172.8,80.5,47,46.59,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:50:45.5895,172.8,80.5,47,46.59,-9,20.71,63,50,50,0,47,47
2020-09-21 04:50:45.8370,172.8,80.5,47,46.59,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:50:46.0845,172.8,80.5,47,46.59,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:50:46.3320,172.8,80.5,47,46.59,-8.9,20.72,6,-5250,24.4,3.7,47,47
2020-09-21 04:50:46.5797,172.8,80.5,47,46.59,-9,20.73,7,-5250,24.6,3.8,47,47
2020-09-21 04:50:46.8324,172.8,80.5,47,46.59,-9.1,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:47.0851,172.8,80.5,47,46.59,-9.1,20.73,2,733.3,-6.2,24,47,47
2020-09-21 04:50:47.3378,172.8,80.5,47,46.59,-8.9,20.72,61,736,728.6,0,47,47
2020-09-21 04:50:47.5905,172.8,80.5,47,46.59,-9,20.72,62,425,425,0,47,47
2020-09-21 04:50:47.8432,172.8,80.5,47,46.59,-9,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:50:48.0958,172.8,80.5,47,46.59,-9,20.72,3,733.8,-6.6,23,47,47
2020-09-21 04:50:48.3485,172.8,80.5,47,46.59,-9,20.72,4,733.3,-6.2,23,47,47
2020-09-21 04:50:48.6011,172.8,80.5,47,46.59,-9,20.73,65,-5260,-5260,0,47,47
2020-09-21 04:50:48.8503,172.8,80.5,47,46.59,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:50:49.0994,172.8,80.5,47,46.59,-9.1,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:49.3486,172.8,80.5,47,46.59,-9,20.72,2,733.3,-6.2,24,47,47
2020-09-21 04:50:49.5977,172.8,80.5,47,46.59,-8.9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:49.8454,172.8,80.5,47,46.59,-9,20.73,51,3.75,3.73,0,47,47
2020-09-21 04:50:50.0930,172.8,80.5,47,46.59,-9,20.72,63,50,50,0,47,47
2020-09-21 04:50:50.3405,172.8,80.5,47,46.59,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:50:50.5881,172.8,80.5,47,46.59,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:50:50.8376,172.8,80.5,47,46.59,-9,20.73,6,-5270,24.4,3.7,47,47
2020-09-21 04:50:51.0886,172.8,80.5,47,46.59,-9,20.73,7,-5240,24.6,3.8,47,47
2020-09-21 04:50:51.3396,172.8,80.5,47,46.59,-9,20.72,1,733.8,-6.6,23.5,47,47
2020-09-21 04:50:51.5907,172.8,80.5,47,46.59,-9,20.74,2,733.3,-6.2,24,47,47
2020-09-21 04:50:51.8412,172.8,80.5,47,46.59,-8.9,20.72,61,736,728.6,0,47,47
2020-09-21 04:50:52.0887,172.8,80.5,47,46.59,-9,20.72,62,425,425,0,47,47
2020-09-21 04:50:52.3362,172.8,80.5,47,46.59,-9.1,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:50:52.5837,172.8,80.5,47,46.59,-9.1,20.72,3,733.8,-6.6,23,47,47
2020-09-21 04:50:52.8312,172.8,80.5,47,46.59,-9,20.72,4,733.3,-6.2,23,47,47
2020-09-21 04:50:53.0786,172.8,80.5,47,46.59,-8.9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:50:53.3259,172.8,80.5,47,46.59,-8.9,20.72,66,5130,5130,0,47,47
2020-09-21 04:50:53.5733,172.8,80.5,47,46.59,-9,20.73,1,733.7,-6.6,23.5,47,47
2020-09-21 04:50:53.8206,172.8,80.5,47,46.59,-9,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:50:54.0717,172.8,80.5,47,46.59,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:54.3245,172.8,80.5,47,46.59,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:50:54.5773,172.8,80.5,47,46.59,-9,20.72,63,50,50,0,47,47
2020-09-21 04:50:54.8300,172.8,80.5,47,46.59,-9,20.73,67,24.4,24.6,0,47,47
2020-09-21 04:50:55.0792,172.8,80.5,47,46.59,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:50:55.3266,172.8,80.5,47,46.59,-8.9,20.72,6,-5270,24.4,3.7,47,47
2020-09-21 04:50:55.5739,172.8,80.5,47,46.59,-9,20.72,7,-5250,24.6,3.7,47,47
2020-09-21 04:50:55.8213,172.8,80.5,47,46.59,-9,20.72,1,733.7,-6.6,23.5,47,47
2020-09-21 04:50:56.0704,172.8,80.5,47,46.59,-9,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:50:56.3231,172.8,80.5,47,46.59,-9.1,20.73,61,736,728.6,0,47,47
2020-09-21 04:50:56.5757,172.8,80.5,47,46.59,-9,20.72,62,425,425,0,47,47
2020-09-21 04:50:56.8283,172.8,80.5,47,46.59,-9,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:50:57.0809,172.8,80.5,47,46.59,-9,20.72,3,733.7,-6.6,23,47,47
2020-09-21 04:50:57.3336,172.8,80.5,47,46.59,-9,20.72,4,733.2,-6.2,23,47,47
2020-09-21 04:50:57.5863,172.8,80.5,47,46.59,-9,20.74,65,-5260,-5260,0,47,47
2020-09-21 04:50:57.8390,172.8,80.5,47,46.59,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:50:58.0917,172.8,80.5,47,46.59,-9.1,20.72,1,733.7,-6.6,23.5,47,47
2020-09-21 04:50:58.3445,172.8,80.5,47,46.59,-9.1,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:50:58.5973,172.8,80.5,47,46.59,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:50:58.8500,172.8,80.5,47,46.59,-8.9,20.73,51,3.75,3.73,0,47,47
2020-09-21 04:50:59.1022,172.8,80.5,47,46.59,-9,20.72,63,50,50,0,47,47
2020-09-21 04:50:59.3533,172.8,80.5,47,46.59,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:50:59.6044,172.8,80.5,47,46.59,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:50:59.8554,172.8,80.5,47,46.59,-9,20.73,6,-5270,24.4,3.7,47,47
2020-09-21 04:51:00.1065,172.8,80.5,47,46.59,-9,20.72,7,-5250,24.6,3.7,47,47
2020-09-21 04:51:00.3543,172.8,80.5,47,46.59,-9,20.72,1,733.7,-6.6,23.5,47,47
2020-09-21 04:51:00.6019,172.8,80.5,47,46.59,-9,20.73,2,733.2,-6.2,24,47,47
2020-09-21 04:51:00.8495,172.8,80.5,47,46.59,-9,20.72,61,735.9,728.6,0,47,47
2020-09-21 04:51:01.0971,172.8,80.5,47,46.59,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:51:01.3446,172.8,80.5,47,46.59,-8.9,20.72,64,10.9,11,0,47,47
2020-09-21 04:51:01.5921,172.8,80.5,47,46.59,-9,20.74,3,733.6,-6.6,23,47,47
2020-09-21 04:51:01.8396,172.8,80.5,47,46.59,-9,20.73,4,733.2,-6.2,23,47,47
2020-09-21 04:51:02.0871,172.8,80.5,47,46.59,-9,20.72,65,-5280,-5250,0,47,47
2020-09-21 04:51:02.3395,172.8,80.5,47,46.59,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:51:02.5923,172.8,80.5,47,46.59,-9,20.72,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:02.8451,172.8,80.5,47,46.59,-9,20.71,2,733.2,-6.2,24,47,47
2020-09-21 04:51:03.0979,172.8,80.5,47,46.59,-9,20.72,65,-5280,-5250,0,47,47
2020-09-21 04:51:03.3462,172.8,80.5,47,46.59,-8.9,20.73,51,3.75,3.73,0,47,47
2020-09-21 04:51:03.5939,172.8,80.5,47,46.59,-9,20.72,63,50,50,0,47,47
2020-09-21 04:51:03.8416,172.8,80.5,47,46.59,-9.1,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:51:04.0893,172.8,80.5,47,46.59,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:51:04.3401,172.8,80.5,47,46.59,-9,20.73,6,-5270,24.4,3.7,47,47
2020-09-21 04:51:04.5929,172.8,80.5,47,46.59,-8.9,20.73,7,-5260,24.6,3.8,47,47
2020-09-21 04:51:04.8457,172.8,80.5,47,46.59,-9,20.72,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:05.0985,172.8,80.5,47,46.59,-9,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:51:05.3512,172.8,80.5,47,46.59,-9,20.73,61,735.9,728.6,0,47,47
2020-09-21 04:51:05.6039,172.8,80.5,47,46.59,-9,20.72,62,425,425,0,47,47
2020-09-21 04:51:05.8566,172.8,80.5,47,46.59,-9,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:51:06.1093,172.8,80.5,47,46.59,-9,20.72,3,733.6,-6.6,23,47,47
2020-09-21 04:51:06.3620,172.8,80.5,47,46.59,-9,20.72,4,733.2,-6.2,23,47,47
2020-09-21 04:51:06.6147,172.8,80.5,47,46.59,-8.9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:51:06.8675,172.8,80.5,47,46.59,-9,20.73,66,5140,5140,0,47,47
2020-09-21 04:51:07.1202,172.8,80.5,47,46.59,-9.1,20.72,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:07.3696,172.8,80.5,47,46.59,-9.1,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:51:07.6171,172.8,80.5,47,46.59,-9,20.73,65,-5270,-5250,0,47,47
2020-09-21 04:51:07.8647,172.8,80.5,47,46.59,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:51:08.1123,172.8,80.5,47,46.59,-9,20.73,63,50,50,0,47,47
2020-09-21 04:51:08.3617,172.8,80.5,47,46.59,-9,20.73,67,24.4,24.6,0,47,47
2020-09-21 04:51:08.6127,172.8,80.5,47,46.59,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:51:08.8636,172.8,80.5,47,46.59,-9,20.72,6,-5270,24.4,3.7,47,47
2020-09-21 04:51:09.1146,172.8,80.5,47,46.59,-9,20.72,7,-5250,24.6,3.7,47,47
2020-09-21 04:51:09.3660,172.8,80.5,47,46.59,-9,20.73,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:09.6179,172.8,80.5,47,46.59,-9,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:51:09.8698,172.8,80.5,47,46.59,-8.9,20.72,61,735.9,728.5,0,47,47
2020-09-21 04:51:10.1216,172.8,80.5,47,46.59,-8.9,20.73,62,425,425,0,47,47
2020-09-21 04:51:10.3729,172.8,80.5,47,46.59,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:51:10.6205,172.8,80.5,47,46.59,-9.1,20.74,3,733.6,-6.6,23,47,47
2020-09-21 04:51:10.8681,172.8,80.5,47,46.59,-9,20.72,4,733.2,-6.2,23,47,47
2020-09-21 04:51:11.1156,172.8,80.5,47,46.59,-8.9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:51:11.3632,172.8,80.5,47,46.59,-9,20.72,66,5130,5130,0,47,47
2020-09-21 04:51:11.6108,172.8,80.5,47,46.59,-9,20.73,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:11.8583,172.8,80.5,47,46.59,-9,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:51:12.1058,172.8,80.5,47,46.59,-8.9,20.73,65,-5260,-5260,0,47,47
2020-09-21 04:51:12.3534,172.8,80.5,47,46.59,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:51:12.6050,172.8,80.5,47,46.59,-9,20.7,63,50,50,0,47,47
2020-09-21 04:51:12.8579,172.8,80.5,47,46.59,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:51:13.1108,172.8,80.5,47,46.59,-9,20.73,52,3.75,3.73,0,47,47
2020-09-21 04:51:13.3638,172.8,80.5,47,46.59,-8.9,20.72,6,-5270,24.4,3.7,47,47
2020-09-21 04:51:13.6128,172.8,80.5,47,46.59,-8.9,20.72,7,-5260,24.6,3.7,47,47
2020-09-21 04:51:13.8604,172.8,80.5,47,46.59,-9,20.73,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:14.1079,172.8,80.5,47,46.59,-9,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:51:14.3554,172.8,80.5,47,46.59,-9,20.72,61,735.9,728.7,0,47,47
2020-09-21 04:51:14.6069,172.8,80.5,47,46.59,-9,20.73,62,425,425,0,47,47
2020-09-21 04:51:14.8597,172.8,80.5,47,46.59,-9,20.73,64,10.9,11,0,47,47
2020-09-21 04:51:15.1124,172.8,80.5,47,46.59,-9,20.72,3,733.6,-6.6,23,47,47
2020-09-21 04:51:15.3652,172.8,80.4,47,46.53,-9,20.73,4,733.3,-6.2,23,47,47
2020-09-21 04:51:15.6142,172.8,80.4,47,46.53,-8.9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:51:15.8619,172.8,80.4,47,46.53,-8.9,20.73,66,5130,5130,0,47,47
2020-09-21 04:51:16.1095,172.8,80.4,47,46.53,-9,20.73,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:16.3571,172.8,80.4,47,46.53,-9.1,20.72,2,733.3,-6.2,24,47,47
2020-09-21 04:51:16.6047,172.8,80.4,47,46.53,-9,20.7,65,-5260,-5260,0,47,47
2020-09-21 04:51:16.8522,172.8,80.4,47,46.53,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:51:17.0998,172.8,80.4,47,46.53,-9,20.72,63,50,50,0,47,47
2020-09-21 04:51:17.3473,172.8,80.4,47,46.53,-9,20.73,67,24.4,24.6,0,47,47
2020-09-21 04:51:17.5963,172.8,80.4,47,46.53,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:51:17.8484,172.8,80.4,47,46.53,-9,20.73,6,-5260,24.4,3.7,47,47
2020-09-21 04:51:18.1006,172.8,80.4,47,46.53,-9,20.72,7,-5260,24.6,3.7,47,47
2020-09-21 04:51:18.3527,172.8,80.4,47,46.53,-9,20.73,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:18.6050,172.8,80.4,47,46.53,-9,20.72,2,733.3,-6.2,24,47,47
2020-09-21 04:51:18.8578,172.8,80.4,47,46.53,-8.9,20.72,61,735.9,728.6,0,47,47
2020-09-21 04:51:19.1106,172.8,80.4,47,46.53,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:51:19.3634,172.8,80.4,47,46.53,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:51:19.6162,172.8,80.4,47,46.53,-9,20.72,3,733.6,-6.6,23,47,47
2020-09-21 04:51:19.8638,172.8,80.4,47,46.53,-9,20.72,4,733.3,-6.2,23,47,47
2020-09-21 04:51:20.1115,172.8,80.4,47,46.53,-9,20.71,65,-5270,-5240,0,47,47
2020-09-21 04:51:20.3591,172.8,80.4,47,46.53,-8.9,20.72,66,5130,5130,0,47,47
2020-09-21 04:51:20.6070,172.8,80.4,47,46.53,-9,20.72,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:20.8597,172.8,80.4,47,46.53,-8.9,20.71,2,733.3,-6.2,24,47,47
2020-09-21 04:51:21.1124,172.8,80.4,47,46.53,-8.9,20.73,65,-5270,-5250,0,47,47
2020-09-21 04:51:21.3652,172.8,80.4,47,46.53,-9,20.71,51,3.75,3.73,0,47,47
2020-09-21 04:51:21.6179,172.8,80.4,47,46.53,-9,20.72,63,50,50,0,47,47
2020-09-21 04:51:21.8658,172.8,80.4,47,46.53,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:51:22.1134,172.8,80.4,47,46.53,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:51:22.3610,172.8,80.4,47,46.53,-8.9,20.72,6,-5270,24.4,3.7,47,47
2020-09-21 04:51:22.6086,172.8,80.4,47,46.53,-9,20.73,7,-5240,24.6,3.7,47,47
2020-09-21 04:51:22.8570,172.8,80.4,47,46.53,-9,20.72,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:23.1097,172.8,80.4,47,46.53,-9,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:51:23.3625,172.8,80.4,47,46.53,-9,20.72,61,735.9,728.5,0,47,47
2020-09-21 04:51:23.6153,172.8,80.4,47,46.53,-9,20.73,62,425,425,0,47,47
2020-09-21 04:51:23.8675,172.8,80.4,47,46.53,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:51:24.1151,172.8,80.4,47,46.53,-8.9,20.72,3,733.6,-6.6,23,47,47
2020-09-21 04:51:24.3628,172.8,80.4,47,46.53,-8.9,20.72,4,733.2,-6.2,23,47,47
2020-09-21 04:51:24.6104,172.8,80.4,47,46.53,-8.9,20.73,65,-5270,-5240,0,47,47
2020-09-21 04:51:24.8580,172.8,80.4,47,46.53,-9.1,20.72,66,5140,5140,0,47,47
2020-09-21 04:51:25.1056,172.8,80.4,47,46.53,-9,20.72,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:25.3532,172.8,80.4,47,46.53,-9,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:51:25.6007,172.8,80.4,47,46.53,-8.9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:51:25.8483,172.8,80.4,47,46.53,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:51:26.0959,172.8,80.4,47,46.53,-9,20.72,63,50,50,0,47,47
2020-09-21 04:51:26.3435,172.8,80.4,47,46.53,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:51:26.5911,172.8,80.4,47,46.53,-9,20.73,52,3.75,3.73,0,47,47
2020-09-21 04:51:26.8390,172.8,80.4,47,46.53,-9,20.72,6,-5270,24.4,3.7,47,47
2020-09-21 04:51:27.0919,172.8,80.4,47,46.53,-9,20.72,7,-5250,24.6,3.7,47,47
2020-09-21 04:51:27.3447,172.8,80.4,47,46.53,-9,20.73,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:27.5976,172.8,80.4,47,46.53,-9,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:51:27.8504,172.8,80.4,47,46.53,-8.9,20.73,61,735.8,728.5,0,47,47
2020-09-21 04:51:28.1032,172.8,80.4,47,46.53,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:51:28.3559,172.8,80.4,47,46.53,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:51:28.6086,172.8,80.4,47,46.53,-9.1,20.73,3,733.6,-6.6,23,47,47
2020-09-21 04:51:28.8613,172.8,80.4,47,46.53,-9,20.72,4,733.2,-6.2,23,47,47
2020-09-21 04:51:29.1123,172.8,80.4,47,46.53,-9,20.7,65,-5280,-5250,0,47,47
2020-09-21 04:51:29.3599,172.8,80.4,47,46.53,-9,20.73,66,5140,5140,0,47,47
2020-09-21 04:51:29.6076,172.8,80.4,47,46.53,-9,20.72,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:29.8552,172.8,80.4,47,46.53,-9,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:51:30.1028,172.8,80.4,47,46.53,-8.9,20.72,65,-5270,-5250,0,47,47
2020-09-21 04:51:30.3504,172.8,80.4,47,46.53,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:51:30.5980,172.8,80.4,47,46.53,-9,20.72,63,50,50,0,47,47
2020-09-21 04:51:30.8456,172.8,80.4,47,46.53,-9.1,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:51:31.0932,172.8,80.4,47,46.53,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:51:31.3408,172.8,80.4,47,46.53,-8.9,20.72,6,-5270,24.4,3.7,47,47
2020-09-21 04:51:31.5884,172.8,80.4,47,46.53,-8.9,20.73,7,-5240,24.6,3.8,47,47
2020-09-21 04:51:31.8360,172.8,80.4,47,46.53,-9,20.72,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:32.0836,172.8,80.4,47,46.53,-9,20.74,2,733.2,-6.2,24,47,47
2020-09-21 04:51:32.3363,172.8,80.4,47,46.53,-9,20.73,61,735.9,728.5,0,47,47
2020-09-21 04:51:32.5890,172.8,80.4,47,46.53,-9,20.72,62,425,425,0,47,47
2020-09-21 04:51:32.8416,172.8,80.4,47,46.53,-9,20.73,64,10.9,11,0,47,47
2020-09-21 04:51:33.0943,172.8,80.4,47,46.53,-9,20.73,3,733.6,-6.6,23,47,47
2020-09-21 04:51:33.3436,172.8,80.4,47,46.53,-9,20.72,4,733.2,-6.2,23,47,47
2020-09-21 04:51:33.5927,172.8,80.4,47,46.53,-8.9,20.73,65,-5270,-5240,0,47,47
2020-09-21 04:51:33.8418,172.8,80.4,47,46.53,-8.9,20.71,66,5140,5140,0,47,47
2020-09-21 04:51:34.0909,172.8,80.4,47,46.53,-9,20.72,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:34.3434,172.8,80.4,47,46.53,-9.1,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:51:34.5960,172.8,80.4,47,46.53,-9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:51:34.8487,172.8,80.4,47,46.53,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:51:35.1014,172.8,80.4,47,46.53,-8.9,20.71,63,50,50,0,47,47
2020-09-21 04:51:35.3540,172.8,80.4,47,46.53,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:51:35.6067,172.8,80.4,47,46.53,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:51:35.8594,172.8,80.4,47,46.53,-8.9,20.72,6,-5270,24.4,3.7,47,47
2020-09-21 04:51:36.1121,172.8,80.4,47,46.53,-9,20.72,7,-5240,24.6,3.8,47,47
2020-09-21 04:51:36.3648,172.8,80.4,47,46.53,-9,20.72,1,733.6,-6.6,23.5,47,47
2020-09-21 04:51:36.6176,172.8,80.4,47,46.53,-9,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:51:36.8705,172.8,80.4,47,46.53,-8.9,20.73,61,735.9,728.5,0,47,47
2020-09-21 04:51:37.1233,172.8,80.4,47,46.53,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:51:37.3757,172.8,80.4,47,46.53,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:51:37.6263,172.8,80.4,47,46.53,-9,20.72,3,733.5,-6.6,23,47,47
2020-09-21 04:51:37.8768,172.8,80.4,47,46.53,-9,20.72,4,733.2,-6.2,23,47,47
2020-09-21 04:51:38.1273,172.8,80.4,47,46.53,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:51:38.3775,172.8,80.4,47,46.53,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:51:38.6257,172.8,80.4,47,46.53,-9,20.73,1,733.5,-6.6,23.5,47,47
2020-09-21 04:51:38.8739,172.8,80.4,47,46.53,-9,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:51:39.1221,172.8,80.4,47,46.53,-8.9,20.73,65,-5260,-5260,0,47,47
2020-09-21 04:51:39.3703,172.8,80.4,47,46.53,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:51:39.6232,172.8,80.4,47,46.53,-9,20.76,63,50,50,0,47,47
2020-09-21 04:51:39.8761,172.8,80.4,47,46.53,-9,20.72,67,24.4,24.6,0,47,47
2020-09-21 04:51:40.1290,172.8,80.4,47,46.53,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:51:40.3818,172.8,80.4,47,46.53,-8.9,20.72,6,-5270,24.5,3.7,47,47
2020-09-21 04:51:40.6328,172.8,80.4,47,46.53,-8.9,20.72,7,-5240,24.6,3.7,47,47
2020-09-21 04:51:40.8804,172.8,80.4,47,46.53,-9,20.72,1,733.5,-6.6,23.5,47,47
2020-09-21 04:51:41.1281,172.8,80.4,47,46.53,-9.1,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:51:41.3757,172.8,80.4,47,46.53,-9,20.72,61,735.8,728.5,0,47,47
2020-09-21 04:51:41.6233,172.8,80.4,47,46.53,-9,20.72,62,425,425,0,47,47
2020-09-21 04:51:41.8710,172.8,80.4,47,46.53,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:51:42.1186,172.8,80.4,47,46.53,-9,20.73,3,733.5,-6.6,23,47,47
2020-09-21 04:51:42.3663,172.8,80.4,47,46.53,-8.9,20.73,4,733.2,-6.2,23,47,47
2020-09-21 04:51:42.6140,172.8,80.4,47,46.53,-8.9,20.71,65,-5270,-5250,0,47,47
2020-09-21 04:51:42.8616,172.8,80.4,47,46.53,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:51:43.1092,172.8,80.4,47,46.53,-9,20.72,1,733.5,-6.6,23.5,47,47
2020-09-21 04:51:43.3568,172.8,80.4,47,46.53,-9,20.72,2,733.2,-6.2,24,47,47
2020-09-21 04:51:43.6044,172.8,80.4,47,46.53,-8.9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:51:43.8567,172.8,80.4,47,46.53,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:51:44.1093,172.8,80.4,47,46.53,-9,20.72,63,50,50,0,47,47
2020-09-21 04:51:44.3620,172.8,80.4,47,46.53,-9,20.72,67,24.5,24.6,0,47,47
2020-09-21 04:51:44.6147,172.8,80.4,47,46.53,-9,20.73,52,3.75,3.73,0,47,47
2020-09-21 04:51:44.8672,172.8,80.4,47,46.53,-9,20.73,6,-5270,24.5,3.7,47,47
2020-09-21 04:51:45.1197,172.8,80.4,47,46.53,-9,20.73,7,-5240,24.6,3.7,47,47
2020-09-21 04:51:45.3722,172.8,80.4,47,46.53,-9,20.72,1,733.5,-6.6,23.5,47,47
2020-09-21 04:51:45.6247,172.8,80.4,47,46.53,-9,20.7,2,733.1,-6.2,24,47,47
2020-09-21 04:51:45.8744,172.8,80.4,47,46.53,-8.9,20.73,61,735.8,728.3,0,47,47
2020-09-21 04:51:46.1219,172.8,80.4,47,46.53,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:51:46.3695,172.8,80.4,47,46.53,-9,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:51:46.6170,172.8,80.4,47,46.53,-9.1,20.73,3,733.5,-6.6,23,47,47
2020-09-21 04:51:46.8646,172.8,80.4,47,46.53,-8.9,20.72,4,733.1,-6.2,23,47,47
2020-09-21 04:51:47.1121,172.8,80.4,47,46.53,-8.9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:51:47.3597,172.8,80.4,47,46.53,-9,20.72,66,5150,5150,0,47,47
2020-09-21 04:51:47.6072,172.8,80.4,47,46.53,-9,20.72,1,733.5,-6.6,23.5,47,47
2020-09-21 04:51:47.8548,172.8,80.4,47,46.53,-9,20.72,2,733.1,-6.2,24,47,47
2020-09-21 04:51:48.1063,172.8,80.4,47,46.53,-9,20.72,65,-5280,-5250,0,47,47
2020-09-21 04:51:48.3592,172.8,80.4,47,46.53,-9,20.73,51,3.75,3.73,0,47,47
2020-09-21 04:51:48.6120,172.8,80.4,47,46.53,-9,20.72,63,50,50,0,47,47
2020-09-21 04:51:48.8649,172.8,80.4,47,46.53,-9,20.73,67,24.5,24.6,0,47,47
2020-09-21 04:51:49.1141,172.8,80.4,47,46.53,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:51:49.3618,172.8,80.4,47,46.53,-8.9,20.72,6,-5270,24.5,3.7,47,47
2020-09-21 04:51:49.6094,172.8,80.4,47,46.53,-9,20.72,7,-5240,24.6,3.7,47,47
2020-09-21 04:51:49.8571,172.8,80.4,47,46.53,-9,20.73,1,733.5,-6.6,23.5,47,47
2020-09-21 04:51:50.1047,172.8,80.4,47,46.53,-9,20.72,2,733.1,-6.2,24,47,47
2020-09-21 04:51:50.3523,172.8,80.4,47,46.53,-9,20.72,61,735.8,728.5,0,47,47
