Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:51:50.5999,172.8,80.4,47,46.53,-9,20.73,62,425,425,0,47,47
2020-09-21 04:51:50.8475,172.8,80.4,47,46.53,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:51:51.0951,172.8,80.4,47,46.53,-9,20.73,3,733.5,-6.6,23,47,47
2020-09-21 04:51:51.3426,172.8,80.4,47,46.53,-8.9,20.73,4,733.1,-6.2,23,47,47
2020-09-21 04:51:51.5902,172.8,80.4,47,46.53,-8.9,20.73,65,-5270,-5240,0,47,47
2020-09-21 04:51:51.8377,172.8,80.4,47,46.53,-9,20.72,66,5150,5150,0,47,47
2020-09-21 04:51:52.0887,172.8,80.4,47,46.53,-9,20.72,1,733.5,-6.6,23.5,47,47
2020-09-21 04:51:52.3414,172.8,80.4,47,46.53,-9,20.73,2,733.1,-6.2,24,47,47
2020-09-21 04:51:52.5941,172.8,80.4,47,46.53,-8.9,20.72,65,-5280,-5250,0,47,47
2020-09-21 04:51:52.8467,172.8,80.4,47,46.53,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:51:53.0975,172.8,80.4,47,46.53,-9,20.72,63,50,50,0,47,47
2020-09-21 04:51:53.3451,172.8,80.4,47,46.53,-9,20.72,67,24.5,24.6,0,47,47
2020-09-21 04:51:53.5926,172.8,80.4,47,46.53,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:51:53.8402,172.8,80.4,47,46.53,-9,20.72,6,-5270,24.5,3.7,47,47
2020-09-21 04:51:54.0896,172.8,80.4,47,46.53,-9,20.72,7,-5240,24.6,3.7,47,47
2020-09-21 04:51:54.3424,172.8,80.4,47,46.53,-9,20.73,1,733.5,-6.6,23.5,47,47
2020-09-21 04:51:54.5952,172.8,80.4,47,46.53,-9,20.74,2,733.1,-6.2,24,47,47
2020-09-21 04:51:54.8479,172.8,80.4,47,46.53,-8.9,20.72,61,735.8,728.4,0,47,47
2020-09-21 04:51:55.0990,172.8,80.4,47,46.53,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:51:55.3465,172.8,80.4,47,46.53,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:51:55.5941,172.8,80.4,47,46.53,-9.1,20.72,3,733.5,-6.6,23,47,47
2020-09-21 04:51:55.8416,172.8,80.4,47,46.53,-9.1,20.71,4,733.1,-6.2,23,47,47
2020-09-21 04:51:56.0892,172.8,80.4,47,46.53,-8.9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:51:56.3396,172.8,80.4,47,46.53,-8.9,20.74,66,5150,5150,0,47,47
2020-09-21 04:51:56.5923,172.8,80.4,47,46.53,-8.9,20.73,1,733.5,-6.6,23.5,47,47
2020-09-21 04:51:56.8449,172.8,80.4,47,46.53,-9,20.73,2,733.1,-6.2,24,47,47
2020-09-21 04:51:57.0976,172.8,80.4,47,46.53,-9,20.73,65,-5270,-5250,0,47,47
2020-09-21 04:51:57.3497,172.8,80.4,47,46.53,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:51:57.6014,172.8,80.4,47,46.53,-9,20.74,63,50,50,0,47,47
2020-09-21 04:51:57.8531,172.8,80.4,47,46.53,-9.1,20.76,67,24.5,24.6,0,47,47
2020-09-21 04:51:58.1048,172.8,80.4,47,46.53,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:51:58.3565,172.8,80.4,47,46.53,-8.9,20.72,6,-5270,24.5,3.7,47,47
2020-09-21 04:51:58.6082,172.8,80.4,47,46.53,-8.9,20.72,7,-5240,24.6,3.7,47,47
2020-09-21 04:51:58.8599,172.8,80.4,47,46.53,-9,20.72,1,733.5,-6.6,23.5,47,47
2020-09-21 04:51:59.1115,172.8,80.4,47,46.53,-9,20.73,2,733.1,-6.2,24,47,47
2020-09-21 04:51:59.3607,172.8,80.4,47,46.53,-9,20.72,61,735.8,728.4,0,47,47
2020-09-21 04:51:59.6083,172.8,80.4,47,46.53,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:51:59.8558,172.8,80.4,47,46.53,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:52:00.1033,172.8,80.4,47,46.53,-9,20.72,3,733.5,-6.6,23,47,47
2020-09-21 04:52:00.3509,172.8,80.4,47,46.53,-9,20.72,4,733.1,-6.2,23,47,47
2020-09-21 04:52:00.5984,172.8,80.4,47,46.53,-8.9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:52:00.8460,172.8,80.4,47,46.53,-8.9,20.72,66,5140,5140,0,47,47
2020-09-21 04:52:01.0935,172.8,80.4,47,46.53,-9,20.72,1,733.5,-6.6,23.5,47,47
2020-09-21 04:52:01.3440,172.8,80.4,47,46.53,-9.1,20.73,2,733.1,-6.2,24,47,47
2020-09-21 04:52:01.5967,172.8,80.4,47,46.53,-9,20.72,65,-5270,-5250,0,47,47
2020-09-21 04:52:01.8494,172.8,80.4,47,46.53,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:52:02.1021,172.8,80.4,47,46.53,-8.9,20.71,63,50,50,0,47,47
2020-09-21 04:52:02.3520,172.8,80.4,47,46.53,-9,20.72,67,24.5,24.6,0,47,47
2020-09-21 04:52:02.5993,172.8,80.4,47,46.53,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:52:02.8466,172.8,80.4,47,46.53,-9,20.72,6,-5270,24.5,3.7,47,47
2020-09-21 04:52:03.0939,172.8,80.4,47,46.53,-9,20.72,7,-5240,24.6,3.7,47,47
2020-09-21 04:52:03.3412,172.8,80.4,47,46.53,-9,20.72,1,733.5,-6.6,23.5,47,47
2020-09-21 04:52:03.5888,172.8,80.4,47,46.53,-9,20.72,2,733.1,-6.2,24,47,47
2020-09-21 04:52:03.8363,172.8,80.4,47,46.53,-9,20.73,61,735.7,728.4,0,47,47
2020-09-21 04:52:04.0838,172.8,80.4,47,46.53,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:52:04.3318,172.8,80.3,47,46.47,-8.9,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:52:04.5826,172.8,80.3,47,46.47,-9,20.72,3,733.5,-6.6,23,47,47
2020-09-21 04:52:04.8335,172.8,80.3,47,46.47,-9.1,20.72,4,733.1,-6.2,23,47,47
2020-09-21 04:52:05.0844,172.8,80.3,47,46.47,-9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:52:05.3350,172.8,80.3,47,46.47,-8.9,20.72,66,5140,5140,0,47,47
2020-09-21 04:52:05.5825,172.8,80.3,47,46.47,-9,20.72,1,733.5,-6.6,23.5,47,47
2020-09-21 04:52:05.8300,172.8,80.3,47,46.47,-9,20.72,2,733.1,-6.2,24,47,47
2020-09-21 04:52:06.0776,172.8,80.3,47,46.47,-9,20.72,65,-5280,-5240,0,47,47
2020-09-21 04:52:06.3256,172.8,80.3,47,46.47,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:52:06.5782,172.8,80.3,47,46.47,-9,20.73,63,50,50,0,47,47
2020-09-21 04:52:06.8309,172.8,80.3,47,46.47,-9,20.73,67,24.5,24.6,0,47,47
2020-09-21 04:52:07.0835,172.8,80.3,47,46.47,-9,20.73,52,3.75,3.73,0,47,47
2020-09-21 04:52:07.3362,172.8,80.3,47,46.47,-9,20.73,6,-5280,24.5,3.7,47,47
2020-09-21 04:52:07.5870,172.8,80.3,47,46.47,-8.9,20.72,7,-5250,24.6,3.7,47,47
2020-09-21 04:52:07.8347,172.8,80.3,47,46.47,-9,20.73,1,733.4,-6.6,23.5,47,47
2020-09-21 04:52:08.0824,172.8,80.3,47,46.47,-9.1,20.71,2,733.1,-6.2,24,47,47
2020-09-21 04:52:08.3300,172.8,80.3,47,46.47,-9.1,20.72,61,735.7,728.4,0,47,47
2020-09-21 04:52:08.5796,172.8,80.3,47,46.47,-8.9,20.73,62,425,425,0,47,47
2020-09-21 04:52:08.8324,172.8,80.3,47,46.47,-9,20.73,64,10.9,11,0,47,47
2020-09-21 04:52:09.0852,172.8,80.3,47,46.47,-9,20.72,3,733.4,-6.6,23,47,47
2020-09-21 04:52:09.3380,172.8,80.3,47,46.47,-9,20.72,4,733.1,-6.2,23,47,47
2020-09-21 04:52:09.5908,172.8,80.3,47,46.47,-9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:52:09.8423,172.8,80.3,47,46.47,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:52:10.0938,172.8,80.3,47,46.47,-9.1,20.73,1,733.4,-6.6,23.5,47,47
2020-09-21 04:52:10.3453,172.8,80.3,47,46.47,-9,20.72,2,733.1,-6.2,24,47,47
2020-09-21 04:52:10.5968,172.8,80.3,47,46.47,-9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:52:10.8483,172.8,80.3,47,46.47,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:52:11.0998,172.8,80.3,47,46.47,-8.9,20.72,63,50,50,0,47,47
2020-09-21 04:52:11.3513,172.8,80.3,47,46.47,-9,20.73,67,24.5,24.6,0,47,47
2020-09-21 04:52:11.6028,172.8,80.3,47,46.47,-9,20.73,52,3.75,3.73,0,47,47
2020-09-21 04:52:11.8542,172.8,80.3,47,46.47,-9,20.72,6,-5270,24.5,3.7,47,47
2020-09-21 04:52:12.1057,172.8,80.3,47,46.47,-9,20.72,7,-5240,24.6,3.7,47,47
2020-09-21 04:52:12.3572,172.8,80.3,47,46.47,-9,20.72,1,733.4,-6.6,23.5,47,47
2020-09-21 04:52:12.6087,172.8,80.3,47,46.47,-9,20.72,2,733.1,-6.2,24,47,47
2020-09-21 04:52:12.8570,172.8,80.3,47,46.47,-9,20.71,61,735.7,728.4,0,47,47
2020-09-21 04:52:13.1045,172.8,80.3,47,46.47,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:52:13.3521,172.8,80.3,47,46.47,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:52:13.5996,172.8,80.3,47,46.47,-9.1,20.72,3,733.5,-6.6,23,47,47
2020-09-21 04:52:13.8487,172.8,80.3,47,46.47,-9.1,20.72,4,733,-6.2,23,47,47
2020-09-21 04:52:14.0990,172.8,80.3,47,46.47,-9,20.72,65,-5280,-5250,0,47,47
2020-09-21 04:52:14.3492,172.8,80.3,47,46.47,-8.9,20.73,66,5140,5140,0,47,47
2020-09-21 04:52:14.5995,172.8,80.3,47,46.47,-9,20.72,1,733.5,-6.6,23.5,47,47
2020-09-21 04:52:14.8493,172.8,80.3,47,46.47,-9,20.72,2,733,-6.2,24,47,47
2020-09-21 04:52:15.0969,172.8,80.3,47,46.47,-9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:52:15.3445,172.8,80.3,47,46.47,-9,20.74,51,3.75,3.73,0,47,47
2020-09-21 04:52:15.5921,172.8,80.3,47,46.47,-9,20.72,63,50,50,0,47,47
2020-09-21 04:52:15.8396,172.8,80.3,47,46.47,-9,20.72,67,24.5,24.6,0,47,47
2020-09-21 04:52:16.0872,172.8,80.3,47,46.47,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:52:16.3348,172.8,80.3,47,46.47,-9,20.72,6,-5280,24.5,3.7,47,47
2020-09-21 04:52:16.5823,172.8,80.3,47,46.47,-8.9,20.72,7,-5240,24.6,3.7,47,47
2020-09-21 04:52:16.8299,172.8,80.3,47,46.47,-9,20.72,1,733.5,-6.6,23.5,47,47
2020-09-21 04:52:17.0810,172.8,80.3,47,46.47,-9,20.73,2,733,-6.2,24,47,47
2020-09-21 04:52:17.3337,172.8,80.3,47,46.47,-9.1,20.72,61,735.7,728.4,0,47,47
2020-09-21 04:52:17.5863,172.8,80.3,47,46.47,-9,20.72,62,425,425,0,47,47
2020-09-21 04:52:17.8390,172.8,80.3,47,46.47,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:52:18.0916,172.8,80.3,47,46.47,-9,20.73,3,733.5,-6.6,23,47,47
2020-09-21 04:52:18.3444,172.8,80.3,47,46.47,-9,20.73,4,733,-6.2,23,47,47
2020-09-21 04:52:18.5971,172.8,80.3,47,46.47,-9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:52:18.8498,172.8,80.3,47,46.47,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:52:19.1025,172.8,80.3,47,46.47,-9,20.72,1,733.5,-6.6,23.5,47,47
2020-09-21 04:52:19.3553,172.8,80.3,47,46.47,-9,20.72,2,733,-6.2,24,47,47
2020-09-21 04:52:19.6082,172.8,80.3,47,46.47,-9,20.72,65,-5280,-5240,0,47,47
2020-09-21 04:52:19.8610,172.8,80.3,47,46.47,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:52:20.1139,172.8,80.3,47,46.47,-8.9,20.72,63,50,50,0,47,47
2020-09-21 04:52:20.3644,172.8,80.3,47,46.47,-9,20.72,67,24.5,24.6,0,47,47
2020-09-21 04:52:20.6117,172.8,80.3,47,46.47,-9.1,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:52:20.8589,172.8,80.3,47,46.47,-9,20.72,6,-5270,24.5,3.7,47,47
2020-09-21 04:52:21.1062,172.8,80.3,47,46.47,-9,20.72,7,-5250,24.6,3.7,47,47
2020-09-21 04:52:21.3536,172.8,80.2,47,46.41,-9,20.72,1,733.4,-6.6,23.5,47,47
2020-09-21 04:52:21.6011,172.8,80.2,47,46.41,-9,20.72,2,733,-6.2,24,47,47
2020-09-21 04:52:21.8486,172.8,80.2,47,46.41,-9,20.72,61,735.7,728.3,0,47,47
2020-09-21 04:52:22.0961,172.8,80.2,47,46.41,-8.9,20.72,62,425,425,0,47,47
2020-09-21 04:52:22.3436,172.8,80.2,47,46.41,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:52:22.5909,172.8,80.2,47,46.41,-9,20.72,3,733.4,-6.6,23,47,47
2020-09-21 04:52:22.8381,172.8,80.2,47,46.41,-9.1,20.72,4,733,-6.2,23,47,47
2020-09-21 04:52:23.0854,172.8,80.2,47,46.41,-9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:52:23.3327,172.8,80.2,47,46.41,-8.9,20.72,66,5140,5140,0,47,47
2020-09-21 04:52:23.5801,172.8,80.2,47,46.41,-8.9,20.72,1,733.4,-6.6,23.5,47,47
2020-09-21 04:52:23.8276,172.8,80.2,47,46.41,-9,20.73,2,733,-6.2,24,47,47
2020-09-21 04:52:24.0750,172.8,80.2,47,46.41,-9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:52:24.3225,172.8,80.2,47,46.41,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:52:24.5709,172.8,80.2,47,46.41,-9,20.72,63,50,50,0,47,47
2020-09-21 04:52:24.8198,172.8,80.2,47,46.41,-9,20.72,67,24.5,24.6,0,47,47
2020-09-21 04:52:25.0687,172.8,80.2,47,46.41,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:52:25.3176,172.8,80.2,47,46.41,-9,20.72,6,-5270,24.5,3.7,47,47
2020-09-21 04:52:25.5659,172.8,80.2,47,46.41,-8.9,20.72,7,-5240,24.6,3.7,47,47
2020-09-21 04:52:25.8134,172.8,80.2,47,46.41,-9,20.72,1,733.4,-6.6,23.5,47,47
2020-09-21 04:52:26.0609,172.8,80.2,47,46.41,-9,20.72,2,733,-6.2,24,47,47
2020-09-21 04:52:26.3083,172.8,80.2,47,46.41,-9,20.72,61,735.7,728.3,0,47,47
2020-09-21 04:52:26.5558,172.8,80.2,47,46.41,-9,20.71,62,425,425,0,47,47
2020-09-21 04:52:26.8031,172.8,80.2,47,46.41,-8.9,20.72,64,10.9,11,0,47,47
2020-09-21 04:52:27.0503,172.8,80.2,47,46.41,-9,20.72,3,733.4,-6.6,23,47,47
2020-09-21 04:52:27.2976,172.8,80.2,47,46.41,-9,20.73,4,733,-6.2,23,47,47
2020-09-21 04:52:27.5448,172.8,80.2,47,46.41,-9,20.72,65,-5280,-5240,0,47,47
2020-09-21 04:52:27.7920,172.8,80.2,47,46.41,-9,20.72,66,5140,5140,0,47,47
2020-09-21 04:52:28.0393,172.8,80.2,47,46.41,-9,20.72,1,733.3,-6.6,23.5,47,47
2020-09-21 04:52:28.2866,172.8,80.2,47,46.41,-9,20.73,2,733.1,-6.2,24,47,47
2020-09-21 04:52:28.5338,172.8,80.2,47,46.41,-9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:52:28.7811,172.8,80.2,47,46.41,-8.9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:52:29.0322,172.8,80.2,47,46.41,-8.9,20.72,63,50,50,0,47,47
2020-09-21 04:52:29.2847,172.8,80.2,47,46.41,-9,20.72,67,24.5,24.6,0,47,47
2020-09-21 04:52:29.5373,172.8,80.2,47,46.41,-9.1,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:52:29.7899,172.8,80.2,47,46.41,-9,20.72,6,-5280,24.5,3.7,47,47
2020-09-21 04:52:30.0424,172.8,80.2,47,46.41,-8.9,20.72,7,-5250,24.6,3.7,47,47
2020-09-21 04:52:30.2933,172.8,80.2,47,46.41,-8.9,20.72,1,733.3,-6.6,23.5,47,47
2020-09-21 04:52:30.5441,172.8,80.2,47,46.41,-9,20.69,2,733.1,-6.2,24,47,47
2020-09-21 04:52:30.7950,172.8,80.2,47,46.41,-9,20.72,61,735.7,728.4,0,47,47
2020-09-21 04:52:31.0457,172.8,80.2,47,46.41,-9,20.72,62,425,425,0,47,47
2020-09-21 04:52:31.2930,172.8,80.2,47,46.41,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:52:31.5404,172.8,80.2,47,46.41,-9,20.72,3,733.3,-6.6,23,47,47
2020-09-21 04:52:31.7877,172.8,80.2,47,46.41,-9,20.73,4,733.1,-6.2,23,47,47
2020-09-21 04:52:32.0351,172.8,80.2,47,46.41,-9,20.73,65,-5270,-5240,0,47,47
2020-09-21 04:52:32.2879,172.8,80.2,47,46.41,-8.9,20.73,66,5140,5140,0,47,47
2020-09-21 04:52:32.5409,172.8,80.2,47,46.41,-9,20.72,1,733.3,-6.6,23.5,47,47
2020-09-21 04:52:32.7940,172.8,80.2,47,46.41,-9,20.72,2,733.1,-6.2,24,47,47
2020-09-21 04:52:33.0471,172.8,80.2,47,46.41,-9.1,20.72,65,-5280,-5250,0,47,47
2020-09-21 04:52:33.3000,172.8,80.2,47,46.41,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:52:33.5528,172.8,80.2,47,46.41,-8.9,20.7,63,50,50,0,47,47
2020-09-21 04:52:33.8056,172.8,80.2,47,46.41,-9,20.73,67,24.5,24.6,0,47,47
2020-09-21 04:52:34.0584,172.8,80.2,47,46.41,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:52:34.3081,172.8,80.2,47,46.41,-9,20.72,6,-5280,24.5,3.7,47,47
2020-09-21 04:52:34.5560,172.8,80.2,47,46.41,-9,20.72,7,-5240,24.6,3.7,47,47
2020-09-21 04:52:34.8039,172.8,80.2,47,46.41,-9,20.72,1,733.4,-6.6,23.5,47,47
2020-09-21 04:52:35.0517,172.8,80.2,47,46.41,-9.1,20.73,2,733,-6.2,24,47,47
2020-09-21 04:52:35.2992,172.8,80.2,47,46.41,-9,20.73,61,735.6,728.4,0,47,47
2020-09-21 04:52:35.5464,172.8,80.2,47,46.41,-9,20.72,62,425,425,0,47,47
2020-09-21 04:52:35.7936,172.8,80.2,47,46.41,-8.9,20.72,64,10.9,11,0,47,47
2020-09-21 04:52:36.0409,172.8,80.2,47,46.41,-8.9,20.72,3,733.4,-6.6,23,47,47
2020-09-21 04:52:36.2897,172.8,80.2,47,46.41,-9,20.72,4,733,-6.2,23,47,47
2020-09-21 04:52:36.5399,172.8,80.2,47,46.41,-9,20.72,65,-5280,-5240,0,47,47
2020-09-21 04:52:36.7901,172.8,80.2,47,46.41,-9,20.73,66,5150,5150,0,47,47
2020-09-21 04:52:37.0403,172.8,80.2,47,46.41,-9,20.72,1,733.4,-6.6,23.5,47,47
2020-09-21 04:52:37.2905,172.8,80.2,47,46.41,-9,20.72,2,733,-6.2,24,47,47
2020-09-21 04:52:37.5425,172.8,80.2,47,46.41,-9,20.72,65,-5280,-5240,0,47,47
2020-09-21 04:52:37.7952,172.8,80.2,47,46.41,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:52:38.0478,172.8,80.2,47,46.41,-8.9,20.73,63,50,50,0,47,47
2020-09-21 04:52:38.3005,172.8,80.2,47,46.41,-8.9,20.72,67,24.5,24.6,0,47,47
2020-09-21 04:52:38.5492,172.8,80.2,47,46.41,-9.1,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:52:38.7966,172.8,80.2,47,46.41,-9.1,20.72,6,-5280,24.5,3.7,47,47
2020-09-21 04:52:39.0440,172.8,80.2,47,46.41,-9,20.72,7,-5250,24.6,3.7,47,47
2020-09-21 04:52:39.2914,172.8,80.2,47,46.41,-8.9,20.72,1,733.4,-6.6,23.5,47,47
2020-09-21 04:52:39.5407,172.8,80.2,47,46.41,-8.9,20.71,2,733,-6.2,24,47,47
2020-09-21 04:52:39.7933,172.8,80.2,47,46.41,-9,20.72,61,735.7,728.4,0,47,47
2020-09-21 04:52:40.0460,172.8,80.2,47,46.41,-9,20.72,62,425,425,0,47,47
2020-09-21 04:52:40.2986,172.8,80.2,47,46.41,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:52:40.5513,172.8,80.2,47,46.41,-9,20.72,3,733.4,-6.6,23,47,47
2020-09-21 04:52:40.8041,172.8,80.2,47,46.41,-9,20.72,4,733,-6.2,23,47,47
2020-09-21 04:52:41.0570,172.8,80.2,47,46.41,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:52:41.3098,172.8,80.2,47,46.41,-9,20.73,66,5140,5140,0,47,47
2020-09-21 04:52:41.5627,172.8,80.2,47,46.41,-9,20.74,1,733.4,-6.6,23.5,47,47
2020-09-21 04:52:41.8134,172.8,80.2,47,46.41,-8.9,20.72,2,733,-6.2,24,47,47
2020-09-21 04:52:42.0624,172.8,80.2,47,46.41,-9.1,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:52:42.3115,172.8,80.2,47,46.41,-9.1,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:52:42.5606,172.8,80.2,47,46.41,-9,20.72,63,50,50,0,47,47
2020-09-21 04:52:42.8094,172.8,80.2,47,46.41,-9,20.72,67,24.5,24.6,0,47,47
2020-09-21 04:52:43.0573,172.8,80.2,47,46.41,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:52:43.3051,172.8,80.2,47,46.41,-9,20.72,6,-5270,24.5,3.7,47,47
2020-09-21 04:52:43.5529,172.8,80.2,47,46.41,-9,20.72,7,-5250,24.6,3.7,47,47
2020-09-21 04:52:43.8007,172.8,80.2,47,46.41,-9,20.73,1,733.3,-6.6,23.5,47,47
2020-09-21 04:52:44.0480,172.8,80.2,47,46.41,-9,20.73,2,733,-6.2,24,47,47
2020-09-21 04:52:44.2953,172.8,80.2,47,46.41,-9,20.72,61,735.6,728.4,0,47,47
2020-09-21 04:52:44.5427,172.8,80.2,47,46.41,-9,20.73,62,425,425,0,47,47
2020-09-21 04:52:44.7900,172.8,80.2,47,46.41,-9,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:52:45.0373,172.8,80.2,47,46.41,-8.9,20.72,3,733.3,-6.6,23,47,47
2020-09-21 04:52:45.2847,172.8,80.2,47,46.41,-8.9,20.72,4,733,-6.2,23,47,47
2020-09-21 04:52:45.5320,172.8,80.2,47,46.41,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:52:45.7793,172.8,80.2,47,46.41,-9.1,20.72,66,5150,5150,0,47,47
2020-09-21 04:52:46.0267,172.8,80.2,47,46.41,-9,20.72,1,733.3,-6.6,23.5,47,47
2020-09-21 04:52:46.2740,172.8,80.2,47,46.41,-9,20.72,2,733,-6.2,24,47,47
2020-09-21 04:52:46.5213,172.8,80.2,47,46.41,-9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:52:46.7687,172.8,80.2,47,46.41,-9,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:52:47.0159,172.8,80.2,47,46.41,-9,20.73,63,50,50,0,47,47
2020-09-21 04:52:47.2630,172.8,80.2,47,46.41,-9,20.72,67,24.5,24.6,0,47,47
2020-09-21 04:52:47.5102,172.8,80.2,47,46.41,-9,20.73,52,3.75,3.73,0,47,47
2020-09-21 04:52:47.7574,172.8,80.2,47,46.41,-9,20.72,6,-5270,24.5,3.7,47,47
2020-09-21 04:52:48.0065,172.8,80.2,47,46.41,-9,20.72,7,-5250,24.6,3.7,47,47
2020-09-21 04:52:48.2593,172.8,80.1,47,46.35,-9,20.72,1,733.3,-6.6,23.5,47,47
2020-09-21 04:52:48.5120,172.8,80.1,47,46.35,-8.9,20.71,2,733,-6.2,24,47,47
2020-09-21 04:52:48.7648,172.8,80.1,47,46.35,-8.9,20.73,61,735.7,728.3,0,47,47
2020-09-21 04:52:49.0176,172.8,80.1,47,46.35,-9,20.73,62,425,425,0,47,47
2020-09-21 04:52:49.2703,172.8,80.1,47,46.35,-9.1,20.73,64,10.9,11,0,47,47
2020-09-21 04:52:49.5231,172.8,80.1,47,46.35,-9.1,20.73,3,733.3,-6.6,23,47,47
2020-09-21 04:52:49.7759,172.8,80.1,47,46.35,-9,20.72,4,733,-6.2,23,47,47
2020-09-21 04:52:50.0287,172.8,80.1,47,46.35,-9,20.72,65,-5270,-5240,0,47,47
2020-09-21 04:52:50.2814,172.8,80.1,47,46.35,-9,20.73,66,5150,5150,0,47,47
2020-09-21 04:52:50.5342,172.8,80.1,47,46.35,-9,20.72,1,733.3,-6.6,23.5,47,47
2020-09-21 04:52:50.7870,172.8,80.1,47,46.35,-9,20.72,2,733,-6.2,24,47,47
2020-09-21 04:52:51.0397,172.8,80.1,47,46.35,-9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:52:51.2923,172.8,80.1,47,46.35,-9.1,20.72,51,3.75,3.73,0,47,47
2020-09-21 04:52:51.5449,172.8,80.1,47,46.35,-9,20.72,63,50,50,0,47,47
2020-09-21 04:52:51.7975,172.8,80.1,47,46.35,-9,20.72,67,24.5,24.6,0,47,47
2020-09-21 04:52:52.0501,172.8,80.1,47,46.35,-8.9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:52:52.3027,172.8,80.1,47,46.35,-8.9,20.72,6,-5260,24.5,3.7,47,47
2020-09-21 04:52:52.5552,172.8,80.1,47,46.35,-9,20.72,7,-5260,24.6,3.7,47,47
2020-09-21 04:52:52.8077,172.8,80.1,47,46.35,-9,20.72,1,733.3,-6.6,23.5,47,47
2020-09-21 04:52:53.0602,172.8,80.1,47,46.35,-9,20.72,2,733,-6.2,24,47,47
2020-09-21 04:52:53.3096,172.8,80.1,47,46.35,-9,20.72,61,735.6,728.3,0,47,47
2020-09-21 04:52:53.5569,172.8,80.1,47,46.35,-9,20.73,62,425,425,0,47,47
2020-09-21 04:52:53.8042,172.8,80.1,47,46.35,-9,20.72,64,10.9,11,0,47,47
2020-09-21 04:52:54.0516,172.8,80.1,47,46.35,-9,20.72,3,733.3,-6.6,23,47,47
2020-09-21 04:52:54.2998,172.8,80.1,47,46.35,-9,20.72,4,733,-6.2,23,47,47
2020-09-21 04:52:54.5526,172.8,80.1,47,46.35,-8.9,20.72,65,-5260,-5260,0,47,47
2020-09-21 04:52:54.8053,172.8,80.1,47,46.35,-9.1,20.73,66,5150,5150,0,47,47
2020-09-21 04:52:55.0581,172.8,80.1,47,46.35,-9.1,20.72,1,733.3,-6.6,23.5,47,47
2020-09-21 04:52:55.3108,172.8,80.1,47,46.35,-9,20.72,2,733,-6.2,24,47,47
2020-09-21 04:52:55.5635,172.8,80.1,47,46.35,-8.9,20.72,65,-5250,-5250,0,47,47
2020-09-21 04:52:55.8161,172.8,80.1,47,46.35,-8.9,20.73,51,3.75,3.73,0,47,47
2020-09-21 04:52:56.0687,172.8,80.1,47,46.35,-9,20.72,63,50,50,0,47,47
2020-09-21 04:52:56.3213,172.8,80.1,47,46.35,-9,20.72,67,24.5,24.6,0,47,47
2020-09-21 04:52:56.5698,172.8,80.1,47,46.35,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:52:56.8170,172.8,80.1,47,46.35,-9,20.73,6,-5260,24.5,3.7,47,47
2020-09-21 04:52:57.0641,172.8,80.1,47,46.35,-9,20.72,7,-5260,24.6,3.7,47,47
2020-09-21 04:52:57.3113,172.8,80.1,47,46.35,-9,20.72,1,733.3,-6.6,23.5,47,47
2020-09-21 04:52:57.5596,172.8,80.1,47,46.35,-9,20.73,2,733,-6.2,24,47,47
2020-09-21 04:52:57.8098,172.8,80.1,47,46.35,-9,20.72,61,735.7,728.3,0,47,47
2020-09-21 04:52:58.0600,172.8,80.1,47,46.35,-8.9,20.71,62,425,425,0,47,47
2020-09-21 04:52:58.3102,172.8,80.1,46.75,46.35,-9,20.72,64,10.9,11.1,0,47,47
2020-09-21 04:52:58.5612,172.8,80.1,46.75,46.35,-9,20.71,3,733.3,-6.6,23,47,47
2020-09-21 04:52:58.8138,172.8,80.1,46.75,46.35,-9,20.72,4,733,-6.2,23,47,47
2020-09-21 04:52:59.0664,172.8,80.1,46.75,46.35,-9,20.73,65,-5260,-5250,0,47,47
2020-09-21 04:52:59.3190,172.8,80.1,46.5,46.35,-8.9,20.72,66,5150,5150,0,47,47
2020-09-21 04:52:59.5699,172.8,80.1,46.5,46.35,-9,20.72,1,733.3,-6.6,23.5,47,47
2020-09-21 04:52:59.8171,172.8,80.1,46.5,46.35,-9,20.72,2,733,-6.2,24,47,47
2020-09-21 04:53:00.0644,172.8,80.1,46.5,46.35,-9,20.72,65,-5250,-5250,0,47,47
2020-09-21 04:53:00.3116,172.8,80.1,46.5,46.35,-9,20.73,51,3.75,3.73,0,47,47
2020-09-21 04:53:00.5589,172.8,80.1,46.5,46.35,-9,20.72,63,50,50,0,47,47
2020-09-21 04:53:00.8063,172.8,80.1,46.5,46.35,-9,20.72,67,24.5,24.6,0,47,47
2020-09-21 04:53:01.0537,172.8,80.1,46.5,46.35,-9,20.72,52,3.75,3.73,0,47,47
2020-09-21 04:53:01.3011,172.8,80.1,46.5,46.35,-8.9,20.74,6,-5250,24.5,3.7,47,47
2020-09-21 04:53:01.5485,172.8,80.1,46.5,46.35,-8.9,20.72,7,-5240,24.6,3.7,47,47
2020-09-21 04:53:01.8008,172.8,80.1,46.5,46.35,-9,20.72,1,733.3,-6.6,23.5,47,47
2020-09-21 04:53:02.0533,172.8,80.1,46.5,46.35,-9,20.72,2,733,-6.2,24,47,47
2020-09-21 04:53:02.3058,172.8,80.1,46.5,46.35,-9,20.73,61,735.6,728.2,0,47,47
2020-09-21 04:53:02.5583,172.8,80.1,46.5,46.35,-9,20.71,62,425,425,0,47,47
2020-09-21 04:53:02.8079,172.8,80.1,46.5,46.35,-8.9,20.72,64,10.9,11,0,47,47
2020-09-21 04:53:03.0554,172.8,80.1,46.5,46.35,-9,20.73,3,733.3,-6.6,23,47,47
2020-09-21 04:53:03.3028,172.8,80.1,46.5,46.35,-9,20.73,4,733,-6.2,23,47,47
2020-09-21 04:53:03.5503,172.8,80.1,46.5,46.35,-8.9,20.72,65,-5250,-5240,0,47,47
2020-09-21 04:53:03.7986,172.8,80.1,46.5,46.35,-8.9,20.72,66,5150,5150,0,46.5,47
2020-09-21 04:53:04.0512,172.8,80.1,46.5,46.35,-9,20.73,1,733.2,-6.6,23.5,46.5,46.5
2020-09-21 04:53:04.3039,172.8,80.1,46.5,46.35,-9,20.72,2,732.9,-6.2,24,46.5,46.5
2020-09-21 04:53:04.5565,172.8,80.1,46.5,46.35,-9,20.72,65,-5250,-5240,0,46.5,46.5
2020-09-21 04:53:04.8092,172.8,80.1,46.5,46.35,-8.9,20.72,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:05.0618,172.8,80.1,46.5,46.35,-8.9,20.72,63,50,50,0,46.5,46.5
2020-09-21 04:53:05.3144,172.8,80.1,46.5,46.35,-9,20.72,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:53:05.5670,172.8,80.1,46.5,46.35,-9,20.72,52,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:05.8196,172.8,80.1,46.5,46.35,-9,20.73,6,-5250,24.5,3.7,46.5,46.5
2020-09-21 04:53:06.0683,172.8,80.1,46.5,46.35,-8.9,20.73,7,-5250,24.6,3.7,46.5,46.5
2020-09-21 04:53:06.3158,172.8,80.1,46.5,46.35,-8.9,20.72,1,733.2,-6.6,23.5,46.5,46.5
2020-09-21 04:53:06.5632,172.8,80.1,46.5,46.35,-9,20.72,2,732.9,-6.2,24,46.5,46.5
2020-09-21 04:53:06.8107,172.8,80.1,46.5,46.35,-8.9,20.72,61,735.7,728.2,0,46.5,46.5
2020-09-21 04:53:07.0581,172.8,80.1,46.5,46.35,-8.9,20.72,62,425,425,0,46.5,46.5
2020-09-21 04:53:07.3056,172.8,80.1,46.5,46.35,-8.9,20.73,64,10.9,11,0,46.5,46.5
2020-09-21 04:53:07.5530,172.8,80.1,46.5,46.35,-9,20.73,3,733.2,-6.6,23,46.5,46.5
2020-09-21 04:53:07.8004,172.8,80.1,46.5,46.35,-9,20.72,4,732.9,-6.2,23,46.5,46.5
2020-09-21 04:53:08.0498,172.8,80.1,46.5,46.35,-9,20.72,65,-5240,-5240,0,46.5,46.5
2020-09-21 04:53:08.3025,172.8,80.1,46.5,46.35,-8.9,20.72,66,5150,5150,0,46.5,46.5
2020-09-21 04:53:08.5553,172.8,80.1,46.5,46.35,-8.9,20.72,1,733.2,-6.6,23.5,46.5,46.5
2020-09-21 04:53:08.8080,172.8,80.1,46.5,46.35,-9,20.72,2,732.9,-6.2,24,46.5,46.5
2020-09-21 04:53:09.0608,172.8,80.1,46.5,46.35,-9,20.73,65,-5240,-5240,0,46.5,46.5
2020-09-21 04:53:09.3137,172.8,80.1,46.5,46.35,-9,20.73,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:09.5665,172.8,80.1,46.5,46.35,-9,20.72,63,50,50,0,46.5,46.5
2020-09-21 04:53:09.8194,172.8,80.1,46.5,46.35,-8.9,20.72,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:53:10.0703,172.8,80.1,46.5,46.35,-8.9,20.72,52,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:10.3176,172.8,80.1,46.5,46.35,-8.9,20.72,6,-5240,24.5,3.7,46.5,46.5
2020-09-21 04:53:10.5649,172.8,80.1,46.5,46.35,-8.9,20.72,7,-5240,24.6,3.7,46.5,46.5
2020-09-21 04:53:10.8122,172.8,80.1,46.5,46.35,-8.9,20.72,1,733.2,-6.6,23.5,46.5,46.5
2020-09-21 04:53:11.0595,172.8,80.1,46.5,46.35,-9,20.72,2,732.9,-6.2,24,46.5,46.5
2020-09-21 04:53:11.3119,172.8,80.1,46.5,46.35,-9.1,20.72,61,735.5,728.3,0,46.5,46.5
2020-09-21 04:53:11.5645,172.8,80.1,46.5,46.35,-9,20.72,62,425,425,0,46.5,46.5
2020-09-21 04:53:11.8171,172.8,80.1,46.5,46.35,-8.9,20.72,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:53:12.0697,172.8,80.1,46.5,46.35,-8.9,20.72,3,733.2,-6.6,23,46.5,46.5
2020-09-21 04:53:12.3175,172.8,80.1,46.5,46.35,-9,20.72,4,732.9,-6.2,23,46.5,46.5
2020-09-21 04:53:12.5649,172.8,80.1,46.5,46.35,-9,20.72,65,-5250,-5250,0,46.5,46.5
2020-09-21 04:53:12.8124,172.8,80.1,46.5,46.35,-9,20.72,66,5150,5150,0,46.5,46.5
2020-09-21 04:53:13.0598,172.8,80.1,46.5,46.35,-9,20.72,1,733.2,-6.6,23.5,46.5,46.5
2020-09-21 04:53:13.3071,172.8,80.1,46.5,46.35,-9,20.72,2,732.9,-6.2,24,46.5,46.5
2020-09-21 04:53:13.5543,172.8,80.1,46.5,46.35,-9,20.72,65,-5250,-5250,0,46.5,46.5
2020-09-21 04:53:13.8015,172.8,80.1,46.5,46.35,-9,20.72,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:14.0488,172.8,80.1,46.5,46.35,-8.9,20.72,63,50,50,0,46.5,46.5
2020-09-21 04:53:14.2986,172.8,80.1,46.5,46.35,-8.9,20.72,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:53:14.5486,172.8,80.1,46.5,46.35,-9,20.72,52,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:14.7986,172.8,80.1,46.5,46.35,-9,20.73,6,-5250,24.5,3.7,46.5,46.5
2020-09-21 04:53:15.0486,172.8,80.1,46.5,46.35,-9,20.72,7,-5250,24.6,3.7,46.5,46.5
2020-09-21 04:53:15.3002,172.8,80.1,46.5,46.35,-8.9,20.73,1,733.2,-6.6,23.5,46.5,46.5
2020-09-21 04:53:15.5529,172.8,80.1,46.5,46.35,-8.9,20.72,2,732.9,-6.2,24,46.5,46.5
2020-09-21 04:53:15.8056,172.8,80.1,46.5,46.35,-9,20.73,61,735.6,728.1,0,46.5,46.5
2020-09-21 04:53:16.0582,172.8,80.1,46.5,46.35,-9,20.72,62,425,425,0,46.5,46.5
2020-09-21 04:53:16.3079,172.8,80.1,46.5,46.35,-9,20.72,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:53:16.5552,172.8,80.1,46.5,46.35,-9,20.72,3,733.2,-6.6,23,46.5,46.5
2020-09-21 04:53:16.8025,172.8,80.1,46.5,46.35,-9,20.71,4,732.9,-6.2,23,46.5,46.5
2020-09-21 04:53:17.0498,172.8,80.1,46.5,46.35,-9,20.72,65,-5260,-5230,0,46.5,46.5
2020-09-21 04:53:17.2976,172.8,80.1,46.5,46.35,-9,20.72,66,5150,5150,0,46.5,46.5
2020-09-21 04:53:17.5482,172.8,80.1,46.5,46.35,-8.9,20.72,1,733.2,-6.6,23.5,46.5,46.5
2020-09-21 04:53:17.7988,172.8,80.1,46.5,46.35,-8.9,20.73,2,732.9,-6.2,24,46.5,46.5
2020-09-21 04:53:18.0494,172.8,80.1,46.5,46.35,-9,20.7,65,-5260,-5240,0,46.5,46.5
2020-09-21 04:53:18.3000,172.8,80.1,46.5,46.35,-9.1,20.73,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:18.5494,172.8,80.1,46.5,46.35,-9,20.74,63,50,50,0,46.5,46.5
2020-09-21 04:53:18.7967,172.8,80.1,46.5,46.35,-9,20.72,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:53:19.0441,172.8,80.1,46.5,46.35,-8.9,20.72,52,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:19.2914,172.8,80.1,46.5,46.35,-9,20.73,6,-5250,24.5,3.7,46.5,46.5
2020-09-21 04:53:19.5388,172.8,80.1,46.5,46.35,-9,20.73,7,-5250,24.6,3.7,46.5,46.5
2020-09-21 04:53:19.7861,172.8,80.1,46.5,46.35,-9,20.72,1,733.2,-6.6,23.5,46.5,46.5
2020-09-21 04:53:20.0335,172.8,80.1,46.5,46.35,-8.9,20.72,2,733,-6.2,24,46.5,46.5
2020-09-21 04:53:20.2808,172.8,80.1,46.5,46.35,-9,20.73,61,735.5,728.2,0,46.5,46.5
2020-09-21 04:53:20.5281,172.8,80.1,46.5,46.35,-9,20.73,62,425,425,0,46.5,46.5
2020-09-21 04:53:20.7754,172.8,80.1,46.5,46.35,-9,20.7,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:53:21.0226,172.8,80.1,46.5,46.35,-8.9,20.73,3,733.2,-6.6,23,46.5,46.5
2020-09-21 04:53:21.2698,172.8,80.1,46.5,46.35,-8.9,20.72,4,733,-6.2,23,46.5,46.5
2020-09-21 04:53:21.5171,172.8,80.1,46.5,46.35,-9,20.72,65,-5250,-5250,0,46.5,46.5
2020-09-21 04:53:21.7693,172.8,80.1,46.5,46.35,-9.1,20.72,66,5150,5150,0,46.5,46.5
2020-09-21 04:53:22.0217,172.8,80.1,46.5,46.35,-9,20.72,1,733.2,-6.6,23.5,46.5,46.5
2020-09-21 04:53:22.2742,172.8,80.1,46.5,46.35,-8.9,20.73,2,733,-6.2,24,46.5,46.5
2020-09-21 04:53:22.5266,172.8,80.1,46.5,46.35,-9,20.72,65,-5250,-5250,0,46.5,46.5
2020-09-21 04:53:22.7791,172.8,80.1,46.5,46.35,-9,20.72,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:23.0316,172.8,80.1,46.5,46.35,-9,20.72,63,50,50,0,46.5,46.5
2020-09-21 04:53:23.2840,172.8,80.1,46.5,46.35,-9,20.72,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:53:23.5365,172.8,80.1,46.5,46.35,-9,20.72,52,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:23.7890,172.8,80.1,46.5,46.35,-9,20.72,6,-5250,24.5,3.7,46.5,46.5
2020-09-21 04:53:24.0415,172.8,80.1,46.5,46.35,-9,20.72,7,-5250,24.6,3.7,46.5,46.5
2020-09-21 04:53:24.2940,172.8,80.1,46.5,46.35,-8.9,20.72,1,733.2,-6.6,23.5,46.5,46.5
2020-09-21 04:53:24.5465,172.8,80.1,46.5,46.35,-8.9,20.73,2,733,-6.2,24,46.5,46.5
2020-09-21 04:53:24.7990,172.8,80.1,46.5,46.35,-9,20.72,61,735.6,728.1,0,46.5,46.5
2020-09-21 04:53:25.0515,172.8,80.1,46.5,46.35,-9,20.73,62,425,425,0,46.5,46.5
2020-09-21 04:53:25.3040,172.8,80.1,46.5,46.35,-9.1,20.72,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:53:25.5566,172.8,80.1,46.5,46.35,-9,20.72,3,733.3,-6.6,23,46.5,46.5
2020-09-21 04:53:25.8091,172.8,80.1,46.5,46.35,-8.9,20.72,4,732.8,-6.2,23,46.5,46.5
2020-09-21 04:53:26.0616,172.8,80.1,46.5,46.35,-9,20.72,65,-5260,-5250,0,46.5,46.5
2020-09-21 04:53:26.3142,172.8,80.1,46.5,46.35,-9,20.72,66,5150,5150,0,46.5,46.5
2020-09-21 04:53:26.5667,172.8,80.1,46.5,46.35,-9,20.72,1,733.3,-6.6,23.5,46.5,46.5
2020-09-21 04:53:26.8183,172.8,80.1,46.5,46.35,-9,20.73,2,732.8,-6.2,24,46.5,46.5
2020-09-21 04:53:27.0655,172.8,80.1,46.5,46.35,-8.9,20.72,65,-5250,-5260,0,46.5,46.5
2020-09-21 04:53:27.3127,172.8,80.1,46.5,46.35,-9,20.72,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:27.5599,172.8,80.1,46.5,46.35,-9,20.73,63,50,50,0,46.5,46.5
2020-09-21 04:53:27.8080,172.8,80.1,46.5,46.35,-9,20.73,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:53:28.0605,172.8,80.1,46.5,46.35,-8.9,20.72,52,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:28.3131,172.8,80.1,46.5,46.35,-9,20.72,6,-5270,24.5,3.7,46.5,46.5
2020-09-21 04:53:28.5656,172.8,80.1,46.5,46.35,-9,20.73,7,-5240,24.6,3.7,46.5,46.5
2020-09-21 04:53:28.8181,172.8,80.1,46.5,46.35,-9.1,20.72,1,733.3,-6.6,23.5,46.5,46.5
2020-09-21 04:53:29.0655,172.8,80.1,46.5,46.35,-9,20.72,2,732.8,-6.2,24,46.5,46.5
2020-09-21 04:53:29.3130,172.8,80.1,46.5,46.35,-8.9,20.73,61,735.5,728.2,0,46.5,46.5
2020-09-21 04:53:29.5604,172.8,80.1,46.5,46.35,-9,20.72,62,425,425,0,46.5,46.5
2020-09-21 04:53:29.8078,172.8,80.1,46.5,46.35,-9,20.71,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:53:30.0551,172.8,80.1,46.5,46.35,-9,20.73,3,733.3,-6.6,23,46.5,46.5
2020-09-21 04:53:30.3023,172.8,80.1,46.5,46.35,-8.9,20.72,4,732.8,-6.2,23,46.5,46.5
2020-09-21 04:53:30.5496,172.8,80.1,46.5,46.35,-8.9,20.72,65,-5270,-5240,0,46.5,46.5
2020-09-21 04:53:30.7968,172.8,80.1,46.5,46.35,-9.1,20.72,66,5150,5150,0,46.5,46.5
2020-09-21 04:53:31.0445,172.8,80.1,46.5,46.35,-9,20.72,1,733.3,-6.6,23.5,46.5,46.5
2020-09-21 04:53:31.2928,172.8,80.1,46.5,46.35,-9,20.72,2,732.8,-6.2,24,46.5,46.5
2020-09-21 04:53:31.5412,172.8,80.1,46.5,46.35,-8.9,20.72,65,-5270,-5240,0,46.5,46.5
2020-09-21 04:53:31.7896,172.8,80.1,46.5,46.35,-9,20.73,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:32.0380,172.8,80.1,46.5,46.35,-9,20.72,63,50,50,0,46.5,46.5
2020-09-21 04:53:32.2903,172.8,80.1,46.5,46.35,-9,20.72,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:53:32.5428,172.8,80.1,46.5,46.35,-9,20.72,52,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:32.7953,172.8,80.1,46.5,46.35,-9,20.71,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:53:33.0477,172.8,80.1,46.5,46.35,-9,20.72,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:53:33.3002,172.8,80.1,46.5,46.35,-9,20.72,1,733.2,-6.6,23.5,46.5,46.5
2020-09-21 04:53:33.5527,172.8,80.1,46.5,46.35,-9,20.72,2,732.8,-6.2,24,46.5,46.5
2020-09-21 04:53:33.8051,172.8,80.1,46.5,46.35,-8.9,20.72,61,735.4,728.1,0,46.5,46.5
2020-09-21 04:53:34.0576,172.8,80.1,46.5,46.35,-8.9,20.72,62,425,425,0,46.5,46.5
2020-09-21 04:53:34.3085,172.8,80.1,46.5,46.35,-9.1,20.72,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:53:34.5593,172.8,80.1,46.5,46.35,-9,20.72,3,733.2,-6.6,23,46.5,46.5
2020-09-21 04:53:34.8101,172.8,80.1,46.5,46.35,-9,20.72,4,732.8,-6.2,23,46.5,46.5
2020-09-21 04:53:35.0610,172.8,80.1,46.5,46.35,-8.9,20.72,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:53:35.3135,172.8,80.1,46.5,46.35,-9,20.72,66,5150,5150,0,46.5,46.5
2020-09-21 04:53:35.5660,172.8,80.1,46.5,46.35,-9,20.72,1,733.2,-6.6,23.5,46.5,46.5
2020-09-21 04:53:35.8185,172.8,80.1,46.5,46.35,-9,20.73,2,732.8,-6.2,24,46.5,46.5
2020-09-21 04:53:36.0711,172.8,80.1,46.5,46.35,-9,20.72,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:53:36.3206,172.8,80.1,46.5,46.35,-9,20.72,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:36.5701,172.8,80.1,46.5,46.35,-9,20.72,63,50,50,0,46.5,46.5
2020-09-21 04:53:36.8195,172.8,80.1,46.5,46.35,-9,20.73,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:53:37.0690,172.8,80.1,46.5,46.35,-9,20.73,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:53:37.3171,172.8,80.1,46.5,46.35,-8.9,20.72,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:53:37.5642,172.8,80.1,46.5,46.35,-8.9,20.72,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:53:37.8113,172.8,80.1,46.5,46.35,-9,20.72,1,733.2,-6.6,23.5,46.5,46.5
2020-09-21 04:53:38.0585,172.8,80.1,46.5,46.35,-9.1,20.72,2,732.8,-6.2,24,46.5,46.5
2020-09-21 04:53:38.3056,172.8,80.1,46.5,46.35,-9,20.73,61,735.4,728.1,0,46.5,46.5
2020-09-21 04:53:38.5568,172.8,80.1,46.5,46.35,-8.9,20.72,62,425,425,0,46.5,46.5
2020-09-21 04:53:38.8094,172.8,80.1,46.5,46.35,-9,20.72,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:53:39.0619,172.8,80.1,46.5,46.35,-9,20.72,3,733.2,-6.6,23,46.5,46.5
2020-09-21 04:53:39.3145,172.8,80.1,46.5,46.35,-9,20.72,4,732.8,-6.2,23,46.5,46.5
2020-09-21 04:53:39.5646,172.8,80.1,46.5,46.35,-9,20.73,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:53:39.8137,172.8,80.1,46.5,46.35,-9,20.72,66,5170,5170,0,46.5,46.5
2020-09-21 04:53:40.0628,172.8,80.1,46.5,46.35,-9,20.72,1,733.2,-6.6,23.5,46.5,46.5
2020-09-21 04:53:40.3120,172.8,80.1,46.5,46.35,-9,20.73,2,732.8,-6.2,24,46.5,46.5
2020-09-21 04:53:40.5637,172.8,80.1,46.5,46.35,-9,20.72,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:53:40.8162,172.8,80.1,46.5,46.35,-8.9,20.72,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:41.0687,172.8,80.1,46.5,46.35,-9,20.72,63,50,50,0,46.5,46.5
2020-09-21 04:53:41.3213,172.8,80.1,46.5,46.35,-9.1,20.72,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:53:41.5738,172.8,80.1,46.5,46.35,-9.1,20.74,52,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:41.8212,172.8,80.1,46.5,46.35,-9,20.73,6,-5270,24.5,3.7,46.5,46.5
2020-09-21 04:53:42.0685,172.8,80.1,46.5,46.35,-8.9,20.72,7,-5250,24.6,3.7,46.5,46.5
2020-09-21 04:53:42.3159,172.8,80.1,46.5,46.35,-9,20.72,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:53:42.5634,172.8,80.1,46.5,46.35,-9,20.72,2,732.8,-6.2,24,46.5,46.5
2020-09-21 04:53:42.8160,172.8,80.1,46.5,46.35,-9,20.72,61,735.5,728.1,0,46.5,46.5
2020-09-21 04:53:43.0685,172.8,80.1,46.5,46.35,-9,20.72,62,425,425,0,46.5,46.5
2020-09-21 04:53:43.3211,172.8,80.1,46.5,46.35,-9,20.72,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:53:43.5736,172.8,80.1,46.5,46.35,-9,20.72,3,733.1,-6.6,23,46.5,46.5
2020-09-21 04:53:43.8211,172.8,80.1,46.5,46.35,-9,20.73,4,732.8,-6.2,23,46.5,46.5
2020-09-21 04:53:44.0685,172.8,80.1,46.5,46.35,-9,20.72,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:53:44.3159,172.8,80.1,46.5,46.35,-8.9,20.72,66,5180,5180,0,46.5,46.5
2020-09-21 04:53:44.5634,172.8,80.1,46.5,46.35,-9,20.71,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:53:44.8106,172.8,80.1,46.5,46.35,-9,20.73,2,732.8,-6.2,24,46.5,46.5
2020-09-21 04:53:45.0579,172.8,80.1,46.5,46.35,-9.1,20.72,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:53:45.3051,172.8,80.1,46.5,46.35,-9,20.72,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:45.5524,172.8,80.1,46.5,46.35,-8.9,20.72,63,50,50,0,46.5,46.5
2020-09-21 04:53:45.8009,172.8,80.1,46.5,46.35,-9,20.73,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:53:46.0503,172.8,80.1,46.5,46.35,-9,20.72,52,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:46.2998,172.8,80.1,46.5,46.35,-9,20.72,6,-5270,24.5,3.7,46.5,46.5
2020-09-21 04:53:46.5492,172.8,80.1,46.5,46.35,-8.9,20.72,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:53:46.7992,172.8,80.1,46.5,46.35,-9,20.72,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:53:47.0517,172.8,80.1,46.5,46.35,-9.1,20.72,2,732.8,-6.2,24,46.5,46.5
2020-09-21 04:53:47.3042,172.8,80.1,46.5,46.35,-9,20.73,61,735.6,728.1,0,46.5,46.5
2020-09-21 04:53:47.5567,172.8,80.1,46.5,46.35,-9,20.74,62,425,425,0,46.5,46.5
2020-09-21 04:53:47.8092,172.8,80.1,46.5,46.35,-8.9,20.72,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:53:48.0617,172.8,80.1,46.5,46.35,-9,20.73,3,733.1,-6.6,23,46.5,46.5
2020-09-21 04:53:48.3143,172.8,80,46.5,46.3,-9,20.72,4,732.9,-6.2,23,46.5,46.5
2020-09-21 04:53:48.5668,172.8,80,46.5,46.3,-9,20.73,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:53:48.8193,172.8,80,46.5,46.3,-9,20.72,66,5180,5180,0,46.5,46.5
2020-09-21 04:53:49.0695,172.8,80,46.5,46.3,-9,20.73,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:53:49.3197,172.8,80,46.5,46.3,-9,20.72,2,732.9,-6.2,24,46.5,46.5
2020-09-21 04:53:49.5699,172.8,80,46.5,46.3,-9,20.72,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:53:49.8201,172.8,80,46.5,46.3,-9,20.72,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:50.0685,172.8,80,46.5,46.3,-8.9,20.72,63,50,50,0,46.5,46.5
2020-09-21 04:53:50.3159,172.8,80,46.5,46.3,-8.9,20.73,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:53:50.5632,172.8,80,46.5,46.3,-9.1,20.71,52,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:50.8106,172.8,80,46.5,46.3,-9.1,20.72,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:53:51.0599,172.8,80,46.5,46.3,-9,20.72,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:53:51.3124,172.8,80,46.5,46.3,-8.9,20.72,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:53:51.5649,172.8,80,46.5,46.3,-9,20.73,2,732.9,-6.2,24,46.5,46.5
2020-09-21 04:53:51.8175,172.8,80,46.5,46.3,-9,20.73,61,735.6,728.1,0,46.5,46.5
2020-09-21 04:53:52.0700,172.8,80,46.5,46.3,-9,20.72,62,425,425,0,46.5,46.5
2020-09-21 04:53:52.3196,172.8,80,46.5,46.3,-9,20.72,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:53:52.5669,172.8,80,46.5,46.3,-9,20.73,3,733.1,-6.6,23,46.5,46.5
2020-09-21 04:53:52.8142,172.8,80,46.5,46.3,-9,20.72,4,732.9,-6.2,23,46.5,46.5
2020-09-21 04:53:53.0615,172.8,80,46.5,46.3,-9,20.73,65,-5280,-5250,0,46.5,46.5
2020-09-21 04:53:53.3088,172.8,80,46.5,46.3,-8.9,20.72,66,5170,5170,0,46.5,46.5
2020-09-21 04:53:53.5560,172.8,80,46.5,46.3,-8.9,20.71,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:53:53.8033,172.8,80,46.5,46.3,-9,20.72,2,732.9,-6.2,24,46.5,46.5
2020-09-21 04:53:54.0506,172.8,80,46.5,46.3,-9.1,20.72,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:53:54.2979,172.8,80,46.5,46.3,-9,20.72,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:54.5456,172.8,80,46.5,46.3,-8.9,20.72,63,50,50,0,46.5,46.5
2020-09-21 04:53:54.7934,172.8,80,46.5,46.3,-8.9,20.72,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:53:55.0411,172.8,80,46.5,46.3,-9,20.72,52,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:55.2888,172.8,80,46.5,46.3,-9,20.73,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:53:55.5395,172.8,80,46.5,46.3,-9,20.72,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:53:55.7911,172.8,80,46.5,46.3,-9,20.72,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:53:56.0426,172.8,80,46.5,46.3,-9,20.72,2,732.9,-6.2,24,46.5,46.5
2020-09-21 04:53:56.2942,172.8,80,46.5,46.3,-9,20.72,61,735.5,728.1,0,46.5,46.5
2020-09-21 04:53:56.5457,172.8,80,46.5,46.3,-9,20.73,62,425,425,0,46.5,46.5
2020-09-21 04:53:56.7973,172.8,80,46.5,46.3,-8.9,20.71,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:53:57.0489,172.8,80,46.5,46.3,-9,20.72,3,733.1,-6.6,23,46.5,46.5
2020-09-21 04:53:57.3004,172.8,80,46.5,46.3,-9.1,20.72,4,732.9,-6.2,23,46.5,46.5
2020-09-21 04:53:57.5527,172.8,80,46.5,46.3,-9.1,20.72,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:53:57.8053,172.8,80,46.5,46.3,-9,20.71,66,5170,5170,0,46.5,46.5
2020-09-21 04:53:58.0578,172.8,80,46.5,46.3,-8.9,20.73,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:53:58.3103,172.8,80,46.5,46.3,-9,20.72,2,732.9,-6.2,24,46.5,46.5
2020-09-21 04:53:58.5628,172.8,80,46.5,46.3,-9,20.72,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:53:58.8153,172.8,80,46.5,46.3,-9,20.72,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:59.0677,172.8,80,46.5,46.3,-9,20.72,63,50,50,0,46.5,46.5
2020-09-21 04:53:59.3201,172.8,80,46.5,46.3,-9,20.72,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:53:59.5726,172.8,80,46.5,46.3,-9,20.72,52,3.75,3.73,0,46.5,46.5
2020-09-21 04:53:59.8202,172.8,80,46.5,46.3,-9,20.72,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:54:00.0676,172.8,80,46.5,46.3,-8.9,20.72,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:54:00.3151,172.8,80,46.5,46.3,-8.9,20.71,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:00.5626,172.8,80,46.5,46.3,-9.1,20.72,2,732.9,-6.2,24,46.5,46.5
2020-09-21 04:54:00.8121,172.8,80,46.5,46.3,-9.1,20.72,61,735.4,728.1,0,46.5,46.5
2020-09-21 04:54:01.0633,172.8,80,46.5,46.3,-9,20.72,62,425,425,0,46.5,46.5
2020-09-21 04:54:01.3144,172.8,80,46.5,46.3,-8.9,20.72,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:54:01.5655,172.8,80,46.5,46.3,-9,20.73,3,733.1,-6.6,23,46.5,46.5
2020-09-21 04:54:01.8160,172.8,80,46.5,46.3,-9,20.72,4,732.9,-6.2,23,46.5,46.5
2020-09-21 04:54:02.0632,172.8,80,46.5,46.3,-9,20.73,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:02.3103,172.8,80,46.5,46.3,-9,20.72,66,5170,5170,0,46.5,46.5
2020-09-21 04:54:02.5575,172.8,80,46.5,46.3,-9,20.73,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:02.8047,172.8,80,46.5,46.3,-9.1,20.72,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:54:03.0560,172.8,80,46.5,46.3,-9,20.72,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:03.3086,172.8,80,46.5,46.3,-9,20.74,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:03.5611,172.8,80,46.5,46.3,-8.9,20.72,63,50,50,0,46.5,46.5
2020-09-21 04:54:03.8136,172.8,80,46.5,46.3,-8.9,20.72,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:54:04.0642,172.8,80,46.5,46.3,-9,20.72,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:54:04.3116,172.8,80,46.5,46.3,-9.1,20.72,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:54:04.5590,172.8,80,46.5,46.3,-9,20.71,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:54:04.8064,172.8,80,46.5,46.3,-9,20.72,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:05.0547,172.8,80,46.5,46.3,-9,20.72,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:54:05.3041,172.8,80,46.5,46.3,-9,20.72,61,735.5,728.1,0,46.5,46.5
2020-09-21 04:54:05.5535,172.8,80,46.5,46.3,-9,20.72,62,425,425,0,46.5,46.5
2020-09-21 04:54:05.8029,172.8,80,46.5,46.3,-8.9,20.72,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:54:06.0524,172.8,80,46.5,46.3,-9,20.72,3,733.1,-6.6,23,46.5,46.5
2020-09-21 04:54:06.3019,172.8,80,46.5,46.3,-9.1,20.72,4,732.7,-6.2,23,46.5,46.5
2020-09-21 04:54:06.5515,172.8,80,46.5,46.3,-9,20.72,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:06.8011,172.8,80,46.5,46.3,-8.9,20.73,66,5170,5160,0,46.5,46.5
2020-09-21 04:54:07.0499,172.8,80,46.5,46.3,-8.9,20.72,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:07.2973,172.8,80,46.5,46.3,-9,20.72,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:54:07.5447,172.8,80,46.5,46.3,-9,20.72,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:07.7921,172.8,80,46.5,46.3,-9,20.53,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:08.0395,172.8,80,46.5,46.3,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:54:08.2921,172.8,80,46.5,46.3,-8.9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:54:08.5448,172.8,80,46.5,46.3,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:54:08.7975,172.8,80,46.5,46.3,-9,20.52,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:54:09.0502,172.8,80,46.5,46.3,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:54:09.3028,172.8,80,46.5,46.3,-8.9,20.52,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:09.5553,172.8,80,46.5,46.3,-9,20.52,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:54:09.8078,172.8,80,46.5,46.3,-9.1,20.52,61,735.5,728.1,0,46.5,46.5
2020-09-21 04:54:10.0604,172.8,80,46.5,46.3,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:54:10.3130,172.8,80,46.5,46.3,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:54:10.5657,172.8,80,46.5,46.3,-8.9,20.52,3,733.1,-6.6,23,46.5,46.5
2020-09-21 04:54:10.8184,172.8,80,46.5,46.3,-9,20.52,4,732.7,-6.2,23,46.5,46.5
2020-09-21 04:54:11.0710,172.8,80,46.5,46.3,-9,20.5,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:11.3222,172.8,80,46.5,46.3,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:54:11.5725,172.8,80,46.5,46.3,-9,20.52,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:11.8227,172.8,80,46.5,46.3,-9,20.51,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:54:12.0729,172.8,80,46.5,46.3,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:12.3243,172.8,79.9,46.5,46.24,-9,20.52,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:12.5772,172.8,79.9,46.5,46.24,-8.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:54:12.8302,172.8,79.9,46.5,46.24,-8.9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:54:13.0832,172.8,79.9,46.5,46.24,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:54:13.3350,172.8,79.9,46.5,46.24,-9.1,20.52,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:54:13.5824,172.8,79.9,46.5,46.24,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:54:13.8299,172.8,79.9,46.5,46.24,-8.9,20.52,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:14.0773,172.8,79.9,46.5,46.24,-8.9,20.52,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:54:14.3247,172.8,79.9,46.5,46.24,-9,20.52,61,735.4,728,0,46.5,46.5
2020-09-21 04:54:14.5722,172.8,79.9,46.5,46.24,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:54:14.8196,172.8,79.9,46.5,46.24,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:54:15.0671,172.8,79.9,46.5,46.24,-9,20.52,3,733.1,-6.6,23,46.5,46.5
2020-09-21 04:54:15.3175,172.8,79.9,46.5,46.24,-9,20.52,4,732.7,-6.2,23,46.5,46.5
2020-09-21 04:54:15.5701,172.8,79.9,46.5,46.24,-9,20.51,65,-5260,-5270,0,46.5,46.5
2020-09-21 04:54:15.8227,172.8,79.9,46.5,46.24,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:54:16.0753,172.8,79.9,46.5,46.24,-8.9,20.52,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:16.3270,172.8,79.9,46.5,46.24,-8.9,20.52,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:54:16.5745,172.8,79.9,46.5,46.24,-9,20.53,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:16.8220,172.8,79.9,46.5,46.24,-9.1,20.51,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:17.0695,172.8,79.9,46.5,46.24,-9.1,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:54:17.3170,172.8,79.9,46.5,46.24,-9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:54:17.5685,172.8,79.9,46.5,46.24,-8.9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:54:17.8211,172.8,79.9,46.5,46.24,-9,20.52,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:54:18.0737,172.8,79.9,46.5,46.24,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:54:18.3263,172.8,79.9,46.5,46.24,-9,20.52,1,733,-6.6,23.5,46.5,46.5
2020-09-21 04:54:18.5750,172.8,79.9,46.5,46.24,-9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:54:18.8225,172.8,79.9,46.5,46.24,-9,20.51,61,735.4,728,0,46.5,46.5
2020-09-21 04:54:19.0699,172.8,79.9,46.5,46.24,-9,20.53,62,425,425,0,46.5,46.5
2020-09-21 04:54:19.3173,172.8,79.9,46.5,46.24,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:54:19.5647,172.8,79.9,46.5,46.24,-8.9,20.52,3,733,-6.6,23,46.5,46.5
2020-09-21 04:54:19.8119,172.8,79.9,46.5,46.24,-8.9,20.52,4,732.6,-6.2,23,46.5,46.5
2020-09-21 04:54:20.0592,172.8,79.9,46.5,46.24,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:20.3065,172.8,79.9,46.5,46.24,-9.1,20.52,66,5160,5160,0,46.5,46.5
