Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:54:20.5538,172.8,79.9,46.5,46.24,-9,20.52,1,733,-6.6,23.5,46.5,46.5
2020-09-21 04:54:20.8064,172.8,79.9,46.5,46.24,-8.9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:54:21.0591,172.8,79.9,46.5,46.24,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:21.3119,172.8,79.9,46.5,46.24,-9,20.52,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:21.5646,172.8,79.9,46.5,46.24,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:54:21.8173,172.8,79.9,46.5,46.24,-8.9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:54:22.0699,172.8,79.9,46.5,46.24,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:54:22.3226,172.8,79.9,46.5,46.24,-9.1,20.52,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:54:22.5752,172.8,79.9,46.5,46.24,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:54:22.8278,172.8,79.9,46.5,46.24,-8.9,20.52,1,733,-6.6,23.5,46.5,46.5
2020-09-21 04:54:23.0805,172.8,79.9,46.5,46.24,-8.9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:54:23.3332,172.8,79.9,46.5,46.24,-8.9,20.52,61,735.4,728.1,0,46.5,46.5
2020-09-21 04:54:23.5859,172.8,79.9,46.5,46.24,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:54:23.8355,172.8,79.9,46.5,46.24,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:54:24.0830,172.8,79.9,46.5,46.24,-8.9,20.52,3,733.1,-6.6,23,46.5,46.5
2020-09-21 04:54:24.3304,172.8,79.9,46.5,46.24,-9,20.52,4,732.7,-6.2,23,46.5,46.5
2020-09-21 04:54:24.5779,172.8,79.9,46.5,46.24,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:24.8254,172.8,79.9,46.5,46.24,-9,20.52,66,5160,5160,0,46.5,46.5
2020-09-21 04:54:25.0728,172.8,79.9,46.5,46.24,-9,20.52,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:25.3202,172.8,79.9,46.5,46.24,-8.9,20.51,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:54:25.5677,172.8,79.9,46.5,46.24,-9.1,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:25.8151,172.8,79.9,46.5,46.24,-9,20.52,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:26.0625,172.8,79.9,46.5,46.24,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:54:26.3100,172.8,79.9,46.5,46.24,-8.9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:54:26.5574,172.8,79.9,46.5,46.24,-8.9,20.52,52,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:26.8049,172.8,79.9,46.5,46.24,-9,20.52,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:54:27.0521,172.8,79.9,46.5,46.24,-9,20.5,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:54:27.2993,172.8,79.9,46.5,46.24,-9,20.53,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:27.5465,172.8,79.9,46.5,46.24,-9,20.52,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:54:27.7937,172.8,79.9,46.5,46.24,-9,20.52,61,735.3,728,0,46.5,46.5
2020-09-21 04:54:28.0448,172.8,79.9,46.5,46.24,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:54:28.2970,172.8,79.9,46.5,46.24,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:54:28.5492,172.8,79.9,46.5,46.24,-8.9,20.52,3,733.1,-6.6,23,46.5,46.5
2020-09-21 04:54:28.8014,172.8,79.9,46.5,46.24,-8.9,20.51,4,732.7,-6.2,23,46.5,46.5
2020-09-21 04:54:29.0518,172.8,79.9,46.5,46.24,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:29.2992,172.8,79.9,46.5,46.24,-9.1,20.52,66,5160,5160,0,46.5,46.5
2020-09-21 04:54:29.5466,172.8,79.9,46.5,46.24,-9,20.52,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:29.7940,172.8,79.9,46.5,46.24,-8.9,20.52,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:54:30.0414,172.8,79.9,46.5,46.24,-8.9,20.51,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:30.2887,172.8,79.9,46.5,46.24,-9,20.52,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:30.5361,172.8,79.9,46.5,46.24,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:54:30.7834,172.8,79.9,46.5,46.24,-9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:54:31.0307,172.8,79.9,46.5,46.24,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:54:31.2834,172.8,79.9,46.5,46.24,-9,20.52,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:54:31.5361,172.8,79.9,46.5,46.24,-9,20.52,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:54:31.7889,172.8,79.9,46.5,46.24,-9,20.51,1,732.9,-6.6,23.5,46.5,46.5
2020-09-21 04:54:32.0416,172.8,79.9,46.5,46.24,-8.9,20.52,2,732.8,-6.2,24,46.5,46.5
2020-09-21 04:54:32.2918,172.8,79.9,46.5,46.24,-8.9,20.52,61,735.3,728,0,46.5,46.5
2020-09-21 04:54:32.5401,172.8,79.9,46.5,46.24,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:54:32.7885,172.8,79.9,46.5,46.24,-9.1,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:54:33.0368,172.8,79.9,46.5,46.24,-9.1,20.52,3,732.9,-6.6,23,46.5,46.5
2020-09-21 04:54:33.2878,172.8,79.9,46.5,46.24,-9,20.52,4,732.8,-6.2,23,46.5,46.5
2020-09-21 04:54:33.5403,172.8,79.9,46.5,46.24,-8.9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:33.7928,172.8,79.9,46.5,46.24,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:54:34.0452,172.8,79.9,46.5,46.24,-9,20.52,1,732.9,-6.6,23.5,46.5,46.5
2020-09-21 04:54:34.2977,172.8,79.9,46.5,46.24,-9,20.52,2,732.8,-6.2,24,46.5,46.5
2020-09-21 04:54:34.5503,172.8,79.9,46.5,46.24,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:34.8029,172.8,79.9,46.5,46.24,-9,20.52,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:35.0555,172.8,79.9,46.5,46.24,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:54:35.3082,172.8,79.9,46.5,46.24,-9,20.63,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:54:35.5610,172.8,79.9,46.5,46.24,-8.9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:54:35.8139,172.8,79.9,46.5,46.24,-8.9,20.52,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:54:36.0667,172.8,79.9,46.5,46.24,-9,20.53,7,-5250,24.6,3.7,46.5,46.5
2020-09-21 04:54:36.3196,172.8,79.9,46.5,46.24,-9.1,20.52,1,732.9,-6.6,23.5,46.5,46.5
2020-09-21 04:54:36.5723,172.8,79.9,46.5,46.24,-9,20.52,2,732.8,-6.2,24,46.5,46.5
2020-09-21 04:54:36.8251,172.8,79.9,46.5,46.24,-8.9,20.52,61,735.3,728.1,0,46.5,46.5
2020-09-21 04:54:37.0778,172.8,79.9,46.5,46.24,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:54:37.3306,172.8,79.9,46.5,46.24,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:54:37.5832,172.8,79.9,46.5,46.24,-9,20.52,3,732.9,-6.6,23,46.5,46.5
2020-09-21 04:54:37.8358,172.8,79.9,46.5,46.24,-8.9,20.52,4,732.8,-6.2,23,46.5,46.5
2020-09-21 04:54:38.0884,172.8,79.9,46.5,46.24,-9,20.53,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:38.3410,172.8,79.9,46.5,46.24,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:54:38.5936,172.8,79.9,46.5,46.24,-9,20.52,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:38.8464,172.8,79.9,46.5,46.24,-9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:54:39.0991,172.8,79.9,46.5,46.24,-8.9,20.5,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:39.3519,172.8,79.9,46.5,46.24,-8.9,20.52,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:39.6046,172.8,79.9,46.5,46.24,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:54:39.8521,172.8,79.9,46.5,46.24,-9.1,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:54:40.0996,172.8,79.9,46.5,46.24,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:54:40.3471,172.8,79.9,46.5,46.24,-9,20.52,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:54:40.5946,172.8,79.9,46.5,46.24,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:54:40.8445,172.8,79.9,46.5,46.24,-9,20.52,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:41.0944,172.8,79.9,46.5,46.24,-9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:54:41.3443,172.8,79.9,46.5,46.24,-8.9,20.52,61,735.3,728,0,46.5,46.5
2020-09-21 04:54:41.5943,172.8,79.9,46.5,46.24,-8.9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:54:41.8467,172.8,79.9,46.5,46.24,-9.1,20.53,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:54:42.0994,172.8,79.9,46.5,46.24,-9,20.52,3,733.1,-6.6,23,46.5,46.5
2020-09-21 04:54:42.3520,172.8,79.9,46.5,46.24,-9,20.52,4,732.6,-6.2,23,46.5,46.5
2020-09-21 04:54:42.6047,172.8,79.9,46.5,46.24,-8.9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:42.8528,172.8,79.9,46.5,46.24,-8.9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:54:43.1007,172.8,79.9,46.5,46.24,-9,20.52,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:43.3485,172.8,79.9,46.5,46.24,-9,20.53,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:54:43.5964,172.8,79.9,46.5,46.24,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:43.8440,172.8,79.9,46.5,46.24,-9,20.53,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:44.0915,172.8,79.9,46.5,46.24,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:54:44.3391,172.8,79.9,46.5,46.24,-9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:54:44.5866,172.8,79.9,46.5,46.24,-8.9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:54:44.8350,172.8,79.9,46.5,46.24,-8.9,20.52,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:54:45.0878,172.8,79.9,46.5,46.24,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:54:45.3406,172.8,79.9,46.5,46.24,-9.1,20.52,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:45.5933,172.8,79.9,46.5,46.24,-9.1,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:54:45.8454,172.8,79.9,46.5,46.24,-9,20.52,61,735.3,727.9,0,46.5,46.5
2020-09-21 04:54:46.0929,172.8,79.9,46.5,46.24,-8.9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:54:46.3404,172.8,79.9,46.5,46.24,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:54:46.5880,172.8,79.9,46.5,46.24,-9,20.52,3,733,-6.6,23,46.5,46.5
2020-09-21 04:54:46.8365,172.8,79.9,46.5,46.24,-9,20.52,4,732.7,-6.2,23,46.5,46.5
2020-09-21 04:54:47.0891,172.8,79.9,46.5,46.24,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:47.3418,172.8,79.9,46.5,46.24,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:54:47.5944,172.8,79.9,46.5,46.24,-9,20.52,1,733,-6.6,23.5,46.5,46.5
2020-09-21 04:54:47.8471,172.8,79.9,46.5,46.24,-9,20.52,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:54:48.0961,172.8,79.9,46.5,46.24,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:48.3439,172.8,79.9,46.5,46.24,-8.9,20.52,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:48.5918,172.8,79.9,46.5,46.24,-8.9,20.53,63,50,50,0,46.5,46.5
2020-09-21 04:54:48.8397,172.8,79.9,46.5,46.24,-9.1,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:54:49.0915,172.8,79.9,46.5,46.24,-9.1,20.52,52,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:49.3442,172.8,79.8,46.5,46.18,-9,20.52,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:54:49.5969,172.8,79.8,46.5,46.18,-8.9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:54:49.8496,172.8,79.8,46.5,46.18,-8.9,20.52,1,733,-6.6,23.5,46.5,46.5
2020-09-21 04:54:50.1004,172.8,79.8,46.5,46.18,-9,20.52,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:54:50.3480,172.8,79.8,46.5,46.18,-9,20.52,61,735.3,728,0,46.5,46.5
2020-09-21 04:54:50.5955,172.8,79.8,46.5,46.18,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:54:50.8431,172.8,79.8,46.5,46.18,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:54:51.0907,172.8,79.8,46.5,46.18,-9,20.52,3,733,-6.6,23,46.5,46.5
2020-09-21 04:54:51.3382,172.8,79.8,46.5,46.18,-9,20.52,4,732.7,-6.2,23,46.5,46.5
2020-09-21 04:54:51.5857,172.8,79.8,46.5,46.18,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:51.8333,172.8,79.8,46.5,46.18,-8.9,20.52,66,5180,5180,0,46.5,46.5
2020-09-21 04:54:52.0808,172.8,79.8,46.5,46.18,-8.9,20.52,1,733,-6.6,23.5,46.5,46.5
2020-09-21 04:54:52.3319,172.8,79.8,46.5,46.18,-9,20.52,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:54:52.5830,172.8,79.8,46.5,46.18,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:52.8341,172.8,79.8,46.5,46.18,-9,20.51,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:53.0852,172.8,79.8,46.5,46.18,-8.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:54:53.3379,172.8,79.8,46.5,46.18,-9,20.53,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:54:53.5907,172.8,79.8,46.5,46.18,-9,20.53,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:54:53.8435,172.8,79.8,46.5,46.18,-8.9,20.52,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:54:54.0963,172.8,79.8,46.5,46.18,-9,20.53,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:54:54.3490,172.8,79.8,46.5,46.18,-9,20.52,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:54.6016,172.8,79.8,46.5,46.18,-9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:54:54.8543,172.8,79.8,46.5,46.18,-9,20.52,61,735.3,728,0,46.5,46.5
2020-09-21 04:54:55.1070,172.8,79.8,46.5,46.18,-8.9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:54:55.3566,172.8,79.8,46.5,46.18,-8.9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:54:55.6042,172.8,79.8,46.5,46.18,-8.9,20.52,3,733.1,-6.6,23,46.5,46.5
2020-09-21 04:54:55.8518,172.8,79.8,46.5,46.18,-9.1,20.52,4,732.6,-6.2,23,46.5,46.5
2020-09-21 04:54:56.0994,172.8,79.8,46.5,46.18,-9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:54:56.3479,172.8,79.8,46.5,46.18,-9,20.54,66,5180,5180,0,46.5,46.5
2020-09-21 04:54:56.6006,172.8,79.8,46.5,46.18,-9,20.52,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:56.8533,172.8,79.8,46.5,46.18,-9,20.53,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:54:57.1059,172.8,79.8,46.5,46.18,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:54:57.3586,172.8,79.8,46.5,46.18,-8.9,20.52,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:54:57.6072,172.8,79.8,46.5,46.18,-9,20.53,63,50,50,0,46.5,46.5
2020-09-21 04:54:57.8548,172.8,79.8,46.5,46.18,-9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:54:58.1024,172.8,79.8,46.5,46.18,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:54:58.3500,172.8,79.8,46.5,46.18,-9,20.53,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:54:58.6020,172.8,79.8,46.5,46.18,-8.9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:54:58.8548,172.8,79.8,46.5,46.18,-8.9,20.52,1,733.1,-6.6,23.5,46.5,46.5
2020-09-21 04:54:59.1077,172.8,79.8,46.5,46.18,-9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:54:59.3605,172.8,79.8,46.5,46.18,-9,20.52,61,735.3,727.9,0,46.5,46.5
2020-09-21 04:54:59.6134,172.8,79.8,46.5,46.18,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:54:59.8661,172.8,79.8,46.5,46.18,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:55:00.1188,172.8,79.8,46.5,46.18,-9,20.51,3,732.9,-6.6,23,46.5,46.5
2020-09-21 04:55:00.3716,172.8,79.8,46.5,46.18,-9,20.51,4,732.6,-6.2,23,46.5,46.5
2020-09-21 04:55:00.6243,172.8,79.8,46.5,46.18,-8.9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:55:00.8719,172.8,79.8,46.5,46.18,-8.9,20.52,66,5180,5180,0,46.5,46.5
2020-09-21 04:55:01.1195,172.8,79.8,46.5,46.18,-9,20.52,1,732.9,-6.6,23.5,46.5,46.5
2020-09-21 04:55:01.3670,172.8,79.8,46.5,46.18,-9.1,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:55:01.6146,172.8,79.8,46.5,46.18,-9,20.52,65,-5260,-5270,0,46.5,46.5
2020-09-21 04:55:01.8652,172.8,79.8,46.5,46.18,-9,20.52,51,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:02.1179,172.8,79.8,46.5,46.18,-8.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:55:02.3707,172.8,79.8,46.5,46.18,-8.9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:55:02.6235,172.8,79.8,46.5,46.18,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:02.8753,172.8,79.8,46.5,46.18,-9,20.52,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:55:03.1229,172.8,79.8,46.5,46.18,-9,20.53,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:55:03.3705,172.8,79.8,46.5,46.18,-9,20.52,1,732.9,-6.6,23.5,46.5,46.5
2020-09-21 04:55:03.6181,172.8,79.8,46.5,46.18,-9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:55:03.8657,172.8,79.8,46.5,46.18,-9,20.52,61,735.3,727.8,0,46.5,46.5
2020-09-21 04:55:04.1133,172.8,79.8,46.5,46.18,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:55:04.3609,172.8,79.8,46.5,46.18,-8.9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:55:04.6086,172.8,79.8,46.5,46.18,-8.9,20.52,3,732.9,-6.6,23,46.5,46.5
2020-09-21 04:55:04.8562,172.8,79.8,46.5,46.18,-9.1,20.54,4,732.6,-6.2,23,46.5,46.5
2020-09-21 04:55:05.1056,172.8,79.8,46.5,46.18,-9.1,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:05.3578,172.8,79.8,46.5,46.18,-9,20.52,66,5180,5170,0,46.5,46.5
2020-09-21 04:55:05.6100,172.8,79.8,46.5,46.18,-8.9,20.52,1,732.9,-6.6,23.5,46.5,46.5
2020-09-21 04:55:05.8623,172.8,79.8,46.5,46.18,-8.9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:55:06.1145,172.8,79.8,46.5,46.18,-9,20.5,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:55:06.3621,172.8,79.8,46.5,46.18,-9,20.52,51,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:06.6097,172.8,79.8,46.5,46.18,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:55:06.8572,172.8,79.8,46.5,46.18,-9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:55:07.1048,172.8,79.8,46.5,46.18,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:07.3538,172.8,79.8,46.5,46.18,-9,20.52,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:55:07.6037,172.8,79.8,46.5,46.18,-8.9,20.52,7,-5250,24.6,3.7,46.5,46.5
2020-09-21 04:55:07.8537,172.8,79.8,46.5,46.18,-8.9,20.52,1,732.9,-6.6,23.5,46.5,46.5
2020-09-21 04:55:08.1036,172.8,79.8,46.5,46.18,-9,20.52,2,732.5,-6.2,24,46.5,46.5
2020-09-21 04:55:08.3552,172.8,79.8,46.5,46.18,-9.1,20.52,61,735.3,727.9,0,46.5,46.5
2020-09-21 04:55:08.6080,172.8,79.8,46.5,46.18,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:55:08.8608,172.8,79.8,46.5,46.18,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:55:09.1136,172.8,79.8,46.5,46.18,-8.9,20.51,3,732.9,-6.6,23,46.5,46.5
2020-09-21 04:55:09.3635,172.8,79.8,46.5,46.18,-9,20.52,4,732.5,-6.2,23,46.5,46.5
2020-09-21 04:55:09.6111,172.8,79.8,46.5,46.18,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:55:09.8587,172.8,79.8,46.5,46.18,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:55:10.1063,172.8,79.8,46.5,46.18,-9,20.52,1,732.9,-6.6,23.5,46.5,46.5
2020-09-21 04:55:10.3540,172.8,79.8,46.5,46.18,-9,20.51,2,732.5,-6.2,24,46.5,46.5
2020-09-21 04:55:10.6016,172.8,79.7,46.5,46.12,-9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:10.8492,172.8,79.7,46.5,46.12,-9,20.54,51,3.75,3.73,0,46.5,46.5
2020-09-21 04:55:11.0968,172.8,79.7,46.5,46.12,-8.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:55:11.3444,172.8,79.7,46.5,46.12,-8.9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:55:11.5960,172.8,79.7,46.5,46.12,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:11.8487,172.8,79.7,46.5,46.12,-9.1,20.52,6,-5260,24.5,3.7,46.5,46.5
2020-09-21 04:55:12.1013,172.8,79.7,46.5,46.12,-9,20.53,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:55:12.3540,172.8,79.7,46.5,46.12,-9,20.52,1,732.9,-6.6,23.5,46.5,46.5
2020-09-21 04:55:12.6048,172.8,79.7,46.5,46.12,-8.9,20.52,2,732.5,-6.2,24,46.5,46.5
2020-09-21 04:55:12.8524,172.8,79.7,46.5,46.12,-8.9,20.52,61,735.3,727.9,0,46.5,46.5
2020-09-21 04:55:13.1000,172.8,79.7,46.5,46.12,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:55:13.3476,172.8,79.7,46.5,46.12,-8.9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:55:13.5972,172.8,79.7,46.5,46.12,-8.9,20.52,3,732.9,-6.6,23,46.5,46.5
2020-09-21 04:55:13.8501,172.8,79.7,46.5,46.12,-9,20.52,4,732.5,-6.2,23,46.5,46.5
2020-09-21 04:55:14.1030,172.8,79.7,46.5,46.12,-9,20.52,65,-5280,-5280,0,46.5,46.5
2020-09-21 04:55:14.3559,172.8,79.7,46.5,46.12,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:55:14.6087,172.8,79.7,46.5,46.12,-8.9,20.52,1,732.9,-6.6,23.5,46.5,46.5
2020-09-21 04:55:14.8615,172.8,79.7,46.5,46.12,-8.9,20.52,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:55:15.1142,172.8,79.7,46.5,46.12,-9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:15.3670,172.8,79.7,46.5,46.12,-9,20.52,51,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:15.6177,172.8,79.7,46.5,46.12,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:55:15.8652,172.8,79.7,46.5,46.12,-9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:55:16.1128,172.8,79.7,46.5,46.12,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:16.3603,172.8,79.7,46.5,46.12,-9,20.52,6,-5280,24.5,3.7,46.5,46.5
2020-09-21 04:55:16.6078,172.8,79.7,46.5,46.12,-9,20.52,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:55:16.8553,172.8,79.7,46.5,46.12,-8.9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:17.1029,172.8,79.7,46.5,46.12,-8.9,20.52,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:55:17.3504,172.8,79.7,46.5,46.12,-9,20.52,61,735.2,728,0,46.5,46.5
2020-09-21 04:55:17.5979,172.8,79.7,46.5,46.12,-9.1,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:55:17.8485,172.8,79.7,46.5,46.12,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:55:18.1014,172.8,79.7,46.5,46.12,-8.9,20.52,3,732.8,-6.6,23,46.5,46.5
2020-09-21 04:55:18.3544,172.8,79.7,46.5,46.12,-8.9,20.53,4,732.7,-6.2,23,46.5,46.5
2020-09-21 04:55:18.6073,172.8,79.7,46.5,46.12,-8.9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:18.8601,172.8,79.7,46.5,46.12,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:55:19.1128,172.8,79.7,46.5,46.12,-9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:19.3656,172.8,79.7,46.5,46.12,-9,20.52,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:55:19.6184,172.8,79.7,46.5,46.12,-9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:19.8712,172.8,79.7,46.5,46.12,-9,20.52,51,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:20.1240,172.8,79.7,46.5,46.12,-8.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:55:20.3769,172.8,79.7,46.5,46.12,-8.9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:55:20.6298,172.8,79.7,46.5,46.12,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:20.8826,172.8,79.7,46.5,46.12,-9,20.53,6,-5270,24.5,3.7,46.5,46.5
2020-09-21 04:55:21.1355,172.8,79.7,46.5,46.12,-9,20.52,7,-5280,24.6,3.7,46.5,46.5
2020-09-21 04:55:21.3884,172.8,79.7,46.5,46.12,-8.9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:21.6412,172.8,79.7,46.5,46.12,-8.9,20.53,2,732.7,-6.2,24,46.5,46.5
2020-09-21 04:55:21.8909,172.8,79.7,46.5,46.12,-9,20.52,61,735.2,727.8,0,46.5,46.5
2020-09-21 04:55:22.1386,172.8,79.7,46.5,46.12,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:55:22.3862,172.8,79.7,46.5,46.12,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:55:22.6338,172.8,79.7,46.5,46.12,-9,20.52,3,732.9,-6.6,23,46.5,46.5
2020-09-21 04:55:22.8815,172.8,79.7,46.5,46.12,-9,20.52,4,732.6,-6.2,23,46.5,46.5
2020-09-21 04:55:23.1303,172.8,79.7,46.5,46.12,-9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:23.3794,172.8,79.7,46.5,46.12,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:55:23.6285,172.8,79.7,46.5,46.12,-8.9,20.52,1,732.9,-6.6,23.5,46.5,46.5
2020-09-21 04:55:23.8776,172.8,79.7,46.5,46.12,-8.9,20.51,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:55:24.1261,172.8,79.7,46.5,46.12,-8.9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:24.3737,172.8,79.7,46.5,46.12,-9.1,20.52,51,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:24.6212,172.8,79.7,46.5,46.12,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:55:24.8687,172.8,79.7,46.5,46.12,-9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:55:25.1163,172.8,79.7,46.5,46.12,-8.9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:25.3639,172.8,79.7,46.5,46.12,-8.9,20.52,6,-5270,24.5,3.7,46.5,46.5
2020-09-21 04:55:25.6116,172.8,79.7,46.5,46.12,-9,20.49,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:55:25.8592,172.8,79.7,46.5,46.12,-9,20.52,1,732.9,-6.6,23.5,46.5,46.5
2020-09-21 04:55:26.1083,172.8,79.7,46.5,46.12,-9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:55:26.3599,172.8,79.7,46.5,46.12,-9,20.52,61,735.2,727.8,0,46.5,46.5
2020-09-21 04:55:26.6116,172.8,79.7,46.5,46.12,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:55:26.8633,172.8,79.7,46.5,46.12,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:55:27.1153,172.8,79.7,46.5,46.12,-8.9,20.52,3,732.9,-6.6,23,46.5,46.5
2020-09-21 04:55:27.3683,172.8,79.7,46.5,46.12,-8.9,20.52,4,732.6,-6.2,23,46.5,46.5
2020-09-21 04:55:27.6212,172.8,79.7,46.5,46.12,-9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:27.8741,172.8,79.7,46.5,46.12,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:55:28.1270,172.8,79.7,46.5,46.12,-9,20.52,1,732.9,-6.6,23.5,46.5,46.5
2020-09-21 04:55:28.3799,172.8,79.7,46.5,46.12,-9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:55:28.6328,172.8,79.7,46.5,46.12,-8.9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:28.8856,172.8,79.7,46.5,46.12,-9,20.52,51,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:29.1385,172.8,79.7,46.5,46.12,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:55:29.3862,172.8,79.7,46.5,46.12,-9,20.52,67,24.5,24.6,0,46.5,46.5
2020-09-21 04:55:29.6339,172.8,79.7,46.5,46.12,-9,20.51,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:29.8815,172.8,79.7,46.5,46.12,-9,20.52,6,-5270,24.5,3.7,46.5,46.5
2020-09-21 04:55:30.1292,172.8,79.7,46.5,46.12,-9.1,20.52,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:55:30.3820,172.8,79.7,46.5,46.12,-9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:30.6349,172.8,79.7,46.5,46.12,-8.9,20.52,2,732.5,-6.2,24,46.5,46.5
2020-09-21 04:55:30.8878,172.8,79.7,46.5,46.12,-8.9,20.52,61,735.2,727.7,0,46.5,46.5
2020-09-21 04:55:31.1406,172.8,79.7,46.5,46.12,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:55:31.3935,172.8,79.7,46.5,46.12,-9.1,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:55:31.6462,172.8,79.7,46.5,46.12,-9,20.52,3,732.8,-6.6,23,46.5,46.5
2020-09-21 04:55:31.8990,172.8,79.7,46.5,46.12,-8.9,20.52,4,732.5,-6.2,23,46.5,46.5
2020-09-21 04:55:32.1518,172.8,79.7,46.5,46.12,-9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:32.4046,172.8,79.7,46.5,46.12,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:55:32.6534,172.8,79.7,46.5,46.12,-9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:32.9012,172.8,79.7,46.5,46.12,-9,20.52,2,732.5,-6.2,24,46.5,46.5
2020-09-21 04:55:33.1490,172.8,79.7,46.5,46.12,-8.9,20.52,65,-5260,-5270,0,46.5,46.5
2020-09-21 04:55:33.3967,172.8,79.7,46.5,46.12,-9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:55:33.6443,172.8,79.7,46.5,46.12,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:55:33.8918,172.8,79.7,46.5,46.12,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:55:34.1394,172.8,79.7,46.5,46.12,-8.9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:34.3869,172.8,79.7,46.5,46.12,-8.9,20.52,6,-5270,24.5,3.7,46.5,46.5
2020-09-21 04:55:34.6364,172.8,79.7,46.5,46.12,-9,20.52,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:55:34.8887,172.8,79.7,46.5,46.12,-9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:35.1411,172.8,79.7,46.5,46.12,-9,20.52,2,732.5,-6.2,24,46.5,46.5
2020-09-21 04:55:35.3934,172.8,79.7,46.5,46.12,-9,20.52,61,735.2,727.8,0,46.5,46.5
2020-09-21 04:55:35.6444,172.8,79.7,46.5,46.12,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:55:35.8928,172.8,79.7,46.5,46.12,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:55:36.1413,172.8,79.7,46.5,46.12,-9,20.52,3,732.8,-6.6,23,46.5,46.5
2020-09-21 04:55:36.3897,172.8,79.7,46.5,46.12,-8.9,20.49,4,732.5,-6.2,23,46.5,46.5
2020-09-21 04:55:36.6378,172.8,79.7,46.5,46.12,-8.9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:36.8853,172.8,79.7,46.5,46.12,-9,20.52,66,5160,5160,0,46.5,46.5
2020-09-21 04:55:37.1328,172.8,79.7,46.5,46.12,-9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:37.3804,172.8,79.7,46.5,46.12,-9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:55:37.6279,172.8,79.7,46.5,46.12,-8.9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:55:37.8756,172.8,79.7,46.5,46.12,-8.9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:55:38.1232,172.8,79.7,46.5,46.12,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:55:38.3709,172.8,79.7,46.5,46.12,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:55:38.6186,172.8,79.7,46.5,46.12,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:38.8662,172.8,79.7,46.5,46.12,-9,20.51,6,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:55:39.1139,172.8,79.7,46.5,46.12,-9,20.52,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:55:39.3615,172.8,79.7,46.5,46.12,-9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:39.6091,172.8,79.7,46.5,46.12,-8.9,20.51,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:55:39.8567,172.8,79.7,46.5,46.12,-8.9,20.53,61,735.2,727.9,0,46.5,46.5
2020-09-21 04:55:40.1042,172.8,79.7,46.5,46.12,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:55:40.3518,172.8,79.7,46.5,46.12,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:55:40.5994,172.8,79.7,46.5,46.12,-9,20.55,3,732.8,-6.6,23,46.5,46.5
2020-09-21 04:55:40.8480,172.8,79.7,46.5,46.12,-9,20.52,4,732.6,-6.2,23,46.5,46.5
2020-09-21 04:55:41.1007,172.8,79.7,46.5,46.12,-8.9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:41.3533,172.8,79.7,46.5,46.12,-8.9,20.52,66,5160,5160,0,46.5,46.5
2020-09-21 04:55:41.6060,172.8,79.7,46.5,46.12,-9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:41.8578,172.8,79.7,46.5,46.12,-9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:55:42.1054,172.8,79.7,46.5,46.12,-9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:42.3530,172.8,79.7,46.5,46.12,-9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:55:42.6007,172.8,79.7,46.5,46.12,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:55:42.8485,172.8,79.7,46.5,46.12,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:55:43.0973,172.8,79.7,46.5,46.12,-8.9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:43.3461,172.8,79.7,46.5,46.12,-8.9,20.52,6,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:55:43.5949,172.8,79.7,46.5,46.12,-9,20.51,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:55:43.8441,172.8,79.7,46.5,46.12,-9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:44.0953,172.8,79.7,46.5,46.12,-9.1,20.53,2,732.5,-6.2,24,46.5,46.5
2020-09-21 04:55:44.3464,172.8,79.7,46.5,46.12,-9,20.52,61,735.1,727.8,0,46.5,46.5
2020-09-21 04:55:44.5975,172.8,79.7,46.5,46.12,-8.9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:55:44.8489,172.8,79.7,46.5,46.12,-8.9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:55:45.1018,172.8,79.7,46.5,46.12,-9,20.52,3,732.8,-6.6,23,46.5,46.5
2020-09-21 04:55:45.3547,172.8,79.7,46.5,46.12,-9,20.54,4,732.5,-6.2,23,46.5,46.5
2020-09-21 04:55:45.6075,172.8,79.7,46.5,46.12,-8.9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:45.8596,172.8,79.7,46.5,46.12,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:55:46.1078,172.8,79.7,46.5,46.12,-9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:46.3560,172.8,79.7,46.5,46.12,-9,20.52,2,732.5,-6.2,24,46.5,46.5
2020-09-21 04:55:46.6042,172.8,79.7,46.5,46.12,-8.9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:46.8524,172.8,79.7,46.5,46.12,-8.9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:55:47.1006,172.8,79.7,46.5,46.12,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:55:47.3487,172.8,79.7,46.5,46.12,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:55:47.5969,172.8,79.7,46.5,46.12,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:47.8450,172.8,79.7,46.5,46.12,-8.9,20.52,6,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:55:48.0968,172.8,79.7,46.5,46.12,-8.9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:55:48.3495,172.8,79.7,46.5,46.12,-9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:48.6023,172.8,79.7,46.5,46.12,-9,20.52,2,732.5,-6.2,24,46.5,46.5
2020-09-21 04:55:48.8550,172.8,79.7,46.5,46.12,-9,20.52,61,735.1,727.8,0,46.5,46.5
2020-09-21 04:55:49.1050,172.8,79.7,46.5,46.12,-9,20.53,62,425,425,0,46.5,46.5
2020-09-21 04:55:49.3541,172.8,79.7,46.5,46.12,-9,20.53,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:55:49.6033,172.8,79.7,46.5,46.12,-9,20.52,3,732.8,-6.6,23,46.5,46.5
2020-09-21 04:55:49.8525,172.8,79.7,46.5,46.12,-9,20.52,4,732.5,-6.2,23,46.5,46.5
2020-09-21 04:55:50.1003,172.8,79.7,46.5,46.12,-8.9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:55:50.3479,172.8,79.7,46.5,46.12,-8.9,20.51,66,5170,5170,0,46.5,46.5
2020-09-21 04:55:50.5954,172.8,79.7,46.5,46.12,-9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:50.8429,172.8,79.7,46.5,46.12,-9.1,20.52,2,732.5,-6.2,24,46.5,46.5
2020-09-21 04:55:51.0912,172.8,79.7,46.5,46.12,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:55:51.3408,172.8,79.7,46.5,46.12,-8.9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:55:51.5903,172.8,79.7,46.5,46.12,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:55:51.8398,172.8,79.7,46.5,46.12,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:55:52.0905,172.8,79.7,46.5,46.12,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:52.3432,172.8,79.7,46.5,46.12,-8.9,20.51,6,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:55:52.5959,172.8,79.7,46.5,46.12,-9,20.53,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:55:52.8486,172.8,79.7,46.5,46.12,-9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:53.1013,172.8,79.7,46.5,46.12,-9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:55:53.3540,172.8,79.7,46.5,46.12,-8.9,20.52,61,735.1,727.7,0,46.5,46.5
2020-09-21 04:55:53.6067,172.8,79.7,46.5,46.12,-8.9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:55:53.8594,172.8,79.7,46.5,46.12,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:55:54.1121,172.8,79.7,46.5,46.12,-9.1,20.52,3,732.8,-6.6,23,46.5,46.5
2020-09-21 04:55:54.3597,172.8,79.7,46.5,46.12,-9,20.52,4,732.6,-6.2,23,46.5,46.5
2020-09-21 04:55:54.6073,172.8,79.7,46.5,46.12,-8.9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:54.8548,172.8,79.7,46.5,46.12,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:55:55.1024,172.8,79.7,46.5,46.12,-8.9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:55.3551,172.8,79.7,46.5,46.12,-9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:55:55.6078,172.8,79.7,46.5,46.12,-8.9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:55.8606,172.8,79.7,46.5,46.12,-9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:55:56.1133,172.8,79.7,46.5,46.12,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:55:56.3610,172.8,79.7,46.5,46.12,-9.1,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:55:56.6085,172.8,79.7,46.5,46.12,-9,20.51,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:55:56.8560,172.8,79.7,46.5,46.12,-8.9,20.52,6,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:55:57.1035,172.8,79.7,46.5,46.12,-8.9,20.51,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:55:57.3512,172.8,79.7,46.5,46.12,-9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:55:57.5990,172.8,79.7,46.5,46.12,-9,20.52,2,732.6,-6.2,24,46.5,46.5
2020-09-21 04:55:57.8469,172.8,79.7,46.5,46.12,-9,20.52,61,735.1,727.8,0,46.5,46.5
2020-09-21 04:55:58.0947,172.8,79.7,46.5,46.12,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:55:58.3452,172.8,79.7,46.5,46.12,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:55:58.5979,172.8,79.7,46.5,46.12,-9,20.52,3,732.7,-6.6,23,46.5,46.5
2020-09-21 04:55:58.8506,172.8,79.7,46.5,46.12,-9,20.52,4,732.5,-6.2,23,46.5,46.5
2020-09-21 04:55:59.1033,172.8,79.7,46.5,46.12,-8.9,20.51,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:55:59.3560,172.8,79.7,46.5,46.12,-8.9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:55:59.6087,172.8,79.7,46.5,46.12,-9,20.51,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:55:59.8615,172.8,79.7,46.5,46.12,-9,20.52,2,732.5,-6.2,24,46.5,46.5
2020-09-21 04:56:00.1142,172.8,79.7,46.5,46.12,-8.9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:56:00.3640,172.8,79.7,46.5,46.12,-8.9,20.52,51,3.74,3.73,0,46.5,46.5
2020-09-21 04:56:00.6115,172.8,79.7,46.5,46.12,-8.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:56:00.8590,172.8,79.7,46.5,46.12,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:56:01.1066,172.8,79.7,46.5,46.12,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:56:01.3562,172.8,79.7,46.5,46.12,-9,20.54,6,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:56:01.6090,172.8,79.7,46.5,46.12,-9,20.52,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:56:01.8617,172.8,79.7,46.5,46.12,-9,20.51,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:02.1145,172.8,79.7,46.5,46.12,-9,20.52,2,732.5,-6.2,24,46.5,46.5
2020-09-21 04:56:02.3662,172.8,79.7,46.5,46.12,-8.9,20.52,61,735.1,727.6,0,46.5,46.5
2020-09-21 04:56:02.6137,172.8,79.7,46.5,46.12,-8.9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:56:02.8613,172.8,79.7,46.5,46.12,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:56:03.1089,172.8,79.7,46.5,46.12,-9.1,20.52,3,732.7,-6.6,23,46.5,46.5
2020-09-21 04:56:03.3565,172.8,79.7,46.5,46.12,-9,20.52,4,732.5,-6.2,23,46.5,46.5
2020-09-21 04:56:03.6082,172.8,79.7,46.5,46.12,-8.9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:56:03.8609,172.8,79.7,46.5,46.12,-8.9,20.52,66,5170,5160,0,46.5,46.5
2020-09-21 04:56:04.1137,172.8,79.7,46.5,46.12,-8.9,20.52,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:04.3664,172.8,79.7,46.5,46.12,-9,20.52,2,732.5,-6.2,24,46.5,46.5
2020-09-21 04:56:04.6152,172.8,79.7,46.5,46.12,-9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:56:04.8628,172.8,79.7,46.5,46.12,-9,20.52,51,3.74,3.73,0,46.5,46.5
2020-09-21 04:56:05.1103,172.8,79.7,46.5,46.12,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:56:05.3578,172.8,79.7,46.5,46.12,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:56:05.6054,172.8,79.7,46.5,46.12,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:56:05.8529,172.8,79.7,46.5,46.12,-8.9,20.52,6,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:56:06.1004,172.8,79.7,46.5,46.12,-8.9,20.52,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:56:06.3480,172.8,79.7,46.5,46.12,-9,20.52,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:56:06.5955,172.8,79.7,46.5,46.12,-9,20.52,2,732.3,-6.2,24,46.5,46.5
2020-09-21 04:56:06.8430,172.8,79.7,46.5,46.12,-9,20.52,61,735.1,727.7,0,46.5,46.5
2020-09-21 04:56:07.0906,172.8,79.7,46.5,46.12,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:56:07.3381,172.8,79.7,46.5,46.12,-8.9,20.53,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:56:07.5856,172.8,79.7,46.5,46.12,-8.9,20.52,3,732.8,-6.6,23,46.5,46.5
2020-09-21 04:56:07.8331,172.8,79.7,46.5,46.12,-9,20.52,4,732.3,-6.2,23,46.5,46.5
2020-09-21 04:56:08.0806,172.8,79.7,46.5,46.12,-9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:56:08.3282,172.8,79.7,46.5,46.12,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:56:08.5757,172.8,79.7,46.5,46.12,-9,20.53,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:56:08.8261,172.8,79.7,46.5,46.12,-9,20.52,2,732.3,-6.2,24,46.5,46.5
2020-09-21 04:56:09.0788,172.8,79.7,46.5,46.12,-9,20.51,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:56:09.3315,172.8,79.7,46.5,46.12,-8.9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:56:09.5841,172.8,79.7,46.5,46.12,-8.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:56:09.8358,172.8,79.7,46.5,46.12,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:56:10.0833,172.8,79.7,46.5,46.12,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:56:10.3308,172.8,79.7,46.5,46.12,-9,20.52,6,-5280,24.6,3.7,46.5,46.5
2020-09-21 04:56:10.5783,172.8,79.7,46.5,46.12,-8.9,20.52,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:56:10.8269,172.8,79.7,46.5,46.12,-8.9,20.5,1,732.8,-6.6,23.5,46.5,46.5
2020-09-21 04:56:11.0784,172.8,79.7,46.5,46.12,-9,20.52,2,732.3,-6.2,24,46.5,46.5
2020-09-21 04:56:11.3300,172.8,79.7,46.5,46.12,-9,20.52,61,735.1,727.7,0,46.5,46.5
2020-09-21 04:56:11.5815,172.8,79.7,46.5,46.12,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:56:11.8333,172.8,79.7,46.5,46.12,-9,20.52,64,11,11.1,0,46.5,46.5
2020-09-21 04:56:12.0860,172.8,79.7,46.5,46.12,-9,20.52,3,732.8,-6.6,23,46.5,46.5
2020-09-21 04:56:12.3387,172.8,79.7,46.5,46.12,-9,20.52,4,732.3,-6.2,23,46.5,46.5
2020-09-21 04:56:12.5915,172.8,79.7,46.5,46.12,-9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:56:12.8436,172.8,79.7,46.5,46.12,-8.9,20.52,66,5160,5160,0,46.5,46.5
2020-09-21 04:56:13.0938,172.8,79.7,46.5,46.12,-8.9,20.52,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:13.3440,172.8,79.7,46.5,46.12,-9,20.52,2,732.4,-6.2,24,46.5,46.5
2020-09-21 04:56:13.5942,172.8,79.7,46.5,46.12,-9,20.52,65,-5280,-5280,0,46.5,46.5
2020-09-21 04:56:13.8444,172.8,79.7,46.5,46.12,-9,20.54,51,3.74,3.73,0,46.5,46.5
2020-09-21 04:56:14.0925,172.8,79.7,46.5,46.12,-8.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:56:14.3401,172.8,79.7,46.5,46.12,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:56:14.5876,172.8,79.7,46.5,46.12,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:56:14.8352,172.8,79.7,46.5,46.12,-9,20.39,6,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:56:15.0868,172.8,79.7,46.5,46.12,-9,20.52,7,-5280,24.6,3.7,46.5,46.5
2020-09-21 04:56:15.3395,172.8,79.7,46.5,46.12,-9,20.51,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:15.5922,172.8,79.7,46.5,46.12,-9,20.52,2,732.4,-6.2,24,46.5,46.5
2020-09-21 04:56:15.8449,172.8,79.7,46.5,46.12,-9,20.52,61,735.1,727.7,0,46.5,46.5
2020-09-21 04:56:16.0950,172.8,79.7,46.5,46.12,-8.9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:56:16.3442,172.8,79.7,46.5,46.12,-8.9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:56:16.5935,172.8,79.7,46.5,46.12,-9,20.52,3,732.7,-6.6,23,46.5,46.5
2020-09-21 04:56:16.8428,172.8,79.7,46.5,46.12,-9,20.52,4,732.4,-6.2,23,46.5,46.5
2020-09-21 04:56:17.0925,172.8,79.7,46.5,46.12,-9,20.52,65,-5280,-5280,0,46.5,46.5
2020-09-21 04:56:17.3428,172.8,79.7,46.5,46.12,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:56:17.5931,172.8,79.7,46.5,46.12,-8.9,20.52,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:17.8434,172.8,79.7,46.5,46.12,-9,20.52,2,732.4,-6.2,24,46.5,46.5
2020-09-21 04:56:18.0938,172.8,79.7,46.5,46.12,-9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:56:18.3413,172.8,79.7,46.5,46.12,-9,20.52,51,3.74,3.73,0,46.5,46.5
2020-09-21 04:56:18.5889,172.8,79.7,46.5,46.12,-8.9,20.5,63,50,50,0,46.5,46.5
2020-09-21 04:56:18.8364,172.8,79.7,46.5,46.12,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:56:19.0840,172.8,79.7,46.5,46.12,-9.1,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:56:19.3346,172.8,79.7,46.5,46.12,-9.1,20.52,6,-5280,24.6,3.7,46.5,46.5
2020-09-21 04:56:19.5873,172.8,79.7,46.5,46.12,-8.9,20.52,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:56:19.8401,172.8,79.7,46.5,46.12,-8.9,20.52,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:20.0928,172.8,79.7,46.5,46.12,-8.9,20.52,2,732.3,-6.2,24,46.5,46.5
2020-09-21 04:56:20.3455,172.8,79.7,46.5,46.12,-9,20.51,61,735.1,727.7,0,46.5,46.5
2020-09-21 04:56:20.5981,172.8,79.7,46.5,46.12,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:56:20.8508,172.8,79.7,46.5,46.12,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:56:21.1034,172.8,79.7,46.5,46.12,-9,20.52,3,732.7,-6.6,23,46.5,46.5
2020-09-21 04:56:21.3561,172.8,79.5,46.5,46.01,-9,20.52,4,732.3,-6.2,23,46.5,46.5
2020-09-21 04:56:21.6088,172.8,79.5,46.5,46.01,-9,20.51,65,-5280,-5270,0,46.5,46.5
2020-09-21 04:56:21.8616,172.8,79.5,46.5,46.01,-8.9,20.52,66,5160,5160,0,46.5,46.5
2020-09-21 04:56:22.1143,172.8,79.5,46.5,46.01,-8.9,20.52,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:22.3670,172.8,79.5,46.5,46.01,-9,20.52,2,732.3,-6.2,24,46.5,46.5
2020-09-21 04:56:22.6146,172.8,79.5,46.5,46.01,-9,20.52,65,-5280,-5280,0,46.5,46.5
2020-09-21 04:56:22.8621,172.8,79.5,46.5,46.01,-9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:56:23.1096,172.8,79.5,46.5,46.01,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:56:23.3574,172.8,79.5,46.5,46.01,-8.9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:56:23.6102,172.8,79.5,46.5,46.01,-8.9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:56:23.8629,172.8,79.5,46.5,46.01,-9,20.52,6,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:56:24.1157,172.8,79.5,46.5,46.01,-9,20.52,7,-5280,24.6,3.7,46.5,46.5
2020-09-21 04:56:24.3685,172.8,79.5,46.5,46.01,-9,20.52,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:24.6193,172.8,79.5,46.5,46.01,-9,20.51,2,732.3,-6.2,24,46.5,46.5
2020-09-21 04:56:24.8702,172.8,79.5,46.5,46.01,-9,20.52,61,735,727.6,0,46.5,46.5
2020-09-21 04:56:25.1210,172.8,79.5,46.5,46.01,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:56:25.3718,172.8,79.5,46.5,46.01,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:56:25.6214,172.8,79.5,46.5,46.01,-8.9,20.52,3,732.7,-6.6,23,46.5,46.5
2020-09-21 04:56:25.8690,172.8,79.5,46.5,46.01,-8.9,20.52,4,732.3,-6.2,23,46.5,46.5
2020-09-21 04:56:26.1167,172.8,79.5,46.5,46.01,-9,20.52,65,-5280,-5280,0,46.5,46.5
2020-09-21 04:56:26.3644,172.8,79.5,46.5,46.01,-9.1,20.52,66,5160,5150,0,46.5,46.5
2020-09-21 04:56:26.6120,172.8,79.5,46.5,46.01,-9,20.52,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:26.8593,172.8,79.5,46.5,46.01,-9,20.52,2,732.3,-6.2,24,46.5,46.5
2020-09-21 04:56:27.1067,172.8,79.5,46.5,46.01,-9,20.52,65,-5270,-5270,0,46.5,46.5
2020-09-21 04:56:27.3540,172.8,79.5,46.5,46.01,-9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:56:27.6013,172.8,79.5,46.5,46.01,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:56:27.8484,172.8,79.5,46.5,46.01,-9,20.53,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:56:28.0955,172.8,79.5,46.5,46.01,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:56:28.3426,172.8,79.5,46.5,46.01,-9,20.51,6,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:56:28.5897,172.8,79.5,46.5,46.01,-9.1,20.52,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:56:28.8368,172.8,79.5,46.5,46.01,-8.9,20.52,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:29.0840,172.8,79.5,46.5,46.01,-8.9,20.52,2,732.4,-6.2,24,46.5,46.5
2020-09-21 04:56:29.3313,172.8,79.5,46.5,46.01,-8.9,20.52,61,735,727.6,0,46.5,46.5
2020-09-21 04:56:29.5786,172.8,79.5,46.5,46.01,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:56:29.8267,172.8,79.5,46.5,46.01,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:56:30.0795,172.8,79.5,46.5,46.01,-9,20.52,3,732.7,-6.6,23,46.5,46.5
2020-09-21 04:56:30.3323,172.8,79.5,46.5,46.01,-8.9,20.52,4,732.4,-6.2,23,46.5,46.5
2020-09-21 04:56:30.5851,172.8,79.5,46.5,46.01,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:56:30.8379,172.8,79.5,46.5,46.01,-9,20.52,66,5160,5160,0,46.5,46.5
2020-09-21 04:56:31.0854,172.8,79.5,46.5,46.01,-9,20.52,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:31.3329,172.8,79.5,46.5,46.01,-8.9,20.52,2,732.4,-6.2,24,46.5,46.5
2020-09-21 04:56:31.5804,172.8,79.5,46.5,46.01,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:56:31.8279,172.8,79.5,46.5,46.01,-9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:56:32.0753,172.8,79.5,46.5,46.01,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:56:32.3225,172.8,79.5,46.5,46.01,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:56:32.5698,172.8,79.5,46.5,46.01,-8.9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:56:32.8171,172.8,79.5,46.5,46.01,-8.9,20.52,6,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:56:33.0643,172.8,79.5,46.5,46.01,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:56:33.3114,172.8,79.5,46.5,46.01,-9,20.52,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:33.5584,172.8,79.5,46.5,46.01,-9,20.52,2,732.4,-6.2,24,46.5,46.5
2020-09-21 04:56:33.8055,172.8,79.5,46.5,46.01,-9,20.51,61,735.1,727.6,0,46.5,46.5
2020-09-21 04:56:34.0526,172.8,79.5,46.5,46.01,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:56:34.2999,172.8,79.5,46.5,46.01,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:56:34.5472,172.8,79.5,46.5,46.01,-8.9,20.51,3,732.6,-6.6,23,46.5,46.5
2020-09-21 04:56:34.7945,172.8,79.5,46.5,46.01,-8.9,20.52,4,732.4,-6.2,23,46.5,46.5
2020-09-21 04:56:35.0418,172.8,79.5,46.5,46.01,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:56:35.2892,172.8,79.5,46.5,46.01,-9.1,20.53,66,5170,5170,0,46.5,46.5
2020-09-21 04:56:35.5365,172.8,79.5,46.5,46.01,-9,20.52,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:56:35.7839,172.8,79.5,46.5,46.01,-8.9,20.52,2,732.4,-6.2,24,46.5,46.5
2020-09-21 04:56:36.0312,172.8,79.5,46.5,46.01,-8.9,20.51,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:56:36.2785,172.8,79.5,46.5,46.01,-9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:56:36.5258,172.8,79.5,46.5,46.01,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:56:36.7731,172.8,79.5,46.5,46.01,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:56:37.0204,172.8,79.5,46.5,46.01,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:56:37.2678,172.8,79.5,46.5,46.01,-9,20.52,6,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:56:37.5151,172.8,79.5,46.5,46.01,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:56:37.7624,172.8,79.5,46.5,46.01,-9,20.51,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:56:38.0097,172.8,79.5,46.5,46.01,-8.9,20.52,2,732.4,-6.2,24,46.5,46.5
2020-09-21 04:56:38.2601,172.8,79.5,46.5,46.01,-8.9,20.52,61,735,727.6,0,46.5,46.5
2020-09-21 04:56:38.5126,172.8,79.5,46.5,46.01,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:56:38.7651,172.8,79.5,46.5,46.01,-9.1,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:56:39.0176,172.8,79.5,46.5,46.01,-9,20.52,3,732.6,-6.6,23,46.5,46.5
2020-09-21 04:56:39.2690,172.8,79.5,46.5,46.01,-8.9,20.52,4,732.4,-6.2,23,46.5,46.5
2020-09-21 04:56:39.5162,172.8,79.5,46.5,46.01,-8.9,20.51,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:56:39.7634,172.8,79.5,46.5,46.01,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:56:40.0106,172.8,79.5,46.5,46.01,-9,20.52,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:56:40.2591,172.8,79.5,46.5,46.01,-9,20.52,2,732.4,-6.2,24,46.5,46.5
2020-09-21 04:56:40.5115,172.8,79.5,46.5,46.01,-9,20.52,65,-5260,-5270,0,46.5,46.5
2020-09-21 04:56:40.7640,172.8,79.5,46.5,46.01,-9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:56:41.0164,172.8,79.5,46.5,46.01,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:56:41.2678,172.8,79.5,46.5,46.01,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:56:41.5149,172.8,79.5,46.5,46.01,-8.9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:56:41.7620,172.8,79.5,46.5,46.01,-8.9,20.52,6,-5250,24.6,3.7,46.5,46.5
2020-09-21 04:56:42.0091,172.8,79.5,46.5,46.01,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:56:42.2562,172.8,79.5,46.5,46.01,-9,20.52,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:42.5034,172.8,79.5,46.5,46.01,-9.1,20.52,2,732.3,-6.2,24,46.5,46.5
2020-09-21 04:56:42.7506,172.8,79.5,46.5,46.01,-9,20.52,61,735,727.6,0,46.5,46.5
2020-09-21 04:56:42.9978,172.8,79.5,46.5,46.01,-8.9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:56:43.2451,172.8,79.5,46.5,46.01,-8.9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:56:43.4933,172.8,79.5,46.5,46.01,-9,20.53,3,732.7,-6.6,23,46.5,46.5
2020-09-21 04:56:43.7418,172.8,79.5,46.5,46.01,-9,20.52,4,732.3,-6.2,23,46.5,46.5
2020-09-21 04:56:43.9904,172.8,79.5,46.5,46.01,-9,20.52,65,-5250,-5260,0,46.5,46.5
