Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:56:44.2389,172.8,79.5,46.5,46.01,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:56:44.4874,172.8,79.5,46.5,46.01,-9,20.53,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:44.7400,172.8,79.5,46.5,46.01,-9,20.52,2,732.3,-6.2,24,46.5,46.5
2020-09-21 04:56:44.9925,172.8,79.5,46.5,46.01,-8.9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:56:45.2450,172.8,79.5,46.5,46.01,-8.9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:56:45.4976,172.8,79.5,46.5,46.01,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:56:45.7499,172.8,79.5,46.5,46.01,-9,20.53,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:56:46.0022,172.8,79.5,46.5,46.01,-9,20.52,52,3.75,3.72,0,46.5,46.5
2020-09-21 04:56:46.2544,172.8,79.5,46.5,46.01,-8.9,20.52,6,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:56:46.5067,172.8,79.5,46.5,46.01,-9,20.53,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:56:46.7592,172.8,79.5,46.5,46.01,-9,20.52,1,732.7,-6.6,23.5,46.5,46.5
2020-09-21 04:56:47.0117,172.8,79.5,46.5,46.01,-9,20.52,2,732.3,-6.2,24,46.5,46.5
2020-09-21 04:56:47.2643,172.8,79.5,46.5,46.01,-8.9,20.52,61,735,727.6,0,46.5,46.5
2020-09-21 04:56:47.5168,172.8,79.5,46.5,46.01,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:56:47.7659,172.8,79.5,46.5,46.01,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:56:48.0131,172.8,79.5,46.5,46.01,-9,20.52,3,732.7,-6.6,23,46.5,46.5
2020-09-21 04:56:48.2603,172.8,79.5,46.5,46.01,-8.9,20.52,4,732.3,-6.2,23,46.5,46.5
2020-09-21 04:56:48.5075,172.8,79.5,46.5,46.01,-8.9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:56:48.7579,172.8,79.5,46.5,46.01,-8.9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:56:49.0104,172.8,79.5,46.5,46.01,-9,20.52,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:56:49.2628,172.8,79.5,46.5,46.01,-9,20.52,2,732.3,-6.2,24,46.5,46.5
2020-09-21 04:56:49.5153,172.8,79.5,46.5,46.01,-9,20.52,65,-5260,-5270,0,46.5,46.5
2020-09-21 04:56:49.7677,172.8,79.5,46.5,46.01,-9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:56:50.0201,172.8,79.5,46.5,46.01,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:56:50.2725,172.8,79.5,46.5,46.01,-9,20.54,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:56:50.5248,172.8,79.5,46.5,46.01,-9,20.52,52,3.74,3.72,0,46.5,46.5
2020-09-21 04:56:50.7772,172.8,79.5,46.5,46.01,-8.9,20.52,6,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:56:51.0297,172.8,79.5,46.5,46.01,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:56:51.2822,172.8,79.5,46.5,46.01,-9,20.52,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:56:51.5347,172.8,79.5,46.5,46.01,-9.1,20.52,2,732.3,-6.2,24,46.5,46.5
2020-09-21 04:56:51.7872,172.8,79.5,46.5,46.01,-9,20.53,61,735,727.6,0,46.5,46.5
2020-09-21 04:56:52.0397,172.8,79.5,46.5,46.01,-8.9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:56:52.2922,172.8,79.5,46.5,46.01,-8.9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:56:52.5447,172.8,79.5,46.5,46.01,-9,20.52,3,732.6,-6.6,23,46.5,46.5
2020-09-21 04:56:52.7971,172.8,79.5,46.5,46.01,-9,20.53,4,732.3,-6.2,23,46.5,46.5
2020-09-21 04:56:53.0497,172.8,79.5,46.5,46.01,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:56:53.3022,172.8,79.5,46.5,46.01,-9,20.55,66,5170,5170,0,46.5,46.5
2020-09-21 04:56:53.5548,172.8,79.5,46.5,46.01,-9,20.52,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:56:53.8073,172.8,79.5,46.5,46.01,-9,20.52,2,732.3,-6.2,24,46.5,46.5
2020-09-21 04:56:54.0599,172.8,79.5,46.5,46.01,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:56:54.3072,172.8,79.5,46.5,46.01,-8.9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:56:54.5546,172.8,79.5,46.5,46.01,-8.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:56:54.8019,172.8,79.5,46.5,46.01,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:56:55.0493,172.8,79.5,46.5,46.01,-9.1,20.52,52,3.74,3.72,0,46.5,46.5
2020-09-21 04:56:55.2967,172.8,79.5,46.5,46.01,-9,20.52,6,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:56:55.5440,172.8,79.5,46.5,46.01,-8.9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:56:55.7914,172.8,79.5,46.5,46.01,-8.9,20.52,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:56:56.0388,172.8,79.5,46.5,46.01,-9,20.69,2,732.3,-6.2,24,46.5,46.5
2020-09-21 04:56:56.2862,172.8,79.5,46.5,46.01,-9,20.54,61,734.9,727.6,0,46.5,46.5
2020-09-21 04:56:56.5335,172.8,79.5,46.5,46.01,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:56:56.7809,172.8,79.5,46.5,46.01,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:56:57.0282,172.8,79.5,46.5,46.01,-9,20.52,3,732.6,-6.6,23,46.5,46.5
2020-09-21 04:56:57.2766,172.8,79.5,46.5,46.01,-9,20.52,4,732.4,-6.2,23,46.5,46.5
2020-09-21 04:56:57.5291,172.8,79.5,46.5,46.01,-9,20.52,65,-5270,-5260,0,46.5,46.5
2020-09-21 04:56:57.7815,172.8,79.5,46.5,46.01,-8.9,20.52,66,5180,5180,0,46.5,46.5
2020-09-21 04:56:58.0339,172.8,79.5,46.5,46.01,-8.9,20.52,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:56:58.2855,172.8,79.5,46.5,46.01,-9,20.52,2,732.4,-6.2,24,46.5,46.5
2020-09-21 04:56:58.5327,172.8,79.5,46.5,46.01,-9,20.52,65,-5270,-5260,0,46.5,46.5
2020-09-21 04:56:58.7799,172.8,79.5,46.5,46.01,-9,20.53,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:56:59.0272,172.8,79.5,46.5,46.01,-8.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:56:59.2744,172.8,79.5,46.5,46.01,-8.9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:56:59.5216,172.8,79.5,46.5,46.01,-9,20.52,52,3.74,3.72,0,46.5,46.5
2020-09-21 04:56:59.7688,172.8,79.5,46.5,46.01,-9,20.52,6,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:00.0161,172.8,79.5,46.5,46.01,-9,20.52,7,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:57:00.2633,172.8,79.5,46.5,46.01,-9,20.52,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:57:00.5126,172.8,79.5,46.5,46.01,-9,20.52,2,732.4,-6.2,24,46.5,46.5
2020-09-21 04:57:00.7650,172.8,79.5,46.5,46.01,-9,20.52,61,735,727.7,0,46.5,46.5
2020-09-21 04:57:01.0175,172.8,79.5,46.5,46.01,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:57:01.2699,172.8,79.5,46.5,46.01,-8.9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:57:01.5223,172.8,79.5,46.5,46.01,-8.9,20.52,3,732.6,-6.6,23,46.5,46.5
2020-09-21 04:57:01.7749,172.8,79.5,46.5,46.01,-9,20.52,4,732.4,-6.2,23,46.5,46.5
2020-09-21 04:57:02.0274,172.8,79.5,46.5,46.01,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:02.2799,172.8,79.5,46.5,46.01,-9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:57:02.5324,172.8,79.5,46.5,46.01,-9,20.52,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:57:02.7850,172.8,79.5,46.5,46.01,-9,20.52,2,732.4,-6.2,24,46.5,46.5
2020-09-21 04:57:03.0376,172.8,79.5,46.5,46.01,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:03.2901,172.8,79.5,46.5,46.01,-9,20.53,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:03.5427,172.8,79.5,46.5,46.01,-8.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:57:03.7952,172.8,79.5,46.5,46.01,-9,20.51,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:57:04.0478,172.8,79.5,46.5,46.01,-9,20.52,52,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:04.3003,172.8,79.5,46.5,46.01,-9,20.52,6,-5270,24.6,3.7,46.5,46.5
2020-09-21 04:57:04.5529,172.8,79.5,46.5,46.01,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:04.8043,172.8,79.5,46.5,46.01,-8.9,20.52,1,732.5,-6.6,23.5,46.5,46.5
2020-09-21 04:57:05.0515,172.8,79.5,46.5,46.01,-8.9,20.52,2,732.2,-6.2,24,46.5,46.5
2020-09-21 04:57:05.2986,172.8,79.5,46.5,46.01,-9,20.52,61,734.9,727.6,0,46.5,46.5
2020-09-21 04:57:05.5458,172.8,79.5,46.5,46.01,-9,20.53,62,425,425,0,46.5,46.5
2020-09-21 04:57:05.7941,172.8,79.5,46.5,46.01,-9,20.51,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:57:06.0466,172.8,79.5,46.5,46.01,-9,20.52,3,732.5,-6.6,23,46.5,46.5
2020-09-21 04:57:06.2991,172.8,79.5,46.5,46.01,-9,20.51,4,732.2,-6.2,23,46.5,46.5
2020-09-21 04:57:06.5516,172.8,79.5,46.5,46.01,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:06.8042,172.8,79.5,46.5,46.01,-9,20.53,66,5170,5170,0,46.5,46.5
2020-09-21 04:57:07.0567,172.8,79.5,46.5,46.01,-8.9,20.52,1,732.5,-6.6,23.5,46.5,46.5
2020-09-21 04:57:07.3092,172.8,79.5,46.5,46.01,-9,20.52,2,732.2,-6.2,24,46.5,46.5
2020-09-21 04:57:07.5618,172.8,79.5,46.5,46.01,-9.1,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:07.8143,172.8,79.5,46.5,46.01,-9.1,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:08.0628,172.8,79.5,46.5,46.01,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:57:08.3102,172.8,79.5,46.5,46.01,-8.9,20.53,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:57:08.5576,172.8,79.5,46.5,46.01,-8.9,20.52,52,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:08.8050,172.8,79.5,46.5,46.01,-9,20.52,6,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:09.0549,172.8,79.5,46.5,46.01,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:09.3065,172.8,79.5,46.5,46.01,-9,20.54,1,732.5,-6.6,23.5,46.5,46.5
2020-09-21 04:57:09.5580,172.8,79.5,46.5,46.01,-9,20.52,2,732.2,-6.2,24,46.5,46.5
2020-09-21 04:57:09.8095,172.8,79.5,46.5,46.01,-9,20.52,61,734.8,727.6,0,46.5,46.5
2020-09-21 04:57:10.0614,172.8,79.5,46.5,46.01,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:57:10.3139,172.8,79.5,46.5,46.01,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:57:10.5665,172.8,79.5,46.5,46.01,-8.9,20.52,3,732.5,-6.6,23,46.5,46.5
2020-09-21 04:57:10.8190,172.8,79.5,46.5,46.01,-8.9,20.52,4,732.2,-6.2,23,46.5,46.5
2020-09-21 04:57:11.0694,172.8,79.5,46.5,46.01,-9,20.51,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:11.3168,172.8,79.5,46.5,46.01,-9.1,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:57:11.5642,172.8,79.5,46.5,46.01,-9,20.52,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:57:11.8116,172.8,79.5,46.5,46.01,-8.9,20.52,2,732.2,-6.2,24,46.5,46.5
2020-09-21 04:57:12.0592,172.8,79.5,46.5,46.01,-8.9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:12.3069,172.8,79.5,46.5,46.01,-9,20.51,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:12.5547,172.8,79.5,46.5,46.01,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:57:12.8025,172.8,79.5,46.5,46.01,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:57:13.0503,172.8,79.5,46.5,46.01,-9,20.52,52,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:13.2992,172.8,79.5,46.5,46.01,-9,20.52,6,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:13.5481,172.8,79.5,46.5,46.01,-9,20.51,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:13.7970,172.8,79.5,46.5,46.01,-8.9,20.52,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:57:14.0459,172.8,79.5,46.5,46.01,-8.9,20.52,2,732.2,-6.2,24,46.5,46.5
2020-09-21 04:57:14.2984,172.8,79.5,46.5,46.01,-8.9,20.51,61,734.9,727.5,0,46.5,46.5
2020-09-21 04:57:14.5509,172.8,79.5,46.5,46.01,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:57:14.8034,172.8,79.5,46.5,46.01,-9.1,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:57:15.0560,172.8,79.5,46.5,46.01,-9,20.52,3,732.6,-6.6,23,46.5,46.5
2020-09-21 04:57:15.3049,172.8,79.5,46.5,46.01,-8.9,20.52,4,732.2,-6.2,23,46.5,46.5
2020-09-21 04:57:15.5530,172.8,79.5,46.5,46.01,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:15.8011,172.8,79.5,46.5,46.01,-9,20.51,66,5170,5170,0,46.5,46.5
2020-09-21 04:57:16.0492,172.8,79.5,46.5,46.01,-9,20.53,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:57:16.2966,172.8,79.5,46.5,46.01,-9,20.52,2,732.2,-6.2,24,46.5,46.5
2020-09-21 04:57:16.5439,172.8,79.5,46.5,46.01,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:16.7913,172.8,79.5,46.5,46.01,-9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:17.0386,172.8,79.5,46.5,46.01,-9,20.51,63,50,50,0,46.5,46.5
2020-09-21 04:57:17.2902,172.8,79.4,46.5,45.95,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:57:17.5427,172.8,79.4,46.5,45.95,-8.9,20.52,52,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:17.7952,172.8,79.4,46.5,45.95,-8.9,20.54,6,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:18.0477,172.8,79.4,46.5,45.95,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:18.2987,172.8,79.4,46.5,45.95,-9,20.52,1,732.5,-6.6,23.5,46.5,46.5
2020-09-21 04:57:18.5486,172.8,79.4,46.5,45.95,-9,20.52,2,732.1,-6.2,24,46.5,46.5
2020-09-21 04:57:18.7985,172.8,79.4,46.5,45.95,-8.9,20.52,61,734.8,727.5,0,46.5,46.5
2020-09-21 04:57:19.0485,172.8,79.4,46.5,45.95,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:57:19.2969,172.8,79.4,46.5,45.95,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:57:19.5442,172.8,79.4,46.5,45.95,-9,20.52,3,732.5,-6.6,23,46.5,46.5
2020-09-21 04:57:19.7916,172.8,79.4,46.5,45.95,-8.9,20.52,4,732.1,-6.2,23,46.5,46.5
2020-09-21 04:57:20.0390,172.8,79.4,46.5,45.95,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:20.2879,172.8,79.4,46.5,45.95,-9.1,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:57:20.5379,172.8,79.4,46.5,45.95,-9,20.52,1,732.5,-6.6,23.5,46.5,46.5
2020-09-21 04:57:20.7878,172.8,79.4,46.5,45.95,-9,20.53,2,732.1,-6.2,24,46.5,46.5
2020-09-21 04:57:21.0377,172.8,79.4,46.5,45.95,-8.9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:21.2880,172.8,79.4,46.5,45.95,-8.9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:21.5385,172.8,79.4,46.5,45.95,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:57:21.7890,172.8,79.4,46.5,45.95,-9,20.53,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:57:22.0395,172.8,79.4,46.5,45.95,-9,20.52,52,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:22.2901,172.8,79.4,46.5,45.95,-8.9,20.52,6,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:22.5380,172.8,79.4,46.5,45.95,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:22.7854,172.8,79.4,46.5,45.95,-9,20.52,1,732.5,-6.6,23.5,46.5,46.5
2020-09-21 04:57:23.0327,172.8,79.4,46.5,45.95,-9,20.52,2,732.1,-6.2,24,46.5,46.5
2020-09-21 04:57:23.2801,172.8,79.4,46.5,45.95,-8.9,20.52,61,734.8,727.6,0,46.5,46.5
2020-09-21 04:57:23.5316,172.8,79.4,46.5,45.95,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:57:23.7841,172.8,79.4,46.5,45.95,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:57:24.0366,172.8,79.4,46.5,45.95,-9.1,20.52,3,732.5,-6.6,23,46.5,46.5
2020-09-21 04:57:24.2891,172.8,79.4,46.5,45.95,-8.9,20.52,4,732.1,-6.2,23,46.5,46.5
2020-09-21 04:57:24.5416,172.8,79.4,46.5,45.95,-8.9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:24.7941,172.8,79.4,46.5,45.95,-8.9,20.52,66,5170,5170,0,46.5,46.5
2020-09-21 04:57:25.0467,172.8,79.4,46.5,45.95,-9,20.52,1,732.5,-6.6,23.5,46.5,46.5
2020-09-21 04:57:25.2992,172.8,79.4,46.5,45.95,-9,20.52,2,732.1,-6.2,24,46.5,46.5
2020-09-21 04:57:25.5517,172.8,79.4,46.5,45.95,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:25.8043,172.8,79.4,46.5,45.95,-9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:26.0568,172.8,79.4,46.5,45.95,-9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:57:26.3093,172.8,79.4,46.5,45.95,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:57:26.5619,172.8,79.4,46.5,45.95,-8.9,20.52,52,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:26.8144,172.8,79.4,46.5,45.95,-8.9,20.52,6,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:27.0670,172.8,79.4,46.5,45.95,-9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:27.3195,172.8,79.4,46.5,45.95,-9,20.52,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:57:27.5678,172.8,79.4,46.5,45.95,-9.1,20.52,2,732.2,-6.2,24,46.5,46.5
2020-09-21 04:57:27.8152,172.8,79.4,46.5,45.95,-9,20.52,61,734.8,727.5,0,46.5,46.5
2020-09-21 04:57:28.0626,172.8,79.4,46.5,45.95,-8.9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:57:28.3100,172.8,79.4,46.5,45.95,-8.9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:57:28.5574,172.8,79.4,46.5,45.95,-9,20.54,3,732.6,-6.6,23,46.5,46.5
2020-09-21 04:57:28.8047,172.8,79.4,46.5,45.95,-9,20.51,4,732.2,-6.2,23,46.5,46.5
2020-09-21 04:57:29.0521,172.8,79.4,46.5,45.95,-9,20.52,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:29.2995,172.8,79.4,46.5,45.95,-9,20.53,66,5170,5170,0,46.5,46.5
2020-09-21 04:57:29.5468,172.8,79.4,46.5,45.95,-9,20.52,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:57:29.7941,172.8,79.4,46.5,45.95,-9,20.52,2,732.2,-6.2,24,46.5,46.5
2020-09-21 04:57:30.0413,172.8,79.4,46.5,45.95,-9,20.52,65,-5260,-5250,0,46.5,46.5
2020-09-21 04:57:30.2886,172.8,79.4,46.5,45.95,-8.9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:30.5359,172.8,79.4,46.5,45.95,-8.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:57:30.7884,172.8,79.4,46.5,45.95,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:57:31.0409,172.8,79.4,46.5,45.95,-9.1,20.52,52,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:31.2934,172.8,79.3,46.5,45.89,-9,20.52,6,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:31.5459,172.8,79.3,46.5,45.89,-8.9,20.52,7,-5250,24.6,3.7,46.5,46.5
2020-09-21 04:57:31.7956,172.8,79.3,46.5,45.89,-9,20.52,1,732.6,-6.6,23.5,46.5,46.5
2020-09-21 04:57:32.0452,172.8,79.3,46.5,45.89,-9,20.52,2,732.2,-6.2,24,46.5,46.5
2020-09-21 04:57:32.2947,172.8,79.3,46.5,45.89,-9,20.51,61,734.9,727.5,0,46.5,46.5
2020-09-21 04:57:32.5443,172.8,79.3,46.5,45.89,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:57:32.7968,172.8,79.3,46.5,45.89,-9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:57:33.0492,172.8,79.3,46.5,45.89,-9,20.51,3,732.5,-6.6,23,46.5,46.5
2020-09-21 04:57:33.3017,172.8,79.3,46.5,45.89,-9,20.52,4,732.1,-6.2,23,46.5,46.5
2020-09-21 04:57:33.5542,172.8,79.3,46.5,45.89,-8.9,20.51,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:33.8067,172.8,79.3,46.5,45.89,-8.9,20.52,66,5160,5160,0,46.5,46.5
2020-09-21 04:57:34.0592,172.8,79.3,46.5,45.89,-8.9,20.52,1,732.5,-6.6,23.5,46.5,46.5
2020-09-21 04:57:34.3117,172.8,79.3,46.5,45.89,-9,20.52,2,732.1,-6.2,24,46.5,46.5
2020-09-21 04:57:34.5642,172.8,79.3,46.5,45.89,-9,20.51,65,-5260,-5260,0,46.5,46.5
2020-09-21 04:57:34.8135,172.8,79.3,46.5,45.89,-9,20.52,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:35.0607,172.8,79.3,46.5,45.89,-9,20.51,63,50,50,0,46.5,46.5
2020-09-21 04:57:35.3079,172.8,79.3,46.25,45.89,-9,20.52,67,24.6,24.6,0,46.5,46.5
2020-09-21 04:57:35.5552,172.8,79.3,46.25,45.89,-9,20.52,52,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:35.8035,172.8,79.3,46.25,45.89,-9,20.52,6,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:36.0561,172.8,79.3,46.25,45.89,-8.9,20.52,7,-5260,24.6,3.7,46.5,46.5
2020-09-21 04:57:36.3086,172.8,79.3,46.25,45.89,-9,20.52,1,732.5,-6.6,23.5,46.5,46.5
2020-09-21 04:57:36.5611,172.8,79.3,46.25,45.89,-9,20.52,2,732.1,-6.2,24,46.5,46.5
2020-09-21 04:57:36.8137,172.8,79.3,46.25,45.89,-9,20.51,61,734.9,727.6,0,46.5,46.5
2020-09-21 04:57:37.0633,172.8,79.3,46.25,45.89,-9,20.52,62,425,425,0,46.5,46.5
2020-09-21 04:57:37.3123,172.8,79.3,46.25,45.89,-8.9,20.52,64,10.9,11.1,0,46.5,46.5
2020-09-21 04:57:37.5613,172.8,79.3,46.25,45.89,-8.9,20.52,3,732.5,-6.6,23,46.5,46.5
2020-09-21 04:57:37.8103,172.8,79.3,46.25,45.89,-9,20.51,4,732.1,-6.2,23,46.5,46.5
2020-09-21 04:57:38.0580,172.8,79.3,46.25,45.89,-9,20.52,65,-5250,-5260,0,46.5,46.5
2020-09-21 04:57:38.3054,172.8,79.3,46.25,45.89,-9,20.52,66,5160,5160,0,46.5,46.5
2020-09-21 04:57:38.5528,172.8,79.3,46.25,45.89,-8.9,20.53,1,732.5,-6.6,23.5,46.5,46.5
2020-09-21 04:57:38.8002,172.8,79.3,46.25,45.89,-8.9,20.52,2,732.1,-6.2,24,46.5,46.5
2020-09-21 04:57:39.0476,172.8,79.3,46.25,45.89,-9,20.52,65,-5240,-5260,0,46.5,46.5
2020-09-21 04:57:39.2950,172.8,79.3,46.25,45.89,-9,20.51,51,3.74,3.72,0,46.5,46.5
2020-09-21 04:57:39.5424,172.8,79.3,46.25,45.89,-8.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 04:57:39.7898,172.8,79.3,46.25,45.89,-9,20.52,67,24.6,24.6,0,46,46.5
2020-09-21 04:57:40.0372,172.8,79.3,46.25,45.89,-9,20.73,52,3.74,3.72,0,46,46.5
2020-09-21 04:57:40.2897,172.8,79.3,46.25,45.89,-9.1,20.72,6,-5240,24.6,3.7,46,46.5
2020-09-21 04:57:40.5421,172.8,79.3,46.25,45.89,-9,20.74,7,-5260,24.6,3.7,46,46.5
2020-09-21 04:57:40.7946,172.8,79.3,46.25,45.89,-8.9,20.72,1,732.6,-6.6,23.5,46,46.5
2020-09-21 04:57:41.0471,172.8,79.3,46.25,45.89,-8.9,20.72,2,732.2,-6.2,24,46,46.5
2020-09-21 04:57:41.2996,172.8,79.3,46.25,45.89,-9,20.73,61,734.9,727.5,0,46,46.5
2020-09-21 04:57:41.5521,172.8,79.3,46.25,45.89,-9,20.71,62,425,425,0,46,46.5
2020-09-21 04:57:41.8046,172.8,79.3,46.25,45.89,-9,20.72,64,10.9,11.1,0,46,46.5
2020-09-21 04:57:42.0572,172.8,79.3,46.25,45.89,-9,20.73,3,732.6,-6.6,23,46,46.5
2020-09-21 04:57:42.3097,172.8,79.3,46.25,45.89,-9,20.72,4,732.2,-6.2,23,46,46.5
2020-09-21 04:57:42.5622,172.8,79.3,46.25,45.89,-9,20.73,65,-5240,-5270,0,46,46.5
2020-09-21 04:57:42.8147,172.8,79.3,46.25,45.89,-9,20.72,66,5170,5160,0,46,46.5
2020-09-21 04:57:43.0672,172.8,79.3,46.25,45.89,-8.9,20.73,1,732.6,-6.6,23.5,46,46.5
2020-09-21 04:57:43.3197,172.8,79.3,46.25,45.89,-8.9,20.72,2,732.2,-6.2,24,46,46.5
2020-09-21 04:57:43.5721,172.8,79.3,46.25,45.89,-9,20.72,65,-5240,-5270,0,46,46.5
2020-09-21 04:57:43.8244,172.8,79.3,46.25,45.89,-9.1,20.72,51,3.74,3.72,0,46,46.5
2020-09-21 04:57:44.0767,172.8,79.3,46.25,45.89,-9,20.72,63,50,50,0,46,46.5
2020-09-21 04:57:44.3291,172.8,79.3,46.25,45.89,-8.9,20.73,67,24.6,24.6,0,46,46.5
2020-09-21 04:57:44.5794,172.8,79.3,46.25,45.89,-8.9,20.72,52,3.74,3.72,0,46,46.5
2020-09-21 04:57:44.8269,172.8,79.3,46.25,45.89,-9,20.73,6,-5230,24.6,3.7,46,46.5
2020-09-21 04:57:45.0743,172.8,79.3,46.25,45.89,-9,20.72,7,-5270,24.6,3.7,46,46.5
2020-09-21 04:57:45.3218,172.8,79.3,46.25,45.89,-9,20.72,1,732.6,-6.6,23.5,46,46.5
2020-09-21 04:57:45.5696,172.8,79.3,46.25,45.89,-9,20.73,2,732.2,-6.2,24,46,46.5
2020-09-21 04:57:45.8185,172.8,79.3,46.25,45.89,-9,20.72,61,734.9,727.5,0,46,46.5
2020-09-21 04:57:46.0675,172.8,79.3,46.25,45.89,-9,20.72,62,425,425,0,46,46.5
2020-09-21 04:57:46.3165,172.8,79.3,46.25,45.89,-9,20.72,64,10.9,11.1,0,46,46.5
2020-09-21 04:57:46.5651,172.8,79.3,46.25,45.89,-8.9,20.72,3,732.6,-6.6,23,46,46.5
2020-09-21 04:57:46.8124,172.8,79.3,46.25,45.89,-9,20.72,4,732.2,-6.2,23,46,46.5
2020-09-21 04:57:47.0596,172.8,79.3,46.25,45.89,-9,20.72,65,-5230,-5270,0,46,46.5
2020-09-21 04:57:47.3068,172.8,79.3,46.25,45.89,-9.1,20.73,66,5170,5170,0,46,46.5
2020-09-21 04:57:47.5540,172.8,79.3,46.25,45.89,-8.9,20.73,1,732.4,-6.6,23.5,46,46.5
2020-09-21 04:57:47.8054,172.8,79.3,46.25,45.89,-8.9,20.72,2,732.1,-6.2,24,46,46.5
2020-09-21 04:57:48.0568,172.8,79.3,46.25,45.89,-8.9,20.72,65,-5230,-5270,0,46,46.5
2020-09-21 04:57:48.3083,172.8,79.3,46.25,45.89,-9,20.72,51,3.74,3.72,0,46,46.5
2020-09-21 04:57:48.5597,172.8,79.3,46.25,45.89,-9,20.72,63,50,50,0,46,46.5
2020-09-21 04:57:48.8120,172.8,79.3,46.25,45.89,-8.9,20.72,67,24.6,24.6,0,46,46.5
2020-09-21 04:57:49.0644,172.8,79.3,46.25,45.89,-9,20.72,52,3.74,3.72,0,46,46.5
2020-09-21 04:57:49.3169,172.8,79.3,46.25,45.89,-9,20.72,6,-5230,24.6,3.7,46,46.5
2020-09-21 04:57:49.5693,172.8,79.3,46.25,45.89,-9,20.72,7,-5270,24.6,3.7,46,46.5
2020-09-21 04:57:49.8207,172.8,79.3,46.25,45.89,-8.9,20.72,1,732.4,-6.6,23.5,46,46.5
2020-09-21 04:57:50.0681,172.8,79.3,46.25,45.89,-8.9,20.72,2,732.1,-6.2,24,46,46.5
2020-09-21 04:57:50.3155,172.8,79.3,46.25,45.89,-8.9,20.72,61,734.8,727.5,0,46,46.5
2020-09-21 04:57:50.5628,172.8,79.3,46.25,45.89,-9,20.72,62,425,425,0,46,46.5
2020-09-21 04:57:50.8113,172.8,79.3,46.25,45.89,-9,20.72,64,10.9,11.1,0,46,46.5
2020-09-21 04:57:51.0639,172.8,79.3,46.25,45.89,-8.9,20.72,3,732.4,-6.6,23,46,46.5
2020-09-21 04:57:51.3164,172.8,79.3,46.25,45.89,-8.9,20.72,4,732.1,-6.2,23,46,46.5
2020-09-21 04:57:51.5689,172.8,79.3,46.25,45.89,-9,20.72,65,-5230,-5280,0,46,46.5
2020-09-21 04:57:51.8213,172.8,79.3,46.25,45.89,-9,20.72,66,5160,5160,0,46,46.5
2020-09-21 04:57:52.0729,172.8,79.3,46.25,45.89,-9,20.72,1,732.4,-6.6,23.5,46,46.5
2020-09-21 04:57:52.3246,172.8,79.3,46.25,45.89,-8.9,20.72,2,732.1,-6.2,24,46,46.5
2020-09-21 04:57:52.5762,172.8,79.3,46.25,45.89,-9,20.72,65,-5230,-5280,0,46,46.5
2020-09-21 04:57:52.8279,172.8,79.3,46.25,45.89,-9,20.72,51,3.74,3.72,0,46,46.5
2020-09-21 04:57:53.0754,172.8,79.3,46.25,45.89,-9,20.72,63,50,50,0,46,46.5
2020-09-21 04:57:53.3228,172.8,79.3,46.25,45.89,-8.9,20.73,67,24.6,24.6,0,46,46.5
2020-09-21 04:57:53.5703,172.8,79.3,46.25,45.89,-8.9,20.72,52,3.74,3.72,0,46,46.5
2020-09-21 04:57:53.8178,172.8,79.3,46.25,45.89,-8.9,20.72,6,-5230,24.6,3.7,46,46.5
2020-09-21 04:57:54.0652,172.8,79.3,46.25,45.89,-9,20.72,7,-5280,24.6,3.7,46,46.5
2020-09-21 04:57:54.3126,172.8,79.3,46.25,45.89,-9,20.72,1,732.5,-6.6,23.5,46,46.5
2020-09-21 04:57:54.5600,172.8,79.3,46.25,45.89,-9,20.72,2,732.1,-6.2,24,46,46.5
2020-09-21 04:57:54.8073,172.8,79.3,46.25,45.89,-9,20.73,61,734.8,727.5,0,46,46.5
2020-09-21 04:57:55.0547,172.8,79.3,46.25,45.89,-9,20.71,62,425,425,0,46,46.5
2020-09-21 04:57:55.3021,172.8,79.3,46.25,45.89,-9,20.72,64,10.9,11.1,0,46,46.5
2020-09-21 04:57:55.5495,172.8,79.3,46.25,45.89,-9,20.73,3,732.5,-6.6,23,46,46.5
2020-09-21 04:57:55.7969,172.8,79.3,46.25,45.89,-8.9,20.73,4,732.1,-6.2,23,46,46.5
2020-09-21 04:57:56.0464,172.8,79.3,46.25,45.89,-9,20.72,65,-5220,-5280,0,46,46.5
2020-09-21 04:57:56.2989,172.8,79.3,46.25,45.89,-9.1,20.72,66,5160,5160,0,46,46.5
2020-09-21 04:57:56.5514,172.8,79.3,46.25,45.89,-9.1,20.73,1,732.5,-6.6,23.5,46,46.5
2020-09-21 04:57:56.8040,172.8,79.3,46.25,45.89,-8.9,20.72,2,732.1,-6.2,24,46,46.5
2020-09-21 04:57:57.0564,172.8,79.3,46.25,45.89,-8.9,20.72,65,-5230,-5280,0,46,46.5
2020-09-21 04:57:57.3038,172.8,79.3,46.25,45.89,-8.9,20.72,51,3.74,3.72,0,46,46.5
2020-09-21 04:57:57.5512,172.8,79.3,46.25,45.89,-9,20.72,63,50,50,0,46,46.5
2020-09-21 04:57:57.7986,172.8,79.3,46.25,45.89,-9,20.73,67,24.6,24.6,0,46,46.5
2020-09-21 04:57:58.0463,172.8,79.3,46.25,45.89,-9,20.72,52,3.74,3.72,0,46,46.5
2020-09-21 04:57:58.2988,172.8,79.3,46.25,45.89,-9,20.72,6,-5230,24.6,3.7,46,46.5
2020-09-21 04:57:58.5514,172.8,79.3,46.25,45.89,-9,20.71,7,-5280,24.6,3.7,46,46.5
2020-09-21 04:57:58.8039,172.8,79.3,46.25,45.89,-9,20.72,1,732.5,-6.6,23.5,46,46.5
2020-09-21 04:57:59.0564,172.8,79.3,46.25,45.89,-9,20.73,2,732.1,-6.2,24,46,46.5
2020-09-21 04:57:59.3090,172.8,79.3,46.25,45.89,-8.9,20.72,61,734.7,727.5,0,46,46.5
2020-09-21 04:57:59.5615,172.8,79.3,46.25,45.89,-9,20.72,62,425,425,0,46,46.5
2020-09-21 04:57:59.8140,172.8,79.3,46.25,45.89,-9,20.72,64,10.9,11.1,0,46,46.5
2020-09-21 04:58:00.0665,172.8,79.3,46.25,45.89,-9.1,20.72,3,732.5,-6.6,23,46,46.5
2020-09-21 04:58:00.3157,172.8,79.3,46.25,45.89,-9,20.72,4,732.1,-6.2,23,46,46.5
2020-09-21 04:58:00.5631,172.8,79.3,46.25,45.89,-8.9,20.73,65,-5220,-5280,0,46,46.5
2020-09-21 04:58:00.8105,172.8,79.3,46.25,45.89,-8.9,20.72,66,5160,5160,0,46,46.5
2020-09-21 04:58:01.0578,172.8,79.3,46.25,45.89,-9,20.73,1,732.5,-6.6,23.5,46,46.5
2020-09-21 04:58:01.3051,172.8,79.3,46.25,45.89,-9,20.72,2,732.1,-6.2,24,46,46.5
2020-09-21 04:58:01.5524,172.8,79.3,46.25,45.89,-9,20.72,65,-5230,-5280,0,46,46.5
2020-09-21 04:58:01.7996,172.8,79.3,46.25,45.89,-9,20.72,51,3.74,3.72,0,46,46.5
2020-09-21 04:58:02.0469,172.8,79.3,46.25,45.89,-9,20.72,63,50,50,0,46,46.5
2020-09-21 04:58:02.2974,172.8,79.3,46.25,45.89,-9,20.72,67,24.6,24.6,0,46,46.5
2020-09-21 04:58:02.5499,172.8,79.3,46.25,45.89,-9,20.73,52,3.74,3.72,0,46,46.5
2020-09-21 04:58:02.8025,172.8,79.3,46.25,45.89,-8.9,20.72,6,-5230,24.6,3.7,46,46.5
2020-09-21 04:58:03.0550,172.8,79.3,46.25,45.89,-9,20.73,7,-5280,24.6,3.7,46,46.5
2020-09-21 04:58:03.3075,172.8,79.3,46.25,45.89,-9,20.72,1,732.3,-6.6,23.5,46,46.5
2020-09-21 04:58:03.5600,172.8,79.3,46.25,45.89,-9.1,20.73,2,732,-6.2,24,46,46.5
2020-09-21 04:58:03.8126,172.8,79.3,46.25,45.89,-9,20.72,61,734.7,727.4,0,46,46.5
2020-09-21 04:58:04.0651,172.8,79.3,46.25,45.89,-8.9,20.72,62,425,425,0,46,46.5
2020-09-21 04:58:04.3165,172.8,79.3,46.25,45.89,-9,20.72,64,10.9,11.1,0,46,46.5
2020-09-21 04:58:04.5638,172.8,79.3,46.25,45.89,-9,20.73,3,732.3,-6.6,23,46,46.5
2020-09-21 04:58:04.8112,172.8,79.3,46.25,45.89,-9,20.72,4,732,-6.2,23,46,46.5
2020-09-21 04:58:05.0585,172.8,79.3,46.25,45.89,-9,20.72,65,-5220,-5280,0,46,46.5
2020-09-21 04:58:05.3058,172.8,79.3,46.25,45.89,-9,20.72,66,5150,5150,0,46,46.5
2020-09-21 04:58:05.5582,172.8,79.3,46.25,45.89,-9,20.72,1,732.3,-6.6,23.5,46,46.5
2020-09-21 04:58:05.8106,172.8,79.3,46.25,45.89,-9,20.72,2,732,-6.2,24,46,46.5
2020-09-21 04:58:06.0630,172.8,79.3,46.25,45.89,-9,20.72,65,-5230,-5280,0,46,46.5
2020-09-21 04:58:06.3154,172.8,79.3,46.25,45.89,-8.9,20.72,51,3.74,3.72,0,46,46.5
2020-09-21 04:58:06.5669,172.8,79.3,46.25,45.89,-8.9,20.72,63,50,50,0,46,46.5
2020-09-21 04:58:06.8183,172.8,79.3,46.25,45.89,-9,20.72,67,24.6,24.6,0,46,46.5
2020-09-21 04:58:07.0697,172.8,79.3,46.25,45.89,-9.1,20.73,52,3.74,3.72,0,46,46.5
2020-09-21 04:58:07.3211,172.8,79.3,46.25,45.89,-9.1,20.72,6,-5230,24.6,3.7,46,46.5
2020-09-21 04:58:07.5694,172.8,79.3,46.25,45.89,-8.9,20.73,7,-5290,24.6,3.7,46,46.5
2020-09-21 04:58:07.8168,172.8,79.3,46.25,45.89,-9,20.72,1,732.3,-6.6,23.5,46,46.5
2020-09-21 04:58:08.0642,172.8,79.3,46.25,45.89,-9,20.73,2,732,-6.2,24,46,46.5
2020-09-21 04:58:08.3116,172.8,79.3,46.25,45.89,-9,20.72,61,734.8,727.4,0,46,46.5
2020-09-21 04:58:08.5590,172.8,79.3,46.25,45.89,-8.9,20.72,62,425,425,0,46,46.5
2020-09-21 04:58:08.8094,172.8,79.3,46.25,45.89,-9,20.72,64,10.9,11.1,0,46,46.5
2020-09-21 04:58:09.0598,172.8,79.3,46.25,45.89,-9,20.72,3,732.4,-6.6,23,46,46.5
2020-09-21 04:58:09.3101,172.8,79.3,46.25,45.89,-9,20.72,4,732,-6.2,23,46,46.5
2020-09-21 04:58:09.5605,172.8,79.3,46.25,45.89,-9,20.73,65,-5220,-5280,0,46,46.5
2020-09-21 04:58:09.8130,172.8,79.3,46.25,45.89,-8.9,20.72,66,5150,5150,0,46,46.5
2020-09-21 04:58:10.0655,172.8,79.3,46.25,45.89,-8.9,20.72,1,732.4,-6.6,23.5,46,46.5
2020-09-21 04:58:10.3181,172.8,79.3,46.25,45.89,-9,20.72,2,732,-6.2,24,46,46.5
2020-09-21 04:58:10.5706,172.8,79.3,46.25,45.89,-9,20.73,65,-5230,-5290,0,46,46.5
2020-09-21 04:58:10.8193,172.8,79.3,46.25,45.89,-9,20.72,51,3.74,3.72,0,46,46.5
2020-09-21 04:58:11.0680,172.8,79.3,46.25,45.89,-9,20.73,63,50,50,0,46,46.5
2020-09-21 04:58:11.3166,172.8,79.3,46.25,45.89,-9,20.72,67,24.6,24.6,0,46,46.5
2020-09-21 04:58:11.5653,172.8,79.3,46.25,45.89,-9,20.73,52,3.74,3.72,0,46,46.5
2020-09-21 04:58:11.8132,172.8,79.3,46.25,45.89,-9,20.73,6,-5230,24.6,3.7,46,46.5
2020-09-21 04:58:12.0606,172.8,79.3,46.25,45.89,-8.9,20.72,7,-5290,24.6,3.7,46,46.5
2020-09-21 04:58:12.3081,172.8,79.3,46.25,45.89,-9,20.73,1,732.4,-6.6,23.5,46,46.5
2020-09-21 04:58:12.5555,172.8,79.3,46.25,45.89,-9.1,20.72,2,732,-6.2,24,46,46.5
2020-09-21 04:58:12.8029,172.8,79.3,46.25,45.89,-9,20.72,61,734.7,727.3,0,46,46.5
2020-09-21 04:58:13.0502,172.8,79.3,46.25,45.89,-9,20.72,62,425,425,0,46,46.5
2020-09-21 04:58:13.2975,172.8,79.3,46.25,45.89,-8.9,20.72,64,10.9,11.1,0,46,46.5
2020-09-21 04:58:13.5448,172.8,79.3,46.25,45.89,-8.9,20.73,3,732.4,-6.6,23,46,46.5
2020-09-21 04:58:13.7943,172.8,79.3,46.25,45.89,-9,20.72,4,732,-6.2,23,46,46.5
2020-09-21 04:58:14.0468,172.8,79.3,46.25,45.89,-9,20.72,65,-5230,-5290,0,46,46.5
2020-09-21 04:58:14.2993,172.8,79.3,46.25,45.89,-9,20.73,66,5150,5150,0,46,46.5
2020-09-21 04:58:14.5518,172.8,79.3,46.25,45.89,-9,20.72,1,732.4,-6.6,23.5,46,46.5
2020-09-21 04:58:14.8043,172.8,79.3,46.25,45.89,-9,20.73,2,732,-6.2,24,46,46.5
2020-09-21 04:58:15.0568,172.8,79.3,46.25,45.89,-9,20.72,65,-5230,-5280,0,46,46.5
2020-09-21 04:58:15.3093,172.8,79.3,46.25,45.89,-9,20.72,51,3.74,3.72,0,46,46.5
2020-09-21 04:58:15.5618,172.8,79.3,46.25,45.89,-8.9,20.72,63,50,50,0,46,46.5
2020-09-21 04:58:15.8144,172.8,79.3,46.25,45.89,-9,20.72,67,24.6,24.6,0,46,46.5
2020-09-21 04:58:16.0617,172.8,79.3,46.25,45.89,-9.1,20.72,52,3.74,3.72,0,46,46.5
2020-09-21 04:58:16.3090,172.8,79.3,46.25,45.89,-9.1,20.72,6,-5230,24.6,3.7,46,46.5
2020-09-21 04:58:16.5563,172.8,79.3,46.25,45.89,-9,20.71,7,-5290,24.6,3.7,46,46.5
2020-09-21 04:58:16.8036,172.8,79.3,46.25,45.89,-8.9,20.72,1,732.3,-6.6,23.5,46,46.5
2020-09-21 04:58:17.0509,172.8,79.3,46.25,45.89,-9,20.73,2,732,-6.2,24,46,46.5
2020-09-21 04:58:17.2982,172.8,79.3,46.25,45.89,-9,20.73,61,734.7,727.5,0,46,46.5
2020-09-21 04:58:17.5455,172.8,79.3,46.25,45.89,-9,20.72,62,425,425,0,46,46.5
2020-09-21 04:58:17.7929,172.8,79.3,46.25,45.89,-9,20.73,64,10.9,11.1,0,46,46.5
2020-09-21 04:58:18.0444,172.8,79.3,46.25,45.89,-9,20.72,3,732.3,-6.6,23,46,46.5
2020-09-21 04:58:18.2969,172.8,79.3,46.25,45.89,-9,20.72,4,732,-6.2,23,46,46.5
2020-09-21 04:58:18.5495,172.8,79.3,46.25,45.89,-9,20.72,65,-5230,-5280,0,46,46.5
2020-09-21 04:58:18.8020,172.8,79.3,46.25,45.89,-9,20.72,66,5150,5150,0,46,46.5
2020-09-21 04:58:19.0545,172.8,79.3,46.25,45.89,-8.9,20.72,1,732.3,-6.6,23.5,46,46.5
2020-09-21 04:58:19.3070,172.8,79.3,46.25,45.89,-9,20.72,2,732,-6.2,24,46,46.5
2020-09-21 04:58:19.5595,172.8,79.3,46.25,45.89,-9.1,20.72,65,-5230,-5290,0,46,46.5
2020-09-21 04:58:19.8120,172.8,79.3,46.25,45.89,-9.1,20.73,51,3.74,3.72,0,46,46.5
2020-09-21 04:58:20.0602,172.8,79.3,46.25,45.89,-8.9,20.73,63,50,50,0,46,46.5
2020-09-21 04:58:20.3075,172.8,79.3,46.25,45.89,-8.9,20.72,67,24.6,24.6,0,46,46.5
2020-09-21 04:58:20.5547,172.8,79.3,46.25,45.89,-9,20.73,52,3.74,3.72,0,46,46.5
2020-09-21 04:58:20.8020,172.8,79.3,46.25,45.89,-9,20.72,6,-5230,24.6,3.7,46,46.5
2020-09-21 04:58:21.0493,172.8,79.3,46.25,45.89,-9,20.72,7,-5290,24.6,3.7,46,46.5
2020-09-21 04:58:21.2967,172.8,79.3,46.25,45.89,-9,20.72,1,732.3,-6.6,23.5,46,46.5
2020-09-21 04:58:21.5441,172.8,79.3,46.25,45.89,-9,20.72,2,732,-6.2,24,46,46.5
2020-09-21 04:58:21.7915,172.8,79.3,46.25,45.89,-9,20.73,61,734.8,727.4,0,46,46.5
2020-09-21 04:58:22.0387,172.8,79.3,46.25,45.89,-9,20.72,62,425,425,0,46,46.5
2020-09-21 04:58:22.2859,172.8,79.3,46.25,45.89,-9,20.72,64,10.9,11.1,0,46,46.5
2020-09-21 04:58:22.5331,172.8,79.3,46.25,45.89,-8.9,20.73,3,732.3,-6.6,23,46,46.5
2020-09-21 04:58:22.7803,172.8,79.3,46.25,45.89,-9,20.72,4,732,-6.2,23,46,46.5
2020-09-21 04:58:23.0297,172.8,79.3,46.25,45.89,-9,20.72,65,-5230,-5290,0,46,46.5
2020-09-21 04:58:23.2821,172.8,79.3,46.25,45.89,-9.1,20.72,66,5150,5150,0,46,46.5
2020-09-21 04:58:23.5346,172.8,79.3,46.25,45.89,-9,20.72,1,732.4,-6.6,23.5,46,46.5
2020-09-21 04:58:23.7871,172.8,79.3,46.25,45.89,-8.9,20.72,2,732,-6.2,24,46,46.5
2020-09-21 04:58:24.0395,172.8,79.3,46.25,45.89,-9,20.72,65,-5230,-5280,0,46,46.5
2020-09-21 04:58:24.2920,172.8,79.3,46.25,45.89,-9,20.71,51,3.74,3.72,0,46,46.5
2020-09-21 04:58:24.5445,172.8,79.3,46.25,45.89,-9,20.72,63,50,50,0,46,46.5
2020-09-21 04:58:24.7970,172.8,79.3,46.25,45.89,-8.9,20.72,67,24.6,24.6,0,46,46.5
2020-09-21 04:58:25.0495,172.8,79.3,46.25,45.89,-9,20.72,52,3.75,3.72,0,46,46.5
2020-09-21 04:58:25.3020,172.8,79.3,46,45.89,-9,20.72,6,-5230,24.6,3.7,46,46.5
2020-09-21 04:58:25.5545,172.8,79.3,46,45.89,-9,20.72,7,-5280,24.6,3.7,46,46.5
2020-09-21 04:58:25.8070,172.8,79.3,46,45.89,-8.9,20.72,1,732.4,-6.6,23.5,46,46.5
2020-09-21 04:58:26.0595,172.8,79.3,46,45.89,-8.9,20.72,2,732,-6.2,24,46,46.5
2020-09-21 04:58:26.3120,172.8,79.3,46,45.89,-9,20.72,61,734.7,727.4,0,46,46.5
2020-09-21 04:58:26.5646,172.8,79.3,46,45.89,-9.1,20.72,62,425,425,0,46,46.5
2020-09-21 04:58:26.8171,172.8,79.3,46,45.89,-9,20.72,64,10.9,11.1,0,46,46.5
2020-09-21 04:58:27.0696,172.8,79.3,46,45.89,-8.9,20.72,3,732.4,-6.6,23,46,46.5
2020-09-21 04:58:27.3221,172.8,79.3,46,45.89,-9,20.72,4,732,-6.2,23,46,46.5
2020-09-21 04:58:27.5740,172.8,79.3,46,45.89,-9,20.72,65,-5230,-5280,0,46,46.5
2020-09-21 04:58:27.8257,172.8,79.3,46,45.89,-9,20.73,66,5150,5150,0,46,46.5
2020-09-21 04:58:28.0775,172.8,79.3,46,45.89,-8.9,20.72,1,732.4,-6.6,23.5,46,46.5
2020-09-21 04:58:28.3292,172.8,79.3,46,45.89,-9,20.72,2,732,-6.2,24,46,46.5
2020-09-21 04:58:28.5809,172.8,79.3,46,45.89,-9,20.72,65,-5230,-5280,0,46,46.5
2020-09-21 04:58:28.8326,172.8,79.3,46,45.89,-9,20.73,51,3.74,3.72,0,46,46.5
2020-09-21 04:58:29.0844,172.8,79.3,46,45.89,-9,20.73,63,50,50,0,46,46.5
2020-09-21 04:58:29.3361,172.8,79.3,46,45.89,-8.9,20.73,67,24.6,24.7,0,46,46.5
2020-09-21 04:58:29.5877,172.8,79.3,46,45.89,-8.9,20.72,52,3.75,3.72,0,46,46.5
2020-09-21 04:58:29.8353,172.8,79.3,46,45.89,-9,20.73,6,-5230,24.6,3.7,46,46.5
2020-09-21 04:58:30.0828,172.8,79.3,46,45.89,-9,20.72,7,-5270,24.6,3.7,46,46.5
2020-09-21 04:58:30.3303,172.8,79.2,46,45.83,-9,20.72,1,732.4,-6.6,23.5,46,46.5
2020-09-21 04:58:30.5779,172.8,79.2,46,45.83,-8.9,20.72,2,732,-6.2,24,46,46.5
2020-09-21 04:58:30.8253,172.8,79.2,46,45.83,-9,20.72,61,734.8,727.3,0,46,46
2020-09-21 04:58:31.0727,172.8,79.2,46,45.83,-9,20.72,62,425,425,0,46,46
2020-09-21 04:58:31.3201,172.8,79.2,46,45.83,-9,20.73,64,10.9,11.1,0,46,46
2020-09-21 04:58:31.5676,172.8,79.2,46,45.83,-8.9,20.72,3,732.3,-6.6,23,46,46
2020-09-21 04:58:31.8150,172.8,79.2,46,45.83,-9,20.72,4,732,-6.2,23,46,46
2020-09-21 04:58:32.0624,172.8,79.2,46,45.83,-9,20.72,65,-5240,-5270,0,46,46
2020-09-21 04:58:32.3099,172.8,79.2,46,45.83,-9,20.72,66,5140,5140,0,46,46
2020-09-21 04:58:32.5573,172.8,79.2,46,45.83,-9,20.72,1,732.3,-6.6,23.5,46,46
2020-09-21 04:58:32.8082,172.8,79.2,46,45.83,-8.9,20.73,2,732,-6.2,24,46,46
2020-09-21 04:58:33.0593,172.8,79.2,46,45.83,-9,20.73,65,-5240,-5260,0,46,46
2020-09-21 04:58:33.3104,172.8,79.2,46,45.83,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:58:33.5615,172.8,79.2,46,45.83,-9,20.73,63,50,50,0,46,46
2020-09-21 04:58:33.8117,172.8,79.2,46,45.83,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 04:58:34.0607,172.8,79.2,46,45.83,-8.9,20.72,52,3.74,3.72,0,46,46
2020-09-21 04:58:34.3097,172.8,79.2,46,45.83,-9,20.72,6,-5240,24.6,3.7,46,46
2020-09-21 04:58:34.5588,172.8,79.2,46,45.83,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 04:58:34.8071,172.8,79.2,46,45.83,-9,20.73,1,732.3,-6.6,23.5,46,46
2020-09-21 04:58:35.0544,172.8,79.2,46,45.83,-8.9,20.73,2,732,-6.2,24,46,46
2020-09-21 04:58:35.3017,172.8,79.2,46,45.83,-9,20.72,61,734.7,727.4,0,46,46
2020-09-21 04:58:35.5490,172.8,79.2,46,45.83,-9,20.72,62,425,425,0,46,46
2020-09-21 04:58:35.7974,172.8,79.2,46,45.83,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 04:58:36.0500,172.8,79.2,46,45.83,-9,20.72,3,732.3,-6.6,23,46,46
2020-09-21 04:58:36.3025,172.8,79.2,46,45.83,-8.9,20.69,4,732,-6.2,23,46,46
2020-09-21 04:58:36.5550,172.8,79.2,46,45.83,-9,20.72,65,-5240,-5260,0,46,46
2020-09-21 04:58:36.8068,172.8,79.2,46,45.83,-9,20.73,66,5140,5140,0,46,46
2020-09-21 04:58:37.0554,172.8,79.2,46,45.83,-9,20.72,1,732.3,-6.6,23.5,46,46
2020-09-21 04:58:37.3040,172.8,79.2,46,45.83,-8.9,20.72,2,732,-6.2,24,46,46
2020-09-21 04:58:37.5526,172.8,79.2,46,45.83,-9,20.72,65,-5240,-5260,0,46,46
2020-09-21 04:58:37.8013,172.8,79.2,46,45.83,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:58:38.0488,172.8,79.2,46,45.83,-9,20.72,63,50,50,0,46,46
2020-09-21 04:58:38.2960,172.8,79.2,46,45.83,-8.9,20.72,67,24.6,24.7,0,46,46
2020-09-21 04:58:38.5433,172.8,79.2,46,45.83,-8.9,20.73,52,3.74,3.72,0,46,46
2020-09-21 04:58:38.7906,172.8,79.2,46,45.83,-9,20.72,6,-5240,24.6,3.7,46,46
2020-09-21 04:58:39.0378,172.8,79.2,46,45.83,-9.1,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 04:58:39.2849,172.8,79.2,46,45.83,-9,20.72,1,732.4,-6.6,23.5,46,46
2020-09-21 04:58:39.5320,172.8,79.2,46,45.83,-8.9,20.72,2,732.1,-6.2,24,46,46
2020-09-21 04:58:39.7791,172.8,79.2,46,45.83,-8.9,20.73,61,734.7,727.4,0,46,46
2020-09-21 04:58:40.0283,172.8,79.2,46,45.83,-9,20.73,62,425,425,0,46,46
2020-09-21 04:58:40.2808,172.8,79.2,46,45.83,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 04:58:40.5333,172.8,79.2,46,45.83,-9,20.72,3,732.4,-6.6,23,46,46
2020-09-21 04:58:40.7858,172.8,79.2,46,45.83,-9,20.73,4,732.1,-6.2,23,46,46
2020-09-21 04:58:41.0365,172.8,79.2,46,45.83,-9,20.73,65,-5250,-5260,0,46,46
2020-09-21 04:58:41.2836,172.8,79.2,46,45.83,-9,20.72,66,5140,5140,0,46,46
2020-09-21 04:58:41.5307,172.8,79.2,46,45.83,-9,20.72,1,732.4,-6.6,23.5,46,46
2020-09-21 04:58:41.7778,172.8,79.2,46,45.83,-8.9,20.72,2,732.1,-6.2,24,46,46
2020-09-21 04:58:42.0250,172.8,79.2,46,45.83,-8.9,20.72,65,-5240,-5260,0,46,46
2020-09-21 04:58:42.2722,172.8,79.2,46,45.83,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:58:42.5194,172.8,79.2,46,45.83,-9.1,20.72,63,50,50,0,46,46
2020-09-21 04:58:42.7667,172.8,79.2,46,45.83,-9.1,20.72,67,24.6,24.7,0,46,46
2020-09-21 04:58:43.0139,172.8,79.2,46,45.83,-9,20.73,52,3.74,3.72,0,46,46
2020-09-21 04:58:43.2612,172.8,79.2,46,45.83,-8.9,20.72,6,-5250,24.6,3.7,46,46
2020-09-21 04:58:43.5084,172.8,79.2,46,45.83,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 04:58:43.7557,172.8,79.2,46,45.83,-9,20.72,1,732.4,-6.6,23.5,46,46
2020-09-21 04:58:44.0044,172.8,79.2,46,45.83,-9,20.72,2,732.1,-6.2,24,46,46
2020-09-21 04:58:44.2569,172.8,79.2,46,45.83,-9,20.72,61,734.6,727.4,0,46,46
2020-09-21 04:58:44.5094,172.8,79.2,46,45.83,-9,20.73,62,425,425,0,46,46
2020-09-21 04:58:44.7619,172.8,79.2,46,45.83,-9,20.73,64,10.9,11.1,0,46,46
2020-09-21 04:58:45.0143,172.8,79.2,46,45.83,-9,20.72,3,732.3,-6.6,23,46,46
2020-09-21 04:58:45.2667,172.8,79.2,46,45.83,-8.9,20.72,4,731.9,-6.2,23,46,46
2020-09-21 04:58:45.5191,172.8,79.2,46,45.83,-8.9,20.72,65,-5250,-5260,0,46,46
2020-09-21 04:58:45.7715,172.8,79.2,46,45.83,-9,20.72,66,5140,5140,0,46,46
2020-09-21 04:58:46.0238,172.8,79.2,46,45.83,-9.1,20.72,1,732.3,-6.6,23.5,46,46
2020-09-21 04:58:46.2764,172.8,79.2,46,45.83,-9.1,20.72,2,731.9,-6.2,24,46,46
2020-09-21 04:58:46.5290,172.8,79.2,46,45.83,-9,20.72,65,-5260,-5270,0,46,46
2020-09-21 04:58:46.7817,172.8,79.2,46,45.83,-8.9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:58:47.0343,172.8,79.2,46,45.83,-9,20.72,63,50,50,0,46,46
2020-09-21 04:58:47.2869,172.8,79.2,46,45.83,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 04:58:47.5394,172.8,79.2,46,45.83,-9,20.73,52,3.74,3.72,0,46,46
2020-09-21 04:58:47.7920,172.8,79.2,46,45.83,-9,20.72,6,-5250,24.6,3.7,46,46
2020-09-21 04:58:48.0445,172.8,79.2,46,45.83,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 04:58:48.2961,172.8,79.2,46,45.83,-9,20.72,1,732.3,-6.6,23.5,46,46
2020-09-21 04:58:48.5442,172.8,79.2,46,45.83,-9,20.73,2,731.9,-6.2,24,46,46
2020-09-21 04:58:48.7924,172.8,79.2,46,45.83,-8.9,20.72,61,734.7,727.2,0,46,46
2020-09-21 04:58:49.0405,172.8,79.2,46,45.83,-9,20.73,62,425,425,0,46,46
2020-09-21 04:58:49.2887,172.8,79.2,46,45.83,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 04:58:49.5404,172.8,79.2,46,45.83,-9.1,20.72,3,732.3,-6.6,23,46,46
2020-09-21 04:58:49.7929,172.8,79.2,46,45.83,-9,20.72,4,731.9,-6.2,23,46,46
2020-09-21 04:58:50.0455,172.8,79.2,46,45.83,-8.9,20.71,65,-5250,-5260,0,46,46
2020-09-21 04:58:50.2980,172.8,79.2,46,45.83,-9,20.72,66,5160,5160,0,46,46
2020-09-21 04:58:50.5506,172.8,79.2,46,45.83,-9,20.73,1,732.3,-6.6,23.5,46,46
2020-09-21 04:58:50.8032,172.8,79.2,46,45.83,-9,20.72,2,731.9,-6.2,24,46,46
2020-09-21 04:58:51.0558,172.8,79.2,46,45.83,-9,20.72,65,-5250,-5250,0,46,46
2020-09-21 04:58:51.3084,172.8,79.2,46,45.83,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:58:51.5610,172.8,79.2,46,45.83,-9,20.73,63,50,50,0,46,46
2020-09-21 04:58:51.8136,172.8,79.2,46,45.83,-9,20.73,67,24.6,24.7,0,46,46
2020-09-21 04:58:52.0662,172.8,79.2,46,45.83,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 04:58:52.3188,172.8,79.2,46,45.83,-8.9,20.72,6,-5250,24.6,3.7,46,46
2020-09-21 04:58:52.5714,172.8,79.1,46,45.78,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 04:58:52.8241,172.8,79.1,46,45.78,-9,20.72,1,732.3,-6.6,23.5,46,46
2020-09-21 04:58:53.0768,172.8,79.1,46,45.78,-9.1,20.73,2,731.8,-6.2,24,46,46
2020-09-21 04:58:53.3294,172.8,79.1,46,45.78,-9,20.73,61,734.6,727.2,0,46,46
2020-09-21 04:58:53.5819,172.8,79.1,46,45.78,-9,20.72,62,425,425,0,46,46
2020-09-21 04:58:53.8340,172.8,79.1,46,45.78,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 04:58:54.0862,172.8,79.1,46,45.78,-9,20.72,3,732.3,-6.6,23,46,46
2020-09-21 04:58:54.3384,172.8,79.1,46,45.78,-9,20.72,4,731.8,-6.2,23,46,46
2020-09-21 04:58:54.5910,172.8,79.1,46,45.78,-8.9,20.72,65,-5250,-5250,0,46,46
2020-09-21 04:58:54.8439,172.8,79.1,46,45.78,-9,20.72,66,5160,5160,0,46,46
2020-09-21 04:58:55.0969,172.8,79.1,46,45.78,-9,20.72,1,732.3,-6.6,23.5,46,46
2020-09-21 04:58:55.3499,172.8,79.1,46,45.78,-9,20.73,2,731.8,-6.2,24,46,46
2020-09-21 04:58:55.6027,172.8,79.1,46,45.78,-9,20.74,65,-5260,-5260,0,46,46
2020-09-21 04:58:55.8554,172.8,79.1,46,45.78,-8.9,20.73,51,3.74,3.72,0,46,46
2020-09-21 04:58:56.1081,172.8,79.1,46,45.78,-8.9,20.72,63,50,50,0,46,46
2020-09-21 04:58:56.3608,172.8,79.1,46,45.78,-9,20.73,67,24.6,24.7,0,46,46
2020-09-21 04:58:56.6134,172.8,79.1,46,45.78,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 04:58:56.8609,172.8,79.1,46,45.78,-9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 04:58:57.1084,172.8,79.1,46,45.78,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 04:58:57.3560,172.8,79.1,46,45.78,-9,20.72,1,732.3,-6.6,23.5,46,46
2020-09-21 04:58:57.6036,172.8,79.1,46,45.78,-9,20.72,2,731.8,-6.2,24,46,46
2020-09-21 04:58:57.8558,172.8,79.1,46,45.78,-9,20.72,61,734.7,727.3,0,46,46
2020-09-21 04:58:58.1080,172.8,79.1,46,45.78,-8.9,20.72,62,425,425,0,46,46
2020-09-21 04:58:58.3602,172.8,79.1,46,45.78,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 04:58:58.6123,172.8,79.1,46,45.78,-9.1,20.71,3,732.3,-6.6,23,46,46
2020-09-21 04:58:58.8613,172.8,79.1,46,45.78,-9,20.73,4,731.8,-6.2,23,46,46
2020-09-21 04:58:59.1102,172.8,79.1,46,45.78,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:58:59.3590,172.8,79.1,46,45.78,-8.9,20.72,66,5150,5150,0,46,46
2020-09-21 04:58:59.6079,172.8,79.1,46,45.78,-9,20.72,1,732.3,-6.6,23.5,46,46
2020-09-21 04:58:59.8560,172.8,79.1,46,45.78,-9,20.72,2,732,-6.2,24,46,46
2020-09-21 04:59:00.1036,172.8,79.1,46,45.78,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:59:00.3512,172.8,79.1,46,45.78,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:59:00.5988,172.8,79.1,46,45.78,-9,20.73,63,50,50,0,46,46
2020-09-21 04:59:00.8477,172.8,79.1,46,45.78,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 04:59:01.0975,172.8,79.1,46,45.78,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 04:59:01.3473,172.8,79.1,46,45.78,-9,20.73,6,-5260,24.6,3.7,46,46
2020-09-21 04:59:01.5971,172.8,79.1,46,45.78,-8.9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 04:59:01.8475,172.8,79.1,46,45.78,-9,20.72,1,732.3,-6.6,23.5,46,46
2020-09-21 04:59:02.1002,172.8,79.1,46,45.78,-9.1,20.72,2,732,-6.2,24,46,46
2020-09-21 04:59:02.3529,172.8,79.1,46,45.78,-9,20.72,61,734.6,727.2,0,46,46
2020-09-21 04:59:02.6056,172.8,79.1,46,45.78,-9,20.72,62,425,425,0,46,46
2020-09-21 04:59:02.8582,172.8,79.1,46,45.78,-8.9,20.74,64,10.9,11.1,0,46,46
2020-09-21 04:59:03.1110,172.8,79.1,46,45.78,-9,20.72,3,732.3,-6.6,23,46,46
2020-09-21 04:59:03.3637,172.8,79.1,46,45.78,-9,20.73,4,732,-6.2,23,46,46
2020-09-21 04:59:03.6164,172.8,79.1,46,45.78,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:59:03.8679,172.8,79.1,46,45.78,-9,20.72,66,5150,5150,0,46,46
2020-09-21 04:59:04.1155,172.8,79.1,46,45.78,-9,20.74,1,732.3,-6.6,23.5,46,46
2020-09-21 04:59:04.3631,172.8,79.1,46,45.78,-9,20.72,2,732,-6.2,24,46,46
2020-09-21 04:59:04.6106,172.8,79.1,46,45.78,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:59:04.8581,172.8,79.1,46,45.78,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:59:05.1055,172.8,79.1,46,45.78,-9,20.72,63,50,50,0,46,46
2020-09-21 04:59:05.3528,172.8,79.1,46,45.78,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 04:59:05.6001,172.8,79.1,46,45.78,-9.1,20.72,52,3.74,3.72,0,46,46
2020-09-21 04:59:05.8475,172.8,79.1,46,45.78,-9.1,20.72,6,-5250,24.6,3.7,46,46
2020-09-21 04:59:06.0948,172.8,79.1,46,45.78,-9,20.73,7,-5250,24.7,3.7,46,46
2020-09-21 04:59:06.3421,172.8,79.1,46,45.78,-8.9,20.72,1,732.3,-6.6,23.5,46,46
2020-09-21 04:59:06.5894,172.8,79.1,46,45.78,-8.9,20.72,2,732,-6.2,24,46,46
2020-09-21 04:59:06.8367,172.8,79.1,46,45.78,-9,20.73,61,734.7,727.2,0,46,46
2020-09-21 04:59:07.0854,172.8,79.1,46,45.78,-9,20.72,62,425,425,0,46,46
2020-09-21 04:59:07.3345,172.8,79.1,46,45.78,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 04:59:07.5837,172.8,79.1,46,45.78,-9,20.72,3,732.2,-6.6,23,46,46
2020-09-21 04:59:07.8328,172.8,79.1,46,45.78,-9,20.73,4,731.9,-6.2,23,46,46
2020-09-21 04:59:08.0845,172.8,79.1,46,45.78,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:59:08.3372,172.8,79.1,46,45.78,-9,20.72,66,5150,5150,0,46,46
2020-09-21 04:59:08.5898,172.8,79.1,46,45.78,-8.9,20.72,1,732.2,-6.6,23.5,46,46
2020-09-21 04:59:08.8424,172.8,79.1,46,45.78,-9,20.72,2,731.9,-6.2,24,46,46
2020-09-21 04:59:09.0913,172.8,79.1,46,45.78,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:59:09.3389,172.8,79.1,46,45.78,-9.1,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:59:09.5864,172.8,79.1,46,45.78,-9,20.73,63,50,50,0,46,46
2020-09-21 04:59:09.8339,172.8,79.1,46,45.78,-8.9,20.72,67,24.6,24.7,0,46,46
2020-09-21 04:59:10.0853,172.8,79.1,46,45.78,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 04:59:10.3379,172.8,79.1,46,45.78,-9,20.73,6,-5260,24.6,3.7,46,46
2020-09-21 04:59:10.5905,172.8,79.1,46,45.78,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 04:59:10.8431,172.8,79.1,46,45.78,-9,20.72,1,732.2,-6.6,23.5,46,46
2020-09-21 04:59:11.0921,172.8,79.1,46,45.78,-9,20.72,2,731.9,-6.2,24,46,46
2020-09-21 04:59:11.3396,172.8,79.1,46,45.78,-9,20.72,61,734.6,727.2,0,46,46
2020-09-21 04:59:11.5871,172.8,79.1,46,45.78,-9,20.73,62,425,425,0,46,46
2020-09-21 04:59:11.8346,172.8,79.1,46,45.78,-9,20.72,64,10.9,11.1,0,46,46
