Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 04:59:12.0826,172.8,79.1,46,45.78,-9,20.72,3,732.2,-6.6,23,46,46
2020-09-21 04:59:12.3313,172.8,79.1,46,45.78,-9,20.72,4,731.9,-6.2,23,46,46
2020-09-21 04:59:12.5800,172.8,79.1,46,45.78,-9.1,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:59:12.8287,172.8,79.1,46,45.78,-9,20.72,66,5150,5150,0,46,46
2020-09-21 04:59:13.0775,172.8,79.1,46,45.78,-9,20.72,1,732.2,-6.6,23.5,46,46
2020-09-21 04:59:13.3267,172.8,79.1,46,45.78,-8.9,20.72,2,731.9,-6.2,24,46,46
2020-09-21 04:59:13.5758,172.8,79.1,46,45.78,-9,20.73,65,-5260,-5260,0,46,46
2020-09-21 04:59:13.8250,172.8,79.1,46,45.78,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:59:14.0754,172.8,79.1,46,45.78,-9,20.72,63,50,50,0,46,46
2020-09-21 04:59:14.3280,172.8,79.1,46,45.78,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 04:59:14.5807,172.8,79.1,46,45.78,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 04:59:14.8333,172.8,79.1,46,45.78,-9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 04:59:15.0851,172.8,79.1,46,45.78,-9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 04:59:15.3353,172.8,79.1,46,45.78,-9,20.72,1,732.2,-6.6,23.5,46,46
2020-09-21 04:59:15.5856,172.8,79.1,46,45.78,-8.9,20.72,2,731.9,-6.2,24,46,46
2020-09-21 04:59:15.8359,172.8,79.1,46,45.78,-9,20.72,61,734.6,727.2,0,46,46
2020-09-21 04:59:16.0871,172.8,79.1,46,45.78,-9,20.73,62,425,425,0,46,46
2020-09-21 04:59:16.3399,172.8,79.1,46,45.78,-9,20.71,64,10.9,11.1,0,46,46
2020-09-21 04:59:16.5927,172.8,79.1,46,45.78,-8.9,20.72,3,732.2,-6.6,23,46,46
2020-09-21 04:59:16.8455,172.8,79.1,46,45.78,-9,20.72,4,731.9,-6.2,23,46,46
2020-09-21 04:59:17.0983,172.8,79.1,46,45.78,-9,20.72,65,-5260,-5250,0,46,46
2020-09-21 04:59:17.3511,172.8,79.1,46,45.78,-9,20.72,66,5140,5140,0,46,46
2020-09-21 04:59:17.6039,172.8,79.1,46,45.78,-9,20.72,1,732.2,-6.6,23.5,46,46
2020-09-21 04:59:17.8567,172.8,79.1,46,45.78,-9,20.72,2,731.9,-6.2,24,46,46
2020-09-21 04:59:18.1094,172.8,79.1,46,45.78,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:59:18.3600,172.8,79.1,46,45.78,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:59:18.6106,172.8,79.1,46,45.78,-9,20.72,63,50,50,0,46,46
2020-09-21 04:59:18.8612,172.8,79.1,46,45.78,-8.9,20.73,67,24.6,24.7,0,46,46
2020-09-21 04:59:19.1118,172.8,79.1,46,45.78,-9,20.73,52,3.74,3.72,0,46,46
2020-09-21 04:59:19.3637,172.8,79.1,46,45.78,-9.1,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 04:59:19.6164,172.8,79.1,46,45.78,-9.1,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 04:59:19.8691,172.8,79.1,46,45.78,-9,20.73,1,732.2,-6.6,23.5,46,46
2020-09-21 04:59:20.1218,172.8,79.1,46,45.78,-8.9,20.72,2,731.9,-6.2,24,46,46
2020-09-21 04:59:20.3745,172.8,79.1,46,45.78,-9,20.72,61,734.6,727.2,0,46,46
2020-09-21 04:59:20.6237,172.8,79.1,46,45.78,-9,20.72,62,425,425,0,46,46
2020-09-21 04:59:20.8721,172.8,79.1,46,45.78,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 04:59:21.1204,172.8,79.1,46,45.78,-9,20.72,3,732.2,-6.6,23,46,46
2020-09-21 04:59:21.3688,172.8,79.1,46,45.78,-9,20.72,4,731.9,-6.2,23,46,46
2020-09-21 04:59:21.6165,172.8,79.1,46,45.78,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:59:21.8641,172.8,79.1,46,45.78,-9,20.72,66,5140,5140,0,46,46
2020-09-21 04:59:22.1118,172.8,79.1,46,45.78,-9,20.73,1,732.2,-6.6,23.5,46,46
2020-09-21 04:59:22.3594,172.8,79.1,46,45.78,-8.9,20.72,2,731.9,-6.2,24,46,46
2020-09-21 04:59:22.6070,172.8,79.1,46,45.78,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:59:22.8546,172.8,79.1,46,45.78,-9,20.73,51,3.74,3.72,0,46,46
2020-09-21 04:59:23.1022,172.8,79.1,46,45.78,-9.1,20.72,63,50,50,0,46,46
2020-09-21 04:59:23.3498,172.8,79.1,46,45.78,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 04:59:23.5974,172.8,79.1,46,45.78,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 04:59:23.8449,172.8,79.1,46,45.78,-9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 04:59:24.0925,172.8,79.1,46,45.78,-9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 04:59:24.3401,172.8,79.1,46,45.78,-9,20.72,1,732.2,-6.6,23.5,46,46
2020-09-21 04:59:24.5896,172.8,79.1,46,45.78,-9,20.72,2,731.9,-6.2,24,46,46
2020-09-21 04:59:24.8423,172.8,79.1,46,45.78,-9,20.72,61,734.5,727.2,0,46,46
2020-09-21 04:59:25.0949,172.8,79.1,46,45.78,-9,20.72,62,425,425,0,46,46
2020-09-21 04:59:25.3475,172.8,79.1,46,45.78,-9.1,20.73,64,10.9,11.1,0,46,46
2020-09-21 04:59:25.6001,172.8,79.1,46,45.78,-9,20.72,3,732.2,-6.6,23,46,46
2020-09-21 04:59:25.8529,172.8,79.1,46,45.78,-8.9,20.73,4,731.9,-6.2,23,46,46
2020-09-21 04:59:26.1058,172.8,79.1,46,45.78,-9,20.73,65,-5260,-5260,0,46,46
2020-09-21 04:59:26.3587,172.8,79.1,46,45.78,-9,20.73,66,5130,5130,0,46,46
2020-09-21 04:59:26.6116,172.8,79.1,46,45.78,-9,20.72,1,732.2,-6.6,23.5,46,46
2020-09-21 04:59:26.8644,172.8,79.1,46,45.78,-9,20.72,2,731.9,-6.2,24,46,46
2020-09-21 04:59:27.1172,172.8,79.1,46,45.78,-9,20.72,65,-5250,-5260,0,46,46
2020-09-21 04:59:27.3700,172.8,79.1,46,45.78,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:59:27.6227,172.8,79.1,46,45.78,-9,20.72,63,50,50,0,46,46
2020-09-21 04:59:27.8755,172.8,79.1,46,45.78,-9,20.73,67,24.6,24.7,0,46,46
2020-09-21 04:59:28.1283,172.8,79.1,46,45.78,-8.9,20.72,52,3.74,3.72,0,46,46
2020-09-21 04:59:28.3811,172.8,79.1,46,45.78,-9,20.72,6,-5250,24.6,3.7,46,46
2020-09-21 04:59:28.6339,172.8,79.1,46,45.78,-9.1,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 04:59:28.8853,172.8,79.1,46,45.78,-9,20.72,1,732.2,-6.6,23.5,46,46
2020-09-21 04:59:29.1326,172.8,79.1,46,45.78,-9,20.73,2,731.8,-6.2,24,46,46
2020-09-21 04:59:29.3798,172.8,79.1,46,45.78,-8.9,20.72,61,734.5,727.1,0,46,46
2020-09-21 04:59:29.6270,172.8,79.1,46,45.78,-9,20.72,62,425,425,0,46,46
2020-09-21 04:59:29.8743,172.8,79.1,46,45.78,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 04:59:30.1241,172.8,79.1,46,45.78,-9,20.72,3,732.2,-6.6,23,46,46
2020-09-21 04:59:30.3739,172.8,79.1,46,45.78,-9,20.72,4,731.8,-6.2,23,46,46
2020-09-21 04:59:30.6237,172.8,79.1,46,45.78,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:59:30.8735,172.8,79.1,46,45.78,-9,20.72,66,5120,5120,0,46,46
2020-09-21 04:59:31.1215,172.8,79.1,46,45.78,-9,20.72,1,732.2,-6.6,23.5,46,46
2020-09-21 04:59:31.3691,172.8,79.1,46,45.78,-9,20.72,2,731.8,-6.2,24,46,46
2020-09-21 04:59:31.6166,172.8,79.1,46,45.78,-8.9,20.73,65,-5250,-5250,0,46,46
2020-09-21 04:59:31.8642,172.8,79.1,46,45.78,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:59:32.1117,172.8,79.1,46,45.78,-9.1,20.73,63,50,50,0,46,46
2020-09-21 04:59:32.3593,172.8,79.1,46,45.78,-9,20.73,67,24.6,24.7,0,46,46
2020-09-21 04:59:32.6068,172.8,79.1,46,45.78,-9,20.71,52,3.74,3.72,0,46,46
2020-09-21 04:59:32.8544,172.8,79.1,46,45.78,-8.9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 04:59:33.1019,172.8,79.1,46,45.78,-9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 04:59:33.3527,172.8,79.1,46,45.78,-9,20.72,1,732.2,-6.6,23.5,46,46
2020-09-21 04:59:33.6054,172.8,79.1,46,45.78,-9,20.72,2,731.8,-6.2,24,46,46
2020-09-21 04:59:33.8581,172.8,79.1,46,45.78,-9,20.74,61,734.5,727.1,0,46,46
2020-09-21 04:59:34.1108,172.8,79.1,46,45.78,-9,20.72,62,425,425,0,46,46
2020-09-21 04:59:34.3635,172.8,79.1,46,45.78,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 04:59:34.6163,172.8,79.1,46,45.78,-9,20.77,3,732.2,-6.6,23,46,46
2020-09-21 04:59:34.8692,172.8,79.1,46,45.78,-8.9,20.72,4,731.8,-6.2,23,46,46
2020-09-21 04:59:35.1220,172.8,79.1,46,45.78,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:59:35.3749,172.8,79.1,46,45.78,-9.1,20.73,66,5120,5120,0,46,46
2020-09-21 04:59:35.6234,172.8,79.1,46,45.78,-9.1,20.72,1,732.2,-6.6,23.5,46,46
2020-09-21 04:59:35.8710,172.8,79.1,46,45.78,-9,20.73,2,731.8,-6.2,24,46,46
2020-09-21 04:59:36.1185,172.8,79.1,46,45.78,-8.9,20.72,65,-5250,-5250,0,46,46
2020-09-21 04:59:36.3661,172.8,79.1,46,45.78,-8.9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:59:36.6137,172.8,79.1,46,45.78,-9,20.72,63,50,50,0,46,46
2020-09-21 04:59:36.8612,172.8,79.1,46,45.78,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 04:59:37.1087,172.8,79.1,46,45.78,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 04:59:37.3563,172.8,79.1,46,45.78,-9,20.72,6,-5250,24.6,3.7,46,46
2020-09-21 04:59:37.6038,172.8,79.1,46,45.78,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 04:59:37.8513,172.8,79.1,46,45.78,-9,20.73,1,732.1,-6.6,23.5,46,46
2020-09-21 04:59:38.0988,172.8,79.1,46,45.78,-9,20.72,2,731.7,-6.2,24,46,46
2020-09-21 04:59:38.3464,172.8,79.1,46,45.78,-8.9,20.73,61,734.5,727.1,0,46,46
2020-09-21 04:59:38.5944,172.8,79.1,46,45.78,-9,20.72,62,425,425,0,46,46
2020-09-21 04:59:38.8444,172.8,79.1,46,45.78,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 04:59:39.0945,172.8,79.1,46,45.78,-9.1,20.74,3,732.1,-6.6,23,46,46
2020-09-21 04:59:39.3445,172.8,79.1,46,45.78,-9,20.72,4,731.7,-6.2,23,46,46
2020-09-21 04:59:39.5946,172.8,79.1,46,45.78,-8.9,20.72,65,-5250,-5250,0,46,46
2020-09-21 04:59:39.8475,172.8,79.1,46,45.78,-9,20.72,66,5120,5120,0,46,46
2020-09-21 04:59:40.1004,172.8,79.1,46,45.78,-9,20.72,1,732.1,-6.6,23.5,46,46
2020-09-21 04:59:40.3533,172.8,79.1,46,45.78,-9,20.72,2,731.7,-6.2,24,46,46
2020-09-21 04:59:40.6061,172.8,79.1,46,45.78,-9,20.72,65,-5250,-5250,0,46,46
2020-09-21 04:59:40.8536,172.8,79.1,46,45.78,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:59:41.1012,172.8,79.1,46,45.78,-9,20.73,63,50,50,0,46,46
2020-09-21 04:59:41.3488,172.8,79.1,46,45.78,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 04:59:41.5964,172.8,79.1,46,45.78,-9,20.73,52,3.74,3.72,0,46,46
2020-09-21 04:59:41.8439,172.8,79.1,46,45.78,-8.9,20.73,6,-5250,24.6,3.7,46,46
2020-09-21 04:59:42.0915,172.8,79.1,46,45.78,-9,20.73,7,-5250,24.7,3.7,46,46
2020-09-21 04:59:42.3390,172.8,79.1,46,45.78,-9.1,20.72,1,732.1,-6.6,23.5,46,46
2020-09-21 04:59:42.5865,172.8,79.1,46,45.78,-9,20.72,2,731.7,-6.2,24,46,46
2020-09-21 04:59:42.8394,172.8,79.1,46,45.78,-9,20.72,61,734.4,727.1,0,46,46
2020-09-21 04:59:43.0923,172.8,79.1,46,45.78,-9,20.72,62,425,425,0,46,46
2020-09-21 04:59:43.3452,172.8,79.1,46,45.78,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 04:59:43.5981,172.8,79.1,46,45.78,-9,20.72,3,732.1,-6.6,23,46,46
2020-09-21 04:59:43.8488,172.8,79.1,46,45.78,-9,20.72,4,731.8,-6.2,23,46,46
2020-09-21 04:59:44.0963,172.8,79.1,46,45.78,-9,20.72,65,-5250,-5250,0,46,46
2020-09-21 04:59:44.3438,172.8,79,46,45.72,-9,20.72,66,5120,5120,0,46,46
2020-09-21 04:59:44.5914,172.8,79,46,45.72,-9,20.72,1,732.1,-6.6,23.5,46,46
2020-09-21 04:59:44.8413,172.8,79,46,45.72,-9,20.72,2,731.8,-6.2,24,46,46
2020-09-21 04:59:45.0939,172.8,79,46,45.72,-9,20.73,65,-5250,-5250,0,46,46
2020-09-21 04:59:45.3465,172.8,79,46,45.72,-8.9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:59:45.5991,172.8,79,46,45.72,-9,20.72,63,50,50,0,46,46
2020-09-21 04:59:45.8517,172.8,79,46,45.72,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 04:59:46.1043,172.8,79,46,45.72,-9.1,20.72,52,3.74,3.72,0,46,46
2020-09-21 04:59:46.3569,172.8,79,46,45.72,-9,20.72,6,-5250,24.6,3.7,46,46
2020-09-21 04:59:46.6094,172.8,79,46,45.72,-9,20.73,7,-5260,24.7,3.7,46,46
2020-09-21 04:59:46.8620,172.8,79,46,45.72,-9,20.72,1,732.1,-6.6,23.5,46,46
2020-09-21 04:59:47.1124,172.8,79,46,45.72,-9,20.73,2,731.8,-6.2,24,46,46
2020-09-21 04:59:47.3623,172.8,79,46,45.72,-9,20.72,61,734.5,727.1,0,46,46
2020-09-21 04:59:47.6122,172.8,79,46,45.72,-8.9,20.72,62,425,425,0,46,46
2020-09-21 04:59:47.8621,172.8,79,46,45.72,-9.1,20.73,64,10.9,11.1,0,46,46
2020-09-21 04:59:48.1144,172.8,79,46,45.72,-9,20.71,3,732.1,-6.6,23,46,46
2020-09-21 04:59:48.3672,172.8,79,46,45.72,-9,20.72,4,731.8,-6.2,23,46,46
2020-09-21 04:59:48.6199,172.8,79,46,45.72,-8.9,20.73,65,-5250,-5250,0,46,46
2020-09-21 04:59:48.8726,172.8,79,46,45.72,-9,20.72,66,5120,5120,0,46,46
2020-09-21 04:59:49.1211,172.8,79,46,45.72,-9,20.73,1,732.1,-6.6,23.5,46,46
2020-09-21 04:59:49.3687,172.8,79,46,45.72,-9.1,20.72,2,731.8,-6.2,24,46,46
2020-09-21 04:59:49.6163,172.8,79,46,45.72,-9.1,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:59:49.8639,172.8,79,46,45.72,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:59:50.1114,172.8,79,46,45.72,-9,20.72,63,50,50,0,46,46
2020-09-21 04:59:50.3589,172.8,79,46,45.72,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 04:59:50.6064,172.8,79,46,45.72,-9,20.73,52,3.74,3.72,0,46,46
2020-09-21 04:59:50.8539,172.8,79,46,45.72,-8.9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 04:59:51.1014,172.8,79,46,45.72,-8.9,20.7,7,-5250,24.7,3.7,46,46
2020-09-21 04:59:51.3490,172.8,79,46,45.72,-9.1,20.72,1,732.1,-6.6,23.5,46,46
2020-09-21 04:59:51.5965,172.8,79,46,45.72,-9.1,20.73,2,731.8,-6.2,24,46,46
2020-09-21 04:59:51.8440,172.8,79,46,45.72,-9,20.72,61,734.4,727.1,0,46,46
2020-09-21 04:59:52.0916,172.8,79,46,45.72,-8.9,20.72,62,425,425,0,46,46
2020-09-21 04:59:52.3391,172.8,78.9,46,45.66,-8.9,20.73,64,10.9,11.1,0,46,46
2020-09-21 04:59:52.5866,172.8,78.9,46,45.66,-9,20.73,3,732.1,-6.6,23,46,46
2020-09-21 04:59:52.8342,172.8,78.9,46,45.66,-9,20.72,4,731.8,-6.2,23,46,46
2020-09-21 04:59:53.0837,172.8,78.9,46,45.66,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:59:53.3363,172.8,78.9,46,45.66,-9,20.73,66,5120,5120,0,46,46
2020-09-21 04:59:53.5889,172.8,78.9,46,45.66,-9,20.72,1,732.1,-6.6,23.5,46,46
2020-09-21 04:59:53.8416,172.8,78.9,46,45.66,-9,20.72,2,731.8,-6.2,24,46,46
2020-09-21 04:59:54.0942,172.8,78.9,46,45.66,-9,20.71,65,-5260,-5260,0,46,46
2020-09-21 04:59:54.3469,172.8,78.9,46,45.66,-8.9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:59:54.5996,172.8,78.9,46,45.66,-9,20.72,63,50,50,0,46,46
2020-09-21 04:59:54.8522,172.8,78.9,46,45.66,-9.1,20.72,67,24.6,24.7,0,46,46
2020-09-21 04:59:55.1049,172.8,78.9,46,45.66,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 04:59:55.3577,172.8,78.9,46,45.66,-8.9,20.73,6,-5260,24.6,3.7,46,46
2020-09-21 04:59:55.6104,172.8,78.9,46,45.66,-8.9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 04:59:55.8632,172.8,78.9,46,45.66,-9,20.72,1,732.1,-6.6,23.5,46,46
2020-09-21 04:59:56.1159,172.8,78.9,46,45.66,-9,20.72,2,731.8,-6.2,24,46,46
2020-09-21 04:59:56.3687,172.8,78.9,46,45.66,-9,20.73,61,734.4,727.1,0,46,46
2020-09-21 04:59:56.6214,172.8,78.9,46,45.66,-9,20.72,62,425,425,0,46,46
2020-09-21 04:59:56.8741,172.8,78.9,46,45.66,-9,20.7,64,10.9,11.1,0,46,46
2020-09-21 04:59:57.1269,172.8,78.9,46,45.66,-9,20.72,3,732.1,-6.6,23,46,46
2020-09-21 04:59:57.3797,172.8,78.9,46,45.66,-9,20.72,4,731.8,-6.2,23,46,46
2020-09-21 04:59:57.6324,172.8,78.9,46,45.66,-9,20.72,65,-5250,-5250,0,46,46
2020-09-21 04:59:57.8852,172.8,78.9,46,45.66,-8.9,20.72,66,5120,5120,0,46,46
2020-09-21 04:59:58.1380,172.8,78.9,46,45.66,-9.1,20.73,1,732,-6.6,23.5,46,46
2020-09-21 04:59:58.3895,172.8,78.9,46,45.66,-9.1,20.72,2,731.8,-6.2,24,46,46
2020-09-21 04:59:58.6371,172.8,78.9,46,45.66,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 04:59:58.8846,172.8,78.9,46,45.66,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 04:59:59.1321,172.8,78.9,46,45.66,-8.9,20.72,63,50,50,0,46,46
2020-09-21 04:59:59.3796,172.8,78.9,46,45.66,-9,20.62,67,24.6,24.7,0,46,46
2020-09-21 04:59:59.6315,172.8,78.9,46,45.66,-9,20.73,52,3.74,3.72,0,46,46
2020-09-21 04:59:59.8843,172.8,78.9,46,45.66,-9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 05:00:00.1371,172.8,78.9,46,45.66,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 05:00:00.3899,172.8,78.9,46,45.66,-9,20.72,1,732,-6.6,23.5,46,46
2020-09-21 05:00:00.6386,172.8,78.9,46,45.66,-9,20.72,2,731.8,-6.2,24,46,46
2020-09-21 05:00:00.8863,172.8,78.9,46,45.66,-9,20.72,61,734.5,727.1,0,46,46
2020-09-21 05:00:01.1340,172.8,78.9,46,45.66,-8.9,20.74,62,425,425,0,46,46
2020-09-21 05:00:01.3817,172.8,78.9,46,45.66,-8.9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:00:01.6316,172.8,78.9,46,45.66,-9,20.72,3,732,-6.6,23,46,46
2020-09-21 05:00:01.8844,172.8,78.9,46,45.66,-9.1,20.72,4,731.8,-6.2,23,46,46
2020-09-21 05:00:02.1371,172.8,78.9,46,45.66,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:00:02.3899,172.8,78.9,46,45.66,-8.9,20.72,66,5120,5120,0,46,46
2020-09-21 05:00:02.6407,172.8,78.9,46,45.66,-8.9,20.72,1,732,-6.6,23.5,46,46
2020-09-21 05:00:02.8882,172.8,78.9,46,45.66,-9,20.73,2,731.8,-6.2,24,46,46
2020-09-21 05:00:03.1358,172.8,78.9,46,45.66,-9,20.72,65,-5260,-5250,0,46,46
2020-09-21 05:00:03.3833,172.8,78.9,46,45.66,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:00:03.6322,172.8,78.9,46,45.66,-9,20.72,63,50,50,0,46,46
2020-09-21 05:00:03.8828,172.8,78.9,46,45.66,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:00:04.1334,172.8,78.9,46,45.66,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:00:04.3841,172.8,78.9,46,45.66,-9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 05:00:04.6346,172.8,78.9,46,45.66,-8.9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 05:00:04.8850,172.8,78.9,46,45.66,-9,20.72,1,732,-6.6,23.5,46,46
2020-09-21 05:00:05.1353,172.8,78.9,46,45.66,-9,20.72,2,731.8,-6.2,24,46,46
2020-09-21 05:00:05.3857,172.8,78.9,46,45.66,-9.1,20.72,61,734.4,727,0,46,46
2020-09-21 05:00:05.6361,172.8,78.9,46,45.66,-9,20.73,62,425,425,0,46,46
2020-09-21 05:00:05.8858,172.8,78.9,46,45.66,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:00:06.1335,172.8,78.9,46,45.66,-9,20.73,3,732,-6.6,23,46,46
2020-09-21 05:00:06.3812,172.8,78.9,46,45.66,-9,20.73,4,731.8,-6.2,23,46,46
2020-09-21 05:00:06.6289,172.8,78.9,46,45.66,-9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:00:06.8766,172.8,78.9,46,45.66,-9,20.72,66,5120,5120,0,46,46
2020-09-21 05:00:07.1242,172.8,78.9,46,45.66,-9,20.71,1,732,-6.6,23.5,46,46
2020-09-21 05:00:07.3718,172.8,78.9,46,45.66,-9,20.73,2,731.8,-6.2,24,46,46
2020-09-21 05:00:07.6194,172.8,78.9,46,45.66,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:00:07.8670,172.8,78.9,46,45.66,-8.9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:00:08.1187,172.8,78.9,46,45.66,-8.9,20.73,63,50,50,0,46,46
2020-09-21 05:00:08.3715,172.8,78.9,46,45.66,-9,20.71,67,24.6,24.7,0,46,46
2020-09-21 05:00:08.6243,172.8,78.9,46,45.66,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:00:08.8771,172.8,78.9,46,45.66,-9.1,20.73,6,-5260,24.6,3.7,46,46
2020-09-21 05:00:09.1276,172.8,78.9,46,45.66,-9,20.73,7,-5260,24.7,3.7,46,46
2020-09-21 05:00:09.3752,172.8,78.9,46,45.66,-8.9,20.72,1,732,-6.6,23.5,46,46
2020-09-21 05:00:09.6228,172.8,78.9,46,45.66,-9,20.73,2,731.8,-6.2,24,46,46
2020-09-21 05:00:09.8704,172.8,78.9,46,45.66,-9,20.72,61,734.4,727,0,46,46
2020-09-21 05:00:10.1180,172.8,78.9,46,45.66,-9,20.72,62,425,425,0,46,46
2020-09-21 05:00:10.3655,172.8,78.9,46,45.66,-8.9,20.73,64,10.9,11,0,46,46
2020-09-21 05:00:10.6131,172.8,78.9,46,45.66,-9,20.72,3,732,-6.6,23,46,46
2020-09-21 05:00:10.8606,172.8,78.9,46,45.66,-9,20.72,4,731.8,-6.2,23,46,46
2020-09-21 05:00:11.1082,172.8,78.9,46,45.66,-9,20.72,65,-5260,-5250,0,46,46
2020-09-21 05:00:11.3557,172.8,78.9,46,45.66,-8.9,20.72,66,5120,5120,0,46,46
2020-09-21 05:00:11.6032,172.8,78.9,46,45.66,-8.9,20.72,1,732,-6.6,23.5,46,46
2020-09-21 05:00:11.8508,172.8,78.9,46,45.66,-9,20.72,2,731.8,-6.2,24,46,46
2020-09-21 05:00:12.0983,172.8,78.9,46,45.66,-9,20.73,65,-5250,-5250,0,46,46
2020-09-21 05:00:12.3458,172.8,78.9,46,45.66,-9.1,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:00:12.5934,172.8,78.9,46,45.66,-9,20.74,63,50,50,0,46,46
2020-09-21 05:00:12.8409,172.8,78.9,46,45.66,-9,20.73,67,24.6,24.7,0,46,46
2020-09-21 05:00:13.0884,172.8,78.9,46,45.66,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:00:13.3391,172.8,78.9,46,45.66,-9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 05:00:13.5918,172.8,78.9,46,45.66,-9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 05:00:13.8444,172.8,78.9,46,45.66,-8.9,20.72,1,732.1,-6.6,23.5,46,46
2020-09-21 05:00:14.0970,172.8,78.9,46,45.66,-9,20.73,2,731.6,-6.2,24,46,46
2020-09-21 05:00:14.3496,172.8,78.9,46,45.66,-9,20.7,61,734.4,727,0,46,46
2020-09-21 05:00:14.6022,172.8,78.9,46,45.66,-9,20.72,62,425,425,0,46,46
2020-09-21 05:00:14.8549,172.8,78.9,46,45.66,-9,20.72,64,10.9,11,0,46,46
2020-09-21 05:00:15.1075,172.8,78.9,46,45.66,-8.9,20.72,3,732.1,-6.6,23,46,46
2020-09-21 05:00:15.3603,172.8,78.9,46,45.66,-9,20.72,4,731.6,-6.2,23,46,46
2020-09-21 05:00:15.6131,172.8,78.9,46,45.66,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:00:15.8660,172.8,78.9,46,45.66,-9,20.72,66,5130,5120,0,46,46
2020-09-21 05:00:16.1189,172.8,78.9,46,45.66,-9,20.72,1,732.1,-6.6,23.5,46,46
2020-09-21 05:00:16.3705,172.8,78.9,46,45.66,-8.9,20.72,2,731.6,-6.2,24,46,46
2020-09-21 05:00:16.6216,172.8,78.9,46,45.66,-9,20.71,65,-5260,-5250,0,46,46
2020-09-21 05:00:16.8726,172.8,78.9,46,45.66,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:00:17.1237,172.8,78.9,46,45.66,-8.9,20.72,63,50,50,0,46,46
2020-09-21 05:00:17.3723,172.8,78.9,46,45.66,-8.9,20.73,67,24.6,24.7,0,46,46
2020-09-21 05:00:17.6199,172.8,78.9,46,45.66,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:00:17.8676,172.8,78.9,46,45.66,-9.1,20.73,6,-5260,24.6,3.7,46,46
2020-09-21 05:00:18.1152,172.8,78.9,46,45.66,-9.1,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 05:00:18.3628,172.8,78.9,46,45.66,-9,20.72,1,732.1,-6.6,23.5,46,46
2020-09-21 05:00:18.6104,172.8,78.9,46,45.66,-8.9,20.72,2,731.6,-6.2,24,46,46
2020-09-21 05:00:18.8580,172.8,78.9,46,45.66,-9,20.72,61,734.3,726.9,0,46,46
2020-09-21 05:00:19.1056,172.8,78.9,46,45.66,-9,20.72,62,425,425,0,46,46
2020-09-21 05:00:19.3533,172.8,78.9,46,45.66,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:00:19.6011,172.8,78.9,46,45.66,-9,20.73,3,732,-6.6,23,46,46
2020-09-21 05:00:19.8489,172.8,78.9,46,45.66,-9,20.72,4,731.7,-6.2,23,46,46
2020-09-21 05:00:20.0966,172.8,78.9,46,45.66,-9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:00:20.3451,172.8,78.9,46,45.66,-9,20.72,66,5130,5130,0,46,46
2020-09-21 05:00:20.5964,172.8,78.9,46,45.66,-9,20.72,1,732,-6.6,23.5,46,46
2020-09-21 05:00:20.8476,172.8,78.9,46,45.66,-8.9,20.72,2,731.7,-6.2,24,46,46
2020-09-21 05:00:21.0988,172.8,78.9,46,45.66,-8.9,20.73,65,-5250,-5250,0,46,46
2020-09-21 05:00:21.3503,172.8,78.9,46,45.66,-9,20.73,51,3.74,3.72,0,46,46
2020-09-21 05:00:21.6030,172.8,78.9,46,45.66,-9.1,20.72,63,50,50,0,46,46
2020-09-21 05:00:21.8557,172.8,78.9,46,45.66,-9,20.73,67,24.6,24.7,0,46,46
2020-09-21 05:00:22.1084,172.8,78.9,46,45.66,-8.9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:00:22.3602,172.8,78.9,46,45.66,-9,20.72,6,-5250,24.6,3.7,46,46
2020-09-21 05:00:22.6077,172.8,78.9,46,45.66,-9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 05:00:22.8553,172.8,78.9,46,45.66,-9,20.73,1,732,-6.6,23.5,46,46
2020-09-21 05:00:23.1029,172.8,78.9,46,45.66,-9,20.72,2,731.7,-6.2,24,46,46
2020-09-21 05:00:23.3513,172.8,78.9,46,45.66,-9,20.72,61,734.3,727,0,46,46
2020-09-21 05:00:23.6025,172.8,78.9,46,45.66,-9,20.72,62,425,425,0,46,46
2020-09-21 05:00:23.8537,172.8,78.9,46,45.66,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:00:24.1049,172.8,78.9,46,45.66,-9,20.72,3,732,-6.6,23,46,46
2020-09-21 05:00:24.3562,172.8,78.9,46,45.66,-8.9,20.73,4,731.7,-6.2,23,46,46
2020-09-21 05:00:24.6044,172.8,78.9,46,45.66,-9,20.73,65,-5260,-5250,0,46,46
2020-09-21 05:00:24.8520,172.8,78.9,46,45.66,-9,20.72,66,5130,5120,0,46,46
2020-09-21 05:00:25.0995,172.8,78.9,46,45.66,-9,20.73,1,732,-6.6,23.5,46,46
2020-09-21 05:00:25.3471,172.8,78.9,46,45.66,-9,20.72,2,731.7,-6.2,24,46,46
2020-09-21 05:00:25.5962,172.8,78.9,46,45.66,-8.9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:00:25.8471,172.8,78.9,46,45.66,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:00:26.0979,172.8,78.9,46,45.66,-9,20.72,63,50,50,0,46,46
2020-09-21 05:00:26.3488,172.8,78.9,46,45.66,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:00:26.5996,172.8,78.9,46,45.66,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:00:26.8471,172.8,78.9,46,45.66,-9,20.71,6,-5250,24.6,3.7,46,46
2020-09-21 05:00:27.0947,172.8,78.9,46,45.66,-9.1,20.73,7,-5250,24.7,3.7,46,46
2020-09-21 05:00:27.3422,172.8,78.9,46,45.66,-9,20.72,1,732.1,-6.6,23.5,46,46
2020-09-21 05:00:27.5899,172.8,78.9,46,45.66,-8.9,20.72,2,731.6,-6.2,24,46,46
2020-09-21 05:00:27.8426,172.8,78.9,46,45.66,-8.9,20.72,61,734.3,727,0,46,46
2020-09-21 05:00:28.0953,172.8,78.9,46,45.66,-9,20.72,62,425,425,0,46,46
2020-09-21 05:00:28.3480,172.8,78.9,46,45.66,-9.1,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:00:28.6006,172.8,78.9,46,45.66,-9,20.72,3,732.1,-6.6,23,46,46
2020-09-21 05:00:28.8533,172.8,78.9,46,45.66,-9,20.73,4,731.6,-6.2,23,46,46
2020-09-21 05:00:29.1060,172.8,78.9,46,45.66,-9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:00:29.3587,172.8,78.9,46,45.66,-9,20.72,66,5120,5120,0,46,46
2020-09-21 05:00:29.6114,172.8,78.9,46,45.66,-9,20.72,1,732.1,-6.6,23.5,46,46
2020-09-21 05:00:29.8642,172.8,78.9,46,45.66,-8.9,20.73,2,731.6,-6.2,24,46,46
2020-09-21 05:00:30.1171,172.8,78.9,46,45.66,-8.9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:00:30.3700,172.8,78.9,46,45.66,-9.1,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:00:30.6229,172.8,78.9,46,45.66,-9,20.72,63,50,50,0,46,46
2020-09-21 05:00:30.8758,172.8,78.9,46,45.66,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:00:31.1286,172.8,78.9,46,45.66,-8.9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:00:31.3814,172.8,78.9,46,45.66,-8.9,20.74,6,-5250,24.6,3.7,46,46
2020-09-21 05:00:31.6342,172.8,78.9,46,45.66,-9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 05:00:31.8858,172.8,78.9,46,45.66,-9,20.72,1,732.1,-6.6,23.5,46,46
2020-09-21 05:00:32.1334,172.8,78.9,46,45.66,-9,20.72,2,731.6,-6.2,24,46,46
2020-09-21 05:00:32.3811,172.8,78.9,46,45.66,-9,20.73,61,734.3,727,0,46,46
2020-09-21 05:00:32.6287,172.8,78.9,46,45.66,-9,20.72,62,425,425,0,46,46
2020-09-21 05:00:32.8763,172.8,78.9,46,45.66,-9,20.71,64,10.9,11,0,46,46
2020-09-21 05:00:33.1239,172.8,78.9,46,45.66,-9,20.72,3,732.1,-6.6,23,46,46
2020-09-21 05:00:33.3714,172.8,78.9,46,45.66,-8.9,20.72,4,731.6,-6.2,23,46,46
2020-09-21 05:00:33.6190,172.8,78.9,46,45.66,-8.9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:00:33.8666,172.8,78.9,46,45.66,-9,20.72,66,5120,5120,0,46,46
2020-09-21 05:00:34.1142,172.8,78.9,46,45.66,-9.1,20.72,1,731.9,-6.6,23.5,46,46
2020-09-21 05:00:34.3618,172.8,78.9,46,45.66,-9,20.72,2,731.6,-6.2,24,46,46
2020-09-21 05:00:34.6094,172.8,78.9,46,45.66,-8.9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:00:34.8570,172.8,78.9,46,45.66,-8.9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:00:35.1090,172.8,78.9,46,45.66,-9,20.72,63,50,50,0,46,46
2020-09-21 05:00:35.3619,172.8,78.9,46,45.66,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:00:35.6147,172.8,78.9,46,45.66,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:00:35.8676,172.8,78.9,46,45.66,-9,20.72,6,-5250,24.6,3.7,46,46
2020-09-21 05:00:36.1162,172.8,78.9,46,45.66,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 05:00:36.3638,172.8,78.9,46,45.66,-9,20.73,1,731.9,-6.6,23.5,46,46
2020-09-21 05:00:36.6114,172.8,78.9,46,45.66,-8.9,20.72,2,731.6,-6.2,24,46,46
2020-09-21 05:00:36.8589,172.8,78.9,46,45.66,-8.9,20.72,61,734.3,727,0,46,46
2020-09-21 05:00:37.1065,172.8,78.9,46,45.66,-9,20.72,62,425,425,0,46,46
2020-09-21 05:00:37.3540,172.8,78.9,46,45.66,-9.1,20.72,64,10.9,11,0,46,46
2020-09-21 05:00:37.6015,172.8,78.9,46,45.66,-9,20.71,3,731.9,-6.6,23,46,46
2020-09-21 05:00:37.8491,172.8,78.9,46,45.66,-9,20.72,4,731.6,-6.2,23,46,46
2020-09-21 05:00:38.0987,172.8,78.9,46,45.66,-8.9,20.73,65,-5260,-5260,0,46,46
2020-09-21 05:00:38.3513,172.8,78.9,46,45.66,-9,20.72,66,5120,5120,0,46,46
2020-09-21 05:00:38.6040,172.8,78.8,46,45.6,-9,20.72,1,731.9,-6.6,23.5,46,46
2020-09-21 05:00:38.8566,172.8,78.8,46,45.6,-9,20.71,2,731.6,-6.2,24,46,46
2020-09-21 05:00:39.1090,172.8,78.8,46,45.6,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:00:39.3566,172.8,78.8,46,45.6,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:00:39.6041,172.8,78.8,46,45.6,-9,20.72,63,50,50,0,46,46
2020-09-21 05:00:39.8517,172.8,78.8,46,45.6,-9,20.73,67,24.6,24.7,0,46,46
2020-09-21 05:00:40.0992,172.8,78.8,46,45.6,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:00:40.3467,172.8,78.8,46,45.6,-8.9,20.72,6,-5250,24.6,3.7,46,46
2020-09-21 05:00:40.5943,172.8,78.8,46,45.6,-8.9,20.73,7,-5260,24.7,3.7,46,46
2020-09-21 05:00:40.8418,172.8,78.8,46,45.6,-9,20.73,1,731.9,-6.6,23.5,46,46
2020-09-21 05:00:41.0893,172.8,78.8,46,45.6,-9,20.73,2,731.6,-6.2,24,46,46
2020-09-21 05:00:41.3401,172.8,78.8,46,45.6,-9,20.72,61,734.2,726.9,0,46,46
2020-09-21 05:00:41.5928,172.8,78.8,46,45.6,-8.9,20.72,62,425,425,0,46,46
2020-09-21 05:00:41.8455,172.8,78.8,46,45.6,-9,20.73,64,10.9,11,0,46,46
2020-09-21 05:00:42.0982,172.8,78.8,46,45.6,-9,20.72,3,732,-6.6,23,46,46
2020-09-21 05:00:42.3496,172.8,78.8,46,45.6,-9,20.72,4,731.6,-6.2,23,46,46
2020-09-21 05:00:42.5972,172.8,78.8,46,45.6,-8.9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:00:42.8447,172.8,78.8,46,45.6,-9,20.72,66,5120,5110,0,46,46
2020-09-21 05:00:43.0923,172.8,78.8,46,45.6,-9,20.73,1,732,-6.6,23.5,46,46
2020-09-21 05:00:43.3411,172.8,78.8,46,45.6,-9,20.72,2,731.6,-6.2,24,46,46
2020-09-21 05:00:43.5939,172.8,78.8,46,45.6,-8.9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:00:43.8467,172.8,78.8,46,45.6,-8.9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:00:44.0995,172.8,78.8,46,45.6,-8.9,20.72,63,50,50,0,46,46
2020-09-21 05:00:44.3523,172.8,78.8,46,45.6,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:00:44.6050,172.8,78.8,46,45.6,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:00:44.8577,172.8,78.8,46,45.6,-9,20.73,6,-5260,24.6,3.7,46,46
2020-09-21 05:00:45.1103,172.8,78.8,46,45.6,-9,20.73,7,-5260,24.7,3.7,46,46
2020-09-21 05:00:45.3630,172.8,78.8,46,45.6,-9,20.72,1,732,-6.6,23.5,46,46
2020-09-21 05:00:45.6115,172.8,78.8,46,45.6,-9,20.73,2,731.6,-6.2,24,46,46
2020-09-21 05:00:45.8591,172.8,78.8,46,45.6,-8.9,20.72,61,734.3,726.9,0,46,46
2020-09-21 05:00:46.1067,172.8,78.8,46,45.6,-8.9,20.73,62,425,425,0,46,46
2020-09-21 05:00:46.3542,172.8,78.8,46,45.6,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:00:46.6018,172.8,78.8,46,45.6,-9.1,20.72,3,732,-6.6,23,46,46
2020-09-21 05:00:46.8493,172.8,78.8,46,45.6,-9,20.72,4,731.6,-6.2,23,46,46
2020-09-21 05:00:47.0969,172.8,78.8,46,45.6,-8.9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:00:47.3444,172.8,78.8,46,45.6,-8.9,20.72,66,5120,5120,0,46,46
2020-09-21 05:00:47.5956,172.8,78.8,46,45.6,-8.9,20.72,1,732,-6.6,23.5,46,46
2020-09-21 05:00:47.8474,172.8,78.8,46,45.6,-9,20.73,2,731.6,-6.2,24,46,46
2020-09-21 05:00:48.0993,172.8,78.8,46,45.6,-9,20.73,65,-5260,-5260,0,46,46
2020-09-21 05:00:48.3511,172.8,78.8,46,45.6,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:00:48.6030,172.8,78.8,46,45.6,-9,20.72,63,50,50,0,46,46
2020-09-21 05:00:48.8558,172.8,78.8,46,45.6,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:00:49.1086,172.8,78.8,46,45.6,-9,20.73,52,3.74,3.72,0,46,46
2020-09-21 05:00:49.3613,172.8,78.8,46,45.6,-8.9,20.72,6,-5250,24.6,3.7,46,46
2020-09-21 05:00:49.6141,172.8,78.8,46,45.6,-8.9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 05:00:49.8670,172.8,78.8,46,45.6,-9,20.73,1,732,-6.6,23.5,46,46
2020-09-21 05:00:50.1199,172.8,78.8,46,45.6,-9.1,20.72,2,731.7,-6.2,24,46,46
2020-09-21 05:00:50.3728,172.8,78.8,46,45.6,-9,20.72,61,734.3,726.9,0,46,46
2020-09-21 05:00:50.6256,172.8,78.8,46,45.6,-8.9,20.72,62,425,425,0,46,46
2020-09-21 05:00:50.8784,172.8,78.8,46,45.6,-8.9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:00:51.1312,172.8,78.8,46,45.6,-8.9,20.72,3,732,-6.6,23,46,46
2020-09-21 05:00:51.3840,172.8,78.8,46,45.6,-9,20.72,4,731.7,-6.2,23,46,46
2020-09-21 05:00:51.6365,172.8,78.8,46,45.6,-9,20.72,65,-5250,-5260,0,46,46
2020-09-21 05:00:51.8842,172.8,78.8,46,45.6,-9,20.73,66,5130,5130,0,46,46
2020-09-21 05:00:52.1318,172.8,78.8,46,45.6,-9,20.72,1,732,-6.6,23.5,46,46
2020-09-21 05:00:52.3794,172.8,78.8,46,45.6,-9,20.72,2,731.7,-6.2,24,46,46
2020-09-21 05:00:52.6271,172.8,78.8,46,45.6,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:00:52.8747,172.8,78.8,46,45.6,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:00:53.1224,172.8,78.8,46,45.6,-8.9,20.72,63,50,50,0,46,46
2020-09-21 05:00:53.3700,172.8,78.8,46,45.6,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:00:53.6177,172.8,78.8,46,45.6,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:00:53.8653,172.8,78.8,46,45.6,-9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 05:00:54.1129,172.8,78.8,46,45.6,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 05:00:54.3605,172.8,78.8,46,45.6,-8.9,20.63,1,732,-6.6,23.5,46,46
2020-09-21 05:00:54.6081,172.8,78.8,46,45.6,-9,20.73,2,731.7,-6.2,24,46,46
2020-09-21 05:00:54.8606,172.8,78.8,46,45.6,-9,20.72,61,734.4,726.9,0,46,46
2020-09-21 05:00:55.1133,172.8,78.8,46,45.6,-9,20.72,62,425,425,0,46,46
2020-09-21 05:00:55.3660,172.8,78.8,46,45.6,-8.9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:00:55.6187,172.8,78.8,46,45.6,-9,20.72,3,732,-6.6,23,46,46
2020-09-21 05:00:55.8715,172.8,78.8,46,45.6,-9,20.72,4,731.7,-6.2,23,46,46
2020-09-21 05:00:56.1243,172.8,78.8,46,45.6,-8.9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:00:56.3771,172.8,78.8,46,45.6,-8.9,20.72,66,5120,5120,0,46,46
2020-09-21 05:00:56.6299,172.8,78.8,46,45.6,-8.9,20.72,1,731.9,-6.6,23.5,46,46
2020-09-21 05:00:56.8829,172.8,78.8,46,45.6,-9,20.74,2,731.6,-6.2,24,46,46
2020-09-21 05:00:57.1359,172.8,78.8,46,45.6,-9,20.73,65,-5260,-5260,0,46,46
2020-09-21 05:00:57.3890,172.8,78.8,46,45.6,-8.9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:00:57.6421,172.8,78.8,46,45.6,-8.9,20.72,63,50,50,0,46,46
2020-09-21 05:00:57.8951,172.8,78.8,46,45.6,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:00:58.1483,172.8,78.8,46,45.6,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:00:58.4014,172.8,78.8,46,45.6,-9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 05:00:58.6546,172.8,78.8,46,45.6,-9,20.73,7,-5260,24.7,3.7,46,46
2020-09-21 05:00:58.9072,172.8,78.8,46,45.6,-9,20.73,1,731.9,-6.6,23.5,46,46
2020-09-21 05:00:59.1582,172.8,78.8,46,45.6,-9,20.72,2,731.6,-6.2,24,46,46
2020-09-21 05:00:59.4092,172.8,78.8,46,45.6,-9,20.73,61,734.2,726.8,0,46,46
2020-09-21 05:00:59.6601,172.8,78.8,46,45.6,-8.9,20.72,62,425,425,0,46,46
2020-09-21 05:00:59.9111,172.8,78.8,46,45.6,-8.9,20.7,64,10.9,11.1,0,46,46
2020-09-21 05:01:00.1593,172.8,78.8,46,45.6,-9,20.73,3,731.9,-6.6,23,46,46
2020-09-21 05:01:00.4069,172.8,78.8,46,45.6,-9.1,20.72,4,731.6,-6.2,23,46,46
2020-09-21 05:01:00.6545,172.8,78.8,46,45.6,-9,20.73,65,-5260,-5260,0,46,46
2020-09-21 05:01:00.9021,172.8,78.8,46,45.6,-8.9,20.73,66,5120,5120,0,46,46
2020-09-21 05:01:01.1496,172.8,78.8,46,45.6,-8.9,20.72,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:01.3971,172.8,78.8,46,45.6,-9,20.72,2,731.6,-6.2,24,46,46
2020-09-21 05:01:01.6446,172.8,78.8,46,45.6,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:01:01.8921,172.8,78.8,46,45.6,-8.9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:01:02.1427,172.8,78.8,46,45.6,-9,20.73,63,50,50,0,46,46
2020-09-21 05:01:02.3941,172.8,78.8,46,45.6,-9.1,20.73,67,24.6,24.7,0,46,46
2020-09-21 05:01:02.6455,172.8,78.8,46,45.6,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:01:02.8969,172.8,78.8,46,45.6,-8.9,20.73,6,-5260,24.6,3.7,46,46
2020-09-21 05:01:03.1494,172.8,78.8,46,45.6,-8.9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 05:01:03.4023,172.8,78.8,46,45.6,-8.9,20.72,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:03.6551,172.8,78.8,46,45.6,-9,20.72,2,731.6,-6.2,24,46,46
2020-09-21 05:01:03.9080,172.8,78.8,46,45.6,-9,20.72,61,734.2,726.9,0,46,46
2020-09-21 05:01:04.1584,172.8,78.8,46,45.6,-9,20.73,62,425,425,0,46,46
2020-09-21 05:01:04.4058,172.8,78.8,46,45.6,-9,20.73,64,10.9,11.1,0,46,46
2020-09-21 05:01:04.6532,172.8,78.8,46,45.6,-9,20.73,3,731.9,-6.6,23,46,46
2020-09-21 05:01:04.9005,172.8,78.8,46,45.6,-9,20.72,4,731.6,-6.2,23,46,46
2020-09-21 05:01:05.1478,172.8,78.8,46,45.6,-8.9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:01:05.3950,172.8,78.8,46,45.6,-8.9,20.72,66,5110,5110,0,46,46
2020-09-21 05:01:05.6421,172.8,78.8,46,45.6,-8.9,20.72,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:05.8893,172.8,78.8,46,45.6,-9,20.72,2,731.6,-6.2,24,46,46
2020-09-21 05:01:06.1388,172.8,78.8,46,45.6,-9.1,20.72,65,-5250,-5260,0,46,46
2020-09-21 05:01:06.3917,172.8,78.8,46,45.6,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:01:06.6446,172.8,78.8,46,45.6,-8.9,20.72,63,50,50,0,46,46
2020-09-21 05:01:06.8976,172.8,78.8,46,45.6,-8.9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:01:07.1503,172.8,78.8,46,45.6,-9,20.73,52,3.74,3.72,0,46,46
2020-09-21 05:01:07.3976,172.8,78.8,46,45.6,-9,20.73,6,-5260,24.6,3.7,46,46
2020-09-21 05:01:07.6450,172.8,78.8,46,45.6,-9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 05:01:07.8923,172.8,78.8,46,45.6,-9,20.72,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:08.1397,172.8,78.8,46,45.6,-9,20.72,2,731.6,-6.2,24,46,46
2020-09-21 05:01:08.3871,172.8,78.8,46,45.6,-9,20.71,61,734.2,726.8,0,46,46
2020-09-21 05:01:08.6344,172.8,78.8,46,45.6,-8.9,20.73,62,425,425,0,46,46
2020-09-21 05:01:08.8818,172.8,78.8,46,45.6,-8.9,20.72,64,10.9,11,0,46,46
2020-09-21 05:01:09.1291,172.8,78.8,46,45.6,-8.9,20.72,3,731.9,-6.6,23,46,46
2020-09-21 05:01:09.3763,172.8,78.8,46,45.6,-9,20.72,4,731.6,-6.2,23,46,46
2020-09-21 05:01:09.6234,172.8,78.8,46,45.6,-9.1,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:01:09.8704,172.8,78.8,46,45.6,-9,20.73,66,5120,5120,0,46,46
2020-09-21 05:01:10.1175,172.8,78.8,46,45.6,-8.9,20.72,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:10.3648,172.8,78.8,46,45.6,-8.9,20.73,2,731.6,-6.2,24,46,46
2020-09-21 05:01:10.6123,172.8,78.8,46,45.6,-9,20.72,65,-5260,-5250,0,46,46
2020-09-21 05:01:10.8597,172.8,78.8,46,45.6,-9,20.73,51,3.74,3.72,0,46,46
2020-09-21 05:01:11.1072,172.8,78.8,46,45.6,-8.9,20.72,63,50,50,0,46,46
2020-09-21 05:01:11.3565,172.8,78.8,46,45.6,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:01:11.6077,172.8,78.8,46,45.6,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:01:11.8590,172.8,78.8,46,45.6,-9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 05:01:12.1102,172.8,78.8,46,45.6,-8.9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 05:01:12.3604,172.8,78.8,46,45.6,-8.9,20.72,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:12.6079,172.8,78.8,46,45.6,-8.9,20.73,2,731.5,-6.4,24,46,46
2020-09-21 05:01:12.8553,172.8,78.8,46,45.6,-9,20.72,61,734.2,726.9,0,46,46
2020-09-21 05:01:13.1027,172.8,78.8,46,45.6,-9,20.72,62,425,425,0,46,46
2020-09-21 05:01:13.3501,172.8,78.8,46,45.6,-9,20.72,64,10.9,11,0,46,46
2020-09-21 05:01:13.5975,172.8,78.8,46,45.6,-8.9,20.72,3,731.9,-6.6,23,46,46
2020-09-21 05:01:13.8450,172.8,78.8,46,45.6,-9,20.7,4,731.5,-6.4,23,46,46
2020-09-21 05:01:14.0924,172.8,78.8,46,45.6,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:01:14.3398,172.8,78.8,46,45.6,-9,20.72,66,5110,5110,0,46,46
2020-09-21 05:01:14.5871,172.8,78.8,46,45.6,-8.9,20.73,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:14.8344,172.8,78.8,46,45.6,-9,20.72,2,731.5,-6.4,24,46,46
2020-09-21 05:01:15.0816,172.8,78.8,46,45.6,-9,20.72,65,-5270,-5270,0,46,46
2020-09-21 05:01:15.3289,172.8,78.8,46,45.6,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:01:15.5763,172.8,78.8,46,45.6,-8.9,20.72,63,50,50,0,46,46
2020-09-21 05:01:15.8237,172.8,78.8,46,45.6,-8.9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:01:16.0712,172.8,78.8,46,45.6,-8.9,20.73,52,3.74,3.72,0,46,46
2020-09-21 05:01:16.3186,172.8,78.8,46,45.6,-9,20.72,6,-5270,24.6,3.7,46,46
2020-09-21 05:01:16.5661,172.8,78.8,46,45.6,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 05:01:16.8133,172.8,78.8,46,45.6,-9,20.73,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:17.0605,172.8,78.8,46,45.6,-9,20.73,2,731.5,-6.4,24,46,46
2020-09-21 05:01:17.3077,172.8,78.8,46,45.6,-9,20.72,61,734.2,726.8,0,46,46
2020-09-21 05:01:17.5550,172.8,78.8,46,45.6,-9,20.73,62,425,425,0,46,46
2020-09-21 05:01:17.8076,172.8,78.8,46,45.6,-8.9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:01:18.0602,172.8,78.8,46,45.6,-8.9,20.72,3,731.8,-6.6,23,46,46
2020-09-21 05:01:18.3128,172.8,78.8,46,45.6,-9,20.73,4,731.6,-6.4,23,46,46
2020-09-21 05:01:18.5654,172.8,78.8,46,45.6,-9.1,20.72,65,-5270,-5270,0,46,46
2020-09-21 05:01:18.8181,172.8,78.8,46,45.6,-9,20.72,66,5110,5110,0,46,46
2020-09-21 05:01:19.0708,172.8,78.8,46,45.6,-8.9,20.72,1,731.8,-6.6,23.5,46,46
2020-09-21 05:01:19.3236,172.8,78.8,46,45.6,-8.9,20.72,2,731.6,-6.4,24,46,46
2020-09-21 05:01:19.5764,172.8,78.8,46,45.6,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:01:19.8291,172.8,78.8,46,45.6,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:01:20.0817,172.8,78.8,46,45.6,-9,20.73,63,50,50,0,46,46
2020-09-21 05:01:20.3344,172.8,78.8,46,45.6,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:01:20.5870,172.8,78.8,46,45.6,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:01:20.8384,172.8,78.8,46,45.6,-9,20.72,6,-5270,24.6,3.7,46,46
2020-09-21 05:01:21.0860,172.8,78.8,46,45.6,-9,20.73,7,-5260,24.7,3.7,46,46
2020-09-21 05:01:21.3335,172.8,78.8,46,45.6,-8.9,20.73,1,731.8,-6.6,23.5,46,46
2020-09-21 05:01:21.5810,172.8,78.8,46,45.6,-8.9,20.71,2,731.6,-6.4,24,46,46
2020-09-21 05:01:21.8285,172.8,78.8,46,45.6,-9,20.73,61,734.2,726.9,0,46,46
2020-09-21 05:01:22.0804,172.8,78.8,46,45.6,-9.1,20.73,62,425,425,0,46,46
2020-09-21 05:01:22.3330,172.8,78.8,46,45.6,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:01:22.5857,172.8,78.8,46,45.6,-8.9,20.72,3,731.8,-6.6,23,46,46
2020-09-21 05:01:22.8383,172.8,78.8,46,45.6,-8.9,20.72,4,731.6,-6.4,23,46,46
2020-09-21 05:01:23.0869,172.8,78.8,46,45.6,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:01:23.3344,172.8,78.8,46,45.6,-9,20.72,66,5110,5110,0,46,46
2020-09-21 05:01:23.5819,172.8,78.7,46,45.54,-9,20.72,1,731.8,-6.6,23.5,46,46
2020-09-21 05:01:23.8294,172.8,78.7,46,45.54,-9,20.72,2,731.6,-6.4,24,46,46
2020-09-21 05:01:24.0781,172.8,78.7,46,45.54,-9,20.72,65,-5270,-5270,0,46,46
2020-09-21 05:01:24.3283,172.8,78.7,46,45.54,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:01:24.5786,172.8,78.7,46,45.54,-9,20.72,63,50,50,0,46,46
2020-09-21 05:01:24.8289,172.8,78.7,46,45.54,-8.9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:01:25.0791,172.8,78.7,46,45.54,-8.9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:01:25.3278,172.8,78.7,46,45.54,-9,20.73,6,-5260,24.6,3.7,46,46
2020-09-21 05:01:25.5764,172.8,78.7,46,45.54,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 05:01:25.8251,172.8,78.7,46,45.54,-9.1,20.73,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:26.0738,172.8,78.7,46,45.54,-8.9,20.72,2,731.4,-6.2,24,46,46
2020-09-21 05:01:26.3265,172.8,78.7,46,45.54,-9,20.72,61,734.2,726.8,0,46,46
2020-09-21 05:01:26.5792,172.8,78.7,46,45.54,-9,20.72,62,425,425,0,46,46
2020-09-21 05:01:26.8319,172.8,78.7,46,45.54,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:01:27.0846,172.8,78.7,46,45.54,-8.9,20.72,3,731.9,-6.6,23,46,46
2020-09-21 05:01:27.3372,172.8,78.7,46,45.54,-8.9,20.72,4,731.4,-6.2,23,46,46
2020-09-21 05:01:27.5898,172.8,78.7,46,45.54,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:01:27.8424,172.8,78.7,46,45.54,-9,20.72,66,5100,5100,0,46,46
2020-09-21 05:01:28.0950,172.8,78.7,46,45.54,-9,20.72,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:28.3476,172.8,78.7,46,45.54,-8.9,20.72,2,731.4,-6.2,24,46,46
2020-09-21 05:01:28.6004,172.8,78.7,46,45.54,-8.9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:01:28.8532,172.8,78.7,46,45.54,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:01:29.1060,172.8,78.7,46,45.54,-9,20.72,63,50,50,0,46,46
2020-09-21 05:01:29.3587,172.8,78.7,46,45.54,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:01:29.6110,172.8,78.7,46,45.54,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:01:29.8634,172.8,78.7,46,45.54,-9,20.73,6,-5260,24.6,3.7,46,46
2020-09-21 05:01:30.1157,172.8,78.7,46,45.54,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 05:01:30.3680,172.8,78.7,46,45.54,-9,20.73,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:30.6206,172.8,78.7,46,45.54,-8.9,20.72,2,731.4,-6.2,24,46,46
2020-09-21 05:01:30.8734,172.8,78.7,46,45.54,-9,20.72,61,734,726.8,0,46,46
2020-09-21 05:01:31.1262,172.8,78.7,46,45.54,-9,20.72,62,425,425,0,46,46
2020-09-21 05:01:31.3791,172.8,78.7,46,45.54,-9.1,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:01:31.6296,172.8,78.7,46,45.54,-9.1,20.75,3,731.9,-6.6,23,46,46
2020-09-21 05:01:31.8778,172.8,78.7,46,45.54,-8.9,20.72,4,731.4,-6.2,23,46,46
2020-09-21 05:01:32.1259,172.8,78.7,46,45.54,-8.9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:01:32.3741,172.8,78.7,46,45.54,-9,20.72,66,5110,5110,0,46,46
2020-09-21 05:01:32.6247,172.8,78.7,46,45.54,-9,20.72,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:32.8775,172.8,78.7,46,45.54,-9,20.72,2,731.5,-6.4,24,46,46
2020-09-21 05:01:33.1303,172.8,78.7,46,45.54,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:01:33.3830,172.8,78.7,46,45.54,-9,20.73,51,3.74,3.72,0,46,46
2020-09-21 05:01:33.6355,172.8,78.7,46,45.54,-9,20.73,63,50,50,0,46,46
2020-09-21 05:01:33.8828,172.8,78.7,46,45.54,-9,20.73,67,24.6,24.7,0,46,46
2020-09-21 05:01:34.1300,172.8,78.7,46,45.54,-8.9,20.73,52,3.74,3.72,0,46,46
2020-09-21 05:01:34.3772,172.8,78.7,46,45.54,-8.9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 05:01:34.6244,172.8,78.7,46,45.54,-9,20.73,7,-5260,24.7,3.7,46,46
2020-09-21 05:01:34.8751,172.8,78.7,46,45.54,-9,20.73,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:35.1275,172.8,78.7,46,45.54,-9.1,20.73,2,731.5,-6.4,24,46,46
2020-09-21 05:01:35.3800,172.8,78.7,46,45.54,-8.9,20.72,61,734.1,726.8,0,46,46
2020-09-21 05:01:35.6325,172.8,78.7,46,45.54,-8.9,20.72,62,425,425,0,46,46
2020-09-21 05:01:35.8820,172.8,78.7,46,45.54,-9,20.73,64,10.9,11.1,0,46,46
2020-09-21 05:01:36.1297,172.8,78.7,46,45.54,-9,20.71,3,731.9,-6.6,23,46,46
2020-09-21 05:01:36.3773,172.8,78.7,46,45.54,-9,20.73,4,731.5,-6.4,23,46,46
2020-09-21 05:01:36.6250,172.8,78.7,46,45.54,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:01:36.8725,172.8,78.7,46,45.54,-9,20.72,66,5110,5110,0,46,46
2020-09-21 05:01:37.1200,172.8,78.7,46,45.54,-9,20.72,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:37.3676,172.8,78.7,46,45.54,-9,20.7,2,731.5,-6.4,24,46,46
2020-09-21 05:01:37.6151,172.8,78.7,46,45.54,-9,20.72,65,-5270,-5270,0,46,46
2020-09-21 05:01:37.8625,172.8,78.7,46,45.54,-8.9,20.73,51,3.74,3.72,0,46,46
2020-09-21 05:01:38.1098,172.8,78.7,46,45.54,-9,20.72,63,50,50,0,46,46
2020-09-21 05:01:38.3571,172.8,78.7,46,45.54,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:01:38.6044,172.8,78.7,46,45.54,-9.1,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:01:38.8517,172.8,78.7,46,45.54,-9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 05:01:39.0988,172.8,78.7,46,45.54,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 05:01:39.3459,172.8,78.7,46,45.54,-9,20.72,1,731.9,-6.6,23.5,46,46
2020-09-21 05:01:39.5930,172.8,78.7,46,45.54,-9,20.73,2,731.5,-6.2,24,46,46
2020-09-21 05:01:39.8401,172.8,78.7,46,45.54,-9,20.73,61,734.2,726.8,0,46,46
2020-09-21 05:01:40.0918,172.8,78.7,46,45.54,-8.9,20.72,62,425,425,0,46,46
2020-09-21 05:01:40.3447,172.8,78.7,46,45.54,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:01:40.5975,172.8,78.7,46,45.54,-9.1,20.73,3,731.8,-6.6,23,46,46
2020-09-21 05:01:40.8503,172.8,78.7,46,45.54,-9,20.72,4,731.5,-6.2,23,46,46
2020-09-21 05:01:41.0990,172.8,78.7,46,45.54,-9,20.72,65,-5270,-5270,0,46,46
2020-09-21 05:01:41.3463,172.8,78.7,46,45.54,-8.9,20.72,66,5110,5110,0,46,46
2020-09-21 05:01:41.5937,172.8,78.7,46,45.54,-9,20.72,1,731.8,-6.6,23.5,46,46
2020-09-21 05:01:41.8410,172.8,78.7,46,45.54,-9,20.73,2,731.5,-6.2,24,46,46
2020-09-21 05:01:42.0908,172.8,78.7,46,45.54,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:01:42.3435,172.8,78.7,46,45.54,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:01:42.5962,172.8,78.7,46,45.54,-9,20.72,63,50,50,0,46,46
2020-09-21 05:01:42.8489,172.8,78.7,46,45.54,-9,20.74,67,24.6,24.7,0,46,46
2020-09-21 05:01:43.1016,172.8,78.7,46,45.54,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:01:43.3545,172.8,78.7,46,45.54,-9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 05:01:43.6073,172.8,78.7,46,45.54,-8.9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 05:01:43.8601,172.8,78.7,46,45.54,-9,20.72,1,731.8,-6.6,23.5,46,46
2020-09-21 05:01:44.1126,172.8,78.7,46,45.54,-9.1,20.72,2,731.5,-6.2,24,46,46
2020-09-21 05:01:44.3599,172.8,78.7,46,45.54,-9,20.72,61,734.1,726.7,0,46,46
2020-09-21 05:01:44.6072,172.8,78.7,46,45.54,-9,20.72,62,425,425,0,46,46
2020-09-21 05:01:44.8546,172.8,78.7,46,45.54,-8.9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:01:45.1019,172.8,78.7,46,45.54,-9,20.72,3,731.8,-6.6,23,46,46
2020-09-21 05:01:45.3546,172.8,78.7,46,45.54,-9,20.72,4,731.5,-6.2,23,46,46
2020-09-21 05:01:45.6073,172.8,78.7,46,45.54,-9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:01:45.8600,172.8,78.7,46,45.54,-9,20.72,66,5110,5110,0,46,46
2020-09-21 05:01:46.1127,172.8,78.7,46,45.54,-9,20.72,1,731.8,-6.6,23.5,46,46
2020-09-21 05:01:46.3621,172.8,78.7,46,45.54,-9,20.72,2,731.5,-6.2,24,46,46
2020-09-21 05:01:46.6096,172.8,78.7,46,45.54,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:01:46.8572,172.8,78.7,46,45.54,-8.9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:01:47.1048,172.8,78.7,46,45.54,-8.9,20.72,63,50,50,0,46,46
2020-09-21 05:01:47.3522,172.8,78.7,46,45.54,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:01:47.5995,172.8,78.7,46,45.54,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:01:47.8469,172.8,78.7,46,45.54,-9,20.72,6,-5260,24.6,3.7,46,46
