Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:01:48.0942,172.8,78.7,46,45.54,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 05:01:48.3415,172.8,78.7,46,45.54,-9,20.72,1,731.7,-6.6,23.5,46,46
2020-09-21 05:01:48.5889,172.8,78.7,46,45.54,-9,20.72,2,731.4,-6.4,24,46,46
2020-09-21 05:01:48.8364,172.8,78.7,46,45.54,-9,20.72,61,734.1,726.7,0,46,46
2020-09-21 05:01:49.0838,172.8,78.7,46,45.54,-9,20.72,62,425,425,0,46,46
2020-09-21 05:01:49.3323,172.8,78.7,46,45.54,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:01:49.5851,172.8,78.7,46,45.54,-9.1,20.73,3,731.7,-6.6,23,46,46
2020-09-21 05:01:49.8379,172.8,78.7,46,45.54,-9,20.73,4,731.4,-6.4,23,46,46
2020-09-21 05:01:50.0907,172.8,78.7,46,45.54,-9,20.72,65,-5270,-5260,0,46,46
2020-09-21 05:01:50.3435,172.8,78.7,46,45.54,-8.9,20.73,66,5110,5110,0,46,46
2020-09-21 05:01:50.5962,172.8,78.7,46,45.54,-9,20.72,1,731.7,-6.6,23.5,46,46
2020-09-21 05:01:50.8489,172.8,78.7,46,45.54,-9,20.71,2,731.4,-6.4,24,46,46
2020-09-21 05:01:51.1016,172.8,78.7,46,45.54,-9.1,20.73,65,-5260,-5260,0,46,46
2020-09-21 05:01:51.3544,172.8,78.7,46,45.54,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:01:51.6072,172.8,78.7,46,45.54,-9,20.72,63,50,50,0,46,46
2020-09-21 05:01:51.8600,172.8,78.7,46,45.54,-9,20.74,67,24.6,24.7,0,46,46
2020-09-21 05:01:52.1129,172.8,78.7,46,45.54,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:01:52.3657,172.8,78.7,46,45.54,-9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 05:01:52.6161,172.8,78.7,46,45.54,-8.9,20.73,7,-5260,24.7,3.7,46,46
2020-09-21 05:01:52.8635,172.8,78.7,46,45.54,-9,20.72,1,731.7,-6.6,23.5,46,46
2020-09-21 05:01:53.1109,172.8,78.7,46,45.54,-9.1,20.72,2,731.4,-6.4,24,46,46
2020-09-21 05:01:53.3582,172.8,78.7,46,45.54,-9,20.72,61,734,726.7,0,46,46
2020-09-21 05:01:53.6078,172.8,78.7,46,45.54,-9,20.72,62,425,425,0,46,46
2020-09-21 05:01:53.8605,172.8,78.7,46,45.54,-8.9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:01:54.1132,172.8,78.7,46,45.54,-9,20.72,3,731.7,-6.6,23,46,46
2020-09-21 05:01:54.3659,172.8,78.7,46,45.54,-9,20.72,4,731.5,-6.2,23,46,46
2020-09-21 05:01:54.6167,172.8,78.7,46,45.54,-9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:01:54.8643,172.8,78.7,46,45.54,-9,20.72,66,5110,5110,0,46,46
2020-09-21 05:01:55.1118,172.8,78.7,46,45.54,-9,20.73,1,731.7,-6.6,23.5,46,46
2020-09-21 05:01:55.3593,172.8,78.7,46,45.54,-9,20.72,2,731.5,-6.2,24,46,46
2020-09-21 05:01:55.6071,172.8,78.7,46,45.54,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:01:55.8598,172.8,78.7,46,45.54,-9,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:01:56.1126,172.8,78.7,46,45.54,-8.9,20.72,63,50,50,0,46,46
2020-09-21 05:01:56.3654,172.8,78.7,46,45.54,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:01:56.6181,172.8,78.7,46,45.54,-9.1,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:01:56.8675,172.8,78.7,46,45.54,-9.1,20.72,6,-5250,24.6,3.7,46,46
2020-09-21 05:01:57.1149,172.8,78.7,46,45.54,-9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 05:01:57.3624,172.8,78.7,46,45.54,-8.9,20.75,1,731.7,-6.6,23.5,46,46
2020-09-21 05:01:57.6099,172.8,78.7,46,45.54,-9,20.72,2,731.5,-6.2,24,46,46
2020-09-21 05:01:57.8573,172.8,78.7,46,45.54,-9,20.73,61,734.1,726.7,0,46,46
2020-09-21 05:01:58.1044,172.8,78.7,46,45.54,-9,20.72,62,425,425,0,46,46
2020-09-21 05:01:58.3516,172.8,78.7,46,45.54,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:01:58.5988,172.8,78.7,46,45.54,-9,20.73,3,731.7,-6.6,23,46,46
2020-09-21 05:01:58.8460,172.8,78.7,46,45.54,-9.1,20.73,4,731.5,-6.2,23,46,46
2020-09-21 05:01:59.0932,172.8,78.7,46,45.54,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:01:59.3405,172.8,78.7,46,45.54,-9,20.72,66,5110,5110,0,46,46
2020-09-21 05:01:59.5877,172.8,78.7,46,45.54,-8.9,20.72,1,731.7,-6.6,23.5,46,46
2020-09-21 05:01:59.8359,172.8,78.7,46,45.54,-9,20.72,2,731.5,-6.2,24,46,46
2020-09-21 05:02:00.0887,172.8,78.7,46,45.54,-9,20.73,65,-5260,-5250,0,46,46
2020-09-21 05:02:00.3415,172.8,78.7,46,45.54,-9.1,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:02:00.5943,172.8,78.7,46,45.54,-9,20.72,63,50,50,0,46,46
2020-09-21 05:02:00.8471,172.8,78.7,46,45.54,-9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:02:01.0953,172.8,78.7,46,45.54,-9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:02:01.3427,172.8,78.7,46,45.54,-9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 05:02:01.5900,172.8,78.7,46,45.54,-9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 05:02:01.8374,172.8,78.7,46,45.54,-8.9,20.72,1,731.8,-6.6,23.5,46,46
2020-09-21 05:02:02.0871,172.8,78.7,46,45.54,-9,20.73,2,731.3,-6.2,24,46,46
2020-09-21 05:02:02.3373,172.8,78.7,46,45.54,-9.1,20.72,61,734.1,726.7,0,46,46
2020-09-21 05:02:02.5875,172.8,78.7,46,45.54,-9.1,20.72,62,425,425,0,46,46
2020-09-21 05:02:02.8377,172.8,78.7,46,45.54,-9,20.73,64,10.9,11,0,46,46
2020-09-21 05:02:03.0884,172.8,78.7,46,45.54,-8.9,20.73,3,731.8,-6.6,23,46,46
2020-09-21 05:02:03.3392,172.8,78.7,46,45.54,-8.9,20.72,4,731.3,-6.2,23,46,46
2020-09-21 05:02:03.5900,172.8,78.7,46,45.54,-9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:02:03.8408,172.8,78.7,46,45.54,-9,20.73,66,5110,5110,0,46,46
2020-09-21 05:02:04.0922,172.8,78.7,46,45.54,-9,20.72,1,731.8,-6.6,23.5,46,46
2020-09-21 05:02:04.3437,172.8,78.7,46,45.54,-9,20.72,2,731.3,-6.2,24,46,46
2020-09-21 05:02:04.5953,172.8,78.7,46,45.54,-9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:02:04.8468,172.8,78.7,46,45.54,-9,20.73,51,3.74,3.72,0,46,46
2020-09-21 05:02:05.0951,172.8,78.7,46,45.54,-9,20.73,63,50,50,0,46,46
2020-09-21 05:02:05.3424,172.8,78.7,46,45.54,-8.9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:02:05.5898,172.8,78.7,46,45.54,-8.9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:02:05.8372,172.8,78.7,46,45.54,-9,20.72,6,-5260,24.6,3.7,46,46
2020-09-21 05:02:06.0848,172.8,78.7,46,45.54,-9.1,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 05:02:06.3374,172.8,78.7,46,45.54,-9,20.72,1,731.8,-6.6,23.5,46,46
2020-09-21 05:02:06.5901,172.8,78.7,46,45.54,-9,20.72,2,731.3,-6.2,24,46,46
2020-09-21 05:02:06.8428,172.8,78.7,46,45.54,-9,20.72,61,734,726.7,0,46,46
2020-09-21 05:02:07.0954,172.8,78.7,46,45.54,-9,20.73,62,425,425,0,46,46
2020-09-21 05:02:07.3481,172.8,78.7,46,45.54,-9,20.72,64,10.9,11,0,46,46
2020-09-21 05:02:07.6008,172.8,78.7,46,45.54,-9,20.72,3,731.8,-6.6,23,46,46
2020-09-21 05:02:07.8536,172.8,78.7,46,45.54,-9,20.73,4,731.3,-6.2,23,46,46
2020-09-21 05:02:08.1063,172.8,78.7,46,45.54,-9,20.72,65,-5260,-5260,0,46,46
2020-09-21 05:02:08.3577,172.8,78.7,46,45.54,-9,20.7,66,5110,5110,0,46,46
2020-09-21 05:02:08.6052,172.8,78.7,46,45.54,-8.9,20.73,1,731.8,-6.6,23.5,46,46
2020-09-21 05:02:08.8527,172.8,78.7,46,45.54,-8.9,20.72,2,731.3,-6.2,24,46,46
2020-09-21 05:02:09.1002,172.8,78.7,46,45.54,-9,20.73,65,-5250,-5250,0,46,46
2020-09-21 05:02:09.3477,172.8,78.7,46,45.54,-9.1,20.72,51,3.74,3.72,0,46,46
2020-09-21 05:02:09.5952,172.8,78.7,46,45.54,-9,20.74,63,50,50,0,46,46
2020-09-21 05:02:09.8428,172.8,78.7,46,45.54,-8.9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:02:10.0903,172.8,78.7,46,45.54,-8.9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:02:10.3378,172.8,78.7,46,45.54,-9,20.72,6,-5250,24.6,3.7,46,46
2020-09-21 05:02:10.5853,172.8,78.7,46,45.54,-9,20.72,7,-5250,24.7,3.7,46,46
2020-09-21 05:02:10.8327,172.8,78.7,46,45.54,-9,20.75,1,731.8,-6.6,23.5,46,46
2020-09-21 05:02:11.0801,172.8,78.7,46,45.54,-9,20.72,2,731.3,-6.2,24,46,46
2020-09-21 05:02:11.3275,172.8,78.6,45.75,45.49,-9,20.72,61,734.1,726.7,0,46,46
2020-09-21 05:02:11.5794,172.8,78.6,45.75,45.49,-9,20.72,62,425,425,0,46,46
2020-09-21 05:02:11.8324,172.8,78.6,45.75,45.49,-9,20.72,64,10.9,11.1,0,46,46
2020-09-21 05:02:12.0854,172.8,78.6,45.75,45.49,-8.9,20.72,3,731.8,-6.6,23,46,46
2020-09-21 05:02:12.3384,172.8,78.6,45.75,45.49,-8.9,20.73,4,731.3,-6.2,23,46,46
2020-09-21 05:02:12.5869,172.8,78.6,45.75,45.49,-9,20.72,65,-5250,-5250,0,46,46
2020-09-21 05:02:12.8340,172.8,78.6,45.75,45.49,-9.1,20.72,66,5110,5110,0,46,46
2020-09-21 05:02:13.0811,172.8,78.6,45.75,45.49,-9,20.72,1,731.8,-6.6,23.5,46,46
2020-09-21 05:02:13.3282,172.8,78.5,45.75,45.43,-8.9,20.72,2,731.3,-6.2,24,46,46
2020-09-21 05:02:13.5753,172.8,78.5,45.75,45.43,-9,20.72,65,-5240,-5250,0,46,46
2020-09-21 05:02:13.8223,172.8,78.5,45.75,45.43,-9,20.73,51,3.74,3.72,0,46,46
2020-09-21 05:02:14.0694,172.8,78.5,45.75,45.43,-9,20.73,63,50,50,0,46,46
2020-09-21 05:02:14.3165,172.8,78.5,45.75,45.43,-8.9,20.72,67,24.6,24.7,0,46,46
2020-09-21 05:02:14.5636,172.8,78.5,45.75,45.43,-8.9,20.72,52,3.74,3.72,0,46,46
2020-09-21 05:02:14.8144,172.8,78.5,45.75,45.43,-9,20.72,6,-5240,24.6,3.7,46,46
2020-09-21 05:02:15.0672,172.8,78.5,45.75,45.43,-9,20.72,7,-5260,24.7,3.7,46,46
2020-09-21 05:02:15.3199,172.8,78.5,45.75,45.43,-9,20.73,1,731.8,-6.6,23.5,46,46
2020-09-21 05:02:15.5727,172.8,78.5,45.75,45.43,-8.9,20.72,2,731.3,-6.2,24,46,46
2020-09-21 05:02:15.8241,172.8,78.5,45.75,45.43,-8.9,20.72,61,734,726.7,0,45.5,46
2020-09-21 05:02:16.0715,172.8,78.5,45.75,45.43,-9,20.72,62,425,425,0,45.5,46
2020-09-21 05:02:16.3188,172.8,78.5,45.75,45.43,-9,20.72,64,10.9,11.1,0,45.5,46
2020-09-21 05:02:16.5662,172.8,78.5,45.75,45.43,-9,20.74,3,731.7,-6.6,23,45.5,46
2020-09-21 05:02:16.8136,172.8,78.5,45.75,45.43,-8.9,20.72,4,731.5,-6.2,23,45.5,46
2020-09-21 05:02:17.0640,172.8,78.5,45.75,45.43,-9,20.73,65,-5230,-5260,0,45.5,46
2020-09-21 05:02:17.3150,172.8,78.5,45.75,45.43,-9,20.72,66,5110,5110,0,45.5,46
2020-09-21 05:02:17.5660,172.8,78.5,45.75,45.43,-9,20.73,1,731.7,-6.6,23.5,45.5,46
2020-09-21 05:02:17.8170,172.8,78.5,45.75,45.43,-8.9,20.73,2,731.5,-6.2,24,45.5,46
2020-09-21 05:02:18.0651,172.8,78.5,45.75,45.43,-8.9,20.72,65,-5230,-5260,0,45.5,46
2020-09-21 05:02:18.3124,172.8,78.5,45.75,45.43,-9.1,20.72,51,3.74,3.72,0,45.5,46
2020-09-21 05:02:18.5598,172.8,78.5,45.75,45.43,-9.1,20.73,63,50,50,0,45.5,46
2020-09-21 05:02:18.8071,172.8,78.5,45.75,45.43,-9,20.72,67,24.6,24.7,0,45.5,46
2020-09-21 05:02:19.0570,172.8,78.5,45.75,45.43,-8.9,20.73,52,3.74,3.72,0,45.5,46
2020-09-21 05:02:19.3099,172.8,78.5,45.75,45.43,-8.9,20.72,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:02:19.5627,172.8,78.5,45.75,45.43,-9,20.72,7,-5260,24.7,3.7,45.5,46
2020-09-21 05:02:19.8156,172.8,78.5,45.75,45.43,-9,20.72,1,731.7,-6.6,23.5,45.5,46
2020-09-21 05:02:20.0681,172.8,78.5,45.75,45.43,-9,20.72,2,731.5,-6.2,24,45.5,46
2020-09-21 05:02:20.3156,172.8,78.5,45.75,45.43,-9,20.72,61,734,726.7,0,45.5,46
2020-09-21 05:02:20.5630,172.8,78.5,45.75,45.43,-9,20.73,62,425,425,0,45.5,46
2020-09-21 05:02:20.8105,172.8,78.5,45.75,45.43,-9,20.72,64,10.8,11.1,0,45.5,46
2020-09-21 05:02:21.0579,172.8,78.5,45.75,45.43,-8.9,20.72,3,731.7,-6.6,23,45.5,46
2020-09-21 05:02:21.3089,172.8,78.5,45.75,45.43,-8.9,20.73,4,731.5,-6.2,23,45.5,46
2020-09-21 05:02:21.5619,172.8,78.5,45.75,45.43,-8.9,20.73,65,-5230,-5270,0,45.5,46
2020-09-21 05:02:21.8148,172.8,78.5,45.75,45.43,-9,20.72,66,5110,5110,0,45.5,46
2020-09-21 05:02:22.0677,172.8,78.5,45.75,45.43,-9,20.74,1,731.7,-6.6,23.5,45.5,46
2020-09-21 05:02:22.3173,172.8,78.5,45.75,45.43,-9,20.72,2,731.5,-6.2,24,45.5,46
2020-09-21 05:02:22.5647,172.8,78.5,45.75,45.43,-8.9,20.73,65,-5220,-5260,0,45.5,46
2020-09-21 05:02:22.8122,172.8,78.5,45.75,45.43,-9,20.72,51,3.74,3.72,0,45.5,46
2020-09-21 05:02:23.0596,172.8,78.5,45.75,45.43,-9,20.72,63,50,50,0,45.5,46
2020-09-21 05:02:23.3071,172.8,78.5,45.75,45.43,-9,20.73,67,24.6,24.7,0,45.5,46
2020-09-21 05:02:23.5558,172.8,78.5,45.75,45.43,-9,20.72,52,3.74,3.72,0,45.5,46
2020-09-21 05:02:23.8046,172.8,78.5,45.75,45.43,-9,20.72,6,-5230,24.6,3.7,45.5,46
2020-09-21 05:02:24.0534,172.8,78.5,45.75,45.43,-9,20.73,7,-5270,24.7,3.7,45.5,46
2020-09-21 05:02:24.3021,172.8,78.5,45.75,45.43,-9,20.72,1,731.7,-6.6,23.5,45.5,46
2020-09-21 05:02:24.5494,172.8,78.5,45.75,45.43,-9,20.72,2,731.3,-6.2,24,45.5,46
2020-09-21 05:02:24.7966,172.8,78.5,45.75,45.43,-8.9,20.72,61,733.9,726.6,0,45.5,46
2020-09-21 05:02:25.0439,172.8,78.5,45.75,45.43,-8.9,20.73,62,425,425,0,45.5,46
2020-09-21 05:02:25.2911,172.8,78.5,45.75,45.43,-9,20.72,64,10.9,11.1,0,45.5,46
2020-09-21 05:02:25.5408,172.8,78.5,45.75,45.43,-9,20.72,3,731.7,-6.6,23,45.5,46
2020-09-21 05:02:25.7909,172.8,78.5,45.75,45.43,-9,20.72,4,731.3,-6.2,23,45.5,46
2020-09-21 05:02:26.0410,172.8,78.5,45.75,45.43,-8.9,20.72,65,-5220,-5270,0,45.5,46
2020-09-21 05:02:26.2911,172.8,78.5,45.75,45.43,-9,20.72,66,5110,5110,0,45.5,46
2020-09-21 05:02:26.5399,172.8,78.5,45.75,45.43,-9,20.72,1,731.7,-6.6,23.5,45.5,46
2020-09-21 05:02:26.7872,172.8,78.5,45.75,45.43,-9,20.72,2,731.3,-6.2,24,45.5,46
2020-09-21 05:02:27.0346,172.8,78.5,45.75,45.43,-8.9,20.72,65,-5220,-5270,0,45.5,46
2020-09-21 05:02:27.2819,172.8,78.5,45.75,45.43,-8.9,20.72,51,3.74,3.72,0,45.5,46
2020-09-21 05:02:27.5302,172.8,78.5,45.75,45.43,-9.1,20.72,63,50,50,0,45.5,46
2020-09-21 05:02:27.7797,172.8,78.5,45.75,45.43,-9,20.72,67,24.6,24.7,0,45.5,46
2020-09-21 05:02:28.0291,172.8,78.5,45.75,45.43,-8.9,20.72,52,3.74,3.72,0,45.5,46
2020-09-21 05:02:28.2786,172.8,78.5,45.75,45.43,-8.9,20.72,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:02:28.5279,172.8,78.5,45.75,45.43,-8.9,20.72,7,-5270,24.7,3.7,45.5,46
2020-09-21 05:02:28.7751,172.8,78.5,45.75,45.43,-9,20.72,1,731.7,-6.6,23.5,45.5,46
2020-09-21 05:02:29.0224,172.8,78.5,45.75,45.43,-9,20.73,2,731.3,-6.2,24,45.5,46
2020-09-21 05:02:29.2696,172.8,78.5,45.75,45.43,-9,20.72,61,733.9,726.7,0,45.5,46
2020-09-21 05:02:29.5170,172.8,78.5,45.75,45.43,-9,20.72,62,425,425,0,45.5,46
2020-09-21 05:02:29.7696,172.8,78.5,45.75,45.43,-9,20.72,64,10.8,11,0,45.5,46
2020-09-21 05:02:30.0221,172.8,78.5,45.75,45.43,-9,20.71,3,731.7,-6.6,23,45.5,46
2020-09-21 05:02:30.2746,172.8,78.5,45.75,45.43,-9,20.73,4,731.3,-6.2,23,45.5,46
2020-09-21 05:02:30.5271,172.8,78.5,45.75,45.43,-8.9,20.72,65,-5220,-5270,0,45.5,46
2020-09-21 05:02:30.7762,172.8,78.5,45.75,45.43,-9,20.72,66,5110,5110,0,45.5,46
2020-09-21 05:02:31.0234,172.8,78.5,45.75,45.43,-9.1,20.71,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:02:31.2707,172.8,78.5,45.75,45.43,-9,20.73,2,731.3,-6.4,24,45.5,46
2020-09-21 05:02:31.5179,172.8,78.5,45.75,45.43,-8.9,20.72,65,-5220,-5270,0,45.5,46
2020-09-21 05:02:31.7652,172.8,78.5,45.75,45.43,-8.9,20.72,51,3.74,3.72,0,45.5,46
2020-09-21 05:02:32.0124,172.8,78.5,45.75,45.43,-9,20.73,63,50,50,0,45.5,46
2020-09-21 05:02:32.2596,172.8,78.5,45.75,45.43,-9,20.73,67,24.6,24.7,0,45.5,46
2020-09-21 05:02:32.5069,172.8,78.5,45.75,45.43,-9,20.72,52,3.74,3.72,0,45.5,46
2020-09-21 05:02:32.7594,172.8,78.5,45.75,45.43,-9,20.72,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:02:33.0119,172.8,78.5,45.75,45.43,-9,20.73,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:02:33.2643,172.8,78.5,45.75,45.43,-9,20.72,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:02:33.5168,172.8,78.5,45.75,45.43,-9,20.72,2,731.3,-6.4,24,45.5,46
2020-09-21 05:02:33.7658,172.8,78.5,45.75,45.43,-8.9,20.72,61,733.9,726.6,0,45.5,46
2020-09-21 05:02:34.0130,172.8,78.5,45.75,45.43,-8.9,20.72,62,425,425,0,45.5,46
2020-09-21 05:02:34.2601,172.8,78.5,45.75,45.43,-9,20.72,64,10.9,11.1,0,45.5,46
2020-09-21 05:02:34.5073,172.8,78.5,45.75,45.43,-9.1,20.72,3,731.6,-6.6,23,45.5,46
2020-09-21 05:02:34.7560,172.8,78.5,45.75,45.43,-9,20.73,4,731.3,-6.4,23,45.5,46
2020-09-21 05:02:35.0088,172.8,78.5,45.75,45.43,-9,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:02:35.2616,172.8,78.5,45.75,45.43,-8.9,20.72,66,5100,5100,0,45.5,46
2020-09-21 05:02:35.5144,172.8,78.5,45.75,45.43,-9,20.72,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:02:35.7672,172.8,78.5,45.75,45.43,-9,20.71,2,731.3,-6.4,24,45.5,46
2020-09-21 05:02:36.0197,172.8,78.5,45.75,45.43,-9,20.73,65,-5220,-5280,0,45.5,46
2020-09-21 05:02:36.2722,172.8,78.5,45.75,45.43,-9,20.72,51,3.74,3.72,0,45.5,46
2020-09-21 05:02:36.5246,172.8,78.5,45.75,45.43,-9,20.72,63,50,50,0,45.5,46
2020-09-21 05:02:36.7771,172.8,78.5,45.75,45.43,-9,20.73,67,24.6,24.7,0,45.5,46
2020-09-21 05:02:37.0298,172.8,78.5,45.75,45.43,-9,20.72,52,3.74,3.72,0,45.5,46
2020-09-21 05:02:37.2826,172.8,78.5,45.75,45.43,-8.9,20.72,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:02:37.5354,172.8,78.5,45.75,45.43,-8.9,20.72,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:02:37.7881,172.8,78.5,45.75,45.43,-8.9,20.72,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:02:38.0403,172.8,78.5,45.75,45.43,-9,20.73,2,731.4,-6.2,24,45.5,46
2020-09-21 05:02:38.2923,172.8,78.5,45.75,45.43,-9,20.72,61,733.8,726.6,0,45.5,46
2020-09-21 05:02:38.5443,172.8,78.5,45.75,45.43,-9,20.72,62,425,425,0,45.5,46
2020-09-21 05:02:38.7963,172.8,78.5,45.75,45.43,-9,20.74,64,10.8,11.1,0,45.5,46
2020-09-21 05:02:39.0486,172.8,78.5,45.75,45.43,-9,20.72,3,731.6,-6.6,23,45.5,46
2020-09-21 05:02:39.3011,172.8,78.5,45.75,45.43,-9,20.72,4,731.4,-6.2,23,45.5,46
2020-09-21 05:02:39.5536,172.8,78.5,45.75,45.43,-8.9,20.72,65,-5230,-5280,0,45.5,46
2020-09-21 05:02:39.8061,172.8,78.5,45.75,45.43,-8.9,20.72,66,5100,5100,0,45.5,46
2020-09-21 05:02:40.0561,172.8,78.5,45.75,45.43,-9,20.73,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:02:40.3034,172.8,78.5,45.75,45.43,-9,20.73,2,731.4,-6.2,24,45.5,46
2020-09-21 05:02:40.5507,172.8,78.5,45.75,45.43,-9,20.72,65,-5230,-5280,0,45.5,46
2020-09-21 05:02:40.7980,172.8,78.5,45.75,45.43,-8.9,20.72,51,3.74,3.72,0,45.5,46
2020-09-21 05:02:41.0456,172.8,78.5,45.75,45.43,-8.9,20.72,63,50,50,0,45.5,46
2020-09-21 05:02:41.2981,172.8,78.5,45.75,45.43,-9,20.72,67,24.6,24.7,0,45.5,46
2020-09-21 05:02:41.5506,172.8,78.5,45.75,45.43,-9,20.72,52,3.74,3.72,0,45.5,46
2020-09-21 05:02:41.8032,172.8,78.5,45.75,45.43,-9,20.72,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:02:42.0557,172.8,78.5,45.75,45.43,-9,20.72,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:02:42.3052,172.8,78.5,45.75,45.43,-9,20.72,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:02:42.5531,172.8,78.5,45.75,45.43,-9,20.69,2,731.4,-6.2,24,45.5,46
2020-09-21 05:02:42.8011,172.8,78.5,45.75,45.43,-9,20.72,61,734,726.6,0,45.5,46
2020-09-21 05:02:43.0491,172.8,78.5,45.75,45.43,-8.9,20.71,62,425,425,0,45.5,46
2020-09-21 05:02:43.2983,172.8,78.5,45.75,45.43,-8.9,20.72,64,10.9,11.1,0,45.5,46
2020-09-21 05:02:43.5511,172.8,78.5,45.75,45.43,-9,20.72,3,731.6,-6.6,23,45.5,46
2020-09-21 05:02:43.8038,172.8,78.5,45.75,45.43,-9.1,20.71,4,731.4,-6.2,23,45.5,46
2020-09-21 05:02:44.0565,172.8,78.5,45.75,45.43,-9,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:02:44.3092,172.8,78.5,45.75,45.43,-9,20.72,66,5100,5100,0,45.5,46
2020-09-21 05:02:44.5617,172.8,78.5,45.75,45.43,-8.9,20.72,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:02:44.8142,172.8,78.5,45.75,45.43,-8.9,20.73,2,731.3,-6.2,24,45.5,46
2020-09-21 05:02:45.0667,172.8,78.5,45.75,45.43,-9,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:02:45.3193,172.8,78.5,45.75,45.43,-9,20.72,51,3.74,3.72,0,45.5,46
2020-09-21 05:02:45.5719,172.8,78.5,45.75,45.43,-9,20.72,63,50,50,0,45.5,46
2020-09-21 05:02:45.8246,172.8,78.5,45.75,45.43,-9,20.73,67,24.6,24.7,0,45.5,46
2020-09-21 05:02:46.0773,172.8,78.5,45.75,45.43,-9,20.72,52,3.74,3.72,0,45.5,46
2020-09-21 05:02:46.3300,172.8,78.4,45.75,45.37,-9,20.72,6,-5230,24.6,3.7,45.5,46
2020-09-21 05:02:46.5814,172.8,78.4,45.75,45.37,-8.9,20.73,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:02:46.8328,172.8,78.4,45.75,45.37,-8.9,20.73,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:02:47.0841,172.8,78.4,45.75,45.37,-8.9,20.72,2,731.3,-6.2,24,45.5,46
2020-09-21 05:02:47.3354,172.8,78.4,45.75,45.37,-9.1,20.72,61,734,726.6,0,45.5,46
2020-09-21 05:02:47.5879,172.8,78.4,45.75,45.37,-9,20.72,62,425,425,0,45.5,46
2020-09-21 05:02:47.8405,172.8,78.4,45.75,45.37,-8.9,20.73,64,10.8,11.1,0,45.5,46
2020-09-21 05:02:48.0932,172.8,78.4,45.75,45.37,-9,20.72,3,731.6,-6.6,23,45.5,46
2020-09-21 05:02:48.3459,172.8,78.4,45.75,45.37,-9,20.72,4,731.3,-6.2,23,45.5,46
2020-09-21 05:02:48.5941,172.8,78.4,45.75,45.37,-9,20.71,65,-5230,-5280,0,45.5,46
2020-09-21 05:02:48.8416,172.8,78.4,45.75,45.37,-8.9,20.72,66,5100,5100,0,45.5,46
2020-09-21 05:02:49.0891,172.8,78.4,45.75,45.37,-9,20.73,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:02:49.3367,172.8,78.4,45.75,45.37,-9,20.73,2,731.3,-6.2,24,45.5,46
2020-09-21 05:02:49.5866,172.8,78.4,45.75,45.37,-9,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:02:49.8392,172.8,78.4,45.75,45.37,-9,20.72,51,3.74,3.72,0,45.5,46
2020-09-21 05:02:50.0919,172.8,78.4,45.75,45.37,-8.9,20.73,63,50,50,0,45.5,46
2020-09-21 05:02:50.3446,172.8,78.4,45.75,45.37,-8.9,20.72,67,24.6,24.7,0,45.5,46
2020-09-21 05:02:50.5973,172.8,78.4,45.75,45.37,-9,20.72,52,3.74,3.72,0,45.5,46
2020-09-21 05:02:50.8502,172.8,78.4,45.75,45.37,-9,20.72,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:02:51.1030,172.8,78.4,45.75,45.37,-9,20.72,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:02:51.3559,172.8,78.4,45.75,45.37,-9,20.73,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:02:51.6082,172.8,78.4,45.75,45.37,-9,20.73,2,731.3,-6.2,24,45.5,46
2020-09-21 05:02:51.8597,172.8,78.4,45.75,45.37,-9,20.72,61,733.9,726.5,0,45.5,46
2020-09-21 05:02:52.1113,172.8,78.4,45.75,45.37,-9,20.72,62,425,425,0,45.5,46
2020-09-21 05:02:52.3629,172.8,78.4,45.75,45.37,-8.9,20.72,64,10.8,11.1,0,45.5,46
2020-09-21 05:02:52.6124,172.8,78.4,45.75,45.37,-8.9,20.73,3,731.6,-6.6,23,45.5,46
2020-09-21 05:02:52.8600,172.8,78.4,45.75,45.37,-9,20.73,4,731.2,-6.2,23,45.5,46
2020-09-21 05:02:53.1075,172.8,78.4,45.75,45.37,-9.1,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:02:53.3551,172.8,78.4,45.75,45.37,-9,20.72,66,5100,5100,0,45.5,46
2020-09-21 05:02:53.6048,172.8,78.4,45.75,45.37,-8.9,20.72,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:02:53.8575,172.8,78.4,45.75,45.37,-8.9,20.72,2,731.2,-6.2,24,45.5,46
2020-09-21 05:02:54.1103,172.8,78.4,45.75,45.37,-9,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:02:54.3631,172.8,78.4,45.75,45.37,-9,20.72,51,3.74,3.72,0,45.5,46
2020-09-21 05:02:54.6159,172.8,78.4,45.75,45.37,-9,20.74,63,50,50,0,45.5,46
2020-09-21 05:02:54.8651,172.8,78.4,45.75,45.37,-9,20.72,67,24.6,24.7,0,45.5,46
2020-09-21 05:02:55.1125,172.8,78.4,45.75,45.37,-9,20.72,52,3.74,3.72,0,45.5,46
2020-09-21 05:02:55.3599,172.8,78.4,45.75,45.37,-9,20.72,6,-5230,24.6,3.7,45.5,46
2020-09-21 05:02:55.6073,172.8,78.4,45.75,45.37,-8.9,20.73,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:02:55.8547,172.8,78.4,45.75,45.37,-8.9,20.72,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:02:56.1022,172.8,78.4,45.75,45.37,-9,20.72,2,731.2,-6.2,24,45.5,46
2020-09-21 05:02:56.3497,172.8,78.4,45.75,45.37,-9,20.72,61,733.9,726.5,0,45.5,46
2020-09-21 05:02:56.5972,172.8,78.4,45.75,45.37,-9,20.72,62,425,425,0,45.5,46
2020-09-21 05:02:56.8448,172.8,78.4,45.75,45.37,-8.9,20.72,64,10.8,11.1,0,45.5,46
2020-09-21 05:02:57.0923,172.8,78.4,45.75,45.37,-8.9,20.73,3,731.6,-6.6,23,45.5,46
2020-09-21 05:02:57.3398,172.8,78.4,45.75,45.37,-9,20.72,4,731.2,-6.2,23,45.5,46
2020-09-21 05:02:57.5873,172.8,78.4,45.75,45.37,-9,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:02:57.8359,172.8,78.4,45.75,45.37,-9,20.72,66,5100,5100,0,45.5,46
2020-09-21 05:02:58.0886,172.8,78.4,45.75,45.37,-8.9,20.72,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:02:58.3412,172.8,78.4,45.75,45.37,-9,20.73,2,731.2,-6.2,24,45.5,46
2020-09-21 05:02:58.5938,172.8,78.4,45.75,45.37,-9,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:02:58.8464,172.8,78.4,45.75,45.37,-9,20.72,51,3.74,3.72,0,45.5,46
2020-09-21 05:02:59.0951,172.8,78.4,45.75,45.37,-8.9,20.72,63,50,50,0,45.5,46
2020-09-21 05:02:59.3430,172.8,78.4,45.75,45.37,-8.9,20.73,67,24.6,24.7,0,45.5,46
2020-09-21 05:02:59.5910,172.8,78.4,45.75,45.37,-9,20.72,52,3.74,3.72,0,45.5,46
2020-09-21 05:02:59.8390,172.8,78.4,45.75,45.37,-9,20.73,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:03:00.0892,172.8,78.4,45.75,45.37,-9,20.72,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:03:00.3419,172.8,78.4,45.75,45.37,-9,20.72,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:03:00.5946,172.8,78.4,45.75,45.37,-9,20.73,2,731.1,-6.2,24,45.5,46
2020-09-21 05:03:00.8473,172.8,78.4,45.75,45.37,-9,20.72,61,734,726.5,0,45.5,46
2020-09-21 05:03:01.0978,172.8,78.4,45.75,45.37,-9,20.72,62,425,425,0,45.5,46
2020-09-21 05:03:01.3453,172.8,78.4,45.75,45.37,-8.9,20.73,64,10.9,11.1,0,45.5,46
2020-09-21 05:03:01.5928,172.8,78.4,45.75,45.37,-9,20.73,3,731.6,-6.6,23,45.5,46
2020-09-21 05:03:01.8404,172.8,78.4,45.75,45.37,-9,20.73,4,731.1,-6.2,23,45.5,46
2020-09-21 05:03:02.0904,172.8,78.4,45.75,45.37,-9,20.68,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:02.3433,172.8,78.4,45.75,45.37,-8.9,20.72,66,5100,5100,0,45.5,46
2020-09-21 05:03:02.5962,172.8,78.4,45.75,45.37,-8.9,20.74,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:03:02.8491,172.8,78.4,45.75,45.37,-9,20.72,2,731.1,-6.2,24,45.5,46
2020-09-21 05:03:03.1017,172.8,78.4,45.75,45.37,-9,20.73,65,-5220,-5290,0,45.5,46
2020-09-21 05:03:03.3509,172.8,78.4,45.75,45.37,-9,20.72,51,3.74,3.72,0,45.5,46
2020-09-21 05:03:03.6002,172.8,78.4,45.75,45.37,-9,20.73,63,50,50,0,45.5,46
2020-09-21 05:03:03.8494,172.8,78.4,45.75,45.37,-9,20.72,67,24.6,24.7,0,45.5,46
2020-09-21 05:03:04.0986,172.8,78.4,45.75,45.37,-9,20.72,52,3.74,3.72,0,45.5,46
2020-09-21 05:03:04.3488,172.8,78.4,45.75,45.37,-8.9,20.73,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:03:04.5993,172.8,78.4,45.75,45.37,-9,20.72,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:03:04.8499,172.8,78.4,45.75,45.37,-9,20.72,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:03:05.1005,172.8,78.4,45.75,45.37,-9.1,20.72,2,731.1,-6.2,24,45.5,46
2020-09-21 05:03:05.3524,172.8,78.4,45.75,45.37,-9.1,20.73,61,734,726.5,0,45.5,46
2020-09-21 05:03:05.6051,172.8,78.4,45.75,45.37,-8.9,20.73,62,425,425,0,45.5,46
2020-09-21 05:03:05.8577,172.8,78.4,45.75,45.37,-8.9,20.72,64,10.9,11.1,0,45.5,46
2020-09-21 05:03:06.1104,172.8,78.4,45.75,45.37,-9,20.72,3,731.6,-6.6,23,45.5,46
2020-09-21 05:03:06.3604,172.8,78.4,45.75,45.37,-9,20.72,4,731.1,-6.2,23,45.5,46
2020-09-21 05:03:06.6090,172.8,78.4,45.75,45.37,-9,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:06.8577,172.8,78.4,45.75,45.37,-9,20.72,66,5090,5090,0,45.5,46
2020-09-21 05:03:07.1063,172.8,78.4,45.75,45.37,-9,20.72,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:03:07.3547,172.8,78.4,45.75,45.37,-9,20.72,2,731.2,-6.4,24,45.5,46
2020-09-21 05:03:07.6026,172.8,78.4,45.75,45.37,-9,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:07.8506,172.8,78.4,45.75,45.37,-8.9,20.72,51,3.74,3.72,0,45.5,46
2020-09-21 05:03:08.0985,172.8,78.4,45.75,45.37,-8.9,20.73,63,50,50,0,45.5,46
2020-09-21 05:03:08.3464,172.8,78.4,45.75,45.37,-9,20.73,67,24.6,24.7,0,45.5,46
2020-09-21 05:03:08.5985,172.8,78.4,45.75,45.37,-9,20.72,52,3.74,3.72,0,45.5,46
2020-09-21 05:03:08.8513,172.8,78.4,45.75,45.37,-9.1,20.72,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:03:09.1041,172.8,78.4,45.75,45.37,-8.9,20.72,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:03:09.3569,172.8,78.4,45.75,45.37,-9,20.72,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:03:09.6095,172.8,78.4,45.75,45.37,-9,20.72,2,731.2,-6.4,24,45.5,46
2020-09-21 05:03:09.8619,172.8,78.4,45.75,45.37,-9,20.72,61,733.8,726.4,0,45.5,46
2020-09-21 05:03:10.1144,172.8,78.4,45.75,45.37,-9,20.73,62,425,425,0,45.5,46
2020-09-21 05:03:10.3668,172.8,78.4,45.75,45.37,-9,20.72,64,10.8,11.1,0,45.5,46
2020-09-21 05:03:10.6195,172.8,78.4,45.75,45.37,-9,20.72,3,731.6,-6.6,23,45.5,46
2020-09-21 05:03:10.8723,172.8,78.4,45.75,45.37,-9,20.72,4,731.2,-6.4,23,45.5,46
2020-09-21 05:03:11.1250,172.8,78.4,45.75,45.37,-9,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:11.3778,172.8,78.4,45.75,45.37,-8.9,20.72,66,5090,5090,0,45.5,46
2020-09-21 05:03:11.6272,172.8,78.4,45.75,45.37,-8.9,20.72,1,731.6,-6.6,23.5,45.5,46
2020-09-21 05:03:11.8763,172.8,78.4,45.75,45.37,-9,20.72,2,731.2,-6.4,24,45.5,46
2020-09-21 05:03:12.1254,172.8,78.4,45.75,45.37,-9,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:12.3744,172.8,78.4,45.75,45.37,-9,20.72,51,3.74,3.72,0,45.5,46
2020-09-21 05:03:12.6229,172.8,78.4,45.75,45.37,-9,20.72,63,50,50,0,45.5,46
2020-09-21 05:03:12.8705,172.8,78.4,45.75,45.37,-9,20.72,67,24.6,24.7,0,45.5,46
2020-09-21 05:03:13.1182,172.8,78.4,45.75,45.37,-9,20.72,52,3.74,3.72,0,45.5,46
2020-09-21 05:03:13.3658,172.8,78.4,45.75,45.37,-9,20.72,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:03:13.6149,172.8,78.4,45.75,45.37,-8.9,20.72,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:03:13.8659,172.8,78.4,45.75,45.37,-9,20.72,1,731.5,-6.6,23.5,45.5,46
2020-09-21 05:03:14.1168,172.8,78.4,45.75,45.37,-9.1,20.72,2,731.3,-6.4,24,45.5,46
2020-09-21 05:03:14.3678,172.8,78.4,45.75,45.37,-9,20.74,61,733.8,726.4,0,45.5,46
2020-09-21 05:03:14.6195,172.8,78.4,45.75,45.37,-8.9,20.73,62,425,425,0,45.5,46
2020-09-21 05:03:14.8723,172.8,78.4,45.75,45.37,-8.9,20.7,64,10.8,11.1,0,45.5,46
2020-09-21 05:03:15.1251,172.8,78.4,45.75,45.37,-9,20.73,3,731.5,-6.6,23,45.5,46
2020-09-21 05:03:15.3780,172.8,78.4,45.75,45.37,-9,20.72,4,731.3,-6.4,23,45.5,46
2020-09-21 05:03:15.6305,172.8,78.4,45.75,45.37,-9,20.73,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:15.8781,172.8,78.4,45.75,45.37,-9,20.72,66,5090,5090,0,45.5,46
2020-09-21 05:03:16.1257,172.8,78.4,45.75,45.37,-9,20.72,1,731.5,-6.6,23.5,45.5,46
2020-09-21 05:03:16.3733,172.8,78.4,45.75,45.37,-9,20.72,2,731.3,-6.4,24,45.5,46
2020-09-21 05:03:16.6209,172.8,78.4,45.75,45.37,-9,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:16.8720,172.8,78.4,45.75,45.37,-8.9,20.73,51,3.74,3.72,0,45.5,46
2020-09-21 05:03:17.1249,172.8,78.4,45.75,45.37,-9,20.72,63,50,50,0,45.5,46
2020-09-21 05:03:17.3778,172.8,78.4,45.75,45.37,-9,20.72,67,24.6,24.7,0,45.5,46
2020-09-21 05:03:17.6307,172.8,78.4,45.75,45.37,-9.1,20.73,52,3.74,3.72,0,45.5,46
2020-09-21 05:03:17.8828,172.8,78.4,45.75,45.37,-9.1,20.72,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:03:18.1343,172.8,78.4,45.75,45.37,-8.9,20.72,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:03:18.3858,172.8,78.4,45.75,45.37,-9,20.72,1,731.5,-6.6,23.5,45.5,46
2020-09-21 05:03:18.6373,172.8,78.4,45.75,45.37,-9,20.72,2,731.3,-6.4,24,45.5,46
2020-09-21 05:03:18.8869,172.8,78.4,45.75,45.37,-9,20.73,61,733.8,726.4,0,45.5,46
2020-09-21 05:03:19.1355,172.8,78.4,45.75,45.37,-9,20.73,62,425,425,0,45.5,46
2020-09-21 05:03:19.3840,172.8,78.4,45.75,45.37,-9,20.73,64,10.8,11.1,0,45.5,46
2020-09-21 05:03:19.6326,172.8,78.4,45.75,45.37,-9.1,20.72,3,731.5,-6.6,23,45.5,46
2020-09-21 05:03:19.8812,172.8,78.4,45.75,45.37,-9,20.73,4,731.3,-6.4,23,45.5,46
2020-09-21 05:03:20.1289,172.8,78.4,45.75,45.37,-9,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:20.3766,172.8,78.4,45.75,45.37,-8.9,20.72,66,5080,5080,0,45.5,46
2020-09-21 05:03:20.6242,172.8,78.4,45.75,45.37,-9,20.72,1,731.5,-6.6,23.5,45.5,46
2020-09-21 05:03:20.8718,172.8,78.4,45.75,45.37,-9,20.72,2,731.3,-6.4,24,45.5,46
2020-09-21 05:03:21.1194,172.8,78.4,45.75,45.37,-9,20.72,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:21.3669,172.8,78.4,45.75,45.37,-9,20.73,51,3.74,3.72,0,45.5,46
2020-09-21 05:03:21.6145,172.8,78.4,45.75,45.37,-9,20.72,63,50,50,0,45.5,46
2020-09-21 05:03:21.8620,172.8,78.4,45.75,45.37,-9,20.72,67,24.6,24.7,0,45.5,46
2020-09-21 05:03:22.1106,172.8,78.4,45.75,45.37,-9,20.72,52,3.74,3.72,0,45.5,46
2020-09-21 05:03:22.3594,172.8,78.4,45.75,45.37,-9,20.72,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:03:22.6083,172.8,78.4,45.75,45.37,-8.9,20.72,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:03:22.8571,172.8,78.4,45.75,45.37,-9,20.72,1,731.5,-6.6,23.5,45.5,46
2020-09-21 05:03:23.1062,172.8,78.4,45.75,45.37,-9.1,20.72,2,731.1,-6.4,24,45.5,46
2020-09-21 05:03:23.3590,172.8,78.4,45.75,45.37,-9,20.52,61,733.8,726.5,0,45.5,46
2020-09-21 05:03:23.6117,172.8,78.4,45.75,45.37,-9,20.52,62,425,425,0,45.5,46
2020-09-21 05:03:23.8645,172.8,78.4,45.75,45.37,-8.9,20.48,64,10.8,11.1,0,45.5,46
2020-09-21 05:03:24.1169,172.8,78.4,45.75,45.37,-9,20.52,3,731.5,-6.6,23,45.5,46
2020-09-21 05:03:24.3645,172.8,78.4,45.75,45.37,-9,20.52,4,731.1,-6.4,23,45.5,46
2020-09-21 05:03:24.6120,172.8,78.4,45.75,45.37,-9,20.52,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:24.8596,172.8,78.4,45.75,45.37,-9,20.52,66,5080,5080,0,45.5,46
2020-09-21 05:03:25.1071,172.8,78.4,45.75,45.37,-9,20.51,1,731.5,-6.6,23.5,45.5,46
2020-09-21 05:03:25.3582,172.8,78.4,45.75,45.37,-9,20.52,2,731.1,-6.4,24,45.5,46
2020-09-21 05:03:25.6110,172.8,78.4,45.75,45.37,-9,20.53,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:25.8639,172.8,78.4,45.75,45.37,-8.9,20.52,51,3.74,3.72,0,45.5,46
2020-09-21 05:03:26.1167,172.8,78.4,45.75,45.37,-8.9,20.52,63,50,50,0,45.5,46
2020-09-21 05:03:26.3662,172.8,78.4,45.75,45.37,-9,20.52,67,24.6,24.7,0,45.5,46
2020-09-21 05:03:26.6138,172.8,78.4,45.75,45.37,-9.1,20.53,52,3.74,3.72,0,45.5,46
2020-09-21 05:03:26.8614,172.8,78.4,45.75,45.37,-9.1,20.52,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:03:27.1089,172.8,78.4,45.75,45.37,-9,20.52,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:03:27.3565,172.8,78.4,45.75,45.37,-9,20.52,1,731.5,-6.6,23.5,45.5,46
2020-09-21 05:03:27.6040,172.8,78.4,45.75,45.37,-9,20.52,2,731.1,-6.4,24,45.5,46
2020-09-21 05:03:27.8516,172.8,78.4,45.75,45.37,-9,20.52,61,733.8,726.4,0,45.5,46
2020-09-21 05:03:28.0991,172.8,78.4,45.75,45.37,-9,20.52,62,425,425,0,45.5,46
2020-09-21 05:03:28.3499,172.8,78.4,45.75,45.37,-8.9,20.52,64,10.8,11.1,0,45.5,46
2020-09-21 05:03:28.6026,172.8,78.4,45.75,45.37,-9,20.52,3,731.5,-6.6,23,45.5,46
2020-09-21 05:03:28.8554,172.8,78.4,45.75,45.37,-9.1,20.51,4,731.2,-6.4,23,45.5,46
2020-09-21 05:03:29.1082,172.8,78.4,45.75,45.37,-9,20.52,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:29.3579,172.8,78.4,45.75,45.37,-8.9,20.53,66,5080,5080,0,45.5,46
2020-09-21 05:03:29.6055,172.8,78.4,45.75,45.37,-9,20.52,1,731.5,-6.6,23.5,45.5,46
2020-09-21 05:03:29.8530,172.8,78.4,45.75,45.37,-9,20.52,2,731.2,-6.4,24,45.5,46
2020-09-21 05:03:30.1005,172.8,78.4,45.75,45.37,-9,20.52,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:30.3493,172.8,78.4,45.75,45.37,-9,20.52,51,3.74,3.72,0,45.5,46
2020-09-21 05:03:30.6020,172.8,78.4,45.75,45.37,-9,20.52,63,50,50,0,45.5,46
2020-09-21 05:03:30.8547,172.8,78.4,45.75,45.37,-9,20.52,67,24.6,24.7,0,45.5,46
2020-09-21 05:03:31.1074,172.8,78.4,45.75,45.37,-9,20.52,52,3.74,3.72,0,45.5,46
2020-09-21 05:03:31.3601,172.8,78.4,45.75,45.37,-9,20.51,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:03:31.6082,172.8,78.4,45.75,45.37,-8.9,20.52,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:03:31.8556,172.8,78.4,45.75,45.37,-9.1,20.52,1,731.5,-6.6,23.5,45.5,46
2020-09-21 05:03:32.1029,172.8,78.4,45.75,45.37,-9.1,20.52,2,731.2,-6.4,24,45.5,46
2020-09-21 05:03:32.3503,172.8,78.4,45.75,45.37,-9,20.52,61,733.8,726.3,0,45.5,46
2020-09-21 05:03:32.6005,172.8,78.4,45.75,45.37,-8.9,20.52,62,425,425,0,45.5,46
2020-09-21 05:03:32.8511,172.8,78.4,45.75,45.37,-9,20.51,64,10.8,11.1,0,45.5,46
2020-09-21 05:03:33.1017,172.8,78.4,45.75,45.37,-9,20.52,3,731.5,-6.6,23,45.5,46
2020-09-21 05:03:33.3523,172.8,78.4,45.75,45.37,-9,20.52,4,731.2,-6.4,23,45.5,46
2020-09-21 05:03:33.6003,172.8,78.4,45.75,45.37,-9,20.52,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:33.8476,172.8,78.4,45.75,45.37,-9,20.53,66,5080,5070,0,45.5,46
2020-09-21 05:03:34.0949,172.8,78.4,45.75,45.37,-9,20.52,1,731.5,-6.6,23.5,45.5,46
2020-09-21 05:03:34.3423,172.8,78.4,45.75,45.37,-9,20.52,2,731.2,-6.4,24,45.5,46
2020-09-21 05:03:34.5943,172.8,78.4,45.75,45.37,-8.9,20.52,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:34.8472,172.8,78.4,45.75,45.37,-8.9,20.5,51,3.74,3.72,0,45.5,46
2020-09-21 05:03:35.1001,172.8,78.4,45.75,45.37,-8.9,20.52,63,50,50,0,45.5,46
2020-09-21 05:03:35.3531,172.8,78.4,45.75,45.37,-9.1,20.52,67,24.6,24.7,0,45.5,46
2020-09-21 05:03:35.6059,172.8,78.4,45.75,45.37,-9,20.52,52,3.74,3.72,0,45.5,46
2020-09-21 05:03:35.8587,172.8,78.4,45.75,45.37,-9,20.52,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:03:36.1116,172.8,78.4,45.75,45.37,-8.9,20.52,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:03:36.3644,172.8,78.4,45.75,45.37,-9,20.52,1,731.5,-6.6,23.5,45.5,46
2020-09-21 05:03:36.6173,172.8,78.4,45.75,45.37,-9,20.52,2,731.1,-6.4,24,45.5,46
2020-09-21 05:03:36.8702,172.8,78.4,45.75,45.37,-9,20.52,61,733.8,726.4,0,45.5,46
2020-09-21 05:03:37.1230,172.8,78.4,45.75,45.37,-9,20.52,62,425,425,0,45.5,46
2020-09-21 05:03:37.3759,172.8,78.4,45.75,45.37,-9,20.52,64,10.8,11.1,0,45.5,46
2020-09-21 05:03:37.6288,172.8,78.4,45.75,45.37,-9,20.52,3,731.5,-6.6,23,45.5,46
2020-09-21 05:03:37.8817,172.8,78.4,45.75,45.37,-9,20.52,4,731.1,-6.4,23,45.5,46
2020-09-21 05:03:38.1345,172.8,78.4,45.75,45.37,-8.9,20.52,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:38.3874,172.8,78.4,45.75,45.37,-8.9,20.52,66,5080,5080,0,45.5,46
2020-09-21 05:03:38.6400,172.8,78.4,45.75,45.37,-8.9,20.53,1,731.5,-6.6,23.5,45.5,46
2020-09-21 05:03:38.8877,172.8,78.4,45.75,45.37,-9.1,20.52,2,731.1,-6.4,24,45.5,46
2020-09-21 05:03:39.1354,172.8,78.4,45.75,45.37,-9.1,20.53,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:39.3830,172.8,78.4,45.75,45.37,-9,20.52,51,3.74,3.72,0,45.5,46
2020-09-21 05:03:39.6307,172.8,78.4,45.75,45.37,-9,20.52,63,50,50,0,45.5,46
2020-09-21 05:03:39.8783,172.8,78.4,45.75,45.37,-9,20.52,67,24.6,24.7,0,45.5,46
2020-09-21 05:03:40.1260,172.8,78.4,45.75,45.37,-9,20.52,52,3.74,3.72,0,45.5,46
2020-09-21 05:03:40.3736,172.8,78.4,45.75,45.37,-9,20.52,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:03:40.6212,172.8,78.4,45.75,45.37,-8.9,20.52,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:03:40.8688,172.8,78.4,45.75,45.37,-9,20.52,1,731.5,-6.6,23.5,45.5,46
2020-09-21 05:03:41.1163,172.8,78.4,45.75,45.37,-9.1,20.51,2,731.1,-6.4,24,45.5,46
2020-09-21 05:03:41.3639,172.8,78.4,45.75,45.37,-9,20.52,61,733.8,726.4,0,45.5,46
2020-09-21 05:03:41.6115,172.8,78.4,45.75,45.37,-8.9,20.52,62,425,425,0,45.5,46
2020-09-21 05:03:41.8590,172.8,78.4,45.75,45.37,-8.9,20.53,64,10.8,11.1,0,45.5,46
2020-09-21 05:03:42.1065,172.8,78.4,45.75,45.37,-8.9,20.52,3,731.5,-6.6,23,45.5,46
2020-09-21 05:03:42.3540,172.8,78.4,45.75,45.37,-9,20.52,4,731.1,-6.4,23,45.5,46
2020-09-21 05:03:42.6015,172.8,78.4,45.75,45.37,-9,20.52,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:42.8490,172.8,78.4,45.75,45.37,-9,20.52,66,5080,5080,0,45.5,46
2020-09-21 05:03:43.0988,172.8,78.4,45.75,45.37,-9,20.52,1,731.4,-6.6,23.5,45.5,46
2020-09-21 05:03:43.3489,172.8,78.4,45.75,45.37,-9,20.52,2,731.1,-6.4,24,45.5,46
2020-09-21 05:03:43.5990,172.8,78.4,45.75,45.37,-9,20.52,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:43.8491,172.8,78.4,45.75,45.37,-8.9,20.52,51,3.74,3.72,0,45.5,46
2020-09-21 05:03:44.1014,172.8,78.4,45.75,45.37,-8.9,20.52,63,50,50,0,45.5,46
2020-09-21 05:03:44.3541,172.8,78.4,45.75,45.37,-9,20.52,67,24.6,24.7,0,45.5,46
2020-09-21 05:03:44.6069,172.8,78.4,45.75,45.37,-9.1,20.52,52,3.74,3.72,0,45.5,46
2020-09-21 05:03:44.8596,172.8,78.4,45.75,45.37,-9,20.52,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:03:45.1081,172.8,78.4,45.75,45.37,-9,20.52,7,-5280,24.7,3.7,45.5,46
2020-09-21 05:03:45.3557,172.8,78.4,45.75,45.37,-8.9,20.52,1,731.4,-6.6,23.5,45.5,46
2020-09-21 05:03:45.6033,172.8,78.4,45.75,45.37,-9,20.52,2,731.1,-6.4,24,45.5,46
2020-09-21 05:03:45.8508,172.8,78.4,45.75,45.37,-9,20.51,61,733.8,726.4,0,45.5,46
2020-09-21 05:03:46.0983,172.8,78.4,45.75,45.37,-9,20.52,62,425,425,0,45.5,46
2020-09-21 05:03:46.3458,172.8,78.4,45.75,45.37,-9,20.52,64,10.8,11.1,0,45.5,46
2020-09-21 05:03:46.5932,172.8,78.4,45.75,45.37,-9,20.52,3,731.4,-6.6,23,45.5,46
2020-09-21 05:03:46.8407,172.8,78.4,45.75,45.37,-9,20.52,4,731.1,-6.4,23,45.5,46
2020-09-21 05:03:47.0904,172.8,78.4,45.75,45.37,-9,20.52,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:47.3432,172.8,78.4,45.5,45.37,-8.9,20.52,66,5070,5070,0,45.5,46
2020-09-21 05:03:47.5959,172.8,78.4,45.5,45.37,-8.9,20.52,1,731.4,-6.6,23.5,45.5,46
2020-09-21 05:03:47.8486,172.8,78.4,45.5,45.37,-9,20.52,2,731.1,-6.4,24,45.5,46
2020-09-21 05:03:48.1010,172.8,78.4,45.5,45.37,-9.1,20.51,65,-5220,-5280,0,45.5,46
2020-09-21 05:03:48.3491,172.8,78.4,45.5,45.37,-9,20.52,51,3.74,3.72,0,45.5,46
2020-09-21 05:03:48.5972,172.8,78.4,45.5,45.37,-8.9,20.52,63,50,50,0,45.5,46
2020-09-21 05:03:48.8453,172.8,78.4,45.5,45.37,-8.9,20.52,67,24.6,24.7,0,45.5,46
2020-09-21 05:03:49.0934,172.8,78.4,45.5,45.37,-9,20.52,52,3.74,3.72,0,45.5,46
2020-09-21 05:03:49.3409,172.8,78.4,45.5,45.37,-9,20.52,6,-5220,24.6,3.7,45.5,46
2020-09-21 05:03:49.5884,172.8,78.4,45.5,45.37,-8.9,20.52,7,-5270,24.7,3.7,45.5,46
2020-09-21 05:03:49.8359,172.8,78.4,45.5,45.37,-8.9,20.52,1,731.4,-6.6,23.5,45.5,46
2020-09-21 05:03:50.0839,172.8,78.4,45.5,45.37,-9,20.52,2,731.1,-6.4,24,45.5,46
2020-09-21 05:03:50.3365,172.8,78.4,45.5,45.37,-9,20.52,61,733.8,726.4,0,45.5,45.5
2020-09-21 05:03:50.5892,172.8,78.4,45.5,45.37,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:03:50.8418,172.8,78.4,45.5,45.37,-8.9,20.52,64,10.8,11,0,45.5,45.5
2020-09-21 05:03:51.0945,172.8,78.4,45.5,45.37,-8.9,20.51,3,731.5,-6.6,23,45.5,45.5
2020-09-21 05:03:51.3471,172.8,78.4,45.5,45.37,-8.9,20.52,4,731,-6.4,23,45.5,45.5
2020-09-21 05:03:51.5998,172.8,78.3,45.5,45.31,-9,20.52,65,-5220,-5260,0,45.5,45.5
2020-09-21 05:03:51.8524,172.8,78.3,45.5,45.31,-9,20.52,66,5070,5070,0,45.5,45.5
2020-09-21 05:03:52.1050,172.8,78.3,45.5,45.31,-8.9,20.52,1,731.5,-6.6,23.5,45.5,45.5
2020-09-21 05:03:52.3543,172.8,78.3,45.5,45.31,-8.9,20.52,2,731,-6.4,24,45.5,45.5
2020-09-21 05:03:52.6020,172.8,78.3,45.5,45.31,-9,20.52,65,-5220,-5260,0,45.5,45.5
2020-09-21 05:03:52.8498,172.8,78.3,45.5,45.31,-8.9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:03:53.0975,172.8,78.3,45.5,45.31,-8.9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:03:53.3466,172.8,78.3,45.5,45.31,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:03:53.5993,172.8,78.3,45.5,45.31,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:03:53.8519,172.8,78.3,45.5,45.31,-9,20.52,6,-5230,24.6,3.7,45.5,45.5
2020-09-21 05:03:54.1045,172.8,78.3,45.5,45.31,-8.9,20.52,7,-5260,24.7,3.7,45.5,45.5
2020-09-21 05:03:54.3562,172.8,78.3,45.5,45.31,-8.9,20.5,1,731.5,-6.6,23.5,45.5,45.5
2020-09-21 05:03:54.6045,172.8,78.3,45.5,45.31,-8.9,20.52,2,731,-6.4,24,45.5,45.5
2020-09-21 05:03:54.8529,172.8,78.3,45.5,45.31,-9,20.52,61,733.7,726.3,0,45.5,45.5
2020-09-21 05:03:55.1012,172.8,78.3,45.5,45.31,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:03:55.3495,172.8,78.3,45.5,45.31,-9,20.52,64,10.9,11.1,0,45.5,45.5
2020-09-21 05:03:55.6017,172.8,78.3,45.5,45.31,-9,20.52,3,731.5,-6.6,23,45.5,45.5
2020-09-21 05:03:55.8544,172.8,78.3,45.5,45.31,-9,20.52,4,731,-6.4,23,45.5,45.5
2020-09-21 05:03:56.1072,172.8,78.3,45.5,45.31,-9,20.52,65,-5230,-5260,0,45.5,45.5
2020-09-21 05:03:56.3599,172.8,78.3,45.5,45.31,-8.9,20.52,66,5080,5080,0,45.5,45.5
2020-09-21 05:03:56.6083,172.8,78.3,45.5,45.31,-8.9,20.52,1,731.5,-6.6,23.5,45.5,45.5
2020-09-21 05:03:56.8558,172.8,78.3,45.5,45.31,-8.9,20.52,2,731,-6.4,24,45.5,45.5
2020-09-21 05:03:57.1034,172.8,78.3,45.5,45.31,-9,20.52,65,-5240,-5260,0,45.5,45.5
2020-09-21 05:03:57.3509,172.8,78.3,45.5,45.31,-9,20.5,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:03:57.5982,172.8,78.3,45.5,45.31,-8.9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:03:57.8455,172.8,78.3,45.5,45.31,-8.9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:03:58.0928,172.8,78.3,45.5,45.31,-8.9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:03:58.3401,172.8,78.3,45.5,45.31,-9,20.52,6,-5240,24.6,3.7,45.5,45.5
2020-09-21 05:03:58.5913,172.8,78.3,45.5,45.31,-9,20.53,7,-5260,24.7,3.7,45.5,45.5
2020-09-21 05:03:58.8433,172.8,78.3,45.5,45.31,-9,20.52,1,731.5,-6.6,23.5,45.5,45.5
2020-09-21 05:03:59.0952,172.8,78.3,45.5,45.31,-9,20.52,2,731.1,-6.2,24,45.5,45.5
2020-09-21 05:03:59.3472,172.8,78.3,45.5,45.31,-9,20.52,61,733.7,726.4,0,45.5,45.5
2020-09-21 05:03:59.5972,172.8,78.3,45.5,45.31,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:03:59.8450,172.8,78.3,45.5,45.31,-8.9,20.52,64,10.9,11,0,45.5,45.5
2020-09-21 05:04:00.0929,172.8,78.3,45.5,45.31,-8.9,20.52,3,731.5,-6.6,23,45.5,45.5
2020-09-21 05:04:00.3407,172.8,78.3,45.5,45.31,-8.9,20.52,4,731.1,-6.2,23,45.5,45.5
2020-09-21 05:04:00.5886,172.8,78.3,45.5,45.31,-9,20.52,65,-5240,-5250,0,45.5,45.5
2020-09-21 05:04:00.8364,172.8,78.3,45.5,45.31,-9,20.52,66,5080,5080,0,45.5,45.5
2020-09-21 05:04:01.0842,172.8,78.3,45.5,45.31,-9,20.52,1,731.5,-6.6,23.5,45.5,45.5
2020-09-21 05:04:01.3321,172.8,78.3,45.5,45.31,-8.9,20.52,2,731.1,-6.2,24,45.5,45.5
2020-09-21 05:04:01.5809,172.8,78.3,45.5,45.31,-8.9,20.52,65,-5240,-5250,0,45.5,45.5
2020-09-21 05:04:01.8335,172.8,78.3,45.5,45.31,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:02.0862,172.8,78.3,45.5,45.31,-9,20.53,63,50,50,0,45.5,45.5
2020-09-21 05:04:02.3388,172.8,78.3,45.5,45.31,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:04:02.5914,172.8,78.3,45.5,45.31,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:02.8442,172.8,78.3,45.5,45.31,-9.1,20.54,6,-5230,24.6,3.7,45.5,45.5
2020-09-21 05:04:03.0970,172.8,78.3,45.5,45.31,-9.1,20.52,7,-5240,24.7,3.7,45.5,45.5
2020-09-21 05:04:03.3499,172.8,78.3,45.5,45.31,-9,20.52,1,731.5,-6.6,23.5,45.5,45.5
2020-09-21 05:04:03.6027,172.8,78.3,45.5,45.31,-8.9,20.52,2,731.1,-6.2,24,45.5,45.5
2020-09-21 05:04:03.8538,172.8,78.3,45.5,45.31,-8.9,20.52,61,733.7,726.3,0,45.5,45.5
2020-09-21 05:04:04.1040,172.8,78.3,45.5,45.31,-9,20.53,62,425,425,0,45.5,45.5
2020-09-21 05:04:04.3543,172.8,78.3,45.5,45.31,-9,20.53,64,10.9,11.1,0,45.5,45.5
2020-09-21 05:04:04.6046,172.8,78.3,45.5,45.31,-9,20.52,3,731.5,-6.6,23,45.5,45.5
2020-09-21 05:04:04.8565,172.8,78.3,45.5,45.31,-9,20.52,4,731.1,-6.2,23,45.5,45.5
2020-09-21 05:04:05.1093,172.8,78.3,45.5,45.31,-9,20.52,65,-5220,-5230,0,45.5,45.5
2020-09-21 05:04:05.3621,172.8,78.3,45.5,45.31,-9,20.51,66,4960,4960,0,45.5,45.5
2020-09-21 05:04:05.6149,172.8,78.3,45.5,45.31,-9,20.52,1,731.4,-6.6,23.5,45.5,45.5
2020-09-21 05:04:05.8677,172.8,78.3,45.5,45.31,-8.9,20.52,2,731.1,-6.2,24,45.5,45.5
2020-09-21 05:04:06.1204,172.8,78.3,45.5,45.31,-8.9,20.52,65,-5220,-5230,0,45.5,45.5
2020-09-21 05:04:06.3731,172.8,78.3,45.5,45.31,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:06.6259,172.8,78.3,45.5,45.31,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:04:06.8786,172.8,78.3,45.5,45.31,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:04:07.1269,172.8,78.3,45.5,45.31,-8.9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:07.3745,172.8,78.3,45.5,45.31,-8.9,20.52,6,-5220,24.6,3.7,45.5,45.5
2020-09-21 05:04:07.6221,172.8,78.3,45.5,45.31,-9,20.52,7,-5220,24.7,3.7,45.5,45.5
2020-09-21 05:04:07.8697,172.8,78.3,45.5,45.31,-9,20.52,1,731.4,-6.6,23.5,45.5,45.5
2020-09-21 05:04:08.1220,172.8,78.3,45.5,45.31,-9,20.52,2,731.1,-6.2,24,45.5,45.5
2020-09-21 05:04:08.3747,172.8,78.3,45.5,45.31,-9,20.52,61,733.6,726.2,0,45.5,45.5
2020-09-21 05:04:08.6275,172.8,78.3,45.5,45.31,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:04:08.8803,172.8,78.3,45.5,45.31,-9,20.52,64,10.8,11,0,45.5,45.5
2020-09-21 05:04:09.1330,172.8,78.3,45.5,45.31,-8.9,20.52,3,731.4,-6.6,23,45.5,45.5
2020-09-21 05:04:09.3858,172.8,78.3,45.5,45.31,-8.9,20.52,4,731.1,-6.2,23,45.5,45.5
2020-09-21 05:04:09.6385,172.8,78.3,45.5,45.31,-9,20.53,65,-5210,-5220,0,45.5,45.5
2020-09-21 05:04:09.8913,172.8,78.3,45.5,45.31,-9,20.52,66,4920,4920,0,45.5,45.5
2020-09-21 05:04:10.1415,172.8,78.3,45.5,45.31,-9.1,20.53,1,731.4,-6.6,23.5,45.5,45.5
2020-09-21 05:04:10.3891,172.8,78.3,45.5,45.31,-9,20.52,2,731.1,-6.2,24,45.5,45.5
2020-09-21 05:04:10.6366,172.8,78.3,45.5,45.31,-8.9,20.52,65,-5200,-5210,0,45.5,45.5
2020-09-21 05:04:10.8841,172.8,78.3,45.5,45.31,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:11.1317,172.8,78.3,45.5,45.31,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:04:11.3804,172.8,78.3,45.5,45.31,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:04:11.6290,172.8,78.3,45.5,45.31,-9,20.53,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:11.8776,172.8,78.3,45.5,45.31,-9,20.53,6,-5190,24.6,3.7,45.5,45.5
2020-09-21 05:04:12.1262,172.8,78.3,45.5,45.31,-9,20.52,7,-5200,24.7,3.7,45.5,45.5
2020-09-21 05:04:12.3738,172.8,78.3,45.5,45.31,-9,20.52,1,731.4,-6.6,23.5,45.5,45.5
2020-09-21 05:04:12.6213,172.8,78.3,45.5,45.31,-9,20.52,2,731.1,-6.2,24,45.5,45.5
2020-09-21 05:04:12.8688,172.8,78.3,45.5,45.31,-8.9,20.52,61,733.5,726.1,0,45.5,45.5
2020-09-21 05:04:13.1164,172.8,78.3,45.5,45.31,-8.9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:04:13.3640,172.8,78.3,45.5,45.31,-9,20.52,64,10.8,11,0,45.5,45.5
2020-09-21 05:04:13.6116,172.8,78.3,45.5,45.31,-9.1,20.52,3,731.4,-6.6,23,45.5,45.5
2020-09-21 05:04:13.8592,172.8,78.3,45.5,45.31,-9,20.51,4,731.1,-6.2,23,45.5,45.5
2020-09-21 05:04:14.1068,172.8,78.3,45.5,45.31,-9,20.52,65,-5190,-5200,0,45.5,45.5
2020-09-21 05:04:14.3544,172.8,78.3,45.5,45.31,-9,20.52,66,4850,4850,0,45.5,45.5
2020-09-21 05:04:14.6020,172.8,78.3,45.5,45.31,-9,20.52,1,731.4,-6.6,23.5,45.5,45.5
