Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:04:14.8495,172.8,78.3,45.5,45.31,-9,20.52,2,731.1,-6.2,24,45.5,45.5
2020-09-21 05:04:15.0971,172.8,78.3,45.5,45.31,-8.9,20.52,65,-5190,-5200,0,45.5,45.5
2020-09-21 05:04:15.3462,172.8,78.3,45.5,45.31,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:15.5991,172.8,78.3,45.5,45.31,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:04:15.8520,172.8,78.3,45.5,45.31,-9.1,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:04:16.1049,172.8,78.3,45.5,45.31,-8.9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:16.3579,172.8,78.3,45.5,45.31,-8.9,20.52,6,-5190,24.6,3.7,45.5,45.5
2020-09-21 05:04:16.6107,172.8,78.3,45.5,45.31,-9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:04:16.8634,172.8,78.3,45.5,45.31,-9,20.52,1,731.4,-6.6,23.5,45.5,45.5
2020-09-21 05:04:17.1162,172.8,78.3,45.5,45.31,-9.1,20.52,2,731.1,-6.2,24,45.5,45.5
2020-09-21 05:04:17.3690,172.8,78.3,45.5,45.31,-9,20.52,61,733.4,726.2,0,45.5,45.5
2020-09-21 05:04:17.6193,172.8,78.3,45.5,45.31,-9,20.53,62,425,425,0,45.5,45.5
2020-09-21 05:04:17.8668,172.8,78.3,45.5,45.31,-9,20.52,64,10.8,11,0,45.5,45.5
2020-09-21 05:04:18.1143,172.8,78.3,45.5,45.31,-9,20.52,3,731.4,-6.6,23,45.5,45.5
2020-09-21 05:04:18.3619,172.8,78.3,45.5,45.31,-8.9,20.52,4,731.1,-6.2,23,45.5,45.5
2020-09-21 05:04:18.6097,172.8,78.3,45.5,45.31,-8.9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:18.8624,172.8,78.3,45.5,45.31,-8.9,20.52,66,4740,4740,0,45.5,45.5
2020-09-21 05:04:19.1151,172.8,78.3,45.5,45.31,-9,20.52,1,731.4,-6.6,23.5,45.5,45.5
2020-09-21 05:04:19.3678,172.8,78.3,45.5,45.31,-9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:19.6205,172.8,78.3,45.5,45.31,-8.9,20.53,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:19.8725,172.8,78.3,45.5,45.31,-8.9,20.5,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:20.1245,172.8,78.3,45.5,45.31,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:04:20.3765,172.8,78.3,45.5,45.31,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:04:20.6282,172.8,78.3,45.5,45.31,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:20.8756,172.8,78.3,45.5,45.31,-9,20.52,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:04:21.1229,172.8,78.3,45.5,45.31,-9,20.52,7,-5170,24.7,3.7,45.5,45.5
2020-09-21 05:04:21.3703,172.8,78.3,45.5,45.31,-9,20.52,1,731.4,-6.6,23.5,45.5,45.5
2020-09-21 05:04:21.6176,172.8,78.3,45.5,45.31,-9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:21.8648,172.8,78.3,45.5,45.31,-8.9,20.52,61,733.4,726.1,0,45.5,45.5
2020-09-21 05:04:22.1119,172.8,78.3,45.5,45.31,-8.9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:04:22.3590,172.8,78.3,45.5,45.31,-9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:04:22.6062,172.8,78.3,45.5,45.31,-9.1,20.53,3,731.4,-6.6,23,45.5,45.5
2020-09-21 05:04:22.8568,172.8,78.3,45.5,45.31,-9.1,20.54,4,731,-6.2,23,45.5,45.5
2020-09-21 05:04:23.1095,172.8,78.3,45.5,45.31,-9,20.52,65,-5160,-5170,0,45.5,45.5
2020-09-21 05:04:23.3622,172.8,78.3,45.5,45.31,-9,20.52,66,4730,4730,0,45.5,45.5
2020-09-21 05:04:23.6149,172.8,78.3,45.5,45.31,-9,20.52,1,731.4,-6.6,23.5,45.5,45.5
2020-09-21 05:04:23.8662,172.8,78.3,45.5,45.31,-9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:24.1138,172.8,78.3,45.5,45.31,-8.9,20.54,65,-5160,-5160,0,45.5,45.5
2020-09-21 05:04:24.3613,172.8,78.3,45.5,45.31,-8.9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:24.6089,172.8,78.3,45.5,45.31,-9,20.53,63,50,50,0,45.5,45.5
2020-09-21 05:04:24.8580,172.8,78.3,45.5,45.31,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:04:25.1107,172.8,78.3,45.5,45.31,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:25.3634,172.8,78.3,45.5,45.31,-8.9,20.52,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:04:25.6161,172.8,78.3,45.5,45.31,-9,20.52,7,-5160,24.7,3.7,45.5,45.5
2020-09-21 05:04:25.8688,172.8,78.3,45.5,45.31,-9,20.52,1,731.4,-6.6,23.5,45.5,45.5
2020-09-21 05:04:26.1202,172.8,78.3,45.5,45.31,-9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:26.3714,172.8,78.3,45.5,45.31,-9,20.52,61,733.4,726.1,0,45.5,45.5
2020-09-21 05:04:26.6226,172.8,78.3,45.5,45.31,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:04:26.8738,172.8,78.3,45.5,45.31,-9,20.51,64,10.8,11,0,45.5,45.5
2020-09-21 05:04:27.1264,172.8,78.3,45.5,45.31,-9,20.52,3,731.3,-6.6,23,45.5,45.5
2020-09-21 05:04:27.3792,172.8,78.3,45.5,45.31,-9,20.52,4,731,-6.2,23,45.5,45.5
2020-09-21 05:04:27.6319,172.8,78.3,45.5,45.31,-8.9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:27.8847,172.8,78.3,45.5,45.31,-9,20.52,66,4730,4730,0,45.5,45.5
2020-09-21 05:04:28.1329,172.8,78.3,45.5,45.31,-9,20.52,1,731.3,-6.6,23.5,45.5,45.5
2020-09-21 05:04:28.3804,172.8,78.3,45.5,45.31,-9.1,20.53,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:28.6279,172.8,78.3,45.5,45.31,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:28.8754,172.8,78.3,45.5,45.31,-8.9,20.54,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:29.1270,172.8,78.3,45.5,45.31,-8.9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:04:29.3790,172.8,78.3,45.5,45.31,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:04:29.6310,172.8,78.3,45.5,45.31,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:29.8830,172.8,78.3,45.5,45.31,-9,20.52,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:04:30.1350,172.8,78.3,45.5,45.31,-9,20.52,7,-5170,24.7,3.7,45.5,45.5
2020-09-21 05:04:30.3870,172.8,78.3,45.5,45.31,-9,20.52,1,731.3,-6.6,23.5,45.5,45.5
2020-09-21 05:04:30.6390,172.8,78.3,45.5,45.31,-9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:30.8910,172.8,78.3,45.5,45.31,-9,20.51,61,733.4,726,0,45.5,45.5
2020-09-21 05:04:31.1411,172.8,78.3,45.5,45.31,-8.9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:04:31.3892,172.8,78.3,45.5,45.31,-9,20.52,64,10.8,11,0,45.5,45.5
2020-09-21 05:04:31.6372,172.8,78.3,45.5,45.31,-9,20.52,3,731.3,-6.6,23,45.5,45.5
2020-09-21 05:04:31.8853,172.8,78.3,45.5,45.31,-9.1,20.52,4,731,-6.2,23,45.5,45.5
2020-09-21 05:04:32.1333,172.8,78.3,45.5,45.31,-9.1,20.53,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:32.3808,172.8,78.3,45.5,45.31,-8.9,20.52,66,4730,4730,0,45.5,45.5
2020-09-21 05:04:32.6283,172.8,78.3,45.5,45.31,-9,20.53,1,731.3,-6.6,23.5,45.5,45.5
2020-09-21 05:04:32.8759,172.8,78.3,45.5,45.31,-9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:33.1234,172.8,78.3,45.5,45.31,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:33.3710,172.8,78.3,45.5,45.31,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:33.6186,172.8,78.2,45.5,45.25,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:04:33.8662,172.8,78.2,45.5,45.25,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:04:34.1138,172.8,78.2,45.5,45.25,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:34.3665,172.8,78.2,45.5,45.25,-9,20.52,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:04:34.6193,172.8,78.2,45.5,45.25,-8.9,20.54,7,-5170,24.7,3.7,45.5,45.5
2020-09-21 05:04:34.8720,172.8,78.2,45.5,45.25,-9,20.52,1,731.3,-6.6,23.5,45.5,45.5
2020-09-21 05:04:35.1247,172.8,78.2,45.5,45.25,-9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:35.3775,172.8,78.2,45.5,45.25,-9.1,20.52,61,733.3,726.1,0,45.5,45.5
2020-09-21 05:04:35.6302,172.8,78.2,45.5,45.25,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:04:35.8830,172.8,78.2,45.5,45.25,-8.9,20.53,64,10.8,11,0,45.5,45.5
2020-09-21 05:04:36.1357,172.8,78.2,45.5,45.25,-9,20.52,3,731.3,-6.6,23,45.5,45.5
2020-09-21 05:04:36.3849,172.8,78.2,45.5,45.25,-9,20.52,4,731,-6.2,23,45.5,45.5
2020-09-21 05:04:36.6324,172.8,78.2,45.5,45.25,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:36.8799,172.8,78.2,45.5,45.25,-8.9,20.52,66,4730,4730,0,45.5,45.5
2020-09-21 05:04:37.1275,172.8,78.2,45.5,45.25,-9,20.52,1,731.3,-6.6,23.5,45.5,45.5
2020-09-21 05:04:37.3750,172.8,78.1,45.5,45.2,-9.1,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:37.6226,172.8,78.1,45.5,45.2,-9,20.5,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:37.8702,172.8,78.1,45.5,45.2,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:38.1178,172.8,78.1,45.5,45.2,-8.9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:04:38.3654,172.8,78.1,45.5,45.2,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:04:38.6128,172.8,78.1,45.5,45.2,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:38.8601,172.8,78.1,45.5,45.2,-9,20.53,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:04:39.1074,172.8,78.1,45.5,45.2,-9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:04:39.3547,172.8,78.1,45.5,45.2,-9,20.51,1,731.3,-6.6,23.5,45.5,45.5
2020-09-21 05:04:39.6020,172.8,78.1,45.5,45.2,-9,20.51,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:39.8494,172.8,78.1,45.5,45.2,-9,20.52,61,733.3,726.1,0,45.5,45.5
2020-09-21 05:04:40.0969,172.8,78.1,45.5,45.2,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:04:40.3444,172.8,78.1,45.5,45.2,-9,20.52,64,10.8,11,0,45.5,45.5
2020-09-21 05:04:40.5919,172.8,78.1,45.5,45.2,-9.1,20.52,3,731.3,-6.6,23,45.5,45.5
2020-09-21 05:04:40.8394,172.8,78.1,45.5,45.2,-9.1,20.52,4,731,-6.2,23,45.5,45.5
2020-09-21 05:04:41.0869,172.8,78.1,45.5,45.2,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:41.3344,172.8,78.1,45.5,45.2,-9,20.52,66,4730,4730,0,45.5,45.5
2020-09-21 05:04:41.5819,172.8,78.1,45.5,45.2,-8.9,20.52,1,731.3,-6.6,23.5,45.5,45.5
2020-09-21 05:04:41.8298,172.8,78.1,45.5,45.2,-9,20.52,2,730.9,-6.2,24,45.5,45.5
2020-09-21 05:04:42.0780,172.8,78.1,45.5,45.2,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:42.3262,172.8,78.1,45.5,45.2,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:42.5745,172.8,78.1,45.5,45.2,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:04:42.8245,172.8,78.1,45.5,45.2,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:04:43.0757,172.8,78.1,45.5,45.2,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:43.3269,172.8,78.1,45.5,45.2,-9,20.52,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:04:43.5782,172.8,78.1,45.5,45.2,-8.9,20.52,7,-5170,24.7,3.7,45.5,45.5
2020-09-21 05:04:43.8294,172.8,78.1,45.5,45.2,-9,20.52,1,731.3,-6.6,23.5,45.5,45.5
2020-09-21 05:04:44.0820,172.8,78.1,45.5,45.2,-9,20.52,2,730.9,-6.2,24,45.5,45.5
2020-09-21 05:04:44.3345,172.8,78.1,45.5,45.2,-9.1,20.52,61,733.4,726.1,0,45.5,45.5
2020-09-21 05:04:44.5871,172.8,78.1,45.5,45.2,-9.1,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:04:44.8396,172.8,78.1,45.5,45.2,-8.9,20.52,64,10.8,11,0,45.5,45.5
2020-09-21 05:04:45.0868,172.8,78.1,45.5,45.2,-9,20.52,3,731.3,-6.6,23,45.5,45.5
2020-09-21 05:04:45.3340,172.8,78.1,45.5,45.2,-9,20.52,4,730.9,-6.2,23,45.5,45.5
2020-09-21 05:04:45.5812,172.8,78.1,45.5,45.2,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:45.8287,172.8,78.1,45.5,45.2,-9,20.53,66,4720,4720,0,45.5,45.5
2020-09-21 05:04:46.0815,172.8,78.1,45.5,45.2,-9,20.51,1,731.3,-6.6,23.5,45.5,45.5
2020-09-21 05:04:46.3342,172.8,78.1,45.5,45.2,-9,20.52,2,730.9,-6.2,24,45.5,45.5
2020-09-21 05:04:46.5870,172.8,78.1,45.5,45.2,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:46.8397,172.8,78.1,45.5,45.2,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:47.0925,172.8,78.1,45.5,45.2,-8.9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:04:47.3454,172.8,78.1,45.5,45.2,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:04:47.5982,172.8,78.1,45.5,45.2,-9.1,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:47.8511,172.8,78.1,45.5,45.2,-9,20.52,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:04:48.1013,172.8,78.1,45.5,45.2,-8.9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:04:48.3488,172.8,78.1,45.5,45.2,-9,20.52,1,731.3,-6.6,23.5,45.5,45.5
2020-09-21 05:04:48.5963,172.8,78.1,45.5,45.2,-9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:48.8438,172.8,78.1,45.5,45.2,-9,20.53,61,733.4,726,0,45.5,45.5
2020-09-21 05:04:49.0912,172.8,78.1,45.5,45.2,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:04:49.3384,172.8,78.1,45.5,45.2,-9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:04:49.5856,172.8,78.1,45.5,45.2,-9.1,20.52,3,731.3,-6.6,23,45.5,45.5
2020-09-21 05:04:49.8328,172.8,78.1,45.5,45.2,-9,20.52,4,731,-6.2,23,45.5,45.5
2020-09-21 05:04:50.0804,172.8,78.1,45.5,45.2,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:50.3323,172.8,78.1,45.5,45.2,-8.9,20.52,66,4720,4720,0,45.5,45.5
2020-09-21 05:04:50.5843,172.8,78.1,45.5,45.2,-9,20.52,1,731.3,-6.6,23.5,45.5,45.5
2020-09-21 05:04:50.8363,172.8,78.1,45.5,45.2,-9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:51.0881,172.8,78.1,45.5,45.2,-9,20.52,65,-5170,-5180,0,45.5,45.5
2020-09-21 05:04:51.3355,172.8,78.1,45.5,45.2,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:51.5828,172.8,78.1,45.5,45.2,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:04:51.8302,172.8,78.1,45.5,45.2,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:04:52.0776,172.8,78.1,45.5,45.2,-9,20.49,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:52.3285,172.8,78.1,45.5,45.2,-9,20.52,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:04:52.5812,172.8,78.1,45.5,45.2,-8.9,20.52,7,-5170,24.7,3.7,45.5,45.5
2020-09-21 05:04:52.8339,172.8,78.1,45.5,45.2,-9,20.52,1,731.3,-6.6,23.5,45.5,45.5
2020-09-21 05:04:53.0865,172.8,78.1,45.5,45.2,-9.1,20.51,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:53.3377,172.8,78.1,45.5,45.2,-9,20.52,61,733.4,726,0,45.5,45.5
2020-09-21 05:04:53.5850,172.8,78.1,45.5,45.2,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:04:53.8324,172.8,78.1,45.5,45.2,-8.9,20.51,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:04:54.0797,172.8,78.1,45.5,45.2,-9,20.51,3,731.3,-6.6,23,45.5,45.5
2020-09-21 05:04:54.3270,172.8,78,45.5,45.14,-9,20.52,4,731,-6.2,23,45.5,45.5
2020-09-21 05:04:54.5764,172.8,78,45.5,45.14,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:54.8260,172.8,78,45.5,45.14,-9,20.52,66,4710,4710,0,45.5,45.5
2020-09-21 05:04:55.0756,172.8,78,45.5,45.14,-9,20.52,1,731.3,-6.6,23.5,45.5,45.5
2020-09-21 05:04:55.3252,172.8,78,45.5,45.14,-9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:55.5763,172.8,78,45.5,45.14,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:55.8290,172.8,78,45.5,45.14,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:56.0818,172.8,78,45.5,45.14,-8.9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:04:56.3345,172.8,78,45.5,45.14,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:04:56.5872,172.8,78,45.5,45.14,-9.1,20.51,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:04:56.8400,172.8,78,45.5,45.14,-9.1,20.52,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:04:57.0928,172.8,78,45.5,45.14,-9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:04:57.3455,172.8,78,45.5,45.14,-8.9,20.52,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:04:57.5983,172.8,78,45.5,45.14,-9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:04:57.8510,172.8,78,45.5,45.14,-9,20.52,61,733.3,726,0,45.5,45.5
2020-09-21 05:04:58.1038,172.8,78,45.5,45.14,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:04:58.3566,172.8,78,45.5,45.14,-9,20.52,64,10.8,11,0,45.5,45.5
2020-09-21 05:04:58.6078,172.8,78,45.5,45.14,-9,20.52,3,731.2,-6.6,23,45.5,45.5
2020-09-21 05:04:58.8574,172.8,78,45.5,45.14,-9,20.51,4,731,-6.2,23,45.5,45.5
2020-09-21 05:04:59.1071,172.8,78,45.5,45.14,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:04:59.3567,172.8,78,45.5,45.14,-9,20.52,66,4710,4710,0,45.5,45.5
2020-09-21 05:04:59.6064,172.8,78,45.5,45.14,-8.9,20.52,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:04:59.8560,172.8,78,45.5,45.14,-9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:05:00.1057,172.8,78,45.5,45.14,-9.1,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:05:00.3553,172.8,78,45.5,45.14,-9.1,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:00.6048,172.8,78,45.5,45.14,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:05:00.8523,172.8,78,45.5,45.14,-8.9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:05:01.0998,172.8,78,45.5,45.14,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:01.3473,172.8,78,45.5,45.14,-9,20.52,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:05:01.5948,172.8,78,45.5,45.14,-9,20.52,7,-5170,24.7,3.7,45.5,45.5
2020-09-21 05:05:01.8423,172.8,78,45.5,45.14,-8.9,20.51,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:05:02.0898,172.8,78,45.5,45.14,-9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:05:02.3373,172.8,78,45.5,45.14,-9,20.52,61,733.3,725.9,0,45.5,45.5
2020-09-21 05:05:02.5848,172.8,78,45.5,45.14,-9.1,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:05:02.8355,172.8,78,45.5,45.14,-9,20.51,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:05:03.0883,172.8,78,45.5,45.14,-8.9,20.52,3,731.1,-6.6,23,45.5,45.5
2020-09-21 05:05:03.3411,172.8,78,45.5,45.14,-9,20.52,4,731,-6.2,23,45.5,45.5
2020-09-21 05:05:03.5939,172.8,78,45.5,45.14,-9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:05:03.8467,172.8,78,45.5,45.14,-9,20.53,66,4710,4710,0,45.5,45.5
2020-09-21 05:05:04.0995,172.8,78,45.5,45.14,-9,20.52,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:05:04.3523,172.8,78,45.5,45.14,-9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:05:04.6050,172.8,78,45.5,45.14,-9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:05:04.8542,172.8,78,45.5,45.14,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:05.1016,172.8,78,45.5,45.14,-9,20.53,63,50,50,0,45.5,45.5
2020-09-21 05:05:05.3490,172.8,78,45.5,45.14,-8.9,20.51,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:05:05.5964,172.8,78,45.5,45.14,-8.9,20.53,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:05.8454,172.8,78,45.5,45.14,-9.1,20.52,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:05:06.0982,172.8,78,45.5,45.14,-9.1,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:05:06.3511,172.8,78,45.5,45.14,-9,20.52,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:05:06.6039,172.8,78,45.5,45.14,-8.9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:05:06.8559,172.8,78,45.5,45.14,-9,20.52,61,733.3,725.9,0,45.5,45.5
2020-09-21 05:05:07.1051,172.8,78,45.5,45.14,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:05:07.3543,172.8,78,45.5,45.14,-9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:05:07.6035,172.8,78,45.5,45.14,-9,20.52,3,731.1,-6.6,23,45.5,45.5
2020-09-21 05:05:07.8527,172.8,78,45.5,45.14,-9,20.51,4,731,-6.2,23,45.5,45.5
2020-09-21 05:05:08.1001,172.8,78,45.5,45.14,-9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:05:08.3472,172.8,78,45.5,45.14,-9,20.52,66,4710,4710,0,45.5,45.5
2020-09-21 05:05:08.5943,172.8,78,45.5,45.14,-9,20.52,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:05:08.8414,172.8,78,45.5,45.14,-8.9,20.52,2,731,-6.2,24,45.5,45.5
2020-09-21 05:05:09.0933,172.8,78,45.5,45.14,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:05:09.3461,172.8,78,45.5,45.14,-9.1,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:09.5988,172.8,78,45.5,45.14,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:05:09.8516,172.8,78,45.5,45.14,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:05:10.0999,172.8,78,45.5,45.14,-8.9,20.52,52,3.74,3.71,0,45.5,45.5
2020-09-21 05:05:10.3473,172.8,78,45.5,45.14,-9,20.52,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:05:10.5946,172.8,78,45.5,45.14,-9,20.52,7,-5170,24.7,3.7,45.5,45.5
2020-09-21 05:05:10.8420,172.8,78,45.5,45.14,-9,20.52,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:05:11.0918,172.8,78,45.5,45.14,-9,20.52,2,730.8,-6.2,24,45.5,45.5
2020-09-21 05:05:11.3447,172.8,78,45.5,45.14,-9,20.52,61,733.2,726,0,45.5,45.5
2020-09-21 05:05:11.5976,172.8,78,45.5,45.14,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:05:11.8505,172.8,78,45.5,45.14,-9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:05:12.1028,172.8,78,45.5,45.14,-9,20.52,3,731.2,-6.6,23,45.5,45.5
2020-09-21 05:05:12.3503,172.8,78,45.5,45.14,-8.9,20.52,4,730.8,-6.2,23,45.5,45.5
2020-09-21 05:05:12.5977,172.8,78,45.5,45.14,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:05:12.8451,172.8,78,45.5,45.14,-9.1,20.52,66,4710,4710,0,45.5,45.5
2020-09-21 05:05:13.0925,172.8,78,45.5,45.14,-9,20.52,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:05:13.3399,172.8,78,45.5,45.14,-9,20.52,2,730.8,-6.2,24,45.5,45.5
2020-09-21 05:05:13.5873,172.8,78,45.5,45.14,-8.9,20.52,65,-5170,-5180,0,45.5,45.5
2020-09-21 05:05:13.8346,172.8,78,45.5,45.14,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:14.0820,172.8,78,45.5,45.14,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:05:14.3294,172.8,78,45.5,45.14,-8.9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:05:14.5768,172.8,78,45.5,45.14,-8.9,20.52,52,3.74,3.71,0,45.5,45.5
2020-09-21 05:05:14.8243,172.8,78,45.5,45.14,-9,20.52,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:05:15.0717,172.8,78,45.5,45.14,-9.1,20.52,7,-5170,24.7,3.7,45.5,45.5
2020-09-21 05:05:15.3191,172.8,78,45.5,45.14,-9,20.52,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:05:15.5664,172.8,78,45.5,45.14,-8.9,20.52,2,730.8,-6.2,24,45.5,45.5
2020-09-21 05:05:15.8138,172.8,78,45.5,45.14,-8.9,20.52,61,733.2,726,0,45.5,45.5
2020-09-21 05:05:16.0611,172.8,78,45.5,45.14,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:05:16.3099,172.8,78,45.5,45.14,-9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:05:16.5625,172.8,78,45.5,45.14,-9,20.52,3,731.2,-6.6,23,45.5,45.5
2020-09-21 05:05:16.8151,172.8,78,45.5,45.14,-9,20.52,4,730.8,-6.2,23,45.5,45.5
2020-09-21 05:05:17.0677,172.8,78,45.5,45.14,-9,20.52,65,-5170,-5180,0,45.5,45.5
2020-09-21 05:05:17.3204,172.8,78,45.5,45.14,-9,20.52,66,4710,4710,0,45.5,45.5
2020-09-21 05:05:17.5732,172.8,78,45.5,45.14,-9,20.52,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:05:17.8260,172.8,78,45.5,45.14,-8.9,20.52,2,730.8,-6.2,24,45.5,45.5
2020-09-21 05:05:18.0788,172.8,78,45.5,45.14,-8.9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:05:18.3307,172.8,78,45.5,45.14,-8.9,20.56,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:18.5801,172.8,78,45.5,45.14,-9.1,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:05:18.8295,172.8,78,45.5,45.14,-9.1,20.49,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:05:19.0790,172.8,78,45.5,45.14,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:19.3284,172.8,78,45.5,45.14,-8.9,20.52,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:05:19.5761,172.8,78,45.5,45.14,-9,20.52,7,-5170,24.7,3.7,45.5,45.5
2020-09-21 05:05:19.8236,172.8,78,45.5,45.14,-9,20.52,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:05:20.0710,172.8,78,45.5,45.14,-9,20.53,2,730.8,-6.2,24,45.5,45.5
2020-09-21 05:05:20.3185,172.8,78,45.5,45.14,-9,20.52,61,733.1,725.9,0,45.5,45.5
2020-09-21 05:05:20.5658,172.8,78,45.5,45.14,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:05:20.8131,172.8,78,45.5,45.14,-9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:05:21.0605,172.8,78,45.5,45.14,-9,20.52,3,731.2,-6.6,23,45.5,45.5
2020-09-21 05:05:21.3078,172.8,78,45.5,45.14,-8.9,20.52,4,730.8,-6.2,23,45.5,45.5
2020-09-21 05:05:21.5585,172.8,78,45.5,45.14,-8.9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:05:21.8100,172.8,78,45.5,45.14,-9,20.52,66,4710,4710,0,45.5,45.5
2020-09-21 05:05:22.0614,172.8,78,45.5,45.14,-9,20.52,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:05:22.3129,172.8,78,45.5,45.14,-9,20.52,2,730.8,-6.2,24,45.5,45.5
2020-09-21 05:05:22.5623,172.8,78,45.5,45.14,-9,20.52,65,-5170,-5180,0,45.5,45.5
2020-09-21 05:05:22.8094,172.8,78,45.5,45.14,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:23.0565,172.8,78,45.5,45.14,-9,20.51,63,50,50,0,45.5,45.5
2020-09-21 05:05:23.3037,172.8,78,45.5,45.14,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:05:23.5534,172.8,78,45.5,45.14,-9,20.54,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:23.8060,172.8,78,45.5,45.14,-8.9,20.53,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:05:24.0585,172.8,78,45.5,45.14,-9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:05:24.3110,172.8,78,45.5,45.14,-9.1,20.52,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:05:24.5636,172.8,78,45.5,45.14,-9,20.52,2,730.8,-6.2,24,45.5,45.5
2020-09-21 05:05:24.8161,172.8,78,45.5,45.14,-9,20.52,61,733.1,725.8,0,45.5,45.5
2020-09-21 05:05:25.0686,172.8,78,45.5,45.14,-8.9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:05:25.3212,172.8,78,45.5,45.14,-8.9,20.52,64,10.8,11,0,45.5,45.5
2020-09-21 05:05:25.5724,172.8,78,45.5,45.14,-9,20.52,3,731.2,-6.6,23,45.5,45.5
2020-09-21 05:05:25.8199,172.8,78,45.5,45.14,-9,20.52,4,730.8,-6.2,23,45.5,45.5
2020-09-21 05:05:26.0673,172.8,78,45.5,45.14,-9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:05:26.3148,172.8,78,45.5,45.14,-9,20.52,66,4710,4710,0,45.5,45.5
2020-09-21 05:05:26.5622,172.8,78,45.5,45.14,-9,20.51,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:05:26.8097,172.8,78,45.5,45.14,-9,20.52,2,730.8,-6.2,24,45.5,45.5
2020-09-21 05:05:27.0572,172.8,78,45.5,45.14,-8.9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:05:27.3046,172.8,78,45.5,45.14,-8.9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:27.5521,172.8,78,45.5,45.14,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:05:27.8017,172.8,78,45.5,45.14,-9.1,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:05:28.0523,172.8,78,45.5,45.14,-9.1,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:28.3029,172.8,78,45.5,45.14,-9,20.52,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:05:28.5535,172.8,78,45.5,45.14,-8.9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:05:28.8039,172.8,78,45.5,45.14,-9,20.52,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:05:29.0542,172.8,78,45.5,45.14,-9,20.52,2,730.8,-6.2,24,45.5,45.5
2020-09-21 05:05:29.3045,172.8,78,45.5,45.14,-9,20.52,61,733.2,725.9,0,45.5,45.5
2020-09-21 05:05:29.5548,172.8,78,45.5,45.14,-8.9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:05:29.8031,172.8,78,45.5,45.14,-9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:05:30.0505,172.8,78,45.5,45.14,-9.1,20.53,3,731.2,-6.6,23,45.5,45.5
2020-09-21 05:05:30.2978,172.8,78,45.5,45.14,-9,20.52,4,730.8,-6.2,23,45.5,45.5
2020-09-21 05:05:30.5452,172.8,78,45.5,45.14,-8.9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:05:30.7959,172.8,78,45.5,45.14,-8.9,20.52,66,4700,4700,0,45.5,45.5
2020-09-21 05:05:31.0484,172.8,78,45.5,45.14,-9,20.52,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:05:31.3010,172.8,78,45.5,45.14,-9,20.52,2,730.8,-6.2,24,45.5,45.5
2020-09-21 05:05:31.5535,172.8,78,45.5,45.14,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:05:31.8033,172.8,78,45.5,45.14,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:32.0513,172.8,78,45.5,45.14,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:05:32.2994,172.8,78,45.5,45.14,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:05:32.5474,172.8,78,45.5,45.14,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:32.7955,172.8,78,45.5,45.14,-9,20.52,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:05:33.0427,172.8,78,45.5,45.14,-8.9,20.52,7,-5170,24.7,3.7,45.5,45.5
2020-09-21 05:05:33.2897,172.8,78,45.5,45.14,-9,20.52,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:05:33.5368,172.8,78,45.5,45.14,-9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:05:33.7838,172.8,78,45.5,45.14,-9,20.52,61,733.2,725.9,0,45.5,45.5
2020-09-21 05:05:34.0334,172.8,78,45.5,45.14,-8.9,20.51,62,425,425,0,45.5,45.5
2020-09-21 05:05:34.2859,172.8,78,45.5,45.14,-8.9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:05:34.5384,172.8,78,45.5,45.14,-9,20.52,3,731.2,-6.6,23,45.5,45.5
2020-09-21 05:05:34.7909,172.8,78,45.5,45.14,-9,20.52,4,730.7,-6.2,23,45.5,45.5
2020-09-21 05:05:35.0413,172.8,78,45.5,45.14,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:05:35.2886,172.8,78,45.5,45.14,-9,20.53,66,4710,4710,0,45.5,45.5
2020-09-21 05:05:35.5360,172.8,78,45.5,45.14,-9,20.52,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:05:35.7834,172.8,78,45.5,45.14,-9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:05:36.0307,172.8,78,45.5,45.14,-9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:05:36.2779,172.8,78,45.5,45.14,-8.9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:36.5252,172.8,78,45.5,45.14,-8.9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:05:36.7725,172.8,78,45.5,45.14,-9,20.53,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:05:37.0197,172.8,78,45.5,45.14,-9.1,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:37.2705,172.8,78,45.5,45.14,-9,20.52,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:05:37.5230,172.8,78,45.5,45.14,-8.9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:05:37.7754,172.8,78,45.5,45.14,-8.9,20.52,1,731.2,-6.6,23.5,45.5,45.5
2020-09-21 05:05:38.0279,172.8,78,45.5,45.14,-9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:05:38.2805,172.8,78,45.5,45.14,-9,20.52,61,733.2,725.9,0,45.5,45.5
2020-09-21 05:05:38.5331,172.8,78,45.5,45.14,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:05:38.7858,172.8,78,45.5,45.14,-9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:05:39.0385,172.8,78,45.5,45.14,-9,20.52,3,731.1,-6.6,23,45.5,45.5
2020-09-21 05:05:39.2875,172.8,78,45.5,45.14,-9,20.51,4,730.7,-6.2,23,45.5,45.5
2020-09-21 05:05:39.5348,172.8,78,45.5,45.14,-8.9,20.52,65,-5180,-5170,0,45.5,45.5
2020-09-21 05:05:39.7821,172.8,78,45.5,45.14,-8.9,20.52,66,4700,4700,0,45.5,45.5
2020-09-21 05:05:40.0294,172.8,78,45.5,45.14,-9,20.52,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:05:40.2803,172.8,78,45.5,45.14,-9,20.53,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:05:40.5325,172.8,78,45.5,45.14,-9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:05:40.7847,172.8,78,45.5,45.14,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:41.0370,172.8,78,45.5,45.14,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:05:41.2893,172.8,78,45.5,45.14,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:05:41.5417,172.8,78,45.5,45.14,-9,20.52,52,3.74,3.71,0,45.5,45.5
2020-09-21 05:05:41.7941,172.8,78,45.5,45.14,-8.9,20.52,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:05:42.0465,172.8,78,45.5,45.14,-8.9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:05:42.2974,172.8,78,45.5,45.14,-9,20.52,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:05:42.5447,172.8,78,45.5,45.14,-9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:05:42.7920,172.8,78,45.5,45.14,-9,20.54,61,733.2,725.8,0,45.5,45.5
2020-09-21 05:05:43.0394,172.8,78,45.5,45.14,-8.9,20.51,62,425,425,0,45.5,45.5
2020-09-21 05:05:43.2867,172.8,78,45.5,45.14,-8.9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:05:43.5387,172.8,78,45.5,45.14,-8.9,20.53,3,731.1,-6.6,23,45.5,45.5
2020-09-21 05:05:43.7912,172.8,78,45.5,45.14,-9,20.52,4,730.7,-6.2,23,45.5,45.5
2020-09-21 05:05:44.0437,172.8,78,45.5,45.14,-9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:05:44.2962,172.8,78,45.5,45.14,-9,20.52,66,4710,4700,0,45.5,45.5
2020-09-21 05:05:44.5462,172.8,78,45.5,45.14,-9,20.53,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:05:44.7934,172.8,78,45.5,45.14,-9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:05:45.0406,172.8,78,45.5,45.14,-9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:05:45.2878,172.8,78,45.5,45.14,-8.9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:45.5350,172.8,78,45.5,45.14,-8.9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:05:45.7823,172.8,78,45.5,45.14,-9,20.51,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:05:46.0296,172.8,78,45.5,45.14,-9.1,20.52,52,3.74,3.71,0,45.5,45.5
2020-09-21 05:05:46.2770,172.8,78,45.5,45.14,-9.1,20.54,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:05:46.5245,172.8,78,45.5,45.14,-9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:05:46.7770,172.8,78,45.5,45.14,-8.9,20.52,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:05:47.0295,172.8,78,45.5,45.14,-9,20.53,2,730.8,-6.2,24,45.5,45.5
2020-09-21 05:05:47.2820,172.8,78,45.5,45.14,-9,20.52,61,733.3,725.8,0,45.5,45.5
2020-09-21 05:05:47.5346,172.8,78,45.5,45.14,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:05:47.7871,172.8,78,45.5,45.14,-8.9,20.53,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:05:48.0396,172.8,78,45.5,45.14,-9,20.52,3,731.1,-6.6,23,45.5,45.5
2020-09-21 05:05:48.2922,172.8,78,45.5,45.14,-9.1,20.52,4,730.8,-6.2,23,45.5,45.5
2020-09-21 05:05:48.5447,172.8,78,45.5,45.14,-9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:05:48.7946,172.8,78,45.5,45.14,-8.9,20.52,66,4700,4700,0,45.5,45.5
2020-09-21 05:05:49.0433,172.8,78,45.5,45.14,-8.9,20.53,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:05:49.2921,172.8,78,45.5,45.14,-8.9,20.52,2,730.8,-6.2,24,45.5,45.5
2020-09-21 05:05:49.5408,172.8,78,45.5,45.14,-9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:05:49.7922,172.8,78,45.5,45.14,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:50.0448,172.8,78,45.5,45.14,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:05:50.2973,172.8,78,45.5,45.14,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:05:50.5499,172.8,78,45.5,45.14,-9,20.52,52,3.74,3.71,0,45.5,45.5
2020-09-21 05:05:50.8024,172.8,78,45.5,45.14,-9,20.52,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:05:51.0498,172.8,78,45.5,45.14,-8.9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:05:51.2972,172.8,78,45.5,45.14,-8.9,20.52,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:05:51.5446,172.8,78,45.5,45.14,-9,20.51,2,730.8,-6.2,24,45.5,45.5
2020-09-21 05:05:51.7921,172.8,78,45.5,45.14,-9,20.52,61,733.2,725.8,0,45.5,45.5
2020-09-21 05:05:52.0436,172.8,78,45.5,45.14,-9.1,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:05:52.2951,172.8,78,45.5,45.14,-8.9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:05:52.5466,172.8,78,45.5,45.14,-8.9,20.52,3,731.1,-6.6,23,45.5,45.5
2020-09-21 05:05:52.7981,172.8,78,45.5,45.14,-9,20.52,4,730.8,-6.2,23,45.5,45.5
2020-09-21 05:05:53.0505,172.8,78,45.5,45.14,-9,20.53,65,-5180,-5170,0,45.5,45.5
2020-09-21 05:05:53.3030,172.8,78,45.5,45.14,-9,20.51,66,4700,4700,0,45.5,45.5
2020-09-21 05:05:53.5554,172.8,78,45.5,45.14,-9,20.52,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:05:53.8079,172.8,78,45.5,45.14,-9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:05:54.0557,172.8,78,45.5,45.14,-9,20.5,65,-5180,-5170,0,45.5,45.5
2020-09-21 05:05:54.3029,172.8,78,45.5,45.14,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:54.5501,172.8,78,45.5,45.14,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:05:54.7973,172.8,78,45.5,45.14,-8.9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:05:55.0464,172.8,78,45.5,45.14,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:55.2977,172.8,78,45.5,45.14,-9,20.51,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:05:55.5489,172.8,78,45.5,45.14,-9.1,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:05:55.8001,172.8,78,45.5,45.14,-9,20.53,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:05:56.0514,172.8,78,45.5,45.14,-9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:05:56.3027,172.8,78,45.5,45.14,-9,20.52,61,733.2,725.8,0,45.5,45.5
2020-09-21 05:05:56.5541,172.8,78,45.5,45.14,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:05:56.8055,172.8,78,45.5,45.14,-9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:05:57.0568,172.8,78,45.5,45.14,-8.9,20.52,3,731.1,-6.6,23,45.5,45.5
2020-09-21 05:05:57.3090,172.8,78,45.5,45.14,-9,20.53,4,730.7,-6.2,23,45.5,45.5
2020-09-21 05:05:57.5615,172.8,78,45.5,45.14,-9.1,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:05:57.8140,172.8,78,45.5,45.14,-9,20.52,66,4700,4700,0,45.5,45.5
2020-09-21 05:05:58.0665,172.8,78,45.5,45.14,-9,20.52,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:05:58.3190,172.8,78,45.5,45.14,-8.9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:05:58.5715,172.8,78,45.5,45.14,-8.9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:05:58.8241,172.8,78,45.5,45.14,-9,20.53,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:59.0766,172.8,78,45.5,45.14,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:05:59.3275,172.8,78,45.5,45.14,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:05:59.5777,172.8,78,45.5,45.14,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:05:59.8279,172.8,78,45.5,45.14,-9,20.52,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:06:00.0781,172.8,78,45.5,45.14,-9,20.52,7,-5170,24.7,3.7,45.5,45.5
2020-09-21 05:06:00.3265,172.8,78,45.5,45.14,-9,20.52,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:06:00.5739,172.8,78,45.5,45.14,-8.9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:06:00.8214,172.8,78,45.5,45.14,-9,20.52,61,733.1,725.9,0,45.5,45.5
2020-09-21 05:06:01.0688,172.8,78,45.5,45.14,-9,20.48,62,425,425,0,45.5,45.5
2020-09-21 05:06:01.3198,172.8,78,45.5,45.14,-9.1,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:06:01.5723,172.8,78,45.5,45.14,-9,20.52,3,731.1,-6.6,23,45.5,45.5
2020-09-21 05:06:01.8248,172.8,78,45.5,45.14,-8.9,20.52,4,730.7,-6.2,23,45.5,45.5
2020-09-21 05:06:02.0773,172.8,78,45.5,45.14,-9,20.51,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:06:02.3299,172.8,78,45.5,45.14,-9,20.51,66,4700,4700,0,45.5,45.5
2020-09-21 05:06:02.5778,172.8,78,45.5,45.14,-9,20.52,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:06:02.8253,172.8,78,45.5,45.14,-9,20.55,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:06:03.0727,172.8,78,45.5,45.14,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:06:03.3201,172.8,78,45.5,45.14,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:06:03.5723,172.8,78,45.5,45.14,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:06:03.8248,172.8,78,45.5,45.14,-9,20.51,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:06:04.0774,172.8,78,45.5,45.14,-8.9,20.52,52,3.74,3.71,0,45.5,45.5
2020-09-21 05:06:04.3299,172.8,78,45.5,45.14,-9,20.52,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:06:04.5779,172.8,78,45.5,45.14,-9,20.53,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:06:04.8253,172.8,78,45.5,45.14,-9,20.52,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:06:05.0727,172.8,78,45.5,45.14,-9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:06:05.3201,172.8,78,45.5,45.14,-9,20.52,61,733,725.8,0,45.5,45.5
2020-09-21 05:06:05.5695,172.8,78,45.5,45.14,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:06:05.8210,172.8,78,45.5,45.14,-9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:06:06.0725,172.8,78,45.5,45.14,-9,20.52,3,731.1,-6.6,23,45.5,45.5
2020-09-21 05:06:06.3240,172.8,78,45.5,45.14,-9,20.51,4,730.7,-6.2,23,45.5,45.5
2020-09-21 05:06:06.5753,172.8,78,45.5,45.14,-9,20.52,65,-5170,-5180,0,45.5,45.5
2020-09-21 05:06:06.8243,172.8,78,45.5,45.14,-9.1,20.52,66,4710,4710,0,45.5,45.5
2020-09-21 05:06:07.0734,172.8,78,45.5,45.14,-9,20.52,1,731.1,-6.6,23.5,45.5,45.5
2020-09-21 05:06:07.3225,172.8,78,45.5,45.14,-9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:06:07.5713,172.8,78,45.5,45.14,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:06:07.8186,172.8,78,45.5,45.14,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:06:08.0659,172.8,78,45.5,45.14,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:06:08.3132,172.8,78,45.5,45.14,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:06:08.5608,172.8,78,45.5,45.14,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:06:08.8119,172.8,78,45.5,45.14,-9,20.52,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:06:09.0630,172.8,78,45.5,45.14,-9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:06:09.3141,172.8,78,45.5,45.14,-9,20.52,1,731,-6.6,23.5,45.5,45.5
2020-09-21 05:06:09.5653,172.8,78,45.5,45.14,-8.9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:06:09.8178,172.8,78,45.5,45.14,-8.9,20.52,61,733,725.8,0,45.5,45.5
2020-09-21 05:06:10.0703,172.8,78,45.5,45.14,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:06:10.3228,172.8,78,45.5,45.14,-9.1,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:06:10.5751,172.8,78,45.5,45.14,-9,20.52,3,731,-6.6,23,45.5,45.5
2020-09-21 05:06:10.8243,172.8,78,45.5,45.14,-9,20.52,4,730.7,-6.2,23,45.5,45.5
2020-09-21 05:06:11.0734,172.8,78,45.5,45.14,-9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:06:11.3226,172.8,78,45.5,45.14,-9,20.52,66,4710,4710,0,45.5,45.5
2020-09-21 05:06:11.5717,172.8,78,45.5,45.14,-9,20.52,1,731,-6.6,23.5,45.5,45.5
2020-09-21 05:06:11.8196,172.8,78,45.5,45.14,-9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:06:12.0670,172.8,78,45.5,45.14,-8.9,20.53,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:06:12.3143,172.8,78,45.5,45.14,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:06:12.5616,172.8,78,45.5,45.14,-9,20.51,63,50,50,0,45.5,45.5
2020-09-21 05:06:12.8089,172.8,78,45.5,45.14,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:06:13.0586,172.8,78,45.5,45.14,-8.9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:06:13.3085,172.8,78,45.5,45.14,-9,20.52,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:06:13.5585,172.8,78,45.5,45.14,-9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:06:13.8084,172.8,78,45.5,45.14,-9,20.52,1,731,-6.6,23.5,45.5,45.5
2020-09-21 05:06:14.0565,172.8,78,45.5,45.14,-9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:06:14.3042,172.8,78,45.5,45.14,-9,20.52,61,733,725.8,0,45.5,45.5
2020-09-21 05:06:14.5518,172.8,78,45.5,45.14,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:06:14.7995,172.8,78,45.5,45.14,-9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:06:15.0472,172.8,78,45.5,45.14,-9,20.52,3,731,-6.6,23,45.5,45.5
2020-09-21 05:06:15.2949,172.8,78,45.5,45.14,-8.9,20.52,4,730.7,-6.2,23,45.5,45.5
2020-09-21 05:06:15.5426,172.8,78,45.5,45.14,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:06:15.7903,172.8,78,45.5,45.14,-9.1,20.52,66,4710,4710,0,45.5,45.5
2020-09-21 05:06:16.0422,172.8,78,45.5,45.14,-9,20.52,1,731,-6.6,23.5,45.5,45.5
2020-09-21 05:06:16.2946,172.8,78,45.5,45.14,-9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:06:16.5471,172.8,78,45.5,45.14,-8.9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:06:16.7995,172.8,78,45.5,45.14,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:06:17.0520,172.8,78,45.5,45.14,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:06:17.3045,172.8,78,45.5,45.14,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:06:17.5570,172.8,78,45.5,45.14,-9,20.52,52,3.74,3.71,0,45.5,45.5
2020-09-21 05:06:17.8095,172.8,78,45.5,45.14,-9,20.52,6,-5170,24.6,3.7,45.5,45.5
2020-09-21 05:06:18.0596,172.8,78,45.5,45.14,-9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:06:18.3070,172.8,78,45.5,45.14,-9,20.52,1,731,-6.6,23.5,45.5,45.5
2020-09-21 05:06:18.5543,172.8,78,45.5,45.14,-9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:06:18.8017,172.8,78,45.5,45.14,-8.9,20.52,61,733.1,725.8,0,45.5,45.5
2020-09-21 05:06:19.0490,172.8,78,45.5,45.14,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:06:19.2962,172.8,78,45.5,45.14,-9.1,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:06:19.5435,172.8,78,45.5,45.14,-9.1,20.52,3,731,-6.6,23,45.5,45.5
2020-09-21 05:06:19.7907,172.8,78,45.5,45.14,-9,20.52,4,730.7,-6.2,23,45.5,45.5
2020-09-21 05:06:20.0384,172.8,78,45.5,45.14,-9,20.51,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:06:20.2909,172.8,77.9,45.5,45.08,-9,20.52,66,4710,4710,0,45.5,45.5
2020-09-21 05:06:20.5434,172.8,77.9,45.5,45.08,-9,20.52,1,731,-6.6,23.5,45.5,45.5
2020-09-21 05:06:20.7959,172.8,77.9,45.5,45.08,-8.9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:06:21.0483,172.8,77.9,45.5,45.08,-9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:06:21.2991,172.8,77.9,45.5,45.08,-9.1,20.5,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:06:21.5500,172.8,77.9,45.5,45.08,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:06:21.8009,172.8,77.9,45.5,45.08,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:06:22.0518,172.8,77.9,45.5,45.08,-8.9,20.52,52,3.74,3.71,0,45.5,45.5
2020-09-21 05:06:22.3038,172.8,77.9,45.5,45.08,-8.9,20.52,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:06:22.5563,172.8,77.9,45.5,45.08,-9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:06:22.8089,172.8,77.9,45.5,45.08,-9,20.52,1,731,-6.6,23.5,45.5,45.5
2020-09-21 05:06:23.0614,172.8,77.9,45.5,45.08,-9,20.53,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:06:23.3140,172.8,77.9,45.5,45.08,-9,20.52,61,732.9,725.7,0,45.5,45.5
2020-09-21 05:06:23.5665,172.8,77.9,45.5,45.08,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:06:23.8190,172.8,77.9,45.5,45.08,-9,20.52,64,10.8,11,0,45.5,45.5
2020-09-21 05:06:24.0715,172.8,77.9,45.5,45.08,-8.9,20.52,3,731,-6.6,23,45.5,45.5
2020-09-21 05:06:24.3207,172.8,77.9,45.5,45.08,-8.9,20.52,4,730.7,-6.2,23,45.5,45.5
2020-09-21 05:06:24.5688,172.8,77.9,45.5,45.08,-9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:06:24.8168,172.8,77.9,45.5,45.08,-9.1,20.5,66,4710,4710,0,45.5,45.5
2020-09-21 05:06:25.0648,172.8,77.9,45.5,45.08,-9,20.52,1,731,-6.6,23.5,45.5,45.5
2020-09-21 05:06:25.3124,172.8,77.9,45.5,45.08,-8.9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:06:25.5597,172.8,77.9,45.5,45.08,-8.9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:06:25.8070,172.8,77.9,45.5,45.08,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:06:26.0543,172.8,77.9,45.5,45.08,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:06:26.3031,172.8,77.9,45.5,45.08,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:06:26.5556,172.8,77.9,45.5,45.08,-9,20.52,52,3.74,3.72,0,45.5,45.5
2020-09-21 05:06:26.8081,172.8,77.9,45.5,45.08,-9,20.52,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:06:27.0606,172.8,77.9,45.5,45.08,-9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:06:27.3131,172.8,77.9,45.5,45.08,-8.9,20.52,1,731,-6.6,23.5,45.5,45.5
2020-09-21 05:06:27.5656,172.8,77.9,45.5,45.08,-8.9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:06:27.8181,172.8,77.9,45.5,45.08,-9,20.53,61,733.1,725.7,0,45.5,45.5
2020-09-21 05:06:28.0707,172.8,77.9,45.5,45.08,-9.1,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:06:28.3232,172.8,77.9,45.5,45.08,-9,20.51,64,10.8,11,0,45.5,45.5
2020-09-21 05:06:28.5716,172.8,77.9,45.5,45.08,-9,20.52,3,731,-6.6,23,45.5,45.5
2020-09-21 05:06:28.8197,172.8,77.9,45.5,45.08,-9,20.52,4,730.7,-6.2,23,45.5,45.5
2020-09-21 05:06:29.0678,172.8,77.9,45.5,45.08,-9,20.52,65,-5180,-5170,0,45.5,45.5
2020-09-21 05:06:29.3159,172.8,77.9,45.5,45.08,-9,20.52,66,4710,4710,0,45.5,45.5
2020-09-21 05:06:29.5683,172.8,77.9,45.5,45.08,-9,20.52,1,731,-6.6,23.5,45.5,45.5
2020-09-21 05:06:29.8209,172.8,77.9,45.5,45.08,-8.9,20.52,2,730.7,-6.2,24,45.5,45.5
2020-09-21 05:06:30.0734,172.8,77.9,45.5,45.08,-9,20.52,65,-5180,-5170,0,45.5,45.5
2020-09-21 05:06:30.3259,172.8,77.9,45.5,45.08,-9.1,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:06:30.5754,172.8,77.9,45.5,45.08,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:06:30.8244,172.8,77.9,45.5,45.08,-8.9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:06:31.0735,172.8,77.9,45.5,45.08,-8.9,20.52,52,3.74,3.71,0,45.5,45.5
2020-09-21 05:06:31.3225,172.8,77.9,45.5,45.08,-9,20.52,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:06:31.5709,172.8,77.9,45.5,45.08,-9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:06:31.8182,172.8,77.9,45.5,45.08,-9,20.52,1,730.9,-6.6,23.5,45.5,45.5
2020-09-21 05:06:32.0655,172.8,77.9,45.5,45.08,-9,20.53,2,730.5,-6.2,24,45.5,45.5
2020-09-21 05:06:32.3127,172.8,77.9,45.5,45.08,-9,20.54,61,733,725.7,0,45.5,45.5
2020-09-21 05:06:32.5615,172.8,77.9,45.5,45.08,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:06:32.8123,172.8,77.9,45.5,45.08,-9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:06:33.0631,172.8,77.9,45.5,45.08,-8.9,20.52,3,730.9,-6.6,23,45.5,45.5
2020-09-21 05:06:33.3140,172.8,77.9,45.5,45.08,-8.9,20.52,4,730.5,-6.2,23,45.5,45.5
2020-09-21 05:06:33.5636,172.8,77.9,45.5,45.08,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:06:33.8109,172.8,77.9,45.5,45.08,-9.1,20.52,66,4720,4720,0,45.5,45.5
2020-09-21 05:06:34.0582,172.8,77.9,45.5,45.08,-9,20.52,1,730.9,-6.6,23.5,45.5,45.5
2020-09-21 05:06:34.3055,172.8,77.9,45.5,45.08,-8.9,20.52,2,730.5,-6.2,24,45.5,45.5
2020-09-21 05:06:34.5528,172.8,77.9,45.5,45.08,-8.9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:06:34.8002,172.8,77.9,45.5,45.08,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:06:35.0475,172.8,77.9,45.5,45.08,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:06:35.2948,172.8,77.9,45.5,45.08,-9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:06:35.5422,172.8,77.9,45.5,45.08,-9,20.52,52,3.74,3.71,0,45.5,45.5
2020-09-21 05:06:35.7895,172.8,77.9,45.5,45.08,-9,20.53,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:06:36.0368,172.8,77.9,45.5,45.08,-9,20.52,7,-5170,24.7,3.7,45.5,45.5
2020-09-21 05:06:36.2842,172.8,77.9,45.5,45.08,-9,20.52,1,730.9,-6.6,23.5,45.5,45.5
2020-09-21 05:06:36.5315,172.8,77.9,45.5,45.08,-8.9,20.52,2,730.5,-6.2,24,45.5,45.5
2020-09-21 05:06:36.7804,172.8,77.9,45.5,45.08,-8.9,20.52,61,733,725.7,0,45.5,45.5
2020-09-21 05:06:37.0329,172.8,77.9,45.5,45.08,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:06:37.2854,172.8,77.9,45.5,45.08,-9.1,20.52,64,10.8,11,0,45.5,45.5
2020-09-21 05:06:37.5379,172.8,77.9,45.5,45.08,-9,20.52,3,730.9,-6.6,23,45.5,45.5
2020-09-21 05:06:37.7891,172.8,77.9,45.5,45.08,-8.9,20.52,4,730.6,-6.2,23,45.5,45.5
2020-09-21 05:06:38.0364,172.8,77.9,45.5,45.08,-9,20.52,65,-5180,-5170,0,45.5,45.5
2020-09-21 05:06:38.2837,172.8,77.9,45.5,45.08,-9,20.52,66,4720,4710,0,45.5,45.5
2020-09-21 05:06:38.5310,172.8,77.9,45.5,45.08,-8.9,20.53,1,730.9,-6.6,23.5,45.5,45.5
2020-09-21 05:06:38.7783,172.8,77.9,45.5,45.08,-8.9,20.52,2,730.6,-6.2,24,45.5,45.5
2020-09-21 05:06:39.0288,172.8,77.9,45.5,45.08,-9,20.51,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:06:39.2812,172.8,77.9,45.5,45.08,-9.1,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:06:39.5336,172.8,77.9,45.5,45.08,-9,20.51,63,50,50,0,45.5,45.5
2020-09-21 05:06:39.7860,172.8,77.9,45.5,45.08,-8.9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:06:40.0384,172.8,77.9,45.5,45.08,-8.9,20.52,52,3.74,3.71,0,45.5,45.5
2020-09-21 05:06:40.2908,172.8,77.9,45.5,45.08,-9,20.52,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:06:40.5432,172.8,77.9,45.5,45.08,-9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:06:40.7956,172.8,77.9,45.5,45.08,-9,20.52,1,730.9,-6.6,23.5,45.5,45.5
2020-09-21 05:06:41.0475,172.8,77.9,45.5,45.08,-9,20.5,2,730.6,-6.2,24,45.5,45.5
