Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:06:41.2990,172.8,77.9,45.5,45.08,-9,20.52,61,733,725.7,0,45.5,45.5
2020-09-21 05:06:41.5504,172.8,77.9,45.5,45.08,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:06:41.8019,172.8,77.9,45.5,45.08,-9,20.52,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:06:42.0529,172.8,77.9,45.5,45.08,-8.9,20.52,3,730.9,-6.6,23,45.5,45.5
2020-09-21 05:06:42.3003,172.8,77.9,45.5,45.08,-8.9,20.52,4,730.6,-6.2,23,45.5,45.5
2020-09-21 05:06:42.5477,172.8,77.9,45.5,45.08,-9,20.52,65,-5180,-5180,0,45.5,45.5
2020-09-21 05:06:42.7950,172.8,77.9,45.5,45.08,-9.1,20.52,66,4720,4720,0,45.5,45.5
2020-09-21 05:06:43.0424,172.8,77.9,45.5,45.08,-9,20.53,1,730.9,-6.6,23.5,45.5,45.5
2020-09-21 05:06:43.2896,172.8,77.9,45.5,45.08,-8.9,20.52,2,730.6,-6.2,24,45.5,45.5
2020-09-21 05:06:43.5367,172.8,77.9,45.5,45.08,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:06:43.7838,172.8,77.9,45.5,45.08,-9,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:06:44.0309,172.8,77.9,45.5,45.08,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:06:44.2780,172.8,77.9,45.5,45.08,-8.9,20.52,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:06:44.5251,172.8,77.9,45.5,45.08,-9,20.52,52,3.74,3.71,0,45.5,45.5
2020-09-21 05:06:44.7721,172.8,77.9,45.5,45.08,-9.1,20.52,6,-5180,24.6,3.7,45.5,45.5
2020-09-21 05:06:45.0192,172.8,77.9,45.5,45.08,-9.1,20.52,7,-5170,24.7,3.7,45.5,45.5
2020-09-21 05:06:45.2679,172.8,77.9,45.5,45.08,-9,20.51,1,731,-6.6,23.5,45.5,45.5
2020-09-21 05:06:45.5202,172.8,77.9,45.5,45.08,-8.9,20.52,2,730.6,-6.2,24,45.5,45.5
2020-09-21 05:06:45.7726,172.8,77.9,45.5,45.08,-8.9,20.52,61,732.9,725.6,0,45.5,45.5
2020-09-21 05:06:46.0249,172.8,77.9,45.5,45.08,-9,20.51,62,425,425,0,45.5,45.5
2020-09-21 05:06:46.2767,172.8,77.9,45.25,45.08,-9,20.53,64,10.8,10.9,0,45.5,45.5
2020-09-21 05:06:46.5270,172.8,77.9,45.25,45.08,-9,20.52,3,731,-6.6,23,45.5,45.5
2020-09-21 05:06:46.7773,172.8,77.9,45.25,45.08,-9,20.52,4,730.6,-6.2,23,45.5,45.5
2020-09-21 05:06:47.0276,172.8,77.9,45.25,45.08,-9,20.52,65,-5170,-5170,0,45.5,45.5
2020-09-21 05:06:47.2779,172.8,77.9,45.25,45.08,-9,20.52,66,4710,4710,0,45.5,45.5
2020-09-21 05:06:47.5304,172.8,77.9,45.25,45.08,-9,20.52,1,731,-6.6,23.5,45.5,45.5
2020-09-21 05:06:47.7829,172.8,77.9,45.25,45.08,-8.9,20.52,2,730.6,-6.2,24,45.5,45.5
2020-09-21 05:06:48.0354,172.8,77.9,45.25,45.08,-9,20.52,65,-5170,-5180,0,45.5,45.5
2020-09-21 05:06:48.2878,172.8,77.9,45.25,45.08,-9.1,20.52,51,3.74,3.72,0,45.5,45.5
2020-09-21 05:06:48.5403,172.8,77.9,45.25,45.08,-9,20.52,63,50,50,0,45.5,45.5
2020-09-21 05:06:48.7928,172.8,77.9,45.25,45.08,-8.9,20.53,67,24.6,24.7,0,45.5,45.5
2020-09-21 05:06:49.0452,172.8,77.9,45.25,45.08,-8.9,20.52,52,3.74,3.71,0,45.5,45.5
2020-09-21 05:06:49.2977,172.8,77.9,45.25,45.08,-8.9,20.52,6,-5160,24.6,3.7,45.5,45.5
2020-09-21 05:06:49.5502,172.8,77.9,45.25,45.08,-9,20.52,7,-5180,24.7,3.7,45.5,45.5
2020-09-21 05:06:49.8026,172.8,77.9,45.25,45.08,-9,20.52,1,731,-6.6,23.5,45.5,45.5
2020-09-21 05:06:50.0551,172.8,77.9,45.25,45.08,-9,20.52,2,730.6,-6.2,24,45.5,45.5
2020-09-21 05:06:50.3076,172.8,77.9,45.25,45.08,-9,20.52,61,733,725.6,0,45.5,45.5
2020-09-21 05:06:50.5554,172.8,77.9,45.25,45.08,-9,20.52,62,425,425,0,45.5,45.5
2020-09-21 05:06:50.8027,172.8,77.9,45.25,45.08,-9,20.52,64,10.8,11,0,45.5,45.5
2020-09-21 05:06:51.0500,172.8,77.9,45.25,45.08,-9,20.52,3,731,-6.6,23,45.5,45.5
2020-09-21 05:06:51.2972,172.8,77.9,45.25,45.08,-8.9,20.52,4,730.6,-6.2,23,45.5,45.5
2020-09-21 05:06:51.5451,172.8,77.9,45.25,45.08,-9,20.52,65,-5150,-5180,0,45.5,45.5
2020-09-21 05:06:51.7936,172.8,77.9,45.25,45.08,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:06:52.0421,172.8,77.9,45.25,45.08,-9,20.53,1,730.9,-6.6,23.5,45,45.5
2020-09-21 05:06:52.2906,172.8,77.9,45.25,45.08,-8.9,20.52,2,730.6,-6.2,24,45,45.5
2020-09-21 05:06:52.5388,172.8,77.9,45.25,45.08,-8.9,20.52,65,-5150,-5180,0,45,45.5
2020-09-21 05:06:52.7865,172.8,77.9,45.25,45.08,-9,20.52,51,3.74,3.72,0,45,45.5
2020-09-21 05:06:53.0342,172.8,77.9,45.25,45.08,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:06:53.2820,172.8,77.8,45.25,45.02,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:06:53.5299,172.8,77.8,45.25,45.02,-8.9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:06:53.7799,172.8,77.8,45.25,45.02,-9,20.52,6,-5160,24.6,3.7,45,45.5
2020-09-21 05:06:54.0299,172.8,77.8,45.25,45.02,-9.1,20.52,7,-5190,24.7,3.7,45,45.5
2020-09-21 05:06:54.2798,172.8,77.8,45.25,45.02,-9,20.52,1,730.9,-6.6,23.5,45,45.5
2020-09-21 05:06:54.5299,172.8,77.8,45.25,45.02,-9,20.52,2,730.6,-6.2,24,45,45.5
2020-09-21 05:06:54.7825,172.8,77.8,45.25,45.02,-8.9,20.52,61,732.9,725.7,0,45,45.5
2020-09-21 05:06:55.0350,172.8,77.8,45.25,45.02,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:06:55.2875,172.8,77.8,45.25,45.02,-9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:06:55.5400,172.8,77.8,45.25,45.02,-9,20.53,3,730.9,-6.6,23,45,45.5
2020-09-21 05:06:55.7926,172.8,77.8,45.25,45.02,-9,20.52,4,730.6,-6.2,23,45,45.5
2020-09-21 05:06:56.0451,172.8,77.8,45.25,45.02,-9,20.52,65,-5150,-5190,0,45,45.5
2020-09-21 05:06:56.2976,172.8,77.8,45.25,45.02,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:06:56.5501,172.8,77.8,45.25,45.02,-9,20.52,1,730.9,-6.6,23.5,45,45.5
2020-09-21 05:06:56.8026,172.8,77.8,45.25,45.02,-9,20.52,2,730.6,-6.2,24,45,45.5
2020-09-21 05:06:57.0552,172.8,77.8,45.25,45.02,-8.9,20.51,65,-5150,-5190,0,45,45.5
2020-09-21 05:06:57.3077,172.8,77.8,45.25,45.02,-9,20.52,51,3.74,3.72,0,45,45.5
2020-09-21 05:06:57.5602,172.8,77.8,45.25,45.02,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:06:57.8128,172.8,77.8,45.25,45.02,-9.1,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:06:58.0653,172.8,77.8,45.25,45.02,-9,20.53,52,3.74,3.71,0,45,45.5
2020-09-21 05:06:58.3178,172.8,77.8,45.25,45.02,-8.9,20.52,6,-5140,24.6,3.7,45,45.5
2020-09-21 05:06:58.5704,172.8,77.8,45.25,45.02,-8.9,20.52,7,-5190,24.7,3.7,45,45.5
2020-09-21 05:06:58.8229,172.8,77.8,45.25,45.02,-9,20.52,1,730.9,-6.6,23.5,45,45.5
2020-09-21 05:06:59.0708,172.8,77.8,45.25,45.02,-9,20.52,2,730.6,-6.2,24,45,45.5
2020-09-21 05:06:59.3182,172.8,77.8,45.25,45.02,-9,20.52,61,732.9,725.6,0,45,45.5
2020-09-21 05:06:59.5656,172.8,77.8,45.25,45.02,-9.1,20.53,62,425,425,0,45,45.5
2020-09-21 05:06:59.8130,172.8,77.8,45.25,45.02,-9.1,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:07:00.0603,172.8,77.8,45.25,45.02,-9,20.52,3,730.8,-6.6,23,45,45.5
2020-09-21 05:07:00.3077,172.8,77.8,45.25,45.02,-9,20.52,4,730.6,-6.2,23,45,45.5
2020-09-21 05:07:00.5551,172.8,77.8,45.25,45.02,-8.9,20.54,65,-5140,-5190,0,45,45.5
2020-09-21 05:07:00.8025,172.8,77.8,45.25,45.02,-9,20.52,66,4700,4700,0,45,45.5
2020-09-21 05:07:01.0542,172.8,77.8,45.25,45.02,-9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:01.3067,172.8,77.8,45.25,45.02,-9,20.51,2,730.6,-6.2,24,45,45.5
2020-09-21 05:07:01.5592,172.8,77.8,45.25,45.02,-9,20.52,65,-5140,-5190,0,45,45.5
2020-09-21 05:07:01.8117,172.8,77.8,45.25,45.02,-9,20.52,51,3.74,3.72,0,45,45.5
2020-09-21 05:07:02.0642,172.8,77.8,45.25,45.02,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:07:02.3167,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:07:02.5692,172.8,77.6,45.25,44.91,-9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:07:02.8217,172.8,77.6,45.25,44.91,-8.9,20.52,6,-5140,24.6,3.7,45,45.5
2020-09-21 05:07:03.0742,172.8,77.6,45.25,44.91,-9,20.53,7,-5190,24.7,3.7,45,45.5
2020-09-21 05:07:03.3267,172.8,77.6,45.25,44.91,-9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:03.5793,172.8,77.6,45.25,44.91,-9,20.52,2,730.6,-6.2,24,45,45.5
2020-09-21 05:07:03.8318,172.8,77.6,45.25,44.91,-9,20.52,61,732.9,725.5,0,45,45.5
2020-09-21 05:07:04.0838,172.8,77.6,45.25,44.91,-8.9,20.51,62,425,425,0,45,45.5
2020-09-21 05:07:04.3313,172.8,77.6,45.25,44.91,-9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:07:04.5787,172.8,77.6,45.25,44.91,-9,20.52,3,730.8,-6.6,23,45,45.5
2020-09-21 05:07:04.8261,172.8,77.6,45.25,44.91,-9,20.52,4,730.6,-6.2,23,45,45.5
2020-09-21 05:07:05.0736,172.8,77.6,45.25,44.91,-9,20.52,65,-5140,-5200,0,45,45.5
2020-09-21 05:07:05.3209,172.8,77.6,45.25,44.91,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:07:05.5681,172.8,77.6,45.25,44.91,-9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:05.8153,172.8,77.6,45.25,44.91,-9,20.52,2,730.6,-6.2,24,45,45.5
2020-09-21 05:07:06.0625,172.8,77.6,45.25,44.91,-8.9,20.54,65,-5150,-5200,0,45,45.5
2020-09-21 05:07:06.3103,172.8,77.6,45.25,44.91,-8.9,20.52,51,3.74,3.72,0,45,45.5
2020-09-21 05:07:06.5592,172.8,77.6,45.25,44.91,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:07:06.8081,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:07:07.0570,172.8,77.6,45.25,44.91,-9,20.53,52,3.74,3.71,0,45,45.5
2020-09-21 05:07:07.3068,172.8,77.6,45.25,44.91,-9,20.52,6,-5150,24.6,3.7,45,45.5
2020-09-21 05:07:07.5593,172.8,77.6,45.25,44.91,-9,20.52,7,-5200,24.7,3.7,45,45.5
2020-09-21 05:07:07.8118,172.8,77.6,45.25,44.91,-9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:08.0643,172.8,77.6,45.25,44.91,-9,20.52,2,730.6,-6.2,24,45,45.5
2020-09-21 05:07:08.3168,172.8,77.6,45.25,44.91,-8.9,20.52,61,732.9,725.7,0,45,45.5
2020-09-21 05:07:08.5693,172.8,77.6,45.25,44.91,-8.9,20.52,62,425,425,0,45,45.5
2020-09-21 05:07:08.8218,172.8,77.6,45.25,44.91,-9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:07:09.0743,172.8,77.6,45.25,44.91,-9.1,20.51,3,730.8,-6.6,23,45,45.5
2020-09-21 05:07:09.3254,172.8,77.6,45.25,44.91,-9,20.51,4,730.6,-6.2,23,45,45.5
2020-09-21 05:07:09.5727,172.8,77.6,45.25,44.91,-9,20.52,65,-5150,-5200,0,45,45.5
2020-09-21 05:07:09.8199,172.8,77.6,45.25,44.91,-8.9,20.52,66,4700,4700,0,45,45.5
2020-09-21 05:07:10.0672,172.8,77.6,45.25,44.91,-9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:10.3145,172.8,77.6,45.25,44.91,-9,20.52,2,730.6,-6.2,24,45,45.5
2020-09-21 05:07:10.5617,172.8,77.6,45.25,44.91,-9,20.52,65,-5150,-5200,0,45,45.5
2020-09-21 05:07:10.8088,172.8,77.6,45.25,44.91,-9,20.52,51,3.74,3.72,0,45,45.5
2020-09-21 05:07:11.0560,172.8,77.6,45.25,44.91,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:07:11.3031,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:07:11.5512,172.8,77.6,45.25,44.91,-9,20.54,52,3.74,3.71,0,45,45.5
2020-09-21 05:07:11.7994,172.8,77.6,45.25,44.91,-8.9,20.52,6,-5140,24.6,3.7,45,45.5
2020-09-21 05:07:12.0475,172.8,77.6,45.25,44.91,-8.9,20.52,7,-5200,24.7,3.7,45,45.5
2020-09-21 05:07:12.2956,172.8,77.6,45.25,44.91,-9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:12.5438,172.8,77.6,45.25,44.91,-9.1,20.53,2,730.6,-6.2,24,45,45.5
2020-09-21 05:07:12.7920,172.8,77.6,45.25,44.91,-9,20.52,61,732.9,725.7,0,45,45.5
2020-09-21 05:07:13.0401,172.8,77.6,45.25,44.91,-8.9,20.52,62,425,425,0,45,45.5
2020-09-21 05:07:13.2883,172.8,77.6,45.25,44.91,-8.9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:07:13.5386,172.8,77.6,45.25,44.91,-9,20.52,3,730.8,-6.6,23,45,45.5
2020-09-21 05:07:13.7910,172.8,77.6,45.25,44.91,-9,20.53,4,730.5,-6.2,23,45,45.5
2020-09-21 05:07:14.0435,172.8,77.6,45.25,44.91,-8.9,20.52,65,-5150,-5210,0,45,45.5
2020-09-21 05:07:14.2959,172.8,77.6,45.25,44.91,-9,20.52,66,4700,4700,0,45,45.5
2020-09-21 05:07:14.5484,172.8,77.6,45.25,44.91,-9.1,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:14.8009,172.8,77.6,45.25,44.91,-9,20.52,2,730.5,-6.2,24,45,45.5
2020-09-21 05:07:15.0534,172.8,77.6,45.25,44.91,-9,20.52,65,-5160,-5210,0,45,45.5
2020-09-21 05:07:15.3059,172.8,77.6,45.25,44.91,-8.9,20.52,51,3.74,3.72,0,45,45.5
2020-09-21 05:07:15.5572,172.8,77.6,45.25,44.91,-8.9,20.52,63,50,50,0,45,45.5
2020-09-21 05:07:15.8072,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:07:16.0572,172.8,77.6,45.25,44.91,-9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:07:16.3073,172.8,77.6,45.25,44.91,-9,20.52,6,-5160,24.6,3.7,45,45.5
2020-09-21 05:07:16.5570,172.8,77.6,45.25,44.91,-9,20.52,7,-5210,24.7,3.7,45,45.5
2020-09-21 05:07:16.8044,172.8,77.6,45.25,44.91,-9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:17.0517,172.8,77.6,45.25,44.91,-9,20.52,2,730.5,-6.2,24,45,45.5
2020-09-21 05:07:17.2990,172.8,77.6,45.25,44.91,-9,20.53,61,732.9,725.6,0,45,45.5
2020-09-21 05:07:17.5468,172.8,77.6,45.25,44.91,-8.9,20.52,62,425,425,0,45,45.5
2020-09-21 05:07:17.7993,172.8,77.6,45.25,44.91,-9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:07:18.0518,172.8,77.6,45.25,44.91,-9.1,20.52,3,730.8,-6.6,23,45,45.5
2020-09-21 05:07:18.3042,172.8,77.6,45.25,44.91,-9,20.53,4,730.5,-6.2,23,45,45.5
2020-09-21 05:07:18.5567,172.8,77.6,45.25,44.91,-9,20.52,65,-5160,-5210,0,45,45.5
2020-09-21 05:07:18.8082,172.8,77.6,45.25,44.91,-8.9,20.52,66,4700,4700,0,45,45.5
2020-09-21 05:07:19.0592,172.8,77.6,45.25,44.91,-8.9,20.51,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:19.3102,172.8,77.6,45.25,44.91,-9,20.52,2,730.5,-6.2,24,45,45.5
2020-09-21 05:07:19.5612,172.8,77.6,45.25,44.91,-9,20.52,65,-5160,-5210,0,45,45.5
2020-09-21 05:07:19.8121,172.8,77.6,45.25,44.91,-9,20.52,51,3.74,3.72,0,45,45.5
2020-09-21 05:07:20.0625,172.8,77.6,45.25,44.91,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:07:20.3130,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:07:20.5634,172.8,77.6,45.25,44.91,-9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:07:20.8139,172.8,77.6,45.25,44.91,-9,20.52,6,-5150,24.6,3.7,45,45.5
2020-09-21 05:07:21.0615,172.8,77.6,45.25,44.91,-8.9,20.52,7,-5210,24.7,3.7,45,45.5
2020-09-21 05:07:21.3089,172.8,77.6,45.25,44.91,-9,20.51,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:21.5562,172.8,77.6,45.25,44.91,-9,20.53,2,730.5,-6.2,24,45,45.5
2020-09-21 05:07:21.8035,172.8,77.6,45.25,44.91,-9,20.52,61,732.8,725.6,0,45,45.5
2020-09-21 05:07:22.0508,172.8,77.6,45.25,44.91,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:07:22.2982,172.8,77.6,45.25,44.91,-8.9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:07:22.5455,172.8,77.6,45.25,44.91,-9,20.52,3,730.8,-6.6,23,45,45.5
2020-09-21 05:07:22.7928,172.8,77.6,45.25,44.91,-9,20.52,4,730.5,-6.2,23,45,45.5
2020-09-21 05:07:23.0401,172.8,77.6,45.25,44.91,-8.9,20.53,65,-5160,-5220,0,45,45.5
2020-09-21 05:07:23.2874,172.8,77.6,45.25,44.91,-8.9,20.52,66,4700,4700,0,45,45.5
2020-09-21 05:07:23.5346,172.8,77.6,45.25,44.91,-9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:23.7819,172.8,77.6,45.25,44.91,-9,20.52,2,730.5,-6.2,24,45,45.5
2020-09-21 05:07:24.0292,172.8,77.6,45.25,44.91,-9,20.52,65,-5160,-5220,0,45,45.5
2020-09-21 05:07:24.2764,172.8,77.6,45.25,44.91,-9,20.52,51,3.74,3.71,0,45,45.5
2020-09-21 05:07:24.5237,172.8,77.6,45.25,44.91,-8.9,20.53,63,50,50,0,45,45.5
2020-09-21 05:07:24.7709,172.8,77.6,45.25,44.91,-8.9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:07:25.0230,172.8,77.6,45.25,44.91,-9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:07:25.2755,172.8,77.6,45.25,44.91,-9,20.52,6,-5160,24.6,3.7,45,45.5
2020-09-21 05:07:25.5280,172.8,77.6,45.25,44.91,-9,20.52,7,-5220,24.7,3.7,45,45.5
2020-09-21 05:07:25.7806,172.8,77.6,45.25,44.91,-9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:26.0330,172.8,77.6,45.25,44.91,-9,20.52,2,730.5,-6.2,24,45,45.5
2020-09-21 05:07:26.2855,172.8,77.6,45.25,44.91,-9,20.52,61,732.8,725.5,0,45,45.5
2020-09-21 05:07:26.5380,172.8,77.6,45.25,44.91,-8.9,20.52,62,425,425,0,45,45.5
2020-09-21 05:07:26.7904,172.8,77.6,45.25,44.91,-8.9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:07:27.0407,172.8,77.6,45.25,44.91,-9,20.52,3,730.8,-6.6,23,45,45.5
2020-09-21 05:07:27.2880,172.8,77.6,45.25,44.91,-9.1,20.52,4,730.5,-6.2,23,45,45.5
2020-09-21 05:07:27.5353,172.8,77.6,45.25,44.91,-9,20.53,65,-5160,-5210,0,45,45.5
2020-09-21 05:07:27.7826,172.8,77.6,45.25,44.91,-9,20.52,66,4690,4690,0,45,45.5
2020-09-21 05:07:28.0322,172.8,77.6,45.25,44.91,-8.9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:28.2846,172.8,77.6,45.25,44.91,-9,20.52,2,730.5,-6.4,24,45,45.5
2020-09-21 05:07:28.5370,172.8,77.6,45.25,44.91,-9,20.53,65,-5150,-5210,0,45,45.5
2020-09-21 05:07:28.7894,172.8,77.6,45.25,44.91,-9,20.55,51,3.74,3.72,0,45,45.5
2020-09-21 05:07:29.0406,172.8,77.6,45.25,44.91,-8.9,20.52,63,50,50,0,45,45.5
2020-09-21 05:07:29.2901,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:07:29.5395,172.8,77.6,45.25,44.91,-9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:07:29.7890,172.8,77.6,45.25,44.91,-9,20.52,6,-5160,24.6,3.7,45,45.5
2020-09-21 05:07:30.0387,172.8,77.6,45.25,44.91,-8.9,20.53,7,-5210,24.7,3.7,45,45.5
2020-09-21 05:07:30.2912,172.8,77.6,45.25,44.91,-8.9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:30.5437,172.8,77.6,45.25,44.91,-9,20.52,2,730.5,-6.4,24,45,45.5
2020-09-21 05:07:30.7962,172.8,77.6,45.25,44.91,-9,20.52,61,732.8,725.5,0,45,45.5
2020-09-21 05:07:31.0487,172.8,77.6,45.25,44.91,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:07:31.2997,172.8,77.6,45.25,44.91,-9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:07:31.5500,172.8,77.6,45.25,44.91,-8.9,20.52,3,730.8,-6.6,23,45,45.5
2020-09-21 05:07:31.8004,172.8,77.6,45.25,44.91,-9,20.52,4,730.5,-6.4,23,45,45.5
2020-09-21 05:07:32.0507,172.8,77.6,45.25,44.91,-9,20.52,65,-5150,-5210,0,45,45.5
2020-09-21 05:07:32.3010,172.8,77.6,45.25,44.91,-9,20.52,66,4690,4690,0,45,45.5
2020-09-21 05:07:32.5514,172.8,77.6,45.25,44.91,-8.9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:32.8017,172.8,77.6,45.25,44.91,-9,20.53,2,730.5,-6.4,24,45,45.5
2020-09-21 05:07:33.0521,172.8,77.6,45.25,44.91,-9,20.52,65,-5160,-5220,0,45,45.5
2020-09-21 05:07:33.3037,172.8,77.6,45.25,44.91,-9,20.52,51,3.74,3.72,0,45,45.5
2020-09-21 05:07:33.5562,172.8,77.6,45.25,44.91,-8.9,20.52,63,50,50,0,45,45.5
2020-09-21 05:07:33.8087,172.8,77.6,45.25,44.91,-8.9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:07:34.0611,172.8,77.6,45.25,44.91,-9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:07:34.3120,172.8,77.6,45.25,44.91,-9,20.51,6,-5150,24.6,3.7,45,45.5
2020-09-21 05:07:34.5594,172.8,77.6,45.25,44.91,-9,20.52,7,-5210,24.7,3.7,45,45.5
2020-09-21 05:07:34.8068,172.8,77.6,45.25,44.91,-9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:35.0542,172.8,77.6,45.25,44.91,-9,20.52,2,730.5,-6.4,24,45,45.5
2020-09-21 05:07:35.3016,172.8,77.6,45.25,44.91,-9,20.53,61,732.8,725.4,0,45,45.5
2020-09-21 05:07:35.5488,172.8,77.6,45.25,44.91,-8.9,20.51,62,425,425,0,45,45.5
2020-09-21 05:07:35.7961,172.8,77.6,45.25,44.91,-8.9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:07:36.0434,172.8,77.6,45.25,44.91,-9,20.51,3,730.8,-6.6,23,45,45.5
2020-09-21 05:07:36.2907,172.8,77.6,45.25,44.91,-9,20.52,4,730.4,-6.2,23,45,45.5
2020-09-21 05:07:36.5427,172.8,77.6,45.25,44.91,-9,20.52,65,-5160,-5220,0,45,45.5
2020-09-21 05:07:36.7952,172.8,77.6,45.25,44.91,-9,20.53,66,4690,4690,0,45,45.5
2020-09-21 05:07:37.0478,172.8,77.6,45.25,44.91,-8.9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:37.3003,172.8,77.6,45.25,44.91,-8.9,20.53,2,730.4,-6.2,24,45,45.5
2020-09-21 05:07:37.5528,172.8,77.6,45.25,44.91,-9,20.52,65,-5150,-5210,0,45,45.5
2020-09-21 05:07:37.8052,172.8,77.6,45.25,44.91,-9,20.52,51,3.74,3.72,0,45,45.5
2020-09-21 05:07:38.0577,172.8,77.6,45.25,44.91,-9,20.53,63,50,50,0,45,45.5
2020-09-21 05:07:38.3102,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:07:38.5578,172.8,77.6,45.25,44.91,-9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:07:38.8050,172.8,77.6,45.25,44.91,-9,20.53,6,-5160,24.6,3.7,45,45.5
2020-09-21 05:07:39.0521,172.8,77.6,45.25,44.91,-8.9,20.52,7,-5210,24.7,3.7,45,45.5
2020-09-21 05:07:39.2993,172.8,77.6,45.25,44.91,-8.9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:39.5465,172.8,77.6,45.25,44.91,-9,20.51,2,730.4,-6.2,24,45,45.5
2020-09-21 05:07:39.7937,172.8,77.6,45.25,44.91,-9,20.52,61,732.8,725.4,0,45,45.5
2020-09-21 05:07:40.0410,172.8,77.6,45.25,44.91,-9.1,20.52,62,425,425,0,45,45.5
2020-09-21 05:07:40.2882,172.8,77.6,45.25,44.91,-9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:07:40.5394,172.8,77.6,45.25,44.91,-9,20.52,3,730.8,-6.6,23,45,45.5
2020-09-21 05:07:40.7919,172.8,77.6,45.25,44.91,-9,20.52,4,730.4,-6.2,23,45,45.5
2020-09-21 05:07:41.0443,172.8,77.6,45.25,44.91,-9,20.52,65,-5150,-5210,0,45,45.5
2020-09-21 05:07:41.2967,172.8,77.6,45.25,44.91,-8.9,20.52,66,4700,4700,0,45,45.5
2020-09-21 05:07:41.5492,172.8,77.6,45.25,44.91,-8.9,20.52,1,730.8,-6.6,23.5,45,45.5
2020-09-21 05:07:41.8016,172.8,77.6,45.25,44.91,-9,20.52,2,730.4,-6.2,24,45,45.5
2020-09-21 05:07:42.0541,172.8,77.6,45.25,44.91,-9.1,20.52,65,-5160,-5220,0,45,45.5
2020-09-21 05:07:42.3065,172.8,77.6,45.25,44.91,-9.1,20.52,51,3.74,3.72,0,45,45.5
2020-09-21 05:07:42.5584,172.8,77.6,45.25,44.91,-8.9,20.52,63,50,50,0,45,45.5
2020-09-21 05:07:42.8057,172.8,77.6,45.25,44.91,-8.9,20.53,67,24.6,24.7,0,45,45.5
2020-09-21 05:07:43.0530,172.8,77.6,45.25,44.91,-9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:07:43.3004,172.8,77.6,45.25,44.91,-9,20.52,6,-5160,24.6,3.7,45,45.5
2020-09-21 05:07:43.5477,172.8,77.6,45.25,44.91,-9,20.52,7,-5210,24.7,3.7,45,45.5
2020-09-21 05:07:43.7980,172.8,77.6,45.25,44.91,-9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:07:44.0498,172.8,77.6,45.25,44.91,-9,20.52,2,730.5,-6.2,24,45,45.5
2020-09-21 05:07:44.3015,172.8,77.6,45.25,44.91,-9,20.53,61,732.8,725.5,0,45,45.5
2020-09-21 05:07:44.5532,172.8,77.6,45.25,44.91,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:07:44.8036,172.8,77.6,45.25,44.91,-8.9,20.51,64,10.7,11,0,45,45.5
2020-09-21 05:07:45.0509,172.8,77.6,45.25,44.91,-8.9,20.52,3,730.6,-6.6,23,45,45.5
2020-09-21 05:07:45.2983,172.8,77.6,45.25,44.91,-9,20.52,4,730.5,-6.2,23,45,45.5
2020-09-21 05:07:45.5457,172.8,77.6,45.25,44.91,-9.1,20.52,65,-5150,-5210,0,45,45.5
2020-09-21 05:07:45.7930,172.8,77.6,45.25,44.91,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:07:46.0431,172.8,77.6,45.25,44.91,-8.9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:07:46.2936,172.8,77.6,45.25,44.91,-8.9,20.52,2,730.5,-6.2,24,45,45.5
2020-09-21 05:07:46.5440,172.8,77.6,45.25,44.91,-9,20.52,65,-5150,-5200,0,45,45.5
2020-09-21 05:07:46.7944,172.8,77.6,45.25,44.91,-9,20.52,51,3.73,3.72,0,45,45.5
2020-09-21 05:07:47.0449,172.8,77.6,45.25,44.91,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:07:47.2953,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:07:47.5457,172.8,77.6,45.25,44.91,-9.1,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:07:47.7961,172.8,77.6,45.25,44.91,-9.1,20.52,6,-5150,24.6,3.7,45,45.5
2020-09-21 05:07:48.0484,172.8,77.6,45.25,44.91,-8.9,20.53,7,-5200,24.7,3.7,45,45.5
2020-09-21 05:07:48.3010,172.8,77.6,45.25,44.91,-8.9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:07:48.5535,172.8,77.6,45.25,44.91,-9,20.51,2,730.5,-6.2,24,45,45.5
2020-09-21 05:07:48.8060,172.8,77.6,45.25,44.91,-9,20.54,61,732.8,725.5,0,45,45.5
2020-09-21 05:07:49.0585,172.8,77.6,45.25,44.91,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:07:49.3110,172.8,77.6,45.25,44.91,-8.9,20.53,64,10.8,11,0,45,45.5
2020-09-21 05:07:49.5636,172.8,77.6,45.25,44.91,-9,20.53,3,730.6,-6.6,23,45,45.5
2020-09-21 05:07:49.8161,172.8,77.6,45.25,44.91,-9,20.52,4,730.5,-6.2,23,45,45.5
2020-09-21 05:07:50.0658,172.8,77.6,45.25,44.91,-9,20.52,65,-5150,-5210,0,45,45.5
2020-09-21 05:07:50.3132,172.8,77.6,45.25,44.91,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:07:50.5606,172.8,77.6,45.25,44.91,-9,20.52,1,730.7,-6.6,23.5,45,45.5
2020-09-21 05:07:50.8080,172.8,77.6,45.25,44.91,-9,20.52,2,730.3,-6.2,24,45,45.5
2020-09-21 05:07:51.0580,172.8,77.6,45.25,44.91,-9.1,20.52,65,-5160,-5220,0,45,45.5
2020-09-21 05:07:51.3107,172.8,77.6,45.25,44.91,-9.1,20.52,51,3.73,3.72,0,45,45.5
2020-09-21 05:07:51.5634,172.8,77.6,45.25,44.91,-8.9,20.52,63,50,50,0,45,45.5
2020-09-21 05:07:51.8161,172.8,77.6,45.25,44.91,-8.9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:07:52.0688,172.8,77.6,45.25,44.91,-9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:07:52.3216,172.8,77.6,45.25,44.91,-9,20.52,6,-5160,24.6,3.7,45,45.5
2020-09-21 05:07:52.5744,172.8,77.6,45.25,44.91,-9,20.52,7,-5210,24.7,3.7,45,45.5
2020-09-21 05:07:52.8272,172.8,77.6,45.25,44.91,-9,20.52,1,730.7,-6.6,23.5,45,45.5
2020-09-21 05:07:53.0775,172.8,77.6,45.25,44.91,-9,20.52,2,730.3,-6.2,24,45,45.5
2020-09-21 05:07:53.3252,172.8,77.6,45.25,44.91,-9,20.52,61,732.7,725.4,0,45,45.5
2020-09-21 05:07:53.5730,172.8,77.6,45.25,44.91,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:07:53.8208,172.8,77.6,45.25,44.91,-9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:07:54.0685,172.8,77.6,45.25,44.91,-8.9,20.53,3,730.7,-6.6,23,45,45.5
2020-09-21 05:07:54.3158,172.8,77.6,45.25,44.91,-9,20.52,4,730.3,-6.2,23,45,45.5
2020-09-21 05:07:54.5632,172.8,77.6,45.25,44.91,-9.1,20.52,65,-5160,-5220,0,45,45.5
2020-09-21 05:07:54.8106,172.8,77.6,45.25,44.91,-9.1,20.52,66,4700,4700,0,45,45.5
2020-09-21 05:07:55.0583,172.8,77.6,45.25,44.91,-8.9,20.52,1,730.7,-6.6,23.5,45,45.5
2020-09-21 05:07:55.3108,172.8,77.6,45.25,44.91,-9,20.52,2,730.3,-6.2,24,45,45.5
2020-09-21 05:07:55.5633,172.8,77.6,45.25,44.91,-9,20.52,65,-5160,-5210,0,45,45.5
2020-09-21 05:07:55.8158,172.8,77.6,45.25,44.91,-9,20.52,51,3.73,3.72,0,45,45.5
2020-09-21 05:07:56.0683,172.8,77.6,45.25,44.91,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:07:56.3193,172.8,77.6,45.25,44.91,-9,20.53,67,24.6,24.7,0,45,45.5
2020-09-21 05:07:56.5665,172.8,77.6,45.25,44.91,-9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:07:56.8137,172.8,77.6,45.25,44.91,-9,20.51,6,-5160,24.6,3.7,45,45.5
2020-09-21 05:07:57.0609,172.8,77.6,45.25,44.91,-9,20.52,7,-5220,24.7,3.7,45,45.5
2020-09-21 05:07:57.3098,172.8,77.6,45.25,44.91,-9,20.53,1,730.7,-6.6,23.5,45,45.5
2020-09-21 05:07:57.5623,172.8,77.6,45.25,44.91,-8.9,20.52,2,730.3,-6.2,24,45,45.5
2020-09-21 05:07:57.8148,172.8,77.6,45.25,44.91,-9,20.52,61,732.9,725.5,0,45,45.5
2020-09-21 05:07:58.0672,172.8,77.6,45.25,44.91,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:07:58.3197,172.8,77.6,45.25,44.91,-9,20.52,64,10.7,11,0,45,45.5
2020-09-21 05:07:58.5721,172.8,77.6,45.25,44.91,-9,20.52,3,730.7,-6.6,23,45,45.5
2020-09-21 05:07:58.8246,172.8,77.6,45.25,44.91,-9,20.52,4,730.3,-6.2,23,45,45.5
2020-09-21 05:07:59.0770,172.8,77.6,45.25,44.91,-9,20.52,65,-5160,-5220,0,45,45.5
2020-09-21 05:07:59.3294,172.8,77.6,45.25,44.91,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:07:59.5773,172.8,77.6,45.25,44.91,-9,20.52,1,730.7,-6.6,23.5,45,45.5
2020-09-21 05:07:59.8247,172.8,77.6,45.25,44.91,-9,20.52,2,730.3,-6.2,24,45,45.5
2020-09-21 05:08:00.0721,172.8,77.6,45.25,44.91,-9,20.52,65,-5160,-5220,0,45,45.5
2020-09-21 05:08:00.3195,172.8,77.6,45.25,44.91,-9.1,20.52,51,3.73,3.72,0,45,45.5
2020-09-21 05:08:00.5712,172.8,77.6,45.25,44.91,-9.1,20.52,63,50,50,0,45,45.5
2020-09-21 05:08:00.8237,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:08:01.0763,172.8,77.6,45.25,44.91,-8.9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:08:01.3289,172.8,77.6,45.25,44.91,-9,20.52,6,-5160,24.6,3.7,45,45.5
2020-09-21 05:08:01.5815,172.8,77.6,45.25,44.91,-9,20.52,7,-5220,24.7,3.7,45,45.5
2020-09-21 05:08:01.8341,172.8,77.6,45.25,44.91,-9,20.52,1,730.7,-6.6,23.5,45,45.5
2020-09-21 05:08:02.0867,172.8,77.6,45.25,44.91,-9,20.52,2,730.3,-6.2,24,45,45.5
2020-09-21 05:08:02.3393,172.8,77.6,45.25,44.91,-9,20.52,61,732.7,725.4,0,45,45.5
2020-09-21 05:08:02.5896,172.8,77.6,45.25,44.91,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:08:02.8376,172.8,77.6,45.25,44.91,-9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:08:03.0855,172.8,77.6,45.25,44.91,-8.9,20.52,3,730.7,-6.6,23,45,45.5
2020-09-21 05:08:03.3335,172.8,77.6,45.25,44.91,-8.9,20.52,4,730.3,-6.2,23,45,45.5
2020-09-21 05:08:03.5820,172.8,77.6,45.25,44.91,-9,20.52,65,-5160,-5220,0,45,45.5
2020-09-21 05:08:03.8350,172.8,77.6,45.25,44.91,-9.1,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:08:04.0879,172.8,77.6,45.25,44.91,-9.1,20.52,1,730.7,-6.6,23.5,45,45.5
2020-09-21 05:08:04.3408,172.8,77.6,45.25,44.91,-9,20.56,2,730.3,-6.2,24,45,45.5
2020-09-21 05:08:04.5938,172.8,77.6,45.25,44.91,-9,20.52,65,-5150,-5210,0,45,45.5
2020-09-21 05:08:04.8466,172.8,77.6,45.25,44.91,-9,20.52,51,3.74,3.72,0,45,45.5
2020-09-21 05:08:05.0994,172.8,77.6,45.25,44.91,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:08:05.3522,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:08:05.6050,172.8,77.6,45.25,44.91,-9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:08:05.8578,172.8,77.6,45.25,44.91,-9,20.52,6,-5160,24.6,3.7,45,45.5
2020-09-21 05:08:06.1105,172.8,77.6,45.25,44.91,-9.1,20.52,7,-5220,24.7,3.7,45,45.5
2020-09-21 05:08:06.3632,172.8,77.6,45.25,44.91,-9,20.52,1,730.7,-6.6,23.5,45,45.5
2020-09-21 05:08:06.6159,172.8,77.6,45.25,44.91,-9,20.52,2,730.3,-6.2,24,45,45.5
2020-09-21 05:08:06.8686,172.8,77.6,45.25,44.91,-9,20.52,61,732.8,725.4,0,45,45.5
2020-09-21 05:08:07.1166,172.8,77.6,45.25,44.91,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:08:07.3642,172.8,77.6,45.25,44.91,-9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:08:07.6117,172.8,77.6,45.25,44.91,-9,20.52,3,730.7,-6.6,23,45,45.5
2020-09-21 05:08:07.8592,172.8,77.6,45.25,44.91,-9,20.52,4,730.3,-6.2,23,45,45.5
2020-09-21 05:08:08.1093,172.8,77.6,45.25,44.91,-9,20.52,65,-5160,-5220,0,45,45.5
2020-09-21 05:08:08.3617,172.8,77.6,45.25,44.91,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:08:08.6141,172.8,77.6,45.25,44.91,-9,20.52,1,730.7,-6.6,23.5,45,45.5
2020-09-21 05:08:08.8665,172.8,77.6,45.25,44.91,-9,20.51,2,730.3,-6.2,24,45,45.5
2020-09-21 05:08:09.1189,172.8,77.6,45.25,44.91,-9,20.52,65,-5160,-5220,0,45,45.5
2020-09-21 05:08:09.3679,172.8,77.6,45.25,44.91,-9,20.52,51,3.74,3.72,0,45,45.5
2020-09-21 05:08:09.6154,172.8,77.6,45.25,44.91,-9.1,20.51,63,50,50,0,45,45.5
2020-09-21 05:08:09.8630,172.8,77.6,45.25,44.91,-9.1,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:08:10.1106,172.8,77.6,45.25,44.91,-9,20.55,52,3.74,3.71,0,45,45.5
2020-09-21 05:08:10.3597,172.8,77.6,45.25,44.91,-9,20.52,6,-5150,24.6,3.7,45,45.5
2020-09-21 05:08:10.6112,172.8,77.6,45.25,44.91,-9,20.52,7,-5220,24.7,3.7,45,45.5
2020-09-21 05:08:10.8627,172.8,77.6,45.25,44.91,-9,20.53,1,730.7,-6.6,23.5,45,45.5
2020-09-21 05:08:11.1142,172.8,77.6,45.25,44.91,-8.9,20.52,2,730.3,-6.2,24,45,45.5
2020-09-21 05:08:11.3642,172.8,77.6,45.25,44.91,-8.9,20.52,61,732.6,725.4,0,45,45.5
2020-09-21 05:08:11.6117,172.8,77.6,45.25,44.91,-9.1,20.52,62,425,425,0,45,45.5
2020-09-21 05:08:11.8592,172.8,77.6,45.25,44.91,-9.1,20.51,64,10.8,11,0,45,45.5
2020-09-21 05:08:12.1067,172.8,77.6,45.25,44.91,-9,20.52,3,730.6,-6.6,23,45,45.5
2020-09-21 05:08:12.3544,172.8,77.6,45.25,44.91,-8.9,20.52,4,730.5,-6.2,23,45,45.5
2020-09-21 05:08:12.6025,172.8,77.6,45.25,44.91,-8.9,20.52,65,-5150,-5210,0,45,45.5
2020-09-21 05:08:12.8506,172.8,77.6,45.25,44.91,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:08:13.0987,172.8,77.6,45.25,44.91,-9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:13.3467,172.8,77.6,45.25,44.91,-9,20.5,2,730.5,-6.2,24,45,45.5
2020-09-21 05:08:13.5945,172.8,77.6,45.25,44.91,-9,20.52,65,-5160,-5220,0,45,45.5
2020-09-21 05:08:13.8423,172.8,77.6,45.25,44.91,-9,20.52,51,3.73,3.71,0,45,45.5
2020-09-21 05:08:14.0900,172.8,77.6,45.25,44.91,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:08:14.3381,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:08:14.5872,172.8,77.6,45.25,44.91,-8.9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:08:14.8363,172.8,77.6,45.25,44.91,-8.9,20.52,6,-5160,24.6,3.7,45,45.5
2020-09-21 05:08:15.0854,172.8,77.6,45.25,44.91,-9,20.52,7,-5220,24.7,3.7,45,45.5
2020-09-21 05:08:15.3345,172.8,77.6,45.25,44.91,-9.1,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:15.5858,172.8,77.6,45.25,44.91,-9.1,20.47,2,730.5,-6.2,24,45,45.5
2020-09-21 05:08:15.8386,172.8,77.6,45.25,44.91,-9,20.52,61,732.6,725.3,0,45,45.5
2020-09-21 05:08:16.0914,172.8,77.6,45.25,44.91,-8.9,20.52,62,425,425,0,45,45.5
2020-09-21 05:08:16.3442,172.8,77.6,45.25,44.91,-9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:08:16.5948,172.8,77.6,45.25,44.91,-9,20.52,3,730.6,-6.6,23,45,45.5
2020-09-21 05:08:16.8432,172.8,77.6,45.25,44.91,-9,20.52,4,730.5,-6.2,23,45,45.5
2020-09-21 05:08:17.0915,172.8,77.6,45.25,44.91,-9,20.52,65,-5150,-5210,0,45,45.5
2020-09-21 05:08:17.3399,172.8,77.6,45.25,44.91,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:08:17.5884,172.8,77.6,45.25,44.91,-9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:17.8379,172.8,77.6,45.25,44.91,-8.9,20.52,2,730.5,-6.2,24,45,45.5
2020-09-21 05:08:18.0873,172.8,77.6,45.25,44.91,-8.9,20.52,65,-5150,-5210,0,45,45.5
2020-09-21 05:08:18.3368,172.8,77.6,45.25,44.91,-9,20.52,51,3.73,3.71,0,45,45.5
2020-09-21 05:08:18.5865,172.8,77.6,45.25,44.91,-9.1,20.52,63,50,50,0,45,45.5
2020-09-21 05:08:18.8392,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:08:19.0919,172.8,77.6,45.25,44.91,-9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:08:19.3446,172.8,77.6,45.25,44.91,-9,20.52,6,-5140,24.6,3.7,45,45.5
2020-09-21 05:08:19.5973,172.8,77.6,45.25,44.91,-9,20.51,7,-5200,24.7,3.7,45,45.5
2020-09-21 05:08:19.8501,172.8,77.6,45.25,44.91,-8.9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:20.1031,172.8,77.6,45.25,44.91,-8.9,20.52,2,730.2,-6.2,24,45,45.5
2020-09-21 05:08:20.3560,172.8,77.6,45.25,44.91,-9,20.52,61,732.7,725.4,0,45,45.5
2020-09-21 05:08:20.6089,172.8,77.6,45.25,44.91,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:08:20.8581,172.8,77.6,45.25,44.91,-9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:08:21.1062,172.8,77.6,45.25,44.91,-9,20.52,3,730.6,-6.6,23,45,45.5
2020-09-21 05:08:21.3542,172.8,77.6,45.25,44.91,-8.9,20.51,4,730.2,-6.2,23,45,45.5
2020-09-21 05:08:21.6022,172.8,77.6,45.25,44.91,-8.9,20.52,65,-5150,-5200,0,45,45.5
2020-09-21 05:08:21.8501,172.8,77.6,45.25,44.91,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:08:22.0979,172.8,77.6,45.25,44.91,-9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:22.3457,172.8,77.6,45.25,44.91,-9,20.52,2,730.2,-6.2,24,45,45.5
2020-09-21 05:08:22.5935,172.8,77.6,45.25,44.91,-9,20.52,65,-5140,-5210,0,45,45.5
2020-09-21 05:08:22.8428,172.8,77.6,45.25,44.91,-9,20.52,51,3.73,3.72,0,45,45.5
2020-09-21 05:08:23.0955,172.8,77.6,45.25,44.91,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:08:23.3482,172.8,77.6,45.25,44.91,-8.9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:08:23.6008,172.8,77.6,45.25,44.91,-8.9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:08:23.8535,172.8,77.6,45.25,44.91,-9,20.52,6,-5150,24.6,3.7,45,45.5
2020-09-21 05:08:24.1062,172.8,77.6,45.25,44.91,-9.1,20.5,7,-5210,24.7,3.7,45,45.5
2020-09-21 05:08:24.3589,172.8,77.6,45.25,44.91,-9,20.53,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:24.6115,172.8,77.6,45.25,44.91,-8.9,20.52,2,730.2,-6.2,24,45,45.5
2020-09-21 05:08:24.8642,172.8,77.6,45.25,44.91,-8.9,20.52,61,732.6,725.3,0,45,45.5
2020-09-21 05:08:25.1170,172.8,77.6,45.25,44.91,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:08:25.3697,172.8,77.6,45.25,44.91,-9,20.52,64,10.7,11,0,45,45.5
2020-09-21 05:08:25.6224,172.8,77.6,45.25,44.91,-9,20.52,3,730.6,-6.6,23,45,45.5
2020-09-21 05:08:25.8752,172.8,77.6,45.25,44.91,-8.9,20.52,4,730.2,-6.2,23,45,45.5
2020-09-21 05:08:26.1264,172.8,77.6,45.25,44.91,-9,20.52,65,-5140,-5200,0,45,45.5
2020-09-21 05:08:26.3763,172.8,77.6,45.25,44.91,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:08:26.6262,172.8,77.6,45.25,44.91,-9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:26.8761,172.8,77.6,45.25,44.91,-8.9,20.52,2,730.2,-6.2,24,45,45.5
2020-09-21 05:08:27.1247,172.8,77.6,45.25,44.91,-8.9,20.52,65,-5140,-5200,0,45,45.5
2020-09-21 05:08:27.3723,172.8,77.6,45.25,44.91,-9,20.52,51,3.73,3.71,0,45,45.5
2020-09-21 05:08:27.6199,172.8,77.6,45.25,44.91,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:08:27.8675,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:08:28.1150,172.8,77.6,45.25,44.91,-9,20.51,52,3.74,3.71,0,45,45.5
2020-09-21 05:08:28.3626,172.8,77.6,45.25,44.91,-9,20.52,6,-5140,24.6,3.7,45,45.5
2020-09-21 05:08:28.6101,172.8,77.6,45.25,44.91,-9,20.52,7,-5200,24.7,3.7,45,45.5
2020-09-21 05:08:28.8576,172.8,77.6,45.25,44.91,-9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:29.1052,172.8,77.6,45.25,44.91,-8.9,20.52,2,730.2,-6.2,24,45,45.5
2020-09-21 05:08:29.3565,172.8,77.6,45.25,44.91,-8.9,20.52,61,732.6,725.4,0,45,45.5
2020-09-21 05:08:29.6093,172.8,77.6,45.25,44.91,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:08:29.8621,172.8,77.6,45.25,44.91,-9.1,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:08:30.1150,172.8,77.6,45.25,44.91,-9,20.52,3,730.6,-6.6,23,45,45.5
2020-09-21 05:08:30.3657,172.8,77.6,45.25,44.91,-8.9,20.52,4,730.2,-6.2,23,45,45.5
2020-09-21 05:08:30.6155,172.8,77.6,45.25,44.91,-8.9,20.52,65,-5150,-5210,0,45,45.5
2020-09-21 05:08:30.8652,172.8,77.6,45.25,44.91,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:08:31.1150,172.8,77.6,45.25,44.91,-9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:31.3632,172.8,77.6,45.25,44.91,-9,20.52,2,730.2,-6.2,24,45,45.5
2020-09-21 05:08:31.6107,172.8,77.6,45.25,44.91,-9,20.52,65,-5140,-5210,0,45,45.5
2020-09-21 05:08:31.8582,172.8,77.6,45.25,44.91,-9,20.52,51,3.73,3.71,0,45,45.5
2020-09-21 05:08:32.1058,172.8,77.6,45.25,44.91,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:08:32.3533,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:08:32.6008,172.8,77.6,45.25,44.91,-8.9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:08:32.8484,172.8,77.6,45.25,44.91,-8.9,20.53,6,-5140,24.6,3.7,45,45.5
2020-09-21 05:08:33.0959,172.8,77.6,45.25,44.91,-9,20.52,7,-5210,24.7,3.7,45,45.5
2020-09-21 05:08:33.3434,172.8,77.6,45.25,44.91,-9.1,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:33.5910,172.8,77.6,45.25,44.91,-9,20.5,2,730.2,-6.2,24,45,45.5
2020-09-21 05:08:33.8385,172.8,77.6,45.25,44.91,-8.9,20.52,61,732.6,725.3,0,45,45.5
2020-09-21 05:08:34.0860,172.8,77.6,45.25,44.91,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:08:34.3336,172.8,77.6,45.25,44.91,-9,20.52,64,10.7,11,0,45,45.5
2020-09-21 05:08:34.5811,172.8,77.6,45.25,44.91,-9,20.51,3,730.6,-6.6,23,45,45.5
2020-09-21 05:08:34.8286,172.8,77.6,45.25,44.91,-8.9,20.52,4,730.2,-6.2,23,45,45.5
2020-09-21 05:08:35.0762,172.8,77.6,45.25,44.91,-9,20.52,65,-5140,-5200,0,45,45.5
2020-09-21 05:08:35.3289,172.8,77.6,45.25,44.91,-9.1,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:08:35.5816,172.8,77.6,45.25,44.91,-9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:35.8343,172.8,77.6,45.25,44.91,-8.9,20.52,2,730.2,-6.2,24,45,45.5
2020-09-21 05:08:36.0870,172.8,77.6,45.25,44.91,-8.9,20.52,65,-5140,-5200,0,45,45.5
2020-09-21 05:08:36.3396,172.8,77.6,45.25,44.91,-9,20.52,51,3.73,3.71,0,45,45.5
2020-09-21 05:08:36.5872,172.8,77.6,45.25,44.91,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:08:36.8347,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:08:37.0822,172.8,77.6,45.25,44.91,-9,20.53,52,3.74,3.71,0,45,45.5
2020-09-21 05:08:37.3299,172.8,77.6,45.25,44.91,-9,20.52,6,-5140,24.6,3.7,45,45.5
2020-09-21 05:08:37.5827,172.8,77.6,45.25,44.91,-9,20.52,7,-5200,24.7,3.7,45,45.5
2020-09-21 05:08:37.8356,172.8,77.6,45.25,44.91,-9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:38.0884,172.8,77.6,45.25,44.91,-8.9,20.52,2,730.2,-6.2,24,45,45.5
2020-09-21 05:08:38.3412,172.8,77.6,45.25,44.91,-8.9,20.52,61,732.7,725.3,0,45,45.5
2020-09-21 05:08:38.5926,172.8,77.6,45.25,44.91,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:08:38.8426,172.8,77.6,45.25,44.91,-9,20.52,64,10.7,11,0,45,45.5
2020-09-21 05:08:39.0927,172.8,77.6,45.25,44.91,-9.1,20.52,3,730.6,-6.6,23,45,45.5
2020-09-21 05:08:39.3427,172.8,77.6,45.25,44.91,-9,20.52,4,730.2,-6.2,23,45,45.5
2020-09-21 05:08:39.5918,172.8,77.6,45.25,44.91,-9,20.52,65,-5150,-5210,0,45,45.5
2020-09-21 05:08:39.8403,172.8,77.6,45.25,44.91,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:08:40.0887,172.8,77.6,45.25,44.91,-9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:40.3372,172.8,77.6,45.25,44.91,-9,20.53,2,730.2,-6.2,24,45,45.5
2020-09-21 05:08:40.5879,172.8,77.6,45.25,44.91,-9,20.52,65,-5140,-5200,0,45,45.5
2020-09-21 05:08:40.8408,172.8,77.6,45.25,44.91,-9,20.52,51,3.73,3.72,0,45,45.5
2020-09-21 05:08:41.0936,172.8,77.6,45.25,44.91,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:08:41.3464,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:08:41.5973,172.8,77.6,45.25,44.91,-8.9,20.53,52,3.74,3.71,0,45,45.5
2020-09-21 05:08:41.8462,172.8,77.6,45.25,44.91,-8.9,20.52,6,-5140,24.6,3.7,45,45.5
2020-09-21 05:08:42.0952,172.8,77.6,45.25,44.91,-9,20.52,7,-5210,24.7,3.7,45,45.5
2020-09-21 05:08:42.3441,172.8,77.6,45.25,44.91,-9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:42.5939,172.8,77.6,45.25,44.91,-9,20.52,2,730.3,-6.2,24,45,45.5
2020-09-21 05:08:42.8465,172.8,77.6,45.25,44.91,-9,20.52,61,732.6,725.3,0,45,45.5
2020-09-21 05:08:43.0992,172.8,77.6,45.25,44.91,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:08:43.3518,172.8,77.6,45.25,44.91,-9,20.52,64,10.7,11,0,45,45.5
2020-09-21 05:08:43.6045,172.8,77.6,45.25,44.91,-9,20.52,3,730.6,-6.6,23,45,45.5
2020-09-21 05:08:43.8573,172.8,77.6,45.25,44.91,-8.9,20.52,4,730.3,-6.2,23,45,45.5
2020-09-21 05:08:44.1102,172.8,77.6,45.25,44.91,-8.9,20.52,65,-5140,-5200,0,45,45.5
2020-09-21 05:08:44.3630,172.8,77.6,45.25,44.91,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:08:44.6153,172.8,77.6,45.25,44.91,-9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:44.8629,172.8,77.6,45.25,44.91,-9.1,20.52,2,730.3,-6.2,24,45,45.5
2020-09-21 05:08:45.1104,172.8,77.6,45.25,44.91,-9,20.53,65,-5140,-5200,0,45,45.5
2020-09-21 05:08:45.3580,172.8,77.6,45.25,44.91,-8.9,20.52,51,3.73,3.72,0,45,45.5
2020-09-21 05:08:45.6056,172.8,77.6,45.25,44.91,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:08:45.8570,172.8,77.6,45.25,44.91,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:08:46.1098,172.8,77.6,45.25,44.91,-9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:08:46.3627,172.8,77.6,45.25,44.91,-8.9,20.52,6,-5140,24.6,3.7,45,45.5
2020-09-21 05:08:46.6156,172.8,77.6,45.25,44.91,-9,20.52,7,-5200,24.7,3.7,45,45.5
2020-09-21 05:08:46.8683,172.8,77.6,45.25,44.91,-9,20.52,1,730.6,-6.6,23.5,45,45.5
2020-09-21 05:08:47.1210,172.8,77.6,45.25,44.91,-9,20.52,2,730.3,-6.2,24,45,45.5
2020-09-21 05:08:47.3737,172.8,77.6,45.25,44.91,-8.9,20.52,61,732.6,725.3,0,45,45.5
2020-09-21 05:08:47.6264,172.8,77.6,45.25,44.91,-8.9,20.52,62,425,425,0,45,45.5
2020-09-21 05:08:47.8754,172.8,77.6,45.25,44.91,-9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:08:48.1229,172.8,77.6,45.25,44.91,-9,20.53,3,730.5,-6.6,23,45,45.5
2020-09-21 05:08:48.3704,172.8,77.6,45.25,44.91,-9,20.52,4,730.1,-6.2,23,45,45.5
2020-09-21 05:08:48.6180,172.8,77.6,45.25,44.91,-9,20.52,65,-5140,-5200,0,45,45.5
2020-09-21 05:08:48.8668,172.8,77.6,45.25,44.91,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:08:49.1182,172.8,77.6,45.25,44.91,-9,20.53,1,730.5,-6.6,23.5,45,45.5
2020-09-21 05:08:49.3697,172.8,77.6,45.25,44.91,-9,20.52,2,730.1,-6.2,24,45,45.5
2020-09-21 05:08:49.6211,172.8,77.5,45.25,44.85,-9,20.52,65,-5140,-5200,0,45,45.5
2020-09-21 05:08:49.8715,172.8,77.5,45.25,44.85,-8.9,20.52,51,3.73,3.71,0,45,45.5
2020-09-21 05:08:50.1190,172.8,77.5,45.25,44.85,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:08:50.3666,172.8,77.5,45.25,44.85,-9.1,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:08:50.6141,172.8,77.5,45.25,44.85,-9.1,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:08:50.8616,172.8,77.5,45.25,44.85,-8.9,20.53,6,-5140,24.6,3.7,45,45.5
2020-09-21 05:08:51.1092,172.8,77.5,45.25,44.85,-8.9,20.52,7,-5200,24.7,3.7,45,45.5
2020-09-21 05:08:51.3567,172.8,77.5,45.25,44.85,-9,20.52,1,730.5,-6.6,23.5,45,45.5
2020-09-21 05:08:51.6043,172.8,77.5,45.25,44.85,-9,20.53,2,730.1,-6.2,24,45,45.5
2020-09-21 05:08:51.8518,172.8,77.5,45.25,44.85,-9,20.52,61,732.6,725.2,0,45,45.5
2020-09-21 05:08:52.1040,172.8,77.5,45.25,44.85,-9,20.52,62,425,425,0,45,45.5
2020-09-21 05:08:52.3567,172.8,77.5,45.25,44.85,-9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:08:52.6093,172.8,77.5,45.25,44.85,-9,20.53,3,730.5,-6.6,23,45,45.5
2020-09-21 05:08:52.8619,172.8,77.5,45.25,44.85,-9,20.52,4,730.1,-6.2,23,45,45.5
2020-09-21 05:08:53.1101,172.8,77.5,45.25,44.85,-8.9,20.52,65,-5140,-5200,0,45,45.5
2020-09-21 05:08:53.3577,172.8,77.5,45.25,44.85,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:08:53.6053,172.8,77.5,45.25,44.85,-9,20.52,1,730.5,-6.6,23.5,45,45.5
2020-09-21 05:08:53.8529,172.8,77.5,45.25,44.85,-9.1,20.52,2,730.1,-6.2,24,45,45.5
2020-09-21 05:08:54.1032,172.8,77.5,45.25,44.85,-9,20.52,65,-5150,-5210,0,45,45.5
2020-09-21 05:08:54.3560,172.8,77.5,45.25,44.85,-8.9,20.52,51,3.73,3.71,0,45,45.5
2020-09-21 05:08:54.6087,172.8,77.5,45.25,44.85,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:08:54.8615,172.8,77.5,45.25,44.85,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:08:55.1143,172.8,77.5,45.25,44.85,-9,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:08:55.3671,172.8,77.5,45.25,44.85,-9,20.52,6,-5140,24.6,3.7,45,45.5
2020-09-21 05:08:55.6200,172.8,77.5,45.25,44.85,-9,20.52,7,-5210,24.7,3.7,45,45.5
2020-09-21 05:08:55.8728,172.8,77.5,45.25,44.85,-9.1,20.52,1,730.5,-6.6,23.5,45,45.5
2020-09-21 05:08:56.1229,172.8,77.5,45.25,44.85,-9,20.52,2,730.3,-6.2,24,45,45.5
2020-09-21 05:08:56.3705,172.8,77.5,45.25,44.85,-9,20.51,61,732.5,725.1,0,45,45.5
2020-09-21 05:08:56.6181,172.8,77.5,45.25,44.85,-8.9,20.52,62,425,425,0,45,45.5
2020-09-21 05:08:56.8658,172.8,77.5,45.25,44.85,-9,20.53,64,10.7,11,0,45,45.5
2020-09-21 05:08:57.1133,172.8,77.5,45.25,44.85,-9,20.52,3,730.5,-6.6,23,45,45.5
2020-09-21 05:08:57.3609,172.8,77.5,45.25,44.85,-9,20.52,4,730.3,-6.2,23,45,45.5
2020-09-21 05:08:57.6084,172.8,77.5,45.25,44.85,-9,20.52,65,-5150,-5210,0,45,45.5
2020-09-21 05:08:57.8559,172.8,77.5,45.25,44.85,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:08:58.1035,172.8,77.5,45.25,44.85,-9,20.52,1,730.5,-6.6,23.5,45,45.5
2020-09-21 05:08:58.3510,172.8,77.5,45.25,44.85,-9,20.52,2,730.3,-6.2,24,45,45.5
2020-09-21 05:08:58.5986,172.8,77.5,45.25,44.85,-9,20.52,65,-5150,-5200,0,45,45.5
2020-09-21 05:08:58.8461,172.8,77.5,45.25,44.85,-8.9,20.52,51,3.73,3.72,0,45,45.5
2020-09-21 05:08:59.0942,172.8,77.5,45.25,44.85,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:08:59.3463,172.8,77.5,45.25,44.85,-9.1,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:08:59.5983,172.8,77.5,45.25,44.85,-9.1,20.52,52,3.74,3.71,0,45,45.5
2020-09-21 05:08:59.8504,172.8,77.5,45.25,44.85,-9,20.53,6,-5140,24.6,3.7,45,45.5
2020-09-21 05:09:00.1025,172.8,77.5,45.25,44.85,-8.9,20.51,7,-5200,24.7,3.7,45,45.5
2020-09-21 05:09:00.3514,172.8,77.5,45.25,44.85,-9,20.52,1,730.5,-6.6,23.5,45,45.5
2020-09-21 05:09:00.5991,172.8,77.5,45.25,44.85,-9,20.52,2,730.3,-6.2,24,45,45.5
2020-09-21 05:09:00.8467,172.8,77.5,45.25,44.85,-9,20.52,61,732.5,725.2,0,45,45.5
2020-09-21 05:09:01.0944,172.8,77.5,45.25,44.85,-8.9,20.53,62,425,425,0,45,45.5
2020-09-21 05:09:01.3438,172.8,77.5,45.25,44.85,-9.1,20.52,64,10.7,11,0,45,45.5
2020-09-21 05:09:01.5966,172.8,77.5,45.25,44.85,-9,20.52,3,730.5,-6.6,23,45,45.5
2020-09-21 05:09:01.8494,172.8,77.5,45.25,44.85,-9,20.52,4,730.3,-6.2,23,45,45.5
2020-09-21 05:09:02.1023,172.8,77.5,45.25,44.85,-9,20.52,65,-5140,-5200,0,45,45.5
2020-09-21 05:09:02.3551,172.8,77.5,45.25,44.85,-8.9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:09:02.6078,172.8,77.5,45.25,44.85,-9,20.52,1,730.5,-6.6,23.5,45,45.5
2020-09-21 05:09:02.8605,172.8,77.5,45.25,44.85,-9.1,20.53,2,730.1,-6.2,24,45,45.5
2020-09-21 05:09:03.1132,172.8,77.5,45.25,44.85,-9,20.52,65,-5140,-5210,0,45,45.5
2020-09-21 05:09:03.3646,172.8,77.5,45.25,44.85,-9,20.52,51,3.73,3.71,0,45,45.5
2020-09-21 05:09:03.6132,172.8,77.5,45.25,44.85,-9,20.52,63,50,50,0,45,45.5
2020-09-21 05:09:03.8619,172.8,77.5,45.25,44.85,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:09:04.1106,172.8,77.5,45.25,44.85,-9,20.51,52,3.74,3.71,0,45,45.5
2020-09-21 05:09:04.3598,172.8,77.5,45.25,44.85,-8.9,20.52,6,-5140,24.6,3.7,45,45.5
2020-09-21 05:09:04.6103,172.8,77.5,45.25,44.85,-8.9,20.52,7,-5200,24.7,3.7,45,45.5
2020-09-21 05:09:04.8608,172.8,77.5,45.25,44.85,-9.1,20.52,1,730.5,-6.6,23.5,45,45.5
2020-09-21 05:09:05.1113,172.8,77.5,45.25,44.85,-9.1,20.52,2,730.1,-6.2,24,45,45.5
2020-09-21 05:09:05.3617,172.8,77.5,45.25,44.85,-9,20.52,61,732.6,725.2,0,45,45.5
2020-09-21 05:09:05.6093,172.8,77.5,45.25,44.85,-8.9,20.53,62,425,425,0,45,45.5
2020-09-21 05:09:05.8568,172.8,77.5,45.25,44.85,-9,20.52,64,10.8,11,0,45,45.5
2020-09-21 05:09:06.1043,172.8,77.5,45.25,44.85,-9,20.52,3,730.5,-6.6,23,45,45.5
2020-09-21 05:09:06.3519,172.8,77.5,45.25,44.85,-9,20.52,4,730.1,-6.2,23,45,45.5
2020-09-21 05:09:06.6046,172.8,77.5,45.25,44.85,-9,20.52,65,-5140,-5210,0,45,45.5
