Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:09:06.8574,172.8,77.5,45.25,44.85,-9,20.52,66,4710,4710,0,45,45.5
2020-09-21 05:09:07.1102,172.8,77.5,45.25,44.85,-9,20.52,1,730.5,-6.6,23.5,45,45.5
2020-09-21 05:09:07.3629,172.8,77.5,45,44.85,-9,20.52,2,730.1,-6.2,24,45,45.5
2020-09-21 05:09:07.6130,172.8,77.5,45,44.85,-9,20.52,65,-5150,-5200,0,45,45.5
2020-09-21 05:09:07.8605,172.8,77.5,45,44.85,-8.9,20.52,51,3.73,3.71,0,45,45.5
2020-09-21 05:09:08.1081,172.8,77.5,45,44.85,-8.9,20.52,63,50,50,0,45,45.5
2020-09-21 05:09:08.3556,172.8,77.5,45,44.85,-9,20.52,67,24.6,24.7,0,45,45.5
2020-09-21 05:09:08.6031,172.8,77.5,45,44.85,-9,20.51,52,3.74,3.71,0,45,45.5
2020-09-21 05:09:08.8507,172.8,77.5,45,44.85,-9,20.52,6,-5140,24.6,3.7,45,45.5
2020-09-21 05:09:09.0982,172.8,77.5,45,44.85,-9,20.52,7,-5200,24.7,3.7,45,45.5
2020-09-21 05:09:09.3457,172.8,77.5,45,44.85,-9,20.52,1,730.5,-6.6,23.5,45,45.5
2020-09-21 05:09:09.5933,172.8,77.5,45,44.85,-9,20.52,2,730.1,-6.2,24,45,45.5
2020-09-21 05:09:09.8408,172.8,77.5,45,44.85,-9,20.52,61,732.6,725.3,0,45,45
2020-09-21 05:09:10.0884,172.8,77.5,45,44.85,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:09:10.3359,172.8,77.4,45,44.79,-8.9,20.55,64,10.7,10.9,0,45,45
2020-09-21 05:09:10.5835,172.8,77.4,45,44.79,-9.1,20.52,3,730.4,-6.6,23,45,45
2020-09-21 05:09:10.8327,172.8,77.4,45,44.79,-9,20.52,4,730.1,-6.2,23,45,45
2020-09-21 05:09:11.0854,172.8,77.4,45,44.79,-8.9,20.52,65,-5140,-5180,0,45,45
2020-09-21 05:09:11.3381,172.8,77.4,45,44.79,-8.9,20.52,66,4710,4710,0,45,45
2020-09-21 05:09:11.5908,172.8,77.4,45,44.79,-9,20.52,1,730.4,-6.6,23.5,45,45
2020-09-21 05:09:11.8425,172.8,77.4,45,44.79,-9,20.52,2,730.1,-6.2,24,45,45
2020-09-21 05:09:12.0916,172.8,77.4,45,44.79,-9,20.52,65,-5150,-5180,0,45,45
2020-09-21 05:09:12.3407,172.8,77.4,45,44.79,-9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:09:12.5897,172.8,77.4,45,44.79,-9,20.52,63,50,50,0,45,45
2020-09-21 05:09:12.8388,172.8,77.4,45,44.79,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:09:13.0891,172.8,77.4,45,44.79,-9,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:09:13.3394,172.8,77.3,45,44.73,-8.9,20.52,6,-5150,24.6,3.7,45,45
2020-09-21 05:09:13.5898,172.8,77.3,45,44.73,-8.9,20.52,7,-5180,24.7,3.7,45,45
2020-09-21 05:09:13.8401,172.8,77.3,45,44.73,-9,20.52,1,730.4,-6.6,23.5,45,45
2020-09-21 05:09:14.0926,172.8,77.3,45,44.73,-9.1,20.52,2,730.1,-6.2,24,45,45
2020-09-21 05:09:14.3454,172.8,77.3,45,44.73,-9,20.52,61,732.5,725.2,0,45,45
2020-09-21 05:09:14.5982,172.8,77.3,45,44.73,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:09:14.8510,172.8,77.3,45,44.73,-8.9,20.53,64,10.8,10.9,0,45,45
2020-09-21 05:09:15.1037,172.8,77.3,45,44.73,-9,20.52,3,730.4,-6.6,23,45,45
2020-09-21 05:09:15.3564,172.8,77.3,45,44.73,-9,20.52,4,730.1,-6.2,23,45,45
2020-09-21 05:09:15.6091,172.8,77.3,45,44.73,-8.9,20.52,65,-5150,-5180,0,45,45
2020-09-21 05:09:15.8618,172.8,77.3,45,44.73,-9,20.52,66,4710,4710,0,45,45
2020-09-21 05:09:16.1113,172.8,77.3,45,44.73,-9,20.51,1,730.4,-6.6,23.5,45,45
2020-09-21 05:09:16.3589,172.8,77.3,45,44.73,-9,20.52,2,730.1,-6.2,24,45,45
2020-09-21 05:09:16.6064,172.8,77.3,45,44.73,-8.9,20.52,65,-5150,-5180,0,45,45
2020-09-21 05:09:16.8539,172.8,77.3,45,44.73,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:09:17.1015,172.8,77.3,45,44.73,-8.9,20.52,63,50,50,0,45,45
2020-09-21 05:09:17.3490,172.8,77.3,45,44.73,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:09:17.5965,172.8,77.3,45,44.73,-9,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:09:17.8441,172.8,77.3,45,44.73,-9,20.52,6,-5150,24.6,3.7,45,45
2020-09-21 05:09:18.0916,172.8,77.3,45,44.73,-9,20.52,7,-5180,24.7,3.7,45,45
2020-09-21 05:09:18.3429,172.8,77.3,45,44.73,-9,20.52,1,730.5,-6.6,23.5,45,45
2020-09-21 05:09:18.5955,172.8,77.3,45,44.73,-9,20.53,2,730.1,-6.2,24,45,45
2020-09-21 05:09:18.8482,172.8,77.3,45,44.73,-8.9,20.53,61,732.5,725.2,0,45,45
2020-09-21 05:09:19.1009,172.8,77.3,45,44.73,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:09:19.3536,172.8,77.3,45,44.73,-8.9,20.52,64,10.8,11,0,45,45
2020-09-21 05:09:19.6062,172.8,77.3,45,44.73,-9.1,20.52,3,730.5,-6.6,23,45,45
2020-09-21 05:09:19.8589,172.8,77.3,45,44.73,-9,20.52,4,730.1,-6.2,23,45,45
2020-09-21 05:09:20.1116,172.8,77.3,45,44.73,-9,20.52,65,-5160,-5180,0,45,45
2020-09-21 05:09:20.3643,172.8,77.3,45,44.73,-8.9,20.52,66,4710,4710,0,45,45
2020-09-21 05:09:20.6170,172.8,77.3,45,44.73,-9,20.52,1,730.5,-6.6,23.5,45,45
2020-09-21 05:09:20.8697,172.8,77.3,45,44.73,-9,20.52,2,730.1,-6.2,24,45,45
2020-09-21 05:09:21.1224,172.8,77.3,45,44.73,-9,20.52,65,-5160,-5170,0,45,45
2020-09-21 05:09:21.3751,172.8,77.3,45,44.73,-9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:09:21.6232,172.8,77.3,45,44.73,-9,20.53,63,50,50,0,45,45
2020-09-21 05:09:21.8708,172.8,77.3,45,44.73,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:09:22.1184,172.8,77.3,45,44.73,-9,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:09:22.3660,172.8,77.3,45,44.73,-8.9,20.52,6,-5160,24.6,3.7,45,45
2020-09-21 05:09:22.6136,172.8,77.3,45,44.73,-8.9,20.52,7,-5170,24.7,3.7,45,45
2020-09-21 05:09:22.8612,172.8,77.3,45,44.73,-9,20.51,1,730.5,-6.6,23.5,45,45
2020-09-21 05:09:23.1088,172.8,77.3,45,44.73,-9,20.52,2,730.1,-6.2,24,45,45
2020-09-21 05:09:23.3565,172.8,77.3,45,44.73,-9,20.52,61,732.5,725.2,0,45,45
2020-09-21 05:09:23.6044,172.8,77.3,45,44.73,-9,20.52,62,425,425,0,45,45
2020-09-21 05:09:23.8525,172.8,77.3,45,44.73,-9,20.52,64,10.8,10.9,0,45,45
2020-09-21 05:09:24.1005,172.8,77.3,45,44.73,-9,20.52,3,730.4,-6.6,23,45,45
2020-09-21 05:09:24.3485,172.8,77.3,45,44.73,-8.9,20.52,4,730,-6.2,23,45,45
2020-09-21 05:09:24.5981,172.8,77.3,45,44.73,-8.9,20.51,65,-5160,-5170,0,45,45
2020-09-21 05:09:24.8479,172.8,77.3,45,44.73,-9,20.52,66,4710,4710,0,45,45
2020-09-21 05:09:25.0978,172.8,77.3,45,44.73,-9,20.52,1,730.4,-6.6,23.5,45,45
2020-09-21 05:09:25.3476,172.8,77.3,45,44.73,-9.1,20.52,2,730,-6.2,24,45,45
2020-09-21 05:09:25.5954,172.8,77.3,45,44.73,-8.9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:09:25.8429,172.8,77.3,45,44.73,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:09:26.0904,172.8,77.3,45,44.73,-9,20.52,63,50,50,0,45,45
2020-09-21 05:09:26.3379,172.8,77.3,45,44.73,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:09:26.5882,172.8,77.3,45,44.73,-9,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:09:26.8408,172.8,77.3,45,44.73,-9,20.54,6,-5160,24.6,3.7,45,45
2020-09-21 05:09:27.0935,172.8,77.3,45,44.73,-9,20.52,7,-5170,24.7,3.7,45,45
2020-09-21 05:09:27.3461,172.8,77.2,45,44.68,-9.1,20.52,1,730.4,-6.6,23.5,45,45
2020-09-21 05:09:27.5988,172.8,77.2,45,44.68,-9,20.52,2,730,-6.2,24,45,45
2020-09-21 05:09:27.8515,172.8,77.2,45,44.68,-8.9,20.52,61,732.5,725.1,0,45,45
2020-09-21 05:09:28.1043,172.8,77.2,45,44.68,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:09:28.3570,172.8,77.2,45,44.68,-9,20.52,64,10.8,10.9,0,45,45
2020-09-21 05:09:28.6097,172.8,77.2,45,44.68,-9,20.52,3,730.4,-6.6,23,45,45
2020-09-21 05:09:28.8624,172.8,77.2,45,44.68,-9,20.52,4,730,-6.2,23,45,45
2020-09-21 05:09:29.1150,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5180,0,45,45
2020-09-21 05:09:29.3677,172.8,77.2,45,44.68,-9,20.52,66,4710,4710,0,45,45
2020-09-21 05:09:29.6204,172.8,77.2,45,44.68,-9,20.52,1,730.4,-6.6,23.5,45,45
2020-09-21 05:09:29.8732,172.8,77.2,45,44.68,-9,20.52,2,730,-6.2,24,45,45
2020-09-21 05:09:30.1261,172.8,77.2,45,44.68,-8.9,20.52,65,-5170,-5180,0,45,45
2020-09-21 05:09:30.3789,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:09:30.6311,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:09:30.8787,172.8,77.2,45,44.68,-9.1,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:09:31.1263,172.8,77.2,45,44.68,-9.1,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:09:31.3739,172.8,77.2,45,44.68,-8.9,20.52,6,-5170,24.6,3.7,45,45
2020-09-21 05:09:31.6215,172.8,77.2,45,44.68,-8.9,20.51,7,-5170,24.7,3.7,45,45
2020-09-21 05:09:31.8691,172.8,77.2,45,44.68,-9,20.52,1,730.4,-6.5,23.5,45,45
2020-09-21 05:09:32.1167,172.8,77.2,45,44.68,-9,20.52,2,730,-6.2,24,45,45
2020-09-21 05:09:32.3642,172.8,77.2,45,44.68,-9,20.52,61,732.4,725.1,0,45,45
2020-09-21 05:09:32.6118,172.8,77.2,45,44.68,-9,20.52,62,425,425,0,45,45
2020-09-21 05:09:32.8645,172.8,77.2,45,44.68,-9,20.53,64,10.8,10.9,0,45,45
2020-09-21 05:09:33.1173,172.8,77.2,45,44.68,-9,20.52,3,730.4,-6.5,23,45,45
2020-09-21 05:09:33.3701,172.8,77.2,45,44.68,-9,20.52,4,730,-6.2,23,45,45
2020-09-21 05:09:33.6230,172.8,77.2,45,44.68,-8.9,20.53,65,-5170,-5170,0,45,45
2020-09-21 05:09:33.8737,172.8,77.2,45,44.68,-9,20.53,66,4700,4700,0,45,45
2020-09-21 05:09:34.1237,172.8,77.2,45,44.68,-9,20.53,1,730.4,-6.5,23.5,45,45
2020-09-21 05:09:34.3736,172.8,77.2,45,44.68,-9,20.53,2,730,-6.2,24,45,45
2020-09-21 05:09:34.6236,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:09:34.8745,172.8,77.2,45,44.68,-9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:09:35.1274,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:09:35.3803,172.8,77.2,45,44.68,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:09:35.6332,172.8,77.2,45,44.68,-9,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:09:35.8853,172.8,77.2,45,44.68,-8.9,20.52,6,-5170,24.6,3.7,45,45
2020-09-21 05:09:36.1354,172.8,77.2,45,44.68,-9,20.53,7,-5180,24.7,3.7,45,45
2020-09-21 05:09:36.3855,172.8,77.2,45,44.68,-9,20.52,1,730.4,-6.5,23.5,45,45
2020-09-21 05:09:36.6357,172.8,77.2,45,44.68,-9.1,20.52,2,730,-6.2,24,45,45
2020-09-21 05:09:36.8848,172.8,77.2,45,44.68,-9,20.52,61,732.4,725.1,0,45,45
2020-09-21 05:09:37.1324,172.8,77.2,45,44.68,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:09:37.3799,172.8,77.2,45,44.68,-9,20.51,64,10.8,10.9,0,45,45
2020-09-21 05:09:37.6274,172.8,77.2,45,44.68,-9,20.52,3,730.4,-6.5,23,45,45
2020-09-21 05:09:37.8749,172.8,77.2,45,44.68,-9,20.52,4,730,-6.2,23,45,45
2020-09-21 05:09:38.1243,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5180,0,45,45
2020-09-21 05:09:38.3738,172.8,77.2,45,44.68,-9,20.52,66,4710,4710,0,45,45
2020-09-21 05:09:38.6233,172.8,77.2,45,44.68,-9,20.52,1,730.4,-6.5,23.5,45,45
2020-09-21 05:09:38.8729,172.8,77.2,45,44.68,-9,20.52,2,730,-6.2,24,45,45
2020-09-21 05:09:39.1207,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:09:39.3683,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:09:39.6159,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:09:39.8635,172.8,77.2,45,44.68,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:09:40.1111,172.8,77.2,45,44.68,-9,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:09:40.3586,172.8,77.2,45,44.68,-9,20.52,6,-5170,24.6,3.7,45,45
2020-09-21 05:09:40.6061,172.8,77.2,45,44.68,-9,20.52,7,-5170,24.7,3.7,45,45
2020-09-21 05:09:40.8537,172.8,77.2,45,44.68,-9,20.52,1,730.3,-6.6,23.5,45,45
2020-09-21 05:09:41.1039,172.8,77.2,45,44.68,-9,20.52,2,730,-6.2,24,45,45
2020-09-21 05:09:41.3566,172.8,77.2,45,44.68,-9,20.53,61,732.4,725.1,0,45,45
2020-09-21 05:09:41.6094,172.8,77.2,45,44.68,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:09:41.8621,172.8,77.2,45,44.68,-9,20.51,64,10.8,11,0,45,45
2020-09-21 05:09:42.1148,172.8,77.2,45,44.68,-9.1,20.52,3,730.3,-6.6,23,45,45
2020-09-21 05:09:42.3675,172.8,77.2,45,44.68,-9.1,20.52,4,730,-6.2,23,45,45
2020-09-21 05:09:42.6203,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5180,0,45,45
2020-09-21 05:09:42.8730,172.8,77.2,45,44.68,-9,20.52,66,4710,4710,0,45,45
2020-09-21 05:09:43.1257,172.8,77.2,45,44.68,-9,20.51,1,730.3,-6.6,23.5,45,45
2020-09-21 05:09:43.3785,172.8,77.2,45,44.68,-9,20.52,2,730,-6.2,24,45,45
2020-09-21 05:09:43.6313,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:09:43.8841,172.8,77.2,45,44.68,-9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:09:44.1368,172.8,77.2,45,44.68,-9,20.51,63,50,50,0,45,45
2020-09-21 05:09:44.3896,172.8,77.2,45,44.68,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:09:44.6424,172.8,77.2,45,44.68,-9,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:09:44.8952,172.8,77.2,45,44.68,-8.9,20.52,6,-5170,24.6,3.7,45,45
2020-09-21 05:09:45.1480,172.8,77.2,45,44.68,-9,20.52,7,-5170,24.7,3.7,45,45
2020-09-21 05:09:45.4007,172.8,77.2,45,44.68,-9,20.52,1,730.3,-6.6,23.5,45,45
2020-09-21 05:09:45.6535,172.8,77.2,45,44.68,-9,20.52,2,730,-6.2,24,45,45
2020-09-21 05:09:45.9063,172.8,77.2,45,44.68,-9.1,20.52,61,732.4,725.1,0,45,45
2020-09-21 05:09:46.1585,172.8,77.2,45,44.68,-9,20.57,62,425,425,0,45,45
2020-09-21 05:09:46.4061,172.8,77.2,45,44.68,-9,20.52,64,10.8,10.9,0,45,45
2020-09-21 05:09:46.6538,172.8,77.2,45,44.68,-9,20.52,3,730.2,-6.6,23,45,45
2020-09-21 05:09:46.9015,172.8,77.2,45,44.68,-9,20.52,4,730,-6.2,23,45,45
2020-09-21 05:09:47.1491,172.8,77.2,45,44.68,-8.9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:09:47.3968,172.8,77.2,45,44.68,-8.9,20.52,66,4710,4710,0,45,45
2020-09-21 05:09:47.6444,172.8,77.2,45,44.68,-9.1,20.55,1,730.2,-6.6,23.5,45,45
2020-09-21 05:09:47.8921,172.8,77.2,45,44.68,-9.1,20.52,2,730,-6.2,24,45,45
2020-09-21 05:09:48.1398,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:09:48.3908,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:09:48.6431,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:09:48.8954,172.8,77.2,45,44.68,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:09:49.1477,172.8,77.2,45,44.68,-9,20.52,52,3.73,3.71,0,45,45
2020-09-21 05:09:49.3967,172.8,77.2,45,44.68,-9,20.53,6,-5170,24.6,3.7,45,45
2020-09-21 05:09:49.6443,172.8,77.2,45,44.68,-9,20.53,7,-5170,24.7,3.7,45,45
2020-09-21 05:09:49.8919,172.8,77.2,45,44.68,-9,20.52,1,730.2,-6.6,23.5,45,45
2020-09-21 05:09:50.1395,172.8,77.2,45,44.68,-9,20.51,2,730,-6.2,24,45,45
2020-09-21 05:09:50.3876,172.8,77.2,45,44.68,-9,20.52,61,732.4,725,0,45,45
2020-09-21 05:09:50.6368,172.8,77.2,45,44.68,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:09:50.8861,172.8,77.2,45,44.68,-9,20.52,64,10.8,11,0,45,45
2020-09-21 05:09:51.1353,172.8,77.2,45,44.68,-9.1,20.52,3,730.2,-6.6,23,45,45
2020-09-21 05:09:51.3855,172.8,77.2,45,44.68,-9.1,20.53,4,730,-6.2,23,45,45
2020-09-21 05:09:51.6383,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5180,0,45,45
2020-09-21 05:09:51.8912,172.8,77.2,45,44.68,-8.9,20.52,66,4710,4710,0,45,45
2020-09-21 05:09:52.1440,172.8,77.2,45,44.68,-9,20.52,1,730.2,-6.6,23.5,45,45
2020-09-21 05:09:52.3955,172.8,77.2,45,44.68,-9,20.51,2,730,-6.2,24,45,45
2020-09-21 05:09:52.6431,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:09:52.8907,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:09:53.1383,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:09:53.3870,172.8,77.2,45,44.68,-9.1,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:09:53.6380,172.8,77.2,45,44.68,-9.1,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:09:53.8891,172.8,77.2,45,44.68,-9,20.52,6,-5170,24.6,3.7,45,45
2020-09-21 05:09:54.1401,172.8,77.2,45,44.68,-8.9,20.52,7,-5170,24.7,3.7,45,45
2020-09-21 05:09:54.3911,172.8,77.2,45,44.68,-9,20.52,1,730.3,-6.6,23.5,45,45
2020-09-21 05:09:54.6438,172.8,77.2,45,44.68,-9,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:09:54.8966,172.8,77.2,45,44.68,-9,20.52,61,732.4,725.1,0,45,45
2020-09-21 05:09:55.1494,172.8,77.2,45,44.68,-9,20.53,62,425,425,0,45,45
2020-09-21 05:09:55.4022,172.8,77.2,45,44.68,-9,20.54,64,10.8,11,0,45,45
2020-09-21 05:09:55.6501,172.8,77.2,45,44.68,-9,20.52,3,730.3,-6.6,23,45,45
2020-09-21 05:09:55.8976,172.8,77.2,45,44.68,-9,20.52,4,729.9,-6.2,23,45,45
2020-09-21 05:09:56.1451,172.8,77.2,45,44.68,-8.9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:09:56.3926,172.8,77.2,45,44.68,-8.9,20.52,66,4720,4720,0,45,45
2020-09-21 05:09:56.6408,172.8,77.2,45,44.68,-9,20.52,1,730.3,-6.6,23.5,45,45
2020-09-21 05:09:56.8937,172.8,77.2,45,44.68,-9.1,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:09:57.1465,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:09:57.3993,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:09:57.6522,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:09:57.9050,172.8,77.2,45,44.68,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:09:58.1578,172.8,77.2,45,44.68,-9,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:09:58.4106,172.8,77.2,45,44.68,-8.9,20.52,6,-5170,24.6,3.7,45,45
2020-09-21 05:09:58.6634,172.8,77.2,45,44.68,-9,20.52,7,-5170,24.7,3.7,45,45
2020-09-21 05:09:58.9145,172.8,77.2,45,44.68,-9.1,20.51,1,730.3,-6.6,23.5,45,45
2020-09-21 05:09:59.1621,172.8,77.2,45,44.68,-9,20.53,2,729.9,-6.2,24,45,45
2020-09-21 05:09:59.4096,172.8,77.2,45,44.68,-9,20.52,61,732.3,725,0,45,45
2020-09-21 05:09:59.6572,172.8,77.2,45,44.68,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:09:59.9048,172.8,77.2,45,44.68,-8.9,20.52,64,10.8,11,0,45,45
2020-09-21 05:10:00.1525,172.8,77.2,45,44.68,-9,20.52,3,730.3,-6.6,23,45,45
2020-09-21 05:10:00.4001,172.8,77.2,45,44.68,-9,20.53,4,729.9,-6.2,23,45,45
2020-09-21 05:10:00.6478,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:10:00.8954,172.8,77.2,45,44.68,-9,20.52,66,4720,4720,0,45,45
2020-09-21 05:10:01.1427,172.8,77.2,45,44.68,-9,20.52,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:01.3901,172.8,77.2,45,44.68,-9,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:10:01.6375,172.8,77.2,45,44.68,-9,20.53,65,-5170,-5170,0,45,45
2020-09-21 05:10:01.8848,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:10:02.1378,172.8,77.2,45,44.68,-9,20.53,63,50,50,0,45,45
2020-09-21 05:10:02.3909,172.8,77.2,45,44.68,-9.1,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:10:02.6439,172.8,77.2,45,44.68,-9,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:10:02.8969,172.8,77.2,45,44.68,-8.9,20.52,6,-5170,24.6,3.7,45,45
2020-09-21 05:10:03.1446,172.8,77.2,45,44.68,-8.9,20.52,7,-5170,24.7,3.7,45,45
2020-09-21 05:10:03.3921,172.8,77.2,45,44.68,-9,20.52,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:03.6395,172.8,77.2,45,44.68,-9,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:10:03.8870,172.8,77.2,45,44.68,-9,20.52,61,732.3,725.1,0,45,45
2020-09-21 05:10:04.1345,172.8,77.2,45,44.68,-9,20.52,62,425,425,0,45,45
2020-09-21 05:10:04.3820,172.8,77.2,45,44.68,-9,20.52,64,10.8,10.9,0,45,45
2020-09-21 05:10:04.6294,172.8,77.2,45,44.68,-9,20.52,3,730.2,-6.6,23,45,45
2020-09-21 05:10:04.8769,172.8,77.2,45,44.68,-8.9,20.52,4,729.9,-6.2,23,45,45
2020-09-21 05:10:05.1244,172.8,77.2,45,44.68,-8.9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:10:05.3718,172.8,77.2,45,44.68,-8.9,20.53,66,4720,4720,0,45,45
2020-09-21 05:10:05.6192,172.8,77.2,45,44.68,-9,20.52,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:05.8667,172.8,77.2,45,44.68,-9,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:10:06.1141,172.8,77.2,45,44.68,-9,20.54,65,-5170,-5170,0,45,45
2020-09-21 05:10:06.3614,172.8,77.2,45,44.68,-9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:10:06.6088,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:10:06.8561,172.8,77.2,45,44.68,-9,20.51,67,24.6,24.7,0,45,45
2020-09-21 05:10:07.1034,172.8,77.2,45,44.68,-8.9,20.51,52,3.74,3.71,0,45,45
2020-09-21 05:10:07.3508,172.8,77.2,45,44.68,-8.9,20.52,6,-5170,24.6,3.7,45,45
2020-09-21 05:10:07.5982,172.8,77.2,45,44.68,-9,20.52,7,-5180,24.7,3.7,45,45
2020-09-21 05:10:07.8456,172.8,77.2,45,44.68,-9,20.52,1,730.3,-6.6,23.5,45,45
2020-09-21 05:10:08.0930,172.8,77.2,45,44.68,-9,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:10:08.3405,172.8,77.2,45,44.68,-8.9,20.52,61,732.3,725.1,0,45,45
2020-09-21 05:10:08.5879,172.8,77.2,45,44.68,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:10:08.8353,172.8,77.2,45,44.68,-9,20.52,64,10.8,11,0,45,45
2020-09-21 05:10:09.0827,172.8,77.2,45,44.68,-9,20.52,3,730.3,-6.6,23,45,45
2020-09-21 05:10:09.3301,172.8,77.2,45,44.68,-9,20.52,4,729.9,-6.2,23,45,45
2020-09-21 05:10:09.5775,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5180,0,45,45
2020-09-21 05:10:09.8249,172.8,77.2,45,44.68,-9,20.52,66,4730,4730,0,45,45
2020-09-21 05:10:10.0723,172.8,77.2,45,44.68,-9,20.52,1,730.3,-6.6,23.5,45,45
2020-09-21 05:10:10.3197,172.8,77.2,45,44.68,-9,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:10:10.5670,172.8,77.2,45,44.68,-8.9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:10:10.8143,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:10:11.0617,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:10:11.3090,172.8,77.2,45,44.68,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:10:11.5591,172.8,77.2,45,44.68,-9,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:10:11.8115,172.8,77.2,45,44.68,-9,20.52,6,-5170,24.6,3.7,45,45
2020-09-21 05:10:12.0640,172.8,77.2,45,44.68,-9,20.52,7,-5180,24.7,3.7,45,45
2020-09-21 05:10:12.3165,172.8,77.2,45,44.68,-9,20.53,1,730.3,-6.6,23.5,45,45
2020-09-21 05:10:12.5665,172.8,77.2,45,44.68,-8.9,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:10:12.8139,172.8,77.2,45,44.68,-8.9,20.52,61,732.3,725.1,0,45,45
2020-09-21 05:10:13.0612,172.8,77.2,45,44.68,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:10:13.3086,172.8,77.2,45,44.68,-9,20.52,64,10.8,10.9,0,45,45
2020-09-21 05:10:13.5559,172.8,77.2,45,44.68,-9.1,20.52,3,730.3,-6.6,23,45,45
2020-09-21 05:10:13.8032,172.8,77.2,45,44.68,-9,20.52,4,729.9,-6.2,23,45,45
2020-09-21 05:10:14.0505,172.8,77.2,45,44.68,-8.9,20.52,65,-5180,-5180,0,45,45
2020-09-21 05:10:14.2977,172.8,77.2,45,44.68,-8.9,20.52,66,4730,4730,0,45,45
2020-09-21 05:10:14.5456,172.8,77.2,45,44.68,-9,20.5,1,730.3,-6.6,23.5,45,45
2020-09-21 05:10:14.7982,172.8,77.2,45,44.68,-9,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:10:15.0507,172.8,77.2,45,44.68,-9,20.52,65,-5180,-5180,0,45,45
2020-09-21 05:10:15.3032,172.8,77.2,45,44.68,-9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:10:15.5557,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:10:15.8082,172.8,77.2,45,44.68,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:10:16.0607,172.8,77.2,45,44.68,-9,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:10:16.3132,172.8,77.2,45,44.68,-8.9,20.52,6,-5180,24.6,3.7,45,45
2020-09-21 05:10:16.5656,172.8,77.2,45,44.68,-9,20.52,7,-5180,24.7,3.7,45,45
2020-09-21 05:10:16.8181,172.8,77.2,45,44.68,-9,20.53,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:17.0707,172.8,77.2,45,44.68,-9,20.52,2,730,-6.2,24,45,45
2020-09-21 05:10:17.3232,172.8,77.2,45,44.68,-9,20.52,61,732.3,725,0,45,45
2020-09-21 05:10:17.5757,172.8,77.2,45,44.68,-9,20.52,62,425,425,0,45,45
2020-09-21 05:10:17.8282,172.8,77.2,45,44.68,-9,20.52,64,10.8,11,0,45,45
2020-09-21 05:10:18.0760,172.8,77.2,45,44.68,-9,20.53,3,730.2,-6.6,23,45,45
2020-09-21 05:10:18.3233,172.8,77.2,45,44.68,-9,20.52,4,730,-6.2,23,45,45
2020-09-21 05:10:18.5706,172.8,77.2,45,44.68,-8.9,20.51,65,-5170,-5170,0,45,45
2020-09-21 05:10:18.8180,172.8,77.2,45,44.68,-9,20.52,66,4730,4730,0,45,45
2020-09-21 05:10:19.0653,172.8,77.2,45,44.68,-9,20.52,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:19.3127,172.8,77.2,45,44.68,-9.1,20.52,2,730,-6.2,24,45,45
2020-09-21 05:10:19.5601,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5180,0,45,45
2020-09-21 05:10:19.8076,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:10:20.0550,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:10:20.3022,172.8,77.2,45,44.68,-9,20.51,67,24.6,24.7,0,45,45
2020-09-21 05:10:20.5494,172.8,77.2,45,44.68,-9,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:10:20.7966,172.8,77.2,45,44.68,-9,20.52,6,-5170,24.6,3.7,45,45
2020-09-21 05:10:21.0438,172.8,77.2,45,44.68,-9,20.52,7,-5170,24.7,3.7,45,45
2020-09-21 05:10:21.2928,172.8,77.2,45,44.68,-9,20.52,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:21.5453,172.8,77.2,45,44.68,-9,20.52,2,730,-6.2,24,45,45
2020-09-21 05:10:21.7978,172.8,77.2,45,44.68,-8.9,20.51,61,732.3,724.9,0,45,45
2020-09-21 05:10:22.0503,172.8,77.2,45,44.68,-8.9,20.53,62,425,425,0,45,45
2020-09-21 05:10:22.3029,172.8,77.2,45,44.68,-9,20.52,64,10.8,10.9,0,45,45
2020-09-21 05:10:22.5554,172.8,77.2,45,44.68,-9,20.52,3,730.2,-6.6,23,45,45
2020-09-21 05:10:22.8079,172.8,77.2,45,44.68,-9,20.52,4,729.8,-6.2,23,45,45
2020-09-21 05:10:23.0604,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5180,0,45,45
2020-09-21 05:10:23.3129,172.8,77.2,45,44.68,-9,20.52,66,4720,4720,0,45,45
2020-09-21 05:10:23.5654,172.8,77.2,45,44.68,-9,20.52,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:23.8179,172.8,77.2,45,44.68,-9,20.52,2,729.8,-6.2,24,45,45
2020-09-21 05:10:24.0704,172.8,77.2,45,44.68,-8.9,20.52,65,-5180,-5180,0,45,45
2020-09-21 05:10:24.3229,172.8,77.2,45,44.68,-9,20.54,51,3.73,3.71,0,45,45
2020-09-21 05:10:24.5748,172.8,77.2,45,44.68,-9.1,20.52,63,50,50,0,45,45
2020-09-21 05:10:24.8221,172.8,77.2,45,44.68,-9.1,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:10:25.0695,172.8,77.2,45,44.68,-9,20.52,52,3.73,3.71,0,45,45
2020-09-21 05:10:25.3169,172.8,77.2,45,44.68,-8.9,20.52,6,-5170,24.6,3.7,45,45
2020-09-21 05:10:25.5642,172.8,77.2,45,44.68,-9,20.52,7,-5170,24.7,3.7,45,45
2020-09-21 05:10:25.8116,172.8,77.2,45,44.68,-9,20.73,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:26.0590,172.8,77.2,45,44.68,-9,20.52,2,729.8,-6.2,24,45,45
2020-09-21 05:10:26.3063,172.8,77.2,45,44.68,-9,20.52,61,732.3,725,0,45,45
2020-09-21 05:10:26.5537,172.8,77.2,45,44.68,-9,20.5,62,425,425,0,45,45
2020-09-21 05:10:26.8011,172.8,77.2,45,44.68,-9,20.52,64,10.8,11,0,45,45
2020-09-21 05:10:27.0484,172.8,77.2,45,44.68,-9,20.52,3,730.2,-6.6,23,45,45
2020-09-21 05:10:27.2958,172.8,77.2,45,44.68,-9,20.52,4,729.8,-6.2,23,45,45
2020-09-21 05:10:27.5431,172.8,77.2,45,44.68,-8.9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:10:27.7939,172.8,77.2,45,44.68,-9,20.52,66,4720,4720,0,45,45
2020-09-21 05:10:28.0464,172.8,77.2,45,44.68,-9,20.52,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:28.2988,172.8,77.2,45,44.68,-9,20.52,2,729.8,-6.2,24,45,45
2020-09-21 05:10:28.5512,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5180,0,45,45
2020-09-21 05:10:28.8037,172.8,77.2,45,44.68,-9,20.51,51,3.73,3.71,0,45,45
2020-09-21 05:10:29.0508,172.8,77.2,45,44.68,-9,20.53,63,50,50,0,45,45
2020-09-21 05:10:29.2979,172.8,77.2,45,44.68,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:10:29.5451,172.8,77.2,45,44.68,-9,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:10:29.7922,172.8,77.2,45,44.68,-8.9,20.52,6,-5170,24.6,3.7,45,45
2020-09-21 05:10:30.0443,172.8,77.2,45,44.68,-9,20.52,7,-5180,24.7,3.7,45,45
2020-09-21 05:10:30.2969,172.8,77.2,45,44.68,-9.1,20.52,1,730.3,-6.6,23.5,45,45
2020-09-21 05:10:30.5494,172.8,77.2,45,44.68,-9.1,20.52,2,730,-6.2,24,45,45
2020-09-21 05:10:30.8019,172.8,77.2,45,44.68,-9,20.52,61,732.3,725,0,45,45
2020-09-21 05:10:31.0545,172.8,77.2,45,44.68,-8.9,20.53,62,425,425,0,45,45
2020-09-21 05:10:31.3070,172.8,77.2,45,44.68,-9,20.52,64,10.8,11,0,45,45
2020-09-21 05:10:31.5595,172.8,77.2,45,44.68,-9,20.52,3,730.3,-6.6,23,45,45
2020-09-21 05:10:31.8120,172.8,77.2,45,44.68,-9,20.52,4,730,-6.2,23,45,45
2020-09-21 05:10:32.0645,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5180,0,45,45
2020-09-21 05:10:32.3170,172.8,77.2,45,44.68,-9,20.52,66,4720,4720,0,45,45
2020-09-21 05:10:32.5696,172.8,77.2,45,44.68,-9,20.52,1,730.3,-6.6,23.5,45,45
2020-09-21 05:10:32.8221,172.8,77.2,45,44.68,-9,20.52,2,730,-6.2,24,45,45
2020-09-21 05:10:33.0740,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:10:33.3213,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:10:33.5686,172.8,77.2,45,44.68,-9,20.53,63,50,50,0,45,45
2020-09-21 05:10:33.8159,172.8,77.2,45,44.68,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:10:34.0637,172.8,77.2,45,44.68,-9,20.51,52,3.74,3.71,0,45,45
2020-09-21 05:10:34.3150,172.8,77.2,45,44.68,-9,20.52,6,-5170,24.6,3.7,45,45
2020-09-21 05:10:34.5664,172.8,77.2,45,44.68,-9,20.52,7,-5170,24.7,3.7,45,45
2020-09-21 05:10:34.8177,172.8,77.2,45,44.68,-9,20.52,1,730.3,-6.6,23.5,45,45
2020-09-21 05:10:35.0690,172.8,77.2,45,44.68,-9,20.52,2,730,-6.2,24,45,45
2020-09-21 05:10:35.3174,172.8,77.2,45,44.68,-9,20.51,61,732.3,725,0,45,45
2020-09-21 05:10:35.5647,172.8,77.2,45,44.68,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:10:35.8119,172.8,77.2,45,44.68,-9,20.52,64,10.8,10.9,0,45,45
2020-09-21 05:10:36.0592,172.8,77.2,45,44.68,-9.1,20.52,3,730.3,-6.6,23,45,45
2020-09-21 05:10:36.3105,172.8,77.2,45,44.68,-9,20.51,4,730,-6.2,23,45,45
2020-09-21 05:10:36.5630,172.8,77.2,45,44.68,-9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:10:36.8155,172.8,77.2,45,44.68,-8.9,20.52,66,4710,4710,0,45,45
2020-09-21 05:10:37.0680,172.8,77.2,45,44.68,-9,20.52,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:37.3168,172.8,77.2,45,44.68,-9,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:10:37.5642,172.8,77.2,45,44.68,-9,20.51,65,-5180,-5180,0,45,45
2020-09-21 05:10:37.8115,172.8,77.2,45,44.68,-9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:10:38.0589,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:10:38.3101,172.8,77.2,45,44.68,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:10:38.5626,172.8,77.2,45,44.68,-9,20.52,52,3.73,3.71,0,45,45
2020-09-21 05:10:38.8151,172.8,77.2,45,44.68,-8.9,20.52,6,-5170,24.6,3.7,45,45
2020-09-21 05:10:39.0677,172.8,77.2,45,44.68,-8.9,20.52,7,-5170,24.7,3.7,45,45
2020-09-21 05:10:39.3185,172.8,77.2,45,44.68,-9,20.52,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:39.5659,172.8,77.2,45,44.68,-9,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:10:39.8134,172.8,77.2,45,44.68,-9,20.52,61,732.3,725.1,0,45,45
2020-09-21 05:10:40.0608,172.8,77.2,45,44.68,-9,20.52,62,425,425,0,45,45
2020-09-21 05:10:40.3099,172.8,77.2,45,44.68,-9,20.52,64,10.8,10.9,0,45,45
2020-09-21 05:10:40.5624,172.8,77.2,45,44.68,-9,20.52,3,730.2,-6.6,23,45,45
2020-09-21 05:10:40.8149,172.8,77.2,45,44.68,-9,20.52,4,729.9,-6.2,23,45,45
2020-09-21 05:10:41.0674,172.8,77.2,45,44.68,-8.9,20.52,65,-5170,-5170,0,45,45
2020-09-21 05:10:41.3187,172.8,77.2,45,44.68,-9,20.52,66,4700,4700,0,45,45
2020-09-21 05:10:41.5671,172.8,77.2,45,44.68,-9,20.51,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:41.8155,172.8,77.2,45,44.68,-9.1,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:10:42.0639,172.8,77.2,45,44.68,-9,20.52,65,-5180,-5180,0,45,45
2020-09-21 05:10:42.3124,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:10:42.5649,172.8,77.2,45,44.68,-8.9,20.52,63,50,50,0,45,45
2020-09-21 05:10:42.8175,172.8,77.2,45,44.68,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:10:43.0700,172.8,77.2,45,44.68,-9,20.52,52,3.73,3.71,0,45,45
2020-09-21 05:10:43.3226,172.8,77.2,45,44.68,-8.9,20.52,6,-5180,24.6,3.7,45,45
2020-09-21 05:10:43.5701,172.8,77.2,45,44.68,-9,20.52,7,-5180,24.7,3.7,45,45
2020-09-21 05:10:43.8175,172.8,77.2,45,44.68,-9,20.54,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:44.0650,172.8,77.2,45,44.68,-9,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:10:44.3125,172.8,77.2,45,44.68,-8.9,20.52,61,732.4,725,0,45,45
2020-09-21 05:10:44.5650,172.8,77.2,45,44.68,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:10:44.8175,172.8,77.2,45,44.68,-8.9,20.52,64,10.7,10.9,0,45,45
2020-09-21 05:10:45.0701,172.8,77.2,45,44.68,-9,20.52,3,730.2,-6.6,23,45,45
2020-09-21 05:10:45.3226,172.8,77.2,45,44.68,-9,20.52,4,729.9,-6.2,23,45,45
2020-09-21 05:10:45.5752,172.8,77.2,45,44.68,-9,20.53,65,-5200,-5200,0,45,45
2020-09-21 05:10:45.8277,172.8,77.2,45,44.68,-9,20.52,66,4790,4790,0,45,45
2020-09-21 05:10:46.0802,172.8,77.2,45,44.68,-9,20.52,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:46.3327,172.8,77.2,45,44.68,-9,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:10:46.5804,172.8,77.2,45,44.68,-8.9,20.52,65,-5200,-5200,0,45,45
2020-09-21 05:10:46.8278,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:10:47.0751,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:10:47.3224,172.8,77.2,45,44.68,-9.1,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:10:47.5698,172.8,77.2,45,44.68,-9,20.52,52,3.74,3.71,0,45,45
2020-09-21 05:10:47.8172,172.8,77.2,45,44.68,-8.9,20.52,6,-5200,24.6,3.7,45,45
2020-09-21 05:10:48.0646,172.8,77.2,45,44.68,-8.9,20.52,7,-5200,24.7,3.7,45,45
2020-09-21 05:10:48.3120,172.8,77.2,45,44.68,-9,20.52,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:48.5622,172.8,77.2,45,44.68,-9,20.53,2,729.9,-6.2,24,45,45
2020-09-21 05:10:48.8147,172.8,77.2,45,44.68,-9,20.52,61,732.3,725,0,45,45
2020-09-21 05:10:49.0671,172.8,77.2,45,44.68,-9,20.52,62,425,425,0,45,45
2020-09-21 05:10:49.3196,172.8,77.2,45,44.68,-9,20.52,64,10.8,11,0,45,45
2020-09-21 05:10:49.5715,172.8,77.2,45,44.68,-9,20.53,3,730.2,-6.6,23,45,45
2020-09-21 05:10:49.8188,172.8,77.2,45,44.68,-9,20.53,4,729.9,-6.2,23,45,45
2020-09-21 05:10:50.0662,172.8,77.2,45,44.68,-8.9,20.52,65,-5200,-5200,0,45,45
2020-09-21 05:10:50.3136,172.8,77.2,45,44.68,-8.9,20.53,66,4830,4820,0,45,45
2020-09-21 05:10:50.5609,172.8,77.2,45,44.68,-8.9,20.52,1,730.2,-6.6,23.5,45,45
2020-09-21 05:10:50.8086,172.8,77.2,45,44.68,-9,20.52,2,729.9,-6.2,24,45,45
2020-09-21 05:10:51.0564,172.8,77.2,45,44.68,-9,20.51,65,-5220,-5220,0,45,45
2020-09-21 05:10:51.3041,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:10:51.5518,172.8,77.2,45,44.68,-9,20.51,63,50,50,0,45,45
2020-09-21 05:10:51.7993,172.8,77.2,45,44.68,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:10:52.0466,172.8,77.2,45,44.68,-8.9,20.52,52,3.73,3.71,0,45,45
2020-09-21 05:10:52.2939,172.8,77.2,45,44.68,-8.9,20.52,6,-5220,24.6,3.7,45,45
2020-09-21 05:10:52.5412,172.8,77.2,45,44.68,-9,20.52,7,-5230,24.7,3.7,45,45
2020-09-21 05:10:52.7903,172.8,77.2,45,44.68,-9,20.52,1,730.3,-6.6,23.5,45,45
2020-09-21 05:10:53.0428,172.8,77.2,45,44.68,-9.1,20.52,2,729.8,-6.2,24,45,45
2020-09-21 05:10:53.2952,172.8,77.2,45,44.68,-9,20.52,61,732.3,725,0,45,45
2020-09-21 05:10:53.5477,172.8,77.2,45,44.68,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:10:53.8001,172.8,77.2,45,44.68,-9,20.52,64,10.8,10.9,0,45,45
2020-09-21 05:10:54.0527,172.8,77.2,45,44.68,-9,20.52,3,730.3,-6.6,23,45,45
2020-09-21 05:10:54.3052,172.8,77.2,45,44.68,-9,20.52,4,729.8,-6.2,23,45,45
2020-09-21 05:10:54.5577,172.8,77.2,45,44.68,-8.9,20.52,65,-5230,-5230,0,45,45
2020-09-21 05:10:54.8102,172.8,77.2,45,44.68,-9,20.52,66,4920,4920,0,45,45
2020-09-21 05:10:55.0621,172.8,77.2,45,44.68,-9.1,20.52,1,730.3,-6.6,23.5,45,45
2020-09-21 05:10:55.3133,172.8,77.2,45,44.68,-9,20.5,2,729.8,-6.2,24,45,45
2020-09-21 05:10:55.5646,172.8,77.2,45,44.68,-8.9,20.52,65,-5230,-5230,0,45,45
2020-09-21 05:10:55.8159,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:10:56.0671,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:10:56.3154,172.8,77.2,45,44.68,-9,20.51,67,24.6,24.7,0,45,45
2020-09-21 05:10:56.5626,172.8,77.2,45,44.68,-9,20.52,52,3.73,3.71,0,45,45
2020-09-21 05:10:56.8098,172.8,77.2,45,44.68,-9,20.52,6,-5230,24.6,3.7,45,45
2020-09-21 05:10:57.0570,172.8,77.2,45,44.68,-9,20.53,7,-5230,24.7,3.7,45,45
2020-09-21 05:10:57.3080,172.8,77.2,45,44.68,-9,20.52,1,730.3,-6.6,23.5,45,45
2020-09-21 05:10:57.5605,172.8,77.2,45,44.68,-9,20.52,2,729.8,-6.2,24,45,45
2020-09-21 05:10:57.8130,172.8,77.2,45,44.68,-8.9,20.52,61,732.4,725.1,0,45,45
2020-09-21 05:10:58.0654,172.8,77.2,45,44.68,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:10:58.3179,172.8,77.2,45,44.68,-9,20.51,64,10.8,10.9,0,45,45
2020-09-21 05:10:58.5704,172.8,77.2,45,44.68,-9,20.52,3,730.1,-6.6,23,45,45
2020-09-21 05:10:58.8229,172.8,77.2,45,44.68,-9,20.52,4,729.7,-6.2,23,45,45
2020-09-21 05:10:59.0754,172.8,77.2,45,44.68,-8.9,20.52,65,-5250,-5250,0,45,45
2020-09-21 05:10:59.3261,172.8,77.2,45,44.68,-8.9,20.52,66,5020,5020,0,45,45
2020-09-21 05:10:59.5735,172.8,77.2,45,44.68,-9,20.52,1,730.1,-6.6,23.5,45,45
2020-09-21 05:10:59.8208,172.8,77.2,45,44.68,-9,20.52,2,729.7,-6.2,24,45,45
2020-09-21 05:11:00.0682,172.8,77.2,45,44.68,-9,20.52,65,-5250,-5250,0,45,45
2020-09-21 05:11:00.3155,172.8,77.2,45,44.68,-9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:11:00.5628,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:11:00.8101,172.8,77.2,45,44.68,-9.1,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:11:01.0574,172.8,77.2,45,44.68,-9.1,20.51,52,3.73,3.71,0,45,45
2020-09-21 05:11:01.3047,172.8,77.2,45,44.68,-8.9,20.52,6,-5250,24.6,3.7,45,45
2020-09-21 05:11:01.5520,172.8,77.2,45,44.68,-8.9,20.52,7,-5250,24.7,3.7,45,45
2020-09-21 05:11:01.7993,172.8,77.2,45,44.68,-9,20.53,1,730.1,-6.6,23.5,45,45
2020-09-21 05:11:02.0466,172.8,77.2,45,44.68,-9,20.52,2,729.7,-6.2,24,45,45
2020-09-21 05:11:02.2939,172.8,77.2,45,44.68,-9,20.52,61,732.5,725.2,0,45,45
2020-09-21 05:11:02.5462,172.8,77.2,45,44.68,-9,20.52,62,425,425,0,45,45
2020-09-21 05:11:02.7987,172.8,77.2,45,44.68,-9,20.52,64,10.8,11,0,45,45
2020-09-21 05:11:03.0512,172.8,77.2,45,44.68,-9,20.52,3,730.1,-6.6,23,45,45
2020-09-21 05:11:03.3037,172.8,77.2,45,44.68,-9,20.52,4,729.7,-6.2,23,45,45
2020-09-21 05:11:03.5562,172.8,77.2,45,44.68,-8.9,20.52,65,-5260,-5260,0,45,45
2020-09-21 05:11:03.8087,172.8,77.2,45,44.68,-9,20.52,66,5060,5060,0,45,45
2020-09-21 05:11:04.0612,172.8,77.2,45,44.68,-9,20.53,1,730.1,-6.6,23.5,45,45
2020-09-21 05:11:04.3137,172.8,77.2,45,44.68,-9.1,20.52,2,729.7,-6.2,24,45,45
2020-09-21 05:11:04.5663,172.8,77.2,45,44.68,-9,20.52,65,-5260,-5260,0,45,45
2020-09-21 05:11:04.8188,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:11:05.0713,172.8,77.2,45,44.68,-8.9,20.52,63,50,50,0,45,45
2020-09-21 05:11:05.3238,172.8,77.2,45,44.68,-8.9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:11:05.5756,172.8,77.2,45,44.68,-9,20.52,52,3.73,3.71,0,45,45
2020-09-21 05:11:05.8230,172.8,77.2,45,44.68,-8.9,20.52,6,-5270,24.6,3.7,45,45
2020-09-21 05:11:06.0705,172.8,77.2,45,44.68,-9,20.52,7,-5270,24.7,3.7,45,45
2020-09-21 05:11:06.3179,172.8,77.2,45,44.68,-9,20.52,1,730.1,-6.6,23.5,45,45
2020-09-21 05:11:06.5653,172.8,77.2,45,44.68,-9,20.52,2,729.7,-6.2,24,45,45
2020-09-21 05:11:06.8147,172.8,77.2,45,44.68,-9,20.52,61,732.6,725.1,0,45,45
2020-09-21 05:11:07.0647,172.8,77.2,45,44.68,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:11:07.3147,172.8,77.2,45,44.68,-8.9,20.53,64,10.9,11,0,45,45
2020-09-21 05:11:07.5647,172.8,77.2,45,44.68,-9,20.52,3,730.1,-6.6,23,45,45
2020-09-21 05:11:07.8164,172.8,77.2,45,44.68,-9,20.52,4,729.7,-6.2,23,45,45
2020-09-21 05:11:08.0689,172.8,77.2,45,44.68,-9,20.52,65,-5280,-5280,0,45,45
2020-09-21 05:11:08.3214,172.8,77.2,45,44.68,-9,20.52,66,5180,5180,0,45,45
2020-09-21 05:11:08.5739,172.8,77.2,45,44.68,-9,20.54,1,730.1,-6.6,23.5,45,45
2020-09-21 05:11:08.8227,172.8,77.2,45,44.68,-9,20.52,2,729.7,-6.2,24,45,45
2020-09-21 05:11:09.0700,172.8,77.2,45,44.68,-8.9,20.53,65,-5280,-5280,0,45,45
2020-09-21 05:11:09.3173,172.8,77.2,45,44.68,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:11:09.5645,172.8,77.2,45,44.68,-9,20.52,63,50,50,0,45,45
2020-09-21 05:11:09.8127,172.8,77.2,45,44.68,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:11:10.0628,172.8,77.2,45,44.68,-9,20.52,52,3.73,3.71,0,45,45
2020-09-21 05:11:10.3129,172.8,77.2,45,44.68,-9,20.53,6,-5280,24.6,3.7,45,45
2020-09-21 05:11:10.5629,172.8,77.2,45,44.68,-9,20.52,7,-5280,24.7,3.7,45,45
2020-09-21 05:11:10.8137,172.8,77.2,45,44.68,-9,20.52,1,730.1,-6.6,23.5,45,45
2020-09-21 05:11:11.0662,172.8,77.2,45,44.68,-9,20.52,2,729.7,-6.2,24,45,45
2020-09-21 05:11:11.3188,172.8,77.2,45,44.68,-8.9,20.52,61,732.5,725.1,0,45,45
2020-09-21 05:11:11.5713,172.8,77.2,45,44.68,-8.9,20.52,62,425,425,0,45,45
2020-09-21 05:11:11.8236,172.8,77.2,45,44.68,-9.1,20.52,64,10.9,11.1,0,45,45
2020-09-21 05:11:12.0754,172.8,77.2,45,44.68,-9,20.52,3,730.1,-6.6,23,45,45
2020-09-21 05:11:12.3272,172.8,77.2,45,44.68,-9,20.51,4,729.7,-6.2,23,45,45
2020-09-21 05:11:12.5790,172.8,77.2,45,44.68,-8.9,20.52,65,-5280,-5280,0,45,45
2020-09-21 05:11:12.8308,172.8,77.2,45,44.68,-8.9,20.53,66,5200,5200,0,45,45
2020-09-21 05:11:13.0824,172.8,77.2,45,44.68,-9,20.52,1,730.1,-6.6,23.5,45,45
2020-09-21 05:11:13.3341,172.8,77.2,45,44.68,-9,20.52,2,729.7,-6.2,24,45,45
2020-09-21 05:11:13.5857,172.8,77.2,45,44.68,-9,20.52,65,-5280,-5280,0,45,45
2020-09-21 05:11:13.8358,172.8,77.2,45,44.68,-9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:11:14.0831,172.8,77.2,45,44.68,-9,20.51,63,50,50,0,45,45
2020-09-21 05:11:14.3304,172.8,77.2,45,44.68,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:11:14.5777,172.8,77.2,45,44.68,-9,20.52,52,3.73,3.71,0,45,45
2020-09-21 05:11:14.8251,172.8,77.2,45,44.68,-8.9,20.52,6,-5280,24.6,3.7,45,45
2020-09-21 05:11:15.0723,172.8,77.2,45,44.68,-8.9,20.52,7,-5280,24.7,3.7,45,45
2020-09-21 05:11:15.3196,172.8,77.2,45,44.68,-9,20.52,1,730.1,-6.6,23.5,45,45
2020-09-21 05:11:15.5668,172.8,77.2,45,44.68,-9.1,20.52,2,729.7,-6.2,24,45,45
2020-09-21 05:11:15.8140,172.8,77.2,45,44.68,-9,20.52,61,732.5,725.1,0,45,45
2020-09-21 05:11:16.0613,172.8,77.2,45,44.68,-9,20.52,62,425,425,0,45,45
2020-09-21 05:11:16.3087,172.8,77.2,45,44.68,-9,20.53,64,10.9,11.1,0,45,45
2020-09-21 05:11:16.5561,172.8,77.2,45,44.68,-9,20.52,3,730.1,-6.6,23,45,45
2020-09-21 05:11:16.8035,172.8,77.2,45,44.68,-9,20.52,4,729.7,-6.2,23,45,45
2020-09-21 05:11:17.0533,172.8,77.2,45,44.68,-8.9,20.52,65,-5280,-5280,0,45,45
2020-09-21 05:11:17.3058,172.8,77.2,45,44.68,-8.9,20.52,66,5210,5210,0,45,45
2020-09-21 05:11:17.5582,172.8,77.1,45,44.62,-9.1,20.52,1,730.1,-6.6,23.5,45,45
2020-09-21 05:11:17.8107,172.8,77.1,45,44.62,-9,20.52,2,729.7,-6.2,24,45,45
2020-09-21 05:11:18.0632,172.8,77.1,45,44.62,-8.9,20.53,65,-5280,-5280,0,45,45
2020-09-21 05:11:18.3157,172.8,77.1,45,44.62,-8.9,20.52,51,3.73,3.71,0,45,45
2020-09-21 05:11:18.5681,172.8,77.1,45,44.62,-9,20.52,63,50,50,0,45,45
2020-09-21 05:11:18.8206,172.8,77.1,45,44.62,-9,20.52,67,24.6,24.7,0,45,45
2020-09-21 05:11:19.0731,172.8,77.1,45,44.62,-9,20.53,52,3.73,3.71,0,45,45
2020-09-21 05:11:19.3256,172.8,77.1,44.75,44.62,-9,20.52,6,-5280,24.6,3.7,45,45
2020-09-21 05:11:19.5781,172.8,77.1,44.75,44.62,-9,20.51,7,-5280,24.7,3.7,45,45
2020-09-21 05:11:19.8306,172.8,77.1,44.75,44.62,-9,20.53,1,730.1,-6.6,23.5,45,45
2020-09-21 05:11:20.0802,172.8,77.1,44.75,44.62,-9,20.52,2,729.7,-6.2,24,45,45
2020-09-21 05:11:20.3276,172.8,77.1,44.75,44.62,-8.9,20.52,61,732.5,725.1,0,44.5,45
2020-09-21 05:11:20.5750,172.8,77.1,44.75,44.62,-8.9,20.52,62,425,425,0,44.5,45
2020-09-21 05:11:20.8224,172.8,77.1,44.75,44.62,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:11:21.0697,172.8,77.1,44.75,44.62,-9,20.52,3,730,-6.6,23,44.5,45
2020-09-21 05:11:21.3169,172.8,77.1,44.75,44.62,-9,20.52,4,729.8,-6.2,23,44.5,45
2020-09-21 05:11:21.5642,172.8,77.1,44.75,44.62,-9,20.52,65,-5260,-5280,0,44.5,45
2020-09-21 05:11:21.8114,172.8,77.1,44.75,44.62,-9,20.52,66,5230,5230,0,44.5,45
2020-09-21 05:11:22.0588,172.8,77.1,44.75,44.62,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:11:22.3075,172.8,77.1,44.75,44.62,-8.9,20.52,2,729.8,-6.2,24,44.5,45
2020-09-21 05:11:22.5562,172.8,77.1,44.75,44.62,-8.9,20.52,65,-5260,-5280,0,44.5,45
2020-09-21 05:11:22.8048,172.8,77.1,44.75,44.62,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:11:23.0535,172.8,77.1,44.75,44.62,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:11:23.3050,172.8,77.1,44.75,44.62,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:11:23.5575,172.8,77.1,44.75,44.62,-8.9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:11:23.8100,172.8,77.1,44.75,44.62,-8.9,20.52,6,-5260,24.6,3.7,44.5,45
2020-09-21 05:11:24.0625,172.8,77.1,44.75,44.62,-8.9,20.52,7,-5280,24.7,3.7,44.5,45
2020-09-21 05:11:24.3132,172.8,77.1,44.75,44.62,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:11:24.5605,172.8,77.1,44.75,44.62,-9,20.52,2,729.8,-6.2,24,44.5,45
2020-09-21 05:11:24.8079,172.8,77.1,44.75,44.62,-9,20.52,61,732.5,725.1,0,44.5,45
2020-09-21 05:11:25.0552,172.8,77.1,44.75,44.62,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:11:25.3025,172.8,77.1,44.75,44.62,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:11:25.5498,172.8,77.1,44.75,44.62,-9,20.53,3,730,-6.6,23,44.5,45
2020-09-21 05:11:25.7970,172.8,77.1,44.75,44.62,-8.9,20.53,4,729.8,-6.2,23,44.5,45
2020-09-21 05:11:26.0442,172.8,77.1,44.75,44.62,-8.9,20.51,65,-5250,-5280,0,44.5,45
2020-09-21 05:11:26.2914,172.8,77.1,44.75,44.62,-9,20.51,66,5250,5240,0,44.5,45
2020-09-21 05:11:26.5387,172.8,77.1,44.75,44.62,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:11:26.7860,172.8,77.1,44.75,44.62,-9,20.52,2,729.8,-6.2,24,44.5,45
2020-09-21 05:11:27.0334,172.8,77.1,44.75,44.62,-8.9,20.52,65,-5250,-5290,0,44.5,45
2020-09-21 05:11:27.2807,172.8,77.1,44.75,44.62,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:11:27.5324,172.8,77.1,44.75,44.62,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:11:27.7849,172.8,77.1,44.75,44.62,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:11:28.0374,172.8,77.1,44.75,44.62,-8.9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:11:28.2899,172.8,77.1,44.75,44.62,-8.9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:11:28.5425,172.8,77.1,44.75,44.62,-9,20.53,7,-5290,24.7,3.7,44.5,45
2020-09-21 05:11:28.7950,172.8,77.1,44.75,44.62,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:11:29.0475,172.8,77.1,44.75,44.62,-9.1,20.52,2,729.7,-6.2,24,44.5,45
2020-09-21 05:11:29.3001,172.8,77.1,44.75,44.62,-8.9,20.52,61,732.5,725,0,44.5,45
2020-09-21 05:11:29.5498,172.8,77.1,44.75,44.62,-8.9,20.52,62,425,425,0,44.5,45
2020-09-21 05:11:29.7970,172.8,77.1,44.75,44.62,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:11:30.0443,172.8,77.1,44.75,44.62,-9,20.52,3,730,-6.6,23,44.5,45
2020-09-21 05:11:30.2916,172.8,77.1,44.75,44.62,-8.9,20.52,4,729.7,-6.2,23,44.5,45
2020-09-21 05:11:30.5416,172.8,77.1,44.75,44.62,-8.9,20.52,65,-5250,-5290,0,44.5,45
2020-09-21 05:11:30.7940,172.8,77.1,44.75,44.62,-9,20.52,66,5250,5250,0,44.5,45
2020-09-21 05:11:31.0464,172.8,77.1,44.75,44.62,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:11:31.2989,172.8,77.1,44.75,44.62,-9,20.52,2,729.7,-6.2,24,44.5,45
2020-09-21 05:11:31.5513,172.8,77.1,44.75,44.62,-8.9,20.52,65,-5250,-5290,0,44.5,45
2020-09-21 05:11:31.8039,172.8,77.1,44.75,44.62,-8.9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:11:32.0564,172.8,77.1,44.75,44.62,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:11:32.3089,172.8,77.1,44.75,44.62,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:11:32.5614,172.8,77,44.75,44.56,-9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:11:32.8139,172.8,77,44.75,44.56,-9,20.66,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:11:33.0664,172.8,77,44.75,44.56,-9,20.51,7,-5300,24.7,3.7,44.5,45
2020-09-21 05:11:33.3189,172.8,77,44.75,44.56,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:11:33.5708,172.8,77,44.75,44.56,-9,20.52,2,729.7,-6.2,24,44.5,45
2020-09-21 05:11:33.8193,172.8,77,44.75,44.56,-8.9,20.52,61,732.4,725,0,44.5,45
2020-09-21 05:11:34.0677,172.8,77,44.75,44.56,-8.9,20.52,62,425,425,0,44.5,45
2020-09-21 05:11:34.3162,172.8,77,44.75,44.56,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:11:34.5646,172.8,77,44.75,44.56,-9,20.52,3,730,-6.6,23,44.5,45
2020-09-21 05:11:34.8119,172.8,77,44.75,44.56,-9,20.53,4,729.7,-6.4,23,44.5,45
2020-09-21 05:11:35.0593,172.8,77,44.75,44.56,-8.9,20.52,65,-5250,-5300,0,44.5,45
2020-09-21 05:11:35.3066,172.8,77,44.75,44.56,-9,20.52,66,5250,5250,0,44.5,45
2020-09-21 05:11:35.5539,172.8,77,44.75,44.56,-9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:11:35.8052,172.8,77,44.75,44.56,-9,20.52,2,729.7,-6.4,24,44.5,45
2020-09-21 05:11:36.0577,172.8,77,44.75,44.56,-8.9,20.52,65,-5250,-5300,0,44.5,45
2020-09-21 05:11:36.3102,172.8,77,44.75,44.56,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:11:36.5628,172.8,77,44.75,44.56,-9,20.53,63,50,50,0,44.5,45
2020-09-21 05:11:36.8134,172.8,77,44.75,44.56,-9.1,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:11:37.0606,172.8,77,44.75,44.56,-9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:11:37.3078,172.8,77,44.75,44.56,-8.9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:11:37.5549,172.8,77,44.75,44.56,-8.9,20.52,7,-5300,24.7,3.7,44.5,45
2020-09-21 05:11:37.8021,172.8,77,44.75,44.56,-9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:11:38.0494,172.8,77,44.75,44.56,-9,20.52,2,729.7,-6.4,24,44.5,45
2020-09-21 05:11:38.2967,172.8,77,44.75,44.56,-9,20.51,61,732.4,725,0,44.5,45
2020-09-21 05:11:38.5441,172.8,77,44.75,44.56,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:11:38.7914,172.8,77,44.75,44.56,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:11:39.0424,172.8,77,44.75,44.56,-9,20.52,3,729.9,-6.6,23,44.5,45
2020-09-21 05:11:39.2938,172.8,77,44.75,44.56,-9,20.52,4,729.7,-6.4,23,44.5,45
2020-09-21 05:11:39.5452,172.8,77,44.75,44.56,-8.9,20.52,65,-5250,-5300,0,44.5,45
2020-09-21 05:11:39.7966,172.8,77,44.75,44.56,-9,20.52,66,5260,5260,0,44.5,45
2020-09-21 05:11:40.0489,172.8,77,44.75,44.56,-9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:11:40.3013,172.8,77,44.75,44.56,-9,20.52,2,729.7,-6.4,24,44.5,45
2020-09-21 05:11:40.5537,172.8,77,44.75,44.56,-8.9,20.52,65,-5250,-5310,0,44.5,45
