Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:11:40.8061,172.8,77,44.75,44.56,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:11:41.0586,172.8,77,44.75,44.56,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:11:41.3111,172.8,77,44.75,44.56,-9,20.51,67,24.6,24.7,0,44.5,45
2020-09-21 05:11:41.5636,172.8,77,44.75,44.56,-8.9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:11:41.8162,172.8,77,44.75,44.56,-9,20.52,6,-5240,24.6,3.7,44.5,45
2020-09-21 05:11:42.0687,172.8,77,44.75,44.56,-9.1,20.52,7,-5300,24.7,3.7,44.5,45
2020-09-21 05:11:42.3213,172.8,77,44.75,44.56,-9.1,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:11:42.5738,172.8,77,44.75,44.56,-9,20.52,2,729.6,-6.4,24,44.5,45
2020-09-21 05:11:42.8264,172.8,77,44.75,44.56,-8.9,20.52,61,732.3,724.9,0,44.5,45
2020-09-21 05:11:43.0789,172.8,77,44.75,44.56,-9,20.51,62,425,425,0,44.5,45
2020-09-21 05:11:43.3313,172.8,77,44.75,44.56,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:11:43.5836,172.8,77,44.75,44.56,-9,20.52,3,730,-6.6,23,44.5,45
2020-09-21 05:11:43.8360,172.8,77,44.75,44.56,-9,20.52,4,729.6,-6.4,23,44.5,45
2020-09-21 05:11:44.0883,172.8,77,44.75,44.56,-9,20.52,65,-5250,-5300,0,44.5,45
2020-09-21 05:11:44.3399,172.8,77,44.75,44.56,-9,20.52,66,5250,5250,0,44.5,45
2020-09-21 05:11:44.5913,172.8,77,44.75,44.56,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:11:44.8427,172.8,77,44.75,44.56,-9,20.52,2,729.6,-6.4,24,44.5,45
2020-09-21 05:11:45.0941,172.8,77,44.75,44.56,-8.9,20.52,65,-5250,-5300,0,44.5,45
2020-09-21 05:11:45.3425,172.8,77,44.75,44.56,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:11:45.5899,172.8,77,44.75,44.56,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:11:45.8373,172.8,77,44.75,44.56,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:11:46.0847,172.8,77,44.75,44.56,-9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:11:46.3320,172.8,77,44.75,44.56,-9,20.52,6,-5240,24.6,3.7,44.5,45
2020-09-21 05:11:46.5794,172.8,77,44.75,44.56,-9,20.52,7,-5300,24.7,3.7,44.5,45
2020-09-21 05:11:46.8267,172.8,77,44.75,44.56,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:11:47.0740,172.8,77,44.75,44.56,-8.9,20.52,2,729.6,-6.4,24,44.5,45
2020-09-21 05:11:47.3232,172.8,77,44.75,44.56,-8.9,20.52,61,732.4,725,0,44.5,45
2020-09-21 05:11:47.5757,172.8,77,44.75,44.56,-9.1,20.52,62,425,425,0,44.5,45
2020-09-21 05:11:47.8282,172.8,77,44.75,44.56,-9.1,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:11:48.0807,172.8,77,44.75,44.56,-9,20.52,3,730,-6.6,23,44.5,45
2020-09-21 05:11:48.3333,172.8,77,44.75,44.56,-8.9,20.52,4,729.6,-6.4,23,44.5,45
2020-09-21 05:11:48.5809,172.8,77,44.75,44.56,-8.9,20.52,65,-5240,-5300,0,44.5,45
2020-09-21 05:11:48.8282,172.8,77,44.75,44.56,-9,20.52,66,5260,5260,0,44.5,45
2020-09-21 05:11:49.0755,172.8,77,44.75,44.56,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:11:49.3228,172.8,77,44.75,44.56,-8.9,20.52,2,729.6,-6.4,24,44.5,45
2020-09-21 05:11:49.5702,172.8,77,44.75,44.56,-9,20.52,65,-5240,-5300,0,44.5,45
2020-09-21 05:11:49.8176,172.8,77,44.75,44.56,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:11:50.0650,172.8,77,44.75,44.56,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:11:50.3125,172.8,77,44.75,44.56,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:11:50.5597,172.8,77,44.75,44.56,-8.9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:11:50.8069,172.8,77,44.75,44.56,-8.9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:11:51.0541,172.8,76.8,44.75,44.44,-9,20.52,7,-5300,24.7,3.7,44.5,45
2020-09-21 05:11:51.3013,172.8,76.8,44.75,44.44,-9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:11:51.5484,172.8,76.8,44.75,44.44,-9,20.72,2,729.6,-6.2,24,44.5,45
2020-09-21 05:11:51.7956,172.8,76.8,44.75,44.44,-9,20.52,61,732.4,725,0,44.5,45
2020-09-21 05:11:52.0428,172.8,76.8,44.75,44.44,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:11:52.2899,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:11:52.5395,172.8,76.8,44.75,44.44,-9,20.51,3,729.9,-6.6,23,44.5,45
2020-09-21 05:11:52.7920,172.8,76.8,44.75,44.44,-8.9,20.52,4,729.6,-6.2,23,44.5,45
2020-09-21 05:11:53.0446,172.8,76.8,44.75,44.44,-8.9,20.51,65,-5250,-5310,0,44.5,45
2020-09-21 05:11:53.2971,172.8,76.8,44.75,44.44,-9,20.52,66,5260,5260,0,44.5,45
2020-09-21 05:11:53.5491,172.8,76.8,44.75,44.44,-9.1,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:11:53.7984,172.8,76.8,44.75,44.44,-9,20.52,2,729.6,-6.2,24,44.5,45
2020-09-21 05:11:54.0476,172.8,76.8,44.75,44.44,-8.9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:11:54.2969,172.8,76.8,44.75,44.44,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:11:54.5466,172.8,76.8,44.75,44.44,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:11:54.7979,172.8,76.8,44.75,44.44,-8.9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:11:55.0493,172.8,76.8,44.75,44.44,-8.9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:11:55.3007,172.8,76.8,44.75,44.44,-9,20.52,6,-5240,24.6,3.7,44.5,45
2020-09-21 05:11:55.5522,172.8,76.8,44.75,44.44,-9.1,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:11:55.8047,172.8,76.8,44.75,44.44,-9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:11:56.0572,172.8,76.8,44.75,44.44,-9,20.52,2,729.6,-6.2,24,44.5,45
2020-09-21 05:11:56.3097,172.8,76.8,44.75,44.44,-8.9,20.52,61,732.4,724.9,0,44.5,45
2020-09-21 05:11:56.5614,172.8,76.8,44.75,44.44,-8.9,20.52,62,425,425,0,44.5,45
2020-09-21 05:11:56.8085,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:11:57.0557,172.8,76.8,44.75,44.44,-9,20.51,3,730,-6.6,23,44.5,45
2020-09-21 05:11:57.3028,172.8,76.8,44.75,44.44,-9,20.52,4,729.6,-6.2,23,44.5,45
2020-09-21 05:11:57.5500,172.8,76.8,44.75,44.44,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:11:57.8010,172.8,76.8,44.75,44.44,-9,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:11:58.0535,172.8,76.8,44.75,44.44,-9.1,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:11:58.3060,172.8,76.8,44.75,44.44,-8.9,20.52,2,729.6,-6.2,24,44.5,45
2020-09-21 05:11:58.5585,172.8,76.8,44.75,44.44,-8.9,20.52,65,-5240,-5300,0,44.5,45
2020-09-21 05:11:58.8073,172.8,76.8,44.75,44.44,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:11:59.0545,172.8,76.8,44.75,44.44,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:11:59.3016,172.8,76.8,44.75,44.44,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:11:59.5487,172.8,76.8,44.75,44.44,-9,20.54,52,3.73,3.71,0,44.5,45
2020-09-21 05:11:59.7978,172.8,76.8,44.75,44.44,-9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:12:00.0503,172.8,76.8,44.75,44.44,-9,20.53,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:12:00.3028,172.8,76.8,44.75,44.44,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:12:00.5553,172.8,76.8,44.75,44.44,-8.9,20.49,2,729.6,-6.2,24,44.5,45
2020-09-21 05:12:00.8062,172.8,76.8,44.75,44.44,-8.9,20.52,61,732.4,725,0,44.5,45
2020-09-21 05:12:01.0535,172.8,76.8,44.75,44.44,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:12:01.3008,172.8,76.8,44.75,44.44,-9.1,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:12:01.5482,172.8,76.8,44.75,44.44,-9.1,20.52,3,730,-6.6,23,44.5,45
2020-09-21 05:12:01.7955,172.8,76.8,44.75,44.44,-8.9,20.52,4,729.6,-6.2,23,44.5,45
2020-09-21 05:12:02.0476,172.8,76.8,44.75,44.44,-9,20.52,65,-5250,-5300,0,44.5,45
2020-09-21 05:12:02.3000,172.8,76.8,44.75,44.44,-9,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:12:02.5525,172.8,76.8,44.75,44.44,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:12:02.8049,172.8,76.8,44.75,44.44,-8.9,20.52,2,729.6,-6.2,24,44.5,45
2020-09-21 05:12:03.0574,172.8,76.8,44.75,44.44,-9,20.52,65,-5240,-5300,0,44.5,45
2020-09-21 05:12:03.3099,172.8,76.8,44.75,44.44,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:12:03.5624,172.8,76.8,44.75,44.44,-9.1,20.52,63,50,50,0,44.5,45
2020-09-21 05:12:03.8149,172.8,76.8,44.75,44.44,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:12:04.0674,172.8,76.8,44.75,44.44,-8.9,20.51,52,3.73,3.71,0,44.5,45
2020-09-21 05:12:04.3199,172.8,76.8,44.75,44.44,-8.9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:12:04.5724,172.8,76.8,44.75,44.44,-9,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:12:04.8249,172.8,76.8,44.75,44.44,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:12:05.0774,172.8,76.8,44.75,44.44,-9,20.72,2,729.7,-6.2,24,44.5,45
2020-09-21 05:12:05.3298,172.8,76.8,44.75,44.44,-9,20.52,61,732.3,725,0,44.5,45
2020-09-21 05:12:05.5823,172.8,76.8,44.75,44.44,-9.1,20.52,62,425,425,0,44.5,45
2020-09-21 05:12:05.8348,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:12:06.0849,172.8,76.8,44.75,44.44,-9,20.52,3,730,-6.6,23,44.5,45
2020-09-21 05:12:06.3347,172.8,76.8,44.75,44.44,-8.9,20.52,4,729.7,-6.2,23,44.5,45
2020-09-21 05:12:06.5845,172.8,76.8,44.75,44.44,-8.9,20.53,65,-5240,-5300,0,44.5,45
2020-09-21 05:12:06.8343,172.8,76.8,44.75,44.44,-9,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:12:07.0849,172.8,76.8,44.75,44.44,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:12:07.3354,172.8,76.8,44.75,44.44,-9,20.52,2,729.7,-6.2,24,44.5,45
2020-09-21 05:12:07.5860,172.8,76.8,44.75,44.44,-9,20.53,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:07.8366,172.8,76.8,44.75,44.44,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:12:08.0874,172.8,76.8,44.75,44.44,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:12:08.3384,172.8,76.8,44.75,44.44,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:12:08.5894,172.8,76.8,44.75,44.44,-8.9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:12:08.8404,172.8,76.8,44.75,44.44,-9,20.52,6,-5240,24.6,3.7,44.5,45
2020-09-21 05:12:09.0895,172.8,76.8,44.75,44.44,-9.1,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:12:09.3371,172.8,76.8,44.75,44.44,-9.1,20.53,1,730,-6.6,23.5,44.5,45
2020-09-21 05:12:09.5847,172.8,76.8,44.75,44.44,-9,20.52,2,729.7,-6.2,24,44.5,45
2020-09-21 05:12:09.8322,172.8,76.8,44.75,44.44,-8.9,20.52,61,732.3,724.9,0,44.5,45
2020-09-21 05:12:10.0798,172.8,76.8,44.75,44.44,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:12:10.3274,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:12:10.5750,172.8,76.8,44.75,44.44,-9,20.52,3,730,-6.6,23,44.5,45
2020-09-21 05:12:10.8227,172.8,76.8,44.75,44.44,-8.9,20.52,4,729.7,-6.2,23,44.5,45
2020-09-21 05:12:11.0703,172.8,76.8,44.75,44.44,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:11.3179,172.8,76.8,44.75,44.44,-9.1,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:12:11.5655,172.8,76.8,44.75,44.44,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:12:11.8131,172.8,76.8,44.75,44.44,-8.9,20.52,2,729.6,-6.2,24,44.5,45
2020-09-21 05:12:12.0633,172.8,76.8,44.75,44.44,-9,20.52,65,-5240,-5300,0,44.5,45
2020-09-21 05:12:12.3158,172.8,76.8,44.75,44.44,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:12:12.5683,172.8,76.8,44.75,44.44,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:12:12.8208,172.8,76.8,44.75,44.44,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:12:13.0725,172.8,76.8,44.75,44.44,-9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:12:13.3199,172.8,76.8,44.75,44.44,-9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:12:13.5674,172.8,76.8,44.75,44.44,-9,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:12:13.8148,172.8,76.8,44.75,44.44,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:12:14.0623,172.8,76.8,44.75,44.44,-8.9,20.52,2,729.6,-6.2,24,44.5,45
2020-09-21 05:12:14.3095,172.8,76.8,44.75,44.44,-8.9,20.52,61,732.4,725,0,44.5,45
2020-09-21 05:12:14.5568,172.8,76.8,44.75,44.44,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:12:14.8040,172.8,76.8,44.75,44.44,-9.1,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:12:15.0513,172.8,76.8,44.75,44.44,-9,20.52,3,730,-6.6,23,44.5,45
2020-09-21 05:12:15.2985,172.8,76.8,44.75,44.44,-8.9,20.54,4,729.6,-6.2,23,44.5,45
2020-09-21 05:12:15.5458,172.8,76.8,44.75,44.44,-8.9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:15.7930,172.8,76.8,44.75,44.44,-9,20.52,66,5280,5280,0,44.5,45
2020-09-21 05:12:16.0403,172.8,76.8,44.75,44.44,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:12:16.2910,172.8,76.8,44.75,44.44,-8.9,20.52,2,729.6,-6.2,24,44.5,45
2020-09-21 05:12:16.5434,172.8,76.8,44.75,44.44,-8.9,20.53,65,-5240,-5310,0,44.5,45
2020-09-21 05:12:16.7958,172.8,76.8,44.75,44.44,-9.1,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:12:17.0482,172.8,76.8,44.75,44.44,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:12:17.3002,172.8,76.8,44.75,44.44,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:12:17.5520,172.8,76.8,44.75,44.44,-8.9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:12:17.8037,172.8,76.8,44.75,44.44,-9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:12:18.0555,172.8,76.8,44.75,44.44,-9,20.52,7,-5300,24.7,3.7,44.5,45
2020-09-21 05:12:18.3075,172.8,76.8,44.75,44.44,-9,20.52,1,730,-6.6,23.5,44.5,45
2020-09-21 05:12:18.5600,172.8,76.8,44.75,44.44,-9,20.52,2,729.7,-6.4,24,44.5,45
2020-09-21 05:12:18.8125,172.8,76.8,44.75,44.44,-9,20.52,61,732.3,725,0,44.5,45
2020-09-21 05:12:19.0651,172.8,76.8,44.75,44.44,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:12:19.3157,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:12:19.5631,172.8,76.8,44.75,44.44,-8.9,20.55,3,729.9,-6.6,23,44.5,45
2020-09-21 05:12:19.8105,172.8,76.8,44.75,44.44,-8.9,20.52,4,729.7,-6.4,23,44.5,45
2020-09-21 05:12:20.0579,172.8,76.8,44.75,44.44,-8.9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:20.3071,172.8,76.8,44.75,44.44,-9,20.53,66,5280,5280,0,44.5,45
2020-09-21 05:12:20.5597,172.8,76.8,44.75,44.44,-9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:12:20.8122,172.8,76.8,44.75,44.44,-9,20.5,2,729.7,-6.4,24,44.5,45
2020-09-21 05:12:21.0647,172.8,76.8,44.75,44.44,-8.9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:21.3156,172.8,76.8,44.75,44.44,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:12:21.5627,172.8,76.8,44.75,44.44,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:12:21.8099,172.8,76.8,44.75,44.44,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:12:22.0571,172.8,76.8,44.75,44.44,-8.9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:12:22.3042,172.8,76.8,44.75,44.44,-9,20.51,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:12:22.5567,172.8,76.8,44.75,44.44,-9,20.51,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:12:22.8091,172.8,76.8,44.75,44.44,-9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:12:23.0616,172.8,76.8,44.75,44.44,-8.9,20.52,2,729.7,-6.4,24,44.5,45
2020-09-21 05:12:23.3141,172.8,76.8,44.75,44.44,-8.9,20.52,61,732.3,724.9,0,44.5,45
2020-09-21 05:12:23.5668,172.8,76.8,44.75,44.44,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:12:23.8196,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:12:24.0723,172.8,76.8,44.75,44.44,-9,20.52,3,729.9,-6.6,23,44.5,45
2020-09-21 05:12:24.3251,172.8,76.8,44.75,44.44,-9,20.52,4,729.7,-6.4,23,44.5,45
2020-09-21 05:12:24.5746,172.8,76.8,44.75,44.44,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:24.8241,172.8,76.8,44.75,44.44,-9,20.52,66,5280,5280,0,44.5,45
2020-09-21 05:12:25.0735,172.8,76.8,44.75,44.44,-8.9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:12:25.3230,172.8,76.8,44.75,44.44,-8.9,20.52,2,729.7,-6.4,24,44.5,45
2020-09-21 05:12:25.5734,172.8,76.8,44.75,44.44,-8.9,20.51,65,-5250,-5300,0,44.5,45
2020-09-21 05:12:25.8237,172.8,76.8,44.75,44.44,-9,20.51,51,3.73,3.71,0,44.5,45
2020-09-21 05:12:26.0741,172.8,76.8,44.75,44.44,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:12:26.3245,172.8,76.8,44.75,44.44,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:12:26.5770,172.8,76.8,44.75,44.44,-9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:12:26.8296,172.8,76.8,44.75,44.44,-9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:12:27.0822,172.8,76.8,44.75,44.44,-9,20.51,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:12:27.3349,172.8,76.8,44.75,44.44,-8.9,20.53,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:12:27.5875,172.8,76.8,44.75,44.44,-8.9,20.52,2,729.5,-6.4,24,44.5,45
2020-09-21 05:12:27.8401,172.8,76.8,44.75,44.44,-9,20.52,61,732.3,724.9,0,44.5,45
2020-09-21 05:12:28.0926,172.8,76.8,44.75,44.44,-9.1,20.52,62,425,425,0,44.5,45
2020-09-21 05:12:28.3452,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:12:28.5972,172.8,76.8,44.75,44.44,-8.9,20.52,3,729.9,-6.6,23,44.5,45
2020-09-21 05:12:28.8451,172.8,76.8,44.75,44.44,-8.9,20.53,4,729.5,-6.4,23,44.5,45
2020-09-21 05:12:29.0930,172.8,76.8,44.75,44.44,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:29.3410,172.8,76.8,44.75,44.44,-9,20.52,66,5280,5280,0,44.5,45
2020-09-21 05:12:29.5889,172.8,76.8,44.75,44.44,-9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:12:29.8371,172.8,76.8,44.75,44.44,-9,20.52,2,729.5,-6.4,24,44.5,45
2020-09-21 05:12:30.0854,172.8,76.8,44.75,44.44,-9,20.5,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:30.3337,172.8,76.8,44.75,44.44,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:12:30.5819,172.8,76.8,44.75,44.44,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:12:30.8295,172.8,76.8,44.75,44.44,-8.9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:12:31.0769,172.8,76.8,44.75,44.44,-8.9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:12:31.3242,172.8,76.8,44.75,44.44,-9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:12:31.5716,172.8,76.8,44.75,44.44,-9,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:12:31.8189,172.8,76.8,44.75,44.44,-9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:12:32.0662,172.8,76.8,44.75,44.44,-9,20.52,2,729.5,-6.4,24,44.5,45
2020-09-21 05:12:32.3135,172.8,76.8,44.75,44.44,-9,20.52,61,732.3,724.9,0,44.5,45
2020-09-21 05:12:32.5608,172.8,76.8,44.75,44.44,-9,20.51,62,425,425,0,44.5,45
2020-09-21 05:12:32.8081,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:12:33.0555,172.8,76.8,44.75,44.44,-8.9,20.52,3,729.9,-6.6,23,44.5,45
2020-09-21 05:12:33.3028,172.8,76.8,44.75,44.44,-8.9,20.52,4,729.6,-6.2,23,44.5,45
2020-09-21 05:12:33.5501,172.8,76.8,44.75,44.44,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:33.7974,172.8,76.8,44.75,44.44,-9.1,20.52,66,5280,5280,0,44.5,45
2020-09-21 05:12:34.0477,172.8,76.8,44.75,44.44,-9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:12:34.3003,172.8,76.8,44.75,44.44,-8.9,20.52,2,729.6,-6.2,24,44.5,45
2020-09-21 05:12:34.5530,172.8,76.8,44.75,44.44,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:34.8056,172.8,76.8,44.75,44.44,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:12:35.0582,172.8,76.8,44.75,44.44,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:12:35.3106,172.8,76.8,44.75,44.44,-8.9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:12:35.5631,172.8,76.8,44.75,44.44,-9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:12:35.8156,172.8,76.8,44.75,44.44,-9.1,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:12:36.0653,172.8,76.8,44.75,44.44,-9.1,20.52,7,-5320,24.7,3.7,44.5,45
2020-09-21 05:12:36.3127,172.8,76.8,44.75,44.44,-9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:12:36.5601,172.8,76.8,44.75,44.44,-8.9,20.55,2,729.6,-6.2,24,44.5,45
2020-09-21 05:12:36.8075,172.8,76.8,44.75,44.44,-9,20.52,61,732.4,724.8,0,44.5,45
2020-09-21 05:12:37.0548,172.8,76.8,44.75,44.44,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:12:37.3020,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:12:37.5492,172.8,76.8,44.75,44.44,-9,20.52,3,729.9,-6.6,23,44.5,45
2020-09-21 05:12:37.7964,172.8,76.8,44.75,44.44,-9,20.52,4,729.6,-6.2,23,44.5,45
2020-09-21 05:12:38.0467,172.8,76.8,44.75,44.44,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:38.2995,172.8,76.8,44.75,44.44,-9,20.52,66,5280,5270,0,44.5,45
2020-09-21 05:12:38.5523,172.8,76.8,44.75,44.44,-9,20.51,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:12:38.8051,172.8,76.8,44.75,44.44,-8.9,20.52,2,729.6,-6.2,24,44.5,45
2020-09-21 05:12:39.0580,172.8,76.8,44.75,44.44,-9,20.53,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:39.3107,172.8,76.8,44.75,44.44,-9,20.51,51,3.73,3.71,0,44.5,45
2020-09-21 05:12:39.5635,172.8,76.8,44.75,44.44,-9,20.53,63,50,50,0,44.5,45
2020-09-21 05:12:39.8162,172.8,76.8,44.75,44.44,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:12:40.0690,172.8,76.8,44.75,44.44,-9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:12:40.3217,172.8,76.8,44.75,44.44,-9,20.51,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:12:40.5743,172.8,76.8,44.75,44.44,-9,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:12:40.8270,172.8,76.8,44.75,44.44,-9,20.52,1,729.8,-6.6,23.5,44.5,45
2020-09-21 05:12:41.0796,172.8,76.8,44.75,44.44,-8.9,20.51,2,729.5,-6.4,24,44.5,45
2020-09-21 05:12:41.3316,172.8,76.8,44.75,44.44,-9,20.52,61,732.3,725,0,44.5,45
2020-09-21 05:12:41.5825,172.8,76.8,44.75,44.44,-9.1,20.52,62,425,425,0,44.5,45
2020-09-21 05:12:41.8334,172.8,76.8,44.75,44.44,-9.1,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:12:42.0842,172.8,76.8,44.75,44.44,-9,20.53,3,729.8,-6.6,23,44.5,45
2020-09-21 05:12:42.3358,172.8,76.8,44.75,44.44,-8.9,20.52,4,729.5,-6.4,23,44.5,45
2020-09-21 05:12:42.5884,172.8,76.8,44.75,44.44,-9,20.51,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:42.8410,172.8,76.8,44.75,44.44,-9,20.52,66,5260,5260,0,44.5,45
2020-09-21 05:12:43.0936,172.8,76.8,44.75,44.44,-9,20.52,1,729.8,-6.6,23.5,44.5,45
2020-09-21 05:12:43.3463,172.8,76.8,44.75,44.44,-9,20.52,2,729.5,-6.4,24,44.5,45
2020-09-21 05:12:43.5939,172.8,76.8,44.75,44.44,-9.1,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:43.8413,172.8,76.8,44.75,44.44,-9.1,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:12:44.0887,172.8,76.8,44.75,44.44,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:12:44.3361,172.8,76.8,44.75,44.44,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:12:44.5833,172.8,76.8,44.75,44.44,-8.9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:12:44.8306,172.8,76.8,44.75,44.44,-9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:12:45.0779,172.8,76.8,44.75,44.44,-9,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:12:45.3252,172.8,76.8,44.75,44.44,-9,20.52,1,729.8,-6.6,23.5,44.5,45
2020-09-21 05:12:45.5724,172.8,76.8,44.75,44.44,-9,20.52,2,729.5,-6.4,24,44.5,45
2020-09-21 05:12:45.8197,172.8,76.8,44.75,44.44,-9,20.52,61,732.3,724.8,0,44.5,45
2020-09-21 05:12:46.0670,172.8,76.8,44.75,44.44,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:12:46.3143,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:12:46.5665,172.8,76.8,44.75,44.44,-8.9,20.52,3,729.8,-6.6,23,44.5,45
2020-09-21 05:12:46.8191,172.8,76.8,44.75,44.44,-8.9,20.52,4,729.5,-6.4,23,44.5,45
2020-09-21 05:12:47.0716,172.8,76.8,44.75,44.44,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:47.3242,172.8,76.8,44.75,44.44,-9.1,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:12:47.5743,172.8,76.8,44.75,44.44,-9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:12:47.8224,172.8,76.8,44.75,44.44,-9,20.51,2,729.5,-6.2,24,44.5,45
2020-09-21 05:12:48.0705,172.8,76.8,44.75,44.44,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:48.3186,172.8,76.8,44.75,44.44,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:12:48.5694,172.8,76.8,44.75,44.44,-8.9,20.52,63,50,50,0,44.5,45
2020-09-21 05:12:48.8221,172.8,76.8,44.75,44.44,-8.9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:12:49.0748,172.8,76.8,44.75,44.44,-9.1,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:12:49.3275,172.8,76.8,44.75,44.44,-9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:12:49.5804,172.8,76.8,44.75,44.44,-9,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:12:49.8333,172.8,76.8,44.75,44.44,-8.9,20.51,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:12:50.0862,172.8,76.8,44.75,44.44,-8.9,20.52,2,729.5,-6.2,24,44.5,45
2020-09-21 05:12:50.3391,172.8,76.8,44.75,44.44,-9,20.52,61,732.3,724.8,0,44.5,45
2020-09-21 05:12:50.5889,172.8,76.8,44.75,44.44,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:12:50.8364,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:12:51.0838,172.8,76.8,44.75,44.44,-9,20.52,3,729.9,-6.6,23,44.5,45
2020-09-21 05:12:51.3312,172.8,76.8,44.75,44.44,-9,20.52,4,729.5,-6.2,23,44.5,45
2020-09-21 05:12:51.5795,172.8,76.8,44.75,44.44,-9,20.53,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:51.8324,172.8,76.8,44.75,44.44,-8.9,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:12:52.0852,172.8,76.8,44.75,44.44,-8.9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:12:52.3381,172.8,76.8,44.75,44.44,-8.9,20.52,2,729.5,-6.2,24,44.5,45
2020-09-21 05:12:52.5909,172.8,76.8,44.75,44.44,-9.1,20.53,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:52.8396,172.8,76.8,44.75,44.44,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:12:53.0870,172.8,76.8,44.75,44.44,-8.9,20.52,63,50,50,0,44.5,45
2020-09-21 05:12:53.3344,172.8,76.8,44.75,44.44,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:12:53.5818,172.8,76.8,44.75,44.44,-9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:12:53.8292,172.8,76.8,44.75,44.44,-9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:12:54.0767,172.8,76.8,44.75,44.44,-8.9,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:12:54.3241,172.8,76.8,44.75,44.44,-9,20.52,1,729.9,-6.6,23.5,44.5,45
2020-09-21 05:12:54.5716,172.8,76.8,44.75,44.44,-9,20.52,2,729.5,-6.2,24,44.5,45
2020-09-21 05:12:54.8206,172.8,76.8,44.75,44.44,-9,20.52,61,732.2,724.9,0,44.5,45
2020-09-21 05:12:55.0732,172.8,76.8,44.75,44.44,-8.9,20.52,62,425,425,0,44.5,45
2020-09-21 05:12:55.3258,172.8,76.8,44.75,44.44,-8.9,20.5,64,10.9,11.1,0,44.5,45
2020-09-21 05:12:55.5784,172.8,76.8,44.75,44.44,-8.9,20.52,3,729.8,-6.6,23,44.5,45
2020-09-21 05:12:55.8310,172.8,76.8,44.75,44.44,-9,20.52,4,729.4,-6.2,23,44.5,45
2020-09-21 05:12:56.0836,172.8,76.8,44.75,44.44,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:56.3361,172.8,76.8,44.75,44.44,-9,20.53,66,5270,5270,0,44.5,45
2020-09-21 05:12:56.5887,172.8,76.8,44.75,44.44,-9,20.51,1,729.8,-6.6,23.5,44.5,45
2020-09-21 05:12:56.8413,172.8,76.8,44.75,44.44,-9,20.52,2,729.4,-6.2,24,44.5,45
2020-09-21 05:12:57.0941,172.8,76.8,44.75,44.44,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:12:57.3468,172.8,76.8,44.75,44.44,-8.9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:12:57.5996,172.8,76.8,44.75,44.44,-8.9,20.52,63,50,50,0,44.5,45
2020-09-21 05:12:57.8524,172.8,76.8,44.75,44.44,-9,20.53,67,24.6,24.7,0,44.5,45
2020-09-21 05:12:58.1051,172.8,76.8,44.75,44.44,-9,20.53,52,3.73,3.71,0,44.5,45
2020-09-21 05:12:58.3579,172.8,76.8,44.75,44.44,-9,20.53,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:12:58.6107,172.8,76.8,44.75,44.44,-9,20.51,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:12:58.8635,172.8,76.8,44.75,44.44,-9,20.52,1,729.8,-6.6,23.5,44.5,45
2020-09-21 05:12:59.1154,172.8,76.8,44.75,44.44,-9,20.53,2,729.4,-6.2,24,44.5,45
2020-09-21 05:12:59.3630,172.8,76.8,44.75,44.44,-8.9,20.53,61,732.2,724.8,0,44.5,45
2020-09-21 05:12:59.6106,172.8,76.8,44.75,44.44,-8.9,20.52,62,425,425,0,44.5,45
2020-09-21 05:12:59.8582,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:13:00.1060,172.8,76.8,44.75,44.44,-9.1,20.52,3,729.8,-6.6,23,44.5,45
2020-09-21 05:13:00.3549,172.8,76.8,44.75,44.44,-9.1,20.52,4,729.4,-6.2,23,44.5,45
2020-09-21 05:13:00.6038,172.8,76.8,44.75,44.44,-9,20.53,65,-5250,-5310,0,44.5,45
2020-09-21 05:13:00.8527,172.8,76.8,44.75,44.44,-9,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:13:01.1017,172.8,76.8,44.75,44.44,-9,20.52,1,729.8,-6.6,23.5,44.5,45
2020-09-21 05:13:01.3534,172.8,76.8,44.75,44.44,-9,20.52,2,729.4,-6.2,24,44.5,45
2020-09-21 05:13:01.6062,172.8,76.8,44.75,44.44,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:13:01.8589,172.8,76.8,44.75,44.44,-8.9,20.72,51,3.73,3.71,0,44.5,45
2020-09-21 05:13:02.1116,172.8,76.8,44.75,44.44,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:13:02.3643,172.8,76.8,44.75,44.44,-9.1,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:13:02.6170,172.8,76.8,44.75,44.44,-9.1,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:13:02.8698,172.8,76.8,44.75,44.44,-8.9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:13:03.1225,172.8,76.8,44.75,44.44,-8.9,20.52,7,-5300,24.7,3.7,44.5,45
2020-09-21 05:13:03.3748,172.8,76.8,44.75,44.44,-9,20.53,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:03.6269,172.8,76.8,44.75,44.44,-9,20.52,2,729.5,-6.2,24,44.5,45
2020-09-21 05:13:03.8791,172.8,76.8,44.75,44.44,-9,20.53,61,732.2,724.8,0,44.5,45
2020-09-21 05:13:04.1313,172.8,76.8,44.75,44.44,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:13:04.3837,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:13:04.6365,172.8,76.8,44.75,44.44,-9,20.52,3,729.7,-6.6,23,44.5,45
2020-09-21 05:13:04.8892,172.8,76.8,44.75,44.44,-9,20.51,4,729.5,-6.2,23,44.5,45
2020-09-21 05:13:05.1420,172.8,76.8,44.75,44.44,-8.9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:13:05.3948,172.8,76.8,44.75,44.44,-8.9,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:13:05.6476,172.8,76.8,44.75,44.44,-9,20.52,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:05.9004,172.8,76.8,44.75,44.44,-9,20.52,2,729.5,-6.2,24,44.5,45
2020-09-21 05:13:06.1532,172.8,76.8,44.75,44.44,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:13:06.4060,172.8,76.8,44.75,44.44,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:13:06.6559,172.8,76.8,44.75,44.44,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:13:06.9034,172.8,76.8,44.75,44.44,-9,20.51,67,24.6,24.7,0,44.5,45
2020-09-21 05:13:07.1510,172.8,76.8,44.75,44.44,-9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:13:07.3986,172.8,76.8,44.75,44.44,-9,20.52,6,-5240,24.6,3.7,44.5,45
2020-09-21 05:13:07.6461,172.8,76.8,44.75,44.44,-8.9,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:13:07.8937,172.8,76.8,44.75,44.44,-9,20.52,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:08.1412,172.8,76.8,44.75,44.44,-9.1,20.52,2,729.5,-6.2,24,44.5,45
2020-09-21 05:13:08.3887,172.8,76.8,44.75,44.44,-9.1,20.52,61,732.1,724.8,0,44.5,45
2020-09-21 05:13:08.6369,172.8,76.8,44.75,44.44,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:13:08.8897,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:13:09.1424,172.8,76.8,44.75,44.44,-9,20.52,3,729.7,-6.6,23,44.5,45
2020-09-21 05:13:09.3952,172.8,76.8,44.75,44.44,-9,20.52,4,729.5,-6.4,23,44.5,45
2020-09-21 05:13:09.6480,172.8,76.8,44.75,44.44,-9,20.53,65,-5250,-5310,0,44.5,45
2020-09-21 05:13:09.8967,172.8,76.8,44.75,44.44,-9,20.51,66,5270,5270,0,44.5,45
2020-09-21 05:13:10.1441,172.8,76.8,44.75,44.44,-9.1,20.52,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:10.3915,172.8,76.8,44.75,44.44,-9,20.52,2,729.5,-6.4,24,44.5,45
2020-09-21 05:13:10.6390,172.8,76.8,44.75,44.44,-9,20.27,65,-5250,-5310,0,44.5,45
2020-09-21 05:13:10.8864,172.8,76.8,44.75,44.44,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:13:11.1338,172.8,76.8,44.75,44.44,-8.9,20.52,63,50,50,0,44.5,45
2020-09-21 05:13:11.3812,172.8,76.8,44.75,44.44,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:13:11.6286,172.8,76.8,44.75,44.44,-9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:13:11.8759,172.8,76.8,44.75,44.44,-9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:13:12.1232,172.8,76.8,44.75,44.44,-9,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:13:12.3705,172.8,76.8,44.75,44.44,-9,20.51,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:12.6178,172.8,76.8,44.75,44.44,-9,20.52,2,729.5,-6.4,24,44.5,45
2020-09-21 05:13:12.8651,172.8,76.8,44.75,44.44,-8.9,20.52,61,732.1,724.7,0,44.5,45
2020-09-21 05:13:13.1125,172.8,76.8,44.75,44.44,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:13:13.3599,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:13:13.6074,172.8,76.8,44.75,44.44,-9,20.52,3,729.7,-6.6,23,44.5,45
2020-09-21 05:13:13.8548,172.8,76.8,44.75,44.44,-9,20.52,4,729.5,-6.4,23,44.5,45
2020-09-21 05:13:14.1021,172.8,76.8,44.75,44.44,-8.9,20.52,65,-5260,-5320,0,44.5,45
2020-09-21 05:13:14.3495,172.8,76.8,44.75,44.44,-9,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:13:14.5969,172.8,76.8,44.75,44.44,-9,20.52,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:14.8443,172.8,76.8,44.75,44.44,-9,20.51,2,729.5,-6.4,24,44.5,45
2020-09-21 05:13:15.0946,172.8,76.8,44.75,44.44,-8.9,20.52,65,-5260,-5320,0,44.5,45
2020-09-21 05:13:15.3474,172.8,76.8,44.75,44.44,-8.9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:13:15.6002,172.8,76.8,44.75,44.44,-9.1,20.53,63,50,50,0,44.5,45
2020-09-21 05:13:15.8530,172.8,76.8,44.75,44.44,-9.1,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:13:16.1030,172.8,76.8,44.75,44.44,-9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:13:16.3504,172.8,76.8,44.75,44.44,-8.9,20.52,6,-5260,24.6,3.7,44.5,45
2020-09-21 05:13:16.5978,172.8,76.8,44.75,44.44,-8.9,20.52,7,-5320,24.7,3.7,44.5,45
2020-09-21 05:13:16.8453,172.8,76.8,44.75,44.44,-9,20.52,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:17.0927,172.8,76.8,44.75,44.44,-9,20.52,2,729.4,-6.4,24,44.5,45
2020-09-21 05:13:17.3401,172.8,76.8,44.75,44.44,-9,20.52,61,732.1,724.7,0,44.5,45
2020-09-21 05:13:17.5875,172.8,76.8,44.75,44.44,-9,20.53,62,425,425,0,44.5,45
2020-09-21 05:13:17.8349,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:13:18.0851,172.8,76.8,44.75,44.44,-9,20.52,3,729.7,-6.6,23,44.5,45
2020-09-21 05:13:18.3378,172.8,76.8,44.75,44.44,-9,20.52,4,729.4,-6.4,23,44.5,45
2020-09-21 05:13:18.5905,172.8,76.8,44.75,44.44,-8.9,20.52,65,-5260,-5320,0,44.5,45
2020-09-21 05:13:18.8433,172.8,76.8,44.75,44.44,-8.9,20.53,66,5270,5270,0,44.5,45
2020-09-21 05:13:19.0935,172.8,76.8,44.75,44.44,-9,20.52,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:19.3408,172.8,76.8,44.75,44.44,-9,20.52,2,729.4,-6.4,24,44.5,45
2020-09-21 05:13:19.5882,172.8,76.8,44.75,44.44,-9,20.52,65,-5260,-5320,0,44.5,45
2020-09-21 05:13:19.8356,172.8,76.8,44.75,44.44,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:13:20.0830,172.8,76.8,44.75,44.44,-9,20.51,63,50,50,0,44.5,45
2020-09-21 05:13:20.3303,172.8,76.8,44.75,44.44,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:13:20.5777,172.8,76.8,44.75,44.44,-8.9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:13:20.8251,172.8,76.8,44.75,44.44,-8.9,20.52,6,-5260,24.6,3.7,44.5,45
2020-09-21 05:13:21.0724,172.8,76.8,44.75,44.44,-8.9,20.52,7,-5320,24.7,3.7,44.5,45
2020-09-21 05:13:21.3233,172.8,76.8,44.75,44.44,-9.1,20.52,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:21.5753,172.8,76.8,44.75,44.44,-9.1,20.52,2,729.4,-6.4,24,44.5,45
2020-09-21 05:13:21.8273,172.8,76.8,44.75,44.44,-9,20.51,61,732.1,724.7,0,44.5,45
2020-09-21 05:13:22.0793,172.8,76.8,44.75,44.44,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:13:22.3314,172.8,76.8,44.75,44.44,-9,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:13:22.5835,172.8,76.8,44.75,44.44,-9,20.51,3,729.7,-6.6,23,44.5,45
2020-09-21 05:13:22.8356,172.8,76.8,44.75,44.44,-8.9,20.52,4,729.4,-6.4,23,44.5,45
2020-09-21 05:13:23.0878,172.8,76.8,44.75,44.44,-8.9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:13:23.3364,172.8,76.7,44.75,44.39,-9,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:13:23.5837,172.8,76.7,44.75,44.39,-9.1,20.52,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:23.8311,172.8,76.7,44.75,44.39,-9,20.52,2,729.2,-6.4,24,44.5,45
2020-09-21 05:13:24.0784,172.8,76.7,44.75,44.39,-8.9,20.52,65,-5260,-5320,0,44.5,45
2020-09-21 05:13:24.3258,172.8,76.7,44.75,44.39,-8.9,20.53,51,3.73,3.71,0,44.5,45
2020-09-21 05:13:24.5732,172.8,76.7,44.75,44.39,-8.9,20.52,63,50,50,0,44.5,45
2020-09-21 05:13:24.8206,172.8,76.7,44.75,44.39,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:13:25.0680,172.8,76.7,44.75,44.39,-9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:13:25.3154,172.8,76.7,44.75,44.39,-8.9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:13:25.5625,172.8,76.7,44.75,44.39,-9,20.52,7,-5320,24.7,3.7,44.5,45
2020-09-21 05:13:25.8096,172.8,76.7,44.75,44.39,-9,20.54,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:26.0567,172.8,76.7,44.75,44.39,-9,20.52,2,729.2,-6.4,24,44.5,45
2020-09-21 05:13:26.3039,172.8,76.7,44.75,44.39,-8.9,20.52,61,732.1,724.7,0,44.5,45
2020-09-21 05:13:26.5536,172.8,76.7,44.75,44.39,-8.9,20.52,62,425,425,0,44.5,45
2020-09-21 05:13:26.8050,172.8,76.7,44.75,44.39,-9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:13:27.0564,172.8,76.7,44.75,44.39,-9,20.52,3,729.7,-6.6,23,44.5,45
2020-09-21 05:13:27.3078,172.8,76.7,44.75,44.39,-9,20.52,4,729.2,-6.4,23,44.5,45
2020-09-21 05:13:27.5601,172.8,76.7,44.75,44.39,-9,20.52,65,-5250,-5320,0,44.5,45
2020-09-21 05:13:27.8130,172.8,76.7,44.75,44.39,-9,20.52,66,5260,5260,0,44.5,45
2020-09-21 05:13:28.0659,172.8,76.7,44.75,44.39,-9,20.53,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:28.3189,172.8,76.7,44.75,44.39,-8.9,20.52,2,729.2,-6.4,24,44.5,45
2020-09-21 05:13:28.5702,172.8,76.7,44.75,44.39,-8.9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:13:28.8203,172.8,76.7,44.75,44.39,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:13:29.0704,172.8,76.7,44.75,44.39,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:13:29.3205,172.8,76.7,44.75,44.39,-9.1,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:13:29.5710,172.8,76.7,44.75,44.39,-8.9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:13:29.8236,172.8,76.7,44.75,44.39,-8.9,20.52,6,-5260,24.6,3.7,44.5,45
2020-09-21 05:13:30.0762,172.8,76.7,44.75,44.39,-9,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:13:30.3287,172.8,76.7,44.75,44.39,-9,20.51,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:30.5813,172.8,76.7,44.75,44.39,-8.9,20.52,2,729.2,-6.4,24,44.5,45
2020-09-21 05:13:30.8300,172.8,76.7,44.75,44.39,-8.9,20.52,61,732.2,724.7,0,44.5,45
2020-09-21 05:13:31.0774,172.8,76.7,44.75,44.39,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:13:31.3248,172.8,76.7,44.75,44.39,-9.1,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:13:31.5722,172.8,76.7,44.75,44.39,-9.1,20.53,3,729.7,-6.6,23,44.5,45
2020-09-21 05:13:31.8196,172.8,76.7,44.75,44.39,-8.9,20.52,4,729.5,-6.4,23,44.5,45
2020-09-21 05:13:32.0670,172.8,76.7,44.75,44.39,-8.9,20.53,65,-5250,-5310,0,44.5,45
2020-09-21 05:13:32.3144,172.8,76.7,44.75,44.39,-9,20.52,66,5260,5260,0,44.5,45
2020-09-21 05:13:32.5619,172.8,76.7,44.75,44.39,-9,20.52,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:32.8092,172.8,76.7,44.75,44.39,-9,20.52,2,729.5,-6.4,24,44.5,45
2020-09-21 05:13:33.0566,172.8,76.7,44.75,44.39,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:13:33.3040,172.8,76.7,44.75,44.39,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:13:33.5513,172.8,76.7,44.75,44.39,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:13:33.7987,172.8,76.7,44.75,44.39,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:13:34.0459,172.8,76.7,44.75,44.39,-8.9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:13:34.2932,172.8,76.7,44.75,44.39,-8.9,20.51,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:13:34.5404,172.8,76.7,44.75,44.39,-9,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:13:34.7876,172.8,76.7,44.75,44.39,-9,20.52,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:35.0399,172.8,76.7,44.75,44.39,-9,20.52,2,729.5,-6.4,24,44.5,45
2020-09-21 05:13:35.2923,172.8,76.7,44.75,44.39,-9,20.52,61,732,724.7,0,44.5,45
2020-09-21 05:13:35.5448,172.8,76.7,44.75,44.39,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:13:35.7973,172.8,76.7,44.75,44.39,-9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:13:36.0499,172.8,76.7,44.75,44.39,-9,20.51,3,729.7,-6.6,23,44.5,45
2020-09-21 05:13:36.3025,172.8,76.7,44.75,44.39,-8.9,20.52,4,729.5,-6.4,23,44.5,45
2020-09-21 05:13:36.5552,172.8,76.7,44.75,44.39,-9,20.53,65,-5250,-5310,0,44.5,45
2020-09-21 05:13:36.8078,172.8,76.7,44.75,44.39,-9.1,20.52,66,5260,5260,0,44.5,45
2020-09-21 05:13:37.0575,172.8,76.7,44.75,44.39,-9.1,20.52,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:37.3049,172.8,76.7,44.75,44.39,-9,20.51,2,729.5,-6.4,24,44.5,45
2020-09-21 05:13:37.5523,172.8,76.7,44.75,44.39,-8.9,20.52,65,-5260,-5320,0,44.5,45
2020-09-21 05:13:37.7996,172.8,76.7,44.75,44.39,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:13:38.0501,172.8,76.7,44.75,44.39,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:13:38.3026,172.8,76.7,44.75,44.39,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:13:38.5551,172.8,76.7,44.75,44.39,-8.9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:13:38.8076,172.8,76.7,44.75,44.39,-9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:13:39.0601,172.8,76.7,44.75,44.39,-9.1,20.52,7,-5320,24.7,3.7,44.5,45
2020-09-21 05:13:39.3126,172.8,76.7,44.75,44.39,-9,20.52,1,729.6,-6.6,23.5,44.5,45
2020-09-21 05:13:39.5650,172.8,76.7,44.75,44.39,-9,20.52,2,729.3,-6.4,24,44.5,45
2020-09-21 05:13:39.8175,172.8,76.7,44.75,44.39,-8.9,20.52,61,732.1,724.7,0,44.5,45
2020-09-21 05:13:40.0700,172.8,76.7,44.75,44.39,-9,20.51,62,425,425,0,44.5,45
2020-09-21 05:13:40.3174,172.8,76.7,44.75,44.39,-9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:13:40.5647,172.8,76.7,44.75,44.39,-9,20.53,3,729.6,-6.6,23,44.5,45
2020-09-21 05:13:40.8121,172.8,76.7,44.75,44.39,-9,20.52,4,729.3,-6.4,23,44.5,45
2020-09-21 05:13:41.0594,172.8,76.7,44.75,44.39,-9.1,20.5,65,-5260,-5320,0,44.5,45
2020-09-21 05:13:41.3088,172.8,76.6,44.75,44.33,-9.1,20.52,66,5260,5260,0,44.5,45
2020-09-21 05:13:41.5582,172.8,76.6,44.75,44.33,-9,20.52,1,729.6,-6.6,23.5,44.5,45
2020-09-21 05:13:41.8076,172.8,76.6,44.75,44.33,-8.9,20.45,2,729.3,-6.4,24,44.5,45
2020-09-21 05:13:42.0570,172.8,76.6,44.75,44.33,-8.9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:13:42.3047,172.8,76.6,44.75,44.33,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:13:42.5520,172.8,76.6,44.75,44.33,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:13:42.7992,172.8,76.6,44.75,44.33,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:13:43.0465,172.8,76.6,44.75,44.33,-9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:13:43.2938,172.8,76.6,44.75,44.33,-9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:13:43.5462,172.8,76.6,44.75,44.33,-9,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:13:43.7988,172.8,76.6,44.75,44.33,-9,20.52,1,729.6,-6.6,23.5,44.5,45
2020-09-21 05:13:44.0514,172.8,76.6,44.75,44.33,-8.9,20.52,2,729.3,-6.4,24,44.5,45
2020-09-21 05:13:44.3041,172.8,76.6,44.75,44.33,-8.9,20.54,61,732.1,724.7,0,44.5,45
2020-09-21 05:13:44.5519,172.8,76.6,44.75,44.33,-9.1,20.52,62,425,425,0,44.5,45
2020-09-21 05:13:44.7993,172.8,76.6,44.75,44.33,-9.1,20.52,64,10.9,11.1,0,44.5,45
2020-09-21 05:13:45.0466,172.8,76.6,44.75,44.33,-9,20.52,3,729.6,-6.6,23,44.5,45
2020-09-21 05:13:45.2940,172.8,76.6,44.75,44.33,-8.9,20.52,4,729.3,-6.4,23,44.5,45
2020-09-21 05:13:45.5413,172.8,76.6,44.75,44.33,-8.9,20.49,65,-5240,-5300,0,44.5,45
2020-09-21 05:13:45.7886,172.8,76.6,44.75,44.33,-9,20.52,66,5260,5260,0,44.5,45
2020-09-21 05:13:46.0359,172.8,76.6,44.75,44.33,-8.9,20.53,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:46.2833,172.8,76.6,44.75,44.33,-8.9,20.52,2,729.4,-6.4,24,44.5,45
2020-09-21 05:13:46.5354,172.8,76.6,44.75,44.33,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:13:46.7880,172.8,76.6,44.75,44.33,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:13:47.0406,172.8,76.6,44.75,44.33,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:13:47.2932,172.8,76.6,44.75,44.33,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:13:47.5457,172.8,76.6,44.75,44.33,-8.9,20.53,52,3.73,3.71,0,44.5,45
2020-09-21 05:13:47.7982,172.8,76.6,44.75,44.33,-8.9,20.53,6,-5260,24.6,3.7,44.5,45
2020-09-21 05:13:48.0507,172.8,76.6,44.75,44.33,-9,20.53,7,-5320,24.7,3.7,44.5,45
2020-09-21 05:13:48.3032,172.8,76.6,44.75,44.33,-9,20.51,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:48.5560,172.8,76.6,44.75,44.33,-9,20.52,2,729.4,-6.4,24,44.5,45
2020-09-21 05:13:48.8087,172.8,76.6,44.75,44.33,-9,20.52,61,732.1,724.7,0,44.5,45
2020-09-21 05:13:49.0615,172.8,76.6,44.75,44.33,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:13:49.3143,172.8,76.5,44.75,44.27,-9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:13:49.5619,172.8,76.5,44.75,44.27,-9,20.52,3,729.7,-6.6,23,44.5,45
2020-09-21 05:13:49.8093,172.8,76.5,44.75,44.27,-8.9,20.52,4,729.4,-6.4,23,44.5,45
2020-09-21 05:13:50.0566,172.8,76.5,44.75,44.27,-8.9,20.52,65,-5260,-5320,0,44.5,45
2020-09-21 05:13:50.3039,172.8,76.5,44.75,44.27,-9,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:13:50.5521,172.8,76.5,44.75,44.27,-9,20.52,1,729.7,-6.6,23.5,44.5,45
2020-09-21 05:13:50.8046,172.8,76.5,44.75,44.27,-9,20.52,2,729.4,-6.4,24,44.5,45
2020-09-21 05:13:51.0571,172.8,76.5,44.75,44.27,-9,20.72,65,-5260,-5320,0,44.5,45
2020-09-21 05:13:51.3096,172.8,76.5,44.75,44.27,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:13:51.5615,172.8,76.5,44.75,44.27,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:13:51.8088,172.8,76.5,44.75,44.27,-8.9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:13:52.0561,172.8,76.5,44.75,44.27,-8.9,20.56,52,3.73,3.71,0,44.5,45
2020-09-21 05:13:52.3034,172.8,76.5,44.75,44.27,-9,20.52,6,-5260,24.6,3.7,44.5,45
2020-09-21 05:13:52.5508,172.8,76.5,44.75,44.27,-9,20.52,7,-5320,24.7,3.7,44.5,45
2020-09-21 05:13:52.7992,172.8,76.5,44.75,44.27,-9,20.53,1,729.5,-6.6,23.5,44.5,45
2020-09-21 05:13:53.0476,172.8,76.5,44.75,44.27,-8.9,20.52,2,729.3,-6.4,24,44.5,45
2020-09-21 05:13:53.2961,172.8,76.5,44.75,44.27,-8.9,20.52,61,732,724.6,0,44.5,45
2020-09-21 05:13:53.5445,172.8,76.5,44.75,44.27,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:13:53.7960,172.8,76.5,44.75,44.27,-9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:13:54.0486,172.8,76.5,44.75,44.27,-8.9,20.51,3,729.5,-6.6,23,44.5,45
2020-09-21 05:13:54.3011,172.8,76.5,44.75,44.27,-9,20.52,4,729.3,-6.4,23,44.5,45
2020-09-21 05:13:54.5537,172.8,76.5,44.75,44.27,-9,20.53,65,-5260,-5320,0,44.5,45
2020-09-21 05:13:54.8062,172.8,76.5,44.75,44.27,-9.1,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:13:55.0586,172.8,76.5,44.75,44.27,-9,20.52,1,729.5,-6.6,23.5,44.5,45
2020-09-21 05:13:55.3111,172.8,76.5,44.75,44.27,-8.9,20.72,2,729.3,-6.4,24,44.5,45
2020-09-21 05:13:55.5636,172.8,76.5,44.75,44.27,-8.9,20.74,65,-5260,-5320,0,44.5,45
2020-09-21 05:13:55.8161,172.8,76.5,44.75,44.27,-9,20.72,51,3.73,3.71,0,44.5,45
2020-09-21 05:13:56.0686,172.8,76.5,44.75,44.27,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:13:56.3212,172.8,76.5,44.75,44.27,-9,20.73,67,24.6,24.7,0,44.5,45
2020-09-21 05:13:56.5737,172.8,76.5,44.75,44.27,-9,20.73,52,3.73,3.71,0,44.5,45
2020-09-21 05:13:56.8262,172.8,76.5,44.75,44.27,-9,20.54,6,-5260,24.6,3.7,44.5,45
2020-09-21 05:13:57.0790,172.8,76.5,44.75,44.27,-9,20.52,7,-5320,24.7,3.7,44.5,45
2020-09-21 05:13:57.3318,172.8,76.5,44.75,44.27,-8.9,20.52,1,729.5,-6.6,23.5,44.5,45
2020-09-21 05:13:57.5846,172.8,76.5,44.75,44.27,-8.9,20.52,2,729.3,-6.4,24,44.5,45
2020-09-21 05:13:57.8374,172.8,76.5,44.75,44.27,-9,20.52,61,732.1,724.6,0,44.5,45
2020-09-21 05:13:58.0901,172.8,76.5,44.75,44.27,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:13:58.3427,172.8,76.5,44.75,44.27,-9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:13:58.5953,172.8,76.5,44.75,44.27,-9,20.52,3,729.5,-6.6,23,44.5,45
2020-09-21 05:13:58.8479,172.8,76.5,44.75,44.27,-9,20.51,4,729.3,-6.4,23,44.5,45
2020-09-21 05:13:59.1005,172.8,76.5,44.75,44.27,-9,20.52,65,-5270,-5320,0,44.5,45
2020-09-21 05:13:59.3532,172.8,76.5,44.75,44.27,-9,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:13:59.6058,172.8,76.5,44.75,44.27,-8.9,20.52,1,729.5,-6.6,23.5,44.5,45
2020-09-21 05:13:59.8584,172.8,76.5,44.75,44.27,-8.9,20.52,2,729.3,-6.4,24,44.5,45
2020-09-21 05:14:00.1110,172.8,76.5,44.75,44.27,-9,20.74,65,-5270,-5330,0,44.5,45
2020-09-21 05:14:00.3627,172.8,76.5,44.75,44.27,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:14:00.6140,172.8,76.5,44.75,44.27,-9.1,20.52,63,50,50,0,44.5,45
2020-09-21 05:14:00.8654,172.8,76.5,44.75,44.27,-8.9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:14:01.1167,172.8,76.5,44.75,44.27,-9,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:14:01.3650,172.8,76.5,44.75,44.27,-9,20.52,6,-5260,24.6,3.7,44.5,45
2020-09-21 05:14:01.6126,172.8,76.5,44.75,44.27,-9,20.52,7,-5320,24.7,3.7,44.5,45
2020-09-21 05:14:01.8602,172.8,76.5,44.75,44.27,-9,20.52,1,729.6,-6.6,23.5,44.5,45
2020-09-21 05:14:02.1078,172.8,76.5,44.75,44.27,-9,20.52,2,729.3,-6.4,24,44.5,45
2020-09-21 05:14:02.3553,172.8,76.5,44.75,44.27,-9.1,20.52,61,732,724.6,0,44.5,45
2020-09-21 05:14:02.6028,172.8,76.5,44.75,44.27,-9.1,20.52,62,425,425,0,44.5,45
2020-09-21 05:14:02.8503,172.8,76.5,44.75,44.27,-9,20.52,64,11,11.2,0,44.5,45
2020-09-21 05:14:03.0978,172.8,76.5,44.75,44.27,-8.9,20.52,3,729.6,-6.6,23,44.5,45
2020-09-21 05:14:03.3459,172.8,76.5,44.75,44.27,-9,20.53,4,729.3,-6.4,23,44.5,45
2020-09-21 05:14:03.5952,172.8,76.5,44.75,44.27,-9,20.52,65,-5260,-5320,0,44.5,45
2020-09-21 05:14:03.8445,172.8,76.5,44.75,44.27,-9,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:14:04.0937,172.8,76.5,44.75,44.27,-9,20.52,1,729.6,-6.6,23.5,44.5,45
2020-09-21 05:14:04.3430,172.8,76.5,44.75,44.27,-9,20.51,2,729.3,-6.4,24,44.5,45
2020-09-21 05:14:04.5953,172.8,76.5,44.75,44.27,-9,20.52,65,-5260,-5320,0,44.5,45
2020-09-21 05:14:04.8476,172.8,76.5,44.75,44.27,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:14:05.0999,172.8,76.5,44.75,44.27,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:14:05.3522,172.8,76.5,44.75,44.27,-8.9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:14:05.6049,172.8,76.5,44.75,44.27,-9,20.73,52,3.73,3.71,0,44.5,45
2020-09-21 05:14:05.8575,172.8,76.5,44.75,44.27,-9.1,20.52,6,-5260,24.6,3.7,44.5,45
2020-09-21 05:14:06.1102,172.8,76.5,44.75,44.27,-9.1,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:14:06.3628,172.8,76.5,44.75,44.27,-9,20.52,1,729.6,-6.6,23.5,44.5,45
