Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:14:06.6105,172.8,76.5,44.75,44.27,-9,20.52,2,729.3,-6.4,24,44.5,45
2020-09-21 05:14:06.8581,172.8,76.5,44.75,44.27,-9,20.52,61,732,724.6,0,44.5,45
2020-09-21 05:14:07.1056,172.8,76.5,44.75,44.27,-9,20.52,62,425,425,0,44.5,45
2020-09-21 05:14:07.3531,172.8,76.5,44.75,44.27,-8.9,20.51,64,10.9,11.2,0,44.5,45
2020-09-21 05:14:07.6037,172.8,76.5,44.75,44.27,-8.9,20.52,3,729.6,-6.6,23,44.5,45
2020-09-21 05:14:07.8566,172.8,76.5,44.75,44.27,-9,20.5,4,729.2,-6.4,23,44.5,45
2020-09-21 05:14:08.1095,172.8,76.5,44.75,44.27,-9.1,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:14:08.3624,172.8,76.5,44.75,44.27,-9,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:14:08.6124,172.8,76.5,44.75,44.27,-8.9,20.52,1,729.6,-6.6,23.5,44.5,45
2020-09-21 05:14:08.8599,172.8,76.5,44.75,44.27,-8.9,20.52,2,729.2,-6.4,24,44.5,45
2020-09-21 05:14:09.1075,172.8,76.5,44.75,44.27,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:14:09.3550,172.8,76.5,44.75,44.27,-9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:14:09.6047,172.8,76.5,44.75,44.27,-8.9,20.52,63,50,50,0,44.5,45
2020-09-21 05:14:09.8574,172.8,76.5,44.75,44.27,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:14:10.1101,172.8,76.5,44.75,44.27,-9.1,20.52,52,3.73,3.71,0,44.5,45
2020-09-21 05:14:10.3629,172.8,76.5,44.75,44.27,-9,20.53,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:14:10.6156,172.8,76.5,44.75,44.27,-8.9,20.52,7,-5310,24.7,3.7,44.5,45
2020-09-21 05:14:10.8683,172.8,76.5,44.75,44.27,-8.9,20.52,1,729.6,-6.6,23.5,44.5,45
2020-09-21 05:14:11.1211,172.8,76.5,44.75,44.27,-8.9,20.52,2,729.2,-6.4,24,44.5,45
2020-09-21 05:14:11.3738,172.8,76.5,44.75,44.27,-9,20.52,61,732.1,724.6,0,44.5,45
2020-09-21 05:14:11.6233,172.8,76.5,44.75,44.27,-9,20.53,62,425,425,0,44.5,45
2020-09-21 05:14:11.8704,172.8,76.5,44.75,44.27,-9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:14:12.1174,172.8,76.5,44.75,44.27,-9,20.52,3,729.6,-6.6,23,44.5,45
2020-09-21 05:14:12.3645,172.8,76.5,44.75,44.27,-9,20.52,4,729.2,-6.4,23,44.5,45
2020-09-21 05:14:12.6115,172.8,76.5,44.75,44.27,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:14:12.8588,172.8,76.5,44.75,44.27,-8.9,20.72,66,5280,5280,0,44.5,45
2020-09-21 05:14:13.1060,172.8,76.5,44.75,44.27,-8.9,20.72,1,729.6,-6.6,23.5,44.5,45
2020-09-21 05:14:13.3532,172.8,76.5,44.75,44.27,-9,20.72,2,729.2,-6.4,24,44.5,45
2020-09-21 05:14:13.6004,172.8,76.5,44.75,44.27,-9.1,20.72,65,-5250,-5310,0,44.5,45
2020-09-21 05:14:13.8476,172.8,76.5,44.75,44.27,-9,20.72,51,3.73,3.71,0,44.5,45
2020-09-21 05:14:14.0948,172.8,76.5,44.75,44.27,-9,20.52,63,50,50,0,44.5,45
2020-09-21 05:14:14.3419,172.8,76.5,44.75,44.27,-9,20.52,67,24.6,24.7,0,44.5,45
2020-09-21 05:14:14.5891,172.8,76.5,44.75,44.27,-9,20.72,52,3.73,3.71,0,44.5,45
2020-09-21 05:14:14.8362,172.8,76.5,44.75,44.27,-9,20.72,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:14:15.0833,172.8,76.5,44.75,44.27,-8.9,20.52,7,-5300,24.7,3.7,44.5,45
2020-09-21 05:14:15.3304,172.8,76.4,44.75,44.21,-9,20.52,1,729.6,-6.6,23.5,44.5,45
2020-09-21 05:14:15.5776,172.8,76.4,44.75,44.21,-9,20.52,2,729.3,-6.2,24,44.5,45
2020-09-21 05:14:15.8247,172.8,76.4,44.75,44.21,-9,20.52,61,732.1,724.5,0,44.5,45
2020-09-21 05:14:16.0772,172.8,76.4,44.75,44.21,-8.9,20.52,62,425,425,0,44.5,45
2020-09-21 05:14:16.3300,172.8,76.4,44.75,44.21,-8.9,20.52,64,10.9,11.2,0,44.5,45
2020-09-21 05:14:16.5828,172.8,76.4,44.75,44.21,-8.9,20.52,3,729.6,-6.6,23,44.5,45
2020-09-21 05:14:16.8356,172.8,76.4,44.75,44.21,-9,20.52,4,729.3,-6.2,23,44.5,45
2020-09-21 05:14:17.0885,172.8,76.4,44.75,44.21,-9,20.52,65,-5250,-5310,0,44.5,45
2020-09-21 05:14:17.3414,172.8,76.4,44.75,44.21,-9,20.52,66,5280,5270,0,44.5,45
2020-09-21 05:14:17.5943,172.8,76.4,44.75,44.21,-9,20.51,1,729.6,-6.6,23.5,44.5,45
2020-09-21 05:14:17.8472,172.8,76.4,44.75,44.21,-9,20.52,2,729.3,-6.2,24,44.5,45
2020-09-21 05:14:18.0968,172.8,76.4,44.75,44.21,-9,20.53,65,-5250,-5310,0,44.5,45
2020-09-21 05:14:18.3442,172.8,76.4,44.75,44.21,-8.9,20.52,51,3.73,3.71,0,44.5,45
2020-09-21 05:14:18.5917,172.8,76.4,44.75,44.21,-8.9,20.52,63,50,50,0,44.5,45
2020-09-21 05:14:18.8391,172.8,76.4,44.75,44.21,-9,20.73,67,24.6,24.7,0,44.5,45
2020-09-21 05:14:19.0899,172.8,76.4,44.75,44.21,-9,20.72,52,3.73,3.71,0,44.5,45
2020-09-21 05:14:19.3426,172.8,76.4,44.75,44.21,-9,20.52,6,-5250,24.6,3.7,44.5,45
2020-09-21 05:14:19.5953,172.8,76.4,44.75,44.21,-9,20.52,7,-5300,24.7,3.7,44.5,45
2020-09-21 05:14:19.8480,172.8,76.4,44.75,44.21,-9,20.51,1,729.6,-6.6,23.5,44.5,45
2020-09-21 05:14:20.0998,172.8,76.4,44.75,44.21,-9,20.52,2,729.3,-6.2,24,44.5,45
2020-09-21 05:14:20.3473,172.8,76.4,44.5,44.21,-9,20.52,61,732,724.5,0,44.5,45
2020-09-21 05:14:20.5947,172.8,76.4,44.5,44.21,-8.9,20.52,62,425,425,0,44.5,45
2020-09-21 05:14:20.8421,172.8,76.4,44.5,44.21,-8.9,20.66,64,10.9,11.1,0,44.5,45
2020-09-21 05:14:21.0896,172.8,76.4,44.5,44.21,-9,20.72,3,729.6,-6.6,23,44.5,45
2020-09-21 05:14:21.3407,172.8,76.4,44.5,44.21,-9,20.52,4,729.3,-6.2,23,44.5,45
2020-09-21 05:14:21.5929,172.8,76.4,44.5,44.21,-9,20.52,65,-5250,-5300,0,44.5,45
2020-09-21 05:14:21.8452,172.8,76.4,44.5,44.21,-8.9,20.52,66,5270,5270,0,44.5,45
2020-09-21 05:14:22.0975,172.8,76.4,44.5,44.21,-9,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:22.3462,172.8,76.4,44.5,44.21,-9,20.52,2,729.2,-6.2,24,44.5,44.5
2020-09-21 05:14:22.5935,172.8,76.4,44.5,44.21,-9,20.52,65,-5250,-5300,0,44.5,44.5
2020-09-21 05:14:22.8408,172.8,76.4,44.5,44.21,-8.9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:23.0881,172.8,76.4,44.5,44.21,-8.9,20.53,63,50,50,0,44.5,44.5
2020-09-21 05:14:23.3394,172.8,76.4,44.5,44.21,-9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:14:23.5920,172.8,76.4,44.5,44.21,-9.1,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:23.8447,172.8,76.4,44.5,44.21,-8.9,20.52,6,-5250,24.6,3.7,44.5,44.5
2020-09-21 05:14:24.0973,172.8,76.4,44.5,44.21,-8.9,20.52,7,-5290,24.7,3.7,44.5,44.5
2020-09-21 05:14:24.3478,172.8,76.4,44.5,44.21,-8.9,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:24.5975,172.8,76.4,44.5,44.21,-9,20.53,2,729.2,-6.2,24,44.5,44.5
2020-09-21 05:14:24.8471,172.8,76.4,44.5,44.21,-9,20.52,61,732,724.5,0,44.5,44.5
2020-09-21 05:14:25.0968,172.8,76.4,44.5,44.21,-9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:14:25.3456,172.8,76.4,44.5,44.21,-9,20.52,64,10.9,11.1,0,44.5,44.5
2020-09-21 05:14:25.5929,172.8,76.4,44.5,44.21,-9,20.72,3,729.5,-6.6,23,44.5,44.5
2020-09-21 05:14:25.8402,172.8,76.4,44.5,44.21,-9,20.52,4,729.2,-6.2,23,44.5,44.5
2020-09-21 05:14:26.0876,172.8,76.4,44.5,44.21,-8.9,20.52,65,-5250,-5280,0,44.5,44.5
2020-09-21 05:14:26.3361,172.8,76.4,44.5,44.21,-8.9,20.52,66,5270,5270,0,44.5,44.5
2020-09-21 05:14:26.5867,172.8,76.4,44.5,44.21,-8.9,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:26.8372,172.8,76.4,44.5,44.21,-9.1,20.52,2,729.2,-6.2,24,44.5,44.5
2020-09-21 05:14:27.0878,172.8,76.4,44.5,44.21,-9,20.52,65,-5270,-5270,0,44.5,44.5
2020-09-21 05:14:27.3384,172.8,76.4,44.5,44.21,-8.9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:27.5890,172.8,76.4,44.5,44.21,-9,20.52,63,50,50,0,44.5,44.5
2020-09-21 05:14:27.8395,172.8,76.4,44.5,44.21,-9,20.51,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:14:28.0901,172.8,76.4,44.5,44.21,-9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:28.3407,172.8,76.4,44.5,44.21,-8.9,20.52,6,-5250,24.6,3.7,44.5,44.5
2020-09-21 05:14:28.5913,172.8,76.4,44.5,44.21,-9,20.51,7,-5280,24.7,3.7,44.5,44.5
2020-09-21 05:14:28.8418,172.8,76.4,44.5,44.21,-9,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:29.0924,172.8,76.4,44.5,44.21,-9,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:14:29.3423,172.8,76.4,44.5,44.21,-9,20.52,61,731.9,724.6,0,44.5,44.5
2020-09-21 05:14:29.5911,172.8,76.4,44.5,44.21,-8.9,20.53,62,425,425,0,44.5,44.5
2020-09-21 05:14:29.8399,172.8,76.4,44.5,44.21,-8.9,20.53,64,10.9,11.1,0,44.5,44.5
2020-09-21 05:14:30.0887,172.8,76.4,44.5,44.21,-9,20.52,3,729.5,-6.6,23,44.5,44.5
2020-09-21 05:14:30.3375,172.8,76.4,44.5,44.21,-9,20.51,4,729.1,-6.2,23,44.5,44.5
2020-09-21 05:14:30.5884,172.8,76.4,44.5,44.21,-8.9,20.52,65,-5260,-5280,0,44.5,44.5
2020-09-21 05:14:30.8410,172.8,76.4,44.5,44.21,-9,20.52,66,5270,5270,0,44.5,44.5
2020-09-21 05:14:31.0936,172.8,76.4,44.5,44.21,-9,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:31.3461,172.8,76.4,44.5,44.21,-9,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:14:31.5987,172.8,76.4,44.5,44.21,-9,20.52,65,-5260,-5280,0,44.5,44.5
2020-09-21 05:14:31.8513,172.8,76.4,44.5,44.21,-8.9,20.67,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:32.1039,172.8,76.4,44.5,44.21,-9,20.52,63,50,50,0,44.5,44.5
2020-09-21 05:14:32.3565,172.8,76.4,44.5,44.21,-9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:14:32.6089,172.8,76.4,44.5,44.21,-9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:32.8606,172.8,76.4,44.5,44.21,-9,20.72,6,-5260,24.6,3.7,44.5,44.5
2020-09-21 05:14:33.1122,172.8,76.4,44.5,44.21,-9,20.53,7,-5280,24.7,3.7,44.5,44.5
2020-09-21 05:14:33.3639,172.8,76.4,44.5,44.21,-9,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:33.6158,172.8,76.4,44.5,44.21,-9,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:14:33.8686,172.8,76.4,44.5,44.21,-8.9,20.52,61,731.9,724.5,0,44.5,44.5
2020-09-21 05:14:34.1214,172.8,76.4,44.5,44.21,-8.9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:14:34.3742,172.8,76.4,44.5,44.21,-9,20.73,64,10.9,11.1,0,44.5,44.5
2020-09-21 05:14:34.6261,172.8,76.4,44.5,44.21,-9.1,20.72,3,729.5,-6.6,23,44.5,44.5
2020-09-21 05:14:34.8736,172.8,76.4,44.5,44.21,-9,20.52,4,729.1,-6.2,23,44.5,44.5
2020-09-21 05:14:35.1212,172.8,76.4,44.5,44.21,-8.9,20.52,65,-5260,-5280,0,44.5,44.5
2020-09-21 05:14:35.3687,172.8,76.4,44.5,44.21,-9,20.51,66,5270,5270,0,44.5,44.5
2020-09-21 05:14:35.6162,172.8,76.4,44.5,44.21,-9,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:35.8636,172.8,76.4,44.5,44.21,-9,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:14:36.1109,172.8,76.4,44.5,44.21,-8.9,20.52,65,-5270,-5280,0,44.5,44.5
2020-09-21 05:14:36.3582,172.8,76.4,44.5,44.21,-8.9,20.53,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:36.6056,172.8,76.4,44.5,44.21,-9.1,20.52,63,50,50,0,44.5,44.5
2020-09-21 05:14:36.8530,172.8,76.4,44.5,44.21,-9.1,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:14:37.1004,172.8,76.4,44.5,44.21,-9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:37.3478,172.8,76.4,44.5,44.21,-8.9,20.52,6,-5260,24.6,3.7,44.5,44.5
2020-09-21 05:14:37.5953,172.8,76.4,44.5,44.21,-8.9,20.7,7,-5270,24.7,3.7,44.5,44.5
2020-09-21 05:14:37.8427,172.8,76.4,44.5,44.21,-9,20.73,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:38.0901,172.8,76.4,44.5,44.21,-9,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:14:38.3374,172.8,76.4,44.5,44.21,-9,20.52,61,731.9,724.5,0,44.5,44.5
2020-09-21 05:14:38.5848,172.8,76.4,44.5,44.21,-8.9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:14:38.8322,172.8,76.4,44.5,44.21,-9,20.73,64,10.9,11.1,0,44.5,44.5
2020-09-21 05:14:39.0806,172.8,76.4,44.5,44.21,-9,20.53,3,729.5,-6.6,23,44.5,44.5
2020-09-21 05:14:39.3298,172.8,76.4,44.5,44.21,-9,20.52,4,729.1,-6.2,23,44.5,44.5
2020-09-21 05:14:39.5791,172.8,76.4,44.5,44.21,-8.9,20.52,65,-5280,-5260,0,44.5,44.5
2020-09-21 05:14:39.8283,172.8,76.4,44.5,44.21,-8.9,20.52,66,5270,5270,0,44.5,44.5
2020-09-21 05:14:40.0766,172.8,76.4,44.5,44.21,-9,20.72,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:40.3240,172.8,76.4,44.5,44.21,-9.1,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:14:40.5714,172.8,76.4,44.5,44.21,-9,20.52,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:14:40.8188,172.8,76.4,44.5,44.21,-9,20.51,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:41.0662,172.8,76.4,44.5,44.21,-9,20.52,63,50,50,0,44.5,44.5
2020-09-21 05:14:41.3135,172.8,76.4,44.5,44.21,-9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:14:41.5608,172.8,76.4,44.5,44.21,-9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:41.8080,172.8,76.4,44.5,44.21,-8.9,20.72,6,-5270,24.6,3.7,44.5,44.5
2020-09-21 05:14:42.0579,172.8,76.4,44.5,44.21,-8.9,20.72,7,-5280,24.7,3.7,44.5,44.5
2020-09-21 05:14:42.3108,172.8,76.4,44.5,44.21,-9.1,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:42.5636,172.8,76.4,44.5,44.21,-9.1,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:14:42.8164,172.8,76.4,44.5,44.21,-9,20.51,61,731.8,724.5,0,44.5,44.5
2020-09-21 05:14:43.0683,172.8,76.4,44.5,44.21,-8.9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:14:43.3187,172.8,76.4,44.5,44.21,-8.9,20.73,64,10.9,11.1,0,44.5,44.5
2020-09-21 05:14:43.5692,172.8,76.4,44.5,44.21,-9,20.7,3,729.5,-6.6,23,44.5,44.5
2020-09-21 05:14:43.8197,172.8,76.4,44.5,44.21,-8.9,20.73,4,729.1,-6.2,23,44.5,44.5
2020-09-21 05:14:44.0711,172.8,76.4,44.5,44.21,-8.9,20.72,65,-5270,-5280,0,44.5,44.5
2020-09-21 05:14:44.3236,172.8,76.4,44.5,44.21,-9,20.73,66,5270,5270,0,44.5,44.5
2020-09-21 05:14:44.5761,172.8,76.4,44.5,44.21,-9,20.72,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:44.8287,172.8,76.4,44.5,44.21,-9,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:14:45.0812,172.8,76.4,44.5,44.21,-8.9,20.52,65,-5290,-5270,0,44.5,44.5
2020-09-21 05:14:45.3338,172.8,76.4,44.5,44.21,-8.9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:45.5865,172.8,76.4,44.5,44.21,-8.9,20.53,63,50,50,0,44.5,44.5
2020-09-21 05:14:45.8391,172.8,76.4,44.5,44.21,-9,20.72,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:14:46.0917,172.8,76.4,44.5,44.21,-9,20.73,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:46.3437,172.8,76.4,44.5,44.21,-9,20.53,6,-5280,24.6,3.7,44.5,44.5
2020-09-21 05:14:46.5954,172.8,76.4,44.5,44.21,-9,20.52,7,-5260,24.7,3.7,44.5,44.5
2020-09-21 05:14:46.8471,172.8,76.4,44.5,44.21,-9,20.53,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:47.0989,172.8,76.4,44.5,44.21,-9,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:14:47.3490,172.8,76.4,44.5,44.21,-8.9,20.51,61,731.9,724.4,0,44.5,44.5
2020-09-21 05:14:47.5964,172.8,76.4,44.5,44.21,-8.9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:14:47.8438,172.8,76.4,44.5,44.21,-9,20.52,64,11,11.1,0,44.5,44.5
2020-09-21 05:14:48.0912,172.8,76.4,44.5,44.21,-9,20.52,3,729.5,-6.6,23,44.5,44.5
2020-09-21 05:14:48.3386,172.8,76.4,44.5,44.21,-9,20.72,4,729.1,-6.2,23,44.5,44.5
2020-09-21 05:14:48.5860,172.8,76.4,44.5,44.21,-9,20.72,65,-5270,-5280,0,44.5,44.5
2020-09-21 05:14:48.8333,172.8,76.4,44.5,44.21,-9,20.52,66,5270,5270,0,44.5,44.5
2020-09-21 05:14:49.0807,172.8,76.4,44.5,44.21,-9,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:49.3280,172.8,76.4,44.5,44.21,-8.9,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:14:49.5754,172.8,76.4,44.5,44.21,-8.9,20.51,65,-5270,-5280,0,44.5,44.5
2020-09-21 05:14:49.8227,172.8,76.4,44.5,44.21,-9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:50.0701,172.8,76.4,44.5,44.21,-9,20.72,63,50,50,0,44.5,44.5
2020-09-21 05:14:50.3175,172.8,76.4,44.5,44.21,-9.1,20.73,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:14:50.5694,172.8,76.4,44.5,44.21,-9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:50.8219,172.8,76.4,44.5,44.21,-8.9,20.52,6,-5290,24.6,3.7,44.5,44.5
2020-09-21 05:14:51.0745,172.8,76.4,44.5,44.21,-9,20.64,7,-5260,24.7,3.7,44.5,44.5
2020-09-21 05:14:51.3270,172.8,76.4,44.5,44.21,-9,20.72,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:51.5798,172.8,76.4,44.5,44.21,-9,20.66,2,729,-6.2,24,44.5,44.5
2020-09-21 05:14:51.8325,172.8,76.4,44.5,44.21,-8.9,20.52,61,731.9,724.5,0,44.5,44.5
2020-09-21 05:14:52.0853,172.8,76.4,44.5,44.21,-9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:14:52.3381,172.8,76.4,44.5,44.21,-9,20.52,64,11,11.1,0,44.5,44.5
2020-09-21 05:14:52.5909,172.8,76.4,44.5,44.21,-9,20.52,3,729.5,-6.6,23,44.5,44.5
2020-09-21 05:14:52.8437,172.8,76.4,44.5,44.21,-8.9,20.72,4,729,-6.2,23,44.5,44.5
2020-09-21 05:14:53.0964,172.8,76.4,44.5,44.21,-8.9,20.52,65,-5270,-5280,0,44.5,44.5
2020-09-21 05:14:53.3492,172.8,76.4,44.5,44.21,-8.9,20.52,66,5280,5280,0,44.5,44.5
2020-09-21 05:14:53.5988,172.8,76.4,44.5,44.21,-9,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:53.8461,172.8,76.4,44.5,44.21,-9,20.52,2,729,-6.2,24,44.5,44.5
2020-09-21 05:14:54.0933,172.8,76.4,44.5,44.21,-9,20.51,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:14:54.3406,172.8,76.4,44.5,44.21,-9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:54.5879,172.8,76.4,44.5,44.21,-9,20.52,63,50,50,0,44.5,44.5
2020-09-21 05:14:54.8352,172.8,76.4,44.5,44.21,-9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:14:55.0825,172.8,76.4,44.5,44.21,-8.9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:55.3297,172.8,76.4,44.5,44.21,-8.9,20.52,6,-5280,24.6,3.7,44.5,44.5
2020-09-21 05:14:55.5780,172.8,76.4,44.5,44.21,-9,20.52,7,-5280,24.7,3.7,44.5,44.5
2020-09-21 05:14:55.8307,172.8,76.4,44.5,44.21,-9,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:56.0833,172.8,76.4,44.5,44.21,-9.1,20.52,2,729,-6.2,24,44.5,44.5
2020-09-21 05:14:56.3360,172.8,76.4,44.5,44.21,-8.9,20.5,61,731.8,724.4,0,44.5,44.5
2020-09-21 05:14:56.5887,172.8,76.4,44.5,44.21,-9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:14:56.8414,172.8,76.4,44.5,44.21,-9,20.52,64,10.9,11.1,0,44.5,44.5
2020-09-21 05:14:57.0941,172.8,76.4,44.5,44.21,-9,20.52,3,729.5,-6.6,23,44.5,44.5
2020-09-21 05:14:57.3467,172.8,76.4,44.5,44.21,-9,20.52,4,729,-6.2,23,44.5,44.5
2020-09-21 05:14:57.5989,172.8,76.4,44.5,44.21,-9,20.52,65,-5270,-5280,0,44.5,44.5
2020-09-21 05:14:57.8485,172.8,76.4,44.5,44.21,-9,20.52,66,5270,5270,0,44.5,44.5
2020-09-21 05:14:58.0981,172.8,76.4,44.5,44.21,-9.1,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:14:58.3476,172.8,76.4,44.5,44.21,-9,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:14:58.5970,172.8,76.4,44.5,44.21,-8.9,20.52,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:14:58.8452,172.8,76.4,44.5,44.21,-8.9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:59.0934,172.8,76.4,44.5,44.21,-9,20.52,63,50,50,0,44.5,44.5
2020-09-21 05:14:59.3416,172.8,76.4,44.5,44.21,-9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:14:59.5898,172.8,76.4,44.5,44.21,-9,20.51,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:14:59.8374,172.8,76.4,44.5,44.21,-9,20.52,6,-5270,24.6,3.7,44.5,44.5
2020-09-21 05:15:00.0849,172.8,76.4,44.5,44.21,-9,20.52,7,-5280,24.7,3.7,44.5,44.5
2020-09-21 05:15:00.3324,172.8,76.4,44.5,44.21,-9,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:15:00.5799,172.8,76.4,44.5,44.21,-9,20.51,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:15:00.8293,172.8,76.4,44.5,44.21,-8.9,20.52,61,731.8,724.4,0,44.5,44.5
2020-09-21 05:15:01.0818,172.8,76.4,44.5,44.21,-9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:15:01.3344,172.8,76.4,44.5,44.21,-9,20.52,64,11,11.1,0,44.5,44.5
2020-09-21 05:15:01.5869,172.8,76.4,44.5,44.21,-9,20.52,3,729.5,-6.6,23,44.5,44.5
2020-09-21 05:15:01.8395,172.8,76.4,44.5,44.21,-9,20.52,4,729.1,-6.2,23,44.5,44.5
2020-09-21 05:15:02.0921,172.8,76.4,44.5,44.21,-9,20.52,65,-5290,-5270,0,44.5,44.5
2020-09-21 05:15:02.3448,172.8,76.4,44.5,44.21,-9,20.52,66,5270,5270,0,44.5,44.5
2020-09-21 05:15:02.5975,172.8,76.4,44.5,44.21,-9,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:15:02.8501,172.8,76.4,44.5,44.21,-8.9,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:15:03.0975,172.8,76.4,44.5,44.21,-8.9,20.52,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:15:03.3449,172.8,76.4,44.5,44.21,-9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:03.5924,172.8,76.4,44.5,44.21,-9.1,20.53,63,50,50,0,44.5,44.5
2020-09-21 05:15:03.8400,172.8,76.4,44.5,44.21,-9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:15:04.0928,172.8,76.4,44.5,44.21,-9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:04.3455,172.8,76.4,44.5,44.21,-9,20.52,6,-5280,24.6,3.7,44.5,44.5
2020-09-21 05:15:04.5983,172.8,76.4,44.5,44.21,-9,20.52,7,-5260,24.7,3.7,44.5,44.5
2020-09-21 05:15:04.8511,172.8,76.4,44.5,44.21,-9,20.52,1,729.5,-6.6,23.5,44.5,44.5
2020-09-21 05:15:05.1040,172.8,76.4,44.5,44.21,-9,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:15:05.3568,172.8,76.4,44.5,44.21,-8.9,20.52,61,731.8,724.5,0,44.5,44.5
2020-09-21 05:15:05.6097,172.8,76.4,44.5,44.21,-9.1,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:15:05.8626,172.8,76.4,44.5,44.21,-9,20.52,64,10.9,11.1,0,44.5,44.5
2020-09-21 05:15:06.1154,172.8,76.4,44.5,44.21,-9,20.53,3,729.3,-6.6,23,44.5,44.5
2020-09-21 05:15:06.3683,172.8,76.4,44.5,44.21,-8.9,20.52,4,729.1,-6.2,23,44.5,44.5
2020-09-21 05:15:06.6211,172.8,76.4,44.5,44.21,-8.9,20.52,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:15:06.8740,172.8,76.4,44.5,44.21,-9,20.52,66,5270,5270,0,44.5,44.5
2020-09-21 05:15:07.1252,172.8,76.4,44.5,44.21,-9,20.52,1,729.3,-6.6,23.5,44.5,44.5
2020-09-21 05:15:07.3754,172.8,76.4,44.5,44.21,-9,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:15:07.6255,172.8,76.4,44.5,44.21,-9,20.72,65,-5280,-5280,0,44.5,44.5
2020-09-21 05:15:07.8757,172.8,76.4,44.5,44.21,-9,20.53,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:08.1243,172.8,76.4,44.5,44.21,-9,20.49,63,50,50,0,44.5,44.5
2020-09-21 05:15:08.3719,172.8,76.4,44.5,44.21,-9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:15:08.6195,172.8,76.4,44.5,44.21,-8.9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:08.8671,172.8,76.4,44.5,44.21,-8.9,20.52,6,-5290,24.6,3.7,44.5,44.5
2020-09-21 05:15:09.1154,172.8,76.4,44.5,44.21,-9.1,20.52,7,-5260,24.7,3.7,44.5,44.5
2020-09-21 05:15:09.3644,172.8,76.4,44.5,44.21,-9,20.52,1,729.3,-6.6,23.5,44.5,44.5
2020-09-21 05:15:09.6133,172.8,76.4,44.5,44.21,-9,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:15:09.8622,172.8,76.4,44.5,44.21,-9,20.51,61,731.9,724.4,0,44.5,44.5
2020-09-21 05:15:10.1106,172.8,76.4,44.5,44.21,-9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:15:10.3587,172.8,76.4,44.5,44.21,-9,20.52,64,11,11.1,0,44.5,44.5
2020-09-21 05:15:10.6067,172.8,76.4,44.5,44.21,-8.9,20.52,3,729.3,-6.6,23,44.5,44.5
2020-09-21 05:15:10.8547,172.8,76.4,44.5,44.21,-8.9,20.52,4,729.1,-6.2,23,44.5,44.5
2020-09-21 05:15:11.1036,172.8,76.4,44.5,44.21,-9,20.52,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:15:11.3563,172.8,76.4,44.5,44.21,-9.1,20.52,66,5280,5280,0,44.5,44.5
2020-09-21 05:15:11.6089,172.8,76.4,44.5,44.21,-9,20.52,1,729.3,-6.6,23.5,44.5,44.5
2020-09-21 05:15:11.8616,172.8,76.4,44.5,44.21,-8.9,20.52,2,729.1,-6.2,24,44.5,44.5
2020-09-21 05:15:12.1134,172.8,76.4,44.5,44.21,-8.9,20.52,65,-5270,-5270,0,44.5,44.5
2020-09-21 05:15:12.3610,172.8,76.4,44.5,44.21,-9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:12.6085,172.8,76.4,44.5,44.21,-9,20.52,63,50,50,0,44.5,44.5
2020-09-21 05:15:12.8561,172.8,76.4,44.5,44.21,-9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:15:13.1046,172.8,76.4,44.5,44.21,-9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:13.3574,172.8,76.4,44.5,44.21,-9,20.53,6,-5290,24.6,3.7,44.5,44.5
2020-09-21 05:15:13.6101,172.8,76.4,44.5,44.21,-9.1,20.52,7,-5260,24.7,3.7,44.5,44.5
2020-09-21 05:15:13.8629,172.8,76.4,44.5,44.21,-9,20.52,1,729.4,-6.6,23.5,44.5,44.5
2020-09-21 05:15:14.1148,172.8,76.4,44.5,44.21,-8.9,20.52,2,729,-6.2,24,44.5,44.5
2020-09-21 05:15:14.3622,172.8,76.4,44.5,44.21,-8.9,20.52,61,731.8,724.4,0,44.5,44.5
2020-09-21 05:15:14.6096,172.8,76.4,44.5,44.21,-9,20.55,62,425,425,0,44.5,44.5
2020-09-21 05:15:14.8570,172.8,76.4,44.5,44.21,-9,20.52,64,11,11.1,0,44.5,44.5
2020-09-21 05:15:15.1044,172.8,76.4,44.5,44.21,-9,20.52,3,729.4,-6.6,23,44.5,44.5
2020-09-21 05:15:15.3559,172.8,76.4,44.5,44.21,-9,20.52,4,729,-6.2,23,44.5,44.5
2020-09-21 05:15:15.6086,172.8,76.4,44.5,44.21,-9,20.52,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:15:15.8613,172.8,76.4,44.5,44.21,-9,20.52,66,5280,5280,0,44.5,44.5
2020-09-21 05:15:16.1139,172.8,76.4,44.5,44.21,-8.9,20.52,1,729.4,-6.6,23.5,44.5,44.5
2020-09-21 05:15:16.3629,172.8,76.4,44.5,44.21,-8.9,20.52,2,729,-6.2,24,44.5,44.5
2020-09-21 05:15:16.6104,172.8,76.4,44.5,44.21,-8.9,20.52,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:15:16.8579,172.8,76.4,44.5,44.21,-9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:17.1055,172.8,76.4,44.5,44.21,-9,20.52,63,50,50,0,44.5,44.5
2020-09-21 05:15:17.3529,172.8,76.4,44.5,44.21,-9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:15:17.6004,172.8,76.4,44.5,44.21,-8.9,20.72,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:17.8478,172.8,76.4,44.5,44.21,-9,20.53,6,-5290,24.6,3.7,44.5,44.5
2020-09-21 05:15:18.0952,172.8,76.4,44.5,44.21,-9,20.52,7,-5260,24.7,3.7,44.5,44.5
2020-09-21 05:15:18.3446,172.8,76.4,44.5,44.21,-8.9,20.53,1,729.4,-6.6,23.5,44.5,44.5
2020-09-21 05:15:18.5972,172.8,76.4,44.5,44.21,-8.9,20.52,2,729,-6.2,24,44.5,44.5
2020-09-21 05:15:18.8498,172.8,76.4,44.5,44.21,-9,20.52,61,731.8,724.4,0,44.5,44.5
2020-09-21 05:15:19.1024,172.8,76.4,44.5,44.21,-9.1,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:15:19.3550,172.8,76.4,44.5,44.21,-9.1,20.52,64,11,11.1,0,44.5,44.5
2020-09-21 05:15:19.6077,172.8,76.4,44.5,44.21,-8.9,20.51,3,729.4,-6.6,23,44.5,44.5
2020-09-21 05:15:19.8603,172.8,76.4,44.5,44.21,-8.9,20.51,4,729,-6.2,23,44.5,44.5
2020-09-21 05:15:20.1129,172.8,76.4,44.5,44.21,-9,20.52,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:15:20.3656,172.8,76.4,44.5,44.21,-9,20.52,66,5280,5280,0,44.5,44.5
2020-09-21 05:15:20.6166,172.8,76.4,44.5,44.21,-9,20.52,1,729.3,-6.6,23.5,44.5,44.5
2020-09-21 05:15:20.8677,172.8,76.4,44.5,44.21,-9,20.53,2,729,-6.2,24,44.5,44.5
2020-09-21 05:15:21.1187,172.8,76.4,44.5,44.21,-9,20.53,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:15:21.3698,172.8,76.4,44.5,44.21,-9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:21.6224,172.8,76.4,44.5,44.21,-9,20.52,63,50,50,0,44.5,44.5
2020-09-21 05:15:21.8751,172.8,76.4,44.5,44.21,-8.9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:15:22.1279,172.8,76.4,44.5,44.21,-8.9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:22.3806,172.8,76.4,44.5,44.21,-9,20.52,6,-5300,24.6,3.7,44.5,44.5
2020-09-21 05:15:22.6303,172.8,76.4,44.5,44.21,-9,20.51,7,-5260,24.7,3.7,44.5,44.5
2020-09-21 05:15:22.8779,172.8,76.4,44.5,44.21,-9,20.52,1,729.3,-6.6,23.5,44.5,44.5
2020-09-21 05:15:23.1256,172.8,76.4,44.5,44.21,-9,20.5,2,729,-6.2,24,44.5,44.5
2020-09-21 05:15:23.3732,172.8,76.4,44.5,44.21,-9,20.52,61,731.7,724.4,0,44.5,44.5
2020-09-21 05:15:23.6217,172.8,76.4,44.5,44.21,-9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:15:23.8744,172.8,76.4,44.5,44.21,-9,20.51,64,11,11.1,0,44.5,44.5
2020-09-21 05:15:24.1271,172.8,76.4,44.5,44.21,-9,20.52,3,729.3,-6.6,23,44.5,44.5
2020-09-21 05:15:24.3798,172.8,76.4,44.5,44.21,-8.9,20.52,4,729,-6.2,23,44.5,44.5
2020-09-21 05:15:24.6325,172.8,76.4,44.5,44.21,-9,20.52,65,-5280,-5270,0,44.5,44.5
2020-09-21 05:15:24.8812,172.8,76.4,44.5,44.21,-9.1,20.52,66,5270,5270,0,44.5,44.5
2020-09-21 05:15:25.1288,172.8,76.4,44.5,44.21,-9.1,20.52,1,729.3,-6.6,23.5,44.5,44.5
2020-09-21 05:15:25.3765,172.8,76.4,44.5,44.21,-8.9,20.52,2,729,-6.2,24,44.5,44.5
2020-09-21 05:15:25.6241,172.8,76.4,44.5,44.21,-8.9,20.52,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:15:25.8716,172.8,76.4,44.5,44.21,-9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:26.1188,172.8,76.4,44.5,44.21,-9,20.52,63,50,50,0,44.5,44.5
2020-09-21 05:15:26.3661,172.8,76.4,44.5,44.21,-9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:15:26.6133,172.8,76.4,44.5,44.21,-9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:26.8606,172.8,76.4,44.5,44.21,-9,20.52,6,-5300,24.6,3.7,44.5,44.5
2020-09-21 05:15:27.1081,172.8,76.4,44.5,44.21,-9.1,20.52,7,-5270,24.7,3.7,44.5,44.5
2020-09-21 05:15:27.3557,172.8,76.4,44.5,44.21,-9,20.52,1,729.2,-6.6,23.5,44.5,44.5
2020-09-21 05:15:27.6032,172.8,76.4,44.5,44.21,-9,20.52,2,729,-6.2,24,44.5,44.5
2020-09-21 05:15:27.8508,172.8,76.4,44.5,44.21,-8.9,20.52,61,731.7,724.4,0,44.5,44.5
2020-09-21 05:15:28.1032,172.8,76.4,44.5,44.21,-9,20.53,62,425,425,0,44.5,44.5
2020-09-21 05:15:28.3559,172.8,76.4,44.5,44.21,-9,20.5,64,11,11.1,0,44.5,44.5
2020-09-21 05:15:28.6085,172.8,76.4,44.5,44.21,-9,20.52,3,729.2,-6.6,23,44.5,44.5
2020-09-21 05:15:28.8612,172.8,76.4,44.5,44.21,-9,20.52,4,729,-6.2,23,44.5,44.5
2020-09-21 05:15:29.1092,172.8,76.4,44.5,44.21,-9,20.52,65,-5270,-5280,0,44.5,44.5
2020-09-21 05:15:29.3567,172.8,76.3,44.5,44.16,-9,20.53,66,5270,5270,0,44.5,44.5
2020-09-21 05:15:29.6042,172.8,76.3,44.5,44.16,-9,20.52,1,729.2,-6.6,23.5,44.5,44.5
2020-09-21 05:15:29.8518,172.8,76.3,44.5,44.16,-8.9,20.52,2,729,-6.2,24,44.5,44.5
2020-09-21 05:15:30.1023,172.8,76.3,44.5,44.16,-9,20.52,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:15:30.3550,172.8,76.3,44.5,44.16,-9,20.51,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:30.6076,172.8,76.3,44.5,44.16,-9.1,20.51,63,50,50,0,44.5,44.5
2020-09-21 05:15:30.8603,172.8,76.3,44.5,44.16,-9,20.73,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:15:31.1130,172.8,76.3,44.5,44.16,-9,20.55,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:31.3656,172.8,76.3,44.5,44.16,-9,20.52,6,-5290,24.6,3.7,44.5,44.5
2020-09-21 05:15:31.6183,172.8,76.3,44.5,44.16,-9,20.72,7,-5260,24.7,3.7,44.5,44.5
2020-09-21 05:15:31.8710,172.8,76.3,44.5,44.16,-9,20.72,1,729.2,-6.6,23.5,44.5,44.5
2020-09-21 05:15:32.1234,172.8,76.3,44.5,44.16,-8.9,20.52,2,729,-6.2,24,44.5,44.5
2020-09-21 05:15:32.3745,172.8,76.3,44.5,44.16,-9,20.52,61,731.7,724.4,0,44.5,44.5
2020-09-21 05:15:32.6256,172.8,76.3,44.5,44.16,-9.1,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:15:32.8767,172.8,76.3,44.5,44.16,-9.1,20.52,64,11,11.1,0,44.5,44.5
2020-09-21 05:15:33.1279,172.8,76.3,44.5,44.16,-9,20.52,3,729.2,-6.6,23,44.5,44.5
2020-09-21 05:15:33.3761,172.8,76.3,44.5,44.16,-8.9,20.52,4,729,-6.2,23,44.5,44.5
2020-09-21 05:15:33.6235,172.8,76.3,44.5,44.16,-9,20.52,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:15:33.8710,172.8,76.3,44.5,44.16,-9,20.52,66,5260,5260,0,44.5,44.5
2020-09-21 05:15:34.1184,172.8,76.3,44.5,44.16,-9,20.53,1,729.2,-6.6,23.5,44.5,44.5
2020-09-21 05:15:34.3659,172.8,76.3,44.5,44.16,-9,20.52,2,729,-6.2,24,44.5,44.5
2020-09-21 05:15:34.6135,172.8,76.3,44.5,44.16,-9.1,20.52,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:15:34.8611,172.8,76.3,44.5,44.16,-9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:35.1087,172.8,76.3,44.5,44.16,-9,20.51,63,50,50,0,44.5,44.5
2020-09-21 05:15:35.3602,172.8,76.3,44.5,44.16,-8.9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:15:35.6130,172.8,76.3,44.5,44.16,-8.9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:35.8659,172.8,76.3,44.5,44.16,-9,20.52,6,-5300,24.6,3.7,44.5,44.5
2020-09-21 05:15:36.1187,172.8,76.3,44.5,44.16,-9,20.52,7,-5260,24.7,3.7,44.5,44.5
2020-09-21 05:15:36.3679,172.8,76.3,44.5,44.16,-9,20.51,1,729.3,-6.6,23.5,44.5,44.5
2020-09-21 05:15:36.6154,172.8,76.3,44.5,44.16,-9,20.52,2,729,-6.2,24,44.5,44.5
2020-09-21 05:15:36.8630,172.8,76.3,44.5,44.16,-9,20.52,61,731.8,724.3,0,44.5,44.5
2020-09-21 05:15:37.1106,172.8,76.3,44.5,44.16,-9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:15:37.3581,172.8,76.3,44.5,44.16,-9,20.72,64,11,11.1,0,44.5,44.5
2020-09-21 05:15:37.6054,172.8,76.3,44.5,44.16,-8.9,20.52,3,729.3,-6.6,23,44.5,44.5
2020-09-21 05:15:37.8528,172.8,76.3,44.5,44.16,-8.9,20.52,4,729,-6.2,23,44.5,44.5
2020-09-21 05:15:38.1002,172.8,76.3,44.5,44.16,-9.1,20.52,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:15:38.3476,172.8,76.3,44.5,44.16,-9,20.52,66,5260,5260,0,44.5,44.5
2020-09-21 05:15:38.6000,172.8,76.3,44.5,44.16,-9,20.52,1,729.3,-6.6,23.5,44.5,44.5
2020-09-21 05:15:38.8527,172.8,76.3,44.5,44.16,-8.9,20.51,2,729,-6.2,24,44.5,44.5
2020-09-21 05:15:39.1053,172.8,76.3,44.5,44.16,-9,20.53,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:15:39.3579,172.8,76.3,44.5,44.16,-9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:39.6057,172.8,76.3,44.5,44.16,-9,20.52,63,50,50,0,44.5,44.5
2020-09-21 05:15:39.8531,172.8,76.3,44.5,44.16,-8.9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:15:40.1005,172.8,76.3,44.5,44.16,-9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:40.3479,172.8,76.3,44.5,44.16,-9.1,20.52,6,-5290,24.6,3.7,44.5,44.5
2020-09-21 05:15:40.5950,172.8,76.3,44.5,44.16,-9,20.52,7,-5260,24.7,3.7,44.5,44.5
2020-09-21 05:15:40.8421,172.8,76.3,44.5,44.16,-8.9,20.51,1,729.3,-6.6,23.5,44.5,44.5
2020-09-21 05:15:41.0892,172.8,76.3,44.5,44.16,-8.9,20.52,2,729,-6.2,24,44.5,44.5
2020-09-21 05:15:41.3363,172.8,76.3,44.5,44.16,-9,20.52,61,731.8,724.3,0,44.5,44.5
2020-09-21 05:15:41.5885,172.8,76.3,44.5,44.16,-9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:15:41.8410,172.8,76.3,44.5,44.16,-9,20.52,64,11,11.1,0,44.5,44.5
2020-09-21 05:15:42.0936,172.8,76.3,44.5,44.16,-9,20.52,3,729.2,-6.6,23,44.5,44.5
2020-09-21 05:15:42.3461,172.8,76.3,44.5,44.16,-9,20.52,4,728.9,-6.2,23,44.5,44.5
2020-09-21 05:15:42.5956,172.8,76.3,44.5,44.16,-9,20.52,65,-5300,-5260,0,44.5,44.5
2020-09-21 05:15:42.8446,172.8,76.3,44.5,44.16,-9,20.52,66,5260,5260,0,44.5,44.5
2020-09-21 05:15:43.0936,172.8,76.3,44.5,44.16,-8.9,20.52,1,729.2,-6.6,23.5,44.5,44.5
2020-09-21 05:15:43.3427,172.8,76.3,44.5,44.16,-8.9,20.52,2,728.9,-6.2,24,44.5,44.5
2020-09-21 05:15:43.5914,172.8,76.3,44.5,44.16,-9,20.52,65,-5290,-5260,0,44.5,44.5
2020-09-21 05:15:43.8386,172.8,76.3,44.5,44.16,-9.1,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:44.0858,172.8,76.3,44.5,44.16,-8.9,20.52,63,50,50,0,44.5,44.5
2020-09-21 05:15:44.3329,172.8,76.3,44.5,44.16,-9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:15:44.5801,172.8,76.3,44.5,44.16,-9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:44.8316,172.8,76.3,44.5,44.16,-9,20.52,6,-5290,24.6,3.7,44.5,44.5
2020-09-21 05:15:45.0844,172.8,76.3,44.5,44.16,-8.9,20.52,7,-5260,24.7,3.7,44.5,44.5
2020-09-21 05:15:45.3371,172.8,76.3,44.5,44.16,-8.9,20.52,1,729.2,-6.6,23.5,44.5,44.5
2020-09-21 05:15:45.5898,172.8,76.3,44.5,44.16,-9,20.52,2,728.9,-6.2,24,44.5,44.5
2020-09-21 05:15:45.8425,172.8,76.3,44.5,44.16,-9.1,20.52,61,731.7,724.4,0,44.5,44.5
2020-09-21 05:15:46.0952,172.8,76.3,44.5,44.16,-9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:15:46.3479,172.8,76.3,44.5,44.16,-8.9,20.52,64,11,11.1,0,44.5,44.5
2020-09-21 05:15:46.6006,172.8,76.3,44.5,44.16,-8.9,20.52,3,729.2,-6.6,23,44.5,44.5
2020-09-21 05:15:46.8511,172.8,76.3,44.5,44.16,-9,20.54,4,728.9,-6.2,23,44.5,44.5
2020-09-21 05:15:47.0983,172.8,76.3,44.5,44.16,-9,20.53,65,-5300,-5260,0,44.5,44.5
2020-09-21 05:15:47.3455,172.8,76.3,44.5,44.16,-9,20.52,66,5260,5260,0,44.5,44.5
2020-09-21 05:15:47.5927,172.8,76.3,44.5,44.16,-9,20.52,1,729.2,-6.6,23.5,44.5,44.5
2020-09-21 05:15:47.8400,172.8,76.3,44.5,44.16,-9,20.52,2,728.9,-6.2,24,44.5,44.5
2020-09-21 05:15:48.0875,172.8,76.3,44.5,44.16,-9,20.52,65,-5300,-5260,0,44.5,44.5
2020-09-21 05:15:48.3349,172.8,76.3,44.5,44.16,-9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:48.5824,172.8,76.3,44.5,44.16,-8.9,20.53,63,50,50,0,44.5,44.5
2020-09-21 05:15:48.8299,172.8,76.3,44.5,44.16,-9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:15:49.0826,172.8,76.3,44.5,44.16,-9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:49.3353,172.8,76.3,44.25,44.16,-9,20.52,6,-5290,24.6,3.7,44.5,44.5
2020-09-21 05:15:49.5881,172.8,76.3,44.25,44.16,-9,20.52,7,-5270,24.7,3.7,44.5,44.5
2020-09-21 05:15:49.8408,172.8,76.3,44.25,44.16,-9,20.52,1,729.2,-6.6,23.5,44.5,44.5
2020-09-21 05:15:50.0936,172.8,76.3,44.25,44.16,-9,20.52,2,728.9,-6.2,24,44.5,44.5
2020-09-21 05:15:50.3464,172.8,76.3,44.25,44.16,-9,20.52,61,731.6,724.3,0,44.5,44.5
2020-09-21 05:15:50.5992,172.8,76.3,44.25,44.16,-8.9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:15:50.8520,172.8,76.3,44.25,44.16,-8.9,20.52,64,11,11.1,0,44.5,44.5
2020-09-21 05:15:51.0995,172.8,76.3,44.25,44.16,-9,20.51,3,729.2,-6.6,23,44.5,44.5
2020-09-21 05:15:51.3470,172.8,76.3,44.25,44.16,-9.1,20.51,4,728.9,-6.2,23,44.5,44.5
2020-09-21 05:15:51.5945,172.8,76.3,44.25,44.16,-9,20.52,65,-5280,-5270,0,44.5,44.5
2020-09-21 05:15:51.8420,172.8,76.3,44.25,44.16,-8.9,20.52,66,5260,5260,0,44.5,44.5
2020-09-21 05:15:52.0892,172.8,76.3,44.25,44.16,-8.9,20.52,1,729.2,-6.6,23.5,44.5,44.5
2020-09-21 05:15:52.3365,172.8,76.3,44.25,44.16,-9,20.52,2,728.9,-6.2,24,44.5,44.5
2020-09-21 05:15:52.5837,172.8,76.3,44.25,44.16,-9,20.52,65,-5280,-5260,0,44.5,44.5
2020-09-21 05:15:52.8310,172.8,76.3,44.25,44.16,-9,20.52,51,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:53.0829,172.8,76.3,44.25,44.16,-9,20.52,63,50,50,0,44.5,44.5
2020-09-21 05:15:53.3351,172.8,76.3,44.25,44.16,-9,20.52,67,24.6,24.7,0,44.5,44.5
2020-09-21 05:15:53.5873,172.8,76.3,44.25,44.16,-9,20.52,52,3.73,3.71,0,44.5,44.5
2020-09-21 05:15:53.8395,172.8,76.3,44.25,44.16,-9,20.52,6,-5280,24.6,3.7,44.5,44.5
2020-09-21 05:15:54.0909,172.8,76.3,44.25,44.16,-8.9,20.52,7,-5270,24.7,3.7,44.5,44.5
2020-09-21 05:15:54.3383,172.8,76.3,44.25,44.16,-8.9,20.51,1,729.2,-6.6,23.5,44.5,44.5
2020-09-21 05:15:54.5856,172.8,76.3,44.25,44.16,-9,20.52,2,728.9,-6.2,24,44.5,44.5
2020-09-21 05:15:54.8330,172.8,76.3,44.25,44.16,-9,20.52,61,731.6,724.2,0,44.5,44.5
2020-09-21 05:15:55.0804,172.8,76.3,44.25,44.16,-9,20.52,62,425,425,0,44.5,44.5
2020-09-21 05:15:55.3276,172.8,76.3,44.25,44.16,-9,20.52,64,11,11.1,0,44.5,44.5
2020-09-21 05:15:55.5748,172.8,76.3,44.25,44.16,-9,20.52,3,729.2,-6.6,23,44.5,44.5
2020-09-21 05:15:55.8220,172.8,76.3,44.25,44.16,-9,20.52,4,728.9,-6.2,23,44.5,44.5
2020-09-21 05:15:56.0693,172.8,76.3,44.25,44.16,-9,20.52,65,-5270,-5270,0,44,44.5
2020-09-21 05:15:56.3166,172.8,76.3,44.25,44.16,-8.9,20.5,66,5260,5260,0,44,44.5
2020-09-21 05:15:56.5640,172.8,76.3,44.25,44.16,-9,20.52,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:15:56.8114,172.8,76.3,44.25,44.16,-9,20.52,2,728.8,-6.2,24,44,44.5
2020-09-21 05:15:57.0588,172.8,76.3,44.25,44.16,-9,20.52,65,-5270,-5270,0,44,44.5
2020-09-21 05:15:57.3059,172.8,76.3,44.25,44.16,-9,20.52,51,3.73,3.71,0,44,44.5
2020-09-21 05:15:57.5531,172.8,76.3,44.25,44.16,-8.9,20.52,63,50,50,0,44,44.5
2020-09-21 05:15:57.8002,172.8,76.3,44.25,44.16,-9,20.53,67,24.6,24.7,0,44,44.5
2020-09-21 05:15:58.0473,172.8,76.3,44.25,44.16,-9,20.52,52,3.73,3.7,0,44,44.5
2020-09-21 05:15:58.2946,172.8,76.3,44.25,44.16,-9,20.52,6,-5270,24.6,3.7,44,44.5
2020-09-21 05:15:58.5419,172.8,76.3,44.25,44.16,-8.9,20.54,7,-5270,24.7,3.7,44,44.5
2020-09-21 05:15:58.7892,172.8,76.3,44.25,44.16,-9,20.52,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:15:59.0365,172.8,76.3,44.25,44.16,-9.1,20.52,2,728.8,-6.2,24,44,44.5
2020-09-21 05:15:59.2880,172.8,76.3,44.25,44.16,-9,20.52,61,731.6,724.2,0,44,44.5
2020-09-21 05:15:59.5406,172.8,76.3,44.25,44.16,-8.9,20.52,62,425,425,0,44,44.5
2020-09-21 05:15:59.7932,172.8,76.3,44.25,44.16,-8.9,20.52,64,10.9,11.1,0,44,44.5
2020-09-21 05:16:00.0458,172.8,76.3,44.25,44.16,-9,20.52,3,729.2,-6.6,23,44,44.5
2020-09-21 05:16:00.2983,172.8,76.3,44.25,44.16,-9,20.52,4,728.8,-6.2,23,44,44.5
2020-09-21 05:16:00.5509,172.8,76.3,44.25,44.16,-9,20.52,65,-5270,-5280,0,44,44.5
2020-09-21 05:16:00.8034,172.8,76.3,44.25,44.16,-9,20.72,66,5260,5260,0,44,44.5
2020-09-21 05:16:01.0559,172.8,76.3,44.25,44.16,-9,20.52,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:16:01.3085,172.8,76.3,44.25,44.16,-9,20.52,2,728.8,-6.2,24,44,44.5
2020-09-21 05:16:01.5612,172.8,76.3,44.25,44.16,-9,20.52,65,-5260,-5270,0,44,44.5
2020-09-21 05:16:01.8139,172.8,76.3,44.25,44.16,-8.9,20.52,51,3.73,3.71,0,44,44.5
2020-09-21 05:16:02.0666,172.8,76.3,44.25,44.16,-8.9,20.52,63,50,50,0,44,44.5
2020-09-21 05:16:02.3193,172.8,76.3,44.25,44.16,-9,20.71,67,24.6,24.7,0,44,44.5
2020-09-21 05:16:02.5720,172.8,76.3,44.25,44.16,-9,20.73,52,3.73,3.7,0,44,44.5
2020-09-21 05:16:02.8247,172.8,76.3,44.25,44.16,-9,20.53,6,-5250,24.6,3.7,44,44.5
2020-09-21 05:16:03.0774,172.8,76.3,44.25,44.16,-8.9,20.52,7,-5290,24.7,3.7,44,44.5
2020-09-21 05:16:03.3302,172.8,76.3,44.25,44.16,-9,20.52,1,729.1,-6.6,23.5,44,44.5
2020-09-21 05:16:03.5830,172.8,76.3,44.25,44.16,-9,20.52,2,728.9,-6.2,24,44,44.5
2020-09-21 05:16:03.8358,172.8,76.3,44.25,44.16,-9,20.51,61,731.6,724.2,0,44,44.5
2020-09-21 05:16:04.0887,172.8,76.3,44.25,44.16,-8.9,20.52,62,425,425,0,44,44.5
2020-09-21 05:16:04.3415,172.8,76.3,44.25,44.16,-8.9,20.52,64,10.9,11.1,0,44,44.5
2020-09-21 05:16:04.5943,172.8,76.3,44.25,44.16,-9,20.52,3,729.1,-6.6,23,44,44.5
2020-09-21 05:16:04.8471,172.8,76.3,44.25,44.16,-9.1,20.53,4,728.9,-6.2,23,44,44.5
2020-09-21 05:16:05.0999,172.8,76.3,44.25,44.16,-9,20.52,65,-5260,-5280,0,44,44.5
2020-09-21 05:16:05.3527,172.8,76.2,44.25,44.1,-8.9,20.75,66,5260,5250,0,44,44.5
2020-09-21 05:16:05.6041,172.8,76.2,44.25,44.1,-8.9,20.52,1,729.1,-6.6,23.5,44,44.5
2020-09-21 05:16:05.8545,172.8,76.2,44.25,44.1,-9,20.52,2,728.9,-6.2,24,44,44.5
2020-09-21 05:16:06.1049,172.8,76.2,44.25,44.1,-9,20.53,65,-5270,-5290,0,44,44.5
2020-09-21 05:16:06.3552,172.8,76.1,44.25,44.04,-8.9,20.52,51,3.73,3.71,0,44,44.5
2020-09-21 05:16:06.6038,172.8,76.1,44.25,44.04,-8.9,20.52,63,50,50,0,44,44.5
2020-09-21 05:16:06.8512,172.8,76.1,44.25,44.04,-9,20.52,67,24.6,24.7,0,44,44.5
2020-09-21 05:16:07.0987,172.8,76.1,44.25,44.04,-9,20.52,52,3.73,3.7,0,44,44.5
2020-09-21 05:16:07.3462,172.8,76.1,44.25,44.04,-9,20.51,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:16:07.5967,172.8,76.1,44.25,44.04,-8.9,20.53,7,-5300,24.7,3.7,44,44.5
2020-09-21 05:16:07.8495,172.8,76.1,44.25,44.04,-8.9,20.51,1,729.1,-6.6,23.5,44,44.5
2020-09-21 05:16:08.1023,172.8,76.1,44.25,44.04,-9,20.52,2,728.9,-6.2,24,44,44.5
2020-09-21 05:16:08.3551,172.8,76.1,44.25,44.04,-9,20.52,61,731.7,724.3,0,44,44.5
2020-09-21 05:16:08.6069,172.8,76.1,44.25,44.04,-9,20.73,62,425,425,0,44,44.5
2020-09-21 05:16:08.8541,172.8,76.1,44.25,44.04,-9,20.52,64,10.9,11.1,0,44,44.5
2020-09-21 05:16:09.1013,172.8,76.1,44.25,44.04,-9,20.52,3,729.1,-6.6,23,44,44.5
2020-09-21 05:16:09.3484,172.8,76.1,44.25,44.04,-9,20.52,4,728.9,-6.2,23,44,44.5
2020-09-21 05:16:09.5957,172.8,76.1,44.25,44.04,-8.9,20.52,65,-5260,-5280,0,44,44.5
2020-09-21 05:16:09.8430,172.8,76.1,44.25,44.04,-8.9,20.53,66,5250,5250,0,44,44.5
2020-09-21 05:16:10.0903,172.8,76.1,44.25,44.04,-8.9,20.52,1,729.1,-6.6,23.5,44,44.5
2020-09-21 05:16:10.3376,172.8,76.1,44.25,44.04,-9,20.52,2,728.9,-6.2,24,44,44.5
2020-09-21 05:16:10.5856,172.8,76.1,44.25,44.04,-9,20.52,65,-5270,-5290,0,44,44.5
2020-09-21 05:16:10.8370,172.8,76.1,44.25,44.04,-9,20.52,51,3.72,3.71,0,44,44.5
2020-09-21 05:16:11.0884,172.8,76.1,44.25,44.04,-9,20.52,63,50,50,0,44,44.5
2020-09-21 05:16:11.3398,172.8,76.1,44.25,44.04,-9,20.52,67,24.6,24.7,0,44,44.5
2020-09-21 05:16:11.5913,172.8,76.1,44.25,44.04,-9,20.52,52,3.73,3.7,0,44,44.5
2020-09-21 05:16:11.8427,172.8,76.1,44.25,44.04,-8.9,20.51,6,-5260,24.6,3.7,44,44.5
2020-09-21 05:16:12.0941,172.8,76.1,44.25,44.04,-8.9,20.52,7,-5290,24.7,3.7,44,44.5
2020-09-21 05:16:12.3455,172.8,76.1,44.25,44.04,-9,20.52,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:16:12.5970,172.8,76.1,44.25,44.04,-9.1,20.52,2,728.9,-6.2,24,44,44.5
2020-09-21 05:16:12.8453,172.8,76.1,44.25,44.04,-9,20.52,61,731.6,724.2,0,44,44.5
2020-09-21 05:16:13.0927,172.8,76.1,44.25,44.04,-8.9,20.52,62,425,425,0,44,44.5
2020-09-21 05:16:13.3401,172.8,76.1,44.25,44.04,-8.9,20.52,64,10.9,11.1,0,44,44.5
2020-09-21 05:16:13.5875,172.8,76.1,44.25,44.04,-9,20.52,3,729.2,-6.6,23,44,44.5
2020-09-21 05:16:13.8349,172.8,76.1,44.25,44.04,-9,20.53,4,728.9,-6.2,23,44,44.5
2020-09-21 05:16:14.0823,172.8,76.1,44.25,44.04,-8.9,20.72,65,-5260,-5280,0,44,44.5
2020-09-21 05:16:14.3297,172.8,76.1,44.25,44.04,-8.9,20.72,66,5250,5250,0,44,44.5
2020-09-21 05:16:14.5771,172.8,76.1,44.25,44.04,-9,20.52,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:16:14.8243,172.8,76.1,44.25,44.04,-9,20.52,2,728.9,-6.2,24,44,44.5
2020-09-21 05:16:15.0713,172.8,76.1,44.25,44.04,-9,20.75,65,-5270,-5290,0,44,44.5
2020-09-21 05:16:15.3184,172.8,76.1,44.25,44.04,-8.9,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:16:15.5654,172.8,76.1,44.25,44.04,-8.9,20.72,63,50,50,0,44,44.5
2020-09-21 05:16:15.8125,172.8,76.1,44.25,44.04,-9,20.52,67,24.6,24.7,0,44,44.5
2020-09-21 05:16:16.0626,172.8,76.1,44.25,44.04,-9,20.52,52,3.73,3.7,0,44,44.5
2020-09-21 05:16:16.3128,172.8,76.1,44.25,44.04,-9,20.52,6,-5260,24.6,3.7,44,44.5
2020-09-21 05:16:16.5629,172.8,76.1,44.25,44.04,-9,20.52,7,-5290,24.7,3.7,44,44.5
2020-09-21 05:16:16.8131,172.8,76.1,44.25,44.04,-9,20.52,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:16:17.0605,172.8,76.1,44.25,44.04,-9,20.52,2,728.9,-6.2,24,44,44.5
2020-09-21 05:16:17.3077,172.8,76.1,44.25,44.04,-9,20.52,61,731.6,724.1,0,44,44.5
2020-09-21 05:16:17.5549,172.8,76.1,44.25,44.04,-8.9,20.52,62,425,425,0,44,44.5
2020-09-21 05:16:17.8020,172.8,76.1,44.25,44.04,-8.9,20.52,64,10.9,11.1,0,44,44.5
2020-09-21 05:16:18.0525,172.8,76.1,44.25,44.04,-9,20.73,3,729.1,-6.6,23,44,44.5
2020-09-21 05:16:18.3052,172.8,76.1,44.25,44.04,-9.1,20.53,4,728.8,-6.2,23,44,44.5
2020-09-21 05:16:18.5579,172.8,76.1,44.25,44.04,-9,20.52,65,-5270,-5290,0,44,44.5
2020-09-21 05:16:18.8106,172.8,76.1,44.25,44.04,-9,20.72,66,5260,5260,0,44,44.5
2020-09-21 05:16:19.0632,172.8,76.1,44.25,44.04,-9,20.52,1,729.1,-6.6,23.5,44,44.5
2020-09-21 05:16:19.3159,172.8,76.1,44.25,44.04,-9,20.72,2,728.8,-6.2,24,44,44.5
2020-09-21 05:16:19.5685,172.8,76.1,44.25,44.04,-9,20.72,65,-5250,-5300,0,44,44.5
2020-09-21 05:16:19.8211,172.8,76.1,44.25,44.04,-8.9,20.73,51,3.73,3.71,0,44,44.5
2020-09-21 05:16:20.0727,172.8,76.1,44.25,44.04,-9,20.73,63,50,50,0,44,44.5
2020-09-21 05:16:20.3198,172.8,76.1,44.25,44.04,-9.1,20.74,67,24.6,24.7,0,44,44.5
2020-09-21 05:16:20.5670,172.8,76.1,44.25,44.04,-9,20.73,52,3.73,3.7,0,44,44.5
2020-09-21 05:16:20.8141,172.8,76.1,44.25,44.04,-8.9,20.73,6,-5260,24.6,3.7,44,44.5
2020-09-21 05:16:21.0613,172.8,76.1,44.25,44.04,-8.9,20.52,7,-5290,24.7,3.7,44,44.5
2020-09-21 05:16:21.3105,172.8,76.1,44.25,44.04,-9,20.52,1,729.1,-6.6,23.5,44,44.5
2020-09-21 05:16:21.5631,172.8,76.1,44.25,44.04,-9,20.52,2,728.8,-6.2,24,44,44.5
2020-09-21 05:16:21.8156,172.8,76.1,44.25,44.04,-9,20.52,61,731.5,724.2,0,44,44.5
2020-09-21 05:16:22.0682,172.8,76.1,44.25,44.04,-9,20.52,62,425,425,0,44,44.5
2020-09-21 05:16:22.3208,172.8,76.1,44.25,44.04,-9,20.51,64,10.9,11.1,0,44,44.5
2020-09-21 05:16:22.5733,172.8,76.1,44.25,44.04,-9,20.52,3,729.1,-6.6,23,44,44.5
2020-09-21 05:16:22.8258,172.8,76.1,44.25,44.04,-9,20.52,4,728.8,-6.2,23,44,44.5
2020-09-21 05:16:23.0783,172.8,76.1,44.25,44.04,-8.9,20.53,65,-5260,-5290,0,44,44.5
2020-09-21 05:16:23.3308,172.8,76.1,44.25,44.04,-9,20.52,66,5250,5250,0,44,44.5
2020-09-21 05:16:23.5833,172.8,76.1,44.25,44.04,-9,20.52,1,729.1,-6.6,23.5,44,44.5
2020-09-21 05:16:23.8359,172.8,76.1,44.25,44.04,-9,20.73,2,728.8,-6.2,24,44,44.5
2020-09-21 05:16:24.0884,172.8,76.1,44.25,44.04,-9,20.73,65,-5250,-5310,0,44,44.5
2020-09-21 05:16:24.3409,172.8,76.1,44.25,44.04,-9,20.53,51,3.73,3.71,0,44,44.5
2020-09-21 05:16:24.5884,172.8,76.1,44.25,44.04,-9,20.52,63,50,50,0,44,44.5
2020-09-21 05:16:24.8357,172.8,76.1,44.25,44.04,-9,20.52,67,24.6,24.7,0,44,44.5
2020-09-21 05:16:25.0830,172.8,76.1,44.25,44.04,-8.9,20.5,52,3.73,3.7,0,44,44.5
2020-09-21 05:16:25.3303,172.8,76.1,44.25,44.04,-9,20.52,6,-5260,24.6,3.7,44,44.5
2020-09-21 05:16:25.5828,172.8,76.1,44.25,44.04,-9.1,20.54,7,-5310,24.7,3.7,44,44.5
2020-09-21 05:16:25.8353,172.8,76.1,44.25,44.04,-9.1,20.52,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:16:26.0878,172.8,76.1,44.25,44.04,-9,20.52,2,728.7,-6.2,24,44,44.5
2020-09-21 05:16:26.3403,172.8,76.1,44.25,44.04,-8.9,20.52,61,731.5,724.1,0,44,44.5
2020-09-21 05:16:26.5931,172.8,76.1,44.25,44.04,-9,20.52,62,425,425,0,44,44.5
2020-09-21 05:16:26.8459,172.8,76.1,44.25,44.04,-9,20.52,64,10.9,11.2,0,44,44.5
2020-09-21 05:16:27.0987,172.8,76.1,44.25,44.04,-9,20.52,3,729.2,-6.6,23,44,44.5
2020-09-21 05:16:27.3514,172.8,76.1,44.25,44.04,-9,20.53,4,728.7,-6.2,23,44,44.5
2020-09-21 05:16:27.5993,172.8,76.1,44.25,44.04,-9,20.52,65,-5250,-5310,0,44,44.5
2020-09-21 05:16:27.8470,172.8,76.1,44.25,44.04,-9.1,20.52,66,5250,5250,0,44,44.5
2020-09-21 05:16:28.0947,172.8,76.1,44.25,44.04,-9,20.52,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:16:28.3425,172.8,76.1,44.25,44.04,-9,20.52,2,728.7,-6.2,24,44,44.5
2020-09-21 05:16:28.5919,172.8,76.1,44.25,44.04,-8.9,20.52,65,-5260,-5290,0,44,44.5
2020-09-21 05:16:28.8414,172.8,76.1,44.25,44.04,-9,20.52,51,3.73,3.71,0,44,44.5
2020-09-21 05:16:29.0909,172.8,76.1,44.25,44.04,-9,20.52,63,50,50,0,44,44.5
2020-09-21 05:16:29.3404,172.8,76.1,44.25,44.04,-9,20.52,67,24.6,24.7,0,44,44.5
2020-09-21 05:16:29.5920,172.8,76.1,44.25,44.04,-9,20.75,52,3.73,3.7,0,44,44.5
2020-09-21 05:16:29.8436,172.8,76.1,44.25,44.04,-9,20.72,6,-5260,24.6,3.7,44,44.5
2020-09-21 05:16:30.0953,172.8,76.1,44.25,44.04,-9,20.52,7,-5290,24.7,3.7,44,44.5
2020-09-21 05:16:30.3469,172.8,76.1,44.25,44.04,-9,20.72,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:16:30.5951,172.8,76.1,44.25,44.04,-9,20.51,2,728.7,-6.2,24,44,44.5
2020-09-21 05:16:30.8425,172.8,76.1,44.25,44.04,-8.9,20.52,61,731.4,724.1,0,44,44.5
