Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:16:31.0899,172.8,76.1,44.25,44.04,-8.9,20.52,62,425,425,0,44,44.5
2020-09-21 05:16:31.3373,172.8,76.1,44.25,44.04,-9.1,20.73,64,10.9,11.1,0,44,44.5
2020-09-21 05:16:31.5878,172.8,76.1,44.25,44.04,-9.1,20.72,3,729.2,-6.6,23,44,44.5
2020-09-21 05:16:31.8391,172.8,76.1,44.25,44.04,-9,20.72,4,728.7,-6.2,23,44,44.5
2020-09-21 05:16:32.0904,172.8,76.1,44.25,44.04,-8.9,20.73,65,-5240,-5300,0,44,44.5
2020-09-21 05:16:32.3417,172.8,76.1,44.25,44.04,-9,20.72,66,5250,5250,0,44,44.5
2020-09-21 05:16:32.5907,172.8,76.1,44.25,44.04,-9,20.52,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:16:32.8381,172.8,76.1,44.25,44.04,-9,20.52,2,728.8,-6.2,24,44,44.5
2020-09-21 05:16:33.0854,172.8,76.1,44.25,44.04,-8.9,20.53,65,-5260,-5290,0,44,44.5
2020-09-21 05:16:33.3327,172.8,76.1,44.25,44.04,-8.9,20.52,51,3.73,3.71,0,44,44.5
2020-09-21 05:16:33.5799,172.8,76.1,44.25,44.04,-9.1,20.53,63,50,50,0,44,44.5
2020-09-21 05:16:33.8272,172.8,76.1,44.25,44.04,-9,20.52,67,24.6,24.7,0,44,44.5
2020-09-21 05:16:34.0745,172.8,76.1,44.25,44.04,-8.9,20.53,52,3.73,3.7,0,44,44.5
2020-09-21 05:16:34.3218,172.8,76.1,44.25,44.04,-8.9,20.52,6,-5240,24.6,3.7,44,44.5
2020-09-21 05:16:34.5701,172.8,76.1,44.25,44.04,-9,20.52,7,-5300,24.7,3.7,44,44.5
2020-09-21 05:16:34.8228,172.8,76.1,44.25,44.04,-9,20.53,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:16:35.0755,172.8,76.1,44.25,44.04,-9,20.52,2,728.8,-6.2,24,44,44.5
2020-09-21 05:16:35.3282,172.8,76.1,44.25,44.04,-9,20.52,61,731.6,724.1,0,44,44.5
2020-09-21 05:16:35.5809,172.8,76.1,44.25,44.04,-9,20.52,62,425,425,0,44,44.5
2020-09-21 05:16:35.8337,172.8,76.1,44.25,44.04,-9,20.52,64,10.9,11.1,0,44,44.5
2020-09-21 05:16:36.0864,172.8,76.1,44.25,44.04,-9,20.52,3,729.2,-6.6,23,44,44.5
2020-09-21 05:16:36.3391,172.8,76.1,44.25,44.04,-8.9,20.52,4,728.8,-6.2,23,44,44.5
2020-09-21 05:16:36.5918,172.8,76.1,44.25,44.04,-9,20.52,65,-5260,-5290,0,44,44.5
2020-09-21 05:16:36.8402,172.8,76.1,44.25,44.04,-9.1,20.54,66,5250,5250,0,44,44.5
2020-09-21 05:16:37.0877,172.8,76.1,44.25,44.04,-9.1,20.72,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:16:37.3352,172.8,76,44.25,43.98,-9,20.72,2,728.8,-6.2,24,44,44.5
2020-09-21 05:16:37.5827,172.8,76,44.25,43.98,-8.9,20.52,65,-5260,-5290,0,44,44.5
2020-09-21 05:16:37.8339,172.8,76,44.25,43.98,-9,20.52,51,3.73,3.71,0,44,44.5
2020-09-21 05:16:38.0861,172.8,76,44.25,43.98,-9,20.52,63,50,50,0,44,44.5
2020-09-21 05:16:38.3384,172.8,76,44.25,43.98,-8.9,20.52,67,24.7,24.7,0,44,44.5
2020-09-21 05:16:38.5906,172.8,76,44.25,43.98,-8.9,20.52,52,3.73,3.7,0,44,44.5
2020-09-21 05:16:38.8393,172.8,76,44.25,43.98,-9,20.51,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:16:39.0868,172.8,76,44.25,43.98,-9.1,20.52,7,-5310,24.7,3.7,44,44.5
2020-09-21 05:16:39.3343,172.8,76,44.25,43.98,-9,20.52,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:16:39.5817,172.8,76,44.25,43.98,-8.9,20.52,2,728.8,-6.2,24,44,44.5
2020-09-21 05:16:39.8332,172.8,76,44.25,43.98,-8.9,20.52,61,731.5,724.1,0,44,44.5
2020-09-21 05:16:40.0859,172.8,76,44.25,43.98,-9,20.52,62,425,425,0,44,44.5
2020-09-21 05:16:40.3386,172.8,76,44.25,43.98,-9,20.52,64,10.9,11.1,0,44,44.5
2020-09-21 05:16:40.5913,172.8,76,44.25,43.98,-9,20.52,3,729.2,-6.6,23,44,44.5
2020-09-21 05:16:40.8402,172.8,76,44.25,43.98,-8.9,20.52,4,728.7,-6.4,23,44,44.5
2020-09-21 05:16:41.0877,172.8,76,44.25,43.98,-9,20.52,65,-5240,-5310,0,44,44.5
2020-09-21 05:16:41.3351,172.8,76,44.25,43.98,-9.1,20.52,66,5260,5250,0,44,44.5
2020-09-21 05:16:41.5826,172.8,76,44.25,43.98,-9,20.52,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:16:41.8300,172.8,76,44.25,43.98,-8.9,20.52,2,728.7,-6.4,24,44,44.5
2020-09-21 05:16:42.0775,172.8,76,44.25,43.98,-8.9,20.52,65,-5240,-5300,0,44,44.5
2020-09-21 05:16:42.3249,172.8,76,44.25,43.98,-9,20.52,51,3.73,3.71,0,44,44.5
2020-09-21 05:16:42.5723,172.8,76,44.25,43.98,-9,20.52,63,50,50,0,44,44.5
2020-09-21 05:16:42.8198,172.8,76,44.25,43.98,-9,20.52,67,24.6,24.7,0,44,44.5
2020-09-21 05:16:43.0722,172.8,76,44.25,43.98,-9,20.52,52,3.73,3.71,0,44,44.5
2020-09-21 05:16:43.3248,172.8,76,44.25,43.98,-9,20.52,6,-5260,24.7,3.7,44,44.5
2020-09-21 05:16:43.5774,172.8,76,44.25,43.98,-9,20.52,7,-5290,24.7,3.7,44,44.5
2020-09-21 05:16:43.8299,172.8,76,44.25,43.98,-9,20.52,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:16:44.0794,172.8,76,44.25,43.98,-8.9,20.53,2,728.7,-6.4,24,44,44.5
2020-09-21 05:16:44.3266,172.8,76,44.25,43.98,-8.9,20.52,61,731.4,724.1,0,44,44.5
2020-09-21 05:16:44.5739,172.8,76,44.25,43.98,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:16:44.8212,172.8,76,44.25,43.98,-9.1,20.73,64,10.9,11.1,0,44,44.5
2020-09-21 05:16:45.0695,172.8,76,44.25,43.98,-9,20.52,3,729.2,-6.6,23,44,44.5
2020-09-21 05:16:45.3222,172.8,76,44.25,43.98,-9,20.52,4,728.7,-6.4,23,44,44.5
2020-09-21 05:16:45.5750,172.8,76,44.25,43.98,-9,20.52,65,-5250,-5310,0,44,44.5
2020-09-21 05:16:45.8277,172.8,76,44.25,43.98,-9,20.51,66,5250,5250,0,44,44.5
2020-09-21 05:16:46.0804,172.8,76,44.25,43.98,-9,20.51,1,729.2,-6.6,23.5,44,44.5
2020-09-21 05:16:46.3331,172.8,76,44.25,43.98,-8.9,20.52,2,728.7,-6.4,24,44,44.5
2020-09-21 05:16:46.5858,172.8,76,44.25,43.98,-9,20.52,65,-5250,-5310,0,44,44.5
2020-09-21 05:16:46.8384,172.8,76,44.25,43.98,-9,20.53,51,3.72,3.71,0,44,44.5
2020-09-21 05:16:47.0911,172.8,76,44.25,43.98,-9.1,20.53,63,50,50,0,44,44.5
2020-09-21 05:16:47.3438,172.8,76,44.25,43.98,-8.9,20.52,67,24.6,24.7,0,44,44.5
2020-09-21 05:16:47.5964,172.8,76,44.25,43.98,-8.9,20.52,52,3.73,3.7,0,44,44.5
2020-09-21 05:16:47.8491,172.8,76,44.25,43.98,-9,20.52,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:16:48.1018,172.8,76,44.25,43.98,-9,20.52,7,-5310,24.7,3.7,44,44.5
2020-09-21 05:16:48.3504,172.8,76,44.25,43.98,-9,20.52,1,729,-6.6,23.5,44,44.5
2020-09-21 05:16:48.5979,172.8,76,44.25,43.98,-9,20.52,2,728.8,-6.2,24,44,44.5
2020-09-21 05:16:48.8454,172.8,76,44.25,43.98,-9,20.52,61,731.5,724.1,0,44,44.5
2020-09-21 05:16:49.0929,172.8,76,44.25,43.98,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:16:49.3444,172.8,76,44.25,43.98,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:16:49.5971,172.8,76,44.25,43.98,-8.9,20.71,3,729,-6.6,23,44,44.5
2020-09-21 05:16:49.8498,172.8,76,44.25,43.98,-8.9,20.52,4,728.8,-6.2,23,44,44.5
2020-09-21 05:16:50.1024,172.8,76,44.25,43.98,-9,20.52,65,-5250,-5310,0,44,44.5
2020-09-21 05:16:50.3512,172.8,76,44.25,43.98,-9,20.74,66,5250,5250,0,44,44.5
2020-09-21 05:16:50.5986,172.8,76,44.25,43.98,-9,20.73,1,729,-6.6,23.5,44,44.5
2020-09-21 05:16:50.8460,172.8,76,44.25,43.98,-9,20.72,2,728.8,-6.2,24,44,44.5
2020-09-21 05:16:51.0934,172.8,76,44.25,43.98,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:16:51.3449,172.8,76,44.25,43.98,-9,20.73,51,3.72,3.71,0,44,44.5
2020-09-21 05:16:51.5976,172.8,76,44.25,43.98,-9,20.52,63,50,50,0,44,44.5
2020-09-21 05:16:51.8503,172.8,76,44.25,43.98,-8.9,20.53,67,24.6,24.7,0,44,44.5
2020-09-21 05:16:52.1029,172.8,76,44.25,43.98,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:16:52.3553,172.8,76,44.25,43.98,-9,20.72,6,-5260,24.7,3.7,44,44.5
2020-09-21 05:16:52.6073,172.8,76,44.25,43.98,-9,20.52,7,-5290,24.7,3.7,44,44.5
2020-09-21 05:16:52.8592,172.8,76,44.25,43.98,-9,20.73,1,729,-6.6,23.5,44,44.5
2020-09-21 05:16:53.1112,172.8,76,44.25,43.98,-9,20.72,2,728.8,-6.2,24,44,44.5
2020-09-21 05:16:53.3611,172.8,76,44.25,43.98,-9,20.73,61,731.4,724,0,44,44.5
2020-09-21 05:16:53.6085,172.8,76,44.25,43.98,-9,20.73,62,425,425,0,44,44.5
2020-09-21 05:16:53.8559,172.8,76,44.25,43.98,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:16:54.1032,172.8,76,44.25,43.98,-8.9,20.53,3,729,-6.6,23,44,44.5
2020-09-21 05:16:54.3506,172.8,76,44.25,43.98,-9,20.72,4,728.8,-6.2,23,44,44.5
2020-09-21 05:16:54.5980,172.8,76,44.25,43.98,-9.1,20.73,65,-5250,-5310,0,44,44.5
2020-09-21 05:16:54.8454,172.8,76,44.25,43.98,-9.1,20.72,66,5250,5250,0,44,44.5
2020-09-21 05:16:55.0928,172.8,76,44.25,43.98,-9,20.72,1,729,-6.6,23.5,44,44.5
2020-09-21 05:16:55.3402,172.8,76,44.25,43.98,-9,20.72,2,728.8,-6.2,24,44,44.5
2020-09-21 05:16:55.5926,172.8,76,44.25,43.98,-9,20.53,65,-5250,-5310,0,44,44.5
2020-09-21 05:16:55.8452,172.8,76,44.25,43.98,-9,20.52,51,3.72,3.71,0,44,44.5
2020-09-21 05:16:56.0979,172.8,76,44.25,43.98,-9,20.52,63,50,50,0,44,44.5
2020-09-21 05:16:56.3505,172.8,76,44.25,43.98,-9,20.52,67,24.7,24.7,0,44,44.5
2020-09-21 05:16:56.5987,172.8,76,44.25,43.98,-9,20.73,52,3.73,3.7,0,44,44.5
2020-09-21 05:16:56.8465,172.8,76,44.25,43.98,-9,20.52,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:16:57.0943,172.8,76,44.25,43.98,-9,20.52,7,-5310,24.7,3.7,44,44.5
2020-09-21 05:16:57.3421,172.8,76,44.25,43.98,-8.9,20.52,1,729,-6.6,23.5,44,44.5
2020-09-21 05:16:57.5909,172.8,76,44.25,43.98,-8.9,20.52,2,728.8,-6.2,24,44,44.5
2020-09-21 05:16:57.8405,172.8,76,44.25,43.98,-9,20.52,61,731.5,724.1,0,44,44.5
2020-09-21 05:16:58.0900,172.8,76,44.25,43.98,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:16:58.3395,172.8,76,44.25,43.98,-9,20.73,64,10.9,11.1,0,44,44.5
2020-09-21 05:16:58.5886,172.8,76,44.25,43.98,-9,20.72,3,729,-6.6,23,44,44.5
2020-09-21 05:16:58.8361,172.8,76,44.25,43.98,-9,20.72,4,728.8,-6.2,23,44,44.5
2020-09-21 05:16:59.0835,172.8,76,44.25,43.98,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:16:59.3310,172.8,76,44.25,43.98,-9,20.72,66,5250,5240,0,44,44.5
2020-09-21 05:16:59.5794,172.8,76,44.25,43.98,-8.9,20.72,1,729,-6.6,23.5,44,44.5
2020-09-21 05:16:59.8321,172.8,76,44.25,43.98,-8.9,20.52,2,728.8,-6.2,24,44,44.5
2020-09-21 05:17:00.0848,172.8,76,44.25,43.98,-9,20.52,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:00.3376,172.8,76,44.25,43.98,-9.1,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:17:00.5903,172.8,76,44.25,43.98,-9,20.72,63,50,50,0,44,44.5
2020-09-21 05:17:00.8430,172.8,76,44.25,43.98,-8.9,20.73,67,24.7,24.7,0,44,44.5
2020-09-21 05:17:01.0957,172.8,76,44.25,43.98,-9,20.73,52,3.73,3.7,0,44,44.5
2020-09-21 05:17:01.3483,172.8,76,44.25,43.98,-9,20.72,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:17:01.6010,172.8,76,44.25,43.98,-9,20.72,7,-5300,24.7,3.7,44,44.5
2020-09-21 05:17:01.8491,172.8,76,44.25,43.98,-9,20.73,1,729,-6.6,23.5,44,44.5
2020-09-21 05:17:02.0963,172.8,76,44.25,43.98,-8.9,20.52,2,728.7,-6.4,24,44,44.5
2020-09-21 05:17:02.3435,172.8,76,44.25,43.98,-9,20.52,61,731.5,724.1,0,44,44.5
2020-09-21 05:17:02.5907,172.8,76,44.25,43.98,-9.1,20.72,62,425,425,0,44,44.5
2020-09-21 05:17:02.8414,172.8,76,44.25,43.98,-9,20.7,64,10.9,11.1,0,44,44.5
2020-09-21 05:17:03.0928,172.8,76,44.25,43.98,-8.9,20.72,3,729,-6.6,23,44,44.5
2020-09-21 05:17:03.3442,172.8,76,44.25,43.98,-8.9,20.52,4,728.7,-6.4,23,44,44.5
2020-09-21 05:17:03.5956,172.8,76,44.25,43.98,-9,20.52,65,-5250,-5300,0,44,44.5
2020-09-21 05:17:03.8470,172.8,76,44.25,43.98,-9,20.52,66,5250,5250,0,44,44.5
2020-09-21 05:17:04.0997,172.8,76,44.25,43.98,-9,20.72,1,729,-6.6,23.5,44,44.5
2020-09-21 05:17:04.3524,172.8,76,44.25,43.98,-9,20.73,2,728.7,-6.4,24,44,44.5
2020-09-21 05:17:04.6050,172.8,76,44.25,43.98,-9,20.72,65,-5260,-5300,0,44,44.5
2020-09-21 05:17:04.8577,172.8,76,44.25,43.98,-9,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:17:05.1105,172.8,76,44.25,43.98,-8.9,20.52,63,50,50,0,44,44.5
2020-09-21 05:17:05.3634,172.8,76,44.25,43.98,-8.9,20.72,67,24.7,24.7,0,44,44.5
2020-09-21 05:17:05.6162,172.8,76,44.25,43.98,-8.9,20.72,52,3.73,3.71,0,44,44.5
2020-09-21 05:17:05.8691,172.8,76,44.25,43.98,-9,20.72,6,-5250,24.6,3.7,44,44.5
2020-09-21 05:17:06.1219,172.8,76,44.25,43.98,-9,20.52,7,-5310,24.7,3.7,44,44.5
2020-09-21 05:17:06.3748,172.8,76,44.25,43.98,-9,20.72,1,729,-6.6,23.5,44,44.5
2020-09-21 05:17:06.6277,172.8,76,44.25,43.98,-9,20.72,2,728.7,-6.4,24,44,44.5
2020-09-21 05:17:06.8806,172.8,76,44.25,43.98,-9,20.72,61,731.5,723.9,0,44,44.5
2020-09-21 05:17:07.1304,172.8,76,44.25,43.98,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:17:07.3779,172.8,76,44.25,43.98,-8.9,20.73,64,10.9,11.1,0,44,44.5
2020-09-21 05:17:07.6255,172.8,76,44.25,43.98,-8.9,20.72,3,729,-6.6,23,44,44.5
2020-09-21 05:17:07.8731,172.8,76,44.25,43.98,-9,20.52,4,728.7,-6.4,23,44,44.5
2020-09-21 05:17:08.1206,172.8,76,44.25,43.98,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:08.3680,172.8,76,44.25,43.98,-9,20.73,66,5250,5250,0,44,44.5
2020-09-21 05:17:08.6154,172.8,76,44.25,43.98,-9,20.73,1,729,-6.6,23.5,44,44.5
2020-09-21 05:17:08.8628,172.8,76,44.25,43.98,-9,20.72,2,728.7,-6.4,24,44,44.5
2020-09-21 05:17:09.1102,172.8,76,44.25,43.98,-9,20.72,65,-5250,-5300,0,44,44.5
2020-09-21 05:17:09.3629,172.8,76,44.25,43.98,-9,20.73,51,3.72,3.71,0,44,44.5
2020-09-21 05:17:09.6155,172.8,76,44.25,43.98,-8.9,20.73,63,50,50,0,44,44.5
2020-09-21 05:17:09.8682,172.8,76,44.25,43.98,-8.9,20.72,67,24.7,24.7,0,44,44.5
2020-09-21 05:17:10.1209,172.8,76,44.25,43.98,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:17:10.3736,172.8,76,44.25,43.98,-9.1,20.7,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:17:10.6262,172.8,76,44.25,43.98,-9,20.72,7,-5310,24.7,3.7,44,44.5
2020-09-21 05:17:10.8789,172.8,76,44.25,43.98,-8.9,20.72,1,729,-6.6,23.5,44,44.5
2020-09-21 05:17:11.1306,172.8,76,44.25,43.98,-8.9,20.72,2,728.6,-6.2,24,44,44.5
2020-09-21 05:17:11.3782,172.8,76,44.25,43.98,-9,20.73,61,731.5,723.9,0,44,44.5
2020-09-21 05:17:11.6257,172.8,76,44.25,43.98,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:17:11.8733,172.8,76,44.25,43.98,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:17:12.1209,172.8,76,44.25,43.98,-9,20.72,3,729,-6.6,23,44,44.5
2020-09-21 05:17:12.3725,172.8,76,44.25,43.98,-9,20.72,4,728.6,-6.2,23,44,44.5
2020-09-21 05:17:12.6252,172.8,76,44.25,43.98,-9,20.73,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:12.8779,172.8,76,44.25,43.98,-9,20.73,66,5240,5240,0,44,44.5
2020-09-21 05:17:13.1306,172.8,76,44.25,43.98,-8.9,20.72,1,729,-6.6,23.5,44,44.5
2020-09-21 05:17:13.3820,172.8,76,44.25,43.98,-8.9,20.72,2,728.6,-6.2,24,44,44.5
2020-09-21 05:17:13.6314,172.8,76,44.25,43.98,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:13.8808,172.8,76,44.25,43.98,-9,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:17:14.1302,172.8,76,44.25,43.98,-9,20.73,63,50,50,0,44,44.5
2020-09-21 05:17:14.3796,172.8,76,44.25,43.98,-9,20.73,67,24.7,24.7,0,44,44.5
2020-09-21 05:17:14.6325,172.8,76,44.25,43.98,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:17:14.8855,172.8,76,44.25,43.98,-9,20.72,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:17:15.1385,172.8,76,44.25,43.98,-9,20.52,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:17:15.3915,172.8,76,44.25,43.98,-8.9,20.73,1,729,-6.6,23.5,44,44.5
2020-09-21 05:17:15.6393,172.8,76,44.25,43.98,-8.9,20.72,2,728.6,-6.2,24,44,44.5
2020-09-21 05:17:15.8869,172.8,76,44.25,43.98,-9,20.72,61,731.4,724,0,44,44.5
2020-09-21 05:17:16.1346,172.8,76,44.25,43.98,-9.1,20.72,62,425,425,0,44,44.5
2020-09-21 05:17:16.3822,172.8,76,44.25,43.98,-9,20.73,64,10.9,11.1,0,44,44.5
2020-09-21 05:17:16.6307,172.8,76,44.25,43.98,-9,20.72,3,728.9,-6.6,23,44,44.5
2020-09-21 05:17:16.8793,172.8,76,44.25,43.98,-9,20.72,4,728.7,-6.2,23,44,44.5
2020-09-21 05:17:17.1279,172.8,76,44.25,43.98,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:17.3764,172.8,76,44.25,43.98,-9,20.73,66,5240,5240,0,44,44.5
2020-09-21 05:17:17.6267,172.8,76,44.25,43.98,-8.9,20.72,1,728.9,-6.6,23.5,44,44.5
2020-09-21 05:17:17.8794,172.8,76,44.25,43.98,-9,20.72,2,728.7,-6.2,24,44,44.5
2020-09-21 05:17:18.1322,172.8,76,44.25,43.98,-9.1,20.73,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:18.3849,172.8,76,44.25,43.98,-9.1,20.73,51,3.72,3.71,0,44,44.5
2020-09-21 05:17:18.6366,172.8,76,44.25,43.98,-9,20.72,63,50,50,0,44,44.5
2020-09-21 05:17:18.8842,172.8,76,44.25,43.98,-8.9,20.72,67,24.7,24.7,0,44,44.5
2020-09-21 05:17:19.1317,172.8,76,44.25,43.98,-9,20.73,52,3.73,3.7,0,44,44.5
2020-09-21 05:17:19.3792,172.8,76,44.25,43.98,-9,20.73,6,-5250,24.6,3.7,44,44.5
2020-09-21 05:17:19.6268,172.8,76,44.25,43.98,-9,20.72,7,-5300,24.7,3.7,44,44.5
2020-09-21 05:17:19.8743,172.8,76,44.25,43.98,-8.9,20.72,1,728.9,-6.6,23.5,44,44.5
2020-09-21 05:17:20.1218,172.8,76,44.25,43.98,-9,20.52,2,728.7,-6.2,24,44,44.5
2020-09-21 05:17:20.3694,172.8,76,44.25,43.98,-9.1,20.72,61,731.4,724,0,44,44.5
2020-09-21 05:17:20.6169,172.8,76,44.25,43.98,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:17:20.8646,172.8,76,44.25,43.98,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:17:21.1125,172.8,76,44.25,43.98,-8.9,20.72,3,728.9,-6.6,23,44,44.5
2020-09-21 05:17:21.3603,172.8,76,44.25,43.98,-9,20.72,4,728.7,-6.2,23,44,44.5
2020-09-21 05:17:21.6081,172.8,76,44.25,43.98,-9,20.72,65,-5250,-5300,0,44,44.5
2020-09-21 05:17:21.8578,172.8,76,44.25,43.98,-9,20.73,66,5230,5230,0,44,44.5
2020-09-21 05:17:22.1105,172.8,76,44.25,43.98,-9,20.72,1,728.9,-6.6,23.5,44,44.5
2020-09-21 05:17:22.3632,172.8,76,44.25,43.98,-9,20.72,2,728.7,-6.2,24,44,44.5
2020-09-21 05:17:22.6159,172.8,76,44.25,43.98,-9,20.73,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:22.8679,172.8,76,44.25,43.98,-9,20.73,51,3.72,3.71,0,44,44.5
2020-09-21 05:17:23.1188,172.8,76,44.25,43.98,-8.9,20.52,63,50,50,0,44,44.5
2020-09-21 05:17:23.3696,172.8,76,44.25,43.98,-8.9,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:17:23.6205,172.8,76,44.25,43.98,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:17:23.8714,172.8,76,44.25,43.98,-9.1,20.72,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:17:24.1194,172.8,76,44.25,43.98,-9,20.54,7,-5310,24.7,3.7,44,44.5
2020-09-21 05:17:24.3673,172.8,76,44.25,43.98,-9,20.49,1,729,-6.6,23.5,44,44.5
2020-09-21 05:17:24.6153,172.8,76,44.25,43.98,-9,20.73,2,728.6,-6.2,24,44,44.5
2020-09-21 05:17:24.8633,172.8,76,44.25,43.98,-9,20.72,61,731.4,724,0,44,44.5
2020-09-21 05:17:25.1161,172.8,76,44.25,43.98,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:17:25.3688,172.8,76,44.25,43.98,-8.9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:17:25.6215,172.8,76,44.25,43.98,-8.9,20.72,3,729,-6.6,23,44,44.5
2020-09-21 05:17:25.8743,172.8,76,44.25,43.98,-9.1,20.72,4,728.6,-6.2,23,44,44.5
2020-09-21 05:17:26.1270,172.8,76,44.25,43.98,-9.1,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:26.3798,172.8,76,44.25,43.98,-9,20.72,66,5230,5230,0,44,44.5
2020-09-21 05:17:26.6325,172.8,76,44.25,43.98,-8.9,20.72,1,729,-6.6,23.5,44,44.5
2020-09-21 05:17:26.8852,172.8,76,44.25,43.98,-8.9,20.72,2,728.6,-6.2,24,44,44.5
2020-09-21 05:17:27.1382,172.8,76,44.25,43.98,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:27.3911,172.8,76,44.25,43.98,-9,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:17:27.6441,172.8,76,44.25,43.98,-8.9,20.73,63,50,50,0,44,44.5
2020-09-21 05:17:27.8970,172.8,76,44.25,43.98,-8.9,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:17:28.1482,172.8,76,44.25,43.98,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:17:28.3994,172.8,76,44.25,43.98,-9.1,20.73,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:17:28.6506,172.8,76,44.25,43.98,-9,20.72,7,-5310,24.7,3.7,44,44.5
2020-09-21 05:17:28.9018,172.8,76,44.25,43.98,-8.9,20.72,1,729,-6.6,23.5,44,44.5
2020-09-21 05:17:29.1543,172.8,76,44.25,43.98,-8.9,20.73,2,728.6,-6.2,24,44,44.5
2020-09-21 05:17:29.4072,172.8,76,44.25,43.98,-9,20.72,61,731.4,724,0,44,44.5
2020-09-21 05:17:29.6600,172.8,76,44.25,43.98,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:17:29.9128,172.8,76,44.25,43.98,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:17:30.1656,172.8,76,44.25,43.98,-9,20.72,3,729,-6.6,23,44,44.5
2020-09-21 05:17:30.4184,172.8,76,44.25,43.98,-9,20.72,4,728.6,-6.2,23,44,44.5
2020-09-21 05:17:30.6712,172.8,76,44.25,43.98,-9,20.72,65,-5250,-5300,0,44,44.5
2020-09-21 05:17:30.9240,172.8,76,44.25,43.98,-9,20.72,66,5230,5230,0,44,44.5
2020-09-21 05:17:31.1757,172.8,76,44.25,43.98,-8.9,20.7,1,729,-6.6,23.5,44,44.5
2020-09-21 05:17:31.4233,172.8,76,44.25,43.98,-8.9,20.73,2,728.6,-6.2,24,44,44.5
2020-09-21 05:17:31.6709,172.8,76,44.25,43.98,-9,20.72,65,-5250,-5300,0,44,44.5
2020-09-21 05:17:31.9185,172.8,76,44.25,43.98,-9,20.73,51,3.72,3.71,0,44,44.5
2020-09-21 05:17:32.1661,172.8,76,44.25,43.98,-9,20.72,63,50,50,0,44,44.5
2020-09-21 05:17:32.4136,172.8,76,44.25,43.98,-9,20.72,67,24.7,24.7,0,44,44.5
2020-09-21 05:17:32.6612,172.8,76,44.25,43.98,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:17:32.9088,172.8,76,44.25,43.98,-9,20.72,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:17:33.1564,172.8,76,44.25,43.98,-8.9,20.72,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:17:33.4039,172.8,76,44.25,43.98,-8.9,20.52,1,729,-6.6,23.5,44,44.5
2020-09-21 05:17:33.6514,172.8,76,44.25,43.98,-9,20.5,2,728.6,-6.2,24,44,44.5
2020-09-21 05:17:33.8989,172.8,76,44.25,43.98,-9.1,20.72,61,731.4,724,0,44,44.5
2020-09-21 05:17:34.1464,172.8,76,44.25,43.98,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:17:34.3969,172.8,75.9,44.25,43.92,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:17:34.6481,172.8,75.9,44.25,43.92,-9,20.72,3,729,-6.6,23,44,44.5
2020-09-21 05:17:34.8992,172.8,75.9,44.25,43.92,-9,20.72,4,728.6,-6.2,23,44,44.5
2020-09-21 05:17:35.1504,172.8,75.9,44.25,43.92,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:35.4023,172.8,75.9,44.25,43.92,-8.9,20.73,66,5230,5230,0,44,44.5
2020-09-21 05:17:35.6551,172.8,75.9,44.25,43.92,-9,20.72,1,729,-6.6,23.5,44,44.5
2020-09-21 05:17:35.9079,172.8,75.9,44.25,43.92,-9.1,20.73,2,728.6,-6.2,24,44,44.5
2020-09-21 05:17:36.1607,172.8,75.9,44.25,43.92,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:36.4113,172.8,75.9,44.25,43.92,-8.9,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:17:36.6589,172.8,75.9,44.25,43.92,-8.9,20.73,63,50,50,0,44,44.5
2020-09-21 05:17:36.9065,172.8,75.9,44.25,43.92,-9,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:17:37.1541,172.8,75.9,44.25,43.92,-9,20.73,52,3.73,3.7,0,44,44.5
2020-09-21 05:17:37.4017,172.8,75.9,44.25,43.92,-9,20.72,6,-5240,24.7,3.7,44,44.5
2020-09-21 05:17:37.6493,172.8,75.9,44.25,43.92,-9,20.73,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:17:37.8968,172.8,75.9,44.25,43.92,-9,20.72,1,728.9,-6.6,23.5,44,44.5
2020-09-21 05:17:38.1444,172.8,75.9,44.25,43.92,-9,20.72,2,728.5,-6.4,24,44,44.5
2020-09-21 05:17:38.3919,172.8,75.9,44.25,43.92,-9,20.52,61,731.4,723.9,0,44,44.5
2020-09-21 05:17:38.6396,172.8,75.9,44.25,43.92,-8.9,20.72,62,425,425,0,44,44.5
2020-09-21 05:17:38.8873,172.8,75.9,44.25,43.92,-8.9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:17:39.1349,172.8,75.9,44.25,43.92,-8.9,20.71,3,728.9,-6.6,23,44,44.5
2020-09-21 05:17:39.3826,172.8,75.9,44.25,43.92,-9,20.52,4,728.5,-6.4,23,44,44.5
2020-09-21 05:17:39.6301,172.8,75.9,44.25,43.92,-9.1,20.72,65,-5240,-5300,0,44,44.5
2020-09-21 05:17:39.8777,172.8,75.9,44.25,43.92,-9,20.72,66,5230,5230,0,44,44.5
2020-09-21 05:17:40.1252,172.8,75.9,44.25,43.92,-9,20.73,1,728.9,-6.6,23.5,44,44.5
2020-09-21 05:17:40.3727,172.8,75.9,44.25,43.92,-9,20.73,2,728.5,-6.4,24,44,44.5
2020-09-21 05:17:40.6250,172.8,75.9,44.25,43.92,-9,20.73,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:40.8778,172.8,75.9,44.25,43.92,-9,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:17:41.1305,172.8,75.9,44.25,43.92,-8.9,20.7,63,50,50,0,44,44.5
2020-09-21 05:17:41.3833,172.8,75.9,44.25,43.92,-9,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:17:41.6314,172.8,75.9,44.25,43.92,-9.1,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:17:41.8790,172.8,75.9,44.25,43.92,-9.1,20.72,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:17:42.1265,172.8,75.9,44.25,43.92,-9,20.72,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:17:42.3741,172.8,75.9,44.25,43.92,-8.9,20.72,1,728.9,-6.6,23.5,44,44.5
2020-09-21 05:17:42.6244,172.8,75.9,44.25,43.92,-9,20.72,2,728.5,-6.4,24,44,44.5
2020-09-21 05:17:42.8766,172.8,75.9,44.25,43.92,-9,20.72,61,731.3,723.9,0,44,44.5
2020-09-21 05:17:43.1289,172.8,75.9,44.25,43.92,-8.9,20.74,62,425,425,0,44,44.5
2020-09-21 05:17:43.3811,172.8,75.9,44.25,43.92,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:17:43.6333,172.8,75.9,44.25,43.92,-9.1,20.73,3,728.9,-6.6,23,44,44.5
2020-09-21 05:17:43.8860,172.8,75.9,44.25,43.92,-9.1,20.72,4,728.5,-6.4,23,44,44.5
2020-09-21 05:17:44.1387,172.8,75.9,44.25,43.92,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:44.3915,172.8,75.9,44.25,43.92,-9,20.72,66,5240,5240,0,44,44.5
2020-09-21 05:17:44.6442,172.8,75.9,44.25,43.92,-9,20.72,1,728.9,-6.6,23.5,44,44.5
2020-09-21 05:17:44.8929,172.8,75.9,44.25,43.92,-9,20.72,2,728.5,-6.4,24,44,44.5
2020-09-21 05:17:45.1407,172.8,75.9,44.25,43.92,-9,20.72,65,-5240,-5300,0,44,44.5
2020-09-21 05:17:45.3884,172.8,75.9,44.25,43.92,-9,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:17:45.6361,172.8,75.9,44.25,43.92,-9,20.72,63,50,50,0,44,44.5
2020-09-21 05:17:45.8837,172.8,75.9,44.25,43.92,-9,20.72,67,24.6,24.8,0,44,44.5
2020-09-21 05:17:46.1313,172.8,75.9,44.25,43.92,-9,20.53,52,3.73,3.7,0,44,44.5
2020-09-21 05:17:46.3788,172.8,75.9,44.25,43.92,-9,20.72,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:17:46.6263,172.8,75.9,44.25,43.92,-8.9,20.52,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:17:46.8738,172.8,75.9,44.25,43.92,-9,20.72,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:17:47.1214,172.8,75.9,44.25,43.92,-9,20.7,2,728.6,-6.2,24,44,44.5
2020-09-21 05:17:47.3689,172.8,75.9,44.25,43.92,-9,20.73,61,731.3,723.9,0,44,44.5
2020-09-21 05:17:47.6164,172.8,75.9,44.25,43.92,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:17:47.8656,172.8,75.9,44.25,43.92,-9,20.73,64,10.9,11.1,0,44,44.5
2020-09-21 05:17:48.1149,172.8,75.9,44.25,43.92,-9,20.72,3,728.8,-6.6,23,44,44.5
2020-09-21 05:17:48.3641,172.8,75.9,44.25,43.92,-9,20.72,4,728.6,-6.2,23,44,44.5
2020-09-21 05:17:48.6133,172.8,75.9,44.25,43.92,-9,20.72,65,-5240,-5300,0,44,44.5
2020-09-21 05:17:48.8641,172.8,75.9,44.25,43.92,-8.9,20.73,66,5230,5230,0,44,44.5
2020-09-21 05:17:49.1153,172.8,75.9,44.25,43.92,-9,20.72,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:17:49.3665,172.8,75.9,44.25,43.92,-9,20.72,2,728.6,-6.2,24,44,44.5
2020-09-21 05:17:49.6177,172.8,75.9,44.25,43.92,-9.1,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:49.8674,172.8,75.9,44.25,43.92,-9,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:17:50.1149,172.8,75.9,44.25,43.92,-9,20.72,63,50,50,0,44,44.5
2020-09-21 05:17:50.3625,172.8,75.9,44.25,43.92,-9,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:17:50.6100,172.8,75.9,44.25,43.92,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:17:50.8575,172.8,75.9,44.25,43.92,-8.9,20.72,6,-5240,24.7,3.7,44,44.5
2020-09-21 05:17:51.1050,172.8,75.9,44.25,43.92,-8.9,20.72,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:17:51.3526,172.8,75.9,44.25,43.92,-9.1,20.73,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:17:51.6001,172.8,75.9,44.25,43.92,-9.1,20.72,2,728.6,-6.2,24,44,44.5
2020-09-21 05:17:51.8476,172.8,75.9,44.25,43.92,-9,20.73,61,731.2,723.9,0,44,44.5
2020-09-21 05:17:52.0983,172.8,75.9,44.25,43.92,-8.9,20.72,62,425,425,0,44,44.5
2020-09-21 05:17:52.3511,172.8,75.9,44.25,43.92,-8.9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:17:52.6038,172.8,75.9,44.25,43.92,-9,20.73,3,728.8,-6.6,23,44,44.5
2020-09-21 05:17:52.8566,172.8,75.9,44.25,43.92,-9,20.72,4,728.5,-6.2,23,44,44.5
2020-09-21 05:17:53.1093,172.8,75.9,44.25,43.92,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:53.3622,172.8,75.9,44.25,43.92,-8.9,20.72,66,5230,5230,0,44,44.5
2020-09-21 05:17:53.6150,172.8,75.9,44.25,43.92,-9,20.72,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:17:53.8678,172.8,75.9,44.25,43.92,-9,20.72,2,728.5,-6.2,24,44,44.5
2020-09-21 05:17:54.1207,172.8,75.9,44.25,43.92,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:17:54.3682,172.8,75.9,44.25,43.92,-8.9,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:17:54.6158,172.8,75.9,44.25,43.92,-8.9,20.72,63,50,50,0,44,44.5
2020-09-21 05:17:54.8634,172.8,75.9,44.25,43.92,-9,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:17:55.1110,172.8,75.9,44.25,43.92,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:17:55.3586,172.8,75.9,44.25,43.92,-9,20.73,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:17:55.6061,172.8,75.9,44.25,43.92,-9,20.72,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:17:55.8537,172.8,75.9,44.25,43.92,-9,20.72,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:17:56.1013,172.8,75.9,44.25,43.92,-9,20.72,2,728.5,-6.2,24,44,44.5
2020-09-21 05:17:56.3489,172.8,75.9,44.25,43.92,-8.9,20.73,61,731.3,723.8,0,44,44.5
2020-09-21 05:17:56.5965,172.8,75.9,44.25,43.92,-8.9,20.73,62,425,425,0,44,44.5
2020-09-21 05:17:56.8442,172.8,75.9,44.25,43.92,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:17:57.0918,172.8,75.9,44.25,43.92,-9,20.73,3,728.8,-6.6,23,44,44.5
2020-09-21 05:17:57.3395,172.8,75.9,44.25,43.92,-9,20.72,4,728.5,-6.2,23,44,44.5
2020-09-21 05:17:57.5895,172.8,75.9,44.25,43.92,-9,20.73,65,-5240,-5300,0,44,44.5
2020-09-21 05:17:57.8401,172.8,75.9,44.25,43.92,-9,20.72,66,5230,5230,0,44,44.5
2020-09-21 05:17:58.0907,172.8,75.9,44.25,43.92,-9,20.72,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:17:58.3413,172.8,75.9,44.25,43.92,-9,20.72,2,728.5,-6.2,24,44,44.5
2020-09-21 05:17:58.5935,172.8,75.9,44.25,43.92,-8.9,20.73,65,-5250,-5300,0,44,44.5
2020-09-21 05:17:58.8462,172.8,75.9,44.25,43.92,-8.9,20.73,51,3.72,3.71,0,44,44.5
2020-09-21 05:17:59.0988,172.8,75.9,44.25,43.92,-9,20.72,63,50,50,0,44,44.5
2020-09-21 05:17:59.3515,172.8,75.9,44.25,43.92,-9,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:17:59.6028,172.8,75.9,44.25,43.92,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:17:59.8532,172.8,75.9,44.25,43.92,-8.9,20.73,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:18:00.1036,172.8,75.9,44.25,43.92,-9,20.72,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:18:00.3540,172.8,75.9,44.25,43.92,-9,20.73,1,728.9,-6.6,23.5,44,44.5
2020-09-21 05:18:00.6041,172.8,75.9,44.25,43.92,-9,20.72,2,728.5,-6.4,24,44,44.5
2020-09-21 05:18:00.8529,172.8,75.9,44.25,43.92,-8.9,20.73,61,731.3,723.9,0,44,44.5
2020-09-21 05:18:01.1017,172.8,75.9,44.25,43.92,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:18:01.3506,172.8,75.9,44.25,43.92,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:18:01.6001,172.8,75.9,44.25,43.92,-9.1,20.72,3,728.9,-6.6,23,44,44.5
2020-09-21 05:18:01.8527,172.8,75.9,44.25,43.92,-9.1,20.72,4,728.5,-6.4,23,44,44.5
2020-09-21 05:18:02.1054,172.8,75.9,44.25,43.92,-8.9,20.52,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:02.3580,172.8,75.9,44.25,43.92,-8.9,20.72,66,5230,5230,0,44,44.5
2020-09-21 05:18:02.6106,172.8,75.9,44.25,43.92,-9,20.72,1,728.9,-6.6,23.5,44,44.5
2020-09-21 05:18:02.8633,172.8,75.9,44.25,43.92,-9,20.72,2,728.5,-6.4,24,44,44.5
2020-09-21 05:18:03.1161,172.8,75.9,44.25,43.92,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:03.3689,172.8,75.9,44.25,43.92,-9,20.72,51,3.72,3.7,0,44,44.5
2020-09-21 05:18:03.6217,172.8,75.9,44.25,43.92,-9.1,20.72,63,50,50,0,44,44.5
2020-09-21 05:18:03.8711,172.8,75.9,44.25,43.92,-9.1,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:18:04.1198,172.8,75.9,44.25,43.92,-9,20.73,52,3.73,3.7,0,44,44.5
2020-09-21 05:18:04.3685,172.8,75.9,44.25,43.92,-8.9,20.72,6,-5240,24.7,3.7,44,44.5
2020-09-21 05:18:04.6173,172.8,75.9,44.25,43.92,-9,20.72,7,-5300,24.8,3.7,44,44.5
2020-09-21 05:18:04.8682,172.8,75.9,44.25,43.92,-9,20.72,1,728.9,-6.6,23.5,44,44.5
2020-09-21 05:18:05.1197,172.8,75.9,44.25,43.92,-9,20.72,2,728.5,-6.4,24,44,44.5
2020-09-21 05:18:05.3713,172.8,75.9,44.25,43.92,-9,20.72,61,731.3,723.9,0,44,44.5
2020-09-21 05:18:05.6228,172.8,75.9,44.25,43.92,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:18:05.8752,172.8,75.9,44.25,43.92,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:18:06.1280,172.8,75.9,44.25,43.92,-9,20.72,3,728.9,-6.6,23,44,44.5
2020-09-21 05:18:06.3807,172.8,75.9,44.25,43.92,-8.9,20.74,4,728.5,-6.4,23,44,44.5
2020-09-21 05:18:06.6335,172.8,75.9,44.25,43.92,-8.9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:06.8855,172.8,75.9,44.25,43.92,-9,20.71,66,5230,5230,0,44,44.5
2020-09-21 05:18:07.1363,172.8,75.9,44.25,43.92,-9,20.72,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:18:07.3871,172.8,75.9,44.25,43.92,-9.1,20.72,2,728.5,-6.4,24,44,44.5
2020-09-21 05:18:07.6379,172.8,75.9,44.25,43.92,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:07.8891,172.8,75.9,44.25,43.92,-9,20.73,51,3.72,3.71,0,44,44.5
2020-09-21 05:18:08.1408,172.8,75.9,44.25,43.92,-9,20.73,63,50,50,0,44,44.5
2020-09-21 05:18:08.3925,172.8,75.9,44.25,43.92,-9,20.74,67,24.7,24.8,0,44,44.5
2020-09-21 05:18:08.6442,172.8,75.9,44.25,43.92,-8.9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:18:08.8963,172.8,75.9,44.25,43.92,-9,20.72,6,-5240,24.7,3.7,44,44.5
2020-09-21 05:18:09.1491,172.8,75.9,44.25,43.92,-9.1,20.72,7,-5310,24.7,3.7,44,44.5
2020-09-21 05:18:09.4018,172.8,75.9,44.25,43.92,-9,20.72,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:18:09.6546,172.8,75.9,44.25,43.92,-9,20.72,2,728.5,-6.4,24,44,44.5
2020-09-21 05:18:09.9073,172.8,75.9,44.25,43.92,-8.9,20.72,61,731.3,723.8,0,44,44.5
2020-09-21 05:18:10.1548,172.8,75.9,44.25,43.92,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:18:10.4023,172.8,75.9,44.25,43.92,-9,20.51,64,10.9,11.1,0,44,44.5
2020-09-21 05:18:10.6499,172.8,75.9,44.25,43.92,-9,20.72,3,728.8,-6.6,23,44,44.5
2020-09-21 05:18:10.8974,172.8,75.9,44.25,43.92,-9,20.72,4,728.5,-6.4,23,44,44.5
2020-09-21 05:18:11.1449,172.8,75.9,44.25,43.92,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:11.3924,172.8,75.9,44.25,43.92,-9,20.71,66,5230,5220,0,44,44.5
2020-09-21 05:18:11.6400,172.8,75.9,44.25,43.92,-9,20.72,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:18:11.8875,172.8,75.9,44.25,43.92,-8.9,20.72,2,728.5,-6.4,24,44,44.5
2020-09-21 05:18:12.1350,172.8,75.9,44.25,43.92,-8.9,20.73,65,-5240,-5300,0,44,44.5
2020-09-21 05:18:12.3826,172.8,75.9,44.25,43.92,-9,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:18:12.6301,172.8,75.9,44.25,43.92,-9,20.73,63,50,50,0,44,44.5
2020-09-21 05:18:12.8776,172.8,75.9,44.25,43.92,-9,20.73,67,24.7,24.8,0,44,44.5
2020-09-21 05:18:13.1281,172.8,75.9,44.25,43.92,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:18:13.3810,172.8,75.9,44.25,43.92,-9,20.72,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:18:13.6339,172.8,75.9,44.25,43.92,-9,20.73,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:18:13.8868,172.8,75.9,44.25,43.92,-9,20.72,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:18:14.1370,172.8,75.9,44.25,43.92,-8.9,20.72,2,728.5,-6.4,24,44,44.5
2020-09-21 05:18:14.3845,172.8,75.9,44.25,43.92,-8.9,20.73,61,731.2,723.8,0,44,44.5
2020-09-21 05:18:14.6320,172.8,75.9,44.25,43.92,-9,20.52,62,425,425,0,44,44.5
2020-09-21 05:18:14.8796,172.8,75.9,44.25,43.92,-9,20.52,64,10.9,11.1,0,44,44.5
2020-09-21 05:18:15.1271,172.8,75.9,44.25,43.92,-9,20.72,3,728.8,-6.6,23,44,44.5
2020-09-21 05:18:15.3746,172.8,75.9,44.25,43.92,-9,20.73,4,728.5,-6.4,23,44,44.5
2020-09-21 05:18:15.6222,172.8,75.9,44.25,43.92,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:15.8697,172.8,75.9,44.25,43.92,-9,20.73,66,5220,5230,0,44,44.5
2020-09-21 05:18:16.1173,172.8,75.9,44.25,43.92,-8.9,20.72,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:18:16.3648,172.8,75.9,44.25,43.92,-8.9,20.73,2,728.5,-6.4,24,44,44.5
2020-09-21 05:18:16.6123,172.8,75.9,44.25,43.92,-9,20.73,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:16.8599,172.8,75.9,44.25,43.92,-9.1,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:18:17.1074,172.8,75.9,44.25,43.92,-9.1,20.72,63,50,50,0,44,44.5
2020-09-21 05:18:17.3549,172.8,75.9,44.25,43.92,-9,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:18:17.6024,172.8,75.9,44.25,43.92,-8.9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:18:17.8500,172.8,75.9,44.25,43.92,-9,20.73,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:18:18.0975,172.8,75.9,44.25,43.92,-9,20.72,7,-5300,24.8,3.7,44,44.5
2020-09-21 05:18:18.3472,172.8,75.9,44.25,43.92,-8.9,20.73,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:18:18.5975,172.8,75.9,44.25,43.92,-8.9,20.72,2,728.5,-6.4,24,44,44.5
2020-09-21 05:18:18.8479,172.8,75.9,44.25,43.92,-9,20.73,61,731.2,723.8,0,44,44.5
2020-09-21 05:18:19.0982,172.8,75.9,44.25,43.92,-9.1,20.72,62,425,425,0,44,44.5
2020-09-21 05:18:19.3503,172.8,75.9,44.25,43.92,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:18:19.6030,172.8,75.9,44.25,43.92,-8.9,20.72,3,728.8,-6.6,23,44,44.5
2020-09-21 05:18:19.8558,172.8,75.9,44.25,43.92,-8.9,20.72,4,728.5,-6.4,23,44,44.5
2020-09-21 05:18:20.1085,172.8,75.9,44.25,43.92,-9,20.72,65,-5250,-5300,0,44,44.5
2020-09-21 05:18:20.3601,172.8,75.9,44.25,43.92,-9,20.72,66,5230,5230,0,44,44.5
2020-09-21 05:18:20.6113,172.8,75.9,44.25,43.92,-9,20.72,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:18:20.8625,172.8,75.9,44.25,43.92,-8.9,20.72,2,728.5,-6.4,24,44,44.5
2020-09-21 05:18:21.1138,172.8,75.9,44.25,43.92,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:21.3621,172.8,75.9,44.25,43.92,-9.1,20.72,51,3.72,3.7,0,44,44.5
2020-09-21 05:18:21.6096,172.8,75.9,44.25,43.92,-9,20.72,63,50,50,0,44,44.5
2020-09-21 05:18:21.8571,172.8,75.9,44.25,43.92,-8.9,20.72,67,24.7,24.7,0,44,44.5
2020-09-21 05:18:22.1047,172.8,75.9,44.25,43.92,-8.9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:18:22.3522,172.8,75.8,44.25,43.87,-9,20.72,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:18:22.5997,172.8,75.8,44.25,43.87,-9,20.72,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:18:22.8472,172.8,75.8,44.25,43.87,-9,20.53,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:18:23.0947,172.8,75.8,44.25,43.87,-9,20.54,2,728.5,-6.4,24,44,44.5
2020-09-21 05:18:23.3430,172.8,75.8,44.25,43.87,-9,20.72,61,731.2,723.7,0,44,44.5
2020-09-21 05:18:23.5922,172.8,75.8,44.25,43.87,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:18:23.8415,172.8,75.8,44.25,43.87,-8.9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:18:24.0907,172.8,75.8,44.25,43.87,-8.9,20.72,3,728.8,-6.6,23,44,44.5
2020-09-21 05:18:24.3400,172.8,75.8,44.25,43.87,-9,20.72,4,728.5,-6.4,23,44,44.5
2020-09-21 05:18:24.5927,172.8,75.8,44.25,43.87,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:24.8454,172.8,75.8,44.25,43.87,-9.1,20.72,66,5230,5230,0,44,44.5
2020-09-21 05:18:25.0981,172.8,75.8,44.25,43.87,-9,20.73,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:18:25.3508,172.8,75.8,44.25,43.87,-9,20.72,2,728.5,-6.4,24,44,44.5
2020-09-21 05:18:25.6034,172.8,75.8,44.25,43.87,-9,20.74,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:25.8561,172.8,75.8,44.25,43.87,-9,20.72,51,3.72,3.7,0,44,44.5
2020-09-21 05:18:26.1088,172.8,75.8,44.25,43.87,-9,20.72,63,50,50,0,44,44.5
2020-09-21 05:18:26.3615,172.8,75.8,44.25,43.87,-8.9,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:18:26.6129,172.8,75.8,44.25,43.87,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:18:26.8636,172.8,75.8,44.25,43.87,-9.1,20.52,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:18:27.1143,172.8,75.8,44.25,43.87,-9.1,20.52,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:18:27.3650,172.8,75.7,44.25,43.81,-8.9,20.52,1,728.8,-6.6,23.5,44,44.5
2020-09-21 05:18:27.6149,172.8,75.7,44.25,43.81,-9,20.51,2,728.5,-6.4,24,44,44.5
2020-09-21 05:18:27.8645,172.8,75.7,44.25,43.81,-9,20.72,61,731.2,723.8,0,44,44.5
2020-09-21 05:18:28.1141,172.8,75.7,44.25,43.81,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:18:28.3636,172.8,75.7,44.25,43.81,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:18:28.6129,172.8,75.7,44.25,43.81,-9,20.72,3,728.7,-6.6,23,44,44.5
2020-09-21 05:18:28.8620,172.8,75.7,44.25,43.81,-9,20.52,4,728.4,-6.4,23,44,44.5
2020-09-21 05:18:29.1111,172.8,75.7,44.25,43.81,-9.1,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:29.3602,172.8,75.7,44.25,43.81,-9,20.72,66,5230,5230,0,44,44.5
2020-09-21 05:18:29.6105,172.8,75.7,44.25,43.81,-9,20.72,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:18:29.8615,172.8,75.7,44.25,43.81,-9,20.5,2,728.4,-6.4,24,44,44.5
2020-09-21 05:18:30.1124,172.8,75.7,44.25,43.81,-9,20.52,65,-5250,-5300,0,44,44.5
2020-09-21 05:18:30.3634,172.8,75.7,44.25,43.81,-9,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:18:30.6148,172.8,75.7,44.25,43.81,-9,20.72,63,50,50,0,44,44.5
2020-09-21 05:18:30.8665,172.8,75.7,44.25,43.81,-9,20.53,67,24.7,24.7,0,44,44.5
2020-09-21 05:18:31.1181,172.8,75.7,44.25,43.81,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:18:31.3698,172.8,75.7,44.25,43.81,-9,20.72,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:18:31.6190,172.8,75.7,44.25,43.81,-9,20.72,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:18:31.8665,172.8,75.7,44.25,43.81,-8.9,20.72,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:18:32.1141,172.8,75.7,44.25,43.81,-9,20.72,2,728.4,-6.4,24,44,44.5
2020-09-21 05:18:32.3616,172.8,75.7,44.25,43.81,-9,20.72,61,731.1,723.7,0,44,44.5
2020-09-21 05:18:32.6092,172.8,75.7,44.25,43.81,-9,20.53,62,425,425,0,44,44.5
2020-09-21 05:18:32.8601,172.8,75.7,44.25,43.81,-9,20.52,64,10.9,11.1,0,44,44.5
2020-09-21 05:18:33.1119,172.8,75.7,44.25,43.81,-9,20.53,3,728.7,-6.6,23,44,44.5
2020-09-21 05:18:33.3636,172.8,75.7,44.25,43.81,-9,20.72,4,728.4,-6.4,23,44,44.5
2020-09-21 05:18:33.6153,172.8,75.7,44.25,43.81,-9,20.52,65,-5250,-5300,0,44,44.5
2020-09-21 05:18:33.8678,172.8,75.7,44.25,43.81,-9,20.52,66,5230,5230,0,44,44.5
2020-09-21 05:18:34.1206,172.8,75.7,44.25,43.81,-8.9,20.52,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:18:34.3734,172.8,75.7,44.25,43.81,-9,20.72,2,728.4,-6.4,24,44,44.5
2020-09-21 05:18:34.6261,172.8,75.7,44.25,43.81,-9.1,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:34.8790,172.8,75.7,44.25,43.81,-9.1,20.73,51,3.72,3.71,0,44,44.5
2020-09-21 05:18:35.1318,172.8,75.7,44.25,43.81,-9,20.73,63,50,50,0,44,44.5
2020-09-21 05:18:35.3847,172.8,75.7,44.25,43.81,-9,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:18:35.6375,172.8,75.7,44.25,43.81,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:18:35.8883,172.8,75.7,44.25,43.81,-9,20.72,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:18:36.1359,172.8,75.7,44.25,43.81,-9,20.72,7,-5300,24.8,3.7,44,44.5
2020-09-21 05:18:36.3836,172.8,75.7,44.25,43.81,-8.9,20.72,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:18:36.6312,172.8,75.7,44.25,43.81,-9,20.72,2,728.3,-6.4,24,44,44.5
2020-09-21 05:18:36.8788,172.8,75.7,44.25,43.81,-9.1,20.72,61,731.2,723.8,0,44,44.5
2020-09-21 05:18:37.1263,172.8,75.7,44.25,43.81,-9.1,20.72,62,425,425,0,44,44.5
2020-09-21 05:18:37.3739,172.8,75.7,44.25,43.81,-9,20.73,64,10.9,11.1,0,44,44.5
2020-09-21 05:18:37.6214,172.8,75.7,44.25,43.81,-8.9,20.72,3,728.7,-6.6,23,44,44.5
2020-09-21 05:18:37.8710,172.8,75.7,44.25,43.81,-9,20.72,4,728.3,-6.4,23,44,44.5
2020-09-21 05:18:38.1237,172.8,75.7,44.25,43.81,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:38.3764,172.8,75.7,44.25,43.81,-9,20.71,66,5230,5230,0,44,44.5
2020-09-21 05:18:38.6292,172.8,75.7,44.25,43.81,-8.9,20.72,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:18:38.8819,172.8,75.7,44.25,43.81,-9,20.72,2,728.3,-6.4,24,44,44.5
2020-09-21 05:18:39.1295,172.8,75.7,44.25,43.81,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:39.3771,172.8,75.7,44.25,43.81,-9,20.73,51,3.72,3.7,0,44,44.5
2020-09-21 05:18:39.6247,172.8,75.7,44.25,43.81,-8.9,20.72,63,50,50,0,44,44.5
2020-09-21 05:18:39.8723,172.8,75.7,44.25,43.81,-8.9,20.73,67,24.7,24.7,0,44,44.5
2020-09-21 05:18:40.1229,172.8,75.7,44.25,43.81,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:18:40.3755,172.8,75.7,44.25,43.81,-9,20.72,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:18:40.6281,172.8,75.7,44.25,43.81,-9,20.73,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:18:40.8807,172.8,75.7,44.25,43.81,-9,20.72,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:18:41.1304,172.8,75.7,44.25,43.81,-9,20.72,2,728.3,-6.4,24,44,44.5
2020-09-21 05:18:41.3779,172.8,75.7,44.25,43.81,-9,20.72,61,731.2,723.7,0,44,44.5
2020-09-21 05:18:41.6255,172.8,75.7,44.25,43.81,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:18:41.8730,172.8,75.7,44.25,43.81,-8.9,20.73,64,10.9,11.1,0,44,44.5
2020-09-21 05:18:42.1206,172.8,75.7,44.25,43.81,-8.9,20.72,3,728.7,-6.6,23,44,44.5
2020-09-21 05:18:42.3682,172.8,75.7,44.25,43.81,-9,20.72,4,728.3,-6.4,23,44,44.5
2020-09-21 05:18:42.6158,172.8,75.7,44.25,43.81,-9,20.73,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:42.8634,172.8,75.7,44.25,43.81,-9,20.73,66,5230,5230,0,44,44.5
2020-09-21 05:18:43.1134,172.8,75.7,44.25,43.81,-9,20.72,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:18:43.3651,172.8,75.7,44.25,43.81,-9,20.72,2,728.3,-6.2,24,44,44.5
2020-09-21 05:18:43.6168,172.8,75.7,44.25,43.81,-9,20.73,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:43.8685,172.8,75.7,44.25,43.81,-8.9,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:18:44.1180,172.8,75.7,44.25,43.81,-8.9,20.72,63,50,50,0,44,44.5
2020-09-21 05:18:44.3655,172.8,75.7,44.25,43.81,-8.9,20.73,67,24.7,24.8,0,44,44.5
2020-09-21 05:18:44.6131,172.8,75.7,44.25,43.81,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:18:44.8606,172.8,75.7,44.25,43.81,-9.1,20.71,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:18:45.1092,172.8,75.7,44.25,43.81,-9,20.72,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:18:45.3588,172.8,75.7,44.25,43.81,-8.9,20.72,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:18:45.6084,172.8,75.7,44.25,43.81,-9,20.72,2,728.3,-6.2,24,44,44.5
2020-09-21 05:18:45.8580,172.8,75.7,44.25,43.81,-9,20.73,61,731.1,723.7,0,44,44.5
2020-09-21 05:18:46.1092,172.8,75.7,44.25,43.81,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:18:46.3619,172.8,75.7,44.25,43.81,-8.9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:18:46.6146,172.8,75.7,44.25,43.81,-9,20.72,3,728.7,-6.6,23,44,44.5
2020-09-21 05:18:46.8673,172.8,75.7,44.25,43.81,-9,20.74,4,728.3,-6.2,23,44,44.5
2020-09-21 05:18:47.1199,172.8,75.7,44.25,43.81,-9.1,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:47.3727,172.8,75.7,44.25,43.81,-9,20.72,66,5230,5230,0,44,44.5
2020-09-21 05:18:47.6254,172.8,75.7,44.25,43.81,-8.9,20.73,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:18:47.8782,172.8,75.7,44.25,43.81,-9,20.72,2,728.3,-6.2,24,44,44.5
2020-09-21 05:18:48.1309,172.8,75.7,44.25,43.81,-9,20.72,65,-5250,-5300,0,44,44.5
2020-09-21 05:18:48.3836,172.8,75.7,44.25,43.81,-9,20.73,51,3.72,3.71,0,44,44.5
2020-09-21 05:18:48.6363,172.8,75.7,44.25,43.81,-9,20.72,63,50,50,0,44,44.5
2020-09-21 05:18:48.8891,172.8,75.7,44.25,43.81,-9,20.73,67,24.7,24.7,0,44,44.5
2020-09-21 05:18:49.1413,172.8,75.7,44.25,43.81,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:18:49.3890,172.8,75.7,44.25,43.81,-9,20.72,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:18:49.6366,172.8,75.7,44.25,43.81,-8.9,20.72,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:18:49.8843,172.8,75.7,44.25,43.81,-8.9,20.72,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:18:50.1319,172.8,75.7,44.25,43.81,-9,20.72,2,728.3,-6.2,24,44,44.5
2020-09-21 05:18:50.3795,172.8,75.7,44.25,43.81,-9,20.72,61,731.1,723.8,0,44,44.5
2020-09-21 05:18:50.6271,172.8,75.7,44.25,43.81,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:18:50.8747,172.8,75.7,44.25,43.81,-9,20.74,64,10.9,11.1,0,44,44.5
2020-09-21 05:18:51.1222,172.8,75.7,44.25,43.81,-9,20.72,3,728.7,-6.6,23,44,44.5
2020-09-21 05:18:51.3711,172.8,75.7,44.25,43.81,-9,20.72,4,728.4,-6.4,23,44,44.5
2020-09-21 05:18:51.6203,172.8,75.7,44.25,43.81,-9,20.72,65,-5250,-5300,0,44,44.5
2020-09-21 05:18:51.8695,172.8,75.7,44.25,43.81,-9,20.72,66,5230,5230,0,44,44.5
2020-09-21 05:18:52.1188,172.8,75.7,44.25,43.81,-8.9,20.72,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:18:52.3694,172.8,75.7,44.25,43.81,-9,20.72,2,728.4,-6.4,24,44,44.5
2020-09-21 05:18:52.6206,172.8,75.7,44.25,43.81,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:52.8719,172.8,75.7,44.25,43.81,-9,20.73,51,3.72,3.71,0,44,44.5
2020-09-21 05:18:53.1231,172.8,75.7,44.25,43.81,-9,20.73,63,50,50,0,44,44.5
2020-09-21 05:18:53.3754,172.8,75.7,44.25,43.81,-9,20.72,67,24.7,24.7,0,44,44.5
2020-09-21 05:18:53.6282,172.8,75.7,44.25,43.81,-9,20.73,52,3.73,3.7,0,44,44.5
2020-09-21 05:18:53.8810,172.8,75.7,44.25,43.81,-9,20.72,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:18:54.1338,172.8,75.7,44.25,43.81,-8.9,20.73,7,-5300,24.8,3.7,44,44.5
2020-09-21 05:18:54.3865,172.8,75.7,44.25,43.81,-9,20.72,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:18:54.6393,172.8,75.7,44.25,43.81,-9.1,20.72,2,728.4,-6.4,24,44,44.5
2020-09-21 05:18:54.8920,172.8,75.7,44.25,43.81,-9.1,20.73,61,731.2,723.8,0,44,44.5
2020-09-21 05:18:55.1447,172.8,75.7,44.25,43.81,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:18:55.3936,172.8,75.7,44.25,43.81,-8.9,20.73,64,10.9,11.1,0,44,44.5
2020-09-21 05:18:55.6412,172.8,75.7,44.25,43.81,-9,20.72,3,728.7,-6.6,23,44,44.5
2020-09-21 05:18:55.8889,172.8,75.7,44.25,43.81,-9,20.72,4,728.4,-6.4,23,44,44.5
2020-09-21 05:18:56.1366,172.8,75.7,44.25,43.81,-9,20.73,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:56.3884,172.8,75.7,44.25,43.81,-9,20.72,66,5230,5230,0,44,44.5
2020-09-21 05:18:56.6412,172.8,75.7,44.25,43.81,-9,20.72,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:18:56.8939,172.8,75.7,44.25,43.81,-9.1,20.73,2,728.4,-6.4,24,44,44.5
2020-09-21 05:18:57.1467,172.8,75.7,44.25,43.81,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:18:57.3973,172.8,75.6,44.25,43.75,-9,20.72,51,3.72,3.71,0,44,44.5
2020-09-21 05:18:57.6449,172.8,75.6,44.25,43.75,-8.9,20.72,63,50,50,0,44,44.5
2020-09-21 05:18:57.8924,172.8,75.6,44.25,43.75,-9,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:18:58.1399,172.8,75.6,44.25,43.75,-9,20.72,52,3.73,3.7,0,44,44.5
