Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:18:58.3876,172.8,75.6,44.25,43.75,-9,20.72,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:18:58.6355,172.8,75.6,44.25,43.75,-9,20.72,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:18:58.8834,172.8,75.6,44.25,43.75,-9,20.71,1,728.6,-6.6,23.5,44,44.5
2020-09-21 05:18:59.1313,172.8,75.6,44.25,43.75,-9,20.72,2,728.4,-6.4,24,44,44.5
2020-09-21 05:18:59.3792,172.8,75.6,44.25,43.75,-9,20.72,61,731.1,723.7,0,44,44.5
2020-09-21 05:18:59.6268,172.8,75.6,44.25,43.75,-8.9,20.72,62,425,425,0,44,44.5
2020-09-21 05:18:59.8744,172.8,75.6,44.25,43.75,-8.9,20.73,64,10.9,11.1,0,44,44.5
2020-09-21 05:19:00.1220,172.8,75.6,44.25,43.75,-9,20.72,3,728.6,-6.6,23,44,44.5
2020-09-21 05:19:00.3696,172.8,75.6,44.25,43.75,-9,20.72,4,728.4,-6.4,23,44,44.5
2020-09-21 05:19:00.6172,172.8,75.6,44.25,43.75,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:19:00.8647,172.8,75.6,44.25,43.75,-9,20.73,66,5230,5230,0,44,44.5
2020-09-21 05:19:01.1123,172.8,75.6,44.25,43.75,-9,20.72,1,728.6,-6.6,23.5,44,44.5
2020-09-21 05:19:01.3599,172.8,75.6,44.25,43.75,-9,20.72,2,728.4,-6.4,24,44,44.5
2020-09-21 05:19:01.6077,172.8,75.6,44.25,43.75,-8.9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:19:01.8557,172.8,75.6,44.25,43.75,-8.9,20.72,51,3.72,3.7,0,44,44.5
2020-09-21 05:19:02.1037,172.8,75.6,44.25,43.75,-9,20.72,63,50,50,0,44,44.5
2020-09-21 05:19:02.3517,172.8,75.6,44.25,43.75,-9.1,20.73,67,24.7,24.8,0,44,44.5
2020-09-21 05:19:02.6008,172.8,75.6,44.25,43.75,-9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:19:02.8534,172.8,75.6,44.25,43.75,-8.9,20.71,6,-5240,24.7,3.7,44,44.5
2020-09-21 05:19:03.1060,172.8,75.6,44.25,43.75,-9,20.72,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:19:03.3586,172.8,75.6,44.25,43.75,-9,20.72,1,728.6,-6.6,23.5,44,44.5
2020-09-21 05:19:03.6112,172.8,75.6,44.25,43.75,-9,20.73,2,728.4,-6.4,24,44,44.5
2020-09-21 05:19:03.8639,172.8,75.6,44.25,43.75,-8.9,20.72,61,731,723.6,0,44,44.5
2020-09-21 05:19:04.1165,172.8,75.6,44.25,43.75,-8.9,20.72,62,425,425,0,44,44.5
2020-09-21 05:19:04.3692,172.8,75.6,44.25,43.75,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:19:04.6218,172.8,75.6,44.25,43.75,-9.1,20.72,3,728.6,-6.6,23,44,44.5
2020-09-21 05:19:04.8701,172.8,75.6,44.25,43.75,-9,20.72,4,728.4,-6.4,23,44,44.5
2020-09-21 05:19:05.1177,172.8,75.6,44.25,43.75,-8.9,20.72,65,-5240,-5300,0,44,44.5
2020-09-21 05:19:05.3652,172.8,75.6,44.25,43.75,-8.9,20.72,66,5240,5240,0,44,44.5
2020-09-21 05:19:05.6127,172.8,75.6,44.25,43.75,-9,20.72,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:19:05.8603,172.8,75.6,44.25,43.75,-9,20.73,2,728.3,-6.4,24,44,44.5
2020-09-21 05:19:06.1078,172.8,75.6,44.25,43.75,-9,20.73,65,-5240,-5300,0,44,44.5
2020-09-21 05:19:06.3554,172.8,75.6,44.25,43.75,-9,20.72,51,3.72,3.7,0,44,44.5
2020-09-21 05:19:06.6029,172.8,75.6,44.25,43.75,-9.1,20.72,63,50,50,0,44,44.5
2020-09-21 05:19:06.8505,172.8,75.6,44.25,43.75,-9.1,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:19:07.1018,172.8,75.6,44.25,43.75,-9,20.73,52,3.73,3.7,0,44,44.5
2020-09-21 05:19:07.3531,172.8,75.6,44.25,43.75,-8.9,20.72,6,-5240,24.7,3.7,44,44.5
2020-09-21 05:19:07.6044,172.8,75.6,44.25,43.75,-8.9,20.73,7,-5300,24.8,3.7,44,44.5
2020-09-21 05:19:07.8557,172.8,75.6,44.25,43.75,-9,20.72,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:19:08.1079,172.8,75.6,44.25,43.75,-9,20.73,2,728.3,-6.4,24,44,44.5
2020-09-21 05:19:08.3607,172.8,75.6,44.25,43.75,-9,20.72,61,731.1,723.7,0,44,44.5
2020-09-21 05:19:08.6135,172.8,75.6,44.25,43.75,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:19:08.8664,172.8,75.6,44.25,43.75,-9,20.73,64,10.9,11.1,0,44,44.5
2020-09-21 05:19:09.1191,172.8,75.6,44.25,43.75,-9,20.72,3,728.7,-6.6,23,44,44.5
2020-09-21 05:19:09.3719,172.8,75.6,44.25,43.75,-8.9,20.72,4,728.3,-6.4,23,44,44.5
2020-09-21 05:19:09.6246,172.8,75.6,44.25,43.75,-8.9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:19:09.8773,172.8,75.6,44.25,43.75,-9,20.72,66,5240,5240,0,44,44.5
2020-09-21 05:19:10.1300,172.8,75.6,44.25,43.75,-9,20.72,1,728.7,-6.6,23.5,44,44.5
2020-09-21 05:19:10.3785,172.8,75.6,44.25,43.75,-9,20.71,2,728.3,-6.4,24,44,44.5
2020-09-21 05:19:10.6260,172.8,75.6,44.25,43.75,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:19:10.8736,172.8,75.6,44.25,43.75,-9,20.72,51,3.72,3.7,0,44,44.5
2020-09-21 05:19:11.1211,172.8,75.6,44.25,43.75,-9,20.72,63,50,50,0,44,44.5
2020-09-21 05:19:11.3728,172.8,75.6,44.25,43.75,-9,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:19:11.6255,172.8,75.6,44.25,43.75,-8.9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:19:11.8782,172.8,75.6,44.25,43.75,-8.9,20.73,6,-5240,24.7,3.7,44,44.5
2020-09-21 05:19:12.1309,172.8,75.6,44.25,43.75,-9.1,20.72,7,-5310,24.8,3.7,44,44.5
2020-09-21 05:19:12.3836,172.8,75.6,44.25,43.75,-9.1,20.71,1,728.6,-6.6,23.5,44,44.5
2020-09-21 05:19:12.6363,172.8,75.6,44.25,43.75,-9,20.72,2,728.2,-6.4,24,44,44.5
2020-09-21 05:19:12.8890,172.8,75.6,44.25,43.75,-8.9,20.72,61,731,723.7,0,44,44.5
2020-09-21 05:19:13.1417,172.8,75.6,44.25,43.75,-9,20.73,62,425,425,0,44,44.5
2020-09-21 05:19:13.3938,172.8,75.6,44.25,43.75,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:19:13.6452,172.8,75.6,44.25,43.75,-9,20.72,3,728.6,-6.6,23,44,44.5
2020-09-21 05:19:13.8966,172.8,75.6,44.25,43.75,-8.9,20.73,4,728.2,-6.4,23,44,44.5
2020-09-21 05:19:14.1480,172.8,75.6,44.25,43.75,-9,20.73,65,-5250,-5320,0,44,44.5
2020-09-21 05:19:14.3994,172.8,75.6,44.25,43.75,-9,20.73,66,5230,5230,0,44,44.5
2020-09-21 05:19:14.6470,172.8,75.6,44.25,43.75,-9,20.73,1,728.6,-6.6,23.5,44,44.5
2020-09-21 05:19:14.8947,172.8,75.6,44.25,43.75,-9,20.72,2,728.2,-6.4,24,44,44.5
2020-09-21 05:19:15.1424,172.8,75.6,44.25,43.75,-8.9,20.58,65,-5260,-5320,0,44,44.5
2020-09-21 05:19:15.3901,172.8,75.6,44.25,43.75,-9,20.73,51,3.72,3.7,0,44,44.5
2020-09-21 05:19:15.6410,172.8,75.6,44.25,43.75,-9,20.72,63,50,50,0,44,44.5
2020-09-21 05:19:15.8919,172.8,75.6,44.25,43.75,-9,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:19:16.1429,172.8,75.6,44.25,43.75,-9,20.72,52,3.72,3.7,0,44,44.5
2020-09-21 05:19:16.3938,172.8,75.6,44.25,43.75,-9,20.71,6,-5260,24.7,3.7,44,44.5
2020-09-21 05:19:16.6440,172.8,75.6,44.25,43.75,-9,20.72,7,-5320,24.8,3.7,44,44.5
2020-09-21 05:19:16.8916,172.8,75.6,44.25,43.75,-9,20.72,1,728.6,-6.6,23.5,44,44.5
2020-09-21 05:19:17.1392,172.8,75.6,44.25,43.75,-9,20.72,2,728.2,-6.4,24,44,44.5
2020-09-21 05:19:17.3868,172.8,75.6,44.25,43.75,-8.9,20.72,61,730.9,723.6,0,44,44.5
2020-09-21 05:19:17.6343,172.8,75.6,44.25,43.75,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:19:17.8819,172.8,75.6,44.25,43.75,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:19:18.1294,172.8,75.6,44.25,43.75,-9.1,20.73,3,728.6,-6.6,23,44,44.5
2020-09-21 05:19:18.3769,172.8,75.6,44.25,43.75,-9,20.73,4,728.2,-6.4,23,44,44.5
2020-09-21 05:19:18.6251,172.8,75.6,44.25,43.75,-9,20.72,65,-5250,-5320,0,44,44.5
2020-09-21 05:19:18.8762,172.8,75.6,44.25,43.75,-9,20.72,66,5230,5230,0,44,44.5
2020-09-21 05:19:19.1274,172.8,75.6,44.25,43.75,-9,20.73,1,728.6,-6.6,23.5,44,44.5
2020-09-21 05:19:19.3785,172.8,75.6,44.25,43.75,-9,20.73,2,728.2,-6.4,24,44,44.5
2020-09-21 05:19:19.6296,172.8,75.6,44.25,43.75,-8.9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:19:19.8808,172.8,75.6,44.25,43.75,-9,20.72,51,3.72,3.7,0,44,44.5
2020-09-21 05:19:20.1321,172.8,75.6,44.25,43.75,-9.1,20.72,63,50,50,0,44,44.5
2020-09-21 05:19:20.3833,172.8,75.6,44.25,43.75,-9,20.73,67,24.7,24.8,0,44,44.5
2020-09-21 05:19:20.6345,172.8,75.6,44.25,43.75,-9,20.73,52,3.73,3.7,0,44,44.5
2020-09-21 05:19:20.8869,172.8,75.6,44.25,43.75,-9,20.73,6,-5250,24.7,3.7,44,44.5
2020-09-21 05:19:21.1397,172.8,75.6,44.25,43.75,-9,20.72,7,-5310,24.7,3.7,44,44.5
2020-09-21 05:19:21.3925,172.8,75.6,44.25,43.75,-9,20.72,1,728.5,-6.6,23.5,44,44.5
2020-09-21 05:19:21.6453,172.8,75.6,44.25,43.75,-9,20.72,2,728.3,-6.4,24,44,44.5
2020-09-21 05:19:21.8937,172.8,75.6,44.25,43.75,-8.9,20.73,61,730.9,723.6,0,44,44.5
2020-09-21 05:19:22.1412,172.8,75.6,44.25,43.75,-9.1,20.72,62,425,425,0,44,44.5
2020-09-21 05:19:22.3887,172.8,75.6,44.25,43.75,-9,20.72,64,10.9,11.1,0,44,44.5
2020-09-21 05:19:22.6362,172.8,75.6,44.25,43.75,-9,20.73,3,728.5,-6.6,23,44,44.5
2020-09-21 05:19:22.8839,172.8,75.6,44.25,43.75,-8.9,20.72,4,728.3,-6.4,23,44,44.5
2020-09-21 05:19:23.1366,172.8,75.6,44.25,43.75,-8.9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:19:23.3894,172.8,75.6,44.25,43.75,-9,20.73,66,5230,5230,0,44,44.5
2020-09-21 05:19:23.6422,172.8,75.6,44.25,43.75,-9,20.72,1,728.5,-6.6,23.5,44,44.5
2020-09-21 05:19:23.8950,172.8,75.6,44.25,43.75,-9,20.72,2,728.3,-6.4,24,44,44.5
2020-09-21 05:19:24.1477,172.8,75.6,44.25,43.75,-9,20.72,65,-5250,-5310,0,44,44.5
2020-09-21 05:19:24.4005,172.8,75.6,44.25,43.75,-9,20.73,51,3.72,3.7,0,44,44.5
2020-09-21 05:19:24.6533,172.8,75.6,44.25,43.75,-9,20.72,63,50,50,0,44,44.5
2020-09-21 05:19:24.9060,172.8,75.6,44.25,43.75,-8.9,20.72,67,24.7,24.8,0,44,44.5
2020-09-21 05:19:25.1535,172.8,75.6,44.25,43.75,-8.9,20.72,52,3.73,3.7,0,44,44.5
2020-09-21 05:19:25.4010,172.8,75.6,44.25,43.75,-8.9,20.72,6,-5260,24.7,3.7,44,44.5
2020-09-21 05:19:25.6486,172.8,75.6,44.25,43.75,-9,20.74,7,-5320,24.8,3.7,44,44.5
2020-09-21 05:19:25.8961,172.8,75.6,44.25,43.75,-9,20.72,1,728.5,-6.6,23.5,44,44.5
2020-09-21 05:19:26.1454,172.8,75.6,44.25,43.75,-9,20.72,2,728.3,-6.4,24,44,44.5
2020-09-21 05:19:26.3960,172.8,75.6,44.25,43.75,-9,20.52,61,731,723.5,0,44,44.5
2020-09-21 05:19:26.6465,172.8,75.6,44,43.75,-9,20.72,62,425,425,0,44,44.5
2020-09-21 05:19:26.8970,172.8,75.6,44,43.75,-9,20.73,64,10.9,11.1,0,44,44
2020-09-21 05:19:27.1469,172.8,75.6,44,43.75,-8.9,20.73,3,728.6,-6.6,23,44,44
2020-09-21 05:19:27.3946,172.8,75.6,44,43.75,-8.9,20.73,4,728.2,-6.4,23,44,44
2020-09-21 05:19:27.6423,172.8,75.6,44,43.75,-9,20.74,65,-5250,-5310,0,44,44
2020-09-21 05:19:27.8899,172.8,75.6,44,43.75,-9,20.73,66,5230,5230,0,44,44
2020-09-21 05:19:28.1376,172.8,75.6,44,43.75,-9,20.72,1,728.6,-6.6,23.5,44,44
2020-09-21 05:19:28.3852,172.8,75.6,44,43.75,-9,20.72,2,728.2,-6.4,24,44,44
2020-09-21 05:19:28.6327,172.8,75.6,44,43.75,-9,20.72,65,-5260,-5310,0,44,44
2020-09-21 05:19:28.8803,172.8,75.6,44,43.75,-9,20.52,51,3.72,3.7,0,44,44
2020-09-21 05:19:29.1278,172.8,75.6,44,43.75,-9,20.73,63,50,50,0,44,44
2020-09-21 05:19:29.3775,172.8,75.6,44,43.75,-8.9,20.72,67,24.7,24.8,0,44,44
2020-09-21 05:19:29.6302,172.8,75.6,44,43.75,-8.9,20.72,52,3.73,3.7,0,44,44
2020-09-21 05:19:29.8830,172.8,75.6,44,43.75,-9,20.73,6,-5260,24.7,3.7,44,44
2020-09-21 05:19:30.1357,172.8,75.6,44,43.75,-9.1,20.72,7,-5300,24.8,3.7,44,44
2020-09-21 05:19:30.3884,172.8,75.6,44,43.75,-9,20.72,1,728.6,-6.6,23.5,44,44
2020-09-21 05:19:30.6360,172.8,75.6,44,43.75,-8.9,20.72,2,728.2,-6.4,24,44,44
2020-09-21 05:19:30.8835,172.8,75.6,44,43.75,-8.9,20.73,61,731,723.5,0,44,44
2020-09-21 05:19:31.1311,172.8,75.6,44,43.75,-9,20.72,62,425,425,0,44,44
2020-09-21 05:19:31.3787,172.8,75.6,44,43.75,-9,20.72,64,10.9,11.1,0,44,44
2020-09-21 05:19:31.6262,172.8,75.6,44,43.75,-8.9,20.72,3,728.6,-6.6,23,44,44
2020-09-21 05:19:31.8737,172.8,75.6,44,43.75,-9,20.73,4,728.2,-6.4,23,44,44
2020-09-21 05:19:32.1213,172.8,75.6,44,43.75,-9,20.72,65,-5260,-5300,0,44,44
2020-09-21 05:19:32.3688,172.8,75.6,44,43.75,-9.1,20.72,66,5230,5230,0,44,44
2020-09-21 05:19:32.6164,172.8,75.6,44,43.75,-8.9,20.72,1,728.6,-6.6,23.5,44,44
2020-09-21 05:19:32.8639,172.8,75.6,44,43.75,-8.9,20.73,2,728.2,-6.4,24,44,44
2020-09-21 05:19:33.1115,172.8,75.6,44,43.75,-8.9,20.72,65,-5260,-5290,0,44,44
2020-09-21 05:19:33.3590,172.8,75.6,44,43.75,-9,20.72,51,3.72,3.7,0,44,44
2020-09-21 05:19:33.6068,172.8,75.6,44,43.75,-9,20.72,63,50,50,0,44,44
2020-09-21 05:19:33.8548,172.8,75.6,44,43.75,-8.9,20.72,67,24.7,24.8,0,44,44
2020-09-21 05:19:34.1028,172.8,75.6,44,43.75,-9,20.73,52,3.73,3.7,0,44,44
2020-09-21 05:19:34.3508,172.8,75.6,44,43.75,-9,20.72,6,-5270,24.7,3.7,44,44
2020-09-21 05:19:34.5998,172.8,75.6,44,43.75,-9,20.73,7,-5290,24.8,3.7,44,44
2020-09-21 05:19:34.8524,172.8,75.6,44,43.75,-8.9,20.72,1,728.5,-6.6,23.5,44,44
2020-09-21 05:19:35.1050,172.8,75.6,44,43.75,-8.9,20.72,2,728.2,-6.2,24,44,44
2020-09-21 05:19:35.3577,172.8,75.6,44,43.75,-8.9,20.73,61,730.9,723.5,0,44,44
2020-09-21 05:19:35.6103,172.8,75.6,44,43.75,-9,20.72,62,425,425,0,44,44
2020-09-21 05:19:35.8629,172.8,75.6,44,43.75,-9,20.72,64,10.9,11.1,0,44,44
2020-09-21 05:19:36.1156,172.8,75.6,44,43.75,-9,20.74,3,728.5,-6.6,23,44,44
2020-09-21 05:19:36.3682,172.8,75.6,44,43.75,-9,20.73,4,728.2,-6.2,23,44,44
2020-09-21 05:19:36.6209,172.8,75.6,44,43.75,-9,20.52,65,-5270,-5290,0,44,44
2020-09-21 05:19:36.8737,172.8,75.6,44,43.75,-9,20.72,66,5240,5240,0,44,44
2020-09-21 05:19:37.1265,172.8,75.6,44,43.75,-8.9,20.73,1,728.5,-6.6,23.5,44,44
2020-09-21 05:19:37.3793,172.8,75.6,44,43.75,-8.9,20.72,2,728.2,-6.2,24,44,44
2020-09-21 05:19:37.6321,172.8,75.6,44,43.75,-9,20.72,65,-5270,-5290,0,44,44
2020-09-21 05:19:37.8826,172.8,75.6,44,43.75,-9,20.72,51,3.72,3.7,0,44,44
2020-09-21 05:19:38.1302,172.8,75.6,44,43.75,-9.1,20.72,63,50,50,0,44,44
2020-09-21 05:19:38.3777,172.8,75.5,44,43.69,-8.9,20.72,67,24.7,24.8,0,44,44
2020-09-21 05:19:38.6252,172.8,75.5,44,43.69,-8.9,20.73,52,3.73,3.7,0,44,44
2020-09-21 05:19:38.8734,172.8,75.5,44,43.69,-9,20.73,6,-5270,24.7,3.7,44,44
2020-09-21 05:19:39.1222,172.8,75.5,44,43.69,-9,20.52,7,-5280,24.7,3.7,44,44
2020-09-21 05:19:39.3711,172.8,75.5,44,43.69,-8.9,20.53,1,728.5,-6.6,23.5,44,44
2020-09-21 05:19:39.6199,172.8,75.5,44,43.69,-8.9,20.52,2,728.2,-6.2,24,44,44
2020-09-21 05:19:39.8685,172.8,75.5,44,43.69,-9,20.52,61,731,723.6,0,44,44
2020-09-21 05:19:40.1167,172.8,75.5,44,43.69,-9.1,20.72,62,425,425,0,44,44
2020-09-21 05:19:40.3650,172.8,75.5,44,43.69,-9,20.71,64,10.9,11.1,0,44,44
2020-09-21 05:19:40.6132,172.8,75.5,44,43.69,-9,20.73,3,728.5,-6.6,23,44,44
2020-09-21 05:19:40.8615,172.8,75.5,44,43.69,-9,20.72,4,728.2,-6.2,23,44,44
2020-09-21 05:19:41.1126,172.8,75.5,44,43.69,-9,20.73,65,-5270,-5280,0,44,44
2020-09-21 05:19:41.3638,172.8,75.5,44,43.69,-9,20.7,66,5240,5240,0,44,44
2020-09-21 05:19:41.6150,172.8,75.5,44,43.69,-9,20.52,1,728.5,-6.6,23.5,44,44
2020-09-21 05:19:41.8662,172.8,75.5,44,43.69,-9,20.52,2,728.2,-6.2,24,44,44
2020-09-21 05:19:42.1178,172.8,75.5,44,43.69,-9,20.72,65,-5270,-5280,0,44,44
2020-09-21 05:19:42.3706,172.8,75.5,44,43.69,-9,20.72,51,3.72,3.7,0,44,44
2020-09-21 05:19:42.6234,172.8,75.5,44,43.69,-9,20.73,63,50,50,0,44,44
2020-09-21 05:19:42.8762,172.8,75.5,44,43.69,-8.9,20.72,67,24.7,24.8,0,44,44
2020-09-21 05:19:43.1290,172.8,75.5,44,43.69,-8.9,20.73,52,3.73,3.7,0,44,44
2020-09-21 05:19:43.3818,172.8,75.5,44,43.69,-9,20.73,6,-5270,24.7,3.7,44,44
2020-09-21 05:19:43.6346,172.8,75.5,44,43.69,-9,20.72,7,-5280,24.8,3.7,44,44
2020-09-21 05:19:43.8873,172.8,75.5,44,43.69,-9,20.72,1,728.5,-6.6,23.5,44,44
2020-09-21 05:19:44.1401,172.8,75.5,44,43.69,-9,20.51,2,728.2,-6.2,24,44,44
2020-09-21 05:19:44.3907,172.8,75.5,44,43.69,-9,20.72,61,730.9,723.7,0,44,44
2020-09-21 05:19:44.6383,172.8,75.5,44,43.69,-9,20.72,62,425,425,0,44,44
2020-09-21 05:19:44.8860,172.8,75.5,44,43.69,-8.9,20.72,64,10.9,11.1,0,44,44
2020-09-21 05:19:45.1336,172.8,75.5,44,43.69,-8.9,20.73,3,728.5,-6.6,23,44,44
2020-09-21 05:19:45.3812,172.8,75.5,44,43.69,-9,20.72,4,728.2,-6.2,23,44,44
2020-09-21 05:19:45.6320,172.8,75.5,44,43.69,-9,20.73,65,-5270,-5280,0,44,44
2020-09-21 05:19:45.8848,172.8,75.5,44,43.69,-9,20.73,66,5240,5240,0,44,44
2020-09-21 05:19:46.1375,172.8,75.5,44,43.69,-9,20.74,1,728.5,-6.6,23.5,44,44
2020-09-21 05:19:46.3903,172.8,75.5,44,43.69,-8.9,20.52,2,728.2,-6.2,24,44,44
2020-09-21 05:19:46.6431,172.8,75.5,44,43.69,-9,20.53,65,-5270,-5280,0,44,44
2020-09-21 05:19:46.8958,172.8,75.5,44,43.69,-9,20.72,51,3.72,3.7,0,44,44
2020-09-21 05:19:47.1486,172.8,75.5,44,43.69,-8.9,20.72,63,50,50,0,44,44
2020-09-21 05:19:47.4012,172.8,75.5,44,43.69,-8.9,20.72,67,24.7,24.8,0,44,44
2020-09-21 05:19:47.6488,172.8,75.5,44,43.69,-9,20.52,52,3.73,3.7,0,44,44
2020-09-21 05:19:47.8963,172.8,75.5,44,43.69,-9,20.52,6,-5280,24.7,3.7,44,44
2020-09-21 05:19:48.1439,172.8,75.5,44,43.69,-9,20.7,7,-5290,24.7,3.7,44,44
2020-09-21 05:19:48.3914,172.8,75.5,44,43.69,-8.9,20.52,1,728.5,-6.6,23.5,44,44
2020-09-21 05:19:48.6389,172.8,75.5,44,43.69,-8.9,20.52,2,728.1,-6.2,24,44,44
2020-09-21 05:19:48.8865,172.8,75.5,44,43.69,-9,20.52,61,731,723.5,0,44,44
2020-09-21 05:19:49.1340,172.8,75.5,44,43.69,-9,20.52,62,425,425,0,44,44
2020-09-21 05:19:49.3815,172.8,75.5,44,43.69,-8.9,20.72,64,10.9,11.1,0,44,44
2020-09-21 05:19:49.6290,172.8,75.5,44,43.69,-8.9,20.72,3,728.5,-6.6,23,44,44
2020-09-21 05:19:49.8778,172.8,75.5,44,43.69,-9,20.73,4,728.1,-6.2,23,44,44
2020-09-21 05:19:50.1269,172.8,75.5,44,43.69,-9,20.72,65,-5290,-5300,0,44,44
2020-09-21 05:19:50.3760,172.8,75.5,44,43.69,-9,20.73,66,5240,5240,0,44,44
2020-09-21 05:19:50.6251,172.8,75.5,44,43.69,-8.9,20.72,1,728.5,-6.6,23.5,44,44
2020-09-21 05:19:50.8770,172.8,75.5,44,43.69,-9,20.72,2,728.1,-6.2,24,44,44
2020-09-21 05:19:51.1298,172.8,75.5,44,43.69,-9,20.73,65,-5280,-5280,0,44,44
2020-09-21 05:19:51.3826,172.8,75.5,44,43.69,-9,20.73,51,3.72,3.7,0,44,44
2020-09-21 05:19:51.6354,172.8,75.5,44,43.69,-8.9,20.72,63,50,50,0,44,44
2020-09-21 05:19:51.8842,172.8,75.5,44,43.69,-8.9,20.72,67,24.7,24.7,0,44,44
2020-09-21 05:19:52.1318,172.8,75.5,44,43.69,-9,20.72,52,3.72,3.7,0,44,44
2020-09-21 05:19:52.3794,172.8,75.5,44,43.69,-9.1,20.72,6,-5280,24.7,3.7,44,44
2020-09-21 05:19:52.6270,172.8,75.5,44,43.69,-9,20.52,7,-5280,24.8,3.7,44,44
2020-09-21 05:19:52.8768,172.8,75.5,44,43.69,-8.9,20.72,1,728.5,-6.6,23.5,44,44
2020-09-21 05:19:53.1296,172.8,75.5,44,43.69,-8.9,20.72,2,728.1,-6.2,24,44,44
2020-09-21 05:19:53.3824,172.8,75.5,44,43.69,-9,20.73,61,731,723.5,0,44,44
2020-09-21 05:19:53.6352,172.8,75.5,44,43.69,-9,20.72,62,425,425,0,44,44
2020-09-21 05:19:53.8879,172.8,75.5,44,43.69,-9,20.72,64,10.9,11.1,0,44,44
2020-09-21 05:19:54.1407,172.8,75.5,44,43.69,-9,20.72,3,728.5,-6.6,23,44,44
2020-09-21 05:19:54.3935,172.8,75.5,44,43.69,-9,20.72,4,728.1,-6.2,23,44,44
2020-09-21 05:19:54.6463,172.8,75.5,44,43.69,-9,20.72,65,-5270,-5280,0,44,44
2020-09-21 05:19:54.8991,172.8,75.5,44,43.69,-8.9,20.73,66,5240,5240,0,44,44
2020-09-21 05:19:55.1506,172.8,75.5,44,43.69,-8.9,20.72,1,728.5,-6.6,23.5,44,44
2020-09-21 05:19:55.3982,172.8,75.5,44,43.69,-9,20.72,2,728.1,-6.2,24,44,44
2020-09-21 05:19:55.6457,172.8,75.5,44,43.69,-9,20.73,65,-5280,-5280,0,44,44
2020-09-21 05:19:55.8932,172.8,75.5,44,43.69,-9,20.72,51,3.72,3.7,0,44,44
2020-09-21 05:19:56.1407,172.8,75.5,44,43.69,-9,20.72,63,50,50,0,44,44
2020-09-21 05:19:56.3880,172.8,75.5,44,43.69,-9,20.72,67,24.7,24.7,0,44,44
2020-09-21 05:19:56.6353,172.8,75.5,44,43.69,-9,20.72,52,3.72,3.7,0,44,44
2020-09-21 05:19:56.8826,172.8,75.5,44,43.69,-8.9,20.72,6,-5270,24.7,3.7,44,44
2020-09-21 05:19:57.1299,172.8,75.5,44,43.69,-8.9,20.73,7,-5280,24.8,3.7,44,44
2020-09-21 05:19:57.3825,172.8,75.5,44,43.69,-9,20.72,1,728.5,-6.6,23.5,44,44
2020-09-21 05:19:57.6352,172.8,75.5,44,43.69,-9,20.72,2,728.2,-6.2,24,44,44
2020-09-21 05:19:57.8878,172.8,75.5,44,43.69,-9.1,20.52,61,731,723.6,0,44,44
2020-09-21 05:19:58.1405,172.8,75.5,44,43.69,-8.9,20.72,62,425,425,0,44,44
2020-09-21 05:19:58.3883,172.8,75.5,44,43.69,-8.9,20.72,64,10.9,11.1,0,44,44
2020-09-21 05:19:58.6360,172.8,75.5,44,43.69,-9,20.73,3,728.5,-6.6,23,44,44
2020-09-21 05:19:58.8836,172.8,75.5,44,43.69,-9,20.72,4,728.2,-6.2,23,44,44
2020-09-21 05:19:59.1313,172.8,75.5,44,43.69,-9,20.72,65,-5280,-5270,0,44,44
2020-09-21 05:19:59.3788,172.8,75.5,44,43.69,-8.9,20.73,66,5240,5240,0,44,44
2020-09-21 05:19:59.6264,172.8,75.5,44,43.69,-9,20.72,1,728.5,-6.6,23.5,44,44
2020-09-21 05:19:59.8740,172.8,75.5,44,43.69,-9.1,20.72,2,728.2,-6.2,24,44,44
2020-09-21 05:20:00.1215,172.8,75.5,44,43.69,-9.1,20.72,65,-5270,-5280,0,44,44
2020-09-21 05:20:00.3698,172.8,75.5,44,43.69,-8.9,20.71,51,3.72,3.7,0,44,44
2020-09-21 05:20:00.6191,172.8,75.5,44,43.69,-8.9,20.72,63,50,50,0,44,44
2020-09-21 05:20:00.8683,172.8,75.5,44,43.69,-9,20.72,67,24.7,24.8,0,44,44
2020-09-21 05:20:01.1176,172.8,75.5,44,43.69,-9,20.73,52,3.72,3.7,0,44,44
2020-09-21 05:20:01.3660,172.8,75.5,44,43.69,-9,20.72,6,-5270,24.7,3.7,44,44
2020-09-21 05:20:01.6132,172.8,75.5,44,43.69,-9,20.72,7,-5270,24.8,3.7,44,44
2020-09-21 05:20:01.8603,172.8,75.5,44,43.69,-9.1,20.72,1,728.5,-6.6,23.5,44,44
2020-09-21 05:20:02.1075,172.8,75.5,44,43.69,-9,20.72,2,728.2,-6.2,24,44,44
2020-09-21 05:20:02.3547,172.8,75.5,44,43.69,-9,20.72,61,730.8,723.4,0,44,44
2020-09-21 05:20:02.6075,172.8,75.5,44,43.69,-8.9,20.72,62,425,425,0,44,44
2020-09-21 05:20:02.8602,172.8,75.5,44,43.69,-8.9,20.73,64,10.9,11.1,0,44,44
2020-09-21 05:20:03.1129,172.8,75.5,44,43.69,-9,20.75,3,728.4,-6.6,23,44,44
2020-09-21 05:20:03.3656,172.8,75.5,44,43.69,-9,20.72,4,728.1,-6.2,23,44,44
2020-09-21 05:20:03.6131,172.8,75.5,44,43.69,-9,20.72,65,-5270,-5270,0,44,44
2020-09-21 05:20:03.8604,172.8,75.5,44,43.69,-9,20.72,66,5250,5250,0,44,44
2020-09-21 05:20:04.1076,172.8,75.5,44,43.69,-9,20.73,1,728.4,-6.6,23.5,44,44
2020-09-21 05:20:04.3549,172.8,75.5,44,43.69,-9,20.73,2,728.1,-6.2,24,44,44
2020-09-21 05:20:04.6021,172.8,75.5,44,43.69,-9,20.72,65,-5270,-5280,0,44,44
2020-09-21 05:20:04.8493,172.8,75.5,44,43.69,-8.9,20.72,51,3.72,3.7,0,44,44
2020-09-21 05:20:05.0965,172.8,75.5,44,43.69,-9,20.53,63,50,50,0,44,44
2020-09-21 05:20:05.3437,172.8,75.5,44,43.69,-9,20.52,67,24.7,24.8,0,44,44
2020-09-21 05:20:05.5952,172.8,75.5,44,43.69,-9.1,20.73,52,3.72,3.7,0,44,44
2020-09-21 05:20:05.8480,172.8,75.5,44,43.69,-9,20.72,6,-5270,24.7,3.7,44,44
2020-09-21 05:20:06.1009,172.8,75.5,44,43.69,-9,20.72,7,-5270,24.8,3.7,44,44
2020-09-21 05:20:06.3537,172.8,75.5,44,43.69,-9,20.72,1,728.4,-6.6,23.5,44,44
2020-09-21 05:20:06.6042,172.8,75.5,44,43.69,-9,20.72,2,728.1,-6.2,24,44,44
2020-09-21 05:20:06.8533,172.8,75.5,44,43.69,-8.9,20.73,61,730.9,723.4,0,44,44
2020-09-21 05:20:07.1023,172.8,75.5,44,43.69,-8.9,20.74,62,425,425,0,44,44
2020-09-21 05:20:07.3514,172.8,75.5,44,43.69,-9,20.72,64,10.9,11.1,0,44,44
2020-09-21 05:20:07.6003,172.8,75.5,44,43.69,-9.1,20.72,3,728.4,-6.6,23,44,44
2020-09-21 05:20:07.8485,172.8,75.5,44,43.69,-9.1,20.72,4,728.1,-6.2,23,44,44
2020-09-21 05:20:08.0967,172.8,75.5,44,43.69,-9,20.72,65,-5270,-5280,0,44,44
2020-09-21 05:20:08.3450,172.8,75.5,44,43.69,-8.9,20.72,66,5250,5250,0,44,44
2020-09-21 05:20:08.5941,172.8,75.5,44,43.69,-9,20.73,1,728.4,-6.6,23.5,44,44
2020-09-21 05:20:08.8467,172.8,75.5,44,43.69,-9,20.72,2,728.1,-6.2,24,44,44
2020-09-21 05:20:09.0993,172.8,75.5,44,43.69,-8.9,20.53,65,-5270,-5270,0,44,44
2020-09-21 05:20:09.3519,172.8,75.5,44,43.69,-8.9,20.72,51,3.72,3.7,0,44,44
2020-09-21 05:20:09.6036,172.8,75.5,44,43.69,-9.1,20.72,63,50,50,0,44,44
2020-09-21 05:20:09.8511,172.8,75.5,44,43.69,-9.1,20.73,67,24.7,24.8,0,44,44
2020-09-21 05:20:10.0986,172.8,75.5,44,43.69,-9,20.72,52,3.72,3.7,0,44,44
2020-09-21 05:20:10.3461,172.8,75.5,44,43.69,-8.9,20.73,6,-5270,24.7,3.7,44,44
2020-09-21 05:20:10.5936,172.8,75.5,44,43.69,-8.9,20.72,7,-5270,24.8,3.7,44,44
2020-09-21 05:20:10.8462,172.8,75.5,44,43.69,-9,20.53,1,728.5,-6.6,23.5,44,44
2020-09-21 05:20:11.0989,172.8,75.5,44,43.69,-9,20.5,2,728.2,-6.4,24,44,44
2020-09-21 05:20:11.3516,172.8,75.5,44,43.69,-9,20.72,61,730.8,723.5,0,44,44
2020-09-21 05:20:11.6042,172.8,75.5,44,43.69,-8.9,20.72,62,425,425,0,44,44
2020-09-21 05:20:11.8556,172.8,75.5,44,43.69,-9.1,20.72,64,10.9,11.1,0,44,44
2020-09-21 05:20:12.1061,172.8,75.5,44,43.69,-9,20.72,3,728.5,-6.6,23,44,44
2020-09-21 05:20:12.3567,172.8,75.5,44,43.69,-8.9,20.72,4,728.2,-6.4,23,44,44
2020-09-21 05:20:12.6073,172.8,75.5,44,43.69,-8.9,20.73,65,-5270,-5270,0,44,44
2020-09-21 05:20:12.8557,172.8,75.5,44,43.69,-8.9,20.72,66,5260,5260,0,44,44
2020-09-21 05:20:13.1029,172.8,75.5,44,43.69,-9,20.72,1,728.5,-6.6,23.5,44,44
2020-09-21 05:20:13.3502,172.8,75.5,44,43.69,-9,20.72,2,728.2,-6.4,24,44,44
2020-09-21 05:20:13.5975,172.8,75.5,44,43.69,-9,20.72,65,-5270,-5280,0,44,44
2020-09-21 05:20:13.8448,172.8,75.5,44,43.69,-9,20.72,51,3.72,3.7,0,44,44
2020-09-21 05:20:14.0921,172.8,75.5,44,43.69,-9,20.52,63,50,50,0,44,44
2020-09-21 05:20:14.3394,172.8,75.5,44,43.69,-9,20.72,67,24.7,24.8,0,44,44
2020-09-21 05:20:14.5867,172.8,75.5,44,43.69,-8.9,20.73,52,3.73,3.7,0,44,44
2020-09-21 05:20:14.8372,172.8,75.5,44,43.69,-9,20.72,6,-5270,24.7,3.7,44,44
2020-09-21 05:20:15.0898,172.8,75.5,44,43.69,-9,20.72,7,-5280,24.8,3.7,44,44
2020-09-21 05:20:15.3423,172.8,75.5,44,43.69,-9,20.72,1,728.5,-6.6,23.5,44,44
2020-09-21 05:20:15.5949,172.8,75.5,44,43.69,-9,20.73,2,728.2,-6.4,24,44,44
2020-09-21 05:20:15.8462,172.8,75.5,44,43.69,-9,20.52,61,730.8,723.3,0,44,44
2020-09-21 05:20:16.0965,172.8,75.5,44,43.69,-9,20.72,62,425,425,0,44,44
2020-09-21 05:20:16.3469,172.8,75.5,43.75,43.69,-9,20.72,64,10.9,11.1,0,44,44
2020-09-21 05:20:16.5973,172.8,75.5,43.75,43.69,-8.9,20.72,3,728.5,-6.6,23,44,44
2020-09-21 05:20:16.8463,172.8,75.5,43.75,43.69,-8.9,20.72,4,728.2,-6.4,23,44,44
2020-09-21 05:20:17.0935,172.8,75.5,43.75,43.69,-9,20.73,65,-5270,-5270,0,44,44
2020-09-21 05:20:17.3406,172.8,75.5,43.75,43.69,-9.1,20.73,66,5260,5250,0,44,44
2020-09-21 05:20:17.5878,172.8,75.5,43.75,43.69,-9,20.72,1,728.4,-6.6,23.5,43.5,44
2020-09-21 05:20:17.8350,172.8,75.5,43.75,43.69,-8.9,20.72,2,728,-6.2,24,43.5,44
2020-09-21 05:20:18.0821,172.8,75.5,43.75,43.69,-9,20.72,65,-5260,-5270,0,43.5,44
2020-09-21 05:20:18.3293,172.8,75.5,43.75,43.69,-9,20.59,51,3.72,3.7,0,43.5,44
2020-09-21 05:20:18.5765,172.8,75.5,43.75,43.69,-9,20.72,63,50,50,0,43.5,44
2020-09-21 05:20:18.8237,172.8,75.5,43.75,43.69,-8.9,20.72,67,24.7,24.8,0,43.5,44
2020-09-21 05:20:19.0708,172.8,75.5,43.75,43.69,-8.9,20.72,52,3.72,3.7,0,43.5,44
2020-09-21 05:20:19.3180,172.8,75.5,43.75,43.69,-9,20.52,6,-5260,24.7,3.7,43.5,44
2020-09-21 05:20:19.5652,172.8,75.5,43.75,43.69,-9.1,20.52,7,-5280,24.8,3.7,43.5,44
2020-09-21 05:20:19.8125,172.8,75.5,43.75,43.69,-9,20.74,1,728.4,-6.6,23.5,43.5,44
2020-09-21 05:20:20.0649,172.8,75.5,43.75,43.69,-8.9,20.72,2,728,-6.2,24,43.5,44
2020-09-21 05:20:20.3174,172.8,75.5,43.75,43.69,-8.9,20.73,61,730.8,723.3,0,43.5,44
2020-09-21 05:20:20.5699,172.8,75.5,43.75,43.69,-9,20.72,62,425,425,0,43.5,44
2020-09-21 05:20:20.8223,172.8,75.5,43.75,43.69,-9,20.72,64,10.9,11.1,0,43.5,44
2020-09-21 05:20:21.0752,172.8,75.5,43.75,43.69,-9,20.73,3,728.4,-6.6,23,43.5,44
2020-09-21 05:20:21.3281,172.8,75.5,43.75,43.69,-9,20.72,4,728,-6.2,23,43.5,44
2020-09-21 05:20:21.5810,172.8,75.5,43.75,43.69,-9,20.72,65,-5260,-5280,0,43.5,44
2020-09-21 05:20:21.8339,172.8,75.5,43.75,43.69,-9,20.73,66,5260,5260,0,43.5,44
2020-09-21 05:20:22.0868,172.8,75.5,43.75,43.69,-9,20.72,1,728.4,-6.6,23.5,43.5,44
2020-09-21 05:20:22.3397,172.8,75.5,43.75,43.69,-8.9,20.72,2,728,-6.2,24,43.5,44
2020-09-21 05:20:22.5925,172.8,75.5,43.75,43.69,-8.9,20.72,65,-5250,-5280,0,43.5,44
2020-09-21 05:20:22.8454,172.8,75.5,43.75,43.69,-9,20.73,51,3.72,3.7,0,43.5,44
2020-09-21 05:20:23.0976,172.8,75.5,43.75,43.69,-9,20.72,63,50,50,0,43.5,44
2020-09-21 05:20:23.3481,172.8,75.5,43.75,43.69,-9,20.72,67,24.7,24.8,0,43.5,44
2020-09-21 05:20:23.5985,172.8,75.5,43.75,43.69,-9,20.72,52,3.72,3.7,0,43.5,44
2020-09-21 05:20:23.8490,172.8,75.5,43.75,43.69,-9,20.72,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:20:24.0995,172.8,75.5,43.75,43.69,-9,20.72,7,-5280,24.8,3.7,43.5,44
2020-09-21 05:20:24.3468,172.8,75.5,43.75,43.69,-8.9,20.71,1,728.4,-6.6,23.5,43.5,44
2020-09-21 05:20:24.5942,172.8,75.5,43.75,43.69,-8.9,20.73,2,728,-6.2,24,43.5,44
2020-09-21 05:20:24.8416,172.8,75.5,43.75,43.69,-9,20.72,61,730.8,723.4,0,43.5,44
2020-09-21 05:20:25.0890,172.8,75.5,43.75,43.69,-9,20.73,62,425,425,0,43.5,44
2020-09-21 05:20:25.3406,172.8,75.5,43.75,43.69,-9,20.73,64,10.9,11.1,0,43.5,44
2020-09-21 05:20:25.5932,172.8,75.5,43.75,43.69,-9,20.72,3,728.3,-6.6,23,43.5,44
2020-09-21 05:20:25.8457,172.8,75.5,43.75,43.69,-9,20.72,4,728.1,-6.2,23,43.5,44
2020-09-21 05:20:26.0983,172.8,75.5,43.75,43.69,-9,20.73,65,-5250,-5280,0,43.5,44
2020-09-21 05:20:26.3469,172.8,75.5,43.75,43.69,-9,20.72,66,5250,5250,0,43.5,44
2020-09-21 05:20:26.5943,172.8,75.5,43.75,43.69,-8.9,20.73,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:20:26.8417,172.8,75.5,43.75,43.69,-9,20.73,2,728.1,-6.2,24,43.5,44
2020-09-21 05:20:27.0892,172.8,75.5,43.75,43.69,-9,20.72,65,-5250,-5290,0,43.5,44
2020-09-21 05:20:27.3367,172.8,75.5,43.75,43.69,-9.1,20.72,51,3.72,3.7,0,43.5,44
2020-09-21 05:20:27.5896,172.8,75.5,43.75,43.69,-9,20.73,63,50,50,0,43.5,44
2020-09-21 05:20:27.8425,172.8,75.5,43.75,43.69,-8.9,20.72,67,24.7,24.8,0,43.5,44
2020-09-21 05:20:28.0954,172.8,75.5,43.75,43.69,-9,20.72,52,3.72,3.7,0,43.5,44
2020-09-21 05:20:28.3483,172.8,75.5,43.75,43.69,-8.9,20.72,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:20:28.6012,172.8,75.5,43.75,43.69,-9,20.72,7,-5290,24.8,3.7,43.5,44
2020-09-21 05:20:28.8541,172.8,75.5,43.75,43.69,-8.9,20.73,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:20:29.1069,172.8,75.5,43.75,43.69,-8.9,20.72,2,728.1,-6.2,24,43.5,44
2020-09-21 05:20:29.3598,172.8,75.5,43.75,43.69,-9,20.73,61,730.7,723.4,0,43.5,44
2020-09-21 05:20:29.6094,172.8,75.5,43.75,43.69,-9.1,20.72,62,425,425,0,43.5,44
2020-09-21 05:20:29.8569,172.8,75.5,43.75,43.69,-9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:20:30.1044,172.8,75.5,43.75,43.69,-8.9,20.73,3,728.3,-6.6,23,43.5,44
2020-09-21 05:20:30.3519,172.8,75.5,43.75,43.69,-9,20.73,4,728.1,-6.2,23,43.5,44
2020-09-21 05:20:30.6029,172.8,75.5,43.75,43.69,-9,20.72,65,-5250,-5290,0,43.5,44
2020-09-21 05:20:30.8556,172.8,75.5,43.75,43.69,-9,20.52,66,5250,5250,0,43.5,44
2020-09-21 05:20:31.1083,172.8,75.5,43.75,43.69,-9,20.72,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:20:31.3610,172.8,75.5,43.75,43.69,-9,20.72,2,728.1,-6.2,24,43.5,44
2020-09-21 05:20:31.6125,172.8,75.5,43.75,43.69,-9,20.72,65,-5250,-5300,0,43.5,44
2020-09-21 05:20:31.8597,172.8,75.5,43.75,43.69,-9,20.72,51,3.72,3.7,0,43.5,44
2020-09-21 05:20:32.1069,172.8,75.5,43.75,43.69,-8.9,20.73,63,50,50,0,43.5,44
2020-09-21 05:20:32.3541,172.8,75.5,43.75,43.69,-8.9,20.72,67,24.7,24.8,0,43.5,44
2020-09-21 05:20:32.6027,172.8,75.5,43.75,43.69,-9,20.72,52,3.72,3.7,0,43.5,44
2020-09-21 05:20:32.8555,172.8,75.5,43.75,43.69,-9,20.53,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:20:33.1082,172.8,75.5,43.75,43.69,-9,20.52,7,-5290,24.8,3.7,43.5,44
2020-09-21 05:20:33.3609,172.8,75.5,43.75,43.69,-9,20.52,1,728.4,-6.6,23.5,43.5,44
2020-09-21 05:20:33.6130,172.8,75.5,43.75,43.69,-9,20.72,2,728.1,-6.2,24,43.5,44
2020-09-21 05:20:33.8627,172.8,75.5,43.75,43.69,-9,20.72,61,730.8,723.4,0,43.5,44
2020-09-21 05:20:34.1125,172.8,75.5,43.75,43.69,-8.9,20.72,62,425,425,0,43.5,44
2020-09-21 05:20:34.3622,172.8,75.5,43.75,43.69,-8.9,20.72,64,10.9,11.1,0,43.5,44
2020-09-21 05:20:34.6119,172.8,75.5,43.75,43.69,-8.9,20.72,3,728.4,-6.6,23,43.5,44
2020-09-21 05:20:34.8619,172.8,75.5,43.75,43.69,-9.1,20.72,4,728.1,-6.2,23,43.5,44
2020-09-21 05:20:35.1122,172.8,75.5,43.75,43.69,-9,20.72,65,-5250,-5300,0,43.5,44
2020-09-21 05:20:35.3625,172.8,75.5,43.75,43.69,-9,20.73,66,5250,5250,0,43.5,44
2020-09-21 05:20:35.6128,172.8,75.5,43.75,43.69,-8.9,20.72,1,728.4,-6.6,23.5,43.5,44
2020-09-21 05:20:35.8630,172.8,75.5,43.75,43.69,-9,20.73,2,728.1,-6.2,24,43.5,44
2020-09-21 05:20:36.1106,172.8,75.5,43.75,43.69,-9,20.72,65,-5240,-5290,0,43.5,44
2020-09-21 05:20:36.3581,172.8,75.4,43.75,43.63,-8.9,20.72,51,3.72,3.7,0,43.5,44
2020-09-21 05:20:36.6056,172.8,75.4,43.75,43.63,-8.9,20.73,63,50,50,0,43.5,44
2020-09-21 05:20:36.8532,172.8,75.4,43.75,43.63,-9,20.72,67,24.7,24.8,0,43.5,44
2020-09-21 05:20:37.1044,172.8,75.4,43.75,43.63,-9.1,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:20:37.3556,172.8,75.4,43.75,43.63,-9,20.73,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:20:37.6069,172.8,75.4,43.75,43.63,-8.9,20.72,7,-5290,24.8,3.7,43.5,44
2020-09-21 05:20:37.8581,172.8,75.4,43.75,43.63,-8.9,20.72,1,728.4,-6.6,23.5,43.5,44
2020-09-21 05:20:38.1108,172.8,75.4,43.75,43.63,-9,20.71,2,728.1,-6.2,24,43.5,44
2020-09-21 05:20:38.3638,172.8,75.4,43.75,43.63,-9,20.72,61,730.8,723.4,0,43.5,44
2020-09-21 05:20:38.6168,172.8,75.4,43.75,43.63,-9,20.72,62,425,425,0,43.5,44
2020-09-21 05:20:38.8698,172.8,75.4,43.75,43.63,-9,20.73,64,10.9,11.1,0,43.5,44
2020-09-21 05:20:39.1228,172.8,75.4,43.75,43.63,-9.1,20.52,3,728.4,-6.6,23,43.5,44
2020-09-21 05:20:39.3757,172.8,75.4,43.75,43.63,-9,20.73,4,728,-6.4,23,43.5,44
2020-09-21 05:20:39.6286,172.8,75.4,43.75,43.63,-8.9,20.72,65,-5250,-5300,0,43.5,44
2020-09-21 05:20:39.8814,172.8,75.4,43.75,43.63,-8.9,20.72,66,5240,5240,0,43.5,44
2020-09-21 05:20:40.1310,172.8,75.4,43.75,43.63,-9,20.5,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:20:40.3785,172.8,75.4,43.75,43.63,-9,20.52,2,728,-6.4,24,43.5,44
2020-09-21 05:20:40.6260,172.8,75.4,43.75,43.63,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:20:40.8735,172.8,75.4,43.75,43.63,-9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:20:41.1210,172.8,75.4,43.75,43.63,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:20:41.3686,172.8,75.4,43.75,43.63,-9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:20:41.6161,172.8,75.4,43.75,43.63,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:20:41.8637,172.8,75.4,43.75,43.63,-8.9,20.52,6,-5240,24.7,3.7,43.5,44
2020-09-21 05:20:42.1125,172.8,75.4,43.75,43.63,-8.9,20.72,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:20:42.3652,172.8,75.4,43.75,43.63,-9,20.73,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:20:42.6179,172.8,75.4,43.75,43.63,-9,20.73,2,728,-6.4,24,43.5,44
2020-09-21 05:20:42.8706,172.8,75.4,43.75,43.63,-9.1,20.73,61,730.7,723.3,0,43.5,44
2020-09-21 05:20:43.1223,172.8,75.4,43.75,43.63,-8.9,20.72,62,425,425,0,43.5,44
2020-09-21 05:20:43.3694,172.8,75.4,43.75,43.63,-9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:20:43.6166,172.8,75.4,43.75,43.63,-9,20.52,3,728.3,-6.6,23,43.5,44
2020-09-21 05:20:43.8638,172.8,75.4,43.75,43.63,-9,20.72,4,728,-6.4,23,43.5,44
2020-09-21 05:20:44.1110,172.8,75.4,43.75,43.63,-8.9,20.72,65,-5240,-5300,0,43.5,44
2020-09-21 05:20:44.3628,172.8,75.4,43.75,43.63,-9,20.72,66,5240,5240,0,43.5,44
2020-09-21 05:20:44.6157,172.8,75.4,43.75,43.63,-9,20.73,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:20:44.8685,172.8,75.4,43.75,43.63,-9.1,20.72,2,728,-6.4,24,43.5,44
2020-09-21 05:20:45.1214,172.8,75.4,43.75,43.63,-9,20.73,65,-5240,-5300,0,43.5,44
2020-09-21 05:20:45.3698,172.8,75.4,43.75,43.63,-8.9,20.72,51,3.72,3.7,0,43.5,44
2020-09-21 05:20:45.6169,172.8,75.4,43.75,43.63,-9,20.73,63,50,50,0,43.5,44
2020-09-21 05:20:45.8640,172.8,75.4,43.75,43.63,-9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:20:46.1111,172.8,75.4,43.75,43.63,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:20:46.3586,172.8,75.4,43.75,43.63,-8.9,20.72,6,-5240,24.7,3.7,43.5,44
2020-09-21 05:20:46.6061,172.8,75.4,43.75,43.63,-9,20.72,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:20:46.8537,172.8,75.4,43.75,43.63,-9,20.73,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:20:47.1012,172.8,75.4,43.75,43.63,-9,20.72,2,728,-6.4,24,43.5,44
2020-09-21 05:20:47.3528,172.8,75.3,43.75,43.58,-9,20.72,61,730.6,723.3,0,43.5,44
2020-09-21 05:20:47.6056,172.8,75.3,43.75,43.58,-8.9,20.72,62,425,425,0,43.5,44
2020-09-21 05:20:47.8584,172.8,75.3,43.75,43.58,-9,20.72,64,10.9,11.1,0,43.5,44
2020-09-21 05:20:48.1112,172.8,75.3,43.75,43.58,-9,20.73,3,728.3,-6.6,23,43.5,44
2020-09-21 05:20:48.3630,172.8,75.3,43.75,43.58,-9,20.72,4,728,-6.4,23,43.5,44
2020-09-21 05:20:48.6145,172.8,75.3,43.75,43.58,-8.9,20.72,65,-5240,-5300,0,43.5,44
2020-09-21 05:20:48.8660,172.8,75.3,43.75,43.58,-9,20.53,66,5230,5230,0,43.5,44
2020-09-21 05:20:49.1175,172.8,75.3,43.75,43.58,-9.1,20.5,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:20:49.3676,172.8,75.3,43.75,43.58,-9,20.72,2,728,-6.4,24,43.5,44
2020-09-21 05:20:49.6161,172.8,75.3,43.75,43.58,-8.9,20.8,65,-5240,-5290,0,43.5,44
2020-09-21 05:20:49.8645,172.8,75.3,43.75,43.58,-8.9,20.72,51,3.72,3.7,0,43.5,44
2020-09-21 05:20:50.1129,172.8,75.3,43.75,43.58,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:20:50.3620,172.8,75.3,43.75,43.58,-9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:20:50.6136,172.8,75.3,43.75,43.58,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:20:50.8652,172.8,75.3,43.75,43.58,-9,20.72,6,-5240,24.7,3.7,43.5,44
2020-09-21 05:20:51.1168,172.8,75.3,43.75,43.58,-9,20.53,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:20:51.3687,172.8,75.3,43.75,43.58,-9,20.52,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:20:51.6216,172.8,75.3,43.75,43.58,-8.9,20.52,2,728,-6.4,24,43.5,44
2020-09-21 05:20:51.8746,172.8,75.3,43.75,43.58,-8.9,20.52,61,730.6,723.3,0,43.5,44
2020-09-21 05:20:52.1276,172.8,75.3,43.75,43.58,-8.9,20.52,62,425,425,0,43.5,44
2020-09-21 05:20:52.3804,172.8,75.3,43.75,43.58,-9.1,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:20:52.6279,172.8,75.3,43.75,43.58,-9,20.72,3,728.3,-6.6,23,43.5,44
2020-09-21 05:20:52.8754,172.8,75.3,43.75,43.58,-9,20.52,4,728,-6.4,23,43.5,44
2020-09-21 05:20:53.1229,172.8,75.3,43.75,43.58,-9,20.54,65,-5240,-5300,0,43.5,44
2020-09-21 05:20:53.3705,172.8,75.3,43.75,43.58,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:20:53.6223,172.8,75.3,43.75,43.58,-9,20.52,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:20:53.8741,172.8,75.3,43.75,43.58,-8.9,20.52,2,728,-6.4,24,43.5,44
2020-09-21 05:20:54.1259,172.8,75.3,43.75,43.58,-8.9,20.72,65,-5240,-5300,0,43.5,44
2020-09-21 05:20:54.3776,172.8,75.3,43.75,43.58,-9,20.72,51,3.72,3.7,0,43.5,44
2020-09-21 05:20:54.6304,172.8,75.3,43.75,43.58,-9.1,20.52,63,50,50,0,43.5,44
2020-09-21 05:20:54.8831,172.8,75.3,43.75,43.58,-9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:20:55.1358,172.8,75.3,43.75,43.58,-8.9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:20:55.3886,172.8,75.3,43.75,43.58,-9,20.72,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:20:55.6414,172.8,75.3,43.75,43.58,-9,20.72,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:20:55.8941,172.8,75.3,43.75,43.58,-9,20.73,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:20:56.1469,172.8,75.3,43.75,43.58,-8.9,20.73,2,728,-6.4,24,43.5,44
2020-09-21 05:20:56.3995,172.8,75.3,43.75,43.58,-9,20.54,61,730.7,723.3,0,43.5,44
2020-09-21 05:20:56.6488,172.8,75.3,43.75,43.58,-9,20.52,62,425,425,0,43.5,44
2020-09-21 05:20:56.8981,172.8,75.3,43.75,43.58,-9,20.72,64,10.9,11.1,0,43.5,44
2020-09-21 05:20:57.1474,172.8,75.3,43.75,43.58,-8.9,20.72,3,728.3,-6.6,23,43.5,44
2020-09-21 05:20:57.3971,172.8,75.3,43.75,43.58,-8.9,20.72,4,728,-6.4,23,43.5,44
2020-09-21 05:20:57.6501,172.8,75.3,43.75,43.58,-9,20.72,65,-5250,-5300,0,43.5,44
2020-09-21 05:20:57.9031,172.8,75.3,43.75,43.58,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:20:58.1560,172.8,75.3,43.75,43.58,-8.9,20.52,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:20:58.4090,172.8,75.3,43.75,43.58,-8.9,20.71,2,728,-6.4,24,43.5,44
2020-09-21 05:20:58.6586,172.8,75.3,43.75,43.58,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:20:58.9062,172.8,75.3,43.75,43.58,-9.1,20.51,51,3.72,3.7,0,43.5,44
2020-09-21 05:20:59.1538,172.8,75.3,43.75,43.58,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:20:59.4013,172.8,75.3,43.75,43.58,-8.9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:20:59.6489,172.8,75.3,43.75,43.58,-8.9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:20:59.8966,172.8,75.3,43.75,43.58,-9,20.52,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:21:00.1442,172.8,75.3,43.75,43.58,-9,20.52,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:21:00.3918,172.8,75.3,43.75,43.58,-9,20.52,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:21:00.6395,172.8,75.3,43.75,43.58,-9,20.72,2,728,-6.4,24,43.5,44
2020-09-21 05:21:00.8871,172.8,75.3,43.75,43.58,-9,20.52,61,730.7,723.4,0,43.5,44
2020-09-21 05:21:01.1347,172.8,75.3,43.75,43.58,-9,20.52,62,425,425,0,43.5,44
2020-09-21 05:21:01.3823,172.8,75.3,43.75,43.58,-9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:21:01.6298,172.8,75.3,43.75,43.58,-8.9,20.52,3,728.3,-6.6,23,43.5,44
2020-09-21 05:21:01.8815,172.8,75.3,43.75,43.58,-8.9,20.52,4,728,-6.4,23,43.5,44
2020-09-21 05:21:02.1340,172.8,75.3,43.75,43.58,-9,20.52,65,-5250,-5300,0,43.5,44
2020-09-21 05:21:02.3865,172.8,75.3,43.75,43.58,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:21:02.6389,172.8,75.3,43.75,43.58,-9,20.52,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:21:02.8874,172.8,75.3,43.75,43.58,-9,20.52,2,728,-6.4,24,43.5,44
2020-09-21 05:21:03.1348,172.8,75.3,43.75,43.58,-9,20.52,65,-5250,-5300,0,43.5,44
2020-09-21 05:21:03.3822,172.8,75.3,43.75,43.58,-9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:21:03.6296,172.8,75.3,43.75,43.58,-8.9,20.53,63,50,50,0,43.5,44
2020-09-21 05:21:03.8771,172.8,75.3,43.75,43.58,-8.9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:21:04.1246,172.8,75.3,43.75,43.58,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:21:04.3722,172.8,75.3,43.75,43.58,-9.1,20.52,6,-5240,24.7,3.7,43.5,44
2020-09-21 05:21:04.6198,172.8,75.3,43.75,43.58,-9.1,20.52,7,-5310,24.8,3.7,43.5,44
2020-09-21 05:21:04.8694,172.8,75.3,43.75,43.58,-9,20.52,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:21:05.1221,172.8,75.3,43.75,43.58,-9,20.52,2,728,-6.4,24,43.5,44
2020-09-21 05:21:05.3748,172.8,75.3,43.75,43.58,-9,20.72,61,730.8,723.2,0,43.5,44
2020-09-21 05:21:05.6275,172.8,75.3,43.75,43.58,-9,20.71,62,425,425,0,43.5,44
2020-09-21 05:21:05.8784,172.8,75.3,43.75,43.58,-8.9,20.53,64,10.9,11.1,0,43.5,44
2020-09-21 05:21:06.1260,172.8,75.3,43.75,43.58,-9,20.53,3,728.3,-6.6,23,43.5,44
2020-09-21 05:21:06.3736,172.8,75.3,43.75,43.58,-9,20.51,4,728,-6.4,23,43.5,44
2020-09-21 05:21:06.6212,172.8,75.3,43.75,43.58,-9.1,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:21:06.8688,172.8,75.3,43.75,43.58,-9.1,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:21:07.1161,172.8,75.3,43.75,43.58,-9,20.72,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:21:07.3634,172.8,75.3,43.75,43.58,-9,20.72,2,728,-6.4,24,43.5,44
2020-09-21 05:21:07.6106,172.8,75.3,43.75,43.58,-9,20.52,65,-5250,-5300,0,43.5,44
2020-09-21 05:21:07.8579,172.8,75.3,43.75,43.58,-9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:21:08.1052,172.8,75.3,43.75,43.58,-8.9,20.52,63,50,50,0,43.5,44
2020-09-21 05:21:08.3524,172.8,75.3,43.75,43.58,-8.9,20.71,67,24.7,24.8,0,43.5,44
2020-09-21 05:21:08.5997,172.8,75.3,43.75,43.58,-9.1,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:21:08.8469,172.8,75.3,43.75,43.58,-9,20.52,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:21:09.0975,172.8,75.3,43.75,43.58,-9,20.52,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:21:09.3502,172.8,75.3,43.75,43.58,-8.9,20.52,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:21:09.6029,172.8,75.3,43.75,43.58,-9,20.72,2,728,-6.4,24,43.5,44
2020-09-21 05:21:09.8556,172.8,75.3,43.75,43.58,-9,20.53,61,730.7,723.2,0,43.5,44
2020-09-21 05:21:10.1082,172.8,75.3,43.75,43.58,-9,20.52,62,425,425,0,43.5,44
2020-09-21 05:21:10.3610,172.8,75.3,43.75,43.58,-8.9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:21:10.6137,172.8,75.3,43.75,43.58,-9,20.52,3,728.3,-6.6,23,43.5,44
2020-09-21 05:21:10.8664,172.8,75.3,43.75,43.58,-9.1,20.52,4,728,-6.4,23,43.5,44
2020-09-21 05:21:11.1192,172.8,75.3,43.75,43.58,-9,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:21:11.3721,172.8,75.3,43.75,43.58,-8.9,20.69,66,5230,5230,0,43.5,44
2020-09-21 05:21:11.6250,172.8,75.3,43.75,43.58,-8.9,20.52,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:21:11.8779,172.8,75.3,43.75,43.58,-9,20.52,2,728,-6.4,24,43.5,44
2020-09-21 05:21:12.1308,172.8,75.3,43.75,43.58,-9,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:21:12.3835,172.8,75.3,43.75,43.58,-9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:21:12.6362,172.8,75.3,43.75,43.58,-9,20.53,63,50,50,0,43.5,44
2020-09-21 05:21:12.8890,172.8,75.3,43.75,43.58,-9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:21:13.1403,172.8,75.3,43.75,43.58,-9,20.53,52,3.72,3.7,0,43.5,44
2020-09-21 05:21:13.3877,172.8,75.3,43.75,43.58,-9,20.52,6,-5240,24.7,3.7,43.5,44
2020-09-21 05:21:13.6351,172.8,75.3,43.75,43.58,-8.9,20.53,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:21:13.8825,172.8,75.3,43.75,43.58,-8.9,20.53,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:21:14.1310,172.8,75.3,43.75,43.58,-9,20.53,2,728,-6.4,24,43.5,44
2020-09-21 05:21:14.3815,172.8,75.3,43.75,43.58,-9,20.52,61,730.6,723.2,0,43.5,44
2020-09-21 05:21:14.6321,172.8,75.3,43.75,43.58,-9,20.52,62,425,425,0,43.5,44
2020-09-21 05:21:14.8827,172.8,75.3,43.75,43.58,-9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:21:15.1332,172.8,75.3,43.75,43.58,-9,20.51,3,728.3,-6.6,23,43.5,44
2020-09-21 05:21:15.3808,172.8,75.3,43.75,43.58,-9,20.52,4,728,-6.4,23,43.5,44
2020-09-21 05:21:15.6283,172.8,75.3,43.75,43.58,-8.9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:21:15.8759,172.8,75.3,43.75,43.58,-8.9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:21:16.1234,172.8,75.3,43.75,43.58,-9,20.52,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:21:16.3753,172.8,75.3,43.75,43.58,-9.1,20.52,2,727.9,-6.4,24,43.5,44
2020-09-21 05:21:16.6281,172.8,75.3,43.75,43.58,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:21:16.8809,172.8,75.3,43.75,43.58,-8.9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:21:17.1337,172.8,75.3,43.75,43.58,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:21:17.3822,172.8,75.2,43.75,43.52,-9,20.51,67,24.7,24.8,0,43.5,44
2020-09-21 05:21:17.6294,172.8,75.2,43.75,43.52,-8.9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:21:17.8767,172.8,75.2,43.75,43.52,-8.9,20.52,6,-5240,24.7,3.7,43.5,44
2020-09-21 05:21:18.1240,172.8,75.2,43.75,43.52,-9,20.53,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:21:18.3713,172.8,75.2,43.75,43.52,-9,20.52,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:21:18.6188,172.8,75.2,43.75,43.52,-9.1,20.52,2,727.9,-6.4,24,43.5,44
2020-09-21 05:21:18.8663,172.8,75.2,43.75,43.52,-8.9,20.52,61,730.5,723.2,0,43.5,44
2020-09-21 05:21:19.1137,172.8,75.2,43.75,43.52,-8.9,20.52,62,425,425,0,43.5,44
2020-09-21 05:21:19.3611,172.8,75.2,43.75,43.52,-9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:21:19.6083,172.8,75.2,43.75,43.52,-9,20.52,3,728.3,-6.6,23,43.5,44
2020-09-21 05:21:19.8555,172.8,75.2,43.75,43.52,-8.9,20.52,4,727.9,-6.4,23,43.5,44
2020-09-21 05:21:20.1027,172.8,75.2,43.75,43.52,-9,20.53,65,-5240,-5300,0,43.5,44
2020-09-21 05:21:20.3500,172.8,75.2,43.75,43.52,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:21:20.5974,172.8,75.2,43.75,43.52,-9.1,20.52,1,728.3,-6.6,23.5,43.5,44
2020-09-21 05:21:20.8448,172.8,75.2,43.75,43.52,-9,20.52,2,727.9,-6.4,24,43.5,44
2020-09-21 05:21:21.0923,172.8,75.2,43.75,43.52,-8.9,20.53,65,-5240,-5300,0,43.5,44
2020-09-21 05:21:21.3405,172.8,75.2,43.75,43.52,-9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:21:21.5931,172.8,75.2,43.75,43.52,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:21:21.8456,172.8,75.2,43.75,43.52,-9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:21:22.0982,172.8,75.2,43.75,43.52,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:21:22.3506,172.8,75.2,43.75,43.52,-9,20.52,6,-5240,24.7,3.7,43.5,44
2020-09-21 05:21:22.5979,172.8,75.2,43.75,43.52,-9,20.52,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:21:22.8452,172.8,75.2,43.75,43.52,-9,20.52,1,728.1,-6.6,23.5,43.5,44
2020-09-21 05:21:23.0926,172.8,75.2,43.75,43.52,-8.9,20.52,2,727.8,-6.2,24,43.5,44
2020-09-21 05:21:23.3399,172.8,75.2,43.75,43.52,-8.9,20.52,61,730.5,723.2,0,43.5,44
2020-09-21 05:21:23.5872,172.8,75.2,43.75,43.52,-9,20.52,62,425,425,0,43.5,44
2020-09-21 05:21:23.8345,172.8,75.2,43.75,43.52,-9,20.53,64,10.9,11.1,0,43.5,44
2020-09-21 05:21:24.0818,172.8,75.2,43.75,43.52,-9,20.52,3,728.1,-6.6,23,43.5,44
2020-09-21 05:21:24.3291,172.8,75.2,43.75,43.52,-9,20.52,4,727.8,-6.2,23,43.5,44
2020-09-21 05:21:24.5818,172.8,75.2,43.75,43.52,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:21:24.8346,172.8,75.2,43.75,43.52,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:21:25.0874,172.8,75.2,43.75,43.52,-9,20.52,1,728.1,-6.6,23.5,43.5,44
2020-09-21 05:21:25.3402,172.8,75.2,43.75,43.52,-8.9,20.52,2,727.8,-6.2,24,43.5,44
2020-09-21 05:21:25.5928,172.8,75.2,43.75,43.52,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:21:25.8455,172.8,75.2,43.75,43.52,-9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:21:26.0981,172.8,75.2,43.75,43.52,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:21:26.3507,172.8,75.2,43.75,43.52,-9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:21:26.6025,172.8,75.2,43.75,43.52,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:21:26.8515,172.8,75.2,43.75,43.52,-9,20.52,6,-5240,24.7,3.7,43.5,44
