Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:21:27.1005,172.8,75.2,43.75,43.52,-9,20.52,7,-5310,24.8,3.7,43.5,44
2020-09-21 05:21:27.3495,172.8,75.2,43.75,43.52,-8.9,20.52,1,728.1,-6.6,23.5,43.5,44
2020-09-21 05:21:27.5985,172.8,75.2,43.75,43.52,-8.9,20.52,2,727.8,-6.2,24,43.5,44
2020-09-21 05:21:27.8512,172.8,75.2,43.75,43.52,-8.9,20.52,61,730.6,723.1,0,43.5,44
2020-09-21 05:21:28.1039,172.8,75.2,43.75,43.52,-9.1,20.53,62,425,425,0,43.5,44
2020-09-21 05:21:28.3565,172.8,75.2,43.75,43.52,-9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:21:28.6092,172.8,75.2,43.75,43.52,-9,20.53,3,728.1,-6.6,23,43.5,44
2020-09-21 05:21:28.8571,172.8,75.2,43.75,43.52,-9,20.52,4,727.8,-6.2,23,43.5,44
2020-09-21 05:21:29.1049,172.8,75.2,43.75,43.52,-9,20.52,65,-5250,-5300,0,43.5,44
2020-09-21 05:21:29.3528,172.8,75.2,43.75,43.52,-8.9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:21:29.6006,172.8,75.2,43.75,43.52,-8.9,20.53,1,728.1,-6.6,23.5,43.5,44
2020-09-21 05:21:29.8506,172.8,75.2,43.75,43.52,-9,20.52,2,727.8,-6.2,24,43.5,44
2020-09-21 05:21:30.1010,172.8,75.2,43.75,43.52,-9.1,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:21:30.3515,172.8,75.2,43.75,43.52,-9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:21:30.6020,172.8,75.2,43.75,43.52,-8.9,20.52,63,50,50,0,43.5,44
2020-09-21 05:21:30.8534,172.8,75.2,43.75,43.52,-9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:21:31.1060,172.8,75.2,43.75,43.52,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:21:31.3587,172.8,75.2,43.75,43.52,-9,20.52,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:21:31.6113,172.8,75.2,43.75,43.52,-8.9,20.52,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:21:31.8633,172.8,75.2,43.75,43.52,-9,20.52,1,728.2,-6.6,23.5,43.5,44
2020-09-21 05:21:32.1144,172.8,75.2,43.75,43.52,-9,20.53,2,727.9,-6.4,24,43.5,44
2020-09-21 05:21:32.3656,172.8,75.2,43.75,43.52,-9,20.52,61,730.5,723.2,0,43.5,44
2020-09-21 05:21:32.6167,172.8,75.2,43.75,43.52,-8.9,20.51,62,425,425,0,43.5,44
2020-09-21 05:21:32.8663,172.8,75.2,43.75,43.52,-8.9,20.51,64,10.9,11.1,0,43.5,44
2020-09-21 05:21:33.1138,172.8,75.2,43.75,43.52,-9,20.52,3,728.2,-6.6,23,43.5,44
2020-09-21 05:21:33.3613,172.8,75.2,43.75,43.52,-9,20.52,4,727.9,-6.4,23,43.5,44
2020-09-21 05:21:33.6089,172.8,75.2,43.75,43.52,-9,20.52,65,-5250,-5300,0,43.5,44
2020-09-21 05:21:33.8588,172.8,75.2,43.75,43.52,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:21:34.1116,172.8,75.2,43.75,43.52,-9,20.52,1,728.2,-6.6,23.5,43.5,44
2020-09-21 05:21:34.3644,172.8,75.2,43.75,43.52,-9,20.52,2,727.9,-6.4,24,43.5,44
2020-09-21 05:21:34.6173,172.8,75.2,43.75,43.52,-8.9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:21:34.8701,172.8,75.2,43.75,43.52,-8.9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:21:35.1228,172.8,75.2,43.75,43.52,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:21:35.3754,172.8,75.2,43.75,43.52,-9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:21:35.6281,172.8,75.2,43.75,43.52,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:21:35.8805,172.8,75.2,43.75,43.52,-9,20.52,6,-5240,24.7,3.7,43.5,44
2020-09-21 05:21:36.1286,172.8,75.2,43.75,43.52,-9,20.52,7,-5310,24.8,3.7,43.5,44
2020-09-21 05:21:36.3766,172.8,75.2,43.75,43.52,-9,20.52,1,728.2,-6.6,23.5,43.5,44
2020-09-21 05:21:36.6246,172.8,75.2,43.75,43.52,-9,20.52,2,727.9,-6.4,24,43.5,44
2020-09-21 05:21:36.8726,172.8,75.2,43.75,43.52,-9,20.52,61,730.5,723.1,0,43.5,44
2020-09-21 05:21:37.1203,172.8,75.2,43.75,43.52,-8.9,20.52,62,425,425,0,43.5,44
2020-09-21 05:21:37.3677,172.8,75.2,43.75,43.52,-9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:21:37.6151,172.8,75.2,43.75,43.52,-9,20.53,3,728.1,-6.6,23,43.5,44
2020-09-21 05:21:37.8625,172.8,75.2,43.75,43.52,-9,20.52,4,727.8,-6.4,23,43.5,44
2020-09-21 05:21:38.1097,172.8,75.2,43.75,43.52,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:21:38.3567,172.8,75.2,43.75,43.52,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:21:38.6038,172.8,75.2,43.75,43.52,-9,20.52,1,728.1,-6.6,23.5,43.5,44
2020-09-21 05:21:38.8509,172.8,75.2,43.75,43.52,-9,20.53,2,727.8,-6.4,24,43.5,44
2020-09-21 05:21:39.0979,172.8,75.2,43.75,43.52,-8.9,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:21:39.3450,172.8,75.2,43.75,43.52,-9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:21:39.5922,172.8,75.2,43.75,43.52,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:21:39.8393,172.8,75.2,43.75,43.52,-9.1,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:21:40.0892,172.8,75.2,43.75,43.52,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:21:40.3419,172.8,75.2,43.75,43.52,-9,20.52,6,-5240,24.7,3.7,43.5,44
2020-09-21 05:21:40.5945,172.8,75.2,43.75,43.52,-9,20.52,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:21:40.8471,172.8,75.2,43.75,43.52,-9,20.52,1,728.1,-6.6,23.5,43.5,44
2020-09-21 05:21:41.0990,172.8,75.2,43.75,43.52,-8.9,20.52,2,727.8,-6.4,24,43.5,44
2020-09-21 05:21:41.3500,172.8,75.2,43.75,43.52,-8.9,20.52,61,730.5,723.1,0,43.5,44
2020-09-21 05:21:41.6010,172.8,75.2,43.75,43.52,-9,20.52,62,425,425,0,43.5,44
2020-09-21 05:21:41.8520,172.8,75.2,43.75,43.52,-9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:21:42.1021,172.8,75.2,43.75,43.52,-9.1,20.52,3,728.1,-6.6,23,43.5,44
2020-09-21 05:21:42.3491,172.8,75.2,43.75,43.52,-9,20.52,4,727.8,-6.4,23,43.5,44
2020-09-21 05:21:42.5961,172.8,75.2,43.75,43.52,-9,20.52,65,-5240,-5310,0,43.5,44
2020-09-21 05:21:42.8432,172.8,75.2,43.75,43.52,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:21:43.0902,172.8,75.2,43.75,43.52,-9,20.52,1,728.1,-6.6,23.5,43.5,44
2020-09-21 05:21:43.3419,172.8,75.2,43.75,43.52,-8.9,20.52,2,727.8,-6.4,24,43.5,44
2020-09-21 05:21:43.5945,172.8,75.2,43.75,43.52,-8.9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:21:43.8471,172.8,75.2,43.75,43.52,-9.1,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:21:44.0998,172.8,75.2,43.75,43.52,-9.1,20.52,63,50,50,0,43.5,44
2020-09-21 05:21:44.3524,172.8,75.2,43.75,43.52,-9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:21:44.6050,172.8,75.2,43.75,43.52,-8.9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:21:44.8576,172.8,75.2,43.75,43.52,-9,20.52,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:21:45.1102,172.8,75.2,43.75,43.52,-9,20.52,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:21:45.3598,172.8,75.2,43.75,43.52,-9,20.5,1,728.2,-6.6,23.5,43.5,44
2020-09-21 05:21:45.6086,172.8,75.2,43.75,43.52,-8.9,20.52,2,727.8,-6.4,24,43.5,44
2020-09-21 05:21:45.8575,172.8,75.2,43.75,43.52,-9,20.52,61,730.5,723.2,0,43.5,44
2020-09-21 05:21:46.1063,172.8,75.2,43.75,43.52,-9.1,20.52,62,425,425,0,43.5,44
2020-09-21 05:21:46.3538,172.8,75.2,43.75,43.52,-9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:21:46.6011,172.8,75.2,43.75,43.52,-8.9,20.52,3,728.2,-6.6,23,43.5,44
2020-09-21 05:21:46.8484,172.8,75.2,43.75,43.52,-8.9,20.51,4,727.8,-6.4,23,43.5,44
2020-09-21 05:21:47.0957,172.8,75.2,43.75,43.52,-9,20.53,65,-5240,-5300,0,43.5,44
2020-09-21 05:21:47.3429,172.8,75.2,43.75,43.52,-9,20.55,66,5240,5240,0,43.5,44
2020-09-21 05:21:47.5901,172.8,75.2,43.75,43.52,-9,20.52,1,728.2,-6.6,23.5,43.5,44
2020-09-21 05:21:47.8372,172.8,75.2,43.75,43.52,-9,20.53,2,727.8,-6.4,24,43.5,44
2020-09-21 05:21:48.0844,172.8,75.2,43.75,43.52,-9,20.54,65,-5250,-5300,0,43.5,44
2020-09-21 05:21:48.3360,172.8,75.2,43.75,43.52,-9.1,20.56,51,3.72,3.7,0,43.5,44
2020-09-21 05:21:48.5888,172.8,75.2,43.75,43.52,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:21:48.8416,172.8,75.2,43.75,43.52,-8.9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:21:49.0945,172.8,75.2,43.75,43.52,-8.9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:21:49.3449,172.8,75.2,43.75,43.52,-9,20.52,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:21:49.5923,172.8,75.2,43.75,43.52,-9,20.52,7,-5310,24.8,3.7,43.5,44
2020-09-21 05:21:49.8397,172.8,75.2,43.75,43.52,-8.9,20.52,1,728.2,-6.6,23.5,43.5,44
2020-09-21 05:21:50.0871,172.8,75.2,43.75,43.52,-9,20.52,2,727.8,-6.4,24,43.5,44
2020-09-21 05:21:50.3364,172.8,75.2,43.75,43.52,-9,20.52,61,730.5,723.1,0,43.5,44
2020-09-21 05:21:50.5877,172.8,75.2,43.75,43.52,-9,20.52,62,425,425,0,43.5,44
2020-09-21 05:21:50.8391,172.8,75.2,43.75,43.52,-9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:21:51.0904,172.8,75.2,43.75,43.52,-8.9,20.52,3,728.2,-6.6,23,43.5,44
2020-09-21 05:21:51.3401,172.8,75.2,43.75,43.52,-9,20.52,4,727.8,-6.4,23,43.5,44
2020-09-21 05:21:51.5875,172.8,75.2,43.75,43.52,-9,20.52,65,-5250,-5300,0,43.5,44
2020-09-21 05:21:51.8349,172.8,75.2,43.75,43.52,-9,20.52,66,5240,5240,0,43.5,44
2020-09-21 05:21:52.0823,172.8,75.2,43.75,43.52,-8.9,20.51,1,728,-6.6,23.5,43.5,44
2020-09-21 05:21:52.3321,172.8,75.2,43.75,43.52,-9,20.52,2,727.7,-6.4,24,43.5,44
2020-09-21 05:21:52.5850,172.8,75.2,43.75,43.52,-9.1,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:21:52.8380,172.8,75.2,43.75,43.52,-9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:21:53.0910,172.8,75.2,43.75,43.52,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:21:53.3439,172.8,75.2,43.75,43.52,-8.9,20.51,67,24.7,24.8,0,43.5,44
2020-09-21 05:21:53.5914,172.8,75.2,43.75,43.52,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:21:53.8389,172.8,75.2,43.75,43.52,-9,20.53,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:21:54.0863,172.8,75.2,43.75,43.52,-9,20.52,7,-5310,24.8,3.7,43.5,44
2020-09-21 05:21:54.3338,172.8,75.2,43.75,43.52,-9,20.51,1,728,-6.6,23.5,43.5,44
2020-09-21 05:21:54.5813,172.8,75.2,43.75,43.52,-9,20.52,2,727.7,-6.4,24,43.5,44
2020-09-21 05:21:54.8287,172.8,75.2,43.75,43.52,-9,20.52,61,730.6,723.1,0,43.5,44
2020-09-21 05:21:55.0762,172.8,75.2,43.75,43.52,-9,20.52,62,425,425,0,43.5,44
2020-09-21 05:21:55.3237,172.8,75.2,43.75,43.52,-8.9,20.51,64,10.9,11.1,0,43.5,44
2020-09-21 05:21:55.5712,172.8,75.2,43.75,43.52,-9,20.53,3,728,-6.6,23,43.5,44
2020-09-21 05:21:55.8186,172.8,75.2,43.75,43.52,-9,20.52,4,727.7,-6.4,23,43.5,44
2020-09-21 05:21:56.0661,172.8,75.2,43.75,43.52,-9,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:21:56.3138,172.8,75.2,43.75,43.52,-9,20.52,66,5240,5240,0,43.5,44
2020-09-21 05:21:56.5663,172.8,75.2,43.75,43.52,-9,20.52,1,728,-6.6,23.5,43.5,44
2020-09-21 05:21:56.8189,172.8,75.2,43.75,43.52,-9,20.52,2,727.7,-6.4,24,43.5,44
2020-09-21 05:21:57.0714,172.8,75.2,43.75,43.52,-9,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:21:57.3239,172.8,75.2,43.75,43.52,-8.9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:21:57.5731,172.8,75.2,43.75,43.52,-8.9,20.52,63,50,50,0,43.5,44
2020-09-21 05:21:57.8205,172.8,75.2,43.75,43.52,-9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:21:58.0679,172.8,75.2,43.75,43.52,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:21:58.3153,172.8,75.2,43.75,43.52,-9,20.52,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:21:58.5625,172.8,75.2,43.75,43.52,-9,20.52,7,-5310,24.8,3.7,43.5,44
2020-09-21 05:21:58.8097,172.8,75.2,43.75,43.52,-9,20.52,1,728,-6.6,23.5,43.5,44
2020-09-21 05:21:59.0569,172.8,75.2,43.75,43.52,-9,20.52,2,727.7,-6.4,24,43.5,44
2020-09-21 05:21:59.3041,172.8,75.2,43.75,43.52,-9,20.51,61,730.5,723.1,0,43.5,44
2020-09-21 05:21:59.5513,172.8,75.2,43.75,43.52,-8.9,20.52,62,425,425,0,43.5,44
2020-09-21 05:21:59.8038,172.8,75.2,43.75,43.52,-8.9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:22:00.0563,172.8,75.2,43.75,43.52,-9,20.52,3,728.1,-6.6,23,43.5,44
2020-09-21 05:22:00.3089,172.8,75.2,43.75,43.52,-9,20.52,4,727.8,-6.4,23,43.5,44
2020-09-21 05:22:00.5614,172.8,75.2,43.75,43.52,-9,20.52,65,-5240,-5310,0,43.5,44
2020-09-21 05:22:00.8139,172.8,75.2,43.75,43.52,-9,20.52,66,5240,5240,0,43.5,44
2020-09-21 05:22:01.0664,172.8,75.2,43.75,43.52,-9,20.52,1,728.1,-6.6,23.5,43.5,44
2020-09-21 05:22:01.3188,172.8,75.2,43.75,43.52,-9,20.52,2,727.8,-6.4,24,43.5,44
2020-09-21 05:22:01.5713,172.8,75.2,43.75,43.52,-8.9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:22:01.8206,172.8,75.2,43.75,43.52,-8.9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:22:02.0693,172.8,75.2,43.75,43.52,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:22:02.3181,172.8,75.2,43.75,43.52,-9,20.53,67,24.7,24.8,0,43.5,44
2020-09-21 05:22:02.5668,172.8,75.2,43.75,43.52,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:22:02.8172,172.8,75.2,43.75,43.52,-9,20.52,6,-5240,24.7,3.7,43.5,44
2020-09-21 05:22:03.0698,172.8,75.2,43.75,43.52,-9,20.52,7,-5310,24.8,3.7,43.5,44
2020-09-21 05:22:03.3224,172.8,75.2,43.75,43.52,-9,20.52,1,728.1,-6.6,23.5,43.5,44
2020-09-21 05:22:03.5750,172.8,75.2,43.75,43.52,-9,20.52,2,727.8,-6.4,24,43.5,44
2020-09-21 05:22:03.8276,172.8,75.2,43.75,43.52,-8.9,20.52,61,730.5,723.1,0,43.5,44
2020-09-21 05:22:04.0801,172.8,75.2,43.75,43.52,-8.9,20.52,62,425,425,0,43.5,44
2020-09-21 05:22:04.3327,172.8,75.2,43.75,43.52,-9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:22:04.5852,172.8,75.2,43.75,43.52,-9,20.52,3,728.1,-6.6,23,43.5,44
2020-09-21 05:22:04.8353,172.8,75.2,43.75,43.52,-9,20.52,4,727.8,-6.4,23,43.5,44
2020-09-21 05:22:05.0826,172.8,75.2,43.75,43.52,-8.9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:22:05.3300,172.8,75.2,43.75,43.52,-9,20.52,66,5240,5240,0,43.5,44
2020-09-21 05:22:05.5773,172.8,75.2,43.75,43.52,-9,20.52,1,728.1,-6.6,23.5,43.5,44
2020-09-21 05:22:05.8246,172.8,75.2,43.75,43.52,-8.9,20.52,2,727.8,-6.4,24,43.5,44
2020-09-21 05:22:06.0718,172.8,75.2,43.75,43.52,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:22:06.3191,172.8,75.2,43.75,43.52,-9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:22:06.5663,172.8,75.2,43.75,43.52,-9.1,20.52,63,50,50,0,43.5,44
2020-09-21 05:22:06.8136,172.8,75.2,43.75,43.52,-9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:22:07.0641,172.8,75.2,43.75,43.52,-8.9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:22:07.3166,172.8,75.2,43.75,43.52,-9,20.52,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:22:07.5691,172.8,75.2,43.75,43.52,-9,20.52,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:22:07.8215,172.8,75.2,43.75,43.52,-9,20.53,1,728,-6.6,23.5,43.5,44
2020-09-21 05:22:08.0741,172.8,75.2,43.75,43.52,-9,20.52,2,727.7,-6.4,24,43.5,44
2020-09-21 05:22:08.3266,172.8,75.2,43.75,43.52,-9,20.52,61,730.4,723.1,0,43.5,44
2020-09-21 05:22:08.5791,172.8,75.2,43.75,43.52,-9.1,20.52,62,425,425,0,43.5,44
2020-09-21 05:22:08.8317,172.8,75.2,43.75,43.52,-9.1,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:22:09.0810,172.8,75.2,43.75,43.52,-9,20.52,3,728,-6.6,23,43.5,44
2020-09-21 05:22:09.3284,172.8,75.2,43.75,43.52,-8.9,20.52,4,727.7,-6.4,23,43.5,44
2020-09-21 05:22:09.5758,172.8,75.2,43.75,43.52,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:22:09.8232,172.8,75.2,43.75,43.52,-9,20.52,66,5240,5240,0,43.5,44
2020-09-21 05:22:10.0711,172.8,75.2,43.75,43.52,-9,20.52,1,728,-6.6,23.5,43.5,44
2020-09-21 05:22:10.3193,172.8,75.2,43.75,43.52,-8.9,20.52,2,727.7,-6.4,24,43.5,44
2020-09-21 05:22:10.5675,172.8,75.2,43.75,43.52,-9.1,20.53,65,-5250,-5310,0,43.5,44
2020-09-21 05:22:10.8157,172.8,75.2,43.75,43.52,-9.1,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:22:11.0666,172.8,75.2,43.75,43.52,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:22:11.3191,172.8,75.2,43.75,43.52,-8.9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:22:11.5716,172.8,75.2,43.75,43.52,-8.9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:22:11.8242,172.8,75.2,43.75,43.52,-9,20.52,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:22:12.0767,172.8,75.2,43.75,43.52,-9,20.52,7,-5310,24.8,3.7,43.5,44
2020-09-21 05:22:12.3292,172.8,75.2,43.75,43.52,-9,20.52,1,728,-6.6,23.5,43.5,44
2020-09-21 05:22:12.5817,172.8,75.2,43.75,43.52,-9,20.53,2,727.7,-6.4,24,43.5,44
2020-09-21 05:22:12.8343,172.8,75.2,43.75,43.52,-9,20.52,61,730.4,723.1,0,43.5,44
2020-09-21 05:22:13.0855,172.8,75.2,43.75,43.52,-9,20.52,62,425,425,0,43.5,44
2020-09-21 05:22:13.3330,172.8,75.2,43.75,43.52,-9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:22:13.5804,172.8,75.2,43.75,43.52,-8.9,20.52,3,728,-6.6,23,43.5,44
2020-09-21 05:22:13.8279,172.8,75.2,43.75,43.52,-8.9,20.52,4,727.6,-6.4,23,43.5,44
2020-09-21 05:22:14.0753,172.8,75.2,43.75,43.52,-9,20.51,65,-5250,-5300,0,43.5,44
2020-09-21 05:22:14.3227,172.8,75.2,43.75,43.52,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:22:14.5701,172.8,75.2,43.75,43.52,-9,20.54,1,728.1,-6.6,23.5,43.5,44
2020-09-21 05:22:14.8174,172.8,75.2,43.75,43.52,-9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:22:15.0648,172.8,75.2,43.75,43.52,-9.1,20.52,65,-5240,-5310,0,43.5,44
2020-09-21 05:22:15.3138,172.8,75.2,43.75,43.52,-9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:22:15.5655,172.8,75.2,43.75,43.52,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:22:15.8172,172.8,75.2,43.75,43.52,-8.9,20.53,67,24.7,24.8,0,43.5,44
2020-09-21 05:22:16.0689,172.8,75.2,43.75,43.52,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:22:16.3209,172.8,75.2,43.75,43.52,-9,20.52,6,-5240,24.7,3.7,43.5,44
2020-09-21 05:22:16.5736,172.8,75.2,43.75,43.52,-9,20.53,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:22:16.8262,172.8,75.2,43.75,43.52,-9,20.52,1,728.1,-6.6,23.5,43.5,44
2020-09-21 05:22:17.0789,172.8,75.2,43.75,43.52,-9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:22:17.3316,172.8,75.2,43.75,43.52,-9.1,20.52,61,730.5,723,0,43.5,44
2020-09-21 05:22:17.5843,172.8,75.2,43.75,43.52,-8.9,20.52,62,425,425,0,43.5,44
2020-09-21 05:22:17.8370,172.8,75.2,43.75,43.52,-8.9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:22:18.0896,172.8,75.2,43.75,43.52,-8.9,20.52,3,728.1,-6.6,23,43.5,44
2020-09-21 05:22:18.3423,172.8,75.2,43.75,43.52,-9,20.52,4,727.6,-6.4,23,43.5,44
2020-09-21 05:22:18.5949,172.8,75.2,43.75,43.52,-9,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:22:18.8475,172.8,75.2,43.75,43.52,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:22:19.1001,172.8,75.2,43.75,43.52,-9,20.52,1,728.1,-6.6,23.5,43.5,44
2020-09-21 05:22:19.3527,172.8,75.2,43.75,43.52,-9,20.53,2,727.6,-6.4,24,43.5,44
2020-09-21 05:22:19.6053,172.8,75.2,43.75,43.52,-9,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:22:19.8579,172.8,75.2,43.75,43.52,-8.9,20.53,51,3.72,3.7,0,43.5,44
2020-09-21 05:22:20.1105,172.8,75.2,43.75,43.52,-8.9,20.51,63,50,50,0,43.5,44
2020-09-21 05:22:20.3631,172.8,75.2,43.75,43.52,-9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:22:20.6158,172.8,75.2,43.75,43.52,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:22:20.8685,172.8,75.2,43.75,43.52,-9,20.52,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:22:21.1212,172.8,75.2,43.75,43.52,-9,20.52,7,-5310,24.8,3.7,43.5,44
2020-09-21 05:22:21.3740,172.8,75.2,43.75,43.52,-9,20.52,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:22:21.6267,172.8,75.2,43.75,43.52,-9,20.52,2,727.7,-6.4,24,43.5,44
2020-09-21 05:22:21.8794,172.8,75.2,43.75,43.52,-9,20.54,61,730.4,723,0,43.5,44
2020-09-21 05:22:22.1321,172.8,75.2,43.75,43.52,-9,20.51,62,425,425,0,43.5,44
2020-09-21 05:22:22.3848,172.8,75.2,43.75,43.52,-9.1,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:22:22.6375,172.8,75.2,43.75,43.52,-9,20.52,3,727.9,-6.6,23,43.5,44
2020-09-21 05:22:22.8902,172.8,75.2,43.75,43.52,-9,20.52,4,727.7,-6.4,23,43.5,44
2020-09-21 05:22:23.1429,172.8,75.2,43.75,43.52,-9,20.52,65,-5240,-5310,0,43.5,44
2020-09-21 05:22:23.3956,172.8,75.2,43.75,43.52,-9,20.52,66,5240,5240,0,43.5,44
2020-09-21 05:22:23.6483,172.8,75.2,43.75,43.52,-9,20.52,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:22:23.9008,172.8,75.2,43.75,43.52,-9,20.52,2,727.7,-6.4,24,43.5,44
2020-09-21 05:22:24.1484,172.8,75.2,43.75,43.52,-8.9,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:22:24.3959,172.8,75.2,43.75,43.52,-9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:22:24.6434,172.8,75.2,43.75,43.52,-9.1,20.52,63,50,50,0,43.5,44
2020-09-21 05:22:24.8909,172.8,75.2,43.75,43.52,-9.1,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:22:25.1384,172.8,75.2,43.75,43.52,-8.9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:22:25.3859,172.8,75.2,43.75,43.52,-9,20.52,6,-5240,24.7,3.7,43.5,44
2020-09-21 05:22:25.6335,172.8,75.2,43.75,43.52,-9,20.53,7,-5310,24.8,3.7,43.5,44
2020-09-21 05:22:25.8810,172.8,75.2,43.75,43.52,-9,20.52,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:22:26.1282,172.8,75.2,43.75,43.52,-8.9,20.52,2,727.7,-6.4,24,43.5,44
2020-09-21 05:22:26.3754,172.8,75.2,43.75,43.52,-8.9,20.52,61,730.4,723,0,43.5,44
2020-09-21 05:22:26.6226,172.8,75.2,43.75,43.52,-9.1,20.46,62,425,425,0,43.5,44
2020-09-21 05:22:26.8698,172.8,75.2,43.75,43.52,-9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:22:27.1225,172.8,75.2,43.75,43.52,-9,20.52,3,727.9,-6.6,23,43.5,44
2020-09-21 05:22:27.3751,172.8,75.2,43.75,43.52,-8.9,20.52,4,727.7,-6.4,23,43.5,44
2020-09-21 05:22:27.6278,172.8,75.2,43.75,43.52,-9,20.51,65,-5240,-5300,0,43.5,44
2020-09-21 05:22:27.8805,172.8,75.2,43.75,43.52,-9,20.53,66,5230,5230,0,43.5,44
2020-09-21 05:22:28.1299,172.8,75.2,43.75,43.52,-8.9,20.52,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:22:28.3774,172.8,75.2,43.75,43.52,-9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:22:28.6249,172.8,75.2,43.75,43.52,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:22:28.8723,172.8,75.2,43.75,43.52,-9.1,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:22:29.1195,172.8,75.2,43.75,43.52,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:22:29.3666,172.8,75.2,43.75,43.52,-8.9,20.52,67,24.7,24.8,0,43.5,44
2020-09-21 05:22:29.6136,172.8,75.2,43.75,43.52,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:22:29.8607,172.8,75.2,43.75,43.52,-9,20.51,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:22:30.1077,172.8,75.2,43.75,43.52,-9,20.52,7,-5300,24.8,3.7,43.5,44
2020-09-21 05:22:30.3552,172.8,75.2,43.75,43.52,-8.9,20.52,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:22:30.6027,172.8,75.2,43.75,43.52,-9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:22:30.8502,172.8,75.2,43.75,43.52,-9,20.52,61,730.4,723,0,43.5,44
2020-09-21 05:22:31.0977,172.8,75.2,43.75,43.52,-9.1,20.52,62,425,425,0,43.5,44
2020-09-21 05:22:31.3459,172.8,75.2,43.75,43.52,-8.9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:22:31.5950,172.8,75.2,43.75,43.52,-8.9,20.52,3,727.9,-6.6,23,43.5,44
2020-09-21 05:22:31.8441,172.8,75.2,43.75,43.52,-9,20.52,4,727.6,-6.4,23,43.5,44
2020-09-21 05:22:32.0932,172.8,75.2,43.75,43.52,-9,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:22:32.3438,172.8,75.2,43.75,43.52,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:22:32.5963,172.8,75.2,43.75,43.52,-9,20.52,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:22:32.8489,172.8,75.2,43.75,43.52,-9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:22:33.1015,172.8,75.2,43.75,43.52,-9.1,20.51,65,-5250,-5310,0,43.5,44
2020-09-21 05:22:33.3519,172.8,75.2,43.75,43.52,-9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:22:33.5991,172.8,75.2,43.75,43.52,-8.9,20.51,63,50,50,0,43.5,44
2020-09-21 05:22:33.8464,172.8,75.2,43.75,43.52,-8.9,20.51,67,24.7,24.7,0,43.5,44
2020-09-21 05:22:34.0936,172.8,75.2,43.75,43.52,-9,20.51,52,3.72,3.7,0,43.5,44
2020-09-21 05:22:34.3410,172.8,75.2,43.75,43.52,-9,20.52,6,-5250,24.7,3.7,43.5,44
2020-09-21 05:22:34.5937,172.8,75.2,43.75,43.52,-9,20.52,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:22:34.8464,172.8,75.2,43.75,43.52,-9,20.52,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:22:35.0991,172.8,75.2,43.75,43.52,-9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:22:35.3518,172.8,75.2,43.75,43.52,-9,20.52,61,730.4,723,0,43.5,44
2020-09-21 05:22:35.6044,172.8,75.2,43.75,43.52,-9,20.52,62,425,425,0,43.5,44
2020-09-21 05:22:35.8570,172.8,75.2,43.75,43.52,-8.9,20.53,64,10.9,11.1,0,43.5,44
2020-09-21 05:22:36.1096,172.8,75.2,43.75,43.52,-9,20.52,3,728,-6.6,23,43.5,44
2020-09-21 05:22:36.3622,172.8,75.2,43.75,43.52,-9,20.53,4,727.7,-6.4,23,43.5,44
2020-09-21 05:22:36.6149,172.8,75.2,43.75,43.52,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:22:36.8676,172.8,75.2,43.75,43.52,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:22:37.1204,172.8,75.2,43.75,43.52,-9,20.52,1,728,-6.6,23.5,43.5,44
2020-09-21 05:22:37.3731,172.8,75.2,43.75,43.52,-9,20.52,2,727.7,-6.4,24,43.5,44
2020-09-21 05:22:37.6223,172.8,75.2,43.75,43.52,-9,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:22:37.8699,172.8,75.2,43.75,43.52,-8.9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:22:38.1175,172.8,75.2,43.75,43.52,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:22:38.3650,172.8,75.2,43.75,43.52,-9,20.5,67,24.6,24.7,0,43.5,44
2020-09-21 05:22:38.6148,172.8,75.2,43.75,43.52,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:22:38.8677,172.8,75.2,43.75,43.52,-9,20.52,6,-5240,24.7,3.7,43.5,44
2020-09-21 05:22:39.1206,172.8,75.2,43.75,43.52,-9,20.52,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:22:39.3734,172.8,75.2,43.75,43.52,-9,20.52,1,728,-6.6,23.5,43.5,44
2020-09-21 05:22:39.6263,172.8,75.2,43.75,43.52,-9,20.51,2,727.7,-6.4,24,43.5,44
2020-09-21 05:22:39.8792,172.8,75.2,43.75,43.52,-9,20.52,61,730.4,722.9,0,43.5,44
2020-09-21 05:22:40.1320,172.8,75.2,43.75,43.52,-8.9,20.52,62,425,425,0,43.5,44
2020-09-21 05:22:40.3849,172.8,75.2,43.75,43.52,-8.9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:22:40.6377,172.8,75.2,43.75,43.52,-9,20.52,3,728,-6.6,23,43.5,44
2020-09-21 05:22:40.8905,172.8,75.2,43.75,43.52,-9,20.51,4,727.7,-6.4,23,43.5,44
2020-09-21 05:22:41.1434,172.8,75.2,43.75,43.52,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:22:41.3962,172.8,75.2,43.75,43.52,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:22:41.6490,172.8,75.2,43.75,43.52,-9,20.5,1,728,-6.6,23.5,43.5,44
2020-09-21 05:22:41.9011,172.8,75.2,43.75,43.52,-9,20.52,2,727.7,-6.4,24,43.5,44
2020-09-21 05:22:42.1528,172.8,75.2,43.75,43.52,-8.9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:22:42.4044,172.8,75.2,43.75,43.52,-8.9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:22:42.6561,172.8,75.2,43.75,43.52,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:22:42.9051,172.8,75.2,43.75,43.52,-9,20.52,67,24.6,24.7,0,43.5,44
2020-09-21 05:22:43.1526,172.8,75.2,43.75,43.52,-9,20.51,52,3.72,3.7,0,43.5,44
2020-09-21 05:22:43.4002,172.8,75.2,43.75,43.52,-8.9,20.54,6,-5240,24.6,3.7,43.5,44
2020-09-21 05:22:43.6478,172.8,75.2,43.75,43.52,-9,20.53,7,-5300,24.7,3.7,43.5,44
2020-09-21 05:22:43.8954,172.8,75.2,43.75,43.52,-9,20.52,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:22:44.1429,172.8,75.2,43.75,43.52,-8.9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:22:44.3905,172.8,75.2,43.75,43.52,-8.9,20.52,61,730.4,723,0,43.5,44
2020-09-21 05:22:44.6381,172.8,75.2,43.75,43.52,-9,20.53,62,425,425,0,43.5,44
2020-09-21 05:22:44.8857,172.8,75.2,43.75,43.52,-9,20.51,64,10.9,11.1,0,43.5,44
2020-09-21 05:22:45.1332,172.8,75.2,43.75,43.52,-9,20.52,3,727.9,-6.6,23,43.5,44
2020-09-21 05:22:45.3807,172.8,75.2,43.75,43.52,-8.9,20.52,4,727.6,-6.4,23,43.5,44
2020-09-21 05:22:45.6282,172.8,75.2,43.75,43.52,-9,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:22:45.8758,172.8,75.2,43.75,43.52,-9,20.52,66,5220,5220,0,43.5,44
2020-09-21 05:22:46.1233,172.8,75.2,43.75,43.52,-9,20.52,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:22:46.3709,172.8,75.2,43.75,43.52,-8.9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:22:46.6185,172.8,75.2,43.75,43.52,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:22:46.8663,172.8,75.2,43.75,43.52,-9,20.5,51,3.72,3.7,0,43.5,44
2020-09-21 05:22:47.1189,172.8,75.2,43.75,43.52,-9.1,20.52,63,50,50,0,43.5,44
2020-09-21 05:22:47.3716,172.8,75.2,43.75,43.52,-9,20.52,67,24.6,24.7,0,43.5,44
2020-09-21 05:22:47.6242,172.8,75.2,43.75,43.52,-8.9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:22:47.8769,172.8,75.2,43.75,43.52,-9,20.52,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:22:48.1290,172.8,75.2,43.75,43.52,-9,20.52,7,-5300,24.7,3.7,43.5,44
2020-09-21 05:22:48.3810,172.8,75.2,43.75,43.52,-9,20.52,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:22:48.6331,172.8,75.2,43.75,43.52,-8.9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:22:48.8850,172.8,75.2,43.75,43.52,-9,20.54,61,730.3,722.9,0,43.5,44
2020-09-21 05:22:49.1324,172.8,75.2,43.75,43.52,-9.1,20.52,62,425,425,0,43.5,44
2020-09-21 05:22:49.3798,172.8,75.1,43.75,43.46,-9.1,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:22:49.6272,172.8,75.1,43.75,43.46,-9,20.52,3,727.9,-6.6,23,43.5,44
2020-09-21 05:22:49.8746,172.8,75.1,43.75,43.46,-8.9,20.52,4,727.6,-6.4,23,43.5,44
2020-09-21 05:22:50.1273,172.8,75.1,43.75,43.46,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:22:50.3800,172.8,75.1,43.75,43.46,-9,20.51,66,5220,5220,0,43.5,44
2020-09-21 05:22:50.6327,172.8,75.1,43.75,43.46,-9,20.52,1,728,-6.6,23.5,43.5,44
2020-09-21 05:22:50.8854,172.8,75.1,43.75,43.46,-9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:22:51.1382,172.8,75.1,43.75,43.46,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:22:51.3909,172.8,75.1,43.75,43.46,-9.1,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:22:51.6437,172.8,75.1,43.75,43.46,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:22:51.8964,172.8,75.1,43.75,43.46,-9,20.52,67,24.6,24.7,0,43.5,44
2020-09-21 05:22:52.1467,172.8,75.1,43.75,43.46,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:22:52.3971,172.8,75.1,43.75,43.46,-9,20.52,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:22:52.6474,172.8,75.1,43.75,43.46,-9,20.52,7,-5300,24.7,3.7,43.5,44
2020-09-21 05:22:52.8978,172.8,75.1,43.75,43.46,-9,20.52,1,728,-6.6,23.5,43.5,44
2020-09-21 05:22:53.1481,172.8,75.1,43.75,43.46,-9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:22:53.3984,172.8,75.1,43.75,43.46,-9.1,20.52,61,730.3,722.9,0,43.5,44
2020-09-21 05:22:53.6488,172.8,75.1,43.75,43.46,-9,20.52,62,425,425,0,43.5,44
2020-09-21 05:22:53.8991,172.8,75.1,43.75,43.46,-8.9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:22:54.1477,172.8,75.1,43.75,43.46,-8.9,20.52,3,728,-6.6,23,43.5,44
2020-09-21 05:22:54.3953,172.8,75.1,43.75,43.46,-9,20.52,4,727.6,-6.4,23,43.5,44
2020-09-21 05:22:54.6429,172.8,75.1,43.75,43.46,-9,20.51,65,-5250,-5310,0,43.5,44
2020-09-21 05:22:54.8905,172.8,75.1,43.75,43.46,-9,20.52,66,5220,5220,0,43.5,44
2020-09-21 05:22:55.1381,172.8,75.1,43.75,43.46,-9,20.52,1,728,-6.6,23.5,43.5,44
2020-09-21 05:22:55.3857,172.8,75.1,43.75,43.46,-9.1,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:22:55.6334,172.8,75.1,43.75,43.46,-9,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:22:55.8810,172.8,75.1,43.75,43.46,-9,20.51,51,3.72,3.7,0,43.5,44
2020-09-21 05:22:56.1287,172.8,75.1,43.75,43.46,-8.9,20.52,63,50,50,0,43.5,44
2020-09-21 05:22:56.3762,172.8,75.1,43.75,43.46,-8.9,20.52,67,24.6,24.7,0,43.5,44
2020-09-21 05:22:56.6238,172.8,75.1,43.75,43.46,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:22:56.8713,172.8,75.1,43.75,43.46,-9,20.52,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:22:57.1189,172.8,75.1,43.75,43.46,-9,20.52,7,-5300,24.7,3.7,43.5,44
2020-09-21 05:22:57.3664,172.8,75.1,43.75,43.46,-9,20.52,1,728,-6.6,23.5,43.5,44
2020-09-21 05:22:57.6140,172.8,75.1,43.75,43.46,-9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:22:57.8615,172.8,75.1,43.75,43.46,-9,20.52,61,730.3,722.8,0,43.5,44
2020-09-21 05:22:58.1091,172.8,75.1,43.75,43.46,-8.9,20.52,62,425,425,0,43.5,44
2020-09-21 05:22:58.3565,172.8,75.1,43.75,43.46,-8.9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:22:58.6040,172.8,75.1,43.75,43.46,-9,20.53,3,728,-6.6,23,43.5,44
2020-09-21 05:22:58.8514,172.8,75.1,43.75,43.46,-9,20.52,4,727.6,-6.4,23,43.5,44
2020-09-21 05:22:59.0989,172.8,75.1,43.75,43.46,-9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:22:59.3486,172.8,75.1,43.75,43.46,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:22:59.6013,172.8,75.1,43.75,43.46,-9,20.52,1,728,-6.6,23.5,43.5,44
2020-09-21 05:22:59.8539,172.8,75.1,43.75,43.46,-9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:23:00.1066,172.8,75.1,43.75,43.46,-9,20.51,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:00.3572,172.8,75.1,43.75,43.46,-8.9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:23:00.6047,172.8,75.1,43.75,43.46,-9,20.52,63,50,50,0,43.5,44
2020-09-21 05:23:00.8522,172.8,75.1,43.75,43.46,-9,20.52,67,24.6,24.7,0,43.5,44
2020-09-21 05:23:01.0997,172.8,75.1,43.75,43.46,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:23:01.3494,172.8,75.1,43.75,43.46,-9,20.52,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:23:01.6020,172.8,75.1,43.75,43.46,-9,20.52,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:23:01.8547,172.8,75.1,43.75,43.46,-9,20.5,1,728,-6.6,23.5,43.5,44
2020-09-21 05:23:02.1073,172.8,75.1,43.75,43.46,-9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:23:02.3599,172.8,75.1,43.75,43.46,-8.9,20.52,61,730.3,722.9,0,43.5,44
2020-09-21 05:23:02.6126,172.8,75.1,43.75,43.46,-8.9,20.51,62,425,425,0,43.5,44
2020-09-21 05:23:02.8653,172.8,75.1,43.75,43.46,-9,20.53,64,10.9,11.1,0,43.5,44
2020-09-21 05:23:03.1179,172.8,75.1,43.75,43.46,-9,20.52,3,728,-6.6,23,43.5,44
2020-09-21 05:23:03.3683,172.8,75,43.75,43.4,-9.1,20.52,4,727.6,-6.4,23,43.5,44
2020-09-21 05:23:03.6156,172.8,75,43.75,43.4,-9,20.52,65,-5240,-5310,0,43.5,44
2020-09-21 05:23:03.8630,172.8,75,43.75,43.4,-9,20.52,66,5220,5220,0,43.5,44
2020-09-21 05:23:04.1103,172.8,75,43.75,43.4,-9,20.52,1,728,-6.6,23.5,43.5,44
2020-09-21 05:23:04.3591,172.8,75,43.75,43.4,-9,20.52,2,727.6,-6.4,24,43.5,44
2020-09-21 05:23:04.6100,172.8,75,43.75,43.4,-8.9,20.52,65,-5240,-5300,0,43.5,44
2020-09-21 05:23:04.8609,172.8,75,43.75,43.4,-9,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:23:05.1118,172.8,75,43.75,43.4,-9,20.51,63,50,50,0,43.5,44
2020-09-21 05:23:05.3626,172.8,75,43.75,43.4,-9.1,20.52,67,24.6,24.7,0,43.5,44
2020-09-21 05:23:05.6111,172.8,75,43.75,43.4,-9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:23:05.8583,172.8,75,43.75,43.4,-9,20.52,6,-5240,24.6,3.7,43.5,44
2020-09-21 05:23:06.1055,172.8,75,43.75,43.4,-9,20.52,7,-5300,24.7,3.7,43.5,44
2020-09-21 05:23:06.3526,172.8,75,43.75,43.4,-9,20.52,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:23:06.6033,172.8,75,43.75,43.4,-8.9,20.52,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:06.8559,172.8,75,43.75,43.4,-8.9,20.52,61,730.3,722.9,0,43.5,44
2020-09-21 05:23:07.1085,172.8,75,43.75,43.4,-9,20.52,62,425,425,0,43.5,44
2020-09-21 05:23:07.3611,172.8,75,43.75,43.4,-9.1,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:23:07.6106,172.8,75,43.75,43.4,-9.1,20.52,3,727.9,-6.6,23,43.5,44
2020-09-21 05:23:07.8580,172.8,75,43.75,43.4,-9,20.5,4,727.5,-6.4,23,43.5,44
2020-09-21 05:23:08.1055,172.8,75,43.75,43.4,-9,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:08.3529,172.8,75,43.75,43.4,-9,20.52,66,5230,5230,0,43.5,44
2020-09-21 05:23:08.6038,172.8,75,43.75,43.4,-9,20.5,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:23:08.8566,172.8,75,43.75,43.4,-8.9,20.53,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:09.1093,172.8,75,43.75,43.4,-8.9,20.52,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:09.3621,172.8,75,43.75,43.4,-9.1,20.52,51,3.72,3.7,0,43.5,44
2020-09-21 05:23:09.6136,172.8,75,43.75,43.4,-9.1,20.52,63,50,50,0,43.5,44
2020-09-21 05:23:09.8631,172.8,75,43.75,43.4,-9,20.51,67,24.6,24.7,0,43.5,44
2020-09-21 05:23:10.1126,172.8,75,43.75,43.4,-8.9,20.52,52,3.72,3.7,0,43.5,44
2020-09-21 05:23:10.3621,172.8,75,43.75,43.4,-9,20.52,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:23:10.6129,172.8,75,43.75,43.4,-9,20.52,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:23:10.8657,172.8,75,43.75,43.4,-9,20.52,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:23:11.1185,172.8,75,43.75,43.4,-8.9,20.52,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:11.3713,172.8,75,43.75,43.4,-9,20.52,61,730.3,722.9,0,43.5,44
2020-09-21 05:23:11.6241,172.8,75,43.75,43.4,-9.1,20.53,62,425,425,0,43.5,44
2020-09-21 05:23:11.8724,172.8,75,43.75,43.4,-9,20.52,64,10.9,11.1,0,43.5,44
2020-09-21 05:23:12.1199,172.8,75,43.75,43.4,-8.9,20.52,3,727.8,-6.6,23,43.5,44
2020-09-21 05:23:12.3674,172.8,75,43.75,43.4,-8.9,20.33,4,727.5,-6.4,23,43.5,44
2020-09-21 05:23:12.6149,172.8,75,43.75,43.4,-9,20.32,65,-5240,-5300,0,43.5,44
2020-09-21 05:23:12.8623,172.8,75,43.75,43.4,-9,20.33,66,5220,5220,0,43.5,44
2020-09-21 05:23:13.1098,172.8,75,43.75,43.4,-8.9,20.33,1,727.8,-6.6,23.5,43.5,44
2020-09-21 05:23:13.3573,172.8,75,43.75,43.4,-9,20.33,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:13.6047,172.8,75,43.75,43.4,-9,20.32,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:13.8521,172.8,75,43.75,43.4,-9.1,20.32,51,3.72,3.7,0,43.5,44
2020-09-21 05:23:14.0995,172.8,75,43.75,43.4,-9,20.32,63,50,50,0,43.5,44
2020-09-21 05:23:14.3469,172.8,75,43.75,43.4,-8.9,20.33,67,24.6,24.7,0,43.5,44
2020-09-21 05:23:14.5942,172.8,75,43.75,43.4,-9,20.32,52,3.72,3.7,0,43.5,44
2020-09-21 05:23:14.8419,172.8,75,43.75,43.4,-9,20.32,6,-5240,24.6,3.7,43.5,44
2020-09-21 05:23:15.0945,172.8,75,43.75,43.4,-9,20.32,7,-5300,24.7,3.7,43.5,44
2020-09-21 05:23:15.3471,172.8,75,43.75,43.4,-9,20.41,1,727.8,-6.6,23.5,43.5,44
2020-09-21 05:23:15.5997,172.8,75,43.75,43.4,-9,20.32,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:15.8523,172.8,75,43.75,43.4,-9.1,20.32,61,730.3,723,0,43.5,44
2020-09-21 05:23:16.1050,172.8,75,43.75,43.4,-9.1,20.32,62,425,425,0,43.5,44
2020-09-21 05:23:16.3578,172.8,75,43.75,43.4,-8.9,20.31,64,10.9,11.1,0,43.5,44
2020-09-21 05:23:16.6106,172.8,75,43.75,43.4,-9,20.32,3,727.8,-6.6,23,43.5,44
2020-09-21 05:23:16.8634,172.8,75,43.75,43.4,-9,20.33,4,727.5,-6.4,23,43.5,44
2020-09-21 05:23:17.1124,172.8,75,43.75,43.4,-9,20.32,65,-5250,-5300,0,43.5,44
2020-09-21 05:23:17.3596,172.8,75,43.75,43.4,-9,20.32,66,5220,5220,0,43.5,44
2020-09-21 05:23:17.6068,172.8,75,43.75,43.4,-9,20.32,1,727.8,-6.6,23.5,43.5,44
2020-09-21 05:23:17.8541,172.8,75,43.75,43.4,-9,20.32,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:18.1027,172.8,75,43.75,43.4,-9.1,20.32,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:18.3555,172.8,75,43.75,43.4,-9,20.33,51,3.72,3.7,0,43.5,44
2020-09-21 05:23:18.6082,172.8,75,43.75,43.4,-8.9,20.32,63,50,50,0,43.5,44
2020-09-21 05:23:18.8610,172.8,75,43.75,43.4,-8.9,20.32,67,24.6,24.7,0,43.5,44
2020-09-21 05:23:19.1126,172.8,75,43.75,43.4,-9,20.32,52,3.72,3.7,0,43.5,44
2020-09-21 05:23:19.3601,172.8,75,43.75,43.4,-9,20.32,6,-5240,24.6,3.7,43.5,44
2020-09-21 05:23:19.6076,172.8,75,43.75,43.4,-9,20.33,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:23:19.8551,172.8,75,43.75,43.4,-9,20.32,1,727.8,-6.6,23.5,43.5,44
2020-09-21 05:23:20.1026,172.8,75,43.75,43.4,-9,20.32,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:20.3497,172.8,75,43.75,43.4,-9,20.33,61,730.3,722.8,0,43.5,44
2020-09-21 05:23:20.5969,172.8,75,43.75,43.4,-8.9,20.32,62,425,425,0,43.5,44
2020-09-21 05:23:20.8440,172.8,75,43.75,43.4,-9,20.34,64,10.9,11.1,0,43.5,44
2020-09-21 05:23:21.0911,172.8,75,43.75,43.4,-9,20.33,3,727.8,-6.6,23,43.5,44
2020-09-21 05:23:21.3424,172.8,75,43.75,43.4,-9,20.32,4,727.5,-6.4,23,43.5,44
2020-09-21 05:23:21.5945,172.8,75,43.75,43.4,-9,20.32,65,-5240,-5300,0,43.5,44
2020-09-21 05:23:21.8467,172.8,75,43.75,43.4,-9,20.32,66,5220,5220,0,43.5,44
2020-09-21 05:23:22.0988,172.8,75,43.75,43.4,-9,20.32,1,727.8,-6.6,23.5,43.5,44
2020-09-21 05:23:22.3515,172.8,75,43.75,43.4,-8.9,20.32,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:22.6043,172.8,75,43.75,43.4,-8.9,20.32,65,-5240,-5300,0,43.5,44
2020-09-21 05:23:22.8571,172.8,75,43.75,43.4,-8.9,20.33,51,3.72,3.7,0,43.5,44
2020-09-21 05:23:23.1099,172.8,75,43.75,43.4,-9,20.33,63,50,50,0,43.5,44
2020-09-21 05:23:23.3627,172.8,75,43.75,43.4,-9,20.32,67,24.6,24.7,0,43.5,44
2020-09-21 05:23:23.6154,172.8,75,43.75,43.4,-9,20.32,52,3.72,3.7,0,43.5,44
2020-09-21 05:23:23.8681,172.8,75,43.75,43.4,-9,20.32,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:23:24.1209,172.8,75,43.75,43.4,-9,20.33,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:23:24.3736,172.8,75,43.75,43.4,-9,20.32,1,727.8,-6.6,23.5,43.5,44
2020-09-21 05:23:24.6263,172.8,75,43.75,43.4,-8.9,20.32,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:24.8790,172.8,75,43.75,43.4,-8.9,20.33,61,730.2,722.8,0,43.5,44
2020-09-21 05:23:25.1317,172.8,75,43.75,43.4,-9,20.33,62,425,425,0,43.5,44
2020-09-21 05:23:25.3815,172.8,75,43.75,43.4,-9,20.33,64,10.9,11.1,0,43.5,44
2020-09-21 05:23:25.6288,172.8,75,43.75,43.4,-9,20.32,3,727.8,-6.6,23,43.5,44
2020-09-21 05:23:25.8761,172.8,75,43.75,43.4,-9,20.32,4,727.5,-6.4,23,43.5,44
2020-09-21 05:23:26.1234,172.8,75,43.75,43.4,-9,20.33,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:26.3730,172.8,75,43.75,43.4,-9,20.32,66,5230,5230,0,43.5,44
2020-09-21 05:23:26.6257,172.8,75,43.75,43.4,-8.9,20.32,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:23:26.8785,172.8,75,43.75,43.4,-8.9,20.32,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:27.1312,172.8,75,43.75,43.4,-9,20.32,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:27.3839,172.8,75,43.75,43.4,-9,20.32,51,3.72,3.7,0,43.5,44
2020-09-21 05:23:27.6346,172.8,75,43.75,43.4,-9,20.33,63,50,50,0,43.5,44
2020-09-21 05:23:27.8854,172.8,75,43.75,43.4,-9,20.32,67,24.6,24.7,0,43.5,44
2020-09-21 05:23:28.1362,172.8,75,43.75,43.4,-9,20.32,52,3.72,3.7,0,43.5,44
2020-09-21 05:23:28.3869,172.8,75,43.75,43.4,-9,20.32,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:23:28.6356,172.8,75,43.75,43.4,-9,20.32,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:23:28.8831,172.8,75,43.75,43.4,-8.9,20.32,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:23:29.1306,172.8,75,43.75,43.4,-8.9,20.32,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:29.3781,172.8,75,43.75,43.4,-9,20.32,61,730.3,722.8,0,43.5,44
2020-09-21 05:23:29.6269,172.8,75,43.75,43.4,-9.1,20.32,62,425,425,0,43.5,44
2020-09-21 05:23:29.8797,172.8,75,43.75,43.4,-9,20.32,64,10.9,11.1,0,43.5,44
2020-09-21 05:23:30.1324,172.8,75,43.75,43.4,-9,20.32,3,727.9,-6.6,23,43.5,44
2020-09-21 05:23:30.3852,172.8,75,43.75,43.4,-9,20.33,4,727.5,-6.4,23,43.5,44
2020-09-21 05:23:30.6379,172.8,75,43.75,43.4,-9,20.33,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:30.8869,172.8,75,43.75,43.4,-9,20.32,66,5240,5240,0,43.5,44
2020-09-21 05:23:31.1354,172.8,75,43.75,43.4,-8.9,20.33,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:23:31.3838,172.8,75,43.75,43.4,-9,20.32,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:31.6322,172.8,75,43.75,43.4,-9,20.34,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:31.8799,172.8,75,43.75,43.4,-9.1,20.32,51,3.72,3.7,0,43.5,44
2020-09-21 05:23:32.1274,172.8,75,43.75,43.4,-9,20.32,63,50,50,0,43.5,44
2020-09-21 05:23:32.3750,172.8,75,43.75,43.4,-9,20.32,67,24.6,24.7,0,43.5,44
2020-09-21 05:23:32.6225,172.8,75,43.75,43.4,-9,20.32,52,3.72,3.7,0,43.5,44
2020-09-21 05:23:32.8724,172.8,75,43.75,43.4,-9,20.32,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:23:33.1251,172.8,75,43.75,43.4,-8.9,20.32,7,-5300,24.7,3.7,43.5,44
2020-09-21 05:23:33.3777,172.8,75,43.75,43.4,-8.9,20.33,1,727.9,-6.6,23.5,43.5,44
2020-09-21 05:23:33.6304,172.8,75,43.75,43.4,-9,20.32,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:33.8831,172.8,75,43.75,43.4,-9.1,20.32,61,730.2,722.8,0,43.5,44
2020-09-21 05:23:34.1359,172.8,75,43.75,43.4,-9,20.32,62,425,425,0,43.5,44
2020-09-21 05:23:34.3887,172.8,75,43.75,43.4,-9,20.32,64,10.9,11.1,0,43.5,44
2020-09-21 05:23:34.6415,172.8,75,43.75,43.4,-9,20.3,3,727.8,-6.6,23,43.5,44
2020-09-21 05:23:34.8943,172.8,75,43.75,43.4,-9,20.32,4,727.5,-6.4,23,43.5,44
2020-09-21 05:23:35.1437,172.8,75,43.75,43.4,-9,20.32,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:35.3913,172.8,74.8,43.75,43.29,-8.9,20.33,66,5240,5240,0,43.5,44
2020-09-21 05:23:35.6389,172.8,74.8,43.75,43.29,-8.9,20.32,1,727.8,-6.6,23.5,43.5,44
2020-09-21 05:23:35.8864,172.8,74.8,43.75,43.29,-9.1,20.32,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:36.1340,172.8,74.8,43.75,43.29,-9.1,20.32,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:36.3815,172.8,74.8,43.75,43.29,-9,20.33,51,3.72,3.7,0,43.5,44
2020-09-21 05:23:36.6290,172.8,74.8,43.75,43.29,-8.9,20.32,63,50,50,0,43.5,44
2020-09-21 05:23:36.8765,172.8,74.8,43.75,43.29,-9,20.33,67,24.6,24.7,0,43.5,44
2020-09-21 05:23:37.1243,172.8,74.8,43.75,43.29,-9,20.32,52,3.72,3.7,0,43.5,44
2020-09-21 05:23:37.3728,172.8,74.8,43.75,43.29,-8.9,20.32,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:23:37.6214,172.8,74.8,43.75,43.29,-8.9,20.32,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:23:37.8699,172.8,74.8,43.75,43.29,-9,20.33,1,727.8,-6.6,23.5,43.5,44
2020-09-21 05:23:38.1192,172.8,74.8,43.75,43.29,-9.1,20.33,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:38.3720,172.8,74.8,43.75,43.29,-9,20.33,61,730.2,722.9,0,43.5,44
2020-09-21 05:23:38.6247,172.8,74.8,43.75,43.29,-8.9,20.32,62,425,425,0,43.5,44
2020-09-21 05:23:38.8775,172.8,74.8,43.75,43.29,-9,20.32,64,10.9,11.1,0,43.5,44
2020-09-21 05:23:39.1302,172.8,74.8,43.75,43.29,-9,20.35,3,727.8,-6.6,23,43.5,44
2020-09-21 05:23:39.3830,172.8,74.8,43.75,43.29,-9,20.33,4,727.5,-6.4,23,43.5,44
2020-09-21 05:23:39.6358,172.8,74.8,43.75,43.29,-8.9,20.33,65,-5240,-5310,0,43.5,44
2020-09-21 05:23:39.8887,172.8,74.8,43.75,43.29,-9,20.32,66,5240,5240,0,43.5,44
2020-09-21 05:23:40.1415,172.8,74.8,43.75,43.29,-9,20.32,1,727.8,-6.6,23.5,43.5,44
2020-09-21 05:23:40.3943,172.8,74.8,43.75,43.29,-9,20.32,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:40.6471,172.8,74.8,43.75,43.29,-8.9,20.32,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:40.8999,172.8,74.8,43.75,43.29,-9,20.33,51,3.72,3.7,0,43.5,44
2020-09-21 05:23:41.1528,172.8,74.8,43.75,43.29,-9,20.33,63,50,50,0,43.5,44
2020-09-21 05:23:41.4053,172.8,74.8,43.75,43.29,-9,20.32,67,24.6,24.7,0,43.5,44
2020-09-21 05:23:41.6527,172.8,74.8,43.75,43.29,-8.9,20.32,52,3.72,3.7,0,43.5,44
2020-09-21 05:23:41.9000,172.8,74.8,43.75,43.29,-9,20.33,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:23:42.1474,172.8,74.8,43.75,43.29,-9,20.32,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:23:42.3947,172.8,74.8,43.75,43.29,-9,20.32,1,727.7,-6.6,23.5,43.5,44
2020-09-21 05:23:42.6457,172.8,74.8,43.75,43.29,-9.1,20.33,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:42.8985,172.8,74.8,43.75,43.29,-8.9,20.33,61,730.1,722.8,0,43.5,44
2020-09-21 05:23:43.1513,172.8,74.8,43.75,43.29,-9,20.32,62,425,425,0,43.5,44
2020-09-21 05:23:43.4041,172.8,74.8,43.75,43.29,-9,20.32,64,10.9,11.1,0,43.5,44
2020-09-21 05:23:43.6537,172.8,74.8,43.75,43.29,-9,20.32,3,727.7,-6.6,23,43.5,44
2020-09-21 05:23:43.9013,172.8,74.8,43.75,43.29,-9,20.32,4,727.5,-6.4,23,43.5,44
2020-09-21 05:23:44.1489,172.8,74.8,43.75,43.29,-9.1,20.32,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:44.3965,172.8,74.8,43.75,43.29,-9.1,20.32,66,5250,5240,0,43.5,44
2020-09-21 05:23:44.6441,172.8,74.8,43.75,43.29,-9.1,20.32,1,727.7,-6.6,23.5,43.5,44
2020-09-21 05:23:44.8916,172.8,74.8,43.75,43.29,-8.9,20.33,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:45.1392,172.8,74.8,43.75,43.29,-9,20.32,65,-5240,-5300,0,43.5,44
2020-09-21 05:23:45.3868,172.8,74.7,43.75,43.23,-9,20.33,51,3.72,3.7,0,43.5,44
2020-09-21 05:23:45.6377,172.8,74.7,43.75,43.23,-9,20.32,63,50,50,0,43.5,44
2020-09-21 05:23:45.8905,172.8,74.7,43.75,43.23,-8.9,20.32,67,24.6,24.7,0,43.5,44
2020-09-21 05:23:46.1434,172.8,74.7,43.75,43.23,-9,20.32,52,3.72,3.7,0,43.5,44
2020-09-21 05:23:46.3963,172.8,74.7,43.75,43.23,-9.1,20.32,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:23:46.6491,172.8,74.7,43.75,43.23,-9,20.32,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:23:46.9018,172.8,74.7,43.75,43.23,-9,20.32,1,727.7,-6.6,23.5,43.5,44
2020-09-21 05:23:47.1546,172.8,74.7,43.75,43.23,-8.9,20.32,2,727.5,-6.4,24,43.5,44
2020-09-21 05:23:47.4073,172.8,74.7,43.75,43.23,-9,20.32,61,730.1,722.7,0,43.5,44
2020-09-21 05:23:47.6568,172.8,74.7,43.75,43.23,-9,20.34,62,425,425,0,43.5,44
2020-09-21 05:23:47.9044,172.8,74.7,43.75,43.23,-9,20.32,64,10.9,11.1,0,43.5,44
2020-09-21 05:23:48.1519,172.8,74.7,43.75,43.23,-8.9,20.33,3,727.7,-6.6,23,43.5,44
2020-09-21 05:23:48.3995,172.8,74.7,43.75,43.23,-9,20.32,4,727.3,-6.2,23,43.5,44
2020-09-21 05:23:48.6471,172.8,74.7,43.75,43.23,-9.1,20.32,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:48.8947,172.8,74.7,43.75,43.23,-9,20.3,66,5240,5240,0,43.5,44
2020-09-21 05:23:49.1424,172.8,74.7,43.75,43.23,-8.9,20.32,1,727.7,-6.6,23.5,43.5,44
2020-09-21 05:23:49.3900,172.8,74.7,43.75,43.23,-8.9,20.32,2,727.3,-6.2,24,43.5,44
2020-09-21 05:23:49.6386,172.8,74.7,43.75,43.23,-9,20.33,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:49.8902,172.8,74.7,43.75,43.23,-9,20.32,51,3.72,3.7,0,43.5,44
2020-09-21 05:23:50.1418,172.8,74.7,43.75,43.23,-8.9,20.33,63,50,50,0,43.5,44
2020-09-21 05:23:50.3935,172.8,74.7,43.75,43.23,-9,20.32,67,24.6,24.7,0,43.5,44
2020-09-21 05:23:50.6443,172.8,74.7,43.75,43.23,-9,20.32,52,3.72,3.7,0,43.5,44
2020-09-21 05:23:50.8917,172.8,74.7,43.75,43.23,-9,20.32,6,-5240,24.6,3.7,43.5,44
2020-09-21 05:23:51.1390,172.8,74.7,43.75,43.23,-9,20.32,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:23:51.3864,172.8,74.7,43.75,43.23,-8.9,20.32,1,727.7,-6.6,23.5,43.5,44
2020-09-21 05:23:51.6337,172.8,74.7,43.75,43.23,-9,20.32,2,727.3,-6.2,24,43.5,44
2020-09-21 05:23:51.8807,172.8,74.7,43.75,43.23,-9,20.32,61,730.2,722.8,0,43.5,44
2020-09-21 05:23:52.1278,172.8,74.7,43.75,43.23,-8.9,20.32,62,425,425,0,43.5,44
2020-09-21 05:23:52.3748,172.8,74.7,43.75,43.23,-9,20.32,64,10.9,11.1,0,43.5,44
2020-09-21 05:23:52.6219,172.8,74.7,43.75,43.23,-9,20.33,3,727.7,-6.6,23,43.5,44
2020-09-21 05:23:52.8738,172.8,74.7,43.75,43.23,-9.1,20.32,4,727.3,-6.2,23,43.5,44
2020-09-21 05:23:53.1265,172.8,74.7,43.75,43.23,-9.1,20.32,65,-5240,-5310,0,43.5,44
2020-09-21 05:23:53.3793,172.8,74.7,43.75,43.23,-8.9,20.32,66,5240,5240,0,43.5,44
2020-09-21 05:23:53.6320,172.8,74.7,43.75,43.23,-8.9,20.32,1,727.7,-6.6,23.5,43.5,44
2020-09-21 05:23:53.8805,172.8,74.7,43.75,43.23,-9,20.32,2,727.3,-6.2,24,43.5,44
