Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:23:54.1279,172.8,74.7,43.75,43.23,-9,20.32,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:54.3754,172.8,74.7,43.75,43.23,-8.9,20.33,51,3.72,3.7,0,43.5,44
2020-09-21 05:23:54.6228,172.8,74.7,43.75,43.23,-9,20.32,63,50,50,0,43.5,44
2020-09-21 05:23:54.8704,172.8,74.7,43.75,43.23,-9.1,20.32,67,24.6,24.7,0,43.5,44
2020-09-21 05:23:55.1179,172.8,74.7,43.75,43.23,-9.1,20.33,52,3.72,3.7,0,43.5,44
2020-09-21 05:23:55.3654,172.8,74.7,43.75,43.23,-9,20.32,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:23:55.6130,172.8,74.7,43.75,43.23,-8.9,20.32,7,-5300,24.7,3.7,43.5,44
2020-09-21 05:23:55.8629,172.8,74.7,43.75,43.23,-9,20.33,1,727.7,-6.6,23.5,43.5,44
2020-09-21 05:23:56.1155,172.8,74.7,43.75,43.23,-9,20.33,2,727.4,-6.4,24,43.5,44
2020-09-21 05:23:56.3681,172.8,74.7,43.75,43.23,-9,20.32,61,730.1,722.7,0,43.5,44
2020-09-21 05:23:56.6208,172.8,74.7,43.75,43.23,-8.9,20.32,62,425,425,0,43.5,44
2020-09-21 05:23:56.8713,172.8,74.7,43.75,43.23,-9,20.33,64,10.9,11.1,0,43.5,44
2020-09-21 05:23:57.1188,172.8,74.7,43.75,43.23,-9.1,20.33,3,727.7,-6.6,23,43.5,44
2020-09-21 05:23:57.3664,172.8,74.7,43.75,43.23,-9,20.33,4,727.4,-6.4,23,43.5,44
2020-09-21 05:23:57.6139,172.8,74.7,43.75,43.23,-9,20.32,65,-5250,-5310,0,43.5,44
2020-09-21 05:23:57.8614,172.8,74.7,43.75,43.23,-8.9,20.31,66,5240,5240,0,43.5,44
2020-09-21 05:23:58.1090,172.8,74.7,43.75,43.23,-9,20.32,1,727.7,-6.6,23.5,43.5,44
2020-09-21 05:23:58.3565,172.8,74.7,43.75,43.23,-9,20.32,2,727.4,-6.4,24,43.5,44
2020-09-21 05:23:58.6040,172.8,74.7,43.75,43.23,-8.9,20.32,65,-5240,-5300,0,43.5,44
2020-09-21 05:23:58.8518,172.8,74.7,43.75,43.23,-8.9,20.33,51,3.72,3.7,0,43.5,44
2020-09-21 05:23:59.1046,172.8,74.7,43.75,43.23,-9.1,20.34,63,50,50,0,43.5,44
2020-09-21 05:23:59.3573,172.8,74.7,43.75,43.23,-9,20.32,67,24.6,24.7,0,43.5,44
2020-09-21 05:23:59.6101,172.8,74.7,43.75,43.23,-9,20.33,52,3.72,3.7,0,43.5,44
2020-09-21 05:23:59.8627,172.8,74.7,43.75,43.23,-8.9,20.33,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:24:00.1102,172.8,74.7,43.75,43.23,-8.9,20.32,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:24:00.3577,172.8,74.7,43.75,43.23,-9,20.33,1,727.7,-6.6,23.5,43.5,44
2020-09-21 05:24:00.6052,172.8,74.7,43.75,43.23,-9,20.33,2,727.4,-6.4,24,43.5,44
2020-09-21 05:24:00.8531,172.8,74.7,43.75,43.23,-8.9,20.32,61,730.1,722.8,0,43.5,44
2020-09-21 05:24:01.1056,172.8,74.7,43.75,43.23,-9,20.32,62,425,425,0,43.5,44
2020-09-21 05:24:01.3582,172.8,74.7,43.75,43.23,-9.1,20.33,64,10.9,11.1,0,43.5,44
2020-09-21 05:24:01.6108,172.8,74.7,43.75,43.23,-9,20.32,3,727.7,-6.6,23,43.5,44
2020-09-21 05:24:01.8634,172.8,74.7,43.75,43.23,-8.9,20.32,4,727.4,-6.4,23,43.5,44
2020-09-21 05:24:02.1150,172.8,74.7,43.75,43.23,-8.9,20.32,65,-5250,-5310,0,43.5,44
2020-09-21 05:24:02.3666,172.8,74.7,43.75,43.23,-9,20.33,66,5240,5240,0,43.5,44
2020-09-21 05:24:02.6182,172.8,74.7,43.75,43.23,-9,20.33,1,727.7,-6.6,23.5,43.5,44
2020-09-21 05:24:02.8698,172.8,74.7,43.75,43.23,-8.9,20.32,2,727.4,-6.4,24,43.5,44
2020-09-21 05:24:03.1207,172.8,74.7,43.75,43.23,-9,20.32,65,-5250,-5310,0,43.5,44
2020-09-21 05:24:03.3717,172.8,74.7,43.75,43.23,-9,20.33,51,3.72,3.7,0,43.5,44
2020-09-21 05:24:03.6226,172.8,74.7,43.75,43.23,-9,20.31,63,50,50,0,43.5,44
2020-09-21 05:24:03.8735,172.8,74.7,43.75,43.23,-8.9,20.32,67,24.6,24.7,0,43.5,44
2020-09-21 05:24:04.1259,172.8,74.7,43.75,43.23,-8.9,20.31,52,3.72,3.7,0,43.5,44
2020-09-21 05:24:04.3787,172.8,74.7,43.75,43.23,-9,20.33,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:24:04.6314,172.8,74.7,43.75,43.23,-9,20.32,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:24:04.8842,172.8,74.7,43.75,43.23,-8.9,20.33,1,727.7,-6.6,23.5,43.5,44
2020-09-21 05:24:05.1335,172.8,74.7,43.75,43.23,-9,20.32,2,727.4,-6.4,24,43.5,44
2020-09-21 05:24:05.3810,172.8,74.7,43.75,43.23,-9,20.33,61,730.1,722.7,0,43.5,44
2020-09-21 05:24:05.6286,172.8,74.7,43.75,43.23,-9.1,20.32,62,425,425,0,43.5,44
2020-09-21 05:24:05.8761,172.8,74.7,43.75,43.23,-8.9,20.33,64,10.9,11.1,0,43.5,44
2020-09-21 05:24:06.1236,172.8,74.7,43.75,43.23,-8.9,20.32,3,727.7,-6.6,23,43.5,44
2020-09-21 05:24:06.3712,172.8,74.7,43.75,43.23,-9,20.32,4,727.4,-6.4,23,43.5,44
2020-09-21 05:24:06.6187,172.8,74.7,43.75,43.23,-9,20.32,65,-5240,-5300,0,43.5,44
2020-09-21 05:24:06.8662,172.8,74.7,43.75,43.23,-9,20.32,66,5230,5230,0,43.5,44
2020-09-21 05:24:07.1142,172.8,74.7,43.75,43.23,-9,20.32,1,727.7,-6.6,23.5,43.5,44
2020-09-21 05:24:07.3624,172.8,74.7,43.75,43.23,-9,20.33,2,727.4,-6.4,24,43.5,44
2020-09-21 05:24:07.6106,172.8,74.7,43.75,43.23,-9,20.32,65,-5250,-5310,0,43.5,44
2020-09-21 05:24:07.8588,172.8,74.7,43.75,43.23,-9,20.32,51,3.72,3.7,0,43.5,44
2020-09-21 05:24:08.1082,172.8,74.7,43.75,43.23,-8.9,20.32,63,50,50,0,43.5,44
2020-09-21 05:24:08.3608,172.8,74.7,43.75,43.23,-9,20.32,67,24.6,24.7,0,43.5,44
2020-09-21 05:24:08.6134,172.8,74.7,43.75,43.23,-9,20.31,52,3.72,3.7,0,43.5,44
2020-09-21 05:24:08.8661,172.8,74.7,43.75,43.23,-9,20.33,6,-5240,24.6,3.7,43.5,44
2020-09-21 05:24:09.1175,172.8,74.7,43.75,43.23,-9,20.33,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:24:09.3650,172.8,74.7,43.75,43.23,-9,20.32,1,727.7,-6.6,23.5,43.5,44
2020-09-21 05:24:09.6126,172.8,74.7,43.75,43.23,-9,20.32,2,727.4,-6.4,24,43.5,44
2020-09-21 05:24:09.8601,172.8,74.7,43.75,43.23,-9,20.33,61,730.1,722.6,0,43.5,44
2020-09-21 05:24:10.1077,172.8,74.7,43.75,43.23,-9,20.33,62,425,425,0,43.5,44
2020-09-21 05:24:10.3605,172.8,74.7,43.75,43.23,-8.9,20.32,64,10.9,11.1,0,43.5,44
2020-09-21 05:24:10.6134,172.8,74.7,43.75,43.23,-9,20.32,3,727.6,-6.6,23,43.5,44
2020-09-21 05:24:10.8663,172.8,74.7,43.75,43.23,-9,20.33,4,727.4,-6.4,23,43.5,44
2020-09-21 05:24:11.1191,172.8,74.7,43.75,43.23,-9,20.31,65,-5240,-5310,0,43.5,44
2020-09-21 05:24:11.3675,172.8,74.7,43.75,43.23,-9,20.32,66,5230,5230,0,43.5,44
2020-09-21 05:24:11.6150,172.8,74.7,43.75,43.23,-9,20.32,1,727.6,-6.6,23.5,43.5,44
2020-09-21 05:24:11.8625,172.8,74.7,43.75,43.23,-9,20.33,2,727.4,-6.4,24,43.5,44
2020-09-21 05:24:12.1101,172.8,74.7,43.75,43.23,-9,20.33,65,-5240,-5300,0,43.5,44
2020-09-21 05:24:12.3576,172.8,74.7,43.75,43.23,-8.9,20.32,51,3.72,3.7,0,43.5,44
2020-09-21 05:24:12.6051,172.8,74.7,43.75,43.23,-8.9,20.32,63,50,50,0,43.5,44
2020-09-21 05:24:12.8526,172.8,74.7,43.75,43.23,-9,20.32,67,24.6,24.7,0,43.5,44
2020-09-21 05:24:13.1002,172.8,74.7,43.75,43.23,-9,20.32,52,3.72,3.7,0,43.5,44
2020-09-21 05:24:13.3500,172.8,74.7,43.75,43.23,-9,20.32,6,-5240,24.6,3.7,43.5,44
2020-09-21 05:24:13.6026,172.8,74.7,43.75,43.23,-9,20.32,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:24:13.8552,172.8,74.7,43.75,43.23,-9,20.32,1,727.6,-6.6,23.5,43.5,44
2020-09-21 05:24:14.1078,172.8,74.7,43.75,43.23,-9,20.33,2,727.4,-6.4,24,43.5,44
2020-09-21 05:24:14.3604,172.8,74.7,43.75,43.23,-8.9,20.33,61,730,722.7,0,43.5,44
2020-09-21 05:24:14.6130,172.8,74.7,43.75,43.23,-8.9,20.32,62,425,425,0,43.5,44
2020-09-21 05:24:14.8656,172.8,74.7,43.75,43.23,-9,20.33,64,10.9,11.2,0,43.5,44
2020-09-21 05:24:15.1183,172.8,74.7,43.75,43.23,-9,20.33,3,727.6,-6.6,23,43.5,44
2020-09-21 05:24:15.3709,172.8,74.7,43.75,43.23,-9,20.33,4,727.4,-6.4,23,43.5,44
2020-09-21 05:24:15.6237,172.8,74.7,43.75,43.23,-9,20.32,65,-5240,-5310,0,43.5,44
2020-09-21 05:24:15.8764,172.8,74.7,43.75,43.23,-9,20.33,66,5240,5240,0,43.5,44
2020-09-21 05:24:16.1292,172.8,74.7,43.75,43.23,-9,20.32,1,727.6,-6.6,23.5,43.5,44
2020-09-21 05:24:16.3820,172.8,74.7,43.75,43.23,-8.9,20.32,2,727.4,-6.4,24,43.5,44
2020-09-21 05:24:16.6348,172.8,74.7,43.75,43.23,-8.9,20.32,65,-5240,-5300,0,43.5,44
2020-09-21 05:24:16.8876,172.8,74.7,43.75,43.23,-9,20.32,51,3.72,3.7,0,43.5,44
2020-09-21 05:24:17.1403,172.8,74.7,43.75,43.23,-9,20.32,63,50,50,0,43.5,44
2020-09-21 05:24:17.3931,172.8,74.7,43.75,43.23,-9,20.32,67,24.6,24.7,0,43.5,44
2020-09-21 05:24:17.6407,172.8,74.7,43.75,43.23,-9,20.33,52,3.72,3.7,0,43.5,44
2020-09-21 05:24:17.8884,172.8,74.7,43.75,43.23,-9,20.32,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:24:18.1360,172.8,74.7,43.75,43.23,-9.1,20.33,7,-5310,24.7,3.7,43.5,44
2020-09-21 05:24:18.3836,172.8,74.7,43.75,43.23,-9,20.33,1,727.6,-6.6,23.5,43.5,44
2020-09-21 05:24:18.6311,172.8,74.7,43.75,43.23,-8.9,20.33,2,727.3,-6.4,24,43.5,44
2020-09-21 05:24:18.8787,172.8,74.7,43.75,43.23,-8.9,20.32,61,730,722.6,0,43.5,44
2020-09-21 05:24:19.1263,172.8,74.7,43.75,43.23,-9,20.32,62,425,425,0,43.5,44
2020-09-21 05:24:19.3738,172.8,74.7,43.75,43.23,-9,20.32,64,10.9,11.1,0,43.5,44
2020-09-21 05:24:19.6214,172.8,74.7,43.75,43.23,-9,20.32,3,727.6,-6.6,23,43.5,44
2020-09-21 05:24:19.8689,172.8,74.7,43.75,43.23,-9,20.32,4,727.3,-6.4,23,43.5,44
2020-09-21 05:24:20.1164,172.8,74.7,43.75,43.23,-9,20.32,65,-5250,-5310,0,43.5,44
2020-09-21 05:24:20.3640,172.8,74.7,43.75,43.23,-9,20.32,66,5230,5230,0,43.5,44
2020-09-21 05:24:20.6115,172.8,74.7,43.75,43.23,-8.9,20.32,1,727.6,-6.6,23.5,43.5,44
2020-09-21 05:24:20.8590,172.8,74.7,43.75,43.23,-9,20.31,2,727.3,-6.4,24,43.5,44
2020-09-21 05:24:21.1066,172.8,74.7,43.75,43.23,-9,20.33,65,-5250,-5310,0,43.5,44
2020-09-21 05:24:21.3541,172.8,74.7,43.75,43.23,-9,20.32,51,3.72,3.7,0,43.5,44
2020-09-21 05:24:21.6016,172.8,74.7,43.75,43.23,-9,20.32,63,50,50,0,43.5,44
2020-09-21 05:24:21.8492,172.8,74.7,43.75,43.23,-9,20.32,67,24.6,24.7,0,43.5,44
2020-09-21 05:24:22.0967,172.8,74.7,43.75,43.23,-9,20.32,52,3.72,3.7,0,43.5,44
2020-09-21 05:24:22.3442,172.8,74.7,43.5,43.23,-9,20.32,6,-5250,24.6,3.7,43.5,44
2020-09-21 05:24:22.5918,172.8,74.7,43.5,43.23,-8.9,20.33,7,-5300,24.7,3.7,43.5,44
2020-09-21 05:24:22.8393,172.8,74.7,43.5,43.23,-9,20.32,1,727.6,-6.6,23.5,43.5,44
2020-09-21 05:24:23.0868,172.8,74.7,43.5,43.23,-9,20.32,2,727.3,-6.4,24,43.5,44
2020-09-21 05:24:23.3344,172.8,74.7,43.5,43.23,-9,20.32,61,730,722.7,0,43.5,44
2020-09-21 05:24:23.5819,172.8,74.7,43.5,43.23,-9,20.32,62,425,425,0,43.5,44
2020-09-21 05:24:23.8318,172.8,74.7,43.5,43.23,-9,20.35,64,10.9,11.1,0,43.5,44
2020-09-21 05:24:24.0845,172.8,74.7,43.5,43.23,-9,20.32,3,727.6,-6.6,23,43.5,44
2020-09-21 05:24:24.3371,172.8,74.7,43.5,43.23,-9,20.32,4,727.3,-6.4,23,43.5,44
2020-09-21 05:24:24.5898,172.8,74.7,43.5,43.23,-8.9,20.32,65,-5240,-5290,0,43.5,43.5
2020-09-21 05:24:24.8424,172.8,74.7,43.5,43.23,-8.9,20.32,66,5230,5230,0,43.5,43.5
2020-09-21 05:24:25.0944,172.8,74.7,43.5,43.23,-9,20.33,1,727.5,-6.6,23.5,43.5,43.5
2020-09-21 05:24:25.3465,172.8,74.7,43.5,43.23,-9,20.32,2,727.2,-6.4,24,43.5,43.5
2020-09-21 05:24:25.5985,172.8,74.7,43.5,43.23,-9,20.32,65,-5250,-5290,0,43.5,43.5
2020-09-21 05:24:25.8505,172.8,74.7,43.5,43.23,-8.9,20.32,51,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:26.1014,172.8,74.7,43.5,43.23,-9,20.32,63,50,50,0,43.5,43.5
2020-09-21 05:24:26.3516,172.8,74.7,43.5,43.23,-9,20.32,67,24.6,24.7,0,43.5,43.5
2020-09-21 05:24:26.6019,172.8,74.7,43.5,43.23,-8.9,20.33,52,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:26.8522,172.8,74.7,43.5,43.23,-8.9,20.32,6,-5240,24.6,3.7,43.5,43.5
2020-09-21 05:24:27.1029,172.8,74.7,43.5,43.23,-8.9,20.32,7,-5280,24.7,3.7,43.5,43.5
2020-09-21 05:24:27.3547,172.8,74.7,43.5,43.23,-9,20.32,1,727.5,-6.6,23.5,43.5,43.5
2020-09-21 05:24:27.6065,172.8,74.7,43.5,43.23,-9,20.32,2,727.2,-6.4,24,43.5,43.5
2020-09-21 05:24:27.8583,172.8,74.7,43.5,43.23,-9,20.32,61,730,722.6,0,43.5,43.5
2020-09-21 05:24:28.1103,172.8,74.7,43.5,43.23,-9,20.33,62,425,425,0,43.5,43.5
2020-09-21 05:24:28.3630,172.8,74.7,43.5,43.23,-9,20.32,64,10.9,11.1,0,43.5,43.5
2020-09-21 05:24:28.6156,172.8,74.7,43.5,43.23,-9,20.32,3,727.5,-6.6,23,43.5,43.5
2020-09-21 05:24:28.8683,172.8,74.7,43.5,43.23,-8.9,20.33,4,727.2,-6.4,23,43.5,43.5
2020-09-21 05:24:29.1209,172.8,74.7,43.5,43.23,-8.9,20.33,65,-5250,-5280,0,43.5,43.5
2020-09-21 05:24:29.3737,172.8,74.7,43.5,43.23,-9,20.31,66,5230,5230,0,43.5,43.5
2020-09-21 05:24:29.6264,172.8,74.7,43.5,43.23,-9.1,20.32,1,727.5,-6.6,23.5,43.5,43.5
2020-09-21 05:24:29.8791,172.8,74.7,43.5,43.23,-9,20.33,2,727.2,-6.4,24,43.5,43.5
2020-09-21 05:24:30.1311,172.8,74.7,43.5,43.23,-9,20.32,65,-5250,-5280,0,43.5,43.5
2020-09-21 05:24:30.3809,172.8,74.7,43.5,43.23,-9,20.33,51,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:30.6307,172.8,74.7,43.5,43.23,-9,20.33,63,50,50,0,43.5,43.5
2020-09-21 05:24:30.8805,172.8,74.7,43.5,43.23,-8.9,20.32,67,24.6,24.7,0,43.5,43.5
2020-09-21 05:24:31.1303,172.8,74.7,43.5,43.23,-8.9,20.32,52,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:31.3827,172.8,74.7,43.5,43.23,-9,20.32,6,-5260,24.6,3.7,43.5,43.5
2020-09-21 05:24:31.6355,172.8,74.7,43.5,43.23,-9,20.32,7,-5280,24.7,3.7,43.5,43.5
2020-09-21 05:24:31.8884,172.8,74.7,43.5,43.23,-9,20.3,1,727.5,-6.6,23.5,43.5,43.5
2020-09-21 05:24:32.1412,172.8,74.7,43.5,43.23,-9,20.32,2,727.3,-6.4,24,43.5,43.5
2020-09-21 05:24:32.3940,172.8,74.7,43.5,43.23,-9,20.32,61,730.1,722.6,0,43.5,43.5
2020-09-21 05:24:32.6468,172.8,74.7,43.5,43.23,-9,20.33,62,425,425,0,43.5,43.5
2020-09-21 05:24:32.8995,172.8,74.7,43.5,43.23,-8.9,20.32,64,10.9,11.1,0,43.5,43.5
2020-09-21 05:24:33.1523,172.8,74.7,43.5,43.23,-8.9,20.32,3,727.5,-6.6,23,43.5,43.5
2020-09-21 05:24:33.4019,172.8,74.7,43.5,43.23,-9,20.32,4,727.3,-6.4,23,43.5,43.5
2020-09-21 05:24:33.6494,172.8,74.7,43.5,43.23,-9,20.32,65,-5260,-5280,0,43.5,43.5
2020-09-21 05:24:33.8969,172.8,74.7,43.5,43.23,-9,20.32,66,5240,5240,0,43.5,43.5
2020-09-21 05:24:34.1444,172.8,74.7,43.5,43.23,-8.9,20.33,1,727.5,-6.6,23.5,43.5,43.5
2020-09-21 05:24:34.3919,172.8,74.7,43.5,43.23,-9,20.33,2,727.3,-6.4,24,43.5,43.5
2020-09-21 05:24:34.6395,172.8,74.7,43.5,43.23,-9,20.33,65,-5260,-5280,0,43.5,43.5
2020-09-21 05:24:34.8871,172.8,74.7,43.5,43.23,-8.9,20.32,51,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:35.1347,172.8,74.7,43.5,43.23,-8.9,20.33,63,50,50,0,43.5,43.5
2020-09-21 05:24:35.3823,172.8,74.7,43.5,43.23,-8.9,20.32,67,24.6,24.7,0,43.5,43.5
2020-09-21 05:24:35.6299,172.8,74.7,43.5,43.23,-9.1,20.33,52,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:35.8775,172.8,74.7,43.5,43.23,-9,20.32,6,-5260,24.6,3.7,43.5,43.5
2020-09-21 05:24:36.1251,172.8,74.7,43.5,43.23,-8.9,20.32,7,-5280,24.7,3.7,43.5,43.5
2020-09-21 05:24:36.3727,172.8,74.7,43.5,43.23,-8.9,20.32,1,727.5,-6.6,23.5,43.5,43.5
2020-09-21 05:24:36.6202,172.8,74.7,43.5,43.23,-9,20.32,2,727.3,-6.4,24,43.5,43.5
2020-09-21 05:24:36.8677,172.8,74.7,43.5,43.23,-9,20.32,61,730,722.6,0,43.5,43.5
2020-09-21 05:24:37.1153,172.8,74.7,43.5,43.23,-8.9,20.32,62,425,425,0,43.5,43.5
2020-09-21 05:24:37.3628,172.8,74.7,43.5,43.23,-8.9,20.32,64,10.9,11.1,0,43.5,43.5
2020-09-21 05:24:37.6103,172.8,74.7,43.5,43.23,-9,20.33,3,727.5,-6.6,23,43.5,43.5
2020-09-21 05:24:37.8578,172.8,74.7,43.5,43.23,-9,20.32,4,727.3,-6.4,23,43.5,43.5
2020-09-21 05:24:38.1053,172.8,74.7,43.5,43.23,-9,20.33,65,-5260,-5280,0,43.5,43.5
2020-09-21 05:24:38.3529,172.8,74.7,43.5,43.23,-8.9,20.32,66,5240,5240,0,43.5,43.5
2020-09-21 05:24:38.6047,172.8,74.7,43.5,43.23,-9,20.33,1,727.5,-6.6,23.5,43.5,43.5
2020-09-21 05:24:38.8576,172.8,74.7,43.5,43.23,-9,20.33,2,727.3,-6.4,24,43.5,43.5
2020-09-21 05:24:39.1105,172.8,74.7,43.5,43.23,-8.9,20.32,65,-5270,-5280,0,43.5,43.5
2020-09-21 05:24:39.3633,172.8,74.7,43.5,43.23,-8.9,20.32,51,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:39.6155,172.8,74.7,43.5,43.23,-8.9,20.32,63,50,50,0,43.5,43.5
2020-09-21 05:24:39.8674,172.8,74.7,43.5,43.23,-9,20.32,67,24.6,24.7,0,43.5,43.5
2020-09-21 05:24:40.1192,172.8,74.7,43.5,43.23,-9,20.32,52,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:40.3710,172.8,74.7,43.5,43.23,-9,20.32,6,-5270,24.6,3.7,43.5,43.5
2020-09-21 05:24:40.6235,172.8,74.7,43.5,43.23,-9,20.32,7,-5280,24.7,3.7,43.5,43.5
2020-09-21 05:24:40.8763,172.8,74.7,43.5,43.23,-9,20.33,1,727.6,-6.6,23.5,43.5,43.5
2020-09-21 05:24:41.1291,172.8,74.7,43.5,43.23,-9,20.32,2,727.2,-6.4,24,43.5,43.5
2020-09-21 05:24:41.3819,172.8,74.7,43.5,43.23,-8.9,20.34,61,729.9,722.6,0,43.5,43.5
2020-09-21 05:24:41.6347,172.8,74.7,43.5,43.23,-8.9,20.32,62,425,425,0,43.5,43.5
2020-09-21 05:24:41.8874,172.8,74.7,43.5,43.23,-9,20.33,64,10.9,11.1,0,43.5,43.5
2020-09-21 05:24:42.1402,172.8,74.7,43.5,43.23,-9,20.32,3,727.6,-6.6,23,43.5,43.5
2020-09-21 05:24:42.3930,172.8,74.7,43.5,43.23,-9.1,20.32,4,727.2,-6.4,23,43.5,43.5
2020-09-21 05:24:42.6444,172.8,74.7,43.5,43.23,-8.9,20.32,65,-5270,-5280,0,43.5,43.5
2020-09-21 05:24:42.8920,172.8,74.7,43.5,43.23,-9,20.32,66,5240,5240,0,43.5,43.5
2020-09-21 05:24:43.1397,172.8,74.7,43.5,43.23,-9,20.32,1,727.6,-6.6,23.5,43.5,43.5
2020-09-21 05:24:43.3873,172.8,74.7,43.5,43.23,-9,20.32,2,727.2,-6.4,24,43.5,43.5
2020-09-21 05:24:43.6349,172.8,74.7,43.5,43.23,-8.9,20.32,65,-5270,-5270,0,43.5,43.5
2020-09-21 05:24:43.8825,172.8,74.7,43.5,43.23,-8.9,20.32,51,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:44.1301,172.8,74.7,43.5,43.23,-9,20.33,63,50,50,0,43.5,43.5
2020-09-21 05:24:44.3776,172.8,74.7,43.5,43.23,-9.1,20.33,67,24.6,24.7,0,43.5,43.5
2020-09-21 05:24:44.6252,172.8,74.7,43.5,43.23,-9,20.33,52,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:44.8777,172.8,74.7,43.5,43.23,-9,20.33,6,-5270,24.6,3.7,43.5,43.5
2020-09-21 05:24:45.1304,172.8,74.7,43.5,43.23,-9,20.32,7,-5280,24.7,3.7,43.5,43.5
2020-09-21 05:24:45.3831,172.8,74.7,43.5,43.23,-9,20.32,1,727.6,-6.6,23.5,43.5,43.5
2020-09-21 05:24:45.6357,172.8,74.7,43.5,43.23,-8.9,20.33,2,727.2,-6.4,24,43.5,43.5
2020-09-21 05:24:45.8840,172.8,74.7,43.5,43.23,-8.9,20.38,61,729.9,722.6,0,43.5,43.5
2020-09-21 05:24:46.1315,172.8,74.7,43.5,43.23,-9,20.32,62,425,425,0,43.5,43.5
2020-09-21 05:24:46.3790,172.8,74.7,43.5,43.23,-9.1,20.33,64,10.9,11.1,0,43.5,43.5
2020-09-21 05:24:46.6265,172.8,74.7,43.5,43.23,-9,20.32,3,727.5,-6.6,23,43.5,43.5
2020-09-21 05:24:46.8744,172.8,74.7,43.5,43.23,-8.9,20.32,4,727.2,-6.4,23,43.5,43.5
2020-09-21 05:24:47.1271,172.8,74.7,43.5,43.23,-9,20.32,65,-5270,-5280,0,43.5,43.5
2020-09-21 05:24:47.3798,172.8,74.7,43.5,43.23,-9,20.32,66,5240,5240,0,43.5,43.5
2020-09-21 05:24:47.6324,172.8,74.7,43.5,43.23,-8.9,20.32,1,727.5,-6.6,23.5,43.5,43.5
2020-09-21 05:24:47.8849,172.8,74.7,43.5,43.23,-8.9,20.32,2,727.2,-6.4,24,43.5,43.5
2020-09-21 05:24:48.1327,172.8,74.7,43.5,43.23,-9,20.32,65,-5270,-5270,0,43.5,43.5
2020-09-21 05:24:48.3804,172.8,74.7,43.5,43.23,-9.1,20.32,51,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:48.6282,172.8,74.7,43.5,43.23,-9,20.33,63,50,50,0,43.5,43.5
2020-09-21 05:24:48.8759,172.8,74.7,43.5,43.23,-8.9,20.32,67,24.6,24.7,0,43.5,43.5
2020-09-21 05:24:49.1235,172.8,74.7,43.5,43.23,-9,20.32,52,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:49.3711,172.8,74.7,43.5,43.23,-9,20.33,6,-5270,24.6,3.7,43.5,43.5
2020-09-21 05:24:49.6186,172.8,74.7,43.5,43.23,-8.9,20.32,7,-5270,24.7,3.7,43.5,43.5
2020-09-21 05:24:49.8661,172.8,74.7,43.5,43.23,-8.9,20.32,1,727.5,-6.6,23.5,43.5,43.5
2020-09-21 05:24:50.1136,172.8,74.7,43.5,43.23,-9,20.33,2,727.2,-6.4,24,43.5,43.5
2020-09-21 05:24:50.3611,172.8,74.7,43.5,43.23,-9.1,20.33,61,730,722.7,0,43.5,43.5
2020-09-21 05:24:50.6087,172.8,74.7,43.5,43.23,-9,20.32,62,425,425,0,43.5,43.5
2020-09-21 05:24:50.8562,172.8,74.7,43.5,43.23,-8.9,20.33,64,10.9,11.1,0,43.5,43.5
2020-09-21 05:24:51.1049,172.8,74.7,43.5,43.23,-9,20.32,3,727.5,-6.6,23,43.5,43.5
2020-09-21 05:24:51.3578,172.8,74.7,43.5,43.23,-9,20.33,4,727.2,-6.4,23,43.5,43.5
2020-09-21 05:24:51.6107,172.8,74.7,43.5,43.23,-9,20.32,65,-5270,-5270,0,43.5,43.5
2020-09-21 05:24:51.8637,172.8,74.7,43.5,43.23,-8.9,20.32,66,5240,5240,0,43.5,43.5
2020-09-21 05:24:52.1166,172.8,74.7,43.5,43.23,-8.9,20.32,1,727.5,-6.6,23.5,43.5,43.5
2020-09-21 05:24:52.3694,172.8,74.7,43.5,43.23,-9.1,20.32,2,727.2,-6.4,24,43.5,43.5
2020-09-21 05:24:52.6222,172.8,74.7,43.5,43.23,-9.1,20.32,65,-5270,-5280,0,43.5,43.5
2020-09-21 05:24:52.8750,172.8,74.7,43.5,43.23,-8.9,20.32,51,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:53.1278,172.8,74.7,43.5,43.23,-9,20.32,63,50,50,0,43.5,43.5
2020-09-21 05:24:53.3806,172.8,74.7,43.5,43.23,-9,20.32,67,24.6,24.7,0,43.5,43.5
2020-09-21 05:24:53.6334,172.8,74.7,43.5,43.23,-9,20.32,52,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:53.8862,172.8,74.7,43.5,43.23,-9,20.32,6,-5270,24.6,3.7,43.5,43.5
2020-09-21 05:24:54.1390,172.8,74.7,43.5,43.23,-8.9,20.22,7,-5280,24.7,3.7,43.5,43.5
2020-09-21 05:24:54.3918,172.8,74.7,43.5,43.23,-9,20.32,1,727.6,-6.6,23.5,43.5,43.5
2020-09-21 05:24:54.6446,172.8,74.7,43.5,43.23,-9,20.32,2,727.3,-6.4,24,43.5,43.5
2020-09-21 05:24:54.8974,172.8,74.7,43.5,43.23,-9.1,20.32,61,730,722.6,0,43.5,43.5
2020-09-21 05:24:55.1502,172.8,74.7,43.5,43.23,-8.9,20.33,62,425,425,0,43.5,43.5
2020-09-21 05:24:55.4027,172.8,74.7,43.5,43.23,-9,20.32,64,10.9,11.1,0,43.5,43.5
2020-09-21 05:24:55.6503,172.8,74.7,43.5,43.23,-9,20.32,3,727.6,-6.6,23,43.5,43.5
2020-09-21 05:24:55.8978,172.8,74.7,43.5,43.23,-9,20.32,4,727.3,-6.4,23,43.5,43.5
2020-09-21 05:24:56.1454,172.8,74.7,43.5,43.23,-8.9,20.33,65,-5280,-5280,0,43.5,43.5
2020-09-21 05:24:56.3929,172.8,74.7,43.5,43.23,-9,20.34,66,5250,5250,0,43.5,43.5
2020-09-21 05:24:56.6404,172.8,74.7,43.5,43.23,-9,20.32,1,727.6,-6.6,23.5,43.5,43.5
2020-09-21 05:24:56.8879,172.8,74.7,43.5,43.23,-9,20.32,2,727.3,-6.4,24,43.5,43.5
2020-09-21 05:24:57.1354,172.8,74.7,43.5,43.23,-9,20.32,65,-5270,-5280,0,43.5,43.5
2020-09-21 05:24:57.3829,172.8,74.7,43.5,43.23,-8.9,20.32,51,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:57.6338,172.8,74.7,43.5,43.23,-9,20.33,63,50,50,0,43.5,43.5
2020-09-21 05:24:57.8867,172.8,74.7,43.5,43.23,-9,20.32,67,24.6,24.7,0,43.5,43.5
2020-09-21 05:24:58.1396,172.8,74.7,43.5,43.23,-8.9,20.32,52,3.72,3.7,0,43.5,43.5
2020-09-21 05:24:58.3925,172.8,74.7,43.5,43.23,-8.9,20.33,6,-5270,24.6,3.7,43.5,43.5
2020-09-21 05:24:58.6423,172.8,74.7,43.5,43.23,-9.1,20.33,7,-5280,24.7,3.7,43.5,43.5
2020-09-21 05:24:58.8899,172.8,74.7,43.5,43.23,-9.1,20.32,1,727.6,-6.6,23.5,43.5,43.5
2020-09-21 05:24:59.1376,172.8,74.7,43.5,43.23,-9,20.32,2,727.3,-6.4,24,43.5,43.5
2020-09-21 05:24:59.3852,172.8,74.7,43.5,43.23,-8.9,20.32,61,729.9,722.6,0,43.5,43.5
2020-09-21 05:24:59.6328,172.8,74.7,43.5,43.23,-9,20.33,62,425,425,0,43.5,43.5
2020-09-21 05:24:59.8856,172.8,74.7,43.5,43.23,-9,20.32,64,10.9,11.1,0,43.5,43.5
2020-09-21 05:25:00.1384,172.8,74.7,43.5,43.23,-8.9,20.33,3,727.6,-6.6,23,43.5,43.5
2020-09-21 05:25:00.3912,172.8,74.7,43.5,43.23,-8.9,20.32,4,727.3,-6.4,23,43.5,43.5
2020-09-21 05:25:00.6440,172.8,74.7,43.5,43.23,-9,20.33,65,-5280,-5280,0,43.5,43.5
2020-09-21 05:25:00.8918,172.8,74.7,43.5,43.23,-9.1,20.32,66,5250,5250,0,43.5,43.5
2020-09-21 05:25:01.1394,172.8,74.7,43.5,43.23,-9,20.32,1,727.5,-6.6,23.5,43.5,43.5
2020-09-21 05:25:01.3870,172.8,74.6,43.5,43.17,-8.9,20.32,2,727.1,-6.4,24,43.5,43.5
2020-09-21 05:25:01.6346,172.8,74.6,43.5,43.17,-9,20.33,65,-5280,-5280,0,43.5,43.5
2020-09-21 05:25:01.8822,172.8,74.6,43.5,43.17,-9,20.32,51,3.72,3.7,0,43.5,43.5
2020-09-21 05:25:02.1297,172.8,74.6,43.5,43.17,-8.9,20.31,63,50,50,0,43.5,43.5
2020-09-21 05:25:02.3773,172.8,74.6,43.5,43.17,-8.9,20.33,67,24.6,24.7,0,43.5,43.5
2020-09-21 05:25:02.6248,172.8,74.6,43.5,43.17,-9,20.32,52,3.72,3.7,0,43.5,43.5
2020-09-21 05:25:02.8724,172.8,74.6,43.5,43.17,-9,20.33,6,-5280,24.6,3.7,43.5,43.5
2020-09-21 05:25:03.1200,172.8,74.6,43.5,43.17,-9,20.32,7,-5280,24.7,3.7,43.5,43.5
2020-09-21 05:25:03.3675,172.8,74.6,43.25,43.17,-9,20.32,1,727.5,-6.6,23.5,43.5,43.5
2020-09-21 05:25:03.6151,172.8,74.6,43.25,43.17,-9,20.32,2,727.1,-6.4,24,43.5,43.5
2020-09-21 05:25:03.8626,172.8,74.6,43.25,43.17,-9,20.32,61,729.9,722.6,0,43.5,43.5
2020-09-21 05:25:04.1102,172.8,74.6,43.25,43.17,-9,20.32,62,425,425,0,43.5,43.5
2020-09-21 05:25:04.3577,172.8,74.6,43.25,43.17,-8.9,20.33,64,10.9,11.1,0,43.5,43.5
2020-09-21 05:25:04.6052,172.8,74.6,43.25,43.17,-8.9,20.33,3,727.5,-6.6,23,43.5,43.5
2020-09-21 05:25:04.8550,172.8,74.6,43.25,43.17,-9,20.32,4,727.1,-6.4,23,43.5,43.5
2020-09-21 05:25:05.1078,172.8,74.6,43.25,43.17,-9,20.33,65,-5270,-5280,0,43.5,43.5
2020-09-21 05:25:05.3606,172.8,74.6,43.25,43.17,-9,20.32,66,5250,5250,0,43.5,43.5
2020-09-21 05:25:05.6134,172.8,74.6,43.25,43.17,-9,20.32,1,727.5,-6.6,23.5,43.5,43.5
2020-09-21 05:25:05.8658,172.8,74.6,43.25,43.17,-9,20.33,2,727.1,-6.4,24,43.5,43.5
2020-09-21 05:25:06.1140,172.8,74.6,43.25,43.17,-9,20.32,65,-5260,-5280,0,43.5,43.5
2020-09-21 05:25:06.3622,172.8,74.6,43.25,43.17,-8.9,20.32,51,3.72,3.7,0,43.5,43.5
2020-09-21 05:25:06.6104,172.8,74.6,43.25,43.17,-8.9,20.3,63,50,50,0,43.5,43.5
2020-09-21 05:25:06.8588,172.8,74.6,43.25,43.17,-9,20.32,67,24.6,24.7,0,43.5,43.5
2020-09-21 05:25:07.1095,172.8,74.6,43.25,43.17,-9,20.32,52,3.72,3.7,0,43.5,43.5
2020-09-21 05:25:07.3603,172.8,74.6,43.25,43.17,-9,20.32,6,-5260,24.6,3.7,43.5,43.5
2020-09-21 05:25:07.6110,172.8,74.6,43.25,43.17,-9,20.32,7,-5280,24.7,3.7,43.5,43.5
2020-09-21 05:25:07.8618,172.8,74.6,43.25,43.17,-9,20.33,1,727.5,-6.6,23.5,43.5,43.5
2020-09-21 05:25:08.1111,172.8,74.6,43.25,43.17,-9,20.32,2,727.1,-6.4,24,43,43.5
2020-09-21 05:25:08.3597,172.8,74.6,43.25,43.17,-8.9,20.32,61,729.8,722.5,0,43,43.5
2020-09-21 05:25:08.6082,172.8,74.6,43.25,43.17,-8.9,20.32,62,425,425,0,43,43.5
2020-09-21 05:25:08.8568,172.8,74.6,43.25,43.17,-8.9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:25:09.1059,172.8,74.6,43.25,43.17,-9,20.32,3,727.5,-6.6,23,43,43.5
2020-09-21 05:25:09.3552,172.8,74.6,43.25,43.17,-9,20.32,4,727.1,-6.4,23,43,43.5
2020-09-21 05:25:09.6045,172.8,74.6,43.25,43.17,-9,20.32,65,-5250,-5280,0,43,43.5
2020-09-21 05:25:09.8538,172.8,74.6,43.25,43.17,-9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:25:10.1026,172.8,74.6,43.25,43.17,-9,20.32,1,727.5,-6.6,23.5,43,43.5
2020-09-21 05:25:10.3511,172.8,74.6,43.25,43.17,-9,20.32,2,727.1,-6.4,24,43,43.5
2020-09-21 05:25:10.5996,172.8,74.6,43.25,43.17,-8.9,20.32,65,-5250,-5280,0,43,43.5
2020-09-21 05:25:10.8481,172.8,74.6,43.25,43.17,-8.9,20.31,51,3.72,3.7,0,43,43.5
2020-09-21 05:25:11.0971,172.8,74.6,43.25,43.17,-8.9,20.32,63,50,50,0,43,43.5
2020-09-21 05:25:11.3477,172.8,74.6,43.25,43.17,-9,20.33,67,24.6,24.7,0,43,43.5
2020-09-21 05:25:11.5983,172.8,74.6,43.25,43.17,-9,20.32,52,3.72,3.7,0,43,43.5
2020-09-21 05:25:11.8489,172.8,74.6,43.25,43.17,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:25:12.0995,172.8,74.6,43.25,43.17,-9,20.32,7,-5290,24.7,3.7,43,43.5
2020-09-21 05:25:12.3518,172.8,74.6,43.25,43.17,-9,20.32,1,727.5,-6.6,23.5,43,43.5
2020-09-21 05:25:12.6044,172.8,74.6,43.25,43.17,-8.9,20.33,2,727.1,-6.4,24,43,43.5
2020-09-21 05:25:12.8570,172.8,74.6,43.25,43.17,-8.9,20.32,61,729.9,722.5,0,43,43.5
2020-09-21 05:25:13.1095,172.8,74.6,43.25,43.17,-8.9,20.32,62,425,425,0,43,43.5
2020-09-21 05:25:13.3622,172.8,74.6,43.25,43.17,-9,20.33,64,10.9,11.1,0,43,43.5
2020-09-21 05:25:13.6151,172.8,74.6,43.25,43.17,-9,20.32,3,727.5,-6.6,23,43,43.5
2020-09-21 05:25:13.8679,172.8,74.6,43.25,43.17,-9,20.33,4,727.1,-6.4,23,43,43.5
2020-09-21 05:25:14.1207,172.8,74.6,43.25,43.17,-9,20.32,65,-5260,-5300,0,43,43.5
2020-09-21 05:25:14.3735,172.8,74.6,43.25,43.17,-9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:25:14.6261,172.8,74.6,43.25,43.17,-9,20.33,1,727.5,-6.6,23.5,43,43.5
2020-09-21 05:25:14.8788,172.8,74.6,43.25,43.17,-8.9,20.32,2,727.1,-6.4,24,43,43.5
2020-09-21 05:25:15.1315,172.8,74.6,43.25,43.17,-8.9,20.32,65,-5260,-5300,0,43,43.5
2020-09-21 05:25:15.3813,172.8,74.6,43.25,43.17,-9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:25:15.6289,172.8,74.6,43.25,43.17,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:25:15.8765,172.8,74.6,43.25,43.17,-9,20.33,67,24.6,24.7,0,43,43.5
2020-09-21 05:25:16.1240,172.8,74.6,43.25,43.17,-9,20.33,52,3.72,3.7,0,43,43.5
2020-09-21 05:25:16.3716,172.8,74.6,43.25,43.17,-9,20.32,6,-5260,24.6,3.7,43,43.5
2020-09-21 05:25:16.6191,172.8,74.6,43.25,43.17,-9,20.32,7,-5310,24.7,3.7,43,43.5
2020-09-21 05:25:16.8667,172.8,74.6,43.25,43.17,-8.9,20.32,1,727.5,-6.6,23.5,43,43.5
2020-09-21 05:25:17.1142,172.8,74.6,43.25,43.17,-8.9,20.33,2,727.1,-6.4,24,43,43.5
2020-09-21 05:25:17.3637,172.8,74.6,43.25,43.17,-9,20.32,61,730,722.4,0,43,43.5
2020-09-21 05:25:17.6163,172.8,74.6,43.25,43.17,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:25:17.8689,172.8,74.6,43.25,43.17,-9,20.33,64,11,11.2,0,43,43.5
2020-09-21 05:25:18.1216,172.8,74.6,43.25,43.17,-9,20.32,3,727.5,-6.6,23,43,43.5
2020-09-21 05:25:18.3742,172.8,74.6,43.25,43.17,-9.1,20.32,4,727.1,-6.4,23,43,43.5
2020-09-21 05:25:18.6269,172.8,74.6,43.25,43.17,-9,20.32,65,-5260,-5300,0,43,43.5
2020-09-21 05:25:18.8796,172.8,74.6,43.25,43.17,-8.9,20.32,66,5250,5250,0,43,43.5
2020-09-21 05:25:19.1323,172.8,74.6,43.25,43.17,-8.9,20.32,1,727.5,-6.6,23.5,43,43.5
2020-09-21 05:25:19.3850,172.8,74.6,43.25,43.17,-8.9,20.32,2,727.1,-6.4,24,43,43.5
2020-09-21 05:25:19.6378,172.8,74.5,43.25,43.11,-9,20.32,65,-5260,-5300,0,43,43.5
2020-09-21 05:25:19.8907,172.8,74.5,43.25,43.11,-9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:25:20.1435,172.8,74.5,43.25,43.11,-8.9,20.32,63,50,50,0,43,43.5
2020-09-21 05:25:20.3963,172.8,74.5,43.25,43.11,-9,20.32,67,24.6,24.7,0,43,43.5
2020-09-21 05:25:20.6456,172.8,74.5,43.25,43.11,-9.1,20.32,52,3.72,3.7,0,43,43.5
2020-09-21 05:25:20.8932,172.8,74.5,43.25,43.11,-9,20.32,6,-5260,24.6,3.7,43,43.5
2020-09-21 05:25:21.1407,172.8,74.5,43.25,43.11,-8.9,20.32,7,-5300,24.7,3.7,43,43.5
2020-09-21 05:25:21.3883,172.8,74.5,43.25,43.11,-8.9,20.33,1,727.5,-6.6,23.5,43,43.5
2020-09-21 05:25:21.6359,172.8,74.5,43.25,43.11,-9,20.32,2,727.1,-6.4,24,43,43.5
2020-09-21 05:25:21.8881,172.8,74.5,43.25,43.11,-9,20.32,61,729.9,722.5,0,43,43.5
2020-09-21 05:25:22.1411,172.8,74.5,43.25,43.11,-8.9,20.32,62,425,425,0,43,43.5
2020-09-21 05:25:22.3940,172.8,74.5,43.25,43.11,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:25:22.6470,172.8,74.5,43.25,43.11,-9,20.33,3,727.3,-6.6,23,43,43.5
2020-09-21 05:25:22.8955,172.8,74.5,43.25,43.11,-9.1,20.32,4,727,-6.4,23,43,43.5
2020-09-21 05:25:23.1430,172.8,74.5,43.25,43.11,-8.9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:25:23.3906,172.8,74.5,43.25,43.11,-8.9,20.32,66,5250,5250,0,43,43.5
2020-09-21 05:25:23.6382,172.8,74.5,43.25,43.11,-8.9,20.32,1,727.3,-6.6,23.5,43,43.5
2020-09-21 05:25:23.8858,172.8,74.5,43.25,43.11,-9,20.33,2,727,-6.4,24,43,43.5
2020-09-21 05:25:24.1333,172.8,74.5,43.25,43.11,-8.9,20.32,65,-5250,-5300,0,43,43.5
2020-09-21 05:25:24.3809,172.8,74.5,43.25,43.11,-8.9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:25:24.6284,172.8,74.5,43.25,43.11,-9,20.33,63,50,50,0,43,43.5
2020-09-21 05:25:24.8759,172.8,74.5,43.25,43.11,-9.1,20.31,67,24.6,24.7,0,43,43.5
2020-09-21 05:25:25.1235,172.8,74.5,43.25,43.11,-9,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 05:25:25.3711,172.8,74.5,43.25,43.11,-8.9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:25:25.6186,172.8,74.5,43.25,43.11,-9,20.32,7,-5310,24.7,3.7,43,43.5
2020-09-21 05:25:25.8663,172.8,74.5,43.25,43.11,-9,20.32,1,727.3,-6.6,23.5,43,43.5
2020-09-21 05:25:26.1165,172.8,74.5,43.25,43.11,-9,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:25:26.3668,172.8,74.5,43.25,43.11,-8.9,20.32,61,729.9,722.5,0,43,43.5
2020-09-21 05:25:26.6170,172.8,74.5,43.25,43.11,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:25:26.8673,172.8,74.5,43.25,43.11,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:25:27.1201,172.8,74.5,43.25,43.11,-9.1,20.33,3,727.3,-6.6,23,43,43.5
2020-09-21 05:25:27.3729,172.8,74.5,43.25,43.11,-9,20.33,4,727,-6.4,23,43,43.5
2020-09-21 05:25:27.6257,172.8,74.5,43.25,43.11,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:25:27.8784,172.8,74.5,43.25,43.11,-9,20.34,66,5240,5240,0,43,43.5
2020-09-21 05:25:28.1263,172.8,74.5,43.25,43.11,-9,20.32,1,727.3,-6.6,23.5,43,43.5
2020-09-21 05:25:28.3742,172.8,74.5,43.25,43.11,-8.9,20.33,2,727,-6.4,24,43,43.5
2020-09-21 05:25:28.6220,172.8,74.5,43.25,43.11,-8.9,20.32,65,-5250,-5300,0,43,43.5
2020-09-21 05:25:28.8701,172.8,74.5,43.25,43.11,-9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:25:29.1228,172.8,74.5,43.25,43.11,-9.1,20.32,63,50,50,0,43,43.5
2020-09-21 05:25:29.3755,172.8,74.5,43.25,43.11,-9,20.33,67,24.6,24.7,0,43,43.5
2020-09-21 05:25:29.6282,172.8,74.5,43.25,43.11,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:25:29.8808,172.8,74.5,43.25,43.11,-9,20.32,6,-5260,24.6,3.7,43,43.5
2020-09-21 05:25:30.1321,172.8,74.5,43.25,43.11,-9,20.32,7,-5310,24.7,3.7,43,43.5
2020-09-21 05:25:30.3796,172.8,74.5,43.25,43.11,-8.9,20.32,1,727.4,-6.6,23.5,43,43.5
2020-09-21 05:25:30.6271,172.8,74.5,43.25,43.11,-8.9,20.33,2,727,-6.4,24,43,43.5
2020-09-21 05:25:30.8747,172.8,74.5,43.25,43.11,-8.9,20.32,61,729.8,722.4,0,43,43.5
2020-09-21 05:25:31.1222,172.8,74.5,43.25,43.11,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:25:31.3742,172.8,74.5,43.25,43.11,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:25:31.6269,172.8,74.5,43.25,43.11,-9,20.33,3,727.4,-6.6,23,43,43.5
2020-09-21 05:25:31.8795,172.8,74.5,43.25,43.11,-9,20.32,4,727,-6.4,23,43,43.5
2020-09-21 05:25:32.1322,172.8,74.5,43.25,43.11,-9,20.32,65,-5260,-5310,0,43,43.5
2020-09-21 05:25:32.3807,172.8,74.5,43.25,43.11,-9,20.33,66,5240,5240,0,43,43.5
2020-09-21 05:25:32.6283,172.8,74.5,43.25,43.11,-8.9,20.32,1,727.4,-6.6,23.5,43,43.5
2020-09-21 05:25:32.8759,172.8,74.5,43.25,43.11,-8.9,20.31,2,727,-6.4,24,43,43.5
2020-09-21 05:25:33.1235,172.8,74.5,43.25,43.11,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:25:33.3711,172.8,74.5,43.25,43.11,-9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:25:33.6186,172.8,74.5,43.25,43.11,-9,20.31,63,50,50,0,43,43.5
2020-09-21 05:25:33.8662,172.8,74.5,43.25,43.11,-9,20.32,67,24.6,24.7,0,43,43.5
2020-09-21 05:25:34.1137,172.8,74.5,43.25,43.11,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:25:34.3623,172.8,74.5,43.25,43.11,-9,20.32,6,-5260,24.6,3.7,43,43.5
2020-09-21 05:25:34.6151,172.8,74.5,43.25,43.11,-8.9,20.32,7,-5310,24.7,3.7,43,43.5
2020-09-21 05:25:34.8679,172.8,74.5,43.25,43.11,-8.9,20.33,1,727.4,-6.6,23.5,43,43.5
2020-09-21 05:25:35.1206,172.8,74.5,43.25,43.11,-9,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:25:35.3725,172.8,74.5,43.25,43.11,-9,20.32,61,729.8,722.4,0,43,43.5
2020-09-21 05:25:35.6200,172.8,74.5,43.25,43.11,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:25:35.8675,172.8,74.5,43.25,43.11,-9,20.32,64,10.9,11.2,0,43,43.5
2020-09-21 05:25:36.1151,172.8,74.5,43.25,43.11,-9,20.32,3,727.4,-6.6,23,43,43.5
2020-09-21 05:25:36.3637,172.8,74.5,43.25,43.11,-9,20.32,4,727,-6.4,23,43,43.5
2020-09-21 05:25:36.6164,172.8,74.5,43.25,43.11,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:25:36.8691,172.8,74.5,43.25,43.11,-8.9,20.32,66,5240,5240,0,43,43.5
2020-09-21 05:25:37.1219,172.8,74.5,43.25,43.11,-9,20.32,1,727.3,-6.6,23.5,43,43.5
2020-09-21 05:25:37.3746,172.8,74.5,43.25,43.11,-9,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:25:37.6273,172.8,74.5,43.25,43.11,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:25:37.8800,172.8,74.5,43.25,43.11,-9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:25:38.1327,172.8,74.5,43.25,43.11,-9,20.33,63,50,50,0,43,43.5
2020-09-21 05:25:38.3850,172.8,74.5,43.25,43.11,-9,20.32,67,24.6,24.7,0,43,43.5
2020-09-21 05:25:38.6325,172.8,74.5,43.25,43.11,-9,20.32,52,3.72,3.7,0,43,43.5
2020-09-21 05:25:38.8801,172.8,74.5,43.25,43.11,-8.9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:25:39.1277,172.8,74.5,43.25,43.11,-8.9,20.33,7,-5310,24.7,3.7,43,43.5
2020-09-21 05:25:39.3753,172.8,74.5,43.25,43.11,-9,20.32,1,727.3,-6.6,23.5,43,43.5
2020-09-21 05:25:39.6280,172.8,74.5,43.25,43.11,-9,20.33,2,727,-6.4,24,43,43.5
2020-09-21 05:25:39.8806,172.8,74.5,43.25,43.11,-9,20.33,61,729.8,722.5,0,43,43.5
2020-09-21 05:25:40.1333,172.8,74.5,43.25,43.11,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:25:40.3860,172.8,74.5,43.25,43.11,-9,20.32,64,10.9,11.2,0,43,43.5
2020-09-21 05:25:40.6387,172.8,74.5,43.25,43.11,-9,20.31,3,727.3,-6.6,23,43,43.5
2020-09-21 05:25:40.8914,172.8,74.5,43.25,43.11,-8.9,20.33,4,727,-6.4,23,43,43.5
2020-09-21 05:25:41.1441,172.8,74.5,43.25,43.11,-8.9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:25:41.3963,172.8,74.5,43.25,43.11,-9,20.32,66,5250,5240,0,43,43.5
2020-09-21 05:25:41.6440,172.8,74.5,43.25,43.11,-9,20.32,1,727.3,-6.6,23.5,43,43.5
2020-09-21 05:25:41.8916,172.8,74.5,43.25,43.11,-9,20.33,2,727,-6.4,24,43,43.5
2020-09-21 05:25:42.1393,172.8,74.5,43.25,43.11,-8.9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:25:42.3869,172.8,74.5,43.25,43.11,-9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:25:42.6380,172.8,74.5,43.25,43.11,-9.1,20.32,63,50,50,0,43,43.5
2020-09-21 05:25:42.8908,172.8,74.5,43.25,43.11,-9,20.32,67,24.6,24.7,0,43,43.5
2020-09-21 05:25:43.1435,172.8,74.5,43.25,43.11,-8.9,20.33,52,3.72,3.7,0,43,43.5
2020-09-21 05:25:43.3963,172.8,74.5,43.25,43.11,-8.9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:25:43.6483,172.8,74.5,43.25,43.11,-9,20.32,7,-5310,24.7,3.7,43,43.5
2020-09-21 05:25:43.8987,172.8,74.5,43.25,43.11,-9,20.32,1,727.3,-6.6,23.5,43,43.5
2020-09-21 05:25:44.1490,172.8,74.5,43.25,43.11,-8.9,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:25:44.3993,172.8,74.5,43.25,43.11,-9,20.33,61,729.8,722.4,0,43,43.5
2020-09-21 05:25:44.6497,172.8,74.5,43.25,43.11,-9.1,20.33,62,425,425,0,43,43.5
2020-09-21 05:25:44.9026,172.8,74.5,43.25,43.11,-9.1,20.33,64,10.9,11.1,0,43,43.5
2020-09-21 05:25:45.1556,172.8,74.5,43.25,43.11,-8.9,20.32,3,727.2,-6.6,23,43,43.5
2020-09-21 05:25:45.4086,172.8,74.5,43.25,43.11,-8.9,20.32,4,727,-6.4,23,43,43.5
2020-09-21 05:25:45.6615,172.8,74.5,43.25,43.11,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:25:45.9092,172.8,74.5,43.25,43.11,-9,20.33,66,5240,5230,0,43,43.5
2020-09-21 05:25:46.1569,172.8,74.5,43.25,43.11,-9,20.32,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:25:46.4046,172.8,74.5,43.25,43.11,-9,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:25:46.6523,172.8,74.5,43.25,43.11,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:25:46.8998,172.8,74.5,43.25,43.11,-9.1,20.33,51,3.72,3.7,0,43,43.5
2020-09-21 05:25:47.1474,172.8,74.5,43.25,43.11,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:25:47.3950,172.8,74.4,43.25,43.06,-9,20.32,67,24.6,24.7,0,43,43.5
2020-09-21 05:25:47.6425,172.8,74.4,43.25,43.06,-9,20.32,52,3.72,3.7,0,43,43.5
2020-09-21 05:25:47.8901,172.8,74.4,43.25,43.06,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:25:48.1377,172.8,74.4,43.25,43.06,-9,20.32,7,-5310,24.7,3.7,43,43.5
2020-09-21 05:25:48.3853,172.8,74.4,43.25,43.06,-8.9,20.32,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:25:48.6329,172.8,74.4,43.25,43.06,-9,20.33,2,727,-6.4,24,43,43.5
2020-09-21 05:25:48.8805,172.8,74.4,43.25,43.06,-9,20.33,61,729.8,722.5,0,43,43.5
2020-09-21 05:25:49.1294,172.8,74.4,43.25,43.06,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:25:49.3789,172.8,74.4,43.25,43.06,-8.9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:25:49.6284,172.8,74.4,43.25,43.06,-8.9,20.32,3,727.2,-6.6,23,43,43.5
2020-09-21 05:25:49.8779,172.8,74.4,43.25,43.06,-9,20.33,4,727,-6.4,23,43,43.5
2020-09-21 05:25:50.1295,172.8,74.4,43.25,43.06,-9,20.33,65,-5260,-5320,0,43,43.5
2020-09-21 05:25:50.3825,172.8,74.4,43.25,43.06,-8.9,20.33,66,5260,5260,0,43,43.5
2020-09-21 05:25:50.6354,172.8,74.4,43.25,43.06,-9,20.33,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:25:50.8883,172.8,74.4,43.25,43.06,-9.1,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:25:51.1412,172.8,74.4,43.25,43.06,-9,20.32,65,-5260,-5320,0,43,43.5
2020-09-21 05:25:51.3941,172.8,74.4,43.25,43.06,-8.9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:25:51.6470,172.8,74.4,43.25,43.06,-8.9,20.33,63,50,50,0,43,43.5
2020-09-21 05:25:51.8999,172.8,74.4,43.25,43.06,-9,20.32,67,24.6,24.7,0,43,43.5
2020-09-21 05:25:52.1528,172.8,74.4,43.25,43.06,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:25:52.4046,172.8,74.3,43.25,43,-8.9,20.32,6,-5260,24.6,3.7,43,43.5
2020-09-21 05:25:52.6563,172.8,74.3,43.25,43,-9,20.33,7,-5320,24.7,3.7,43,43.5
2020-09-21 05:25:52.9079,172.8,74.3,43.25,43,-9.1,20.32,1,727.4,-6.6,23.5,43,43.5
2020-09-21 05:25:53.1595,172.8,74.3,43.25,43,-9,20.33,2,727,-6.4,24,43,43.5
2020-09-21 05:25:53.4118,172.8,74.3,43.25,43,-8.9,20.33,61,729.7,722.3,0,43,43.5
2020-09-21 05:25:53.6641,172.8,74.3,43.25,43,-8.9,20.32,62,425,425,0,43,43.5
2020-09-21 05:25:53.9165,172.8,74.3,43.25,43,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:25:54.1688,172.8,74.3,43.25,43,-9,20.32,3,727.4,-6.6,23,43,43.5
2020-09-21 05:25:54.4174,172.8,74.3,43.25,43,-8.9,20.32,4,727,-6.4,23,43,43.5
2020-09-21 05:25:54.6652,172.8,74.3,43.25,43,-9,20.33,65,-5260,-5320,0,43,43.5
2020-09-21 05:25:54.9129,172.8,74.3,43.25,43,-9,20.32,66,5270,5270,0,43,43.5
2020-09-21 05:25:55.1606,172.8,74.3,43.25,43,-9.1,20.33,1,727.4,-6.6,23.5,43,43.5
2020-09-21 05:25:55.4083,172.8,74.3,43.25,43,-8.9,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:25:55.6560,172.8,74.3,43.25,43,-8.9,20.32,65,-5260,-5320,0,43,43.5
2020-09-21 05:25:55.9038,172.8,74.3,43.25,43,-9,20.34,51,3.72,3.7,0,43,43.5
2020-09-21 05:25:56.1515,172.8,74.3,43.25,43,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:25:56.3992,172.8,74.3,43.25,43,-9,20.3,67,24.6,24.7,0,43,43.5
2020-09-21 05:25:56.6467,172.8,74.3,43.25,43,-8.9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:25:56.8943,172.8,74.3,43.25,43,-9,20.32,6,-5260,24.6,3.7,43,43.5
2020-09-21 05:25:57.1419,172.8,74.3,43.25,43,-9.1,20.33,7,-5320,24.7,3.7,43,43.5
2020-09-21 05:25:57.3895,172.8,74.3,43.25,43,-9.1,20.33,1,727.4,-6.6,23.5,43,43.5
2020-09-21 05:25:57.6370,172.8,74.3,43.25,43,-9,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:25:57.8846,172.8,74.3,43.25,43,-9,20.32,61,729.7,722.2,0,43,43.5
2020-09-21 05:25:58.1322,172.8,74.3,43.25,43,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:25:58.3797,172.8,74.3,43.25,43,-9,20.32,64,10.9,11.2,0,43,43.5
2020-09-21 05:25:58.6306,172.8,74.3,43.25,43,-8.9,20.32,3,727.4,-6.6,23,43,43.5
2020-09-21 05:25:58.8835,172.8,74.3,43.25,43,-9,20.32,4,727,-6.4,23,43,43.5
2020-09-21 05:25:59.1363,172.8,74.3,43.25,43,-9.1,20.32,65,-5260,-5320,0,43,43.5
2020-09-21 05:25:59.3891,172.8,74.3,43.25,43,-9,20.32,66,5270,5270,0,43,43.5
2020-09-21 05:25:59.6388,172.8,74.3,43.25,43,-9,20.32,1,727.3,-6.6,23.5,43,43.5
2020-09-21 05:25:59.8864,172.8,74.3,43.25,43,-8.9,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:26:00.1340,172.8,74.3,43.25,43,-9,20.32,65,-5260,-5320,0,43,43.5
2020-09-21 05:26:00.3815,172.8,74.3,43.25,43,-9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:26:00.6291,172.8,74.3,43.25,43,-8.9,20.32,63,50,50,0,43,43.5
2020-09-21 05:26:00.8767,172.8,74.3,43.25,43,-8.9,20.32,67,24.6,24.7,0,43,43.5
2020-09-21 05:26:01.1243,172.8,74.3,43.25,43,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:26:01.3718,172.8,74.3,43.25,43,-9.1,20.32,6,-5270,24.6,3.7,43,43.5
2020-09-21 05:26:01.6225,172.8,74.3,43.25,43,-9,20.33,7,-5320,24.7,3.7,43,43.5
2020-09-21 05:26:01.8752,172.8,74.3,43.25,43,-9,20.32,1,727.3,-6.6,23.5,43,43.5
2020-09-21 05:26:02.1279,172.8,74.3,43.25,43,-9,20.36,2,727,-6.4,24,43,43.5
2020-09-21 05:26:02.3806,172.8,74.3,43.25,43,-9,20.32,61,729.8,722.3,0,43,43.5
2020-09-21 05:26:02.6334,172.8,74.3,43.25,43,-8.9,20.32,62,425,425,0,43,43.5
2020-09-21 05:26:02.8861,172.8,74.3,43.25,43,-8.9,20.33,64,10.9,11.1,0,43,43.5
2020-09-21 05:26:03.1389,172.8,74.3,43.25,43,-9,20.32,3,727.3,-6.6,23,43,43.5
2020-09-21 05:26:03.3917,172.8,74.3,43.25,43,-9,20.35,4,727,-6.4,23,43,43.5
2020-09-21 05:26:03.6445,172.8,74.3,43.25,43,-9,20.32,65,-5270,-5330,0,43,43.5
2020-09-21 05:26:03.8947,172.8,74.3,43.25,43,-9,20.33,66,5270,5270,0,43,43.5
2020-09-21 05:26:04.1423,172.8,74.3,43.25,43,-9,20.32,1,727.3,-6.6,23.5,43,43.5
2020-09-21 05:26:04.3898,172.8,74.3,43.25,43,-9,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:26:04.6374,172.8,74.3,43.25,43,-9,20.31,65,-5260,-5320,0,43,43.5
2020-09-21 05:26:04.8849,172.8,74.3,43.25,43,-8.9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:26:05.1325,172.8,74.3,43.25,43,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:26:05.3800,172.8,74.3,43.25,43,-9,20.32,67,24.6,24.7,0,43,43.5
2020-09-21 05:26:05.6275,172.8,74.3,43.25,43,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:26:05.8751,172.8,74.3,43.25,43,-8.9,20.31,6,-5260,24.6,3.7,43,43.5
2020-09-21 05:26:06.1226,172.8,74.3,43.25,43,-9,20.32,7,-5330,24.7,3.7,43,43.5
2020-09-21 05:26:06.3702,172.8,74.3,43.25,43,-9,20.33,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:26:06.6177,172.8,74.3,43.25,43,-9,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:26:06.8672,172.8,74.3,43.25,43,-8.9,20.32,61,729.7,722.4,0,43,43.5
2020-09-21 05:26:07.1169,172.8,74.3,43.25,43,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:26:07.3667,172.8,74.3,43.25,43,-9,20.33,64,10.9,11.2,0,43,43.5
2020-09-21 05:26:07.6165,172.8,74.3,43.25,43,-9.1,20.32,3,727.2,-6.6,23,43,43.5
2020-09-21 05:26:07.8653,172.8,74.3,43.25,43,-9,20.33,4,727,-6.4,23,43,43.5
2020-09-21 05:26:08.1129,172.8,74.3,43.25,43,-9,20.32,65,-5260,-5320,0,43,43.5
2020-09-21 05:26:08.3604,172.8,74.3,43.25,43,-9,20.33,66,5270,5260,0,43,43.5
2020-09-21 05:26:08.6079,172.8,74.3,43.25,43,-9,20.33,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:26:08.8555,172.8,74.3,43.25,43,-8.9,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:26:09.1037,172.8,74.3,43.25,43,-8.9,20.32,65,-5260,-5320,0,43,43.5
2020-09-21 05:26:09.3520,172.8,74.3,43.25,43,-9,20.33,51,3.72,3.7,0,43,43.5
2020-09-21 05:26:09.6002,172.8,74.3,43.25,43,-9.1,20.33,63,50,50,0,43,43.5
2020-09-21 05:26:09.8486,172.8,74.3,43.25,43,-9,20.32,67,24.6,24.7,0,43,43.5
2020-09-21 05:26:10.1012,172.8,74.3,43.25,43,-9,20.32,52,3.72,3.7,0,43,43.5
2020-09-21 05:26:10.3538,172.8,74.3,43.25,43,-9,20.32,6,-5260,24.6,3.7,43,43.5
2020-09-21 05:26:10.6064,172.8,74.3,43.25,43,-9,20.33,7,-5320,24.7,3.7,43,43.5
2020-09-21 05:26:10.8590,172.8,74.3,43.25,43,-9,20.32,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:26:11.1071,172.8,74.3,43.25,43,-8.9,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:26:11.3553,172.8,74.3,43.25,43,-9,20.33,61,729.7,722.3,0,43,43.5
2020-09-21 05:26:11.6035,172.8,74.3,43.25,43,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:26:11.8517,172.8,74.3,43.25,43,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:26:12.1043,172.8,74.3,43.25,43,-9,20.33,3,727.2,-6.6,23,43,43.5
2020-09-21 05:26:12.3570,172.8,74.3,43.25,43,-9,20.32,4,727,-6.4,23,43,43.5
2020-09-21 05:26:12.6096,172.8,74.3,43.25,43,-9,20.32,65,-5260,-5320,0,43,43.5
2020-09-21 05:26:12.8623,172.8,74.3,43.25,43,-8.9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:26:13.1115,172.8,74.3,43.25,43,-8.9,20.32,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:26:13.3590,172.8,74.3,43.25,43,-9,20.32,2,726.8,-6.4,24,43,43.5
2020-09-21 05:26:13.6065,172.8,74.3,43.25,43,-9,20.32,65,-5260,-5320,0,43,43.5
2020-09-21 05:26:13.8540,172.8,74.3,43.25,43,-9,20.33,51,3.72,3.7,0,43,43.5
2020-09-21 05:26:14.1030,172.8,74.3,43.25,43,-9,20.33,63,50,50,0,43,43.5
2020-09-21 05:26:14.3558,172.8,74.3,43.25,43,-9,20.33,67,24.6,24.7,0,43,43.5
2020-09-21 05:26:14.6086,172.8,74.3,43.25,43,-9,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 05:26:14.8614,172.8,74.3,43.25,43,-9,20.33,6,-5260,24.6,3.7,43,43.5
2020-09-21 05:26:15.1142,172.8,74.3,43.25,43,-8.9,20.31,7,-5320,24.7,3.7,43,43.5
2020-09-21 05:26:15.3669,172.8,74.3,43.25,43,-8.9,20.32,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:26:15.6195,172.8,74.3,43.25,43,-9,20.33,2,726.8,-6.4,24,43,43.5
2020-09-21 05:26:15.8721,172.8,74.3,43.25,43,-9,20.32,61,729.7,722.4,0,43,43.5
2020-09-21 05:26:16.1248,172.8,74.3,43.25,43,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:26:16.3750,172.8,74.3,43.25,43,-9,20.34,64,10.9,11.1,0,43,43.5
2020-09-21 05:26:16.6225,172.8,74.3,43.25,43,-9,20.32,3,727.2,-6.6,23,43,43.5
2020-09-21 05:26:16.8700,172.8,74.3,43.25,43,-9,20.33,4,726.8,-6.4,23,43,43.5
2020-09-21 05:26:17.1175,172.8,74.3,43.25,43,-9,20.33,65,-5260,-5320,0,43,43.5
2020-09-21 05:26:17.3650,172.8,74.3,43.25,43,-8.9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:26:17.6160,172.8,74.3,43.25,43,-9,20.33,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:26:17.8688,172.8,74.3,43.25,43,-9,20.32,2,726.8,-6.4,24,43,43.5
2020-09-21 05:26:18.1215,172.8,74.3,43.25,43,-9,20.32,65,-5260,-5320,0,43,43.5
2020-09-21 05:26:18.3743,172.8,74.3,43.25,43,-9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:26:18.6268,172.8,74.3,43.25,43,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:26:18.8788,172.8,74.3,43.25,43,-9,20.32,67,24.6,24.7,0,43,43.5
2020-09-21 05:26:19.1309,172.8,74.3,43.25,43,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:26:19.3829,172.8,74.3,43.25,43,-8.9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:26:19.6336,172.8,74.3,43.25,43,-9,20.32,7,-5310,24.7,3.7,43,43.5
2020-09-21 05:26:19.8812,172.8,74.3,43.25,43,-9,20.32,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:26:20.1287,172.8,74.3,43.25,43,-9,20.32,2,726.8,-6.4,24,43,43.5
