Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:26:20.3762,172.8,74.3,43.25,43,-9,20.32,61,729.7,722.3,0,43,43.5
2020-09-21 05:26:20.6238,172.8,74.3,43.25,43,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:26:20.8758,172.8,74.3,43.25,43,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:26:21.1285,172.8,74.3,43.25,43,-9,20.32,3,727.2,-6.6,23,43,43.5
2020-09-21 05:26:21.3812,172.8,74.3,43.25,43,-8.9,20.33,4,726.9,-6.4,23,43,43.5
2020-09-21 05:26:21.6339,172.8,74.3,43.25,43,-8.9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:21.8841,172.8,74.3,43.25,43,-9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:26:22.1317,172.8,74.3,43.25,43,-9,20.33,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:26:22.3792,172.8,74.3,43.25,43,-9,20.33,2,726.9,-6.4,24,43,43.5
2020-09-21 05:26:22.6267,172.8,74.3,43.25,43,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:22.8770,172.8,74.3,43.25,43,-9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:26:23.1298,172.8,74.3,43.25,43,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:26:23.3826,172.8,74.3,43.25,43,-8.9,20.32,67,24.6,24.7,0,43,43.5
2020-09-21 05:26:23.6353,172.8,74.3,43.25,43,-8.9,20.32,52,3.72,3.7,0,43,43.5
2020-09-21 05:26:23.8856,172.8,74.3,43.25,43,-8.9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:26:24.1332,172.8,74.3,43.25,43,-9,20.32,7,-5310,24.7,3.7,43,43.5
2020-09-21 05:26:24.3807,172.8,74.3,43.25,43,-9,20.32,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:26:24.6282,172.8,74.3,43.25,43,-9,20.32,2,726.9,-6.4,24,43,43.5
2020-09-21 05:26:24.8757,172.8,74.3,43.25,43,-9,20.32,61,729.7,722.2,0,43,43.5
2020-09-21 05:26:25.1232,172.8,74.3,43.25,43,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:26:25.3706,172.8,74.3,43.25,43,-8.9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:26:25.6180,172.8,74.3,43.25,43,-8.9,20.32,3,727.2,-6.6,23,43,43.5
2020-09-21 05:26:25.8659,172.8,74.3,43.25,43,-8.9,20.32,4,726.9,-6.4,23,43,43.5
2020-09-21 05:26:26.1186,172.8,74.3,43.25,43,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:26.3714,172.8,74.3,43.25,43,-9,20.32,66,5270,5270,0,43,43.5
2020-09-21 05:26:26.6241,172.8,74.3,43.25,43,-9,20.31,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:26:26.8768,172.8,74.3,43.25,43,-9,20.32,2,726.9,-6.4,24,43,43.5
2020-09-21 05:26:27.1295,172.8,74.3,43.25,43,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:27.3823,172.8,74.3,43.25,43,-9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:26:27.6350,172.8,74.3,43.25,43,-8.9,20.32,63,50,50,0,43,43.5
2020-09-21 05:26:27.8877,172.8,74.3,43.25,43,-8.9,20.32,67,24.6,24.7,0,43,43.5
2020-09-21 05:26:28.1405,172.8,74.3,43.25,43,-9,20.32,52,3.72,3.7,0,43,43.5
2020-09-21 05:26:28.3933,172.8,74.3,43.25,43,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:26:28.6460,172.8,74.3,43.25,43,-9,20.32,7,-5310,24.7,3.7,43,43.5
2020-09-21 05:26:28.8988,172.8,74.3,43.25,43,-9,20.33,1,727.3,-6.6,23.5,43,43.5
2020-09-21 05:26:29.1471,172.8,74.3,43.25,43,-9,20.33,2,727,-6.4,24,43,43.5
2020-09-21 05:26:29.3946,172.8,74.3,43.25,43,-9,20.32,61,729.7,722.3,0,43,43.5
2020-09-21 05:26:29.6421,172.8,74.3,43.25,43,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:26:29.8897,172.8,74.3,43.25,43,-8.9,20.33,64,10.9,11.1,0,43,43.5
2020-09-21 05:26:30.1372,172.8,74.3,43.25,43,-9,20.32,3,727.3,-6.6,23,43,43.5
2020-09-21 05:26:30.3847,172.8,74.3,43.25,43,-9,20.32,4,727,-6.4,23,43,43.5
2020-09-21 05:26:30.6322,172.8,74.3,43.25,43,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:30.8798,172.8,74.3,43.25,43,-9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:26:31.1306,172.8,74.3,43.25,43,-9,20.32,1,727.3,-6.6,23.5,43,43.5
2020-09-21 05:26:31.3834,172.8,74.3,43.25,43,-9,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:26:31.6363,172.8,74.3,43.25,43,-9,20.33,65,-5250,-5300,0,43,43.5
2020-09-21 05:26:31.8891,172.8,74.3,43.25,43,-8.9,20.24,51,3.72,3.7,0,43,43.5
2020-09-21 05:26:32.1419,172.8,74.3,43.25,43,-8.9,20.32,63,50,50,0,43,43.5
2020-09-21 05:26:32.3946,172.8,74.3,43.25,43,-9,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:26:32.6473,172.8,74.3,43.25,43,-9,20.33,52,3.72,3.7,0,43,43.5
2020-09-21 05:26:32.9001,172.8,74.3,43.25,43,-9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:26:33.1514,172.8,74.3,43.25,43,-9,20.32,7,-5310,24.7,3.7,43,43.5
2020-09-21 05:26:33.3990,172.8,74.3,43.25,43,-9,20.33,1,727.3,-6.6,23.5,43,43.5
2020-09-21 05:26:33.6466,172.8,74.3,43.25,43,-9,20.32,2,727,-6.4,24,43,43.5
2020-09-21 05:26:33.8943,172.8,74.3,43.25,43,-8.9,20.33,61,729.6,722.2,0,43,43.5
2020-09-21 05:26:34.1434,172.8,74.3,43.25,43,-8.9,20.33,62,425,425,0,43,43.5
2020-09-21 05:26:34.3956,172.8,74.3,43.25,43,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:26:34.6479,172.8,74.3,43.25,43,-9,20.32,3,727.3,-6.6,23,43,43.5
2020-09-21 05:26:34.9002,172.8,74.3,43.25,43,-9,20.32,4,727,-6.4,23,43,43.5
2020-09-21 05:26:35.1524,172.8,74.3,43.25,43,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:35.4052,172.8,74.3,43.25,43,-9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:26:35.6580,172.8,74.3,43.25,43,-9,20.33,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:26:35.9108,172.8,74.3,43.25,43,-9,20.32,2,726.8,-6.4,24,43,43.5
2020-09-21 05:26:36.1634,172.8,74.3,43.25,43,-8.9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:36.4106,172.8,74.3,43.25,43,-8.9,20.33,51,3.72,3.7,0,43,43.5
2020-09-21 05:26:36.6579,172.8,74.3,43.25,43,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:26:36.9051,172.8,74.3,43.25,43,-8.9,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:26:37.1524,172.8,74.3,43.25,43,-8.9,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 05:26:37.4045,172.8,74.3,43.25,43,-9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:26:37.6572,172.8,74.3,43.25,43,-9.1,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:26:37.9100,172.8,74.3,43.25,43,-9,20.32,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:26:38.1628,172.8,74.3,43.25,43,-8.9,20.32,2,726.8,-6.4,24,43,43.5
2020-09-21 05:26:38.4113,172.8,74.3,43.25,43,-8.9,20.31,61,729.7,722.2,0,43,43.5
2020-09-21 05:26:38.6588,172.8,74.3,43.25,43,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:26:38.9064,172.8,74.3,43.25,43,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:26:39.1540,172.8,74.3,43.25,43,-9,20.32,3,727.2,-6.6,23,43,43.5
2020-09-21 05:26:39.4063,172.8,74.3,43.25,43,-9,20.32,4,726.8,-6.4,23,43,43.5
2020-09-21 05:26:39.6591,172.8,74.3,43.25,43,-9.1,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:39.9120,172.8,74.3,43.25,43,-9,20.33,66,5260,5260,0,43,43.5
2020-09-21 05:26:40.1649,172.8,74.3,43.25,43,-9,20.32,1,727.2,-6.6,23.5,43,43.5
2020-09-21 05:26:40.4142,172.8,74.3,43.25,43,-8.9,20.32,2,726.8,-6.4,24,43,43.5
2020-09-21 05:26:40.6628,172.8,74.3,43.25,43,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:40.9115,172.8,74.3,43.25,43,-9,20.33,51,3.72,3.7,0,43,43.5
2020-09-21 05:26:41.1601,172.8,74.3,43.25,43,-9,20.33,63,50,50,0,43,43.5
2020-09-21 05:26:41.4084,172.8,74.3,43.25,43,-8.9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:26:41.6558,172.8,74.3,43.25,43,-9.1,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:26:41.9032,172.8,74.3,43.25,43,-9.1,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:26:42.1506,172.8,74.3,43.25,43,-9,20.33,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:26:42.3991,172.8,74.3,43.25,43,-8.9,20.32,1,727.1,-6.6,23.5,43,43.5
2020-09-21 05:26:42.6519,172.8,74.3,43.25,43,-9,20.32,2,726.8,-6.4,24,43,43.5
2020-09-21 05:26:42.9047,172.8,74.3,43.25,43,-9,20.33,61,729.6,722.2,0,43,43.5
2020-09-21 05:26:43.1575,172.8,74.3,43.25,43,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:26:43.4100,172.8,74.3,43.25,43,-8.9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:26:43.6609,172.8,74.3,43.25,43,-9,20.32,3,727.1,-6.6,23,43,43.5
2020-09-21 05:26:43.9118,172.8,74.3,43.25,43,-9.1,20.32,4,726.8,-6.4,23,43,43.5
2020-09-21 05:26:44.1627,172.8,74.3,43.25,43,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:44.4129,172.8,74.3,43.25,43,-8.9,20.32,66,5270,5260,0,43,43.5
2020-09-21 05:26:44.6604,172.8,74.3,43.25,43,-8.9,20.32,1,727.1,-6.6,23.5,43,43.5
2020-09-21 05:26:44.9079,172.8,74.3,43.25,43,-9,20.32,2,726.8,-6.4,24,43,43.5
2020-09-21 05:26:45.1555,172.8,74.3,43.25,43,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:45.4030,172.8,74.3,43.25,43,-8.9,20.33,51,3.72,3.7,0,43,43.5
2020-09-21 05:26:45.6506,172.8,74.3,43.25,43,-8.9,20.33,63,50,50,0,43,43.5
2020-09-21 05:26:45.8982,172.8,74.3,43.25,43,-9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:26:46.1458,172.8,74.3,43.25,43,-9.1,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 05:26:46.3934,172.8,74.3,43.25,43,-9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:26:46.6408,172.8,74.3,43.25,43,-8.9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:26:46.8882,172.8,74.3,43.25,43,-9,20.32,1,727.1,-6.6,23.5,43,43.5
2020-09-21 05:26:47.1357,172.8,74.3,43.25,43,-9,20.32,2,726.8,-6.4,24,43,43.5
2020-09-21 05:26:47.3831,172.8,74.3,43.25,43,-9,20.31,61,729.7,722.1,0,43,43.5
2020-09-21 05:26:47.6305,172.8,74.3,43.25,43,-8.9,20.32,62,425,425,0,43,43.5
2020-09-21 05:26:47.8781,172.8,74.3,43.25,43,-9,20.33,64,10.9,11.1,0,43,43.5
2020-09-21 05:26:48.1257,172.8,74.3,43.25,43,-9.1,20.33,3,727.1,-6.6,23,43,43.5
2020-09-21 05:26:48.3733,172.8,74.3,43.25,43,-9.1,20.32,4,726.8,-6.4,23,43,43.5
2020-09-21 05:26:48.6208,172.8,74.3,43.25,43,-8.9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:48.8682,172.8,74.3,43.25,43,-8.9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:26:49.1157,172.8,74.3,43.25,43,-9,20.33,1,727.1,-6.6,23.5,43,43.5
2020-09-21 05:26:49.3631,172.8,74.3,43.25,43,-9,20.32,2,726.8,-6.4,24,43,43.5
2020-09-21 05:26:49.6105,172.8,74.3,43.25,43,-8.9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:49.8626,172.8,74.3,43.25,43,-9,20.33,51,3.72,3.7,0,43,43.5
2020-09-21 05:26:50.1153,172.8,74.3,43.25,43,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:26:50.3680,172.8,74.3,43.25,43,-9.1,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:26:50.6206,172.8,74.3,43.25,43,-9,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 05:26:50.8733,172.8,74.3,43.25,43,-8.9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:26:51.1260,172.8,74.3,43.25,43,-9,20.33,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:26:51.3787,172.8,74.3,43.25,43,-9,20.32,1,727.1,-6.6,23.5,43,43.5
2020-09-21 05:26:51.6314,172.8,74.3,43.25,43,-9,20.31,2,726.8,-6.4,24,43,43.5
2020-09-21 05:26:51.8793,172.8,74.3,43.25,43,-8.9,20.32,61,729.6,722.2,0,43,43.5
2020-09-21 05:26:52.1266,172.8,74.3,43.25,43,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:26:52.3739,172.8,74.3,43.25,43,-9.1,20.34,64,10.9,11.1,0,43,43.5
2020-09-21 05:26:52.6212,172.8,74.3,43.25,43,-9.1,20.32,3,727.1,-6.6,23,43,43.5
2020-09-21 05:26:52.8688,172.8,74.3,43.25,43,-9,20.33,4,726.8,-6.4,23,43,43.5
2020-09-21 05:26:53.1163,172.8,74.3,43.25,43,-8.9,20.32,65,-5240,-5310,0,43,43.5
2020-09-21 05:26:53.3638,172.8,74.3,43.25,43,-9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:26:53.6113,172.8,74.3,43.25,43,-9,20.32,1,727.1,-6.6,23.5,43,43.5
2020-09-21 05:26:53.8635,172.8,74.3,43.25,43,-8.9,20.33,2,726.8,-6.4,24,43,43.5
2020-09-21 05:26:54.1162,172.8,74.3,43.25,43,-8.9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:54.3689,172.8,74.3,43.25,43,-9,20.33,51,3.72,3.7,0,43,43.5
2020-09-21 05:26:54.6217,172.8,74.3,43.25,43,-9.1,20.32,63,50,50,0,43,43.5
2020-09-21 05:26:54.8698,172.8,74.3,43.25,43,-9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:26:55.1171,172.8,74.3,43.25,43,-8.9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:26:55.3644,172.8,74.3,43.25,43,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:26:55.6117,172.8,74.3,43.25,43,-9,20.33,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:26:55.8630,172.8,74.3,43.25,43,-8.9,20.33,1,727.1,-6.6,23.5,43,43.5
2020-09-21 05:26:56.1148,172.8,74.3,43.25,43,-8.9,20.32,2,726.8,-6.4,24,43,43.5
2020-09-21 05:26:56.3666,172.8,74.3,43.25,43,-9,20.33,61,729.6,722.2,0,43,43.5
2020-09-21 05:26:56.6184,172.8,74.3,43.25,43,-9.1,20.32,62,425,425,0,43,43.5
2020-09-21 05:26:56.8681,172.8,74.3,43.25,43,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:26:57.1156,172.8,74.3,43.25,43,-8.9,20.33,3,727.1,-6.6,23,43,43.5
2020-09-21 05:26:57.3631,172.8,74.3,43.25,43,-9,20.33,4,726.8,-6.4,23,43,43.5
2020-09-21 05:26:57.6106,172.8,74.3,43.25,43,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:57.8580,172.8,74.3,43.25,43,-8.9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:26:58.1054,172.8,74.3,43.25,43,-8.9,20.32,1,727.1,-6.6,23.5,43,43.5
2020-09-21 05:26:58.3527,172.8,74.3,43.25,43,-9,20.32,2,726.8,-6.4,24,43,43.5
2020-09-21 05:26:58.6000,172.8,74.3,43.25,43,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:26:58.8474,172.8,74.3,43.25,43,-9.1,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:26:59.0947,172.8,74.3,43.25,43,-8.9,20.32,63,50,50,0,43,43.5
2020-09-21 05:26:59.3420,172.8,74.3,43.25,43,-9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:26:59.5894,172.8,74.3,43.25,43,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:26:59.8367,172.8,74.3,43.25,43,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:27:00.0840,172.8,74.3,43.25,43,-8.9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:27:00.3314,172.8,74.3,43.25,43,-9,20.32,1,727.1,-6.6,23.5,43,43.5
2020-09-21 05:27:00.5788,172.8,74.3,43.25,43,-9,20.32,2,726.8,-6.4,24,43,43.5
2020-09-21 05:27:00.8262,172.8,74.3,43.25,43,-9.1,20.33,61,729.6,722.2,0,43,43.5
2020-09-21 05:27:01.0735,172.8,74.3,43.25,43,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:27:01.3208,172.8,74.3,43.25,43,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:27:01.5681,172.8,74.3,43.25,43,-9,20.32,3,727.1,-6.6,23,43,43.5
2020-09-21 05:27:01.8155,172.8,74.3,43.25,43,-9,20.33,4,726.8,-6.4,23,43,43.5
2020-09-21 05:27:02.0657,172.8,74.3,43.25,43,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:02.3181,172.8,74.3,43.25,43,-8.9,20.33,66,5260,5260,0,43,43.5
2020-09-21 05:27:02.5706,172.8,74.3,43.25,43,-9,20.32,1,727.1,-6.6,23.5,43,43.5
2020-09-21 05:27:02.8230,172.8,74.3,43.25,43,-9,20.33,2,726.8,-6.4,24,43,43.5
2020-09-21 05:27:03.0754,172.8,74.3,43.25,43,-9,20.31,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:03.3279,172.8,74.3,43.25,43,-9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:27:03.5804,172.8,74.3,43.25,43,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:27:03.8329,172.8,74.3,43.25,43,-9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:27:04.0854,172.8,74.3,43.25,43,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:27:04.3336,172.8,74.3,43.25,43,-8.9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:27:04.5813,172.8,74.3,43.25,43,-8.9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:27:04.8289,172.8,74.3,43.25,43,-9,20.32,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:05.0766,172.8,74.3,43.25,43,-9,20.32,2,726.7,-6.4,24,43,43.5
2020-09-21 05:27:05.3286,172.8,74.3,43.25,43,-9,20.32,61,729.5,722.2,0,43,43.5
2020-09-21 05:27:05.5811,172.8,74.3,43.25,43,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:27:05.8336,172.8,74.3,43.25,43,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:27:06.0861,172.8,74.3,43.25,43,-9,20.33,3,727,-6.6,23,43,43.5
2020-09-21 05:27:06.3343,172.8,74.3,43.25,43,-8.9,20.32,4,726.7,-6.4,23,43,43.5
2020-09-21 05:27:06.5818,172.8,74.3,43.25,43,-8.9,20.32,65,-5240,-5300,0,43,43.5
2020-09-21 05:27:06.8292,172.8,74.3,43.25,43,-9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:27:07.0766,172.8,74.3,43.25,43,-9,20.32,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:07.3240,172.8,74.3,43.25,43,-9,20.33,2,726.7,-6.4,24,43,43.5
2020-09-21 05:27:07.5714,172.8,74.3,43.25,43,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:07.8188,172.8,74.3,43.25,43,-9,20.33,51,3.72,3.7,0,43,43.5
2020-09-21 05:27:08.0662,172.8,74.3,43.25,43,-9,20.33,63,50,50,0,43,43.5
2020-09-21 05:27:08.3135,172.8,74.3,43.25,43,-8.9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:27:08.5660,172.8,74.3,43.25,43,-8.9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:27:08.8184,172.8,74.3,43.25,43,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:27:09.0709,172.8,74.3,43.25,43,-9,20.33,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:27:09.3233,172.8,74.3,43.25,43,-9,20.32,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:09.5731,172.8,74.3,43.25,43,-9,20.32,2,726.7,-6.4,24,43,43.5
2020-09-21 05:27:09.8224,172.8,74.3,43.25,43,-9,20.32,61,729.6,722.2,0,43,43.5
2020-09-21 05:27:10.0716,172.8,74.3,43.25,43,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:27:10.3209,172.8,74.3,43.25,43,-9,20.33,64,10.9,11.1,0,43,43.5
2020-09-21 05:27:10.5682,172.8,74.3,43.25,43,-8.9,20.32,3,727,-6.6,23,43,43.5
2020-09-21 05:27:10.8152,172.8,74.3,43.25,43,-9,20.32,4,726.7,-6.4,23,43,43.5
2020-09-21 05:27:11.0622,172.8,74.3,43.25,43,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:11.3092,172.8,74.3,43.25,43,-9,20.32,66,5270,5270,0,43,43.5
2020-09-21 05:27:11.5579,172.8,74.3,43.25,43,-9,20.32,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:11.8105,172.8,74.3,43.25,43,-9,20.33,2,726.8,-6.4,24,43,43.5
2020-09-21 05:27:12.0632,172.8,74.3,43.25,43,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:12.3159,172.8,74.3,43.25,43,-9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:27:12.5685,172.8,74.3,43.25,43,-8.9,20.32,63,50,50,0,43,43.5
2020-09-21 05:27:12.8211,172.8,74.3,43.25,43,-9,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:27:13.0736,172.8,74.3,43.25,43,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:27:13.3261,172.8,74.2,43.25,42.94,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:27:13.5786,172.8,74.2,43.25,42.94,-9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:27:13.8308,172.8,74.2,43.25,42.94,-9,20.32,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:14.0827,172.8,74.2,43.25,42.94,-9,20.32,2,726.8,-6.4,24,43,43.5
2020-09-21 05:27:14.3347,172.8,74.2,43.25,42.94,-9,20.32,61,729.5,722.1,0,43,43.5
2020-09-21 05:27:14.5866,172.8,74.2,43.25,42.94,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:27:14.8360,172.8,74.2,43.25,42.94,-8.9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:27:15.0831,172.8,74.2,43.25,42.94,-8.9,20.32,3,727,-6.6,23,43,43.5
2020-09-21 05:27:15.3302,172.8,74.2,43.25,42.94,-9,20.32,4,726.8,-6.4,23,43,43.5
2020-09-21 05:27:15.5773,172.8,74.2,43.25,42.94,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:15.8272,172.8,74.2,43.25,42.94,-8.9,20.32,66,5270,5270,0,43,43.5
2020-09-21 05:27:16.0799,172.8,74.2,43.25,42.94,-9,20.32,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:16.3326,172.8,74.2,43.25,42.94,-9,20.32,2,726.8,-6.4,24,43,43.5
2020-09-21 05:27:16.5854,172.8,74.2,43.25,42.94,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:16.8381,172.8,74.2,43.25,42.94,-8.9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:27:17.0908,172.8,74.2,43.25,42.94,-8.9,20.33,63,50,50,0,43,43.5
2020-09-21 05:27:17.3436,172.8,74.2,43.25,42.94,-9,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:27:17.5963,172.8,74.2,43.25,42.94,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:27:17.8490,172.8,74.2,43.25,42.94,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:27:18.0981,172.8,74.2,43.25,42.94,-9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:27:18.3455,172.8,74.2,43.25,42.94,-9.1,20.33,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:18.5929,172.8,74.2,43.25,42.94,-9,20.33,2,726.8,-6.4,24,43,43.5
2020-09-21 05:27:18.8402,172.8,74.2,43.25,42.94,-8.9,20.32,61,729.6,722.1,0,43,43.5
2020-09-21 05:27:19.0875,172.8,74.2,43.25,42.94,-8.9,20.32,62,425,425,0,43,43.5
2020-09-21 05:27:19.3347,172.8,74.2,43.25,42.94,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:27:19.5819,172.8,74.2,43.25,42.94,-9,20.33,3,727,-6.6,23,43,43.5
2020-09-21 05:27:19.8291,172.8,74.2,43.25,42.94,-8.9,20.32,4,726.7,-6.4,23,43,43.5
2020-09-21 05:27:20.0764,172.8,74.2,43.25,42.94,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:20.3236,172.8,74.2,43.25,42.94,-9.1,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:27:20.5708,172.8,74.2,43.25,42.94,-9.1,20.32,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:20.8180,172.8,74.2,43.25,42.94,-9,20.32,2,726.7,-6.4,24,43,43.5
2020-09-21 05:27:21.0652,172.8,74.2,43.25,42.94,-8.9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:21.3171,172.8,74.2,43.25,42.94,-9,20.33,51,3.71,3.7,0,43,43.5
2020-09-21 05:27:21.5696,172.8,74.2,43.25,42.94,-9,20.33,63,50,50,0,43,43.5
2020-09-21 05:27:21.8221,172.8,74.2,43.25,42.94,-9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:27:22.0745,172.8,74.2,43.25,42.94,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:27:22.3230,172.8,74.2,43.25,42.94,-9.1,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:27:22.5707,172.8,74.2,43.25,42.94,-9.1,20.33,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:27:22.8184,172.8,74.2,43.25,42.94,-9,20.32,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:23.0661,172.8,74.2,43.25,42.94,-8.9,20.32,2,726.7,-6.4,24,43,43.5
2020-09-21 05:27:23.3134,172.8,74.2,43.25,42.94,-9,20.33,61,729.5,722,0,43,43.5
2020-09-21 05:27:23.5607,172.8,74.2,43.25,42.94,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:27:23.8079,172.8,74.2,43.25,42.94,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:27:24.0552,172.8,74.2,43.25,42.94,-8.9,20.32,3,727,-6.6,23,43,43.5
2020-09-21 05:27:24.3050,172.8,74.2,43.25,42.94,-9,20.32,4,726.7,-6.4,23,43,43.5
2020-09-21 05:27:24.5575,172.8,74.2,43.25,42.94,-9.1,20.31,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:24.8100,172.8,74.2,43.25,42.94,-9,20.33,66,5260,5260,0,43,43.5
2020-09-21 05:27:25.0625,172.8,74.2,43.25,42.94,-8.9,20.32,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:25.3126,172.8,74.2,43.25,42.94,-8.9,20.33,2,726.7,-6.4,24,43,43.5
2020-09-21 05:27:25.5598,172.8,74.2,43.25,42.94,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:25.8070,172.8,74.2,43.25,42.94,-9,20.32,51,3.71,3.7,0,43,43.5
2020-09-21 05:27:26.0543,172.8,74.2,43.25,42.94,-8.9,20.33,63,50,50,0,43,43.5
2020-09-21 05:27:26.3019,172.8,74.2,43.25,42.94,-8.9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:27:26.5500,172.8,74.2,43.25,42.94,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:27:26.7981,172.8,74.2,43.25,42.94,-9.1,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:27:27.0462,172.8,74.2,43.25,42.94,-9,20.32,7,-5320,24.6,3.7,43,43.5
2020-09-21 05:27:27.2963,172.8,74.2,43.25,42.94,-8.9,20.32,1,727.1,-6.6,23.5,43,43.5
2020-09-21 05:27:27.5487,172.8,74.2,43.25,42.94,-9,20.32,2,726.6,-6.4,24,43,43.5
2020-09-21 05:27:27.8011,172.8,74.2,43.25,42.94,-9,20.32,61,729.5,722.1,0,43,43.5
2020-09-21 05:27:28.0536,172.8,74.2,43.25,42.94,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:27:28.3060,172.8,74.2,43.25,42.94,-8.9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:27:28.5584,172.8,74.2,43.25,42.94,-9,20.33,3,727.1,-6.6,23,43,43.5
2020-09-21 05:27:28.8108,172.8,74.2,43.25,42.94,-9.1,20.32,4,726.6,-6.4,23,43,43.5
2020-09-21 05:27:29.0632,172.8,74.2,43.25,42.94,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:29.3156,172.8,74.2,43.25,42.94,-8.9,20.32,66,5270,5270,0,43,43.5
2020-09-21 05:27:29.5680,172.8,74.2,43.25,42.94,-9,20.31,1,727.1,-6.6,23.5,43,43.5
2020-09-21 05:27:29.8205,172.8,74.2,43.25,42.94,-9,20.32,2,726.6,-6.4,24,43,43.5
2020-09-21 05:27:30.0730,172.8,74.2,43.25,42.94,-9,20.31,65,-5250,-5300,0,43,43.5
2020-09-21 05:27:30.3254,172.8,74.2,43.25,42.94,-8.9,20.33,51,3.72,3.7,0,43,43.5
2020-09-21 05:27:30.5752,172.8,74.2,43.25,42.94,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:27:30.8238,172.8,74.2,43.25,42.94,-9.1,20.31,67,24.6,24.6,0,43,43.5
2020-09-21 05:27:31.0723,172.8,74.2,43.25,42.94,-9.1,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 05:27:31.3209,172.8,74.2,43.25,42.94,-8.9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:27:31.5724,172.8,74.2,43.25,42.94,-9,20.33,7,-5300,24.6,3.7,43,43.5
2020-09-21 05:27:31.8250,172.8,74.2,43.25,42.94,-9,20.32,1,727.1,-6.6,23.5,43,43.5
2020-09-21 05:27:32.0776,172.8,74.2,43.25,42.94,-9,20.32,2,726.6,-6.4,24,43,43.5
2020-09-21 05:27:32.3302,172.8,74.2,43.25,42.94,-8.9,20.33,61,729.5,722.1,0,43,43.5
2020-09-21 05:27:32.5819,172.8,74.2,43.25,42.94,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:27:32.8333,172.8,74.2,43.25,42.94,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:27:33.0847,172.8,74.2,43.25,42.94,-9,20.33,3,727.1,-6.6,23,43,43.5
2020-09-21 05:27:33.3361,172.8,74.1,43.25,42.88,-9,20.33,4,726.7,-6.4,23,43,43.5
2020-09-21 05:27:33.5845,172.8,74.1,43.25,42.88,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:33.8318,172.8,74.1,43.25,42.88,-9,20.32,66,5270,5270,0,43,43.5
2020-09-21 05:27:34.0791,172.8,74.1,43.25,42.88,-9,20.33,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:34.3264,172.8,74.1,43.25,42.88,-8.9,20.33,2,726.7,-6.4,24,43,43.5
2020-09-21 05:27:34.5737,172.8,74.1,43.25,42.88,-8.9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:34.8211,172.8,74.1,43.25,42.88,-9,20.33,51,3.72,3.7,0,43,43.5
2020-09-21 05:27:35.0685,172.8,74.1,43.25,42.88,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:27:35.3159,172.8,74.1,43.25,42.88,-9.1,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:27:35.5648,172.8,74.1,43.25,42.88,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:27:35.8172,172.8,74.1,43.25,42.88,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:27:36.0697,172.8,74.1,43.25,42.88,-9,20.33,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:27:36.3222,172.8,74.1,43.25,42.88,-9,20.32,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:36.5733,172.8,74.1,43.25,42.88,-8.9,20.32,2,726.7,-6.4,24,43,43.5
2020-09-21 05:27:36.8206,172.8,74.1,43.25,42.88,-8.9,20.33,61,729.4,722,0,43,43.5
2020-09-21 05:27:37.0679,172.8,74.1,43.25,42.88,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:27:37.3152,172.8,74.1,43.25,42.88,-9,20.33,64,10.9,11.1,0,43,43.5
2020-09-21 05:27:37.5640,172.8,74.1,43.25,42.88,-9,20.32,3,727,-6.6,23,43,43.5
2020-09-21 05:27:37.8165,172.8,74.1,43.25,42.88,-9,20.32,4,726.7,-6.4,23,43,43.5
2020-09-21 05:27:38.0690,172.8,74.1,43.25,42.88,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:38.3215,172.8,74.1,43.25,42.88,-9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:27:38.5740,172.8,74.1,43.25,42.88,-8.9,20.33,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:38.8265,172.8,74.1,43.25,42.88,-8.9,20.34,2,726.7,-6.4,24,43,43.5
2020-09-21 05:27:39.0791,172.8,74.1,43.25,42.88,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:39.3316,172.8,74.1,43.25,42.88,-9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:27:39.5841,172.8,74.1,43.25,42.88,-9,20.33,63,50,50,0,43,43.5
2020-09-21 05:27:39.8367,172.8,74.1,43.25,42.88,-9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:27:40.0892,172.8,74.1,43.25,42.88,-9,20.3,52,3.72,3.69,0,43,43.5
2020-09-21 05:27:40.3417,172.8,74.1,43.25,42.88,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:27:40.5942,172.8,74.1,43.25,42.88,-9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:27:40.8463,172.8,74.1,43.25,42.88,-8.9,20.32,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:41.0937,172.8,74.1,43.25,42.88,-8.9,20.32,2,726.5,-6.4,24,43,43.5
2020-09-21 05:27:41.3412,172.8,74.1,43.25,42.88,-9,20.33,61,729.5,722.1,0,43,43.5
2020-09-21 05:27:41.5886,172.8,74.1,43.25,42.88,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:27:41.8367,172.8,74.1,43.25,42.88,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:27:42.0893,172.8,74.1,43.25,42.88,-9,20.33,3,727,-6.6,23,43,43.5
2020-09-21 05:27:42.3419,172.8,74.1,43.25,42.88,-9,20.32,4,726.5,-6.4,23,43,43.5
2020-09-21 05:27:42.5945,172.8,74.1,43.25,42.88,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:42.8466,172.8,74.1,43.25,42.88,-9,20.32,66,5260,5250,0,43,43.5
2020-09-21 05:27:43.0937,172.8,74.1,43.25,42.88,-8.9,20.32,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:43.3408,172.8,74.1,43.25,42.88,-9,20.32,2,726.5,-6.4,24,43,43.5
2020-09-21 05:27:43.5879,172.8,74.1,43.25,42.88,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:43.8355,172.8,74.1,43.25,42.88,-9,20.32,51,3.72,3.7,0,43,43.5
2020-09-21 05:27:44.0882,172.8,74.1,43.25,42.88,-9,20.33,63,50,50,0,43,43.5
2020-09-21 05:27:44.3408,172.8,74.1,43.25,42.88,-9.1,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:27:44.5934,172.8,74.1,43.25,42.88,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:27:44.8460,172.8,74.1,43.25,42.88,-9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:27:45.0933,172.8,74.1,43.25,42.88,-8.9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:27:45.3407,172.8,74.1,43.25,42.88,-9,20.32,1,727,-6.6,23.5,43,43.5
2020-09-21 05:27:45.5881,172.8,74.1,43.25,42.88,-9,20.32,2,726.5,-6.4,24,43,43.5
2020-09-21 05:27:45.8354,172.8,74.1,43.25,42.88,-9,20.32,61,729.4,722.1,0,43,43.5
2020-09-21 05:27:46.0827,172.8,74.1,43.25,42.88,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:27:46.3300,172.8,74.1,43.25,42.88,-9,20.31,64,10.9,11.1,0,43,43.5
2020-09-21 05:27:46.5773,172.8,74.1,43.25,42.88,-9,20.32,3,727,-6.6,23,43,43.5
2020-09-21 05:27:46.8246,172.8,74.1,43.25,42.88,-9,20.33,4,726.5,-6.4,23,43,43.5
2020-09-21 05:27:47.0719,172.8,74.1,43.25,42.88,-8.9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:47.3191,172.8,74.1,43.25,42.88,-8.9,20.32,66,5250,5250,0,43,43.5
2020-09-21 05:27:47.5664,172.8,74.1,43.25,42.88,-9,20.33,1,726.9,-6.6,23.5,43,43.5
2020-09-21 05:27:47.8136,172.8,74.1,43.25,42.88,-9,20.32,2,726.6,-6.4,24,43,43.5
2020-09-21 05:27:48.0609,172.8,74.1,43.25,42.88,-8.9,20.32,65,-5240,-5310,0,43,43.5
2020-09-21 05:27:48.3118,172.8,74,43.25,42.82,-9,20.32,51,3.71,3.7,0,43,43.5
2020-09-21 05:27:48.5633,172.8,74,43.25,42.82,-9.1,20.32,63,50,50,0,43,43.5
2020-09-21 05:27:48.8147,172.8,74,43.25,42.82,-9,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:27:49.0662,172.8,74,43.25,42.82,-8.9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:27:49.3176,172.8,74,43.25,42.82,-8.9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:27:49.5676,172.8,74,43.25,42.82,-9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:27:49.8168,172.8,74,43.25,42.82,-9,20.32,1,726.9,-6.6,23.5,43,43.5
2020-09-21 05:27:50.0661,172.8,74,43.25,42.82,-9,20.32,2,726.6,-6.4,24,43,43.5
2020-09-21 05:27:50.3153,172.8,74,43.25,42.82,-9,20.33,61,729.3,722,0,43,43.5
2020-09-21 05:27:50.5649,172.8,74,43.25,42.82,-9.1,20.32,62,425,425,0,43,43.5
2020-09-21 05:27:50.8146,172.8,74,43.25,42.82,-9.1,20.33,64,10.9,11.1,0,43,43.5
2020-09-21 05:27:51.0644,172.8,74,43.25,42.82,-8.9,20.33,3,726.9,-6.6,23,43,43.5
2020-09-21 05:27:51.3141,172.8,74,43.25,42.82,-8.9,20.33,4,726.6,-6.4,23,43,43.5
2020-09-21 05:27:51.5638,172.8,74,43.25,42.82,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:51.8135,172.8,74,43.25,42.82,-9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:27:52.0633,172.8,74,43.25,42.82,-9,20.32,1,726.9,-6.6,23.5,43,43.5
2020-09-21 05:27:52.3130,172.8,74,43.25,42.82,-9,20.32,2,726.6,-6.4,24,43,43.5
2020-09-21 05:27:52.5635,172.8,74,43.25,42.82,-9.1,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:52.8161,172.8,74,43.25,42.82,-9.1,20.32,51,3.71,3.7,0,43,43.5
2020-09-21 05:27:53.0686,172.8,74,43.25,42.82,-9,20.33,63,50,50,0,43,43.5
2020-09-21 05:27:53.3211,172.8,74,43.25,42.82,-8.9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:27:53.5736,172.8,74,43.25,42.82,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:27:53.8235,172.8,74,43.25,42.82,-9,20.31,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:27:54.0707,172.8,74,43.25,42.82,-9,20.33,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:27:54.3178,172.8,74,43.25,42.82,-8.9,20.32,1,726.9,-6.6,23.5,43,43.5
2020-09-21 05:27:54.5649,172.8,74,43.25,42.82,-9.1,20.32,2,726.6,-6.4,24,43,43.5
2020-09-21 05:27:54.8135,172.8,74,43.25,42.82,-9.1,20.33,61,729.3,722,0,43,43.5
2020-09-21 05:27:55.0632,172.8,74,43.25,42.82,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:27:55.3130,172.8,74,43.25,42.82,-8.9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:27:55.5627,172.8,74,43.25,42.82,-9,20.32,3,726.9,-6.6,23,43,43.5
2020-09-21 05:27:55.8138,172.8,74,43.25,42.82,-9,20.32,4,726.5,-6.4,23,43,43.5
2020-09-21 05:27:56.0663,172.8,74,43.25,42.82,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:56.3187,172.8,74,43.25,42.82,-8.9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:27:56.5712,172.8,74,43.25,42.82,-8.9,20.32,1,726.9,-6.6,23.5,43,43.5
2020-09-21 05:27:56.8237,172.8,74,43.25,42.82,-9.1,20.33,2,726.5,-6.4,24,43,43.5
2020-09-21 05:27:57.0725,172.8,74,43.25,42.82,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:27:57.3195,172.8,74,43.25,42.82,-9,20.32,51,3.72,3.69,0,43,43.5
2020-09-21 05:27:57.5666,172.8,74,43.25,42.82,-8.9,20.32,63,50,50,0,43,43.5
2020-09-21 05:27:57.8136,172.8,74,43.25,42.82,-9,20.34,67,24.6,24.6,0,43,43.5
2020-09-21 05:27:58.0623,172.8,74,43.25,42.82,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:27:58.3150,172.8,74,43.25,42.82,-9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:27:58.5677,172.8,74,43.25,42.82,-8.9,20.33,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:27:58.8204,172.8,74,43.25,42.82,-9,20.32,1,726.9,-6.6,23.5,43,43.5
2020-09-21 05:27:59.0720,172.8,74,43.25,42.82,-9.1,20.32,2,726.5,-6.4,24,43,43.5
2020-09-21 05:27:59.3204,172.8,74,43.25,42.82,-9,20.32,61,729.4,722,0,43,43.5
2020-09-21 05:27:59.5688,172.8,74,43.25,42.82,-8.9,20.32,62,425,425,0,43,43.5
2020-09-21 05:27:59.8173,172.8,74,43.25,42.82,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:28:00.0657,172.8,74,43.25,42.82,-9,20.32,3,726.9,-6.6,23,43,43.5
2020-09-21 05:28:00.3182,172.8,74,43.25,42.82,-8.9,20.32,4,726.5,-6.4,23,43,43.5
2020-09-21 05:28:00.5712,172.8,74,43.25,42.82,-8.9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:00.8242,172.8,74,43.25,42.82,-9,20.33,66,5250,5250,0,43,43.5
2020-09-21 05:28:01.0773,172.8,74,43.25,42.82,-9,20.33,1,726.9,-6.6,23.5,43,43.5
2020-09-21 05:28:01.3302,172.8,74,43.25,42.82,-9.1,20.33,2,726.5,-6.4,24,43,43.5
2020-09-21 05:28:01.5827,172.8,74,43.25,42.82,-8.9,20.31,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:01.8352,172.8,74,43.25,42.82,-9,20.33,51,3.72,3.69,0,43,43.5
2020-09-21 05:28:02.0877,172.8,74,43.25,42.82,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:28:02.3402,172.8,74,43.25,42.82,-9,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:28:02.5891,172.8,74,43.25,42.82,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:28:02.8366,172.8,74,43.25,42.82,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:28:03.0840,172.8,74,43.25,42.82,-9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:28:03.3314,172.8,74,43.25,42.82,-9.1,20.32,1,726.9,-6.6,23.5,43,43.5
2020-09-21 05:28:03.5788,172.8,74,43.25,42.82,-9,20.32,2,726.5,-6.4,24,43,43.5
2020-09-21 05:28:03.8262,172.8,74,43.25,42.82,-9,20.32,61,729.3,721.9,0,43,43.5
2020-09-21 05:28:04.0736,172.8,74,43.25,42.82,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:28:04.3210,172.8,74,43.25,42.82,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:28:04.5684,172.8,74,43.25,42.82,-9,20.32,3,726.9,-6.6,23,43,43.5
2020-09-21 05:28:04.8157,172.8,74,43.25,42.82,-8.9,20.32,4,726.5,-6.4,23,43,43.5
2020-09-21 05:28:05.0631,172.8,74,43.25,42.82,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:05.3104,172.8,74,43.25,42.82,-9,20.32,66,5240,5250,0,43,43.5
2020-09-21 05:28:05.5593,172.8,74,43.25,42.82,-9,20.32,1,726.9,-6.6,23.5,43,43.5
2020-09-21 05:28:05.8117,172.8,74,43.25,42.82,-9,20.32,2,726.5,-6.4,24,43,43.5
2020-09-21 05:28:06.0641,172.8,74,43.25,42.82,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:06.3165,172.8,74,43.25,42.82,-9,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 05:28:06.5689,172.8,74,43.25,42.82,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:28:06.8215,172.8,74,43.25,42.82,-8.9,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:28:07.0740,172.8,74,43.25,42.82,-8.9,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 05:28:07.3266,172.8,73.9,43.25,42.77,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:28:07.5791,172.8,73.9,43.25,42.77,-9,20.33,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:28:07.8316,172.8,73.9,43.25,42.77,-9,20.33,1,726.9,-6.6,23.5,43,43.5
2020-09-21 05:28:08.0841,172.8,73.9,43.25,42.77,-9,20.32,2,726.5,-6.4,24,43,43.5
2020-09-21 05:28:08.3367,172.8,73.9,43.25,42.77,-9,20.32,61,729.4,721.9,0,43,43.5
2020-09-21 05:28:08.5892,172.8,73.9,43.25,42.77,-9,20.34,62,425,425,0,43,43.5
2020-09-21 05:28:08.8417,172.8,73.9,43.25,42.77,-8.9,20.33,64,10.9,11.1,0,43,43.5
2020-09-21 05:28:09.0942,172.8,73.9,43.25,42.77,-8.9,20.33,3,726.9,-6.6,23,43,43.5
2020-09-21 05:28:09.3467,172.8,73.9,43.25,42.77,-9,20.32,4,726.5,-6.4,23,43,43.5
2020-09-21 05:28:09.5993,172.8,73.9,43.25,42.77,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:09.8493,172.8,73.9,43.25,42.77,-9,20.34,66,5250,5250,0,43,43.5
2020-09-21 05:28:10.0967,172.8,73.9,43.25,42.77,-9,20.32,1,726.8,-6.6,23.5,43,43.5
2020-09-21 05:28:10.3442,172.8,73.9,43.25,42.77,-9,20.33,2,726.5,-6.4,24,43,43.5
2020-09-21 05:28:10.5917,172.8,73.9,43.25,42.77,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:10.8391,172.8,73.9,43.25,42.77,-8.9,20.33,51,3.71,3.7,0,43,43.5
2020-09-21 05:28:11.0865,172.8,73.9,43.25,42.77,-8.9,20.31,63,50,50,0,43,43.5
2020-09-21 05:28:11.3339,172.8,73.9,43.25,42.77,-9,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:28:11.5812,172.8,73.9,43.25,42.77,-9,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 05:28:11.8286,172.8,73.9,43.25,42.77,-9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:28:12.0759,172.8,73.9,43.25,42.77,-9,20.33,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:28:12.3233,172.8,73.9,43.25,42.77,-9,20.33,1,726.8,-6.6,23.5,43,43.5
2020-09-21 05:28:12.5706,172.8,73.9,43.25,42.77,-9,20.32,2,726.5,-6.4,24,43,43.5
2020-09-21 05:28:12.8179,172.8,73.9,43.25,42.77,-9,20.32,61,729.3,721.9,0,43,43.5
2020-09-21 05:28:13.0652,172.8,73.9,43.25,42.77,-8.9,20.32,62,425,425,0,43,43.5
2020-09-21 05:28:13.3126,172.8,73.9,43.25,42.77,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:28:13.5599,172.8,73.9,43.25,42.77,-9,20.33,3,726.8,-6.6,23,43,43.5
2020-09-21 05:28:13.8073,172.8,73.9,43.25,42.77,-9,20.32,4,726.5,-6.4,23,43,43.5
2020-09-21 05:28:14.0582,172.8,73.9,43.25,42.77,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:14.3107,172.8,73.9,43.25,42.77,-9,20.32,66,5250,5250,0,43,43.5
2020-09-21 05:28:14.5632,172.8,73.9,43.25,42.77,-9.1,20.32,1,726.8,-6.6,23.5,43,43.5
2020-09-21 05:28:14.8157,172.8,73.9,43.25,42.77,-9,20.32,2,726.5,-6.4,24,43,43.5
2020-09-21 05:28:15.0682,172.8,73.9,43.25,42.77,-8.9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:15.3206,172.8,73.9,43.25,42.77,-9,20.32,51,3.71,3.7,0,43,43.5
2020-09-21 05:28:15.5731,172.8,73.9,43.25,42.77,-9,20.33,63,50,50,0,43,43.5
2020-09-21 05:28:15.8255,172.8,73.9,43.25,42.77,-9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:28:16.0775,172.8,73.9,43.25,42.77,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:28:16.3282,172.8,73.9,43.25,42.77,-9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:28:16.5788,172.8,73.9,43.25,42.77,-9.1,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:28:16.8295,172.8,73.9,43.25,42.77,-9,20.32,1,726.9,-6.6,23.5,43,43.5
2020-09-21 05:28:17.0802,172.8,73.9,43.25,42.77,-9,20.32,2,726.5,-6.4,24,43,43.5
2020-09-21 05:28:17.3326,172.8,73.9,43.25,42.77,-8.9,20.32,61,729.4,721.9,0,43,43.5
2020-09-21 05:28:17.5851,172.8,73.9,43.25,42.77,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:28:17.8376,172.8,73.9,43.25,42.77,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:28:18.0902,172.8,73.9,43.25,42.77,-8.9,20.32,3,726.9,-6.6,23,43,43.5
2020-09-21 05:28:18.3408,172.8,73.9,43.25,42.77,-8.9,20.32,4,726.5,-6.4,23,43,43.5
2020-09-21 05:28:18.5897,172.8,73.9,43.25,42.77,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:18.8385,172.8,73.9,43.25,42.77,-9.1,20.32,66,5250,5250,0,43,43.5
2020-09-21 05:28:19.0874,172.8,73.9,43.25,42.77,-9,20.32,1,726.9,-6.6,23.5,43,43.5
2020-09-21 05:28:19.3356,172.8,73.9,43.25,42.77,-8.9,20.33,2,726.5,-6.4,24,43,43.5
2020-09-21 05:28:19.5832,172.8,73.9,43.25,42.77,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:19.8309,172.8,73.9,43.25,42.77,-9,20.33,51,3.72,3.69,0,43,43.5
2020-09-21 05:28:20.0786,172.8,73.9,43.25,42.77,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:28:20.3263,172.8,73.9,43.25,42.77,-8.9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:28:20.5736,172.8,73.9,43.25,42.77,-9,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 05:28:20.8209,172.8,73.9,43.25,42.77,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:28:21.0681,172.8,73.9,43.25,42.77,-9.1,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:28:21.3154,172.8,73.9,43.25,42.77,-8.9,20.32,1,726.9,-6.6,23.5,43,43.5
2020-09-21 05:28:21.5627,172.8,73.9,43.25,42.77,-9,20.32,2,726.5,-6.4,24,43,43.5
2020-09-21 05:28:21.8100,172.8,73.9,43.25,42.77,-9,20.33,61,729.3,721.8,0,43,43.5
2020-09-21 05:28:22.0572,172.8,73.9,43.25,42.77,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:28:22.3045,172.8,73.9,43.25,42.77,-8.9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:28:22.5565,172.8,73.9,43.25,42.77,-8.9,20.33,3,726.9,-6.6,23,43,43.5
2020-09-21 05:28:22.8089,172.8,73.9,43.25,42.77,-9,20.32,4,726.5,-6.4,23,43,43.5
2020-09-21 05:28:23.0614,172.8,73.9,43.25,42.77,-9.1,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:23.3138,172.8,73.9,43.25,42.77,-9,20.33,66,5250,5250,0,43,43.5
2020-09-21 05:28:23.5663,172.8,73.9,43.25,42.77,-9,20.32,1,726.9,-6.6,23.5,43,43.5
2020-09-21 05:28:23.8187,172.8,73.9,43.25,42.77,-9,20.33,2,726.5,-6.4,24,43,43.5
2020-09-21 05:28:24.0712,172.8,73.9,43.25,42.77,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:24.3237,172.8,73.9,43.25,42.77,-9,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 05:28:24.5725,172.8,73.9,43.25,42.77,-8.9,20.33,63,50,50,0,43,43.5
2020-09-21 05:28:24.8196,172.8,73.9,43.25,42.77,-9,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:28:25.0668,172.8,73.9,43.25,42.77,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:28:25.3140,172.8,73.9,43.25,42.77,-9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:28:25.5611,172.8,73.9,43.25,42.77,-9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:28:25.8083,172.8,73.9,43.25,42.77,-9,20.32,1,726.8,-6.6,23.5,43,43.5
2020-09-21 05:28:26.0554,172.8,73.9,43.25,42.77,-9,20.32,2,726.5,-6.4,24,43,43.5
2020-09-21 05:28:26.3026,172.8,73.9,43.25,42.77,-9,20.33,61,729.3,721.8,0,43,43.5
2020-09-21 05:28:26.5499,172.8,73.9,43.25,42.77,-8.9,20.32,62,425,425,0,43,43.5
2020-09-21 05:28:26.7973,172.8,73.9,43.25,42.77,-8.9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:28:27.0447,172.8,73.9,43.25,42.77,-9,20.32,3,726.8,-6.6,23,43,43.5
2020-09-21 05:28:27.2920,172.8,73.9,43.25,42.77,-9,20.32,4,726.5,-6.4,23,43,43.5
2020-09-21 05:28:27.5410,172.8,73.9,43.25,42.77,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:27.7935,172.8,73.9,43.25,42.77,-9,20.33,66,5250,5250,0,43,43.5
2020-09-21 05:28:28.0460,172.8,73.9,43.25,42.77,-9,20.33,1,726.8,-6.6,23.5,43,43.5
2020-09-21 05:28:28.2985,172.8,73.9,43.25,42.77,-9,20.32,2,726.5,-6.4,24,43,43.5
2020-09-21 05:28:28.5511,172.8,73.9,43.25,42.77,-8.9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:28.8035,172.8,73.9,43.25,42.77,-8.9,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 05:28:29.0559,172.8,73.9,43.25,42.77,-9,20.33,63,50,50,0,43,43.5
2020-09-21 05:28:29.3084,172.8,73.9,43.25,42.77,-9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:28:29.5608,172.8,73.9,43.25,42.77,-9,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 05:28:29.8081,172.8,73.9,43.25,42.77,-8.9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:28:30.0553,172.8,73.9,43.25,42.77,-9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:28:30.3026,172.8,73.9,43.25,42.77,-9.1,20.33,1,726.8,-6.6,23.5,43,43.5
2020-09-21 05:28:30.5498,172.8,73.9,43.25,42.77,-9,20.33,2,726.5,-6.4,24,43,43.5
2020-09-21 05:28:30.8023,172.8,73.9,43.25,42.77,-8.9,20.32,61,729.2,721.8,0,43,43.5
2020-09-21 05:28:31.0548,172.8,73.9,43.25,42.77,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:28:31.3073,172.8,73.9,43.25,42.77,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:28:31.5598,172.8,73.9,43.25,42.77,-9,20.32,3,726.7,-6.6,23,43,43.5
2020-09-21 05:28:31.8101,172.8,73.9,43.25,42.77,-8.9,20.32,4,726.4,-6.4,23,43,43.5
2020-09-21 05:28:32.0574,172.8,73.9,43.25,42.77,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:32.3046,172.8,73.9,43.25,42.77,-9.1,20.32,66,5250,5250,0,43,43.5
2020-09-21 05:28:32.5519,172.8,73.9,43.25,42.77,-9.1,20.32,1,726.7,-6.6,23.5,43,43.5
2020-09-21 05:28:32.7997,172.8,73.9,43.25,42.77,-9,20.33,2,726.4,-6.4,24,43,43.5
2020-09-21 05:28:33.0522,172.8,73.9,43.25,42.77,-8.9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:33.3048,172.8,73.9,43.25,42.77,-9,20.33,51,3.71,3.7,0,43,43.5
2020-09-21 05:28:33.5573,172.8,73.9,43.25,42.77,-9,20.33,63,50,50,0,43,43.5
2020-09-21 05:28:33.8099,172.8,73.9,43.25,42.77,-9,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:28:34.0618,172.8,73.9,43.25,42.77,-8.9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:28:34.3134,172.8,73.9,43.25,42.77,-9,20.33,6,-5240,24.6,3.7,43,43.5
2020-09-21 05:28:34.5650,172.8,73.9,43.25,42.77,-9.1,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:28:34.8166,172.8,73.9,43.25,42.77,-9,20.32,1,726.7,-6.6,23.5,43,43.5
2020-09-21 05:28:35.0682,172.8,73.9,43.25,42.77,-9,20.33,2,726.4,-6.4,24,43,43.5
2020-09-21 05:28:35.3191,172.8,73.9,43.25,42.77,-9,20.32,61,729.2,721.8,0,43,43.5
2020-09-21 05:28:35.5699,172.8,73.9,43.25,42.77,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:28:35.8207,172.8,73.9,43.25,42.77,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:28:36.0716,172.8,73.9,43.25,42.77,-8.9,20.32,3,726.7,-6.6,23,43,43.5
2020-09-21 05:28:36.3193,172.8,73.9,43.25,42.77,-8.9,20.33,4,726.4,-6.4,23,43,43.5
2020-09-21 05:28:36.5666,172.8,73.9,43.25,42.77,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:36.8139,172.8,73.9,43.25,42.77,-9.1,20.33,66,5260,5260,0,43,43.5
2020-09-21 05:28:37.0613,172.8,73.9,43.25,42.77,-9,20.32,1,726.7,-6.6,23.5,43,43.5
2020-09-21 05:28:37.3112,172.8,73.9,43.25,42.77,-9,20.32,2,726.4,-6.4,24,43,43.5
2020-09-21 05:28:37.5637,172.8,73.9,43.25,42.77,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:37.8162,172.8,73.9,43.25,42.77,-9,20.32,51,3.71,3.7,0,43,43.5
2020-09-21 05:28:38.0688,172.8,73.9,43.25,42.77,-8.9,20.32,63,50,50,0,43,43.5
2020-09-21 05:28:38.3213,172.8,73.9,43.25,42.77,-8.9,20.34,67,24.6,24.6,0,43,43.5
2020-09-21 05:28:38.5738,172.8,73.9,43.25,42.77,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:28:38.8264,172.8,73.9,43.25,42.77,-9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:28:39.0789,172.8,73.9,43.25,42.77,-9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:28:39.3314,172.8,73.9,43.25,42.77,-9,20.32,1,726.8,-6.6,23.5,43,43.5
2020-09-21 05:28:39.5839,172.8,73.9,43.25,42.77,-9,20.32,2,726.4,-6.4,24,43,43.5
2020-09-21 05:28:39.8365,172.8,73.9,43.25,42.77,-9,20.32,61,729.3,721.8,0,43,43.5
2020-09-21 05:28:40.0890,172.8,73.9,43.25,42.77,-8.9,20.32,62,425,425,0,43,43.5
2020-09-21 05:28:40.3405,172.8,73.9,43.25,42.77,-8.9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:28:40.5910,172.8,73.9,43.25,42.77,-9,20.32,3,726.8,-6.6,23,43,43.5
2020-09-21 05:28:40.8415,172.8,73.9,43.25,42.77,-9,20.32,4,726.4,-6.4,23,43,43.5
2020-09-21 05:28:41.0921,172.8,73.9,43.25,42.77,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:41.3410,172.8,73.9,43.25,42.77,-9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:28:41.5884,172.8,73.9,43.25,42.77,-9,20.33,1,726.8,-6.6,23.5,43,43.5
2020-09-21 05:28:41.8358,172.8,73.9,43.25,42.77,-9,20.32,2,726.4,-6.4,24,43,43.5
2020-09-21 05:28:42.0832,172.8,73.9,43.25,42.77,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:42.3305,172.8,73.9,43.25,42.77,-8.9,20.32,51,3.71,3.7,0,43,43.5
2020-09-21 05:28:42.5779,172.8,73.9,43.25,42.77,-9,20.33,63,50,50,0,43,43.5
2020-09-21 05:28:42.8253,172.8,73.9,43.25,42.77,-9,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:28:43.0726,172.8,73.9,43.25,42.77,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:28:43.3206,172.8,73.9,43.25,42.77,-9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:28:43.5731,172.8,73.9,43.25,42.77,-9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:28:43.8256,172.8,73.9,43.25,42.77,-9,20.33,1,726.8,-6.6,23.5,43,43.5
2020-09-21 05:28:44.0781,172.8,73.9,43.25,42.77,-9,20.34,2,726.4,-6.4,24,43,43.5
2020-09-21 05:28:44.3307,172.8,73.9,43.25,42.77,-8.9,20.32,61,729.2,721.7,0,43,43.5
2020-09-21 05:28:44.5832,172.8,73.9,43.25,42.77,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:28:44.8358,172.8,73.9,43.25,42.77,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:28:45.0883,172.8,73.9,43.25,42.77,-9,20.32,3,726.8,-6.6,23,43,43.5
2020-09-21 05:28:45.3409,172.8,73.9,43.25,42.77,-9,20.32,4,726.4,-6.4,23,43,43.5
2020-09-21 05:28:45.5895,172.8,73.9,43.25,42.77,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:45.8367,172.8,73.9,43.25,42.77,-9.1,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:28:46.0839,172.8,73.9,43.25,42.77,-9,20.32,1,726.7,-6.6,23.5,43,43.5
2020-09-21 05:28:46.3311,172.8,73.9,43.25,42.77,-9,20.32,2,726.3,-6.4,24,43,43.5
2020-09-21 05:28:46.5784,172.8,73.9,43.25,42.77,-8.9,20.32,65,-5240,-5310,0,43,43.5
2020-09-21 05:28:46.8257,172.8,73.9,43.25,42.77,-9,20.32,51,3.71,3.7,0,43,43.5
2020-09-21 05:28:47.0730,172.8,73.9,43.25,42.77,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:28:47.3203,172.8,73.9,43.25,42.77,-8.9,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:28:47.5676,172.8,73.9,43.25,42.77,-9,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 05:28:47.8149,172.8,73.9,43.25,42.77,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:28:48.0622,172.8,73.9,43.25,42.77,-9.1,20.31,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:28:48.3095,172.8,73.9,43.25,42.77,-9,20.32,1,726.7,-6.6,23.5,43,43.5
