Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:28:48.5587,172.8,73.9,43.25,42.77,-8.9,20.32,2,726.3,-6.4,24,43,43.5
2020-09-21 05:28:48.8093,172.8,73.9,43.25,42.77,-9,20.32,61,729.3,721.8,0,43,43.5
2020-09-21 05:28:49.0598,172.8,73.9,43.25,42.77,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:28:49.3104,172.8,73.9,43.25,42.77,-8.9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:28:49.5615,172.8,73.9,43.25,42.77,-8.9,20.32,3,726.7,-6.6,23,43,43.5
2020-09-21 05:28:49.8141,172.8,73.9,43.25,42.77,-9,20.32,4,726.3,-6.4,23,43,43.5
2020-09-21 05:28:50.0666,172.8,73.9,43.25,42.77,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:50.3192,172.8,73.9,43.25,42.77,-9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:28:50.5717,172.8,73.9,43.25,42.77,-8.9,20.33,1,726.7,-6.6,23.5,43,43.5
2020-09-21 05:28:50.8243,172.8,73.9,43.25,42.77,-9,20.33,2,726.3,-6.4,24,43,43.5
2020-09-21 05:28:51.0768,172.8,73.9,43.25,42.77,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:51.3293,172.8,73.9,43.25,42.77,-9,20.33,51,3.71,3.7,0,43,43.5
2020-09-21 05:28:51.5803,172.8,73.9,43.25,42.77,-8.9,20.32,63,50,50,0,43,43.5
2020-09-21 05:28:51.8277,172.8,73.9,43.25,42.77,-9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:28:52.0751,172.8,73.9,43.25,42.77,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:28:52.3225,172.8,73.9,43.25,42.77,-9.1,20.31,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:28:52.5699,172.8,73.9,43.25,42.77,-9,20.32,7,-5320,24.6,3.7,43,43.5
2020-09-21 05:28:52.8220,172.8,73.9,43.25,42.77,-9,20.32,1,726.7,-6.6,23.5,43,43.5
2020-09-21 05:28:53.0745,172.8,73.9,43.25,42.77,-9,20.32,2,726.3,-6.4,24,43,43.5
2020-09-21 05:28:53.3270,172.8,73.9,43.25,42.77,-9,20.32,61,729.2,721.8,0,43,43.5
2020-09-21 05:28:53.5795,172.8,73.9,43.25,42.77,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:28:53.8294,172.8,73.9,43.25,42.77,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:28:54.0768,172.8,73.9,43.25,42.77,-9,20.33,3,726.7,-6.6,23,43,43.5
2020-09-21 05:28:54.3241,172.8,73.9,43.25,42.77,-9,20.32,4,726.3,-6.4,23,43,43.5
2020-09-21 05:28:54.5715,172.8,73.9,43.25,42.77,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:54.8199,172.8,73.9,43.25,42.77,-9,20.32,66,5260,5260,0,43,43.5
2020-09-21 05:28:55.0724,172.8,73.9,43.25,42.77,-9,20.33,1,726.7,-6.6,23.5,43,43.5
2020-09-21 05:28:55.3249,172.8,73.9,43.25,42.77,-9,20.32,2,726.3,-6.4,24,43,43.5
2020-09-21 05:28:55.5774,172.8,73.9,43.25,42.77,-8.9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:55.8294,172.8,73.9,43.25,42.77,-8.9,20.33,51,3.71,3.69,0,43,43.5
2020-09-21 05:28:56.0766,172.8,73.9,43.25,42.77,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:28:56.3238,172.8,73.9,43.25,42.77,-9,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:28:56.5711,172.8,73.9,43.25,42.77,-9,20.31,52,3.72,3.69,0,43,43.5
2020-09-21 05:28:56.8183,172.8,73.9,43.25,42.77,-9,20.33,6,-5240,24.6,3.7,43,43.5
2020-09-21 05:28:57.0656,172.8,73.9,43.25,42.77,-9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:28:57.3128,172.8,73.9,43.25,42.77,-9,20.32,1,726.7,-6.6,23.5,43,43.5
2020-09-21 05:28:57.5600,172.8,73.9,43.25,42.77,-8.9,20.32,2,726.3,-6.4,24,43,43.5
2020-09-21 05:28:57.8073,172.8,73.9,43.25,42.77,-8.9,20.32,61,729.2,721.8,0,43,43.5
2020-09-21 05:28:58.0561,172.8,73.9,43.25,42.77,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:28:58.3086,172.8,73.9,43.25,42.77,-9,20.33,64,10.9,11.2,0,43,43.5
2020-09-21 05:28:58.5611,172.8,73.9,43.25,42.77,-9,20.33,3,726.7,-6.6,23,43,43.5
2020-09-21 05:28:58.8137,172.8,73.9,43.25,42.77,-9,20.33,4,726.3,-6.4,23,43,43.5
2020-09-21 05:28:59.0662,172.8,73.9,43.25,42.77,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:28:59.3186,172.8,73.9,43.25,42.77,-9.1,20.31,66,5250,5250,0,43,43.5
2020-09-21 05:28:59.5711,172.8,73.9,43.25,42.77,-9,20.33,1,726.7,-6.6,23.5,43,43.5
2020-09-21 05:28:59.8235,172.8,73.9,43.25,42.77,-8.9,20.33,2,726.3,-6.4,24,43,43.5
2020-09-21 05:29:00.0760,172.8,73.9,43.25,42.77,-8.9,20.32,65,-5250,-5300,0,43,43.5
2020-09-21 05:29:00.3285,172.8,73.9,43.25,42.77,-9,20.33,51,3.71,3.69,0,43,43.5
2020-09-21 05:29:00.5811,172.8,73.9,43.25,42.77,-9,20.33,63,50,50,0,43,43.5
2020-09-21 05:29:00.8336,172.8,73.9,43.25,42.77,-9,20.33,67,24.6,24.6,0,43,43.5
2020-09-21 05:29:01.0846,172.8,73.9,43.25,42.77,-9,20.31,52,3.72,3.69,0,43,43.5
2020-09-21 05:29:01.3319,172.8,73.9,43.25,42.77,-9.1,20.33,6,-5260,24.6,3.7,43,43.5
2020-09-21 05:29:01.5792,172.8,73.9,43.25,42.77,-9.1,20.33,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:29:01.8265,172.8,73.9,43.25,42.77,-9,20.32,1,726.7,-6.6,23.5,43,43.5
2020-09-21 05:29:02.0737,172.8,73.9,43.25,42.77,-9,20.32,2,726.4,-6.2,24,43,43.5
2020-09-21 05:29:02.3238,172.8,73.9,43.25,42.77,-9,20.32,61,729.2,721.8,0,43,43.5
2020-09-21 05:29:02.5742,172.8,73.9,43.25,42.77,-9,20.33,62,425,425,0,43,43.5
2020-09-21 05:29:02.8246,172.8,73.9,43.25,42.77,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:29:03.0750,172.8,73.9,43.25,42.77,-9,20.32,3,726.7,-6.6,23,43,43.5
2020-09-21 05:29:03.3265,172.8,73.9,43.25,42.77,-9.1,20.33,4,726.4,-6.2,23,43,43.5
2020-09-21 05:29:03.5791,172.8,73.9,43.25,42.77,-9.1,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:29:03.8316,172.8,73.9,43.25,42.77,-9,20.32,66,5250,5250,0,43,43.5
2020-09-21 05:29:04.0841,172.8,73.9,43.25,42.77,-8.9,20.32,1,726.7,-6.6,23.5,43,43.5
2020-09-21 05:29:04.3366,172.8,73.9,43.25,42.77,-9,20.33,2,726.4,-6.2,24,43,43.5
2020-09-21 05:29:04.5892,172.8,73.9,43.25,42.77,-9,20.32,65,-5250,-5310,0,43,43.5
2020-09-21 05:29:04.8418,172.8,73.9,43.25,42.77,-8.9,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 05:29:05.0943,172.8,73.9,43.25,42.77,-8.9,20.32,63,50,50,0,43,43.5
2020-09-21 05:29:05.3465,172.8,73.9,43.25,42.77,-9.1,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:29:05.5985,172.8,73.9,43.25,42.77,-9.1,20.3,52,3.72,3.69,0,43,43.5
2020-09-21 05:29:05.8504,172.8,73.9,43.25,42.77,-9,20.32,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:29:06.1023,172.8,73.9,43.25,42.77,-8.9,20.32,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:29:06.3517,172.8,73.9,43.25,42.77,-9,20.32,1,726.7,-6.6,23.5,43,43.5
2020-09-21 05:29:06.5991,172.8,73.9,43.25,42.77,-9,20.32,2,726.4,-6.2,24,43,43.5
2020-09-21 05:29:06.8464,172.8,73.9,43.25,42.77,-8.9,20.32,61,729.1,721.8,0,43,43.5
2020-09-21 05:29:07.0938,172.8,73.9,43.25,42.77,-8.9,20.32,62,425,425,0,43,43.5
2020-09-21 05:29:07.3437,172.8,73.9,43.25,42.77,-9,20.33,64,10.9,11.1,0,43,43.5
2020-09-21 05:29:07.5963,172.8,73.9,43.25,42.77,-9.1,20.32,3,726.6,-6.6,23,43,43.5
2020-09-21 05:29:07.8488,172.8,73.9,43.25,42.77,-9,20.33,4,726.3,-6.2,23,43,43.5
2020-09-21 05:29:08.1014,172.8,73.9,43.25,42.77,-9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:29:08.3533,172.8,73.9,43.25,42.77,-9,20.33,66,5250,5250,0,43,43.5
2020-09-21 05:29:08.6006,172.8,73.9,43.25,42.77,-9,20.32,1,726.6,-6.6,23.5,43,43.5
2020-09-21 05:29:08.8479,172.8,73.9,43.25,42.77,-8.9,20.32,2,726.3,-6.2,24,43,43.5
2020-09-21 05:29:09.0952,172.8,73.9,43.25,42.77,-8.9,20.33,65,-5250,-5310,0,43,43.5
2020-09-21 05:29:09.3425,172.8,73.9,43.25,42.77,-9,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 05:29:09.5898,172.8,73.9,43.25,42.77,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:29:09.8372,172.8,73.9,43.25,42.77,-9,20.31,67,24.6,24.6,0,43,43.5
2020-09-21 05:29:10.0845,172.8,73.9,43.25,42.77,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:29:10.3318,172.8,73.9,43.25,42.77,-9,20.31,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:29:10.5792,172.8,73.9,43.25,42.77,-9,20.33,7,-5310,24.6,3.7,43,43.5
2020-09-21 05:29:10.8266,172.8,73.9,43.25,42.77,-9,20.32,1,726.6,-6.6,23.5,43,43.5
2020-09-21 05:29:11.0740,172.8,73.9,43.25,42.77,-8.9,20.32,2,726.3,-6.2,24,43,43.5
2020-09-21 05:29:11.3214,172.8,73.9,43,42.77,-9,20.32,61,729.1,721.7,0,43,43.5
2020-09-21 05:29:11.5729,172.8,73.9,43,42.77,-9,20.32,62,425,425,0,43,43.5
2020-09-21 05:29:11.8254,172.8,73.9,43,42.77,-9,20.32,64,10.9,11.1,0,43,43.5
2020-09-21 05:29:12.0780,172.8,73.9,43,42.77,-9,20.32,3,726.6,-6.6,23,43,43.5
2020-09-21 05:29:12.3305,172.8,73.9,43,42.77,-9,20.33,4,726.3,-6.2,23,43,43.5
2020-09-21 05:29:12.5816,172.8,73.9,43,42.77,-9,20.32,65,-5250,-5300,0,43,43.5
2020-09-21 05:29:12.8297,172.8,73.9,43,42.77,-9,20.32,66,5250,5250,0,43,43.5
2020-09-21 05:29:13.0777,172.8,73.9,43,42.77,-8.9,20.32,1,726.6,-6.6,23.5,43,43.5
2020-09-21 05:29:13.3258,172.8,73.9,43,42.77,-8.9,20.33,2,726.3,-6.2,24,43,43.5
2020-09-21 05:29:13.5742,172.8,73.9,43,42.77,-9,20.33,65,-5250,-5290,0,43,43.5
2020-09-21 05:29:13.8233,172.8,73.9,43,42.77,-9,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 05:29:14.0724,172.8,73.9,43,42.77,-9,20.32,63,50,50,0,43,43.5
2020-09-21 05:29:14.3215,172.8,73.9,43,42.77,-9,20.32,67,24.6,24.6,0,43,43.5
2020-09-21 05:29:14.5706,172.8,73.9,43,42.77,-9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 05:29:14.8188,172.8,73.9,43,42.77,-9,20.33,6,-5250,24.6,3.7,43,43.5
2020-09-21 05:29:15.0660,172.8,73.9,43,42.77,-9,20.32,7,-5290,24.6,3.7,43,43
2020-09-21 05:29:15.3133,172.8,73.9,43,42.77,-8.9,20.31,1,726.6,-6.6,23.5,43,43
2020-09-21 05:29:15.5606,172.8,73.9,43,42.77,-8.9,20.32,2,726.4,-6.2,24,43,43
2020-09-21 05:29:15.8105,172.8,73.9,43,42.77,-9,20.32,61,729.1,721.8,0,43,43
2020-09-21 05:29:16.0629,172.8,73.9,43,42.77,-8.9,20.32,62,425,425,0,43,43
2020-09-21 05:29:16.3154,172.8,73.9,43,42.77,-8.9,20.32,64,10.9,11.1,0,43,43
2020-09-21 05:29:16.5679,172.8,73.9,43,42.77,-9,20.33,3,726.6,-6.6,23,43,43
2020-09-21 05:29:16.8204,172.8,73.9,43,42.77,-9.1,20.33,4,726.4,-6.2,23,43,43
2020-09-21 05:29:17.0729,172.8,73.9,43,42.77,-9,20.32,65,-5260,-5290,0,43,43
2020-09-21 05:29:17.3254,172.8,73.9,43,42.77,-8.9,20.33,66,5240,5250,0,43,43
2020-09-21 05:29:17.5780,172.8,73.9,43,42.77,-8.9,20.33,1,726.6,-6.6,23.5,43,43
2020-09-21 05:29:17.8305,172.8,73.9,43,42.77,-9,20.32,2,726.4,-6.2,24,43,43
2020-09-21 05:29:18.0830,172.8,73.9,43,42.77,-8.9,20.32,65,-5260,-5290,0,43,43
2020-09-21 05:29:18.3356,172.8,73.9,43,42.77,-8.9,20.32,51,3.71,3.69,0,43,43
2020-09-21 05:29:18.5881,172.8,73.9,43,42.77,-9,20.33,63,50,50,0,43,43
2020-09-21 05:29:18.8384,172.8,73.9,43,42.77,-9,20.33,67,24.6,24.6,0,43,43
2020-09-21 05:29:19.0864,172.8,73.9,43,42.77,-9.1,20.32,52,3.72,3.69,0,43,43
2020-09-21 05:29:19.3344,172.8,73.9,43,42.77,-8.9,20.33,6,-5260,24.6,3.7,43,43
2020-09-21 05:29:19.5824,172.8,73.9,43,42.77,-9,20.33,7,-5280,24.6,3.7,43,43
2020-09-21 05:29:19.8328,172.8,73.9,43,42.77,-9,20.32,1,726.6,-6.6,23.5,43,43
2020-09-21 05:29:20.0854,172.8,73.9,43,42.77,-9,20.32,2,726.4,-6.2,24,43,43
2020-09-21 05:29:20.3379,172.8,73.9,43,42.77,-8.9,20.32,61,729.1,721.7,0,43,43
2020-09-21 05:29:20.5904,172.8,73.9,43,42.77,-8.9,20.33,62,425,425,0,43,43
2020-09-21 05:29:20.8425,172.8,73.9,43,42.77,-9,20.34,64,10.9,11.1,0,43,43
2020-09-21 05:29:21.0940,172.8,73.9,43,42.77,-9,20.32,3,726.6,-6.6,23,43,43
2020-09-21 05:29:21.3456,172.8,73.9,43,42.77,-9,20.33,4,726.4,-6.2,23,43,43
2020-09-21 05:29:21.5971,172.8,73.9,43,42.77,-9,20.32,65,-5260,-5280,0,43,43
2020-09-21 05:29:21.8487,172.8,73.9,43,42.77,-9,20.32,66,5250,5240,0,43,43
2020-09-21 05:29:22.1002,172.8,73.9,43,42.77,-9,20.32,1,726.5,-6.6,23.5,43,43
2020-09-21 05:29:22.3517,172.8,73.9,43,42.77,-8.9,20.32,2,726.3,-6.2,24,43,43
2020-09-21 05:29:22.6033,172.8,73.9,43,42.77,-8.9,20.32,65,-5260,-5280,0,43,43
2020-09-21 05:29:22.8538,172.8,73.9,43,42.77,-9,20.32,51,3.71,3.69,0,43,43
2020-09-21 05:29:23.1034,172.8,73.9,43,42.77,-9,20.32,63,50,50,0,43,43
2020-09-21 05:29:23.3530,172.8,73.8,43,42.71,-9,20.32,67,24.6,24.6,0,43,43
2020-09-21 05:29:23.6026,172.8,73.8,43,42.71,-9,20.32,52,3.72,3.69,0,43,43
2020-09-21 05:29:23.8521,172.8,73.8,43,42.71,-9,20.31,6,-5270,24.6,3.7,43,43
2020-09-21 05:29:24.1002,172.8,73.8,43,42.71,-9,20.32,7,-5280,24.6,3.7,43,43
2020-09-21 05:29:24.3475,172.8,73.8,43,42.71,-8.9,20.32,1,726.5,-6.6,23.5,43,43
2020-09-21 05:29:24.5949,172.8,73.8,43,42.71,-8.9,20.32,2,726.3,-6.2,24,43,43
2020-09-21 05:29:24.8423,172.8,73.8,43,42.71,-9,20.32,61,729.2,721.7,0,43,43
2020-09-21 05:29:25.0896,172.8,73.8,43,42.71,-9,20.33,62,425,425,0,43,43
2020-09-21 05:29:25.3369,172.8,73.8,43,42.71,-9,20.33,64,10.9,11.1,0,43,43
2020-09-21 05:29:25.5843,172.8,73.8,43,42.71,-9,20.32,3,726.5,-6.6,23,43,43
2020-09-21 05:29:25.8316,172.8,73.8,43,42.71,-9,20.33,4,726.3,-6.2,23,43,43
2020-09-21 05:29:26.0788,172.8,73.8,43,42.71,-9,20.33,65,-5270,-5280,0,43,43
2020-09-21 05:29:26.3260,172.8,73.8,43,42.71,-8.9,20.32,66,5250,5250,0,43,43
2020-09-21 05:29:26.5732,172.8,73.8,43,42.71,-8.9,20.32,1,726.5,-6.6,23.5,43,43
2020-09-21 05:29:26.8204,172.8,73.8,43,42.71,-8.9,20.33,2,726.3,-6.2,24,43,43
2020-09-21 05:29:27.0677,172.8,73.8,43,42.71,-9,20.32,65,-5270,-5280,0,43,43
2020-09-21 05:29:27.3150,172.8,73.8,43,42.71,-9,20.33,51,3.71,3.69,0,43,43
2020-09-21 05:29:27.5623,172.8,73.8,43,42.71,-9,20.33,63,50,50,0,43,43
2020-09-21 05:29:27.8097,172.8,73.8,43,42.71,-9,20.33,67,24.6,24.6,0,43,43
2020-09-21 05:29:28.0570,172.8,73.8,43,42.71,-9,20.32,52,3.72,3.69,0,43,43
2020-09-21 05:29:28.3044,172.8,73.8,43,42.71,-9,20.32,6,-5270,24.6,3.7,43,43
2020-09-21 05:29:28.5517,172.8,73.8,43,42.71,-8.9,20.32,7,-5280,24.6,3.7,43,43
2020-09-21 05:29:28.7991,172.8,73.8,43,42.71,-8.9,20.33,1,726.5,-6.6,23.5,43,43
2020-09-21 05:29:29.0464,172.8,73.8,43,42.71,-9,20.32,2,726.3,-6.2,24,43,43
2020-09-21 05:29:29.2937,172.8,73.8,43,42.71,-9,20.32,61,729.1,721.7,0,43,43
2020-09-21 05:29:29.5409,172.8,73.8,43,42.71,-8.9,20.32,62,425,425,0,43,43
2020-09-21 05:29:29.7881,172.8,73.8,43,42.71,-9,20.32,64,10.9,11.1,0,43,43
2020-09-21 05:29:30.0354,172.8,73.8,43,42.71,-9,20.33,3,726.5,-6.6,23,43,43
2020-09-21 05:29:30.2872,172.8,73.8,43,42.71,-9,20.32,4,726.2,-6.2,23,43,43
2020-09-21 05:29:30.5397,172.8,73.8,43,42.71,-9,20.3,65,-5270,-5280,0,43,43
2020-09-21 05:29:30.7922,172.8,73.8,43,42.71,-8.9,20.32,66,5250,5250,0,43,43
2020-09-21 05:29:31.0447,172.8,73.8,43,42.71,-9,20.32,1,726.5,-6.6,23.5,43,43
2020-09-21 05:29:31.2955,172.8,73.8,43,42.71,-9,20.32,2,726.2,-6.2,24,43,43
2020-09-21 05:29:31.5461,172.8,73.8,43,42.71,-9,20.32,65,-5270,-5270,0,43,43
2020-09-21 05:29:31.7966,172.8,73.8,43,42.71,-8.9,20.34,51,3.71,3.69,0,43,43
2020-09-21 05:29:32.0471,172.8,73.8,43,42.71,-9,20.33,63,50,50,0,43,43
2020-09-21 05:29:32.2994,172.8,73.8,43,42.71,-9.1,20.32,67,24.6,24.6,0,43,43
2020-09-21 05:29:32.5519,172.8,73.8,43,42.71,-9,20.32,52,3.72,3.69,0,43,43
2020-09-21 05:29:32.8044,172.8,73.8,43,42.71,-8.9,20.32,6,-5270,24.6,3.7,43,43
2020-09-21 05:29:33.0570,172.8,73.8,43,42.71,-9,20.33,7,-5280,24.6,3.7,43,43
2020-09-21 05:29:33.3094,172.8,73.8,43,42.71,-9,20.32,1,726.5,-6.6,23.5,43,43
2020-09-21 05:29:33.5619,172.8,73.8,43,42.71,-8.9,20.32,2,726.2,-6.2,24,43,43
2020-09-21 05:29:33.8144,172.8,73.8,43,42.71,-8.9,20.32,61,729,721.7,0,43,43
2020-09-21 05:29:34.0668,172.8,73.8,43,42.71,-9,20.32,62,425,425,0,43,43
2020-09-21 05:29:34.3193,172.8,73.8,43,42.71,-9.1,20.32,64,10.9,11.1,0,43,43
2020-09-21 05:29:34.5719,172.8,73.8,43,42.71,-9,20.32,3,726.5,-6.6,23,43,43
2020-09-21 05:29:34.8244,172.8,73.8,43,42.71,-8.9,20.3,4,726.2,-6.2,23,43,43
2020-09-21 05:29:35.0769,172.8,73.8,43,42.71,-9,20.36,65,-5280,-5280,0,43,43
2020-09-21 05:29:35.3268,172.8,73.8,43,42.71,-9,20.33,66,5250,5250,0,43,43
2020-09-21 05:29:35.5741,172.8,73.8,43,42.71,-9,20.32,1,726.5,-6.6,23.5,43,43
2020-09-21 05:29:35.8214,172.8,73.8,43,42.71,-8.9,20.32,2,726.2,-6.2,24,43,43
2020-09-21 05:29:36.0687,172.8,73.8,43,42.71,-9,20.33,65,-5270,-5270,0,43,43
2020-09-21 05:29:36.3161,172.8,73.8,43,42.71,-9,20.33,51,3.71,3.69,0,43,43
2020-09-21 05:29:36.5638,172.8,73.8,43,42.71,-9,20.32,63,50,50,0,43,43
2020-09-21 05:29:36.8115,172.8,73.8,43,42.71,-9,20.32,67,24.6,24.6,0,43,43
2020-09-21 05:29:37.0592,172.8,73.8,43,42.71,-9,20.32,52,3.72,3.69,0,43,43
2020-09-21 05:29:37.3068,172.8,73.8,43,42.71,-9,20.33,6,-5280,24.6,3.7,43,43
2020-09-21 05:29:37.5580,172.8,73.8,43,42.71,-9,20.32,7,-5280,24.6,3.7,43,43
2020-09-21 05:29:37.8105,172.8,73.8,43,42.71,-8.9,20.32,1,726.6,-6.6,23.5,43,43
2020-09-21 05:29:38.0630,172.8,73.8,43,42.71,-8.9,20.32,2,726.2,-6.2,24,43,43
2020-09-21 05:29:38.3156,172.8,73.8,43,42.71,-9,20.32,61,729,721.7,0,43,43
2020-09-21 05:29:38.5647,172.8,73.8,43,42.71,-9,20.32,62,425,425,0,43,43
2020-09-21 05:29:38.8120,172.8,73.8,43,42.71,-9,20.32,64,10.9,11.1,0,43,43
2020-09-21 05:29:39.0593,172.8,73.8,43,42.71,-9,20.32,3,726.6,-6.6,23,43,43
2020-09-21 05:29:39.3066,172.8,73.8,43,42.71,-9,20.32,4,726.2,-6.2,23,43,43
2020-09-21 05:29:39.5539,172.8,73.8,43,42.71,-9,20.33,65,-5280,-5280,0,43,43
2020-09-21 05:29:39.8065,172.8,73.8,43,42.71,-9,20.33,66,5250,5250,0,43,43
2020-09-21 05:29:40.0590,172.8,73.8,43,42.71,-8.9,20.32,1,726.6,-6.6,23.5,43,43
2020-09-21 05:29:40.3115,172.8,73.8,43,42.71,-9,20.3,2,726.2,-6.2,24,43,43
2020-09-21 05:29:40.5640,172.8,73.8,43,42.71,-9,20.33,65,-5280,-5280,0,43,43
2020-09-21 05:29:40.8115,172.8,73.8,43,42.71,-9,20.32,51,3.71,3.7,0,43,43
2020-09-21 05:29:41.0587,172.8,73.8,43,42.71,-9,20.32,63,50,50,0,43,43
2020-09-21 05:29:41.3060,172.8,73.8,43,42.71,-9,20.33,67,24.6,24.6,0,43,43
2020-09-21 05:29:41.5532,172.8,73.8,43,42.71,-9,20.32,52,3.72,3.69,0,43,43
2020-09-21 05:29:41.8058,172.8,73.8,43,42.71,-9,20.33,6,-5280,24.6,3.7,43,43
2020-09-21 05:29:42.0583,172.8,73.8,43,42.71,-8.9,20.32,7,-5280,24.6,3.7,43,43
2020-09-21 05:29:42.3109,172.8,73.8,43,42.71,-8.9,20.33,1,726.6,-6.6,23.5,43,43
2020-09-21 05:29:42.5634,172.8,73.8,43,42.71,-9,20.32,2,726.2,-6.2,24,43,43
2020-09-21 05:29:42.8160,172.8,73.8,43,42.71,-9,20.32,61,728.9,721.6,0,43,43
2020-09-21 05:29:43.0685,172.8,73.8,43,42.71,-9,20.32,62,425,425,0,43,43
2020-09-21 05:29:43.3211,172.8,73.8,43,42.71,-9,20.33,64,10.9,11.1,0,43,43
2020-09-21 05:29:43.5736,172.8,73.8,43,42.71,-9,20.32,3,726.6,-6.6,23,43,43
2020-09-21 05:29:43.8261,172.8,73.8,43,42.71,-9,20.33,4,726.2,-6.2,23,43,43
2020-09-21 05:29:44.0787,172.8,73.8,43,42.71,-8.9,20.32,65,-5270,-5270,0,43,43
2020-09-21 05:29:44.3312,172.8,73.8,43,42.71,-8.9,20.33,66,5250,5250,0,43,43
2020-09-21 05:29:44.5838,172.8,73.8,43,42.71,-9,20.32,1,726.5,-6.6,23.5,43,43
2020-09-21 05:29:44.8346,172.8,73.8,43,42.71,-9,20.33,2,726.2,-6.2,24,43,43
2020-09-21 05:29:45.0852,172.8,73.8,43,42.71,-9,20.32,65,-5270,-5280,0,43,43
2020-09-21 05:29:45.3358,172.8,73.8,43,42.71,-9,20.33,51,3.71,3.69,0,43,43
2020-09-21 05:29:45.5864,172.8,73.8,43,42.71,-9,20.32,63,50,50,0,43,43
2020-09-21 05:29:45.8388,172.8,73.8,43,42.71,-9,20.33,67,24.6,24.6,0,43,43
2020-09-21 05:29:46.0913,172.8,73.8,43,42.71,-8.9,20.32,52,3.71,3.69,0,43,43
2020-09-21 05:29:46.3439,172.8,73.8,43,42.71,-8.9,20.32,6,-5270,24.6,3.7,43,43
2020-09-21 05:29:46.5964,172.8,73.8,43,42.71,-9,20.32,7,-5280,24.6,3.7,43,43
2020-09-21 05:29:46.8481,172.8,73.8,43,42.71,-9,20.33,1,726.5,-6.6,23.5,43,43
2020-09-21 05:29:47.0997,172.8,73.8,43,42.71,-8.9,20.32,2,726.2,-6.2,24,43,43
2020-09-21 05:29:47.3513,172.8,73.7,43,42.65,-9,20.32,61,729,721.7,0,43,43
2020-09-21 05:29:47.6029,172.8,73.7,43,42.65,-9,20.32,62,425,425,0,43,43
2020-09-21 05:29:47.8523,172.8,73.7,43,42.65,-9.1,20.32,64,10.9,11.1,0,43,43
2020-09-21 05:29:48.0996,172.8,73.7,43,42.65,-8.9,20.32,3,726.5,-6.6,23,43,43
2020-09-21 05:29:48.3470,172.8,73.7,43,42.65,-8.9,20.32,4,726.2,-6.2,23,43,43
2020-09-21 05:29:48.5943,172.8,73.7,43,42.65,-9,20.32,65,-5280,-5280,0,43,43
2020-09-21 05:29:48.8416,172.8,73.7,43,42.65,-9,20.32,66,5250,5250,0,43,43
2020-09-21 05:29:49.0890,172.8,73.7,43,42.65,-9,20.32,1,726.5,-6.6,23.5,43,43
2020-09-21 05:29:49.3364,172.8,73.6,43,42.59,-8.9,20.32,2,726.2,-6.2,24,43,43
2020-09-21 05:29:49.5837,172.8,73.6,43,42.59,-9,20.33,65,-5280,-5280,0,43,43
2020-09-21 05:29:49.8311,172.8,73.6,43,42.59,-9.1,20.32,51,3.71,3.69,0,43,43
2020-09-21 05:29:50.0819,172.8,73.6,43,42.59,-9,20.32,63,50,50,0,43,43
2020-09-21 05:29:50.3344,172.8,73.6,43,42.59,-8.9,20.32,67,24.6,24.6,0,43,43
2020-09-21 05:29:50.5869,172.8,73.6,43,42.59,-9,20.33,52,3.71,3.69,0,43,43
2020-09-21 05:29:50.8395,172.8,73.6,43,42.59,-9,20.32,6,-5280,24.6,3.7,43,43
2020-09-21 05:29:51.0902,172.8,73.6,43,42.59,-9,20.32,7,-5270,24.6,3.7,43,43
2020-09-21 05:29:51.3397,172.8,73.6,43,42.59,-8.9,20.33,1,726.6,-6.6,23.5,43,43
2020-09-21 05:29:51.5892,172.8,73.6,43,42.59,-9,20.32,2,726.2,-6.2,24,43,43
2020-09-21 05:29:51.8388,172.8,73.6,43,42.59,-9.1,20.32,61,729,721.7,0,43,43
2020-09-21 05:29:52.0876,172.8,73.6,43,42.59,-9.1,20.32,62,425,425,0,43,43
2020-09-21 05:29:52.3350,172.8,73.6,43,42.59,-9,20.33,64,10.9,11.1,0,43,43
2020-09-21 05:29:52.5823,172.8,73.6,43,42.59,-8.9,20.32,3,726.6,-6.6,23,43,43
2020-09-21 05:29:52.8297,172.8,73.6,43,42.59,-9,20.33,4,726.2,-6.2,23,43,43
2020-09-21 05:29:53.0771,172.8,73.6,43,42.59,-9,20.32,65,-5280,-5280,0,43,43
2020-09-21 05:29:53.3281,172.8,73.6,43,42.59,-8.9,20.33,66,5250,5250,0,43,43
2020-09-21 05:29:53.5795,172.8,73.6,43,42.59,-8.9,20.32,1,726.6,-6.6,23.5,43,43
2020-09-21 05:29:53.8309,172.8,73.6,43,42.59,-9,20.33,2,726.2,-6.2,24,43,43
2020-09-21 05:29:54.0823,172.8,73.6,43,42.59,-9,20.32,65,-5280,-5280,0,43,43
2020-09-21 05:29:54.3328,172.8,73.6,42.75,42.59,-9,20.32,51,3.71,3.69,0,43,43
2020-09-21 05:29:54.5831,172.8,73.6,42.75,42.59,-9,20.32,63,50,50,0,43,43
2020-09-21 05:29:54.8334,172.8,73.6,42.75,42.59,-9,20.32,67,24.6,24.6,0,43,43
2020-09-21 05:29:55.0837,172.8,73.6,42.75,42.59,-9,20.32,52,3.72,3.69,0,43,43
2020-09-21 05:29:55.3313,172.8,73.6,42.75,42.59,-8.9,20.32,6,-5270,24.6,3.7,43,43
2020-09-21 05:29:55.5787,172.8,73.6,42.75,42.59,-8.9,20.32,7,-5280,24.6,3.7,43,43
2020-09-21 05:29:55.8261,172.8,73.6,42.75,42.59,-8.9,20.32,1,726.6,-6.6,23.5,43,43
2020-09-21 05:29:56.0734,172.8,73.6,42.75,42.59,-9,20.32,2,726.2,-6.2,24,43,43
2020-09-21 05:29:56.3207,172.8,73.6,42.75,42.59,-9,20.33,61,728.9,721.6,0,43,43
2020-09-21 05:29:56.5680,172.8,73.6,42.75,42.59,-9,20.32,62,425,425,0,43,43
2020-09-21 05:29:56.8153,172.8,73.6,42.75,42.59,-9,20.32,64,10.9,11.1,0,43,43
2020-09-21 05:29:57.0626,172.8,73.6,42.75,42.59,-9,20.32,3,726.6,-6.6,23,43,43
2020-09-21 05:29:57.3144,172.8,73.6,42.75,42.59,-9,20.32,4,726.2,-6.2,23,43,43
2020-09-21 05:29:57.5670,172.8,73.6,42.75,42.59,-8.9,20.32,65,-5260,-5280,0,43,43
2020-09-21 05:29:57.8195,172.8,73.6,42.75,42.59,-8.9,20.32,66,5250,5250,0,43,43
2020-09-21 05:29:58.0721,172.8,73.6,42.75,42.59,-9,20.32,1,726.6,-6.6,23.5,43,43
2020-09-21 05:29:58.3246,172.8,73.6,42.75,42.59,-9,20.32,2,726.2,-6.2,24,42.5,43
2020-09-21 05:29:58.5771,172.8,73.6,42.75,42.59,-9,20.33,65,-5260,-5280,0,42.5,43
2020-09-21 05:29:58.8297,172.8,73.6,42.75,42.59,-9,20.32,51,3.71,3.69,0,42.5,43
2020-09-21 05:29:59.0822,172.8,73.6,42.75,42.59,-9,20.33,63,50,50,0,42.5,43
2020-09-21 05:29:59.3347,172.8,73.6,42.75,42.59,-9,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:29:59.5873,172.8,73.6,42.75,42.59,-9,20.32,52,3.72,3.69,0,42.5,43
2020-09-21 05:29:59.8398,172.8,73.6,42.75,42.59,-8.9,20.32,6,-5250,24.6,3.7,42.5,43
2020-09-21 05:30:00.0924,172.8,73.6,42.75,42.59,-9,20.33,7,-5280,24.6,3.7,42.5,43
2020-09-21 05:30:00.3443,172.8,73.6,42.75,42.59,-9,20.32,1,726.5,-6.6,23.5,42.5,43
2020-09-21 05:30:00.5915,172.8,73.6,42.75,42.59,-9,20.32,2,726.2,-6.2,24,42.5,43
2020-09-21 05:30:00.8387,172.8,73.6,42.75,42.59,-9,20.32,61,729,721.6,0,42.5,43
2020-09-21 05:30:01.0860,172.8,73.6,42.75,42.59,-9,20.32,62,425,425,0,42.5,43
2020-09-21 05:30:01.3332,172.8,73.6,42.75,42.59,-9,20.32,64,10.9,11.1,0,42.5,43
2020-09-21 05:30:01.5804,172.8,73.6,42.75,42.59,-9,20.32,3,726.5,-6.6,23,42.5,43
2020-09-21 05:30:01.8278,172.8,73.6,42.75,42.59,-8.9,20.32,4,726.2,-6.2,23,42.5,43
2020-09-21 05:30:02.0752,172.8,73.6,42.75,42.59,-8.9,20.32,65,-5250,-5280,0,42.5,43
2020-09-21 05:30:02.3226,172.8,73.6,42.75,42.59,-9,20.32,66,5250,5250,0,42.5,43
2020-09-21 05:30:02.5700,172.8,73.6,42.75,42.59,-9,20.32,1,726.5,-6.6,23.5,42.5,43
2020-09-21 05:30:02.8174,172.8,73.6,42.75,42.59,-8.9,20.32,2,726.2,-6.2,24,42.5,43
2020-09-21 05:30:03.0648,172.8,73.6,42.75,42.59,-9.1,20.32,65,-5250,-5290,0,42.5,43
2020-09-21 05:30:03.3122,172.8,73.6,42.75,42.59,-9,20.32,51,3.71,3.69,0,42.5,43
2020-09-21 05:30:03.5595,172.8,73.6,42.75,42.59,-8.9,20.32,63,50,50,0,42.5,43
2020-09-21 05:30:03.8114,172.8,73.6,42.75,42.59,-8.9,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:30:04.0640,172.8,73.6,42.75,42.59,-9,20.31,52,3.72,3.69,0,42.5,43
2020-09-21 05:30:04.3165,172.8,73.6,42.75,42.59,-9,20.32,6,-5250,24.6,3.7,42.5,43
2020-09-21 05:30:04.5690,172.8,73.6,42.75,42.59,-8.9,20.3,7,-5290,24.6,3.7,42.5,43
2020-09-21 05:30:04.8216,172.8,73.6,42.75,42.59,-8.9,20.32,1,726.5,-6.6,23.5,42.5,43
2020-09-21 05:30:05.0741,172.8,73.6,42.75,42.59,-9,20.32,2,726.2,-6.2,24,42.5,43
2020-09-21 05:30:05.3266,172.8,73.6,42.75,42.59,-9.1,20.33,61,729,721.6,0,42.5,43
2020-09-21 05:30:05.5791,172.8,73.6,42.75,42.59,-9,20.32,62,425,425,0,42.5,43
2020-09-21 05:30:05.8288,172.8,73.6,42.75,42.59,-8.9,20.33,64,10.9,11.1,0,42.5,43
2020-09-21 05:30:06.0761,172.8,73.6,42.75,42.59,-8.9,20.32,3,726.5,-6.6,23,42.5,43
2020-09-21 05:30:06.3234,172.8,73.6,42.75,42.59,-9,20.32,4,726.2,-6.4,23,42.5,43
2020-09-21 05:30:06.5707,172.8,73.6,42.75,42.59,-8.9,20.32,65,-5250,-5290,0,42.5,43
2020-09-21 05:30:06.8179,172.8,73.6,42.75,42.59,-8.9,20.32,66,5240,5240,0,42.5,43
2020-09-21 05:30:07.0652,172.8,73.6,42.75,42.59,-9,20.32,1,726.5,-6.6,23.5,42.5,43
2020-09-21 05:30:07.3125,172.8,73.6,42.75,42.59,-9,20.32,2,726.2,-6.4,24,42.5,43
2020-09-21 05:30:07.5598,172.8,73.6,42.75,42.59,-9.1,20.33,65,-5250,-5290,0,42.5,43
2020-09-21 05:30:07.8076,172.8,73.6,42.75,42.59,-9,20.32,51,3.71,3.69,0,42.5,43
2020-09-21 05:30:08.0601,172.8,73.6,42.75,42.59,-8.9,20.32,63,50,50,0,42.5,43
2020-09-21 05:30:08.3126,172.8,73.6,42.75,42.59,-9,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:30:08.5651,172.8,73.6,42.75,42.59,-9,20.32,52,3.72,3.69,0,42.5,43
2020-09-21 05:30:08.8176,172.8,73.6,42.75,42.59,-9,20.32,6,-5250,24.6,3.7,42.5,43
2020-09-21 05:30:09.0664,172.8,73.6,42.75,42.59,-8.9,20.31,7,-5290,24.6,3.7,42.5,43
2020-09-21 05:30:09.3137,172.8,73.6,42.75,42.59,-9,20.32,1,726.5,-6.6,23.5,42.5,43
2020-09-21 05:30:09.5611,172.8,73.6,42.75,42.59,-9,20.32,2,726.2,-6.4,24,42.5,43
2020-09-21 05:30:09.8084,172.8,73.6,42.75,42.59,-9,20.32,61,728.9,721.5,0,42.5,43
2020-09-21 05:30:10.0558,172.8,73.6,42.75,42.59,-9,20.3,62,425,425,0,42.5,43
2020-09-21 05:30:10.3074,172.8,73.6,42.75,42.59,-9,20.33,64,10.9,11.1,0,42.5,43
2020-09-21 05:30:10.5594,172.8,73.6,42.75,42.59,-9,20.32,3,726.5,-6.6,23,42.5,43
2020-09-21 05:30:10.8115,172.8,73.6,42.75,42.59,-8.9,20.32,4,726.2,-6.4,23,42.5,43
2020-09-21 05:30:11.0635,172.8,73.6,42.75,42.59,-8.9,20.32,65,-5250,-5300,0,42.5,43
2020-09-21 05:30:11.3160,172.8,73.6,42.75,42.59,-9,20.32,66,5240,5240,0,42.5,43
2020-09-21 05:30:11.5685,172.8,73.6,42.75,42.59,-9,20.35,1,726.5,-6.6,23.5,42.5,43
2020-09-21 05:30:11.8211,172.8,73.6,42.75,42.59,-9,20.33,2,726.2,-6.4,24,42.5,43
2020-09-21 05:30:12.0736,172.8,73.6,42.75,42.59,-9,20.32,65,-5250,-5300,0,42.5,43
2020-09-21 05:30:12.3261,172.8,73.6,42.75,42.59,-9,20.32,51,3.71,3.69,0,42.5,43
2020-09-21 05:30:12.5786,172.8,73.6,42.75,42.59,-9,20.33,63,50,50,0,42.5,43
2020-09-21 05:30:12.8311,172.8,73.6,42.75,42.59,-9,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:30:13.0836,172.8,73.6,42.75,42.59,-8.9,20.33,52,3.71,3.69,0,42.5,43
2020-09-21 05:30:13.3311,172.8,73.6,42.75,42.59,-8.9,20.32,6,-5240,24.6,3.7,42.5,43
2020-09-21 05:30:13.5783,172.8,73.6,42.75,42.59,-9,20.32,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:30:13.8254,172.8,73.6,42.75,42.59,-9,20.32,1,726.4,-6.6,23.5,42.5,43
2020-09-21 05:30:14.0725,172.8,73.6,42.75,42.59,-9,20.33,2,726,-6.4,24,42.5,43
2020-09-21 05:30:14.3224,172.8,73.6,42.75,42.59,-9,20.32,61,728.9,721.6,0,42.5,43
2020-09-21 05:30:14.5749,172.8,73.6,42.75,42.59,-9,20.32,62,425,425,0,42.5,43
2020-09-21 05:30:14.8274,172.8,73.6,42.75,42.59,-9,20.32,64,10.9,11.1,0,42.5,43
2020-09-21 05:30:15.0800,172.8,73.6,42.75,42.59,-8.9,20.33,3,726.4,-6.6,23,42.5,43
2020-09-21 05:30:15.3301,172.8,73.6,42.75,42.59,-8.9,20.33,4,726,-6.4,23,42.5,43
2020-09-21 05:30:15.5773,172.8,73.6,42.75,42.59,-9,20.32,65,-5240,-5290,0,42.5,43
2020-09-21 05:30:15.8245,172.8,73.6,42.75,42.59,-9,20.32,66,5240,5240,0,42.5,43
2020-09-21 05:30:16.0718,172.8,73.6,42.75,42.59,-8.9,20.32,1,726.4,-6.6,23.5,42.5,43
2020-09-21 05:30:16.3196,172.8,73.6,42.75,42.59,-9,20.32,2,726,-6.4,24,42.5,43
2020-09-21 05:30:16.5721,172.8,73.6,42.75,42.59,-9,20.32,65,-5250,-5300,0,42.5,43
2020-09-21 05:30:16.8247,172.8,73.6,42.75,42.59,-9.1,20.33,51,3.71,3.69,0,42.5,43
2020-09-21 05:30:17.0772,172.8,73.6,42.75,42.59,-9,20.32,63,50,50,0,42.5,43
2020-09-21 05:30:17.3297,172.8,73.6,42.75,42.59,-8.9,20.31,67,24.6,24.6,0,42.5,43
2020-09-21 05:30:17.5786,172.8,73.6,42.75,42.59,-9,20.33,52,3.71,3.69,0,42.5,43
2020-09-21 05:30:17.8260,172.8,73.6,42.75,42.59,-9,20.32,6,-5240,24.6,3.7,42.5,43
2020-09-21 05:30:18.0734,172.8,73.6,42.75,42.59,-9,20.33,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:30:18.3208,172.8,73.6,42.75,42.59,-8.9,20.32,1,726.4,-6.6,23.5,42.5,43
2020-09-21 05:30:18.5681,172.8,73.6,42.75,42.59,-9,20.33,2,726,-6.4,24,42.5,43
2020-09-21 05:30:18.8154,172.8,73.6,42.75,42.59,-9.1,20.32,61,728.9,721.5,0,42.5,43
2020-09-21 05:30:19.0627,172.8,73.6,42.75,42.59,-9.1,20.33,62,425,425,0,42.5,43
2020-09-21 05:30:19.3100,172.8,73.6,42.75,42.59,-9,20.32,64,10.9,11.1,0,42.5,43
2020-09-21 05:30:19.5609,172.8,73.6,42.75,42.59,-9,20.32,3,726.4,-6.6,23,42.5,43
2020-09-21 05:30:19.8134,172.8,73.6,42.75,42.59,-9,20.32,4,726,-6.4,23,42.5,43
2020-09-21 05:30:20.0659,172.8,73.6,42.75,42.59,-9,20.32,65,-5250,-5300,0,42.5,43
2020-09-21 05:30:20.3185,172.8,73.6,42.75,42.59,-8.9,20.31,66,5230,5230,0,42.5,43
2020-09-21 05:30:20.5710,172.8,73.6,42.75,42.59,-8.9,20.32,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:30:20.8235,172.8,73.6,42.75,42.59,-9.1,20.33,2,726.1,-6.4,24,42.5,43
2020-09-21 05:30:21.0760,172.8,73.6,42.75,42.59,-9,20.32,65,-5240,-5300,0,42.5,43
2020-09-21 05:30:21.3285,172.8,73.6,42.75,42.59,-9,20.32,51,3.71,3.69,0,42.5,43
2020-09-21 05:30:21.5810,172.8,73.6,42.75,42.59,-8.9,20.32,63,50,50,0,42.5,43
2020-09-21 05:30:21.8335,172.8,73.6,42.75,42.59,-9,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:30:22.0860,172.8,73.5,42.75,42.53,-9,20.33,52,3.72,3.69,0,42.5,43
2020-09-21 05:30:22.3385,172.8,73.5,42.75,42.53,-8.9,20.32,6,-5250,24.6,3.7,42.5,43
2020-09-21 05:30:22.5910,172.8,73.5,42.75,42.53,-8.9,20.32,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:30:22.8412,172.8,73.5,42.75,42.53,-9,20.32,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:30:23.0912,172.8,73.5,42.75,42.53,-9.1,20.32,2,726.1,-6.4,24,42.5,43
2020-09-21 05:30:23.3411,172.8,73.5,42.75,42.53,-9,20.32,61,728.8,721.6,0,42.5,43
2020-09-21 05:30:23.5911,172.8,73.5,42.75,42.53,-9,20.33,62,425,425,0,42.5,43
2020-09-21 05:30:23.8428,172.8,73.5,42.75,42.53,-9,20.33,64,10.9,11.1,0,42.5,43
2020-09-21 05:30:24.0947,172.8,73.5,42.75,42.53,-9,20.33,3,726.3,-6.6,23,42.5,43
2020-09-21 05:30:24.3466,172.8,73.5,42.75,42.53,-9,20.33,4,726.1,-6.4,23,42.5,43
2020-09-21 05:30:24.5984,172.8,73.5,42.75,42.53,-8.9,20.33,65,-5240,-5300,0,42.5,43
2020-09-21 05:30:24.8475,172.8,73.5,42.75,42.53,-8.9,20.32,66,5230,5230,0,42.5,43
2020-09-21 05:30:25.0963,172.8,73.5,42.75,42.53,-9,20.33,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:30:25.3451,172.8,73.5,42.75,42.53,-9,20.32,2,726.1,-6.4,24,42.5,43
2020-09-21 05:30:25.5939,172.8,73.5,42.75,42.53,-9,20.33,65,-5250,-5310,0,42.5,43
2020-09-21 05:30:25.8420,172.8,73.5,42.75,42.53,-9,20.33,51,3.71,3.69,0,42.5,43
2020-09-21 05:30:26.0893,172.8,73.5,42.75,42.53,-9,20.32,63,50,50,0,42.5,43
2020-09-21 05:30:26.3366,172.8,73.5,42.75,42.53,-9,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:30:26.5839,172.8,73.5,42.75,42.53,-8.9,20.32,52,3.72,3.69,0,42.5,43
2020-09-21 05:30:26.8333,172.8,73.5,42.75,42.53,-8.9,20.33,6,-5250,24.6,3.7,42.5,43
2020-09-21 05:30:27.0858,172.8,73.5,42.75,42.53,-9,20.32,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:30:27.3383,172.8,73.5,42.75,42.53,-9,20.33,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:30:27.5908,172.8,73.5,42.75,42.53,-9,20.32,2,726.1,-6.4,24,42.5,43
2020-09-21 05:30:27.8427,172.8,73.5,42.75,42.53,-9,20.33,61,728.9,721.6,0,42.5,43
2020-09-21 05:30:28.0901,172.8,73.5,42.75,42.53,-9.1,20.32,62,425,425,0,42.5,43
2020-09-21 05:30:28.3375,172.8,73.5,42.75,42.53,-9,20.32,64,10.9,11.1,0,42.5,43
2020-09-21 05:30:28.5849,172.8,73.5,42.75,42.53,-9,20.32,3,726.3,-6.6,23,42.5,43
2020-09-21 05:30:28.8323,172.8,73.5,42.75,42.53,-8.9,20.33,4,726.1,-6.4,23,42.5,43
2020-09-21 05:30:29.0797,172.8,73.5,42.75,42.53,-9,20.33,65,-5250,-5300,0,42.5,43
2020-09-21 05:30:29.3269,172.8,73.5,42.75,42.53,-9,20.33,66,5230,5230,0,42.5,43
2020-09-21 05:30:29.5741,172.8,73.5,42.75,42.53,-9,20.32,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:30:29.8214,172.8,73.5,42.75,42.53,-8.9,20.32,2,726.1,-6.4,24,42.5,43
2020-09-21 05:30:30.0701,172.8,73.5,42.75,42.53,-9,20.33,65,-5240,-5300,0,42.5,43
2020-09-21 05:30:30.3226,172.8,73.5,42.75,42.53,-9.1,20.31,51,3.71,3.69,0,42.5,43
2020-09-21 05:30:30.5751,172.8,73.5,42.75,42.53,-9,20.32,63,50,50,0,42.5,43
2020-09-21 05:30:30.8277,172.8,73.5,42.75,42.53,-8.9,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:30:31.0789,172.8,73.5,42.75,42.53,-9,20.32,52,3.72,3.69,0,42.5,43
2020-09-21 05:30:31.3262,172.8,73.5,42.75,42.53,-9,20.32,6,-5250,24.6,3.7,42.5,43
2020-09-21 05:30:31.5735,172.8,73.5,42.75,42.53,-9,20.33,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:30:31.8207,172.8,73.5,42.75,42.53,-8.9,20.32,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:30:32.0680,172.8,73.5,42.75,42.53,-9,20.33,2,726.1,-6.4,24,42.5,43
2020-09-21 05:30:32.3152,172.8,73.5,42.75,42.53,-9.1,20.32,61,728.9,721.5,0,42.5,43
2020-09-21 05:30:32.5624,172.8,73.5,42.75,42.53,-9,20.33,62,425,425,0,42.5,43
2020-09-21 05:30:32.8096,172.8,73.5,42.75,42.53,-9,20.32,64,10.9,11.1,0,42.5,43
2020-09-21 05:30:33.0568,172.8,73.5,42.75,42.53,-9,20.3,3,726.3,-6.6,23,42.5,43
2020-09-21 05:30:33.3066,172.8,73.5,42.75,42.53,-9,20.32,4,726.1,-6.4,23,42.5,43
2020-09-21 05:30:33.5590,172.8,73.5,42.75,42.53,-8.9,20.33,65,-5250,-5300,0,42.5,43
2020-09-21 05:30:33.8114,172.8,73.5,42.75,42.53,-8.9,20.33,66,5240,5240,0,42.5,43
2020-09-21 05:30:34.0638,172.8,73.5,42.75,42.53,-8.9,20.32,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:30:34.3138,172.8,73.5,42.75,42.53,-9,20.33,2,726.1,-6.4,24,42.5,43
2020-09-21 05:30:34.5611,172.8,73.5,42.75,42.53,-9,20.32,65,-5250,-5310,0,42.5,43
2020-09-21 05:30:34.8083,172.8,73.5,42.75,42.53,-9,20.32,51,3.71,3.69,0,42.5,43
2020-09-21 05:30:35.0555,172.8,73.5,42.75,42.53,-9,20.32,63,50,50,0,42.5,43
2020-09-21 05:30:35.3054,172.8,73.5,42.75,42.53,-9,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:30:35.5579,172.8,73.5,42.75,42.53,-9,20.31,52,3.72,3.69,0,42.5,43
2020-09-21 05:30:35.8105,172.8,73.5,42.75,42.53,-9,20.32,6,-5250,24.6,3.7,42.5,43
2020-09-21 05:30:36.0630,172.8,73.5,42.75,42.53,-8.9,20.32,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:30:36.3156,172.8,73.5,42.75,42.53,-9,20.2,1,726.5,-6.6,23.5,42.5,43
2020-09-21 05:30:36.5681,172.8,73.5,42.75,42.53,-9,20.32,2,726.1,-6.4,24,42.5,43
2020-09-21 05:30:36.8206,172.8,73.5,42.75,42.53,-9,20.32,61,728.7,721.4,0,42.5,43
2020-09-21 05:30:37.0731,172.8,73.5,42.75,42.53,-9,20.32,62,425,425,0,42.5,43
2020-09-21 05:30:37.3257,172.8,73.5,42.75,42.53,-9,20.35,64,10.9,11.1,0,42.5,43
2020-09-21 05:30:37.5782,172.8,73.5,42.75,42.53,-9,20.33,3,726.5,-6.6,23,42.5,43
2020-09-21 05:30:37.8307,172.8,73.5,42.75,42.53,-9,20.33,4,726.1,-6.4,23,42.5,43
2020-09-21 05:30:38.0833,172.8,73.5,42.75,42.53,-8.9,20.32,65,-5250,-5310,0,42.5,43
2020-09-21 05:30:38.3358,172.8,73.5,42.75,42.53,-8.9,20.33,66,5240,5240,0,42.5,43
2020-09-21 05:30:38.5883,172.8,73.5,42.75,42.53,-9,20.32,1,726.5,-6.6,23.5,42.5,43
2020-09-21 05:30:38.8409,172.8,73.5,42.75,42.53,-9,20.32,2,726.1,-6.4,24,42.5,43
2020-09-21 05:30:39.0934,172.8,73.5,42.75,42.53,-9,20.32,65,-5250,-5310,0,42.5,43
2020-09-21 05:30:39.3431,172.8,73.5,42.75,42.53,-9,20.33,51,3.71,3.69,0,42.5,43
2020-09-21 05:30:39.5903,172.8,73.5,42.75,42.53,-9.1,20.33,63,50,50,0,42.5,43
2020-09-21 05:30:39.8376,172.8,73.5,42.75,42.53,-9,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:30:40.0848,172.8,73.5,42.75,42.53,-8.9,20.33,52,3.72,3.69,0,42.5,43
2020-09-21 05:30:40.3320,172.8,73.5,42.75,42.53,-8.9,20.33,6,-5240,24.6,3.7,42.5,43
2020-09-21 05:30:40.5795,172.8,73.5,42.75,42.53,-9,20.33,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:30:40.8271,172.8,73.5,42.75,42.53,-9,20.33,1,726.5,-6.6,23.5,42.5,43
2020-09-21 05:30:41.0747,172.8,73.5,42.75,42.53,-8.9,20.32,2,726.1,-6.4,24,42.5,43
2020-09-21 05:30:41.3224,172.8,73.5,42.75,42.53,-8.9,20.32,61,728.9,721.5,0,42.5,43
2020-09-21 05:30:41.5699,172.8,73.5,42.75,42.53,-9,20.31,62,425,425,0,42.5,43
2020-09-21 05:30:41.8172,172.8,73.5,42.75,42.53,-9.1,20.32,64,10.9,11.1,0,42.5,43
2020-09-21 05:30:42.0645,172.8,73.5,42.75,42.53,-9,20.33,3,726.4,-6.6,23,42.5,43
2020-09-21 05:30:42.3118,172.8,73.5,42.75,42.53,-8.9,20.32,4,726,-6.4,23,42.5,43
2020-09-21 05:30:42.5606,172.8,73.5,42.75,42.53,-9,20.33,65,-5240,-5300,0,42.5,43
2020-09-21 05:30:42.8130,172.8,73.5,42.75,42.53,-9,20.33,66,5240,5240,0,42.5,43
2020-09-21 05:30:43.0655,172.8,73.5,42.75,42.53,-8.9,20.33,1,726.4,-6.6,23.5,42.5,43
2020-09-21 05:30:43.3180,172.8,73.5,42.75,42.53,-8.9,20.33,2,726,-6.4,24,42.5,43
2020-09-21 05:30:43.5698,172.8,73.5,42.75,42.53,-9,20.32,65,-5250,-5310,0,42.5,43
2020-09-21 05:30:43.8196,172.8,73.5,42.75,42.53,-9,20.33,51,3.71,3.69,0,42.5,43
2020-09-21 05:30:44.0693,172.8,73.5,42.75,42.53,-9,20.33,63,50,50,0,42.5,43
2020-09-21 05:30:44.3191,172.8,73.5,42.75,42.53,-9,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:30:44.5690,172.8,73.5,42.75,42.53,-9,20.32,52,3.72,3.69,0,42.5,43
2020-09-21 05:30:44.8189,172.8,73.5,42.75,42.53,-9,20.33,6,-5250,24.6,3.7,42.5,43
2020-09-21 05:30:45.0688,172.8,73.5,42.75,42.53,-9,20.32,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:30:45.3187,172.8,73.5,42.75,42.53,-8.9,20.33,1,726.4,-6.6,23.5,42.5,43
2020-09-21 05:30:45.5686,172.8,73.5,42.75,42.53,-9,20.32,2,726,-6.4,24,42.5,43
2020-09-21 05:30:45.8186,172.8,73.5,42.75,42.53,-9.1,20.32,61,728.8,721.5,0,42.5,43
2020-09-21 05:30:46.0688,172.8,73.5,42.75,42.53,-9.1,20.32,62,425,425,0,42.5,43
2020-09-21 05:30:46.3190,172.8,73.5,42.75,42.53,-9,20.33,64,10.9,11.1,0,42.5,43
2020-09-21 05:30:46.5692,172.8,73.5,42.75,42.53,-9,20.33,3,726.4,-6.6,23,42.5,43
2020-09-21 05:30:46.8193,172.8,73.5,42.75,42.53,-9,20.32,4,726,-6.4,23,42.5,43
2020-09-21 05:30:47.0695,172.8,73.5,42.75,42.53,-9,20.32,65,-5250,-5300,0,42.5,43
2020-09-21 05:30:47.3197,172.8,73.5,42.75,42.53,-8.9,20.32,66,5250,5250,0,42.5,43
2020-09-21 05:30:47.5699,172.8,73.5,42.75,42.53,-8.9,20.32,1,726.4,-6.6,23.5,42.5,43
2020-09-21 05:30:47.8213,172.8,73.5,42.75,42.53,-9,20.32,2,726,-6.4,24,42.5,43
2020-09-21 05:30:48.0738,172.8,73.5,42.75,42.53,-9,20.34,65,-5240,-5300,0,42.5,43
2020-09-21 05:30:48.3263,172.8,73.5,42.75,42.53,-9,20.33,51,3.71,3.69,0,42.5,43
2020-09-21 05:30:48.5788,172.8,73.5,42.75,42.53,-9,20.33,63,50,50,0,42.5,43
2020-09-21 05:30:48.8310,172.8,73.5,42.75,42.53,-9,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:30:49.0808,172.8,73.5,42.75,42.53,-9,20.32,52,3.72,3.69,0,42.5,43
2020-09-21 05:30:49.3306,172.8,73.5,42.75,42.53,-9,20.32,6,-5250,24.6,3.7,42.5,43
2020-09-21 05:30:49.5805,172.8,73.5,42.75,42.53,-8.9,20.32,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:30:49.8299,172.8,73.5,42.75,42.53,-9,20.33,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:30:50.0772,172.8,73.5,42.75,42.53,-9,20.32,2,725.9,-6.4,24,42.5,43
2020-09-21 05:30:50.3245,172.8,73.5,42.75,42.53,-9,20.31,61,728.7,721.4,0,42.5,43
2020-09-21 05:30:50.5718,172.8,73.5,42.75,42.53,-9,20.32,62,425,425,0,42.5,43
2020-09-21 05:30:50.8198,172.8,73.5,42.75,42.53,-9,20.32,64,10.9,11.1,0,42.5,43
2020-09-21 05:30:51.0722,172.8,73.5,42.75,42.53,-9.1,20.32,3,726.3,-6.6,23,42.5,43
2020-09-21 05:30:51.3247,172.8,73.5,42.75,42.53,-9,20.33,4,725.9,-6.4,23,42.5,43
2020-09-21 05:30:51.5771,172.8,73.5,42.75,42.53,-8.9,20.32,65,-5240,-5310,0,42.5,43
2020-09-21 05:30:51.8296,172.8,73.5,42.75,42.53,-9,20.32,66,5240,5240,0,42.5,43
2020-09-21 05:30:52.0784,172.8,73.5,42.75,42.53,-9,20.32,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:30:52.3258,172.8,73.5,42.75,42.53,-9,20.32,2,725.9,-6.4,24,42.5,43
2020-09-21 05:30:52.5731,172.8,73.5,42.75,42.53,-8.9,20.32,65,-5240,-5300,0,42.5,43
2020-09-21 05:30:52.8204,172.8,73.5,42.75,42.53,-9,20.32,51,3.71,3.69,0,42.5,43
2020-09-21 05:30:53.0678,172.8,73.5,42.75,42.53,-9,20.32,63,50,50,0,42.5,43
2020-09-21 05:30:53.3151,172.8,73.5,42.75,42.53,-9.1,20.35,67,24.6,24.6,0,42.5,43
2020-09-21 05:30:53.5625,172.8,73.5,42.75,42.53,-8.9,20.32,52,3.72,3.69,0,42.5,43
2020-09-21 05:30:53.8098,172.8,73.5,42.75,42.53,-9,20.32,6,-5250,24.6,3.7,42.5,43
2020-09-21 05:30:54.0572,172.8,73.5,42.75,42.53,-9,20.33,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:30:54.3045,172.8,73.5,42.75,42.53,-9,20.33,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:30:54.5518,172.8,73.5,42.75,42.53,-8.9,20.32,2,725.9,-6.4,24,42.5,43
2020-09-21 05:30:54.7991,172.8,73.5,42.75,42.53,-9,20.32,61,728.7,721.4,0,42.5,43
2020-09-21 05:30:55.0464,172.8,73.5,42.75,42.53,-9,20.32,62,425,425,0,42.5,43
2020-09-21 05:30:55.2937,172.8,73.5,42.75,42.53,-9.1,20.32,64,10.9,11.1,0,42.5,43
2020-09-21 05:30:55.5410,172.8,73.5,42.75,42.53,-9,20.33,3,726.3,-6.6,23,42.5,43
2020-09-21 05:30:55.7883,172.8,73.5,42.75,42.53,-9,20.32,4,725.9,-6.4,23,42.5,43
2020-09-21 05:30:56.0356,172.8,73.5,42.75,42.53,-9,20.33,65,-5250,-5310,0,42.5,43
2020-09-21 05:30:56.2876,172.8,73.5,42.75,42.53,-9,20.32,66,5230,5230,0,42.5,43
2020-09-21 05:30:56.5399,172.8,73.5,42.75,42.53,-9,20.32,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:30:56.7923,172.8,73.5,42.75,42.53,-8.9,20.32,2,725.9,-6.2,24,42.5,43
2020-09-21 05:30:57.0447,172.8,73.5,42.75,42.53,-9,20.32,65,-5240,-5300,0,42.5,43
2020-09-21 05:30:57.2957,172.8,73.5,42.75,42.53,-9,20.33,51,3.71,3.69,0,42.5,43
2020-09-21 05:30:57.5455,172.8,73.5,42.75,42.53,-9,20.33,63,50,50,0,42.5,43
2020-09-21 05:30:57.7953,172.8,73.5,42.75,42.53,-9,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:30:58.0451,172.8,73.5,42.75,42.53,-9,20.32,52,3.71,3.69,0,42.5,43
2020-09-21 05:30:58.2952,172.8,73.5,42.75,42.53,-9,20.32,6,-5250,24.6,3.7,42.5,43
2020-09-21 05:30:58.5476,172.8,73.5,42.75,42.53,-9,20.32,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:30:58.8001,172.8,73.5,42.75,42.53,-8.9,20.32,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:30:59.0526,172.8,73.5,42.75,42.53,-8.9,20.33,2,725.9,-6.2,24,42.5,43
2020-09-21 05:30:59.3050,172.8,73.5,42.75,42.53,-9,20.32,61,728.8,721.4,0,42.5,43
2020-09-21 05:30:59.5575,172.8,73.5,42.75,42.53,-9,20.32,62,425,425,0,42.5,43
2020-09-21 05:30:59.8100,172.8,73.5,42.75,42.53,-9,20.32,64,10.9,11.1,0,42.5,43
2020-09-21 05:31:00.0624,172.8,73.5,42.75,42.53,-9,20.33,3,726.3,-6.6,23,42.5,43
2020-09-21 05:31:00.3149,172.8,73.5,42.75,42.53,-9.1,20.32,4,725.9,-6.2,23,42.5,43
2020-09-21 05:31:00.5658,172.8,73.5,42.75,42.53,-9,20.33,65,-5260,-5320,0,42.5,43
2020-09-21 05:31:00.8136,172.8,73.5,42.75,42.53,-8.9,20.33,66,5230,5230,0,42.5,43
2020-09-21 05:31:01.0614,172.8,73.5,42.75,42.53,-8.9,20.32,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:31:01.3092,172.8,73.5,42.75,42.53,-9,20.33,2,725.9,-6.2,24,42.5,43
2020-09-21 05:31:01.5585,172.8,73.5,42.75,42.53,-9,20.32,65,-5250,-5310,0,42.5,43
2020-09-21 05:31:01.8110,172.8,73.5,42.75,42.53,-8.9,20.33,51,3.71,3.69,0,42.5,43
2020-09-21 05:31:02.0635,172.8,73.5,42.75,42.53,-9,20.32,63,50,50,0,42.5,43
2020-09-21 05:31:02.3160,172.8,73.5,42.75,42.53,-9.1,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:31:02.5670,172.8,73.5,42.75,42.53,-9.1,20.33,52,3.71,3.69,0,42.5,43
2020-09-21 05:31:02.8142,172.8,73.5,42.75,42.53,-8.9,20.31,6,-5260,24.6,3.7,42.5,43
2020-09-21 05:31:03.0614,172.8,73.5,42.75,42.53,-8.9,20.32,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:31:03.3086,172.8,73.5,42.75,42.53,-9,20.33,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:31:03.5558,172.8,73.5,42.75,42.53,-9,20.33,2,725.9,-6.2,24,42.5,43
2020-09-21 05:31:03.8043,172.8,73.5,42.75,42.53,-9,20.33,61,728.7,721.4,0,42.5,43
2020-09-21 05:31:04.0529,172.8,73.5,42.75,42.53,-9,20.32,62,425,425,0,42.5,43
2020-09-21 05:31:04.3014,172.8,73.5,42.75,42.53,-9,20.32,64,10.9,11.2,0,42.5,43
2020-09-21 05:31:04.5500,172.8,73.5,42.75,42.53,-9.1,20.33,3,726.3,-6.6,23,42.5,43
2020-09-21 05:31:04.8021,172.8,73.5,42.75,42.53,-9.1,20.32,4,725.9,-6.4,23,42.5,43
2020-09-21 05:31:05.0546,172.8,73.5,42.75,42.53,-8.9,20.32,65,-5250,-5310,0,42.5,43
2020-09-21 05:31:05.3071,172.8,73.5,42.75,42.53,-9,20.32,66,5230,5230,0,42.5,43
2020-09-21 05:31:05.5596,172.8,73.5,42.75,42.53,-9,20.32,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:31:05.8077,172.8,73.5,42.75,42.53,-9,20.33,2,725.9,-6.4,24,42.5,43
2020-09-21 05:31:06.0550,172.8,73.5,42.75,42.53,-8.9,20.33,65,-5250,-5310,0,42.5,43
2020-09-21 05:31:06.3023,172.8,73.5,42.75,42.53,-9,20.32,51,3.71,3.69,0,42.5,43
2020-09-21 05:31:06.5496,172.8,73.5,42.75,42.53,-9.1,20.32,63,50,50,0,42.5,43
2020-09-21 05:31:06.7995,172.8,73.5,42.75,42.53,-9,20.33,67,24.6,24.6,0,42.5,43
2020-09-21 05:31:07.0519,172.8,73.5,42.75,42.53,-9,20.33,52,3.71,3.69,0,42.5,43
2020-09-21 05:31:07.3043,172.8,73.5,42.75,42.53,-9,20.32,6,-5250,24.6,3.7,42.5,43
2020-09-21 05:31:07.5568,172.8,73.5,42.75,42.53,-9,20.32,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:31:07.8067,172.8,73.5,42.75,42.53,-8.9,20.33,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:31:08.0538,172.8,73.5,42.75,42.53,-8.9,20.32,2,725.9,-6.4,24,42.5,43
2020-09-21 05:31:08.3010,172.8,73.5,42.75,42.53,-9,20.32,61,728.7,721.3,0,42.5,43
2020-09-21 05:31:08.5481,172.8,73.5,42.75,42.53,-9.1,20.32,62,425,425,0,42.5,43
2020-09-21 05:31:08.7953,172.8,73.5,42.75,42.53,-9,20.32,64,10.9,11.1,0,42.5,43
2020-09-21 05:31:09.0425,172.8,73.5,42.75,42.53,-9,20.33,3,726.3,-6.6,23,42.5,43
2020-09-21 05:31:09.2896,172.8,73.5,42.75,42.53,-9,20.32,4,725.9,-6.4,23,42.5,43
2020-09-21 05:31:09.5368,172.8,73.5,42.75,42.53,-9.1,20.32,65,-5250,-5310,0,42.5,43
2020-09-21 05:31:09.7846,172.8,73.5,42.75,42.53,-9,20.29,66,5220,5220,0,42.5,43
2020-09-21 05:31:10.0369,172.8,73.5,42.75,42.53,-8.9,20.32,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:31:10.2893,172.8,73.5,42.75,42.53,-8.9,20.33,2,725.9,-6.4,24,42.5,43
2020-09-21 05:31:10.5417,172.8,73.5,42.75,42.53,-9,20.32,65,-5250,-5310,0,42.5,43
2020-09-21 05:31:10.7937,172.8,73.5,42.75,42.53,-9,20.32,51,3.71,3.69,0,42.5,43
2020-09-21 05:31:11.0409,172.8,73.5,42.75,42.53,-9,20.34,63,50,50,0,42.5,43
2020-09-21 05:31:11.2881,172.8,73.5,42.75,42.53,-9,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:31:11.5353,172.8,73.5,42.75,42.53,-9,20.33,52,3.72,3.69,0,42.5,43
2020-09-21 05:31:11.7832,172.8,73.5,42.75,42.53,-9,20.33,6,-5250,24.6,3.7,42.5,43
2020-09-21 05:31:12.0356,172.8,73.5,42.75,42.53,-9,20.32,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:31:12.2881,172.8,73.5,42.75,42.53,-8.9,20.32,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:31:12.5405,172.8,73.5,42.75,42.53,-9,20.32,2,725.9,-6.4,24,42.5,43
2020-09-21 05:31:12.7930,172.8,73.5,42.75,42.53,-9,20.32,61,728.8,721.3,0,42.5,43
2020-09-21 05:31:13.0457,172.8,73.5,42.75,42.53,-9,20.33,62,425,425,0,42.5,43
2020-09-21 05:31:13.2985,172.8,73.5,42.75,42.53,-9,20.33,64,10.9,11.1,0,42.5,43
2020-09-21 05:31:13.5514,172.8,73.5,42.75,42.53,-9.1,20.33,3,726.3,-6.6,23,42.5,43
2020-09-21 05:31:13.8042,172.8,73.5,42.75,42.53,-9.1,20.32,4,725.9,-6.4,23,42.5,43
2020-09-21 05:31:14.0568,172.8,73.5,42.75,42.53,-9,20.34,65,-5250,-5320,0,42.5,43
2020-09-21 05:31:14.3093,172.8,73.5,42.75,42.53,-8.9,20.32,66,5230,5230,0,42.5,43
2020-09-21 05:31:14.5618,172.8,73.5,42.75,42.53,-9,20.32,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:31:14.8143,172.8,73.5,42.75,42.53,-9,20.33,2,725.9,-6.4,24,42.5,43
2020-09-21 05:31:15.0670,172.8,73.5,42.75,42.53,-9,20.32,65,-5260,-5320,0,42.5,43
2020-09-21 05:31:15.3197,172.8,73.5,42.75,42.53,-8.9,20.33,51,3.71,3.69,0,42.5,43
2020-09-21 05:31:15.5724,172.8,73.5,42.75,42.53,-8.9,20.32,63,50,50,0,42.5,43
2020-09-21 05:31:15.8251,172.8,73.5,42.75,42.53,-9.1,20.32,67,24.6,24.6,0,42.5,43
2020-09-21 05:31:16.0778,172.8,73.5,42.75,42.53,-9.1,20.32,52,3.72,3.69,0,42.5,43
2020-09-21 05:31:16.3306,172.8,73.5,42.75,42.53,-9,20.32,6,-5260,24.6,3.7,42.5,43
2020-09-21 05:31:16.5833,172.8,73.5,42.75,42.53,-9,20.32,7,-5320,24.6,3.7,42.5,43
