Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:31:16.8360,172.8,73.5,42.75,42.53,-9,20.32,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:31:17.0887,172.8,73.5,42.75,42.53,-9,20.11,2,725.9,-6.4,24,42.5,43
2020-09-21 05:31:17.3415,172.8,73.5,42.75,42.53,-8.9,20.13,61,728.6,721.3,0,42.5,43
2020-09-21 05:31:17.5942,172.8,73.5,42.75,42.53,-9,20.12,62,425,425,0,42.5,43
2020-09-21 05:31:17.8469,172.8,73.5,42.75,42.53,-9.1,20.12,64,10.9,11.1,0,42.5,43
2020-09-21 05:31:18.0986,172.8,73.5,42.75,42.53,-9.1,20.13,3,726.3,-6.6,23,42.5,43
2020-09-21 05:31:18.3481,172.8,73.5,42.75,42.53,-9,20.13,4,725.8,-6.4,23,42.5,43
2020-09-21 05:31:18.5977,172.8,73.5,42.75,42.53,-9,20.12,65,-5260,-5320,0,42.5,43
2020-09-21 05:31:18.8473,172.8,73.5,42.75,42.53,-9,20.12,66,5220,5220,0,42.5,43
2020-09-21 05:31:19.0968,172.8,73.5,42.75,42.53,-9,20.13,1,726.2,-6.6,23.5,42.5,43
2020-09-21 05:31:19.3453,172.8,73.5,42.75,42.53,-8.9,20.12,2,725.8,-6.4,24,42.5,43
2020-09-21 05:31:19.5927,172.8,73.5,42.75,42.53,-8.9,20.12,65,-5250,-5310,0,42.5,43
2020-09-21 05:31:19.8401,172.8,73.5,42.75,42.53,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:31:20.0876,172.8,73.5,42.75,42.53,-9.1,20.13,63,50,50,0,42.5,43
2020-09-21 05:31:20.3350,172.8,73.5,42.75,42.53,-9,20.13,67,24.6,24.6,0,42.5,43
2020-09-21 05:31:20.5824,172.8,73.5,42.75,42.53,-9,20.13,52,3.72,3.69,0,42.5,43
2020-09-21 05:31:20.8299,172.8,73.5,42.75,42.53,-9,20.12,6,-5260,24.6,3.7,42.5,43
2020-09-21 05:31:21.0773,172.8,73.5,42.75,42.53,-9,20.12,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:31:21.3247,172.8,73.5,42.75,42.53,-9,20.13,1,726.2,-6.6,23.5,42.5,43
2020-09-21 05:31:21.5761,172.8,73.5,42.75,42.53,-8.9,20.12,2,725.8,-6.4,24,42.5,43
2020-09-21 05:31:21.8289,172.8,73.5,42.75,42.53,-9,20.13,61,728.7,721.3,0,42.5,43
2020-09-21 05:31:22.0817,172.8,73.5,42.75,42.53,-9,20.13,62,425,425,0,42.5,43
2020-09-21 05:31:22.3345,172.8,73.5,42.75,42.53,-9,20.12,64,10.9,11.1,0,42.5,43
2020-09-21 05:31:22.5835,172.8,73.5,42.75,42.53,-9,20.13,3,726.2,-6.6,23,42.5,43
2020-09-21 05:31:22.8309,172.8,73.5,42.75,42.53,-9,20.13,4,725.8,-6.4,23,42.5,43
2020-09-21 05:31:23.0783,172.8,73.5,42.75,42.53,-9,20.14,65,-5260,-5320,0,42.5,43
2020-09-21 05:31:23.3257,172.8,73.5,42.75,42.53,-9,20.13,66,5210,5210,0,42.5,43
2020-09-21 05:31:23.5743,172.8,73.5,42.75,42.53,-8.9,20.12,1,726.2,-6.6,23.5,42.5,43
2020-09-21 05:31:23.8237,172.8,73.5,42.75,42.53,-9,20.12,2,725.8,-6.4,24,42.5,43
2020-09-21 05:31:24.0732,172.8,73.5,42.75,42.53,-9,20.13,65,-5260,-5310,0,42.5,43
2020-09-21 05:31:24.3226,172.8,73.5,42.75,42.53,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:31:24.5715,172.8,73.5,42.75,42.53,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:31:24.8199,172.8,73.5,42.75,42.53,-9,20.13,67,24.6,24.6,0,42.5,43
2020-09-21 05:31:25.0684,172.8,73.5,42.75,42.53,-9.1,20.13,52,3.72,3.69,0,42.5,43
2020-09-21 05:31:25.3168,172.8,73.5,42.75,42.53,-9.1,20.13,6,-5260,24.6,3.7,42.5,43
2020-09-21 05:31:25.5653,172.8,73.5,42.75,42.53,-9,20.13,7,-5320,24.6,3.7,42.5,43
2020-09-21 05:31:25.8159,172.8,73.5,42.75,42.53,-8.9,20.13,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:31:26.0668,172.8,73.5,42.75,42.53,-9,20.12,2,725.9,-6.4,24,42.5,43
2020-09-21 05:31:26.3177,172.8,73.5,42.75,42.53,-9,20.13,61,728.7,721.3,0,42.5,43
2020-09-21 05:31:26.5686,172.8,73.5,42.75,42.53,-8.9,20.12,62,425,425,0,42.5,43
2020-09-21 05:31:26.8210,172.8,73.5,42.75,42.53,-8.9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:31:27.0735,172.8,73.5,42.75,42.53,-9.1,20.13,3,726.3,-6.6,23,42.5,43
2020-09-21 05:31:27.3260,172.8,73.5,42.75,42.53,-9.1,20.13,4,725.9,-6.4,23,42.5,43
2020-09-21 05:31:27.5785,172.8,73.5,42.75,42.53,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:31:27.8314,172.8,73.5,42.75,42.53,-8.9,20.13,66,5220,5220,0,42.5,43
2020-09-21 05:31:28.0844,172.8,73.5,42.75,42.53,-9,20.13,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:31:28.3374,172.8,73.5,42.75,42.53,-9,20.12,2,725.9,-6.4,24,42.5,43
2020-09-21 05:31:28.5903,172.8,73.5,42.75,42.53,-9,20.13,65,-5260,-5310,0,42.5,43
2020-09-21 05:31:28.8432,172.8,73.5,42.75,42.53,-8.9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:31:29.0958,172.8,73.5,42.75,42.53,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:31:29.3484,172.8,73.5,42.75,42.53,-9.1,20.1,67,24.6,24.6,0,42.5,43
2020-09-21 05:31:29.6010,172.8,73.5,42.75,42.53,-9.1,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:31:29.8535,172.8,73.5,42.75,42.53,-8.9,20.13,6,-5250,24.6,3.7,42.5,43
2020-09-21 05:31:30.1058,172.8,73.5,42.75,42.53,-9,20.12,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:31:30.3581,172.8,73.5,42.75,42.53,-9,20.13,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:31:30.6104,172.8,73.5,42.75,42.53,-9,20.12,2,725.9,-6.4,24,42.5,43
2020-09-21 05:31:30.8627,172.8,73.5,42.75,42.53,-8.9,20.13,61,728.6,721.3,0,42.5,43
2020-09-21 05:31:31.1154,172.8,73.5,42.75,42.53,-9,20.13,62,425,425,0,42.5,43
2020-09-21 05:31:31.3680,172.8,73.4,42.75,42.48,-9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:31:31.6207,172.8,73.4,42.75,42.48,-9.1,20.13,3,726.3,-6.6,23,42.5,43
2020-09-21 05:31:31.8733,172.8,73.4,42.75,42.48,-9,20.12,4,725.9,-6.4,23,42.5,43
2020-09-21 05:31:32.1261,172.8,73.4,42.75,42.48,-9,20.12,65,-5250,-5320,0,42.5,43
2020-09-21 05:31:32.3789,172.8,73.4,42.75,42.48,-9,20.15,66,5220,5220,0,42.5,43
2020-09-21 05:31:32.6317,172.8,73.4,42.75,42.48,-9,20.13,1,726.3,-6.6,23.5,42.5,43
2020-09-21 05:31:32.8846,172.8,73.4,42.75,42.48,-9,20.13,2,725.8,-6.4,24,42.5,43
2020-09-21 05:31:33.1373,172.8,73.4,42.75,42.48,-8.9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:31:33.3900,172.8,73.4,42.75,42.48,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:31:33.6427,172.8,73.4,42.75,42.48,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:31:33.8954,172.8,73.4,42.75,42.48,-9,20.13,67,24.6,24.6,0,42.5,43
2020-09-21 05:31:34.1481,172.8,73.4,42.75,42.48,-9,20.12,52,3.72,3.69,0,42.5,43
2020-09-21 05:31:34.3960,172.8,73.4,42.75,42.48,-9,20.12,6,-5260,24.6,3.7,42.5,43
2020-09-21 05:31:34.6436,172.8,73.4,42.75,42.48,-9,20.12,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:31:34.8912,172.8,73.4,42.75,42.48,-9,20.13,1,726.2,-6.6,23.5,42.5,43
2020-09-21 05:31:35.1387,172.8,73.4,42.75,42.48,-8.9,20.12,2,725.8,-6.4,24,42.5,43
2020-09-21 05:31:35.3863,172.8,73.4,42.75,42.48,-9,20.13,61,728.6,721.3,0,42.5,43
2020-09-21 05:31:35.6338,172.8,73.4,42.75,42.48,-9,20.13,62,425,425,0,42.5,43
2020-09-21 05:31:35.8814,172.8,73.4,42.75,42.48,-9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:31:36.1289,172.8,73.4,42.75,42.48,-9,20.13,3,726.2,-6.6,23,42.5,43
2020-09-21 05:31:36.3810,172.8,73.4,42.75,42.48,-9,20.13,4,725.8,-6.4,23,42.5,43
2020-09-21 05:31:36.6337,172.8,73.4,42.75,42.48,-9,20.12,65,-5260,-5320,0,42.5,43
2020-09-21 05:31:36.8864,172.8,73.4,42.75,42.48,-9,20.12,66,5230,5230,0,42.5,43
2020-09-21 05:31:37.1391,172.8,73.4,42.75,42.48,-8.9,19.86,1,726.2,-6.6,23.5,42.5,43
2020-09-21 05:31:37.3892,172.8,73.4,42.75,42.48,-8.9,20.12,2,725.8,-6.4,24,42.5,43
2020-09-21 05:31:37.6370,172.8,73.4,42.75,42.48,-9,20.13,65,-5260,-5310,0,42.5,43
2020-09-21 05:31:37.8849,172.8,73.4,42.75,42.48,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:31:38.1327,172.8,73.4,42.75,42.48,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:31:38.3834,172.8,73.4,42.75,42.48,-9,20.14,67,24.6,24.6,0,42.5,43
2020-09-21 05:31:38.6363,172.8,73.4,42.75,42.48,-9.1,20.12,52,3.72,3.69,0,42.5,43
2020-09-21 05:31:38.8892,172.8,73.4,42.75,42.48,-9.1,20.12,6,-5260,24.6,3.7,42.5,43
2020-09-21 05:31:39.1420,172.8,73.4,42.75,42.48,-8.9,20.13,7,-5320,24.6,3.7,42.5,43
2020-09-21 05:31:39.3920,172.8,73.4,42.75,42.48,-8.9,20.13,1,726.2,-6.6,23.5,42.5,43
2020-09-21 05:31:39.6396,172.8,73.4,42.75,42.48,-9,20.12,2,725.8,-6.4,24,42.5,43
2020-09-21 05:31:39.8872,172.8,73.4,42.75,42.48,-9,20.13,61,728.7,721.2,0,42.5,43
2020-09-21 05:31:40.1348,172.8,73.4,42.75,42.48,-8.9,20.13,62,425,425,0,42.5,43
2020-09-21 05:31:40.3824,172.8,73.4,42.75,42.48,-9,20.12,64,10.9,11.1,0,42.5,43
2020-09-21 05:31:40.6300,172.8,73.4,42.75,42.48,-9.1,20.13,3,726.2,-6.6,23,42.5,43
2020-09-21 05:31:40.8776,172.8,73.4,42.75,42.48,-9.1,20.12,4,725.7,-6.4,23,42.5,43
2020-09-21 05:31:41.1252,172.8,73.4,42.75,42.48,-9.1,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:31:41.3728,172.8,73.4,42.75,42.48,-9,20.13,66,5230,5230,0,42.5,43
2020-09-21 05:31:41.6203,172.8,73.4,42.75,42.48,-9,20.13,1,726.2,-6.6,23.5,42.5,43
2020-09-21 05:31:41.8678,172.8,73.4,42.75,42.48,-9,20.13,2,725.7,-6.4,24,42.5,43
2020-09-21 05:31:42.1153,172.8,73.4,42.75,42.48,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:31:42.3630,172.8,73.4,42.75,42.48,-8.9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:31:42.6121,172.8,73.4,42.75,42.48,-9,20.12,63,50,50,0,42.5,43
2020-09-21 05:31:42.8611,172.8,73.4,42.75,42.48,-9.1,20.13,67,24.6,24.6,0,42.5,43
2020-09-21 05:31:43.1102,172.8,73.4,42.75,42.48,-9.1,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:31:43.3593,172.8,73.4,42.75,42.48,-9,20.13,6,-5240,24.6,3.7,42.5,43
2020-09-21 05:31:43.6101,172.8,73.4,42.75,42.48,-9,20.13,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:31:43.8609,172.8,73.4,42.75,42.48,-9,20.13,1,726.2,-6.6,23.5,42.5,43
2020-09-21 05:31:44.1117,172.8,73.4,42.75,42.48,-9,20.13,2,725.7,-6.4,24,42.5,43
2020-09-21 05:31:44.3626,172.8,73.4,42.75,42.48,-8.9,20.12,61,728.6,721.2,0,42.5,43
2020-09-21 05:31:44.6153,172.8,73.4,42.75,42.48,-8.9,20.12,62,425,425,0,42.5,43
2020-09-21 05:31:44.8680,172.8,73.4,42.75,42.48,-9,20.12,64,10.9,11.1,0,42.5,43
2020-09-21 05:31:45.1207,172.8,73.4,42.75,42.48,-9,20.12,3,726.2,-6.6,23,42.5,43
2020-09-21 05:31:45.3733,172.8,73.4,42.75,42.48,-9,20.12,4,725.7,-6.4,23,42.5,43
2020-09-21 05:31:45.6222,172.8,73.4,42.75,42.48,-9,20.13,65,-5240,-5310,0,42.5,43
2020-09-21 05:31:45.8698,172.8,73.4,42.75,42.48,-9,20.12,66,5230,5230,0,42.5,43
2020-09-21 05:31:46.1173,172.8,73.4,42.75,42.48,-8.9,20.13,1,726.2,-6.6,23.5,42.5,43
2020-09-21 05:31:46.3648,172.8,73.4,42.75,42.48,-8.9,20.12,2,725.7,-6.4,24,42.5,43
2020-09-21 05:31:46.6140,172.8,73.4,42.75,42.48,-8.9,20.12,65,-5250,-5310,0,42.5,43
2020-09-21 05:31:46.8666,172.8,73.4,42.75,42.48,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:31:47.1192,172.8,73.4,42.75,42.48,-9,20.12,63,50,50,0,42.5,43
2020-09-21 05:31:47.3719,172.8,73.4,42.75,42.48,-9,20.11,67,24.5,24.6,0,42.5,43
2020-09-21 05:31:47.6245,172.8,73.4,42.75,42.48,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:31:47.8772,172.8,73.4,42.75,42.48,-9,20.13,6,-5260,24.5,3.7,42.5,43
2020-09-21 05:31:48.1299,172.8,73.4,42.75,42.48,-9,20.13,7,-5320,24.6,3.7,42.5,43
2020-09-21 05:31:48.3826,172.8,73.4,42.75,42.48,-8.9,20.13,1,726.1,-6.6,23.5,42.5,43
2020-09-21 05:31:48.6354,172.8,73.4,42.75,42.48,-8.9,20.12,2,725.7,-6.4,24,42.5,43
2020-09-21 05:31:48.8881,172.8,73.4,42.75,42.48,-9,20.13,61,728.6,721.2,0,42.5,43
2020-09-21 05:31:49.1408,172.8,73.4,42.75,42.48,-9,20.13,62,425,425,0,42.5,43
2020-09-21 05:31:49.3935,172.8,73.4,42.75,42.48,-9,20.12,64,10.9,11.2,0,42.5,43
2020-09-21 05:31:49.6462,172.8,73.4,42.75,42.48,-9,20.12,3,726.1,-6.6,23,42.5,43
2020-09-21 05:31:49.8958,172.8,73.4,42.75,42.48,-9,20.13,4,725.7,-6.4,23,42.5,43
2020-09-21 05:31:50.1452,172.8,73.4,42.75,42.48,-9.1,20.13,65,-5260,-5320,0,42.5,43
2020-09-21 05:31:50.3945,172.8,73.3,42.75,42.42,-9,20.12,66,5230,5230,0,42.5,43
2020-09-21 05:31:50.6439,172.8,73.3,42.75,42.42,-8.9,20.12,1,726.1,-6.6,23.5,42.5,43
2020-09-21 05:31:50.8954,172.8,73.3,42.75,42.42,-9,20.12,2,725.7,-6.4,24,42.5,43
2020-09-21 05:31:51.1483,172.8,73.3,42.75,42.42,-9,20.13,65,-5260,-5310,0,42.5,43
2020-09-21 05:31:51.4012,172.8,73.3,42.75,42.42,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:31:51.6540,172.8,73.3,42.75,42.42,-9,20.12,63,50,50,0,42.5,43
2020-09-21 05:31:51.9044,172.8,73.3,42.75,42.42,-9,20.12,67,24.5,24.6,0,42.5,43
2020-09-21 05:31:52.1525,172.8,73.3,42.75,42.42,-9.1,20.12,52,3.71,3.69,0,42.5,43
2020-09-21 05:31:52.4006,172.8,73.3,42.75,42.42,-9.1,20.12,6,-5260,24.5,3.7,42.5,43
2020-09-21 05:31:52.6488,172.8,73.3,42.75,42.42,-9,20.13,7,-5320,24.6,3.7,42.5,43
2020-09-21 05:31:52.8968,172.8,73.3,42.75,42.42,-8.9,20.12,1,726.1,-6.6,23.5,42.5,43
2020-09-21 05:31:53.1444,172.8,73.3,42.75,42.42,-9,20.12,2,725.7,-6.4,24,42.5,43
2020-09-21 05:31:53.3920,172.8,73.3,42.75,42.42,-9,20.13,61,728.5,721.2,0,42.5,43
2020-09-21 05:31:53.6396,172.8,73.3,42.75,42.42,-9,20.13,62,425,425,0,42.5,43
2020-09-21 05:31:53.8873,172.8,73.3,42.75,42.42,-8.9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:31:54.1360,172.8,73.3,42.75,42.42,-9,20.13,3,726.1,-6.6,23,42.5,43
2020-09-21 05:31:54.3847,172.8,73.3,42.75,42.42,-9.1,20.12,4,725.7,-6.4,23,42.5,43
2020-09-21 05:31:54.6334,172.8,73.3,42.75,42.42,-9,20.12,65,-5260,-5320,0,42.5,43
2020-09-21 05:31:54.8821,172.8,73.3,42.75,42.42,-9,20.13,66,5240,5240,0,42.5,43
2020-09-21 05:31:55.1300,172.8,73.3,42.75,42.42,-9,20.1,1,726.1,-6.6,23.5,42.5,43
2020-09-21 05:31:55.3775,172.8,73.3,42.75,42.42,-9,20.13,2,725.8,-6.4,24,42.5,43
2020-09-21 05:31:55.6250,172.8,73.3,42.75,42.42,-8.9,20.12,65,-5260,-5320,0,42.5,43
2020-09-21 05:31:55.8726,172.8,73.3,42.75,42.42,-8.9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:31:56.1209,172.8,73.3,42.75,42.42,-8.9,20.12,63,50,50,0,42.5,43
2020-09-21 05:31:56.3697,172.8,73.3,42.75,42.42,-9,19.98,67,24.5,24.6,0,42.5,43
2020-09-21 05:31:56.6184,172.8,73.3,42.75,42.42,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:31:56.8671,172.8,73.3,42.75,42.42,-9,20.12,6,-5260,24.5,3.7,42.5,43
2020-09-21 05:31:57.1149,172.8,73.3,42.75,42.42,-9,20.13,7,-5320,24.6,3.7,42.5,43
2020-09-21 05:31:57.3622,172.8,73.3,42.75,42.42,-9,20.13,1,726.1,-6.6,23.5,42.5,43
2020-09-21 05:31:57.6095,172.8,73.3,42.75,42.42,-9,20.13,2,725.8,-6.4,24,42.5,43
2020-09-21 05:31:57.8568,172.8,73.3,42.75,42.42,-8.9,20.13,61,728.5,721.1,0,42.5,43
2020-09-21 05:31:58.1041,172.8,73.3,42.75,42.42,-8.9,20.13,62,425,425,0,42.5,43
2020-09-21 05:31:58.3565,172.8,73.3,42.75,42.42,-9,20.12,64,10.9,11.2,0,42.5,43
2020-09-21 05:31:58.6090,172.8,73.3,42.75,42.42,-9,20.13,3,726.1,-6.6,23,42.5,43
2020-09-21 05:31:58.8614,172.8,73.3,42.75,42.42,-9,20.13,4,725.8,-6.4,23,42.5,43
2020-09-21 05:31:59.1139,172.8,73.3,42.75,42.42,-9,20.13,65,-5260,-5320,0,42.5,43
2020-09-21 05:31:59.3634,172.8,73.2,42.75,42.36,-9.1,20.13,66,5240,5240,0,42.5,43
2020-09-21 05:31:59.6127,172.8,73.2,42.75,42.36,-9,20.12,1,726.1,-6.6,23.5,42.5,43
2020-09-21 05:31:59.8620,172.8,73.2,42.75,42.36,-9,20.12,2,725.8,-6.4,24,42.5,43
2020-09-21 05:32:00.1114,172.8,73.2,42.75,42.36,-8.9,20.12,65,-5260,-5320,0,42.5,43
2020-09-21 05:32:00.3607,172.8,73.2,42.75,42.36,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:32:00.6101,172.8,73.2,42.75,42.36,-9,20.12,63,50,50,0,42.5,43
2020-09-21 05:32:00.8594,172.8,73.2,42.75,42.36,-9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:32:01.1088,172.8,73.2,42.75,42.36,-9,20.11,52,3.71,3.69,0,42.5,43
2020-09-21 05:32:01.3586,172.8,73.2,42.75,42.36,-9.1,20.13,6,-5260,24.5,3.7,42.5,43
2020-09-21 05:32:01.6112,172.8,73.2,42.75,42.36,-9.1,20.13,7,-5320,24.6,3.7,42.5,43
2020-09-21 05:32:01.8638,172.8,73.2,42.75,42.36,-9,20.12,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:02.1164,172.8,73.2,42.75,42.36,-8.9,20.12,2,725.7,-6.4,24,42.5,43
2020-09-21 05:32:02.3691,172.8,73.2,42.75,42.36,-8.9,20.13,61,728.5,721.1,0,42.5,43
2020-09-21 05:32:02.6219,172.8,73.2,42.75,42.36,-9,20.13,62,425,425,0,42.5,43
2020-09-21 05:32:02.8747,172.8,73.2,42.75,42.36,-9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:32:03.1276,172.8,73.2,42.75,42.36,-8.9,20.12,3,726,-6.6,23,42.5,43
2020-09-21 05:32:03.3796,172.8,73.2,42.75,42.36,-9,20.12,4,725.7,-6.4,23,42.5,43
2020-09-21 05:32:03.6271,172.8,73.2,42.75,42.36,-9.1,20.13,65,-5260,-5320,0,42.5,43
2020-09-21 05:32:03.8747,172.8,73.2,42.75,42.36,-9,20.13,66,5240,5230,0,42.5,43
2020-09-21 05:32:04.1222,172.8,73.2,42.75,42.36,-8.9,20.12,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:04.3697,172.8,73.2,42.75,42.36,-9,20.13,2,725.7,-6.4,24,42.5,43
2020-09-21 05:32:04.6172,172.8,73.2,42.75,42.36,-9,20.11,65,-5260,-5320,0,42.5,43
2020-09-21 05:32:04.8648,172.8,73.2,42.75,42.36,-8.9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:32:05.1123,172.8,73.2,42.75,42.36,-8.9,20.13,63,50,50,0,42.5,43
2020-09-21 05:32:05.3598,172.8,73.2,42.75,42.36,-8.9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:32:05.6084,172.8,73.2,42.75,42.36,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:32:05.8574,172.8,73.2,42.75,42.36,-9.1,20.12,6,-5260,24.5,3.7,42.5,43
2020-09-21 05:32:06.1063,172.8,73.2,42.75,42.36,-9,20.12,7,-5320,24.6,3.7,42.5,43
2020-09-21 05:32:06.3553,172.8,73.2,42.75,42.36,-9,20.13,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:06.6042,172.8,73.2,42.75,42.36,-9,20.13,2,725.7,-6.4,24,42.5,43
2020-09-21 05:32:06.8549,172.8,73.2,42.75,42.36,-9,20.13,61,728.6,721.2,0,42.5,43
2020-09-21 05:32:07.1056,172.8,73.2,42.75,42.36,-8.9,20.12,62,425,425,0,42.5,43
2020-09-21 05:32:07.3563,172.8,73.2,42.75,42.36,-8.9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:32:07.6071,172.8,73.2,42.75,42.36,-9,20.13,3,726,-6.6,23,42.5,43
2020-09-21 05:32:07.8588,172.8,73.2,42.75,42.36,-9.1,20.13,4,725.7,-6.4,23,42.5,43
2020-09-21 05:32:08.1115,172.8,73.2,42.75,42.36,-9,20.11,65,-5260,-5320,0,42.5,43
2020-09-21 05:32:08.3641,172.8,73.2,42.75,42.36,-9,20.13,66,5230,5230,0,42.5,43
2020-09-21 05:32:08.6168,172.8,73.2,42.75,42.36,-9,20.13,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:08.8689,172.8,73.2,42.75,42.36,-9,20.13,2,725.7,-6.4,24,42.5,43
2020-09-21 05:32:09.1177,172.8,73.2,42.75,42.36,-8.9,20.13,65,-5260,-5320,0,42.5,43
2020-09-21 05:32:09.3664,172.8,73.2,42.75,42.36,-8.9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:32:09.6151,172.8,73.2,42.75,42.36,-9,20.12,63,50,50,0,42.5,43
2020-09-21 05:32:09.8638,172.8,73.2,42.75,42.36,-9,20.12,67,24.5,24.6,0,42.5,43
2020-09-21 05:32:10.1122,172.8,73.2,42.75,42.36,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:32:10.3600,172.8,73.2,42.75,42.36,-9,20.12,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:32:10.6077,172.8,73.2,42.75,42.36,-9,20.11,7,-5320,24.6,3.7,42.5,43
2020-09-21 05:32:10.8555,172.8,73.2,42.75,42.36,-9,20.12,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:11.1039,172.8,73.2,42.75,42.36,-9,20.15,2,725.7,-6.4,24,42.5,43
2020-09-21 05:32:11.3538,172.8,73.2,42.75,42.36,-8.9,20.13,61,728.5,721.1,0,42.5,43
2020-09-21 05:32:11.6037,172.8,73.2,42.75,42.36,-8.9,20.13,62,425,425,0,42.5,43
2020-09-21 05:32:11.8536,172.8,73.2,42.75,42.36,-9,20.12,64,10.9,11.1,0,42.5,43
2020-09-21 05:32:12.1042,172.8,73.2,42.75,42.36,-9,20.13,3,726,-6.6,23,42.5,43
2020-09-21 05:32:12.3571,172.8,73.2,42.75,42.36,-8.9,20.13,4,725.7,-6.4,23,42.5,43
2020-09-21 05:32:12.6099,172.8,73.2,42.75,42.36,-9,20.13,65,-5250,-5320,0,42.5,43
2020-09-21 05:32:12.8627,172.8,73.2,42.75,42.36,-9.1,20.13,66,5230,5230,0,42.5,43
2020-09-21 05:32:13.1156,172.8,73.2,42.75,42.36,-9,20.12,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:13.3682,172.8,73.2,42.75,42.36,-8.9,20.12,2,725.7,-6.4,24,42.5,43
2020-09-21 05:32:13.6208,172.8,73.2,42.75,42.36,-8.9,20.12,65,-5260,-5320,0,42.5,43
2020-09-21 05:32:13.8734,172.8,73.2,42.75,42.36,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:32:14.1260,172.8,73.2,42.75,42.36,-9,20.12,63,50,50,0,42.5,43
2020-09-21 05:32:14.3787,172.8,73.2,42.75,42.36,-8.9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:32:14.6314,172.8,73.2,42.75,42.36,-9,20.12,52,3.71,3.69,0,42.5,43
2020-09-21 05:32:14.8840,172.8,73.2,42.75,42.36,-9,20.13,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:32:15.1367,172.8,73.2,42.75,42.36,-9.1,20.12,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:32:15.3866,172.8,73.2,42.75,42.36,-8.9,20.13,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:15.6342,172.8,73.2,42.75,42.36,-9,20.12,2,725.7,-6.4,24,42.5,43
2020-09-21 05:32:15.8817,172.8,73.2,42.75,42.36,-9,20.11,61,728.6,721.1,0,42.5,43
2020-09-21 05:32:16.1293,172.8,73.2,42.75,42.36,-9,20.12,62,425,425,0,42.5,43
2020-09-21 05:32:16.3770,172.8,73.2,42.75,42.36,-8.9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:32:16.6263,172.8,73.2,42.75,42.36,-9,20.13,3,726,-6.6,23,42.5,43
2020-09-21 05:32:16.8755,172.8,73.2,42.75,42.36,-9,20.12,4,725.6,-6.4,23,42.5,43
2020-09-21 05:32:17.1247,172.8,73.2,42.75,42.36,-9.1,20.12,65,-5240,-5310,0,42.5,43
2020-09-21 05:32:17.3737,172.8,73.2,42.75,42.36,-9,20.13,66,5230,5230,0,42.5,43
2020-09-21 05:32:17.6213,172.8,73.2,42.75,42.36,-9,20.13,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:17.8688,172.8,73.2,42.75,42.36,-9,20.13,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:18.1163,172.8,73.2,42.75,42.36,-9,20.13,65,-5240,-5300,0,42.5,43
2020-09-21 05:32:18.3643,172.8,73.2,42.75,42.36,-8.9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:32:18.6172,172.8,73.2,42.75,42.36,-9,20.12,63,50,50,0,42.5,43
2020-09-21 05:32:18.8700,172.8,73.2,42.75,42.36,-9,20.12,67,24.5,24.6,0,42.5,43
2020-09-21 05:32:19.1229,172.8,73.2,42.75,42.36,-9.1,20.12,52,3.71,3.69,0,42.5,43
2020-09-21 05:32:19.3756,172.8,73.2,42.75,42.36,-9,20.13,6,-5240,24.5,3.7,42.5,43
2020-09-21 05:32:19.6268,172.8,73.2,42.75,42.36,-9,20.13,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:32:19.8780,172.8,73.2,42.75,42.36,-9,20.13,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:20.1291,172.8,73.2,42.75,42.36,-9,20.13,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:20.3804,172.8,73.2,42.75,42.36,-8.9,20.12,61,728.5,721.1,0,42.5,43
2020-09-21 05:32:20.6332,172.8,73.2,42.75,42.36,-8.9,20.12,62,425,425,0,42.5,43
2020-09-21 05:32:20.8859,172.8,73.2,42.75,42.36,-9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:32:21.1386,172.8,73.2,42.75,42.36,-9,20.13,3,726,-6.6,23,42.5,43
2020-09-21 05:32:21.3914,172.8,73.2,42.75,42.36,-9,20.12,4,725.6,-6.4,23,42.5,43
2020-09-21 05:32:21.6441,172.8,73.2,42.75,42.36,-9,20.13,65,-5240,-5310,0,42.5,43
2020-09-21 05:32:21.8969,172.8,73.2,42.75,42.36,-9,20.12,66,5230,5230,0,42.5,43
2020-09-21 05:32:22.1496,172.8,73.2,42.75,42.36,-9,20.12,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:22.4024,172.8,73.2,42.75,42.36,-9,20.13,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:22.6513,172.8,73.2,42.75,42.36,-8.9,20.13,65,-5240,-5300,0,42.5,43
2020-09-21 05:32:22.8989,172.8,73.2,42.75,42.36,-8.9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:32:23.1465,172.8,73.2,42.75,42.36,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:32:23.3941,172.8,73.2,42.75,42.36,-9,20.12,67,24.5,24.6,0,42.5,43
2020-09-21 05:32:23.6416,172.8,73.2,42.75,42.36,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:32:23.8891,172.8,73.2,42.75,42.36,-9,20.15,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:32:24.1367,172.8,73.2,42.75,42.36,-9.1,20.13,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:32:24.3842,172.8,73.2,42.75,42.36,-9,20.12,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:24.6354,172.8,73.2,42.75,42.36,-8.9,20.13,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:24.8881,172.8,73.2,42.75,42.36,-9,20.13,61,728.5,721,0,42.5,43
2020-09-21 05:32:25.1408,172.8,73.2,42.75,42.36,-9,20.13,62,425,425,0,42.5,43
2020-09-21 05:32:25.3935,172.8,73.2,42.75,42.36,-9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:32:25.6456,172.8,73.2,42.75,42.36,-9,20.13,3,726,-6.6,23,42.5,43
2020-09-21 05:32:25.8973,172.8,73.2,42.75,42.36,-9,20.13,4,725.6,-6.4,23,42.5,43
2020-09-21 05:32:26.1490,172.8,73.2,42.75,42.36,-9.1,20.12,65,-5250,-5310,0,42.5,43
2020-09-21 05:32:26.4008,172.8,73.2,42.75,42.36,-9.1,20.13,66,5230,5230,0,42.5,43
2020-09-21 05:32:26.6511,172.8,73.2,42.75,42.36,-9,20.13,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:26.8986,172.8,73.2,42.75,42.36,-9,20.12,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:27.1462,172.8,73.2,42.75,42.36,-9,20.12,65,-5250,-5300,0,42.5,43
2020-09-21 05:32:27.3937,172.8,73.2,42.75,42.36,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:32:27.6412,172.8,73.2,42.75,42.36,-8.9,20.13,63,50,50,0,42.5,43
2020-09-21 05:32:27.8893,172.8,73.2,42.75,42.36,-8.9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:32:28.1375,172.8,73.2,42.75,42.36,-9,20.14,52,3.71,3.69,0,42.5,43
2020-09-21 05:32:28.3857,172.8,73.2,42.75,42.36,-9.1,20.13,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:32:28.6339,172.8,73.2,42.75,42.36,-9,20.14,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:32:28.8845,172.8,73.2,42.75,42.36,-8.9,20.13,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:29.1372,172.8,73.2,42.75,42.36,-9,20.12,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:29.3899,172.8,73.2,42.75,42.36,-9,20.13,61,728.4,721,0,42.5,43
2020-09-21 05:32:29.6426,172.8,73.2,42.75,42.36,-8.9,20.13,62,425,425,0,42.5,43
2020-09-21 05:32:29.8927,172.8,73.2,42.75,42.36,-8.9,20.14,64,10.9,11.1,0,42.5,43
2020-09-21 05:32:30.1403,172.8,73.2,42.75,42.36,-9,20.12,3,726,-6.6,23,42.5,43
2020-09-21 05:32:30.3878,172.8,73.2,42.75,42.36,-9.1,20.13,4,725.6,-6.4,23,42.5,43
2020-09-21 05:32:30.6354,172.8,73.2,42.75,42.36,-9,20.12,65,-5240,-5300,0,42.5,43
2020-09-21 05:32:30.8830,172.8,73.2,42.75,42.36,-9,20.12,66,5230,5230,0,42.5,43
2020-09-21 05:32:31.1306,172.8,73.2,42.75,42.36,-9,20.12,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:31.3781,172.8,73.2,42.75,42.36,-9,20.13,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:31.6257,172.8,73.2,42.75,42.36,-8.9,20.15,65,-5250,-5300,0,42.5,43
2020-09-21 05:32:31.8737,172.8,73.2,42.75,42.36,-8.9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:32:32.1264,172.8,73.2,42.75,42.36,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:32:32.3791,172.8,73.2,42.75,42.36,-9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:32:32.6317,172.8,73.2,42.75,42.36,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:32:32.8844,172.8,73.2,42.75,42.36,-9,20.13,6,-5240,24.5,3.7,42.5,43
2020-09-21 05:32:33.1319,172.8,73.2,42.75,42.36,-9,20.13,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:32:33.3794,172.8,73.2,42.75,42.36,-9,20.12,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:33.6270,172.8,73.2,42.75,42.36,-8.9,20.13,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:33.8745,172.8,73.2,42.75,42.36,-8.9,20.13,61,728.4,721,0,42.5,43
2020-09-21 05:32:34.1220,172.8,73.2,42.75,42.36,-9,20.13,62,425,425,0,42.5,43
2020-09-21 05:32:34.3696,172.8,73.2,42.75,42.36,-9,20.12,64,10.9,11.1,0,42.5,43
2020-09-21 05:32:34.6171,172.8,73.2,42.75,42.36,-9,20.12,3,726,-6.6,23,42.5,43
2020-09-21 05:32:34.8647,172.8,73.2,42.75,42.36,-9,20.13,4,725.6,-6.4,23,42.5,43
2020-09-21 05:32:35.1135,172.8,73.2,42.75,42.36,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:32:35.3628,172.8,73.2,42.75,42.36,-9.1,20.13,66,5230,5230,0,42.5,43
2020-09-21 05:32:35.6120,172.8,73.2,42.75,42.36,-9,20.13,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:35.8613,172.8,73.2,42.75,42.36,-8.9,20.12,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:36.1109,172.8,73.2,42.75,42.36,-9,20.13,65,-5240,-5300,0,42.5,43
2020-09-21 05:32:36.3612,172.8,73.2,42.75,42.36,-9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:32:36.6115,172.8,73.2,42.75,42.36,-9,20.06,63,50,50,0,42.5,43
2020-09-21 05:32:36.8618,172.8,73.2,42.75,42.36,-8.9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:32:37.1128,172.8,73.2,42.75,42.36,-9,20.12,52,3.71,3.69,0,42.5,43
2020-09-21 05:32:37.3655,172.8,73.2,42.75,42.36,-9.1,20.13,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:32:37.6183,172.8,73.2,42.75,42.36,-9.1,20.12,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:32:37.8710,172.8,73.2,42.75,42.36,-8.9,20.13,1,726,-6.6,23.5,42.5,43
2020-09-21 05:32:38.1237,172.8,73.2,42.75,42.36,-8.9,20.14,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:38.3764,172.8,73.2,42.75,42.36,-9,20.12,61,728.4,721,0,42.5,43
2020-09-21 05:32:38.6291,172.8,73.2,42.75,42.36,-9,20.14,62,425,425,0,42.5,43
2020-09-21 05:32:38.8818,172.8,73.2,42.75,42.36,-8.9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:32:39.1344,172.8,73.2,42.75,42.36,-8.9,20.12,3,726.1,-6.6,23,42.5,43
2020-09-21 05:32:39.3874,172.8,73.2,42.75,42.36,-9,20.12,4,725.6,-6.4,23,42.5,43
2020-09-21 05:32:39.6404,172.8,73.2,42.75,42.36,-9.1,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:32:39.8934,172.8,73.2,42.75,42.36,-9,20.12,66,5230,5230,0,42.5,43
2020-09-21 05:32:40.1463,172.8,73.2,42.75,42.36,-9,20.12,1,726.1,-6.6,23.5,42.5,43
2020-09-21 05:32:40.3953,172.8,73.2,42.75,42.36,-9,20.13,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:40.6439,172.8,73.2,42.75,42.36,-9,20.12,65,-5250,-5310,0,42.5,43
2020-09-21 05:32:40.8925,172.8,73.2,42.75,42.36,-8.9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:32:41.1412,172.8,73.2,42.75,42.36,-8.9,20.12,63,50,50,0,42.5,43
2020-09-21 05:32:41.3937,172.8,73.2,42.75,42.36,-9,20.12,67,24.5,24.6,0,42.5,43
2020-09-21 05:32:41.6466,172.8,73.2,42.75,42.36,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:32:41.8994,172.8,73.2,42.75,42.36,-9,20.13,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:32:42.1522,172.8,73.2,42.75,42.36,-9,20.13,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:32:42.4003,172.8,73.2,42.75,42.36,-9,20.13,1,726.1,-6.6,23.5,42.5,43
2020-09-21 05:32:42.6479,172.8,73.2,42.75,42.36,-9,20.13,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:42.8954,172.8,73.2,42.75,42.36,-9,20.13,61,728.4,721,0,42.5,43
2020-09-21 05:32:43.1430,172.8,73.2,42.75,42.36,-8.9,20.12,62,425,425,0,42.5,43
2020-09-21 05:32:43.3905,172.8,73.2,42.75,42.36,-8.9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:32:43.6381,172.8,73.2,42.75,42.36,-9,20.13,3,726.1,-6.6,23,42.5,43
2020-09-21 05:32:43.8856,172.8,73.2,42.75,42.36,-9,20.13,4,725.6,-6.4,23,42.5,43
2020-09-21 05:32:44.1332,172.8,73.2,42.75,42.36,-9,20.13,65,-5240,-5300,0,42.5,43
2020-09-21 05:32:44.3853,172.8,73.2,42.75,42.36,-9,20.12,66,5230,5230,0,42.5,43
2020-09-21 05:32:44.6380,172.8,73.2,42.75,42.36,-9.1,20.13,1,726.1,-6.6,23.5,42.5,43
2020-09-21 05:32:44.8907,172.8,73.2,42.75,42.36,-9,20.13,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:45.1434,172.8,73.2,42.75,42.36,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:32:45.3917,172.8,73.2,42.75,42.36,-8.9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:32:45.6393,172.8,73.2,42.75,42.36,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:32:45.8868,172.8,73.2,42.75,42.36,-9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:32:46.1344,172.8,73.2,42.75,42.36,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:32:46.3820,172.8,73.2,42.75,42.36,-8.9,20.13,6,-5240,24.5,3.7,42.5,43
2020-09-21 05:32:46.6295,172.8,73.2,42.75,42.36,-9.1,20.13,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:32:46.8771,172.8,73.2,42.75,42.36,-9,20.13,1,725.9,-6.6,23.5,42.5,43
2020-09-21 05:32:47.1246,172.8,73.2,42.75,42.36,-9,20.12,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:47.3722,172.8,73.2,42.75,42.36,-8.9,20.12,61,728.4,721,0,42.5,43
2020-09-21 05:32:47.6197,172.8,73.2,42.75,42.36,-9,20.12,62,425,425,0,42.5,43
2020-09-21 05:32:47.8672,172.8,73.2,42.75,42.36,-9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:32:48.1148,172.8,73.2,42.75,42.36,-8.9,20.13,3,725.9,-6.6,23,42.5,43
2020-09-21 05:32:48.3628,172.8,73.2,42.75,42.36,-9,20.13,4,725.6,-6.4,23,42.5,43
2020-09-21 05:32:48.6155,172.8,73.2,42.75,42.36,-9,20.13,65,-5240,-5300,0,42.5,43
2020-09-21 05:32:48.8681,172.8,73.2,42.75,42.36,-9,20.12,66,5230,5230,0,42.5,43
2020-09-21 05:32:49.1207,172.8,73.2,42.75,42.36,-9,20.13,1,725.9,-6.6,23.5,42.5,43
2020-09-21 05:32:49.3734,172.8,73.2,42.75,42.36,-8.9,20.11,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:49.6261,172.8,73.2,42.75,42.36,-9,20.13,65,-5250,-5300,0,42.5,43
2020-09-21 05:32:49.8788,172.8,73.2,42.75,42.36,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:32:50.1315,172.8,73.2,42.75,42.36,-8.9,20.13,63,50,50,0,42.5,43
2020-09-21 05:32:50.3843,172.8,73.2,42.75,42.36,-8.9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:32:50.6330,172.8,73.2,42.75,42.36,-9,20.12,52,3.71,3.69,0,42.5,43
2020-09-21 05:32:50.8805,172.8,73.2,42.75,42.36,-9,20.13,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:32:51.1281,172.8,73.2,42.75,42.36,-9,20.13,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:32:51.3756,172.8,73.2,42.75,42.36,-9,20.12,1,725.9,-6.6,23.5,42.5,43
2020-09-21 05:32:51.6270,172.8,73.2,42.75,42.36,-9,20.12,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:51.8797,172.8,73.2,42.75,42.36,-9,20.13,61,728.4,720.9,0,42.5,43
2020-09-21 05:32:52.1323,172.8,73.2,42.75,42.36,-9,20.12,62,425,425,0,42.5,43
2020-09-21 05:32:52.3850,172.8,73.2,42.75,42.36,-8.9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:32:52.6367,172.8,73.2,42.75,42.36,-9,20.13,3,725.9,-6.6,23,42.5,43
2020-09-21 05:32:52.8866,172.8,73.2,42.75,42.36,-9,20.13,4,725.6,-6.4,23,42.5,43
2020-09-21 05:32:53.1364,172.8,73.2,42.75,42.36,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:32:53.3863,172.8,73.2,42.75,42.36,-9,20.12,66,5230,5230,0,42.5,43
2020-09-21 05:32:53.6362,172.8,73.2,42.75,42.36,-9,20.12,1,725.9,-6.6,23.5,42.5,43
2020-09-21 05:32:53.8863,172.8,73.2,42.75,42.36,-9.1,20.12,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:54.1365,172.8,73.2,42.75,42.36,-9,20.13,65,-5250,-5300,0,42.5,43
2020-09-21 05:32:54.3867,172.8,73.2,42.75,42.36,-9,20.14,51,3.71,3.69,0,42.5,43
2020-09-21 05:32:54.6368,172.8,73.2,42.75,42.36,-8.9,20.12,63,50,50,0,42.5,43
2020-09-21 05:32:54.8883,172.8,73.2,42.75,42.36,-9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:32:55.1410,172.8,73.2,42.75,42.36,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:32:55.3937,172.8,73.2,42.75,42.36,-8.9,20.12,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:32:55.6464,172.8,73.2,42.75,42.36,-9,20.13,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:32:55.8990,172.8,73.2,42.75,42.36,-9.1,20.12,1,725.9,-6.6,23.5,42.5,43
2020-09-21 05:32:56.1514,172.8,73.2,42.75,42.36,-9,20.12,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:56.4038,172.8,73.2,42.75,42.36,-9,20.13,61,728.4,721,0,42.5,43
2020-09-21 05:32:56.6563,172.8,73.2,42.75,42.36,-8.9,20.13,62,425,425,0,42.5,43
2020-09-21 05:32:56.9078,172.8,73.2,42.75,42.36,-9,20.12,64,10.9,11.1,0,42.5,43
2020-09-21 05:32:57.1553,172.8,73.2,42.75,42.36,-9,20.13,3,725.9,-6.6,23,42.5,43
2020-09-21 05:32:57.4028,172.8,73.2,42.75,42.36,-9,20.12,4,725.6,-6.4,23,42.5,43
2020-09-21 05:32:57.6503,172.8,73.2,42.75,42.36,-8.9,20.13,65,-5240,-5310,0,42.5,43
2020-09-21 05:32:57.8978,172.8,73.2,42.75,42.36,-9,20.13,66,5230,5220,0,42.5,43
2020-09-21 05:32:58.1493,172.8,73.2,42.75,42.36,-9.1,20.13,1,725.9,-6.6,23.5,42.5,43
2020-09-21 05:32:58.4021,172.8,73.2,42.75,42.36,-9,20.12,2,725.6,-6.4,24,42.5,43
2020-09-21 05:32:58.6549,172.8,73.2,42.75,42.36,-8.9,20.13,65,-5240,-5310,0,42.5,43
2020-09-21 05:32:58.9077,172.8,73.2,42.75,42.36,-9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:32:59.1606,172.8,73.2,42.75,42.36,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:32:59.4081,172.8,73.2,42.75,42.36,-9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:32:59.6557,172.8,73.2,42.75,42.36,-8.9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:32:59.9032,172.8,73.2,42.75,42.36,-9,20.13,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:33:00.1508,172.8,73.2,42.75,42.36,-9,20.12,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:33:00.3983,172.8,73.2,42.75,42.36,-9.1,20.12,1,725.9,-6.6,23.5,42.5,43
2020-09-21 05:33:00.6459,172.8,73.2,42.75,42.36,-9,20.14,2,725.5,-6.4,24,42.5,43
2020-09-21 05:33:00.8934,172.8,73.2,42.75,42.36,-9,20.13,61,728.3,720.9,0,42.5,43
2020-09-21 05:33:01.1410,172.8,73.2,42.75,42.36,-9,20.13,62,425,425,0,42.5,43
2020-09-21 05:33:01.3900,172.8,73.2,42.75,42.36,-9,20.12,64,10.9,11.1,0,42.5,43
2020-09-21 05:33:01.6404,172.8,73.2,42.75,42.36,-9,20.13,3,725.9,-6.6,23,42.5,43
2020-09-21 05:33:01.8908,172.8,73.2,42.75,42.36,-8.9,20.13,4,725.5,-6.4,23,42.5,43
2020-09-21 05:33:02.1411,172.8,73.2,42.75,42.36,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:02.3901,172.8,73.2,42.75,42.36,-9.1,20.11,66,5220,5220,0,42.5,43
2020-09-21 05:33:02.6377,172.8,73.2,42.75,42.36,-9,20.12,1,725.9,-6.6,23.5,42.5,43
2020-09-21 05:33:02.8853,172.8,73.2,42.75,42.36,-9,20.13,2,725.5,-6.4,24,42.5,43
2020-09-21 05:33:03.1329,172.8,73.2,42.75,42.36,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:03.3812,172.8,73.2,42.75,42.36,-9.1,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:33:03.6340,172.8,73.2,42.75,42.36,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:33:03.8868,172.8,73.2,42.75,42.36,-8.9,20.12,67,24.5,24.6,0,42.5,43
2020-09-21 05:33:04.1395,172.8,73.2,42.75,42.36,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:33:04.3918,172.8,73.2,42.75,42.36,-9,20.13,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:33:04.6394,172.8,73.2,42.75,42.36,-9,20.12,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:33:04.8871,172.8,73.2,42.75,42.36,-9,20.13,1,725.9,-6.6,23.5,42.5,43
2020-09-21 05:33:05.1347,172.8,73.2,42.75,42.36,-9,20.13,2,725.5,-6.4,24,42.5,43
2020-09-21 05:33:05.3830,172.8,73.2,42.75,42.36,-9,20.14,61,728.3,721,0,42.5,43
2020-09-21 05:33:05.6357,172.8,73.2,42.75,42.36,-9,20.12,62,425,425,0,42.5,43
2020-09-21 05:33:05.8884,172.8,73.2,42.75,42.36,-8.9,20.12,64,10.9,11.1,0,42.5,43
2020-09-21 05:33:06.1411,172.8,73.2,42.75,42.36,-9,20.12,3,725.9,-6.6,23,42.5,43
2020-09-21 05:33:06.3939,172.8,73.2,42.75,42.36,-9,20.13,4,725.5,-6.4,23,42.5,43
2020-09-21 05:33:06.6414,172.8,73.2,42.75,42.36,-9,20.12,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:06.8889,172.8,73.2,42.75,42.36,-8.9,20.13,66,5220,5220,0,42.5,43
2020-09-21 05:33:07.1365,172.8,73.2,42.75,42.36,-9,20.15,1,725.9,-6.6,23.5,42.5,43
2020-09-21 05:33:07.3840,172.8,73.2,42.75,42.36,-9.1,20.13,2,725.4,-6.4,24,42.5,43
2020-09-21 05:33:07.6315,172.8,73.2,42.75,42.36,-9.1,20.12,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:07.8790,172.8,73.2,42.75,42.36,-8.9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:33:08.1266,172.8,73.2,42.75,42.36,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:33:08.3741,172.8,73.2,42.75,42.36,-9,20.12,67,24.5,24.6,0,42.5,43
2020-09-21 05:33:08.6217,172.8,73.2,42.75,42.36,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:33:08.8695,172.8,73.2,42.75,42.36,-8.9,20.14,6,-5240,24.5,3.7,42.5,43
2020-09-21 05:33:09.1173,172.8,73.2,42.75,42.36,-9,20.13,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:33:09.3651,172.8,73.2,42.75,42.36,-9,20.12,1,725.8,-6.6,23.5,42.5,43
2020-09-21 05:33:09.6129,172.8,73.2,42.75,42.36,-9.1,20.13,2,725.4,-6.4,24,42.5,43
2020-09-21 05:33:09.8604,172.8,73.2,42.75,42.36,-9,20.13,61,728.3,721,0,42.5,43
2020-09-21 05:33:10.1079,172.8,73.2,42.75,42.36,-9,20.13,62,425,425,0,42.5,43
2020-09-21 05:33:10.3554,172.8,73.2,42.75,42.36,-9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:33:10.6043,172.8,73.2,42.75,42.36,-9,20.13,3,725.8,-6.6,23,42.5,43
2020-09-21 05:33:10.8571,172.8,73.2,42.75,42.36,-9,20.13,4,725.4,-6.4,23,42.5,43
2020-09-21 05:33:11.1098,172.8,73.2,42.75,42.36,-8.9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:11.3626,172.8,73.2,42.75,42.36,-9,20.13,66,5210,5210,0,42.5,43
2020-09-21 05:33:11.6154,172.8,73.2,42.75,42.36,-9.1,20.12,1,725.8,-6.6,23.5,42.5,43
2020-09-21 05:33:11.8653,172.8,73.2,42.75,42.36,-9,20.12,2,725.4,-6.4,24,42.5,43
2020-09-21 05:33:12.1128,172.8,73.2,42.75,42.36,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:12.3604,172.8,73.2,42.75,42.36,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:33:12.6079,172.8,73.2,42.75,42.36,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:33:12.8559,172.8,73.2,42.75,42.36,-9,20.12,67,24.5,24.6,0,42.5,43
2020-09-21 05:33:13.1043,172.8,73.2,42.75,42.36,-8.9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:33:13.3527,172.8,73.2,42.75,42.36,-9,20.13,6,-5240,24.5,3.7,42.5,43
2020-09-21 05:33:13.6011,172.8,73.2,42.75,42.36,-9,20.12,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:33:13.8498,172.8,73.2,42.75,42.36,-9,20.12,1,725.8,-6.6,23.5,42.5,43
2020-09-21 05:33:14.0988,172.8,73.2,42.75,42.36,-9,20.13,2,725.4,-6.4,24,42.5,43
2020-09-21 05:33:14.3479,172.8,73.2,42.75,42.36,-9,20.12,61,728.3,720.9,0,42.5,43
2020-09-21 05:33:14.5969,172.8,73.2,42.75,42.36,-9.1,20.13,62,425,425,0,42.5,43
2020-09-21 05:33:14.8478,172.8,73.2,42.75,42.36,-9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:33:15.1004,172.8,73.2,42.75,42.36,-9,20.12,3,725.8,-6.6,23,42.5,43
2020-09-21 05:33:15.3530,172.8,73.2,42.75,42.36,-8.9,20.11,4,725.5,-6.4,23,42.5,43
2020-09-21 05:33:15.6056,172.8,73.2,42.75,42.36,-9,20.12,65,-5250,-5300,0,42.5,43
2020-09-21 05:33:15.8582,172.8,73.2,42.75,42.36,-9,20.12,66,5220,5220,0,42.5,43
2020-09-21 05:33:16.1109,172.8,73.2,42.75,42.36,-9,20.13,1,725.8,-6.6,23.5,42.5,43
2020-09-21 05:33:16.3636,172.8,73.2,42.75,42.36,-9,20.12,2,725.5,-6.4,24,42.5,43
2020-09-21 05:33:16.6163,172.8,73.2,42.75,42.36,-9.1,20.12,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:16.8691,172.8,73.2,42.75,42.36,-9.1,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:33:17.1195,172.8,73.2,42.75,42.36,-9,20.14,63,50,50,0,42.5,43
2020-09-21 05:33:17.3692,172.8,73.2,42.75,42.36,-9,20.12,67,24.5,24.6,0,42.5,43
2020-09-21 05:33:17.6189,172.8,73.2,42.75,42.36,-9,20.12,52,3.71,3.69,0,42.5,43
2020-09-21 05:33:17.8686,172.8,73.2,42.75,42.36,-9,20.12,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:33:18.1183,172.8,73.2,42.75,42.36,-9,20.12,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:33:18.3666,172.8,73.2,42.75,42.36,-9,20.13,1,725.8,-6.6,23.5,42.5,43
2020-09-21 05:33:18.6148,172.8,73.2,42.75,42.36,-9,20.13,2,725.5,-6.4,24,42.5,43
2020-09-21 05:33:18.8631,172.8,73.2,42.75,42.36,-9.1,20.14,61,728.2,720.9,0,42.5,43
2020-09-21 05:33:19.1113,172.8,73.2,42.75,42.36,-9,20.13,62,425,425,0,42.5,43
2020-09-21 05:33:19.3606,172.8,73.2,42.75,42.36,-9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:33:19.6099,172.8,73.2,42.75,42.36,-9,20.13,3,725.8,-6.6,23,42.5,43
2020-09-21 05:33:19.8592,172.8,73.2,42.75,42.36,-9,20.13,4,725.5,-6.4,23,42.5,43
2020-09-21 05:33:20.1085,172.8,73.2,42.75,42.36,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:20.3596,172.8,73.2,42.75,42.36,-8.9,20.13,66,5210,5210,0,42.5,43
2020-09-21 05:33:20.6123,172.8,73.2,42.75,42.36,-9,20.13,1,725.8,-6.6,23.5,42.5,43
2020-09-21 05:33:20.8650,172.8,73.2,42.75,42.36,-9.1,20.12,2,725.5,-6.4,24,42.5,43
2020-09-21 05:33:21.1178,172.8,73.2,42.75,42.36,-9,20.12,65,-5240,-5300,0,42.5,43
2020-09-21 05:33:21.3698,172.8,73.2,42.75,42.36,-9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:33:21.6173,172.8,73.2,42.75,42.36,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:33:21.8648,172.8,73.2,42.75,42.36,-9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:33:22.1123,172.8,73.2,42.75,42.36,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:33:22.3599,172.8,73.2,42.75,42.36,-8.9,20.13,6,-5240,24.5,3.7,42.5,43
2020-09-21 05:33:22.6128,172.8,73.2,42.75,42.36,-8.9,20.12,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:33:22.8656,172.8,73.2,42.75,42.36,-9,20.12,1,725.9,-6.6,23.5,42.5,43
2020-09-21 05:33:23.1185,172.8,73.2,42.75,42.36,-9,20.12,2,725.4,-6.4,24,42.5,43
2020-09-21 05:33:23.3714,172.8,73.2,42.75,42.36,-9,20.13,61,728.3,720.9,0,42.5,43
2020-09-21 05:33:23.6192,172.8,73.2,42.75,42.36,-9,20.13,62,425,425,0,42.5,43
2020-09-21 05:33:23.8667,172.8,73.2,42.75,42.36,-9.1,20.14,64,10.9,11.1,0,42.5,43
2020-09-21 05:33:24.1143,172.8,73.2,42.75,42.36,-9,20.13,3,725.9,-6.6,23,42.5,43
2020-09-21 05:33:24.3618,172.8,73.2,42.75,42.36,-8.9,20.12,4,725.4,-6.4,23,42.5,43
2020-09-21 05:33:24.6131,172.8,73.2,42.75,42.36,-8.9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:24.8658,172.8,73.2,42.75,42.36,-9,20.14,66,5220,5220,0,42.5,43
2020-09-21 05:33:25.1184,172.8,73.2,42.75,42.36,-9,20.13,1,725.9,-6.6,23.5,42.5,43
2020-09-21 05:33:25.3711,172.8,73.2,42.75,42.36,-9,20.13,2,725.4,-6.4,24,42.5,43
2020-09-21 05:33:25.6238,172.8,73.2,42.75,42.36,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:25.8765,172.8,73.2,42.75,42.36,-9.1,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:33:26.1293,172.8,73.2,42.75,42.36,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:33:26.3820,172.8,73.2,42.75,42.36,-8.9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:33:26.6348,172.8,73.2,42.75,42.36,-8.9,20.12,52,3.71,3.69,0,42.5,43
2020-09-21 05:33:26.8876,172.8,73.2,42.75,42.36,-9,20.13,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:33:27.1404,172.8,73.2,42.75,42.36,-9,20.13,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:33:27.3932,172.8,73.2,42.75,42.36,-8.9,20.13,1,725.9,-6.6,23.5,42.5,43
2020-09-21 05:33:27.6460,172.8,73.2,42.75,42.36,-9.1,20.13,2,725.4,-6.4,24,42.5,43
2020-09-21 05:33:27.8942,172.8,73.2,42.75,42.36,-9.1,20.13,61,728.3,720.9,0,42.5,43
2020-09-21 05:33:28.1421,172.8,73.2,42.75,42.36,-9.1,20.13,62,425,425,0,42.5,43
2020-09-21 05:33:28.3900,172.8,73.2,42.75,42.36,-9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:33:28.6380,172.8,73.2,42.75,42.36,-9,20.12,3,725.9,-6.6,23,42.5,43
2020-09-21 05:33:28.8907,172.8,73.2,42.75,42.36,-9,20.12,4,725.4,-6.4,23,42.5,43
2020-09-21 05:33:29.1435,172.8,73.2,42.75,42.36,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:29.3963,172.8,73.2,42.75,42.36,-8.9,20.12,66,5220,5220,0,42.5,43
2020-09-21 05:33:29.6492,172.8,73.2,42.75,42.36,-9,20.12,1,725.8,-6.6,23.5,42.5,43
2020-09-21 05:33:29.9002,172.8,73.2,42.75,42.36,-9.1,20.13,2,725.4,-6.4,24,42.5,43
2020-09-21 05:33:30.1502,172.8,73.2,42.75,42.36,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:30.4001,172.8,73.2,42.75,42.36,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:33:30.6500,172.8,73.2,42.75,42.36,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:33:30.9019,172.8,73.2,42.75,42.36,-9,20.12,67,24.5,24.6,0,42.5,43
2020-09-21 05:33:31.1547,172.8,73.2,42.75,42.36,-8.9,20.12,52,3.71,3.69,0,42.5,43
2020-09-21 05:33:31.4075,172.8,73.2,42.75,42.36,-8.9,20.12,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:33:31.6603,172.8,73.2,42.75,42.36,-9,20.13,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:33:31.9105,172.8,73.2,42.75,42.36,-9.1,20.12,1,725.8,-6.6,23.5,42.5,43
2020-09-21 05:33:32.1586,172.8,73.2,42.75,42.36,-9.1,20.13,2,725.4,-6.4,24,42.5,43
2020-09-21 05:33:32.4066,172.8,73.2,42.75,42.36,-8.9,20.13,61,728.2,721,0,42.5,43
2020-09-21 05:33:32.6546,172.8,73.2,42.75,42.36,-9,20.13,62,425,425,0,42.5,43
2020-09-21 05:33:32.9053,172.8,73.2,42.75,42.36,-9,20.12,64,10.9,11.1,0,42.5,43
2020-09-21 05:33:33.1581,172.8,73.2,42.75,42.36,-9,20.13,3,725.8,-6.6,23,42.5,43
2020-09-21 05:33:33.4109,172.8,73.2,42.75,42.36,-8.9,20.13,4,725.4,-6.4,23,42.5,43
2020-09-21 05:33:33.6637,172.8,73.2,42.75,42.36,-9,20.12,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:33.9138,172.8,73.2,42.75,42.36,-9,20.14,66,5220,5220,0,42.5,43
2020-09-21 05:33:34.1613,172.8,73.2,42.75,42.36,-9.1,20.13,1,725.8,-6.6,23.5,42.5,43
2020-09-21 05:33:34.4089,172.8,73.2,42.75,42.36,-9,20.13,2,725.4,-6.4,24,42.5,43
2020-09-21 05:33:34.6565,172.8,73.2,42.75,42.36,-9,20.12,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:34.9040,172.8,73.2,42.75,42.36,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:33:35.1515,172.8,73.2,42.75,42.36,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:33:35.3991,172.8,73.2,42.75,42.36,-9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:33:35.6466,172.8,73.2,42.75,42.36,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:33:35.8941,172.8,73.2,42.75,42.36,-9,20.12,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:33:36.1470,172.8,73.2,42.75,42.36,-9,20.13,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:33:36.3998,172.8,73.2,42.75,42.36,-9,20.13,1,725.7,-6.6,23.5,42.5,43
2020-09-21 05:33:36.6526,172.8,73.2,42.75,42.36,-9,20.12,2,725.4,-6.4,24,42.5,43
2020-09-21 05:33:36.9055,172.8,73.2,42.75,42.36,-9.1,20.13,61,728.2,720.9,0,42.5,43
2020-09-21 05:33:37.1533,172.8,73.2,42.75,42.36,-9,20.12,62,425,425,0,42.5,43
2020-09-21 05:33:37.4010,172.8,73.2,42.75,42.36,-9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:33:37.6486,172.8,73.2,42.75,42.36,-8.9,20.12,3,725.7,-6.6,23,42.5,43
2020-09-21 05:33:37.8963,172.8,73.2,42.75,42.36,-9,20.12,4,725.4,-6.4,23,42.5,43
2020-09-21 05:33:38.1439,172.8,73.2,42.75,42.36,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:38.3916,172.8,73.2,42.75,42.36,-9,20.12,66,5230,5230,0,42.5,43
2020-09-21 05:33:38.6392,172.8,73.2,42.75,42.36,-8.9,20.13,1,725.7,-6.6,23.5,42.5,43
2020-09-21 05:33:38.8868,172.8,73.2,42.75,42.36,-9.1,20.12,2,725.4,-6.4,24,42.5,43
2020-09-21 05:33:39.1344,172.8,73.1,42.75,42.3,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:39.3819,172.8,73.1,42.75,42.3,-9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:33:39.6295,172.8,73.1,42.75,42.3,-8.9,20.13,63,50,50,0,42.5,43
2020-09-21 05:33:39.8770,172.8,73.1,42.75,42.3,-9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:33:40.1280,172.8,73.1,42.75,42.3,-9,20.12,52,3.71,3.69,0,42.5,43
2020-09-21 05:33:40.3807,172.8,73.1,42.75,42.3,-8.9,20.13,6,-5240,24.5,3.7,42.5,43
2020-09-21 05:33:40.6335,172.8,73.1,42.75,42.3,-8.9,20.12,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:33:40.8862,172.8,73.1,42.75,42.3,-9.1,20.13,1,725.7,-6.6,23.5,42.5,43
2020-09-21 05:33:41.1389,172.8,73.1,42.75,42.3,-9.1,20.13,2,725.4,-6.4,24,42.5,43
2020-09-21 05:33:41.3916,172.8,73.1,42.75,42.3,-9,20.12,61,728.2,720.9,0,42.5,43
2020-09-21 05:33:41.6443,172.8,73.1,42.75,42.3,-8.9,20.13,62,425,425,0,42.5,43
2020-09-21 05:33:41.8970,172.8,73.1,42.75,42.3,-9,20.13,64,10.9,11.1,0,42.5,43
2020-09-21 05:33:42.1497,172.8,73.1,42.75,42.3,-9,20.13,3,725.7,-6.6,23,42.5,43
2020-09-21 05:33:42.4025,172.8,73.1,42.75,42.3,-8.9,20.12,4,725.4,-6.4,23,42.5,43
