Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:33:42.6553,172.8,73.1,42.75,42.3,-8.9,20.13,65,-5240,-5300,0,42.5,43
2020-09-21 05:33:42.9081,172.8,73.1,42.75,42.3,-9,20.12,66,5230,5230,0,42.5,43
2020-09-21 05:33:43.1591,172.8,73.1,42.75,42.3,-9.1,20.12,1,725.7,-6.6,23.5,42.5,43
2020-09-21 05:33:43.4067,172.8,73.1,42.75,42.3,-9,20.13,2,725.4,-6.4,24,42.5,43
2020-09-21 05:33:43.6544,172.8,73.1,42.75,42.3,-9,20.13,65,-5240,-5310,0,42.5,43
2020-09-21 05:33:43.9020,172.8,73.1,42.75,42.3,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:33:44.1496,172.8,73.1,42.75,42.3,-9,20.13,63,50,50,0,42.5,43
2020-09-21 05:33:44.3972,172.8,73.1,42.75,42.3,-9,20.13,67,24.5,24.6,0,42.5,43
2020-09-21 05:33:44.6448,172.8,73.1,42.75,42.3,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:33:44.8924,172.8,73.1,42.75,42.3,-9,20.13,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:33:45.1400,172.8,73.1,42.75,42.3,-9,20.12,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:33:45.3923,172.8,73.1,42.75,42.3,-9,20.13,1,725.7,-6.6,23.5,42.5,43
2020-09-21 05:33:45.6450,172.8,73.1,42.75,42.3,-9,20.13,2,725.5,-6.4,24,42.5,43
2020-09-21 05:33:45.8976,172.8,73.1,42.75,42.3,-9,20.13,61,728.1,720.9,0,42.5,43
2020-09-21 05:33:46.1503,172.8,73.1,42.75,42.3,-9,20.13,62,425,425,0,42.5,43
2020-09-21 05:33:46.4032,172.8,73.1,42.75,42.3,-9,20.12,64,10.9,11.1,0,42.5,43
2020-09-21 05:33:46.6560,172.8,73.1,42.75,42.3,-8.9,20.13,3,725.7,-6.6,23,42.5,43
2020-09-21 05:33:46.9089,172.8,73.1,42.75,42.3,-8.9,20.13,4,725.5,-6.4,23,42.5,43
2020-09-21 05:33:47.1617,172.8,73.1,42.75,42.3,-9,20.12,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:47.4097,172.8,73.1,42.75,42.3,-9,20.11,66,5230,5230,0,42.5,43
2020-09-21 05:33:47.6572,172.8,73.1,42.75,42.3,-9,20.13,1,725.7,-6.6,23.5,42.5,43
2020-09-21 05:33:47.9047,172.8,73.1,42.75,42.3,-9,20.13,2,725.5,-6.4,24,42.5,43
2020-09-21 05:33:48.1522,172.8,73.1,42.75,42.3,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:48.3998,172.8,73.1,42.75,42.3,-9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 05:33:48.6473,172.8,73.1,42.75,42.3,-8.9,20.13,63,50,50,0,42.5,43
2020-09-21 05:33:48.8948,172.8,73.1,42.75,42.3,-9,20.12,67,24.5,24.6,0,42.5,43
2020-09-21 05:33:49.1424,172.8,73.1,42.75,42.3,-9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 05:33:49.3899,172.8,72.9,42.75,42.19,-9,20.13,6,-5250,24.5,3.7,42.5,43
2020-09-21 05:33:49.6374,172.8,72.9,42.75,42.19,-8.9,20.13,7,-5310,24.6,3.7,42.5,43
2020-09-21 05:33:49.8850,172.8,72.9,42.75,42.19,-9,20.12,1,725.7,-6.6,23.5,42.5,43
2020-09-21 05:33:50.1325,172.8,72.9,42.75,42.19,-9.1,20.13,2,725.5,-6.4,24,42.5,43
2020-09-21 05:33:50.3804,172.8,72.9,42.75,42.19,-9,20.12,61,728.1,720.8,0,42.5,43
2020-09-21 05:33:50.6284,172.8,72.9,42.75,42.19,-8.9,20.12,62,425,425,0,42.5,43
2020-09-21 05:33:50.8764,172.8,72.9,42.75,42.19,-9,20.12,64,10.9,11.1,0,42.5,43
2020-09-21 05:33:51.1244,172.8,72.9,42.75,42.19,-9,20.12,3,725.8,-6.6,23,42.5,43
2020-09-21 05:33:51.3743,172.8,72.9,42.75,42.19,-9,20.12,4,725.2,-6.4,23,42.5,43
2020-09-21 05:33:51.6270,172.8,72.9,42.75,42.19,-9,20.13,65,-5250,-5310,0,42.5,43
2020-09-21 05:33:51.8796,172.8,72.9,42.75,42.19,-9,20.13,66,5240,5240,0,42.5,43
2020-09-21 05:33:52.1322,172.8,72.9,42.75,42.19,-9.1,20.13,1,725.8,-6.6,23.5,42.5,43
2020-09-21 05:33:52.3849,172.8,72.9,42.75,42.19,-9.1,20.12,2,725.2,-6.4,24,42.5,43
2020-09-21 05:33:52.6377,172.8,72.9,42.75,42.19,-9,20.12,65,-5240,-5310,0,42.5,43
2020-09-21 05:33:52.8905,172.8,72.9,42.75,42.19,-9,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 05:33:53.1432,172.8,72.9,42.75,42.19,-9,20.12,63,50,50,0,42.5,43
2020-09-21 05:33:53.3938,172.8,72.9,42.75,42.19,-9,20.12,67,24.5,24.6,0,42.5,43
2020-09-21 05:33:53.6413,172.8,72.9,42.75,42.19,-8.9,20.12,52,3.71,3.69,0,42.5,43
2020-09-21 05:33:53.8888,172.8,72.9,42.75,42.19,-9,20.13,6,-5240,24.5,3.7,42.5,43
2020-09-21 05:33:54.1363,172.8,72.9,42.75,42.19,-9.1,20.12,7,-5300,24.6,3.7,42.5,43
2020-09-21 05:33:54.3839,172.8,72.9,42.5,42.19,-9,20.12,1,725.8,-6.6,23.5,42.5,43
2020-09-21 05:33:54.6314,172.8,72.9,42.5,42.19,-9,20.12,2,725.2,-6.4,24,42.5,43
2020-09-21 05:33:54.8789,172.8,72.9,42.5,42.19,-9,20.13,61,728.1,720.8,0,42.5,43
2020-09-21 05:33:55.1264,172.8,72.9,42.5,42.19,-9,20.12,62,425,425,0,42.5,43
2020-09-21 05:33:55.3746,172.8,72.9,42.5,42.19,-8.9,20.12,64,10.9,11.1,0,42.5,43
2020-09-21 05:33:55.6272,172.8,72.9,42.5,42.19,-8.9,20.12,3,725.8,-6.6,23,42.5,43
2020-09-21 05:33:55.8799,172.8,72.9,42.5,42.19,-8.9,20.12,4,725.2,-6.4,23,42.5,43
2020-09-21 05:33:56.1326,172.8,72.9,42.5,42.19,-9,20.13,65,-5240,-5290,0,42.5,43
2020-09-21 05:33:56.3852,172.8,72.9,42.5,42.19,-9,20.13,66,5240,5240,0,42.5,43
2020-09-21 05:33:56.6340,172.8,72.9,42.5,42.19,-9,20.13,1,725.8,-6.6,23.5,42.5,43
2020-09-21 05:33:56.8816,172.8,72.9,42.5,42.19,-9,20.13,2,725.2,-6.4,24,42.5,43
2020-09-21 05:33:57.1291,172.8,72.9,42.5,42.19,-9,20.12,65,-5250,-5290,0,42.5,43
2020-09-21 05:33:57.3766,172.8,72.9,42.5,42.19,-8.9,20.15,51,3.71,3.69,0,42.5,43
2020-09-21 05:33:57.6282,172.8,72.9,42.5,42.19,-8.9,20.12,63,50,50,0,42.5,43
2020-09-21 05:33:57.8809,172.8,72.9,42.5,42.19,-8.9,20.12,67,24.5,24.6,0,42.5,43
2020-09-21 05:33:58.1335,172.8,72.9,42.5,42.19,-9,20.13,52,3.71,3.69,0,42.5,42.5
2020-09-21 05:33:58.3862,172.8,72.9,42.5,42.19,-9,20.13,6,-5250,24.5,3.7,42.5,42.5
2020-09-21 05:33:58.6357,172.8,72.9,42.5,42.19,-9,20.13,7,-5290,24.6,3.7,42.5,42.5
2020-09-21 05:33:58.8832,172.8,72.9,42.5,42.19,-9,20.13,1,725.6,-6.6,23.5,42.5,42.5
2020-09-21 05:33:59.1307,172.8,72.9,42.5,42.19,-9,20.14,2,725.4,-6.4,24,42.5,42.5
2020-09-21 05:33:59.3782,172.8,72.9,42.5,42.19,-9,20.13,61,728.1,720.8,0,42.5,42.5
2020-09-21 05:33:59.6257,172.8,72.9,42.5,42.19,-8.9,20.14,62,425,425,0,42.5,42.5
2020-09-21 05:33:59.8732,172.8,72.9,42.5,42.19,-8.9,20.12,64,10.9,11.1,0,42.5,42.5
2020-09-21 05:34:00.1208,172.8,72.9,42.5,42.19,-9,20.12,3,725.6,-6.6,23,42.5,42.5
2020-09-21 05:34:00.3683,172.8,72.9,42.5,42.19,-9,20.13,4,725.4,-6.4,23,42.5,42.5
2020-09-21 05:34:00.6176,172.8,72.9,42.5,42.19,-8.9,20.13,65,-5250,-5280,0,42.5,42.5
2020-09-21 05:34:00.8703,172.8,72.9,42.5,42.19,-9,20.12,66,5240,5240,0,42.5,42.5
2020-09-21 05:34:01.1229,172.8,72.9,42.5,42.19,-9,20.12,1,725.6,-6.6,23.5,42.5,42.5
2020-09-21 05:34:01.3755,172.8,72.9,42.5,42.19,-9.1,20.12,2,725.4,-6.4,24,42.5,42.5
2020-09-21 05:34:01.6278,172.8,72.9,42.5,42.19,-9,20.13,65,-5250,-5280,0,42.5,42.5
2020-09-21 05:34:01.8793,172.8,72.9,42.5,42.19,-9,20.12,51,3.71,3.69,0,42.5,42.5
2020-09-21 05:34:02.1308,172.8,72.9,42.5,42.19,-9,20.12,63,50,50,0,42.5,42.5
2020-09-21 05:34:02.3823,172.8,72.9,42.5,42.19,-9,20.13,67,24.5,24.6,0,42.5,42.5
2020-09-21 05:34:02.6327,172.8,72.9,42.5,42.19,-8.9,20.13,52,3.71,3.69,0,42.5,42.5
2020-09-21 05:34:02.8811,172.8,72.9,42.5,42.19,-8.9,20.13,6,-5250,24.5,3.7,42.5,42.5
2020-09-21 05:34:03.1295,172.8,72.9,42.5,42.19,-9,20.13,7,-5280,24.6,3.7,42.5,42.5
2020-09-21 05:34:03.3780,172.8,72.9,42.5,42.19,-9,20.12,1,725.6,-6.6,23.5,42.5,42.5
2020-09-21 05:34:03.6264,172.8,72.9,42.5,42.19,-9,20.1,2,725.4,-6.4,24,42.5,42.5
2020-09-21 05:34:03.8739,172.8,72.9,42.5,42.19,-8.9,20.09,61,728.1,720.8,0,42.5,42.5
2020-09-21 05:34:04.1215,172.8,72.9,42.5,42.19,-9,20.12,62,425,425,0,42.5,42.5
2020-09-21 05:34:04.3690,172.8,72.9,42.5,42.19,-9,20.12,64,10.9,11.1,0,42.5,42.5
2020-09-21 05:34:04.6165,172.8,72.9,42.5,42.19,-8.9,20.12,3,725.6,-6.6,23,42.5,42.5
2020-09-21 05:34:04.8690,172.8,72.9,42.5,42.19,-8.9,20.13,4,725.4,-6.4,23,42.5,42.5
2020-09-21 05:34:05.1218,172.8,72.9,42.5,42.19,-8.9,20.12,65,-5260,-5280,0,42.5,42.5
2020-09-21 05:34:05.3745,172.8,72.9,42.5,42.19,-9,20.12,66,5240,5240,0,42.5,42.5
2020-09-21 05:34:05.6273,172.8,72.9,42.5,42.19,-9,20.12,1,725.7,-6.6,23.5,42.5,42.5
2020-09-21 05:34:05.8800,172.8,72.9,42.5,42.19,-9,20.13,2,725.3,-6.4,24,42.5,42.5
2020-09-21 05:34:06.1327,172.8,72.9,42.5,42.19,-9,20.13,65,-5260,-5280,0,42.5,42.5
2020-09-21 05:34:06.3854,172.8,72.9,42.5,42.19,-9,20.12,51,3.71,3.69,0,42.5,42.5
2020-09-21 05:34:06.6381,172.8,72.9,42.5,42.19,-8.9,20.13,63,50,50,0,42.5,42.5
2020-09-21 05:34:06.8883,172.8,72.9,42.5,42.19,-8.9,20.13,67,24.5,24.6,0,42.5,42.5
2020-09-21 05:34:07.1363,172.8,72.9,42.5,42.19,-8.9,20.12,52,3.71,3.69,0,42.5,42.5
2020-09-21 05:34:07.3844,172.8,72.9,42.5,42.19,-9,20.12,6,-5260,24.5,3.7,42.5,42.5
2020-09-21 05:34:07.6325,172.8,72.9,42.5,42.19,-9,20.12,7,-5280,24.6,3.7,42.5,42.5
2020-09-21 05:34:07.8805,172.8,72.9,42.5,42.19,-8.9,20.12,1,725.7,-6.6,23.5,42.5,42.5
2020-09-21 05:34:08.1300,172.8,72.9,42.5,42.19,-9,20.13,2,725.3,-6.4,24,42.5,42.5
2020-09-21 05:34:08.3800,172.8,72.9,42.5,42.19,-9.1,20.13,61,728.1,720.7,0,42.5,42.5
2020-09-21 05:34:08.6300,172.8,72.9,42.5,42.19,-9,20.13,62,425,425,0,42.5,42.5
2020-09-21 05:34:08.8801,172.8,72.9,42.5,42.19,-9,20.12,64,10.9,11.1,0,42.5,42.5
2020-09-21 05:34:09.1301,172.8,72.8,42.5,42.13,-8.9,20.13,3,725.7,-6.6,23,42.5,42.5
2020-09-21 05:34:09.3778,172.8,72.8,42.5,42.13,-9,20.13,4,725.3,-6.4,23,42.5,42.5
2020-09-21 05:34:09.6253,172.8,72.8,42.5,42.13,-9,20.13,65,-5260,-5280,0,42.5,42.5
2020-09-21 05:34:09.8729,172.8,72.8,42.5,42.13,-8.9,20.12,66,5240,5240,0,42.5,42.5
2020-09-21 05:34:10.1205,172.8,72.8,42.5,42.13,-9,20.13,1,725.7,-6.6,23.5,42.5,42.5
2020-09-21 05:34:10.3709,172.8,72.8,42.5,42.13,-9,20.12,2,725.3,-6.4,24,42.5,42.5
2020-09-21 05:34:10.6237,172.8,72.8,42.5,42.13,-9.1,20.13,65,-5270,-5280,0,42.5,42.5
2020-09-21 05:34:10.8765,172.8,72.8,42.5,42.13,-9,20.13,51,3.71,3.69,0,42.5,42.5
2020-09-21 05:34:11.1293,172.8,72.8,42.5,42.13,-9,20.13,63,50,50,0,42.5,42.5
2020-09-21 05:34:11.3821,172.8,72.8,42.5,42.13,-9,20.13,67,24.5,24.6,0,42.5,42.5
2020-09-21 05:34:11.6349,172.8,72.8,42.5,42.13,-8.9,20.12,52,3.71,3.69,0,42.5,42.5
2020-09-21 05:34:11.8877,172.8,72.8,42.5,42.13,-8.9,20.12,6,-5260,24.5,3.7,42.5,42.5
2020-09-21 05:34:12.1405,172.8,72.8,42.5,42.13,-8.9,20.13,7,-5280,24.6,3.7,42.5,42.5
2020-09-21 05:34:12.3933,172.8,72.8,42.5,42.13,-9,20.12,1,725.7,-6.6,23.5,42.5,42.5
2020-09-21 05:34:12.6461,172.8,72.8,42.5,42.13,-9,20.13,2,725.2,-6.2,24,42.5,42.5
2020-09-21 05:34:12.8989,172.8,72.8,42.5,42.13,-9,20.13,61,728,720.7,0,42.5,42.5
2020-09-21 05:34:13.1517,172.8,72.8,42.5,42.13,-9,20.12,62,425,425,0,42.5,42.5
2020-09-21 05:34:13.4035,172.8,72.8,42.5,42.13,-9,20.13,64,10.9,11.1,0,42.5,42.5
2020-09-21 05:34:13.6511,172.8,72.8,42.5,42.13,-9,20.13,3,725.7,-6.6,23,42.5,42.5
2020-09-21 05:34:13.8986,172.8,72.8,42.5,42.13,-8.9,20.13,4,725.2,-6.2,23,42.5,42.5
2020-09-21 05:34:14.1462,172.8,72.8,42.5,42.13,-8.9,20.12,65,-5260,-5270,0,42.5,42.5
2020-09-21 05:34:14.3950,172.8,72.8,42.5,42.13,-9,20.12,66,5240,5240,0,42.5,42.5
2020-09-21 05:34:14.6477,172.8,72.8,42.5,42.13,-9,20.13,1,725.7,-6.6,23.5,42.5,42.5
2020-09-21 05:34:14.9005,172.8,72.8,42.5,42.13,-9,20.13,2,725.2,-6.2,24,42.5,42.5
2020-09-21 05:34:15.1532,172.8,72.8,42.5,42.13,-9,20.13,65,-5270,-5280,0,42.5,42.5
2020-09-21 05:34:15.4050,172.8,72.8,42.5,42.13,-9,20.13,51,3.71,3.69,0,42.5,42.5
2020-09-21 05:34:15.6526,172.8,72.8,42.5,42.13,-9,20.12,63,50,50,0,42.5,42.5
2020-09-21 05:34:15.9002,172.8,72.8,42.5,42.13,-9,20.11,67,24.5,24.6,0,42.5,42.5
2020-09-21 05:34:16.1478,172.8,72.8,42.5,42.13,-8.9,20.13,52,3.71,3.69,0,42.5,42.5
2020-09-21 05:34:16.3960,172.8,72.8,42.5,42.13,-9,20.13,6,-5270,24.5,3.7,42.5,42.5
2020-09-21 05:34:16.6481,172.8,72.8,42.5,42.13,-9,20.13,7,-5270,24.6,3.7,42.5,42.5
2020-09-21 05:34:16.9002,172.8,72.8,42.5,42.13,-9,20.13,1,725.7,-6.6,23.5,42.5,42.5
2020-09-21 05:34:17.1523,172.8,72.8,42.5,42.13,-8.9,20.13,2,725.2,-6.2,24,42.5,42.5
2020-09-21 05:34:17.4044,172.8,72.8,42.5,42.13,-9,20.13,61,728,720.7,0,42.5,42.5
2020-09-21 05:34:17.6548,172.8,72.8,42.5,42.13,-9.1,20.12,62,425,425,0,42.5,42.5
2020-09-21 05:34:17.9023,172.8,72.8,42.5,42.13,-9,20.13,64,10.9,11.1,0,42.5,42.5
2020-09-21 05:34:18.1499,172.8,72.8,42.5,42.13,-9,20.12,3,725.7,-6.6,23,42.5,42.5
2020-09-21 05:34:18.3974,172.8,72.8,42.5,42.13,-9,20.13,4,725.2,-6.2,23,42.5,42.5
2020-09-21 05:34:18.6450,172.8,72.8,42.5,42.13,-9,20.12,65,-5270,-5270,0,42.5,42.5
2020-09-21 05:34:18.8925,172.8,72.8,42.5,42.13,-9,20.13,66,5230,5230,0,42.5,42.5
2020-09-21 05:34:19.1400,172.8,72.8,42.5,42.13,-8.9,20.12,1,725.7,-6.6,23.5,42.5,42.5
2020-09-21 05:34:19.3875,172.8,72.8,42.5,42.13,-8.9,20.13,2,725.2,-6.2,24,42.5,42.5
2020-09-21 05:34:19.6351,172.8,72.8,42.5,42.13,-9,20.12,65,-5270,-5280,0,42.5,42.5
2020-09-21 05:34:19.8873,172.8,72.8,42.5,42.13,-9.1,20.13,51,3.71,3.69,0,42.5,42.5
2020-09-21 05:34:20.1401,172.8,72.8,42.5,42.13,-9,20.13,63,50,50,0,42.5,42.5
2020-09-21 05:34:20.3928,172.8,72.8,42.5,42.13,-9,20.13,67,24.5,24.6,0,42.5,42.5
2020-09-21 05:34:20.6456,172.8,72.8,42.5,42.13,-9,20.13,52,3.71,3.68,0,42.5,42.5
2020-09-21 05:34:20.8958,172.8,72.8,42.5,42.13,-8.9,20.12,6,-5270,24.5,3.7,42.5,42.5
2020-09-21 05:34:21.1439,172.8,72.8,42.5,42.13,-8.9,20.12,7,-5280,24.6,3.7,42.5,42.5
2020-09-21 05:34:21.3919,172.8,72.8,42.5,42.13,-8.9,20.13,1,725.6,-6.6,23.5,42.5,42.5
2020-09-21 05:34:21.6400,172.8,72.8,42.5,42.13,-9,20.12,2,725.3,-6.2,24,42.5,42.5
2020-09-21 05:34:21.8878,172.8,72.8,42.5,42.13,-9,20.13,61,728.1,720.8,0,42.5,42.5
2020-09-21 05:34:22.1353,172.8,72.8,42.5,42.13,-9,20.12,62,425,425,0,42.5,42.5
2020-09-21 05:34:22.3828,172.8,72.8,42.5,42.13,-9,20.13,64,10.9,11.1,0,42.5,42.5
2020-09-21 05:34:22.6304,172.8,72.8,42.5,42.13,-9,20.13,3,725.6,-6.6,23,42.5,42.5
2020-09-21 05:34:22.8779,172.8,72.8,42.5,42.13,-9,20.13,4,725.3,-6.2,23,42.5,42.5
2020-09-21 05:34:23.1255,172.8,72.8,42.5,42.13,-8.9,20.13,65,-5270,-5280,0,42.5,42.5
2020-09-21 05:34:23.3731,172.8,72.8,42.5,42.13,-8.9,20.12,66,5230,5230,0,42.5,42.5
2020-09-21 05:34:23.6206,172.8,72.8,42.5,42.13,-9,20.13,1,725.6,-6.6,23.5,42.5,42.5
2020-09-21 05:34:23.8682,172.8,72.8,42.5,42.13,-9,20.12,2,725.3,-6.2,24,42.5,42.5
2020-09-21 05:34:24.1182,172.8,72.8,42.5,42.13,-9,20.13,65,-5270,-5280,0,42.5,42.5
2020-09-21 05:34:24.3690,172.8,72.8,42.5,42.13,-9,20.12,51,3.71,3.69,0,42.5,42.5
2020-09-21 05:34:24.6198,172.8,72.8,42.5,42.13,-9.1,20.12,63,50,50,0,42.5,42.5
2020-09-21 05:34:24.8706,172.8,72.8,42.5,42.13,-9,20.13,67,24.5,24.6,0,42.5,42.5
2020-09-21 05:34:25.1227,172.8,72.8,42.5,42.13,-9,20.13,52,3.71,3.68,0,42.5,42.5
2020-09-21 05:34:25.3754,172.8,72.8,42.5,42.13,-8.9,20.13,6,-5270,24.5,3.7,42.5,42.5
2020-09-21 05:34:25.6281,172.8,72.8,42.5,42.13,-9,20.12,7,-5270,24.6,3.7,42.5,42.5
2020-09-21 05:34:25.8808,172.8,72.8,42.5,42.13,-9,20.13,1,725.6,-6.6,23.5,42.5,42.5
2020-09-21 05:34:26.1335,172.8,72.8,42.5,42.13,-9,20.13,2,725.3,-6.2,24,42.5,42.5
2020-09-21 05:34:26.3813,172.8,72.8,42.5,42.13,-8.9,20.12,61,728,720.7,0,42.5,42.5
2020-09-21 05:34:26.6288,172.8,72.8,42.5,42.13,-9.1,20.13,62,425,425,0,42.5,42.5
2020-09-21 05:34:26.8764,172.8,72.8,42.5,42.13,-9.1,20.13,64,10.9,11.1,0,42.5,42.5
2020-09-21 05:34:27.1240,172.8,72.8,42.5,42.13,-9,20.12,3,725.5,-6.6,23,42.5,42.5
2020-09-21 05:34:27.3718,172.8,72.8,42.5,42.13,-9,20.12,4,725.2,-6.2,23,42.5,42.5
2020-09-21 05:34:27.6199,172.8,72.8,42.5,42.13,-9,20.13,65,-5270,-5270,0,42.5,42.5
2020-09-21 05:34:27.8679,172.8,72.8,42.5,42.13,-9,20.13,66,5240,5230,0,42.5,42.5
2020-09-21 05:34:28.1160,172.8,72.8,42.5,42.13,-8.9,20.13,1,725.5,-6.6,23.5,42.5,42.5
2020-09-21 05:34:28.3664,172.8,72.8,42.5,42.13,-8.9,20.12,2,725.2,-6.2,24,42.5,42.5
2020-09-21 05:34:28.6191,172.8,72.8,42.5,42.13,-8.9,20.13,65,-5280,-5280,0,42.5,42.5
2020-09-21 05:34:28.8717,172.8,72.8,42.5,42.13,-9.1,20.12,51,3.71,3.69,0,42.5,42.5
2020-09-21 05:34:29.1244,172.8,72.8,42.5,42.13,-9,20.12,63,50,50,0,42.5,42.5
2020-09-21 05:34:29.3745,172.8,72.8,42.5,42.13,-9,20.13,67,24.5,24.6,0,42.5,42.5
2020-09-21 05:34:29.6221,172.8,72.8,42.5,42.13,-9,20.13,52,3.71,3.68,0,42.5,42.5
2020-09-21 05:34:29.8696,172.8,72.8,42.5,42.13,-9,20.13,6,-5270,24.5,3.7,42.5,42.5
2020-09-21 05:34:30.1171,172.8,72.8,42.5,42.13,-9,20.13,7,-5280,24.6,3.7,42.5,42.5
2020-09-21 05:34:30.3668,172.8,72.8,42.5,42.13,-8.9,20.13,1,725.5,-6.6,23.5,42.5,42.5
2020-09-21 05:34:30.6185,172.8,72.8,42.5,42.13,-8.9,20.13,2,725.2,-6.2,24,42.5,42.5
2020-09-21 05:34:30.8702,172.8,72.8,42.5,42.13,-9,20.13,61,728.1,720.6,0,42.5,42.5
2020-09-21 05:34:31.1219,172.8,72.8,42.5,42.13,-9,20.12,62,425,425,0,42.5,42.5
2020-09-21 05:34:31.3715,172.8,72.8,42.5,42.13,-9,20.13,64,10.9,11.1,0,42.5,42.5
2020-09-21 05:34:31.6191,172.8,72.8,42.5,42.13,-9,20.12,3,725.5,-6.6,23,42.5,42.5
2020-09-21 05:34:31.8666,172.8,72.8,42.5,42.13,-9.1,20.13,4,725.2,-6.2,23,42.5,42.5
2020-09-21 05:34:32.1141,172.8,72.8,42.5,42.13,-9,20.14,65,-5280,-5280,0,42.5,42.5
2020-09-21 05:34:32.3625,172.8,72.8,42.5,42.13,-8.9,20.12,66,5240,5240,0,42.5,42.5
2020-09-21 05:34:32.6151,172.8,72.8,42.5,42.13,-8.9,20.12,1,725.5,-6.6,23.5,42.5,42.5
2020-09-21 05:34:32.8677,172.8,72.8,42.5,42.13,-9,20.13,2,725.2,-6.2,24,42.5,42.5
2020-09-21 05:34:33.1203,172.8,72.8,42.5,42.13,-9,20.13,65,-5280,-5280,0,42.5,42.5
2020-09-21 05:34:33.3729,172.8,72.8,42.5,42.13,-9,20.12,51,3.71,3.69,0,42.5,42.5
2020-09-21 05:34:33.6256,172.8,72.8,42.5,42.13,-9,20.13,63,50,50,0,42.5,42.5
2020-09-21 05:34:33.8784,172.8,72.8,42.5,42.13,-9.1,20.13,67,24.5,24.6,0,42.5,42.5
2020-09-21 05:34:34.1313,172.8,72.8,42.5,42.13,-9.1,20.13,52,3.71,3.68,0,42.5,42.5
2020-09-21 05:34:34.3841,172.8,72.8,42.5,42.13,-9,20.12,6,-5270,24.5,3.7,42.5,42.5
2020-09-21 05:34:34.6350,172.8,72.8,42.5,42.13,-9,20.13,7,-5270,24.6,3.7,42.5,42.5
2020-09-21 05:34:34.8825,172.8,72.8,42.5,42.13,-9,20.13,1,725.6,-6.6,23.5,42.5,42.5
2020-09-21 05:34:35.1301,172.8,72.8,42.5,42.13,-9,20.13,2,725.1,-6.2,24,42.5,42.5
2020-09-21 05:34:35.3776,172.8,72.8,42.5,42.13,-9,20.13,61,728,720.6,0,42.5,42.5
2020-09-21 05:34:35.6251,172.8,72.8,42.5,42.13,-8.9,20.12,62,425,425,0,42.5,42.5
2020-09-21 05:34:35.8775,172.8,72.8,42.5,42.13,-9,20.13,64,10.9,11.1,0,42.5,42.5
2020-09-21 05:34:36.1302,172.8,72.8,42.5,42.13,-9.1,20.13,3,725.6,-6.6,23,42.5,42.5
2020-09-21 05:34:36.3829,172.8,72.8,42.5,42.13,-9.1,20.12,4,725.1,-6.2,23,42.5,42.5
2020-09-21 05:34:36.6356,172.8,72.8,42.5,42.13,-9,20.12,65,-5280,-5280,0,42.5,42.5
2020-09-21 05:34:36.8836,172.8,72.8,42.5,42.13,-9,20.12,66,5230,5230,0,42.5,42.5
2020-09-21 05:34:37.1311,172.8,72.8,42.5,42.13,-9,20.13,1,725.6,-6.6,23.5,42.5,42.5
2020-09-21 05:34:37.3787,172.8,72.8,42.5,42.13,-8.9,20.12,2,725.1,-6.2,24,42.5,42.5
2020-09-21 05:34:37.6262,172.8,72.8,42.5,42.13,-8.9,20.13,65,-5270,-5270,0,42.5,42.5
2020-09-21 05:34:37.8786,172.8,72.8,42.5,42.13,-9,20.12,51,3.71,3.69,0,42.5,42.5
2020-09-21 05:34:38.1313,172.8,72.8,42.5,42.13,-9,20.12,63,50,50,0,42.5,42.5
2020-09-21 05:34:38.3840,172.8,72.8,42.5,42.13,-9,20.13,67,24.5,24.6,0,42.5,42.5
2020-09-21 05:34:38.6367,172.8,72.8,42.5,42.13,-9,20.13,52,3.71,3.69,0,42.5,42.5
2020-09-21 05:34:38.8892,172.8,72.8,42.5,42.13,-9,20.12,6,-5280,24.5,3.7,42.5,42.5
2020-09-21 05:34:39.1418,172.8,72.8,42.5,42.13,-9,20.15,7,-5280,24.6,3.7,42.5,42.5
2020-09-21 05:34:39.3943,172.8,72.8,42.25,42.13,-9,20.13,1,725.6,-6.6,23.5,42.5,42.5
2020-09-21 05:34:39.6468,172.8,72.8,42.25,42.13,-8.9,20.13,2,725.1,-6.2,24,42.5,42.5
2020-09-21 05:34:39.8966,172.8,72.8,42.25,42.13,-9,20.13,61,727.9,720.6,0,42.5,42.5
2020-09-21 05:34:40.1442,172.8,72.8,42.25,42.13,-9,20.13,62,425,425,0,42.5,42.5
2020-09-21 05:34:40.3917,172.8,72.8,42.25,42.13,-9,20.13,64,10.9,11.1,0,42.5,42.5
2020-09-21 05:34:40.6393,172.8,72.8,42.25,42.13,-8.9,20.13,3,725.6,-6.6,23,42.5,42.5
2020-09-21 05:34:40.8869,172.8,72.8,42.25,42.13,-9,20.12,4,725.1,-6.2,23,42.5,42.5
2020-09-21 05:34:41.1344,172.8,72.8,42.25,42.13,-9.1,20.12,65,-5270,-5280,0,42.5,42.5
2020-09-21 05:34:41.3820,172.8,72.8,42.25,42.13,-9.1,20.13,66,5240,5240,0,42.5,42.5
2020-09-21 05:34:41.6295,172.8,72.8,42.25,42.13,-9,20.12,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:34:41.8771,172.8,72.8,42.25,42.13,-8.9,20.13,2,725.1,-6.2,24,42,42.5
2020-09-21 05:34:42.1254,172.8,72.8,42.25,42.13,-9,20.13,65,-5270,-5280,0,42,42.5
2020-09-21 05:34:42.3737,172.8,72.8,42.25,42.13,-9,20.12,51,3.71,3.69,0,42,42.5
2020-09-21 05:34:42.6219,172.8,72.8,42.25,42.13,-8.9,20.11,63,50,50,0,42,42.5
2020-09-21 05:34:42.8705,172.8,72.8,42.25,42.13,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:34:43.1222,172.8,72.8,42.25,42.13,-9.1,20.13,52,3.71,3.69,0,42,42.5
2020-09-21 05:34:43.3739,172.8,72.8,42.25,42.13,-9.1,20.12,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:34:43.6256,172.8,72.8,42.25,42.13,-9,20.13,7,-5280,24.6,3.7,42,42.5
2020-09-21 05:34:43.8774,172.8,72.8,42.25,42.13,-9,20.12,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:34:44.1301,172.8,72.8,42.25,42.13,-9,20.12,2,725.1,-6.2,24,42,42.5
2020-09-21 05:34:44.3828,172.8,72.8,42.25,42.13,-9,20.13,61,728,720.6,0,42,42.5
2020-09-21 05:34:44.6355,172.8,72.8,42.25,42.13,-8.9,20.12,62,425,425,0,42,42.5
2020-09-21 05:34:44.8882,172.8,72.8,42.25,42.13,-8.9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:34:45.1370,172.8,72.8,42.25,42.13,-9,20.13,3,725.6,-6.6,23,42,42.5
2020-09-21 05:34:45.3846,172.8,72.8,42.25,42.13,-9,20.13,4,725.1,-6.2,23,42,42.5
2020-09-21 05:34:45.6321,172.8,72.8,42.25,42.13,-9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:34:45.8796,172.8,72.8,42.25,42.13,-9,20.12,66,5240,5240,0,42,42.5
2020-09-21 05:34:46.1312,172.8,72.8,42.25,42.13,-9,20.13,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:34:46.3839,172.8,72.7,42.25,42.07,-9,20.13,2,725.1,-6.2,24,42,42.5
2020-09-21 05:34:46.6365,172.8,72.7,42.25,42.07,-8.9,20.12,65,-5260,-5280,0,42,42.5
2020-09-21 05:34:46.8892,172.8,72.7,42.25,42.07,-8.9,20.12,51,3.71,3.69,0,42,42.5
2020-09-21 05:34:47.1380,172.8,72.7,42.25,42.07,-8.9,20.12,63,50,50,0,42,42.5
2020-09-21 05:34:47.3855,172.8,72.7,42.25,42.07,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:34:47.6330,172.8,72.7,42.25,42.07,-9,20.13,52,3.71,3.69,0,42,42.5
2020-09-21 05:34:47.8805,172.8,72.7,42.25,42.07,-8.9,20.13,6,-5250,24.5,3.7,42,42.5
2020-09-21 05:34:48.1281,172.8,72.7,42.25,42.07,-9,20.12,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:34:48.3757,172.8,72.7,42.25,42.07,-9.1,20.13,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:34:48.6232,172.8,72.7,42.25,42.07,-9,20.12,2,725.1,-6.2,24,42,42.5
2020-09-21 05:34:48.8708,172.8,72.7,42.25,42.07,-8.9,20.12,61,728,720.6,0,42,42.5
2020-09-21 05:34:49.1222,172.8,72.7,42.25,42.07,-8.9,20.12,62,425,425,0,42,42.5
2020-09-21 05:34:49.3750,172.8,72.7,42.25,42.07,-9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:34:49.6278,172.8,72.7,42.25,42.07,-9,20.13,3,725.6,-6.6,23,42,42.5
2020-09-21 05:34:49.8806,172.8,72.7,42.25,42.07,-8.9,20.13,4,725.1,-6.4,23,42,42.5
2020-09-21 05:34:50.1335,172.8,72.7,42.25,42.07,-9,20.13,65,-5250,-5290,0,42,42.5
2020-09-21 05:34:50.3862,172.8,72.7,42.25,42.07,-9.1,20.12,66,5230,5230,0,42,42.5
2020-09-21 05:34:50.6388,172.8,72.7,42.25,42.07,-9.1,20.12,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:34:50.8915,172.8,72.7,42.25,42.07,-9,20.14,2,725.1,-6.4,24,42,42.5
2020-09-21 05:34:51.1442,172.8,72.7,42.25,42.07,-9,20.12,65,-5240,-5280,0,42,42.5
2020-09-21 05:34:51.3919,172.8,72.7,42.25,42.07,-9,20.12,51,3.71,3.69,0,42,42.5
2020-09-21 05:34:51.6395,172.8,72.7,42.25,42.07,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:34:51.8870,172.8,72.7,42.25,42.07,-8.9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:34:52.1346,172.8,72.7,42.25,42.07,-8.9,20.13,52,3.71,3.69,0,42,42.5
2020-09-21 05:34:52.3850,172.8,72.7,42.25,42.07,-9,20.12,6,-5250,24.5,3.7,42,42.5
2020-09-21 05:34:52.6377,172.8,72.7,42.25,42.07,-9,20.1,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:34:52.8905,172.8,72.7,42.25,42.07,-9,20.13,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:34:53.1432,172.8,72.7,42.25,42.07,-9,20.12,2,725.1,-6.4,24,42,42.5
2020-09-21 05:34:53.3933,172.8,72.7,42.25,42.07,-9,20.12,61,728,720.5,0,42,42.5
2020-09-21 05:34:53.6410,172.8,72.7,42.25,42.07,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:34:53.8887,172.8,72.7,42.25,42.07,-8.9,20.11,64,10.9,11.1,0,42,42.5
2020-09-21 05:34:54.1364,172.8,72.7,42.25,42.07,-8.9,20.13,3,725.6,-6.6,23,42,42.5
2020-09-21 05:34:54.3871,172.8,72.7,42.25,42.07,-9,20.12,4,725.1,-6.4,23,42,42.5
2020-09-21 05:34:54.6399,172.8,72.7,42.25,42.07,-9,20.13,65,-5250,-5290,0,42,42.5
2020-09-21 05:34:54.8927,172.8,72.7,42.25,42.07,-9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:34:55.1456,172.8,72.7,42.25,42.07,-9,20.13,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:34:55.3957,172.8,72.7,42.25,42.07,-9,20.13,2,725.1,-6.4,24,42,42.5
2020-09-21 05:34:55.6433,172.8,72.7,42.25,42.07,-9,20.12,65,-5250,-5300,0,42,42.5
2020-09-21 05:34:55.8909,172.8,72.7,42.25,42.07,-9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:34:56.1385,172.8,72.7,42.25,42.07,-8.9,20.14,63,50,50,0,42,42.5
2020-09-21 05:34:56.3890,172.8,72.7,42.25,42.07,-8.9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:34:56.6418,172.8,72.7,42.25,42.07,-9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:34:56.8946,172.8,72.7,42.25,42.07,-9,20.13,6,-5250,24.5,3.7,42,42.5
2020-09-21 05:34:57.1474,172.8,72.7,42.25,42.07,-9,20.13,7,-5300,24.6,3.7,42,42.5
2020-09-21 05:34:57.3994,172.8,72.7,42.25,42.07,-9,20.13,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:34:57.6469,172.8,72.7,42.25,42.07,-9.1,20.13,2,725.1,-6.4,24,42,42.5
2020-09-21 05:34:57.8945,172.8,72.7,42.25,42.07,-9,20.12,61,728,720.6,0,42,42.5
2020-09-21 05:34:58.1421,172.8,72.7,42.25,42.07,-9,20.12,62,425,425,0,42,42.5
2020-09-21 05:34:58.3896,172.8,72.7,42.25,42.07,-9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:34:58.6372,172.8,72.7,42.25,42.07,-9,20.13,3,725.6,-6.6,23,42,42.5
2020-09-21 05:34:58.8847,172.8,72.7,42.25,42.07,-9,20.13,4,725.1,-6.4,23,42,42.5
2020-09-21 05:34:59.1322,172.8,72.7,42.25,42.07,-8.9,20.13,65,-5240,-5290,0,42,42.5
2020-09-21 05:34:59.3797,172.8,72.7,42.25,42.07,-9,20.13,66,5240,5240,0,42,42.5
2020-09-21 05:34:59.6272,172.8,72.7,42.25,42.07,-9,20.12,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:34:59.8748,172.8,72.7,42.25,42.07,-9,20.12,2,725.1,-6.4,24,42,42.5
2020-09-21 05:35:00.1224,172.8,72.7,42.25,42.07,-9,20.13,65,-5250,-5300,0,42,42.5
2020-09-21 05:35:00.3699,172.8,72.7,42.25,42.07,-9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:35:00.6194,172.8,72.7,42.25,42.07,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:35:00.8722,172.8,72.7,42.25,42.07,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:35:01.1251,172.8,72.7,42.25,42.07,-8.9,20.11,52,3.71,3.68,0,42,42.5
2020-09-21 05:35:01.3779,172.8,72.7,42.25,42.07,-8.9,20.13,6,-5240,24.5,3.7,42,42.5
2020-09-21 05:35:01.6307,172.8,72.7,42.25,42.07,-9,20.13,7,-5300,24.6,3.7,42,42.5
2020-09-21 05:35:01.8835,172.8,72.7,42.25,42.07,-9,20.12,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:35:02.1363,172.8,72.7,42.25,42.07,-9,20.13,2,725.1,-6.4,24,42,42.5
2020-09-21 05:35:02.3891,172.8,72.7,42.25,42.07,-9,20.12,61,727.9,720.6,0,42,42.5
2020-09-21 05:35:02.6419,172.8,72.7,42.25,42.07,-9,20.12,62,425,425,0,42,42.5
2020-09-21 05:35:02.8895,172.8,72.7,42.25,42.07,-9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:35:03.1371,172.8,72.7,42.25,42.07,-8.9,20.13,3,725.6,-6.6,23,42,42.5
2020-09-21 05:35:03.3847,172.8,72.7,42.25,42.07,-8.9,20.13,4,725.1,-6.4,23,42,42.5
2020-09-21 05:35:03.6324,172.8,72.7,42.25,42.07,-9,20.12,65,-5240,-5300,0,42,42.5
2020-09-21 05:35:03.8826,172.8,72.7,42.25,42.07,-9,20.13,66,5240,5240,0,42,42.5
2020-09-21 05:35:04.1329,172.8,72.7,42.25,42.07,-9,20.12,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:35:04.3831,172.8,72.7,42.25,42.07,-9,20.13,2,725,-6.4,24,42,42.5
2020-09-21 05:35:04.6334,172.8,72.7,42.25,42.07,-9.1,20.12,65,-5250,-5300,0,42,42.5
2020-09-21 05:35:04.8859,172.8,72.7,42.25,42.07,-8.9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:35:05.1386,172.8,72.7,42.25,42.07,-8.9,20.12,63,50,50,0,42,42.5
2020-09-21 05:35:05.3913,172.8,72.7,42.25,42.07,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:35:05.6439,172.8,72.7,42.25,42.07,-9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:35:05.8967,172.8,72.7,42.25,42.07,-9,20.13,6,-5240,24.5,3.7,42,42.5
2020-09-21 05:35:06.1494,172.8,72.7,42.25,42.07,-9,20.13,7,-5300,24.6,3.7,42,42.5
2020-09-21 05:35:06.4021,172.8,72.7,42.25,42.07,-9.1,20.12,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:35:06.6548,172.8,72.7,42.25,42.07,-9.1,20.13,2,725,-6.4,24,42,42.5
2020-09-21 05:35:06.9026,172.8,72.7,42.25,42.07,-9,20.13,61,727.9,720.5,0,42,42.5
2020-09-21 05:35:07.1502,172.8,72.7,42.25,42.07,-8.9,20.12,62,425,425,0,42,42.5
2020-09-21 05:35:07.3978,172.8,72.7,42.25,42.07,-9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:35:07.6455,172.8,72.7,42.25,42.07,-9,20.13,3,725.6,-6.6,23,42,42.5
2020-09-21 05:35:07.8954,172.8,72.7,42.25,42.07,-9,20.13,4,725,-6.4,23,42,42.5
2020-09-21 05:35:08.1454,172.8,72.7,42.25,42.07,-8.9,20.12,65,-5240,-5300,0,42,42.5
2020-09-21 05:35:08.3954,172.8,72.7,42.25,42.07,-9,20.13,66,5240,5240,0,42,42.5
2020-09-21 05:35:08.6454,172.8,72.7,42.25,42.07,-9,20.13,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:35:08.8974,172.8,72.7,42.25,42.07,-9,20.12,2,725,-6.4,24,42,42.5
2020-09-21 05:35:09.1495,172.8,72.7,42.25,42.07,-9,20.13,65,-5240,-5310,0,42,42.5
2020-09-21 05:35:09.4017,172.8,72.7,42.25,42.07,-9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:35:09.6539,172.8,72.7,42.25,42.07,-9,20.12,63,50,50,0,42,42.5
2020-09-21 05:35:09.9035,172.8,72.7,42.25,42.07,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:35:10.1510,172.8,72.7,42.25,42.07,-8.9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:35:10.3986,172.8,72.7,42.25,42.07,-8.9,20.13,6,-5240,24.5,3.7,42,42.5
2020-09-21 05:35:10.6462,172.8,72.7,42.25,42.07,-9,20.13,7,-5300,24.6,3.7,42,42.5
2020-09-21 05:35:10.8940,172.8,72.7,42.25,42.07,-9,20.13,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:35:11.1427,172.8,72.7,42.25,42.07,-9,20.12,2,725,-6.4,24,42,42.5
2020-09-21 05:35:11.3914,172.8,72.7,42.25,42.07,-9,20.12,61,727.9,720.5,0,42,42.5
2020-09-21 05:35:11.6401,172.8,72.7,42.25,42.07,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:35:11.8888,172.8,72.7,42.25,42.07,-8.9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:35:12.1406,172.8,72.7,42.25,42.07,-8.9,20.13,3,725.6,-6.6,23,42,42.5
2020-09-21 05:35:12.3934,172.8,72.7,42.25,42.07,-9,20.14,4,725,-6.4,23,42,42.5
2020-09-21 05:35:12.6462,172.8,72.7,42.25,42.07,-9,20.13,65,-5240,-5300,0,42,42.5
2020-09-21 05:35:12.8989,172.8,72.7,42.25,42.07,-9,20.13,66,5240,5240,0,42,42.5
2020-09-21 05:35:13.1517,172.8,72.7,42.25,42.07,-9,20.13,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:35:13.4045,172.8,72.7,42.25,42.07,-9,20.12,2,725,-6.4,24,42,42.5
2020-09-21 05:35:13.6572,172.8,72.7,42.25,42.07,-9.1,20.12,65,-5250,-5310,0,42,42.5
2020-09-21 05:35:13.9100,172.8,72.7,42.25,42.07,-9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:35:14.1628,172.8,72.7,42.25,42.07,-8.9,20.12,63,50,50,0,42,42.5
2020-09-21 05:35:14.4157,172.8,72.7,42.25,42.07,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:35:14.6685,172.8,72.7,42.25,42.07,-9,20.13,52,3.71,3.69,0,42,42.5
2020-09-21 05:35:14.9213,172.8,72.7,42.25,42.07,-9,20.13,6,-5250,24.5,3.7,42,42.5
2020-09-21 05:35:15.1723,172.8,72.7,42.25,42.07,-8.9,20.13,7,-5300,24.6,3.7,42,42.5
2020-09-21 05:35:15.4199,172.8,72.7,42.25,42.07,-9,20.12,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:35:15.6675,172.8,72.7,42.25,42.07,-9.1,20.13,2,725,-6.4,24,42,42.5
2020-09-21 05:35:15.9152,172.8,72.7,42.25,42.07,-9,20.13,61,727.8,720.4,0,42,42.5
2020-09-21 05:35:16.1643,172.8,72.7,42.25,42.07,-9,20.12,62,425,425,0,42,42.5
2020-09-21 05:35:16.4157,172.8,72.7,42.25,42.07,-9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:35:16.6671,172.8,72.7,42.25,42.07,-9,20.13,3,725.6,-6.6,23,42,42.5
2020-09-21 05:35:16.9185,172.8,72.7,42.25,42.07,-9,20.12,4,725,-6.4,23,42,42.5
2020-09-21 05:35:17.1699,172.8,72.7,42.25,42.07,-8.9,20.13,65,-5240,-5300,0,42,42.5
2020-09-21 05:35:17.4228,172.8,72.7,42.25,42.07,-8.9,20.13,66,5240,5240,0,42,42.5
2020-09-21 05:35:17.6757,172.8,72.7,42.25,42.07,-9.1,20.12,1,725.6,-6.6,23.5,42,42.5
2020-09-21 05:35:17.9285,172.8,72.7,42.25,42.07,-9,20.12,2,725,-6.4,24,42,42.5
2020-09-21 05:35:18.1814,172.8,72.7,42.25,42.07,-9,20.12,65,-5240,-5300,0,42,42.5
2020-09-21 05:35:18.4291,172.8,72.7,42.25,42.07,-9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:35:18.6767,172.8,72.7,42.25,42.07,-9,20.12,63,50,50,0,42,42.5
2020-09-21 05:35:18.9242,172.8,72.7,42.25,42.07,-8.9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:35:19.1717,172.8,72.7,42.25,42.07,-8.9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:35:19.4193,172.8,72.7,42.25,42.07,-8.9,20.1,6,-5250,24.5,3.7,42,42.5
2020-09-21 05:35:19.6669,172.8,72.7,42.25,42.07,-9,20.13,7,-5300,24.6,3.7,42,42.5
2020-09-21 05:35:19.9144,172.8,72.7,42.25,42.07,-9,20.13,1,725.4,-6.6,23.5,42,42.5
2020-09-21 05:35:20.1620,172.8,72.7,42.25,42.07,-9,20.13,2,725.1,-6.4,24,42,42.5
2020-09-21 05:35:20.4097,172.8,72.7,42.25,42.07,-9,20.13,61,727.8,720.5,0,42,42.5
2020-09-21 05:35:20.6582,172.8,72.7,42.25,42.07,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:35:20.9066,172.8,72.7,42.25,42.07,-9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:35:21.1551,172.8,72.7,42.25,42.07,-8.9,20.11,3,725.4,-6.6,23,42,42.5
2020-09-21 05:35:21.4035,172.8,72.7,42.25,42.07,-8.9,20.13,4,725.1,-6.4,23,42,42.5
2020-09-21 05:35:21.6513,172.8,72.7,42.25,42.07,-9,20.12,65,-5250,-5300,0,42,42.5
2020-09-21 05:35:21.8988,172.8,72.7,42.25,42.07,-9,20.12,66,5240,5240,0,42,42.5
2020-09-21 05:35:22.1464,172.8,72.7,42.25,42.07,-9,20.12,1,725.4,-6.6,23.5,42,42.5
2020-09-21 05:35:22.3939,172.8,72.7,42.25,42.07,-9,20.13,2,725.1,-6.4,24,42,42.5
2020-09-21 05:35:22.6453,172.8,72.7,42.25,42.07,-9.1,20.13,65,-5250,-5310,0,42,42.5
2020-09-21 05:35:22.8982,172.8,72.7,42.25,42.07,-9.1,20.11,51,3.71,3.69,0,42,42.5
2020-09-21 05:35:23.1511,172.8,72.7,42.25,42.07,-9,20.12,63,50,50,0,42,42.5
2020-09-21 05:35:23.4039,172.8,72.7,42.25,42.07,-8.9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:35:23.6531,172.8,72.7,42.25,42.07,-9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:35:23.9007,172.8,72.7,42.25,42.07,-9,20.13,6,-5240,24.5,3.7,42,42.5
2020-09-21 05:35:24.1482,172.8,72.7,42.25,42.07,-8.9,20.13,7,-5300,24.6,3.7,42,42.5
2020-09-21 05:35:24.3957,172.8,72.7,42.25,42.07,-8.9,20.13,1,725.4,-6.6,23.5,42,42.5
2020-09-21 05:35:24.6471,172.8,72.7,42.25,42.07,-9,20.13,2,725.1,-6.4,24,42,42.5
2020-09-21 05:35:24.8999,172.8,72.7,42.25,42.07,-9.1,20.12,61,727.8,720.4,0,42,42.5
2020-09-21 05:35:25.1526,172.8,72.7,42.25,42.07,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:35:25.4054,172.8,72.7,42.25,42.07,-9,20.13,64,10.9,11.2,0,42,42.5
2020-09-21 05:35:25.6581,172.8,72.7,42.25,42.07,-9,20.12,3,725.5,-6.6,23,42,42.5
2020-09-21 05:35:25.9108,172.8,72.7,42.25,42.07,-9,20.12,4,725,-6.4,23,42,42.5
2020-09-21 05:35:26.1636,172.8,72.7,42.25,42.07,-8.9,20.13,65,-5240,-5300,0,42,42.5
2020-09-21 05:35:26.4163,172.8,72.7,42.25,42.07,-8.9,20.13,66,5240,5230,0,42,42.5
2020-09-21 05:35:26.6670,172.8,72.7,42.25,42.07,-9,20.13,1,725.5,-6.6,23.5,42,42.5
2020-09-21 05:35:26.9146,172.8,72.7,42.25,42.07,-9,20.13,2,725,-6.4,24,42,42.5
2020-09-21 05:35:27.1623,172.8,72.7,42.25,42.07,-9,20.13,65,-5240,-5300,0,42,42.5
2020-09-21 05:35:27.4100,172.8,72.7,42.25,42.07,-9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:35:27.6577,172.8,72.7,42.25,42.07,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:35:27.9053,172.8,72.7,42.25,42.07,-9.1,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:35:28.1530,172.8,72.7,42.25,42.07,-9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:35:28.4007,172.8,72.7,42.25,42.07,-8.9,20.13,6,-5240,24.5,3.7,42,42.5
2020-09-21 05:35:28.6482,172.8,72.7,42.25,42.07,-8.9,20.14,7,-5300,24.6,3.7,42,42.5
2020-09-21 05:35:28.8956,172.8,72.7,42.25,42.07,-9,20.13,1,725.5,-6.6,23.5,42,42.5
2020-09-21 05:35:29.1429,172.8,72.7,42.25,42.07,-9,20.13,2,725,-6.4,24,42,42.5
2020-09-21 05:35:29.3903,172.8,72.7,42.25,42.07,-9,20.13,61,727.8,720.5,0,42,42.5
2020-09-21 05:35:29.6377,172.8,72.7,42.25,42.07,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:35:29.8903,172.8,72.7,42.25,42.07,-9.1,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:35:30.1432,172.8,72.7,42.25,42.07,-9.1,20.13,3,725.5,-6.6,23,42,42.5
2020-09-21 05:35:30.3960,172.8,72.7,42.25,42.07,-9,20.1,4,725,-6.4,23,42,42.5
2020-09-21 05:35:30.6489,172.8,72.7,42.25,42.07,-9,20.12,65,-5240,-5300,0,42,42.5
2020-09-21 05:35:30.8988,172.8,72.7,42.25,42.07,-9,20.12,66,5230,5230,0,42,42.5
2020-09-21 05:35:31.1464,172.8,72.7,42.25,42.07,-9,20.12,1,725.5,-6.6,23.5,42,42.5
2020-09-21 05:35:31.3939,172.8,72.7,42.25,42.07,-8.9,20.13,2,725,-6.4,24,42,42.5
2020-09-21 05:35:31.6415,172.8,72.7,42.25,42.07,-9,20.12,65,-5240,-5300,0,42,42.5
2020-09-21 05:35:31.8920,172.8,72.7,42.25,42.07,-9.1,20.12,51,3.71,3.69,0,42,42.5
2020-09-21 05:35:32.1448,172.8,72.7,42.25,42.07,-9.1,20.13,63,50,50,0,42,42.5
2020-09-21 05:35:32.3975,172.8,72.7,42.25,42.07,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:35:32.6503,172.8,72.7,42.25,42.07,-9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:35:32.9003,172.8,72.7,42.25,42.07,-9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:35:33.1478,172.8,72.7,42.25,42.07,-9,20.12,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:35:33.3953,172.8,72.7,42.25,42.07,-8.9,20.12,1,725.3,-6.6,23.5,42,42.5
2020-09-21 05:35:33.6429,172.8,72.7,42.25,42.07,-8.9,20.12,2,725,-6.4,24,42,42.5
2020-09-21 05:35:33.8904,172.8,72.7,42.25,42.07,-8.9,20.12,61,727.8,720.4,0,42,42.5
2020-09-21 05:35:34.1378,172.8,72.7,42.25,42.07,-9.1,20.13,62,425,425,0,42,42.5
2020-09-21 05:35:34.3852,172.8,72.7,42.25,42.07,-9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:35:34.6326,172.8,72.7,42.25,42.07,-9,20.13,3,725.3,-6.6,23,42,42.5
2020-09-21 05:35:34.8800,172.8,72.7,42.25,42.07,-9,20.13,4,725,-6.4,23,42,42.5
2020-09-21 05:35:35.1316,172.8,72.7,42.25,42.07,-9.1,20.12,65,-5250,-5310,0,42,42.5
2020-09-21 05:35:35.3844,172.8,72.7,42.25,42.07,-8.9,20.12,66,5230,5230,0,42,42.5
2020-09-21 05:35:35.6372,172.8,72.7,42.25,42.07,-8.9,20.13,1,725.3,-6.6,23.5,42,42.5
2020-09-21 05:35:35.8901,172.8,72.7,42.25,42.07,-9,20.12,2,725,-6.4,24,42,42.5
2020-09-21 05:35:36.1390,172.8,72.7,42.25,42.07,-9,20.12,65,-5250,-5300,0,42,42.5
2020-09-21 05:35:36.3866,172.8,72.7,42.25,42.07,-9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:35:36.6341,172.8,72.7,42.25,42.07,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:35:36.8817,172.8,72.7,42.25,42.07,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:35:37.1332,172.8,72.7,42.25,42.07,-9.1,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:35:37.3860,172.8,72.7,42.25,42.07,-9.1,20.12,6,-5250,24.5,3.7,42,42.5
2020-09-21 05:35:37.6389,172.8,72.7,42.25,42.07,-8.9,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:35:37.8917,172.8,72.7,42.25,42.07,-9,20.12,1,725.3,-6.6,23.5,42,42.5
2020-09-21 05:35:38.1425,172.8,72.7,42.25,42.07,-9,20.12,2,725,-6.4,24,42,42.5
2020-09-21 05:35:38.3899,172.8,72.7,42.25,42.07,-9,20.13,61,727.8,720.4,0,42,42.5
2020-09-21 05:35:38.6373,172.8,72.7,42.25,42.07,-9,20.12,62,425,425,0,42,42.5
2020-09-21 05:35:38.8847,172.8,72.7,42.25,42.07,-9.1,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:35:39.1321,172.8,72.7,42.25,42.07,-9.1,20.12,3,725.3,-6.6,23,42,42.5
2020-09-21 05:35:39.3793,172.8,72.7,42.25,42.07,-9,20.13,4,725,-6.4,23,42,42.5
2020-09-21 05:35:39.6265,172.8,72.7,42.25,42.07,-8.9,20.12,65,-5250,-5290,0,42,42.5
2020-09-21 05:35:39.8737,172.8,72.7,42.25,42.07,-9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:35:40.1209,172.8,72.7,42.25,42.07,-9,20.12,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:35:40.3681,172.8,72.7,42.25,42.07,-9,20.13,2,724.9,-6.4,24,42,42.5
2020-09-21 05:35:40.6153,172.8,72.7,42.25,42.07,-8.9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:35:40.8625,172.8,72.7,42.25,42.07,-8.9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:35:41.1097,172.8,72.7,42.25,42.07,-9.1,20.13,63,50,50,0,42,42.5
2020-09-21 05:35:41.3617,172.8,72.7,42.25,42.07,-9.1,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:35:41.6140,172.8,72.7,42.25,42.07,-9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:35:41.8662,172.8,72.7,42.25,42.07,-9,20.13,6,-5240,24.5,3.7,42,42.5
2020-09-21 05:35:42.1184,172.8,72.7,42.25,42.07,-9,20.12,7,-5300,24.6,3.7,42,42.5
2020-09-21 05:35:42.3710,172.8,72.7,42.25,42.07,-8.9,20.13,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:35:42.6237,172.8,72.7,42.25,42.07,-8.9,20.13,2,724.9,-6.4,24,42,42.5
2020-09-21 05:35:42.8763,172.8,72.7,42.25,42.07,-8.9,20.13,61,727.8,720.4,0,42,42.5
2020-09-21 05:35:43.1289,172.8,72.7,42.25,42.07,-9,20.12,62,425,425,0,42,42.5
2020-09-21 05:35:43.3786,172.8,72.7,42.25,42.07,-9,20.14,64,10.9,11.1,0,42,42.5
2020-09-21 05:35:43.6261,172.8,72.7,42.25,42.07,-9,20.14,3,725.2,-6.6,23,42,42.5
2020-09-21 05:35:43.8737,172.8,72.7,42.25,42.07,-9,20.13,4,724.9,-6.4,23,42,42.5
2020-09-21 05:35:44.1212,172.8,72.7,42.25,42.07,-9,20.12,65,-5260,-5290,0,42,42.5
2020-09-21 05:35:44.3696,172.8,72.7,42.25,42.07,-9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:35:44.6222,172.8,72.7,42.25,42.07,-8.9,20.13,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:35:44.8748,172.8,72.7,42.25,42.07,-8.9,20.11,2,724.9,-6.4,24,42,42.5
2020-09-21 05:35:45.1274,172.8,72.7,42.25,42.07,-9,20.13,65,-5240,-5300,0,42,42.5
2020-09-21 05:35:45.3794,172.8,72.6,42.25,42.01,-9,20.12,51,3.71,3.69,0,42,42.5
2020-09-21 05:35:45.6269,172.8,72.6,42.25,42.01,-8.9,20.13,63,50,50,0,42,42.5
2020-09-21 05:35:45.8745,172.8,72.6,42.25,42.01,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:35:46.1220,172.8,72.6,42.25,42.01,-9.1,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:35:46.3701,172.8,72.6,42.25,42.01,-9.1,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:35:46.6211,172.8,72.6,42.25,42.01,-9,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:35:46.8721,172.8,72.6,42.25,42.01,-9,20.13,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:35:47.1231,172.8,72.6,42.25,42.01,-9,20.12,2,724.9,-6.4,24,42,42.5
2020-09-21 05:35:47.3740,172.8,72.6,42.25,42.01,-9,20.12,61,727.8,720.3,0,42,42.5
2020-09-21 05:35:47.6264,172.8,72.6,42.25,42.01,-8.9,20.13,62,425,425,0,42,42.5
2020-09-21 05:35:47.8792,172.8,72.6,42.25,42.01,-9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:35:48.1319,172.8,72.5,42.25,41.96,-9.1,20.12,3,725.2,-6.6,23,42,42.5
2020-09-21 05:35:48.3847,172.8,72.5,42.25,41.96,-9.1,20.13,4,724.9,-6.4,23,42,42.5
2020-09-21 05:35:48.6375,172.8,72.5,42.25,41.96,-9,20.14,65,-5250,-5310,0,42,42.5
2020-09-21 05:35:48.8903,172.8,72.5,42.25,41.96,-8.9,20.13,66,5240,5240,0,42,42.5
2020-09-21 05:35:49.1430,172.8,72.5,42.25,41.96,-9,20.12,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:35:49.3958,172.8,72.5,42.25,41.96,-9,20.13,2,724.9,-6.4,24,42,42.5
2020-09-21 05:35:49.6472,172.8,72.5,42.25,41.96,-8.9,20.12,65,-5260,-5290,0,42,42.5
2020-09-21 05:35:49.8963,172.8,72.5,42.25,41.96,-8.9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:35:50.1453,172.8,72.5,42.25,41.96,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:35:50.3944,172.8,72.5,42.25,41.96,-9.1,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:35:50.6435,172.8,72.5,42.25,41.96,-9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:35:50.8911,172.8,72.5,42.25,41.96,-9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:35:51.1386,172.8,72.5,42.25,41.96,-9,20.12,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:35:51.3862,172.8,72.5,42.25,41.96,-8.9,20.13,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:35:51.6337,172.8,72.5,42.25,41.96,-8.9,20.12,2,724.9,-6.4,24,42,42.5
2020-09-21 05:35:51.8843,172.8,72.5,42.25,41.96,-8.9,20.12,61,727.8,720.4,0,42,42.5
2020-09-21 05:35:52.1371,172.8,72.5,42.25,41.96,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:35:52.3899,172.8,72.5,42.25,41.96,-9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:35:52.6427,172.8,72.5,42.25,41.96,-9,20.13,3,725.2,-6.6,23,42,42.5
2020-09-21 05:35:52.8955,172.8,72.5,42.25,41.96,-9,20.13,4,724.9,-6.4,23,42,42.5
2020-09-21 05:35:53.1442,172.8,72.5,42.25,41.96,-9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:35:53.3916,172.8,72.5,42.25,41.96,-9,20.12,66,5240,5240,0,42,42.5
2020-09-21 05:35:53.6390,172.8,72.5,42.25,41.96,-8.9,20.13,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:35:53.8864,172.8,72.5,42.25,41.96,-8.9,20.13,2,724.9,-6.4,24,42,42.5
2020-09-21 05:35:54.1339,172.8,72.5,42.25,41.96,-9,20.12,65,-5260,-5290,0,42,42.5
2020-09-21 05:35:54.3814,172.8,72.5,42.25,41.96,-9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:35:54.6289,172.8,72.5,42.25,41.96,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:35:54.8763,172.8,72.5,42.25,41.96,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:35:55.1238,172.8,72.5,42.25,41.96,-9.1,20.13,52,3.71,3.69,0,42,42.5
2020-09-21 05:35:55.3714,172.8,72.5,42.25,41.96,-9.1,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:35:55.6189,172.8,72.5,42.25,41.96,-9,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:35:55.8665,172.8,72.5,42.25,41.96,-8.9,20.14,1,725.3,-6.6,23.5,42,42.5
2020-09-21 05:35:56.1140,172.8,72.5,42.25,41.96,-9,20.12,2,725,-6.4,24,42,42.5
2020-09-21 05:35:56.3664,172.8,72.5,42.25,41.96,-9,20.13,61,727.8,720.4,0,42,42.5
2020-09-21 05:35:56.6192,172.8,72.5,42.25,41.96,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:35:56.8720,172.8,72.5,42.25,41.96,-8.9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:35:57.1249,172.8,72.5,42.25,41.96,-9,20.12,3,725.3,-6.6,23,42,42.5
2020-09-21 05:35:57.3730,172.8,72.5,42.25,41.96,-9.1,20.13,4,725,-6.4,23,42,42.5
2020-09-21 05:35:57.6205,172.8,72.5,42.25,41.96,-9,20.12,65,-5260,-5290,0,42,42.5
2020-09-21 05:35:57.8680,172.8,72.5,42.25,41.96,-8.9,20.13,66,5240,5240,0,42,42.5
2020-09-21 05:35:58.1155,172.8,72.5,42.25,41.96,-9,20.13,1,725.3,-6.6,23.5,42,42.5
2020-09-21 05:35:58.3680,172.8,72.5,42.25,41.96,-9,20.13,2,725,-6.4,24,42,42.5
2020-09-21 05:35:58.6208,172.8,72.5,42.25,41.96,-8.9,20.14,65,-5250,-5280,0,42,42.5
2020-09-21 05:35:58.8736,172.8,72.5,42.25,41.96,-8.9,20.12,51,3.71,3.69,0,42,42.5
2020-09-21 05:35:59.1264,172.8,72.5,42.25,41.96,-9,20.14,63,50,50,0,42,42.5
2020-09-21 05:35:59.3790,172.8,72.5,42.25,41.96,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:35:59.6317,172.8,72.5,42.25,41.96,-9,20.13,52,3.71,3.69,0,42,42.5
2020-09-21 05:35:59.8844,172.8,72.5,42.25,41.96,-9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:36:00.1370,172.8,72.5,42.25,41.96,-9,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:36:00.3866,172.8,72.5,42.25,41.96,-9,20.13,1,725.3,-6.6,23.5,42,42.5
2020-09-21 05:36:00.6339,172.8,72.5,42.25,41.96,-8.9,20.13,2,725,-6.4,24,42,42.5
2020-09-21 05:36:00.8811,172.8,72.5,42.25,41.96,-8.9,20.13,61,727.7,720.4,0,42,42.5
2020-09-21 05:36:01.1284,172.8,72.5,42.25,41.96,-9,20.12,62,425,425,0,42,42.5
2020-09-21 05:36:01.3756,172.8,72.5,42.25,41.96,-9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:36:01.6228,172.8,72.5,42.25,41.96,-9,20.13,3,725.4,-6.6,23,42,42.5
2020-09-21 05:36:01.8700,172.8,72.5,42.25,41.96,-9,20.13,4,725,-6.4,23,42,42.5
2020-09-21 05:36:02.1172,172.8,72.5,42.25,41.96,-9,20.13,65,-5240,-5300,0,42,42.5
2020-09-21 05:36:02.3644,172.8,72.5,42.25,41.96,-9.1,20.13,66,5250,5250,0,42,42.5
2020-09-21 05:36:02.6116,172.8,72.5,42.25,41.96,-9,20.12,1,725.4,-6.6,23.5,42,42.5
2020-09-21 05:36:02.8589,172.8,72.5,42.25,41.96,-8.9,20.13,2,725,-6.4,24,42,42.5
2020-09-21 05:36:03.1061,172.8,72.5,42.25,41.96,-9,20.13,65,-5250,-5280,0,42,42.5
2020-09-21 05:36:03.3534,172.8,72.5,42.25,41.96,-9,20.12,51,3.71,3.69,0,42,42.5
2020-09-21 05:36:03.6008,172.8,72.5,42.25,41.96,-9,20.12,63,50,50,0,42,42.5
2020-09-21 05:36:03.8482,172.8,72.5,42.25,41.96,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:36:04.0956,172.8,72.5,42.25,41.96,-9,20.12,52,3.71,3.69,0,42,42.5
2020-09-21 05:36:04.3430,172.8,72.5,42.25,41.96,-9.1,20.12,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:36:04.5944,172.8,72.5,42.25,41.96,-9.1,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:36:04.8469,172.8,72.5,42.25,41.96,-8.9,20.13,1,725.4,-6.6,23.5,42,42.5
2020-09-21 05:36:05.0994,172.8,72.5,42.25,41.96,-8.9,20.13,2,725,-6.4,24,42,42.5
2020-09-21 05:36:05.3519,172.8,72.5,42.25,41.96,-9,20.12,61,727.8,720.3,0,42,42.5
2020-09-21 05:36:05.6007,172.8,72.5,42.25,41.96,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:36:05.8481,172.8,72.5,42.25,41.96,-8.9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:36:06.0955,172.8,72.5,42.25,41.96,-9,20.12,3,725.4,-6.6,23,42,42.5
2020-09-21 05:36:06.3429,172.8,72.5,42.25,41.96,-9.1,20.12,4,725,-6.4,23,42,42.5
2020-09-21 05:36:06.5903,172.8,72.5,42.25,41.96,-9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:06.8376,172.8,72.5,42.25,41.96,-9,20.12,66,5240,5240,0,42,42.5
2020-09-21 05:36:07.0850,172.8,72.5,42.25,41.96,-9,20.13,1,725.4,-6.6,23.5,42,42.5
2020-09-21 05:36:07.3323,172.8,72.5,42.25,41.96,-9,20.13,2,725,-6.4,24,42,42.5
2020-09-21 05:36:07.5817,172.8,72.5,42.25,41.96,-9,20.13,65,-5250,-5300,0,42,42.5
