Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:36:07.8342,172.8,72.5,42.25,41.96,-8.9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:36:08.0867,172.8,72.5,42.25,41.96,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:36:08.3393,172.8,72.5,42.25,41.96,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:36:08.5918,172.8,72.5,42.25,41.96,-9,20.13,52,3.71,3.69,0,42,42.5
2020-09-21 05:36:08.8393,172.8,72.5,42.25,41.96,-9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:36:09.0867,172.8,72.5,42.25,41.96,-9,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:36:09.3340,172.8,72.5,42.25,41.96,-9,20.13,1,725.3,-6.6,23.5,42,42.5
2020-09-21 05:36:09.5814,172.8,72.5,42.25,41.96,-9,20.13,2,724.8,-6.2,24,42,42.5
2020-09-21 05:36:09.8288,172.8,72.5,42.25,41.96,-8.9,20.12,61,727.7,720.4,0,42,42.5
2020-09-21 05:36:10.0762,172.8,72.5,42.25,41.96,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:36:10.3236,172.8,72.5,42.25,41.96,-9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:36:10.5710,172.8,72.5,42.25,41.96,-9,20.13,3,725.3,-6.6,23,42,42.5
2020-09-21 05:36:10.8211,172.8,72.5,42.25,41.96,-9,20.12,4,724.8,-6.2,23,42,42.5
2020-09-21 05:36:11.0736,172.8,72.5,42.25,41.96,-9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:11.3261,172.8,72.5,42.25,41.96,-9,20.13,66,5240,5240,0,42,42.5
2020-09-21 05:36:11.5787,172.8,72.5,42.25,41.96,-9,20.12,1,725.3,-6.6,23.5,42,42.5
2020-09-21 05:36:11.8312,172.8,72.5,42.25,41.96,-8.9,20.13,2,724.8,-6.2,24,42,42.5
2020-09-21 05:36:12.0837,172.8,72.5,42.25,41.96,-8.9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:12.3362,172.8,72.5,42.25,41.96,-9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:36:12.5886,172.8,72.5,42.25,41.96,-9,20.12,63,50,50,0,42,42.5
2020-09-21 05:36:12.8400,172.8,72.5,42.25,41.96,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:36:13.0874,172.8,72.5,42.25,41.96,-9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:36:13.3348,172.8,72.5,42.25,41.96,-9.1,20.12,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:36:13.5822,172.8,72.5,42.25,41.96,-9,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:36:13.8296,172.8,72.5,42.25,41.96,-9,20.14,1,725.3,-6.6,23.5,42,42.5
2020-09-21 05:36:14.0769,172.8,72.5,42.25,41.96,-8.9,20.12,2,724.8,-6.2,24,42,42.5
2020-09-21 05:36:14.3242,172.8,72.5,42.25,41.96,-9,20.13,61,727.7,720.2,0,42,42.5
2020-09-21 05:36:14.5714,172.8,72.5,42.25,41.96,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:36:14.8187,172.8,72.5,42.25,41.96,-9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:36:15.0692,172.8,72.5,42.25,41.96,-8.9,20.13,3,725.3,-6.6,23,42,42.5
2020-09-21 05:36:15.3217,172.8,72.5,42.25,41.96,-9,20.13,4,724.8,-6.2,23,42,42.5
2020-09-21 05:36:15.5742,172.8,72.5,42.25,41.96,-9.1,20.12,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:15.8268,172.8,72.5,42.25,41.96,-9,20.13,66,5240,5240,0,42,42.5
2020-09-21 05:36:16.0793,172.8,72.5,42.25,41.96,-8.9,20.13,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:16.3318,172.8,72.5,42.25,41.96,-9,20.13,2,724.9,-6.2,24,42,42.5
2020-09-21 05:36:16.5843,172.8,72.5,42.25,41.96,-9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:16.8368,172.8,72.5,42.25,41.96,-8.9,20.12,51,3.71,3.69,0,42,42.5
2020-09-21 05:36:17.0893,172.8,72.5,42.25,41.96,-8.9,20.13,63,50,50,0,42,42.5
2020-09-21 05:36:17.3375,172.8,72.5,42.25,41.96,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:36:17.5856,172.8,72.5,42.25,41.96,-9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:36:17.8338,172.8,72.5,42.25,41.96,-9,20.11,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:36:18.0819,172.8,72.5,42.25,41.96,-9,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:36:18.3324,172.8,72.5,42.25,41.96,-9,20.12,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:18.5846,172.8,72.5,42.25,41.96,-9,20.13,2,724.9,-6.2,24,42,42.5
2020-09-21 05:36:18.8368,172.8,72.5,42.25,41.96,-9,20.13,61,727.6,720.4,0,42,42.5
2020-09-21 05:36:19.0891,172.8,72.5,42.25,41.96,-8.9,20.13,62,425,425,0,42,42.5
2020-09-21 05:36:19.3408,172.8,72.5,42.25,41.96,-9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:36:19.5902,172.8,72.5,42.25,41.96,-9,20.13,3,725.2,-6.6,23,42,42.5
2020-09-21 05:36:19.8396,172.8,72.5,42.25,41.96,-9,20.12,4,724.9,-6.2,23,42,42.5
2020-09-21 05:36:20.0890,172.8,72.5,42.25,41.96,-9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:20.3381,172.8,72.4,42.25,41.9,-9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:36:20.5852,172.8,72.4,42.25,41.9,-9.1,20.13,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:20.8324,172.8,72.4,42.25,41.9,-9,20.12,2,724.9,-6.2,24,42,42.5
2020-09-21 05:36:21.0796,172.8,72.4,42.25,41.9,-8.9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:21.3267,172.8,72.4,42.25,41.9,-8.9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:36:21.5740,172.8,72.4,42.25,41.9,-9,20.12,63,50,50,0,42,42.5
2020-09-21 05:36:21.8213,172.8,72.4,42.25,41.9,-9,20.11,67,24.5,24.6,0,42,42.5
2020-09-21 05:36:22.0685,172.8,72.4,42.25,41.9,-8.9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:36:22.3158,172.8,72.4,42.25,41.9,-8.9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:36:22.5650,172.8,72.4,42.25,41.9,-9.1,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:36:22.8175,172.8,72.4,42.25,41.9,-9,20.13,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:23.0700,172.8,72.4,42.25,41.9,-9,20.13,2,724.9,-6.2,24,42,42.5
2020-09-21 05:36:23.3226,172.8,72.4,42.25,41.9,-8.9,20.12,61,727.7,720.3,0,42,42.5
2020-09-21 05:36:23.5751,172.8,72.4,42.25,41.9,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:36:23.8275,172.8,72.4,42.25,41.9,-8.9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:36:24.0800,172.8,72.4,42.25,41.9,-8.9,20.12,3,725.2,-6.6,23,42,42.5
2020-09-21 05:36:24.3325,172.8,72.4,42.25,41.9,-8.9,20.13,4,724.8,-6.4,23,42,42.5
2020-09-21 05:36:24.5849,172.8,72.4,42.25,41.9,-9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:24.8325,172.8,72.4,42.25,41.9,-9,20.12,66,5220,5220,0,42,42.5
2020-09-21 05:36:25.0799,172.8,72.4,42.25,41.9,-9,20.12,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:25.3273,172.8,72.4,42.25,41.9,-9,20.14,2,724.8,-6.4,24,42,42.5
2020-09-21 05:36:25.5747,172.8,72.4,42.25,41.9,-9,20.12,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:25.8221,172.8,72.4,42.25,41.9,-9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:36:26.0695,172.8,72.4,42.25,41.9,-8.9,20.13,63,50,50,0,42,42.5
2020-09-21 05:36:26.3169,172.8,72.4,42.25,41.9,-8.9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:36:26.5643,172.8,72.4,42.25,41.9,-9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:36:26.8167,172.8,72.4,42.25,41.9,-9,20.12,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:36:27.0692,172.8,72.4,42.25,41.9,-9,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:36:27.3217,172.8,72.4,42.25,41.9,-9,20.13,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:27.5742,172.8,72.4,42.25,41.9,-9,20.12,2,724.8,-6.4,24,42,42.5
2020-09-21 05:36:27.8267,172.8,72.4,42.25,41.9,-9,20.12,61,727.6,720.3,0,42,42.5
2020-09-21 05:36:28.0791,172.8,72.4,42.25,41.9,-8.9,20.13,62,425,425,0,42,42.5
2020-09-21 05:36:28.3316,172.8,72.4,42.25,41.9,-8.9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:36:28.5840,172.8,72.4,42.25,41.9,-9,20.12,3,725.2,-6.6,23,42,42.5
2020-09-21 05:36:28.8360,172.8,72.4,42.25,41.9,-9,20.12,4,724.8,-6.4,23,42,42.5
2020-09-21 05:36:29.0880,172.8,72.4,42.25,41.9,-9,20.12,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:29.3400,172.8,72.4,42.25,41.9,-8.9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:36:29.5920,172.8,72.4,42.25,41.9,-9.1,20.13,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:29.8423,172.8,72.4,42.25,41.9,-9.1,20.12,2,724.8,-6.4,24,42,42.5
2020-09-21 05:36:30.0926,172.8,72.4,42.25,41.9,-9,20.14,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:30.3429,172.8,72.4,42.25,41.9,-8.9,20.12,51,3.71,3.69,0,42,42.5
2020-09-21 05:36:30.5932,172.8,72.4,42.25,41.9,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:36:30.8406,172.8,72.4,42.25,41.9,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:36:31.0881,172.8,72.4,42.25,41.9,-8.9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:36:31.3355,172.8,72.4,42.25,41.9,-8.9,20.12,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:36:31.5829,172.8,72.4,42.25,41.9,-9,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:36:31.8334,172.8,72.4,42.25,41.9,-9.1,20.12,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:32.0839,172.8,72.4,42.25,41.9,-9,20.12,2,724.8,-6.4,24,42,42.5
2020-09-21 05:36:32.3344,172.8,72.4,42.25,41.9,-8.9,20.13,61,727.6,720.3,0,42,42.5
2020-09-21 05:36:32.5850,172.8,72.4,42.25,41.9,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:36:32.8374,172.8,72.4,42.25,41.9,-9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:36:33.0899,172.8,72.4,42.25,41.9,-8.9,20.12,3,725.2,-6.6,23,42,42.5
2020-09-21 05:36:33.3424,172.8,72.4,42.25,41.9,-8.9,20.13,4,724.8,-6.4,23,42,42.5
2020-09-21 05:36:33.5950,172.8,72.4,42.25,41.9,-9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:33.8445,172.8,72.4,42.25,41.9,-9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:36:34.0917,172.8,72.4,42.25,41.9,-9.1,20.13,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:34.3389,172.8,72.4,42.25,41.9,-9,20.13,2,724.8,-6.4,24,42,42.5
2020-09-21 05:36:34.5861,172.8,72.4,42.25,41.9,-9,20.12,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:34.8334,172.8,72.4,42.25,41.9,-9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:36:35.0814,172.8,72.4,42.25,41.9,-9,20.12,63,50,50,0,42,42.5
2020-09-21 05:36:35.3293,172.8,72.4,42.25,41.9,-8.9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:36:35.5772,172.8,72.4,42.25,41.9,-9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:36:35.8251,172.8,72.4,42.25,41.9,-9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:36:36.0724,172.8,72.4,42.25,41.9,-9,20.12,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:36:36.3198,172.8,72.4,42.25,41.9,-9,20.13,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:36.5671,172.8,72.4,42.25,41.9,-9,20.12,2,724.8,-6.4,24,42,42.5
2020-09-21 05:36:36.8150,172.8,72.4,42.25,41.9,-9.1,20.13,61,727.7,720.3,0,42,42.5
2020-09-21 05:36:37.0675,172.8,72.4,42.25,41.9,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:36:37.3199,172.8,72.4,42.25,41.9,-8.9,20.11,64,10.9,11.1,0,42,42.5
2020-09-21 05:36:37.5724,172.8,72.4,42.25,41.9,-8.9,20.12,3,725.2,-6.6,23,42,42.5
2020-09-21 05:36:37.8249,172.8,72.4,42.25,41.9,-9,20.12,4,724.8,-6.4,23,42,42.5
2020-09-21 05:36:38.0719,172.8,72.4,42.25,41.9,-9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:38.3189,172.8,72.4,42.25,41.9,-8.9,20.12,66,5230,5230,0,42,42.5
2020-09-21 05:36:38.5659,172.8,72.4,42.25,41.9,-8.9,20.12,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:38.8130,172.8,72.4,42.25,41.9,-9,20.12,2,724.8,-6.4,24,42,42.5
2020-09-21 05:36:39.0612,172.8,72.4,42.25,41.9,-9.1,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:39.3094,172.8,72.4,42.25,41.9,-9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:36:39.5576,172.8,72.4,42.25,41.9,-8.9,20.15,63,50,50,0,42,42.5
2020-09-21 05:36:39.8058,172.8,72.4,42.25,41.9,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:36:40.0582,172.8,72.4,42.25,41.9,-9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:36:40.3107,172.8,72.4,42.25,41.9,-8.9,20.12,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:36:40.5631,172.8,72.4,42.25,41.9,-8.9,20.12,7,-5280,24.6,3.7,42,42.5
2020-09-21 05:36:40.8156,172.8,72.4,42.25,41.9,-9,20.13,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:41.0681,172.8,72.4,42.25,41.9,-9,20.13,2,724.8,-6.4,24,42,42.5
2020-09-21 05:36:41.3206,172.8,72.4,42.25,41.9,-9,20.13,61,727.5,720.2,0,42,42.5
2020-09-21 05:36:41.5731,172.8,72.4,42.25,41.9,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:36:41.8257,172.8,72.4,42.25,41.9,-9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:36:42.0778,172.8,72.4,42.25,41.9,-9,20.13,3,725.2,-6.6,23,42,42.5
2020-09-21 05:36:42.3293,172.8,72.4,42.25,41.9,-9,20.13,4,724.8,-6.4,23,42,42.5
2020-09-21 05:36:42.5809,172.8,72.4,42.25,41.9,-8.9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:42.8324,172.8,72.4,42.25,41.9,-9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:36:43.0839,172.8,72.4,42.25,41.9,-9,20.12,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:43.3364,172.8,72.4,42.25,41.9,-9,20.13,2,724.8,-6.4,24,42,42.5
2020-09-21 05:36:43.5889,172.8,72.4,42.25,41.9,-9,20.12,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:43.8414,172.8,72.4,42.25,41.9,-9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:36:44.0939,172.8,72.4,42.25,41.9,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:36:44.3413,172.8,72.4,42.25,41.9,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:36:44.5886,172.8,72.4,42.25,41.9,-8.9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:36:44.8359,172.8,72.4,42.25,41.9,-9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:36:45.0832,172.8,72.4,42.25,41.9,-9,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:36:45.3305,172.8,72.4,42.25,41.9,-9,20.13,1,725.1,-6.6,23.5,42,42.5
2020-09-21 05:36:45.5778,172.8,72.4,42.25,41.9,-8.9,20.13,2,724.7,-6.4,24,42,42.5
2020-09-21 05:36:45.8250,172.8,72.4,42.25,41.9,-9,20.12,61,727.5,720.2,0,42,42.5
2020-09-21 05:36:46.0723,172.8,72.4,42.25,41.9,-9.1,20.13,62,425,425,0,42,42.5
2020-09-21 05:36:46.3245,172.8,72.4,42.25,41.9,-9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:36:46.5770,172.8,72.4,42.25,41.9,-9,20.13,3,725.1,-6.6,23,42,42.5
2020-09-21 05:36:46.8294,172.8,72.4,42.25,41.9,-9,20.13,4,724.7,-6.4,23,42,42.5
2020-09-21 05:36:47.0818,172.8,72.4,42.25,41.9,-9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:47.3313,172.8,72.4,42.25,41.9,-9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:36:47.5787,172.8,72.4,42.25,41.9,-8.9,20.13,1,725.1,-6.6,23.5,42,42.5
2020-09-21 05:36:47.8260,172.8,72.4,42.25,41.9,-8.9,20.12,2,724.7,-6.4,24,42,42.5
2020-09-21 05:36:48.0734,172.8,72.4,42.25,41.9,-9,20.12,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:48.3217,172.8,72.4,42.25,41.9,-9.1,20.12,51,3.71,3.69,0,42,42.5
2020-09-21 05:36:48.5741,172.8,72.4,42.25,41.9,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:36:48.8266,172.8,72.4,42.25,41.9,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:36:49.0791,172.8,72.4,42.25,41.9,-9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:36:49.3308,172.8,72.4,42.25,41.9,-9,20.14,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:36:49.5780,172.8,72.4,42.25,41.9,-8.9,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:36:49.8251,172.8,72.4,42.25,41.9,-8.9,20.13,1,725.1,-6.6,23.5,42,42.5
2020-09-21 05:36:50.0723,172.8,72.4,42.25,41.9,-9,20.13,2,724.7,-6.4,24,42,42.5
2020-09-21 05:36:50.3204,172.8,72.4,42.25,41.9,-9,20.12,61,727.6,720.2,0,42,42.5
2020-09-21 05:36:50.5729,172.8,72.4,42.25,41.9,-9,20.12,62,425,425,0,42,42.5
2020-09-21 05:36:50.8254,172.8,72.4,42.25,41.9,-9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:36:51.0779,172.8,72.4,42.25,41.9,-9,20.13,3,725.1,-6.6,23,42,42.5
2020-09-21 05:36:51.3305,172.8,72.4,42.25,41.9,-9,20.13,4,724.7,-6.4,23,42,42.5
2020-09-21 05:36:51.5778,172.8,72.4,42.25,41.9,-9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:51.8252,172.8,72.4,42.25,41.9,-8.9,20.12,66,5230,5230,0,42,42.5
2020-09-21 05:36:52.0726,172.8,72.4,42.25,41.9,-9,20.13,1,725.1,-6.6,23.5,42,42.5
2020-09-21 05:36:52.3200,172.8,72.4,42.25,41.9,-9,20.13,2,724.8,-6.2,24,42,42.5
2020-09-21 05:36:52.5673,172.8,72.4,42.25,41.9,-9,20.12,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:52.8147,172.8,72.4,42.25,41.9,-8.9,20.12,51,3.71,3.69,0,42,42.5
2020-09-21 05:36:53.0620,172.8,72.4,42.25,41.9,-9.1,20.12,63,50,50,0,42,42.5
2020-09-21 05:36:53.3093,172.8,72.4,42.25,41.9,-9.1,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:36:53.5594,172.8,72.4,42.25,41.9,-9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:36:53.8103,172.8,72.4,42.25,41.9,-8.9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:36:54.0612,172.8,72.4,42.25,41.9,-8.9,20.13,7,-5280,24.6,3.7,42,42.5
2020-09-21 05:36:54.3121,172.8,72.4,42.25,41.9,-9,20.13,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:54.5603,172.8,72.4,42.25,41.9,-8.9,20.13,2,724.8,-6.2,24,42,42.5
2020-09-21 05:36:54.8076,172.8,72.4,42.25,41.9,-8.9,20.12,61,727.6,720.2,0,42,42.5
2020-09-21 05:36:55.0549,172.8,72.4,42.25,41.9,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:36:55.3022,172.8,72.4,42.25,41.9,-9.1,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:36:55.5494,172.8,72.4,42.25,41.9,-9.1,20.12,3,725.2,-6.6,23,42,42.5
2020-09-21 05:36:55.7965,172.8,72.4,42.25,41.9,-9,20.13,4,724.8,-6.2,23,42,42.5
2020-09-21 05:36:56.0436,172.8,72.4,42.25,41.9,-9,20.14,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:56.2907,172.8,72.4,42.25,41.9,-9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:36:56.5377,172.8,72.4,42.25,41.9,-9,20.12,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:56.7899,172.8,72.4,42.25,41.9,-8.9,20.12,2,724.8,-6.2,24,42,42.5
2020-09-21 05:36:57.0423,172.8,72.4,42.25,41.9,-9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:36:57.2946,172.8,72.3,42.25,41.84,-9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:36:57.5470,172.8,72.3,42.25,41.84,-9,20.12,63,50,50,0,42,42.5
2020-09-21 05:36:57.7994,172.8,72.3,42.25,41.84,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:36:58.0519,172.8,72.3,42.25,41.84,-9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:36:58.3044,172.8,72.3,42.25,41.84,-9.1,20.14,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:36:58.5569,172.8,72.3,42.25,41.84,-9,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:36:58.8093,172.8,72.3,42.25,41.84,-8.9,20.11,1,725.2,-6.6,23.5,42,42.5
2020-09-21 05:36:59.0617,172.8,72.3,42.25,41.84,-9,20.13,2,724.8,-6.2,24,42,42.5
2020-09-21 05:36:59.3141,172.8,72.3,42.25,41.84,-9,20.13,61,727.6,720.1,0,42,42.5
2020-09-21 05:36:59.5664,172.8,72.3,42.25,41.84,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:36:59.8188,172.8,72.3,42.25,41.84,-9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:37:00.0713,172.8,72.3,42.25,41.84,-9.1,20.13,3,725.1,-6.6,23,42,42.5
2020-09-21 05:37:00.3237,172.8,72.3,42.25,41.84,-9.1,20.13,4,724.7,-6.2,23,42,42.5
2020-09-21 05:37:00.5762,172.8,72.3,42.25,41.84,-9,20.14,65,-5260,-5290,0,42,42.5
2020-09-21 05:37:00.8286,172.8,72.3,42.25,41.84,-8.9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:37:01.0769,172.8,72.3,42.25,41.84,-9,20.13,1,725.1,-6.6,23.5,42,42.5
2020-09-21 05:37:01.3242,172.8,72.3,42.25,41.84,-9,20.13,2,724.7,-6.2,24,42,42.5
2020-09-21 05:37:01.5714,172.8,72.3,42.25,41.84,-9,20.12,65,-5260,-5280,0,42,42.5
2020-09-21 05:37:01.8187,172.8,72.3,42.25,41.84,-8.9,20.13,51,3.71,3.69,0,42,42.5
2020-09-21 05:37:02.0694,172.8,72.3,42.25,41.84,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:37:02.3212,172.8,72.3,42.25,41.84,-9.1,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:37:02.5730,172.8,72.3,42.25,41.84,-9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:37:02.8248,172.8,72.3,42.25,41.84,-8.9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:37:03.0766,172.8,72.3,42.25,41.84,-9,20.12,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:37:03.3241,172.8,72.3,42.25,41.84,-9,20.13,1,725.1,-6.6,23.5,42,42.5
2020-09-21 05:37:03.5715,172.8,72.3,42.25,41.84,-9,20.13,2,724.7,-6.2,24,42,42.5
2020-09-21 05:37:03.8188,172.8,72.3,42.25,41.84,-8.9,20.13,61,727.5,720.1,0,42,42.5
2020-09-21 05:37:04.0662,172.8,72.3,42.25,41.84,-9,20.12,62,425,425,0,42,42.5
2020-09-21 05:37:04.3186,172.8,72.3,42.25,41.84,-9.1,20.14,64,10.9,11.1,0,42,42.5
2020-09-21 05:37:04.5711,172.8,72.3,42.25,41.84,-9,20.12,3,725.1,-6.6,23,42,42.5
2020-09-21 05:37:04.8236,172.8,72.3,42.25,41.84,-9,20.13,4,724.7,-6.2,23,42,42.5
2020-09-21 05:37:05.0760,172.8,72.3,42.25,41.84,-9,20.12,65,-5260,-5290,0,42,42.5
2020-09-21 05:37:05.3285,172.8,72.3,42.25,41.84,-9,20.13,66,5220,5220,0,42,42.5
2020-09-21 05:37:05.5810,172.8,72.3,42.25,41.84,-9,20.13,1,725.1,-6.6,23.5,42,42.5
2020-09-21 05:37:05.8334,172.8,72.3,42.25,41.84,-8.9,20.13,2,724.7,-6.2,24,42,42.5
2020-09-21 05:37:06.0859,172.8,72.3,42.25,41.84,-8.9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:37:06.3374,172.8,72.3,42.25,41.84,-9,20.12,51,3.71,3.69,0,42,42.5
2020-09-21 05:37:06.5848,172.8,72.3,42.25,41.84,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:37:06.8323,172.8,72.3,42.25,41.84,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:37:07.0797,172.8,72.3,42.25,41.84,-9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:37:07.3271,172.8,72.3,42.25,41.84,-9,20.11,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:37:07.5756,172.8,72.3,42.25,41.84,-9,20.12,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:37:07.8245,172.8,72.3,42.25,41.84,-8.9,20.12,1,725.1,-6.6,23.5,42,42.5
2020-09-21 05:37:08.0734,172.8,72.3,42.25,41.84,-9,20.13,2,724.6,-6.2,24,42,42.5
2020-09-21 05:37:08.3223,172.8,72.3,42.25,41.84,-9,20.13,61,727.5,720.1,0,42,42.5
2020-09-21 05:37:08.5738,172.8,72.3,42.25,41.84,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:37:08.8262,172.8,72.3,42.25,41.84,-9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:37:09.0787,172.8,72.3,42.25,41.84,-9,20.12,3,725.1,-6.6,23,42,42.5
2020-09-21 05:37:09.3311,172.8,72.3,42.25,41.84,-9.1,20.13,4,724.6,-6.2,23,42,42.5
2020-09-21 05:37:09.5817,172.8,72.3,42.25,41.84,-9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:37:09.8290,172.8,72.3,42.25,41.84,-9,20.13,66,5220,5220,0,42,42.5
2020-09-21 05:37:10.0764,172.8,72.3,42.25,41.84,-8.9,20.13,1,725.1,-6.6,23.5,42,42.5
2020-09-21 05:37:10.3237,172.8,72.3,42.25,41.84,-9,20.12,2,724.6,-6.2,24,42,42.5
2020-09-21 05:37:10.5710,172.8,72.3,42.25,41.84,-9,20.13,65,-5240,-5300,0,42,42.5
2020-09-21 05:37:10.8183,172.8,72.3,42.25,41.84,-8.9,20.13,51,3.7,3.69,0,42,42.5
2020-09-21 05:37:11.0656,172.8,72.3,42.25,41.84,-8.9,20.12,63,50,50,0,42,42.5
2020-09-21 05:37:11.3129,172.8,72.3,42.25,41.84,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:37:11.5602,172.8,72.3,42.25,41.84,-9.1,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:37:11.8127,172.8,72.3,42.25,41.84,-9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:37:12.0652,172.8,72.3,42.25,41.84,-9,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:37:12.3177,172.8,72.3,42.25,41.84,-9,20.13,1,725.1,-6.6,23.5,42,42.5
2020-09-21 05:37:12.5702,172.8,72.3,42.25,41.84,-9,20.13,2,724.6,-6.2,24,42,42.5
2020-09-21 05:37:12.8227,172.8,72.3,42.25,41.84,-8.9,20.13,61,727.5,720.1,0,42,42.5
2020-09-21 05:37:13.0751,172.8,72.3,42.25,41.84,-8.9,20.13,62,425,425,0,42,42.5
2020-09-21 05:37:13.3275,172.8,72.3,42.25,41.84,-9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:37:13.5799,172.8,72.3,42.25,41.84,-9,20.13,3,725.1,-6.6,23,42,42.5
2020-09-21 05:37:13.8322,172.8,72.3,42.25,41.84,-9,20.13,4,724.6,-6.2,23,42,42.5
2020-09-21 05:37:14.0843,172.8,72.3,42.25,41.84,-9,20.14,65,-5270,-5300,0,42,42.5
2020-09-21 05:37:14.3364,172.8,72.3,42.25,41.84,-9,20.12,66,5220,5220,0,42,42.5
2020-09-21 05:37:14.5885,172.8,72.3,42.25,41.84,-9,20.12,1,725,-6.6,23.5,42,42.5
2020-09-21 05:37:14.8379,172.8,72.3,42.25,41.84,-9,20.13,2,724.6,-6.2,24,42,42.5
2020-09-21 05:37:15.0853,172.8,72.3,42.25,41.84,-8.9,20.13,65,-5270,-5300,0,42,42.5
2020-09-21 05:37:15.3327,172.8,72.3,42.25,41.84,-9,20.12,51,3.71,3.68,0,42,42.5
2020-09-21 05:37:15.5801,172.8,72.3,42.25,41.84,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:37:15.8281,172.8,72.3,42.25,41.84,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:37:16.0793,172.8,72.3,42.25,41.84,-9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:37:16.3304,172.8,72.3,42.25,41.84,-9.1,20.12,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:37:16.5815,172.8,72.3,42.25,41.84,-9,20.13,7,-5320,24.6,3.7,42,42.5
2020-09-21 05:37:16.8327,172.8,72.3,42.25,41.84,-9,20.12,1,725,-6.6,23.5,42,42.5
2020-09-21 05:37:17.0833,172.8,72.3,42.25,41.84,-8.9,20.13,2,724.6,-6.2,24,42,42.5
2020-09-21 05:37:17.3338,172.8,72.3,42.25,41.84,-9,20.12,61,727.5,720.1,0,42,42.5
2020-09-21 05:37:17.5843,172.8,72.3,42.25,41.84,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:37:17.8348,172.8,72.3,42.25,41.84,-9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:37:18.0868,172.8,72.3,42.25,41.84,-9,20.13,3,725,-6.6,23,42,42.5
2020-09-21 05:37:18.3393,172.8,72.3,42.25,41.84,-9.1,20.13,4,724.6,-6.2,23,42,42.5
2020-09-21 05:37:18.5918,172.8,72.3,42.25,41.84,-9,20.12,65,-5260,-5320,0,42,42.5
2020-09-21 05:37:18.8443,172.8,72.3,42.25,41.84,-9,20.13,66,5220,5220,0,42,42.5
2020-09-21 05:37:19.0928,172.8,72.3,42.25,41.84,-8.9,20.13,1,725,-6.6,23.5,42,42.5
2020-09-21 05:37:19.3402,172.8,72.3,42.25,41.84,-9,20.13,2,724.6,-6.2,24,42,42.5
2020-09-21 05:37:19.5876,172.8,72.3,42.25,41.84,-9,20.13,65,-5270,-5300,0,42,42.5
2020-09-21 05:37:19.8350,172.8,72.3,42.25,41.84,-8.9,20.13,51,3.71,3.68,0,42,42.5
2020-09-21 05:37:20.0822,172.8,72.3,42.25,41.84,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:37:20.3294,172.8,72.3,42.25,41.84,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:37:20.5766,172.8,72.3,42.25,41.84,-9.1,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:37:20.8238,172.8,72.3,42.25,41.84,-8.9,20.13,6,-5270,24.5,3.7,42,42.5
2020-09-21 05:37:21.0751,172.8,72.3,42.25,41.84,-9,20.13,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:37:21.3276,172.8,72.3,42.25,41.84,-9,20.12,1,725,-6.6,23.5,42,42.5
2020-09-21 05:37:21.5801,172.8,72.3,42.25,41.84,-9,20.13,2,724.6,-6.4,24,42,42.5
2020-09-21 05:37:21.8326,172.8,72.3,42.25,41.84,-8.9,20.13,61,727.4,720.1,0,42,42.5
2020-09-21 05:37:22.0825,172.8,72.3,42.25,41.84,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:37:22.3314,172.8,72.3,42.25,41.84,-9,20.13,64,11,11.1,0,42,42.5
2020-09-21 05:37:22.5803,172.8,72.3,42.25,41.84,-9.1,20.13,3,725,-6.6,23,42,42.5
2020-09-21 05:37:22.8293,172.8,72.3,42.25,41.84,-9,20.14,4,724.6,-6.4,23,42,42.5
2020-09-21 05:37:23.0809,172.8,72.3,42.25,41.84,-9,20.13,65,-5250,-5310,0,42,42.5
2020-09-21 05:37:23.3334,172.8,72.3,42.25,41.84,-9,20.12,66,5220,5220,0,42,42.5
2020-09-21 05:37:23.5859,172.8,72.3,42.25,41.84,-9,20.12,1,725,-6.6,23.5,42,42.5
2020-09-21 05:37:23.8384,172.8,72.3,42.25,41.84,-9,20.14,2,724.6,-6.4,24,42,42.5
2020-09-21 05:37:24.0889,172.8,72.3,42.25,41.84,-8.9,20.13,65,-5270,-5300,0,42,42.5
2020-09-21 05:37:24.3363,172.8,72.3,42.25,41.84,-9,20.12,51,3.7,3.69,0,42,42.5
2020-09-21 05:37:24.5837,172.8,72.3,42.25,41.84,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:37:24.8311,172.8,72.3,42.25,41.84,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:37:25.0785,172.8,72.3,42.25,41.84,-9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:37:25.3289,172.8,72.3,42.25,41.84,-9.1,20.12,6,-5250,24.5,3.7,42,42.5
2020-09-21 05:37:25.5814,172.8,72.3,42.25,41.84,-9,20.13,7,-5310,24.6,3.7,42,42.5
2020-09-21 05:37:25.8339,172.8,72.3,42.25,41.84,-8.9,20.13,1,725,-6.6,23.5,42,42.5
2020-09-21 05:37:26.0864,172.8,72.3,42.25,41.84,-8.9,20.12,2,724.6,-6.4,24,42,42.5
2020-09-21 05:37:26.3362,172.8,72.3,42.25,41.84,-9,20.14,61,727.6,720.1,0,42,42.5
2020-09-21 05:37:26.5835,172.8,72.3,42.25,41.84,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:37:26.8308,172.8,72.3,42.25,41.84,-8.9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:37:27.0781,172.8,72.3,42.25,41.84,-9,20.12,3,725,-6.6,23,42,42.5
2020-09-21 05:37:27.3284,172.8,72.3,42.25,41.84,-9,20.13,4,724.6,-6.4,23,42,42.5
2020-09-21 05:37:27.5810,172.8,72.3,42.25,41.84,-9,20.14,65,-5270,-5300,0,42,42.5
2020-09-21 05:37:27.8335,172.8,72.3,42.25,41.84,-8.9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:37:28.0861,172.8,72.3,42.25,41.84,-8.9,20.12,1,725,-6.6,23.5,42,42.5
2020-09-21 05:37:28.3386,172.8,72.3,42.25,41.84,-9,20.13,2,724.6,-6.4,24,42,42.5
2020-09-21 05:37:28.5911,172.8,72.3,42.25,41.84,-9,20.13,65,-5250,-5310,0,42,42.5
2020-09-21 05:37:28.8436,172.8,72.3,42.25,41.84,-8.9,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 05:37:29.0962,172.8,72.3,42.25,41.84,-9,20.12,63,50,50,0,42,42.5
2020-09-21 05:37:29.3487,172.8,72.3,42.25,41.84,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:37:29.5972,172.8,72.3,42.25,41.84,-9.1,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:37:29.8445,172.8,72.3,42.25,41.84,-9,20.13,6,-5250,24.5,3.7,42,42.5
2020-09-21 05:37:30.0918,172.8,72.3,42.25,41.84,-9,20.13,7,-5310,24.6,3.7,42,42.5
2020-09-21 05:37:30.3392,172.8,72.3,42.25,41.84,-9,20.13,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:37:30.5906,172.8,72.3,42.25,41.84,-9,20.13,2,724.5,-6.4,24,42,42.5
2020-09-21 05:37:30.8431,172.8,72.3,42.25,41.84,-8.9,20.12,61,727.4,720.1,0,42,42.5
2020-09-21 05:37:31.0957,172.8,72.3,42.25,41.84,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:37:31.3482,172.8,72.3,42.25,41.84,-9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:37:31.5969,172.8,72.3,42.25,41.84,-9.1,20.12,3,724.9,-6.6,23,42,42.5
2020-09-21 05:37:31.8442,172.8,72.3,42.25,41.84,-9,20.12,4,724.5,-6.4,23,42,42.5
2020-09-21 05:37:32.0916,172.8,72.3,42.25,41.84,-9,20.13,65,-5270,-5300,0,42,42.5
2020-09-21 05:37:32.3389,172.8,72.3,42.25,41.84,-9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:37:32.5878,172.8,72.3,42.25,41.84,-9,20.12,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:37:32.8373,172.8,72.3,42.25,41.84,-8.9,20.13,2,724.5,-6.4,24,42,42.5
2020-09-21 05:37:33.0867,172.8,72.3,42.25,41.84,-8.9,20.12,65,-5270,-5300,0,42,42.5
2020-09-21 05:37:33.3361,172.8,72.3,42.25,41.84,-9,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 05:37:33.5868,172.8,72.3,42.25,41.84,-9,20.12,63,50,50,0,42,42.5
2020-09-21 05:37:33.8393,172.8,72.3,42.25,41.84,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:37:34.0919,172.8,72.3,42.25,41.84,-9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:37:34.3444,172.8,72.3,42.25,41.84,-9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:37:34.5969,172.8,72.3,42.25,41.84,-9,20.12,7,-5320,24.6,3.7,42,42.5
2020-09-21 05:37:34.8460,172.8,72.3,42.25,41.84,-8.9,20.13,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:37:35.0950,172.8,72.3,42.25,41.84,-8.9,20.13,2,724.5,-6.4,24,42,42.5
2020-09-21 05:37:35.3441,172.8,72.3,42.25,41.84,-9,20.13,61,727.4,720,0,42,42.5
2020-09-21 05:37:35.5931,172.8,72.3,42.25,41.84,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:37:35.8456,172.8,72.3,42.25,41.84,-8.9,20.11,64,10.9,11.1,0,42,42.5
2020-09-21 05:37:36.0982,172.8,72.3,42.25,41.84,-9,20.12,3,724.9,-6.6,23,42,42.5
2020-09-21 05:37:36.3507,172.8,72.3,42.25,41.84,-9.1,20.12,4,724.5,-6.4,23,42,42.5
2020-09-21 05:37:36.6032,172.8,72.3,42.25,41.84,-9.1,20.13,65,-5270,-5300,0,42,42.5
2020-09-21 05:37:36.8548,172.8,72.3,42.25,41.84,-8.9,20.12,66,5230,5230,0,42,42.5
2020-09-21 05:37:37.1064,172.8,72.3,42.25,41.84,-9,20.12,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:37:37.3579,172.8,72.3,42.25,41.84,-9,20.13,2,724.5,-6.4,24,42,42.5
2020-09-21 05:37:37.6095,172.8,72.3,42.25,41.84,-9,20.13,65,-5250,-5310,0,42,42.5
2020-09-21 05:37:37.8584,172.8,72.3,42.25,41.84,-9,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 05:37:38.1056,172.8,72.3,42.25,41.84,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:37:38.3527,172.8,72.3,42.25,41.84,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:37:38.5999,172.8,72.3,42.25,41.84,-9.1,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:37:38.8472,172.8,72.3,42.25,41.84,-9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:37:39.0946,172.8,72.3,42.25,41.84,-9,20.13,7,-5320,24.6,3.7,42,42.5
2020-09-21 05:37:39.3420,172.8,72.3,42.25,41.84,-9,20.12,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:37:39.5895,172.8,72.3,42.25,41.84,-9,20.13,2,724.5,-6.4,24,42,42.5
2020-09-21 05:37:39.8368,172.8,72.3,42.25,41.84,-8.9,20.13,61,727.4,720.1,0,42,42.5
2020-09-21 05:37:40.0840,172.8,72.3,42.25,41.84,-8.9,20.13,62,425,425,0,42,42.5
2020-09-21 05:37:40.3312,172.8,72.3,42.25,41.84,-9,20.14,64,10.9,11.1,0,42,42.5
2020-09-21 05:37:40.5784,172.8,72.3,42.25,41.84,-9,20.12,3,724.9,-6.6,23,42,42.5
2020-09-21 05:37:40.8256,172.8,72.3,42.25,41.84,-9,20.13,4,724.5,-6.4,23,42,42.5
2020-09-21 05:37:41.0781,172.8,72.3,42.25,41.84,-9,20.13,65,-5270,-5300,0,42,42.5
2020-09-21 05:37:41.3306,172.8,72.3,42.25,41.84,-9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:37:41.5831,172.8,72.3,42.25,41.84,-9,20.13,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:37:41.8357,172.8,72.3,42.25,41.84,-8.9,20.13,2,724.5,-6.4,24,42,42.5
2020-09-21 05:37:42.0875,172.8,72.3,42.25,41.84,-8.9,20.12,65,-5250,-5310,0,42,42.5
2020-09-21 05:37:42.3394,172.8,72.3,42.25,41.84,-9,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 05:37:42.5912,172.8,72.3,42.25,41.84,-9,20.12,63,50,50,0,42,42.5
2020-09-21 05:37:42.8430,172.8,72.3,42.25,41.84,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:37:43.0914,172.8,72.3,42.25,41.84,-9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:37:43.3388,172.8,72.3,42.25,41.84,-9.1,20.13,6,-5250,24.5,3.7,42,42.5
2020-09-21 05:37:43.5862,172.8,72.3,42.25,41.84,-9,20.12,7,-5310,24.6,3.7,42,42.5
2020-09-21 05:37:43.8336,172.8,72.3,42.25,41.84,-8.9,20.12,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:37:44.0850,172.8,72.3,42.25,41.84,-9,20.13,2,724.6,-6.4,24,42,42.5
2020-09-21 05:37:44.3375,172.8,72.3,42.25,41.84,-9,20.13,61,727.5,720.1,0,42,42.5
2020-09-21 05:37:44.5900,172.8,72.3,42.25,41.84,-9,20.11,62,425,425,0,42,42.5
2020-09-21 05:37:44.8426,172.8,72.3,42.25,41.84,-8.9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:37:45.0913,172.8,72.3,42.25,41.84,-9,20.13,3,724.9,-6.6,23,42,42.5
2020-09-21 05:37:45.3386,172.8,72.3,42.25,41.84,-9,20.13,4,724.6,-6.4,23,42,42.5
2020-09-21 05:37:45.5860,172.8,72.3,42.25,41.84,-9.1,20.12,65,-5250,-5310,0,42,42.5
2020-09-21 05:37:45.8333,172.8,72.3,42.25,41.84,-9,20.12,66,5230,5240,0,42,42.5
2020-09-21 05:37:46.0820,172.8,72.2,42.25,41.78,-9,20.13,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:37:46.3330,172.8,72.2,42.25,41.78,-9,20.13,2,724.6,-6.4,24,42,42.5
2020-09-21 05:37:46.5840,172.8,72.2,42.25,41.78,-9,20.13,65,-5260,-5290,0,42,42.5
2020-09-21 05:37:46.8350,172.8,72.2,42.25,41.78,-9,20.12,51,3.7,3.69,0,42,42.5
2020-09-21 05:37:47.0849,172.8,72.2,42.25,41.78,-9,20.12,63,50,50,0,42,42.5
2020-09-21 05:37:47.3323,172.8,72.2,42.25,41.78,-9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:37:47.5796,172.8,72.2,42.25,41.78,-9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:37:47.8270,172.8,72.2,42.25,41.78,-9,20.12,6,-5250,24.5,3.7,42,42.5
2020-09-21 05:37:48.0744,172.8,72.2,42.25,41.78,-9,20.13,7,-5310,24.6,3.7,42,42.5
2020-09-21 05:37:48.3269,172.8,72.2,42.25,41.78,-9,20.13,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:37:48.5794,172.8,72.2,42.25,41.78,-9,20.13,2,724.6,-6.4,24,42,42.5
2020-09-21 05:37:48.8319,172.8,72.2,42.25,41.78,-8.9,20.14,61,727.3,720,0,42,42.5
2020-09-21 05:37:49.0844,172.8,72.2,42.25,41.78,-8.9,20.15,62,425,425,0,42,42.5
2020-09-21 05:37:49.3366,172.8,72.2,42.25,41.78,-8.9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:37:49.5885,172.8,72.2,42.25,41.78,-9,20.13,3,724.9,-6.6,23,42,42.5
2020-09-21 05:37:49.8404,172.8,72.2,42.25,41.78,-9,20.13,4,724.6,-6.4,23,42,42.5
2020-09-21 05:37:50.0923,172.8,72.2,42.25,41.78,-9,20.12,65,-5270,-5300,0,42,42.5
2020-09-21 05:37:50.3434,172.8,72.2,42.25,41.78,-9,20.12,66,5240,5240,0,42,42.5
2020-09-21 05:37:50.5908,172.8,72.2,42.25,41.78,-9.1,20.13,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:37:50.8381,172.8,72.2,42.25,41.78,-9,20.12,2,724.5,-6.4,24,42,42.5
2020-09-21 05:37:51.0855,172.8,72.2,42.25,41.78,-8.9,20.12,65,-5260,-5320,0,42,42.5
2020-09-21 05:37:51.3329,172.8,72.1,42.25,41.72,-9,20.12,51,3.7,3.69,0,42,42.5
2020-09-21 05:37:51.5854,172.8,72.1,42.25,41.72,-9,20.12,63,50,50,0,42,42.5
2020-09-21 05:37:51.8379,172.8,72.1,42.25,41.72,-8.9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:37:52.0904,172.8,72.1,42.25,41.72,-8.9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:37:52.3430,172.8,72.1,42.25,41.72,-9,20.12,6,-5270,24.5,3.7,42,42.5
2020-09-21 05:37:52.5904,172.8,72.1,42.25,41.72,-9.1,20.13,7,-5300,24.6,3.7,42,42.5
2020-09-21 05:37:52.8376,172.8,72.1,42.25,41.72,-9.1,20.13,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:37:53.0848,172.8,72.1,42.25,41.72,-8.9,20.13,2,724.5,-6.4,24,42,42.5
2020-09-21 05:37:53.3319,172.8,72.1,42.25,41.72,-9,20.13,61,727.4,719.9,0,42,42.5
2020-09-21 05:37:53.5830,172.8,72.1,42.25,41.72,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:37:53.8351,172.8,72.1,42.25,41.72,-9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:37:54.0872,172.8,72.1,42.25,41.72,-8.9,20.12,3,724.9,-6.6,23,42,42.5
2020-09-21 05:37:54.3393,172.8,72.1,42.25,41.72,-9,20.12,4,724.5,-6.4,23,42,42.5
2020-09-21 05:37:54.5880,172.8,72.1,42.25,41.72,-9,20.13,65,-5260,-5320,0,42,42.5
2020-09-21 05:37:54.8354,172.8,72.1,42.25,41.72,-9.1,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:37:55.0827,172.8,72.1,42.25,41.72,-9,20.13,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:37:55.3301,172.8,72.1,42.25,41.72,-9,20.13,2,724.5,-6.4,24,42,42.5
2020-09-21 05:37:55.5784,172.8,72.1,42.25,41.72,-9,20.13,65,-5260,-5320,0,42,42.5
2020-09-21 05:37:55.8270,172.8,72.1,42.25,41.72,-9,20.13,51,3.7,3.69,0,42,42.5
2020-09-21 05:37:56.0756,172.8,72.1,42.25,41.72,-8.9,20.12,63,50,50,0,42,42.5
2020-09-21 05:37:56.3242,172.8,72.1,42.25,41.72,-8.9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:37:56.5743,172.8,72.1,42.25,41.72,-9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:37:56.8269,172.8,72.1,42.25,41.72,-9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:37:57.0794,172.8,72.1,42.25,41.72,-9,20.12,7,-5320,24.6,3.7,42,42.5
2020-09-21 05:37:57.3319,172.8,72.1,42.25,41.72,-9,20.12,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:37:57.5826,172.8,72.1,42.25,41.72,-9,20.13,2,724.5,-6.4,24,42,42.5
2020-09-21 05:37:57.8298,172.8,72.1,42.25,41.72,-9,20.13,61,727.4,720,0,42,42.5
2020-09-21 05:37:58.0771,172.8,72.1,42.25,41.72,-8.9,20.14,62,425,425,0,42,42.5
2020-09-21 05:37:58.3244,172.8,72.1,42.25,41.72,-8.9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:37:58.5737,172.8,72.1,42.25,41.72,-9,20.13,3,724.9,-6.6,23,42,42.5
2020-09-21 05:37:58.8263,172.8,72.1,42.25,41.72,-9,20.13,4,724.5,-6.4,23,42,42.5
2020-09-21 05:37:59.0788,172.8,72.1,42.25,41.72,-9,20.12,65,-5260,-5320,0,42,42.5
2020-09-21 05:37:59.3314,172.8,72.1,42.25,41.72,-9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:37:59.5821,172.8,72.1,42.25,41.72,-9.1,20.12,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:37:59.8294,172.8,72.1,42.25,41.72,-9.1,20.12,2,724.5,-6.4,24,42,42.5
2020-09-21 05:38:00.0767,172.8,72.1,42.25,41.72,-8.9,20.13,65,-5260,-5320,0,42,42.5
2020-09-21 05:38:00.3240,172.8,72.1,42.25,41.72,-9,20.12,51,3.7,3.68,0,42,42.5
2020-09-21 05:38:00.5728,172.8,72.1,42.25,41.72,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:38:00.8241,172.8,72.1,42.25,41.72,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:38:01.0753,172.8,72.1,42.25,41.72,-8.9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:38:01.3266,172.8,72.1,42.25,41.72,-9,20.12,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:38:01.5783,172.8,72.1,42.25,41.72,-9.1,20.14,7,-5320,24.6,3.7,42,42.5
2020-09-21 05:38:01.8308,172.8,72.1,42.25,41.72,-9.1,20.12,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:38:02.0833,172.8,72.1,42.25,41.72,-9,20.13,2,724.5,-6.4,24,42,42.5
2020-09-21 05:38:02.3358,172.8,72.1,42.25,41.72,-9,20.13,61,727.4,720,0,42,42.5
2020-09-21 05:38:02.5884,172.8,72.1,42.25,41.72,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:38:02.8409,172.8,72.1,42.25,41.72,-9,20.14,64,10.9,11.1,0,42,42.5
2020-09-21 05:38:03.0934,172.8,72.1,42.25,41.72,-8.9,20.12,3,724.9,-6.6,23,42,42.5
2020-09-21 05:38:03.3460,172.8,72.1,42.25,41.72,-9,20.13,4,724.5,-6.4,23,42,42.5
2020-09-21 05:38:03.5985,172.8,72.1,42.25,41.72,-9.1,20.13,65,-5260,-5320,0,42,42.5
2020-09-21 05:38:03.8479,172.8,72.1,42.25,41.72,-9.1,20.12,66,5230,5230,0,42,42.5
2020-09-21 05:38:04.0951,172.8,72.1,42.25,41.72,-9,20.13,1,724.9,-6.6,23.5,42,42.5
2020-09-21 05:38:04.3424,172.8,72.1,42.25,41.72,-9,20.13,2,724.5,-6.4,24,42,42.5
2020-09-21 05:38:04.5896,172.8,72.1,42.25,41.72,-9,20.12,65,-5260,-5320,0,42,42.5
2020-09-21 05:38:04.8378,172.8,72.1,42.25,41.72,-9,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 05:38:05.0904,172.8,72.1,42.25,41.72,-8.9,20.13,63,50,50,0,42,42.5
2020-09-21 05:38:05.3429,172.8,72.1,42.25,41.72,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:38:05.5954,172.8,72.1,42.25,41.72,-9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:38:05.8472,172.8,72.1,42.25,41.72,-9,20.12,6,-5270,24.5,3.7,42,42.5
2020-09-21 05:38:06.0946,172.8,72.1,42.25,41.72,-9,20.13,7,-5300,24.6,3.7,42,42.5
2020-09-21 05:38:06.3420,172.8,72.1,42.25,41.72,-9,20.13,1,724.8,-6.6,23.5,42,42.5
2020-09-21 05:38:06.5894,172.8,72.1,42.25,41.72,-9,20.12,2,724.4,-6.4,24,42,42.5
2020-09-21 05:38:06.8377,172.8,72.1,42.25,41.72,-9,20.12,61,727.3,720,0,42,42.5
2020-09-21 05:38:07.0902,172.8,72.1,42.25,41.72,-8.9,20.13,62,425,425,0,42,42.5
2020-09-21 05:38:07.3427,172.8,72.1,42.25,41.72,-8.9,20.13,64,10.9,11.1,0,42,42.5
2020-09-21 05:38:07.5952,172.8,72.1,42.25,41.72,-9,20.13,3,724.8,-6.6,23,42,42.5
2020-09-21 05:38:07.8477,172.8,72.1,42.25,41.72,-9,20.13,4,724.4,-6.4,23,42,42.5
2020-09-21 05:38:08.0997,172.8,72.1,42.25,41.72,-8.9,20.13,65,-5260,-5320,0,42,42.5
2020-09-21 05:38:08.3517,172.8,72.1,42.25,41.72,-9,20.12,66,5230,5230,0,42,42.5
2020-09-21 05:38:08.6037,172.8,72.1,42.25,41.72,-9.1,20.14,1,724.8,-6.6,23.5,42,42.5
2020-09-21 05:38:08.8556,172.8,72.1,42.25,41.72,-9.1,20.12,2,724.4,-6.4,24,42,42.5
2020-09-21 05:38:09.1059,172.8,72.1,42.25,41.72,-8.9,20.13,65,-5250,-5310,0,42,42.5
2020-09-21 05:38:09.3533,172.8,72.1,42.25,41.72,-9,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 05:38:09.6007,172.8,72.1,42.25,41.72,-9,20.12,63,50,50,0,42,42.5
2020-09-21 05:38:09.8481,172.8,72.1,42.25,41.72,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:38:10.0955,172.8,72.1,42.25,41.72,-8.9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:38:10.3480,172.8,72.1,42.25,41.72,-9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:38:10.6005,172.8,72.1,42.25,41.72,-9.1,20.13,7,-5320,24.6,3.7,42,42.5
2020-09-21 05:38:10.8531,172.8,72.1,42.25,41.72,-9.1,20.13,1,724.8,-6.6,23.5,42,42.5
2020-09-21 05:38:11.1056,172.8,72.1,42.25,41.72,-9,20.12,2,724.4,-6.4,24,42,42.5
2020-09-21 05:38:11.3571,172.8,72.1,42.25,41.72,-9,20.12,61,727.3,720,0,42,42.5
2020-09-21 05:38:11.6046,172.8,72.1,42.25,41.72,-9,20.13,62,425,425,0,42,42.5
2020-09-21 05:38:11.8520,172.8,72.1,42.25,41.72,-9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:38:12.0994,172.8,72.1,42.25,41.72,-8.9,20.12,3,724.8,-6.6,23,42,42.5
2020-09-21 05:38:12.3468,172.8,72.1,42.25,41.72,-8.9,20.12,4,724.4,-6.4,23,42,42.5
2020-09-21 05:38:12.5940,172.8,72.1,42.25,41.72,-9,20.12,65,-5260,-5320,0,42,42.5
2020-09-21 05:38:12.8413,172.8,72.1,42.25,41.72,-9,20.13,66,5230,5230,0,42,42.5
2020-09-21 05:38:13.0885,172.8,72.1,42.25,41.72,-9,20.13,1,724.8,-6.6,23.5,42,42.5
2020-09-21 05:38:13.3358,172.8,72.1,42.25,41.72,-9,20.13,2,724.4,-6.4,24,42,42.5
2020-09-21 05:38:13.5829,172.8,72.1,42.25,41.72,-9,20.13,65,-5270,-5300,0,42,42.5
2020-09-21 05:38:13.8301,172.8,72.1,42.25,41.72,-9,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 05:38:14.0772,172.8,72.1,42.25,41.72,-8.9,20.13,63,50,50,0,42,42.5
2020-09-21 05:38:14.3243,172.8,72.1,42.25,41.72,-8.9,20.12,67,24.5,24.6,0,42,42.5
2020-09-21 05:38:14.5765,172.8,72.1,42.25,41.72,-9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 05:38:14.8290,172.8,72.1,42.25,41.72,-9,20.13,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:38:15.0814,172.8,72.1,42.25,41.72,-9,20.12,7,-5320,24.6,3.7,42,42.5
2020-09-21 05:38:15.3338,172.8,72.1,42.25,41.72,-9,20.13,1,724.8,-6.6,23.5,42,42.5
2020-09-21 05:38:15.5823,172.8,72.1,42.25,41.72,-9,20.13,2,724.4,-6.4,24,42,42.5
2020-09-21 05:38:15.8296,172.8,72.1,42.25,41.72,-9.1,20.12,61,727.3,719.9,0,42,42.5
2020-09-21 05:38:16.0770,172.8,72.1,42.25,41.72,-8.9,20.13,62,425,425,0,42,42.5
2020-09-21 05:38:16.3243,172.8,72.1,42.25,41.72,-9,20.12,64,10.9,11.1,0,42,42.5
2020-09-21 05:38:16.5716,172.8,72.1,42.25,41.72,-9,20.12,3,724.8,-6.6,23,42,42.5
2020-09-21 05:38:16.8187,172.8,72.1,42.25,41.72,-9,20.12,4,724.4,-6.4,23,42,42.5
2020-09-21 05:38:17.0658,172.8,72.1,42.25,41.72,-9,20.13,65,-5250,-5310,0,42,42.5
2020-09-21 05:38:17.3129,172.8,72.1,42.25,41.72,-9,20.12,66,5240,5240,0,42,42.5
2020-09-21 05:38:17.5601,172.8,72.1,42.25,41.72,-9.1,20.13,1,724.8,-6.6,23.5,42,42.5
2020-09-21 05:38:17.8073,172.8,72.1,42.25,41.72,-9.1,20.13,2,724.4,-6.4,24,42,42.5
2020-09-21 05:38:18.0545,172.8,72.1,42.25,41.72,-9,20.13,65,-5250,-5310,0,42,42.5
2020-09-21 05:38:18.3018,172.8,72.1,42.25,41.72,-9,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 05:38:18.5490,172.8,72.1,42.25,41.72,-9,20.13,63,50,50,0,42,42.5
2020-09-21 05:38:18.7962,172.8,72.1,42.25,41.72,-9,20.13,67,24.5,24.6,0,42,42.5
2020-09-21 05:38:19.0434,172.8,72.1,42.25,41.72,-8.9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 05:38:19.2906,172.8,72.1,42.25,41.72,-8.9,20.13,6,-5250,24.5,3.7,42,42.5
2020-09-21 05:38:19.5379,172.8,72.1,42.25,41.72,-9,20.13,7,-5310,24.6,3.7,42,42.5
2020-09-21 05:38:19.7861,172.8,72.1,42.25,41.72,-9.1,20.12,1,724.7,-6.6,23.5,42,42.5
2020-09-21 05:38:20.0386,172.8,72.1,42.25,41.72,-9,19.93,2,724.4,-6.4,24,42,42.5
2020-09-21 05:38:20.2911,172.8,72.1,42.25,41.72,-9,19.93,61,727.3,719.9,0,42,42.5
2020-09-21 05:38:20.5435,172.8,72.1,42.25,41.72,-9,19.93,62,425,425,0,42,42.5
2020-09-21 05:38:20.7956,172.8,72.1,42.25,41.72,-9,19.93,64,10.9,11.1,0,42,42.5
2020-09-21 05:38:21.0452,172.8,72.1,42.25,41.72,-8.9,19.93,3,724.7,-6.6,23,42,42.5
2020-09-21 05:38:21.2947,172.8,72.1,42.25,41.72,-8.9,19.93,4,724.4,-6.4,23,42,42.5
2020-09-21 05:38:21.5443,172.8,72.1,42.25,41.72,-9,19.92,65,-5240,-5300,0,42,42.5
2020-09-21 05:38:21.7944,172.8,72.1,42.25,41.72,-9,19.93,66,5240,5230,0,42,42.5
2020-09-21 05:38:22.0469,172.8,72.1,42.25,41.72,-9,19.93,1,724.7,-6.6,23.5,42,42.5
2020-09-21 05:38:22.2994,172.8,72.1,42.25,41.72,-9,19.93,2,724.4,-6.4,24,42,42.5
2020-09-21 05:38:22.5519,172.8,72.1,42.25,41.72,-9,19.93,65,-5250,-5300,0,42,42.5
2020-09-21 05:38:22.8044,172.8,72.1,42.25,41.72,-9.1,19.92,51,3.7,3.68,0,42,42.5
2020-09-21 05:38:23.0569,172.8,72.1,42.25,41.72,-8.9,19.93,63,50,50,0,42,42.5
2020-09-21 05:38:23.3094,172.8,72.1,42.25,41.72,-8.9,19.92,67,24.5,24.6,0,42,42.5
2020-09-21 05:38:23.5619,172.8,72.1,42.25,41.72,-9,19.93,52,3.71,3.68,0,42,42.5
2020-09-21 05:38:23.8143,172.8,72.1,42.25,41.72,-9,19.93,6,-5260,24.5,3.7,42,42.5
2020-09-21 05:38:24.0669,172.8,72.1,42.25,41.72,-9,19.93,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:38:24.3194,172.8,72.1,42.25,41.72,-9,19.93,1,724.7,-6.6,23.5,42,42.5
2020-09-21 05:38:24.5720,172.8,72.1,42.25,41.72,-9,19.93,2,724.4,-6.4,24,42,42.5
2020-09-21 05:38:24.8245,172.8,72.1,42.25,41.72,-9.1,19.93,61,727.3,719.9,0,42,42.5
2020-09-21 05:38:25.0772,172.8,72.1,42.25,41.72,-9,19.92,62,425,425,0,42,42.5
2020-09-21 05:38:25.3300,172.8,72.1,42.25,41.72,-9,19.92,64,10.9,11.1,0,42,42.5
2020-09-21 05:38:25.5828,172.8,72.1,42.25,41.72,-9,19.93,3,724.7,-6.6,23,42,42.5
2020-09-21 05:38:25.8356,172.8,72.1,42.25,41.72,-9,19.93,4,724.4,-6.4,23,42,42.5
2020-09-21 05:38:26.0883,172.8,72.1,42.25,41.72,-9,19.93,65,-5240,-5300,0,42,42.5
2020-09-21 05:38:26.3410,172.8,72.1,42.25,41.72,-8.9,19.93,66,5230,5230,0,42,42.5
2020-09-21 05:38:26.5937,172.8,72.1,42.25,41.72,-9,19.93,1,724.7,-6.6,23.5,42,42.5
2020-09-21 05:38:26.8464,172.8,72.1,42.25,41.72,-9.1,19.92,2,724.4,-6.4,24,42,42.5
2020-09-21 05:38:27.0990,172.8,72.1,42.25,41.72,-9.1,19.93,65,-5240,-5300,0,42,42.5
2020-09-21 05:38:27.3515,172.8,72,42.25,41.67,-9,19.93,51,3.7,3.68,0,42,42.5
2020-09-21 05:38:27.6040,172.8,72,42.25,41.67,-8.9,19.93,63,50,50,0,42,42.5
2020-09-21 05:38:27.8566,172.8,72,42.25,41.67,-9,19.93,67,24.5,24.6,0,42,42.5
2020-09-21 05:38:28.1091,172.8,72,42.25,41.67,-9,19.93,52,3.71,3.68,0,42,42.5
2020-09-21 05:38:28.3620,172.8,72,42.25,41.67,-8.9,19.94,6,-5250,24.5,3.7,42,42.5
2020-09-21 05:38:28.6149,172.8,72,42.25,41.67,-8.9,19.93,7,-5300,24.6,3.7,42,42.5
2020-09-21 05:38:28.8678,172.8,72,42.25,41.67,-9,19.93,1,724.7,-6.6,23.5,42,42.5
2020-09-21 05:38:29.1207,172.8,72,42.25,41.67,-9,19.94,2,724.4,-6.4,24,42,42.5
2020-09-21 05:38:29.3734,172.8,72,42.25,41.67,-9,19.93,61,727.2,719.8,0,42,42.5
2020-09-21 05:38:29.6260,172.8,72,42.25,41.67,-9,19.93,62,425,425,0,42,42.5
2020-09-21 05:38:29.8786,172.8,72,42.25,41.67,-9,19.93,64,10.9,11.1,0,42,42.5
2020-09-21 05:38:30.1313,172.8,72,42.25,41.67,-9,19.92,3,724.7,-6.6,23,42,42.5
2020-09-21 05:38:30.3842,172.8,72,42.25,41.67,-8.9,19.93,4,724.4,-6.4,23,42,42.5
2020-09-21 05:38:30.6371,172.8,72,42.25,41.67,-8.9,19.93,65,-5240,-5300,0,42,42.5
2020-09-21 05:38:30.8900,172.8,72,42.25,41.67,-9,19.93,66,5230,5230,0,42,42.5
2020-09-21 05:38:31.1430,172.8,72,42.25,41.67,-9,19.93,1,724.7,-6.6,23.5,42,42.5
2020-09-21 05:38:31.3905,172.8,72,42.25,41.67,-8.9,19.93,2,724.4,-6.4,24,42,42.5
2020-09-21 05:38:31.6378,172.8,72,42.25,41.67,-9,19.94,65,-5240,-5300,0,42,42.5
2020-09-21 05:38:31.8852,172.8,72,42.25,41.67,-9.1,19.92,51,3.7,3.68,0,42,42.5
2020-09-21 05:38:32.1325,172.8,72,42.25,41.67,-9.1,19.93,63,50,50,0,42,42.5
2020-09-21 05:38:32.3799,172.8,72,42,41.67,-9,19.92,67,24.5,24.6,0,42,42.5
2020-09-21 05:38:32.6272,172.8,72,42,41.67,-9,19.93,52,3.71,3.68,0,42,42.5
2020-09-21 05:38:32.8746,172.8,72,42,41.67,-9,19.92,6,-5240,24.5,3.7,42,42.5
2020-09-21 05:38:33.1219,172.8,72,42,41.67,-9,19.93,7,-5290,24.6,3.7,42,42.5
2020-09-21 05:38:33.3743,172.8,72,42,41.67,-8.9,19.93,1,724.7,-6.6,23.5,42,42.5
2020-09-21 05:38:33.6270,172.8,72,42,41.67,-9,19.93,2,724.4,-6.4,24,42,42.5
2020-09-21 05:38:33.8797,172.8,72,42,41.67,-9,19.93,61,727.3,719.8,0,42,42.5
