Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:38:34.1324,172.8,72,42,41.67,-9.1,19.93,62,425,425,0,42,42
2020-09-21 05:38:34.3818,172.8,72,42,41.67,-9,19.93,64,10.9,11.1,0,42,42
2020-09-21 05:38:34.6289,172.8,72,42,41.67,-9,19.93,3,724.7,-6.6,23,42,42
2020-09-21 05:38:34.8761,172.8,72,42,41.67,-9,19.93,4,724.3,-6.4,23,42,42
2020-09-21 05:38:35.1233,172.8,72,42,41.67,-9,19.92,65,-5250,-5290,0,42,42
2020-09-21 05:38:35.3706,172.8,72,42,41.67,-8.9,19.92,66,5230,5230,0,42,42
2020-09-21 05:38:35.6180,172.8,72,42,41.67,-8.9,19.93,1,724.7,-6.6,23.5,42,42
2020-09-21 05:38:35.8655,172.8,72,42,41.67,-8.9,19.93,2,724.3,-6.4,24,42,42
2020-09-21 05:38:36.1129,172.8,72,42,41.67,-9,19.92,65,-5250,-5290,0,42,42
2020-09-21 05:38:36.3602,172.8,72,42,41.67,-9,19.93,51,3.7,3.68,0,42,42
2020-09-21 05:38:36.6073,172.8,72,42,41.67,-9,19.93,63,50,50,0,42,42
2020-09-21 05:38:36.8544,172.8,72,42,41.67,-9,19.93,67,24.5,24.6,0,42,42
2020-09-21 05:38:37.1016,172.8,72,42,41.67,-9,19.93,52,3.71,3.68,0,42,42
2020-09-21 05:38:37.3509,172.8,72,42,41.67,-8.9,19.96,6,-5250,24.5,3.7,42,42
2020-09-21 05:38:37.6034,172.8,72,42,41.67,-8.9,19.92,7,-5280,24.6,3.7,42,42
2020-09-21 05:38:37.8560,172.8,72,42,41.67,-8.9,19.93,1,724.7,-6.6,23.5,42,42
2020-09-21 05:38:38.1085,172.8,72,42,41.67,-9,19.93,2,724.3,-6.4,24,42,42
2020-09-21 05:38:38.3610,172.8,72,42,41.67,-8.9,19.93,61,727.1,719.8,0,42,42
2020-09-21 05:38:38.6115,172.8,72,42,41.67,-8.9,19.93,62,425,425,0,42,42
2020-09-21 05:38:38.8587,172.8,72,42,41.67,-9,19.92,64,10.9,11.1,0,42,42
2020-09-21 05:38:39.1060,172.8,72,42,41.67,-9.1,19.93,3,724.7,-6.6,23,42,42
2020-09-21 05:38:39.3532,172.8,72,42,41.67,-9,19.93,4,724.3,-6.4,23,42,42
2020-09-21 05:38:39.6013,172.8,72,42,41.67,-8.9,19.93,65,-5250,-5280,0,42,42
2020-09-21 05:38:39.8507,172.8,72,42,41.67,-9,19.92,66,5220,5220,0,42,42
2020-09-21 05:38:40.1002,172.8,72,42,41.67,-9,19.93,1,724.7,-6.6,23.5,42,42
2020-09-21 05:38:40.3497,172.8,72,42,41.67,-9,19.93,2,724.3,-6.4,24,42,42
2020-09-21 05:38:40.6002,172.8,72,42,41.67,-8.9,19.93,65,-5250,-5270,0,42,42
2020-09-21 05:38:40.8527,172.8,72,42,41.67,-9,19.93,51,3.7,3.68,0,42,42
2020-09-21 05:38:41.1052,172.8,72,42,41.67,-9,19.92,63,50,50,0,42,42
2020-09-21 05:38:41.3578,172.8,72,42,41.67,-9,19.92,67,24.5,24.6,0,42,42
2020-09-21 05:38:41.6103,172.8,72,42,41.67,-9,19.93,52,3.71,3.68,0,42,42
2020-09-21 05:38:41.8577,172.8,72,42,41.67,-9,19.93,6,-5260,24.5,3.7,42,42
2020-09-21 05:38:42.1051,172.8,72,42,41.67,-9,19.94,7,-5280,24.6,3.7,42,42
2020-09-21 05:38:42.3525,172.8,72,42,41.67,-9,19.92,1,724.7,-6.6,23.5,42,42
2020-09-21 05:38:42.5999,172.8,72,42,41.67,-8.9,19.93,2,724.3,-6.4,24,42,42
2020-09-21 05:38:42.8473,172.8,72,42,41.67,-8.9,19.92,61,727.2,719.9,0,42,42
2020-09-21 05:38:43.0947,172.8,72,42,41.67,-9,19.93,62,425,425,0,42,42
2020-09-21 05:38:43.3421,172.8,72,42,41.67,-9,19.94,64,10.9,11.1,0,42,42
2020-09-21 05:38:43.5895,172.8,72,42,41.67,-9,19.93,3,724.7,-6.6,23,42,42
2020-09-21 05:38:43.8369,172.8,72,42,41.67,-9,19.93,4,724.3,-6.4,23,42,42
2020-09-21 05:38:44.0842,172.8,72,42,41.67,-9,19.93,65,-5260,-5280,0,42,42
2020-09-21 05:38:44.3316,172.8,72,42,41.67,-9,19.93,66,5220,5220,0,42,42
2020-09-21 05:38:44.5789,172.8,72,42,41.67,-8.9,19.93,1,724.7,-6.6,23.5,42,42
2020-09-21 05:38:44.8291,172.8,72,42,41.67,-8.9,19.93,2,724.3,-6.4,24,42,42
2020-09-21 05:38:45.0816,172.8,72,42,41.67,-9,19.93,65,-5260,-5280,0,42,42
2020-09-21 05:38:45.3342,172.8,72,42,41.67,-9,19.93,51,3.7,3.68,0,42,42
2020-09-21 05:38:45.5867,172.8,72,42,41.67,-8.9,19.92,63,50,50,0,42,42
2020-09-21 05:38:45.8392,172.8,72,42,41.67,-9,19.93,67,24.5,24.6,0,42,42
2020-09-21 05:38:46.0917,172.8,72,42,41.67,-9.1,19.93,52,3.71,3.68,0,42,42
2020-09-21 05:38:46.3442,172.8,72,42,41.67,-9,19.93,6,-5260,24.5,3.7,42,42
2020-09-21 05:38:46.5968,172.8,72,42,41.67,-8.9,19.92,7,-5280,24.6,3.7,42,42
2020-09-21 05:38:46.8493,172.8,72,42,41.67,-8.9,19.93,1,724.7,-6.6,23.5,42,42
2020-09-21 05:38:47.1021,172.8,72,42,41.67,-9,19.93,2,724.3,-6.4,24,42,42
2020-09-21 05:38:47.3549,172.8,72,42,41.67,-9,19.93,61,727.2,719.8,0,42,42
2020-09-21 05:38:47.6077,172.8,72,42,41.67,-9,19.93,62,425,425,0,42,42
2020-09-21 05:38:47.8606,172.8,72,42,41.67,-9,19.91,64,10.9,11.1,0,42,42
2020-09-21 05:38:48.1097,172.8,72,42,41.67,-9,19.93,3,724.7,-6.6,23,42,42
2020-09-21 05:38:48.3582,172.8,72,42,41.67,-9.1,19.93,4,724.2,-6.4,23,42,42
2020-09-21 05:38:48.6067,172.8,72,42,41.67,-9,19.92,65,-5260,-5280,0,42,42
2020-09-21 05:38:48.8551,172.8,72,42,41.67,-8.9,19.94,66,5220,5220,0,42,42
2020-09-21 05:38:49.1028,172.8,72,42,41.67,-9,19.93,1,724.6,-6.6,23.5,42,42
2020-09-21 05:38:49.3502,172.8,72,42,41.67,-9,19.93,2,724.2,-6.4,24,42,42
2020-09-21 05:38:49.5976,172.8,72,42,41.67,-8.9,19.93,65,-5260,-5270,0,42,42
2020-09-21 05:38:49.8450,172.8,72,42,41.67,-8.9,19.93,51,3.7,3.68,0,42,42
2020-09-21 05:38:50.0923,172.8,72,42,41.67,-9,19.92,63,50,50,0,42,42
2020-09-21 05:38:50.3397,172.8,72,42,41.67,-9,19.93,67,24.5,24.6,0,42,42
2020-09-21 05:38:50.5871,172.8,72,42,41.67,-9,19.93,52,3.71,3.68,0,42,42
2020-09-21 05:38:50.8344,172.8,72,42,41.67,-9,19.93,6,-5260,24.5,3.7,42,42
2020-09-21 05:38:51.0818,172.8,72,42,41.67,-9,19.93,7,-5280,24.6,3.7,42,42
2020-09-21 05:38:51.3291,172.8,72,42,41.67,-9,19.93,1,724.6,-6.6,23.5,42,42
2020-09-21 05:38:51.5764,172.8,72,42,41.67,-8.9,19.93,2,724.2,-6.4,24,42,42
2020-09-21 05:38:51.8238,172.8,72,42,41.67,-8.9,19.94,61,727.2,719.7,0,42,42
2020-09-21 05:38:52.0711,172.8,72,42,41.67,-8.9,19.93,62,425,425,0,42,42
2020-09-21 05:38:52.3184,172.8,72,42,41.67,-9,19.92,64,10.9,11.1,0,42,42
2020-09-21 05:38:52.5656,172.8,72,42,41.67,-9,19.93,3,724.6,-6.6,23,42,42
2020-09-21 05:38:52.8129,172.8,72,42,41.67,-9,19.93,4,724.2,-6.4,23,42,42
2020-09-21 05:38:53.0601,172.8,72,42,41.67,-9,19.93,65,-5270,-5270,0,42,42
2020-09-21 05:38:53.3126,172.8,72,42,41.67,-9.1,19.93,66,5230,5230,0,42,42
2020-09-21 05:38:53.5651,172.8,72,42,41.67,-9,19.93,1,724.6,-6.6,23.5,42,42
2020-09-21 05:38:53.8176,172.8,72,42,41.67,-8.9,19.93,2,724.2,-6.4,24,42,42
2020-09-21 05:38:54.0701,172.8,72,42,41.67,-8.9,19.92,65,-5270,-5280,0,42,42
2020-09-21 05:38:54.3176,172.8,72,42,41.67,-9,19.93,51,3.7,3.68,0,42,42
2020-09-21 05:38:54.5649,172.8,72,42,41.67,-9,19.93,63,50,50,0,42,42
2020-09-21 05:38:54.8122,172.8,72,42,41.67,-8.9,19.93,67,24.5,24.6,0,42,42
2020-09-21 05:38:55.0595,172.8,72,42,41.67,-9,19.93,52,3.71,3.68,0,42,42
2020-09-21 05:38:55.3096,172.8,72,42,41.67,-9.1,19.93,6,-5270,24.5,3.7,42,42
2020-09-21 05:38:55.5598,172.8,72,42,41.67,-9.1,19.93,7,-5280,24.6,3.7,42,42
2020-09-21 05:38:55.8099,172.8,72,42,41.67,-9,19.93,1,724.6,-6.6,23.5,42,42
2020-09-21 05:38:56.0600,172.8,72,42,41.67,-9,19.93,2,724.2,-6.4,24,42,42
2020-09-21 05:38:56.3084,172.8,72,42,41.67,-9,19.93,61,727.1,719.7,0,42,42
2020-09-21 05:38:56.5556,172.8,72,42,41.67,-9,19.94,62,425,425,0,42,42
2020-09-21 05:38:56.8028,172.8,72,42,41.67,-8.9,19.94,64,10.9,11.1,0,42,42
2020-09-21 05:38:57.0500,172.8,72,42,41.67,-9,19.93,3,724.6,-6.6,23,42,42
2020-09-21 05:38:57.2973,172.8,72,42,41.67,-9,19.93,4,724.2,-6.4,23,42,42
2020-09-21 05:38:57.5445,172.8,72,42,41.67,-9,19.94,65,-5270,-5280,0,42,42
2020-09-21 05:38:57.7917,172.8,72,42,41.67,-9,19.93,66,5230,5230,0,42,42
2020-09-21 05:38:58.0389,172.8,72,42,41.67,-9,19.93,1,724.6,-6.6,23.5,42,42
2020-09-21 05:38:58.2891,172.8,72,42,41.67,-9,19.93,2,724.2,-6.4,24,42,42
2020-09-21 05:38:58.5417,172.8,72,42,41.67,-9,19.93,65,-5270,-5270,0,42,42
2020-09-21 05:38:58.7943,172.8,72,42,41.67,-8.9,19.93,51,3.7,3.68,0,42,42
2020-09-21 05:38:59.0470,172.8,72,42,41.67,-8.9,19.93,63,50,50,0,42,42
2020-09-21 05:38:59.2996,172.8,72,42,41.67,-8.9,19.93,67,24.5,24.6,0,42,42
2020-09-21 05:38:59.5521,172.8,72,42,41.67,-9,19.95,52,3.71,3.68,0,42,42
2020-09-21 05:38:59.8047,172.8,72,42,41.67,-9,19.93,6,-5270,24.5,3.7,42,42
2020-09-21 05:39:00.0572,172.8,72,42,41.67,-9,19.93,7,-5280,24.6,3.7,42,42
2020-09-21 05:39:00.3097,172.8,72,42,41.67,-9,19.93,1,724.6,-6.6,23.5,42,42
2020-09-21 05:39:00.5622,172.8,72,42,41.67,-9,19.93,2,724.2,-6.4,24,42,42
2020-09-21 05:39:00.8147,172.8,72,42,41.67,-9,19.93,61,727.2,719.7,0,42,42
2020-09-21 05:39:01.0672,172.8,72,42,41.67,-8.9,19.93,62,425,425,0,42,42
2020-09-21 05:39:01.3197,172.8,72,42,41.67,-9,19.93,64,10.9,11.1,0,42,42
2020-09-21 05:39:01.5720,172.8,72,42,41.67,-9,19.93,3,724.6,-6.6,23,42,42
2020-09-21 05:39:01.8240,172.8,72,42,41.67,-9,19.93,4,724.2,-6.4,23,42,42
2020-09-21 05:39:02.0761,172.8,72,42,41.67,-9,19.93,65,-5270,-5280,0,42,42
2020-09-21 05:39:02.3281,172.8,72,42,41.67,-9,19.92,66,5230,5230,0,42,42
2020-09-21 05:39:02.5803,172.8,72,42,41.67,-9.1,19.93,1,724.6,-6.6,23.5,42,42
2020-09-21 05:39:02.8329,172.8,72,42,41.67,-9,19.93,2,724.2,-6.4,24,42,42
2020-09-21 05:39:03.0854,172.8,72,42,41.67,-8.9,19.93,65,-5270,-5280,0,42,42
2020-09-21 05:39:03.3379,172.8,72,42,41.67,-9,19.92,51,3.7,3.68,0,42,42
2020-09-21 05:39:03.5884,172.8,72,42,41.67,-9,19.93,63,50,50,0,42,42
2020-09-21 05:39:03.8357,172.8,72,42,41.67,-9,19.93,67,24.5,24.6,0,42,42
2020-09-21 05:39:04.0830,172.8,72,42,41.67,-8.9,19.93,52,3.71,3.68,0,42,42
2020-09-21 05:39:04.3303,172.8,72,42,41.67,-9,19.93,6,-5280,24.5,3.7,42,42
2020-09-21 05:39:04.5776,172.8,72,42,41.67,-9.1,19.93,7,-5280,24.6,3.7,42,42
2020-09-21 05:39:04.8278,172.8,72,42,41.67,-9,19.92,1,724.6,-6.6,23.5,42,42
2020-09-21 05:39:05.0781,172.8,72,42,41.67,-9,19.93,2,724.2,-6.4,24,42,42
2020-09-21 05:39:05.3284,172.8,72,42,41.67,-9,19.93,61,727.2,719.8,0,42,42
2020-09-21 05:39:05.5786,172.8,72,42,41.67,-9,19.93,62,425,425,0,42,42
2020-09-21 05:39:05.8313,172.8,72,42,41.67,-9,19.94,64,10.9,11.1,0,42,42
2020-09-21 05:39:06.0840,172.8,72,42,41.67,-8.9,19.93,3,724.6,-6.6,23,42,42
2020-09-21 05:39:06.3368,172.8,71.9,42,41.61,-9,19.92,4,724.2,-6.4,23,42,42
2020-09-21 05:39:06.5895,172.8,71.9,42,41.61,-9,19.92,65,-5270,-5280,0,42,42
2020-09-21 05:39:06.8424,172.8,71.9,42,41.61,-9,19.92,66,5230,5230,0,42,42
2020-09-21 05:39:07.0952,172.8,71.9,42,41.61,-9,19.93,1,724.6,-6.6,23.5,42,42
2020-09-21 05:39:07.3480,172.8,71.9,42,41.61,-9,19.93,2,724.2,-6.4,24,42,42
2020-09-21 05:39:07.6008,172.8,71.9,42,41.61,-9,19.93,65,-5270,-5280,0,42,42
2020-09-21 05:39:07.8490,172.8,71.9,42,41.61,-9,19.94,51,3.7,3.68,0,42,42
2020-09-21 05:39:08.0971,172.8,71.9,42,41.61,-8.9,19.93,63,50,50,0,42,42
2020-09-21 05:39:08.3452,172.8,71.9,42,41.61,-8.9,19.93,67,24.5,24.6,0,42,42
2020-09-21 05:39:08.5933,172.8,71.9,42,41.61,-9,19.93,52,3.71,3.68,0,42,42
2020-09-21 05:39:08.8437,172.8,71.9,42,41.61,-9,19.93,6,-5270,24.5,3.7,42,42
2020-09-21 05:39:09.0956,172.8,71.9,42,41.61,-9,19.94,7,-5270,24.6,3.7,42,42
2020-09-21 05:39:09.3475,172.8,71.9,42,41.61,-9,19.93,1,724.6,-6.6,23.5,42,42
2020-09-21 05:39:09.5993,172.8,71.9,42,41.61,-9.1,19.93,2,724.2,-6.4,24,42,42
2020-09-21 05:39:09.8504,172.8,71.9,42,41.61,-9,19.92,61,727.1,719.7,0,42,42
2020-09-21 05:39:10.0984,172.8,71.9,42,41.61,-8.9,19.93,62,425,425,0,42,42
2020-09-21 05:39:10.3463,172.8,71.9,42,41.61,-8.9,19.93,64,10.9,11.1,0,42,42
2020-09-21 05:39:10.5942,172.8,71.9,42,41.61,-9,19.93,3,724.7,-6.6,23,42,42
2020-09-21 05:39:10.8420,172.8,71.9,42,41.61,-9,19.94,4,724.3,-6.4,23,42,42
2020-09-21 05:39:11.0894,172.8,71.9,42,41.61,-8.9,19.93,65,-5270,-5270,0,42,42
2020-09-21 05:39:11.3369,172.8,71.9,42,41.61,-9,19.92,66,5230,5230,0,42,42
2020-09-21 05:39:11.5843,172.8,71.9,42,41.61,-9.1,19.92,1,724.7,-6.6,23.5,42,42
2020-09-21 05:39:11.8316,172.8,71.9,42,41.61,-9.1,19.93,2,724.3,-6.4,24,42,42
2020-09-21 05:39:12.0787,172.8,71.9,42,41.61,-9,19.93,65,-5270,-5270,0,42,42
2020-09-21 05:39:12.3259,172.8,71.9,42,41.61,-9,19.92,51,3.7,3.68,0,42,42
2020-09-21 05:39:12.5730,172.8,71.9,42,41.61,-9,19.94,63,50,50,0,42,42
2020-09-21 05:39:12.8201,172.8,71.9,42,41.61,-9,19.93,67,24.5,24.6,0,42,42
2020-09-21 05:39:13.0674,172.8,71.9,42,41.61,-8.9,19.93,52,3.71,3.68,0,42,42
2020-09-21 05:39:13.3147,172.8,71.9,42,41.61,-8.9,19.92,6,-5270,24.5,3.7,42,42
2020-09-21 05:39:13.5620,172.8,71.9,42,41.61,-9,19.94,7,-5270,24.6,3.7,42,42
2020-09-21 05:39:13.8093,172.8,71.9,42,41.61,-9.1,19.93,1,724.7,-6.6,23.5,42,42
2020-09-21 05:39:14.0565,172.8,71.9,42,41.61,-9,19.93,2,724.3,-6.4,24,42,42
2020-09-21 05:39:14.3037,172.8,71.9,42,41.61,-9,19.93,61,727.1,719.7,0,42,42
2020-09-21 05:39:14.5509,172.8,71.9,42,41.61,-9,19.92,62,425,425,0,42,42
2020-09-21 05:39:14.7981,172.8,71.9,42,41.61,-9,19.93,64,10.9,11.1,0,42,42
2020-09-21 05:39:15.0496,172.8,71.9,42,41.61,-8.9,19.93,3,724.7,-6.6,23,42,42
2020-09-21 05:39:15.3021,172.8,71.9,42,41.61,-8.9,19.93,4,724.3,-6.4,23,42,42
2020-09-21 05:39:15.5546,172.8,71.9,42,41.61,-9,19.93,65,-5280,-5270,0,42,42
2020-09-21 05:39:15.8071,172.8,71.9,42,41.61,-9,19.91,66,5230,5230,0,42,42
2020-09-21 05:39:16.0577,172.8,71.9,42,41.61,-9,19.93,1,724.7,-6.6,23.5,42,42
2020-09-21 05:39:16.3055,172.8,71.9,42,41.61,-9,19.92,2,724.3,-6.4,24,42,42
2020-09-21 05:39:16.5533,172.8,71.9,42,41.61,-9,19.93,65,-5270,-5280,0,42,42
2020-09-21 05:39:16.8010,172.8,71.9,42,41.61,-9,19.92,51,3.7,3.68,0,42,42
2020-09-21 05:39:17.0507,172.8,71.9,42,41.61,-9,19.93,63,50,50,0,42,42
2020-09-21 05:39:17.3032,172.8,71.9,42,41.61,-8.9,19.93,67,24.5,24.6,0,42,42
2020-09-21 05:39:17.5557,172.8,71.9,42,41.61,-8.9,19.93,52,3.71,3.68,0,42,42
2020-09-21 05:39:17.8083,172.8,71.9,42,41.61,-9,19.93,6,-5280,24.5,3.7,42,42
2020-09-21 05:39:18.0608,172.8,71.9,42,41.61,-9,19.93,7,-5280,24.6,3.7,42,42
2020-09-21 05:39:18.3133,172.8,71.9,41.75,41.61,-8.9,19.93,1,724.5,-6.6,23.5,42,42
2020-09-21 05:39:18.5659,172.8,71.9,41.75,41.61,-9,19.93,2,724.3,-6.4,24,42,42
2020-09-21 05:39:18.8184,172.8,71.9,41.75,41.61,-9.1,19.93,61,727.1,719.6,0,42,42
2020-09-21 05:39:19.0709,172.8,71.9,41.75,41.61,-9,19.93,62,425,425,0,42,42
2020-09-21 05:39:19.3218,172.8,71.9,41.75,41.61,-8.9,19.93,64,10.9,11.1,0,42,42
2020-09-21 05:39:19.5727,172.8,71.9,41.75,41.61,-9,19.93,3,724.5,-6.6,23,42,42
2020-09-21 05:39:19.8237,172.8,71.9,41.75,41.61,-9,19.93,4,724.3,-6.4,23,42,42
2020-09-21 05:39:20.0746,172.8,71.9,41.75,41.61,-9,19.93,65,-5270,-5280,0,42,42
2020-09-21 05:39:20.3271,172.8,71.9,41.75,41.61,-8.9,19.93,66,5230,5220,0,42,42
2020-09-21 05:39:20.5796,172.8,71.9,41.75,41.61,-9,19.93,1,724.5,-6.6,23.5,42,42
2020-09-21 05:39:20.8322,172.8,71.9,41.75,41.61,-9.1,19.93,2,724.3,-6.4,24,42,42
2020-09-21 05:39:21.0847,172.8,71.9,41.75,41.61,-9.1,19.93,65,-5260,-5280,0,42,42
2020-09-21 05:39:21.3320,172.8,71.9,41.75,41.61,-9,19.92,51,3.7,3.68,0,42,42
2020-09-21 05:39:21.5793,172.8,71.9,41.75,41.61,-9,19.93,63,50,50,0,42,42
2020-09-21 05:39:21.8266,172.8,71.9,41.75,41.61,-9,19.94,67,24.5,24.6,0,42,42
2020-09-21 05:39:22.0739,172.8,71.9,41.75,41.61,-9,19.94,52,3.71,3.68,0,42,42
2020-09-21 05:39:22.3264,172.8,71.9,41.75,41.61,-8.9,19.93,6,-5250,24.5,3.7,42,42
2020-09-21 05:39:22.5790,172.8,71.9,41.75,41.61,-8.9,19.93,7,-5280,24.6,3.7,42,42
2020-09-21 05:39:22.8315,172.8,71.9,41.75,41.61,-9,19.93,1,724.5,-6.6,23.5,42,42
2020-09-21 05:39:23.0840,172.8,71.9,41.75,41.61,-9,19.93,2,724.3,-6.4,24,42,42
2020-09-21 05:39:23.3366,172.8,71.9,41.75,41.61,-9,19.93,61,727.1,719.8,0,42,42
2020-09-21 05:39:23.5891,172.8,71.9,41.75,41.61,-9,19.94,62,425,425,0,42,42
2020-09-21 05:39:23.8416,172.8,71.9,41.75,41.61,-9,19.93,64,10.9,11.1,0,42,42
2020-09-21 05:39:24.0942,172.8,71.9,41.75,41.61,-9,19.93,3,724.5,-6.6,23,42,42
2020-09-21 05:39:24.3451,172.8,71.9,41.75,41.61,-8.9,19.92,4,724.3,-6.4,23,42,42
2020-09-21 05:39:24.5948,172.8,71.9,41.75,41.61,-8.9,19.92,65,-5250,-5280,0,41.5,42
2020-09-21 05:39:24.8445,172.8,71.9,41.75,41.61,-9,19.93,66,5230,5230,0,41.5,42
2020-09-21 05:39:25.0942,172.8,71.9,41.75,41.61,-9,19.93,1,724.6,-6.6,23.5,41.5,42
2020-09-21 05:39:25.3449,172.8,71.9,41.75,41.61,-9,19.93,2,724.1,-6.4,24,41.5,42
2020-09-21 05:39:25.5962,172.8,71.9,41.75,41.61,-9,19.92,65,-5250,-5290,0,41.5,42
2020-09-21 05:39:25.8475,172.8,71.9,41.75,41.61,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:39:26.0988,172.8,71.9,41.75,41.61,-8.9,19.93,63,50,50,0,41.5,42
2020-09-21 05:39:26.3501,172.8,71.9,41.75,41.61,-8.9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:39:26.6014,172.8,71.9,41.75,41.61,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:39:26.8526,172.8,71.9,41.75,41.61,-9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:39:27.1039,172.8,71.9,41.75,41.61,-9,19.93,7,-5290,24.6,3.7,41.5,42
2020-09-21 05:39:27.3553,172.8,71.9,41.75,41.61,-9,19.94,1,724.6,-6.6,23.5,41.5,42
2020-09-21 05:39:27.6067,172.8,71.9,41.75,41.61,-9,19.93,2,724.1,-6.4,24,41.5,42
2020-09-21 05:39:27.8582,172.8,71.9,41.75,41.61,-9,19.93,61,727.1,719.6,0,41.5,42
2020-09-21 05:39:28.1097,172.8,71.9,41.75,41.61,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:39:28.3611,172.8,71.9,41.75,41.61,-8.9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:39:28.6109,172.8,71.9,41.75,41.61,-9,19.93,3,724.6,-6.6,23,41.5,42
2020-09-21 05:39:28.8607,172.8,71.9,41.75,41.61,-9,19.94,4,724.1,-6.4,23,41.5,42
2020-09-21 05:39:29.1105,172.8,71.9,41.75,41.61,-9,19.92,65,-5240,-5280,0,41.5,42
2020-09-21 05:39:29.3603,172.8,71.9,41.75,41.61,-8.9,19.93,66,5230,5230,0,41.5,42
2020-09-21 05:39:29.6077,172.8,71.9,41.75,41.61,-9,19.93,1,724.6,-6.6,23.5,41.5,42
2020-09-21 05:39:29.8551,172.8,71.9,41.75,41.61,-9,19.93,2,724.1,-6.4,24,41.5,42
2020-09-21 05:39:30.1025,172.8,71.9,41.75,41.61,-9.1,19.93,65,-5250,-5290,0,41.5,42
2020-09-21 05:39:30.3499,172.8,71.9,41.75,41.61,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:39:30.6013,172.8,71.9,41.75,41.61,-8.9,19.93,63,50,50,0,41.5,42
2020-09-21 05:39:30.8539,172.8,71.9,41.75,41.61,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:39:31.1064,172.8,71.9,41.75,41.61,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:39:31.3589,172.8,71.9,41.75,41.61,-8.9,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:39:31.6094,172.8,71.9,41.75,41.61,-8.9,19.93,7,-5290,24.6,3.7,41.5,42
2020-09-21 05:39:31.8568,172.8,71.9,41.75,41.61,-9,19.93,1,724.5,-6.6,23.5,41.5,42
2020-09-21 05:39:32.1042,172.8,71.9,41.75,41.61,-9,19.93,2,724.1,-6.4,24,41.5,42
2020-09-21 05:39:32.3516,172.8,71.9,41.75,41.61,-9,19.94,61,727.1,719.8,0,41.5,42
2020-09-21 05:39:32.5990,172.8,71.9,41.75,41.61,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:39:32.8463,172.8,71.9,41.75,41.61,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:39:33.0937,172.8,71.9,41.75,41.61,-9,19.93,3,724.5,-6.6,23,41.5,42
2020-09-21 05:39:33.3410,172.8,71.9,41.75,41.61,-8.9,19.93,4,724.1,-6.4,23,41.5,42
2020-09-21 05:39:33.5884,172.8,71.9,41.75,41.61,-8.9,19.92,65,-5250,-5290,0,41.5,42
2020-09-21 05:39:33.8373,172.8,71.9,41.75,41.61,-9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:39:34.0874,172.8,71.9,41.75,41.61,-9,19.94,1,724.5,-6.6,23.5,41.5,42
2020-09-21 05:39:34.3374,172.8,71.9,41.75,41.61,-9,19.93,2,724.1,-6.4,24,41.5,42
2020-09-21 05:39:34.5875,172.8,71.9,41.75,41.61,-9,19.92,65,-5240,-5290,0,41.5,42
2020-09-21 05:39:34.8375,172.8,71.9,41.75,41.61,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:39:35.0854,172.8,71.9,41.75,41.61,-9,19.94,63,50,50,0,41.5,42
2020-09-21 05:39:35.3326,172.8,71.9,41.75,41.61,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:39:35.5799,172.8,71.9,41.75,41.61,-8.9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:39:35.8271,172.8,71.9,41.75,41.61,-9,19.94,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:39:36.0743,172.8,71.9,41.75,41.61,-9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:39:36.3216,172.8,71.9,41.75,41.61,-9,19.93,1,724.5,-6.6,23.5,41.5,42
2020-09-21 05:39:36.5688,172.8,71.9,41.75,41.61,-8.9,19.93,2,724.1,-6.4,24,41.5,42
2020-09-21 05:39:36.8160,172.8,71.9,41.75,41.61,-9,19.93,61,727.1,719.7,0,41.5,42
2020-09-21 05:39:37.0631,172.8,71.9,41.75,41.61,-9.1,19.93,62,425,425,0,41.5,42
2020-09-21 05:39:37.3102,172.8,71.9,41.75,41.61,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:39:37.5573,172.8,71.9,41.75,41.61,-8.9,19.93,3,724.5,-6.6,23,41.5,42
2020-09-21 05:39:37.8044,172.8,71.9,41.75,41.61,-9,19.93,4,724.1,-6.4,23,41.5,42
2020-09-21 05:39:38.0524,172.8,71.9,41.75,41.61,-9,19.93,65,-5250,-5300,0,41.5,42
2020-09-21 05:39:38.3019,172.8,71.9,41.75,41.61,-8.9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:39:38.5514,172.8,71.9,41.75,41.61,-8.9,19.93,1,724.5,-6.6,23.5,41.5,42
2020-09-21 05:39:38.8009,172.8,71.9,41.75,41.61,-9.1,19.93,2,724.1,-6.4,24,41.5,42
2020-09-21 05:39:39.0514,172.8,71.9,41.75,41.61,-9.1,19.93,65,-5250,-5300,0,41.5,42
2020-09-21 05:39:39.3039,172.8,71.9,41.75,41.61,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:39:39.5564,172.8,71.9,41.75,41.61,-8.9,19.92,63,50,50,0,41.5,42
2020-09-21 05:39:39.8089,172.8,71.9,41.75,41.61,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:39:40.0614,172.8,71.9,41.75,41.61,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:39:40.3138,172.8,71.9,41.75,41.61,-8.9,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:39:40.5662,172.8,71.9,41.75,41.61,-8.9,20.03,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:39:40.8186,172.8,71.9,41.75,41.61,-8.9,19.93,1,724.4,-6.6,23.5,41.5,42
2020-09-21 05:39:41.0691,172.8,71.9,41.75,41.61,-9,19.93,2,724.1,-6.4,24,41.5,42
2020-09-21 05:39:41.3164,172.8,71.9,41.75,41.61,-9,19.92,61,727,719.7,0,41.5,42
2020-09-21 05:39:41.5637,172.8,71.9,41.75,41.61,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:39:41.8109,172.8,71.9,41.75,41.61,-9,19.92,64,10.9,11.1,0,41.5,42
2020-09-21 05:39:42.0582,172.8,71.9,41.75,41.61,-9,19.93,3,724.4,-6.6,23,41.5,42
2020-09-21 05:39:42.3053,172.8,71.9,41.75,41.61,-8.9,19.93,4,724.1,-6.4,23,41.5,42
2020-09-21 05:39:42.5524,172.8,71.9,41.75,41.61,-8.9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:39:42.7995,172.8,71.9,41.75,41.61,-8.9,19.91,66,5230,5230,0,41.5,42
2020-09-21 05:39:43.0466,172.8,71.9,41.75,41.61,-9,19.93,1,724.4,-6.6,23.5,41.5,42
2020-09-21 05:39:43.2963,172.8,71.8,41.75,41.55,-9,19.93,2,724.1,-6.4,24,41.5,42
2020-09-21 05:39:43.5460,172.8,71.8,41.75,41.55,-9,19.92,65,-5240,-5300,0,41.5,42
2020-09-21 05:39:43.7956,172.8,71.8,41.75,41.55,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:39:44.0453,172.8,71.8,41.75,41.55,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:39:44.2950,172.8,71.8,41.75,41.55,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:39:44.5447,172.8,71.8,41.75,41.55,-8.9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:39:44.7944,172.8,71.8,41.75,41.55,-8.9,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:39:45.0441,172.8,71.8,41.75,41.55,-9,19.92,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:39:45.2954,172.8,71.8,41.75,41.55,-9,19.93,1,724.4,-6.6,23.5,41.5,42
2020-09-21 05:39:45.5477,172.8,71.8,41.75,41.55,-9,19.93,2,724.1,-6.4,24,41.5,42
2020-09-21 05:39:45.8001,172.8,71.8,41.75,41.55,-9,19.92,61,726.9,719.6,0,41.5,42
2020-09-21 05:39:46.0525,172.8,71.8,41.75,41.55,-9.1,19.93,62,425,425,0,41.5,42
2020-09-21 05:39:46.3049,172.8,71.8,41.75,41.55,-9,19.92,64,10.9,11.1,0,41.5,42
2020-09-21 05:39:46.5574,172.8,71.8,41.75,41.55,-9,19.93,3,724.5,-6.6,23,41.5,42
2020-09-21 05:39:46.8099,172.8,71.8,41.75,41.55,-8.9,19.93,4,724,-6.4,23,41.5,42
2020-09-21 05:39:47.0624,172.8,71.8,41.75,41.55,-9,19.93,65,-5250,-5300,0,41.5,42
2020-09-21 05:39:47.3150,172.8,71.8,41.75,41.55,-9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:39:47.5633,172.8,71.8,41.75,41.55,-8.9,19.93,1,724.5,-6.6,23.5,41.5,42
2020-09-21 05:39:47.8105,172.8,71.8,41.75,41.55,-8.9,19.93,2,724,-6.4,24,41.5,42
2020-09-21 05:39:48.0578,172.8,71.8,41.75,41.55,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:39:48.3051,172.8,71.8,41.75,41.55,-9.1,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:39:48.5570,172.8,71.8,41.75,41.55,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:39:48.8096,172.8,71.8,41.75,41.55,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:39:49.0622,172.8,71.8,41.75,41.55,-9,19.93,52,3.71,3.68,0,41.5,42
2020-09-21 05:39:49.3149,172.8,71.8,41.75,41.55,-9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:39:49.5632,172.8,71.8,41.75,41.55,-8.9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:39:49.8105,172.8,71.8,41.75,41.55,-8.9,19.93,1,724.5,-6.6,23.5,41.5,42
2020-09-21 05:39:50.0579,172.8,71.8,41.75,41.55,-9,19.92,2,724,-6.4,24,41.5,42
2020-09-21 05:39:50.3052,172.8,71.8,41.75,41.55,-9,19.93,61,727,719.6,0,41.5,42
2020-09-21 05:39:50.5524,172.8,71.8,41.75,41.55,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:39:50.7996,172.8,71.8,41.75,41.55,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:39:51.0468,172.8,71.8,41.75,41.55,-9,19.93,3,724.5,-6.6,23,41.5,42
2020-09-21 05:39:51.2941,172.8,71.8,41.75,41.55,-9,19.92,4,724,-6.4,23,41.5,42
2020-09-21 05:39:51.5455,172.8,71.8,41.75,41.55,-9,19.92,65,-5250,-5300,0,41.5,42
2020-09-21 05:39:51.7980,172.8,71.8,41.75,41.55,-8.9,20.07,66,5240,5240,0,41.5,42
2020-09-21 05:39:52.0504,172.8,71.8,41.75,41.55,-9,19.93,1,724.5,-6.6,23.5,41.5,42
2020-09-21 05:39:52.3029,172.8,71.8,41.75,41.55,-9,19.93,2,724,-6.4,24,41.5,42
2020-09-21 05:39:52.5554,172.8,71.8,41.75,41.55,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:39:52.8079,172.8,71.8,41.75,41.55,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:39:53.0605,172.8,71.8,41.75,41.55,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:39:53.3130,172.8,71.8,41.75,41.55,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:39:53.5651,172.8,71.8,41.75,41.55,-8.9,19.94,52,3.71,3.68,0,41.5,42
2020-09-21 05:39:53.8167,172.8,71.8,41.75,41.55,-8.9,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:39:54.0683,172.8,71.8,41.75,41.55,-9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:39:54.3199,172.8,71.8,41.75,41.55,-9,19.93,1,724.5,-6.6,23.5,41.5,42
2020-09-21 05:39:54.5715,172.8,71.8,41.75,41.55,-9,19.95,2,724.1,-6.4,24,41.5,42
2020-09-21 05:39:54.8242,172.8,71.8,41.75,41.55,-9,19.94,61,727,719.7,0,41.5,42
2020-09-21 05:39:55.0769,172.8,71.8,41.75,41.55,-9.1,19.93,62,425,425,0,41.5,42
2020-09-21 05:39:55.3296,172.8,71.8,41.75,41.55,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:39:55.5822,172.8,71.8,41.75,41.55,-8.9,19.94,3,724.5,-6.6,23,41.5,42
2020-09-21 05:39:55.8295,172.8,71.8,41.75,41.55,-8.9,19.93,4,724.1,-6.4,23,41.5,42
2020-09-21 05:39:56.0768,172.8,71.8,41.75,41.55,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:39:56.3241,172.8,71.7,41.75,41.49,-9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:39:56.5714,172.8,71.7,41.75,41.49,-8.9,19.94,1,724.5,-6.6,23.5,41.5,42
2020-09-21 05:39:56.8218,172.8,71.7,41.75,41.49,-9,19.94,2,724.1,-6.4,24,41.5,42
2020-09-21 05:39:57.0743,172.8,71.7,41.75,41.49,-9,19.93,65,-5250,-5300,0,41.5,42
2020-09-21 05:39:57.3268,172.8,71.7,41.75,41.49,-9.1,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:39:57.5792,172.8,71.7,41.75,41.49,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:39:57.8317,172.8,71.7,41.75,41.49,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:39:58.0843,172.8,71.7,41.75,41.49,-9,19.92,52,3.71,3.68,0,41.5,42
2020-09-21 05:39:58.3369,172.8,71.7,41.75,41.49,-9,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:39:58.5896,172.8,71.7,41.75,41.49,-8.9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:39:58.8422,172.8,71.7,41.75,41.49,-8.9,19.93,1,724.5,-6.6,23.5,41.5,42
2020-09-21 05:39:59.0910,172.8,71.7,41.75,41.49,-9,19.92,2,724.1,-6.4,24,41.5,42
2020-09-21 05:39:59.3388,172.8,71.7,41.75,41.49,-9.1,19.92,61,727,719.7,0,41.5,42
2020-09-21 05:39:59.5866,172.8,71.7,41.75,41.49,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:39:59.8344,172.8,71.7,41.75,41.49,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:40:00.0823,172.8,71.7,41.75,41.49,-9,19.92,3,724.5,-6.6,23,41.5,42
2020-09-21 05:40:00.3301,172.8,71.7,41.75,41.49,-9,19.93,4,724.1,-6.4,23,41.5,42
2020-09-21 05:40:00.5779,172.8,71.7,41.75,41.49,-8.9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:40:00.8257,172.8,71.7,41.75,41.49,-9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:40:01.0735,172.8,71.7,41.75,41.49,-9,19.93,1,724.5,-6.6,23.5,41.5,42
2020-09-21 05:40:01.3213,172.8,71.7,41.75,41.49,-9,19.92,2,724.1,-6.4,24,41.5,42
2020-09-21 05:40:01.5692,172.8,71.7,41.75,41.49,-9,19.92,65,-5240,-5300,0,41.5,42
2020-09-21 05:40:01.8170,172.8,71.7,41.75,41.49,-9,19.94,51,3.7,3.68,0,41.5,42
2020-09-21 05:40:02.0644,172.8,71.7,41.75,41.49,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:40:02.3116,172.8,71.7,41.75,41.49,-9,19.94,67,24.5,24.6,0,41.5,42
2020-09-21 05:40:02.5589,172.8,71.7,41.75,41.49,-8.9,19.93,52,3.71,3.68,0,41.5,42
2020-09-21 05:40:02.8061,172.8,71.7,41.75,41.49,-8.9,19.94,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:40:03.0577,172.8,71.7,41.75,41.49,-9,19.92,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:40:03.3105,172.8,71.7,41.75,41.49,-9,19.93,1,724.5,-6.6,23.5,41.5,42
2020-09-21 05:40:03.5633,172.8,71.7,41.75,41.49,-9,19.93,2,724.1,-6.4,24,41.5,42
2020-09-21 05:40:03.8162,172.8,71.7,41.75,41.49,-9,19.93,61,727,719.6,0,41.5,42
2020-09-21 05:40:04.0690,172.8,71.7,41.75,41.49,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:40:04.3218,172.8,71.7,41.75,41.49,-9,19.94,64,10.9,11.1,0,41.5,42
2020-09-21 05:40:04.5746,172.8,71.7,41.75,41.49,-8.9,19.93,3,724.5,-6.6,23,41.5,42
2020-09-21 05:40:04.8275,172.8,71.7,41.75,41.49,-8.9,19.93,4,724.1,-6.4,23,41.5,42
2020-09-21 05:40:05.0800,172.8,71.7,41.75,41.49,-9,19.93,65,-5250,-5300,0,41.5,42
2020-09-21 05:40:05.3325,172.8,71.7,41.75,41.49,-9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:40:05.5849,172.8,71.7,41.75,41.49,-8.9,19.93,1,724.5,-6.6,23.5,41.5,42
2020-09-21 05:40:05.8374,172.8,71.7,41.75,41.49,-9,19.96,2,724.1,-6.4,24,41.5,42
2020-09-21 05:40:06.0899,172.8,71.7,41.75,41.49,-9.1,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:40:06.3429,172.8,71.7,41.75,41.49,-9.1,19.91,51,3.7,3.68,0,41.5,42
2020-09-21 05:40:06.5958,172.8,71.7,41.75,41.49,-8.9,19.93,63,50,50,0,41.5,42
2020-09-21 05:40:06.8488,172.8,71.7,41.75,41.49,-8.9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:40:07.1018,172.8,71.7,41.75,41.49,-9,19.93,52,3.71,3.68,0,41.5,42
2020-09-21 05:40:07.3546,172.8,71.7,41.75,41.49,-9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:40:07.6072,172.8,71.7,41.75,41.49,-9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:40:07.8598,172.8,71.7,41.75,41.49,-9,19.93,1,724.5,-6.6,23.5,41.5,42
2020-09-21 05:40:08.1124,172.8,71.7,41.75,41.49,-9,19.93,2,724.1,-6.4,24,41.5,42
2020-09-21 05:40:08.3651,172.8,71.7,41.75,41.49,-9.1,19.93,61,726.9,719.6,0,41.5,42
2020-09-21 05:40:08.6179,172.8,71.7,41.75,41.49,-9,19.95,62,425,425,0,41.5,42
2020-09-21 05:40:08.8708,172.8,71.7,41.75,41.49,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:40:09.1236,172.8,71.7,41.75,41.49,-9,19.93,3,724.4,-6.6,23,41.5,42
2020-09-21 05:40:09.3740,172.8,71.7,41.75,41.49,-9,19.92,4,724,-6.4,23,41.5,42
2020-09-21 05:40:09.6229,172.8,71.7,41.75,41.49,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:40:09.8718,172.8,71.7,41.75,41.49,-8.9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:40:10.1208,172.8,71.7,41.75,41.49,-9,19.93,1,724.4,-6.6,23.5,41.5,42
2020-09-21 05:40:10.3721,172.8,71.7,41.75,41.49,-9.1,19.93,2,724,-6.4,24,41.5,42
2020-09-21 05:40:10.6247,172.8,71.7,41.75,41.49,-9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:40:10.8773,172.8,71.7,41.75,41.49,-9,19.94,51,3.7,3.68,0,41.5,42
2020-09-21 05:40:11.1299,172.8,71.7,41.75,41.49,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:40:11.3795,172.8,71.7,41.75,41.49,-9,19.94,67,24.5,24.6,0,41.5,42
2020-09-21 05:40:11.6271,172.8,71.7,41.75,41.49,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:40:11.8746,172.8,71.7,41.75,41.49,-8.9,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:40:12.1222,172.8,71.7,41.75,41.49,-8.9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:40:12.3697,172.8,71.7,41.75,41.49,-9,19.93,1,724.4,-6.6,23.5,41.5,42
2020-09-21 05:40:12.6172,172.8,71.7,41.75,41.49,-9,19.93,2,724,-6.4,24,41.5,42
2020-09-21 05:40:12.8647,172.8,71.7,41.75,41.49,-9,19.93,61,726.9,719.6,0,41.5,42
2020-09-21 05:40:13.1122,172.8,71.7,41.75,41.49,-9,19.94,62,425,425,0,41.5,42
2020-09-21 05:40:13.3597,172.8,71.7,41.75,41.49,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:40:13.6072,172.8,71.7,41.75,41.49,-9,19.93,3,724.4,-6.6,23,41.5,42
2020-09-21 05:40:13.8546,172.8,71.7,41.75,41.49,-8.9,19.93,4,724,-6.4,23,41.5,42
2020-09-21 05:40:14.1020,172.8,71.7,41.75,41.49,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:40:14.3494,172.8,71.7,41.75,41.49,-9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:40:14.5968,172.8,71.7,41.75,41.49,-9,19.93,1,724.4,-6.6,23.5,41.5,42
2020-09-21 05:40:14.8441,172.8,71.7,41.75,41.49,-9,19.92,2,724,-6.4,24,41.5,42
2020-09-21 05:40:15.0915,172.8,71.7,41.75,41.49,-9,19.93,65,-5240,-5310,0,41.5,42
2020-09-21 05:40:15.3393,172.8,71.7,41.75,41.49,-9.1,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:40:15.5911,172.8,71.7,41.75,41.49,-9.1,19.93,63,50,50,0,41.5,42
2020-09-21 05:40:15.8429,172.8,71.7,41.75,41.49,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:40:16.0947,172.8,71.7,41.75,41.49,-8.9,19.92,52,3.7,3.68,0,41.5,42
2020-09-21 05:40:16.3466,172.8,71.7,41.75,41.49,-9,19.92,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:40:16.5986,172.8,71.7,41.75,41.49,-9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:40:16.8506,172.8,71.7,41.75,41.49,-9,19.94,1,724.3,-6.6,23.5,41.5,42
2020-09-21 05:40:17.1025,172.8,71.7,41.75,41.49,-9,19.93,2,724,-6.4,24,41.5,42
2020-09-21 05:40:17.3545,172.8,71.7,41.75,41.49,-9.1,19.93,61,726.9,719.6,0,41.5,42
2020-09-21 05:40:17.6046,172.8,71.7,41.75,41.49,-9.1,19.93,62,425,425,0,41.5,42
2020-09-21 05:40:17.8518,172.8,71.7,41.75,41.49,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:40:18.0991,172.8,71.7,41.75,41.49,-8.9,19.93,3,724.3,-6.6,23,41.5,42
2020-09-21 05:40:18.3464,172.8,71.7,41.75,41.49,-9,19.94,4,724,-6.4,23,41.5,42
2020-09-21 05:40:18.5937,172.8,71.7,41.75,41.49,-9,19.93,65,-5250,-5300,0,41.5,42
2020-09-21 05:40:18.8411,172.8,71.7,41.75,41.49,-9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:40:19.0885,172.8,71.7,41.75,41.49,-8.9,19.93,1,724.3,-6.6,23.5,41.5,42
2020-09-21 05:40:19.3359,172.8,71.7,41.75,41.49,-9,19.93,2,724,-6.4,24,41.5,42
2020-09-21 05:40:19.5833,172.8,71.7,41.75,41.49,-9.1,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:40:19.8339,172.8,71.7,41.75,41.49,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:40:20.0867,172.8,71.7,41.75,41.49,-9,19.94,63,50,50,0,41.5,42
2020-09-21 05:40:20.3394,172.8,71.7,41.75,41.49,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:40:20.5922,172.8,71.7,41.75,41.49,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:40:20.8448,172.8,71.7,41.75,41.49,-8.9,19.94,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:40:21.0974,172.8,71.7,41.75,41.49,-8.9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:40:21.3499,172.8,71.7,41.75,41.49,-9,19.92,1,724.3,-6.6,23.5,41.5,42
2020-09-21 05:40:21.6025,172.8,71.7,41.75,41.49,-9,19.94,2,724,-6.4,24,41.5,42
2020-09-21 05:40:21.8551,172.8,71.7,41.75,41.49,-9,19.93,61,726.9,719.5,0,41.5,42
2020-09-21 05:40:22.1077,172.8,71.7,41.75,41.49,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:40:22.3602,172.8,71.7,41.75,41.49,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:40:22.6128,172.8,71.7,41.75,41.49,-9,19.93,3,724.3,-6.6,23,41.5,42
2020-09-21 05:40:22.8654,172.8,71.7,41.75,41.49,-8.9,19.93,4,724,-6.4,23,41.5,42
2020-09-21 05:40:23.1180,172.8,71.7,41.75,41.49,-8.9,19.93,65,-5250,-5300,0,41.5,42
2020-09-21 05:40:23.3706,172.8,71.7,41.75,41.49,-9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:40:23.6232,172.8,71.7,41.75,41.49,-9,19.92,1,724.4,-6.6,23.5,41.5,42
2020-09-21 05:40:23.8758,172.8,71.7,41.75,41.49,-9,19.93,2,724,-6.4,24,41.5,42
2020-09-21 05:40:24.1284,172.8,71.7,41.75,41.49,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:40:24.3811,172.8,71.7,41.75,41.49,-9.1,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:40:24.6338,172.8,71.7,41.75,41.49,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:40:24.8865,172.8,71.7,41.75,41.49,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:40:25.1392,172.8,71.7,41.75,41.49,-9,19.93,52,3.71,3.68,0,41.5,42
2020-09-21 05:40:25.3918,172.8,71.7,41.75,41.49,-9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:40:25.6445,172.8,71.7,41.75,41.49,-9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:40:25.8972,172.8,71.7,41.75,41.49,-9,19.93,1,724.4,-6.6,23.5,41.5,42
2020-09-21 05:40:26.1478,172.8,71.7,41.75,41.49,-9,19.92,2,724,-6.4,24,41.5,42
2020-09-21 05:40:26.3951,172.8,71.7,41.75,41.49,-9.1,19.91,61,727,719.5,0,41.5,42
2020-09-21 05:40:26.6425,172.8,71.7,41.75,41.49,-9,19.94,62,425,425,0,41.5,42
2020-09-21 05:40:26.8898,172.8,71.7,41.75,41.49,-9,19.94,64,10.9,11.1,0,41.5,42
2020-09-21 05:40:27.1372,172.8,71.7,41.75,41.49,-8.9,19.93,3,724.4,-6.6,23,41.5,42
2020-09-21 05:40:27.3844,172.8,71.7,41.75,41.49,-9,19.93,4,724,-6.4,23,41.5,42
2020-09-21 05:40:27.6316,172.8,71.7,41.75,41.49,-9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:40:27.8789,172.8,71.7,41.75,41.49,-8.9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:40:28.1261,172.8,71.7,41.75,41.49,-9,19.92,1,724.4,-6.6,23.5,41.5,42
2020-09-21 05:40:28.3767,172.8,71.7,41.75,41.49,-9.1,19.93,2,724,-6.4,24,41.5,42
2020-09-21 05:40:28.6295,172.8,71.7,41.75,41.49,-9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:40:28.8824,172.8,71.7,41.75,41.49,-9,19.94,51,3.7,3.68,0,41.5,42
2020-09-21 05:40:29.1352,172.8,71.7,41.75,41.49,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:40:29.3848,172.8,71.7,41.75,41.49,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:40:29.6321,172.8,71.7,41.75,41.49,-9,19.93,52,3.71,3.68,0,41.5,42
2020-09-21 05:40:29.8793,172.8,71.7,41.75,41.49,-8.9,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:40:30.1266,172.8,71.7,41.75,41.49,-9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:40:30.3772,172.8,71.7,41.75,41.49,-9,19.94,1,724.4,-6.6,23.5,41.5,42
2020-09-21 05:40:30.6298,172.8,71.7,41.75,41.49,-9.1,19.93,2,724,-6.4,24,41.5,42
2020-09-21 05:40:30.8825,172.8,71.7,41.75,41.49,-9,19.95,61,726.9,719.6,0,41.5,42
2020-09-21 05:40:31.1352,172.8,71.7,41.75,41.49,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:40:31.3879,172.8,71.7,41.75,41.49,-9,19.92,64,10.9,11.1,0,41.5,42
2020-09-21 05:40:31.6407,172.8,71.7,41.75,41.49,-9,19.93,3,724.4,-6.6,23,41.5,42
2020-09-21 05:40:31.8935,172.8,71.7,41.75,41.49,-9,19.93,4,724,-6.4,23,41.5,42
2020-09-21 05:40:32.1462,172.8,71.7,41.75,41.49,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:40:32.3957,172.8,71.7,41.75,41.49,-9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:40:32.6431,172.8,71.7,41.75,41.49,-9,19.94,1,724.4,-6.6,23.5,41.5,42
2020-09-21 05:40:32.8905,172.8,71.7,41.75,41.49,-9,19.93,2,724,-6.4,24,41.5,42
2020-09-21 05:40:33.1379,172.8,71.7,41.75,41.49,-9,19.93,65,-5240,-5310,0,41.5,42
2020-09-21 05:40:33.3854,172.8,71.7,41.75,41.49,-9.1,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:40:33.6329,172.8,71.7,41.75,41.49,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:40:33.8803,172.8,71.7,41.75,41.49,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:40:34.1278,172.8,71.7,41.75,41.49,-8.9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:40:34.3753,172.8,71.6,41.75,41.44,-9,19.92,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:40:34.6225,172.8,71.6,41.75,41.44,-9,19.93,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:40:34.8697,172.8,71.6,41.75,41.44,-9,19.93,1,724.4,-6.6,23.5,41.5,42
2020-09-21 05:40:35.1169,172.8,71.6,41.75,41.44,-8.9,19.93,2,724,-6.4,24,41.5,42
2020-09-21 05:40:35.3641,172.8,71.6,41.75,41.44,-9,19.94,61,726.8,719.4,0,41.5,42
2020-09-21 05:40:35.6156,172.8,71.6,41.75,41.44,-9.1,19.93,62,425,425,0,41.5,42
2020-09-21 05:40:35.8683,172.8,71.6,41.75,41.44,-9,19.93,64,10.9,11.2,0,41.5,42
2020-09-21 05:40:36.1210,172.8,71.6,41.75,41.44,-8.9,19.93,3,724.4,-6.6,23,41.5,42
2020-09-21 05:40:36.3736,172.8,71.6,41.75,41.44,-9,19.93,4,724,-6.4,23,41.5,42
2020-09-21 05:40:36.6242,172.8,71.6,41.75,41.44,-9,19.93,65,-5250,-5300,0,41.5,42
2020-09-21 05:40:36.8717,172.8,71.6,41.75,41.44,-8.9,19.92,66,5250,5250,0,41.5,42
2020-09-21 05:40:37.1192,172.8,71.6,41.75,41.44,-8.9,19.93,1,724.4,-6.6,23.5,41.5,42
2020-09-21 05:40:37.3667,172.8,71.6,41.75,41.44,-9,19.92,2,723.9,-6.4,24,41.5,42
2020-09-21 05:40:37.6150,172.8,71.6,41.75,41.44,-9.1,19.92,65,-5250,-5310,0,41.5,42
2020-09-21 05:40:37.8646,172.8,71.6,41.75,41.44,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:40:38.1141,172.8,71.6,41.75,41.44,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:40:38.3636,172.8,71.6,41.75,41.44,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:40:38.6132,172.8,71.6,41.75,41.44,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:40:38.8658,172.8,71.6,41.75,41.44,-8.9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:40:39.1184,172.8,71.6,41.75,41.44,-8.9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:40:39.3710,172.8,71.6,41.75,41.44,-9,19.93,1,724.3,-6.6,23.5,41.5,42
2020-09-21 05:40:39.6236,172.8,71.6,41.75,41.44,-9,19.93,2,723.9,-6.4,24,41.5,42
2020-09-21 05:40:39.8763,172.8,71.6,41.75,41.44,-9,19.93,61,726.8,719.4,0,41.5,42
2020-09-21 05:40:40.1290,172.8,71.6,41.75,41.44,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:40:40.3817,172.8,71.6,41.75,41.44,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:40:40.6343,172.8,71.6,41.75,41.44,-9,19.93,3,724.3,-6.6,23,41.5,42
2020-09-21 05:40:40.8844,172.8,71.6,41.75,41.44,-9,19.93,4,723.9,-6.4,23,41.5,42
2020-09-21 05:40:41.1329,172.8,71.6,41.75,41.44,-8.9,19.9,65,-5240,-5300,0,41.5,42
2020-09-21 05:40:41.3813,172.8,71.6,41.75,41.44,-9,19.93,66,5250,5250,0,41.5,42
2020-09-21 05:40:41.6297,172.8,71.6,41.75,41.44,-9,19.93,1,724.3,-6.6,23.5,41.5,42
2020-09-21 05:40:41.8798,172.8,71.6,41.75,41.44,-9,19.93,2,723.9,-6.4,24,41.5,42
2020-09-21 05:40:42.1309,172.8,71.6,41.75,41.44,-9,19.93,65,-5240,-5310,0,41.5,42
2020-09-21 05:40:42.3819,172.8,71.6,41.75,41.44,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:40:42.6330,172.8,71.6,41.75,41.44,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:40:42.8821,172.8,71.6,41.75,41.44,-8.9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:40:43.1298,172.8,71.6,41.75,41.44,-8.9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:40:43.3775,172.8,71.6,41.75,41.44,-9,19.94,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:40:43.6252,172.8,71.6,41.75,41.44,-9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:40:43.8759,172.8,71.6,41.75,41.44,-9,19.92,1,724.3,-6.6,23.5,41.5,42
2020-09-21 05:40:44.1287,172.8,71.6,41.75,41.44,-9,19.93,2,723.9,-6.4,24,41.5,42
2020-09-21 05:40:44.3814,172.8,71.6,41.75,41.44,-9,19.93,61,726.9,719.4,0,41.5,42
2020-09-21 05:40:44.6341,172.8,71.6,41.75,41.44,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:40:44.8854,172.8,71.6,41.75,41.44,-9,19.92,64,10.9,11.2,0,41.5,42
2020-09-21 05:40:45.1356,172.8,71.6,41.75,41.44,-8.9,19.93,3,724.3,-6.6,23,41.5,42
2020-09-21 05:40:45.3858,172.8,71.6,41.75,41.44,-9,19.93,4,723.9,-6.4,23,41.5,42
2020-09-21 05:40:45.6360,172.8,71.6,41.75,41.44,-9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:40:45.8864,172.8,71.6,41.75,41.44,-8.9,19.93,66,5250,5250,0,41.5,42
2020-09-21 05:40:46.1374,172.8,71.6,41.75,41.44,-8.9,19.93,1,724.3,-6.6,23.5,41.5,42
2020-09-21 05:40:46.3885,172.8,71.6,41.75,41.44,-9,19.93,2,723.9,-6.4,24,41.5,42
2020-09-21 05:40:46.6395,172.8,71.6,41.75,41.44,-9.1,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:40:46.8906,172.8,71.6,41.75,41.44,-9.1,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:40:47.1430,172.8,71.6,41.75,41.44,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:40:47.3957,172.8,71.6,41.75,41.44,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:40:47.6483,172.8,71.6,41.75,41.44,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:40:47.9010,172.8,71.6,41.75,41.44,-9,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:40:48.1537,172.8,71.6,41.75,41.44,-8.9,19.94,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:40:48.4065,172.8,71.6,41.75,41.44,-9,19.91,1,724.3,-6.6,23.5,41.5,42
2020-09-21 05:40:48.6592,172.8,71.6,41.75,41.44,-9.1,19.93,2,723.9,-6.4,24,41.5,42
2020-09-21 05:40:48.9120,172.8,71.6,41.75,41.44,-9,19.93,61,726.8,719.5,0,41.5,42
2020-09-21 05:40:49.1649,172.8,71.6,41.75,41.44,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:40:49.4178,172.8,71.6,41.75,41.44,-9,19.93,64,10.9,11.2,0,41.5,42
2020-09-21 05:40:49.6708,172.8,71.6,41.75,41.44,-9,19.93,3,724.3,-6.6,23,41.5,42
2020-09-21 05:40:49.9238,172.8,71.6,41.75,41.44,-9,19.93,4,723.9,-6.4,23,41.5,42
2020-09-21 05:40:50.1718,172.8,71.6,41.75,41.44,-8.9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:40:50.4194,172.8,71.6,41.75,41.44,-9,19.93,66,5250,5250,0,41.5,42
2020-09-21 05:40:50.6670,172.8,71.6,41.75,41.44,-9,19.91,1,724.3,-6.6,23.5,41.5,42
2020-09-21 05:40:50.9146,172.8,71.6,41.75,41.44,-9,19.93,2,723.9,-6.4,24,41.5,42
2020-09-21 05:40:51.1622,172.8,71.6,41.75,41.44,-9,19.93,65,-5240,-5310,0,41.5,42
2020-09-21 05:40:51.4099,172.8,71.6,41.75,41.44,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:40:51.6575,172.8,71.6,41.75,41.44,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:40:51.9052,172.8,71.6,41.75,41.44,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:40:52.1527,172.8,71.6,41.75,41.44,-8.9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:40:52.4002,172.8,71.6,41.75,41.44,-8.9,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:40:52.6477,172.8,71.6,41.75,41.44,-9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:40:52.8953,172.8,71.6,41.75,41.44,-9,19.92,1,724.2,-6.6,23.5,41.5,42
2020-09-21 05:40:53.1428,172.8,71.6,41.75,41.44,-9,19.93,2,723.8,-6.4,24,41.5,42
2020-09-21 05:40:53.3903,172.8,71.6,41.75,41.44,-9,19.93,61,726.9,719.5,0,41.5,42
2020-09-21 05:40:53.6379,172.8,71.6,41.75,41.44,-9.1,19.92,62,425,425,0,41.5,42
2020-09-21 05:40:53.8854,172.8,71.6,41.75,41.44,-9,19.93,64,10.9,11.2,0,41.5,42
2020-09-21 05:40:54.1329,172.8,71.6,41.75,41.44,-8.9,19.93,3,724.2,-6.6,23,41.5,42
2020-09-21 05:40:54.3803,172.8,71.6,41.75,41.44,-9,19.93,4,723.8,-6.4,23,41.5,42
2020-09-21 05:40:54.6277,172.8,71.6,41.75,41.44,-9,19.93,65,-5250,-5300,0,41.5,42
2020-09-21 05:40:54.8751,172.8,71.6,41.75,41.44,-9,19.93,66,5250,5240,0,41.5,42
2020-09-21 05:40:55.1225,172.8,71.6,41.75,41.44,-8.9,19.93,1,724.2,-6.6,23.5,41.5,42
2020-09-21 05:40:55.3700,172.8,71.6,41.75,41.44,-9,19.93,2,723.8,-6.4,24,41.5,42
2020-09-21 05:40:55.6174,172.8,71.6,41.75,41.44,-9.1,19.93,65,-5250,-5300,0,41.5,42
2020-09-21 05:40:55.8649,172.8,71.6,41.75,41.44,-9.1,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:40:56.1123,172.8,71.6,41.75,41.44,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:40:56.3597,172.8,71.6,41.75,41.44,-9,19.94,67,24.5,24.6,0,41.5,42
2020-09-21 05:40:56.6072,172.8,71.6,41.75,41.44,-9,19.92,52,3.7,3.68,0,41.5,42
2020-09-21 05:40:56.8546,172.8,71.6,41.75,41.44,-9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:40:57.1020,172.8,71.6,41.75,41.44,-8.9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:40:57.3493,172.8,71.6,41.75,41.44,-8.9,19.93,1,724.2,-6.6,23.5,41.5,42
2020-09-21 05:40:57.5965,172.8,71.6,41.75,41.44,-9,19.94,2,723.8,-6.4,24,41.5,42
2020-09-21 05:40:57.8437,172.8,71.6,41.75,41.44,-9,19.93,61,726.7,719.4,0,41.5,42
2020-09-21 05:40:58.0908,172.8,71.6,41.75,41.44,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:40:58.3389,172.8,71.6,41.75,41.44,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:40:58.5875,172.8,71.6,41.75,41.44,-9,19.92,3,724.2,-6.6,23,41.5,42
2020-09-21 05:40:58.8361,172.8,71.6,41.75,41.44,-9,19.93,4,723.8,-6.4,23,41.5,42
2020-09-21 05:40:59.0848,172.8,71.6,41.75,41.44,-8.9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:40:59.3342,172.8,71.6,41.75,41.44,-8.9,19.94,66,5240,5240,0,41.5,42
2020-09-21 05:40:59.5867,172.8,71.6,41.75,41.44,-9,19.93,1,724.3,-6.6,23.5,41.5,42
2020-09-21 05:40:59.8392,172.8,71.6,41.75,41.44,-9,19.93,2,724,-6.4,24,41.5,42
2020-09-21 05:41:00.0917,172.8,71.6,41.75,41.44,-9,19.93,65,-5240,-5310,0,41.5,42
2020-09-21 05:41:00.3440,172.8,71.6,41.75,41.44,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:41:00.5957,172.8,71.6,41.75,41.44,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:41:00.8473,172.8,71.6,41.75,41.44,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:41:01.0990,172.8,71.6,41.75,41.44,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:41:01.3507,172.8,71.6,41.75,41.44,-8.9,19.92,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:41:01.6037,172.8,71.6,41.75,41.44,-8.9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:41:01.8567,172.8,71.6,41.75,41.44,-9,19.93,1,724.3,-6.6,23.5,41.5,42
2020-09-21 05:41:02.1097,172.8,71.6,41.75,41.44,-8.9,19.93,2,724,-6.4,24,41.5,42
2020-09-21 05:41:02.3626,172.8,71.6,41.75,41.44,-9,19.93,61,726.7,719.4,0,41.5,42
2020-09-21 05:41:02.6098,172.8,71.6,41.75,41.44,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:41:02.8570,172.8,71.6,41.75,41.44,-9.1,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:41:03.1043,172.8,71.6,41.75,41.44,-9.1,19.95,3,724.3,-6.6,23,41.5,42
2020-09-21 05:41:03.3515,172.8,71.6,41.75,41.44,-8.9,19.93,4,724,-6.4,23,41.5,42
