Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:41:03.6031,172.8,71.6,41.75,41.44,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:41:03.8558,172.8,71.6,41.75,41.44,-9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:41:04.1085,172.8,71.6,41.75,41.44,-9,19.94,1,724.3,-6.6,23.5,41.5,42
2020-09-21 05:41:04.3612,172.8,71.6,41.75,41.44,-8.9,19.93,2,724,-6.4,24,41.5,42
2020-09-21 05:41:04.6118,172.8,71.6,41.75,41.44,-9,19.92,65,-5240,-5300,0,41.5,42
2020-09-21 05:41:04.8595,172.8,71.6,41.75,41.44,-9.1,19.94,51,3.7,3.68,0,41.5,42
2020-09-21 05:41:05.1072,172.8,71.6,41.75,41.44,-9.1,19.93,63,50,50,0,41.5,42
2020-09-21 05:41:05.3550,172.8,71.6,41.75,41.44,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:41:05.6028,172.8,71.6,41.75,41.44,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:41:05.8547,172.8,71.6,41.75,41.44,-9,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:41:06.1067,172.8,71.6,41.75,41.44,-9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:41:06.3586,172.8,71.6,41.75,41.44,-8.9,19.93,1,724.2,-6.6,23.5,41.5,42
2020-09-21 05:41:06.6106,172.8,71.6,41.75,41.44,-8.9,19.93,2,723.8,-6.4,24,41.5,42
2020-09-21 05:41:06.8581,172.8,71.6,41.75,41.44,-9,19.93,61,726.8,719.4,0,41.5,42
2020-09-21 05:41:07.1055,172.8,71.6,41.75,41.44,-9,19.92,62,425,425,0,41.5,42
2020-09-21 05:41:07.3529,172.8,71.6,41.75,41.44,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:41:07.6003,172.8,71.6,41.75,41.44,-9,19.93,3,724.2,-6.6,23,41.5,42
2020-09-21 05:41:07.8509,172.8,71.6,41.75,41.44,-9,19.93,4,723.8,-6.4,23,41.5,42
2020-09-21 05:41:08.1037,172.8,71.6,41.75,41.44,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:41:08.3564,172.8,71.6,41.75,41.44,-8.9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:41:08.6091,172.8,71.6,41.75,41.44,-8.9,19.93,1,724.2,-6.6,23.5,41.5,42
2020-09-21 05:41:08.8588,172.8,71.6,41.75,41.44,-9,19.94,2,723.8,-6.4,24,41.5,42
2020-09-21 05:41:09.1060,172.8,71.6,41.75,41.44,-9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:41:09.3532,172.8,71.6,41.75,41.44,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:41:09.6005,172.8,71.6,41.75,41.44,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:41:09.8477,172.8,71.6,41.75,41.44,-9,19.95,67,24.5,24.6,0,41.5,42
2020-09-21 05:41:10.0949,172.8,71.6,41.75,41.44,-9.1,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:41:10.3422,172.8,71.6,41.75,41.44,-8.9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:41:10.5894,172.8,71.6,41.75,41.44,-8.9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:41:10.8389,172.8,71.6,41.75,41.44,-9,19.93,1,724.2,-6.6,23.5,41.5,42
2020-09-21 05:41:11.0915,172.8,71.6,41.75,41.44,-9,19.93,2,723.8,-6.4,24,41.5,42
2020-09-21 05:41:11.3442,172.8,71.6,41.75,41.44,-8.9,19.93,61,726.7,719.4,0,41.5,42
2020-09-21 05:41:11.5969,172.8,71.6,41.75,41.44,-9,19.94,62,425,425,0,41.5,42
2020-09-21 05:41:11.8483,172.8,71.6,41.75,41.44,-9.1,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:41:12.0978,172.8,71.6,41.75,41.44,-9.1,19.93,3,724.2,-6.6,23,41.5,42
2020-09-21 05:41:12.3472,172.8,71.6,41.75,41.44,-9,19.93,4,723.8,-6.4,23,41.5,42
2020-09-21 05:41:12.5966,172.8,71.6,41.75,41.44,-8.9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:41:12.8461,172.8,71.6,41.75,41.44,-9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:41:13.0971,172.8,71.6,41.75,41.44,-9,19.93,1,724.2,-6.6,23.5,41.5,42
2020-09-21 05:41:13.3485,172.8,71.6,41.75,41.44,-8.9,19.93,2,723.8,-6.4,24,41.5,42
2020-09-21 05:41:13.5999,172.8,71.6,41.75,41.44,-8.9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:41:13.8512,172.8,71.6,41.75,41.44,-9.1,19.94,51,3.7,3.68,0,41.5,42
2020-09-21 05:41:14.1037,172.8,71.6,41.75,41.44,-9.1,19.94,63,50,50,0,41.5,42
2020-09-21 05:41:14.3565,172.8,71.6,41.75,41.44,-9,19.94,67,24.5,24.6,0,41.5,42
2020-09-21 05:41:14.6092,172.8,71.6,41.75,41.44,-9,19.92,52,3.7,3.68,0,41.5,42
2020-09-21 05:41:14.8620,172.8,71.6,41.75,41.44,-9,19.94,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:41:15.1104,172.8,71.5,41.75,41.38,-9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:41:15.3579,172.8,71.5,41.75,41.38,-8.9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:15.6053,172.8,71.5,41.75,41.38,-8.9,19.93,2,723.8,-6.4,24,41.5,42
2020-09-21 05:41:15.8527,172.8,71.5,41.75,41.38,-8.9,19.92,61,726.8,719.4,0,41.5,42
2020-09-21 05:41:16.1015,172.8,71.5,41.75,41.38,-9,19.92,62,425,425,0,41.5,42
2020-09-21 05:41:16.3506,172.8,71.5,41.75,41.38,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:41:16.5997,172.8,71.5,41.75,41.38,-9,19.94,3,724.1,-6.6,23,41.5,42
2020-09-21 05:41:16.8488,172.8,71.5,41.75,41.38,-9,19.94,4,723.8,-6.4,23,41.5,42
2020-09-21 05:41:17.0965,172.8,71.5,41.75,41.38,-9,19.94,65,-5240,-5300,0,41.5,42
2020-09-21 05:41:17.3438,172.8,71.5,41.75,41.38,-9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:41:17.5911,172.8,71.5,41.75,41.38,-8.9,19.94,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:17.8385,172.8,71.5,41.75,41.38,-8.9,19.93,2,723.8,-6.4,24,41.5,42
2020-09-21 05:41:18.0864,172.8,71.5,41.75,41.38,-9,19.93,65,-5250,-5300,0,41.5,42
2020-09-21 05:41:18.3352,172.8,71.5,41.75,41.38,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:41:18.5839,172.8,71.5,41.75,41.38,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:41:18.8327,172.8,71.5,41.75,41.38,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:41:19.0828,172.8,71.5,41.75,41.38,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:41:19.3354,172.8,71.5,41.75,41.38,-9,19.92,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:41:19.5880,172.8,71.5,41.75,41.38,-8.9,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:41:19.8406,172.8,71.5,41.75,41.38,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:20.0932,172.8,71.5,41.75,41.38,-9,19.92,2,723.8,-6.4,24,41.5,42
2020-09-21 05:41:20.3458,172.8,71.5,41.75,41.38,-9,19.93,61,726.7,719.3,0,41.5,42
2020-09-21 05:41:20.5984,172.8,71.5,41.75,41.38,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:41:20.8510,172.8,71.5,41.75,41.38,-9,19.94,64,10.9,11.1,0,41.5,42
2020-09-21 05:41:21.1024,172.8,71.5,41.75,41.38,-9.1,19.93,3,724.2,-6.6,23,41.5,42
2020-09-21 05:41:21.3517,172.8,71.5,41.75,41.38,-9.1,19.94,4,723.8,-6.4,23,41.5,42
2020-09-21 05:41:21.6011,172.8,71.5,41.75,41.38,-9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:41:21.8505,172.8,71.5,41.75,41.38,-9,19.94,66,5240,5240,0,41.5,42
2020-09-21 05:41:22.0990,172.8,71.5,41.75,41.38,-9,19.92,1,724.2,-6.6,23.5,41.5,42
2020-09-21 05:41:22.3463,172.8,71.5,41.75,41.38,-9,19.93,2,723.8,-6.4,24,41.5,42
2020-09-21 05:41:22.5936,172.8,71.5,41.75,41.38,-8.9,19.94,65,-5240,-5300,0,41.5,42
2020-09-21 05:41:22.8410,172.8,71.5,41.75,41.38,-8.9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:41:23.0883,172.8,71.5,41.75,41.38,-9.1,19.93,63,50,50,0,41.5,42
2020-09-21 05:41:23.3357,172.8,71.5,41.75,41.38,-9,19.92,67,24.5,24.6,0,41.5,42
2020-09-21 05:41:23.5831,172.8,71.5,41.75,41.38,-8.9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:41:23.8306,172.8,71.5,41.75,41.38,-9,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:41:24.0780,172.8,71.5,41.75,41.38,-9,19.94,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:41:24.3306,172.8,71.5,41.75,41.38,-9,19.92,1,724.2,-6.6,23.5,41.5,42
2020-09-21 05:41:24.5831,172.8,71.5,41.75,41.38,-8.9,19.92,2,723.8,-6.4,24,41.5,42
2020-09-21 05:41:24.8356,172.8,71.5,41.75,41.38,-9,19.93,61,726.7,719.3,0,41.5,42
2020-09-21 05:41:25.0881,172.8,71.5,41.75,41.38,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:41:25.3375,172.8,71.5,41.75,41.38,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:41:25.5848,172.8,71.5,41.75,41.38,-9,19.93,3,724.2,-6.6,23,41.5,42
2020-09-21 05:41:25.8321,172.8,71.5,41.75,41.38,-9,19.93,4,723.8,-6.4,23,41.5,42
2020-09-21 05:41:26.0794,172.8,71.5,41.75,41.38,-9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:41:26.3268,172.8,71.5,41.75,41.38,-9,19.93,66,5230,5230,0,41.5,42
2020-09-21 05:41:26.5742,172.8,71.5,41.75,41.38,-8.9,19.93,1,724.2,-6.6,23.5,41.5,42
2020-09-21 05:41:26.8215,172.8,71.5,41.75,41.38,-8.9,19.92,2,723.8,-6.4,24,41.5,42
2020-09-21 05:41:27.0689,172.8,71.5,41.75,41.38,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:41:27.3161,172.8,71.5,41.75,41.38,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:41:27.5633,172.8,71.5,41.75,41.38,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:41:27.8104,172.8,71.5,41.75,41.38,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:41:28.0576,172.8,71.5,41.75,41.38,-9,19.94,52,3.7,3.68,0,41.5,42
2020-09-21 05:41:28.3075,172.8,71.5,41.75,41.38,-9,19.95,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:41:28.5600,172.8,71.5,41.75,41.38,-9,19.92,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:41:28.8125,172.8,71.5,41.75,41.38,-8.9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:29.0649,172.8,71.5,41.75,41.38,-9,19.93,2,723.7,-6.4,24,41.5,42
2020-09-21 05:41:29.3174,172.8,71.5,41.75,41.38,-9,19.93,61,726.7,719.3,0,41.5,42
2020-09-21 05:41:29.5700,172.8,71.5,41.75,41.38,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:41:29.8225,172.8,71.5,41.75,41.38,-8.9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:41:30.0751,172.8,71.5,41.75,41.38,-9.1,19.93,3,724.1,-6.6,23,41.5,42
2020-09-21 05:41:30.3254,172.8,71.5,41.75,41.38,-9.1,19.93,4,723.7,-6.4,23,41.5,42
2020-09-21 05:41:30.5737,172.8,71.5,41.75,41.38,-9,19.92,65,-5250,-5310,0,41.5,42
2020-09-21 05:41:30.8220,172.8,71.5,41.75,41.38,-8.9,19.92,66,5230,5230,0,41.5,42
2020-09-21 05:41:31.0704,172.8,71.5,41.75,41.38,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:31.3196,172.8,71.5,41.75,41.38,-9,19.92,2,723.7,-6.4,24,41.5,42
2020-09-21 05:41:31.5721,172.8,71.5,41.75,41.38,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:41:31.8247,172.8,71.5,41.75,41.38,-8.9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:41:32.0772,172.8,71.5,41.75,41.38,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:41:32.3290,172.8,71.5,41.75,41.38,-9.1,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:41:32.5778,172.8,71.5,41.75,41.38,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:41:32.8266,172.8,71.5,41.75,41.38,-9,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:41:33.0754,172.8,71.5,41.75,41.38,-9,19.91,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:41:33.3242,172.8,71.5,41.75,41.38,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:33.5761,172.8,71.5,41.75,41.38,-9,19.93,2,723.7,-6.4,24,41.5,42
2020-09-21 05:41:33.8285,172.8,71.5,41.75,41.38,-8.9,19.93,61,726.7,719.3,0,41.5,42
2020-09-21 05:41:34.0810,172.8,71.5,41.75,41.38,-8.9,19.93,62,425,425,0,41.5,42
2020-09-21 05:41:34.3335,172.8,71.5,41.75,41.38,-9,19.92,64,10.9,11.1,0,41.5,42
2020-09-21 05:41:34.5859,172.8,71.5,41.75,41.38,-9,19.93,3,724.1,-6.6,23,41.5,42
2020-09-21 05:41:34.8381,172.8,71.5,41.75,41.38,-9,19.94,4,723.7,-6.4,23,41.5,42
2020-09-21 05:41:35.0902,172.8,71.5,41.75,41.38,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:41:35.3424,172.8,71.5,41.75,41.38,-9,19.93,66,5230,5230,0,41.5,42
2020-09-21 05:41:35.5946,172.8,71.5,41.75,41.38,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:35.8472,172.8,71.5,41.75,41.38,-8.9,19.93,2,723.7,-6.4,24,41.5,42
2020-09-21 05:41:36.0998,172.8,71.5,41.75,41.38,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:41:36.3523,172.8,71.5,41.75,41.38,-9,19.92,51,3.7,3.68,0,41.5,42
2020-09-21 05:41:36.6045,172.8,71.5,41.75,41.38,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:41:36.8520,172.8,71.5,41.75,41.38,-9,19.94,67,24.5,24.6,0,41.5,42
2020-09-21 05:41:37.0994,172.8,71.5,41.75,41.38,-9,19.94,52,3.7,3.68,0,41.5,42
2020-09-21 05:41:37.3468,172.8,71.5,41.75,41.38,-9.1,19.91,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:41:37.5942,172.8,71.5,41.75,41.38,-9.1,19.93,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:41:37.8416,172.8,71.5,41.75,41.38,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:38.0889,172.8,71.5,41.75,41.38,-8.9,19.93,2,723.7,-6.4,24,41.5,42
2020-09-21 05:41:38.3363,172.8,71.5,41.75,41.38,-9,19.93,61,726.7,719.3,0,41.5,42
2020-09-21 05:41:38.5837,172.8,71.5,41.75,41.38,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:41:38.8312,172.8,71.5,41.75,41.38,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:41:39.0787,172.8,71.5,41.75,41.38,-8.9,19.93,3,724.1,-6.6,23,41.5,42
2020-09-21 05:41:39.3262,172.8,71.5,41.75,41.38,-9.1,19.93,4,723.7,-6.4,23,41.5,42
2020-09-21 05:41:39.5738,172.8,71.5,41.75,41.38,-9.1,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:41:39.8224,172.8,71.5,41.75,41.38,-9,19.94,66,5230,5230,0,41.5,42
2020-09-21 05:41:40.0749,172.8,71.5,41.75,41.38,-8.9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:40.3273,172.8,71.4,41.75,41.32,-9,19.94,2,723.7,-6.4,24,41.5,42
2020-09-21 05:41:40.5798,172.8,71.4,41.75,41.32,-9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:41:40.8323,172.8,71.4,41.75,41.32,-8.9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:41:41.0850,172.8,71.4,41.75,41.32,-8.9,19.92,63,50,50,0,41.5,42
2020-09-21 05:41:41.3377,172.8,71.4,41.75,41.32,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:41:41.5904,172.8,71.4,41.75,41.32,-9.1,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:41:41.8419,172.8,71.4,41.75,41.32,-9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:41:42.0893,172.8,71.4,41.75,41.32,-9,19.92,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:41:42.3367,172.8,71.4,41.75,41.32,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:42.5841,172.8,71.4,41.75,41.32,-9,19.93,2,723.7,-6.4,24,41.5,42
2020-09-21 05:41:42.8315,172.8,71.4,41.75,41.32,-8.9,19.93,61,726.6,719.2,0,41.5,42
2020-09-21 05:41:43.0789,172.8,71.4,41.75,41.32,-8.9,19.93,62,425,425,0,41.5,42
2020-09-21 05:41:43.3263,172.8,71.4,41.75,41.32,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:41:43.5737,172.8,71.4,41.75,41.32,-9,19.93,3,724.1,-6.6,23,41.5,42
2020-09-21 05:41:43.8211,172.8,71.4,41.75,41.32,-9,19.93,4,723.7,-6.4,23,41.5,42
2020-09-21 05:41:44.0721,172.8,71.4,41.75,41.32,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:41:44.3238,172.8,71.4,41.75,41.32,-9,19.93,66,5230,5230,0,41.5,42
2020-09-21 05:41:44.5756,172.8,71.4,41.75,41.32,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:44.8273,172.8,71.4,41.75,41.32,-9,19.93,2,723.7,-6.4,24,41.5,42
2020-09-21 05:41:45.0785,172.8,71.4,41.75,41.32,-8.9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:41:45.3291,172.8,71.4,41.75,41.32,-9,19.92,51,3.7,3.68,0,41.5,42
2020-09-21 05:41:45.5796,172.8,71.4,41.75,41.32,-9,19.94,63,50,50,0,41.5,42
2020-09-21 05:41:45.8301,172.8,71.4,41.75,41.32,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:41:46.0807,172.8,71.4,41.75,41.32,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:41:46.3334,172.8,71.4,41.75,41.32,-9,19.94,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:41:46.5862,172.8,71.4,41.75,41.32,-9,19.93,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:41:46.8389,172.8,71.4,41.75,41.32,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:47.0917,172.8,71.4,41.75,41.32,-8.9,19.93,2,723.7,-6.4,24,41.5,42
2020-09-21 05:41:47.3445,172.8,71.4,41.75,41.32,-8.9,19.93,61,726.6,719.3,0,41.5,42
2020-09-21 05:41:47.5974,172.8,71.4,41.75,41.32,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:41:47.8503,172.8,71.4,41.75,41.32,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:41:48.1032,172.8,71.4,41.75,41.32,-9,19.93,3,724.1,-6.6,23,41.5,42
2020-09-21 05:41:48.3559,172.8,71.4,41.75,41.32,-8.9,19.92,4,723.7,-6.4,23,41.5,42
2020-09-21 05:41:48.6087,172.8,71.4,41.75,41.32,-9,19.94,65,-5250,-5310,0,41.5,42
2020-09-21 05:41:48.8614,172.8,71.4,41.75,41.32,-9,19.9,66,5230,5230,0,41.5,42
2020-09-21 05:41:49.1142,172.8,71.4,41.75,41.32,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:49.3649,172.8,71.4,41.75,41.32,-8.9,19.93,2,723.7,-6.4,24,41.5,42
2020-09-21 05:41:49.6144,172.8,71.4,41.75,41.32,-9,19.93,65,-5250,-5300,0,41.5,42
2020-09-21 05:41:49.8638,172.8,71.4,41.75,41.32,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:41:50.1133,172.8,71.4,41.75,41.32,-8.9,19.94,63,50,50,0,41.5,42
2020-09-21 05:41:50.3629,172.8,71.4,41.75,41.32,-8.9,19.94,67,24.5,24.6,0,41.5,42
2020-09-21 05:41:50.6131,172.8,71.4,41.75,41.32,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:41:50.8634,172.8,71.4,41.75,41.32,-9.1,19.94,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:41:51.1136,172.8,71.4,41.75,41.32,-9,19.91,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:41:51.3633,172.8,71.4,41.75,41.32,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:51.6107,172.8,71.4,41.75,41.32,-9,19.93,2,723.7,-6.4,24,41.5,42
2020-09-21 05:41:51.8582,172.8,71.4,41.75,41.32,-9,19.93,61,726.6,719.3,0,41.5,42
2020-09-21 05:41:52.1056,172.8,71.4,41.75,41.32,-8.9,19.93,62,425,425,0,41.5,42
2020-09-21 05:41:52.3542,172.8,71.4,41.75,41.32,-8.9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:41:52.6068,172.8,71.4,41.75,41.32,-9,19.93,3,724.1,-6.6,23,41.5,42
2020-09-21 05:41:52.8593,172.8,71.4,41.75,41.32,-9.1,19.93,4,723.7,-6.4,23,41.5,42
2020-09-21 05:41:53.1118,172.8,71.4,41.75,41.32,-9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:41:53.3634,172.8,71.4,41.75,41.32,-9,19.93,66,5230,5230,0,41.5,42
2020-09-21 05:41:53.6108,172.8,71.4,41.75,41.32,-9,19.92,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:53.8581,172.8,71.4,41.75,41.32,-9,19.93,2,723.7,-6.4,24,41.5,42
2020-09-21 05:41:54.1054,172.8,71.4,41.75,41.32,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:41:54.3527,172.8,71.4,41.75,41.32,-8.9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:41:54.6001,172.8,71.4,41.75,41.32,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:41:54.8474,172.8,71.4,41.75,41.32,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:41:55.0948,172.8,71.4,41.75,41.32,-9,19.94,52,3.7,3.68,0,41.5,42
2020-09-21 05:41:55.3421,172.8,71.4,41.75,41.32,-9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:41:55.5895,172.8,71.4,41.75,41.32,-9,19.94,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:41:55.8369,172.8,71.4,41.75,41.32,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:56.0842,172.8,71.4,41.75,41.32,-9,19.93,2,723.7,-6.4,24,41.5,42
2020-09-21 05:41:56.3316,172.8,71.4,41.75,41.32,-8.9,19.92,61,726.6,719.2,0,41.5,42
2020-09-21 05:41:56.5833,172.8,71.4,41.75,41.32,-8.9,19.92,62,425,425,0,41.5,42
2020-09-21 05:41:56.8359,172.8,71.4,41.75,41.32,-9,19.94,64,10.9,11.1,0,41.5,42
2020-09-21 05:41:57.0885,172.8,71.4,41.75,41.32,-9,19.93,3,724.1,-6.6,23,41.5,42
2020-09-21 05:41:57.3412,172.8,71.4,41.75,41.32,-8.9,19.93,4,723.6,-6.4,23,41.5,42
2020-09-21 05:41:57.5938,172.8,71.4,41.75,41.32,-9,19.93,65,-5240,-5310,0,41.5,42
2020-09-21 05:41:57.8465,172.8,71.4,41.75,41.32,-9.1,19.93,66,5230,5230,0,41.5,42
2020-09-21 05:41:58.0992,172.8,71.4,41.75,41.32,-9,19.92,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:41:58.3519,172.8,71.4,41.75,41.32,-8.9,19.92,2,723.6,-6.4,24,41.5,42
2020-09-21 05:41:58.6046,172.8,71.4,41.75,41.32,-8.9,19.92,65,-5240,-5300,0,41.5,42
2020-09-21 05:41:58.8572,172.8,71.4,41.75,41.32,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:41:59.1098,172.8,71.3,41.75,41.26,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:41:59.3624,172.8,71.3,41.75,41.26,-8.9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:41:59.6148,172.8,71.3,41.75,41.26,-9,19.92,52,3.7,3.68,0,41.5,42
2020-09-21 05:41:59.8622,172.8,71.3,41.75,41.26,-9.1,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:42:00.1096,172.8,71.3,41.75,41.26,-9.1,19.93,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:42:00.3570,172.8,71.3,41.75,41.26,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:42:00.6045,172.8,71.3,41.75,41.26,-9,19.93,2,723.6,-6.4,24,41.5,42
2020-09-21 05:42:00.8574,172.8,71.3,41.75,41.26,-9,19.93,61,726.7,719.2,0,41.5,42
2020-09-21 05:42:01.1103,172.8,71.3,41.75,41.26,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:42:01.3631,172.8,71.3,41.75,41.26,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:42:01.6160,172.8,71.3,41.75,41.26,-8.9,19.93,3,724.1,-6.6,23,41.5,42
2020-09-21 05:42:01.8686,172.8,71.3,41.75,41.26,-9,19.92,4,723.6,-6.4,23,41.5,42
2020-09-21 05:42:02.1212,172.8,71.3,41.75,41.26,-9.1,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:42:02.3738,172.8,71.3,41.75,41.26,-9,19.93,66,5230,5230,0,41.5,42
2020-09-21 05:42:02.6264,172.8,71.3,41.75,41.26,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:42:02.8790,172.8,71.3,41.75,41.26,-9,19.94,2,723.6,-6.4,24,41.5,42
2020-09-21 05:42:03.1317,172.8,71.3,41.75,41.26,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:42:03.3844,172.8,71.3,41.75,41.26,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:42:03.6370,172.8,71.3,41.75,41.26,-8.9,19.93,63,50,50,0,41.5,42
2020-09-21 05:42:03.8872,172.8,71.3,41.75,41.26,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:42:04.1357,172.8,71.3,41.75,41.26,-9,19.92,52,3.7,3.68,0,41.5,42
2020-09-21 05:42:04.3843,172.8,71.3,41.75,41.26,-9,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:42:04.6329,172.8,71.3,41.75,41.26,-9,19.92,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:42:04.8812,172.8,71.3,41.75,41.26,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:42:05.1285,172.8,71.3,41.75,41.26,-9,19.92,2,723.7,-6.4,24,41.5,42
2020-09-21 05:42:05.3759,172.8,71.3,41.75,41.26,-9,19.93,61,726.5,719.2,0,41.5,42
2020-09-21 05:42:05.6232,172.8,71.3,41.75,41.26,-8.9,19.93,62,425,425,0,41.5,42
2020-09-21 05:42:05.8706,172.8,71.3,41.75,41.26,-8.9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:42:06.1180,172.8,71.3,41.75,41.26,-9,19.93,3,724.1,-6.6,23,41.5,42
2020-09-21 05:42:06.3655,172.8,71.3,41.75,41.26,-9,19.93,4,723.7,-6.4,23,41.5,42
2020-09-21 05:42:06.6129,172.8,71.3,41.75,41.26,-8.9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:42:06.8604,172.8,71.3,41.75,41.26,-9,19.92,66,5230,5230,0,41.5,42
2020-09-21 05:42:07.1101,172.8,71.3,41.75,41.26,-9.1,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:42:07.3627,172.8,71.3,41.75,41.26,-9,19.93,2,723.7,-6.4,24,41.5,42
2020-09-21 05:42:07.6154,172.8,71.3,41.75,41.26,-8.9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:42:07.8680,172.8,71.3,41.75,41.26,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:42:08.1205,172.8,71.3,41.75,41.26,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:42:08.3680,172.8,71.3,41.75,41.26,-9,19.91,67,24.5,24.6,0,41.5,42
2020-09-21 05:42:08.6154,172.8,71.3,41.75,41.26,-8.9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:42:08.8628,172.8,71.3,41.75,41.26,-9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:42:09.1102,172.8,71.3,41.75,41.26,-9,19.93,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:42:09.3610,172.8,71.3,41.75,41.26,-9.1,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:42:09.6139,172.8,71.3,41.75,41.26,-9.1,19.93,2,723.7,-6.4,24,41.5,42
2020-09-21 05:42:09.8667,172.8,71.3,41.75,41.26,-9,19.92,61,726.5,719.1,0,41.5,42
2020-09-21 05:42:10.1195,172.8,71.3,41.75,41.26,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:42:10.3698,172.8,71.3,41.75,41.26,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:42:10.6184,172.8,71.3,41.75,41.26,-9,19.93,3,724.1,-6.6,23,41.5,42
2020-09-21 05:42:10.8670,172.8,71.3,41.75,41.26,-9,19.93,4,723.7,-6.4,23,41.5,42
2020-09-21 05:42:11.1156,172.8,71.3,41.75,41.26,-9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:42:11.3642,172.8,71.3,41.75,41.26,-9.1,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:42:11.6117,172.8,71.3,41.75,41.26,-9,19.93,1,724,-6.6,23.5,41.5,42
2020-09-21 05:42:11.8590,172.8,71.3,41.75,41.26,-9,19.93,2,723.6,-6.4,24,41.5,42
2020-09-21 05:42:12.1063,172.8,71.3,41.75,41.26,-9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:42:12.3535,172.8,71.3,41.75,41.26,-9,19.92,51,3.7,3.68,0,41.5,42
2020-09-21 05:42:12.6013,172.8,71.3,41.75,41.26,-8.9,19.93,63,50,50,0,41.5,42
2020-09-21 05:42:12.8497,172.8,71.3,41.75,41.26,-8.9,19.94,67,24.5,24.6,0,41.5,42
2020-09-21 05:42:13.0980,172.8,71.3,41.75,41.26,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:42:13.3464,172.8,71.3,41.75,41.26,-9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:42:13.5944,172.8,71.3,41.75,41.26,-9,19.93,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:42:13.8418,172.8,71.3,41.75,41.26,-9,19.93,1,724,-6.6,23.5,41.5,42
2020-09-21 05:42:14.0892,172.8,71.3,41.75,41.26,-9,19.93,2,723.6,-6.4,24,41.5,42
2020-09-21 05:42:14.3366,172.8,71.3,41.75,41.26,-9,19.92,61,726.5,719.2,0,41.5,42
2020-09-21 05:42:14.5839,172.8,71.3,41.75,41.26,-8.9,19.92,62,425,425,0,41.5,42
2020-09-21 05:42:14.8311,172.8,71.3,41.75,41.26,-8.9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:42:15.0783,172.8,71.3,41.75,41.26,-9,19.93,3,724,-6.6,23,41.5,42
2020-09-21 05:42:15.3255,172.8,71.3,41.75,41.26,-9,19.93,4,723.6,-6.4,23,41.5,42
2020-09-21 05:42:15.5727,172.8,71.3,41.75,41.26,-9,19.93,65,-5250,-5300,0,41.5,42
2020-09-21 05:42:15.8201,172.8,71.3,41.75,41.26,-9,19.94,66,5230,5230,0,41.5,42
2020-09-21 05:42:16.0674,172.8,71.3,41.75,41.26,-9.1,19.93,1,724,-6.6,23.5,41.5,42
2020-09-21 05:42:16.3147,172.8,71.3,41.75,41.26,-9,19.93,2,723.6,-6.4,24,41.5,42
2020-09-21 05:42:16.5621,172.8,71.3,41.75,41.26,-8.9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:42:16.8094,172.8,71.3,41.75,41.26,-8.9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:42:17.0565,172.8,71.3,41.75,41.26,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:42:17.3037,172.8,71.3,41.75,41.26,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:42:17.5508,172.8,71.3,41.75,41.26,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:42:17.7990,172.8,71.3,41.75,41.26,-9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:42:18.0513,172.8,71.3,41.75,41.26,-9.1,19.93,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:42:18.3037,172.8,71.3,41.75,41.26,-9.1,19.93,1,724,-6.6,23.5,41.5,42
2020-09-21 05:42:18.5560,172.8,71.3,41.75,41.26,-9,19.93,2,723.6,-6.4,24,41.5,42
2020-09-21 05:42:18.8083,172.8,71.3,41.75,41.26,-8.9,19.93,61,726.5,719.2,0,41.5,42
2020-09-21 05:42:19.0564,172.8,71.3,41.75,41.26,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:42:19.3035,172.8,71.3,41.75,41.26,-9,19.92,64,10.9,11.1,0,41.5,42
2020-09-21 05:42:19.5506,172.8,71.3,41.75,41.26,-9,19.93,3,724.1,-6.6,23,41.5,42
2020-09-21 05:42:19.7978,172.8,71.3,41.75,41.26,-8.9,19.93,4,723.6,-6.4,23,41.5,42
2020-09-21 05:42:20.0469,172.8,71.3,41.75,41.26,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:42:20.2989,172.8,71.3,41.75,41.26,-9.1,19.93,66,5230,5230,0,41.5,42
2020-09-21 05:42:20.5509,172.8,71.3,41.75,41.26,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:42:20.8028,172.8,71.3,41.75,41.26,-9,19.93,2,723.6,-6.4,24,41.5,42
2020-09-21 05:42:21.0548,172.8,71.3,41.75,41.26,-9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:42:21.3074,172.8,71.3,41.75,41.26,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:42:21.5600,172.8,71.3,41.75,41.26,-8.9,19.93,63,50,50,0,41.5,42
2020-09-21 05:42:21.8126,172.8,71.3,41.75,41.26,-8.9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:42:22.0653,172.8,71.3,41.75,41.26,-8.9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:42:22.3181,172.8,71.3,41.75,41.26,-9.1,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:42:22.5709,172.8,71.3,41.75,41.26,-9.1,19.93,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:42:22.8237,172.8,71.3,41.75,41.26,-9,19.93,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:42:23.0765,172.8,71.3,41.75,41.26,-9,19.93,2,723.6,-6.4,24,41.5,42
2020-09-21 05:42:23.3290,172.8,71.3,41.75,41.26,-9,19.91,61,726.5,719.1,0,41.5,42
2020-09-21 05:42:23.5815,172.8,71.3,41.75,41.26,-9,19.94,62,425,425,0,41.5,42
2020-09-21 05:42:23.8341,172.8,71.3,41.75,41.26,-8.9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:42:24.0862,172.8,71.3,41.75,41.26,-8.9,19.93,3,724.1,-6.6,23,41.5,42
2020-09-21 05:42:24.3335,172.8,71.3,41.75,41.26,-9,19.93,4,723.6,-6.4,23,41.5,42
2020-09-21 05:42:24.5808,172.8,71.3,41.75,41.26,-9,19.93,65,-5250,-5300,0,41.5,42
2020-09-21 05:42:24.8281,172.8,71.3,41.75,41.26,-9,19.93,66,5230,5230,0,41.5,42
2020-09-21 05:42:25.0755,172.8,71.3,41.75,41.26,-9,19.92,1,724.1,-6.6,23.5,41.5,42
2020-09-21 05:42:25.3260,172.8,71.3,41.75,41.26,-9,19.93,2,723.6,-6.4,24,41.5,42
2020-09-21 05:42:25.5784,172.8,71.3,41.75,41.26,-9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:42:25.8308,172.8,71.3,41.75,41.26,-8.9,19.92,51,3.7,3.68,0,41.5,42
2020-09-21 05:42:26.0833,172.8,71.3,41.75,41.26,-8.9,19.93,63,50,50,0,41.5,42
2020-09-21 05:42:26.3357,172.8,71.3,41.75,41.26,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:42:26.5882,172.8,71.3,41.75,41.26,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:42:26.8407,172.8,71.3,41.75,41.26,-9,19.93,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:42:27.0931,172.8,71.3,41.75,41.26,-9,19.93,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:42:27.3457,172.8,71.3,41.75,41.26,-9.1,19.93,1,724,-6.6,23.5,41.5,42
2020-09-21 05:42:27.5983,172.8,71.3,41.75,41.26,-9,19.93,2,723.5,-6.4,24,41.5,42
2020-09-21 05:42:27.8509,172.8,71.3,41.75,41.26,-9,19.93,61,726.5,719,0,41.5,42
2020-09-21 05:42:28.1036,172.8,71.3,41.75,41.26,-8.9,19.93,62,425,425,0,41.5,42
2020-09-21 05:42:28.3562,172.8,71.3,41.75,41.26,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:42:28.6068,172.8,71.3,41.75,41.26,-9,19.93,3,724,-6.6,23,41.5,42
2020-09-21 05:42:28.8570,172.8,71.3,41.75,41.26,-8.9,19.93,4,723.5,-6.4,23,41.5,42
2020-09-21 05:42:29.1071,172.8,71.3,41.75,41.26,-8.9,19.93,65,-5240,-5310,0,41.5,42
2020-09-21 05:42:29.3573,172.8,71.3,41.75,41.26,-9.1,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:42:29.6078,172.8,71.3,41.75,41.26,-9.1,19.93,1,724,-6.6,23.5,41.5,42
2020-09-21 05:42:29.8584,172.8,71.3,41.75,41.26,-9,19.92,2,723.5,-6.4,24,41.5,42
2020-09-21 05:42:30.1090,172.8,71.3,41.75,41.26,-8.9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:42:30.3596,172.8,71.3,41.75,41.26,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:42:30.6079,172.8,71.3,41.75,41.26,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:42:30.8558,172.8,71.3,41.75,41.26,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:42:31.1037,172.8,71.3,41.75,41.26,-8.9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:42:31.3516,172.8,71.3,41.75,41.26,-9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:42:31.5992,172.8,71.3,41.75,41.26,-9.1,19.92,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:42:31.8465,172.8,71.3,41.75,41.26,-9,19.93,1,724,-6.6,23.5,41.5,42
2020-09-21 05:42:32.0938,172.8,71.3,41.75,41.26,-9,19.93,2,723.5,-6.4,24,41.5,42
2020-09-21 05:42:32.3411,172.8,71.3,41.75,41.26,-9,19.93,61,726.5,719.1,0,41.5,42
2020-09-21 05:42:32.5884,172.8,71.3,41.75,41.26,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:42:32.8357,172.8,71.3,41.75,41.26,-8.9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:42:33.0830,172.8,71.3,41.75,41.26,-8.9,19.93,3,724,-6.6,23,41.5,42
2020-09-21 05:42:33.3302,172.8,71.3,41.75,41.26,-9,19.93,4,723.5,-6.4,23,41.5,42
2020-09-21 05:42:33.5775,172.8,71.3,41.75,41.26,-9,19.92,65,-5250,-5310,0,41.5,42
2020-09-21 05:42:33.8251,172.8,71.3,41.75,41.26,-9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:42:34.0726,172.8,71.3,41.75,41.26,-9,19.93,1,723.9,-6.6,23.5,41.5,42
2020-09-21 05:42:34.3201,172.8,71.3,41.75,41.26,-9,19.93,2,723.5,-6.4,24,41.5,42
2020-09-21 05:42:34.5676,172.8,71.3,41.75,41.26,-9,19.94,65,-5250,-5300,0,41.5,42
2020-09-21 05:42:34.8201,172.8,71.3,41.75,41.26,-9,19.92,51,3.7,3.68,0,41.5,42
2020-09-21 05:42:35.0727,172.8,71.3,41.75,41.26,-8.9,19.93,63,50,50,0,41.5,42
2020-09-21 05:42:35.3252,172.8,71.3,41.75,41.26,-9,19.92,67,24.5,24.6,0,41.5,42
2020-09-21 05:42:35.5778,172.8,71.3,41.75,41.26,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:42:35.8275,172.8,71.3,41.75,41.26,-9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:42:36.0770,172.8,71.3,41.75,41.26,-9,19.93,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:42:36.3266,172.8,71.3,41.75,41.26,-9.1,19.93,1,723.9,-6.6,23.5,41.5,42
2020-09-21 05:42:36.5761,172.8,71.3,41.75,41.26,-9,19.93,2,723.5,-6.4,24,41.5,42
2020-09-21 05:42:36.8263,172.8,71.3,41.75,41.26,-9,19.93,61,726.5,719,0,41.5,42
2020-09-21 05:42:37.0788,172.8,71.3,41.75,41.26,-8.9,19.94,62,425,425,0,41.5,42
2020-09-21 05:42:37.3312,172.8,71.3,41.75,41.26,-9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:42:37.5837,172.8,71.3,41.75,41.26,-9,19.93,3,723.9,-6.6,23,41.5,42
2020-09-21 05:42:37.8361,172.8,71.3,41.75,41.26,-9,19.92,4,723.5,-6.4,23,41.5,42
2020-09-21 05:42:38.0844,172.8,71.3,41.75,41.26,-9,19.93,65,-5240,-5310,0,41.5,42
2020-09-21 05:42:38.3317,172.8,71.3,41.75,41.26,-9,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:42:38.5791,172.8,71.3,41.75,41.26,-9.1,19.93,1,723.9,-6.6,23.5,41.5,42
2020-09-21 05:42:38.8265,172.8,71.3,41.75,41.26,-9,19.93,2,723.5,-6.4,24,41.5,42
2020-09-21 05:42:39.0751,172.8,71.3,41.75,41.26,-8.9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:42:39.3251,172.8,71.3,41.75,41.26,-9,19.91,51,3.7,3.68,0,41.5,42
2020-09-21 05:42:39.5751,172.8,71.3,41.75,41.26,-9,19.93,63,50,50,0,41.5,42
2020-09-21 05:42:39.8251,172.8,71.3,41.75,41.26,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:42:40.0761,172.8,71.3,41.75,41.26,-8.9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:42:40.3286,172.8,71.2,41.75,41.2,-9,19.92,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:42:40.5810,172.8,71.2,41.75,41.2,-9.1,19.94,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:42:40.8335,172.8,71.2,41.75,41.2,-9,19.95,1,723.9,-6.6,23.5,41.5,42
2020-09-21 05:42:41.0846,172.8,71.2,41.75,41.2,-8.9,19.93,2,723.5,-6.4,24,41.5,42
2020-09-21 05:42:41.3338,172.8,71.2,41.75,41.2,-9,19.93,61,726.5,719,0,41.5,42
2020-09-21 05:42:41.5829,172.8,71.2,41.75,41.2,-9,19.93,62,425,425,0,41.5,42
2020-09-21 05:42:41.8320,172.8,71.2,41.75,41.2,-8.9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:42:42.0813,172.8,71.2,41.75,41.2,-8.9,19.93,3,723.9,-6.6,23,41.5,42
2020-09-21 05:42:42.3338,172.8,71.2,41.75,41.2,-9,19.93,4,723.5,-6.4,23,41.5,42
2020-09-21 05:42:42.5863,172.8,71.2,41.75,41.2,-9.1,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:42:42.8388,172.8,71.2,41.75,41.2,-9.1,19.93,66,5240,5240,0,41.5,42
2020-09-21 05:42:43.0913,172.8,71.2,41.75,41.2,-8.9,19.94,1,723.9,-6.6,23.5,41.5,42
2020-09-21 05:42:43.3404,172.8,71.2,41.75,41.2,-9,19.93,2,723.5,-6.4,24,41.5,42
2020-09-21 05:42:43.5894,172.8,71.2,41.75,41.2,-9,19.93,65,-5250,-5310,0,41.5,42
2020-09-21 05:42:43.8385,172.8,71.2,41.75,41.2,-9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:42:44.0875,172.8,71.2,41.75,41.2,-8.9,19.92,63,50,50,0,41.5,42
2020-09-21 05:42:44.3357,172.8,71.2,41.75,41.2,-9,19.93,67,24.5,24.6,0,41.5,42
2020-09-21 05:42:44.5834,172.8,71.2,41.75,41.2,-9,19.93,52,3.7,3.68,0,41.5,42
2020-09-21 05:42:44.8312,172.8,71.2,41.75,41.2,-9,19.93,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:42:45.0789,172.8,71.2,41.75,41.2,-9,19.93,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:42:45.3265,172.8,71.2,41.75,41.2,-9,19.92,1,723.9,-6.6,23.5,41.5,42
2020-09-21 05:42:45.5738,172.8,71.2,41.75,41.2,-9,19.93,2,723.5,-6.4,24,41.5,42
2020-09-21 05:42:45.8212,172.8,71.2,41.75,41.2,-9,19.93,61,726.4,719,0,41.5,42
2020-09-21 05:42:46.0685,172.8,71.2,41.75,41.2,-8.9,19.93,62,425,425,0,41.5,42
2020-09-21 05:42:46.3159,172.8,71.2,41.75,41.2,-8.9,19.93,64,10.9,11.1,0,41.5,42
2020-09-21 05:42:46.5630,172.8,71.2,41.75,41.2,-9,19.93,3,723.9,-6.6,23,41.5,42
2020-09-21 05:42:46.8102,172.8,71.2,41.75,41.2,-9,19.94,4,723.5,-6.4,23,41.5,42
2020-09-21 05:42:47.0574,172.8,71.2,41.75,41.2,-9,19.93,65,-5240,-5310,0,41.5,42
2020-09-21 05:42:47.3054,172.8,71.2,41.75,41.2,-9,19.94,66,5250,5250,0,41.5,42
2020-09-21 05:42:47.5578,172.8,71.2,41.75,41.2,-9,19.93,1,723.9,-6.6,23.5,41.5,42
2020-09-21 05:42:47.8102,172.8,71.2,41.75,41.2,-9,19.93,2,723.5,-6.4,24,41.5,42
2020-09-21 05:42:48.0626,172.8,71.2,41.75,41.2,-8.9,19.93,65,-5240,-5300,0,41.5,42
2020-09-21 05:42:48.3149,172.8,71.2,41.75,41.2,-8.9,19.93,51,3.7,3.68,0,41.5,42
2020-09-21 05:42:48.5623,172.8,71.2,41.75,41.2,-9,20.13,63,50,50,0,41.5,42
2020-09-21 05:42:48.8096,172.8,71.2,41.75,41.2,-9,20.12,67,24.5,24.6,0,41.5,42
2020-09-21 05:42:49.0569,172.8,71.2,41.75,41.2,-9,20.12,52,3.7,3.68,0,41.5,42
2020-09-21 05:42:49.3042,172.8,71.2,41.75,41.2,-9,20.12,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:42:49.5566,172.8,71.2,41.75,41.2,-9,20.12,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:42:49.8091,172.8,71.2,41.75,41.2,-9.1,20.13,1,723.9,-6.6,23.5,41.5,42
2020-09-21 05:42:50.0616,172.8,71.2,41.75,41.2,-9,20.12,2,723.6,-6.4,24,41.5,42
2020-09-21 05:42:50.3141,172.8,71.2,41.75,41.2,-8.9,20.13,61,726.5,719,0,41.5,42
2020-09-21 05:42:50.5666,172.8,71.2,41.75,41.2,-9,20.12,62,425,425,0,41.5,42
2020-09-21 05:42:50.8191,172.8,71.2,41.75,41.2,-9,20.13,64,10.9,11.1,0,41.5,42
2020-09-21 05:42:51.0717,172.8,71.2,41.75,41.2,-9,20.12,3,723.9,-6.6,23,41.5,42
2020-09-21 05:42:51.3242,172.8,71.2,41.75,41.2,-8.9,20.13,4,723.6,-6.4,23,41.5,42
2020-09-21 05:42:51.5750,172.8,71.2,41.75,41.2,-9,20.13,65,-5250,-5310,0,41.5,42
2020-09-21 05:42:51.8235,172.8,71.2,41.75,41.2,-9.1,20.12,66,5250,5250,0,41.5,42
2020-09-21 05:42:52.0720,172.8,71.2,41.75,41.2,-9.1,20.13,1,723.9,-6.6,23.5,41.5,42
2020-09-21 05:42:52.3206,172.8,71.2,41.75,41.2,-9,20.12,2,723.6,-6.4,24,41.5,42
2020-09-21 05:42:52.5697,172.8,71.2,41.75,41.2,-9,20.15,65,-5250,-5310,0,41.5,42
2020-09-21 05:42:52.8197,172.8,71.2,41.75,41.2,-9,20.13,51,3.7,3.68,0,41.5,42
2020-09-21 05:42:53.0698,172.8,71.2,41.75,41.2,-9,20.13,63,50,50,0,41.5,42
2020-09-21 05:42:53.3198,172.8,71.2,41.75,41.2,-8.9,20.13,67,24.5,24.6,0,41.5,42
2020-09-21 05:42:53.5699,172.8,71.2,41.75,41.2,-9,20.12,52,3.7,3.68,0,41.5,42
2020-09-21 05:42:53.8223,172.8,71.2,41.75,41.2,-9,20.13,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:42:54.0747,172.8,71.2,41.75,41.2,-9,20.13,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:42:54.3272,172.8,71.2,41.75,41.2,-9,20.11,1,723.9,-6.6,23.5,41.5,42
2020-09-21 05:42:54.5796,172.8,71.2,41.75,41.2,-9,20.13,2,723.6,-6.4,24,41.5,42
2020-09-21 05:42:54.8321,172.8,71.2,41.75,41.2,-9,20.15,61,726.5,719,0,41.5,42
2020-09-21 05:42:55.0847,172.8,71.2,41.75,41.2,-9,20.13,62,425,425,0,41.5,42
2020-09-21 05:42:55.3372,172.8,71.2,41.75,41.2,-8.9,20.12,64,10.9,11.1,0,41.5,42
2020-09-21 05:42:55.5895,172.8,71.2,41.75,41.2,-8.9,20.13,3,723.8,-6.6,23,41.5,42
2020-09-21 05:42:55.8375,172.8,71.2,41.75,41.2,-9,20.13,4,723.5,-6.4,23,41.5,42
2020-09-21 05:42:56.0855,172.8,71.2,41.75,41.2,-9,20.13,65,-5250,-5300,0,41.5,42
2020-09-21 05:42:56.3335,172.8,71.2,41.75,41.2,-9,20.13,66,5250,5240,0,41.5,42
2020-09-21 05:42:56.5815,172.8,71.2,41.75,41.2,-9,20.13,1,723.8,-6.6,23.5,41.5,42
2020-09-21 05:42:56.8287,172.8,71.2,41.75,41.2,-9,20.13,2,723.5,-6.4,24,41.5,42
2020-09-21 05:42:57.0759,172.8,71.2,41.75,41.2,-9,20.13,65,-5240,-5300,0,41.5,42
2020-09-21 05:42:57.3230,172.8,71.2,41.75,41.2,-9,20.12,51,3.7,3.68,0,41.5,42
2020-09-21 05:42:57.5701,172.8,71.2,41.75,41.2,-8.9,20.13,63,50,50,0,41.5,42
2020-09-21 05:42:57.8195,172.8,71.2,41.75,41.2,-9,20.13,67,24.5,24.6,0,41.5,42
2020-09-21 05:42:58.0694,172.8,71.2,41.75,41.2,-9,20.13,52,3.7,3.68,0,41.5,42
2020-09-21 05:42:58.3193,172.8,71.2,41.75,41.2,-9,20.12,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:42:58.5692,172.8,71.2,41.75,41.2,-8.9,20.13,7,-5300,24.6,3.7,41.5,42
2020-09-21 05:42:58.8175,172.8,71.2,41.75,41.2,-9,20.12,1,723.8,-6.6,23.5,41.5,42
2020-09-21 05:42:59.0648,172.8,71.2,41.75,41.2,-9.1,20.13,2,723.5,-6.4,24,41.5,42
2020-09-21 05:42:59.3121,172.8,71.2,41.75,41.2,-9.1,20.13,61,726.4,719.1,0,41.5,42
2020-09-21 05:42:59.5594,172.8,71.2,41.75,41.2,-8.9,20.13,62,425,425,0,41.5,42
2020-09-21 05:42:59.8067,172.8,71.2,41.75,41.2,-9,20.13,64,10.9,11.1,0,41.5,42
2020-09-21 05:43:00.0592,172.8,71.2,41.75,41.2,-9,20.15,3,723.8,-6.6,23,41.5,42
2020-09-21 05:43:00.3117,172.8,71.2,41.75,41.2,-9,20.13,4,723.5,-6.4,23,41.5,42
2020-09-21 05:43:00.5642,172.8,71.2,41.75,41.2,-8.9,20.13,65,-5240,-5300,0,41.5,42
2020-09-21 05:43:00.8167,172.8,71.2,41.75,41.2,-9,20.13,66,5250,5240,0,41.5,42
2020-09-21 05:43:01.0692,172.8,71.2,41.75,41.2,-9.1,20.13,1,723.8,-6.6,23.5,41.5,42
2020-09-21 05:43:01.3217,172.8,71.2,41.75,41.2,-9,20.13,2,723.5,-6.4,24,41.5,42
2020-09-21 05:43:01.5742,172.8,71.2,41.75,41.2,-9,20.13,65,-5240,-5310,0,41.5,42
2020-09-21 05:43:01.8268,172.8,71.2,41.75,41.2,-9,20.13,51,3.7,3.68,0,41.5,42
2020-09-21 05:43:02.0759,172.8,71.2,41.75,41.2,-9,20.13,63,50,50,0,41.5,42
2020-09-21 05:43:02.3244,172.8,71.2,41.75,41.2,-9,20.13,67,24.5,24.6,0,41.5,42
2020-09-21 05:43:02.5729,172.8,71.2,41.75,41.2,-8.9,20.12,52,3.7,3.68,0,41.5,42
2020-09-21 05:43:02.8214,172.8,71.2,41.75,41.2,-9,20.12,6,-5240,24.5,3.7,41.5,42
2020-09-21 05:43:03.0694,172.8,71.2,41.75,41.2,-9,20.12,7,-5310,24.6,3.7,41.5,42
2020-09-21 05:43:03.3167,172.8,71.2,41.75,41.2,-9.1,20.13,1,723.8,-6.6,23.5,41.5,42
2020-09-21 05:43:03.5640,172.8,71.2,41.75,41.2,-9,20.13,2,723.4,-6.4,24,41.5,42
2020-09-21 05:43:03.8114,172.8,71.2,41.75,41.2,-9,20.13,61,726.4,718.9,0,41.5,42
2020-09-21 05:43:04.0587,172.8,71.2,41.5,41.2,-9,20.13,62,425,425,0,41.5,42
2020-09-21 05:43:04.3059,172.8,71.2,41.5,41.2,-9,20.13,64,10.9,11.1,0,41.5,42
2020-09-21 05:43:04.5532,172.8,71.2,41.5,41.2,-8.9,20.11,3,723.8,-6.6,23,41.5,42
2020-09-21 05:43:04.8004,172.8,71.2,41.5,41.2,-8.9,20.13,4,723.4,-6.4,23,41.5,42
2020-09-21 05:43:05.0478,172.8,71.2,41.5,41.2,-9,20.13,65,-5250,-5300,0,41.5,42
2020-09-21 05:43:05.3004,172.8,71.2,41.5,41.2,-9,20.13,66,5240,5240,0,41.5,42
2020-09-21 05:43:05.5529,172.8,71.2,41.5,41.2,-9,20.13,1,723.8,-6.6,23.5,41.5,42
2020-09-21 05:43:05.8055,172.8,71.2,41.5,41.2,-9,20.12,2,723.4,-6.4,24,41.5,42
2020-09-21 05:43:06.0580,172.8,71.2,41.5,41.2,-9,20.13,65,-5250,-5300,0,41.5,42
2020-09-21 05:43:06.3102,172.8,71.2,41.5,41.2,-9,20.13,51,3.7,3.68,0,41.5,42
2020-09-21 05:43:06.5620,172.8,71.2,41.5,41.2,-8.9,20.13,63,50,50,0,41.5,42
2020-09-21 05:43:06.8139,172.8,71.2,41.5,41.2,-8.9,20.12,67,24.5,24.6,0,41.5,42
2020-09-21 05:43:07.0658,172.8,71.2,41.5,41.2,-9,20.13,52,3.7,3.68,0,41.5,42
2020-09-21 05:43:07.3179,172.8,71.2,41.5,41.2,-9,20.13,6,-5250,24.5,3.7,41.5,42
2020-09-21 05:43:07.5703,172.8,71.2,41.5,41.2,-8.9,20.13,7,-5290,24.6,3.7,41.5,42
2020-09-21 05:43:07.8228,172.8,71.2,41.5,41.2,-9,20.12,1,723.8,-6.6,23.5,41.5,42
2020-09-21 05:43:08.0752,172.8,71.2,41.5,41.2,-9.1,20.13,2,723.4,-6.4,24,41.5,42
2020-09-21 05:43:08.3277,172.8,71.2,41.5,41.2,-9.1,20.13,61,726.4,718.9,0,41.5,42
2020-09-21 05:43:08.5801,172.8,71.2,41.5,41.2,-8.9,20.12,62,425,425,0,41.5,42
2020-09-21 05:43:08.8325,172.8,71.2,41.5,41.2,-8.9,20.13,64,10.9,11.1,0,41.5,42
2020-09-21 05:43:09.0849,172.8,71.2,41.5,41.2,-9,20.13,3,723.8,-6.6,23,41.5,42
2020-09-21 05:43:09.3362,172.8,71.2,41.5,41.2,-9,20.12,4,723.4,-6.4,23,41.5,42
2020-09-21 05:43:09.5836,172.8,71.2,41.5,41.2,-8.9,20.12,65,-5240,-5280,0,41.5,42
2020-09-21 05:43:09.8310,172.8,71.2,41.5,41.2,-9,20.13,66,5240,5240,0,41.5,41.5
2020-09-21 05:43:10.0783,172.8,71.2,41.5,41.2,-9.1,20.13,1,723.9,-6.6,23.5,41.5,41.5
2020-09-21 05:43:10.3269,172.8,71.2,41.5,41.2,-9,20.13,2,723.5,-6.4,24,41.5,41.5
2020-09-21 05:43:10.5794,172.8,71.2,41.5,41.2,-9,20.13,65,-5260,-5290,0,41.5,41.5
2020-09-21 05:43:10.8319,172.8,71.2,41.5,41.2,-9,20.12,51,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:11.0843,172.8,71.2,41.5,41.2,-9,20.13,63,50,50,0,41.5,41.5
2020-09-21 05:43:11.3368,172.8,71.2,41.5,41.2,-9,20.14,67,24.5,24.6,0,41.5,41.5
2020-09-21 05:43:11.5893,172.8,71.2,41.5,41.2,-8.9,20.13,52,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:11.8418,172.8,71.2,41.5,41.2,-8.9,20.13,6,-5250,24.5,3.7,41.5,41.5
2020-09-21 05:43:12.0943,172.8,71.2,41.5,41.2,-9.1,20.13,7,-5280,24.6,3.7,41.5,41.5
2020-09-21 05:43:12.3456,172.8,71.2,41.5,41.2,-9,20.13,1,723.9,-6.6,23.5,41.5,41.5
2020-09-21 05:43:12.5931,172.8,71.2,41.5,41.2,-8.9,20.13,2,723.5,-6.4,24,41.5,41.5
2020-09-21 05:43:12.8405,172.8,71.2,41.5,41.2,-8.9,20.13,61,726.3,718.9,0,41.5,41.5
2020-09-21 05:43:13.0879,172.8,71.2,41.5,41.2,-9,20.13,62,425,425,0,41.5,41.5
2020-09-21 05:43:13.3367,172.8,71.2,41.5,41.2,-9,20.13,64,10.9,11.1,0,41.5,41.5
2020-09-21 05:43:13.5892,172.8,71.2,41.5,41.2,-8.9,20.12,3,723.9,-6.6,23,41.5,41.5
2020-09-21 05:43:13.8417,172.8,71.2,41.5,41.2,-8.9,20.12,4,723.5,-6.4,23,41.5,41.5
2020-09-21 05:43:14.0942,172.8,71.2,41.5,41.2,-8.9,20.12,65,-5270,-5290,0,41.5,41.5
2020-09-21 05:43:14.3467,172.8,71.2,41.5,41.2,-9,20.12,66,5240,5230,0,41.5,41.5
2020-09-21 05:43:14.5992,172.8,71.2,41.5,41.2,-9,20.12,1,723.9,-6.6,23.5,41.5,41.5
2020-09-21 05:43:14.8517,172.8,71.2,41.5,41.2,-9,20.12,2,723.5,-6.4,24,41.5,41.5
2020-09-21 05:43:15.1042,172.8,71.2,41.5,41.2,-9,20.13,65,-5270,-5290,0,41.5,41.5
2020-09-21 05:43:15.3554,172.8,71.2,41.5,41.2,-9,20.12,51,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:15.6027,172.8,71.2,41.5,41.2,-8.9,20.13,63,50,50,0,41.5,41.5
2020-09-21 05:43:15.8500,172.8,71.2,41.5,41.2,-8.9,20.14,67,24.5,24.6,0,41.5,41.5
2020-09-21 05:43:16.0973,172.8,71.2,41.5,41.2,-8.9,20.13,52,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:16.3445,172.8,71.2,41.5,41.2,-9,20.13,6,-5270,24.5,3.7,41.5,41.5
2020-09-21 05:43:16.5918,172.8,71.2,41.5,41.2,-9,20.13,7,-5290,24.6,3.7,41.5,41.5
2020-09-21 05:43:16.8391,172.8,71.2,41.5,41.2,-9,20.12,1,723.9,-6.6,23.5,41.5,41.5
2020-09-21 05:43:17.0864,172.8,71.2,41.5,41.2,-9.1,20.13,2,723.5,-6.4,24,41.5,41.5
2020-09-21 05:43:17.3337,172.8,71.2,41.5,41.2,-9.1,20.13,61,726.4,718.9,0,41.5,41.5
2020-09-21 05:43:17.5831,172.8,71.2,41.5,41.2,-9,20.12,62,425,425,0,41.5,41.5
2020-09-21 05:43:17.8356,172.8,71.2,41.5,41.2,-8.9,20.13,64,10.9,11.1,0,41.5,41.5
2020-09-21 05:43:18.0881,172.8,71.2,41.5,41.2,-8.9,20.12,3,723.8,-6.6,23,41.5,41.5
2020-09-21 05:43:18.3407,172.8,71.2,41.5,41.2,-9,20.13,4,723.5,-6.4,23,41.5,41.5
2020-09-21 05:43:18.5932,172.8,71.2,41.5,41.2,-9,20.12,65,-5270,-5290,0,41.5,41.5
2020-09-21 05:43:18.8457,172.8,71.2,41.5,41.2,-8.9,20.13,66,5220,5220,0,41.5,41.5
2020-09-21 05:43:19.0983,172.8,71.2,41.5,41.2,-9,20.12,1,723.8,-6.6,23.5,41.5,41.5
2020-09-21 05:43:19.3508,172.8,71.2,41.5,41.2,-9.1,20.13,2,723.5,-6.4,24,41.5,41.5
2020-09-21 05:43:19.6033,172.8,71.2,41.5,41.2,-9,20.13,65,-5280,-5290,0,41.5,41.5
2020-09-21 05:43:19.8558,172.8,71.2,41.5,41.2,-8.9,20.12,51,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:20.1084,172.8,71.2,41.5,41.2,-9,20.13,63,50,50,0,41.5,41.5
2020-09-21 05:43:20.3609,172.8,71.2,41.5,41.2,-9,20.12,67,24.5,24.6,0,41.5,41.5
2020-09-21 05:43:20.6132,172.8,71.2,41.5,41.2,-9,20.13,52,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:20.8605,172.8,71.2,41.5,41.2,-8.9,20.13,6,-5270,24.5,3.7,41.5,41.5
2020-09-21 05:43:21.1078,172.8,71.2,41.5,41.2,-8.9,20.12,7,-5280,24.6,3.7,41.5,41.5
2020-09-21 05:43:21.3551,172.8,71.2,41.5,41.2,-9,20.13,1,723.8,-6.6,23.5,41.5,41.5
2020-09-21 05:43:21.6028,172.8,71.2,41.5,41.2,-9.1,20.13,2,723.5,-6.4,24,41.5,41.5
2020-09-21 05:43:21.8554,172.8,71.2,41.5,41.2,-9,20.13,61,726.3,719,0,41.5,41.5
2020-09-21 05:43:22.1079,172.8,71.2,41.5,41.2,-8.9,20.13,62,425,425,0,41.5,41.5
2020-09-21 05:43:22.3604,172.8,71.2,41.5,41.2,-9,20.12,64,10.9,11.1,0,41.5,41.5
2020-09-21 05:43:22.6129,172.8,71.2,41.5,41.2,-9,20.13,3,723.8,-6.6,23,41.5,41.5
2020-09-21 05:43:22.8630,172.8,71.2,41.5,41.2,-8.9,20.12,4,723.5,-6.4,23,41.5,41.5
2020-09-21 05:43:23.1118,172.8,71.2,41.5,41.2,-8.9,20.13,65,-5270,-5280,0,41.5,41.5
2020-09-21 05:43:23.3606,172.8,71.2,41.5,41.2,-9,20.13,66,5230,5230,0,41.5,41.5
2020-09-21 05:43:23.6094,172.8,71.2,41.5,41.2,-9,20.13,1,723.8,-6.6,23.5,41.5,41.5
2020-09-21 05:43:23.8591,172.8,71.2,41.5,41.2,-9,20.13,2,723.5,-6.4,24,41.5,41.5
2020-09-21 05:43:24.1116,172.8,71.2,41.5,41.2,-9,20.12,65,-5270,-5280,0,41.5,41.5
2020-09-21 05:43:24.3642,172.8,71.2,41.5,41.2,-9,20.13,51,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:24.6167,172.8,71.2,41.5,41.2,-9,20.12,63,50,50,0,41.5,41.5
2020-09-21 05:43:24.8681,172.8,71.2,41.5,41.2,-8.9,20.12,67,24.5,24.6,0,41.5,41.5
2020-09-21 05:43:25.1153,172.8,71.2,41.5,41.2,-8.9,20.12,52,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:25.3626,172.8,71.2,41.5,41.2,-9,20.13,6,-5280,24.5,3.7,41.5,41.5
2020-09-21 05:43:25.6099,172.8,71.2,41.5,41.2,-9,20.13,7,-5280,24.6,3.7,41.5,41.5
2020-09-21 05:43:25.8572,172.8,71.2,41.5,41.2,-9,20.12,1,723.8,-6.6,23.5,41.5,41.5
2020-09-21 05:43:26.1049,172.8,71.2,41.5,41.2,-9,20.13,2,723.4,-6.4,24,41.5,41.5
2020-09-21 05:43:26.3527,172.8,71.2,41.5,41.2,-9,20.13,61,726.3,718.9,0,41.5,41.5
2020-09-21 05:43:26.6005,172.8,71.2,41.5,41.2,-9,20.1,62,425,425,0,41.5,41.5
2020-09-21 05:43:26.8483,172.8,71.2,41.5,41.2,-9,20.12,64,10.9,11.1,0,41.5,41.5
2020-09-21 05:43:27.0983,172.8,71.2,41.5,41.2,-8.9,20.12,3,723.8,-6.6,23,41.5,41.5
2020-09-21 05:43:27.3489,172.8,71.2,41.5,41.2,-9,20.12,4,723.4,-6.4,23,41.5,41.5
2020-09-21 05:43:27.5994,172.8,71.2,41.5,41.2,-9,20.12,65,-5280,-5280,0,41.5,41.5
2020-09-21 05:43:27.8500,172.8,71.2,41.5,41.2,-9,20.13,66,5230,5230,0,41.5,41.5
2020-09-21 05:43:28.0982,172.8,71.2,41.5,41.2,-8.9,20.13,1,723.8,-6.6,23.5,41.5,41.5
2020-09-21 05:43:28.3456,172.8,71.2,41.5,41.2,-9.1,20.13,2,723.4,-6.4,24,41.5,41.5
2020-09-21 05:43:28.5930,172.8,71.2,41.5,41.2,-9.1,20.13,65,-5270,-5280,0,41.5,41.5
2020-09-21 05:43:28.8404,172.8,71.2,41.5,41.2,-9,20.12,51,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:29.0877,172.8,71.2,41.5,41.2,-8.9,20.13,63,50,50,0,41.5,41.5
2020-09-21 05:43:29.3350,172.8,71.2,41.5,41.2,-8.9,20.13,67,24.5,24.6,0,41.5,41.5
2020-09-21 05:43:29.5823,172.8,71.2,41.5,41.2,-9,20.12,52,3.7,3.68,0,41.5,41.5
