Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:43:29.8296,172.8,71.2,41.5,41.2,-9,20.13,6,-5280,24.5,3.7,41.5,41.5
2020-09-21 05:43:30.0791,172.8,71.2,41.5,41.2,-8.9,20.13,7,-5280,24.6,3.7,41.5,41.5
2020-09-21 05:43:30.3316,172.8,71.2,41.5,41.2,-8.9,20.12,1,723.8,-6.6,23.5,41.5,41.5
2020-09-21 05:43:30.5840,172.8,71.2,41.5,41.2,-9,20.12,2,723.4,-6.4,24,41.5,41.5
2020-09-21 05:43:30.8364,172.8,71.2,41.5,41.2,-9,20.13,61,726.3,718.8,0,41.5,41.5
2020-09-21 05:43:31.0889,172.8,71.2,41.5,41.2,-8.9,20.12,62,425,425,0,41.5,41.5
2020-09-21 05:43:31.3413,172.8,71.2,41.5,41.2,-9,20.12,64,10.9,11.1,0,41.5,41.5
2020-09-21 05:43:31.5938,172.8,71.2,41.5,41.2,-9,20.13,3,723.7,-6.6,23,41.5,41.5
2020-09-21 05:43:31.8463,172.8,71.2,41.5,41.2,-9,20.13,4,723.5,-6.4,23,41.5,41.5
2020-09-21 05:43:32.0985,172.8,71.2,41.5,41.2,-8.9,20.13,65,-5280,-5280,0,41.5,41.5
2020-09-21 05:43:32.3458,172.8,71.2,41.5,41.2,-8.9,20.13,66,5220,5220,0,41.5,41.5
2020-09-21 05:43:32.5932,172.8,71.2,41.5,41.2,-9,20.13,1,723.7,-6.6,23.5,41.5,41.5
2020-09-21 05:43:32.8405,172.8,71.2,41.5,41.2,-9,20.13,2,723.5,-6.4,24,41.5,41.5
2020-09-21 05:43:33.0878,172.8,71.2,41.5,41.2,-9,20.12,65,-5280,-5290,0,41.5,41.5
2020-09-21 05:43:33.3352,172.8,71.2,41.5,41.2,-9,20.12,51,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:33.5825,172.8,71.2,41.5,41.2,-9,20.13,63,50,50,0,41.5,41.5
2020-09-21 05:43:33.8298,172.8,71.2,41.5,41.2,-9,20.13,67,24.5,24.6,0,41.5,41.5
2020-09-21 05:43:34.0772,172.8,71.2,41.5,41.2,-9,20.13,52,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:34.3245,172.8,71.2,41.5,41.2,-8.9,20.12,6,-5280,24.5,3.7,41.5,41.5
2020-09-21 05:43:34.5719,172.8,71.2,41.5,41.2,-9,20.13,7,-5280,24.6,3.7,41.5,41.5
2020-09-21 05:43:34.8192,172.8,71.2,41.5,41.2,-9,20.12,1,723.7,-6.6,23.5,41.5,41.5
2020-09-21 05:43:35.0666,172.8,71.2,41.5,41.2,-9,20.14,2,723.5,-6.4,24,41.5,41.5
2020-09-21 05:43:35.3171,172.8,71.2,41.5,41.2,-9,20.13,61,726.2,719,0,41.5,41.5
2020-09-21 05:43:35.5696,172.8,71.2,41.5,41.2,-9,20.13,62,425,425,0,41.5,41.5
2020-09-21 05:43:35.8220,172.8,71.2,41.5,41.2,-9.1,20.13,64,10.9,11.1,0,41.5,41.5
2020-09-21 05:43:36.0745,172.8,71.2,41.5,41.2,-9,20.13,3,723.7,-6.6,23,41.5,41.5
2020-09-21 05:43:36.3266,172.8,71,41.5,41.09,-8.9,20.13,4,723.5,-6.4,23,41.5,41.5
2020-09-21 05:43:36.5780,172.8,71,41.5,41.09,-9,20.13,65,-5280,-5280,0,41.5,41.5
2020-09-21 05:43:36.8293,172.8,71,41.5,41.09,-9,20.13,66,5230,5230,0,41.5,41.5
2020-09-21 05:43:37.0806,172.8,71,41.5,41.09,-9,20.13,1,723.7,-6.6,23.5,41.5,41.5
2020-09-21 05:43:37.3322,172.8,71,41.5,41.09,-8.9,20.13,2,723.5,-6.4,24,41.5,41.5
2020-09-21 05:43:37.5847,172.8,71,41.5,41.09,-9,20.13,65,-5280,-5280,0,41.5,41.5
2020-09-21 05:43:37.8372,172.8,71,41.5,41.09,-9.1,20.13,51,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:38.0897,172.8,71,41.5,41.09,-9,20.13,63,50,50,0,41.5,41.5
2020-09-21 05:43:38.3423,172.8,71,41.5,41.09,-9,20.13,67,24.5,24.6,0,41.5,41.5
2020-09-21 05:43:38.5948,172.8,71,41.5,41.09,-8.9,20.13,52,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:38.8473,172.8,71,41.5,41.09,-9,20.13,6,-5280,24.5,3.7,41.5,41.5
2020-09-21 05:43:39.0998,172.8,71,41.5,41.09,-9,20.13,7,-5280,24.6,3.7,41.5,41.5
2020-09-21 05:43:39.3524,172.8,71,41.5,41.09,-8.9,20.13,1,723.7,-6.6,23.5,41.5,41.5
2020-09-21 05:43:39.6017,172.8,71,41.5,41.09,-9,20.12,2,723.4,-6.4,24,41.5,41.5
2020-09-21 05:43:39.8507,172.8,71,41.5,41.09,-9.1,20.13,61,726.3,718.9,0,41.5,41.5
2020-09-21 05:43:40.0996,172.8,71,41.5,41.09,-9,20.13,62,425,425,0,41.5,41.5
2020-09-21 05:43:40.3485,172.8,71,41.5,41.09,-8.9,20.13,64,10.9,11.1,0,41.5,41.5
2020-09-21 05:43:40.6005,172.8,71,41.5,41.09,-9,20.12,3,723.7,-6.6,23,41.5,41.5
2020-09-21 05:43:40.8530,172.8,71,41.5,41.09,-9,20.13,4,723.4,-6.4,23,41.5,41.5
2020-09-21 05:43:41.1056,172.8,71,41.5,41.09,-9,20.14,65,-5280,-5270,0,41.5,41.5
2020-09-21 05:43:41.3581,172.8,71,41.5,41.09,-8.9,20.13,66,5230,5230,0,41.5,41.5
2020-09-21 05:43:41.6106,172.8,71,41.5,41.09,-8.9,20.13,1,723.7,-6.6,23.5,41.5,41.5
2020-09-21 05:43:41.8632,172.8,71,41.5,41.09,-9,20.13,2,723.4,-6.4,24,41.5,41.5
2020-09-21 05:43:42.1157,172.8,71,41.5,41.09,-9,20.14,65,-5270,-5270,0,41.5,41.5
2020-09-21 05:43:42.3683,172.8,71,41.5,41.09,-9,20.13,51,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:42.6173,172.8,71,41.5,41.09,-9,20.13,63,50,50,0,41.5,41.5
2020-09-21 05:43:42.8656,172.8,71,41.5,41.09,-9,20.13,67,24.5,24.6,0,41.5,41.5
2020-09-21 05:43:43.1138,172.8,71,41.5,41.09,-9,20.13,52,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:43.3621,172.8,71,41.5,41.09,-8.9,20.12,6,-5280,24.5,3.7,41.5,41.5
2020-09-21 05:43:43.6104,172.8,71,41.5,41.09,-8.9,20.13,7,-5280,24.6,3.7,41.5,41.5
2020-09-21 05:43:43.8619,172.8,71,41.5,41.09,-9,20.13,1,723.7,-6.6,23.5,41.5,41.5
2020-09-21 05:43:44.1134,172.8,71,41.5,41.09,-9.1,20.13,2,723.4,-6.4,24,41.5,41.5
2020-09-21 05:43:44.3648,172.8,71,41.5,41.09,-9,20.13,61,726.2,718.9,0,41.5,41.5
2020-09-21 05:43:44.6163,172.8,71,41.5,41.09,-9,20.12,62,425,425,0,41.5,41.5
2020-09-21 05:43:44.8651,172.8,71,41.5,41.09,-9,20.13,64,10.9,11.1,0,41.5,41.5
2020-09-21 05:43:45.1125,172.8,71,41.5,41.09,-9,20.15,3,723.7,-6.6,23,41.5,41.5
2020-09-21 05:43:45.3599,172.8,71,41.5,41.09,-8.9,20.13,4,723.4,-6.4,23,41.5,41.5
2020-09-21 05:43:45.6072,172.8,71,41.5,41.09,-8.9,20.13,65,-5280,-5280,0,41.5,41.5
2020-09-21 05:43:45.8546,172.8,71,41.5,41.09,-9,20.13,66,5230,5230,0,41.5,41.5
2020-09-21 05:43:46.1049,172.8,71,41.5,41.09,-9,20.12,1,723.7,-6.6,23.5,41.5,41.5
2020-09-21 05:43:46.3558,172.8,71,41.5,41.09,-9,20.13,2,723.3,-6.4,24,41.5,41.5
2020-09-21 05:43:46.6067,172.8,71,41.5,41.09,-9,20.13,65,-5280,-5290,0,41.5,41.5
2020-09-21 05:43:46.8576,172.8,71,41.5,41.09,-9.1,20.13,51,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:47.1057,172.8,71,41.5,41.09,-9,20.13,63,50,50,0,41.5,41.5
2020-09-21 05:43:47.3530,172.8,71,41.5,41.09,-8.9,20.11,67,24.5,24.6,0,41.5,41.5
2020-09-21 05:43:47.6003,172.8,71,41.5,41.09,-8.9,20.13,52,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:47.8476,172.8,71,41.5,41.09,-9,20.13,6,-5290,24.5,3.7,41.5,41.5
2020-09-21 05:43:48.0950,172.8,71,41.5,41.09,-9,20.13,7,-5280,24.6,3.7,41.5,41.5
2020-09-21 05:43:48.3424,172.8,71,41.5,41.09,-9,20.13,1,723.7,-6.6,23.5,41.5,41.5
2020-09-21 05:43:48.5898,172.8,71,41.5,41.09,-9,20.13,2,723.3,-6.4,24,41.5,41.5
2020-09-21 05:43:48.8372,172.8,71,41.5,41.09,-9.1,20.13,61,726.3,718.9,0,41.5,41.5
2020-09-21 05:43:49.0849,172.8,71,41.5,41.09,-9,20.12,62,425,425,0,41.5,41.5
2020-09-21 05:43:49.3374,172.8,71,41.5,41.09,-9,20.13,64,10.9,11.1,0,41.5,41.5
2020-09-21 05:43:49.5899,172.8,71,41.5,41.09,-8.9,20.12,3,723.7,-6.6,23,41.5,41.5
2020-09-21 05:43:49.8424,172.8,71,41.5,41.09,-9,20.13,4,723.3,-6.4,23,41.5,41.5
2020-09-21 05:43:50.0949,172.8,71,41.5,41.09,-9,20.12,65,-5270,-5270,0,41.5,41.5
2020-09-21 05:43:50.3474,172.8,71,41.5,41.09,-9,20.13,66,5230,5230,0,41.5,41.5
2020-09-21 05:43:50.5999,172.8,71,41.5,41.09,-8.9,20.13,1,723.7,-6.6,23.5,41.5,41.5
2020-09-21 05:43:50.8525,172.8,71,41.5,41.09,-9,20.13,2,723.3,-6.4,24,41.5,41.5
2020-09-21 05:43:51.1050,172.8,71,41.5,41.09,-9.1,20.13,65,-5280,-5280,0,41.5,41.5
2020-09-21 05:43:51.3563,172.8,71,41.5,41.09,-9.1,20.12,51,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:51.6037,172.8,71,41.5,41.09,-8.9,20.12,63,50,50,0,41.5,41.5
2020-09-21 05:43:51.8511,172.8,71,41.5,41.09,-9,20.13,67,24.5,24.6,0,41.5,41.5
2020-09-21 05:43:52.0985,172.8,71,41.5,41.09,-9,20.12,52,3.7,3.68,0,41.5,41.5
2020-09-21 05:43:52.3473,172.8,71,41.5,41.09,-9,20.12,6,-5270,24.5,3.7,41.5,41.5
2020-09-21 05:43:52.5999,172.8,71,41.5,41.09,-8.9,20.13,7,-5270,24.6,3.7,41.5,41.5
2020-09-21 05:43:52.8524,172.8,71,41.5,41.09,-9,20.13,1,723.7,-6.6,23.5,41.5,41.5
2020-09-21 05:43:53.1049,172.8,71,41.5,41.09,-9.1,20.13,2,723.3,-6.4,24,41.5,41.5
2020-09-21 05:43:53.3562,172.8,71,41.25,41.09,-9.1,20.13,61,726.2,718.9,0,41,41.5
2020-09-21 05:43:53.6036,172.8,71,41.25,41.09,-8.9,20.14,62,425,425,0,41,41.5
2020-09-21 05:43:53.8510,172.8,71,41.25,41.09,-9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:43:54.0984,172.8,71,41.25,41.09,-9,20.12,3,723.6,-6.6,23,41,41.5
2020-09-21 05:43:54.3458,172.8,71,41.25,41.09,-8.9,20.13,4,723.3,-6.4,23,41,41.5
2020-09-21 05:43:54.5938,172.8,71,41.25,41.09,-8.9,20.12,65,-5260,-5270,0,41,41.5
2020-09-21 05:43:54.8419,172.8,71,41.25,41.09,-9,20.12,66,5230,5230,0,41,41.5
2020-09-21 05:43:55.0900,172.8,71,41.25,41.09,-9.1,20.12,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:43:55.3382,172.8,71,41.25,41.09,-9,20.12,2,723.3,-6.4,24,41,41.5
2020-09-21 05:43:55.5856,172.8,71,41.25,41.09,-9,20.13,65,-5260,-5270,0,41,41.5
2020-09-21 05:43:55.8329,172.8,71,41.25,41.09,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:43:56.0802,172.8,71,41.25,41.09,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:43:56.3275,172.8,71,41.25,41.09,-8.9,20.12,67,24.5,24.6,0,41,41.5
2020-09-21 05:43:56.5787,172.8,71,41.25,41.09,-8.9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:43:56.8310,172.8,71,41.25,41.09,-8.9,20.13,6,-5260,24.5,3.7,41,41.5
2020-09-21 05:43:57.0834,172.8,71,41.25,41.09,-9,20.12,7,-5280,24.6,3.7,41,41.5
2020-09-21 05:43:57.3357,172.8,71,41.25,41.09,-9,20.13,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:43:57.5881,172.8,71,41.25,41.09,-9,20.12,2,723.3,-6.4,24,41,41.5
2020-09-21 05:43:57.8406,172.8,71,41.25,41.09,-9,20.12,61,726.2,718.9,0,41,41.5
2020-09-21 05:43:58.0931,172.8,71,41.25,41.09,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:43:58.3456,172.8,71,41.25,41.09,-8.9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:43:58.5981,172.8,71,41.25,41.09,-8.9,20.12,3,723.6,-6.6,23,41,41.5
2020-09-21 05:43:58.8506,172.8,71,41.25,41.09,-8.9,20.12,4,723.3,-6.4,23,41,41.5
2020-09-21 05:43:59.1032,172.8,71,41.25,41.09,-9,20.13,65,-5260,-5280,0,41,41.5
2020-09-21 05:43:59.3557,172.8,71,41.25,41.09,-9,20.13,66,5220,5220,0,41,41.5
2020-09-21 05:43:59.6057,172.8,71,41.25,41.09,-9,20.13,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:43:59.8531,172.8,71,41.25,41.09,-9,20.13,2,723.3,-6.4,24,41,41.5
2020-09-21 05:44:00.1004,172.8,71,41.25,41.09,-9,20.13,65,-5250,-5280,0,41,41.5
2020-09-21 05:44:00.3477,172.8,71,41.25,41.09,-9,20.12,51,3.7,3.68,0,41,41.5
2020-09-21 05:44:00.5967,172.8,71,41.25,41.09,-8.9,20.12,63,50,50,0,41,41.5
2020-09-21 05:44:00.8476,172.8,71,41.25,41.09,-8.9,20.12,67,24.5,24.6,0,41,41.5
2020-09-21 05:44:01.0986,172.8,71,41.25,41.09,-9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:44:01.3495,172.8,71,41.25,41.09,-9,20.13,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:44:01.5989,172.8,71,41.25,41.09,-9,20.12,7,-5290,24.6,3.7,41,41.5
2020-09-21 05:44:01.8462,172.8,71,41.25,41.09,-9,20.13,1,723.7,-6.6,23.5,41,41.5
2020-09-21 05:44:02.0935,172.8,71,41.25,41.09,-9.1,20.11,2,723.3,-6.4,24,41,41.5
2020-09-21 05:44:02.3408,172.8,70.9,41.25,41.03,-9,20.12,61,726.2,718.9,0,41,41.5
2020-09-21 05:44:02.5903,172.8,70.9,41.25,41.03,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:44:02.8428,172.8,70.9,41.25,41.03,-8.9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:44:03.0954,172.8,70.9,41.25,41.03,-9,20.13,3,723.7,-6.6,23,41,41.5
2020-09-21 05:44:03.3479,172.8,70.9,41.25,41.03,-9,20.13,4,723.3,-6.4,23,41,41.5
2020-09-21 05:44:03.6005,172.8,70.9,41.25,41.03,-8.9,20.12,65,-5250,-5290,0,41,41.5
2020-09-21 05:44:03.8530,172.8,70.9,41.25,41.03,-8.9,20.13,66,5220,5220,0,41,41.5
2020-09-21 05:44:04.1055,172.8,70.9,41.25,41.03,-9,20.13,1,723.7,-6.6,23.5,41,41.5
2020-09-21 05:44:04.3580,172.8,70.9,41.25,41.03,-9.1,20.1,2,723.3,-6.4,24,41,41.5
2020-09-21 05:44:04.6106,172.8,70.9,41.25,41.03,-9,20.12,65,-5250,-5290,0,41,41.5
2020-09-21 05:44:04.8578,172.8,70.9,41.25,41.03,-8.9,20.12,51,3.7,3.68,0,41,41.5
2020-09-21 05:44:05.1050,172.8,70.9,41.25,41.03,-8.9,20.13,63,50,50,0,41,41.5
2020-09-21 05:44:05.3522,172.8,70.9,41.25,41.03,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:44:05.5996,172.8,70.9,41.25,41.03,-9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:44:05.8492,172.8,70.9,41.25,41.03,-8.9,20.13,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:44:06.0988,172.8,70.9,41.25,41.03,-8.9,20.14,7,-5290,24.6,3.7,41,41.5
2020-09-21 05:44:06.3484,172.8,70.9,41.25,41.03,-9,20.12,1,723.7,-6.6,23.5,41,41.5
2020-09-21 05:44:06.5980,172.8,70.9,41.25,41.03,-9,20.13,2,723.3,-6.4,24,41,41.5
2020-09-21 05:44:06.8507,172.8,70.9,41.25,41.03,-9,20.12,61,726.2,718.8,0,41,41.5
2020-09-21 05:44:07.1034,172.8,70.9,41.25,41.03,-9,20.12,62,425,425,0,41,41.5
2020-09-21 05:44:07.3562,172.8,70.9,41.25,41.03,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:44:07.6089,172.8,70.9,41.25,41.03,-9,20.12,3,723.7,-6.6,23,41,41.5
2020-09-21 05:44:07.8582,172.8,70.9,41.25,41.03,-8.9,20.12,4,723.3,-6.4,23,41,41.5
2020-09-21 05:44:08.1056,172.8,70.9,41.25,41.03,-8.9,20.13,65,-5250,-5290,0,41,41.5
2020-09-21 05:44:08.3529,172.8,70.9,41.25,41.03,-9,20.12,66,5220,5220,0,41,41.5
2020-09-21 05:44:08.6003,172.8,70.9,41.25,41.03,-9,20.12,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:44:08.8512,172.8,70.9,41.25,41.03,-8.9,20.12,2,723.2,-6.4,24,41,41.5
2020-09-21 05:44:09.1038,172.8,70.9,41.25,41.03,-9,20.13,65,-5250,-5290,0,41,41.5
2020-09-21 05:44:09.3563,172.8,70.9,41.25,41.03,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:44:09.6088,172.8,70.9,41.25,41.03,-9.1,20.13,63,50,50,0,41,41.5
2020-09-21 05:44:09.8599,172.8,70.9,41.25,41.03,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:44:10.1100,172.8,70.9,41.25,41.03,-8.9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:44:10.3602,172.8,70.9,41.25,41.03,-9,20.12,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:44:10.6104,172.8,70.9,41.25,41.03,-9,20.12,7,-5290,24.6,3.7,41,41.5
2020-09-21 05:44:10.8599,172.8,70.9,41.25,41.03,-9,20.13,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:44:11.1074,172.8,70.9,41.25,41.03,-8.9,20.12,2,723.2,-6.4,24,41,41.5
2020-09-21 05:44:11.3548,172.8,70.9,41.25,41.03,-9,20.13,61,726.1,718.8,0,41,41.5
2020-09-21 05:44:11.6023,172.8,70.9,41.25,41.03,-9.1,20.12,62,425,425,0,41,41.5
2020-09-21 05:44:11.8498,172.8,70.9,41.25,41.03,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:44:12.0995,172.8,70.9,41.25,41.03,-8.9,20.12,3,723.6,-6.6,23,41,41.5
2020-09-21 05:44:12.3520,172.8,70.9,41.25,41.03,-9,20.13,4,723.2,-6.4,23,41,41.5
2020-09-21 05:44:12.6045,172.8,70.9,41.25,41.03,-9,20.12,65,-5250,-5290,0,41,41.5
2020-09-21 05:44:12.8570,172.8,70.9,41.25,41.03,-8.9,20.13,66,5220,5220,0,41,41.5
2020-09-21 05:44:13.1074,172.8,70.9,41.25,41.03,-8.9,20.13,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:44:13.3547,172.8,70.9,41.25,41.03,-8.9,20.13,2,723.2,-6.4,24,41,41.5
2020-09-21 05:44:13.6020,172.8,70.9,41.25,41.03,-9.1,20.13,65,-5250,-5300,0,41,41.5
2020-09-21 05:44:13.8492,172.8,70.9,41.25,41.03,-9,20.12,51,3.7,3.68,0,41,41.5
2020-09-21 05:44:14.0968,172.8,70.9,41.25,41.03,-9,20.13,63,50,50,0,41,41.5
2020-09-21 05:44:14.3493,172.8,70.9,41.25,41.03,-9,20.12,67,24.5,24.6,0,41,41.5
2020-09-21 05:44:14.6018,172.8,70.9,41.25,41.03,-9,20.15,52,3.7,3.68,0,41,41.5
2020-09-21 05:44:14.8543,172.8,70.9,41.25,41.03,-9,20.12,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:44:15.1068,172.8,70.9,41.25,41.03,-8.9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:44:15.3542,172.8,70.9,41.25,41.03,-8.9,20.12,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:44:15.6015,172.8,70.9,41.25,41.03,-9,20.12,2,723.2,-6.4,24,41,41.5
2020-09-21 05:44:15.8489,172.8,70.9,41.25,41.03,-9,20.13,61,726.1,718.8,0,41,41.5
2020-09-21 05:44:16.0963,172.8,70.9,41.25,41.03,-9,20.12,62,425,425,0,41,41.5
2020-09-21 05:44:16.3436,172.8,70.9,41.25,41.03,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:44:16.5908,172.8,70.9,41.25,41.03,-9,20.13,3,723.6,-6.6,23,41,41.5
2020-09-21 05:44:16.8381,172.8,70.9,41.25,41.03,-9,20.15,4,723.2,-6.4,23,41,41.5
2020-09-21 05:44:17.0853,172.8,70.9,41.25,41.03,-8.9,20.13,65,-5250,-5300,0,41,41.5
2020-09-21 05:44:17.3357,172.8,70.9,41.25,41.03,-8.9,20.12,66,5220,5220,0,41,41.5
2020-09-21 05:44:17.5883,172.8,70.9,41.25,41.03,-9,20.13,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:44:17.8408,172.8,70.9,41.25,41.03,-9,20.12,2,723.2,-6.4,24,41,41.5
2020-09-21 05:44:18.0933,172.8,70.9,41.25,41.03,-9,20.13,65,-5250,-5300,0,41,41.5
2020-09-21 05:44:18.3459,172.8,70.9,41.25,41.03,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:44:18.5985,172.8,70.9,41.25,41.03,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:44:18.8511,172.8,70.9,41.25,41.03,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:44:19.1037,172.8,70.9,41.25,41.03,-9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:44:19.3532,172.8,70.9,41.25,41.03,-8.9,20.13,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:44:19.6005,172.8,70.9,41.25,41.03,-9,20.12,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:44:19.8478,172.8,70.9,41.25,41.03,-9,20.15,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:44:20.0952,172.8,70.9,41.25,41.03,-9,20.12,2,723.2,-6.4,24,41,41.5
2020-09-21 05:44:20.3443,172.8,70.9,41.25,41.03,-9.1,20.13,61,726.1,718.7,0,41,41.5
2020-09-21 05:44:20.5946,172.8,70.9,41.25,41.03,-9,20.12,62,425,425,0,41,41.5
2020-09-21 05:44:20.8448,172.8,70.9,41.25,41.03,-9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:44:21.0950,172.8,70.9,41.25,41.03,-8.9,20.13,3,723.6,-6.6,23,41,41.5
2020-09-21 05:44:21.3446,172.8,70.9,41.25,41.03,-8.9,20.13,4,723.2,-6.4,23,41,41.5
2020-09-21 05:44:21.5918,172.8,70.9,41.25,41.03,-9,20.12,65,-5250,-5300,0,41,41.5
2020-09-21 05:44:21.8391,172.8,70.9,41.25,41.03,-9,20.13,66,5230,5230,0,41,41.5
2020-09-21 05:44:22.0864,172.8,70.9,41.25,41.03,-8.9,20.12,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:44:22.3341,172.8,70.9,41.25,41.03,-9,20.13,2,723.2,-6.4,24,41,41.5
2020-09-21 05:44:22.5828,172.8,70.9,41.25,41.03,-9.1,20.13,65,-5250,-5300,0,41,41.5
2020-09-21 05:44:22.8315,172.8,70.9,41.25,41.03,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:44:23.0802,172.8,70.9,41.25,41.03,-8.9,20.13,63,50,50,0,41,41.5
2020-09-21 05:44:23.3296,172.8,70.9,41.25,41.03,-9,20.12,67,24.5,24.6,0,41,41.5
2020-09-21 05:44:23.5821,172.8,70.9,41.25,41.03,-9,20.11,52,3.7,3.68,0,41,41.5
2020-09-21 05:44:23.8347,172.8,70.9,41.25,41.03,-9,20.12,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:44:24.0872,172.8,70.9,41.25,41.03,-8.9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:44:24.3397,172.8,70.9,41.25,41.03,-9,20.13,1,723.7,-6.6,23.5,41,41.5
2020-09-21 05:44:24.5878,172.8,70.9,41.25,41.03,-9,20.13,2,723.3,-6.4,24,41,41.5
2020-09-21 05:44:24.8351,172.8,70.9,41.25,41.03,-9,20.12,61,726.2,718.8,0,41,41.5
2020-09-21 05:44:25.0825,172.8,70.9,41.25,41.03,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:44:25.3299,172.8,70.9,41.25,41.03,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:44:25.5770,172.8,70.9,41.25,41.03,-9,20.13,3,723.7,-6.6,23,41,41.5
2020-09-21 05:44:25.8241,172.8,70.9,41.25,41.03,-9,20.13,4,723.3,-6.4,23,41,41.5
2020-09-21 05:44:26.0712,172.8,70.9,41.25,41.03,-8.9,20.13,65,-5250,-5300,0,41,41.5
2020-09-21 05:44:26.3183,172.8,70.9,41.25,41.03,-8.9,20.12,66,5230,5230,0,41,41.5
2020-09-21 05:44:26.5654,172.8,70.9,41.25,41.03,-9,20.14,1,723.7,-6.6,23.5,41,41.5
2020-09-21 05:44:26.8125,172.8,70.9,41.25,41.03,-9.1,20.13,2,723.3,-6.4,24,41,41.5
2020-09-21 05:44:27.0596,172.8,70.9,41.25,41.03,-9,20.13,65,-5250,-5310,0,41,41.5
2020-09-21 05:44:27.3067,172.8,70.9,41.25,41.03,-9,20.12,51,3.7,3.68,0,41,41.5
2020-09-21 05:44:27.5538,172.8,70.9,41.25,41.03,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:44:27.8011,172.8,70.9,41.25,41.03,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:44:28.0483,172.8,70.9,41.25,41.03,-9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:44:28.2956,172.8,70.9,41.25,41.03,-8.9,20.14,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:44:28.5429,172.8,70.9,41.25,41.03,-9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:44:28.7935,172.8,70.9,41.25,41.03,-9,20.12,1,723.7,-6.6,23.5,41,41.5
2020-09-21 05:44:29.0460,172.8,70.9,41.25,41.03,-9,20.12,2,723.3,-6.4,24,41,41.5
2020-09-21 05:44:29.2984,172.8,70.9,41.25,41.03,-9,20.13,61,726.1,718.7,0,41,41.5
2020-09-21 05:44:29.5508,172.8,70.9,41.25,41.03,-9,20.12,62,425,425,0,41,41.5
2020-09-21 05:44:29.8031,172.8,70.9,41.25,41.03,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:44:30.0547,172.8,70.9,41.25,41.03,-9,20.13,3,723.6,-6.6,23,41,41.5
2020-09-21 05:44:30.3064,172.8,70.9,41.25,41.03,-8.9,20.13,4,723.2,-6.4,23,41,41.5
2020-09-21 05:44:30.5580,172.8,70.9,41.25,41.03,-8.9,19.88,65,-5240,-5300,0,41,41.5
2020-09-21 05:44:30.8099,172.8,70.9,41.25,41.03,-9,20.12,66,5240,5240,0,41,41.5
2020-09-21 05:44:31.0623,172.8,70.9,41.25,41.03,-9,20.11,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:44:31.3147,172.8,70.9,41.25,41.03,-9,20.13,2,723.2,-6.4,24,41,41.5
2020-09-21 05:44:31.5671,172.8,70.9,41.25,41.03,-9,20.12,65,-5250,-5310,0,41,41.5
2020-09-21 05:44:31.8196,172.8,70.9,41.25,41.03,-9.1,20.14,51,3.7,3.68,0,41,41.5
2020-09-21 05:44:32.0712,172.8,70.9,41.25,41.03,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:44:32.3226,172.8,70.9,41.25,41.03,-8.9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:44:32.5740,172.8,70.9,41.25,41.03,-8.9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:44:32.8254,172.8,70.9,41.25,41.03,-9,20.13,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:44:33.0732,172.8,70.9,41.25,41.03,-9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:44:33.3205,172.8,70.9,41.25,41.03,-8.9,20.12,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:44:33.5678,172.8,70.9,41.25,41.03,-9,20.13,2,723.2,-6.4,24,41,41.5
2020-09-21 05:44:33.8151,172.8,70.9,41.25,41.03,-9,20.12,61,726.1,718.8,0,41,41.5
2020-09-21 05:44:34.0623,172.8,70.9,41.25,41.03,-9.1,20.13,62,425,425,0,41,41.5
2020-09-21 05:44:34.3096,172.8,70.9,41.25,41.03,-8.9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:44:34.5568,172.8,70.9,41.25,41.03,-9,20.13,3,723.6,-6.6,23,41,41.5
2020-09-21 05:44:34.8041,172.8,70.9,41.25,41.03,-9,20.13,4,723.2,-6.4,23,41,41.5
2020-09-21 05:44:35.0517,172.8,70.9,41.25,41.03,-9,20.12,65,-5250,-5300,0,41,41.5
2020-09-21 05:44:35.3045,172.8,70.9,41.25,41.03,-8.9,20.12,66,5240,5230,0,41,41.5
2020-09-21 05:44:35.5574,172.8,70.9,41.25,41.03,-9,20.12,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:44:35.8102,172.8,70.9,41.25,41.03,-9,20.13,2,723.2,-6.4,24,41,41.5
2020-09-21 05:44:36.0631,172.8,70.9,41.25,41.03,-9.1,20.13,65,-5250,-5300,0,41,41.5
2020-09-21 05:44:36.3156,172.8,70.9,41.25,41.03,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:44:36.5681,172.8,70.9,41.25,41.03,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:44:36.8206,172.8,70.9,41.25,41.03,-9,20.16,67,24.5,24.6,0,41,41.5
2020-09-21 05:44:37.0730,172.8,70.9,41.25,41.03,-9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:44:37.3256,172.8,70.9,41.25,41.03,-8.9,20.13,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:44:37.5782,172.8,70.9,41.25,41.03,-9,20.12,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:44:37.8308,172.8,70.9,41.25,41.03,-9,20.13,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:44:38.0832,172.8,70.9,41.25,41.03,-9.1,20.12,2,723.1,-6.4,24,41,41.5
2020-09-21 05:44:38.3305,172.8,70.9,41.25,41.03,-9,20.13,61,726,718.7,0,41,41.5
2020-09-21 05:44:38.5779,172.8,70.9,41.25,41.03,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:44:38.8252,172.8,70.9,41.25,41.03,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:44:39.0730,172.8,70.9,41.25,41.03,-9,20.13,3,723.5,-6.6,23,41,41.5
2020-09-21 05:44:39.3255,172.8,70.9,41.25,41.03,-9,20.12,4,723.1,-6.4,23,41,41.5
2020-09-21 05:44:39.5780,172.8,70.9,41.25,41.03,-8.9,20.13,65,-5240,-5310,0,41,41.5
2020-09-21 05:44:39.8305,172.8,70.9,41.25,41.03,-9,20.13,66,5240,5240,0,41,41.5
2020-09-21 05:44:40.0829,172.8,70.9,41.25,41.03,-9,20.12,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:44:40.3300,172.8,70.9,41.25,41.03,-9,20.11,2,723.1,-6.4,24,41,41.5
2020-09-21 05:44:40.5771,172.8,70.9,41.25,41.03,-9,20.13,65,-5240,-5310,0,41,41.5
2020-09-21 05:44:40.8241,172.8,70.9,41.25,41.03,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:44:41.0712,172.8,70.9,41.25,41.03,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:44:41.3217,172.8,70.9,41.25,41.03,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:44:41.5742,172.8,70.9,41.25,41.03,-8.9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:44:41.8266,172.8,70.9,41.25,41.03,-8.9,20.13,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:44:42.0790,172.8,70.9,41.25,41.03,-9,20.13,7,-5310,24.6,3.7,41,41.5
2020-09-21 05:44:42.3302,172.8,70.9,41.25,41.03,-9,20.12,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:44:42.5805,172.8,70.9,41.25,41.03,-8.9,20.15,2,723.1,-6.4,24,41,41.5
2020-09-21 05:44:42.8308,172.8,70.9,41.25,41.03,-9,20.13,61,726,718.7,0,41,41.5
2020-09-21 05:44:43.0812,172.8,70.9,41.25,41.03,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:44:43.3307,172.8,70.9,41.25,41.03,-9.1,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:44:43.5782,172.8,70.9,41.25,41.03,-8.9,20.13,3,723.5,-6.6,23,41,41.5
2020-09-21 05:44:43.8256,172.8,70.9,41.25,41.03,-9,20.13,4,723.1,-6.4,23,41,41.5
2020-09-21 05:44:44.0730,172.8,70.9,41.25,41.03,-9,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:44:44.3205,172.8,70.8,41.25,40.97,-9,20.12,66,5240,5240,0,41,41.5
2020-09-21 05:44:44.5722,172.8,70.8,41.25,40.97,-9,20.12,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:44:44.8247,172.8,70.8,41.25,40.97,-9,20.13,2,723.1,-6.4,24,41,41.5
2020-09-21 05:44:45.0772,172.8,70.8,41.25,40.97,-9,20.13,65,-5250,-5310,0,41,41.5
2020-09-21 05:44:45.3297,172.8,70.8,41.25,40.97,-9.1,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:44:45.5821,172.8,70.8,41.25,40.97,-9,20.13,63,50,50,0,41,41.5
2020-09-21 05:44:45.8344,172.8,70.8,41.25,40.97,-9,20.12,67,24.5,24.6,0,41,41.5
2020-09-21 05:44:46.0867,172.8,70.8,41.25,40.97,-9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:44:46.3390,172.8,70.8,41.25,40.97,-9,20.13,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:44:46.5913,172.8,70.8,41.25,40.97,-9,20.12,7,-5310,24.6,3.7,41,41.5
2020-09-21 05:44:46.8438,172.8,70.8,41.25,40.97,-8.9,20.13,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:44:47.0963,172.8,70.8,41.25,40.97,-9,20.13,2,723.1,-6.4,24,41,41.5
2020-09-21 05:44:47.3488,172.8,70.8,41.25,40.97,-9.1,20.13,61,726,718.7,0,41,41.5
2020-09-21 05:44:47.6013,172.8,70.8,41.25,40.97,-9.1,20.12,62,425,425,0,41,41.5
2020-09-21 05:44:47.8487,172.8,70.8,41.25,40.97,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:44:48.0961,172.8,70.8,41.25,40.97,-9,20.13,3,723.5,-6.6,23,41,41.5
2020-09-21 05:44:48.3435,172.8,70.8,41.25,40.97,-9,20.13,4,723.1,-6.4,23,41,41.5
2020-09-21 05:44:48.5909,172.8,70.8,41.25,40.97,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:44:48.8382,172.8,70.8,41.25,40.97,-8.9,20.13,66,5230,5230,0,41,41.5
2020-09-21 05:44:49.0854,172.8,70.8,41.25,40.97,-8.9,20.13,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:44:49.3327,172.8,70.8,41.25,40.97,-9,20.12,2,723.1,-6.4,24,41,41.5
2020-09-21 05:44:49.5799,172.8,70.8,41.25,40.97,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:44:49.8271,172.8,70.8,41.25,40.97,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:44:50.0742,172.8,70.8,41.25,40.97,-9,20.13,63,50,50,0,41,41.5
2020-09-21 05:44:50.3213,172.8,70.8,41.25,40.97,-9.1,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:44:50.5684,172.8,70.8,41.25,40.97,-9,20.1,52,3.7,3.68,0,41,41.5
2020-09-21 05:44:50.8155,172.8,70.8,41.25,40.97,-8.9,20.12,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:44:51.0626,172.8,70.8,41.25,40.97,-8.9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:44:51.3097,172.8,70.8,41.25,40.97,-9,20.13,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:44:51.5568,172.8,70.8,41.25,40.97,-9,20.13,2,723.1,-6.4,24,41,41.5
2020-09-21 05:44:51.8039,172.8,70.8,41.25,40.97,-9,20.13,61,726,718.7,0,41,41.5
2020-09-21 05:44:52.0556,172.8,70.8,41.25,40.97,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:44:52.3081,172.8,70.8,41.25,40.97,-9.1,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:44:52.5607,172.8,70.8,41.25,40.97,-9,20.12,3,723.6,-6.6,23,41,41.5
2020-09-21 05:44:52.8133,172.8,70.8,41.25,40.97,-8.9,20.12,4,723.1,-6.4,23,41,41.5
2020-09-21 05:44:53.0658,172.8,70.8,41.25,40.97,-9,20.12,65,-5250,-5300,0,41,41.5
2020-09-21 05:44:53.3184,172.8,70.8,41.25,40.97,-9,20.13,66,5230,5230,0,41,41.5
2020-09-21 05:44:53.5709,172.8,70.8,41.25,40.97,-9,20.13,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:44:53.8234,172.8,70.8,41.25,40.97,-8.9,20.13,2,723.1,-6.4,24,41,41.5
2020-09-21 05:44:54.0760,172.8,70.8,41.25,40.97,-9,20.15,65,-5250,-5310,0,41,41.5
2020-09-21 05:44:54.3285,172.8,70.8,41.25,40.97,-9.1,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:44:54.5811,172.8,70.8,41.25,40.97,-9.1,20.12,63,50,50,0,41,41.5
2020-09-21 05:44:54.8336,172.8,70.8,41.25,40.97,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:44:55.0862,172.8,70.8,41.25,40.97,-9,20.14,52,3.7,3.68,0,41,41.5
2020-09-21 05:44:55.3389,172.8,70.8,41.25,40.97,-9,20.12,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:44:55.5917,172.8,70.8,41.25,40.97,-9,20.13,7,-5310,24.6,3.7,41,41.5
2020-09-21 05:44:55.8444,172.8,70.8,41.25,40.97,-8.9,20.12,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:44:56.0972,172.8,70.8,41.25,40.97,-9,20.13,2,723.1,-6.4,24,41,41.5
2020-09-21 05:44:56.3498,172.8,70.8,41.25,40.97,-9.1,20.12,61,726,718.7,0,41,41.5
2020-09-21 05:44:56.6023,172.8,70.8,41.25,40.97,-9.1,20.12,62,425,425,0,41,41.5
2020-09-21 05:44:56.8548,172.8,70.8,41.25,40.97,-8.9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:44:57.1073,172.8,70.8,41.25,40.97,-8.9,20.12,3,723.6,-6.6,23,41,41.5
2020-09-21 05:44:57.3599,172.8,70.8,41.25,40.97,-9,20.12,4,723.1,-6.4,23,41,41.5
2020-09-21 05:44:57.6124,172.8,70.8,41.25,40.97,-9,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:44:57.8649,172.8,70.8,41.25,40.97,-8.9,20.12,66,5230,5230,0,41,41.5
2020-09-21 05:44:58.1173,172.8,70.8,41.25,40.97,-8.9,20.12,1,723.6,-6.6,23.5,41,41.5
2020-09-21 05:44:58.3670,172.8,70.8,41.25,40.97,-9,20.13,2,723.1,-6.4,24,41,41.5
2020-09-21 05:44:58.6166,172.8,70.8,41.25,40.97,-9.1,20.12,65,-5240,-5310,0,41,41.5
2020-09-21 05:44:58.8663,172.8,70.8,41.25,40.97,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:44:59.1160,172.8,70.8,41.25,40.97,-9,20.13,63,50,50,0,41,41.5
2020-09-21 05:44:59.3676,172.8,70.8,41.25,40.97,-9,20.14,67,24.5,24.6,0,41,41.5
2020-09-21 05:44:59.6202,172.8,70.8,41.25,40.97,-9,20.12,52,3.7,3.68,0,41,41.5
2020-09-21 05:44:59.8728,172.8,70.8,41.25,40.97,-8.9,20.13,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:45:00.1255,172.8,70.8,41.25,40.97,-8.9,20.12,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:45:00.3774,172.8,70.8,41.25,40.97,-9,20.13,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:45:00.6273,172.8,70.8,41.25,40.97,-9,20.16,2,723.1,-6.4,24,41,41.5
2020-09-21 05:45:00.8773,172.8,70.8,41.25,40.97,-9,20.13,61,725.9,718.6,0,41,41.5
2020-09-21 05:45:01.1272,172.8,70.8,41.25,40.97,-9,20.12,62,425,425,0,41,41.5
2020-09-21 05:45:01.3771,172.8,70.8,41.25,40.97,-9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:45:01.6271,172.8,70.8,41.25,40.97,-9,20.1,3,723.5,-6.6,23,41,41.5
2020-09-21 05:45:01.8770,172.8,70.8,41.25,40.97,-9,20.13,4,723.1,-6.4,23,41,41.5
2020-09-21 05:45:02.1269,172.8,70.8,41.25,40.97,-8.9,20.13,65,-5250,-5310,0,41,41.5
2020-09-21 05:45:02.3762,172.8,70.8,41.25,40.97,-9,20.13,66,5240,5240,0,41,41.5
2020-09-21 05:45:02.6234,172.8,70.8,41.25,40.97,-9,20.12,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:45:02.8707,172.8,70.8,41.25,40.97,-9,20.13,2,723.1,-6.4,24,41,41.5
2020-09-21 05:45:03.1179,172.8,70.8,41.25,40.97,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:45:03.3651,172.8,70.8,41.25,40.97,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:45:03.6144,172.8,70.8,41.25,40.97,-9.1,20.13,63,50,50,0,41,41.5
2020-09-21 05:45:03.8661,172.8,70.8,41.25,40.97,-9,20.12,67,24.5,24.6,0,41,41.5
2020-09-21 05:45:04.1178,172.8,70.8,41.25,40.97,-8.9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:45:04.3695,172.8,70.8,41.25,40.97,-9,20.13,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:45:04.6194,172.8,70.8,41.25,40.97,-9,20.12,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:45:04.8666,172.8,70.8,41.25,40.97,-9,20.13,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:45:05.1138,172.8,70.8,41.25,40.97,-8.9,20.13,2,723.1,-6.4,24,41,41.5
2020-09-21 05:45:05.3611,172.8,70.8,41.25,40.97,-9,20.12,61,725.9,718.7,0,41,41.5
2020-09-21 05:45:05.6105,172.8,70.8,41.25,40.97,-9.1,20.11,62,425,425,0,41,41.5
2020-09-21 05:45:05.8629,172.8,70.8,41.25,40.97,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:45:06.1153,172.8,70.8,41.25,40.97,-8.9,20.12,3,723.5,-6.6,23,41,41.5
2020-09-21 05:45:06.3676,172.8,70.8,41.25,40.97,-8.9,20.13,4,723.1,-6.4,23,41,41.5
2020-09-21 05:45:06.6199,172.8,70.8,41.25,40.97,-9,20.13,65,-5250,-5300,0,41,41.5
2020-09-21 05:45:06.8714,172.8,70.8,41.25,40.97,-9,20.13,66,5230,5230,0,41,41.5
2020-09-21 05:45:07.1229,172.8,70.8,41.25,40.97,-8.9,20.12,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:45:07.3744,172.8,70.8,41.25,40.97,-9,20.12,2,723.1,-6.4,24,41,41.5
2020-09-21 05:45:07.6256,172.8,70.8,41.25,40.97,-9,20.13,65,-5250,-5310,0,41,41.5
2020-09-21 05:45:07.8729,172.8,70.8,41.25,40.97,-9,20.12,51,3.7,3.68,0,41,41.5
2020-09-21 05:45:08.1202,172.8,70.8,41.25,40.97,-9,20.13,63,50,50,0,41,41.5
2020-09-21 05:45:08.3675,172.8,70.8,41.25,40.97,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:45:08.6148,172.8,70.8,41.25,40.97,-9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:45:08.8657,172.8,70.8,41.25,40.97,-9,20.13,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:45:09.1185,172.8,70.8,41.25,40.97,-8.9,20.13,7,-5310,24.6,3.7,41,41.5
2020-09-21 05:45:09.3712,172.8,70.8,41.25,40.97,-8.9,20.13,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:45:09.6240,172.8,70.8,41.25,40.97,-9,20.12,2,723.1,-6.4,24,41,41.5
2020-09-21 05:45:09.8767,172.8,70.8,41.25,40.97,-9.1,20.13,61,726,718.6,0,41,41.5
2020-09-21 05:45:10.1294,172.8,70.8,41.25,40.97,-9,20.12,62,425,425,0,41,41.5
2020-09-21 05:45:10.3821,172.8,70.8,41.25,40.97,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:45:10.6347,172.8,70.8,41.25,40.97,-9,20.13,3,723.5,-6.6,23,41,41.5
2020-09-21 05:45:10.8846,172.8,70.8,41.25,40.97,-9,20.13,4,723.1,-6.4,23,41,41.5
2020-09-21 05:45:11.1330,172.8,70.8,41.25,40.97,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:45:11.3813,172.8,70.8,41.25,40.97,-8.9,20.12,66,5230,5230,0,41,41.5
2020-09-21 05:45:11.6297,172.8,70.8,41.25,40.97,-9,20.13,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:45:11.8798,172.8,70.8,41.25,40.97,-9,20.14,2,723.1,-6.4,24,41,41.5
2020-09-21 05:45:12.1325,172.8,70.8,41.25,40.97,-9,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:45:12.3851,172.8,70.8,41.25,40.97,-9,20.09,51,3.7,3.68,0,41,41.5
2020-09-21 05:45:12.6378,172.8,70.8,41.25,40.97,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:45:12.8904,172.8,70.8,41.25,40.97,-9.1,20.12,67,24.5,24.6,0,41,41.5
2020-09-21 05:45:13.1432,172.8,70.8,41.25,40.97,-9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:45:13.3959,172.8,70.8,41.25,40.97,-8.9,20.13,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:45:13.6487,172.8,70.8,41.25,40.97,-9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:45:13.9014,172.8,70.8,41.25,40.97,-9,20.13,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:45:14.1498,172.8,70.8,41.25,40.97,-9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:14.3973,172.8,70.8,41.25,40.97,-8.9,20.13,61,725.8,718.6,0,41,41.5
2020-09-21 05:45:14.6448,172.8,70.8,41.25,40.97,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:45:14.8924,172.8,70.8,41.25,40.97,-9.1,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:45:15.1399,172.8,70.8,41.25,40.97,-9,20.13,3,723.5,-6.6,23,41,41.5
2020-09-21 05:45:15.3874,172.8,70.8,41.25,40.97,-8.9,20.13,4,723,-6.4,23,41,41.5
2020-09-21 05:45:15.6349,172.8,70.8,41.25,40.97,-9,20.12,65,-5250,-5310,0,41,41.5
2020-09-21 05:45:15.8825,172.8,70.8,41.25,40.97,-9,20.12,66,5240,5240,0,41,41.5
2020-09-21 05:45:16.1300,172.8,70.8,41.25,40.97,-9,20.13,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:45:16.3773,172.8,70.8,41.25,40.97,-8.9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:16.6246,172.8,70.8,41.25,40.97,-8.9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:45:16.8719,172.8,70.8,41.25,40.97,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:45:17.1192,172.8,70.8,41.25,40.97,-9.1,20.13,63,50,50,0,41,41.5
2020-09-21 05:45:17.3667,172.8,70.8,41.25,40.97,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:45:17.6141,172.8,70.8,41.25,40.97,-9,20.14,52,3.7,3.68,0,41,41.5
2020-09-21 05:45:17.8616,172.8,70.8,41.25,40.97,-9,20.13,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:45:18.1091,172.8,70.8,41.25,40.97,-9,20.12,7,-5310,24.6,3.7,41,41.5
2020-09-21 05:45:18.3615,172.8,70.8,41.25,40.97,-9,20.14,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:45:18.6141,172.8,70.8,41.25,40.97,-8.9,20.12,2,723,-6.4,24,41,41.5
2020-09-21 05:45:18.8667,172.8,70.8,41.25,40.97,-9,20.13,61,725.9,718.6,0,41,41.5
2020-09-21 05:45:19.1193,172.8,70.8,41.25,40.97,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:45:19.3722,172.8,70.8,41.25,40.97,-9.1,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:45:19.6250,172.8,70.8,41.25,40.97,-9,20.13,3,723.5,-6.6,23,41,41.5
2020-09-21 05:45:19.8779,172.8,70.8,41.25,40.97,-9,20.11,4,723,-6.4,23,41,41.5
2020-09-21 05:45:20.1307,172.8,70.8,41.25,40.97,-9,20.12,65,-5250,-5310,0,41,41.5
2020-09-21 05:45:20.3835,172.8,70.8,41.25,40.97,-9,20.12,66,5230,5230,0,41,41.5
2020-09-21 05:45:20.6362,172.8,70.8,41.25,40.97,-8.9,20.13,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:45:20.8890,172.8,70.8,41.25,40.97,-9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:21.1417,172.8,70.8,41.25,40.97,-9,20.13,65,-5250,-5310,0,41,41.5
2020-09-21 05:45:21.3944,172.8,70.8,41.25,40.97,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:45:21.6471,172.8,70.8,41.25,40.97,-9,20.13,63,50,50,0,41,41.5
2020-09-21 05:45:21.8998,172.8,70.8,41.25,40.97,-9.1,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:45:22.1525,172.8,70.8,41.25,40.97,-9,20.12,52,3.7,3.68,0,41,41.5
2020-09-21 05:45:22.4052,172.8,70.8,41.25,40.97,-9,20.13,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:45:22.6579,172.8,70.8,41.25,40.97,-8.9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:45:22.9107,172.8,70.8,41.25,40.97,-8.9,20.13,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:45:23.1635,172.8,70.8,41.25,40.97,-9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:23.4163,172.8,70.8,41.25,40.97,-9,20.13,61,725.9,718.6,0,41,41.5
2020-09-21 05:45:23.6644,172.8,70.8,41.25,40.97,-8.9,20.12,62,425,425,0,41,41.5
2020-09-21 05:45:23.9120,172.8,70.8,41.25,40.97,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:45:24.1596,172.8,70.8,41.25,40.97,-9.1,20.13,3,723.5,-6.6,23,41,41.5
2020-09-21 05:45:24.4071,172.8,70.8,41.25,40.97,-9,20.12,4,723,-6.4,23,41,41.5
2020-09-21 05:45:24.6547,172.8,70.8,41.25,40.97,-8.9,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:45:24.9023,172.8,70.8,41.25,40.97,-8.9,20.13,66,5230,5230,0,41,41.5
2020-09-21 05:45:25.1499,172.8,70.8,41.25,40.97,-9,20.13,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:45:25.3975,172.8,70.8,41.25,40.97,-9,20.12,2,723,-6.4,24,41,41.5
2020-09-21 05:45:25.6492,172.8,70.8,41.25,40.97,-8.9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:45:25.9020,172.8,70.8,41.25,40.97,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:45:26.1547,172.8,70.8,41.25,40.97,-9.1,20.13,63,50,50,0,41,41.5
2020-09-21 05:45:26.4075,172.8,70.8,41.25,40.97,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:45:26.6586,172.8,70.8,41.25,40.97,-8.9,20.12,52,3.7,3.68,0,41,41.5
2020-09-21 05:45:26.9091,172.8,70.8,41.25,40.97,-9,20.13,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:45:27.1597,172.8,70.8,41.25,40.97,-9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:45:27.4103,172.8,70.8,41.25,40.97,-9,20.13,1,723.5,-6.6,23.5,41,41.5
2020-09-21 05:45:27.6595,172.8,70.8,41.25,40.97,-8.9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:27.9069,172.8,70.8,41.25,40.97,-9,20.12,61,725.9,718.6,0,41,41.5
2020-09-21 05:45:28.1544,172.8,70.8,41.25,40.97,-9.1,20.13,62,425,425,0,41,41.5
2020-09-21 05:45:28.4019,172.8,70.8,41.25,40.97,-9.1,20.14,64,10.9,11.1,0,41,41.5
2020-09-21 05:45:28.6492,172.8,70.8,41.25,40.97,-9,20.12,3,723.4,-6.6,23,41,41.5
2020-09-21 05:45:28.8965,172.8,70.8,41.25,40.97,-9,20.15,4,723,-6.4,23,41,41.5
2020-09-21 05:45:29.1437,172.8,70.7,41.25,40.91,-9,20.13,65,-5250,-5310,0,41,41.5
2020-09-21 05:45:29.3910,172.8,70.7,41.25,40.91,-9,20.12,66,5230,5230,0,41,41.5
2020-09-21 05:45:29.6383,172.8,70.7,41.25,40.91,-9,20.12,1,723.4,-6.6,23.5,41,41.5
2020-09-21 05:45:29.8858,172.8,70.7,41.25,40.91,-9,20.12,2,723,-6.4,24,41,41.5
2020-09-21 05:45:30.1333,172.8,70.7,41.25,40.91,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:45:30.3808,172.8,70.7,41.25,40.91,-9.1,20.12,51,3.7,3.68,0,41,41.5
2020-09-21 05:45:30.6283,172.8,70.7,41.25,40.91,-9,20.13,63,50,50,0,41,41.5
2020-09-21 05:45:30.8758,172.8,70.7,41.25,40.91,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:45:31.1232,172.8,70.7,41.25,40.91,-9,20.14,52,3.7,3.68,0,41,41.5
2020-09-21 05:45:31.3706,172.8,70.7,41.25,40.91,-9,20.12,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:45:31.6180,172.8,70.7,41.25,40.91,-8.9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:45:31.8655,172.8,70.7,41.25,40.91,-8.9,20.13,1,723.4,-6.6,23.5,41,41.5
2020-09-21 05:45:32.1129,172.8,70.7,41.25,40.91,-9,20.12,2,723,-6.4,24,41,41.5
2020-09-21 05:45:32.3604,172.8,70.6,41.25,40.86,-9,20.13,61,726,718.5,0,41,41.5
2020-09-21 05:45:32.6079,172.8,70.6,41.25,40.86,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:45:32.8552,172.8,70.6,41.25,40.86,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:45:33.1026,172.8,70.6,41.25,40.86,-9,20.12,3,723.4,-6.6,23,41,41.5
2020-09-21 05:45:33.3499,172.8,70.6,41.25,40.86,-9,20.12,4,723,-6.4,23,41,41.5
2020-09-21 05:45:33.5972,172.8,70.6,41.25,40.86,-9,20.13,65,-5250,-5310,0,41,41.5
2020-09-21 05:45:33.8446,172.8,70.6,41.25,40.86,-8.9,20.13,66,5240,5240,0,41,41.5
2020-09-21 05:45:34.0919,172.8,70.6,41.25,40.86,-8.9,20.13,1,723.4,-6.6,23.5,41,41.5
2020-09-21 05:45:34.3392,172.8,70.6,41.25,40.86,-9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:34.5865,172.8,70.6,41.25,40.86,-9,20.12,65,-5250,-5310,0,41,41.5
2020-09-21 05:45:34.8349,172.8,70.6,41.25,40.86,-8.9,20.12,51,3.7,3.68,0,41,41.5
2020-09-21 05:45:35.0862,172.8,70.6,41.25,40.86,-9,20.13,63,50,50,0,41,41.5
2020-09-21 05:45:35.3376,172.8,70.6,41.25,40.86,-9.1,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:45:35.5889,172.8,70.6,41.25,40.86,-9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:45:35.8394,172.8,70.6,41.25,40.86,-8.9,20.13,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:45:36.0868,172.8,70.6,41.25,40.86,-9,20.12,7,-5310,24.6,3.7,41,41.5
2020-09-21 05:45:36.3341,172.8,70.6,41.25,40.86,-9,20.13,1,723.3,-6.6,23.5,41,41.5
2020-09-21 05:45:36.5815,172.8,70.6,41.25,40.86,-9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:36.8288,172.8,70.6,41.25,40.86,-9,20.13,61,725.9,718.5,0,41,41.5
2020-09-21 05:45:37.0796,172.8,70.6,41.25,40.86,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:45:37.3309,172.8,70.6,41.25,40.86,-9.1,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:45:37.5822,172.8,70.6,41.25,40.86,-9.1,20.12,3,723.3,-6.6,23,41,41.5
2020-09-21 05:45:37.8336,172.8,70.6,41.25,40.86,-9,20.13,4,723,-6.4,23,41,41.5
2020-09-21 05:45:38.0838,172.8,70.6,41.25,40.86,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:45:38.3337,172.8,70.6,41.25,40.86,-9,20.13,66,5230,5230,0,41,41.5
2020-09-21 05:45:38.5837,172.8,70.6,41.25,40.86,-9,20.13,1,723.3,-6.6,23.5,41,41.5
2020-09-21 05:45:38.8337,172.8,70.6,41.25,40.86,-8.9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:39.0857,172.8,70.6,41.25,40.86,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:45:39.3382,172.8,70.6,41.25,40.86,-9.1,20.12,51,3.69,3.68,0,41,41.5
2020-09-21 05:45:39.5907,172.8,70.6,41.25,40.86,-9.1,20.13,63,50,50,0,41,41.5
2020-09-21 05:45:39.8432,172.8,70.6,41.25,40.86,-9,20.12,67,24.5,24.6,0,41,41.5
2020-09-21 05:45:40.0957,172.8,70.6,41.25,40.86,-9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:45:40.3482,172.8,70.6,41.25,40.86,-9,20.12,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:45:40.6007,172.8,70.6,41.25,40.86,-9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:45:40.8532,172.8,70.6,41.25,40.86,-8.9,20.13,1,723.3,-6.6,23.5,41,41.5
2020-09-21 05:45:41.1013,172.8,70.6,41.25,40.86,-8.9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:41.3487,172.8,70.6,41.25,40.86,-9.1,20.13,61,725.9,718.5,0,41,41.5
2020-09-21 05:45:41.5961,172.8,70.6,41.25,40.86,-9,20.12,62,425,425,0,41,41.5
2020-09-21 05:45:41.8435,172.8,70.6,41.25,40.86,-9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:45:42.0909,172.8,70.6,41.25,40.86,-9,20.13,3,723.4,-6.6,23,41,41.5
2020-09-21 05:45:42.3383,172.8,70.6,41.25,40.86,-9,20.13,4,723,-6.4,23,41,41.5
2020-09-21 05:45:42.5856,172.8,70.6,41.25,40.86,-9,20.13,65,-5250,-5300,0,41,41.5
2020-09-21 05:45:42.8330,172.8,70.6,41.25,40.86,-8.9,20.12,66,5230,5230,0,41,41.5
2020-09-21 05:45:43.0803,172.8,70.6,41.25,40.86,-9,20.12,1,723.4,-6.6,23.5,41,41.5
2020-09-21 05:45:43.3310,172.8,70.6,41.25,40.86,-9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:43.5834,172.8,70.6,41.25,40.86,-9.1,20.13,65,-5250,-5310,0,41,41.5
2020-09-21 05:45:43.8359,172.8,70.6,41.25,40.86,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:45:44.0884,172.8,70.6,41.25,40.86,-9,20.13,63,50,50,0,41,41.5
2020-09-21 05:45:44.3377,172.8,70.6,41.25,40.86,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:45:44.5851,172.8,70.6,41.25,40.86,-9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:45:44.8324,172.8,70.6,41.25,40.86,-8.9,20.12,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:45:45.0798,172.8,70.6,41.25,40.86,-8.9,20.12,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:45:45.3285,172.8,70.6,41.25,40.86,-9,20.13,1,723.4,-6.6,23.5,41,41.5
2020-09-21 05:45:45.5809,172.8,70.6,41.25,40.86,-9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:45.8334,172.8,70.6,41.25,40.86,-9,20.13,61,725.9,718.5,0,41,41.5
2020-09-21 05:45:46.0859,172.8,70.6,41.25,40.86,-9,20.12,62,425,425,0,41,41.5
2020-09-21 05:45:46.3384,172.8,70.6,41.25,40.86,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:45:46.5909,172.8,70.6,41.25,40.86,-9,20.12,3,723.4,-6.6,23,41,41.5
2020-09-21 05:45:46.8434,172.8,70.6,41.25,40.86,-9,20.13,4,723,-6.4,23,41,41.5
2020-09-21 05:45:47.0960,172.8,70.6,41.25,40.86,-8.9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:45:47.3485,172.8,70.6,41.25,40.86,-9,20.14,66,5240,5240,0,41,41.5
2020-09-21 05:45:47.6010,172.8,70.6,41.25,40.86,-9,20.12,1,723.4,-6.6,23.5,41,41.5
2020-09-21 05:45:47.8535,172.8,70.6,41.25,40.86,-9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:48.1060,172.8,70.6,41.25,40.86,-9,20.13,65,-5240,-5310,0,41,41.5
2020-09-21 05:45:48.3586,172.8,70.6,41.25,40.86,-9,20.12,51,3.7,3.68,0,41,41.5
2020-09-21 05:45:48.6066,172.8,70.6,41.25,40.86,-9.1,20.13,63,50,50,0,41,41.5
2020-09-21 05:45:48.8538,172.8,70.6,41.25,40.86,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:45:49.1011,172.8,70.6,41.25,40.86,-8.9,20.12,52,3.7,3.68,0,41,41.5
2020-09-21 05:45:49.3484,172.8,70.6,41.25,40.86,-8.9,20.12,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:45:49.5981,172.8,70.6,41.25,40.86,-9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:45:49.8506,172.8,70.6,41.25,40.86,-9,20.13,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:45:50.1031,172.8,70.6,41.25,40.86,-8.9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:50.3556,172.8,70.6,41.25,40.86,-9,20.13,61,725.8,718.5,0,41,41.5
2020-09-21 05:45:50.6059,172.8,70.6,41.25,40.86,-9.1,20.13,62,425,425,0,41,41.5
2020-09-21 05:45:50.8534,172.8,70.6,41.25,40.86,-9.1,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:45:51.1008,172.8,70.6,41.25,40.86,-9,20.13,3,723.2,-6.6,23,41,41.5
2020-09-21 05:45:51.3482,172.8,70.6,41.25,40.86,-9,20.11,4,723,-6.4,23,41,41.5
2020-09-21 05:45:51.5956,172.8,70.6,41.25,40.86,-9,20.13,65,-5250,-5300,0,41,41.5
2020-09-21 05:45:51.8430,172.8,70.6,41.25,40.86,-9,20.12,66,5240,5240,0,41,41.5
2020-09-21 05:45:52.0905,172.8,70.6,41.25,40.86,-8.9,20.12,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:45:52.3379,172.8,70.6,41.25,40.86,-8.9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:52.5874,172.8,70.6,41.25,40.86,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:45:52.8399,172.8,70.6,41.25,40.86,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:45:53.0925,172.8,70.6,41.25,40.86,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:45:53.3450,172.8,70.6,41.25,40.86,-9,20.12,67,24.5,24.6,0,41,41.5
2020-09-21 05:45:53.5956,172.8,70.6,41.25,40.86,-9,20.13,52,3.7,3.68,0,41,41.5
2020-09-21 05:45:53.8429,172.8,70.6,41.25,40.86,-9,20.13,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:45:54.0902,172.8,70.6,41.25,40.86,-9,20.12,7,-5310,24.6,3.7,41,41.5
2020-09-21 05:45:54.3375,172.8,70.6,41.25,40.86,-8.9,20.12,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:45:54.5848,172.8,70.6,41.25,40.86,-9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:54.8342,172.8,70.6,41.25,40.86,-9,20.13,61,725.8,718.5,0,41,41.5
2020-09-21 05:45:55.0846,172.8,70.6,41.25,40.86,-9,20.12,62,425,425,0,41,41.5
2020-09-21 05:45:55.3350,172.8,70.6,41.25,40.86,-9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:45:55.5854,172.8,70.6,41.25,40.86,-9,20.12,3,723.2,-6.6,23,41,41.5
2020-09-21 05:45:55.8364,172.8,70.6,41.25,40.86,-9,20.13,4,723,-6.4,23,41,41.5
