Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:45:56.0889,172.8,70.6,41.25,40.86,-9,20.13,65,-5250,-5300,0,41,41.5
2020-09-21 05:45:56.3415,172.8,70.6,41.25,40.86,-9,20.13,66,5230,5230,0,41,41.5
2020-09-21 05:45:56.5940,172.8,70.6,41.25,40.86,-8.9,20.13,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:45:56.8465,172.8,70.6,41.25,40.86,-9,20.13,2,723,-6.4,24,41,41.5
2020-09-21 05:45:57.0972,172.8,70.6,41.25,40.86,-9,20.1,65,-5250,-5310,0,41,41.5
2020-09-21 05:45:57.3476,172.8,70.6,41.25,40.86,-9,20.13,51,3.69,3.68,0,41,41.5
2020-09-21 05:45:57.5979,172.8,70.6,41.25,40.86,-9,20.13,63,50,50,0,41,41.5
2020-09-21 05:45:57.8483,172.8,70.6,41.25,40.86,-9.1,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:45:58.1007,172.8,70.6,41.25,40.86,-9,20.12,52,3.7,3.67,0,41,41.5
2020-09-21 05:45:58.3532,172.8,70.6,41.25,40.86,-9,20.13,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:45:58.6057,172.8,70.6,41.25,40.86,-8.9,20.13,7,-5310,24.6,3.7,41,41.5
2020-09-21 05:45:58.8582,172.8,70.6,41.25,40.86,-9,20.13,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:45:59.1082,172.8,70.6,41.25,40.86,-9,20.14,2,723,-6.4,24,41,41.5
2020-09-21 05:45:59.3578,172.8,70.6,41.25,40.86,-9,20.13,61,725.7,718.5,0,41,41.5
2020-09-21 05:45:59.6075,172.8,70.6,41.25,40.86,-8.9,20.12,62,425,425,0,41,41.5
2020-09-21 05:45:59.8572,172.8,70.6,41.25,40.86,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:46:00.1081,172.8,70.6,41.25,40.86,-9.1,20.12,3,723.2,-6.6,23,41,41.5
2020-09-21 05:46:00.3605,172.8,70.6,41.25,40.86,-9,20.13,4,723,-6.4,23,41,41.5
2020-09-21 05:46:00.6129,172.8,70.6,41.25,40.86,-8.9,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:00.8653,172.8,70.6,41.25,40.86,-8.9,20.13,66,5230,5230,0,41,41.5
2020-09-21 05:46:01.1153,172.8,70.6,41.25,40.86,-9,20.13,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:01.3625,172.8,70.6,41.25,40.86,-8.9,20.12,2,723,-6.4,24,41,41.5
2020-09-21 05:46:01.6097,172.8,70.6,41.25,40.86,-8.9,20.13,65,-5250,-5310,0,41,41.5
2020-09-21 05:46:01.8570,172.8,70.6,41.25,40.86,-9,20.12,51,3.69,3.68,0,41,41.5
2020-09-21 05:46:02.1066,172.8,70.6,41.25,40.86,-9.1,20.12,63,50,50,0,41,41.5
2020-09-21 05:46:02.3592,172.8,70.6,41.25,40.86,-9,20.12,67,24.5,24.6,0,41,41.5
2020-09-21 05:46:02.6117,172.8,70.6,41.25,40.86,-8.9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:46:02.8642,172.8,70.6,41.25,40.86,-9,20.13,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:46:03.1164,172.8,70.6,41.25,40.86,-9,20.15,7,-5310,24.6,3.7,41,41.5
2020-09-21 05:46:03.3640,172.8,70.6,41.25,40.86,-8.9,20.13,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:03.6115,172.8,70.6,41.25,40.86,-8.9,20.12,2,723,-6.4,24,41,41.5
2020-09-21 05:46:03.8590,172.8,70.6,41.25,40.86,-9,20.12,61,725.8,718.3,0,41,41.5
2020-09-21 05:46:04.1065,172.8,70.6,41.25,40.86,-9.1,20.12,62,425,425,0,41,41.5
2020-09-21 05:46:04.3541,172.8,70.6,41.25,40.86,-9.1,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:46:04.6016,172.8,70.6,41.25,40.86,-9,20.12,3,723.2,-6.6,23,41,41.5
2020-09-21 05:46:04.8491,172.8,70.6,41.25,40.86,-9,20.13,4,722.9,-6.4,23,41,41.5
2020-09-21 05:46:05.0966,172.8,70.6,41.25,40.86,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:05.3440,172.8,70.5,41.25,40.8,-9,20.12,66,5230,5230,0,41,41.5
2020-09-21 05:46:05.5913,172.8,70.5,41.25,40.8,-8.9,20.13,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:05.8386,172.8,70.5,41.25,40.8,-9,20.12,2,722.9,-6.4,24,41,41.5
2020-09-21 05:46:06.0859,172.8,70.5,41.25,40.8,-9.1,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:06.3372,172.8,70.5,41.25,40.8,-9.1,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:46:06.5897,172.8,70.5,41.25,40.8,-9,20.13,63,50,50,0,41,41.5
2020-09-21 05:46:06.8422,172.8,70.5,41.25,40.8,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:46:07.0947,172.8,70.5,41.25,40.8,-9,20.12,52,3.7,3.67,0,41,41.5
2020-09-21 05:46:07.3434,172.8,70.5,41.25,40.8,-9,20.13,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:46:07.5908,172.8,70.5,41.25,40.8,-8.9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:46:07.8381,172.8,70.5,41.25,40.8,-8.9,20.13,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:08.0855,172.8,70.5,41.25,40.8,-9,20.13,2,722.9,-6.4,24,41,41.5
2020-09-21 05:46:08.3361,172.8,70.5,41.25,40.8,-9,20.12,61,725.8,718.3,0,41,41.5
2020-09-21 05:46:08.5885,172.8,70.5,41.25,40.8,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:46:08.8409,172.8,70.5,41.25,40.8,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:46:09.0933,172.8,70.5,41.25,40.8,-9,20.13,3,723.2,-6.6,23,41,41.5
2020-09-21 05:46:09.3457,172.8,70.5,41.25,40.8,-9,20.13,4,722.9,-6.4,23,41,41.5
2020-09-21 05:46:09.5982,172.8,70.5,41.25,40.8,-8.9,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:09.8507,172.8,70.5,41.25,40.8,-9,20.13,66,5220,5220,0,41,41.5
2020-09-21 05:46:10.1033,172.8,70.5,41.25,40.8,-9,20.13,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:10.3551,172.8,70.5,41.25,40.8,-9,20.12,2,722.9,-6.4,24,41,41.5
2020-09-21 05:46:10.6053,172.8,70.5,41.25,40.8,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:10.8554,172.8,70.5,41.25,40.8,-9,20.12,51,3.7,3.68,0,41,41.5
2020-09-21 05:46:11.1055,172.8,70.5,41.25,40.8,-9.1,20.12,63,50,50,0,41,41.5
2020-09-21 05:46:11.3549,172.8,70.5,41.25,40.8,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:46:11.6024,172.8,70.5,41.25,40.8,-8.9,20.12,52,3.7,3.67,0,41,41.5
2020-09-21 05:46:11.8498,172.8,70.5,41.25,40.8,-9,20.12,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:46:12.0972,172.8,70.5,41.25,40.8,-9,20.12,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:46:12.3446,172.8,70.5,41.25,40.8,-9,20.13,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:46:12.5920,172.8,70.5,41.25,40.8,-8.9,20.13,2,722.8,-6.4,24,41,41.5
2020-09-21 05:46:12.8393,172.8,70.5,41.25,40.8,-9,20.12,61,725.8,718.4,0,41,41.5
2020-09-21 05:46:13.0866,172.8,70.5,41.25,40.8,-9.1,20.12,62,425,425,0,41,41.5
2020-09-21 05:46:13.3339,172.8,70.5,41.25,40.8,-9.1,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:46:13.5863,172.8,70.5,41.25,40.8,-9,20.13,3,723.1,-6.6,23,41,41.5
2020-09-21 05:46:13.8389,172.8,70.5,41.25,40.8,-9,20.13,4,722.8,-6.4,23,41,41.5
2020-09-21 05:46:14.0914,172.8,70.5,41.25,40.8,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:14.3440,172.8,70.5,41.25,40.8,-9,20.12,66,5210,5210,0,41,41.5
2020-09-21 05:46:14.5920,172.8,70.5,41.25,40.8,-8.9,20.13,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:46:14.8393,172.8,70.5,41.25,40.8,-9,20.12,2,722.8,-6.4,24,41,41.5
2020-09-21 05:46:15.0866,172.8,70.5,41.25,40.8,-9.1,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:15.3340,172.8,70.5,41.25,40.8,-9.1,20.12,51,3.69,3.68,0,41,41.5
2020-09-21 05:46:15.5813,172.8,70.5,41.25,40.8,-9,20.13,63,50,50,0,41,41.5
2020-09-21 05:46:15.8287,172.8,70.5,41.25,40.8,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:46:16.0761,172.8,70.5,41.25,40.8,-9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:46:16.3234,172.8,70.5,41.25,40.8,-9,20.13,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:46:16.5720,172.8,70.5,41.25,40.8,-8.9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:46:16.8208,172.8,70.5,41.25,40.8,-8.9,20.12,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:46:17.0697,172.8,70.5,41.25,40.8,-9,20.13,2,722.8,-6.4,24,41,41.5
2020-09-21 05:46:17.3185,172.8,70.5,41.25,40.8,-9,20.14,61,725.9,718.4,0,41,41.5
2020-09-21 05:46:17.5695,172.8,70.5,41.25,40.8,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:46:17.8219,172.8,70.5,41.25,40.8,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:46:18.0743,172.8,70.5,41.25,40.8,-9,20.13,3,723.1,-6.6,23,41,41.5
2020-09-21 05:46:18.3267,172.8,70.5,41.25,40.8,-9,20.12,4,722.8,-6.4,23,41,41.5
2020-09-21 05:46:18.5791,172.8,70.5,41.25,40.8,-8.9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:18.8316,172.8,70.5,41.25,40.8,-8.9,20.12,66,5210,5210,0,41,41.5
2020-09-21 05:46:19.0840,172.8,70.5,41.25,40.8,-9,20.13,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:19.3365,172.8,70.5,41.25,40.8,-9,20.13,2,722.8,-6.4,24,41,41.5
2020-09-21 05:46:19.5890,172.8,70.5,41.25,40.8,-9,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:19.8415,172.8,70.5,41.25,40.8,-9,20.14,51,3.7,3.68,0,41,41.5
2020-09-21 05:46:20.0940,172.8,70.5,41.25,40.8,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:46:20.3466,172.8,70.5,41.25,40.8,-9,20.12,67,24.5,24.6,0,41,41.5
2020-09-21 05:46:20.5991,172.8,70.5,41.25,40.8,-8.9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:46:20.8481,172.8,70.5,41.25,40.8,-8.9,20.13,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:46:21.0954,172.8,70.5,41.25,40.8,-9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:46:21.3427,172.8,70.5,41.25,40.8,-9,20.12,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:21.5900,172.8,70.5,41.25,40.8,-9,20.11,2,722.8,-6.4,24,41,41.5
2020-09-21 05:46:21.8372,172.8,70.5,41.25,40.8,-9,20.13,61,725.6,718.4,0,41,41.5
2020-09-21 05:46:22.0845,172.8,70.5,41.25,40.8,-9.1,20.13,62,425,425,0,41,41.5
2020-09-21 05:46:22.3317,172.8,70.5,41.25,40.8,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:46:22.5790,172.8,70.5,41.25,40.8,-9,20.13,3,723.2,-6.6,23,41,41.5
2020-09-21 05:46:22.8262,172.8,70.5,41.25,40.8,-8.9,20.12,4,722.8,-6.4,23,41,41.5
2020-09-21 05:46:23.0734,172.8,70.5,41.25,40.8,-9,20.13,65,-5250,-5310,0,41,41.5
2020-09-21 05:46:23.3206,172.8,70.5,41.25,40.8,-9,20.12,66,5220,5210,0,41,41.5
2020-09-21 05:46:23.5679,172.8,70.5,41.25,40.8,-9,20.12,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:23.8182,172.8,70.5,41.25,40.8,-8.9,20.12,2,722.8,-6.4,24,41,41.5
2020-09-21 05:46:24.0707,172.8,70.5,41.25,40.8,-9.1,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:24.3232,172.8,70.5,41.25,40.8,-9.1,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:46:24.5757,172.8,70.5,41.25,40.8,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:46:24.8282,172.8,70.5,41.25,40.8,-8.9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:46:25.0754,172.8,70.5,41.25,40.8,-8.9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:46:25.3226,172.8,70.5,41.25,40.8,-9,20.13,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:46:25.5698,172.8,70.5,41.25,40.8,-9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:46:25.8172,172.8,70.5,41.25,40.8,-8.9,20.12,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:26.0697,172.8,70.5,41.25,40.8,-9,20.12,2,722.8,-6.4,24,41,41.5
2020-09-21 05:46:26.3221,172.8,70.5,41.25,40.8,-9.1,20.13,61,725.8,718.3,0,41,41.5
2020-09-21 05:46:26.5746,172.8,70.5,41.25,40.8,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:46:26.8270,172.8,70.5,41.25,40.8,-9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:46:27.0795,172.8,70.5,41.25,40.8,-9,20.13,3,723.2,-6.6,23,41,41.5
2020-09-21 05:46:27.3320,172.8,70.5,41.25,40.8,-9,20.13,4,722.8,-6.4,23,41,41.5
2020-09-21 05:46:27.5845,172.8,70.5,41.25,40.8,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:27.8370,172.8,70.5,41.25,40.8,-8.9,20.13,66,5220,5220,0,41,41.5
2020-09-21 05:46:28.0861,172.8,70.5,41.25,40.8,-8.9,20.13,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:28.3348,172.8,70.5,41.25,40.8,-9,20.12,2,722.8,-6.4,24,41,41.5
2020-09-21 05:46:28.5835,172.8,70.5,41.25,40.8,-9,20.13,65,-5250,-5310,0,41,41.5
2020-09-21 05:46:28.8321,172.8,70.5,41.25,40.8,-9,20.13,51,3.7,3.68,0,41,41.5
2020-09-21 05:46:29.0826,172.8,70.5,41.25,40.8,-9,20.13,63,50,50,0,41,41.5
2020-09-21 05:46:29.3352,172.8,70.5,41.25,40.8,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:46:29.5877,172.8,70.5,41.25,40.8,-9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:46:29.8402,172.8,70.5,41.25,40.8,-9,20.12,6,-5250,24.5,3.7,41,41.5
2020-09-21 05:46:30.0928,172.8,70.5,41.25,40.8,-8.9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:46:30.3453,172.8,70.5,41.25,40.8,-9,20.12,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:30.5978,172.8,70.5,41.25,40.8,-9,20.13,2,722.8,-6.4,24,41,41.5
2020-09-21 05:46:30.8503,172.8,70.5,41.25,40.8,-9,20.12,61,725.7,718.3,0,41,41.5
2020-09-21 05:46:31.1025,172.8,70.5,41.25,40.8,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:46:31.3498,172.8,70.5,41.25,40.8,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:46:31.5972,172.8,70.5,41.25,40.8,-9,20.13,3,723.2,-6.6,23,41,41.5
2020-09-21 05:46:31.8445,172.8,70.5,41.25,40.8,-9,20.13,4,722.8,-6.4,23,41,41.5
2020-09-21 05:46:32.0922,172.8,70.5,41.25,40.8,-8.9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:32.3447,172.8,70.5,41.25,40.8,-9,20.12,66,5220,5220,0,41,41.5
2020-09-21 05:46:32.5971,172.8,70.5,41.25,40.8,-9,20.13,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:32.8496,172.8,70.5,41.25,40.8,-9,20.12,2,722.8,-6.4,24,41,41.5
2020-09-21 05:46:33.1019,172.8,70.5,41.25,40.8,-9,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:33.3493,172.8,70.5,41.25,40.8,-9.1,20.13,51,3.69,3.68,0,41,41.5
2020-09-21 05:46:33.5966,172.8,70.5,41.25,40.8,-9.1,20.13,63,50,50,0,41,41.5
2020-09-21 05:46:33.8439,172.8,70.5,41.25,40.8,-9,20.12,67,24.5,24.6,0,41,41.5
2020-09-21 05:46:34.0912,172.8,70.5,41.25,40.8,-8.9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:46:34.3420,172.8,70.5,41.25,40.8,-8.9,20.12,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:46:34.5945,172.8,70.5,41.25,40.8,-9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:46:34.8469,172.8,70.5,41.25,40.8,-9,20.12,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:35.0994,172.8,70.5,41.25,40.8,-8.9,20.12,2,722.7,-6.4,24,41,41.5
2020-09-21 05:46:35.3486,172.8,70.5,41.25,40.8,-8.9,20.15,61,725.7,718.4,0,41,41.5
2020-09-21 05:46:35.5961,172.8,70.5,41.25,40.8,-9,20.12,62,425,425,0,41,41.5
2020-09-21 05:46:35.8435,172.8,70.5,41.25,40.8,-9.1,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:46:36.0909,172.8,70.5,41.25,40.8,-9,20.12,3,723.2,-6.6,23,41,41.5
2020-09-21 05:46:36.3383,172.8,70.5,41.25,40.8,-8.9,20.13,4,722.7,-6.4,23,41,41.5
2020-09-21 05:46:36.5856,172.8,70.5,41.25,40.8,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:36.8330,172.8,70.5,41.25,40.8,-9,20.12,66,5230,5230,0,41,41.5
2020-09-21 05:46:37.0804,172.8,70.5,41.25,40.8,-8.9,20.14,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:37.3310,172.8,70.5,41.25,40.8,-8.9,20.13,2,722.7,-6.4,24,41,41.5
2020-09-21 05:46:37.5835,172.8,70.5,41.25,40.8,-9,20.12,65,-5250,-5310,0,41,41.5
2020-09-21 05:46:37.8361,172.8,70.5,41.25,40.8,-9.1,20.13,51,3.69,3.68,0,41,41.5
2020-09-21 05:46:38.0886,172.8,70.5,41.25,40.8,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:46:38.3405,172.8,70.5,41.25,40.8,-9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:46:38.5919,172.8,70.5,41.25,40.8,-9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:46:38.8434,172.8,70.5,41.25,40.8,-9,20.12,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:46:39.0948,172.8,70.5,41.25,40.8,-9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:46:39.3437,172.8,70.5,41.25,40.8,-8.9,20.13,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:39.5911,172.8,70.5,41.25,40.8,-9,20.1,2,722.7,-6.4,24,41,41.5
2020-09-21 05:46:39.8384,172.8,70.5,41.25,40.8,-9,19.96,61,725.6,718.3,0,41,41.5
2020-09-21 05:46:40.0858,172.8,70.5,41.25,40.8,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:46:40.3346,172.8,70.5,41.25,40.8,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:46:40.5872,172.8,70.5,41.25,40.8,-9,20.13,3,723.2,-6.6,23,41,41.5
2020-09-21 05:46:40.8397,172.8,70.5,41.25,40.8,-9,20.13,4,722.8,-6.4,23,41,41.5
2020-09-21 05:46:41.0923,172.8,70.5,41.25,40.8,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:41.3448,172.8,70.5,41.25,40.8,-8.9,20.14,66,5220,5220,0,41,41.5
2020-09-21 05:46:41.5974,172.8,70.5,41.25,40.8,-9,20.13,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:41.8499,172.8,70.5,41.25,40.8,-9,20.12,2,722.8,-6.4,24,41,41.5
2020-09-21 05:46:42.1024,172.8,70.5,41.25,40.8,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:42.3545,172.8,70.5,41.25,40.8,-9,20.13,51,3.69,3.68,0,41,41.5
2020-09-21 05:46:42.6053,172.8,70.5,41.25,40.8,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:46:42.8561,172.8,70.5,41.25,40.8,-9.1,20.12,67,24.6,24.6,0,41,41.5
2020-09-21 05:46:43.1069,172.8,70.5,41.25,40.8,-9,20.12,52,3.7,3.67,0,41,41.5
2020-09-21 05:46:43.3578,172.8,70.5,41.25,40.8,-8.9,20.12,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:46:43.6103,172.8,70.5,41.25,40.8,-8.9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:46:43.8629,172.8,70.5,41.25,40.8,-9,20.13,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:44.1154,172.8,70.5,41.25,40.8,-9,20.13,2,722.8,-6.4,24,41,41.5
2020-09-21 05:46:44.3680,172.8,70.5,41.25,40.8,-9,20.12,61,725.7,718.4,0,41,41.5
2020-09-21 05:46:44.6178,172.8,70.5,41.25,40.8,-9,20.14,62,425,425,0,41,41.5
2020-09-21 05:46:44.8677,172.8,70.5,41.25,40.8,-9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:46:45.1175,172.8,70.5,41.25,40.8,-8.9,20.13,3,723.2,-6.6,23,41,41.5
2020-09-21 05:46:45.3674,172.8,70.5,41.25,40.8,-8.9,20.12,4,722.8,-6.4,23,41,41.5
2020-09-21 05:46:45.6150,172.8,70.5,41.25,40.8,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:45.8623,172.8,70.5,41.25,40.8,-9,20.13,66,5220,5220,0,41,41.5
2020-09-21 05:46:46.1096,172.8,70.5,41.25,40.8,-9,20.12,1,723.2,-6.6,23.5,41,41.5
2020-09-21 05:46:46.3569,172.8,70.5,41.25,40.8,-9,20.12,2,722.8,-6.4,24,41,41.5
2020-09-21 05:46:46.6042,172.8,70.5,41.25,40.8,-9.1,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:46.8514,172.8,70.5,41.25,40.8,-9.1,20.13,51,3.69,3.68,0,41,41.5
2020-09-21 05:46:47.0987,172.8,70.5,41.25,40.8,-8.9,20.13,63,50,50,0,41,41.5
2020-09-21 05:46:47.3460,172.8,70.5,41.25,40.8,-8.9,20.13,67,24.5,24.6,0,41,41.5
2020-09-21 05:46:47.5957,172.8,70.5,41.25,40.8,-9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:46:47.8482,172.8,70.5,41.25,40.8,-9,20.12,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:46:48.1008,172.8,70.5,41.25,40.8,-9,20.12,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:46:48.3533,172.8,70.5,41.25,40.8,-9,20.13,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:46:48.6036,172.8,70.5,41.25,40.8,-9,20.11,2,722.7,-6.4,24,41,41.5
2020-09-21 05:46:48.8509,172.8,70.5,41.25,40.8,-9.1,20.13,61,725.7,718.4,0,41,41.5
2020-09-21 05:46:49.0982,172.8,70.5,41.25,40.8,-9.1,20.12,62,425,425,0,41,41.5
2020-09-21 05:46:49.3455,172.8,70.4,41.25,40.74,-9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:46:49.5927,172.8,70.4,41.25,40.74,-9,20.13,3,723.1,-6.6,23,41,41.5
2020-09-21 05:46:49.8428,172.8,70.4,41.25,40.74,-9,20.13,4,722.7,-6.4,23,41,41.5
2020-09-21 05:46:50.0928,172.8,70.4,41.25,40.74,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:50.3428,172.8,70.4,41.25,40.74,-8.9,20.11,66,5210,5210,0,41,41.5
2020-09-21 05:46:50.5928,172.8,70.4,41.25,40.74,-9,20.12,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:46:50.8441,172.8,70.4,41.25,40.74,-9.1,20.12,2,722.7,-6.4,24,41,41.5
2020-09-21 05:46:51.0954,172.8,70.4,41.25,40.74,-9.1,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:51.3467,172.8,70.4,41.25,40.74,-9,20.13,51,3.69,3.68,0,41,41.5
2020-09-21 05:46:51.5981,172.8,70.4,41.25,40.74,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:46:51.8466,172.8,70.4,41.25,40.74,-9,20.13,67,24.6,24.6,0,41,41.5
2020-09-21 05:46:52.0939,172.8,70.4,41.25,40.74,-9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:46:52.3411,172.8,70.4,41.25,40.74,-8.9,20.12,6,-5240,24.5,3.7,41,41.5
2020-09-21 05:46:52.5883,172.8,70.4,41.25,40.74,-8.9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:46:52.8355,172.8,70.4,41.25,40.74,-9,20.13,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:46:53.0826,172.8,70.4,41.25,40.74,-9,20.13,2,722.7,-6.4,24,41,41.5
2020-09-21 05:46:53.3298,172.8,70.4,41.25,40.74,-9,20.13,61,725.6,718.3,0,41,41.5
2020-09-21 05:46:53.5769,172.8,70.4,41.25,40.74,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:46:53.8241,172.8,70.4,41.25,40.74,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:46:54.0714,172.8,70.4,41.25,40.74,-9,20.13,3,723.1,-6.6,23,41,41.5
2020-09-21 05:46:54.3187,172.8,70.4,41.25,40.74,-8.9,20.15,4,722.7,-6.4,23,41,41.5
2020-09-21 05:46:54.5660,172.8,70.4,41.25,40.74,-8.9,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:54.8134,172.8,70.4,41.25,40.74,-9,20.12,66,5210,5210,0,41,41.5
2020-09-21 05:46:55.0605,172.8,70.4,41.25,40.74,-9,20.13,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:46:55.3076,172.8,70.4,41.25,40.74,-9,20.13,2,722.7,-6.4,24,41,41.5
2020-09-21 05:46:55.5548,172.8,70.4,41.25,40.74,-9,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:55.8019,172.8,70.4,41.25,40.74,-9,20.13,51,3.69,3.68,0,41,41.5
2020-09-21 05:46:56.0533,172.8,70.4,41.25,40.74,-9,20.15,63,50,50,0,41,41.5
2020-09-21 05:46:56.3058,172.8,70.4,41.25,40.74,-8.9,20.13,67,24.6,24.6,0,41,41.5
2020-09-21 05:46:56.5582,172.8,70.4,41.25,40.74,-8.9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:46:56.8106,172.8,70.4,41.25,40.74,-9,20.13,6,-5240,24.6,3.7,41,41.5
2020-09-21 05:46:57.0630,172.8,70.4,41.25,40.74,-9,20.12,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:46:57.3154,172.8,70.4,41.25,40.74,-9,20.13,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:46:57.5678,172.8,70.4,41.25,40.74,-9,20.13,2,722.7,-6.4,24,41,41.5
2020-09-21 05:46:57.8202,172.8,70.4,41.25,40.74,-9,20.13,61,725.7,718.3,0,41,41.5
2020-09-21 05:46:58.0726,172.8,70.4,41.25,40.74,-9.1,20.13,62,425,425,0,41,41.5
2020-09-21 05:46:58.3251,172.8,70.4,41.25,40.74,-9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:46:58.5777,172.8,70.4,41.25,40.74,-9,20.12,3,723.1,-6.6,23,41,41.5
2020-09-21 05:46:58.8302,172.8,70.4,41.25,40.74,-9,20.13,4,722.7,-6.4,23,41,41.5
2020-09-21 05:46:59.0822,172.8,70.4,41.25,40.74,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:46:59.3295,172.8,70.4,41.25,40.74,-9,20.13,66,5210,5210,0,41,41.5
2020-09-21 05:46:59.5769,172.8,70.4,41.25,40.74,-9,20.13,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:46:59.8242,172.8,70.4,41.25,40.74,-9.1,20.13,2,722.7,-6.4,24,41,41.5
2020-09-21 05:47:00.0719,172.8,70.4,41.25,40.74,-9,20.13,65,-5240,-5310,0,41,41.5
2020-09-21 05:47:00.3244,172.8,70.4,41.25,40.74,-9,20.12,51,3.69,3.68,0,41,41.5
2020-09-21 05:47:00.5769,172.8,70.4,41.25,40.74,-8.9,20.12,63,50,50,0,41,41.5
2020-09-21 05:47:00.8295,172.8,70.4,41.25,40.74,-9,20.13,67,24.6,24.6,0,41,41.5
2020-09-21 05:47:01.0820,172.8,70.4,41.25,40.74,-9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:47:01.3333,172.8,70.4,41.25,40.74,-9,20.12,6,-5240,24.6,3.7,41,41.5
2020-09-21 05:47:01.5839,172.8,70.4,41.25,40.74,-8.9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:47:01.8346,172.8,70.4,41.25,40.74,-9,20.12,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:47:02.0853,172.8,70.4,41.25,40.74,-9.1,20.13,2,722.7,-6.4,24,41,41.5
2020-09-21 05:47:02.3361,172.8,70.4,41.25,40.74,-9,20.12,61,725.6,718.3,0,41,41.5
2020-09-21 05:47:02.5871,172.8,70.4,41.25,40.74,-8.9,20.13,62,425,425,0,41,41.5
2020-09-21 05:47:02.8380,172.8,70.4,41.25,40.74,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:47:03.0890,172.8,70.4,41.25,40.74,-9,20.13,3,723.1,-6.6,23,41,41.5
2020-09-21 05:47:03.3375,172.8,70.4,41.25,40.74,-8.9,20.13,4,722.7,-6.4,23,41,41.5
2020-09-21 05:47:03.5848,172.8,70.4,41.25,40.74,-8.9,20.1,65,-5240,-5300,0,41,41.5
2020-09-21 05:47:03.8321,172.8,70.4,41.25,40.74,-9,20.13,66,5200,5200,0,41,41.5
2020-09-21 05:47:04.0794,172.8,70.4,41.25,40.74,-9,20.13,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:47:04.3282,172.8,70.4,41.25,40.74,-9,20.12,2,722.7,-6.4,24,41,41.5
2020-09-21 05:47:04.5807,172.8,70.4,41.25,40.74,-9,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:47:04.8333,172.8,70.4,41.25,40.74,-9,20.13,51,3.69,3.68,0,41,41.5
2020-09-21 05:47:05.0858,172.8,70.4,41.25,40.74,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:47:05.3371,172.8,70.4,41.25,40.74,-9,20.13,67,24.6,24.6,0,41,41.5
2020-09-21 05:47:05.5844,172.8,70.4,41.25,40.74,-8.9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:47:05.8318,172.8,70.4,41.25,40.74,-9,20.14,6,-5240,24.6,3.7,41,41.5
2020-09-21 05:47:06.0792,172.8,70.4,41.25,40.74,-9,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:47:06.3279,172.8,70.4,41.25,40.74,-9,20.13,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:47:06.5805,172.8,70.4,41.25,40.74,-9,20.12,2,722.7,-6.4,24,41,41.5
2020-09-21 05:47:06.8330,172.8,70.4,41.25,40.74,-9,20.13,61,725.5,718.2,0,41,41.5
2020-09-21 05:47:07.0855,172.8,70.4,41.25,40.74,-9,20.12,62,425,425,0,41,41.5
2020-09-21 05:47:07.3380,172.8,70.4,41.25,40.74,-9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:47:07.5876,172.8,70.4,41.25,40.74,-8.9,20.12,3,723.1,-6.6,23,41,41.5
2020-09-21 05:47:07.8369,172.8,70.4,41.25,40.74,-8.9,20.12,4,722.7,-6.4,23,41,41.5
2020-09-21 05:47:08.0861,172.8,70.4,41.25,40.74,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:47:08.3353,172.8,70.4,41.25,40.74,-9,20.13,66,5210,5210,0,41,41.5
2020-09-21 05:47:08.5836,172.8,70.4,41.25,40.74,-9,20.13,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:47:08.8310,172.8,70.4,41.25,40.74,-9,20.12,2,722.7,-6.4,24,41,41.5
2020-09-21 05:47:09.0783,172.8,70.4,41.25,40.74,-9.1,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:47:09.3256,172.8,70.4,41.25,40.74,-9,20.12,51,3.69,3.68,0,41,41.5
2020-09-21 05:47:09.5733,172.8,70.4,41.25,40.74,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:47:09.8258,172.8,70.4,41.25,40.74,-8.9,20.12,67,24.6,24.6,0,41,41.5
2020-09-21 05:47:10.0782,172.8,70.4,41.25,40.74,-8.9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:47:10.3307,172.8,70.4,41.25,40.74,-9,20.13,6,-5250,24.6,3.7,41,41.5
2020-09-21 05:47:10.5832,172.8,70.4,41.25,40.74,-9,20.12,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:47:10.8357,172.8,70.4,41.25,40.74,-8.9,20.14,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:47:11.0881,172.8,70.4,41.25,40.74,-9,20.12,2,722.6,-6.4,24,41,41.5
2020-09-21 05:47:11.3405,172.8,70.4,41.25,40.74,-9.1,20.12,61,725.6,718.2,0,41,41.5
2020-09-21 05:47:11.5930,172.8,70.4,41.25,40.74,-9,20.12,62,425,425,0,41,41.5
2020-09-21 05:47:11.8419,172.8,70.4,41.25,40.74,-8.9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:47:12.0892,172.8,70.4,41.25,40.74,-9,20.13,3,723.1,-6.6,23,41,41.5
2020-09-21 05:47:12.3365,172.8,70.4,41.25,40.74,-9,20.12,4,722.6,-6.4,23,41,41.5
2020-09-21 05:47:12.5837,172.8,70.4,41.25,40.74,-9,20.13,65,-5240,-5300,0,41,41.5
2020-09-21 05:47:12.8324,172.8,70.4,41.25,40.74,-8.9,20.13,66,5210,5210,0,41,41.5
2020-09-21 05:47:13.0849,172.8,70.4,41.25,40.74,-9,20.13,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:47:13.3373,172.8,70.4,41.25,40.74,-9,20.12,2,722.6,-6.4,24,41,41.5
2020-09-21 05:47:13.5897,172.8,70.4,41.25,40.74,-9.1,20.12,65,-5250,-5310,0,41,41.5
2020-09-21 05:47:13.8422,172.8,70.4,41.25,40.74,-9,20.13,51,3.69,3.68,0,41,41.5
2020-09-21 05:47:14.0894,172.8,70.4,41.25,40.74,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:47:14.3367,172.8,70.4,41.25,40.74,-9,20.13,67,24.6,24.6,0,41,41.5
2020-09-21 05:47:14.5839,172.8,70.4,41.25,40.74,-9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:47:14.8311,172.8,70.4,41.25,40.74,-9,20.12,6,-5240,24.6,3.7,41,41.5
2020-09-21 05:47:15.0785,172.8,70.4,41.25,40.74,-8.9,20.12,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:47:15.3258,172.8,70.4,41.25,40.74,-9,20.12,1,723.1,-6.6,23.5,41,41.5
2020-09-21 05:47:15.5732,172.8,70.4,41.25,40.74,-9.1,20.12,2,722.6,-6.4,24,41,41.5
2020-09-21 05:47:15.8205,172.8,70.4,41.25,40.74,-9,20.13,61,725.5,718.3,0,41,41.5
2020-09-21 05:47:16.0731,172.8,70.4,41.25,40.74,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:47:16.3257,172.8,70.4,41.25,40.74,-9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:47:16.5784,172.8,70.4,41.25,40.74,-9,20.12,3,723.1,-6.6,23,41,41.5
2020-09-21 05:47:16.8310,172.8,70.4,41.25,40.74,-9,20.12,4,722.6,-6.4,23,41,41.5
2020-09-21 05:47:17.0833,172.8,70.4,41.25,40.74,-8.9,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:47:17.3356,172.8,70.4,41.25,40.74,-9,20.12,66,5210,5210,0,41,41.5
2020-09-21 05:47:17.5879,172.8,70.4,41.25,40.74,-9,20.13,1,723,-6.6,23.5,41,41.5
2020-09-21 05:47:17.8401,172.8,70.4,41.25,40.74,-9,20.13,2,722.6,-6.4,24,41,41.5
2020-09-21 05:47:18.0912,172.8,70.4,41.25,40.74,-9,20.14,65,-5240,-5300,0,41,41.5
2020-09-21 05:47:18.3420,172.8,70.4,41.25,40.74,-9,20.13,51,3.69,3.68,0,41,41.5
2020-09-21 05:47:18.5928,172.8,70.4,41.25,40.74,-9,20.13,63,50,50,0,41,41.5
2020-09-21 05:47:18.8436,172.8,70.4,41.25,40.74,-9,20.12,67,24.6,24.6,0,41,41.5
2020-09-21 05:47:19.0944,172.8,70.4,41.25,40.74,-8.9,20.12,52,3.7,3.67,0,41,41.5
2020-09-21 05:47:19.3452,172.8,70.4,41.25,40.74,-8.9,20.13,6,-5240,24.6,3.7,41,41.5
2020-09-21 05:47:19.5961,172.8,70.4,41.25,40.74,-9,20.12,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:47:19.8469,172.8,70.4,41.25,40.74,-9,20.13,1,723,-6.6,23.5,41,41.5
2020-09-21 05:47:20.0962,172.8,70.4,41.25,40.74,-9,20.13,2,722.6,-6.4,24,41,41.5
2020-09-21 05:47:20.3453,172.8,70.4,41.25,40.74,-9,20.13,61,725.5,718.2,0,41,41.5
2020-09-21 05:47:20.5944,172.8,70.4,41.25,40.74,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:47:20.8435,172.8,70.4,41.25,40.74,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:47:21.0942,172.8,70.4,41.25,40.74,-8.9,20.12,3,723,-6.6,23,41,41.5
2020-09-21 05:47:21.3468,172.8,70.4,41.25,40.74,-8.9,20.12,4,722.6,-6.4,23,41,41.5
2020-09-21 05:47:21.5993,172.8,70.4,41.25,40.74,-9,20.13,65,-5250,-5300,0,41,41.5
2020-09-21 05:47:21.8518,172.8,70.4,41.25,40.74,-9,20.13,66,5210,5210,0,41,41.5
2020-09-21 05:47:22.1044,172.8,70.4,41.25,40.74,-9,20.12,1,723,-6.6,23.5,41,41.5
2020-09-21 05:47:22.3572,172.8,70.4,41.25,40.74,-9,20.13,2,722.6,-6.4,24,41,41.5
2020-09-21 05:47:22.6099,172.8,70.4,41.25,40.74,-9.1,20.12,65,-5250,-5300,0,41,41.5
2020-09-21 05:47:22.8626,172.8,70.4,41.25,40.74,-9,20.12,51,3.69,3.68,0,41,41.5
2020-09-21 05:47:23.1154,172.8,70.4,41.25,40.74,-8.9,20.12,63,50,50,0,41,41.5
2020-09-21 05:47:23.3681,172.8,70.4,41.25,40.74,-9,20.13,67,24.6,24.6,0,41,41.5
2020-09-21 05:47:23.6209,172.8,70.4,41.25,40.74,-9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:47:23.8736,172.8,70.4,41.25,40.74,-9,20.13,6,-5240,24.6,3.7,41,41.5
2020-09-21 05:47:24.1263,172.8,70.4,41.25,40.74,-9,20.12,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:47:24.3790,172.8,70.4,41.25,40.74,-9,20.13,1,723,-6.6,23.5,41,41.5
2020-09-21 05:47:24.6316,172.8,70.4,41.25,40.74,-9.1,20.13,2,722.7,-6.4,24,41,41.5
2020-09-21 05:47:24.8843,172.8,70.4,41.25,40.74,-9,20.13,61,725.5,718.2,0,41,41.5
2020-09-21 05:47:25.1370,172.8,70.4,41.25,40.74,-9,20.12,62,425,425,0,41,41.5
2020-09-21 05:47:25.3899,172.8,70.4,41.25,40.74,-9,20.12,64,10.9,11.1,0,41,41.5
2020-09-21 05:47:25.6429,172.8,70.4,41.25,40.74,-9,20.13,3,723,-6.6,23,41,41.5
2020-09-21 05:47:25.8959,172.8,70.4,41.25,40.74,-9,20.13,4,722.7,-6.4,23,41,41.5
2020-09-21 05:47:26.1487,172.8,70.4,41.25,40.74,-8.9,20.15,65,-5240,-5310,0,41,41.5
2020-09-21 05:47:26.4007,172.8,70.4,41.25,40.74,-9,20.13,66,5210,5210,0,41,41.5
2020-09-21 05:47:26.6527,172.8,70.4,41.25,40.74,-9,20.13,1,723,-6.6,23.5,41,41.5
2020-09-21 05:47:26.9047,172.8,70.4,41.25,40.74,-9.1,20.12,2,722.7,-6.4,24,41,41.5
2020-09-21 05:47:27.1567,172.8,70.4,41.25,40.74,-9,20.12,65,-5240,-5300,0,41,41.5
2020-09-21 05:47:27.4092,172.8,70.3,41.25,40.68,-9,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 05:47:27.6619,172.8,70.3,41.25,40.68,-9,20.12,63,50,50,0,41,41.5
2020-09-21 05:47:27.9146,172.8,70.3,41.25,40.68,-9,20.13,67,24.6,24.6,0,41,41.5
2020-09-21 05:47:28.1673,172.8,70.3,41.25,40.68,-8.9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 05:47:28.4202,172.8,70.3,41.25,40.68,-8.9,20.13,6,-5240,24.6,3.7,41,41.5
2020-09-21 05:47:28.6731,172.8,70.3,41.25,40.68,-9.1,20.13,7,-5300,24.6,3.7,41,41.5
2020-09-21 05:47:28.9260,172.8,70.3,41.25,40.68,-9.1,20.13,1,723,-6.6,23.5,41,41.5
2020-09-21 05:47:29.1789,172.8,70.3,41.25,40.68,-9,20.13,2,722.7,-6.4,24,41,41.5
2020-09-21 05:47:29.4303,172.8,70.3,41.25,40.68,-9,20.12,61,725.5,718.1,0,41,41.5
2020-09-21 05:47:29.6778,172.8,70.3,41.25,40.68,-9,20.13,62,425,425,0,41,41.5
2020-09-21 05:47:29.9252,172.8,70.3,41.25,40.68,-9,20.13,64,10.9,11.1,0,41,41.5
2020-09-21 05:47:30.1727,172.8,70.3,41.25,40.68,-8.9,20.1,3,723,-6.6,23,41,41.5
2020-09-21 05:47:30.4201,172.8,70.3,41.25,40.68,-8.9,20.12,4,722.7,-6.4,23,41,41.5
2020-09-21 05:47:30.6673,172.8,70.3,41.25,40.68,-9,20.13,65,-5250,-5300,0,41,41.5
2020-09-21 05:47:30.9145,172.8,70.3,41.25,40.68,-9,20.13,66,5210,5210,0,41,41.5
2020-09-21 05:47:31.1616,172.8,70.3,41.25,40.68,-9,20.13,1,723,-6.6,23.5,41,41.5
2020-09-21 05:47:31.4088,172.8,70.3,41,40.68,-9,20.12,2,722.6,-6.4,24,41,41
2020-09-21 05:47:31.6588,172.8,70.3,41,40.68,-9,20.13,65,-5250,-5300,0,41,41
2020-09-21 05:47:31.9117,172.8,70.3,41,40.68,-9,20.15,51,3.69,3.68,0,41,41
2020-09-21 05:47:32.1645,172.8,70.3,41,40.68,-8.9,20.13,63,50,50,0,41,41
2020-09-21 05:47:32.4174,172.8,70.3,41,40.68,-8.9,20.12,67,24.6,24.6,0,41,41
2020-09-21 05:47:32.6680,172.8,70.3,41,40.68,-9,20.12,52,3.7,3.67,0,41,41
2020-09-21 05:47:32.9157,172.8,70.3,41,40.68,-9,20.13,6,-5240,24.6,3.7,41,41
2020-09-21 05:47:33.1633,172.8,70.3,41,40.68,-9,20.12,7,-5300,24.6,3.7,41,41
2020-09-21 05:47:33.4110,172.8,70.3,41,40.68,-9,20.13,1,723,-6.6,23.5,41,41
2020-09-21 05:47:33.6586,172.8,70.3,41,40.68,-9,20.12,2,722.6,-6.4,24,41,41
2020-09-21 05:47:33.9062,172.8,70.3,41,40.68,-9,20.13,61,725.5,718.2,0,41,41
2020-09-21 05:47:34.1537,172.8,70.3,41,40.68,-9,20.14,62,425,425,0,41,41
2020-09-21 05:47:34.4013,172.8,70.2,41,40.62,-8.9,20.13,64,10.9,11.1,0,41,41
2020-09-21 05:47:34.6488,172.8,70.2,41,40.62,-8.9,20.13,3,723,-6.6,23,41,41
2020-09-21 05:47:34.8962,172.8,70.2,41,40.62,-9,20.13,4,722.6,-6.4,23,41,41
2020-09-21 05:47:35.1436,172.8,70.2,41,40.62,-9,20.13,65,-5250,-5290,0,41,41
2020-09-21 05:47:35.3909,172.8,70.2,41,40.62,-9,20.13,66,5210,5210,0,41,41
2020-09-21 05:47:35.6383,172.8,70.2,41,40.62,-9,20.13,1,723,-6.6,23.5,41,41
2020-09-21 05:47:35.8857,172.8,70.2,41,40.62,-9,20.13,2,722.6,-6.4,24,41,41
2020-09-21 05:47:36.1330,172.8,70.2,41,40.62,-9,20.12,65,-5250,-5290,0,41,41
2020-09-21 05:47:36.3803,172.8,70.2,41,40.62,-9,20.12,51,3.69,3.68,0,41,41
2020-09-21 05:47:36.6276,172.8,70.2,41,40.62,-8.9,20.13,63,50,50,0,41,41
2020-09-21 05:47:36.8750,172.8,70.2,41,40.62,-9,20.13,67,24.6,24.6,0,41,41
2020-09-21 05:47:37.1224,172.8,70.2,41,40.62,-9,20.13,52,3.7,3.67,0,41,41
2020-09-21 05:47:37.3699,172.8,70.2,41,40.62,-8.9,20.12,6,-5250,24.6,3.7,41,41
2020-09-21 05:47:37.6173,172.8,70.2,41,40.62,-8.9,20.13,7,-5280,24.6,3.7,41,41
2020-09-21 05:47:37.8649,172.8,70.2,41,40.62,-9.1,20.12,1,723,-6.6,23.5,41,41
2020-09-21 05:47:38.1134,172.8,70.2,41,40.62,-9.1,20.12,2,722.6,-6.4,24,41,41
2020-09-21 05:47:38.3618,172.8,70.2,41,40.62,-9,20.12,61,725.5,718.1,0,41,41
2020-09-21 05:47:38.6102,172.8,70.2,41,40.62,-8.9,20.14,62,425,425,0,41,41
2020-09-21 05:47:38.8593,172.8,70.2,41,40.62,-9,20.13,64,10.9,11.1,0,41,41
2020-09-21 05:47:39.1122,172.8,70.2,41,40.62,-9,20.13,3,723,-6.6,23,41,41
2020-09-21 05:47:39.3651,172.8,70.2,41,40.62,-8.9,20.12,4,722.6,-6.4,23,41,41
2020-09-21 05:47:39.6180,172.8,70.2,41,40.62,-8.9,20.12,65,-5250,-5280,0,41,41
2020-09-21 05:47:39.8709,172.8,70.2,41,40.62,-9,20.12,66,5210,5210,0,41,41
2020-09-21 05:47:40.1190,172.8,70.2,41,40.62,-9,20.13,1,723,-6.6,23.5,41,41
2020-09-21 05:47:40.3663,172.8,70.2,41,40.62,-9,20.13,2,722.6,-6.4,24,41,41
2020-09-21 05:47:40.6137,172.8,70.2,41,40.62,-8.9,20.13,65,-5250,-5280,0,41,41
2020-09-21 05:47:40.8610,172.8,70.2,41,40.62,-9,20.13,51,3.69,3.67,0,41,41
2020-09-21 05:47:41.1084,172.8,70.2,41,40.62,-9,20.13,63,50,50,0,41,41
2020-09-21 05:47:41.3558,172.8,70.2,41,40.62,-9,20.13,67,24.6,24.6,0,41,41
2020-09-21 05:47:41.6032,172.8,70.2,41,40.62,-8.9,20.12,52,3.7,3.67,0,41,41
2020-09-21 05:47:41.8506,172.8,70.2,41,40.62,-9,20.13,6,-5260,24.6,3.7,41,41
2020-09-21 05:47:42.0979,172.8,70.2,41,40.62,-9,20.13,7,-5280,24.6,3.7,41,41
2020-09-21 05:47:42.3451,172.8,70.2,41,40.62,-9,20.13,1,723,-6.6,23.5,41,41
2020-09-21 05:47:42.5924,172.8,70.2,41,40.62,-9,20.15,2,722.6,-6.4,24,41,41
2020-09-21 05:47:42.8397,172.8,70.2,41,40.62,-9,20.13,61,725.5,718,0,41,41
2020-09-21 05:47:43.0885,172.8,70.2,41,40.62,-9,20.13,62,425,425,0,41,41
2020-09-21 05:47:43.3389,172.8,70.2,41,40.62,-9,20.13,64,10.9,11.1,0,41,41
2020-09-21 05:47:43.5893,172.8,70.2,41,40.62,-8.9,20.13,3,723,-6.6,23,41,41
2020-09-21 05:47:43.8397,172.8,70.2,41,40.62,-9,20.13,4,722.6,-6.4,23,41,41
2020-09-21 05:47:44.0887,172.8,70.2,41,40.62,-9,20.12,65,-5260,-5280,0,41,41
2020-09-21 05:47:44.3360,172.8,70.2,41,40.62,-9,20.13,66,5210,5210,0,41,41
2020-09-21 05:47:44.5833,172.8,70.2,41,40.62,-9,20.12,1,723,-6.6,23.5,41,41
2020-09-21 05:47:44.8306,172.8,70.2,41,40.62,-9,20.12,2,722.6,-6.4,24,41,41
2020-09-21 05:47:45.0803,172.8,70.2,41,40.62,-9,20.12,65,-5260,-5280,0,41,41
2020-09-21 05:47:45.3328,172.8,70.2,41,40.62,-9,20.13,51,3.69,3.67,0,41,41
2020-09-21 05:47:45.5854,172.8,70.2,41,40.62,-8.9,20.13,63,50,50,0,41,41
2020-09-21 05:47:45.8380,172.8,70.2,41,40.62,-8.9,20.13,67,24.6,24.6,0,41,41
2020-09-21 05:47:46.0907,172.8,70.2,41,40.62,-9,20.13,52,3.7,3.67,0,41,41
2020-09-21 05:47:46.3434,172.8,70.2,41,40.62,-9,20.13,6,-5260,24.6,3.7,41,41
2020-09-21 05:47:46.5962,172.8,70.2,41,40.62,-9,20.12,7,-5270,24.6,3.7,41,41
2020-09-21 05:47:46.8490,172.8,70.2,41,40.62,-8.9,20.12,1,722.9,-6.6,23.5,41,41
2020-09-21 05:47:47.1017,172.8,70.2,41,40.62,-9.1,20.13,2,722.6,-6.4,24,41,41
2020-09-21 05:47:47.3545,172.8,70.2,41,40.62,-9,20.13,61,725.5,718.1,0,41,41
2020-09-21 05:47:47.6073,172.8,70.2,41,40.62,-8.9,20.13,62,425,425,0,41,41
2020-09-21 05:47:47.8600,172.8,70.2,41,40.62,-8.9,20.13,64,10.9,11.1,0,41,41
2020-09-21 05:47:48.1127,172.8,70.2,41,40.62,-9,20.13,3,722.9,-6.6,23,41,41
2020-09-21 05:47:48.3654,172.8,70.2,41,40.62,-9,20.12,4,722.6,-6.4,23,41,41
2020-09-21 05:47:48.6181,172.8,70.2,41,40.62,-8.9,20.13,65,-5260,-5270,0,41,41
2020-09-21 05:47:48.8707,172.8,70.2,41,40.62,-9,20.12,66,5200,5200,0,41,41
2020-09-21 05:47:49.1234,172.8,70.2,41,40.62,-9,20.13,1,722.9,-6.6,23.5,41,41
2020-09-21 05:47:49.3724,172.8,70.2,41,40.62,-9,20.13,2,722.6,-6.4,24,41,41
2020-09-21 05:47:49.6196,172.8,70.2,41,40.62,-9,20.13,65,-5260,-5270,0,41,41
2020-09-21 05:47:49.8668,172.8,70.2,41,40.62,-8.9,20.12,51,3.69,3.67,0,41,41
2020-09-21 05:47:50.1141,172.8,70.2,41,40.62,-9,20.12,63,50,50,0,41,41
2020-09-21 05:47:50.3614,172.8,70.2,41,40.62,-9,20.12,67,24.6,24.6,0,41,41
2020-09-21 05:47:50.6088,172.8,70.2,41,40.62,-8.9,20.12,52,3.7,3.67,0,41,41
2020-09-21 05:47:50.8562,172.8,70.2,41,40.62,-8.9,20.13,6,-5260,24.6,3.7,41,41
2020-09-21 05:47:51.1036,172.8,70.2,41,40.62,-9,20.13,7,-5270,24.6,3.7,41,41
2020-09-21 05:47:51.3509,172.8,70.2,41,40.62,-9.1,20.12,1,722.9,-6.6,23.5,41,41
2020-09-21 05:47:51.5981,172.8,70.2,41,40.62,-9,20.13,2,722.6,-6.4,24,41,41
2020-09-21 05:47:51.8454,172.8,70.2,41,40.62,-9,20.13,61,725.4,718.1,0,41,41
2020-09-21 05:47:52.0926,172.8,70.2,41,40.62,-9,20.13,62,425,425,0,41,41
2020-09-21 05:47:52.3398,172.8,70.2,41,40.62,-9,20.11,64,10.9,11.1,0,41,41
2020-09-21 05:47:52.5869,172.8,70.2,41,40.62,-9,20.13,3,722.9,-6.6,23,41,41
2020-09-21 05:47:52.8341,172.8,70.2,41,40.62,-8.9,20.12,4,722.6,-6.4,23,41,41
2020-09-21 05:47:53.0812,172.8,70.2,41,40.62,-9,20.13,65,-5260,-5270,0,41,41
2020-09-21 05:47:53.3294,172.8,70.2,41,40.62,-9,20.13,66,5200,5200,0,41,41
2020-09-21 05:47:53.5820,172.8,70.2,41,40.62,-9,20.13,1,722.8,-6.6,23.5,41,41
2020-09-21 05:47:53.8346,172.8,70.2,41,40.62,-9,20.13,2,722.6,-6.4,24,41,41
2020-09-21 05:47:54.0872,172.8,70.2,41,40.62,-9,20.13,65,-5260,-5270,0,41,41
2020-09-21 05:47:54.3397,172.8,70.2,41,40.62,-9,20.12,51,3.69,3.67,0,41,41
2020-09-21 05:47:54.5924,172.8,70.2,41,40.62,-9,20.13,63,50,50,0,41,41
2020-09-21 05:47:54.8450,172.8,70.2,41,40.62,-8.9,20.12,67,24.6,24.6,0,41,41
2020-09-21 05:47:55.0976,172.8,70.2,41,40.62,-8.9,20.12,52,3.7,3.67,0,41,41
2020-09-21 05:47:55.3502,172.8,70.2,41,40.62,-9,20.13,6,-5260,24.6,3.7,41,41
2020-09-21 05:47:55.5993,172.8,70.2,41,40.62,-9,20.12,7,-5270,24.6,3.7,41,41
2020-09-21 05:47:55.8478,172.8,70.2,41,40.62,-9,20.12,1,722.8,-6.6,23.5,41,41
2020-09-21 05:47:56.0963,172.8,70.2,41,40.62,-9,20.13,2,722.6,-6.4,24,41,41
2020-09-21 05:47:56.3448,172.8,70.2,41,40.62,-9,20.13,61,725.5,718.1,0,41,41
2020-09-21 05:47:56.5971,172.8,70.2,41,40.62,-9,20.13,62,425,425,0,41,41
2020-09-21 05:47:56.8499,172.8,70.2,41,40.62,-8.9,20.12,64,10.9,11.1,0,41,41
2020-09-21 05:47:57.1026,172.8,70.2,41,40.62,-8.9,20.13,3,722.8,-6.6,23,41,41
2020-09-21 05:47:57.3554,172.8,70.2,41,40.62,-9,20.12,4,722.6,-6.4,23,41,41
2020-09-21 05:47:57.6081,172.8,70.2,41,40.62,-9,20.12,65,-5270,-5270,0,41,41
2020-09-21 05:47:57.8608,172.8,70.2,41,40.62,-9,20.12,66,5200,5200,0,41,41
2020-09-21 05:47:58.1135,172.8,70.2,41,40.62,-9,20.13,1,722.8,-6.6,23.5,41,41
2020-09-21 05:47:58.3662,172.8,70.2,41,40.62,-9.1,20.12,2,722.6,-6.4,24,41,41
2020-09-21 05:47:58.6157,172.8,70.2,41,40.62,-9.1,20.14,65,-5270,-5280,0,41,41
2020-09-21 05:47:58.8632,172.8,70.2,41,40.62,-8.9,20.13,51,3.69,3.67,0,41,41
2020-09-21 05:47:59.1106,172.8,70.2,41,40.62,-8.9,20.13,63,50,50,0,41,41
2020-09-21 05:47:59.3581,172.8,70.2,41,40.62,-9,20.13,67,24.6,24.6,0,41,41
2020-09-21 05:47:59.6055,172.8,70.2,41,40.62,-9,20.13,52,3.7,3.67,0,41,41
2020-09-21 05:47:59.8527,172.8,70.2,41,40.62,-8.9,20.13,6,-5270,24.6,3.7,41,41
2020-09-21 05:48:00.0999,172.8,70.2,41,40.62,-9,20.12,7,-5280,24.6,3.7,41,41
2020-09-21 05:48:00.3471,172.8,70.2,41,40.62,-9.1,20.13,1,722.9,-6.6,23.5,41,41
2020-09-21 05:48:00.5945,172.8,70.2,41,40.62,-9,20.13,2,722.5,-6.4,24,41,41
2020-09-21 05:48:00.8467,172.8,70.2,41,40.62,-9,20.12,61,725.3,718,0,41,41
2020-09-21 05:48:01.0989,172.8,70.2,41,40.62,-8.9,20.13,62,425,425,0,41,41
2020-09-21 05:48:01.3512,172.8,70.2,41,40.62,-9,20.13,64,10.9,11.1,0,41,41
2020-09-21 05:48:01.6034,172.8,70.2,41,40.62,-9,20.12,3,722.9,-6.6,23,41,41
2020-09-21 05:48:01.8562,172.8,70.2,41,40.62,-9,20.13,4,722.5,-6.4,23,41,41
2020-09-21 05:48:02.1091,172.8,70.2,41,40.62,-9,20.13,65,-5260,-5270,0,41,41
2020-09-21 05:48:02.3620,172.8,70.2,41,40.62,-9,20.11,66,5200,5200,0,41,41
2020-09-21 05:48:02.6148,172.8,70.2,41,40.62,-9.1,20.13,1,722.9,-6.6,23.5,41,41
2020-09-21 05:48:02.8674,172.8,70.2,41,40.62,-9,20.12,2,722.5,-6.4,24,41,41
2020-09-21 05:48:03.1201,172.8,70.2,41,40.62,-9,20.12,65,-5260,-5270,0,41,41
2020-09-21 05:48:03.3727,172.8,70.2,41,40.62,-9,20.12,51,3.69,3.67,0,41,41
2020-09-21 05:48:03.6253,172.8,70.2,41,40.62,-9,20.12,63,50,50,0,41,41
2020-09-21 05:48:03.8780,172.8,70.2,41,40.62,-9,20.13,67,24.6,24.6,0,41,41
2020-09-21 05:48:04.1307,172.8,70.2,41,40.62,-8.9,20.12,52,3.7,3.67,0,41,41
2020-09-21 05:48:04.3833,172.8,70.2,41,40.62,-8.9,20.13,6,-5270,24.6,3.7,41,41
2020-09-21 05:48:04.6360,172.8,70.2,41,40.62,-9.1,20.13,7,-5270,24.6,3.7,41,41
2020-09-21 05:48:04.8870,172.8,70.2,41,40.62,-9,20.13,1,722.9,-6.6,23.5,41,41
2020-09-21 05:48:05.1346,172.8,70.2,41,40.62,-9,20.13,2,722.5,-6.4,24,41,41
2020-09-21 05:48:05.3821,172.8,70.2,41,40.62,-9,20.14,61,725.4,718,0,41,41
2020-09-21 05:48:05.6297,172.8,70.2,41,40.62,-9,20.13,62,425,425,0,41,41
2020-09-21 05:48:05.8771,172.8,70.2,41,40.62,-9,20.12,64,10.9,11.1,0,41,41
2020-09-21 05:48:06.1244,172.8,70.2,41,40.62,-8.9,20.13,3,722.9,-6.6,23,41,41
2020-09-21 05:48:06.3717,172.8,70.2,41,40.62,-8.9,20.13,4,722.5,-6.4,23,41,41
2020-09-21 05:48:06.6189,172.8,70.2,41,40.62,-9,20.13,65,-5280,-5280,0,41,41
2020-09-21 05:48:06.8662,172.8,70.2,41,40.62,-9,20.12,66,5200,5200,0,41,41
2020-09-21 05:48:07.1135,172.8,70.1,41,40.57,-9,20.13,1,722.9,-6.6,23.5,41,41
2020-09-21 05:48:07.3608,172.8,70.1,41,40.57,-9,20.13,2,722.5,-6.4,24,41,41
2020-09-21 05:48:07.6081,172.8,70.1,41,40.57,-9,20.13,65,-5270,-5270,0,41,41
2020-09-21 05:48:07.8554,172.8,70.1,41,40.57,-9,20.13,51,3.69,3.67,0,41,41
2020-09-21 05:48:08.1039,172.8,70.1,41,40.57,-8.9,20.13,63,50,50,0,41,41
2020-09-21 05:48:08.3526,172.8,70.1,41,40.57,-8.9,20.12,67,24.6,24.6,0,41,41
2020-09-21 05:48:08.6013,172.8,70.1,41,40.57,-9,20.13,52,3.7,3.67,0,41,41
2020-09-21 05:48:08.8499,172.8,70.1,41,40.57,-9,20.13,6,-5270,24.6,3.7,41,41
2020-09-21 05:48:09.1022,172.8,70.1,41,40.57,-9,20.12,7,-5270,24.6,3.7,41,41
2020-09-21 05:48:09.3551,172.8,70.1,41,40.57,-9,20.12,1,722.8,-6.6,23.5,41,41
2020-09-21 05:48:09.6080,172.8,70.1,41,40.57,-9,20.13,2,722.5,-6.4,24,41,41
2020-09-21 05:48:09.8610,172.8,70.1,41,40.57,-9,20.11,61,725.4,718,0,41,41
2020-09-21 05:48:10.1094,172.8,70.1,41,40.57,-9,20.12,62,425,425,0,41,41
2020-09-21 05:48:10.3567,172.8,70.1,41,40.57,-8.9,20.12,64,10.9,11.1,0,41,41
2020-09-21 05:48:10.6040,172.8,70.1,41,40.57,-9,20.13,3,722.8,-6.6,23,41,41
2020-09-21 05:48:10.8514,172.8,70.1,41,40.57,-9,20.12,4,722.5,-6.4,23,41,41
2020-09-21 05:48:11.1014,172.8,70.1,41,40.57,-9,20.13,65,-5270,-5270,0,41,41
2020-09-21 05:48:11.3544,172.8,70.1,41,40.57,-9,20.13,66,5200,5200,0,41,41
2020-09-21 05:48:11.6073,172.8,70.1,41,40.57,-9.1,20.13,1,722.8,-6.6,23.5,41,41
2020-09-21 05:48:11.8603,172.8,70.1,41,40.57,-9.1,20.13,2,722.5,-6.4,24,41,41
2020-09-21 05:48:12.1132,172.8,70.1,41,40.57,-9,20.12,65,-5280,-5280,0,41,41
2020-09-21 05:48:12.3659,172.8,70.1,41,40.57,-8.9,20.13,51,3.69,3.67,0,41,41
2020-09-21 05:48:12.6187,172.8,70.1,41,40.57,-9,20.13,63,50,50,0,41,41
2020-09-21 05:48:12.8715,172.8,70.1,41,40.57,-9,20.13,67,24.6,24.6,0,41,41
2020-09-21 05:48:13.1242,172.8,70.1,41,40.57,-9,20.13,52,3.7,3.67,0,41,41
2020-09-21 05:48:13.3770,172.8,70.1,41,40.57,-9,20.12,6,-5270,24.6,3.7,41,41
2020-09-21 05:48:13.6297,172.8,70.1,41,40.57,-9.1,20.14,7,-5270,24.6,3.7,41,41
2020-09-21 05:48:13.8825,172.8,70.1,41,40.57,-9,20.13,1,722.8,-6.6,23.5,41,41
2020-09-21 05:48:14.1341,172.8,70.1,41,40.57,-9,20.13,2,722.5,-6.4,24,41,41
2020-09-21 05:48:14.3817,172.8,70.1,41,40.57,-8.9,20.13,61,725.4,718,0,41,41
2020-09-21 05:48:14.6292,172.8,70.1,41,40.57,-9,20.13,62,425,425,0,41,41
2020-09-21 05:48:14.8768,172.8,70.1,41,40.57,-9,20.13,64,10.9,11.1,0,41,41
2020-09-21 05:48:15.1247,172.8,70.1,41,40.57,-9,20.12,3,722.8,-6.6,23,41,41
2020-09-21 05:48:15.3765,172.8,70.1,41,40.57,-8.9,20.13,4,722.5,-6.4,23,41,41
2020-09-21 05:48:15.6283,172.8,70.1,41,40.57,-9,20.14,65,-5270,-5270,0,41,41
2020-09-21 05:48:15.8802,172.8,70.1,41,40.57,-9,20.12,66,5200,5200,0,41,41
2020-09-21 05:48:16.1319,172.8,70.1,41,40.57,-9,20.13,1,722.8,-6.6,23.5,41,41
2020-09-21 05:48:16.3821,172.8,70.1,41,40.57,-8.9,20.13,2,722.5,-6.4,24,41,41
2020-09-21 05:48:16.6324,172.8,70.1,41,40.57,-9,20.12,65,-5270,-5270,0,41,41
2020-09-21 05:48:16.8826,172.8,70.1,41,40.57,-9,20.13,51,3.69,3.68,0,41,41
2020-09-21 05:48:17.1328,172.8,70.1,41,40.57,-8.9,20.13,63,50,50,0,41,41
2020-09-21 05:48:17.3849,172.8,70.1,41,40.57,-8.9,20.13,67,24.6,24.6,0,41,41
2020-09-21 05:48:17.6378,172.8,70.1,41,40.57,-8.9,20.12,52,3.7,3.67,0,41,41
2020-09-21 05:48:17.8908,172.8,70.1,41,40.57,-9,20.13,6,-5270,24.6,3.7,41,41
2020-09-21 05:48:18.1437,172.8,70.1,41,40.57,-9.1,20.14,7,-5270,24.6,3.7,41,41
2020-09-21 05:48:18.3929,172.8,70.1,41,40.57,-9,20.13,1,722.8,-6.6,23.5,41,41
2020-09-21 05:48:18.6405,172.8,70.1,41,40.57,-9,20.13,2,722.5,-6.4,24,41,41
2020-09-21 05:48:18.8881,172.8,70.1,41,40.57,-9,20.13,61,725.4,718,0,41,41
2020-09-21 05:48:19.1356,172.8,70.1,41,40.57,-9,20.12,62,425,425,0,41,41
2020-09-21 05:48:19.3831,172.8,70.1,41,40.57,-9,20.12,64,10.9,11.1,0,41,41
2020-09-21 05:48:19.6306,172.8,70.1,41,40.57,-8.9,20.13,3,722.8,-6.6,23,41,41
2020-09-21 05:48:19.8780,172.8,70.1,41,40.57,-9,20.13,4,722.5,-6.4,23,41,41
2020-09-21 05:48:20.1255,172.8,70.1,41,40.57,-9,20.12,65,-5280,-5270,0,41,41
2020-09-21 05:48:20.3729,172.8,70.1,41,40.57,-9,20.13,66,5190,5190,0,41,41
2020-09-21 05:48:20.6249,172.8,70.1,41,40.57,-9,20.13,1,722.8,-6.6,23.5,41,41
2020-09-21 05:48:20.8768,172.8,70.1,41,40.57,-9,20.12,2,722.5,-6.4,24,41,41
2020-09-21 05:48:21.1288,172.8,70.1,41,40.57,-9,20.14,65,-5280,-5270,0,41,41
2020-09-21 05:48:21.3808,172.8,70.1,41,40.57,-9,20.12,51,3.69,3.68,0,41,41
2020-09-21 05:48:21.6335,172.8,70.1,41,40.57,-8.9,20.13,63,50,50,0,41,41
2020-09-21 05:48:21.8861,172.8,70.1,41,40.57,-9,20.13,67,24.6,24.6,0,41,41
2020-09-21 05:48:22.1388,172.8,70.1,41,40.57,-9,20.13,52,3.7,3.67,0,41,41
2020-09-21 05:48:22.3915,172.8,70.1,41,40.57,-9,20.13,6,-5270,24.6,3.7,41,41
2020-09-21 05:48:22.6396,172.8,70.1,41,40.57,-9,20.13,7,-5280,24.6,3.7,41,41
2020-09-21 05:48:22.8871,172.8,70.1,41,40.57,-9,20.13,1,722.9,-6.6,23.5,41,41
2020-09-21 05:48:23.1346,172.8,70.1,41,40.57,-9.1,20.12,2,722.4,-6.4,24,41,41
2020-09-21 05:48:23.3820,172.8,70.1,41,40.57,-9,20.13,61,725.3,717.9,0,41,41
2020-09-21 05:48:23.6295,172.8,70.1,41,40.57,-8.9,20.13,62,425,425,0,41,41
2020-09-21 05:48:23.8768,172.8,70.1,41,40.57,-8.9,20.13,64,10.9,11.1,0,41,41
2020-09-21 05:48:24.1242,172.8,70.1,40.75,40.57,-9,20.13,3,722.9,-6.6,23,41,41
2020-09-21 05:48:24.3716,172.8,70.1,40.75,40.57,-9,20.13,4,722.4,-6.4,23,41,41
2020-09-21 05:48:24.6200,172.8,70.1,40.75,40.57,-8.9,20.12,65,-5270,-5270,0,41,41
2020-09-21 05:48:24.8699,172.8,70.1,40.75,40.57,-9,20.12,66,5190,5190,0,41,41
2020-09-21 05:48:25.1197,172.8,70.1,40.75,40.57,-9,20.13,1,722.9,-6.6,23.5,41,41
2020-09-21 05:48:25.3695,172.8,70.1,40.75,40.57,-9,20.13,2,722.4,-6.4,24,41,41
