Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:48:25.6193,172.8,70.1,40.75,40.57,-8.9,20.13,65,-5260,-5270,0,41,41
2020-09-21 05:48:25.8687,172.8,70.1,40.75,40.57,-8.9,20.12,51,3.69,3.67,0,41,41
2020-09-21 05:48:26.1181,172.8,70.1,40.75,40.57,-9,20.12,63,50,50,0,41,41
2020-09-21 05:48:26.3675,172.8,70.1,40.75,40.57,-9,20.13,67,24.6,24.6,0,41,41
2020-09-21 05:48:26.6170,172.8,70.1,40.75,40.57,-8.9,20.13,52,3.7,3.67,0,41,41
2020-09-21 05:48:26.8687,172.8,70.1,40.75,40.57,-9,20.12,6,-5260,24.6,3.7,41,41
2020-09-21 05:48:27.1214,172.8,70.1,40.75,40.57,-9,20.13,7,-5270,24.6,3.7,41,41
2020-09-21 05:48:27.3742,172.8,70.1,40.75,40.57,-9.1,20.14,1,722.9,-6.6,23.5,41,41
2020-09-21 05:48:27.6269,172.8,70.1,40.75,40.57,-8.9,20.13,2,722.4,-6.4,24,41,41
2020-09-21 05:48:27.8782,172.8,70.1,40.75,40.57,-8.9,20.12,61,725.3,717.9,0,41,41
2020-09-21 05:48:28.1257,172.8,70.1,40.75,40.57,-9,20.23,62,425,425,0,41,41
2020-09-21 05:48:28.3732,172.8,70.1,40.75,40.57,-9,20.12,64,10.9,11.1,0,41,41
2020-09-21 05:48:28.6207,172.8,70.1,40.75,40.57,-8.9,20.12,3,722.9,-6.6,23,41,41
2020-09-21 05:48:28.8683,172.8,70.1,40.75,40.57,-8.9,20.13,4,722.4,-6.4,23,41,41
2020-09-21 05:48:29.1179,172.8,70.1,40.75,40.57,-9,20.11,65,-5260,-5280,0,41,41
2020-09-21 05:48:29.3678,172.8,70.1,40.75,40.57,-9.1,20.13,66,5200,5190,0,40.5,41
2020-09-21 05:48:29.6177,172.8,70.1,40.75,40.57,-9,20.13,1,722.8,-6.6,23.5,40.5,41
2020-09-21 05:48:29.8677,172.8,70.1,40.75,40.57,-8.9,20.12,2,722.5,-6.4,24,40.5,41
2020-09-21 05:48:30.1153,172.8,70.1,40.75,40.57,-9,20.13,65,-5250,-5270,0,40.5,41
2020-09-21 05:48:30.3625,172.8,70.1,40.75,40.57,-9,20.12,51,3.69,3.68,0,40.5,41
2020-09-21 05:48:30.6097,172.8,70.1,40.75,40.57,-8.9,20.13,63,50,50,0,40.5,41
2020-09-21 05:48:30.8570,172.8,70.1,40.75,40.57,-8.9,20.15,67,24.6,24.6,0,40.5,41
2020-09-21 05:48:31.1068,172.8,70.1,40.75,40.57,-9,20.13,52,3.7,3.67,0,40.5,41
2020-09-21 05:48:31.3594,172.8,70.1,40.75,40.57,-9.1,20.12,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:48:31.6119,172.8,70.1,40.75,40.57,-9,20.13,7,-5280,24.6,3.7,40.5,41
2020-09-21 05:48:31.8645,172.8,70.1,40.75,40.57,-9,20.13,1,722.8,-6.6,23.5,40.5,41
2020-09-21 05:48:32.1171,172.8,70.1,40.75,40.57,-9,20.12,2,722.5,-6.4,24,40.5,41
2020-09-21 05:48:32.3698,172.8,70.1,40.75,40.57,-9,20.13,61,725.4,718,0,40.5,41
2020-09-21 05:48:32.6225,172.8,70.1,40.75,40.57,-9,20.12,62,425,425,0,40.5,41
2020-09-21 05:48:32.8752,172.8,70.1,40.75,40.57,-8.9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:48:33.1269,172.8,70.1,40.75,40.57,-8.9,20.12,3,722.8,-6.6,23,40.5,41
2020-09-21 05:48:33.3776,172.8,70.1,40.75,40.57,-9,20.12,4,722.5,-6.4,23,40.5,41
2020-09-21 05:48:33.6282,172.8,70.1,40.75,40.57,-9.1,20.12,65,-5250,-5280,0,40.5,41
2020-09-21 05:48:33.8789,172.8,70.1,40.75,40.57,-9,20.12,66,5200,5200,0,40.5,41
2020-09-21 05:48:34.1297,172.8,70.1,40.75,40.57,-9,20.13,1,722.8,-6.6,23.5,40.5,41
2020-09-21 05:48:34.3824,172.8,70.1,40.75,40.57,-9,20.13,2,722.5,-6.4,24,40.5,41
2020-09-21 05:48:34.6350,172.8,70.1,40.75,40.57,-9,20.13,65,-5250,-5280,0,40.5,41
2020-09-21 05:48:34.8876,172.8,70.1,40.75,40.57,-8.9,20.11,51,3.69,3.68,0,40.5,41
2020-09-21 05:48:35.1398,172.8,70.1,40.75,40.57,-8.9,20.13,63,50,50,0,40.5,41
2020-09-21 05:48:35.3874,172.8,70.1,40.75,40.57,-9,20.12,67,24.6,24.6,0,40.5,41
2020-09-21 05:48:35.6349,172.8,70.1,40.75,40.57,-9,20.13,52,3.7,3.67,0,40.5,41
2020-09-21 05:48:35.8825,172.8,70.1,40.75,40.57,-9,20.13,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:48:36.1300,172.8,70.1,40.75,40.57,-9,20.13,7,-5290,24.6,3.7,40.5,41
2020-09-21 05:48:36.3811,172.8,70.1,40.75,40.57,-9,20.13,1,722.8,-6.6,23.5,40.5,41
2020-09-21 05:48:36.6337,172.8,70.1,40.75,40.57,-9,20.13,2,722.4,-6.4,24,40.5,41
2020-09-21 05:48:36.8863,172.8,70.1,40.75,40.57,-8.9,20.13,61,725.3,718.1,0,40.5,41
2020-09-21 05:48:37.1389,172.8,70.1,40.75,40.57,-8.9,20.13,62,425,425,0,40.5,41
2020-09-21 05:48:37.3916,172.8,70.1,40.75,40.57,-8.9,20.12,64,10.9,11.1,0,40.5,41
2020-09-21 05:48:37.6443,172.8,70.1,40.75,40.57,-9,20.12,3,722.8,-6.6,23,40.5,41
2020-09-21 05:48:37.8971,172.8,70.1,40.75,40.57,-9,20.13,4,722.4,-6.4,23,40.5,41
2020-09-21 05:48:38.1499,172.8,70.1,40.75,40.57,-8.9,20.12,65,-5240,-5290,0,40.5,41
2020-09-21 05:48:38.4026,172.8,70.1,40.75,40.57,-9,20.13,66,5200,5200,0,40.5,41
2020-09-21 05:48:38.6508,172.8,70.1,40.75,40.57,-9,20.13,1,722.8,-6.6,23.5,40.5,41
2020-09-21 05:48:38.8984,172.8,70.1,40.75,40.57,-9,20.12,2,722.4,-6.4,24,40.5,41
2020-09-21 05:48:39.1460,172.8,70.1,40.75,40.57,-9,20.13,65,-5240,-5290,0,40.5,41
2020-09-21 05:48:39.3936,172.8,70.1,40.75,40.57,-8.9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:48:39.6425,172.8,70.1,40.75,40.57,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:48:39.8916,172.8,70.1,40.75,40.57,-9,20.12,67,24.6,24.6,0,40.5,41
2020-09-21 05:48:40.1407,172.8,70.1,40.75,40.57,-9,20.13,52,3.7,3.67,0,40.5,41
2020-09-21 05:48:40.3897,172.8,70.1,40.75,40.57,-9,20.13,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:48:40.6383,172.8,70.1,40.75,40.57,-9.1,20.12,7,-5290,24.6,3.7,40.5,41
2020-09-21 05:48:40.8862,172.8,70.1,40.75,40.57,-9.1,20.12,1,722.8,-6.6,23.5,40.5,41
2020-09-21 05:48:41.1342,172.8,70.1,40.75,40.57,-9,20.13,2,722.4,-6.4,24,40.5,41
2020-09-21 05:48:41.3821,172.8,70.1,40.75,40.57,-8.9,20.12,61,725.2,717.9,0,40.5,41
2020-09-21 05:48:41.6323,172.8,70.1,40.75,40.57,-9,20.12,62,425,425,0,40.5,41
2020-09-21 05:48:41.8850,172.8,70.1,40.75,40.57,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:48:42.1376,172.8,70.1,40.75,40.57,-9,20.12,3,722.8,-6.6,23,40.5,41
2020-09-21 05:48:42.3902,172.8,70.1,40.75,40.57,-8.9,20.13,4,722.4,-6.4,23,40.5,41
2020-09-21 05:48:42.6427,172.8,70.1,40.75,40.57,-9,20.13,65,-5250,-5290,0,40.5,41
2020-09-21 05:48:42.8951,172.8,70.1,40.75,40.57,-9.1,20.12,66,5210,5210,0,40.5,41
2020-09-21 05:48:43.1475,172.8,70.1,40.75,40.57,-9,20.13,1,722.8,-6.6,23.5,40.5,41
2020-09-21 05:48:43.3998,172.8,70.1,40.75,40.57,-8.9,20.12,2,722.4,-6.4,24,40.5,41
2020-09-21 05:48:43.6522,172.8,70.1,40.75,40.57,-9,20.13,65,-5240,-5290,0,40.5,41
2020-09-21 05:48:43.9048,172.8,70.1,40.75,40.57,-9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:48:44.1576,172.8,70.1,40.75,40.57,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:48:44.4103,172.8,70.1,40.75,40.57,-8.9,20.14,67,24.6,24.6,0,40.5,41
2020-09-21 05:48:44.6631,172.8,70.1,40.75,40.57,-9,20.13,52,3.7,3.67,0,40.5,41
2020-09-21 05:48:44.9160,172.8,70.1,40.75,40.57,-9,20.12,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:48:45.1690,172.8,70.1,40.75,40.57,-9,20.13,7,-5300,24.6,3.7,40.5,41
2020-09-21 05:48:45.4220,172.8,70.1,40.75,40.57,-9,20.12,1,722.8,-6.6,23.5,40.5,41
2020-09-21 05:48:45.6750,172.8,70.1,40.75,40.57,-9,20.12,2,722.5,-6.4,24,40.5,41
2020-09-21 05:48:45.9243,172.8,70.1,40.75,40.57,-9,20.12,61,725.3,717.9,0,40.5,41
2020-09-21 05:48:46.1719,172.8,70.1,40.75,40.57,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:48:46.4195,172.8,70.1,40.75,40.57,-8.9,20.12,64,10.9,11.1,0,40.5,41
2020-09-21 05:48:46.6671,172.8,70.1,40.75,40.57,-8.9,20.13,3,722.8,-6.6,23,40.5,41
2020-09-21 05:48:46.9162,172.8,70.1,40.75,40.57,-9,20.13,4,722.5,-6.4,23,40.5,41
2020-09-21 05:48:47.1659,172.8,70.1,40.75,40.57,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:48:47.4155,172.8,70.1,40.75,40.57,-9,20.13,66,5210,5210,0,40.5,41
2020-09-21 05:48:47.6652,172.8,70.1,40.75,40.57,-9,20.13,1,722.8,-6.6,23.5,40.5,41
2020-09-21 05:48:47.9148,172.8,70.1,40.75,40.57,-9,20.13,2,722.5,-6.4,24,40.5,41
2020-09-21 05:48:48.1645,172.8,70.1,40.75,40.57,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:48:48.4141,172.8,70.1,40.75,40.57,-9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:48:48.6638,172.8,70.1,40.75,40.57,-8.9,20.13,63,50,50,0,40.5,41
2020-09-21 05:48:48.9129,172.8,70.1,40.75,40.57,-9,20.12,67,24.6,24.6,0,40.5,41
2020-09-21 05:48:49.1604,172.8,70.1,40.75,40.57,-9,20.13,52,3.7,3.67,0,40.5,41
2020-09-21 05:48:49.4080,172.8,70.1,40.75,40.57,-9,20.13,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:48:49.6556,172.8,70.1,40.75,40.57,-9,20.12,7,-5300,24.6,3.7,40.5,41
2020-09-21 05:48:49.9032,172.8,70.1,40.75,40.57,-9,20.13,1,722.8,-6.6,23.5,40.5,41
2020-09-21 05:48:50.1516,172.8,70.1,40.75,40.57,-9,20.13,2,722.5,-6.4,24,40.5,41
2020-09-21 05:48:50.4002,172.8,70.1,40.75,40.57,-9,20.12,61,725.2,717.9,0,40.5,41
2020-09-21 05:48:50.6488,172.8,70.1,40.75,40.57,-8.9,20.13,62,425,425,0,40.5,41
2020-09-21 05:48:50.8974,172.8,70.1,40.75,40.57,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:48:51.1481,172.8,70.1,40.75,40.57,-9,20.13,3,722.7,-6.6,23,40.5,41
2020-09-21 05:48:51.4009,172.8,70.1,40.75,40.57,-9,20.13,4,722.4,-6.4,23,40.5,41
2020-09-21 05:48:51.6538,172.8,70.1,40.75,40.57,-8.9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:48:51.9066,172.8,70.1,40.75,40.57,-9,20.13,66,5210,5210,0,40.5,41
2020-09-21 05:48:52.1594,172.8,70,40.75,40.51,-9.1,20.12,1,722.7,-6.6,23.5,40.5,41
2020-09-21 05:48:52.4122,172.8,70,40.75,40.51,-9,20.13,2,722.4,-6.4,24,40.5,41
2020-09-21 05:48:52.6649,172.8,70,40.75,40.51,-8.9,20.12,65,-5240,-5300,0,40.5,41
2020-09-21 05:48:52.9177,172.8,70,40.75,40.51,-8.9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:48:53.1704,172.8,70,40.75,40.51,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:48:53.4232,172.8,70,40.75,40.51,-9,20.12,67,24.6,24.6,0,40.5,41
2020-09-21 05:48:53.6761,172.8,70,40.75,40.51,-8.9,20.13,52,3.7,3.67,0,40.5,41
2020-09-21 05:48:53.9289,172.8,70,40.75,40.51,-9,20.13,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:48:54.1817,172.8,70,40.75,40.51,-9,20.12,7,-5300,24.6,3.7,40.5,41
2020-09-21 05:48:54.4345,172.8,70,40.75,40.51,-9,20.13,1,722.7,-6.6,23.5,40.5,41
2020-09-21 05:48:54.6874,172.8,70,40.75,40.51,-8.9,20.13,2,722.4,-6.4,24,40.5,41
2020-09-21 05:48:54.9402,172.8,70,40.75,40.51,-8.9,20.12,61,725.2,717.8,0,40.5,41
2020-09-21 05:48:55.1926,172.8,70,40.75,40.51,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:48:55.4401,172.8,70,40.75,40.51,-9,20.12,64,10.9,11.1,0,40.5,41
2020-09-21 05:48:55.6876,172.8,70,40.75,40.51,-8.9,20.12,3,722.7,-6.6,23,40.5,41
2020-09-21 05:48:55.9351,172.8,70,40.75,40.51,-8.9,20.12,4,722.4,-6.4,23,40.5,41
2020-09-21 05:48:56.1827,172.8,70,40.75,40.51,-9,20.12,65,-5240,-5300,0,40.5,41
2020-09-21 05:48:56.4302,172.8,70,40.75,40.51,-9.1,20.13,66,5200,5200,0,40.5,41
2020-09-21 05:48:56.6779,172.8,70,40.75,40.51,-9.1,20.12,1,722.7,-6.6,23.5,40.5,41
2020-09-21 05:48:56.9255,172.8,70,40.75,40.51,-9,20.13,2,722.4,-6.4,24,40.5,41
2020-09-21 05:48:57.1731,172.8,70,40.75,40.51,-9,20.13,65,-5250,-5300,0,40.5,41
2020-09-21 05:48:57.4208,172.8,70,40.75,40.51,-9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:48:57.6685,172.8,70,40.75,40.51,-9,20.11,63,50,50,0,40.5,41
2020-09-21 05:48:57.9161,172.8,70,40.75,40.51,-8.9,20.13,67,24.6,24.6,0,40.5,41
2020-09-21 05:48:58.1638,172.8,70,40.75,40.51,-9,20.13,52,3.7,3.67,0,40.5,41
2020-09-21 05:48:58.4146,172.8,70,40.75,40.51,-9,20.13,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:48:58.6674,172.8,70,40.75,40.51,-9,20.12,7,-5300,24.6,3.7,40.5,41
2020-09-21 05:48:58.9202,172.8,70,40.75,40.51,-9,20.14,1,722.8,-6.6,23.5,40.5,41
2020-09-21 05:48:59.1730,172.8,70,40.75,40.51,-9,20.14,2,722.3,-6.4,24,40.5,41
2020-09-21 05:48:59.4246,172.8,70,40.75,40.51,-9,20.12,61,725.3,717.9,0,40.5,41
2020-09-21 05:48:59.6734,172.8,70,40.75,40.51,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:48:59.9222,172.8,70,40.75,40.51,-8.9,20.12,64,10.9,11.1,0,40.5,41
2020-09-21 05:49:00.1709,172.8,70,40.75,40.51,-8.9,20.12,3,722.8,-6.6,23,40.5,41
2020-09-21 05:49:00.4197,172.8,70,40.75,40.51,-9,20.13,4,722.3,-6.4,23,40.5,41
2020-09-21 05:49:00.6674,172.8,70,40.75,40.51,-9,20.13,65,-5250,-5300,0,40.5,41
2020-09-21 05:49:00.9151,172.8,70,40.75,40.51,-9,20.14,66,5200,5200,0,40.5,41
2020-09-21 05:49:01.1627,172.8,70,40.75,40.51,-9,20.12,1,722.8,-6.6,23.5,40.5,41
2020-09-21 05:49:01.4104,172.8,70,40.75,40.51,-9,20.13,2,722.3,-6.4,24,40.5,41
2020-09-21 05:49:01.6579,172.8,70,40.75,40.51,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:49:01.9055,172.8,70,40.75,40.51,-8.9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:49:02.1530,172.8,70,40.75,40.51,-8.9,20.12,63,50,50,0,40.5,41
2020-09-21 05:49:02.4006,172.8,70,40.75,40.51,-9,20.13,67,24.6,24.6,0,40.5,41
2020-09-21 05:49:02.6481,172.8,70,40.75,40.51,-9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:49:02.8956,172.8,70,40.75,40.51,-9,20.12,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:49:03.1432,172.8,70,40.75,40.51,-9,20.14,7,-5300,24.6,3.7,40.5,41
2020-09-21 05:49:03.3907,172.8,70,40.75,40.51,-9.1,20.13,1,722.8,-6.6,23.5,40.5,41
2020-09-21 05:49:03.6405,172.8,70,40.75,40.51,-9,20.12,2,722.3,-6.4,24,40.5,41
2020-09-21 05:49:03.8909,172.8,70,40.75,40.51,-8.9,20.13,61,725.2,717.8,0,40.5,41
2020-09-21 05:49:04.1413,172.8,70,40.75,40.51,-8.9,20.12,62,425,425,0,40.5,41
2020-09-21 05:49:04.3916,172.8,70,40.75,40.51,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:49:04.6399,172.8,70,40.75,40.51,-9,20.12,3,722.8,-6.6,23,40.5,41
2020-09-21 05:49:04.8874,172.8,70,40.75,40.51,-9,20.13,4,722.3,-6.4,23,40.5,41
2020-09-21 05:49:05.1349,172.8,70,40.75,40.51,-9,20.12,65,-5240,-5300,0,40.5,41
2020-09-21 05:49:05.3824,172.8,70,40.75,40.51,-9,20.12,66,5200,5200,0,40.5,41
2020-09-21 05:49:05.6327,172.8,70,40.75,40.51,-9,20.12,1,722.7,-6.6,23.5,40.5,41
2020-09-21 05:49:05.8856,172.8,70,40.75,40.51,-8.9,20.09,2,722.3,-6.4,24,40.5,41
2020-09-21 05:49:06.1385,172.8,70,40.75,40.51,-8.9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:49:06.3914,172.8,70,40.75,40.51,-9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:49:06.6444,172.8,70,40.75,40.51,-9,20.14,63,50,50,0,40.5,41
2020-09-21 05:49:06.8973,172.8,70,40.75,40.51,-9,20.12,67,24.6,24.6,0,40.5,41
2020-09-21 05:49:07.1502,172.8,70,40.75,40.51,-9,20.12,52,3.7,3.67,0,40.5,41
2020-09-21 05:49:07.4031,172.8,70,40.75,40.51,-9,20.12,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:49:07.6560,172.8,70,40.75,40.51,-9.1,20.13,7,-5310,24.6,3.7,40.5,41
2020-09-21 05:49:07.9074,172.8,70,40.75,40.51,-9,20.13,1,722.7,-6.6,23.5,40.5,41
2020-09-21 05:49:08.1550,172.8,70,40.75,40.51,-8.9,20.12,2,722.3,-6.4,24,40.5,41
2020-09-21 05:49:08.4026,172.8,70,40.75,40.51,-9,20.13,61,725.2,717.8,0,40.5,41
2020-09-21 05:49:08.6502,172.8,70,40.75,40.51,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:49:08.8978,172.8,70,40.75,40.51,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:49:09.1472,172.8,70,40.75,40.51,-8.9,20.13,3,722.7,-6.6,23,40.5,41
2020-09-21 05:49:09.3968,172.8,70,40.75,40.51,-9,20.12,4,722.3,-6.4,23,40.5,41
2020-09-21 05:49:09.6464,172.8,70,40.75,40.51,-9.1,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:49:09.8960,172.8,70,40.75,40.51,-9,20.12,66,5200,5190,0,40.5,41
2020-09-21 05:49:10.1484,172.8,70,40.75,40.51,-9,20.14,1,722.7,-6.6,23.5,40.5,41
2020-09-21 05:49:10.4014,172.8,70,40.75,40.51,-8.9,20.12,2,722.3,-6.4,24,40.5,41
2020-09-21 05:49:10.6543,172.8,70,40.75,40.51,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:49:10.9073,172.8,70,40.75,40.51,-9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:49:11.1557,172.8,70,40.75,40.51,-8.9,20.13,63,50,50,0,40.5,41
2020-09-21 05:49:11.4032,172.8,70,40.75,40.51,-9,20.13,67,24.6,24.6,0,40.5,41
2020-09-21 05:49:11.6508,172.8,70,40.75,40.51,-9,20.13,52,3.7,3.67,0,40.5,41
2020-09-21 05:49:11.8983,172.8,70,40.75,40.51,-9,20.12,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:49:12.1459,172.8,70,40.75,40.51,-9,20.13,7,-5310,24.6,3.7,40.5,41
2020-09-21 05:49:12.3934,172.8,70,40.75,40.51,-9,20.13,1,722.7,-6.6,23.5,40.5,41
2020-09-21 05:49:12.6410,172.8,70,40.75,40.51,-9,20.13,2,722.3,-6.4,24,40.5,41
2020-09-21 05:49:12.8885,172.8,70,40.75,40.51,-9,20.13,61,725.3,717.8,0,40.5,41
2020-09-21 05:49:13.1361,172.8,70,40.75,40.51,-8.9,20.12,62,425,425,0,40.5,41
2020-09-21 05:49:13.3836,172.8,70,40.75,40.51,-8.9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:49:13.6311,172.8,70,40.75,40.51,-9,20.13,3,722.7,-6.6,23,40.5,41
2020-09-21 05:49:13.8787,172.8,70,40.75,40.51,-9,20.13,4,722.2,-6.4,23,40.5,41
2020-09-21 05:49:14.1262,172.8,70,40.75,40.51,-9,20.13,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:14.3737,172.8,70,40.75,40.51,-9,20.14,66,5200,5200,0,40.5,41
2020-09-21 05:49:14.6213,172.8,70,40.75,40.51,-9,20.13,1,722.7,-6.6,23.5,40.5,41
2020-09-21 05:49:14.8688,172.8,70,40.75,40.51,-9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:15.1168,172.8,70,40.75,40.51,-8.9,20.13,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:15.3695,172.8,70,40.75,40.51,-8.9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:49:15.6221,172.8,70,40.75,40.51,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:49:15.8748,172.8,70,40.75,40.51,-9,20.13,67,24.6,24.6,0,40.5,41
2020-09-21 05:49:16.1274,172.8,70,40.75,40.51,-9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:49:16.3801,172.8,70,40.75,40.51,-9,20.13,6,-5260,24.6,3.7,40.5,41
2020-09-21 05:49:16.6329,172.8,70,40.75,40.51,-9,20.13,7,-5310,24.6,3.7,40.5,41
2020-09-21 05:49:16.8856,172.8,70,40.75,40.51,-9.1,20.12,1,722.7,-6.6,23.5,40.5,41
2020-09-21 05:49:17.1383,172.8,70,40.75,40.51,-9,20.12,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:17.3911,172.8,70,40.75,40.51,-8.9,20.12,61,725.1,717.7,0,40.5,41
2020-09-21 05:49:17.6437,172.8,70,40.75,40.51,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:49:17.8964,172.8,70,40.75,40.51,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:49:18.1491,172.8,70,40.75,40.51,-9,20.13,3,722.7,-6.6,23,40.5,41
2020-09-21 05:49:18.4020,172.8,70,40.75,40.51,-9,20.12,4,722.2,-6.4,23,40.5,41
2020-09-21 05:49:18.6548,172.8,70,40.75,40.51,-9.1,20.1,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:18.9077,172.8,70,40.75,40.51,-9,20.12,66,5200,5200,0,40.5,41
2020-09-21 05:49:19.1606,172.8,70,40.75,40.51,-9,20.12,1,722.7,-6.6,23.5,40.5,41
2020-09-21 05:49:19.4134,172.8,70,40.75,40.51,-8.9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:19.6662,172.8,70,40.75,40.51,-8.9,20.13,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:19.9189,172.8,70,40.75,40.51,-9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:49:20.1716,172.8,70,40.75,40.51,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:49:20.4244,172.8,70,40.75,40.51,-8.9,20.14,67,24.6,24.6,0,40.5,41
2020-09-21 05:49:20.6774,172.8,70,40.75,40.51,-8.9,20.13,52,3.7,3.67,0,40.5,41
2020-09-21 05:49:20.9304,172.8,70,40.75,40.51,-9,20.13,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:49:21.1834,172.8,70,40.75,40.51,-9.1,20.13,7,-5320,24.6,3.7,40.5,41
2020-09-21 05:49:21.4348,172.8,70,40.75,40.51,-9,20.13,1,722.7,-6.6,23.5,40.5,41
2020-09-21 05:49:21.6824,172.8,70,40.75,40.51,-8.9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:21.9299,172.8,70,40.75,40.51,-9,20.13,61,725.2,717.7,0,40.5,41
2020-09-21 05:49:22.1775,172.8,69.9,40.75,40.45,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:49:22.4251,172.8,69.9,40.75,40.45,-8.9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:49:22.6728,172.8,69.9,40.75,40.45,-8.9,20.13,3,722.7,-6.6,23,40.5,41
2020-09-21 05:49:22.9204,172.8,69.9,40.75,40.45,-9,20.13,4,722.2,-6.4,23,40.5,41
2020-09-21 05:49:23.1680,172.8,69.9,40.75,40.45,-9,20.13,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:23.4170,172.8,69.9,40.75,40.45,-9,20.12,66,5200,5200,0,40.5,41
2020-09-21 05:49:23.6698,172.8,69.9,40.75,40.45,-9,20.12,1,722.7,-6.6,23.5,40.5,41
2020-09-21 05:49:23.9225,172.8,69.9,40.75,40.45,-9,20.12,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:24.1753,172.8,69.9,40.75,40.45,-9,20.13,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:24.4281,172.8,69.9,40.75,40.45,-9,20.13,51,3.69,3.68,0,40.5,41
2020-09-21 05:49:24.6763,172.8,69.9,40.75,40.45,-8.9,20.13,63,50,50,0,40.5,41
2020-09-21 05:49:24.9240,172.8,69.9,40.75,40.45,-9,20.12,67,24.6,24.6,0,40.5,41
2020-09-21 05:49:25.1717,172.8,69.9,40.75,40.45,-9,20.12,52,3.7,3.67,0,40.5,41
2020-09-21 05:49:25.4194,172.8,69.9,40.75,40.45,-9.1,20.13,6,-5260,24.6,3.7,40.5,41
2020-09-21 05:49:25.6701,172.8,69.9,40.75,40.45,-9,20.12,7,-5310,24.6,3.7,40.5,41
2020-09-21 05:49:25.9211,172.8,69.9,40.75,40.45,-9,20.13,1,722.7,-6.6,23.5,40.5,41
2020-09-21 05:49:26.1720,172.8,69.9,40.75,40.45,-9,20.01,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:26.4230,172.8,69.9,40.75,40.45,-9,20.14,61,725.2,717.7,0,40.5,41
2020-09-21 05:49:26.6717,172.8,69.9,40.75,40.45,-8.9,20.12,62,425,425,0,40.5,41
2020-09-21 05:49:26.9191,172.8,69.9,40.75,40.45,-9,20.12,64,10.9,11.1,0,40.5,41
2020-09-21 05:49:27.1664,172.8,69.9,40.75,40.45,-9,20.13,3,722.7,-6.6,23,40.5,41
2020-09-21 05:49:27.4137,172.8,69.9,40.75,40.45,-9.1,20.12,4,722.2,-6.4,23,40.5,41
2020-09-21 05:49:27.6645,172.8,69.9,40.75,40.45,-9,20.12,65,-5250,-5320,0,40.5,41
2020-09-21 05:49:27.9174,172.8,69.9,40.75,40.45,-9,20.12,66,5200,5200,0,40.5,41
2020-09-21 05:49:28.1703,172.8,69.9,40.75,40.45,-9,20.12,1,722.6,-6.6,23.5,40.5,41
2020-09-21 05:49:28.4231,172.8,69.9,40.75,40.45,-9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:28.6759,172.8,69.9,40.75,40.45,-9,20.11,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:28.9287,172.8,69.9,40.75,40.45,-8.9,20.12,51,3.69,3.68,0,40.5,41
2020-09-21 05:49:29.1815,172.8,69.9,40.75,40.45,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:49:29.4343,172.8,69.9,40.75,40.45,-9,20.12,67,24.6,24.6,0,40.5,41
2020-09-21 05:49:29.6844,172.8,69.9,40.75,40.45,-9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:49:29.9318,172.8,69.9,40.75,40.45,-9,20.13,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:49:30.1792,172.8,69.9,40.75,40.45,-9,20.11,7,-5310,24.6,3.7,40.5,41
2020-09-21 05:49:30.4267,172.8,69.9,40.75,40.45,-9,20.13,1,722.6,-6.6,23.5,40.5,41
2020-09-21 05:49:30.6741,172.8,69.9,40.75,40.45,-9,20.12,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:30.9215,172.8,69.9,40.75,40.45,-8.9,20.13,61,725.2,717.7,0,40.5,41
2020-09-21 05:49:31.1689,172.8,69.9,40.75,40.45,-8.9,20.13,62,425,425,0,40.5,41
2020-09-21 05:49:31.4164,172.8,69.9,40.75,40.45,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:49:31.6638,172.8,69.9,40.75,40.45,-9,20.12,3,722.6,-6.6,23,40.5,41
2020-09-21 05:49:31.9114,172.8,69.9,40.75,40.45,-8.9,20.13,4,722.2,-6.4,23,40.5,41
2020-09-21 05:49:32.1591,172.8,69.9,40.75,40.45,-9,19.9,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:32.4067,172.8,69.9,40.75,40.45,-9.1,20.13,66,5210,5210,0,40.5,41
2020-09-21 05:49:32.6546,172.8,69.9,40.75,40.45,-9,20.12,1,722.6,-6.6,23.5,40.5,41
2020-09-21 05:49:32.9061,172.8,69.9,40.75,40.45,-8.9,20.12,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:33.1577,172.8,69.9,40.75,40.45,-8.9,20.13,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:33.4093,172.8,69.9,40.75,40.45,-9,20.13,51,3.69,3.68,0,40.5,41
2020-09-21 05:49:33.6608,172.8,69.9,40.75,40.45,-9,20.14,63,50,50,0,40.5,41
2020-09-21 05:49:33.9090,172.8,69.9,40.75,40.45,-8.9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:49:34.1563,172.8,69.9,40.75,40.45,-9,20.12,52,3.69,3.67,0,40.5,41
2020-09-21 05:49:34.4037,172.8,69.9,40.75,40.45,-9.1,20.12,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:49:34.6510,172.8,69.9,40.75,40.45,-9.1,20.12,7,-5310,24.7,3.7,40.5,41
2020-09-21 05:49:34.8992,172.8,69.9,40.75,40.45,-8.9,20.13,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:49:35.1478,172.8,69.9,40.75,40.45,-8.9,20.12,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:35.3964,172.8,69.9,40.75,40.45,-9,20.13,61,725.2,717.7,0,40.5,41
2020-09-21 05:49:35.6450,172.8,69.9,40.75,40.45,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:49:35.8933,172.8,69.9,40.75,40.45,-9,20.15,64,10.9,11.1,0,40.5,41
2020-09-21 05:49:36.1408,172.8,69.9,40.75,40.45,-9,20.13,3,722.5,-6.6,23,40.5,41
2020-09-21 05:49:36.3883,172.8,69.9,40.75,40.45,-9,20.13,4,722.2,-6.4,23,40.5,41
2020-09-21 05:49:36.6358,172.8,69.9,40.75,40.45,-9.1,20.13,65,-5250,-5320,0,40.5,41
2020-09-21 05:49:36.8832,172.8,69.9,40.75,40.45,-9,20.12,66,5200,5200,0,40.5,41
2020-09-21 05:49:37.1305,172.8,69.9,40.75,40.45,-9,20.1,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:49:37.3778,172.8,69.9,40.75,40.45,-9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:37.6251,172.8,69.9,40.75,40.45,-9,20.13,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:37.8729,172.8,69.9,40.75,40.45,-9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:49:38.1225,172.8,69.9,40.75,40.45,-8.9,20.13,63,50,50,0,40.5,41
2020-09-21 05:49:38.3721,172.8,69.9,40.75,40.45,-9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:49:38.6217,172.8,69.9,40.75,40.45,-9,20.13,52,3.7,3.67,0,40.5,41
2020-09-21 05:49:38.8713,172.8,69.9,40.75,40.45,-9,20.12,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:49:39.1237,172.8,69.9,40.75,40.45,-9,20.13,7,-5310,24.7,3.7,40.5,41
2020-09-21 05:49:39.3764,172.8,69.9,40.75,40.45,-9,20.13,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:49:39.6291,172.8,69.9,40.75,40.45,-9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:39.8817,172.8,69.9,40.75,40.45,-9,20.13,61,725.2,717.7,0,40.5,41
2020-09-21 05:49:40.1344,172.8,69.9,40.75,40.45,-8.9,20.13,62,425,425,0,40.5,41
2020-09-21 05:49:40.3871,172.8,69.8,40.75,40.39,-8.9,20.1,64,10.9,11.1,0,40.5,41
2020-09-21 05:49:40.6398,172.8,69.8,40.75,40.39,-9,20.12,3,722.5,-6.6,23,40.5,41
2020-09-21 05:49:40.8925,172.8,69.8,40.75,40.39,-9,20.13,4,722.2,-6.4,23,40.5,41
2020-09-21 05:49:41.1454,172.8,69.8,40.75,40.39,-9,20.13,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:41.3983,172.8,69.8,40.75,40.39,-9,20.1,66,5210,5210,0,40.5,41
2020-09-21 05:49:41.6513,172.8,69.8,40.75,40.39,-9,20.12,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:49:41.9042,172.8,69.8,40.75,40.39,-9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:42.1523,172.8,69.8,40.75,40.39,-8.9,20.12,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:42.3998,172.8,69.8,40.75,40.39,-9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:49:42.6472,172.8,69.8,40.75,40.39,-9,20.12,63,50,50,0,40.5,41
2020-09-21 05:49:42.8947,172.8,69.8,40.75,40.39,-9,20.15,67,24.6,24.7,0,40.5,41
2020-09-21 05:49:43.1419,172.8,69.8,40.75,40.39,-9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:49:43.3891,172.8,69.8,40.75,40.39,-9,20.13,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:49:43.6363,172.8,69.8,40.75,40.39,-9.1,20.13,7,-5310,24.6,3.7,40.5,41
2020-09-21 05:49:43.8834,172.8,69.8,40.75,40.39,-9,20.13,1,722.6,-6.6,23.5,40.5,41
2020-09-21 05:49:44.1307,172.8,69.8,40.75,40.39,-8.9,20.12,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:44.3782,172.8,69.8,40.75,40.39,-9,20.13,61,725.1,717.6,0,40.5,41
2020-09-21 05:49:44.6257,172.8,69.8,40.75,40.39,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:49:44.8732,172.8,69.8,40.75,40.39,-9,20.12,64,10.9,11.1,0,40.5,41
2020-09-21 05:49:45.1206,172.8,69.8,40.75,40.39,-9,20.1,3,722.6,-6.6,23,40.5,41
2020-09-21 05:49:45.3680,172.8,69.8,40.75,40.39,-9,20.13,4,722.2,-6.4,23,40.5,41
2020-09-21 05:49:45.6153,172.8,69.8,40.75,40.39,-9.1,20.12,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:45.8627,172.8,69.8,40.75,40.39,-9.1,20.13,66,5200,5200,0,40.5,41
2020-09-21 05:49:46.1101,172.8,69.8,40.75,40.39,-9,20.13,1,722.6,-6.6,23.5,40.5,41
2020-09-21 05:49:46.3577,172.8,69.8,40.75,40.39,-8.9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:46.6052,172.8,69.8,40.75,40.39,-9,20.12,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:46.8528,172.8,69.8,40.75,40.39,-9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:49:47.1004,172.8,69.8,40.75,40.39,-8.9,20.12,63,50,50,0,40.5,41
2020-09-21 05:49:47.3477,172.8,69.8,40.75,40.39,-8.9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:49:47.5950,172.8,69.8,40.75,40.39,-9.1,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:49:47.8424,172.8,69.8,40.75,40.39,-9.1,20.13,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:49:48.0898,172.8,69.8,40.75,40.39,-9,20.13,7,-5310,24.7,3.7,40.5,41
2020-09-21 05:49:48.3422,172.8,69.8,40.75,40.39,-9,20.12,1,722.6,-6.6,23.5,40.5,41
2020-09-21 05:49:48.5947,172.8,69.8,40.75,40.39,-9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:48.8471,172.8,69.8,40.75,40.39,-9,20.12,61,725.2,717.7,0,40.5,41
2020-09-21 05:49:49.0995,172.8,69.8,40.75,40.39,-9,20.14,62,425,425,0,40.5,41
2020-09-21 05:49:49.3520,172.8,69.8,40.75,40.39,-8.9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:49:49.6045,172.8,69.8,40.75,40.39,-8.9,20.13,3,722.6,-6.6,23,40.5,41
2020-09-21 05:49:49.8570,172.8,69.8,40.75,40.39,-9,20.13,4,722.1,-6.4,23,40.5,41
2020-09-21 05:49:50.1096,172.8,69.8,40.75,40.39,-9,20.13,65,-5260,-5320,0,40.5,41
2020-09-21 05:49:50.3584,172.8,69.8,40.75,40.39,-9,20.13,66,5210,5210,0,40.5,41
2020-09-21 05:49:50.6056,172.8,69.8,40.75,40.39,-9,20.13,1,722.6,-6.6,23.5,40.5,41
2020-09-21 05:49:50.8528,172.8,69.8,40.75,40.39,-9,20.13,2,722.1,-6.4,24,40.5,41
2020-09-21 05:49:51.1001,172.8,69.8,40.75,40.39,-9,20.13,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:51.3473,172.8,69.8,40.75,40.39,-8.9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:49:51.5945,172.8,69.8,40.75,40.39,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:49:51.8417,172.8,69.8,40.75,40.39,-9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:49:52.0890,172.8,69.8,40.75,40.39,-9,20.13,52,3.7,3.67,0,40.5,41
2020-09-21 05:49:52.3362,172.8,69.8,40.75,40.39,-9,20.13,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:49:52.5835,172.8,69.8,40.75,40.39,-9,20.12,7,-5310,24.7,3.7,40.5,41
2020-09-21 05:49:52.8309,172.8,69.8,40.75,40.39,-9,20.13,1,722.6,-6.6,23.5,40.5,41
2020-09-21 05:49:53.0782,172.8,69.8,40.75,40.39,-9,20.13,2,722.1,-6.4,24,40.5,41
2020-09-21 05:49:53.3255,172.8,69.8,40.75,40.39,-9,20.12,61,725.1,717.7,0,40.5,41
2020-09-21 05:49:53.5780,172.8,69.8,40.75,40.39,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:49:53.8306,172.8,69.8,40.75,40.39,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:49:54.0832,172.8,69.8,40.75,40.39,-9,20.13,3,722.6,-6.6,23,40.5,41
2020-09-21 05:49:54.3357,172.8,69.8,40.75,40.39,-9,20.13,4,722.1,-6.4,23,40.5,41
2020-09-21 05:49:54.5883,172.8,69.8,40.75,40.39,-9,20.12,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:54.8408,172.8,69.8,40.75,40.39,-9,20.12,66,5210,5210,0,40.5,41
2020-09-21 05:49:55.0933,172.8,69.8,40.75,40.39,-9,20.12,1,722.6,-6.6,23.5,40.5,41
2020-09-21 05:49:55.3459,172.8,69.8,40.75,40.39,-9,20.12,2,722.1,-6.4,24,40.5,41
2020-09-21 05:49:55.5984,172.8,69.8,40.75,40.39,-8.9,20.12,65,-5250,-5310,0,40.5,41
2020-09-21 05:49:55.8509,172.8,69.8,40.75,40.39,-9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:49:56.1034,172.8,69.8,40.75,40.39,-9,20.12,63,50,50,0,40.5,41
2020-09-21 05:49:56.3560,172.8,69.8,40.75,40.39,-9,20.14,67,24.6,24.7,0,40.5,41
2020-09-21 05:49:56.6085,172.8,69.8,40.75,40.39,-9,20.11,52,3.7,3.67,0,40.5,41
2020-09-21 05:49:56.8610,172.8,69.8,40.75,40.39,-9.1,20.12,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:49:57.1135,172.8,69.8,40.75,40.39,-9.1,20.12,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:49:57.3661,172.8,69.8,40.75,40.39,-9,20.13,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:49:57.6186,172.8,69.8,40.75,40.39,-8.9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:49:57.8712,172.8,69.8,40.75,40.39,-8.9,20.12,61,725,717.7,0,40.5,41
2020-09-21 05:49:58.1239,172.8,69.8,40.75,40.39,-9,20.14,62,425,425,0,40.5,41
2020-09-21 05:49:58.3765,172.8,69.8,40.75,40.39,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:49:58.6291,172.8,69.8,40.75,40.39,-8.9,20.13,3,722.5,-6.6,23,40.5,41
2020-09-21 05:49:58.8818,172.8,69.8,40.75,40.39,-9,20.13,4,722.2,-6.4,23,40.5,41
2020-09-21 05:49:59.1346,172.8,69.8,40.75,40.39,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:49:59.3873,172.8,69.8,40.75,40.39,-9.1,20.13,66,5210,5210,0,40.5,41
2020-09-21 05:49:59.6374,172.8,69.8,40.75,40.39,-9,20.13,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:49:59.8850,172.8,69.8,40.75,40.39,-8.9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:50:00.1325,172.8,69.8,40.75,40.39,-9,20.12,65,-5240,-5300,0,40.5,41
2020-09-21 05:50:00.3801,172.8,69.8,40.75,40.39,-9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:50:00.6275,172.8,69.8,40.75,40.39,-8.9,20.12,63,50,50,0,40.5,41
2020-09-21 05:50:00.8746,172.8,69.8,40.75,40.39,-8.9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:50:01.1216,172.8,69.8,40.75,40.39,-9,20.13,52,3.7,3.67,0,40.5,41
2020-09-21 05:50:01.3687,172.8,69.8,40.75,40.39,-9,20.12,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:50:01.6157,172.8,69.8,40.75,40.39,-9,20.13,7,-5310,24.7,3.7,40.5,41
2020-09-21 05:50:01.8676,172.8,69.8,40.75,40.39,-8.9,20.13,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:50:02.1194,172.8,69.8,40.75,40.39,-9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:50:02.3713,172.8,69.8,40.75,40.39,-9,20.12,61,725.1,717.7,0,40.5,41
2020-09-21 05:50:02.6231,172.8,69.8,40.75,40.39,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:50:02.8757,172.8,69.8,40.75,40.39,-8.9,20.12,64,10.9,11.1,0,40.5,41
2020-09-21 05:50:03.1283,172.8,69.8,40.75,40.39,-9,20.12,3,722.5,-6.6,23,40.5,41
2020-09-21 05:50:03.3809,172.8,69.8,40.75,40.39,-9,20.13,4,722.2,-6.4,23,40.5,41
2020-09-21 05:50:03.6336,172.8,69.8,40.75,40.39,-9,20.12,65,-5250,-5310,0,40.5,41
2020-09-21 05:50:03.8846,172.8,69.8,40.75,40.39,-9,20.15,66,5210,5210,0,40.5,41
2020-09-21 05:50:04.1318,172.8,69.8,40.75,40.39,-9,20.13,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:50:04.3789,172.8,69.8,40.75,40.39,-9,20.12,2,722.1,-6.4,24,40.5,41
2020-09-21 05:50:04.6261,172.8,69.8,40.75,40.39,-9,20.12,65,-5250,-5310,0,40.5,41
2020-09-21 05:50:04.8733,172.8,69.8,40.75,40.39,-9.1,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:50:05.1205,172.8,69.8,40.75,40.39,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:50:05.3677,172.8,69.8,40.75,40.39,-8.9,20.12,67,24.6,24.7,0,40.5,41
2020-09-21 05:50:05.6149,172.8,69.8,40.75,40.39,-9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:50:05.8621,172.8,69.8,40.75,40.39,-9,20.13,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:50:06.1092,172.8,69.8,40.75,40.39,-8.9,20.13,7,-5310,24.7,3.7,40.5,41
2020-09-21 05:50:06.3564,172.8,69.8,40.75,40.39,-9,20.13,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:50:06.6036,172.8,69.8,40.75,40.39,-9.1,20.14,2,722.1,-6.4,24,40.5,41
2020-09-21 05:50:06.8508,172.8,69.8,40.75,40.39,-9,20.13,61,725.1,717.7,0,40.5,41
2020-09-21 05:50:07.0980,172.8,69.8,40.75,40.39,-9,20.12,62,425,425,0,40.5,41
2020-09-21 05:50:07.3452,172.8,69.8,40.75,40.39,-8.9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:50:07.5924,172.8,69.8,40.75,40.39,-9,20.12,3,722.5,-6.6,23,40.5,41
2020-09-21 05:50:07.8396,172.8,69.8,40.75,40.39,-9,20.13,4,722.1,-6.4,23,40.5,41
2020-09-21 05:50:08.0894,172.8,69.7,40.75,40.34,-8.9,20.12,65,-5250,-5310,0,40.5,41
2020-09-21 05:50:08.3420,172.8,69.7,40.75,40.34,-8.9,20.13,66,5210,5210,0,40.5,41
2020-09-21 05:50:08.5945,172.8,69.7,40.75,40.34,-9,20.13,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:50:08.8471,172.8,69.7,40.75,40.34,-9.1,20.12,2,722.1,-6.4,24,40.5,41
2020-09-21 05:50:09.0996,172.8,69.7,40.75,40.34,-9,20.13,65,-5260,-5320,0,40.5,41
2020-09-21 05:50:09.3519,172.8,69.7,40.75,40.34,-8.9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:50:09.6042,172.8,69.7,40.75,40.34,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:50:09.8565,172.8,69.7,40.75,40.34,-9,20.12,67,24.6,24.7,0,40.5,41
2020-09-21 05:50:10.1089,172.8,69.7,40.75,40.34,-8.9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:50:10.3615,172.8,69.7,40.75,40.34,-8.9,20.12,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:50:10.6141,172.8,69.7,40.75,40.34,-9,20.13,7,-5310,24.7,3.7,40.5,41
2020-09-21 05:50:10.8667,172.8,69.7,40.75,40.34,-9.1,20.12,1,722.4,-6.6,23.5,40.5,41
2020-09-21 05:50:11.1193,172.8,69.7,40.75,40.34,-9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:50:11.3721,172.8,69.7,40.75,40.34,-9,20.12,61,725,717.6,0,40.5,41
2020-09-21 05:50:11.6249,172.8,69.7,40.75,40.34,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:50:11.8777,172.8,69.7,40.75,40.34,-9,20.12,64,10.9,11.1,0,40.5,41
2020-09-21 05:50:12.1305,172.8,69.7,40.75,40.34,-8.9,20.13,3,722.4,-6.6,23,40.5,41
2020-09-21 05:50:12.3832,172.8,69.7,40.75,40.34,-9,20.12,4,722.2,-6.4,23,40.5,41
2020-09-21 05:50:12.6359,172.8,69.7,40.75,40.34,-9,20.13,65,-5250,-5310,0,40.5,41
2020-09-21 05:50:12.8885,172.8,69.7,40.75,40.34,-9,20.12,66,5210,5210,0,40.5,41
2020-09-21 05:50:13.1412,172.8,69.7,40.75,40.34,-9,20.14,1,722.4,-6.6,23.5,40.5,41
2020-09-21 05:50:13.3939,172.8,69.7,40.75,40.34,-9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:50:13.6466,172.8,69.7,40.75,40.34,-9,20.13,65,-5250,-5320,0,40.5,41
2020-09-21 05:50:13.8993,172.8,69.7,40.75,40.34,-9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:50:14.1520,172.8,69.7,40.75,40.34,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:50:14.4030,172.8,69.7,40.75,40.34,-8.9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:50:14.6503,172.8,69.7,40.75,40.34,-9,20.13,52,3.7,3.67,0,40.5,41
2020-09-21 05:50:14.8977,172.8,69.7,40.75,40.34,-9,20.11,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:50:15.1450,172.8,69.7,40.75,40.34,-9,20.12,7,-5320,24.7,3.7,40.5,41
2020-09-21 05:50:15.3924,172.8,69.7,40.75,40.34,-9,20.12,1,722.4,-6.6,23.5,40.5,41
2020-09-21 05:50:15.6398,172.8,69.7,40.75,40.34,-9,20.12,2,722.2,-6.4,24,40.5,41
2020-09-21 05:50:15.8872,172.8,69.7,40.75,40.34,-9,20.14,61,725.1,717.6,0,40.5,41
2020-09-21 05:50:16.1347,172.8,69.7,40.75,40.34,-9,20.12,62,425,425,0,40.5,41
2020-09-21 05:50:16.3821,172.8,69.7,40.75,40.34,-8.9,20.12,64,10.9,11.1,0,40.5,41
2020-09-21 05:50:16.6296,172.8,69.7,40.75,40.34,-8.9,20.13,3,722.4,-6.6,23,40.5,41
2020-09-21 05:50:16.8771,172.8,69.7,40.75,40.34,-9,20.13,4,722.2,-6.4,23,40.5,41
2020-09-21 05:50:17.1246,172.8,69.7,40.75,40.34,-9,20.11,65,-5250,-5310,0,40.5,41
2020-09-21 05:50:17.3722,172.8,69.7,40.75,40.34,-9,20.12,66,5200,5200,0,40.5,41
2020-09-21 05:50:17.6220,172.8,69.7,40.75,40.34,-9,20.12,1,722.4,-6.6,23.5,40.5,41
2020-09-21 05:50:17.8746,172.8,69.7,40.75,40.34,-9,20.13,2,722.2,-6.4,24,40.5,41
2020-09-21 05:50:18.1272,172.8,69.7,40.75,40.34,-9,20.13,65,-5250,-5310,0,40.5,41
2020-09-21 05:50:18.3797,172.8,69.7,40.75,40.34,-8.9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:50:18.6301,172.8,69.7,40.75,40.34,-8.9,20.12,63,50,50,0,40.5,41
2020-09-21 05:50:18.8774,172.8,69.7,40.75,40.34,-9,20.11,67,24.6,24.7,0,40.5,41
2020-09-21 05:50:19.1246,172.8,69.7,40.75,40.34,-9,20.13,52,3.7,3.67,0,40.5,41
2020-09-21 05:50:19.3718,172.8,69.7,40.75,40.34,-8.9,20.13,6,-5260,24.6,3.7,40.5,41
2020-09-21 05:50:19.6215,172.8,69.7,40.75,40.34,-9,20.12,7,-5310,24.7,3.7,40.5,41
2020-09-21 05:50:19.8741,172.8,69.7,40.75,40.34,-9,20.13,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:50:20.1266,172.8,69.7,40.75,40.34,-9.1,20.13,2,722.1,-6.4,24,40.5,41
2020-09-21 05:50:20.3792,172.8,69.7,40.75,40.34,-8.9,20.13,61,725,717.6,0,40.5,41
2020-09-21 05:50:20.6318,172.8,69.7,40.75,40.34,-8.9,20.12,62,425,425,0,40.5,41
2020-09-21 05:50:20.8809,172.8,69.7,40.75,40.34,-9,20.12,64,10.9,11.1,0,40.5,41
2020-09-21 05:50:21.1286,172.8,69.7,40.75,40.34,-9,20.12,3,722.5,-6.6,23,40.5,41
2020-09-21 05:50:21.3763,172.8,69.7,40.75,40.34,-9,20.13,4,722.1,-6.4,23,40.5,41
2020-09-21 05:50:21.6239,172.8,69.7,40.75,40.34,-8.9,20.13,65,-5260,-5320,0,40.5,41
2020-09-21 05:50:21.8731,172.8,69.7,40.75,40.34,-9,20.13,66,5200,5200,0,40.5,41
2020-09-21 05:50:22.1260,172.8,69.7,40.75,40.34,-9.1,20.13,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:50:22.3789,172.8,69.7,40.75,40.34,-9,20.13,2,722.1,-6.4,24,40.5,41
2020-09-21 05:50:22.6317,172.8,69.7,40.75,40.34,-9,20.13,65,-5250,-5320,0,40.5,41
2020-09-21 05:50:22.8845,172.8,69.7,40.75,40.34,-9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:50:23.1373,172.8,69.7,40.75,40.34,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:50:23.3900,172.8,69.7,40.75,40.34,-9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:50:23.6428,172.8,69.7,40.75,40.34,-8.9,20.12,52,3.7,3.67,0,40.5,41
2020-09-21 05:50:23.8955,172.8,69.7,40.75,40.34,-9,20.12,6,-5250,24.6,3.7,40.5,41
2020-09-21 05:50:24.1482,172.8,69.7,40.75,40.34,-9.1,20.12,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:50:24.4010,172.8,69.7,40.75,40.34,-9,20.12,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:50:24.6537,172.8,69.7,40.75,40.34,-9,20.12,2,722.1,-6.4,24,40.5,41
2020-09-21 05:50:24.9027,172.8,69.7,40.75,40.34,-9,20.14,61,725,717.5,0,40.5,41
2020-09-21 05:50:25.1501,172.8,69.7,40.75,40.34,-9,20.12,62,425,425,0,40.5,41
2020-09-21 05:50:25.3975,172.8,69.7,40.75,40.34,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:50:25.6448,172.8,69.7,40.75,40.34,-8.9,20.12,3,722.5,-6.6,23,40.5,41
2020-09-21 05:50:25.8922,172.8,69.7,40.75,40.34,-8.9,20.14,4,722.1,-6.4,23,40.5,41
2020-09-21 05:50:26.1443,172.8,69.7,40.75,40.34,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:50:26.3970,172.8,69.7,40.75,40.34,-9,20.13,66,5200,5200,0,40.5,41
2020-09-21 05:50:26.6496,172.8,69.7,40.75,40.34,-9,20.13,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:50:26.9023,172.8,69.7,40.75,40.34,-9,20.13,2,722.1,-6.4,24,40.5,41
2020-09-21 05:50:27.1522,172.8,69.7,40.75,40.34,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:50:27.3996,172.8,69.7,40.75,40.34,-9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:50:27.6469,172.8,69.7,40.75,40.34,-8.9,20.14,63,50,50,0,40.5,41
2020-09-21 05:50:27.8942,172.8,69.7,40.75,40.34,-8.9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:50:28.1416,172.8,69.7,40.75,40.34,-9,20.12,52,3.69,3.67,0,40.5,41
2020-09-21 05:50:28.3891,172.8,69.7,40.75,40.34,-9,20.12,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:50:28.6367,172.8,69.7,40.75,40.34,-8.9,20.13,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:50:28.8842,172.8,69.7,40.75,40.34,-9,20.13,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:50:29.1317,172.8,69.7,40.75,40.34,-9,20.12,2,722.1,-6.4,24,40.5,41
2020-09-21 05:50:29.3792,172.8,69.7,40.75,40.34,-9.1,20.12,61,724.9,717.6,0,40.5,41
2020-09-21 05:50:29.6266,172.8,69.7,40.75,40.34,-8.9,20.13,62,425,425,0,40.5,41
2020-09-21 05:50:29.8741,172.8,69.7,40.75,40.34,-8.9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:50:30.1220,172.8,69.7,40.75,40.34,-9,20.12,3,722.5,-6.6,23,40.5,41
2020-09-21 05:50:30.3730,172.8,69.7,40.75,40.34,-9,20.13,4,722.1,-6.4,23,40.5,41
2020-09-21 05:50:30.6240,172.8,69.7,40.75,40.34,-9,20.13,65,-5250,-5310,0,40.5,41
2020-09-21 05:50:30.8751,172.8,69.7,40.75,40.34,-9,20.12,66,5200,5200,0,40.5,41
2020-09-21 05:50:31.1259,172.8,69.7,40.75,40.34,-9.1,20.12,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:50:31.3744,172.8,69.7,40.75,40.34,-9.1,20.12,2,722.1,-6.4,24,40.5,41
2020-09-21 05:50:31.6229,172.8,69.7,40.75,40.34,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:50:31.8714,172.8,69.7,40.75,40.34,-9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:50:32.1199,172.8,69.7,40.75,40.34,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:50:32.3680,172.8,69.7,40.75,40.34,-9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:50:32.6153,172.8,69.7,40.75,40.34,-9,20.12,52,3.69,3.67,0,40.5,41
2020-09-21 05:50:32.8626,172.8,69.7,40.75,40.34,-8.9,20.1,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:50:33.1099,172.8,69.7,40.75,40.34,-9,20.13,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:50:33.3586,172.8,69.7,40.75,40.34,-9.1,20.12,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:50:33.6108,172.8,69.7,40.75,40.34,-9,20.13,2,722,-6.4,24,40.5,41
2020-09-21 05:50:33.8631,172.8,69.7,40.75,40.34,-8.9,20.13,61,725.1,717.6,0,40.5,41
2020-09-21 05:50:34.1153,172.8,69.7,40.75,40.34,-9,20.12,62,425,425,0,40.5,41
2020-09-21 05:50:34.3675,172.8,69.7,40.75,40.34,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:50:34.6154,172.8,69.7,40.75,40.34,-9,20.13,3,722.5,-6.6,23,40.5,41
2020-09-21 05:50:34.8627,172.8,69.7,40.75,40.34,-8.9,20.13,4,722,-6.4,23,40.5,41
2020-09-21 05:50:35.1101,172.8,69.7,40.75,40.34,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:50:35.3575,172.8,69.7,40.75,40.34,-9,20.14,66,5200,5200,0,40.5,41
2020-09-21 05:50:35.6098,172.8,69.7,40.75,40.34,-9.1,20.13,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:50:35.8626,172.8,69.7,40.75,40.34,-9,20.12,2,722,-6.4,24,40.5,41
2020-09-21 05:50:36.1154,172.8,69.7,40.75,40.34,-9,20.13,65,-5240,-5310,0,40.5,41
2020-09-21 05:50:36.3682,172.8,69.7,40.75,40.34,-9,20.11,51,3.69,3.67,0,40.5,41
2020-09-21 05:50:36.6164,172.8,69.7,40.75,40.34,-9,20.12,63,50,50,0,40.5,41
2020-09-21 05:50:36.8638,172.8,69.7,40.75,40.34,-8.9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:50:37.1113,172.8,69.7,40.75,40.34,-8.9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:50:37.3587,172.8,69.7,40.75,40.34,-9,20.13,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:50:37.6088,172.8,69.7,40.75,40.34,-9,20.13,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:50:37.8613,172.8,69.7,40.75,40.34,-9,20.13,1,722.5,-6.6,23.5,40.5,41
2020-09-21 05:50:38.1139,172.8,69.7,40.75,40.34,-9,20.13,2,722,-6.4,24,40.5,41
2020-09-21 05:50:38.3664,172.8,69.7,40.75,40.34,-9,20.13,61,725,717.6,0,40.5,41
2020-09-21 05:50:38.6190,172.8,69.7,40.75,40.34,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:50:38.8716,172.8,69.7,40.75,40.34,-8.9,20.12,64,10.9,11.1,0,40.5,41
2020-09-21 05:50:39.1242,172.8,69.7,40.75,40.34,-8.9,20.14,3,722.5,-6.6,23,40.5,41
2020-09-21 05:50:39.3768,172.8,69.7,40.75,40.34,-9,20.13,4,722,-6.4,23,40.5,41
2020-09-21 05:50:39.6268,172.8,69.7,40.75,40.34,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:50:39.8743,172.8,69.7,40.75,40.34,-9,20.13,66,5200,5200,0,40.5,41
2020-09-21 05:50:40.1218,172.8,69.7,40.75,40.34,-9,20.13,1,722.4,-6.6,23.5,40.5,41
2020-09-21 05:50:40.3693,172.8,69.7,40.75,40.34,-9,20.11,2,722.1,-6.4,24,40.5,41
2020-09-21 05:50:40.6184,172.8,69.7,40.75,40.34,-9,20.13,65,-5250,-5310,0,40.5,41
2020-09-21 05:50:40.8690,172.8,69.7,40.75,40.34,-9,20.14,51,3.69,3.67,0,40.5,41
2020-09-21 05:50:41.1197,172.8,69.7,40.75,40.34,-8.9,20.13,63,50,50,0,40.5,41
2020-09-21 05:50:41.3703,172.8,69.7,40.75,40.34,-9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:50:41.6210,172.8,69.7,40.75,40.34,-9,20.12,52,3.69,3.67,0,40.5,41
2020-09-21 05:50:41.8730,172.8,69.7,40.75,40.34,-9,20.13,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:50:42.1257,172.8,69.7,40.75,40.34,-9,20.13,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:50:42.3783,172.8,69.7,40.75,40.34,-9.1,20.13,1,722.4,-6.6,23.5,40.5,41
2020-09-21 05:50:42.6309,172.8,69.7,40.75,40.34,-9,20.13,2,722.1,-6.4,24,40.5,41
2020-09-21 05:50:42.8800,172.8,69.7,40.75,40.34,-9,20.12,61,725,717.5,0,40.5,41
2020-09-21 05:50:43.1275,172.8,69.7,40.75,40.34,-8.9,20.12,62,425,425,0,40.5,41
2020-09-21 05:50:43.3750,172.8,69.7,40.75,40.34,-8.9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:50:43.6225,172.8,69.7,40.75,40.34,-9,20.12,3,722.4,-6.6,23,40.5,41
2020-09-21 05:50:43.8701,172.8,69.7,40.75,40.34,-9,20.1,4,722.1,-6.4,23,40.5,41
2020-09-21 05:50:44.1179,172.8,69.7,40.75,40.34,-8.9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:50:44.3656,172.8,69.7,40.75,40.34,-9,20.13,66,5210,5210,0,40.5,41
2020-09-21 05:50:44.6133,172.8,69.7,40.75,40.34,-9.1,20.13,1,722.4,-6.6,23.5,40.5,41
2020-09-21 05:50:44.8611,172.8,69.7,40.75,40.34,-9,20.13,2,722.1,-6.4,24,40.5,41
2020-09-21 05:50:45.1087,172.8,69.7,40.75,40.34,-8.9,20.12,65,-5240,-5300,0,40.5,41
2020-09-21 05:50:45.3561,172.8,69.7,40.75,40.34,-9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:50:45.6036,172.8,69.7,40.75,40.34,-9,20.14,63,50,50,0,40.5,41
2020-09-21 05:50:45.8511,172.8,69.7,40.75,40.34,-9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:50:46.0986,172.8,69.7,40.75,40.34,-8.9,20.12,52,3.69,3.67,0,40.5,41
2020-09-21 05:50:46.3460,172.8,69.7,40.75,40.34,-8.9,20.12,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:50:46.5935,172.8,69.7,40.75,40.34,-9,20.13,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:50:46.8410,172.8,69.7,40.75,40.34,-9.1,20.13,1,722.4,-6.6,23.5,40.5,41
2020-09-21 05:50:47.0911,172.8,69.7,40.75,40.34,-9,20.12,2,722.1,-6.4,24,40.5,41
2020-09-21 05:50:47.3438,172.8,69.7,40.75,40.34,-9,20.11,61,725,717.5,0,40.5,41
2020-09-21 05:50:47.5964,172.8,69.7,40.75,40.34,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:50:47.8490,172.8,69.7,40.75,40.34,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:50:48.1017,172.8,69.7,40.75,40.34,-8.9,20.12,3,722.4,-6.6,23,40.5,41
2020-09-21 05:50:48.3545,172.8,69.7,40.75,40.34,-9,20.13,4,721.9,-6.4,23,40.5,41
2020-09-21 05:50:48.6073,172.8,69.7,40.75,40.34,-9,20.12,65,-5240,-5300,0,40.5,41
2020-09-21 05:50:48.8601,172.8,69.7,40.75,40.34,-9,20.13,66,5210,5200,0,40.5,41
2020-09-21 05:50:49.1100,172.8,69.7,40.75,40.34,-9,20.14,1,722.4,-6.6,23.5,40.5,41
2020-09-21 05:50:49.3572,172.8,69.7,40.75,40.34,-9,20.13,2,721.9,-6.4,24,40.5,41
2020-09-21 05:50:49.6043,172.8,69.7,40.75,40.34,-9,20.12,65,-5250,-5300,0,40.5,41
2020-09-21 05:50:49.8514,172.8,69.7,40.75,40.34,-9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:50:50.0987,172.8,69.7,40.75,40.34,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:50:50.3461,172.8,69.7,40.75,40.34,-8.9,20.12,67,24.6,24.7,0,40.5,41
2020-09-21 05:50:50.5935,172.8,69.7,40.75,40.34,-9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:50:50.8409,172.8,69.7,40.75,40.34,-9,20.12,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:50:51.0910,172.8,69.7,40.75,40.34,-9,20.13,7,-5310,24.7,3.7,40.5,41
2020-09-21 05:50:51.3435,172.8,69.7,40.75,40.34,-9,20.13,1,722.4,-6.6,23.5,40.5,41
2020-09-21 05:50:51.5960,172.8,69.7,40.75,40.34,-9,20.13,2,721.9,-6.4,24,40.5,41
2020-09-21 05:50:51.8486,172.8,69.7,40.75,40.34,-9,20.13,61,724.9,717.5,0,40.5,41
