Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:50:52.1005,172.8,69.7,40.75,40.34,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:50:52.3479,172.8,69.7,40.75,40.34,-8.9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:50:52.5953,172.8,69.7,40.75,40.34,-8.9,20.18,3,722.4,-6.6,23,40.5,41
2020-09-21 05:50:52.8427,172.8,69.7,40.75,40.34,-9,20.12,4,721.9,-6.4,23,40.5,41
2020-09-21 05:50:53.0901,172.8,69.7,40.75,40.34,-9,20.12,65,-5240,-5300,0,40.5,41
2020-09-21 05:50:53.3397,172.8,69.7,40.75,40.34,-9,20.13,66,5200,5200,0,40.5,41
2020-09-21 05:50:53.5902,172.8,69.7,40.75,40.34,-9,20.13,1,722.4,-6.6,23.5,40.5,41
2020-09-21 05:50:53.8407,172.8,69.7,40.75,40.34,-9,20.13,2,721.9,-6.4,24,40.5,41
2020-09-21 05:50:54.0913,172.8,69.7,40.75,40.34,-9,20.12,65,-5240,-5300,0,40.5,41
2020-09-21 05:50:54.3396,172.8,69.7,40.75,40.34,-8.9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:50:54.5869,172.8,69.7,40.75,40.34,-8.9,20.12,63,50,50,0,40.5,41
2020-09-21 05:50:54.8341,172.8,69.7,40.75,40.34,-9,20.12,67,24.6,24.7,0,40.5,41
2020-09-21 05:50:55.0813,172.8,69.6,40.75,40.28,-9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:50:55.3286,172.8,69.6,40.75,40.28,-9,20.13,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:50:55.5757,172.8,69.6,40.75,40.28,-9,20.13,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:50:55.8229,172.8,69.6,40.75,40.28,-9.1,20.13,1,722.4,-6.6,23.5,40.5,41
2020-09-21 05:50:56.0701,172.8,69.6,40.75,40.28,-9.1,20.12,2,722,-6.4,24,40.5,41
2020-09-21 05:50:56.3172,172.8,69.6,40.75,40.28,-8.9,20.12,61,724.8,717.5,0,40.5,41
2020-09-21 05:50:56.5645,172.8,69.6,40.75,40.28,-8.9,20.12,62,425,425,0,40.5,41
2020-09-21 05:50:56.8117,172.8,69.6,40.75,40.28,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:50:57.0590,172.8,69.6,40.75,40.28,-9,20.13,3,722.4,-6.6,23,40.5,41
2020-09-21 05:50:57.3062,172.8,69.6,40.75,40.28,-9,20.13,4,722,-6.4,23,40.5,41
2020-09-21 05:50:57.5577,172.8,69.6,40.75,40.28,-8.9,20.12,65,-5240,-5300,0,40.5,41
2020-09-21 05:50:57.8100,172.8,69.6,40.75,40.28,-9,20.13,66,5200,5200,0,40.5,41
2020-09-21 05:50:58.0624,172.8,69.6,40.75,40.28,-9.1,20.13,1,722.4,-6.6,23.5,40.5,41
2020-09-21 05:50:58.3147,172.8,69.6,40.75,40.28,-9.1,20.13,2,722,-6.4,24,40.5,41
2020-09-21 05:50:58.5672,172.8,69.6,40.75,40.28,-8.9,20.14,65,-5240,-5310,0,40.5,41
2020-09-21 05:50:58.8197,172.8,69.6,40.75,40.28,-9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:50:59.0722,172.8,69.6,40.75,40.28,-9,20.12,63,50,50,0,40.5,41
2020-09-21 05:50:59.3247,172.8,69.6,40.75,40.28,-9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:50:59.5730,172.8,69.6,40.75,40.28,-8.9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:50:59.8203,172.8,69.6,40.75,40.28,-9,20.12,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:51:00.0676,172.8,69.6,40.75,40.28,-9,20.13,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:51:00.3149,172.8,69.6,40.75,40.28,-9.1,20.12,1,722.4,-6.6,23.5,40.5,41
2020-09-21 05:51:00.5643,172.8,69.6,40.75,40.28,-9,20.12,2,722,-6.4,24,40.5,41
2020-09-21 05:51:00.8155,172.8,69.6,40.75,40.28,-9,20.12,61,724.9,717.5,0,40.5,41
2020-09-21 05:51:01.0668,172.8,69.6,40.75,40.28,-9,20.12,62,425,425,0,40.5,41
2020-09-21 05:51:01.3181,172.8,69.6,40.75,40.28,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:51:01.5695,172.8,69.6,40.75,40.28,-9,20.12,3,722.4,-6.6,23,40.5,41
2020-09-21 05:51:01.8220,172.8,69.6,40.75,40.28,-8.9,20.13,4,722,-6.4,23,40.5,41
2020-09-21 05:51:02.0745,172.8,69.6,40.75,40.28,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:02.3270,172.8,69.6,40.75,40.28,-9,20.13,66,5200,5200,0,40.5,41
2020-09-21 05:51:02.5795,172.8,69.6,40.75,40.28,-9,20.13,1,722.3,-6.6,23.5,40.5,41
2020-09-21 05:51:02.8321,172.8,69.6,40.75,40.28,-9,20.12,2,722,-6.4,24,40.5,41
2020-09-21 05:51:03.0846,172.8,69.6,40.75,40.28,-9,20.12,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:03.3371,172.8,69.6,40.75,40.28,-9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:51:03.5896,172.8,69.6,40.75,40.28,-9,20.12,63,50,50,0,40.5,41
2020-09-21 05:51:03.8421,172.8,69.6,40.75,40.28,-8.9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:51:04.0947,172.8,69.6,40.75,40.28,-8.9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:51:04.3472,172.8,69.6,40.75,40.28,-9,20.13,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:51:04.5986,172.8,69.6,40.75,40.28,-9,20.13,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:51:04.8461,172.8,69.6,40.75,40.28,-9,20.13,1,722.3,-6.6,23.5,40.5,41
2020-09-21 05:51:05.0936,172.8,69.6,40.75,40.28,-9,20.12,2,722,-6.4,24,40.5,41
2020-09-21 05:51:05.3410,172.8,69.6,40.75,40.28,-9,20.13,61,724.9,717.5,0,40.5,41
2020-09-21 05:51:05.5885,172.8,69.6,40.75,40.28,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:51:05.8406,172.8,69.6,40.75,40.28,-8.9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:51:06.0927,172.8,69.6,40.75,40.28,-8.9,20.12,3,722.3,-6.6,23,40.5,41
2020-09-21 05:51:06.3448,172.8,69.6,40.75,40.28,-9,20.12,4,722,-6.4,23,40.5,41
2020-09-21 05:51:06.5968,172.8,69.6,40.75,40.28,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:06.8456,172.8,69.6,40.75,40.28,-8.9,20.12,66,5200,5200,0,40.5,41
2020-09-21 05:51:07.0929,172.8,69.6,40.75,40.28,-9,20.13,1,722.3,-6.6,23.5,40.5,41
2020-09-21 05:51:07.3403,172.8,69.6,40.75,40.28,-9.1,20.13,2,722,-6.4,24,40.5,41
2020-09-21 05:51:07.5876,172.8,69.6,40.75,40.28,-9,20.12,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:07.8358,172.8,69.6,40.75,40.28,-9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:51:08.0857,172.8,69.6,40.75,40.28,-8.9,20.13,63,50,50,0,40.5,41
2020-09-21 05:51:08.3357,172.8,69.6,40.75,40.28,-9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:51:08.5856,172.8,69.6,40.75,40.28,-9,20.12,52,3.69,3.67,0,40.5,41
2020-09-21 05:51:08.8362,172.8,69.6,40.75,40.28,-9,20.12,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:51:09.0887,172.8,69.6,40.75,40.28,-8.9,20.12,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:51:09.3412,172.8,69.6,40.75,40.28,-9,20.12,1,722.3,-6.6,23.5,40.5,41
2020-09-21 05:51:09.5937,172.8,69.6,40.75,40.28,-9.1,20.12,2,722,-6.4,24,40.5,41
2020-09-21 05:51:09.8447,172.8,69.6,40.75,40.28,-9.1,20.12,61,724.9,717.5,0,40.5,41
2020-09-21 05:51:10.0919,172.8,69.6,40.75,40.28,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:51:10.3391,172.8,69.6,40.75,40.28,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:51:10.5863,172.8,69.6,40.75,40.28,-9,20.13,3,722.3,-6.6,23,40.5,41
2020-09-21 05:51:10.8336,172.8,69.6,40.75,40.28,-9,20.13,4,722,-6.4,23,40.5,41
2020-09-21 05:51:11.0809,172.8,69.6,40.75,40.28,-8.9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:11.3282,172.8,69.6,40.75,40.28,-8.9,20.12,66,5190,5190,0,40.5,41
2020-09-21 05:51:11.5756,172.8,69.6,40.75,40.28,-9.1,20.12,1,722.3,-6.6,23.5,40.5,41
2020-09-21 05:51:11.8243,172.8,69.6,40.75,40.28,-9.1,20.13,2,722,-6.4,24,40.5,41
2020-09-21 05:51:12.0767,172.8,69.6,40.75,40.28,-8.9,20.12,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:12.3291,172.8,69.6,40.75,40.28,-8.9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:51:12.5815,172.8,69.6,40.75,40.28,-9,20.12,63,50,50,0,40.5,41
2020-09-21 05:51:12.8339,172.8,69.6,40.75,40.28,-8.9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:51:13.0833,172.8,69.6,40.75,40.28,-8.9,20.12,52,3.69,3.67,0,40.5,41
2020-09-21 05:51:13.3325,172.8,69.6,40.75,40.28,-9,20.13,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:51:13.5817,172.8,69.6,40.75,40.28,-9.1,20.14,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:51:13.8308,172.8,69.6,40.75,40.28,-9,20.13,1,722.3,-6.6,23.5,40.5,41
2020-09-21 05:51:14.0790,172.8,69.6,40.75,40.28,-9,20.14,2,722,-6.4,24,40.5,41
2020-09-21 05:51:14.3263,172.8,69.6,40.75,40.28,-9,20.13,61,724.8,717.4,0,40.5,41
2020-09-21 05:51:14.5736,172.8,69.6,40.75,40.28,-9,20.12,62,425,425,0,40.5,41
2020-09-21 05:51:14.8209,172.8,69.6,40.75,40.28,-8.9,20.12,64,10.9,11.1,0,40.5,41
2020-09-21 05:51:15.0682,172.8,69.6,40.75,40.28,-8.9,20.12,3,722.3,-6.6,23,40.5,41
2020-09-21 05:51:15.3155,172.8,69.6,40.75,40.28,-9,20.11,4,722,-6.4,23,40.5,41
2020-09-21 05:51:15.5628,172.8,69.6,40.75,40.28,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:15.8101,172.8,69.6,40.75,40.28,-9,20.13,66,5200,5200,0,40.5,41
2020-09-21 05:51:16.0574,172.8,69.6,40.75,40.28,-9,20.13,1,722.3,-6.6,23.5,40.5,41
2020-09-21 05:51:16.3083,172.8,69.6,40.75,40.28,-9,20.12,2,721.8,-6.4,24,40.5,41
2020-09-21 05:51:16.5607,172.8,69.6,40.75,40.28,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:16.8130,172.8,69.6,40.75,40.28,-9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:51:17.0653,172.8,69.5,40.75,40.22,-8.9,20.13,63,50,50,0,40.5,41
2020-09-21 05:51:17.3166,172.8,69.5,40.75,40.22,-8.9,20.12,67,24.6,24.7,0,40.5,41
2020-09-21 05:51:17.5674,172.8,69.5,40.75,40.22,-9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:51:17.8181,172.8,69.5,40.75,40.22,-9.1,20.12,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:51:18.0688,172.8,69.5,40.75,40.22,-9,20.13,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:51:18.3171,172.8,69.5,40.75,40.22,-9,20.13,1,722.3,-6.6,23.5,40.5,41
2020-09-21 05:51:18.5644,172.8,69.5,40.75,40.22,-9,20.13,2,721.8,-6.4,24,40.5,41
2020-09-21 05:51:18.8117,172.8,69.5,40.75,40.22,-9,20.12,61,724.8,717.4,0,40.5,41
2020-09-21 05:51:19.0590,172.8,69.5,40.75,40.22,-9,20.12,62,425,425,0,40.5,41
2020-09-21 05:51:19.3099,172.8,69.5,40.75,40.22,-8.9,20.11,64,10.9,11.1,0,40.5,41
2020-09-21 05:51:19.5624,172.8,69.5,40.75,40.22,-9,20.13,3,722.3,-6.6,23,40.5,41
2020-09-21 05:51:19.8148,172.8,69.5,40.75,40.22,-9,20.12,4,721.8,-6.4,23,40.5,41
2020-09-21 05:51:20.0673,172.8,69.5,40.75,40.22,-9,20.13,65,-5240,-5310,0,40.5,41
2020-09-21 05:51:20.3184,172.8,69.5,40.75,40.22,-9,20.12,66,5200,5200,0,40.5,41
2020-09-21 05:51:20.5688,172.8,69.5,40.75,40.22,-9,20.13,1,722.3,-6.6,23.5,40.5,41
2020-09-21 05:51:20.8193,172.8,69.5,40.75,40.22,-9,20.13,2,721.8,-6.4,24,40.5,41
2020-09-21 05:51:21.0697,172.8,69.5,40.75,40.22,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:21.3218,172.8,69.5,40.75,40.22,-8.9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:51:21.5746,172.8,69.5,40.75,40.22,-8.9,20.12,63,50,50,0,40.5,41
2020-09-21 05:51:21.8273,172.8,69.5,40.75,40.22,-9,20.12,67,24.6,24.7,0,40.5,41
2020-09-21 05:51:22.0800,172.8,69.5,40.75,40.22,-9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:51:22.3327,172.8,69.5,40.75,40.22,-9,20.13,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:51:22.5851,172.8,69.5,40.75,40.22,-9,20.13,7,-5310,24.7,3.7,40.5,41
2020-09-21 05:51:22.8376,172.8,69.5,40.75,40.22,-9.1,20.12,1,722.3,-6.6,23.5,40.5,41
2020-09-21 05:51:23.0900,172.8,69.5,40.75,40.22,-9,20.13,2,721.8,-6.4,24,40.5,41
2020-09-21 05:51:23.3424,172.8,69.5,40.75,40.22,-8.9,20.13,61,724.7,717.3,0,40.5,41
2020-09-21 05:51:23.5949,172.8,69.5,40.75,40.22,-8.9,20.13,62,425,425,0,40.5,41
2020-09-21 05:51:23.8474,172.8,69.5,40.75,40.22,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:51:24.0998,172.8,69.5,40.75,40.22,-9,20.13,3,722.2,-6.6,23,40.5,41
2020-09-21 05:51:24.3503,172.8,69.5,40.75,40.22,-8.9,20.13,4,721.9,-6.4,23,40.5,41
2020-09-21 05:51:24.5976,172.8,69.5,40.75,40.22,-9,20.14,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:24.8450,172.8,69.5,40.75,40.22,-9.1,20.13,66,5190,5190,0,40.5,41
2020-09-21 05:51:25.0924,172.8,69.5,40.75,40.22,-9.1,20.13,1,722.2,-6.6,23.5,40.5,41
2020-09-21 05:51:25.3406,172.8,69.5,40.75,40.22,-9,20.13,2,721.9,-6.4,24,40.5,41
2020-09-21 05:51:25.5898,172.8,69.5,40.75,40.22,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:25.8390,172.8,69.5,40.75,40.22,-9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:51:26.0882,172.8,69.5,40.75,40.22,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:51:26.3374,172.8,69.5,40.75,40.22,-9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:51:26.5848,172.8,69.5,40.75,40.22,-8.9,20.12,52,3.69,3.67,0,40.5,41
2020-09-21 05:51:26.8321,172.8,69.5,40.75,40.22,-9,20.12,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:51:27.0794,172.8,69.5,40.75,40.22,-9.1,20.13,7,-5310,24.7,3.7,40.5,41
2020-09-21 05:51:27.3267,172.8,69.5,40.75,40.22,-9.1,20.13,1,722.2,-6.6,23.5,40.5,41
2020-09-21 05:51:27.5786,172.8,69.5,40.75,40.22,-9,20.12,2,721.9,-6.4,24,40.5,41
2020-09-21 05:51:27.8310,172.8,69.5,40.75,40.22,-9,20.12,61,724.8,717.3,0,40.5,41
2020-09-21 05:51:28.0835,172.8,69.5,40.75,40.22,-9,20.13,62,425,425,0,40.5,41
2020-09-21 05:51:28.3359,172.8,69.5,40.75,40.22,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:51:28.5844,172.8,69.5,40.75,40.22,-8.9,20.14,3,722.2,-6.6,23,40.5,41
2020-09-21 05:51:28.8323,172.8,69.5,40.75,40.22,-9,20.12,4,721.9,-6.4,23,40.5,41
2020-09-21 05:51:29.0801,172.8,69.5,40.75,40.22,-9.1,20.12,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:29.3279,172.8,69.5,40.75,40.22,-9.1,20.13,66,5190,5190,0,40.5,41
2020-09-21 05:51:29.5782,172.8,69.5,40.75,40.22,-9,20.13,1,722.2,-6.6,23.5,40.5,41
2020-09-21 05:51:29.8308,172.8,69.5,40.75,40.22,-9,20.12,2,721.9,-6.4,24,40.5,41
2020-09-21 05:51:30.0834,172.8,69.5,40.75,40.22,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:30.3360,172.8,69.5,40.75,40.22,-9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:51:30.5886,172.8,69.5,40.75,40.22,-8.9,20.13,63,50,50,0,40.5,41
2020-09-21 05:51:30.8411,172.8,69.5,40.75,40.22,-8.9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:51:31.0936,172.8,69.5,40.75,40.22,-9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:51:31.3461,172.8,69.5,40.75,40.22,-9,20.12,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:51:31.5986,172.8,69.5,40.75,40.22,-9,20.13,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:51:31.8475,172.8,69.5,40.75,40.22,-9,20.14,1,722.3,-6.6,23.5,40.5,41
2020-09-21 05:51:32.0949,172.8,69.5,40.75,40.22,-9,20.14,2,721.9,-6.4,24,40.5,41
2020-09-21 05:51:32.3423,172.8,69.5,40.75,40.22,-8.9,20.12,61,724.8,717.4,0,40.5,41
2020-09-21 05:51:32.5896,172.8,69.5,40.75,40.22,-8.9,20.12,62,425,425,0,40.5,41
2020-09-21 05:51:32.8386,172.8,69.5,40.75,40.22,-9,20.13,64,10.8,11.1,0,40.5,41
2020-09-21 05:51:33.0880,172.8,69.5,40.75,40.22,-9,20.12,3,722.3,-6.6,23,40.5,41
2020-09-21 05:51:33.3375,172.8,69.5,40.75,40.22,-9,20.12,4,721.9,-6.4,23,40.5,41
2020-09-21 05:51:33.5869,172.8,69.5,40.75,40.22,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:33.8358,172.8,69.5,40.75,40.22,-9,20.14,66,5180,5180,0,40.5,41
2020-09-21 05:51:34.0834,172.8,69.5,40.75,40.22,-9,20.13,1,722.3,-6.6,23.5,40.5,41
2020-09-21 05:51:34.3309,172.8,69.5,40.75,40.22,-9,20.12,2,721.9,-6.4,24,40.5,41
2020-09-21 05:51:34.5785,172.8,69.5,40.75,40.22,-8.9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:34.8261,172.8,69.5,40.75,40.22,-8.9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:51:35.0768,172.8,69.5,40.75,40.22,-9,20.25,63,50,50,0,40.5,41
2020-09-21 05:51:35.3277,172.8,69.5,40.75,40.22,-9,20.12,67,24.6,24.7,0,40.5,41
2020-09-21 05:51:35.5787,172.8,69.5,40.75,40.22,-9,20.11,52,3.69,3.67,0,40.5,41
2020-09-21 05:51:35.8297,172.8,69.5,40.75,40.22,-9,20.12,6,-5230,24.6,3.7,40.5,41
2020-09-21 05:51:36.0794,172.8,69.5,40.75,40.22,-9,20.12,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:51:36.3280,172.8,69.5,40.75,40.22,-9,20.13,1,722.3,-6.6,23.5,40.5,41
2020-09-21 05:51:36.5765,172.8,69.5,40.75,40.22,-9,20.13,2,721.9,-6.4,24,40.5,41
2020-09-21 05:51:36.8250,172.8,69.5,40.75,40.22,-8.9,20.1,61,724.6,717.4,0,40.5,41
2020-09-21 05:51:37.0741,172.8,69.5,40.75,40.22,-9,20.12,62,425,425,0,40.5,41
2020-09-21 05:51:37.3266,172.8,69.5,40.75,40.22,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:51:37.5792,172.8,69.5,40.75,40.22,-9,20.12,3,722.3,-6.6,23,40.5,41
2020-09-21 05:51:37.8317,172.8,69.5,40.75,40.22,-9,20.13,4,721.9,-6.4,23,40.5,41
2020-09-21 05:51:38.0843,172.8,69.5,40.75,40.22,-9,20.13,65,-5230,-5300,0,40.5,41
2020-09-21 05:51:38.3370,172.8,69.5,40.75,40.22,-9.1,20.13,66,5180,5180,0,40.5,41
2020-09-21 05:51:38.5897,172.8,69.5,40.75,40.22,-9,20.15,1,722.2,-6.6,23.5,40.5,41
2020-09-21 05:51:38.8423,172.8,69.5,40.75,40.22,-8.9,20.13,2,721.8,-6.4,24,40.5,41
2020-09-21 05:51:39.0944,172.8,69.5,40.75,40.22,-9,20.13,65,-5230,-5290,0,40.5,41
2020-09-21 05:51:39.3423,172.8,69.5,40.75,40.22,-9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 05:51:39.5902,172.8,69.5,40.75,40.22,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:51:39.8382,172.8,69.5,40.75,40.22,-8.9,20.12,67,24.6,24.7,0,40.5,41
2020-09-21 05:51:40.0869,172.8,69.5,40.75,40.22,-8.9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:51:40.3394,172.8,69.5,40.75,40.22,-9.1,20.11,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:51:40.5918,172.8,69.5,40.75,40.22,-9.1,20.12,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:51:40.8443,172.8,69.5,40.75,40.22,-9,20.13,1,722.2,-6.6,23.5,40.5,41
2020-09-21 05:51:41.0967,172.8,69.5,40.75,40.22,-8.9,20.13,2,721.8,-6.4,24,40.5,41
2020-09-21 05:51:41.3492,172.8,69.5,40.75,40.22,-9,20.13,61,724.8,717.4,0,40.5,41
2020-09-21 05:51:41.6017,172.8,69.5,40.75,40.22,-9,20.12,62,425,425,0,40.5,41
2020-09-21 05:51:41.8542,172.8,69.5,40.75,40.22,-8.9,20.12,64,10.9,11.1,0,40.5,41
2020-09-21 05:51:42.1067,172.8,69.5,40.75,40.22,-8.9,20.15,3,722.2,-6.6,23,40.5,41
2020-09-21 05:51:42.3553,172.8,69.5,40.75,40.22,-9,20.13,4,721.8,-6.4,23,40.5,41
2020-09-21 05:51:42.6027,172.8,69.5,40.75,40.22,-9,20.13,65,-5250,-5300,0,40.5,41
2020-09-21 05:51:42.8501,172.8,69.5,40.75,40.22,-9,20.13,66,5180,5180,0,40.5,41
2020-09-21 05:51:43.0975,172.8,69.5,40.75,40.22,-9,20.13,1,722.2,-6.6,23.5,40.5,41
2020-09-21 05:51:43.3485,172.8,69.5,40.75,40.22,-9,20.12,2,721.8,-6.4,24,40.5,41
2020-09-21 05:51:43.6010,172.8,69.5,40.75,40.22,-8.9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:43.8536,172.8,69.5,40.75,40.22,-8.9,20.14,51,3.69,3.67,0,40.5,41
2020-09-21 05:51:44.1061,172.8,69.4,40.75,40.16,-9,20.13,63,50,50,0,40.5,41
2020-09-21 05:51:44.3575,172.8,69.4,40.75,40.16,-9,20.13,67,24.6,24.7,0,40.5,41
2020-09-21 05:51:44.6065,172.8,69.4,40.75,40.16,-9.1,20.12,52,3.69,3.67,0,40.5,41
2020-09-21 05:51:44.8555,172.8,69.4,40.75,40.16,-9,20.13,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:51:45.1045,172.8,69.4,40.75,40.16,-9,20.13,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:51:45.3529,172.8,69.4,40.75,40.16,-9,20.12,1,722.2,-6.6,23.5,40.5,41
2020-09-21 05:51:45.6003,172.8,69.4,40.75,40.16,-9,20.13,2,721.9,-6.4,24,40.5,41
2020-09-21 05:51:45.8477,172.8,69.4,40.75,40.16,-9,20.12,61,724.7,717.2,0,40.5,41
2020-09-21 05:51:46.0951,172.8,69.4,40.75,40.16,-8.9,20.13,62,425,425,0,40.5,41
2020-09-21 05:51:46.3442,172.8,69.4,40.75,40.16,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:51:46.5967,172.8,69.4,40.75,40.16,-9,20.13,3,722.2,-6.6,23,40.5,41
2020-09-21 05:51:46.8492,172.8,69.4,40.75,40.16,-9,20.13,4,721.9,-6.4,23,40.5,41
2020-09-21 05:51:47.1017,172.8,69.4,40.75,40.16,-9,20.12,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:47.3526,172.8,69.4,40.75,40.16,-9,20.14,66,5180,5180,0,40.5,41
2020-09-21 05:51:47.5999,172.8,69.4,40.75,40.16,-9,20.12,1,722.2,-6.6,23.5,40.5,41
2020-09-21 05:51:47.8472,172.8,69.4,40.75,40.16,-9,20.12,2,721.9,-6.4,24,40.5,41
2020-09-21 05:51:48.0945,172.8,69.4,40.75,40.16,-8.9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:48.3417,172.8,69.4,40.75,40.16,-9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 05:51:48.5889,172.8,69.4,40.75,40.16,-9,20.12,63,50,50,0,40.5,41
2020-09-21 05:51:48.8360,172.8,69.4,40.75,40.16,-9,20.12,67,24.6,24.7,0,40.5,41
2020-09-21 05:51:49.0831,172.8,69.4,40.75,40.16,-9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 05:51:49.3317,172.8,69.4,40.75,40.16,-9,20.13,6,-5240,24.6,3.7,40.5,41
2020-09-21 05:51:49.5842,172.8,69.4,40.75,40.16,-9,20.13,7,-5300,24.7,3.7,40.5,41
2020-09-21 05:51:49.8368,172.8,69.4,40.75,40.16,-9,20.13,1,722.2,-6.6,23.5,40.5,41
2020-09-21 05:51:50.0893,172.8,69.4,40.75,40.16,-8.9,20.12,2,721.9,-6.4,24,40.5,41
2020-09-21 05:51:50.3418,172.8,69.4,40.75,40.16,-8.9,20.12,61,724.6,717.3,0,40.5,41
2020-09-21 05:51:50.5944,172.8,69.4,40.75,40.16,-9,20.12,62,425,425,0,40.5,41
2020-09-21 05:51:50.8469,172.8,69.4,40.75,40.16,-9,20.13,64,10.9,11.1,0,40.5,41
2020-09-21 05:51:51.0994,172.8,69.4,40.75,40.16,-9,20.13,3,722.2,-6.6,23,40.5,41
2020-09-21 05:51:51.3520,172.8,69.4,40.75,40.16,-9,20.13,4,721.9,-6.4,23,40.5,41
2020-09-21 05:51:51.5998,172.8,69.4,40.75,40.16,-9,20.13,65,-5240,-5300,0,40.5,41
2020-09-21 05:51:51.8471,172.8,69.4,40.75,40.16,-9,20.13,66,5180,5180,0,40.5,41
2020-09-21 05:51:52.0945,172.8,69.4,40.75,40.16,-9,20.12,1,722.2,-6.6,23.5,40.5,41
2020-09-21 05:51:52.3419,172.8,69.4,40.5,40.16,-8.9,20.13,2,721.9,-6.4,24,40.5,41
2020-09-21 05:51:52.5919,172.8,69.4,40.5,40.16,-8.9,20.12,65,-5230,-5290,0,40.5,40.5
2020-09-21 05:51:52.8444,172.8,69.4,40.5,40.16,-9,20.12,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:51:53.0969,172.8,69.4,40.5,40.16,-8.9,20.13,63,50,50,0,40.5,40.5
2020-09-21 05:51:53.3494,172.8,69.4,40.5,40.16,-9,20.13,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:51:53.6019,172.8,69.4,40.5,40.16,-9,20.13,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:51:53.8544,172.8,69.4,40.5,40.16,-9.1,20.12,6,-5240,24.6,3.7,40.5,40.5
2020-09-21 05:51:54.1070,172.8,69.4,40.5,40.16,-9.1,20.13,7,-5290,24.7,3.7,40.5,40.5
2020-09-21 05:51:54.3595,172.8,69.4,40.5,40.16,-8.9,20.13,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:51:54.6097,172.8,69.4,40.5,40.16,-8.9,20.12,2,721.8,-6.4,24,40.5,40.5
2020-09-21 05:51:54.8570,172.8,69.4,40.5,40.16,-9,20.12,61,724.8,717.3,0,40.5,40.5
2020-09-21 05:51:55.1043,172.8,69.4,40.5,40.16,-9,20.13,62,425,425,0,40.5,40.5
2020-09-21 05:51:55.3517,172.8,69.4,40.5,40.16,-8.9,20.13,64,10.9,11.1,0,40.5,40.5
2020-09-21 05:51:55.5990,172.8,69.4,40.5,40.16,-9,20.13,3,722.1,-6.6,23,40.5,40.5
2020-09-21 05:51:55.8462,172.8,69.4,40.5,40.16,-9.1,20.13,4,721.8,-6.4,23,40.5,40.5
2020-09-21 05:51:56.0935,172.8,69.4,40.5,40.16,-9,20.12,65,-5250,-5290,0,40.5,40.5
2020-09-21 05:51:56.3408,172.8,69.4,40.5,40.16,-8.9,20.13,66,5180,5180,0,40.5,40.5
2020-09-21 05:51:56.5884,172.8,69.4,40.5,40.16,-8.9,20.13,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:51:56.8409,172.8,69.4,40.5,40.16,-9,20.13,2,721.8,-6.4,24,40.5,40.5
2020-09-21 05:51:57.0935,172.8,69.4,40.5,40.16,-9,20.12,65,-5250,-5280,0,40.5,40.5
2020-09-21 05:51:57.3460,172.8,69.4,40.5,40.16,-8.9,20.13,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:51:57.5984,172.8,69.4,40.5,40.16,-9,20.12,63,50,50,0,40.5,40.5
2020-09-21 05:51:57.8456,172.8,69.4,40.5,40.16,-9,20.13,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:51:58.0928,172.8,69.4,40.5,40.16,-9,20.12,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:51:58.3400,172.8,69.4,40.5,40.16,-9,20.13,6,-5250,24.6,3.7,40.5,40.5
2020-09-21 05:51:58.5876,172.8,69.4,40.5,40.16,-8.9,20.13,7,-5280,24.7,3.7,40.5,40.5
2020-09-21 05:51:58.8401,172.8,69.4,40.5,40.16,-9,20.13,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:51:59.0926,172.8,69.4,40.5,40.16,-9,20.13,2,721.8,-6.4,24,40.5,40.5
2020-09-21 05:51:59.3452,172.8,69.4,40.5,40.16,-8.9,20.12,61,724.7,717.3,0,40.5,40.5
2020-09-21 05:51:59.5977,172.8,69.4,40.5,40.16,-8.9,20.12,62,425,425,0,40.5,40.5
2020-09-21 05:51:59.8487,172.8,69.4,40.5,40.16,-9,20.13,64,10.9,11.1,0,40.5,40.5
2020-09-21 05:52:00.0997,172.8,69.4,40.5,40.16,-9,20.12,3,722.1,-6.6,23,40.5,40.5
2020-09-21 05:52:00.3507,172.8,69.4,40.5,40.16,-9,20.13,4,721.7,-6.4,23,40.5,40.5
2020-09-21 05:52:00.6017,172.8,69.4,40.5,40.16,-8.9,20.12,65,-5240,-5270,0,40.5,40.5
2020-09-21 05:52:00.8490,172.8,69.4,40.5,40.16,-9,20.13,66,5180,5180,0,40.5,40.5
2020-09-21 05:52:01.0963,172.8,69.4,40.5,40.16,-9,20.1,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:01.3436,172.8,69.4,40.5,40.16,-8.9,20.12,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:01.5909,172.8,69.4,40.5,40.16,-8.9,20.13,65,-5250,-5270,0,40.5,40.5
2020-09-21 05:52:01.8398,172.8,69.4,40.5,40.16,-8.9,20.13,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:02.0922,172.8,69.4,40.5,40.16,-9,20.12,63,50,50,0,40.5,40.5
2020-09-21 05:52:02.3447,172.8,69.4,40.5,40.16,-9,20.13,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:52:02.5971,172.8,69.4,40.5,40.16,-9,20.13,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:02.8496,172.8,69.4,40.5,40.16,-9,20.1,6,-5250,24.6,3.7,40.5,40.5
2020-09-21 05:52:03.1021,172.8,69.4,40.5,40.16,-9,20.12,7,-5270,24.7,3.7,40.5,40.5
2020-09-21 05:52:03.3546,172.8,69.4,40.5,40.16,-8.9,20.13,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:03.6072,172.8,69.4,40.5,40.16,-8.9,20.13,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:03.8597,172.8,69.4,40.5,40.16,-9,20.13,61,724.6,717.3,0,40.5,40.5
2020-09-21 05:52:04.1115,172.8,69.4,40.5,40.16,-9,20.13,62,425,425,0,40.5,40.5
2020-09-21 05:52:04.3632,172.8,69.4,40.5,40.16,-9,20.13,64,10.9,11.1,0,40.5,40.5
2020-09-21 05:52:04.6150,172.8,69.4,40.5,40.16,-9,20.16,3,722.1,-6.6,23,40.5,40.5
2020-09-21 05:52:04.8667,172.8,69.4,40.5,40.16,-9,20.13,4,721.7,-6.4,23,40.5,40.5
2020-09-21 05:52:05.1177,172.8,69.4,40.5,40.16,-9,20.13,65,-5260,-5270,0,40.5,40.5
2020-09-21 05:52:05.3681,172.8,69.4,40.5,40.16,-9,20.14,66,5180,5180,0,40.5,40.5
2020-09-21 05:52:05.6184,172.8,69.4,40.5,40.16,-9,20.13,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:05.8688,172.8,69.4,40.5,40.16,-8.9,20.13,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:06.1188,172.8,69.4,40.5,40.16,-9,20.13,65,-5250,-5270,0,40.5,40.5
2020-09-21 05:52:06.3662,172.8,69.4,40.5,40.16,-9,20.14,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:06.6135,172.8,69.4,40.5,40.16,-9,20.13,63,50,50,0,40.5,40.5
2020-09-21 05:52:06.8609,172.8,69.4,40.5,40.16,-9,20.13,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:52:07.1088,172.8,69.4,40.5,40.16,-9.1,20.13,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:07.3609,172.8,69.4,40.5,40.16,-9,20.13,6,-5260,24.6,3.7,40.5,40.5
2020-09-21 05:52:07.6130,172.8,69.4,40.5,40.16,-9,20.13,7,-5270,24.7,3.7,40.5,40.5
2020-09-21 05:52:07.8651,172.8,69.4,40.5,40.16,-8.9,20.13,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:08.1171,172.8,69.4,40.5,40.16,-9,20.12,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:08.3682,172.8,69.4,40.5,40.16,-9,20.13,61,724.8,717.3,0,40.5,40.5
2020-09-21 05:52:08.6193,172.8,69.4,40.5,40.16,-9,20.13,62,425,425,0,40.5,40.5
2020-09-21 05:52:08.8704,172.8,69.4,40.5,40.16,-8.9,20.12,64,10.9,11.1,0,40.5,40.5
2020-09-21 05:52:09.1215,172.8,69.4,40.5,40.16,-8.9,20.13,3,722.1,-6.6,23,40.5,40.5
2020-09-21 05:52:09.3700,172.8,69.3,40.5,40.1,-9,20.12,4,721.7,-6.4,23,40.5,40.5
2020-09-21 05:52:09.6174,172.8,69.3,40.5,40.1,-9,20.13,65,-5260,-5270,0,40.5,40.5
2020-09-21 05:52:09.8649,172.8,69.3,40.5,40.1,-8.9,20.14,66,5170,5170,0,40.5,40.5
2020-09-21 05:52:10.1123,172.8,69.3,40.5,40.1,-8.9,20.13,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:10.3635,172.8,69.3,40.5,40.1,-9,20.12,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:10.6160,172.8,69.3,40.5,40.1,-9,20.13,65,-5260,-5270,0,40.5,40.5
2020-09-21 05:52:10.8686,172.8,69.3,40.5,40.1,-8.9,20.12,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:11.1211,172.8,69.3,40.5,40.1,-8.9,20.12,63,50,50,0,40.5,40.5
2020-09-21 05:52:11.3730,172.8,69.3,40.5,40.1,-9,20.13,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:52:11.6234,172.8,69.3,40.5,40.1,-9,20.12,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:11.8739,172.8,69.3,40.5,40.1,-9,20.12,6,-5260,24.6,3.7,40.5,40.5
2020-09-21 05:52:12.1244,172.8,69.3,40.5,40.1,-9,20.12,7,-5270,24.7,3.7,40.5,40.5
2020-09-21 05:52:12.3745,172.8,69.3,40.5,40.1,-9,20.12,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:12.6240,172.8,69.3,40.5,40.1,-9,20.13,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:12.8734,172.8,69.3,40.5,40.1,-8.9,20.13,61,724.7,717.2,0,40.5,40.5
2020-09-21 05:52:13.1229,172.8,69.3,40.5,40.1,-8.9,20.12,62,425,425,0,40.5,40.5
2020-09-21 05:52:13.3724,172.8,69.3,40.5,40.1,-9,20.13,64,10.9,11.1,0,40.5,40.5
2020-09-21 05:52:13.6206,172.8,69.3,40.5,40.1,-9,20.13,3,722.1,-6.6,23,40.5,40.5
2020-09-21 05:52:13.8688,172.8,69.3,40.5,40.1,-9,20.12,4,721.7,-6.4,23,40.5,40.5
2020-09-21 05:52:14.1170,172.8,69.3,40.5,40.1,-9,20.13,65,-5260,-5270,0,40.5,40.5
2020-09-21 05:52:14.3651,172.8,69.3,40.5,40.1,-9,20.13,66,5180,5180,0,40.5,40.5
2020-09-21 05:52:14.6163,172.8,69.3,40.5,40.1,-9,20.12,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:14.8677,172.8,69.3,40.5,40.1,-9,20.12,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:15.1192,172.8,69.3,40.5,40.1,-8.9,20.12,65,-5260,-5270,0,40.5,40.5
2020-09-21 05:52:15.3706,172.8,69.3,40.5,40.1,-9,20.13,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:15.6215,172.8,69.3,40.5,40.1,-9,20.12,63,50,50,0,40.5,40.5
2020-09-21 05:52:15.8719,172.8,69.3,40.5,40.1,-9,20.13,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:52:16.1222,172.8,69.3,40.5,40.1,-9,20.13,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:16.3726,172.8,69.3,40.5,40.1,-9,20.12,6,-5260,24.6,3.7,40.5,40.5
2020-09-21 05:52:16.6230,172.8,69.3,40.5,40.1,-9,20.12,7,-5270,24.7,3.7,40.5,40.5
2020-09-21 05:52:16.8732,172.8,69.3,40.5,40.1,-9,20.13,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:17.1233,172.8,69.3,40.5,40.1,-9,20.12,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:17.3735,172.8,69.3,40.5,40.1,-8.9,20.13,61,724.6,717.3,0,40.5,40.5
2020-09-21 05:52:17.6234,172.8,69.3,40.5,40.1,-9,20.12,62,425,425,0,40.5,40.5
2020-09-21 05:52:17.8707,172.8,69.3,40.5,40.1,-9,20.13,64,10.9,11.1,0,40.5,40.5
2020-09-21 05:52:18.1180,172.8,69.3,40.5,40.1,-9,20.13,3,722.1,-6.6,23,40.5,40.5
2020-09-21 05:52:18.3652,172.8,69.3,40.5,40.1,-9,20.15,4,721.7,-6.4,23,40.5,40.5
2020-09-21 05:52:18.6126,172.8,69.3,40.5,40.1,-9.1,20.12,65,-5270,-5270,0,40.5,40.5
2020-09-21 05:52:18.8610,172.8,69.3,40.5,40.1,-9.1,20.13,66,5170,5170,0,40.5,40.5
2020-09-21 05:52:19.1093,172.8,69.3,40.5,40.1,-9,20.12,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:19.3576,172.8,69.3,40.5,40.1,-8.9,20.13,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:19.6058,172.8,69.3,40.5,40.1,-8.9,20.13,65,-5250,-5260,0,40.5,40.5
2020-09-21 05:52:19.8532,172.8,69.3,40.5,40.1,-9,20.13,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:20.1005,172.8,69.3,40.5,40.1,-9,20.14,63,50,50,0,40.5,40.5
2020-09-21 05:52:20.3479,172.8,69.3,40.5,40.1,-9,20.12,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:52:20.5952,172.8,69.3,40.5,40.1,-9,20.12,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:20.8425,172.8,69.3,40.5,40.1,-9.1,20.12,6,-5250,24.6,3.7,40.5,40.5
2020-09-21 05:52:21.0898,172.8,69.3,40.5,40.1,-9,20.12,7,-5250,24.7,3.7,40.5,40.5
2020-09-21 05:52:21.3371,172.8,69.3,40.5,40.1,-8.9,20.12,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:21.5844,172.8,69.3,40.5,40.1,-8.9,20.13,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:21.8327,172.8,69.3,40.5,40.1,-9,20.13,61,724.5,717.2,0,40.5,40.5
2020-09-21 05:52:22.0830,172.8,69.3,40.5,40.1,-9,20.13,62,425,425,0,40.5,40.5
2020-09-21 05:52:22.3333,172.8,69.3,40.5,40.1,-8.9,20.12,64,10.9,11.1,0,40.5,40.5
2020-09-21 05:52:22.5836,172.8,69.3,40.5,40.1,-9,20.13,3,722.1,-6.6,23,40.5,40.5
2020-09-21 05:52:22.8345,172.8,69.3,40.5,40.1,-9.1,20.13,4,721.7,-6.4,23,40.5,40.5
2020-09-21 05:52:23.0870,172.8,69.3,40.5,40.1,-9.1,20.13,65,-5250,-5250,0,40.5,40.5
2020-09-21 05:52:23.3396,172.8,69.3,40.5,40.1,-9,20.12,66,5080,5080,0,40.5,40.5
2020-09-21 05:52:23.5921,172.8,69.3,40.5,40.1,-8.9,20.12,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:23.8446,172.8,69.3,40.5,40.1,-9,20.12,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:24.0971,172.8,69.3,40.5,40.1,-9,20.13,65,-5250,-5250,0,40.5,40.5
2020-09-21 05:52:24.3496,172.8,69.3,40.5,40.1,-9,20.13,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:24.6020,172.8,69.3,40.5,40.1,-8.9,20.13,63,50,50,0,40.5,40.5
2020-09-21 05:52:24.8545,172.8,69.3,40.5,40.1,-9,20.13,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:52:25.1070,172.8,69.3,40.5,40.1,-9.1,20.12,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:25.3596,172.8,69.3,40.5,40.1,-9.1,20.12,6,-5250,24.6,3.7,40.5,40.5
2020-09-21 05:52:25.6122,172.8,69.3,40.5,40.1,-9,20.13,7,-5250,24.7,3.7,40.5,40.5
2020-09-21 05:52:25.8648,172.8,69.3,40.5,40.1,-9,20.12,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:26.1157,172.8,69.3,40.5,40.1,-9.1,20.13,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:26.3666,172.8,69.3,40.5,40.1,-9,20.13,61,724.4,717,0,40.5,40.5
2020-09-21 05:52:26.6174,172.8,69.3,40.5,40.1,-9,20.12,62,425,425,0,40.5,40.5
2020-09-21 05:52:26.8683,172.8,69.3,40.5,40.1,-9,20.12,64,10.9,11.1,0,40.5,40.5
2020-09-21 05:52:27.1158,172.8,69.3,40.5,40.1,-9.1,20.12,3,722.1,-6.6,23,40.5,40.5
2020-09-21 05:52:27.3630,172.8,69.3,40.5,40.1,-9.1,20.13,4,721.7,-6.4,23,40.5,40.5
2020-09-21 05:52:27.6103,172.8,69.3,40.5,40.1,-9,20.13,65,-5220,-5230,0,40.5,40.5
2020-09-21 05:52:27.8576,172.8,69.3,40.5,40.1,-9,20.13,66,4970,4970,0,40.5,40.5
2020-09-21 05:52:28.1076,172.8,69.3,40.5,40.1,-9,20.13,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:28.3601,172.8,69.3,40.5,40.1,-9,20.12,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:28.6127,172.8,69.3,40.5,40.1,-8.9,20.12,65,-5220,-5220,0,40.5,40.5
2020-09-21 05:52:28.8653,172.8,69.3,40.5,40.1,-8.9,20.12,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:29.1172,172.8,69.3,40.5,40.1,-9,20.13,63,50,50,0,40.5,40.5
2020-09-21 05:52:29.3647,172.8,69.3,40.5,40.1,-9,20.12,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:52:29.6121,172.8,69.3,40.5,40.1,-9,20.13,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:29.8595,172.8,69.3,40.5,40.1,-9,20.13,6,-5220,24.6,3.7,40.5,40.5
2020-09-21 05:52:30.1071,172.8,69.3,40.5,40.1,-9,20.13,7,-5230,24.7,3.7,40.5,40.5
2020-09-21 05:52:30.3556,172.8,69.3,40.5,40.1,-9,20.13,1,722.2,-6.6,23.5,40.5,40.5
2020-09-21 05:52:30.6042,172.8,69.3,40.5,40.1,-9,20.14,2,721.6,-6.4,24,40.5,40.5
2020-09-21 05:52:30.8527,172.8,69.3,40.5,40.1,-8.9,20.12,61,724.4,717,0,40.5,40.5
2020-09-21 05:52:31.1011,172.8,69.3,40.5,40.1,-9,20.13,62,425,425,0,40.5,40.5
2020-09-21 05:52:31.3483,172.8,69.3,40.5,40.1,-9,20.12,64,10.9,11,0,40.5,40.5
2020-09-21 05:52:31.5956,172.8,69.3,40.5,40.1,-9,20.13,3,722.2,-6.6,23,40.5,40.5
2020-09-21 05:52:31.8428,172.8,69.3,40.5,40.1,-9,20.13,4,721.6,-6.4,23,40.5,40.5
2020-09-21 05:52:32.0901,172.8,69.3,40.5,40.1,-9,20.13,65,-5220,-5220,0,40.5,40.5
2020-09-21 05:52:32.3426,172.8,69.3,40.5,40.1,-9.1,20.12,66,4950,4950,0,40.5,40.5
2020-09-21 05:52:32.5951,172.8,69.3,40.5,40.1,-9,20.14,1,722.2,-6.6,23.5,40.5,40.5
2020-09-21 05:52:32.8477,172.8,69.3,40.5,40.1,-8.9,20.13,2,721.6,-6.4,24,40.5,40.5
2020-09-21 05:52:33.1002,172.8,69.3,40.5,40.1,-9,20.13,65,-5220,-5210,0,40.5,40.5
2020-09-21 05:52:33.3527,172.8,69.3,40.5,40.1,-9,20.12,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:33.6052,172.8,69.3,40.5,40.1,-9,20.12,63,50,50,0,40.5,40.5
2020-09-21 05:52:33.8577,172.8,69.3,40.5,40.1,-9,20.13,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:52:34.1102,172.8,69.3,40.5,40.1,-9,20.13,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:34.3624,172.8,69.3,40.5,40.1,-9.1,20.12,6,-5200,24.6,3.7,40.5,40.5
2020-09-21 05:52:34.6142,172.8,69.3,40.5,40.1,-9.1,20.14,7,-5200,24.7,3.7,40.5,40.5
2020-09-21 05:52:34.8660,172.8,69.3,40.5,40.1,-9,20.13,1,722.2,-6.6,23.5,40.5,40.5
2020-09-21 05:52:35.1178,172.8,69.3,40.5,40.1,-9,20.13,2,721.6,-6.4,24,40.5,40.5
2020-09-21 05:52:35.3696,172.8,69.3,40.5,40.1,-9,20.13,61,724.2,716.9,0,40.5,40.5
2020-09-21 05:52:35.6174,172.8,69.3,40.5,40.1,-9,20.13,62,425,425,0,40.5,40.5
2020-09-21 05:52:35.8649,172.8,69.3,40.5,40.1,-9,20.12,64,10.9,11,0,40.5,40.5
2020-09-21 05:52:36.1123,172.8,69.3,40.5,40.1,-9,20.13,3,722,-6.6,23,40.5,40.5
2020-09-21 05:52:36.3598,172.8,69.3,40.5,40.1,-9.1,20.13,4,721.7,-6.4,23,40.5,40.5
2020-09-21 05:52:36.6072,172.8,69.3,40.5,40.1,-9.1,20.13,65,-5200,-5200,0,40.5,40.5
2020-09-21 05:52:36.8544,172.8,69.3,40.5,40.1,-9,20.13,66,4840,4840,0,40.5,40.5
2020-09-21 05:52:37.1017,172.8,69.3,40.5,40.1,-8.9,20.13,1,722,-6.6,23.5,40.5,40.5
2020-09-21 05:52:37.3489,172.8,69.3,40.5,40.1,-9,20.12,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:37.5962,172.8,69.3,40.5,40.1,-9,20.13,65,-5200,-5190,0,40.5,40.5
2020-09-21 05:52:37.8436,172.8,69.3,40.5,40.1,-8.9,20.14,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:38.0909,172.8,69.3,40.5,40.1,-8.9,20.13,63,50,50,0,40.5,40.5
2020-09-21 05:52:38.3382,172.8,69.3,40.5,40.1,-9,20.12,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:52:38.5856,172.8,69.3,40.5,40.1,-9.1,20.13,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:38.8329,172.8,69.3,40.5,40.1,-9,20.13,6,-5200,24.6,3.7,40.5,40.5
2020-09-21 05:52:39.0803,172.8,69.3,40.5,40.1,-8.9,20.12,7,-5200,24.7,3.7,40.5,40.5
2020-09-21 05:52:39.3276,172.8,69.3,40.5,40.1,-9,20.12,1,722,-6.6,23.5,40.5,40.5
2020-09-21 05:52:39.5776,172.8,69.3,40.5,40.1,-9,20.12,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:39.8301,172.8,69.3,40.5,40.1,-9,20.13,61,724.2,716.9,0,40.5,40.5
2020-09-21 05:52:40.0826,172.8,69.3,40.5,40.1,-8.9,20.12,62,425,425,0,40.5,40.5
2020-09-21 05:52:40.3352,172.8,69.3,40.5,40.1,-9,20.12,64,10.9,11,0,40.5,40.5
2020-09-21 05:52:40.5853,172.8,69.3,40.5,40.1,-9.1,20.13,3,722,-6.6,23,40.5,40.5
2020-09-21 05:52:40.8326,172.8,69.3,40.5,40.1,-9.1,20.13,4,721.7,-6.4,23,40.5,40.5
2020-09-21 05:52:41.0799,172.8,69.3,40.5,40.1,-9,20.13,65,-5180,-5180,0,40.5,40.5
2020-09-21 05:52:41.3273,172.8,69.3,40.5,40.1,-9,20.13,66,4760,4760,0,40.5,40.5
2020-09-21 05:52:41.5746,172.8,69.3,40.5,40.1,-9,20.13,1,722,-6.6,23.5,40.5,40.5
2020-09-21 05:52:41.8257,172.8,69.3,40.5,40.1,-9,20.13,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:42.0781,172.8,69.3,40.5,40.1,-8.9,20.13,65,-5170,-5170,0,40.5,40.5
2020-09-21 05:52:42.3306,172.8,69.3,40.5,40.1,-9,20.12,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:42.5831,172.8,69.3,40.5,40.1,-9,20.13,63,50,50,0,40.5,40.5
2020-09-21 05:52:42.8356,172.8,69.3,40.5,40.1,-9,20.13,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:52:43.0881,172.8,69.3,40.5,40.1,-9,20.12,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:43.3406,172.8,69.3,40.5,40.1,-9,20.13,6,-5170,24.6,3.7,40.5,40.5
2020-09-21 05:52:43.5932,172.8,69.3,40.5,40.1,-9,20.13,7,-5170,24.7,3.7,40.5,40.5
2020-09-21 05:52:43.8440,172.8,69.3,40.5,40.1,-9,20.12,1,722,-6.6,23.5,40.5,40.5
2020-09-21 05:52:44.0914,172.8,69.3,40.5,40.1,-9,20.12,2,721.7,-6.2,24,40.5,40.5
2020-09-21 05:52:44.3387,172.8,69.3,40.5,40.1,-8.9,20.13,61,724.1,716.8,0,40.5,40.5
2020-09-21 05:52:44.5861,172.8,69.3,40.5,40.1,-9,20.13,62,425,425,0,40.5,40.5
2020-09-21 05:52:44.8334,172.8,69.3,40.5,40.1,-9,20.13,64,10.8,11,0,40.5,40.5
2020-09-21 05:52:45.0859,172.8,69.3,40.5,40.1,-9,20.12,3,722,-6.6,23,40.5,40.5
2020-09-21 05:52:45.3385,172.8,69.3,40.5,40.1,-9,20.13,4,721.7,-6.2,23,40.5,40.5
2020-09-21 05:52:45.5910,172.8,69.3,40.5,40.1,-9,20.13,65,-5170,-5170,0,40.5,40.5
2020-09-21 05:52:45.8435,172.8,69.3,40.5,40.1,-9.1,20.12,66,4720,4720,0,40.5,40.5
2020-09-21 05:52:46.0960,172.8,69.3,40.5,40.1,-9,20.12,1,722,-6.6,23.5,40.5,40.5
2020-09-21 05:52:46.3485,172.8,69.3,40.5,40.1,-8.9,20.12,2,721.7,-6.2,24,40.5,40.5
2020-09-21 05:52:46.6010,172.8,69.3,40.5,40.1,-8.9,20.13,65,-5160,-5170,0,40.5,40.5
2020-09-21 05:52:46.8535,172.8,69.3,40.5,40.1,-9,20.13,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:47.1060,172.8,69.3,40.5,40.1,-9,20.13,63,50,50,0,40.5,40.5
2020-09-21 05:52:47.3586,172.8,69.3,40.5,40.1,-9,20.13,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:52:47.6111,172.8,69.3,40.5,40.1,-9,20.12,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:47.8637,172.8,69.3,40.5,40.1,-9.1,20.13,6,-5170,24.6,3.7,40.5,40.5
2020-09-21 05:52:48.1163,172.8,69.3,40.5,40.1,-9,20.12,7,-5170,24.7,3.7,40.5,40.5
2020-09-21 05:52:48.3650,172.8,69.3,40.5,40.1,-9,20.13,1,722,-6.6,23.5,40.5,40.5
2020-09-21 05:52:48.6122,172.8,69.3,40.5,40.1,-8.9,20.13,2,721.7,-6.2,24,40.5,40.5
2020-09-21 05:52:48.8594,172.8,69.3,40.5,40.1,-9,20.14,61,724.2,716.9,0,40.5,40.5
2020-09-21 05:52:49.1066,172.8,69.3,40.5,40.1,-9,20.13,62,425,425,0,40.5,40.5
2020-09-21 05:52:49.3538,172.8,69.3,40.5,40.1,-9,20.12,64,10.8,11,0,40.5,40.5
2020-09-21 05:52:49.6012,172.8,69.3,40.5,40.1,-8.9,20.13,3,722,-6.6,23,40.5,40.5
2020-09-21 05:52:49.8486,172.8,69.3,40.5,40.1,-9,20.13,4,721.7,-6.2,23,40.5,40.5
2020-09-21 05:52:50.0959,172.8,69.3,40.5,40.1,-9.1,20.13,65,-5170,-5170,0,40.5,40.5
2020-09-21 05:52:50.3433,172.8,69.3,40.5,40.1,-9,20.13,66,4710,4710,0,40.5,40.5
2020-09-21 05:52:50.5952,172.8,69.3,40.5,40.1,-8.9,20.13,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:50.8477,172.8,69.3,40.5,40.1,-9,20.13,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:51.1002,172.8,69.3,40.5,40.1,-9,20.12,65,-5170,-5170,0,40.5,40.5
2020-09-21 05:52:51.3526,172.8,69.3,40.5,40.1,-8.9,20.13,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:51.6007,172.8,69.3,40.5,40.1,-9,20.13,63,50,50,0,40.5,40.5
2020-09-21 05:52:51.8480,172.8,69.3,40.5,40.1,-9,20.13,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:52:52.0953,172.8,69.3,40.5,40.1,-9.1,20.12,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:52.3426,172.8,69.3,40.25,40.1,-9,20.13,6,-5170,24.6,3.7,40.5,40.5
2020-09-21 05:52:52.5927,172.8,69.3,40.25,40.1,-8.9,20.12,7,-5170,24.7,3.7,40.5,40.5
2020-09-21 05:52:52.8452,172.8,69.3,40.25,40.1,-9,20.13,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:53.0977,172.8,69.3,40.25,40.1,-9,20.13,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:53.3503,172.8,69.3,40.25,40.1,-9,20.13,61,724.1,716.9,0,40.5,40.5
2020-09-21 05:52:53.6028,172.8,69.3,40.25,40.1,-8.9,20.13,62,425,425,0,40.5,40.5
2020-09-21 05:52:53.8553,172.8,69.3,40.25,40.1,-9,20.12,64,10.8,10.9,0,40.5,40.5
2020-09-21 05:52:54.1078,172.8,69.3,40.25,40.1,-9.1,20.12,3,722.1,-6.6,23,40.5,40.5
2020-09-21 05:52:54.3603,172.8,69.3,40.25,40.1,-9,20.13,4,721.7,-6.4,23,40.5,40.5
2020-09-21 05:52:54.6102,172.8,69.3,40.25,40.1,-9,20.14,65,-5160,-5170,0,40.5,40.5
2020-09-21 05:52:54.8576,172.8,69.3,40.25,40.1,-9,20.13,66,4700,4700,0,40.5,40.5
2020-09-21 05:52:55.1050,172.8,69.3,40.25,40.1,-9,20.13,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:55.3524,172.8,69.3,40.25,40.1,-9,20.32,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:55.6004,172.8,69.3,40.25,40.1,-8.9,20.32,65,-5150,-5170,0,40.5,40.5
2020-09-21 05:52:55.8530,172.8,69.3,40.25,40.1,-9,20.32,51,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:56.1055,172.8,69.3,40.25,40.1,-9,20.33,63,50,50,0,40.5,40.5
2020-09-21 05:52:56.3580,172.8,69.3,40.25,40.1,-9,20.31,67,24.6,24.7,0,40.5,40.5
2020-09-21 05:52:56.6102,172.8,69.3,40.25,40.1,-9,20.3,52,3.69,3.67,0,40.5,40.5
2020-09-21 05:52:56.8582,172.8,69.3,40.25,40.1,-9,20.32,6,-5150,24.6,3.7,40.5,40.5
2020-09-21 05:52:57.1062,172.8,69.3,40.25,40.1,-9,20.33,7,-5180,24.7,3.7,40.5,40.5
2020-09-21 05:52:57.3542,172.8,69.3,40.25,40.1,-9,20.33,1,722.1,-6.6,23.5,40.5,40.5
2020-09-21 05:52:57.6027,172.8,69.3,40.25,40.1,-8.9,20.32,2,721.7,-6.4,24,40.5,40.5
2020-09-21 05:52:57.8552,172.8,69.3,40.25,40.1,-8.9,20.32,61,724.1,716.9,0,40,40.5
2020-09-21 05:52:58.1077,172.8,69.2,40.25,40.05,-9,20.32,62,425,425,0,40,40.5
2020-09-21 05:52:58.3602,172.8,69.2,40.25,40.05,-9,20.33,64,10.8,10.9,0,40,40.5
2020-09-21 05:52:58.6128,172.8,69.2,40.25,40.05,-9,20.32,3,722,-6.6,23,40,40.5
2020-09-21 05:52:58.8646,172.8,69.2,40.25,40.05,-9,20.33,4,721.6,-6.4,23,40,40.5
2020-09-21 05:52:59.1163,172.8,69.2,40.25,40.05,-9,20.33,65,-5150,-5180,0,40,40.5
2020-09-21 05:52:59.3679,172.8,69.2,40.25,40.05,-8.9,20.32,66,4700,4700,0,40,40.5
2020-09-21 05:52:59.6196,172.8,69.2,40.25,40.05,-8.9,20.32,1,722,-6.6,23.5,40,40.5
2020-09-21 05:52:59.8712,172.8,69.2,40.25,40.05,-9,20.32,2,721.6,-6.4,24,40,40.5
2020-09-21 05:53:00.1228,172.8,69.2,40.25,40.05,-9,20.32,65,-5150,-5180,0,40,40.5
2020-09-21 05:53:00.3745,172.8,69.2,40.25,40.05,-9,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:53:00.6261,172.8,69.2,40.25,40.05,-9,20.32,63,50,50,0,40,40.5
2020-09-21 05:53:00.8778,172.8,69.2,40.25,40.05,-9,20.32,67,24.6,24.7,0,40,40.5
2020-09-21 05:53:01.1264,172.8,69.2,40.25,40.05,-9,20.33,52,3.69,3.67,0,40,40.5
2020-09-21 05:53:01.3747,172.8,69.2,40.25,40.05,-8.9,20.33,6,-5150,24.6,3.7,40,40.5
2020-09-21 05:53:01.6230,172.8,69.2,40.25,40.05,-8.9,20.32,7,-5180,24.7,3.7,40,40.5
2020-09-21 05:53:01.8713,172.8,69.2,40.25,40.05,-9,20.33,1,722,-6.6,23.5,40,40.5
2020-09-21 05:53:02.1188,172.8,69.2,40.25,40.05,-9,20.32,2,721.6,-6.4,24,40,40.5
2020-09-21 05:53:02.3663,172.8,69.2,40.25,40.05,-9,20.35,61,724.1,716.9,0,40,40.5
2020-09-21 05:53:02.6137,172.8,69.2,40.25,40.05,-9,20.33,62,425,425,0,40,40.5
2020-09-21 05:53:02.8612,172.8,69.2,40.25,40.05,-9,20.32,64,10.7,10.9,0,40,40.5
2020-09-21 05:53:03.1085,172.8,69.2,40.25,40.05,-9,20.32,3,722,-6.6,23,40,40.5
2020-09-21 05:53:03.3558,172.8,69.2,40.25,40.05,-9,20.33,4,721.6,-6.4,23,40,40.5
2020-09-21 05:53:03.6030,172.8,69.2,40.25,40.05,-9,20.32,65,-5140,-5180,0,40,40.5
2020-09-21 05:53:03.8503,172.8,69.2,40.25,40.05,-8.9,20.33,66,4690,4690,0,40,40.5
2020-09-21 05:53:04.0976,172.8,69.2,40.25,40.05,-9,20.32,1,722,-6.6,23.5,40,40.5
2020-09-21 05:53:04.3449,172.8,69.2,40.25,40.05,-9,20.32,2,721.6,-6.4,24,40,40.5
2020-09-21 05:53:04.5922,172.8,69.2,40.25,40.05,-9,20.33,65,-5140,-5190,0,40,40.5
2020-09-21 05:53:04.8395,172.8,69.2,40.25,40.05,-9,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:53:05.0911,172.8,69.2,40.25,40.05,-9,20.32,63,50,50,0,40,40.5
2020-09-21 05:53:05.3436,172.8,69.2,40.25,40.05,-9,20.32,67,24.6,24.7,0,40,40.5
2020-09-21 05:53:05.5961,172.8,69.2,40.25,40.05,-8.9,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 05:53:05.8487,172.8,69.2,40.25,40.05,-8.9,20.31,6,-5140,24.6,3.7,40,40.5
2020-09-21 05:53:06.0985,172.8,69.2,40.25,40.05,-9,20.32,7,-5190,24.7,3.7,40,40.5
2020-09-21 05:53:06.3458,172.8,69.2,40.25,40.05,-9,20.33,1,722,-6.6,23.5,40,40.5
2020-09-21 05:53:06.5932,172.8,69.2,40.25,40.05,-9,20.32,2,721.6,-6.4,24,40,40.5
2020-09-21 05:53:06.8406,172.8,69.2,40.25,40.05,-8.9,20.32,61,724,716.9,0,40,40.5
2020-09-21 05:53:07.0887,172.8,69.2,40.25,40.05,-9,20.32,62,425,425,0,40,40.5
2020-09-21 05:53:07.3412,172.8,69.2,40.25,40.05,-9,20.32,64,10.8,11,0,40,40.5
2020-09-21 05:53:07.5937,172.8,69.2,40.25,40.05,-9,20.32,3,722,-6.6,23,40,40.5
2020-09-21 05:53:07.8463,172.8,69.2,40.25,40.05,-8.9,20.32,4,721.6,-6.4,23,40,40.5
2020-09-21 05:53:08.0983,172.8,69.2,40.25,40.05,-9,20.33,65,-5140,-5190,0,40,40.5
2020-09-21 05:53:08.3456,172.8,69.2,40.25,40.05,-9,20.32,66,4690,4700,0,40,40.5
2020-09-21 05:53:08.5929,172.8,69.2,40.25,40.05,-8.9,20.33,1,722,-6.6,23.5,40,40.5
2020-09-21 05:53:08.8402,172.8,69.2,40.25,40.05,-8.9,20.32,2,721.6,-6.4,24,40,40.5
2020-09-21 05:53:09.0875,172.8,69.2,40.25,40.05,-9,20.33,65,-5150,-5200,0,40,40.5
2020-09-21 05:53:09.3386,172.8,69.2,40.25,40.05,-9,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:53:09.5912,172.8,69.2,40.25,40.05,-9,20.32,63,50,50,0,40,40.5
2020-09-21 05:53:09.8437,172.8,69.2,40.25,40.05,-8.9,20.33,67,24.6,24.7,0,40,40.5
2020-09-21 05:53:10.0963,172.8,69.2,40.25,40.05,-9,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 05:53:10.3471,172.8,69.2,40.25,40.05,-9,20.32,6,-5150,24.6,3.7,40,40.5
2020-09-21 05:53:10.5945,172.8,69.2,40.25,40.05,-8.9,20.32,7,-5190,24.7,3.7,40,40.5
2020-09-21 05:53:10.8418,172.8,69.2,40.25,40.05,-8.9,20.32,1,722,-6.6,23.5,40,40.5
2020-09-21 05:53:11.0892,172.8,69.1,40.25,39.99,-9,20.33,2,721.6,-6.4,24,40,40.5
2020-09-21 05:53:11.3365,172.8,69.1,40.25,39.99,-8.9,20.33,61,724.4,717.2,0,40,40.5
2020-09-21 05:53:11.5835,172.8,69.1,40.25,39.99,-0.7,20.32,62,425,425,0,40,40.5
2020-09-21 05:53:11.8306,172.8,69.1,40.25,39.99,0.1,20.33,64,9.1,9.3,0,40,40.5
2020-09-21 05:53:12.0776,172.8,69.1,40.25,39.99,0.1,20.32,3,722,-6.6,23,40,40.5
2020-09-21 05:53:12.3246,172.8,69.1,40.25,39.99,0.1,20.32,4,721.6,-6.4,23,40,40.5
2020-09-21 05:53:12.5768,172.8,69.1,40.25,39.99,0,20.32,65,-660,-720,0,40,40.5
2020-09-21 05:53:12.8292,172.8,69.1,40.25,39.99,0,20.32,66,4710,4710,0,40,40.5
2020-09-21 05:53:13.0816,172.8,69.1,40.25,39.99,0,20.32,1,721.9,-6.6,23.5,40,40.5
2020-09-21 05:53:13.3340,172.8,69.1,40.25,39.99,0.1,20.32,2,721.6,-6.4,24,40,40.5
2020-09-21 05:53:13.5837,172.8,69.1,40.25,39.99,0,20.33,65,-680,-730,0,40,40.5
2020-09-21 05:53:13.8308,172.8,69.1,40.25,39.99,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:53:14.0780,172.8,69.1,40.25,39.99,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:53:14.3251,172.8,69.1,40.25,39.99,0,20.33,67,24.6,24.7,0,40,40.5
2020-09-21 05:53:14.5723,172.8,69.1,40.25,39.99,0.1,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 05:53:14.8195,172.8,69.1,40.25,39.99,-0.1,20.32,6,-680,24.6,3.7,40,40.5
2020-09-21 05:53:15.0667,172.8,69.1,40.25,39.99,0,20.32,7,-740,24.7,3.7,40,40.5
2020-09-21 05:53:15.3139,172.8,69.1,40.25,39.99,0.1,20.33,1,721.9,-6.6,23.5,40,40.5
2020-09-21 05:53:15.5618,172.8,69.1,40.25,39.99,0,20.33,2,721.6,-6.4,24,40,40.5
2020-09-21 05:53:15.8143,172.8,69.1,40.25,39.99,0,20.32,61,724.6,717.4,0,40,40.5
2020-09-21 05:53:16.0669,172.8,69.1,40.25,39.99,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:53:16.3194,172.8,69.1,40.25,39.99,0,20.32,64,7.5,7.7,0,40,40.5
2020-09-21 05:53:16.5719,172.8,69.1,40.25,39.99,0.1,20.33,3,721.9,-6.6,23,40,40.5
2020-09-21 05:53:16.8245,172.8,69.1,40.25,39.99,0.1,20.32,4,721.6,-6.4,23,40,40.5
2020-09-21 05:53:17.0770,172.8,69.1,40.25,39.99,-0.1,20.32,65,-690,-750,0,40,40.5
2020-09-21 05:53:17.3295,172.8,69.1,40.25,39.99,0,20.34,66,4720,4720,0,40,40.5
