Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:53:17.5820,172.8,69.1,40.25,39.99,0.1,20.32,1,721.9,-6.6,23.5,40,40.5
2020-09-21 05:53:17.8346,172.8,69.1,40.25,39.99,0,20.33,2,721.6,-6.4,24,40,40.5
2020-09-21 05:53:18.0871,172.8,69.1,40.25,39.99,0,20.32,65,-680,-750,0,40,40.5
2020-09-21 05:53:18.3396,172.8,69.1,40.25,39.99,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:53:18.5921,172.8,69.1,40.25,39.99,0,20.33,63,50,50,0,40,40.5
2020-09-21 05:53:18.8408,172.8,69.1,40.25,39.99,0.1,20.33,67,24.6,24.7,0,40,40.5
2020-09-21 05:53:19.0881,172.8,69.1,40.25,39.99,0,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 05:53:19.3353,172.8,69.1,40.25,39.99,0,20.32,6,-690,24.6,3.7,40,40.5
2020-09-21 05:53:19.5826,172.8,69.1,40.25,39.99,0.1,20.31,7,-730,24.6,3.7,40,40.5
2020-09-21 05:53:19.8337,172.8,69.1,40.25,39.99,0,20.32,1,722.5,0,23.5,40,40.5
2020-09-21 05:53:20.0863,172.8,69.1,40.25,39.99,0,20.32,2,722.1,0,24,40,40.5
2020-09-21 05:53:20.3388,172.8,69.1,40.25,39.99,0,20.32,61,724.7,717.4,0,40,40.5
2020-09-21 05:53:20.5913,172.8,69.1,40.25,39.99,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:53:20.8438,172.8,69.1,40.25,39.99,0.1,20.32,64,7.5,7.7,0,40,40.5
2020-09-21 05:53:21.0963,172.8,69.1,40.25,39.99,0,20.32,3,722.5,0,23,40,40.5
2020-09-21 05:53:21.3488,172.8,69.1,40.25,39.99,0,20.32,4,722.1,0,23,40,40.5
2020-09-21 05:53:21.6013,172.8,69.1,40.25,39.99,0,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:53:21.8538,172.8,69.1,40.25,39.99,0,20.31,66,4740,4740,0,40,40.5
2020-09-21 05:53:22.1063,172.8,69.1,40.25,39.99,0,20.32,1,722.5,0,23.5,40,40.5
2020-09-21 05:53:22.3589,172.8,69.1,40.25,39.99,0,20.32,2,722.1,0,24,40,40.5
2020-09-21 05:53:22.6114,172.8,69.1,40.25,39.99,-0.1,20.32,65,-690,-740,0,40,40.5
2020-09-21 05:53:22.8640,172.8,69.1,40.25,39.99,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:53:23.1159,172.8,69.1,40.25,39.99,0.1,20.33,63,50,50,0,40,40.5
2020-09-21 05:53:23.3633,172.8,69.1,40.25,39.99,0,20.32,67,24.6,24.6,0,40,40.5
2020-09-21 05:53:23.6108,172.8,69.1,40.25,39.99,0,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 05:53:23.8583,172.8,69.1,40.25,39.99,0,20.32,6,-680,24.6,3.7,40,40.5
2020-09-21 05:53:24.1066,172.8,69.1,40.25,39.99,0,20.32,7,-730,24.6,3.7,40,40.5
2020-09-21 05:53:24.3591,172.8,69.1,40.25,39.99,0,20.33,1,722.5,0,23.5,40,40.5
2020-09-21 05:53:24.6116,172.8,69.1,40.25,39.99,0,20.32,2,722.1,0,24,40,40.5
2020-09-21 05:53:24.8642,172.8,69.1,40.25,39.99,-0.1,20.32,61,724.7,717.5,0,40,40.5
2020-09-21 05:53:25.1160,172.8,69.1,40.25,39.99,0.1,20.32,62,425,425,0,40,40.5
2020-09-21 05:53:25.3633,172.8,69.1,40.25,39.99,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:53:25.6106,172.8,69.1,40.25,39.99,0,20.33,3,722.5,0,23,40,40.5
2020-09-21 05:53:25.8579,172.8,69.1,40.25,39.99,0,20.32,4,722.1,0,23,40,40.5
2020-09-21 05:53:26.1061,172.8,69.1,40.25,39.99,0,20.32,65,-680,-750,0,40,40.5
2020-09-21 05:53:26.3587,172.8,69.1,40.25,39.99,0,20.33,66,4740,4740,0,40,40.5
2020-09-21 05:53:26.6112,172.8,69.1,40.25,39.99,0.1,20.32,1,722.5,0,23.5,40,40.5
2020-09-21 05:53:26.8637,172.8,69.1,40.25,39.99,-0.1,20.32,2,722.1,0,24,40,40.5
2020-09-21 05:53:27.1162,172.8,69.1,40.25,39.99,0,20.32,65,-680,-750,0,40,40.5
2020-09-21 05:53:27.3650,172.8,69.1,40.25,39.99,0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:53:27.6123,172.8,69.1,40.25,39.99,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:53:27.8596,172.8,69.1,40.25,39.99,0,20.32,67,24.5,24.6,0,40,40.5
2020-09-21 05:53:28.1070,172.8,69.1,40.25,39.99,0,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 05:53:28.3560,172.8,69.1,40.25,39.99,0,20.32,6,-690,24.5,3.7,40,40.5
2020-09-21 05:53:28.6085,172.8,69.1,40.25,39.99,0.1,20.32,7,-730,24.6,3.7,40,40.5
2020-09-21 05:53:28.8610,172.8,69.1,40.25,39.99,0.1,20.32,1,722.5,0,23.5,40,40.5
2020-09-21 05:53:29.1135,172.8,69.1,40.25,39.99,-0.1,20.32,2,722.1,0,24,40,40.5
2020-09-21 05:53:29.3646,172.8,69.1,40.25,39.99,0,20.32,61,724.7,717.4,0,40,40.5
2020-09-21 05:53:29.6120,172.8,69.1,40.25,39.99,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:53:29.8594,172.8,69.1,40.25,39.99,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:53:30.1068,172.8,69.1,40.25,39.99,0,20.42,3,722.5,0,23,40,40.5
2020-09-21 05:53:30.3543,172.8,69.1,40.25,39.99,0,20.32,4,722.1,0,23,40,40.5
2020-09-21 05:53:30.6015,172.8,69.1,40.25,39.99,0,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:53:30.8487,172.8,69.1,40.25,39.99,0.1,20.32,66,4740,4740,0,40,40.5
2020-09-21 05:53:31.0959,172.8,69.1,40.25,39.99,0,20.33,1,722.5,0,23.5,40,40.5
2020-09-21 05:53:31.3432,172.8,69.1,40.25,39.99,0,20.32,2,722.1,0,24,40,40.5
2020-09-21 05:53:31.5951,172.8,69.1,40.25,39.99,0,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:53:31.8476,172.8,69.1,40.25,39.99,0,20.31,51,3.69,3.67,0,40,40.5
2020-09-21 05:53:32.1002,172.8,69.1,40.25,39.99,0,20.33,63,50,50,0,40,40.5
2020-09-21 05:53:32.3527,172.8,69.1,40.25,39.99,0,20.32,67,24.5,24.6,0,40,40.5
2020-09-21 05:53:32.6052,172.8,69.1,40.25,39.99,-0.1,20.3,52,3.69,3.67,0,40,40.5
2020-09-21 05:53:32.8578,172.8,69.1,40.25,39.99,0,20.32,6,-680,24.5,3.7,40,40.5
2020-09-21 05:53:33.1103,172.8,69.1,40.25,39.99,0,20.33,7,-740,24.6,3.7,40,40.5
2020-09-21 05:53:33.3628,172.8,69.1,40.25,39.99,0,20.32,1,722.5,0,23.5,40,40.5
2020-09-21 05:53:33.6153,172.8,69.1,40.25,39.99,0,20.32,2,722.1,0,24,40,40.5
2020-09-21 05:53:33.8676,172.8,69.1,40.25,39.99,0,20.32,61,724.8,717.5,0,40,40.5
2020-09-21 05:53:34.1200,172.8,69.1,40.25,39.99,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:53:34.3723,172.8,69.1,40.25,39.99,0.1,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:53:34.6240,172.8,69.1,40.25,39.99,-0.1,20.33,3,722.5,0,23,40,40.5
2020-09-21 05:53:34.8714,172.8,69.1,40.25,39.99,0,20.34,4,722.2,0,23,40,40.5
2020-09-21 05:53:35.1188,172.8,69.1,40.25,39.99,0.1,20.32,65,-670,-730,0,40,40.5
2020-09-21 05:53:35.3661,172.8,69.1,40.25,39.99,0,20.32,66,4750,4740,0,40,40.5
2020-09-21 05:53:35.6135,172.8,69.1,40.25,39.99,0,20.32,1,722.5,0,23.5,40,40.5
2020-09-21 05:53:35.8620,172.8,69.1,40.25,39.99,0,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:53:36.1109,172.8,69.1,40.25,39.99,0,20.32,65,-690,-740,0,40,40.5
2020-09-21 05:53:36.3598,172.8,69.1,40.25,39.99,0.1,20.31,51,3.69,3.67,0,40,40.5
2020-09-21 05:53:36.6087,172.8,69.1,40.25,39.99,0.1,20.33,63,50,50,0,40,40.5
2020-09-21 05:53:36.8601,172.8,69.1,40.25,39.99,0,20.32,67,24.5,24.6,0,40,40.5
2020-09-21 05:53:37.1126,172.8,69.1,40.25,39.99,0.1,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:53:37.3651,172.8,69.1,40.25,39.99,0,20.32,6,-690,24.5,3.7,40,40.5
2020-09-21 05:53:37.6177,172.8,69.1,40.25,39.99,0,20.33,7,-740,24.6,3.7,40,40.5
2020-09-21 05:53:37.8671,172.8,69.1,40.25,39.99,0.1,20.32,1,722.5,0,23.5,40,40.5
2020-09-21 05:53:38.1145,172.8,69.1,40.25,39.99,-0.1,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:53:38.3619,172.8,69.1,40.25,39.99,0.1,20.32,61,724.8,717.5,0,40,40.5
2020-09-21 05:53:38.6093,172.8,69.1,40.25,39.99,0.1,20.33,62,425,425,0,40,40.5
2020-09-21 05:53:38.8601,172.8,69.1,40.25,39.99,0,20.33,64,7.6,7.7,0,40,40.5
2020-09-21 05:53:39.1126,172.8,69.1,40.25,39.99,0,20.32,3,722.5,0,23,40,40.5
2020-09-21 05:53:39.3652,172.8,69.1,40.25,39.99,0,20.33,4,722.2,0,23,40,40.5
2020-09-21 05:53:39.6177,172.8,69.1,40.25,39.99,0,20.33,65,-690,-730,0,40,40.5
2020-09-21 05:53:39.8702,172.8,69.1,40.25,39.99,0.1,20.32,66,4750,4750,0,40,40.5
2020-09-21 05:53:40.1225,172.8,69.1,40.25,39.99,0,20.33,1,722.5,0,23.5,40,40.5
2020-09-21 05:53:40.3748,172.8,69.1,40.25,39.99,-0.1,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:53:40.6271,172.8,69.1,40.25,39.99,0.1,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:53:40.8778,172.8,69.1,40.25,39.99,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:53:41.1253,172.8,69.1,40.25,39.99,0,20.33,63,50,50,0,40,40.5
2020-09-21 05:53:41.3729,172.8,69.1,40.25,39.99,0,20.34,67,24.5,24.6,0,40,40.5
2020-09-21 05:53:41.6204,172.8,69.1,40.25,39.99,0,20.33,52,3.69,3.67,0,40,40.5
2020-09-21 05:53:41.8679,172.8,69.1,40.25,39.99,0,20.33,6,-690,24.5,3.7,40,40.5
2020-09-21 05:53:42.1153,172.8,69.1,40.25,39.99,0,20.32,7,-740,24.6,3.7,40,40.5
2020-09-21 05:53:42.3627,172.8,69.1,40.25,39.99,-0.1,20.32,1,722.6,0,23.5,40,40.5
2020-09-21 05:53:42.6101,172.8,69.1,40.25,39.99,0,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:53:42.8575,172.8,69.1,40.25,39.99,0,20.33,61,724.8,717.4,0,40,40.5
2020-09-21 05:53:43.1077,172.8,69.1,40.25,39.99,0,20.33,62,425,425,0,40,40.5
2020-09-21 05:53:43.3602,172.8,69.1,40.25,39.99,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:53:43.6128,172.8,69.1,40.25,39.99,0,20.34,3,722.6,0,23,40,40.5
2020-09-21 05:53:43.8653,172.8,69.1,40.25,39.99,0,20.32,4,722.2,0,23,40,40.5
2020-09-21 05:53:44.1154,172.8,69.1,40.25,39.99,0.1,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:53:44.3627,172.8,69.1,40.25,39.99,-0.1,20.32,66,4750,4750,0,40,40.5
2020-09-21 05:53:44.6101,172.8,69.1,40.25,39.99,-0.1,20.33,1,722.6,0,23.5,40,40.5
2020-09-21 05:53:44.8575,172.8,69.1,40.25,39.99,0.1,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:53:45.1076,172.8,69.1,40.25,39.99,0,20.32,65,-680,-730,0,40,40.5
2020-09-21 05:53:45.3601,172.8,69.1,40.25,39.99,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:53:45.6127,172.8,69.1,40.25,39.99,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:53:45.8652,172.8,69.1,40.25,39.99,0,20.3,67,24.5,24.5,0,40,40.5
2020-09-21 05:53:46.1174,172.8,69.1,40.25,39.99,0,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 05:53:46.3678,172.8,69.1,40.25,39.99,0.1,20.32,6,-670,24.5,3.7,40,40.5
2020-09-21 05:53:46.6182,172.8,69.1,40.25,39.99,-0.1,20.32,7,-740,24.5,3.7,40,40.5
2020-09-21 05:53:46.8685,172.8,69.1,40.25,39.99,0,20.32,1,722.6,0,23.5,40,40.5
2020-09-21 05:53:47.1189,172.8,69.1,40.25,39.99,0,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:53:47.3671,172.8,69.1,40.25,39.99,0,20.33,61,724.8,717.5,0,40,40.5
2020-09-21 05:53:47.6145,172.8,69.1,40.25,39.99,0,20.33,62,425,425,0,40,40.5
2020-09-21 05:53:47.8620,172.8,69.1,40.25,39.99,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:53:48.1094,172.8,69.1,40.25,39.99,0,20.36,3,722.6,0,23,40,40.5
2020-09-21 05:53:48.3585,172.8,69.1,40.25,39.99,0.1,20.32,4,722.2,0,23,40,40.5
2020-09-21 05:53:48.6110,172.8,69.1,40.25,39.99,0,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:53:48.8635,172.8,69.1,40.25,39.99,0,20.32,66,4760,4760,0,40,40.5
2020-09-21 05:53:49.1160,172.8,69.1,40.25,39.99,0,20.33,1,722.6,0,23.5,40,40.5
2020-09-21 05:53:49.3686,172.8,69.1,40.25,39.99,0,20.33,2,722.2,0,24,40,40.5
2020-09-21 05:53:49.6163,172.8,69.1,40.25,39.99,0.1,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:53:49.8638,172.8,69.1,40.25,39.99,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:53:50.1112,172.8,69.1,40.25,39.99,-0.1,20.32,63,50,50,0,40,40.5
2020-09-21 05:53:50.3586,172.8,69.1,40.25,39.99,0.1,20.32,67,24.5,24.5,0,40,40.5
2020-09-21 05:53:50.6058,172.8,69.1,40.25,39.99,0,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 05:53:50.8530,172.8,69.1,40.25,39.99,0,20.32,6,-680,24.5,3.7,40,40.5
2020-09-21 05:53:51.1001,172.8,69.1,40.25,39.99,0,20.32,7,-740,24.5,3.7,40,40.5
2020-09-21 05:53:51.3472,172.8,69.1,40.25,39.99,0,20.32,1,722.6,0,23.5,40,40.5
2020-09-21 05:53:51.5945,172.8,69.1,40.25,39.99,0,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:53:51.8418,172.8,69.1,40.25,39.99,0.1,20.32,61,724.7,717.5,0,40,40.5
2020-09-21 05:53:52.0892,172.8,69.1,40.25,39.99,0,20.33,62,425,425,0,40,40.5
2020-09-21 05:53:52.3365,172.8,69.1,40.25,39.99,-0.1,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:53:52.5838,172.8,69.1,40.25,39.99,0.1,20.34,3,722.6,0,23,40,40.5
2020-09-21 05:53:52.8309,172.8,69.1,40.25,39.99,0,20.32,4,722.2,0,23,40,40.5
2020-09-21 05:53:53.0781,172.8,69.1,40.25,39.99,0,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:53:53.3252,172.8,69.1,40.25,39.99,0,20.33,66,4750,4750,0,40,40.5
2020-09-21 05:53:53.5748,172.8,69.1,40.25,39.99,0,20.32,1,722.6,0,23.5,40,40.5
2020-09-21 05:53:53.8273,172.8,69.1,40.25,39.99,0,20.33,2,722.2,0,24,40,40.5
2020-09-21 05:53:54.0798,172.8,69.1,40.25,39.99,0,20.33,65,-670,-730,0,40,40.5
2020-09-21 05:53:54.3322,172.8,69.1,40.25,39.99,-0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:53:54.5839,172.8,69.1,40.25,39.99,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:53:54.8311,172.8,69.1,40.25,39.99,0,20.32,67,24.4,24.5,0,40,40.5
2020-09-21 05:53:55.0782,172.8,69.1,40.25,39.99,0,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 05:53:55.3254,172.8,69.1,40.25,39.99,0,20.32,6,-670,24.4,3.7,40,40.5
2020-09-21 05:53:55.5726,172.8,69.1,40.25,39.99,0,20.33,7,-750,24.5,3.7,40,40.5
2020-09-21 05:53:55.8236,172.8,69.1,40.25,39.99,0,20.32,1,722.6,0,23.5,40,40.5
2020-09-21 05:53:56.0760,172.8,69.1,40.25,39.99,0.1,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:53:56.3283,172.8,69.1,40.25,39.99,-0.1,20.32,61,724.9,717.5,0,40,40.5
2020-09-21 05:53:56.5807,172.8,69.1,40.25,39.99,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:53:56.8332,172.8,69.1,40.25,39.99,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:53:57.0857,172.8,69.1,40.25,39.99,0,20.33,3,722.5,0,23,40,40.5
2020-09-21 05:53:57.3383,172.8,69.1,40.25,39.99,0.1,20.33,4,722.2,0,23,40,40.5
2020-09-21 05:53:57.5908,172.8,69.1,40.25,39.99,0,20.32,65,-670,-740,0,40,40.5
2020-09-21 05:53:57.8416,172.8,69.1,40.25,39.99,-0.1,20.3,66,4750,4750,0,40,40.5
2020-09-21 05:53:58.0918,172.8,69.1,40.25,39.99,0.1,20.32,1,722.5,0,23.5,40,40.5
2020-09-21 05:53:58.3421,172.8,69.1,40.25,39.99,0.1,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:53:58.5923,172.8,69.1,40.25,39.99,0,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:53:58.8433,172.8,69.1,40.25,39.99,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:53:59.0958,172.8,69.1,40.25,39.99,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:53:59.3482,172.8,69.1,40.25,39.99,0,20.33,67,24.4,24.5,0,40,40.5
2020-09-21 05:53:59.6007,172.8,69.1,40.25,39.99,0.1,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:53:59.8515,172.8,69.1,40.25,39.99,0,20.33,6,-680,24.4,3.7,40,40.5
2020-09-21 05:54:00.0987,172.8,69.1,40.25,39.99,-0.1,20.34,7,-750,24.5,3.7,40,40.5
2020-09-21 05:54:00.3460,172.8,69.1,40.25,39.99,0.1,20.32,1,722.5,0,23.5,40,40.5
2020-09-21 05:54:00.5933,172.8,69.1,40.25,39.99,0,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:54:00.8405,172.8,69.1,40.25,39.99,0,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:54:01.0879,172.8,69.1,40.25,39.99,0,20.46,62,425,425,0,40,40.5
2020-09-21 05:54:01.3352,172.8,69.1,40.25,39.99,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:54:01.5826,172.8,69.1,40.25,39.99,0,20.32,3,722.5,0,23,40,40.5
2020-09-21 05:54:01.8299,172.8,69.1,40.25,39.99,0,20.32,4,722.2,0,23,40,40.5
2020-09-21 05:54:02.0772,172.8,69.1,40.25,39.99,-0.1,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:54:02.3245,172.8,69.1,40.25,39.99,0,20.32,66,4760,4760,0,40,40.5
2020-09-21 05:54:02.5719,172.8,69.1,40.25,39.99,0,20.33,1,722.5,0,23.5,40,40.5
2020-09-21 05:54:02.8192,172.8,69.1,40.25,39.99,0,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:54:03.0689,172.8,69.1,40.25,39.99,0,20.32,65,-670,-740,0,40,40.5
2020-09-21 05:54:03.3186,172.8,69.1,40.25,39.99,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:54:03.5684,172.8,69.1,40.25,39.99,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:54:03.8181,172.8,69.1,40.25,39.99,0.1,20.33,67,24.4,24.5,0,40,40.5
2020-09-21 05:54:04.0655,172.8,69.1,40.25,39.99,-0.1,20.33,52,3.69,3.67,0,40,40.5
2020-09-21 05:54:04.3127,172.8,69.1,40.25,39.99,0,20.32,6,-680,24.4,3.7,40,40.5
2020-09-21 05:54:04.5600,172.8,69.1,40.25,39.99,0.1,20.32,7,-740,24.5,3.7,40,40.5
2020-09-21 05:54:04.8072,172.8,69.1,40.25,39.99,0,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:05.0592,172.8,69.1,40.25,39.99,0,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:54:05.3115,172.8,69.1,40.25,39.99,0,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:54:05.5638,172.8,69.1,40.25,39.99,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:54:05.8161,172.8,69.1,40.25,39.99,0.1,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:54:06.0684,172.8,69.1,40.25,39.99,0.1,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:54:06.3209,172.8,69.1,40.25,39.99,-0.1,20.32,4,722.2,0,23,40,40.5
2020-09-21 05:54:06.5735,172.8,69.1,40.25,39.99,0,20.32,65,-670,-740,0,40,40.5
2020-09-21 05:54:06.8260,172.8,69.1,40.25,39.99,0,20.37,66,4760,4760,0,40,40.5
2020-09-21 05:54:07.0785,172.8,69.1,40.25,39.99,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:07.3310,172.8,69.1,40.25,39.99,0.1,20.31,2,722.2,0,24,40,40.5
2020-09-21 05:54:07.5835,172.8,69.1,40.25,39.99,0,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:54:07.8360,172.8,69.1,40.25,39.99,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:54:08.0885,172.8,69.1,40.25,39.99,0.1,20.33,63,50,50,0,40,40.5
2020-09-21 05:54:08.3410,172.8,69.1,40.25,39.99,0,20.32,67,24.4,24.5,0,40,40.5
2020-09-21 05:54:08.5934,172.8,69.1,40.25,39.99,0,20.33,52,3.69,3.67,0,40,40.5
2020-09-21 05:54:08.8459,172.8,69.1,40.25,39.99,0,20.33,6,-680,24.4,3.7,40,40.5
2020-09-21 05:54:09.0984,172.8,69.1,40.25,39.99,0,20.33,7,-740,24.5,3.7,40,40.5
2020-09-21 05:54:09.3488,172.8,69.1,40.25,39.99,0.1,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:09.5984,172.8,69.1,40.25,39.99,0,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:54:09.8480,172.8,69.1,40.25,39.99,-0.1,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:54:10.0976,172.8,69.1,40.25,39.99,0.1,20.33,62,425,425,0,40,40.5
2020-09-21 05:54:10.3495,172.8,69.1,40.25,39.99,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:54:10.6020,172.8,69.1,40.25,39.99,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:54:10.8545,172.8,69.1,40.25,39.99,0,20.32,4,722.2,0,23,40,40.5
2020-09-21 05:54:11.1070,172.8,69,40.25,39.93,0,20.32,65,-690,-740,0,40,40.5
2020-09-21 05:54:11.3558,172.8,69,40.25,39.93,0,20.33,66,4760,4760,0,40,40.5
2020-09-21 05:54:11.6033,172.8,69,40.25,39.93,0.1,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:11.8507,172.8,69,40.25,39.93,0,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:54:12.0981,172.8,69,40.25,39.93,-0.1,20.33,65,-690,-750,0,40,40.5
2020-09-21 05:54:12.3455,172.8,69,40.25,39.93,0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:54:12.5928,172.8,69,40.25,39.93,0,20.33,63,50,50,0,40,40.5
2020-09-21 05:54:12.8402,172.8,69,40.25,39.93,0,20.34,67,24.4,24.5,0,40,40.5
2020-09-21 05:54:13.0875,172.8,69,40.25,39.93,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:54:13.3364,172.8,69,40.25,39.93,0,20.32,6,-680,24.4,3.7,40,40.5
2020-09-21 05:54:13.5889,172.8,69,40.25,39.93,0.1,20.32,7,-730,24.5,3.7,40,40.5
2020-09-21 05:54:13.8414,172.8,69,40.25,39.93,0,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:14.0939,172.8,69,40.25,39.93,-0.1,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:54:14.3464,172.8,69,40.25,39.93,0,20.32,61,724.8,717.5,0,40,40.5
2020-09-21 05:54:14.5990,172.8,69,40.25,39.93,0,20.33,62,425,425,0,40,40.5
2020-09-21 05:54:14.8515,172.8,69,40.25,39.93,0,20.33,64,7.6,7.7,0,40,40.5
2020-09-21 05:54:15.1040,172.8,69,40.25,39.93,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:54:15.3566,172.8,69,40.25,39.93,0,20.32,4,722.2,0,23,40,40.5
2020-09-21 05:54:15.6050,172.8,69,40.25,39.93,0,20.33,65,-680,-730,0,40,40.5
2020-09-21 05:54:15.8533,172.8,69,40.25,39.93,0.1,20.33,66,4760,4760,0,40,40.5
2020-09-21 05:54:16.1016,172.8,69,40.25,39.93,0,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:16.3499,172.8,69,40.25,39.93,-0.1,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:54:16.5994,172.8,69,40.25,39.93,0.1,20.32,65,-670,-740,0,40,40.5
2020-09-21 05:54:16.8489,172.8,69,40.25,39.93,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:54:17.0984,172.8,69,40.25,39.93,0.1,20.32,63,50,50,0,40,40.5
2020-09-21 05:54:17.3479,172.8,69,40.25,39.93,0,20.32,67,24.4,24.5,0,40,40.5
2020-09-21 05:54:17.5994,172.8,69,40.25,39.93,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:54:17.8510,172.8,69,40.25,39.93,0.1,20.33,6,-670,24.4,3.7,40,40.5
2020-09-21 05:54:18.1026,172.8,69,40.25,39.93,0.1,20.33,7,-740,24.5,3.7,40,40.5
2020-09-21 05:54:18.3542,172.8,69,40.25,39.93,-0.1,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:18.6059,172.8,69,40.25,39.93,0,20.33,2,722.2,0,24,40,40.5
2020-09-21 05:54:18.8581,172.8,69,40.25,39.93,0,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:54:19.1104,172.8,69,40.25,39.93,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:54:19.3627,172.8,69,40.25,39.93,0.1,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:54:19.6143,172.8,69,40.25,39.93,0,20.33,3,722.7,0,23,40,40.5
2020-09-21 05:54:19.8617,172.8,69,40.25,39.93,0,20.33,4,722.2,0,23,40,40.5
2020-09-21 05:54:20.1092,172.8,69,40.25,39.93,0.1,20.33,65,-670,-730,0,40,40.5
2020-09-21 05:54:20.3566,172.8,69,40.25,39.93,0,20.34,66,4760,4760,0,40,40.5
2020-09-21 05:54:20.6041,172.8,69,40.25,39.93,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:20.8515,172.8,69,40.25,39.93,0,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:54:21.0989,172.8,69,40.25,39.93,0,20.33,65,-680,-730,0,40,40.5
2020-09-21 05:54:21.3463,172.8,69,40.25,39.93,0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:54:21.5937,172.8,69,40.25,39.93,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:54:21.8410,172.8,69,40.25,39.93,-0.1,20.33,67,24.4,24.5,0,40,40.5
2020-09-21 05:54:22.0883,172.8,69,40.25,39.93,0.1,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:54:22.3357,172.8,69,40.25,39.93,0,20.32,6,-690,24.4,3.7,40,40.5
2020-09-21 05:54:22.5830,172.8,69,40.25,39.93,0,20.32,7,-740,24.5,3.7,40,40.5
2020-09-21 05:54:22.8337,172.8,69,40.25,39.93,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:23.0863,172.8,69,40.25,39.93,-0.1,20.33,2,722.2,0,24,40,40.5
2020-09-21 05:54:23.3388,172.8,69,40.25,39.93,0,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:54:23.5913,172.8,69,40.25,39.93,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:54:23.8440,172.8,69,40.25,39.93,-0.1,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:54:24.0969,172.8,69,40.25,39.93,-0.1,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:54:24.3497,172.8,69,40.25,39.93,0.1,20.32,4,722.2,0,23,40,40.5
2020-09-21 05:54:24.6026,172.8,69,40.25,39.93,0,20.32,65,-680,-730,0,40,40.5
2020-09-21 05:54:24.8553,172.8,69,40.25,39.93,0,20.33,66,4760,4760,0,40,40.5
2020-09-21 05:54:25.1079,172.8,69,40.25,39.93,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:25.3606,172.8,69,40.25,39.93,0,20.3,2,722.2,0,24,40,40.5
2020-09-21 05:54:25.6132,172.8,69,40.25,39.93,0.1,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:54:25.8659,172.8,69,40.25,39.93,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:54:26.1185,172.8,69,40.25,39.93,-0.1,20.32,63,50,50,0,40,40.5
2020-09-21 05:54:26.3711,172.8,69,40.25,39.93,0,20.32,67,24.4,24.5,0,40,40.5
2020-09-21 05:54:26.6237,172.8,69,40.25,39.93,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:54:26.8764,172.8,69,40.25,39.93,0,20.32,6,-680,24.4,3.7,40,40.5
2020-09-21 05:54:27.1291,172.8,69,40.25,39.93,0.1,20.33,7,-740,24.4,3.7,40,40.5
2020-09-21 05:54:27.3819,172.8,69,40.25,39.93,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:27.6346,172.8,69,40.25,39.93,0,20.33,2,722.2,0,24,40,40.5
2020-09-21 05:54:27.8874,172.8,69,40.25,39.93,0.1,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:54:28.1352,172.8,69,40.25,39.93,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:54:28.3825,172.8,69,40.25,39.93,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:54:28.6299,172.8,69,40.25,39.93,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:54:28.8773,172.8,69,40.25,39.93,0,20.32,4,722.2,0,23,40,40.5
2020-09-21 05:54:29.1298,172.8,69,40.25,39.93,0.1,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:54:29.3824,172.8,69,40.25,39.93,0,20.26,66,4770,4770,0,40,40.5
2020-09-21 05:54:29.6350,172.8,69,40.25,39.93,-0.1,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:29.8877,172.8,69,40.25,39.93,0.1,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:54:30.1369,172.8,69,40.25,39.93,0,20.32,65,-690,-740,0,40,40.5
2020-09-21 05:54:30.3841,172.8,69,40.25,39.93,0,20.34,51,3.69,3.67,0,40,40.5
2020-09-21 05:54:30.6312,172.8,69,40.25,39.93,0,20.24,63,50,50,0,40,40.5
2020-09-21 05:54:30.8784,172.8,69,40.25,39.93,0,20.32,67,24.4,24.4,0,40,40.5
2020-09-21 05:54:31.1287,172.8,69,40.25,39.93,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:54:31.3816,172.8,69,40.25,39.93,0.1,20.32,6,-670,24.4,3.7,40,40.5
2020-09-21 05:54:31.6346,172.8,69,40.25,39.93,-0.1,20.33,7,-740,24.4,3.7,40,40.5
2020-09-21 05:54:31.8875,172.8,69,40.25,39.93,-0.1,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:32.1404,172.8,69,40.25,39.93,0,20.31,2,722.2,0,24,40,40.5
2020-09-21 05:54:32.3932,172.8,69,40.25,39.93,0,20.33,61,724.9,717.6,0,40,40.5
2020-09-21 05:54:32.6460,172.8,69,40.25,39.93,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:54:32.8988,172.8,69,40.25,39.93,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:54:33.1516,172.8,69,40.25,39.93,0,20.34,3,722.7,0,23,40,40.5
2020-09-21 05:54:33.4043,172.8,69,40.25,39.93,0.1,20.33,4,722.2,0,23,40,40.5
2020-09-21 05:54:33.6570,172.8,69,40.25,39.93,0,20.32,65,-670,-730,0,40,40.5
2020-09-21 05:54:33.9097,172.8,69,40.25,39.93,-0.1,20.32,66,4770,4770,0,40,40.5
2020-09-21 05:54:34.1625,172.8,69,40.25,39.93,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:34.4114,172.8,69,40.25,39.93,0,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:54:34.6589,172.8,69,40.25,39.93,0,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:54:34.9064,172.8,69,40.25,39.93,0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:54:35.1540,172.8,69,40.25,39.93,-0.1,20.32,63,50,50,0,40,40.5
2020-09-21 05:54:35.4013,172.8,69,40.25,39.93,0,20.32,67,24.4,24.4,0,40,40.5
2020-09-21 05:54:35.6484,172.8,69,40.25,39.93,0.1,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:54:35.8956,172.8,69,40.25,39.93,0,20.33,6,-680,24.4,3.7,40,40.5
2020-09-21 05:54:36.1428,172.8,69,40.25,39.93,0,20.32,7,-750,24.4,3.7,40,40.5
2020-09-21 05:54:36.3918,172.8,69,40.25,39.93,0,20.3,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:36.6445,172.8,69,40.25,39.93,0,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:54:36.8972,172.8,69,40.25,39.93,0.1,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:54:37.1499,172.8,69,40.25,39.93,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:54:37.4011,172.8,69,40.25,39.93,0,20.32,64,7.6,7.8,0,40,40.5
2020-09-21 05:54:37.6486,172.8,69,40.25,39.93,0.1,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:54:37.8962,172.8,69,40.25,39.93,0,20.32,4,722.2,0,23,40,40.5
2020-09-21 05:54:38.1437,172.8,69,40.25,39.93,0,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:54:38.3930,172.8,69,40.25,39.93,0,20.33,66,4770,4770,0,40,40.5
2020-09-21 05:54:38.6457,172.8,69,40.25,39.93,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:38.8984,172.8,69,40.25,39.93,0.1,20.33,2,722.2,0,24,40,40.5
2020-09-21 05:54:39.1511,172.8,69,40.25,39.93,0,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:54:39.4022,172.8,69,40.25,39.93,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:54:39.6498,172.8,69,40.25,39.93,0.1,20.32,63,50,50,0,40,40.5
2020-09-21 05:54:39.8973,172.8,69,40.25,39.93,0.1,20.32,67,24.3,24.4,0,40,40.5
2020-09-21 05:54:40.1449,172.8,69,40.25,39.93,0,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 05:54:40.3924,172.8,69,40.25,39.93,0,20.32,6,-680,24.3,3.7,40,40.5
2020-09-21 05:54:40.6451,172.8,69,40.25,39.93,0,20.32,7,-750,24.4,3.7,40,40.5
2020-09-21 05:54:40.8980,172.8,69,40.25,39.93,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:41.1510,172.8,69,40.25,39.93,0.1,20.33,2,722.2,0,24,40,40.5
2020-09-21 05:54:41.4040,172.8,69,40.25,39.93,0,20.32,61,725,717.6,0,40,40.5
2020-09-21 05:54:41.6553,172.8,69,40.25,39.93,-0.1,20.33,62,425,425,0,40,40.5
2020-09-21 05:54:41.9065,172.8,69,40.25,39.93,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:54:42.1577,172.8,69,40.25,39.93,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:54:42.4089,172.8,69,40.25,39.93,0,20.32,4,722.2,0,23,40,40.5
2020-09-21 05:54:42.6566,172.8,69,40.25,39.93,0,20.32,65,-670,-740,0,40,40.5
2020-09-21 05:54:42.9042,172.8,69,40.25,39.93,-0.1,20.32,66,4770,4770,0,40,40.5
2020-09-21 05:54:43.1517,172.8,69,40.25,39.93,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:43.3993,172.8,69,40.25,39.93,0,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:54:43.6477,172.8,69,40.25,39.93,0,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:54:43.8968,172.8,69,40.25,39.93,-0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:54:44.1459,172.8,69,40.25,39.93,0,20.33,63,50,50,0,40,40.5
2020-09-21 05:54:44.3950,172.8,69,40.25,39.93,0,20.32,67,24.3,24.4,0,40,40.5
2020-09-21 05:54:44.6439,172.8,69,40.25,39.93,0.1,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 05:54:44.8914,172.8,69,40.25,39.93,-0.1,20.32,6,-670,24.3,3.7,40,40.5
2020-09-21 05:54:45.1390,172.8,69,40.25,39.93,0,20.33,7,-740,24.4,3.7,40,40.5
2020-09-21 05:54:45.3866,172.8,69,40.25,39.93,0.1,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:45.6348,172.8,69,40.25,39.93,0,20.32,2,722.2,0,24,40,40.5
2020-09-21 05:54:45.8874,172.8,69,40.25,39.93,0,20.32,61,725,717.7,0,40,40.5
2020-09-21 05:54:46.1401,172.8,69,40.25,39.93,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:54:46.3927,172.8,69,40.25,39.93,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:54:46.6453,172.8,69,40.25,39.93,0.1,20.33,3,722.7,0,23,40,40.5
2020-09-21 05:54:46.8942,172.8,69,40.25,39.93,0.1,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:54:47.1417,172.8,69,40.25,39.93,-0.1,20.32,65,-690,-750,0,40,40.5
2020-09-21 05:54:47.3893,172.8,69,40.25,39.93,0,20.33,66,4770,4770,0,40,40.5
2020-09-21 05:54:47.6368,172.8,69,40.25,39.93,0.1,20.32,1,722.6,0,23.5,40,40.5
2020-09-21 05:54:47.8861,172.8,69,40.25,39.93,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:54:48.1387,172.8,68.9,40.25,39.87,0,20.32,65,-680,-750,0,40,40.5
2020-09-21 05:54:48.3914,172.8,68.9,40.25,39.87,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:54:48.6440,172.8,68.9,40.25,39.87,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:54:48.8955,172.8,68.9,40.25,39.87,0.1,20.33,67,24.3,24.4,0,40,40.5
2020-09-21 05:54:49.1446,172.8,68.9,40.25,39.87,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:54:49.3937,172.8,68.9,40.25,39.87,-0.1,20.31,6,-690,24.3,3.7,40,40.5
2020-09-21 05:54:49.6429,172.8,68.9,40.25,39.87,0.1,20.32,7,-730,24.4,3.7,40,40.5
2020-09-21 05:54:49.8918,172.8,68.9,40.25,39.87,0,20.33,1,722.6,0,23.5,40,40.5
2020-09-21 05:54:50.1403,172.8,68.9,40.25,39.87,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:54:50.3888,172.8,68.9,40.25,39.87,0,20.32,61,725,717.6,0,40,40.5
2020-09-21 05:54:50.6374,172.8,68.9,40.25,39.87,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:54:50.8859,172.8,68.9,40.25,39.87,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:54:51.1385,172.8,68.9,40.25,39.87,0,20.32,3,722.6,0,23,40,40.5
2020-09-21 05:54:51.3914,172.8,68.9,40.25,39.87,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:54:51.6442,172.8,68.9,40.25,39.87,0,20.32,65,-680,-750,0,40,40.5
2020-09-21 05:54:51.8971,172.8,68.9,40.25,39.87,0,20.3,66,4760,4760,0,40,40.5
2020-09-21 05:54:52.1500,172.8,68.9,40.25,39.87,0,20.32,1,722.6,0,23.5,40,40.5
2020-09-21 05:54:52.4028,172.8,68.9,40.25,39.87,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:54:52.6557,172.8,68.9,40.25,39.87,-0.1,20.32,65,-690,-750,0,40,40.5
2020-09-21 05:54:52.9086,172.8,68.9,40.25,39.87,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:54:53.1610,172.8,68.9,40.25,39.87,0.1,20.32,63,50,50,0,40,40.5
2020-09-21 05:54:53.4108,172.8,68.9,40.25,39.87,0,20.32,67,24.3,24.4,0,40,40.5
2020-09-21 05:54:53.6605,172.8,68.9,40.25,39.87,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:54:53.9102,172.8,68.9,40.25,39.87,0,20.32,6,-670,24.3,3.7,40,40.5
2020-09-21 05:54:54.1596,172.8,68.9,40.25,39.87,0,20.32,7,-740,24.4,3.7,40,40.5
2020-09-21 05:54:54.4072,172.8,68.9,40.25,39.87,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:54.6547,172.8,68.9,40.25,39.87,0.1,20.33,2,722.3,0,24,40,40.5
2020-09-21 05:54:54.9023,172.8,68.9,40.25,39.87,-0.1,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:54:55.1498,172.8,68.9,40.25,39.87,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:54:55.4014,172.8,68.9,40.25,39.87,0.1,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:54:55.6544,172.8,68.9,40.25,39.87,0,20.31,3,722.7,0,23,40,40.5
2020-09-21 05:54:55.9073,172.8,68.9,40.25,39.87,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:54:56.1603,172.8,68.9,40.25,39.87,0,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:54:56.4094,172.8,68.9,40.25,39.87,0,20.32,66,4750,4750,0,40,40.5
2020-09-21 05:54:56.6569,172.8,68.9,40.25,39.87,0.1,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:56.9045,172.8,68.9,40.25,39.87,0,20.33,2,722.3,0,24,40,40.5
2020-09-21 05:54:57.1520,172.8,68.9,40.25,39.87,0,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:54:57.3995,172.8,68.9,40.25,39.87,0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:54:57.6471,172.8,68.9,40.25,39.87,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:54:57.8946,172.8,68.9,40.25,39.87,0,20.32,67,24.3,24.4,0,40,40.5
2020-09-21 05:54:58.1421,172.8,68.9,40.25,39.87,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:54:58.3894,172.8,68.9,40.25,39.87,0,20.32,6,-680,24.3,3.7,40,40.5
2020-09-21 05:54:58.6366,172.8,68.9,40.25,39.87,0.1,20.32,7,-730,24.4,3.7,40,40.5
2020-09-21 05:54:58.8839,172.8,68.9,40.25,39.87,0.1,20.34,1,722.7,0,23.5,40,40.5
2020-09-21 05:54:59.1312,172.8,68.9,40.25,39.87,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:54:59.3794,172.8,68.9,40.25,39.87,0.1,20.33,61,724.9,717.6,0,40,40.5
2020-09-21 05:54:59.6281,172.8,68.9,40.25,39.87,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:54:59.8767,172.8,68.9,40.25,39.87,0,20.33,64,7.6,7.7,0,40,40.5
2020-09-21 05:55:00.1253,172.8,68.9,40.25,39.87,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:55:00.3753,172.8,68.9,40.25,39.87,-0.1,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:55:00.6279,172.8,68.9,40.25,39.87,0,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:55:00.8805,172.8,68.9,40.25,39.87,0.1,20.32,66,4750,4750,0,40,40.5
2020-09-21 05:55:01.1330,172.8,68.9,40.25,39.87,0,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:01.3856,172.8,68.9,40.25,39.87,-0.1,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:01.6382,172.8,68.9,40.25,39.87,0,20.32,65,-670,-740,0,40,40.5
2020-09-21 05:55:01.8909,172.8,68.9,40.25,39.87,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:55:02.1436,172.8,68.9,40.25,39.87,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:55:02.3962,172.8,68.9,40.25,39.87,0,20.32,67,24.3,24.4,0,40,40.5
2020-09-21 05:55:02.6489,172.8,68.9,40.25,39.87,-0.1,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:55:02.9016,172.8,68.9,40.25,39.87,0,20.32,6,-670,24.3,3.7,40,40.5
2020-09-21 05:55:03.1543,172.8,68.9,40.25,39.87,0,20.32,7,-730,24.4,3.7,40,40.5
2020-09-21 05:55:03.4070,172.8,68.9,40.25,39.87,0,20.32,1,722.6,0,23.5,40,40.5
2020-09-21 05:55:03.6597,172.8,68.9,40.25,39.87,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:03.9073,172.8,68.9,40.25,39.87,0,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:55:04.1548,172.8,68.9,40.25,39.87,0,20.33,62,425,425,0,40,40.5
2020-09-21 05:55:04.4024,172.8,68.9,40.25,39.87,0.1,20.33,64,7.6,7.7,0,40,40.5
2020-09-21 05:55:04.6499,172.8,68.9,40.25,39.87,-0.1,20.33,3,722.6,0,23,40,40.5
2020-09-21 05:55:04.8972,172.8,68.9,40.25,39.87,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:55:05.1446,172.8,68.9,40.25,39.87,0.1,20.33,65,-670,-730,0,40,40.5
2020-09-21 05:55:05.3919,172.8,68.9,40.25,39.87,0,20.32,66,4750,4750,0,40,40.5
2020-09-21 05:55:05.6392,172.8,68.9,40.25,39.87,0,20.32,1,722.6,0,23.5,40,40.5
2020-09-21 05:55:05.8903,172.8,68.9,40.25,39.87,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:06.1428,172.8,68.9,40.25,39.87,0,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:55:06.3952,172.8,68.9,40.25,39.87,0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:55:06.6477,172.8,68.9,40.25,39.87,0.1,20.32,63,50,50,0,40,40.5
2020-09-21 05:55:06.9003,172.8,68.9,40.25,39.87,0,20.32,67,24.3,24.4,0,40,40.5
2020-09-21 05:55:07.1530,172.8,68.9,40.25,39.87,0.1,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:55:07.4058,172.8,68.9,40.25,39.87,0.1,20.33,6,-680,24.3,3.7,40,40.5
2020-09-21 05:55:07.6585,172.8,68.9,40.25,39.87,0,20.32,7,-740,24.4,3.7,40,40.5
2020-09-21 05:55:07.9094,172.8,68.9,40.25,39.87,0,20.33,1,722.6,0,23.5,40,40.5
2020-09-21 05:55:08.1570,172.8,68.9,40.25,39.87,0,20.33,2,722.3,0,24,40,40.5
2020-09-21 05:55:08.4046,172.8,68.9,40.25,39.87,0.1,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:55:08.6521,172.8,68.9,40.25,39.87,0.1,20.33,62,425,425,0,40,40.5
2020-09-21 05:55:08.8997,172.8,68.9,40.25,39.87,0,20.33,64,7.6,7.7,0,40,40.5
2020-09-21 05:55:09.1470,172.8,68.9,40.25,39.87,0,20.32,3,722.6,0,23,40,40.5
2020-09-21 05:55:09.3943,172.8,68.9,40.25,39.87,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:55:09.6416,172.8,68.9,40.25,39.87,0,20.33,65,-680,-730,0,40,40.5
2020-09-21 05:55:09.8889,172.8,68.9,40.25,39.87,0.1,20.32,66,4750,4750,0,40,40.5
2020-09-21 05:55:10.1373,172.8,68.9,40.25,39.87,0,20.33,1,722.6,0,23.5,40,40.5
2020-09-21 05:55:10.3857,172.8,68.9,40.25,39.87,-0.1,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:10.6341,172.8,68.9,40.25,39.87,0.1,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:55:10.8826,172.8,68.9,40.25,39.87,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:55:11.1335,172.8,68.9,40.25,39.87,0,20.33,63,50,50,0,40,40.5
2020-09-21 05:55:11.3865,172.8,68.9,40.25,39.87,0,20.33,67,24.3,24.4,0,40,40.5
2020-09-21 05:55:11.6394,172.8,68.9,40.25,39.87,0,20.31,52,3.7,3.67,0,40,40.5
2020-09-21 05:55:11.8923,172.8,68.9,40.25,39.87,0,20.32,6,-680,24.3,3.7,40,40.5
2020-09-21 05:55:12.1441,172.8,68.9,40.25,39.87,0,20.33,7,-730,24.4,3.7,40,40.5
2020-09-21 05:55:12.3947,172.8,68.9,40.25,39.87,-0.1,20.32,1,722.6,0,23.5,40,40.5
2020-09-21 05:55:12.6454,172.8,68.9,40.25,39.87,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:12.8960,172.8,68.9,40.25,39.87,0,20.31,61,724.8,717.6,0,40,40.5
2020-09-21 05:55:13.1475,172.8,68.9,40.25,39.87,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:55:13.4002,172.8,68.9,40.25,39.87,0,20.31,64,7.6,7.7,0,40,40.5
2020-09-21 05:55:13.6528,172.8,68.9,40.25,39.87,0,20.32,3,722.6,0,23,40,40.5
2020-09-21 05:55:13.9055,172.8,68.9,40.25,39.87,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:55:14.1560,172.8,68.9,40.25,39.87,0.1,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:55:14.4036,172.8,68.9,40.25,39.87,0,20.33,66,4750,4750,0,40,40.5
2020-09-21 05:55:14.6511,172.8,68.9,40.25,39.87,-0.1,20.32,1,722.6,0,23.5,40,40.5
2020-09-21 05:55:14.8986,172.8,68.9,40.25,39.87,0.1,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:15.1465,172.8,68.9,40.25,39.87,0,20.33,65,-690,-740,0,40,40.5
2020-09-21 05:55:15.3960,172.8,68.9,40.25,39.87,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:55:15.6456,172.8,68.9,40.25,39.87,0.1,20.33,63,50,50,0,40,40.5
2020-09-21 05:55:15.8952,172.8,68.9,40.25,39.87,0,20.32,67,24.3,24.4,0,40,40.5
2020-09-21 05:55:16.1451,172.8,68.9,40.25,39.87,0.1,20.31,52,3.7,3.67,0,40,40.5
2020-09-21 05:55:16.3980,172.8,68.9,40.25,39.87,0.1,20.32,6,-680,24.3,3.7,40,40.5
2020-09-21 05:55:16.6508,172.8,68.9,40.25,39.87,0,20.32,7,-750,24.4,3.7,40,40.5
2020-09-21 05:55:16.9037,172.8,68.9,40.25,39.87,0,20.33,1,722.6,0,23.5,40,40.5
2020-09-21 05:55:17.1565,172.8,68.9,40.25,39.87,0,20.33,2,722.3,0,24,40,40.5
2020-09-21 05:55:17.4054,172.8,68.9,40.25,39.87,0,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:55:17.6529,172.8,68.9,40.25,39.87,0.1,20.32,62,425,425,0,40,40.5
2020-09-21 05:55:17.9004,172.8,68.9,40.25,39.87,0,20.33,64,7.6,7.8,0,40,40.5
2020-09-21 05:55:18.1480,172.8,68.9,40.25,39.87,-0.1,20.32,3,722.6,0,23,40,40.5
2020-09-21 05:55:18.3974,172.8,68.9,40.25,39.87,0.1,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:55:18.6502,172.8,68.9,40.25,39.87,0,20.32,65,-690,-750,0,40,40.5
2020-09-21 05:55:18.9030,172.8,68.9,40.25,39.87,0,20.33,66,4750,4750,0,40,40.5
2020-09-21 05:55:19.1558,172.8,68.9,40.25,39.87,0,20.33,1,722.6,0,23.5,40,40.5
2020-09-21 05:55:19.4070,172.8,68.9,40.25,39.87,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:19.6545,172.8,68.9,40.25,39.87,0,20.32,65,-690,-750,0,40,40.5
2020-09-21 05:55:19.9021,172.8,68.9,40.25,39.87,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:55:20.1496,172.8,68.9,40.25,39.87,-0.1,20.33,63,50,50,0,40,40.5
2020-09-21 05:55:20.3972,172.8,68.9,40.25,39.87,0,20.32,67,24.3,24.4,0,40,40.5
2020-09-21 05:55:20.6447,172.8,68.9,40.25,39.87,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:55:20.8923,172.8,68.9,40.25,39.87,0,20.32,6,-690,24.3,3.7,40,40.5
2020-09-21 05:55:21.1398,172.8,68.9,40.25,39.87,0,20.33,7,-750,24.4,3.7,40,40.5
2020-09-21 05:55:21.3892,172.8,68.9,40.25,39.87,0,20.32,1,722.6,0,23.5,40,40.5
2020-09-21 05:55:21.6419,172.8,68.9,40.25,39.87,0,20.33,2,722.3,0,24,40,40.5
2020-09-21 05:55:21.8945,172.8,68.9,40.25,39.87,0.1,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:55:22.1472,172.8,68.9,40.25,39.87,-0.1,20.32,62,425,425,0,40,40.5
2020-09-21 05:55:22.3998,172.8,68.9,40.25,39.87,-0.1,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:55:22.6489,172.8,68.9,40.25,39.87,0,20.33,3,722.6,0,23,40,40.5
2020-09-21 05:55:22.8978,172.8,68.9,40.25,39.87,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:55:23.1466,172.8,68.9,40.25,39.87,0,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:55:23.3955,172.8,68.9,40.25,39.87,0.1,20.32,66,4750,4750,0,40,40.5
2020-09-21 05:55:23.6450,172.8,68.9,40.25,39.87,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:23.8946,172.8,68.9,40.25,39.87,0.1,20.33,2,722.3,0,24,40,40.5
2020-09-21 05:55:24.1442,172.8,68.9,40.25,39.87,0.1,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:55:24.3938,172.8,68.9,40.25,39.87,-0.1,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:55:24.6463,172.8,68.9,40.25,39.87,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:55:24.8990,172.8,68.9,40.25,39.87,0.1,20.32,67,24.3,24.4,0,40,40.5
2020-09-21 05:55:25.1517,172.8,68.9,40.25,39.87,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:55:25.4044,172.8,68.9,40.25,39.87,0.1,20.33,6,-680,24.3,3.7,40,40.5
2020-09-21 05:55:25.6572,172.8,68.9,40.25,39.87,0,20.33,7,-750,24.4,3.7,40,40.5
2020-09-21 05:55:25.9099,172.8,68.9,40.25,39.87,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:26.1627,172.8,68.9,40.25,39.87,0.1,20.3,2,722.3,0,24,40,40.5
2020-09-21 05:55:26.4154,172.8,68.8,40.25,39.81,0,20.32,61,725,717.6,0,40,40.5
2020-09-21 05:55:26.6683,172.8,68.8,40.25,39.81,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:55:26.9211,172.8,68.8,40.25,39.81,0,20.33,64,7.6,7.7,0,40,40.5
2020-09-21 05:55:27.1740,172.8,68.8,40.25,39.81,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:55:27.4268,172.8,68.8,40.25,39.81,0.1,20.34,4,722.3,0,23,40,40.5
2020-09-21 05:55:27.6789,172.8,68.8,40.25,39.81,0,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:55:27.9265,172.8,68.8,40.25,39.81,-0.1,20.32,66,4740,4740,0,40,40.5
2020-09-21 05:55:28.1741,172.8,68.8,40.25,39.81,0.1,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:28.4217,172.8,68.8,40.25,39.81,0.1,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:28.6692,172.8,68.8,40.25,39.81,0,20.32,65,-690,-740,0,40,40.5
2020-09-21 05:55:28.9167,172.8,68.8,40.25,39.81,0,20.34,51,3.69,3.67,0,40,40.5
2020-09-21 05:55:29.1641,172.8,68.8,40.25,39.81,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:55:29.4115,172.8,68.8,40.25,39.81,0,20.32,67,24.3,24.3,0,40,40.5
2020-09-21 05:55:29.6589,172.8,68.8,40.25,39.81,0.1,20.33,52,3.7,3.67,0,40,40.5
2020-09-21 05:55:29.9065,172.8,68.8,40.25,39.81,0,20.32,6,-690,24.3,3.7,40,40.5
2020-09-21 05:55:30.1540,172.8,68.8,40.25,39.81,-0.1,20.32,7,-750,24.3,3.7,40,40.5
2020-09-21 05:55:30.4015,172.8,68.8,40.25,39.81,0.1,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:30.6490,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:30.8965,172.8,68.8,40.25,39.81,0,20.33,61,724.9,717.6,0,40,40.5
2020-09-21 05:55:31.1439,172.8,68.8,40.25,39.81,0,20.33,62,425,425,0,40,40.5
2020-09-21 05:55:31.3914,172.8,68.8,40.25,39.81,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:55:31.6388,172.8,68.8,40.25,39.81,0.1,20.33,3,722.7,0,23,40,40.5
2020-09-21 05:55:31.8861,172.8,68.8,40.25,39.81,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:55:32.1333,172.8,68.8,40.25,39.81,-0.1,20.33,65,-690,-750,0,40,40.5
2020-09-21 05:55:32.3806,172.8,68.8,40.25,39.81,0,20.32,66,4740,4740,0,40,40.5
2020-09-21 05:55:32.6278,172.8,68.8,40.25,39.81,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:32.8788,172.8,68.8,40.25,39.81,0,20.33,2,722.3,0,24,40,40.5
2020-09-21 05:55:33.1315,172.8,68.8,40.25,39.81,0.1,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:55:33.3842,172.8,68.8,40.25,39.81,-0.1,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:55:33.6368,172.8,68.8,40.25,39.81,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:55:33.8896,172.8,68.8,40.25,39.81,0.1,20.32,67,24.3,24.3,0,40,40.5
2020-09-21 05:55:34.1424,172.8,68.8,40.25,39.81,-0.1,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 05:55:34.3951,172.8,68.8,40.25,39.81,0,20.34,6,-680,24.3,3.7,40,40.5
2020-09-21 05:55:34.6479,172.8,68.8,40.25,39.81,0,20.32,7,-740,24.3,3.7,40,40.5
2020-09-21 05:55:34.8969,172.8,68.8,40.25,39.81,0,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:35.1443,172.8,68.8,40.25,39.81,0.1,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:35.3916,172.8,68.8,40.25,39.81,0,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:55:35.6390,172.8,68.8,40.25,39.81,0,20.33,62,425,425,0,40,40.5
2020-09-21 05:55:35.8880,172.8,68.8,40.25,39.81,0.1,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:55:36.1399,172.8,68.8,40.25,39.81,0.1,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:55:36.3919,172.8,68.8,40.25,39.81,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:55:36.6439,172.8,68.8,40.25,39.81,0,20.32,65,-680,-750,0,40,40.5
2020-09-21 05:55:36.8945,172.8,68.8,40.25,39.81,0,20.32,66,4750,4750,0,40,40.5
2020-09-21 05:55:37.1418,172.8,68.8,40.25,39.81,0,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:37.3891,172.8,68.8,40.25,39.81,0.1,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:37.6364,172.8,68.8,40.25,39.81,0,20.32,65,-690,-750,0,40,40.5
2020-09-21 05:55:37.8837,172.8,68.8,40.25,39.81,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:55:38.1363,172.8,68.8,40.25,39.81,0.1,20.32,63,50,50,0,40,40.5
2020-09-21 05:55:38.3890,172.8,68.8,40.25,39.81,0,20.32,67,24.3,24.3,0,40,40.5
2020-09-21 05:55:38.6416,172.8,68.8,40.25,39.81,0.1,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:55:38.8943,172.8,68.8,40.25,39.81,0,20.32,6,-690,24.3,3.7,40,40.5
2020-09-21 05:55:39.1470,172.8,68.8,40.25,39.81,0,20.33,7,-740,24.3,3.7,40,40.5
2020-09-21 05:55:39.3997,172.8,68.8,40.25,39.81,0.1,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:39.6524,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:39.9051,172.8,68.8,40.25,39.81,-0.1,20.32,61,724.9,717.7,0,40,40.5
2020-09-21 05:55:40.1579,172.8,68.8,40.25,39.81,0.1,20.33,62,425,425,0,40,40.5
2020-09-21 05:55:40.4107,172.8,68.8,40.25,39.81,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:55:40.6635,172.8,68.8,40.25,39.81,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:55:40.9163,172.8,68.8,40.25,39.81,0,20.35,4,722.3,0,23,40,40.5
2020-09-21 05:55:41.1659,172.8,68.8,40.25,39.81,-0.1,20.32,65,-690,-750,0,40,40.5
2020-09-21 05:55:41.4135,172.8,68.8,40.25,39.81,0,20.32,66,4750,4750,0,40,40.5
2020-09-21 05:55:41.6610,172.8,68.8,40.25,39.81,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:41.9085,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:42.1589,172.8,68.8,40.25,39.81,0,20.33,65,-680,-750,0,40,40.5
2020-09-21 05:55:42.4116,172.8,68.8,40.25,39.81,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:55:42.6644,172.8,68.8,40.25,39.81,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:55:42.9171,172.8,68.8,40.25,39.81,0.1,20.32,67,24.2,24.3,0,40,40.5
2020-09-21 05:55:43.1690,172.8,68.8,40.25,39.81,0,20.31,52,3.7,3.67,0,40,40.5
2020-09-21 05:55:43.4166,172.8,68.8,40.25,39.81,-0.1,20.33,6,-680,24.2,3.7,40,40.5
2020-09-21 05:55:43.6642,172.8,68.8,40.25,39.81,0.1,20.32,7,-730,24.3,3.7,40,40.5
2020-09-21 05:55:43.9118,172.8,68.8,40.25,39.81,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:44.1604,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:44.4132,172.8,68.8,40.25,39.81,0,20.32,61,724.9,717.7,0,40,40.5
2020-09-21 05:55:44.6659,172.8,68.8,40.25,39.81,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:55:44.9187,172.8,68.8,40.25,39.81,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:55:45.1714,172.8,68.8,40.25,39.81,0.1,20.33,3,722.7,0,23,40,40.5
2020-09-21 05:55:45.4202,172.8,68.8,40.25,39.81,0,20.33,4,722.3,0,23,40,40.5
2020-09-21 05:55:45.6678,172.8,68.8,40.25,39.81,0.1,20.33,65,-670,-730,0,40,40.5
2020-09-21 05:55:45.9153,172.8,68.8,40.25,39.81,0.1,20.31,66,4760,4760,0,40,40.5
2020-09-21 05:55:46.1628,172.8,68.8,40.25,39.81,0,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:46.4104,172.8,68.8,40.25,39.81,0,20.3,2,722.3,0,24,40,40.5
2020-09-21 05:55:46.6579,172.8,68.8,40.25,39.81,0,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:55:46.9055,172.8,68.8,40.25,39.81,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:55:47.1530,172.8,68.8,40.25,39.81,0.1,20.32,63,50,50,0,40,40.5
2020-09-21 05:55:47.4005,172.8,68.8,40.25,39.81,0,20.33,67,24.2,24.3,0,40,40.5
2020-09-21 05:55:47.6530,172.8,68.8,40.25,39.81,0,20.33,52,3.69,3.67,0,40,40.5
2020-09-21 05:55:47.9058,172.8,68.8,40.25,39.81,0.1,20.32,6,-680,24.2,3.7,40,40.5
2020-09-21 05:55:48.1587,172.8,68.8,40.25,39.81,0,20.32,7,-740,24.3,3.7,40,40.5
