Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:55:48.4116,172.8,68.8,40.25,39.81,0,20.31,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:48.6598,172.8,68.8,40.25,39.81,0,20.33,2,722.3,0,24,40,40.5
2020-09-21 05:55:48.9074,172.8,68.8,40.25,39.81,-0.1,20.32,61,725,717.7,0,40,40.5
2020-09-21 05:55:49.1550,172.8,68.8,40.25,39.81,0,20.34,62,425,425,0,40,40.5
2020-09-21 05:55:49.4025,172.8,68.8,40.25,39.81,0,20.33,64,7.6,7.7,0,40,40.5
2020-09-21 05:55:49.6529,172.8,68.8,40.25,39.81,-0.1,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:55:49.9056,172.8,68.8,40.25,39.81,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:55:50.1582,172.8,68.8,40.25,39.81,0,20.33,65,-680,-750,0,40,40.5
2020-09-21 05:55:50.4109,172.8,68.8,40.25,39.81,0,20.32,66,4760,4760,0,40,40.5
2020-09-21 05:55:50.6609,172.8,68.8,40.25,39.81,0,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:50.9085,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:51.1560,172.8,68.8,40.25,39.81,-0.1,20.32,65,-690,-750,0,40,40.5
2020-09-21 05:55:51.4036,172.8,68.8,40.25,39.81,0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:55:51.6511,172.8,68.8,40.25,39.81,0,20.33,63,50,50,0,40,40.5
2020-09-21 05:55:51.8986,172.8,68.8,40.25,39.81,0,20.32,67,24.2,24.3,0,40,40.5
2020-09-21 05:55:52.1462,172.8,68.8,40.25,39.81,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:55:52.3937,172.8,68.8,40.25,39.81,0,20.32,6,-690,24.2,3.7,40,40.5
2020-09-21 05:55:52.6441,172.8,68.8,40.25,39.81,0,20.32,7,-740,24.3,3.7,40,40.5
2020-09-21 05:55:52.8969,172.8,68.8,40.25,39.81,0.1,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:53.1497,172.8,68.8,40.25,39.81,-0.1,20.35,2,722.3,0,24,40,40.5
2020-09-21 05:55:53.4025,172.8,68.8,40.25,39.81,0,20.33,61,724.9,717.6,0,40,40.5
2020-09-21 05:55:53.6526,172.8,68.8,40.25,39.81,0.1,20.32,62,425,425,0,40,40.5
2020-09-21 05:55:53.8999,172.8,68.8,40.25,39.81,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:55:54.1473,172.8,68.8,40.25,39.81,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:55:54.3947,172.8,68.8,40.25,39.81,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:55:54.6421,172.8,68.8,40.25,39.81,0,20.32,65,-690,-740,0,40,40.5
2020-09-21 05:55:54.8894,172.8,68.8,40.25,39.81,0.1,20.32,66,4750,4750,0,40,40.5
2020-09-21 05:55:55.1368,172.8,68.8,40.25,39.81,0,20.31,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:55.3841,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:55.6315,172.8,68.8,40.25,39.81,0,20.32,65,-680,-750,0,40,40.5
2020-09-21 05:55:55.8787,172.8,68.8,40.25,39.81,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:55:56.1259,172.8,68.8,40.25,39.81,0.1,20.32,63,50,50,0,40,40.5
2020-09-21 05:55:56.3731,172.8,68.8,40.25,39.81,0,20.33,67,24.2,24.3,0,40,40.5
2020-09-21 05:55:56.6204,172.8,68.8,40.25,39.81,-0.1,20.33,52,3.7,3.67,0,40,40.5
2020-09-21 05:55:56.8695,172.8,68.8,40.25,39.81,0.1,20.33,6,-690,24.2,3.7,40,40.5
2020-09-21 05:55:57.1222,172.8,68.8,40.25,39.81,0,20.33,7,-740,24.3,3.7,40,40.5
2020-09-21 05:55:57.3748,172.8,68.8,40.25,39.81,0,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:57.6274,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:55:57.8801,172.8,68.8,40.25,39.81,0,20.32,61,725,717.5,0,40,40.5
2020-09-21 05:55:58.1327,172.8,68.8,40.25,39.81,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:55:58.3854,172.8,68.8,40.25,39.81,0.1,20.33,64,7.6,7.7,0,40,40.5
2020-09-21 05:55:58.6380,172.8,68.8,40.25,39.81,-0.1,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:55:58.8907,172.8,68.8,40.25,39.81,-0.1,20.33,4,722.3,0,23,40,40.5
2020-09-21 05:55:59.1383,172.8,68.8,40.25,39.81,0.1,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:55:59.3857,172.8,68.8,40.25,39.81,0,20.32,66,4750,4750,0,40,40.5
2020-09-21 05:55:59.6330,172.8,68.8,40.25,39.81,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:55:59.8804,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:00.1327,172.8,68.8,40.25,39.81,0,20.32,65,-690,-740,0,40,40.5
2020-09-21 05:56:00.3853,172.8,68.8,40.25,39.81,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:56:00.6379,172.8,68.8,40.25,39.81,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:56:00.8905,172.8,68.8,40.25,39.81,-0.1,20.32,67,24.2,24.3,0,40,40.5
2020-09-21 05:56:01.1403,172.8,68.8,40.25,39.81,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:56:01.3878,172.8,68.8,40.25,39.81,0,20.33,6,-680,24.2,3.7,40,40.5
2020-09-21 05:56:01.6353,172.8,68.8,40.25,39.81,0,20.32,7,-750,24.3,3.7,40,40.5
2020-09-21 05:56:01.8828,172.8,68.8,40.25,39.81,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:02.1333,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:02.3860,172.8,68.8,40.25,39.81,0,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:56:02.6387,172.8,68.8,40.25,39.81,0.1,20.32,62,425,425,0,40,40.5
2020-09-21 05:56:02.8914,172.8,68.8,40.25,39.81,-0.1,20.33,64,7.6,7.7,0,40,40.5
2020-09-21 05:56:03.1433,172.8,68.8,40.25,39.81,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:56:03.3906,172.8,68.8,40.25,39.81,0.1,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:56:03.6380,172.8,68.8,40.25,39.81,0,20.32,65,-690,-740,0,40,40.5
2020-09-21 05:56:03.8853,172.8,68.8,40.25,39.81,0.1,20.33,66,4750,4750,0,40,40.5
2020-09-21 05:56:04.1327,172.8,68.8,40.25,39.81,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:04.3800,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:04.6274,172.8,68.8,40.25,39.81,0.1,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:56:04.8747,172.8,68.8,40.25,39.81,0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:56:05.1250,172.8,68.8,40.25,39.81,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:56:05.3776,172.8,68.8,40.25,39.81,0,20.32,67,24.2,24.3,0,40,40.5
2020-09-21 05:56:05.6303,172.8,68.8,40.25,39.81,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:56:05.8829,172.8,68.8,40.25,39.81,0,20.32,6,-690,24.2,3.7,40,40.5
2020-09-21 05:56:06.1346,172.8,68.8,40.25,39.81,0.1,20.32,7,-740,24.3,3.7,40,40.5
2020-09-21 05:56:06.3821,172.8,68.8,40.25,39.81,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:06.6296,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:06.8771,172.8,68.8,40.25,39.81,0.1,20.32,61,724.9,717.5,0,40,40.5
2020-09-21 05:56:07.1246,172.8,68.8,40.25,39.81,0,20.33,62,425,425,0,40,40.5
2020-09-21 05:56:07.3750,172.8,68.8,40.25,39.81,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:56:07.6255,172.8,68.8,40.25,39.81,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:56:07.8760,172.8,68.8,40.25,39.81,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:56:08.1265,172.8,68.8,40.25,39.81,0.1,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:56:08.3747,172.8,68.8,40.25,39.81,0,20.32,66,4750,4750,0,40,40.5
2020-09-21 05:56:08.6221,172.8,68.8,40.25,39.81,-0.1,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:08.8694,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:09.1168,172.8,68.8,40.25,39.81,0,20.33,65,-690,-740,0,40,40.5
2020-09-21 05:56:09.3681,172.8,68.8,40.25,39.81,0,20.34,51,3.69,3.67,0,40,40.5
2020-09-21 05:56:09.6206,172.8,68.8,40.25,39.81,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:56:09.8732,172.8,68.8,40.25,39.81,0,20.32,67,24.2,24.3,0,40,40.5
2020-09-21 05:56:10.1258,172.8,68.8,40.25,39.81,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:56:10.3747,172.8,68.8,40.25,39.81,0.1,20.32,6,-680,24.2,3.7,40,40.5
2020-09-21 05:56:10.6222,172.8,68.8,40.25,39.81,0,20.32,7,-740,24.3,3.7,40,40.5
2020-09-21 05:56:10.8697,172.8,68.8,40.25,39.81,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:11.1172,172.8,68.8,40.25,39.81,0,20.33,2,722.3,0,24,40,40.5
2020-09-21 05:56:11.3665,172.8,68.8,40.25,39.81,0,20.32,61,725,717.6,0,40,40.5
2020-09-21 05:56:11.6190,172.8,68.8,40.25,39.81,0.1,20.32,62,425,425,0,40,40.5
2020-09-21 05:56:11.8715,172.8,68.8,40.25,39.81,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:56:12.1241,172.8,68.8,40.25,39.81,-0.1,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:56:12.3749,172.8,68.8,40.25,39.81,0.1,20.33,4,722.3,0,23,40,40.5
2020-09-21 05:56:12.6222,172.8,68.8,40.25,39.81,0.1,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:56:12.8695,172.8,68.8,40.25,39.81,0,20.32,66,4740,4740,0,40,40.5
2020-09-21 05:56:13.1168,172.8,68.8,40.25,39.81,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:13.3641,172.8,68.8,40.25,39.81,0,20.33,2,722.3,0,24,40,40.5
2020-09-21 05:56:13.6113,172.8,68.8,40.25,39.81,0,20.32,65,-690,-740,0,40,40.5
2020-09-21 05:56:13.8586,172.8,68.8,40.25,39.81,0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:56:14.1058,172.8,68.8,40.25,39.81,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:56:14.3531,172.8,68.8,40.25,39.81,0,20.33,67,24.2,24.3,0,40,40.5
2020-09-21 05:56:14.6003,172.8,68.8,40.25,39.81,0.1,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:56:14.8475,172.8,68.8,40.25,39.81,0,20.32,6,-690,24.2,3.7,40,40.5
2020-09-21 05:56:15.0947,172.8,68.8,40.25,39.81,0,20.34,7,-740,24.3,3.7,40,40.5
2020-09-21 05:56:15.3419,172.8,68.8,40.25,39.81,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:15.5933,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:15.8452,172.8,68.8,40.25,39.81,0.1,20.32,61,725,717.6,0,40,40.5
2020-09-21 05:56:16.0971,172.8,68.8,40.25,39.81,0,20.33,62,425,425,0,40,40.5
2020-09-21 05:56:16.3489,172.8,68.8,40.25,39.81,0,20.33,64,7.6,7.7,0,40,40.5
2020-09-21 05:56:16.6012,172.8,68.8,40.25,39.81,0.1,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:56:16.8537,172.8,68.8,40.25,39.81,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:56:17.1062,172.8,68.8,40.25,39.81,0,20.32,65,-690,-740,0,40,40.5
2020-09-21 05:56:17.3588,172.8,68.8,40.25,39.81,0,20.32,66,4740,4740,0,40,40.5
2020-09-21 05:56:17.6108,172.8,68.8,40.25,39.81,-0.1,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:17.8600,172.8,68.8,40.25,39.81,0,20.33,2,722.3,0,24,40,40.5
2020-09-21 05:56:18.1092,172.8,68.8,40.25,39.81,0.1,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:56:18.3585,172.8,68.8,40.25,39.81,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:56:18.6077,172.8,68.8,40.25,39.81,-0.1,20.32,63,50,50,0,40,40.5
2020-09-21 05:56:18.8570,172.8,68.8,40.25,39.81,0,20.32,67,24.2,24.3,0,40,40.5
2020-09-21 05:56:19.1062,172.8,68.8,40.25,39.81,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:56:19.3555,172.8,68.8,40.25,39.81,0.1,20.32,6,-670,24.2,3.7,40,40.5
2020-09-21 05:56:19.6047,172.8,68.8,40.25,39.81,-0.1,20.33,7,-740,24.3,3.7,40,40.5
2020-09-21 05:56:19.8565,172.8,68.8,40.25,39.81,-0.1,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:20.1090,172.8,68.8,40.25,39.81,0.1,20.33,2,722.3,0,24,40,40.5
2020-09-21 05:56:20.3615,172.8,68.8,40.25,39.81,0,20.32,61,724.8,717.6,0,40,40.5
2020-09-21 05:56:20.6140,172.8,68.8,40.25,39.81,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:56:20.8647,172.8,68.8,40.25,39.81,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:56:21.1120,172.8,68.8,40.25,39.81,0,20.31,3,722.7,0,23,40,40.5
2020-09-21 05:56:21.3593,172.8,68.8,40.25,39.81,0.1,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:56:21.6066,172.8,68.8,40.25,39.81,0.1,20.32,65,-670,-730,0,40,40.5
2020-09-21 05:56:21.8539,172.8,68.8,40.25,39.81,-0.1,20.32,66,4750,4740,0,40,40.5
2020-09-21 05:56:22.1012,172.8,68.8,40.25,39.81,0,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:22.3485,172.8,68.8,40.25,39.81,0.1,20.33,2,722.3,0,24,40,40.5
2020-09-21 05:56:22.5958,172.8,68.8,40.25,39.81,0,20.32,65,-680,-730,0,40,40.5
2020-09-21 05:56:22.8431,172.8,68.8,40.25,39.81,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:56:23.0951,172.8,68.8,40.25,39.81,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:56:23.3476,172.8,68.8,40.25,39.81,0,20.32,67,24.2,24.3,0,40,40.5
2020-09-21 05:56:23.6001,172.8,68.8,40.25,39.81,0.1,20.33,52,3.7,3.67,0,40,40.5
2020-09-21 05:56:23.8526,172.8,68.8,40.25,39.81,0,20.32,6,-680,24.2,3.7,40,40.5
2020-09-21 05:56:24.1027,172.8,68.8,40.25,39.81,0,20.32,7,-740,24.3,3.7,40,40.5
2020-09-21 05:56:24.3525,172.8,68.8,40.25,39.81,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:24.6023,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:24.8520,172.8,68.8,40.25,39.81,0.1,20.32,61,724.8,717.6,0,40,40.5
2020-09-21 05:56:25.1035,172.8,68.8,40.25,39.81,0,20.33,62,425,425,0,40,40.5
2020-09-21 05:56:25.3562,172.8,68.8,40.25,39.81,-0.1,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:56:25.6089,172.8,68.8,40.25,39.81,0.1,20.33,3,722.7,0,23,40,40.5
2020-09-21 05:56:25.8616,172.8,68.8,40.25,39.81,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:56:26.1135,172.8,68.8,40.25,39.81,0,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:56:26.3608,172.8,68.8,40.25,39.81,0,20.32,66,4740,4740,0,40,40.5
2020-09-21 05:56:26.6082,172.8,68.8,40.25,39.81,0,20.31,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:26.8556,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:27.1029,172.8,68.8,40.25,39.81,0.1,20.33,65,-670,-730,0,40,40.5
2020-09-21 05:56:27.3503,172.8,68.8,40.25,39.81,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:56:27.5976,172.8,68.8,40.25,39.81,-0.1,20.32,63,50,50,0,40,40.5
2020-09-21 05:56:27.8450,172.8,68.8,40.25,39.81,0.1,20.32,67,24.2,24.3,0,40,40.5
2020-09-21 05:56:28.0932,172.8,68.8,40.25,39.81,0,20.33,52,3.7,3.67,0,40,40.5
2020-09-21 05:56:28.3457,172.8,68.8,40.25,39.81,0,20.33,6,-670,24.2,3.7,40,40.5
2020-09-21 05:56:28.5983,172.8,68.8,40.25,39.81,0,20.32,7,-740,24.3,3.7,40,40.5
2020-09-21 05:56:28.8509,172.8,68.8,40.25,39.81,0,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:29.1035,172.8,68.8,40.25,39.81,0.1,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:29.3562,172.8,68.8,40.25,39.81,0,20.32,61,724.9,717.7,0,40,40.5
2020-09-21 05:56:29.6089,172.8,68.8,40.25,39.81,-0.1,20.32,62,425,425,0,40,40.5
2020-09-21 05:56:29.8617,172.8,68.8,40.25,39.81,0,20.31,64,7.6,7.7,0,40,40.5
2020-09-21 05:56:30.1144,172.8,68.8,40.25,39.81,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:56:30.3660,172.8,68.8,40.25,39.81,0,20.33,4,722.3,0,23,40,40.5
2020-09-21 05:56:30.6158,172.8,68.8,40.25,39.81,0.1,20.32,65,-670,-730,0,40,40.5
2020-09-21 05:56:30.8655,172.8,68.8,40.25,39.81,0,20.32,66,4750,4740,0,40,40.5
2020-09-21 05:56:31.1152,172.8,68.8,40.25,39.81,0,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:31.3650,172.8,68.8,40.25,39.81,0.1,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:31.6134,172.8,68.8,40.25,39.81,0,20.33,65,-680,-730,0,40,40.5
2020-09-21 05:56:31.8607,172.8,68.8,40.25,39.81,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 05:56:32.1080,172.8,68.8,40.25,39.81,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:56:32.3553,172.8,68.8,40.25,39.81,0,20.32,67,24.2,24.3,0,40,40.5
2020-09-21 05:56:32.6035,172.8,68.8,40.25,39.81,0.1,20.3,52,3.7,3.67,0,40,40.5
2020-09-21 05:56:32.8561,172.8,68.8,40.25,39.81,0,20.32,6,-670,24.2,3.7,40,40.5
2020-09-21 05:56:33.1088,172.8,68.8,40.25,39.81,-0.1,20.32,7,-740,24.3,3.7,40,40.5
2020-09-21 05:56:33.3614,172.8,68.8,40.25,39.81,0.1,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:33.6141,172.8,68.8,40.25,39.81,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:33.8668,172.8,68.8,40.25,39.81,0,20.32,61,725,717.7,0,40,40.5
2020-09-21 05:56:34.1196,172.8,68.8,40.25,39.81,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:56:34.3724,172.8,68.8,40.25,39.81,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:56:34.6252,172.8,68.8,40.25,39.81,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:56:34.8778,172.8,68.8,40.25,39.81,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:56:35.1305,172.8,68.8,40.25,39.81,0,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:56:35.3832,172.8,68.7,40.25,39.76,-0.1,20.32,66,4740,4740,0,40,40.5
2020-09-21 05:56:35.6358,172.8,68.7,40.25,39.76,0,20.31,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:35.8885,172.8,68.7,40.25,39.76,0,20.33,2,722.3,0,24,40,40.5
2020-09-21 05:56:36.1412,172.8,68.7,40.25,39.76,0,20.32,65,-670,-730,0,40,40.5
2020-09-21 05:56:36.3939,172.8,68.7,40.25,39.76,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:56:36.6466,172.8,68.7,40.25,39.76,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:56:36.8993,172.8,68.7,40.25,39.76,0,20.31,67,24.2,24.3,0,40,40.5
2020-09-21 05:56:37.1519,172.8,68.7,40.25,39.76,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:56:37.4046,172.8,68.7,40.25,39.76,-0.1,20.32,6,-680,24.2,3.7,40,40.5
2020-09-21 05:56:37.6573,172.8,68.7,40.25,39.76,0,20.33,7,-740,24.3,3.7,40,40.5
2020-09-21 05:56:37.9068,172.8,68.7,40.25,39.76,0,20.31,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:38.1544,172.8,68.7,40.25,39.76,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:38.4020,172.8,68.7,40.25,39.76,0.1,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:56:38.6496,172.8,68.7,40.25,39.76,-0.1,20.32,62,425,425,0,40,40.5
2020-09-21 05:56:38.8971,172.8,68.7,40.25,39.76,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:56:39.1446,172.8,68.7,40.25,39.76,0.1,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:56:39.3922,172.8,68.7,40.25,39.76,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:56:39.6397,172.8,68.7,40.25,39.76,0,20.32,65,-670,-740,0,40,40.5
2020-09-21 05:56:39.8872,172.8,68.7,40.25,39.76,0,20.32,66,4740,4740,0,40,40.5
2020-09-21 05:56:40.1398,172.8,68.7,40.25,39.76,0,20.34,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:40.3926,172.8,68.7,40.25,39.76,0.1,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:40.6454,172.8,68.7,40.25,39.76,0,20.32,65,-670,-730,0,40,40.5
2020-09-21 05:56:40.8982,172.8,68.7,40.25,39.76,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:56:41.1480,172.8,68.7,40.25,39.76,0.1,20.33,63,50,50,0,40,40.5
2020-09-21 05:56:41.3956,172.8,68.7,40.25,39.76,0,20.32,67,24.2,24.3,0,40,40.5
2020-09-21 05:56:41.6431,172.8,68.7,40.25,39.76,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:56:41.8907,172.8,68.7,40.25,39.76,0,20.33,6,-670,24.2,3.7,40,40.5
2020-09-21 05:56:42.1391,172.8,68.7,40.25,39.76,0,20.33,7,-740,24.3,3.7,40,40.5
2020-09-21 05:56:42.3917,172.8,68.7,40.25,39.76,0.1,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:42.6444,172.8,68.7,40.25,39.76,0.1,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:42.8970,172.8,68.7,40.25,39.76,0,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:56:43.1496,172.8,68.7,40.25,39.76,0.1,20.32,62,425,425,0,40,40.5
2020-09-21 05:56:43.3984,172.8,68.7,40.25,39.76,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:56:43.6459,172.8,68.7,40.25,39.76,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:56:43.8934,172.8,68.7,40.25,39.76,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:56:44.1410,172.8,68.7,40.25,39.76,0,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:56:44.3885,172.8,68.7,40.25,39.76,0,20.32,66,4740,4740,0,40,40.5
2020-09-21 05:56:44.6360,172.8,68.7,40.25,39.76,0.1,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:44.8835,172.8,68.7,40.25,39.76,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:45.1310,172.8,68.7,40.25,39.76,-0.1,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:56:45.3802,172.8,68.7,40.25,39.76,0.1,20.33,51,3.69,3.68,0,40,40.5
2020-09-21 05:56:45.6329,172.8,68.7,40.25,39.76,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:56:45.8856,172.8,68.7,40.25,39.76,0,20.32,67,24.2,24.3,0,40,40.5
2020-09-21 05:56:46.1382,172.8,68.7,40.25,39.76,0,20.33,52,3.7,3.67,0,40,40.5
2020-09-21 05:56:46.3909,172.8,68.7,40.25,39.76,-0.1,20.32,6,-680,24.2,3.7,40,40.5
2020-09-21 05:56:46.6436,172.8,68.7,40.25,39.76,0,20.33,7,-730,24.3,3.7,40,40.5
2020-09-21 05:56:46.8963,172.8,68.7,40.25,39.76,0,20.31,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:47.1489,172.8,68.7,40.25,39.76,0,20.35,2,722.3,0,24,40,40.5
2020-09-21 05:56:47.4016,172.8,68.7,40.25,39.76,0,20.32,61,724.8,717.6,0,40,40.5
2020-09-21 05:56:47.6514,172.8,68.7,40.25,39.76,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:56:47.8989,172.8,68.7,40.25,39.76,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:56:48.1465,172.8,68.7,40.25,39.76,0.1,20.33,3,722.7,0,23,40,40.5
2020-09-21 05:56:48.3940,172.8,68.7,40.25,39.76,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:56:48.6415,172.8,68.7,40.25,39.76,0,20.33,65,-680,-740,0,40,40.5
2020-09-21 05:56:48.8890,172.8,68.7,40.25,39.76,0.1,20.32,66,4740,4740,0,40,40.5
2020-09-21 05:56:49.1366,172.8,68.7,40.25,39.76,0,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:49.3841,172.8,68.7,40.25,39.76,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:49.6322,172.8,68.7,40.25,39.76,0,20.32,65,-670,-740,0,40,40.5
2020-09-21 05:56:49.8849,172.8,68.7,40.25,39.76,0,20.33,51,3.69,3.68,0,40,40.5
2020-09-21 05:56:50.1376,172.8,68.7,40.25,39.76,0.1,20.32,63,50,50,0,40,40.5
2020-09-21 05:56:50.3903,172.8,68.7,40.25,39.76,0.1,20.33,67,24.2,24.3,0,40,40.5
2020-09-21 05:56:50.6430,172.8,68.7,40.25,39.76,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:56:50.8906,172.8,68.7,40.25,39.76,0.1,20.42,6,-670,24.2,3.7,40,40.5
2020-09-21 05:56:51.1381,172.8,68.7,40.25,39.76,0,20.32,7,-730,24.3,3.7,40,40.5
2020-09-21 05:56:51.3856,172.8,68.7,40.25,39.76,0,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:51.6332,172.8,68.7,40.25,39.76,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:51.8823,172.8,68.7,40.25,39.76,-0.1,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:56:52.1314,172.8,68.7,40.25,39.76,0.1,20.32,62,425,425,0,40,40.5
2020-09-21 05:56:52.3804,172.8,68.7,40.25,39.76,0.1,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:56:52.6295,172.8,68.7,40.25,39.76,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:56:52.8813,172.8,68.7,40.25,39.76,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:56:53.1339,172.8,68.7,40.25,39.76,0,20.32,65,-670,-730,0,40,40.5
2020-09-21 05:56:53.3865,172.8,68.7,40.25,39.76,0,20.26,66,4750,4750,0,40,40.5
2020-09-21 05:56:53.6391,172.8,68.7,40.25,39.76,0.1,20.32,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:53.8907,172.8,68.7,40.25,39.76,0,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:54.1405,172.8,68.7,40.25,39.76,-0.1,20.32,65,-680,-740,0,40,40.5
2020-09-21 05:56:54.3902,172.8,68.7,40.25,39.76,0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 05:56:54.6400,172.8,68.7,40.25,39.76,0,20.32,63,50,50,0,40,40.5
2020-09-21 05:56:54.8898,172.8,68.7,40.25,39.76,0,20.33,67,24.2,24.3,0,40,40.5
2020-09-21 05:56:55.1425,172.8,68.7,40.25,39.76,0,20.32,52,3.7,3.67,0,40,40.5
2020-09-21 05:56:55.3952,172.8,68.7,40.25,39.76,0,20.32,6,-680,24.2,3.7,40,40.5
2020-09-21 05:56:55.6480,172.8,68.7,40.25,39.76,0,20.32,7,-730,24.3,3.7,40,40.5
2020-09-21 05:56:55.9008,172.8,68.7,40.25,39.76,0,20.33,1,722.7,0,23.5,40,40.5
2020-09-21 05:56:56.1535,172.8,68.7,40.25,39.76,-0.1,20.32,2,722.3,0,24,40,40.5
2020-09-21 05:56:56.4063,172.8,68.7,40.25,39.76,0,20.32,61,724.9,717.6,0,40,40.5
2020-09-21 05:56:56.6590,172.8,68.7,40.25,39.76,0,20.32,62,425,425,0,40,40.5
2020-09-21 05:56:56.9118,172.8,68.7,40.25,39.76,0,20.32,64,7.6,7.7,0,40,40.5
2020-09-21 05:56:57.1593,172.8,68.7,40.25,39.76,0,20.32,3,722.7,0,23,40,40.5
2020-09-21 05:56:57.4068,172.8,68.7,40,39.76,0,20.32,4,722.3,0,23,40,40.5
2020-09-21 05:56:57.6544,172.8,68.7,40,39.76,0,20.32,65,-680,-730,0,40,40
2020-09-21 05:56:57.9019,172.8,68.7,40,39.76,0.1,20.32,66,4750,4750,0,40,40
2020-09-21 05:56:58.1547,172.8,68.7,40,39.76,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:56:58.4076,172.8,68.7,40,39.76,-0.1,20.32,2,722.3,0,24,40,40
2020-09-21 05:56:58.6604,172.8,68.7,40,39.76,0,20.32,65,-670,-730,0,40,40
2020-09-21 05:56:58.9133,172.8,68.7,40,39.76,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 05:56:59.1611,172.8,68.7,40,39.76,0,20.32,63,50,50,0,40,40
2020-09-21 05:56:59.4086,172.8,68.7,40,39.76,0.1,20.32,67,24.2,24.3,0,40,40
2020-09-21 05:56:59.6562,172.8,68.7,40,39.76,0,20.33,52,3.7,3.67,0,40,40
2020-09-21 05:56:59.9038,172.8,68.7,40,39.76,0.1,20.32,6,-670,24.2,3.7,40,40
2020-09-21 05:57:00.1542,172.8,68.7,40,39.76,0.1,20.32,7,-720,24.3,3.7,40,40
2020-09-21 05:57:00.4069,172.8,68.7,40,39.76,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:00.6596,172.8,68.7,40,39.76,0,20.32,2,722.3,0,24,40,40
2020-09-21 05:57:00.9122,172.8,68.7,40,39.76,0,20.32,61,724.9,717.6,0,40,40
2020-09-21 05:57:01.1622,172.8,68.7,40,39.76,0,20.33,62,425,425,0,40,40
2020-09-21 05:57:01.4098,172.8,68.7,40,39.76,0.1,20.32,64,7.6,7.7,0,40,40
2020-09-21 05:57:01.6574,172.8,68.7,40,39.76,0,20.33,3,722.7,0,23,40,40
2020-09-21 05:57:01.9050,172.8,68.7,40,39.76,-0.1,20.33,4,722.3,0,23,40,40
2020-09-21 05:57:02.1531,172.8,68.7,40,39.76,0.1,20.32,65,-670,-710,0,40,40
2020-09-21 05:57:02.4036,172.8,68.7,40,39.76,0,20.32,66,4740,4740,0,40,40
2020-09-21 05:57:02.6541,172.8,68.7,40,39.76,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:02.9047,172.8,68.7,40,39.76,0,20.35,2,722.3,0,24,40,40
2020-09-21 05:57:03.1549,172.8,68.7,40,39.76,0,20.32,65,-690,-710,0,40,40
2020-09-21 05:57:03.4026,172.8,68.7,40,39.76,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 05:57:03.6503,172.8,68.7,40,39.76,0.1,20.33,63,50,50,0,40,40
2020-09-21 05:57:03.8981,172.8,68.7,40,39.76,-0.1,20.32,67,24.2,24.3,0,40,40
2020-09-21 05:57:04.1457,172.8,68.7,40,39.76,0,20.31,52,3.7,3.67,0,40,40
2020-09-21 05:57:04.3933,172.8,68.7,40,39.76,0.1,20.32,6,-670,24.2,3.7,40,40
2020-09-21 05:57:04.6409,172.8,68.7,40,39.76,0,20.32,7,-710,24.3,3.7,40,40
2020-09-21 05:57:04.8884,172.8,68.7,40,39.76,0,20.32,1,722.6,0,23.5,40,40
2020-09-21 05:57:05.1362,172.8,68.7,40,39.76,0,20.32,2,722.4,0,24,40,40
2020-09-21 05:57:05.3869,172.8,68.7,40,39.76,0,20.32,61,724.9,717.6,0,40,40
2020-09-21 05:57:05.6376,172.8,68.7,40,39.76,0.1,20.33,62,425,425,0,40,40
2020-09-21 05:57:05.8883,172.8,68.7,40,39.76,0,20.32,64,7.6,7.7,0,40,40
2020-09-21 05:57:06.1390,172.8,68.7,40,39.76,0,20.32,3,722.6,0,23,40,40
2020-09-21 05:57:06.3917,172.8,68.7,40,39.76,0.1,20.31,4,722.4,0,23,40,40
2020-09-21 05:57:06.6444,172.8,68.7,40,39.76,0,20.33,65,-690,-700,0,40,40
2020-09-21 05:57:06.8971,172.8,68.7,40,39.76,0,20.32,66,4750,4750,0,40,40
2020-09-21 05:57:07.1498,172.8,68.7,40,39.76,0.1,20.32,1,722.6,0,23.5,40,40
2020-09-21 05:57:07.3986,172.8,68.7,40,39.76,0,20.32,2,722.4,0,24,40,40
2020-09-21 05:57:07.6461,172.8,68.7,40,39.76,0,20.32,65,-680,-700,0,40,40
2020-09-21 05:57:07.8937,172.8,68.7,40,39.76,0.1,20.31,51,3.69,3.67,0,40,40
2020-09-21 05:57:08.1412,172.8,68.7,40,39.76,0,20.33,63,50,50,0,40,40
2020-09-21 05:57:08.3927,172.8,68.7,40,39.76,0,20.33,67,24.2,24.3,0,40,40
2020-09-21 05:57:08.6453,172.8,68.7,40,39.76,0,20.33,52,3.7,3.67,0,40,40
2020-09-21 05:57:08.8979,172.8,68.7,40,39.76,0,20.32,6,-690,24.2,3.7,40,40
2020-09-21 05:57:09.1506,172.8,68.7,40,39.76,0.1,20.33,7,-710,24.3,3.7,40,40
2020-09-21 05:57:09.4013,172.8,68.7,40,39.76,0,20.32,1,722.6,0,23.5,40,40
2020-09-21 05:57:09.6488,172.8,68.7,40,39.76,0,20.33,2,722.4,0,24,40,40
2020-09-21 05:57:09.8963,172.8,68.7,40,39.76,0.1,20.32,61,724.9,717.6,0,40,40
2020-09-21 05:57:10.1438,172.8,68.7,40,39.76,0,20.32,62,425,425,0,40,40
2020-09-21 05:57:10.3914,172.8,68.7,40,39.76,0,20.32,64,7.6,7.7,0,40,40
2020-09-21 05:57:10.6389,172.8,68.7,40,39.76,0,20.33,3,722.6,0,23,40,40
2020-09-21 05:57:10.8864,172.8,68.7,40,39.76,0,20.33,4,722.4,0,23,40,40
2020-09-21 05:57:11.1340,172.8,68.7,40,39.76,0.1,20.33,65,-690,-700,0,40,40
2020-09-21 05:57:11.3815,172.8,68.7,40,39.76,0,20.32,66,4750,4750,0,40,40
2020-09-21 05:57:11.6343,172.8,68.7,40,39.76,-0.1,20.32,1,722.6,0,23.5,40,40
2020-09-21 05:57:11.8871,172.8,68.7,40,39.76,0.1,20.33,2,722.4,0,24,40,40
2020-09-21 05:57:12.1399,172.8,68.7,40,39.76,0.1,20.32,65,-700,-700,0,40,40
2020-09-21 05:57:12.3927,172.8,68.7,40,39.76,0,20.34,51,3.69,3.67,0,40,40
2020-09-21 05:57:12.6404,172.8,68.7,40,39.76,0,20.32,63,50,50,0,40,40
2020-09-21 05:57:12.8880,172.8,68.7,40,39.76,0,20.32,67,24.2,24.3,0,40,40
2020-09-21 05:57:13.1355,172.8,68.7,40,39.76,0,20.33,52,3.7,3.67,0,40,40
2020-09-21 05:57:13.3830,172.8,68.7,40,39.76,0.1,20.32,6,-690,24.2,3.7,40,40
2020-09-21 05:57:13.6336,172.8,68.7,40,39.76,0,20.32,7,-700,24.3,3.7,40,40
2020-09-21 05:57:13.8865,172.8,68.7,40,39.76,0,20.33,1,722.7,0,23.5,40,40
2020-09-21 05:57:14.1394,172.8,68.7,40,39.76,0,20.31,2,722.3,0,24,40,40
2020-09-21 05:57:14.3924,172.8,68.7,40,39.76,0,20.33,61,724.9,717.6,0,40,40
2020-09-21 05:57:14.6425,172.8,68.7,40,39.76,0,20.34,62,425,425,0,40,40
2020-09-21 05:57:14.8900,172.8,68.7,40,39.76,0,20.33,64,7.6,7.7,0,40,40
2020-09-21 05:57:15.1375,172.8,68.7,40,39.76,0,20.32,3,722.7,0,23,40,40
2020-09-21 05:57:15.3851,172.8,68.7,40,39.76,0.1,20.32,4,722.3,0,23,40,40
2020-09-21 05:57:15.6335,172.8,68.7,40,39.76,0,20.32,65,-690,-700,0,40,40
2020-09-21 05:57:15.8861,172.8,68.7,40,39.76,0,20.32,66,4750,4750,0,40,40
2020-09-21 05:57:16.1387,172.8,68.7,40,39.76,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:16.3913,172.8,68.7,40,39.76,0,20.32,2,722.3,0,24,40,40
2020-09-21 05:57:16.6440,172.8,68.7,40,39.76,0,20.32,65,-700,-700,0,40,40
2020-09-21 05:57:16.8967,172.8,68.7,40,39.76,0.1,20.33,51,3.69,3.67,0,40,40
2020-09-21 05:57:17.1494,172.8,68.7,40,39.76,-0.1,20.32,63,50,50,0,40,40
2020-09-21 05:57:17.4022,172.8,68.7,40,39.76,0,20.33,67,24.2,24.3,0,40,40
2020-09-21 05:57:17.6549,172.8,68.7,40,39.76,0.1,20.32,52,3.7,3.67,0,40,40
2020-09-21 05:57:17.9071,172.8,68.7,40,39.76,0,20.32,6,-700,24.2,3.7,40,40
2020-09-21 05:57:18.1593,172.8,68.7,40,39.76,0,20.32,7,-710,24.3,3.7,40,40
2020-09-21 05:57:18.4114,172.8,68.7,40,39.76,0,20.34,1,722.7,0,23.5,40,40
2020-09-21 05:57:18.6635,172.8,68.7,40,39.76,0,20.32,2,722.3,0,24,40,40
2020-09-21 05:57:18.9116,172.8,68.7,40,39.76,0.1,20.32,61,724.9,717.7,0,40,40
2020-09-21 05:57:19.1598,172.8,68.7,40,39.76,0.1,20.33,62,425,425,0,40,40
2020-09-21 05:57:19.4080,172.8,68.7,40,39.76,-0.1,20.32,64,7.6,7.7,0,40,40
2020-09-21 05:57:19.6562,172.8,68.7,40,39.76,0.1,20.32,3,722.7,0,23,40,40
2020-09-21 05:57:19.9078,172.8,68.7,40,39.76,0,20.32,4,722.3,0,23,40,40
2020-09-21 05:57:20.1604,172.8,68.7,40,39.76,0,20.32,65,-700,-700,0,40,40
2020-09-21 05:57:20.4129,172.8,68.7,40,39.76,0,20.33,66,4740,4740,0,40,40
2020-09-21 05:57:20.6655,172.8,68.7,40,39.76,-0.1,20.33,1,722.7,0,23.5,40,40
2020-09-21 05:57:20.9144,172.8,68.7,40,39.76,0.1,20.33,2,722.3,0,24,40,40
2020-09-21 05:57:21.1620,172.8,68.7,40,39.76,0.1,20.33,65,-690,-700,0,40,40
2020-09-21 05:57:21.4097,172.8,68.7,40,39.76,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 05:57:21.6573,172.8,68.7,40,39.76,0,20.33,63,50,50,0,40,40
2020-09-21 05:57:21.9049,172.8,68.7,40,39.76,0,20.33,67,24.1,24.3,0,40,40
2020-09-21 05:57:22.1524,172.8,68.7,40,39.76,0,20.3,52,3.7,3.67,0,40,40
2020-09-21 05:57:22.3999,172.8,68.7,40,39.76,0.1,20.33,6,-700,24.1,3.7,40,40
2020-09-21 05:57:22.6474,172.8,68.7,40,39.76,0,20.32,7,-700,24.3,3.7,40,40
2020-09-21 05:57:22.8949,172.8,68.7,40,39.76,-0.1,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:23.1477,172.8,68.7,40,39.76,0.1,20.32,2,722.3,0,24,40,40
2020-09-21 05:57:23.4005,172.8,68.7,40,39.76,0,20.33,61,724.9,717.6,0,40,40
2020-09-21 05:57:23.6532,172.8,68.7,40,39.76,0,20.32,62,425,425,0,40,40
2020-09-21 05:57:23.9060,172.8,68.7,40,39.76,0,20.33,64,7.6,7.7,0,40,40
2020-09-21 05:57:24.1542,172.8,68.7,40,39.76,0,20.32,3,722.7,0,23,40,40
2020-09-21 05:57:24.4022,172.8,68.7,40,39.76,0,20.32,4,722.3,0,23,40,40
2020-09-21 05:57:24.6501,172.8,68.7,40,39.76,0,20.32,65,-690,-700,0,40,40
2020-09-21 05:57:24.8981,172.8,68.7,40,39.76,0,20.32,66,4740,4750,0,40,40
2020-09-21 05:57:25.1467,172.8,68.7,40,39.76,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:25.3954,172.8,68.7,40,39.76,0,20.32,2,722.3,0,24,40,40
2020-09-21 05:57:25.6440,172.8,68.7,40,39.76,0,20.32,65,-700,-700,0,40,40
2020-09-21 05:57:25.8926,172.8,68.7,40,39.76,0.1,20.33,51,3.69,3.67,0,40,40
2020-09-21 05:57:26.1418,172.8,68.7,40,39.76,0,20.32,63,50,50,0,40,40
2020-09-21 05:57:26.3914,172.8,68.7,40,39.76,0,20.32,67,24.1,24.3,0,40,40
2020-09-21 05:57:26.6410,172.8,68.7,40,39.76,0.1,20.32,52,3.7,3.67,0,40,40
2020-09-21 05:57:26.8906,172.8,68.7,40,39.76,0,20.32,6,-700,24.1,3.7,40,40
2020-09-21 05:57:27.1407,172.8,68.7,40,39.76,0,20.32,7,-710,24.3,3.7,40,40
2020-09-21 05:57:27.3912,172.8,68.7,40,39.76,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:27.6418,172.8,68.7,40,39.76,0,20.33,2,722.3,0,24,40,40
2020-09-21 05:57:27.8923,172.8,68.7,40,39.76,0.1,20.33,61,724.8,717.7,0,40,40
2020-09-21 05:57:28.1412,172.8,68.7,40,39.76,0.1,20.33,62,425,425,0,40,40
2020-09-21 05:57:28.3888,172.8,68.7,40,39.76,-0.1,20.32,64,7.6,7.7,0,40,40
2020-09-21 05:57:28.6363,172.8,68.7,40,39.76,0,20.32,3,722.7,0,23,40,40
2020-09-21 05:57:28.8838,172.8,68.7,40,39.76,0.1,20.32,4,722.3,0,23,40,40
2020-09-21 05:57:29.1342,172.8,68.7,40,39.76,0,20.33,65,-700,-700,0,40,40
2020-09-21 05:57:29.3868,172.8,68.7,40,39.76,0,20.32,66,4750,4750,0,40,40
2020-09-21 05:57:29.6395,172.8,68.7,40,39.76,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:29.8922,172.8,68.7,40,39.76,0,20.32,2,722.3,0,24,40,40
2020-09-21 05:57:30.1448,172.8,68.7,40,39.76,0.1,20.33,65,-700,-700,0,40,40
2020-09-21 05:57:30.3973,172.8,68.7,40,39.76,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 05:57:30.6498,172.8,68.7,40,39.76,-0.1,20.32,63,50,50,0,40,40
2020-09-21 05:57:30.9023,172.8,68.7,40,39.76,0.1,20.33,67,24.1,24.3,0,40,40
2020-09-21 05:57:31.1548,172.8,68.7,40,39.76,0,20.32,52,3.7,3.67,0,40,40
2020-09-21 05:57:31.4076,172.8,68.7,40,39.76,0,20.32,6,-710,24.1,3.7,40,40
2020-09-21 05:57:31.6603,172.8,68.7,40,39.76,0,20.33,7,-710,24.3,3.7,40,40
2020-09-21 05:57:31.9131,172.8,68.7,40,39.76,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:32.1658,172.8,68.7,40,39.76,0,20.32,2,722.3,0,24,40,40
2020-09-21 05:57:32.4146,172.8,68.7,40,39.76,0,20.32,61,724.8,717.6,0,40,40
2020-09-21 05:57:32.6623,172.8,68.7,40,39.76,0,20.33,62,425,425,0,40,40
2020-09-21 05:57:32.9099,172.8,68.7,40,39.76,0,20.32,64,7.6,7.7,0,40,40
2020-09-21 05:57:33.1575,172.8,68.7,40,39.76,0,20.32,3,722.7,0,23,40,40
2020-09-21 05:57:33.4050,172.8,68.7,40,39.76,0,20.31,4,722.3,0,23,40,40
2020-09-21 05:57:33.6526,172.8,68.7,40,39.76,0.1,20.32,65,-700,-710,0,40,40
2020-09-21 05:57:33.9001,172.8,68.7,40,39.76,-0.1,20.32,66,4750,4750,0,40,40
2020-09-21 05:57:34.1476,172.8,68.7,40,39.76,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:34.3989,172.8,68.7,40,39.76,0.1,20.33,2,722.2,0,24,40,40
2020-09-21 05:57:34.6516,172.8,68.7,40,39.76,0,20.32,65,-710,-700,0,40,40
2020-09-21 05:57:34.9042,172.8,68.7,40,39.76,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 05:57:35.1569,172.8,68.7,40,39.76,0,20.32,63,50,50,0,40,40
2020-09-21 05:57:35.4061,172.8,68.7,40,39.76,0,20.32,67,24.1,24.2,0,40,40
2020-09-21 05:57:35.6536,172.8,68.7,40,39.76,0.1,20.32,52,3.7,3.67,0,40,40
2020-09-21 05:57:35.9011,172.8,68.7,40,39.76,0,20.33,6,-700,24.1,3.7,40,40
2020-09-21 05:57:36.1487,172.8,68.7,40,39.76,0,20.33,7,-710,24.2,3.7,40,40
2020-09-21 05:57:36.4000,172.8,68.7,40,39.76,0.1,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:36.6527,172.8,68.7,40,39.76,0,20.33,2,722.2,0,24,40,40
2020-09-21 05:57:36.9054,172.8,68.7,40,39.76,0,20.32,61,725,717.6,0,40,40
2020-09-21 05:57:37.1582,172.8,68.7,40,39.76,0,20.33,62,425,425,0,40,40
2020-09-21 05:57:37.4109,172.8,68.7,40,39.76,0,20.32,64,7.6,7.7,0,40,40
2020-09-21 05:57:37.6605,172.8,68.7,40,39.76,0,20.33,3,722.7,0,23,40,40
2020-09-21 05:57:37.9100,172.8,68.7,40,39.76,0.1,20.32,4,722.2,0,23,40,40
2020-09-21 05:57:38.1596,172.8,68.7,40,39.76,0,20.33,65,-710,-700,0,40,40
2020-09-21 05:57:38.4091,172.8,68.7,40,39.76,0,20.32,66,4740,4740,0,40,40
2020-09-21 05:57:38.6599,172.8,68.7,40,39.76,0.1,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:38.9116,172.8,68.7,40,39.76,0,20.32,2,722.2,0,24,40,40
2020-09-21 05:57:39.1634,172.8,68.7,40,39.76,0.1,20.33,65,-710,-700,0,40,40
2020-09-21 05:57:39.4152,172.8,68.7,40,39.76,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 05:57:39.6675,172.8,68.7,40,39.76,-0.1,20.32,63,50,50,0,40,40
2020-09-21 05:57:39.9202,172.8,68.7,40,39.76,0.1,20.33,67,24.1,24.2,0,40,40
2020-09-21 05:57:40.1730,172.8,68.7,40,39.76,0,20.33,52,3.7,3.67,0,40,40
2020-09-21 05:57:40.4258,172.8,68.7,40,39.76,0,20.32,6,-710,24.1,3.7,40,40
2020-09-21 05:57:40.6754,172.8,68.7,40,39.76,0,20.32,7,-710,24.2,3.7,40,40
2020-09-21 05:57:40.9230,172.8,68.7,40,39.76,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:41.1705,172.8,68.7,40,39.76,0,20.32,2,722.3,0,24,40,40
2020-09-21 05:57:41.4181,172.8,68.7,40,39.76,0,20.32,61,724.9,717.6,0,40,40
2020-09-21 05:57:41.6656,172.8,68.7,40,39.76,-0.1,20.32,62,425,425,0,40,40
2020-09-21 05:57:41.9131,172.8,68.7,40,39.76,0,20.32,64,7.6,7.7,0,40,40
2020-09-21 05:57:42.1607,172.8,68.6,40,39.7,0,20.32,3,722.6,0,23,40,40
2020-09-21 05:57:42.4082,172.8,68.6,40,39.7,0,20.32,4,722.3,0,23,40,40
2020-09-21 05:57:42.6557,172.8,68.6,40,39.7,0,20.32,65,-710,-710,0,40,40
2020-09-21 05:57:42.9073,172.8,68.6,40,39.7,0,20.32,66,4750,4750,0,40,40
2020-09-21 05:57:43.1601,172.8,68.6,40,39.7,0,20.32,1,722.6,0,23.5,40,40
2020-09-21 05:57:43.4129,172.8,68.6,40,39.7,0.1,20.32,2,722.3,0,24,40,40
2020-09-21 05:57:43.6657,172.8,68.6,40,39.7,-0.1,20.33,65,-700,-700,0,40,40
2020-09-21 05:57:43.9147,172.8,68.6,40,39.7,-0.1,20.32,51,3.69,3.67,0,40,40
2020-09-21 05:57:44.1623,172.8,68.6,40,39.7,0,20.32,63,50,50,0,40,40
2020-09-21 05:57:44.4099,172.8,68.6,40,39.7,0,20.32,67,24.1,24.2,0,40,40
2020-09-21 05:57:44.6575,172.8,68.6,40,39.7,0,20.32,52,3.7,3.67,0,40,40
2020-09-21 05:57:44.9053,172.8,68.6,40,39.7,0,20.32,6,-700,24.1,3.7,40,40
2020-09-21 05:57:45.1531,172.8,68.6,40,39.7,0,20.32,7,-710,24.2,3.7,40,40
2020-09-21 05:57:45.4009,172.8,68.6,40,39.7,0,20.32,1,722.6,0,23.5,40,40
2020-09-21 05:57:45.6487,172.8,68.6,40,39.7,0.1,20.32,2,722.3,0,24,40,40
2020-09-21 05:57:45.9002,172.8,68.6,40,39.7,-0.1,20.32,61,725,717.6,0,40,40
2020-09-21 05:57:46.1529,172.8,68.6,40,39.7,0,20.32,62,425,425,0,40,40
2020-09-21 05:57:46.4057,172.8,68.6,40,39.7,0,20.35,64,7.6,7.7,0,40,40
2020-09-21 05:57:46.6584,172.8,68.6,40,39.7,0,20.32,3,722.6,0,23,40,40
2020-09-21 05:57:46.9075,172.8,68.6,40,39.7,0.1,20.33,4,722.3,0,23,40,40
2020-09-21 05:57:47.1550,172.8,68.6,40,39.7,0,20.32,65,-700,-700,0,40,40
2020-09-21 05:57:47.4026,172.8,68.6,40,39.7,0,20.32,66,4740,4740,0,40,40
2020-09-21 05:57:47.6501,172.8,68.6,40,39.7,0.1,20.32,1,722.6,0,23.5,40,40
2020-09-21 05:57:47.8976,172.8,68.6,40,39.7,0,20.33,2,722.3,0,24,40,40
2020-09-21 05:57:48.1505,172.8,68.5,40,39.64,0,20.32,65,-710,-700,0,40,40
2020-09-21 05:57:48.4033,172.8,68.5,40,39.64,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 05:57:48.6562,172.8,68.5,40,39.64,0,20.32,63,50,50,0,40,40
2020-09-21 05:57:48.9090,172.8,68.5,40,39.64,0.1,20.32,67,24.1,24.2,0,40,40
2020-09-21 05:57:49.1571,172.8,68.5,40,39.64,0,20.32,52,3.69,3.67,0,40,40
2020-09-21 05:57:49.4050,172.8,68.5,40,39.64,-0.1,20.32,6,-710,24.1,3.7,40,40
2020-09-21 05:57:49.6529,172.8,68.5,40,39.64,0.1,20.32,7,-710,24.2,3.7,40,40
2020-09-21 05:57:49.9008,172.8,68.5,40,39.64,0.1,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:50.1483,172.8,68.5,40,39.64,0,20.33,2,722.3,0,24,40,40
2020-09-21 05:57:50.3959,172.8,68.5,40,39.64,0,20.32,61,724.9,717.6,0,40,40
2020-09-21 05:57:50.6435,172.8,68.5,40,39.64,0,20.32,62,425,425,0,40,40
2020-09-21 05:57:50.8911,172.8,68.5,40,39.64,0,20.33,64,7.6,7.7,0,40,40
2020-09-21 05:57:51.1390,172.8,68.5,40,39.64,0.1,20.32,3,722.7,0,23,40,40
2020-09-21 05:57:51.3872,172.8,68.5,40,39.64,0,20.33,4,722.3,0,23,40,40
2020-09-21 05:57:51.6354,172.8,68.5,40,39.64,-0.1,20.33,65,-710,-710,0,40,40
2020-09-21 05:57:51.8836,172.8,68.5,40,39.64,0.1,20.33,66,4740,4740,0,40,40
2020-09-21 05:57:52.1343,172.8,68.5,40,39.64,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:52.3871,172.8,68.5,40,39.64,0,20.33,2,722.3,0,24,40,40
2020-09-21 05:57:52.6399,172.8,68.5,40,39.64,0,20.32,65,-700,-710,0,40,40
2020-09-21 05:57:52.8928,172.8,68.5,40,39.64,0,20.33,51,3.69,3.67,0,40,40
2020-09-21 05:57:53.1457,172.8,68.5,40,39.64,0,20.32,63,50,50,0,40,40
2020-09-21 05:57:53.3986,172.8,68.5,40,39.64,0.1,20.32,67,24.1,24.2,0,40,40
2020-09-21 05:57:53.6516,172.8,68.5,40,39.64,0,20.32,52,3.69,3.67,0,40,40
2020-09-21 05:57:53.9046,172.8,68.5,40,39.64,0,20.32,6,-700,24.1,3.7,40,40
2020-09-21 05:57:54.1570,172.8,68.5,40,39.64,0,20.32,7,-710,24.2,3.7,40,40
2020-09-21 05:57:54.4088,172.8,68.5,40,39.64,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:54.6607,172.8,68.5,40,39.64,0.1,20.32,2,722.3,0,24,40,40
2020-09-21 05:57:54.9126,172.8,68.5,40,39.64,0,20.33,61,724.9,717.6,0,40,40
2020-09-21 05:57:55.1646,172.8,68.5,40,39.64,0,20.33,62,425,425,0,40,40
2020-09-21 05:57:55.4175,172.8,68.5,40,39.64,0.1,20.32,64,7.6,7.7,0,40,40
2020-09-21 05:57:55.6703,172.8,68.5,40,39.64,0,20.33,3,722.7,0,23,40,40
2020-09-21 05:57:55.9232,172.8,68.5,40,39.64,0,20.32,4,722.2,0,23,40,40
2020-09-21 05:57:56.1754,172.8,68.5,40,39.64,0,20.33,65,-700,-710,0,40,40
2020-09-21 05:57:56.4245,172.8,68.5,40,39.64,0,20.32,66,4740,4740,0,40,40
2020-09-21 05:57:56.6736,172.8,68.5,40,39.64,0.1,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:56.9227,172.8,68.5,40,39.64,0.1,20.31,2,722.2,0,24,40,40
2020-09-21 05:57:57.1718,172.8,68.5,40,39.64,-0.1,20.32,65,-710,-710,0,40,40
2020-09-21 05:57:57.4224,172.8,68.5,40,39.64,0.1,20.32,51,3.69,3.67,0,40,40
2020-09-21 05:57:57.6733,172.8,68.5,40,39.64,0,20.32,63,50,50,0,40,40
2020-09-21 05:57:57.9243,172.8,68.5,40,39.64,0,20.32,67,24.1,24.2,0,40,40
2020-09-21 05:57:58.1752,172.8,68.5,40,39.64,0,20.32,52,3.7,3.67,0,40,40
2020-09-21 05:57:58.4249,172.8,68.5,40,39.64,0,20.32,6,-710,24.1,3.7,40,40
2020-09-21 05:57:58.6725,172.8,68.5,40,39.64,0,20.32,7,-710,24.2,3.7,40,40
2020-09-21 05:57:58.9201,172.8,68.5,40,39.64,0.1,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:57:59.1677,172.8,68.5,40,39.64,0,20.33,2,722.2,0,24,40,40
2020-09-21 05:57:59.4174,172.8,68.5,40,39.64,-0.1,20.32,61,725,717.6,0,40,40
2020-09-21 05:57:59.6702,172.8,68.5,40,39.64,0,20.33,62,425,425,0,40,40
2020-09-21 05:57:59.9230,172.8,68.5,40,39.64,0,20.33,64,7.6,7.7,0,40,40
2020-09-21 05:58:00.1757,172.8,68.5,40,39.64,0,20.33,3,722.7,0,23,40,40
2020-09-21 05:58:00.4285,172.8,68.5,40,39.64,0,20.33,4,722.2,0,23,40,40
2020-09-21 05:58:00.6761,172.8,68.5,40,39.64,0,20.32,65,-710,-710,0,40,40
2020-09-21 05:58:00.9238,172.8,68.5,40,39.64,0,20.32,66,4740,4740,0,40,40
2020-09-21 05:58:01.1714,172.8,68.5,40,39.64,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:58:01.4190,172.8,68.5,40,39.64,0,20.32,2,722.2,0,24,40,40
2020-09-21 05:58:01.6666,172.8,68.5,40,39.64,0,20.32,65,-700,-710,0,40,40
2020-09-21 05:58:01.9142,172.8,68.5,40,39.64,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 05:58:02.1618,172.8,68.5,40,39.64,0,20.32,63,50,50,0,40,40
2020-09-21 05:58:02.4094,172.8,68.5,40,39.64,0.1,20.32,67,24.1,24.2,0,40,40
2020-09-21 05:58:02.6570,172.8,68.5,40,39.64,-0.1,20.32,52,3.7,3.67,0,40,40
2020-09-21 05:58:02.9045,172.8,68.5,40,39.64,0,20.32,6,-710,24.1,3.7,40,40
2020-09-21 05:58:03.1521,172.8,68.5,40,39.64,0.1,20.32,7,-700,24.2,3.7,40,40
2020-09-21 05:58:03.3997,172.8,68.5,40,39.64,0,20.34,1,722.7,0,23.5,40,40
2020-09-21 05:58:03.6502,172.8,68.5,40,39.64,0,20.33,2,722.3,0,24,40,40
2020-09-21 05:58:03.9029,172.8,68.5,40,39.64,0,20.32,61,724.9,717.6,0,40,40
2020-09-21 05:58:04.1556,172.8,68.5,40,39.64,0,20.32,62,425,425,0,40,40
2020-09-21 05:58:04.4083,172.8,68.5,40,39.64,0.1,20.31,64,7.6,7.7,0,40,40
2020-09-21 05:58:04.6583,172.8,68.5,40,39.64,0.1,20.32,3,722.7,0,23,40,40
2020-09-21 05:58:04.9058,172.8,68.5,40,39.64,-0.1,20.32,4,722.3,0,23,40,40
2020-09-21 05:58:05.1534,172.8,68.5,40,39.64,0,20.33,65,-700,-710,0,40,40
2020-09-21 05:58:05.4009,172.8,68.5,40,39.64,0,20.32,66,4740,4740,0,40,40
2020-09-21 05:58:05.6485,172.8,68.5,40,39.64,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:58:05.8966,172.8,68.5,40,39.64,0,20.32,2,722.3,0,24,40,40
2020-09-21 05:58:06.1448,172.8,68.5,40,39.64,0,20.33,65,-710,-710,0,40,40
2020-09-21 05:58:06.3929,172.8,68.5,40,39.64,0,20.33,51,3.69,3.67,0,40,40
2020-09-21 05:58:06.6410,172.8,68.5,40,39.64,0.1,20.32,63,50,50,0,40,40
2020-09-21 05:58:06.8887,172.8,68.5,40,39.64,0,20.32,67,24.1,24.2,0,40,40
2020-09-21 05:58:07.1362,172.8,68.5,40,39.64,0,20.33,52,3.7,3.67,0,40,40
2020-09-21 05:58:07.3837,172.8,68.5,40,39.64,0,20.32,6,-700,24.1,3.7,40,40
2020-09-21 05:58:07.6312,172.8,68.5,40,39.64,0,20.32,7,-700,24.2,3.7,40,40
2020-09-21 05:58:07.8806,172.8,68.5,40,39.64,0.1,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:58:08.1332,172.8,68.5,40,39.64,0,20.33,2,722.3,0,24,40,40
2020-09-21 05:58:08.3858,172.8,68.5,40,39.64,-0.1,20.33,61,724.9,717.6,0,40,40
2020-09-21 05:58:08.6385,172.8,68.5,40,39.64,0.1,20.32,62,425,425,0,40,40
2020-09-21 05:58:08.8912,172.8,68.5,40,39.64,0,20.32,64,7.6,7.7,0,40,40
2020-09-21 05:58:09.1442,172.8,68.5,40,39.64,0,20.33,3,722.7,0,23,40,40
2020-09-21 05:58:09.3972,172.8,68.5,40,39.64,0,20.32,4,722.3,0,23,40,40
2020-09-21 05:58:09.6501,172.8,68.5,40,39.64,0,20.32,65,-710,-700,0,40,40
2020-09-21 05:58:09.9031,172.8,68.5,40,39.64,0,20.32,66,4730,4730,0,40,40
2020-09-21 05:58:10.1561,172.8,68.5,40,39.64,0,20.33,1,722.7,0,23.5,40,40
2020-09-21 05:58:10.4091,172.8,68.5,40,39.64,-0.1,20.32,2,722.3,0,24,40,40
2020-09-21 05:58:10.6621,172.8,68.5,40,39.64,0,20.32,65,-700,-710,0,40,40
2020-09-21 05:58:10.9147,172.8,68.5,40,39.64,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 05:58:11.1668,172.8,68.5,40,39.64,0,20.32,63,50,50,0,40,40
2020-09-21 05:58:11.4190,172.8,68.5,40,39.64,0,20.32,67,24.1,24.2,0,40,40
2020-09-21 05:58:11.6711,172.8,68.5,40,39.64,-0.1,20.32,52,3.69,3.67,0,40,40
2020-09-21 05:58:11.9214,172.8,68.5,40,39.64,0,20.33,6,-710,24.1,3.7,40,40
2020-09-21 05:58:12.1690,172.8,68.5,40,39.64,0.1,20.32,7,-690,24.2,3.7,40,40
2020-09-21 05:58:12.4165,172.8,68.5,40,39.64,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:58:12.6641,172.8,68.5,40,39.64,-0.1,20.32,2,722.3,0,24,40,40
2020-09-21 05:58:12.9116,172.8,68.5,40,39.64,0,20.33,61,725,717.6,0,40,40
2020-09-21 05:58:13.1645,172.8,68.5,40,39.64,0,20.32,62,425,425,0,40,40
2020-09-21 05:58:13.4176,172.8,68.5,40,39.64,0,20.32,64,7.6,7.7,0,40,40
2020-09-21 05:58:13.6707,172.8,68.5,40,39.64,0,20.32,3,722.7,0,23,40,40
2020-09-21 05:58:13.9238,172.8,68.5,40,39.64,-0.1,20.32,4,722.3,0,23,40,40
2020-09-21 05:58:14.1768,172.8,68.5,40,39.64,0.1,20.33,65,-700,-700,0,40,40
2020-09-21 05:58:14.4299,172.8,68.5,40,39.64,0.1,20.32,66,4730,4730,0,40,40
2020-09-21 05:58:14.6830,172.8,68.5,40,39.64,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:58:14.9361,172.8,68.5,40,39.64,0,20.33,2,722.3,0,24,40,40
2020-09-21 05:58:15.1869,172.8,68.5,40,39.64,0,20.33,65,-700,-700,0,40,40
2020-09-21 05:58:15.4346,172.8,68.5,40,39.64,0,20.31,51,3.69,3.67,0,40,40
2020-09-21 05:58:15.6822,172.8,68.5,40,39.64,0.1,20.32,63,50,50,0,40,40
2020-09-21 05:58:15.9299,172.8,68.5,40,39.64,0,20.32,67,24.1,24.2,0,40,40
2020-09-21 05:58:16.1776,172.8,68.5,40,39.64,0,20.32,52,3.69,3.67,0,40,40
2020-09-21 05:58:16.4252,172.8,68.5,40,39.64,0.1,20.32,6,-690,24.1,3.7,40,40
2020-09-21 05:58:16.6728,172.8,68.5,40,39.64,0,20.32,7,-700,24.2,3.7,40,40
2020-09-21 05:58:16.9204,172.8,68.5,40,39.64,0,20.33,1,722.7,0,23.5,40,40
2020-09-21 05:58:17.1681,172.8,68.4,40,39.58,0,20.32,2,722.3,0,24,40,40
2020-09-21 05:58:17.4156,172.8,68.4,40,39.58,0,20.32,61,725,717.6,0,40,40
2020-09-21 05:58:17.6631,172.8,68.4,40,39.58,0,20.32,62,425,425,0,40,40
2020-09-21 05:58:17.9106,172.8,68.4,40,39.58,0,20.33,64,7.6,7.7,0,40,40
2020-09-21 05:58:18.1581,172.8,68.4,40,39.58,-0.1,20.32,3,722.7,0,23,40,40
2020-09-21 05:58:18.4056,172.8,68.4,40,39.58,0,20.32,4,722.4,0,23,40,40
2020-09-21 05:58:18.6531,172.8,68.4,40,39.58,0,20.31,65,-700,-710,0,40,40
2020-09-21 05:58:18.9006,172.8,68.4,40,39.58,0,20.32,66,4740,4740,0,40,40
2020-09-21 05:58:19.1481,172.8,68.4,40,39.58,0.1,20.33,1,722.7,0,23.5,40,40
2020-09-21 05:58:19.3992,172.8,68.4,40,39.58,-0.1,20.45,2,722.4,0,24,40,40
2020-09-21 05:58:19.6520,172.8,68.4,40,39.58,0,20.32,65,-710,-710,0,40,40
2020-09-21 05:58:19.9047,172.8,68.4,40,39.58,0.1,20.33,51,3.69,3.67,0,40,40
2020-09-21 05:58:20.1575,172.8,68.4,40,39.58,0,20.32,63,50,50,0,40,40
2020-09-21 05:58:20.4092,172.8,68.4,40,39.58,0,20.32,67,24.1,24.2,0,40,40
2020-09-21 05:58:20.6604,172.8,68.4,40,39.58,0,20.32,52,3.69,3.67,0,40,40
2020-09-21 05:58:20.9115,172.8,68.4,40,39.58,0,20.32,6,-710,24.1,3.7,40,40
2020-09-21 05:58:21.1627,172.8,68.4,40,39.58,0,20.32,7,-700,24.2,3.7,40,40
2020-09-21 05:58:21.4115,172.8,68.4,40,39.58,0.1,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:58:21.6591,172.8,68.4,40,39.58,-0.1,20.32,2,722.4,0,24,40,40
2020-09-21 05:58:21.9067,172.8,68.4,40,39.58,0,20.32,61,724.9,717.6,0,40,40
2020-09-21 05:58:22.1542,172.8,68.4,40,39.58,0.1,20.32,62,425,425,0,40,40
2020-09-21 05:58:22.4037,172.8,68.4,40,39.58,0,20.33,64,7.6,7.7,0,40,40
2020-09-21 05:58:22.6564,172.8,68.4,40,39.58,0,20.32,3,722.7,0,23,40,40
2020-09-21 05:58:22.9091,172.8,68.4,40,39.58,0,20.33,4,722.4,0,23,40,40
2020-09-21 05:58:23.1617,172.8,68.4,40,39.58,0,20.33,65,-710,-700,0,40,40
2020-09-21 05:58:23.4126,172.8,68.4,40,39.58,0.1,20.32,66,4730,4730,0,40,40
2020-09-21 05:58:23.6602,172.8,68.4,40,39.58,0,20.32,1,722.7,0,23.5,40,40
