Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 05:58:23.9077,172.8,68.4,40,39.58,0,20.32,2,722.4,0,24,40,40
2020-09-21 05:58:24.1552,172.8,68.4,40,39.58,0.1,20.33,65,-690,-700,0,40,40
2020-09-21 05:58:24.4047,172.8,68.4,40,39.58,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 05:58:24.6573,172.8,68.4,40,39.58,0,20.32,63,50,50,0,40,40
2020-09-21 05:58:24.9100,172.8,68.4,40,39.58,0,20.32,67,24.1,24.2,0,40,40
2020-09-21 05:58:25.1627,172.8,68.4,40,39.58,-0.1,20.33,52,3.7,3.67,0,40,40
2020-09-21 05:58:25.4136,172.8,68.4,39.75,39.58,0.1,20.33,6,-700,24.1,3.7,40,40
2020-09-21 05:58:25.6611,172.8,68.4,39.75,39.58,0.1,20.33,7,-700,24.2,3.7,40,40
2020-09-21 05:58:25.9086,172.8,68.4,39.75,39.58,0,20.32,1,722.7,0,23.5,40,40
2020-09-21 05:58:26.1561,172.8,68.4,39.75,39.58,0,20.27,2,722.3,0,24,40,40
2020-09-21 05:58:26.4037,172.8,68.4,39.75,39.58,0,20.32,61,725,717.5,0,40,40
2020-09-21 05:58:26.6565,172.8,68.4,39.75,39.58,0,20.32,62,425,425,0,40,40
2020-09-21 05:58:26.9093,172.8,68.4,39.75,39.58,0,20.32,64,7.6,7.7,0,40,40
2020-09-21 05:58:27.1621,172.8,68.4,39.75,39.58,0,20.32,3,722.7,0,23,40,40
2020-09-21 05:58:27.4150,172.8,68.4,39.75,39.58,0,20.32,4,722.3,0,23,40,40
2020-09-21 05:58:27.6627,172.8,68.4,39.75,39.58,0.1,20.33,65,-690,-700,0,40,40
2020-09-21 05:58:27.9103,172.8,68.4,39.75,39.58,0,20.32,66,4730,4730,0,40,40
2020-09-21 05:58:28.1579,172.8,68.4,39.75,39.58,0,20.33,1,722.7,0,23.5,40,40
2020-09-21 05:58:28.4055,172.8,68.4,39.75,39.58,0,20.33,2,722.3,0,24,40,40
2020-09-21 05:58:28.6576,172.8,68.4,39.75,39.58,0,20.34,65,-690,-700,0,40,40
2020-09-21 05:58:28.9100,172.8,68.4,39.75,39.58,0.1,20.32,51,3.69,3.67,0,40,40
2020-09-21 05:58:29.1623,172.8,68.4,39.75,39.58,0,20.32,63,50,50,0,40,40
2020-09-21 05:58:29.4146,172.8,68.4,39.75,39.58,-0.1,20.32,67,24.1,24.2,0,40,40
2020-09-21 05:58:29.6642,172.8,68.4,39.75,39.58,0,20.32,52,3.7,3.67,0,40,40
2020-09-21 05:58:29.9117,172.8,68.4,39.75,39.58,0,20.32,6,-680,24.1,3.7,40,40
2020-09-21 05:58:30.1592,172.8,68.4,39.75,39.58,0,20.32,7,-700,24.2,3.7,40,40
2020-09-21 05:58:30.4067,172.8,68.4,39.75,39.58,0.1,20.33,1,722.7,0,23.5,40,40
2020-09-21 05:58:30.6543,172.8,68.4,39.75,39.58,0,20.32,2,722.3,0,24,40,40
2020-09-21 05:58:30.9019,172.8,68.4,39.75,39.58,0,20.31,61,724.9,717.6,0,40,40
2020-09-21 05:58:31.1494,172.8,68.4,39.75,39.58,0.1,20.32,62,425,425,0,40,40
2020-09-21 05:58:31.3970,172.8,68.4,39.75,39.58,0,20.32,64,7.6,7.7,0,40,40
2020-09-21 05:58:31.6445,172.8,68.4,39.75,39.58,0,20.33,3,722.7,0,23,40,40
2020-09-21 05:58:31.8921,172.8,68.4,39.75,39.58,0.1,20.32,4,722.2,0,23,39.5,40
2020-09-21 05:58:32.1396,172.8,68.4,39.75,39.58,0,20.32,65,-690,-710,0,39.5,40
2020-09-21 05:58:32.3871,172.8,68.4,39.75,39.58,0.1,20.32,66,4730,4730,0,39.5,40
2020-09-21 05:58:32.6373,172.8,68.4,39.75,39.58,0.1,20.32,1,722.8,0,23.5,39.5,40
2020-09-21 05:58:32.8900,172.8,68.4,39.75,39.58,0,20.33,2,722.2,0,24,39.5,40
2020-09-21 05:58:33.1426,172.8,68.4,39.75,39.58,0.1,20.32,65,-670,-710,0,39.5,40
2020-09-21 05:58:33.3952,172.8,68.4,39.75,39.58,0.1,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:58:33.6457,172.8,68.4,39.75,39.58,0,20.32,63,50,50,0,39.5,40
2020-09-21 05:58:33.8941,172.8,68.4,39.75,39.58,0,20.33,67,24.1,24.2,0,39.5,40
2020-09-21 05:58:34.1424,172.8,68.4,39.75,39.58,0,20.34,52,3.7,3.67,0,39.5,40
2020-09-21 05:58:34.3907,172.8,68.4,39.75,39.58,0.1,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 05:58:34.6391,172.8,68.4,39.75,39.58,0.1,20.32,7,-710,24.2,3.7,39.5,40
2020-09-21 05:58:34.8909,172.8,68.4,39.75,39.58,0,20.32,1,722.8,0,23.5,39.5,40
2020-09-21 05:58:35.1437,172.8,68.4,39.75,39.58,0.1,20.32,2,722.2,0,24,39.5,40
2020-09-21 05:58:35.3965,172.8,68.4,39.75,39.58,0.1,20.34,61,724.9,717.6,0,39.5,40
2020-09-21 05:58:35.6493,172.8,68.4,39.75,39.58,0,20.32,62,425,425,0,39.5,40
2020-09-21 05:58:35.9022,172.8,68.4,39.75,39.58,0,20.33,64,7.6,7.7,0,39.5,40
2020-09-21 05:58:36.1551,172.8,68.4,39.75,39.58,0,20.32,3,722.8,0,23,39.5,40
2020-09-21 05:58:36.4079,172.8,68.4,39.75,39.58,0,20.32,4,722.2,0,23,39.5,40
2020-09-21 05:58:36.6608,172.8,68.4,39.75,39.58,0.1,20.33,65,-680,-710,0,39.5,40
2020-09-21 05:58:36.9124,172.8,68.4,39.75,39.58,0,20.32,66,4740,4740,0,39.5,40
2020-09-21 05:58:37.1637,172.8,68.4,39.75,39.58,-0.1,20.33,1,722.8,0,23.5,39.5,40
2020-09-21 05:58:37.4149,172.8,68.4,39.75,39.58,0.1,20.32,2,722.2,0,24,39.5,40
2020-09-21 05:58:37.6662,172.8,68.4,39.75,39.58,0,20.32,65,-680,-720,0,39.5,40
2020-09-21 05:58:37.9174,172.8,68.4,39.75,39.58,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:58:38.1649,172.8,68.4,39.75,39.58,0,20.32,63,50,50,0,39.5,40
2020-09-21 05:58:38.4122,172.8,68.4,39.75,39.58,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:58:38.6596,172.8,68.4,39.75,39.58,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 05:58:38.9070,172.8,68.4,39.75,39.58,0.1,20.32,6,-670,24.1,3.7,39.5,40
2020-09-21 05:58:39.1544,172.8,68.4,39.75,39.58,0,20.32,7,-720,24.2,3.7,39.5,40
2020-09-21 05:58:39.4018,172.8,68.4,39.75,39.58,0,20.33,1,722.6,0,23.5,39.5,40
2020-09-21 05:58:39.6492,172.8,68.4,39.75,39.58,0,20.32,2,722.4,0,24,39.5,40
2020-09-21 05:58:39.8966,172.8,68.4,39.75,39.58,0,20.32,61,724.9,717.7,0,39.5,40
2020-09-21 05:58:40.1470,172.8,68.4,39.75,39.58,0.1,20.32,62,425,425,0,39.5,40
2020-09-21 05:58:40.3998,172.8,68.4,39.75,39.58,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 05:58:40.6526,172.8,68.4,39.75,39.58,0,20.32,3,722.6,0,23,39.5,40
2020-09-21 05:58:40.9055,172.8,68.4,39.75,39.58,0.1,20.32,4,722.4,0,23,39.5,40
2020-09-21 05:58:41.1556,172.8,68.4,39.75,39.58,0.1,20.32,65,-670,-720,0,39.5,40
2020-09-21 05:58:41.4032,172.8,68.4,39.75,39.58,0,20.33,66,4740,4740,0,39.5,40
2020-09-21 05:58:41.6507,172.8,68.4,39.75,39.58,0,20.32,1,722.6,0,23.5,39.5,40
2020-09-21 05:58:41.8982,172.8,68.4,39.75,39.58,0,20.32,2,722.4,0,24,39.5,40
2020-09-21 05:58:42.1455,172.8,68.4,39.75,39.58,0.1,20.33,65,-670,-720,0,39.5,40
2020-09-21 05:58:42.3926,172.8,68.4,39.75,39.58,0.1,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:58:42.6397,172.8,68.4,39.75,39.58,0,20.32,63,50,50,0,39.5,40
2020-09-21 05:58:42.8868,172.8,68.4,39.75,39.58,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:58:43.1363,172.8,68.4,39.75,39.58,0.1,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 05:58:43.3880,172.8,68.4,39.75,39.58,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 05:58:43.6397,172.8,68.4,39.75,39.58,0,20.32,7,-720,24.2,3.7,39.5,40
2020-09-21 05:58:43.8915,172.8,68.4,39.75,39.58,0,20.32,1,722.6,0,23.5,39.5,40
2020-09-21 05:58:44.1434,172.8,68.4,39.75,39.58,0,20.32,2,722.4,0,24,39.5,40
2020-09-21 05:58:44.3962,172.8,68.4,39.75,39.58,0.1,20.32,61,724.9,717.6,0,39.5,40
2020-09-21 05:58:44.6490,172.8,68.4,39.75,39.58,0,20.32,62,425,425,0,39.5,40
2020-09-21 05:58:44.9018,172.8,68.4,39.75,39.58,-0.1,20.33,64,7.6,7.7,0,39.5,40
2020-09-21 05:58:45.1547,172.8,68.4,39.75,39.58,0.1,20.32,3,722.6,0,23,39.5,40
2020-09-21 05:58:45.4021,172.8,68.4,39.75,39.58,0,20.32,4,722.4,0,23,39.5,40
2020-09-21 05:58:45.6495,172.8,68.4,39.75,39.58,0,20.32,65,-680,-730,0,39.5,40
2020-09-21 05:58:45.8969,172.8,68.4,39.75,39.58,0,20.32,66,4740,4740,0,39.5,40
2020-09-21 05:58:46.1443,172.8,68.4,39.75,39.58,-0.1,20.33,1,722.6,0,23.5,39.5,40
2020-09-21 05:58:46.3913,172.8,68.4,39.75,39.58,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:58:46.6384,172.8,68.4,39.75,39.58,0.1,20.31,65,-670,-720,0,39.5,40
2020-09-21 05:58:46.8854,172.8,68.4,39.75,39.58,0,20.32,51,3.69,3.68,0,39.5,40
2020-09-21 05:58:47.1325,172.8,68.4,39.75,39.58,0,20.32,63,50,50,0,39.5,40
2020-09-21 05:58:47.3802,172.8,68.4,39.75,39.58,0,20.33,67,24.1,24.2,0,39.5,40
2020-09-21 05:58:47.6281,172.8,68.4,39.75,39.58,0,20.33,52,3.7,3.67,0,39.5,40
2020-09-21 05:58:47.8760,172.8,68.4,39.75,39.58,0,20.32,6,-670,24.1,3.7,39.5,40
2020-09-21 05:58:48.1239,172.8,68.4,39.75,39.58,0,20.32,7,-730,24.2,3.7,39.5,40
2020-09-21 05:58:48.3716,172.8,68.4,39.75,39.58,-0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:58:48.6189,172.8,68.4,39.75,39.58,0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:58:48.8663,172.8,68.4,39.75,39.58,0,20.33,61,724.9,717.6,0,39.5,40
2020-09-21 05:58:49.1136,172.8,68.4,39.75,39.58,0,20.33,62,425,425,0,39.5,40
2020-09-21 05:58:49.3614,172.8,68.4,39.75,39.58,0,20.33,64,7.6,7.7,0,39.5,40
2020-09-21 05:58:49.6098,172.8,68.4,39.75,39.58,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 05:58:49.8582,172.8,68.4,39.75,39.58,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 05:58:50.1067,172.8,68.4,39.75,39.58,0.1,20.32,65,-660,-720,0,39.5,40
2020-09-21 05:58:50.3548,172.8,68.4,39.75,39.58,-0.1,20.32,66,4740,4740,0,39.5,40
2020-09-21 05:58:50.6023,172.8,68.4,39.75,39.58,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:58:50.8498,172.8,68.4,39.75,39.58,0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:58:51.0973,172.8,68.4,39.75,39.58,0,20.32,65,-680,-730,0,39.5,40
2020-09-21 05:58:51.3448,172.8,68.4,39.75,39.58,0,20.3,51,3.69,3.68,0,39.5,40
2020-09-21 05:58:51.5921,172.8,68.4,39.75,39.58,0,20.32,63,50,50,0,39.5,40
2020-09-21 05:58:51.8394,172.8,68.4,39.75,39.58,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:58:52.0868,172.8,68.4,39.75,39.58,0.1,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 05:58:52.3341,172.8,68.4,39.75,39.58,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 05:58:52.5866,172.8,68.4,39.75,39.58,0,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 05:58:52.8391,172.8,68.4,39.75,39.58,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:58:53.0916,172.8,68.4,39.75,39.58,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:58:53.3441,172.8,68.4,39.75,39.58,0,20.32,61,724.9,717.6,0,39.5,40
2020-09-21 05:58:53.5966,172.8,68.4,39.75,39.58,0.1,20.32,62,425,425,0,39.5,40
2020-09-21 05:58:53.8491,172.8,68.4,39.75,39.58,-0.1,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 05:58:54.1016,172.8,68.4,39.75,39.58,0.1,20.32,3,722.7,0,23,39.5,40
2020-09-21 05:58:54.3541,172.8,68.4,39.75,39.58,0.1,20.32,4,722.2,0,23,39.5,40
2020-09-21 05:58:54.6056,172.8,68.4,39.75,39.58,0,20.32,65,-680,-730,0,39.5,40
2020-09-21 05:58:54.8528,172.8,68.4,39.75,39.58,0,20.32,66,4750,4750,0,39.5,40
2020-09-21 05:58:55.1000,172.8,68.4,39.75,39.58,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:58:55.3472,172.8,68.4,39.75,39.58,0,20.32,2,722.2,0,24,39.5,40
2020-09-21 05:58:55.5944,172.8,68.4,39.75,39.58,0.1,20.31,65,-680,-730,0,39.5,40
2020-09-21 05:58:55.8458,172.8,68.4,39.75,39.58,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:58:56.0983,172.8,68.4,39.75,39.58,-0.1,20.32,63,50,50,0,39.5,40
2020-09-21 05:58:56.3508,172.8,68.4,39.75,39.58,0.1,20.3,67,24.1,24.2,0,39.5,40
2020-09-21 05:58:56.6033,172.8,68.4,39.75,39.58,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 05:58:56.8558,172.8,68.4,39.75,39.58,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 05:58:57.1082,172.8,68.4,39.75,39.58,0,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 05:58:57.3607,172.8,68.4,39.75,39.58,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:58:57.6132,172.8,68.4,39.75,39.58,0,20.32,2,722.2,0,24,39.5,40
2020-09-21 05:58:57.8652,172.8,68.4,39.75,39.58,0,20.32,61,724.9,717.6,0,39.5,40
2020-09-21 05:58:58.1164,172.8,68.4,39.75,39.58,-0.1,20.33,62,425,425,0,39.5,40
2020-09-21 05:58:58.3676,172.8,68.4,39.75,39.58,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 05:58:58.6187,172.8,68.4,39.75,39.58,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 05:58:58.8682,172.8,68.4,39.75,39.58,0,20.32,4,722.2,0,23,39.5,40
2020-09-21 05:58:59.1156,172.8,68.4,39.75,39.58,0.1,20.32,65,-670,-730,0,39.5,40
2020-09-21 05:58:59.3629,172.8,68.4,39.75,39.58,-0.1,20.32,66,4750,4750,0,39.5,40
2020-09-21 05:58:59.6103,172.8,68.4,39.75,39.58,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:58:59.8577,172.8,68.4,39.75,39.58,0.1,20.32,2,722.2,0,24,39.5,40
2020-09-21 05:59:00.1050,172.8,68.4,39.75,39.58,0,20.33,65,-680,-730,0,39.5,40
2020-09-21 05:59:00.3524,172.8,68.4,39.75,39.58,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:59:00.5997,172.8,68.4,39.75,39.58,0,20.32,63,50,50,0,39.5,40
2020-09-21 05:59:00.8471,172.8,68.4,39.75,39.58,0,20.33,67,24.1,24.2,0,39.5,40
2020-09-21 05:59:01.0994,172.8,68.4,39.75,39.58,0.1,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 05:59:01.3519,172.8,68.4,39.75,39.58,0.1,20.32,6,-670,24.1,3.7,39.5,40
2020-09-21 05:59:01.6044,172.8,68.4,39.75,39.58,0,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 05:59:01.8570,172.8,68.4,39.75,39.58,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:02.1064,172.8,68.4,39.75,39.58,0.1,20.33,2,722.3,0,24,39.5,40
2020-09-21 05:59:02.3536,172.8,68.4,39.75,39.58,0,20.33,61,724.9,717.6,0,39.5,40
2020-09-21 05:59:02.6008,172.8,68.4,39.75,39.58,0,20.33,62,425,425,0,39.5,40
2020-09-21 05:59:02.8480,172.8,68.4,39.75,39.58,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 05:59:03.0952,172.8,68.4,39.75,39.58,0,20.33,3,722.7,0,23,39.5,40
2020-09-21 05:59:03.3466,172.8,68.4,39.75,39.58,0.1,20.33,4,722.3,0,23,39.5,40
2020-09-21 05:59:03.5992,172.8,68.4,39.75,39.58,0,20.33,65,-680,-740,0,39.5,40
2020-09-21 05:59:03.8517,172.8,68.4,39.75,39.58,0,20.3,66,4750,4750,0,39.5,40
2020-09-21 05:59:04.1042,172.8,68.4,39.75,39.58,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:04.3568,172.8,68.4,39.75,39.58,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:04.6093,172.8,68.4,39.75,39.58,0.1,20.32,65,-680,-730,0,39.5,40
2020-09-21 05:59:04.8618,172.8,68.4,39.75,39.58,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:59:05.1144,172.8,68.4,39.75,39.58,-0.1,20.33,63,50,50,0,39.5,40
2020-09-21 05:59:05.3669,172.8,68.4,39.75,39.58,0.1,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:59:05.6189,172.8,68.4,39.75,39.58,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 05:59:05.8706,172.8,68.4,39.75,39.58,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 05:59:06.1223,172.8,68.4,39.75,39.58,0,20.33,7,-740,24.2,3.7,39.5,40
2020-09-21 05:59:06.3739,172.8,68.4,39.75,39.58,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:06.6231,172.8,68.4,39.75,39.58,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:06.8705,172.8,68.4,39.75,39.58,0,20.32,61,724.9,717.6,0,39.5,40
2020-09-21 05:59:07.1180,172.8,68.4,39.75,39.58,-0.1,20.32,62,425,425,0,39.5,40
2020-09-21 05:59:07.3654,172.8,68.4,39.75,39.58,0,20.33,64,7.6,7.8,0,39.5,40
2020-09-21 05:59:07.6128,172.8,68.4,39.75,39.58,0.1,20.32,3,722.7,0,23,39.5,40
2020-09-21 05:59:07.8602,172.8,68.4,39.75,39.58,0,20.33,4,722.3,0,23,39.5,40
2020-09-21 05:59:08.1076,172.8,68.4,39.75,39.58,0,20.32,65,-680,-740,0,39.5,40
2020-09-21 05:59:08.3551,172.8,68.4,39.75,39.58,0,20.32,66,4760,4760,0,39.5,40
2020-09-21 05:59:08.6025,172.8,68.4,39.75,39.58,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:08.8497,172.8,68.4,39.75,39.58,0.1,20.33,2,722.3,0,24,39.5,40
2020-09-21 05:59:09.0969,172.8,68.4,39.75,39.58,0.1,20.32,65,-670,-740,0,39.5,40
2020-09-21 05:59:09.3441,172.8,68.4,39.75,39.58,-0.1,20.33,51,3.69,3.67,0,39.5,40
2020-09-21 05:59:09.5913,172.8,68.4,39.75,39.58,0.1,20.32,63,50,50,0,39.5,40
2020-09-21 05:59:09.8422,172.8,68.4,39.75,39.58,0.1,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:59:10.0948,172.8,68.4,39.75,39.58,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 05:59:10.3473,172.8,68.4,39.75,39.58,0,20.32,6,-670,24.1,3.7,39.5,40
2020-09-21 05:59:10.5999,172.8,68.4,39.75,39.58,0,20.32,7,-750,24.2,3.7,39.5,40
2020-09-21 05:59:10.8490,172.8,68.4,39.75,39.58,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:11.0962,172.8,68.4,39.75,39.58,0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:11.3435,172.8,68.4,39.75,39.58,0,20.33,61,725,717.5,0,39.5,40
2020-09-21 05:59:11.5908,172.8,68.4,39.75,39.58,0,20.32,62,425,425,0,39.5,40
2020-09-21 05:59:11.8381,172.8,68.4,39.75,39.58,0,20.33,64,7.6,7.7,0,39.5,40
2020-09-21 05:59:12.0853,172.8,68.4,39.75,39.58,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 05:59:12.3326,172.8,68.4,39.75,39.58,0.1,20.32,4,722.3,0,23,39.5,40
2020-09-21 05:59:12.5798,172.8,68.4,39.75,39.58,0,20.32,65,-680,-740,0,39.5,40
2020-09-21 05:59:12.8271,172.8,68.4,39.75,39.58,-0.1,20.32,66,4760,4760,0,39.5,40
2020-09-21 05:59:13.0743,172.8,68.4,39.75,39.58,0.1,20.31,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:13.3215,172.8,68.4,39.75,39.58,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:13.5688,172.8,68.4,39.75,39.58,0,20.32,65,-680,-740,0,39.5,40
2020-09-21 05:59:13.8180,172.8,68.4,39.75,39.58,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:59:14.0704,172.8,68.3,39.75,39.53,0,20.32,63,50,50,0,39.5,40
2020-09-21 05:59:14.3227,172.8,68.3,39.75,39.53,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:59:14.5751,172.8,68.3,39.75,39.53,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 05:59:14.8275,172.8,68.3,39.75,39.53,0,20.33,6,-680,24.1,3.7,39.5,40
2020-09-21 05:59:15.0793,172.8,68.3,39.75,39.53,0,20.35,7,-750,24.2,3.7,39.5,40
2020-09-21 05:59:15.3311,172.8,68.3,39.75,39.53,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:15.5828,172.8,68.3,39.75,39.53,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 05:59:15.8346,172.8,68.3,39.75,39.53,0,20.32,61,724.9,717.6,0,39.5,40
2020-09-21 05:59:16.0855,172.8,68.3,39.75,39.53,0,20.32,62,425,425,0,39.5,40
2020-09-21 05:59:16.3328,172.8,68.3,39.75,39.53,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 05:59:16.5801,172.8,68.3,39.75,39.53,0.1,20.32,3,722.7,0,23,39.5,40
2020-09-21 05:59:16.8274,172.8,68.3,39.75,39.53,0,20.33,4,722.3,0,23,39.5,40
2020-09-21 05:59:17.0747,172.8,68.3,39.75,39.53,-0.1,20.33,65,-680,-740,0,39.5,40
2020-09-21 05:59:17.3220,172.8,68.3,39.75,39.53,0,20.33,66,4760,4760,0,39.5,40
2020-09-21 05:59:17.5693,172.8,68.3,39.75,39.53,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:17.8166,172.8,68.3,39.75,39.53,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:18.0639,172.8,68.3,39.75,39.53,0.1,20.33,65,-670,-740,0,39.5,40
2020-09-21 05:59:18.3151,172.8,68.3,39.75,39.53,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:59:18.5675,172.8,68.3,39.75,39.53,0.1,20.33,63,50,50,0,39.5,40
2020-09-21 05:59:18.8199,172.8,68.3,39.75,39.53,0.1,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:59:19.0723,172.8,68.3,39.75,39.53,0,20.33,52,3.7,3.67,0,39.5,40
2020-09-21 05:59:19.3247,172.8,68.3,39.75,39.53,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 05:59:19.5772,172.8,68.3,39.75,39.53,0,20.32,7,-750,24.2,3.7,39.5,40
2020-09-21 05:59:19.8298,172.8,68.3,39.75,39.53,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:20.0823,172.8,68.3,39.75,39.53,0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:20.3349,172.8,68.3,39.75,39.53,0,20.33,61,724.8,717.6,0,39.5,40
2020-09-21 05:59:20.5874,172.8,68.3,39.75,39.53,0,20.32,62,425,425,0,39.5,40
2020-09-21 05:59:20.8399,172.8,68.3,39.75,39.53,0.1,20.32,64,7.6,7.8,0,39.5,40
2020-09-21 05:59:21.0924,172.8,68.3,39.75,39.53,0.1,20.34,3,722.7,0,23,39.5,40
2020-09-21 05:59:21.3449,172.8,68.3,39.75,39.53,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 05:59:21.5945,172.8,68.3,39.75,39.53,0,20.33,65,-680,-750,0,39.5,40
2020-09-21 05:59:21.8439,172.8,68.3,39.75,39.53,0,20.32,66,4760,4760,0,39.5,40
2020-09-21 05:59:22.0934,172.8,68.3,39.75,39.53,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:22.3429,172.8,68.3,39.75,39.53,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 05:59:22.5942,172.8,68.3,39.75,39.53,-0.1,20.32,65,-690,-750,0,39.5,40
2020-09-21 05:59:22.8466,172.8,68.3,39.75,39.53,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:59:23.0991,172.8,68.3,39.75,39.53,0,20.32,63,50,50,0,39.5,40
2020-09-21 05:59:23.3516,172.8,68.3,39.75,39.53,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:59:23.6031,172.8,68.3,39.75,39.53,0,20.33,52,3.7,3.67,0,39.5,40
2020-09-21 05:59:23.8505,172.8,68.3,39.75,39.53,0,20.32,6,-690,24.1,3.7,39.5,40
2020-09-21 05:59:24.0979,172.8,68.3,39.75,39.53,0,20.33,7,-740,24.2,3.7,39.5,40
2020-09-21 05:59:24.3453,172.8,68.3,39.75,39.53,0.1,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:24.5927,172.8,68.3,39.75,39.53,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 05:59:24.8442,172.8,68.3,39.75,39.53,-0.1,20.33,61,724.9,717.6,0,39.5,40
2020-09-21 05:59:25.0967,172.8,68.3,39.75,39.53,0,20.32,62,425,425,0,39.5,40
2020-09-21 05:59:25.3493,172.8,68.3,39.75,39.53,0,20.3,64,7.6,7.8,0,39.5,40
2020-09-21 05:59:25.6018,172.8,68.3,39.75,39.53,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 05:59:25.8503,172.8,68.3,39.75,39.53,0,20.29,4,722.3,0,23,39.5,40
2020-09-21 05:59:26.0974,172.8,68.3,39.75,39.53,0,20.32,65,-680,-740,0,39.5,40
2020-09-21 05:59:26.3445,172.8,68.3,39.75,39.53,0,20.32,66,4750,4750,0,39.5,40
2020-09-21 05:59:26.5917,172.8,68.3,39.75,39.53,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:26.8409,172.8,68.3,39.75,39.53,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:27.0934,172.8,68.3,39.75,39.53,0,20.32,65,-670,-740,0,39.5,40
2020-09-21 05:59:27.3459,172.8,68.3,39.75,39.53,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:59:27.5984,172.8,68.3,39.75,39.53,0,20.32,63,50,50,0,39.5,40
2020-09-21 05:59:27.8509,172.8,68.3,39.75,39.53,0.1,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:59:28.1034,172.8,68.3,39.75,39.53,-0.1,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 05:59:28.3559,172.8,68.3,39.75,39.53,0,20.3,6,-680,24.1,3.7,39.5,40
2020-09-21 05:59:28.6084,172.8,68.3,39.75,39.53,0.1,20.32,7,-730,24.2,3.7,39.5,40
2020-09-21 05:59:28.8609,172.8,68.3,39.75,39.53,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:29.1104,172.8,68.3,39.75,39.53,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 05:59:29.3577,172.8,68.3,39.75,39.53,0,20.32,61,724.8,717.6,0,39.5,40
2020-09-21 05:59:29.6049,172.8,68.3,39.75,39.53,0,20.35,62,425,425,0,39.5,40
2020-09-21 05:59:29.8522,172.8,68.3,39.75,39.53,0.1,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 05:59:30.0995,172.8,68.3,39.75,39.53,0.1,20.33,3,722.7,0,23,39.5,40
2020-09-21 05:59:30.3467,172.8,68.3,39.75,39.53,-0.1,20.33,4,722.3,0,23,39.5,40
2020-09-21 05:59:30.5939,172.8,68.3,39.75,39.53,0.1,20.32,65,-670,-740,0,39.5,40
2020-09-21 05:59:30.8411,172.8,68.3,39.75,39.53,0,20.33,66,4750,4750,0,39.5,40
2020-09-21 05:59:31.0892,172.8,68.3,39.75,39.53,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:31.3411,172.8,68.3,39.75,39.53,0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:31.5931,172.8,68.3,39.75,39.53,-0.1,20.32,65,-690,-750,0,39.5,40
2020-09-21 05:59:31.8451,172.8,68.3,39.75,39.53,0.1,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:59:32.0964,172.8,68.3,39.75,39.53,0.1,20.33,63,50,50,0,39.5,40
2020-09-21 05:59:32.3438,172.8,68.3,39.75,39.53,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:59:32.5911,172.8,68.3,39.75,39.53,0,20.33,52,3.69,3.67,0,39.5,40
2020-09-21 05:59:32.8385,172.8,68.3,39.75,39.53,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 05:59:33.0867,172.8,68.3,39.75,39.53,0,20.32,7,-730,24.2,3.7,39.5,40
2020-09-21 05:59:33.3393,172.8,68.3,39.75,39.53,0.1,20.27,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:33.5918,172.8,68.3,39.75,39.53,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:33.8443,172.8,68.3,39.75,39.53,-0.1,20.33,61,724.9,717.6,0,39.5,40
2020-09-21 05:59:34.0969,172.8,68.3,39.75,39.53,0.1,20.32,62,425,425,0,39.5,40
2020-09-21 05:59:34.3483,172.8,68.3,39.75,39.53,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 05:59:34.5979,172.8,68.3,39.75,39.53,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 05:59:34.8474,172.8,68.3,39.75,39.53,0,20.33,4,722.3,0,23,39.5,40
2020-09-21 05:59:35.0970,172.8,68.3,39.75,39.53,0,20.32,65,-690,-740,0,39.5,40
2020-09-21 05:59:35.3478,172.8,68.3,39.75,39.53,0,20.32,66,4750,4750,0,39.5,40
2020-09-21 05:59:35.6003,172.8,68.3,39.75,39.53,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:35.8529,172.8,68.3,39.75,39.53,-0.1,20.31,2,722.3,0,24,39.5,40
2020-09-21 05:59:36.1054,172.8,68.3,39.75,39.53,-0.1,20.33,65,-680,-740,0,39.5,40
2020-09-21 05:59:36.3579,172.8,68.3,39.75,39.53,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:59:36.6053,172.8,68.3,39.75,39.53,0,20.32,63,50,50,0,39.5,40
2020-09-21 05:59:36.8526,172.8,68.3,39.75,39.53,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:59:37.1000,172.8,68.3,39.75,39.53,0,20.32,52,3.69,3.67,0,39.5,40
2020-09-21 05:59:37.3473,172.8,68.3,39.75,39.53,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 05:59:37.5977,172.8,68.3,39.75,39.53,0.1,20.32,7,-730,24.2,3.7,39.5,40
2020-09-21 05:59:37.8502,172.8,68.3,39.75,39.53,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:38.1028,172.8,68.3,39.75,39.53,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:38.3553,172.8,68.3,39.75,39.53,0,20.33,61,724.9,717.6,0,39.5,40
2020-09-21 05:59:38.6078,172.8,68.3,39.75,39.53,0,20.33,62,425,425,0,39.5,40
2020-09-21 05:59:38.8603,172.8,68.3,39.75,39.53,0.1,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 05:59:39.1128,172.8,68.3,39.75,39.53,0.1,20.32,3,722.7,0,23,39.5,40
2020-09-21 05:59:39.3653,172.8,68.3,39.75,39.53,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 05:59:39.6178,172.8,68.3,39.75,39.53,0,20.33,65,-670,-730,0,39.5,40
2020-09-21 05:59:39.8663,172.8,68.3,39.75,39.53,0.1,20.33,66,4750,4750,0,39.5,40
2020-09-21 05:59:40.1136,172.8,68.3,39.75,39.53,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:40.3610,172.8,68.3,39.75,39.53,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:40.6083,172.8,68.3,39.75,39.53,0,20.32,65,-680,-750,0,39.5,40
2020-09-21 05:59:40.8556,172.8,68.3,39.75,39.53,0,20.33,51,3.69,3.67,0,39.5,40
2020-09-21 05:59:41.1030,172.8,68.3,39.75,39.53,0.1,20.32,63,50,50,0,39.5,40
2020-09-21 05:59:41.3503,172.8,68.3,39.75,39.53,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:59:41.5976,172.8,68.3,39.75,39.53,-0.1,20.33,52,3.7,3.67,0,39.5,40
2020-09-21 05:59:41.8453,172.8,68.3,39.75,39.53,0.1,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 05:59:42.0933,172.8,68.3,39.75,39.53,0,20.32,7,-730,24.2,3.7,39.5,40
2020-09-21 05:59:42.3412,172.8,68.3,39.75,39.53,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:42.5891,172.8,68.3,39.75,39.53,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:42.8367,172.8,68.3,39.75,39.53,-0.1,20.32,61,725,717.6,0,39.5,40
2020-09-21 05:59:43.0839,172.8,68.3,39.75,39.53,0,20.32,62,425,425,0,39.5,40
2020-09-21 05:59:43.3310,172.8,68.3,39.75,39.53,0.1,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 05:59:43.5782,172.8,68.3,39.75,39.53,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 05:59:43.8253,172.8,68.3,39.75,39.53,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 05:59:44.0735,172.8,68.3,39.75,39.53,0,20.32,65,-670,-740,0,39.5,40
2020-09-21 05:59:44.3217,172.8,68.3,39.75,39.53,0,20.32,66,4750,4750,0,39.5,40
2020-09-21 05:59:44.5700,172.8,68.3,39.75,39.53,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:44.8182,172.8,68.3,39.75,39.53,-0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:45.0689,172.8,68.3,39.75,39.53,0,20.32,65,-680,-750,0,39.5,40
2020-09-21 05:59:45.3198,172.8,68.3,39.75,39.53,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:59:45.5706,172.8,68.3,39.75,39.53,0,20.32,63,50,50,0,39.5,40
2020-09-21 05:59:45.8215,172.8,68.3,39.75,39.53,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:59:46.0737,172.8,68.3,39.75,39.53,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 05:59:46.3262,172.8,68.3,39.75,39.53,0,20.33,6,-680,24.1,3.7,39.5,40
2020-09-21 05:59:46.5786,172.8,68.3,39.75,39.53,0,20.33,7,-740,24.2,3.7,39.5,40
2020-09-21 05:59:46.8310,172.8,68.3,39.75,39.53,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:47.0830,172.8,68.3,39.75,39.53,-0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:47.3347,172.8,68.3,39.75,39.53,0,20.32,61,724.8,717.5,0,39.5,40
2020-09-21 05:59:47.5864,172.8,68.3,39.75,39.53,0.1,20.33,62,425,425,0,39.5,40
2020-09-21 05:59:47.8381,172.8,68.3,39.75,39.53,0,20.32,64,7.6,7.8,0,39.5,40
2020-09-21 05:59:48.0903,172.8,68.3,39.75,39.53,0,20.31,3,722.7,0,23,39.5,40
2020-09-21 05:59:48.3428,172.8,68.3,39.75,39.53,0,20.33,4,722.3,0,23,39.5,40
2020-09-21 05:59:48.5954,172.8,68.3,39.75,39.53,0,20.32,65,-690,-740,0,39.5,40
2020-09-21 05:59:48.8479,172.8,68.3,39.75,39.53,0.1,20.32,66,4750,4750,0,39.5,40
2020-09-21 05:59:49.0973,172.8,68.3,39.75,39.53,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:49.3446,172.8,68.3,39.75,39.53,-0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:49.5918,172.8,68.3,39.75,39.53,0.1,20.33,65,-670,-740,0,39.5,40
2020-09-21 05:59:49.8391,172.8,68.3,39.75,39.53,0,20.33,51,3.69,3.67,0,39.5,40
2020-09-21 05:59:50.0864,172.8,68.3,39.75,39.53,0,20.33,63,50,50,0,39.5,40
2020-09-21 05:59:50.3337,172.8,68.3,39.75,39.53,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:59:50.5810,172.8,68.3,39.75,39.53,0,20.33,52,3.7,3.67,0,39.5,40
2020-09-21 05:59:50.8283,172.8,68.3,39.75,39.53,0.1,20.32,6,-690,24.1,3.7,39.5,40
2020-09-21 05:59:51.0767,172.8,68.3,39.75,39.53,0.1,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 05:59:51.3292,172.8,68.3,39.75,39.53,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:51.5817,172.8,68.3,39.75,39.53,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:51.8342,172.8,68.3,39.75,39.53,0,20.32,61,724.8,717.5,0,39.5,40
2020-09-21 05:59:52.0868,172.8,68.3,39.75,39.53,0,20.32,62,425,425,0,39.5,40
2020-09-21 05:59:52.3392,172.8,68.3,39.75,39.53,0.1,20.33,64,7.6,7.8,0,39.5,40
2020-09-21 05:59:52.5916,172.8,68.3,39.75,39.53,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 05:59:52.8440,172.8,68.3,39.75,39.53,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 05:59:53.0964,172.8,68.3,39.75,39.53,0.1,20.32,65,-680,-740,0,39.5,40
2020-09-21 05:59:53.3490,172.8,68.3,39.75,39.53,0,20.32,66,4750,4750,0,39.5,40
2020-09-21 05:59:53.6015,172.8,68.3,39.75,39.53,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:53.8541,172.8,68.3,39.75,39.53,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 05:59:54.1066,172.8,68.3,39.75,39.53,0,20.33,65,-680,-740,0,39.5,40
2020-09-21 05:59:54.3550,172.8,68.3,39.75,39.53,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:59:54.6024,172.8,68.3,39.75,39.53,0,20.31,63,50,50,0,39.5,40
2020-09-21 05:59:54.8498,172.8,68.3,39.75,39.53,-0.1,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:59:55.0973,172.8,68.3,39.75,39.53,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 05:59:55.3447,172.8,68.3,39.75,39.53,0,20.33,6,-670,24.1,3.7,39.5,40
2020-09-21 05:59:55.5971,172.8,68.3,39.75,39.53,0,20.33,7,-740,24.2,3.7,39.5,40
2020-09-21 05:59:55.8496,172.8,68.3,39.75,39.53,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:56.1021,172.8,68.3,39.75,39.53,-0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 05:59:56.3545,172.8,68.3,39.75,39.53,0,20.32,61,725,717.6,0,39.5,40
2020-09-21 05:59:56.6071,172.8,68.3,39.75,39.53,0.1,20.33,62,425,425,0,39.5,40
2020-09-21 05:59:56.8596,172.8,68.3,39.75,39.53,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 05:59:57.1122,172.8,68.3,39.75,39.53,-0.1,20.33,3,722.7,0,23,39.5,40
2020-09-21 05:59:57.3648,172.8,68.3,39.75,39.53,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 05:59:57.6173,172.8,68.3,39.75,39.53,0,20.32,65,-680,-730,0,39.5,40
2020-09-21 05:59:57.8698,172.8,68.3,39.75,39.53,0,20.33,66,4750,4750,0,39.5,40
2020-09-21 05:59:58.1223,172.8,68.3,39.75,39.53,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 05:59:58.3749,172.8,68.3,39.75,39.53,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 05:59:58.6274,172.8,68.3,39.75,39.53,0,20.32,65,-680,-730,0,39.5,40
2020-09-21 05:59:58.8799,172.8,68.3,39.75,39.53,0.1,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 05:59:59.1325,172.8,68.3,39.75,39.53,-0.1,20.33,63,50,50,0,39.5,40
2020-09-21 05:59:59.3850,172.8,68.3,39.75,39.53,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 05:59:59.6344,172.8,68.3,39.75,39.53,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 05:59:59.8816,172.8,68.3,39.75,39.53,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 06:00:00.1289,172.8,68.3,39.75,39.53,0.1,20.34,7,-730,24.2,3.7,39.5,40
2020-09-21 06:00:00.3761,172.8,68.3,39.75,39.53,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:00.6233,172.8,68.3,39.75,39.53,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:00.8704,172.8,68.3,39.75,39.53,0.1,20.33,61,724.9,717.5,0,39.5,40
2020-09-21 06:00:01.1175,172.8,68.3,39.75,39.53,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:00:01.3646,172.8,68.3,39.75,39.53,0,20.33,64,7.6,7.7,0,39.5,40
2020-09-21 06:00:01.6125,172.8,68.3,39.75,39.53,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:00:01.8650,172.8,68.3,39.75,39.53,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:00:02.1176,172.8,68.3,39.75,39.53,0,20.31,65,-680,-730,0,39.5,40
2020-09-21 06:00:02.3701,172.8,68.3,39.75,39.53,0,20.32,66,4750,4750,0,39.5,40
2020-09-21 06:00:02.6224,172.8,68.3,39.75,39.53,-0.1,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:02.8724,172.8,68.3,39.75,39.53,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:03.1225,172.8,68.3,39.75,39.53,0,20.31,65,-680,-730,0,39.5,40
2020-09-21 06:00:03.3725,172.8,68.3,39.75,39.53,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:00:03.6225,172.8,68.3,39.75,39.53,0,20.33,63,50,50,0,39.5,40
2020-09-21 06:00:03.8706,172.8,68.3,39.75,39.53,-0.1,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:00:04.1180,172.8,68.3,39.75,39.53,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:00:04.3655,172.8,68.3,39.75,39.53,0.1,20.32,6,-670,24.1,3.7,39.5,40
2020-09-21 06:00:04.6129,172.8,68.3,39.75,39.53,0,20.32,7,-730,24.2,3.7,39.5,40
2020-09-21 06:00:04.8637,172.8,68.3,39.75,39.53,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:05.1153,172.8,68.3,39.75,39.53,0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:05.3670,172.8,68.3,39.75,39.53,0,20.33,61,724.9,717.6,0,39.5,40
2020-09-21 06:00:05.6186,172.8,68.3,39.75,39.53,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:00:05.8671,172.8,68.3,39.75,39.53,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 06:00:06.1145,172.8,68.3,39.75,39.53,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:00:06.3619,172.8,68.3,39.75,39.53,0,20.33,4,722.3,0,23,39.5,40
2020-09-21 06:00:06.6093,172.8,68.3,39.75,39.53,0.1,20.32,65,-670,-730,0,39.5,40
2020-09-21 06:00:06.8606,172.8,68.3,39.75,39.53,-0.1,20.31,66,4750,4750,0,39.5,40
2020-09-21 06:00:07.1131,172.8,68.3,39.75,39.53,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:07.3656,172.8,68.3,39.75,39.53,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:00:07.6182,172.8,68.3,39.75,39.53,0,20.33,65,-680,-730,0,39.5,40
2020-09-21 06:00:07.8685,172.8,68.3,39.75,39.53,0.1,20.33,51,3.69,3.67,0,39.5,40
2020-09-21 06:00:08.1180,172.8,68.3,39.75,39.53,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:00:08.3676,172.8,68.3,39.75,39.53,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:00:08.6172,172.8,68.3,39.75,39.53,0.1,20.33,52,3.7,3.67,0,39.5,40
2020-09-21 06:00:08.8658,172.8,68.3,39.75,39.53,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 06:00:09.1132,172.8,68.3,39.75,39.53,0,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 06:00:09.3606,172.8,68.3,39.75,39.53,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:09.6080,172.8,68.3,39.75,39.53,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:09.8554,172.8,68.3,39.75,39.53,0.1,20.33,61,724.9,717.5,0,39.5,40
2020-09-21 06:00:10.1028,172.8,68.3,39.75,39.53,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:00:10.3502,172.8,68.3,39.75,39.53,0,20.33,64,7.6,7.7,0,39.5,40
2020-09-21 06:00:10.5976,172.8,68.3,39.75,39.53,0.1,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:00:10.8450,172.8,68.3,39.75,39.53,0,20.33,4,722.3,0,23,39.5,40
2020-09-21 06:00:11.0973,172.8,68.3,39.75,39.53,0,20.31,65,-680,-730,0,39.5,40
2020-09-21 06:00:11.3498,172.8,68.3,39.75,39.53,0,20.33,66,4750,4750,0,39.5,40
2020-09-21 06:00:11.6023,172.8,68.3,39.75,39.53,0,20.34,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:11.8548,172.8,68.3,39.75,39.53,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:12.1027,172.8,68.3,39.75,39.53,0.1,20.32,65,-670,-730,0,39.5,40
2020-09-21 06:00:12.3500,172.8,68.3,39.75,39.53,0,20.33,51,3.69,3.67,0,39.5,40
2020-09-21 06:00:12.5973,172.8,68.3,39.75,39.53,-0.1,20.32,63,50,50,0,39.5,40
2020-09-21 06:00:12.8447,172.8,68.3,39.75,39.53,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:00:13.0941,172.8,68.3,39.75,39.53,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:00:13.3436,172.8,68.3,39.75,39.53,0,20.33,6,-670,24.1,3.7,39.5,40
2020-09-21 06:00:13.5931,172.8,68.3,39.75,39.53,0,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 06:00:13.8427,172.8,68.3,39.75,39.53,-0.1,20.33,1,722.6,0,23.5,39.5,40
2020-09-21 06:00:14.0909,172.8,68.3,39.75,39.53,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:00:14.3381,172.8,68.3,39.75,39.53,0,20.33,61,724.9,717.6,0,39.5,40
2020-09-21 06:00:14.5854,172.8,68.3,39.75,39.53,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:00:14.8327,172.8,68.3,39.75,39.53,0,20.33,64,7.6,7.7,0,39.5,40
2020-09-21 06:00:15.0830,172.8,68.3,39.75,39.53,0,20.32,3,722.6,0,23,39.5,40
2020-09-21 06:00:15.3355,172.8,68.3,39.75,39.53,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:00:15.5880,172.8,68.3,39.75,39.53,0.1,20.32,65,-670,-740,0,39.5,40
2020-09-21 06:00:15.8405,172.8,68.3,39.75,39.53,-0.1,20.3,66,4740,4740,0,39.5,40
2020-09-21 06:00:16.0902,172.8,68.3,39.75,39.53,0,20.33,1,722.6,0,23.5,39.5,40
2020-09-21 06:00:16.3374,172.8,68.3,39.75,39.53,0.1,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:00:16.5846,172.8,68.3,39.75,39.53,0,20.32,65,-680,-730,0,39.5,40
2020-09-21 06:00:16.8318,172.8,68.3,39.75,39.53,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:00:17.0821,172.8,68.3,39.75,39.53,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:00:17.3346,172.8,68.3,39.75,39.53,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:00:17.5871,172.8,68.3,39.75,39.53,0.1,20.33,52,3.7,3.67,0,39.5,40
2020-09-21 06:00:17.8396,172.8,68.3,39.75,39.53,0,20.33,6,-680,24.1,3.7,39.5,40
2020-09-21 06:00:18.0919,172.8,68.3,39.75,39.53,-0.1,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 06:00:18.3433,172.8,68.3,39.75,39.53,0.1,20.32,1,722.6,0,23.5,39.5,40
2020-09-21 06:00:18.5946,172.8,68.3,39.75,39.53,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:18.8459,172.8,68.3,39.75,39.53,0,20.32,61,724.9,717.5,0,39.5,40
2020-09-21 06:00:19.0973,172.8,68.3,39.75,39.53,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:00:19.3495,172.8,68.3,39.75,39.53,-0.1,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 06:00:19.6021,172.8,68.3,39.75,39.53,0.1,20.32,3,722.6,0,23,39.5,40
2020-09-21 06:00:19.8546,172.8,68.3,39.75,39.53,0.1,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:00:20.1071,172.8,68.3,39.75,39.53,0,20.31,65,-680,-730,0,39.5,40
2020-09-21 06:00:20.3596,172.8,68.3,39.75,39.53,0,20.32,66,4740,4740,0,39.5,40
2020-09-21 06:00:20.6122,172.8,68.3,39.75,39.53,0,20.32,1,722.6,0,23.5,39.5,40
2020-09-21 06:00:20.8647,172.8,68.3,39.75,39.53,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:21.1172,172.8,68.2,39.75,39.47,0.1,20.33,65,-670,-730,0,39.5,40
2020-09-21 06:00:21.3692,172.8,68.2,39.75,39.47,-0.1,20.33,51,3.69,3.67,0,39.5,40
2020-09-21 06:00:21.6205,172.8,68.2,39.75,39.47,-0.1,20.33,63,50,50,0,39.5,40
2020-09-21 06:00:21.8717,172.8,68.2,39.75,39.47,0.1,20.33,67,24.1,24.2,0,39.5,40
2020-09-21 06:00:22.1230,172.8,68.2,39.75,39.47,0,20.32,52,3.69,3.67,0,39.5,40
2020-09-21 06:00:22.3736,172.8,68.2,39.75,39.47,0,20.32,6,-670,24.1,3.7,39.5,40
2020-09-21 06:00:22.6234,172.8,68.2,39.75,39.47,0,20.33,7,-740,24.2,3.7,39.5,40
2020-09-21 06:00:22.8732,172.8,68.2,39.75,39.47,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:23.1230,172.8,68.2,39.75,39.47,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:23.3728,172.8,68.2,39.75,39.47,0,20.32,61,724.9,717.6,0,39.5,40
2020-09-21 06:00:23.6211,172.8,68.2,39.75,39.47,-0.1,20.32,62,425,425,0,39.5,40
2020-09-21 06:00:23.8685,172.8,68.2,39.75,39.47,-0.1,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 06:00:24.1158,172.8,68.2,39.75,39.47,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:00:24.3631,172.8,68.2,39.75,39.47,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:00:24.6119,172.8,68.2,39.75,39.47,0,20.32,65,-670,-740,0,39.5,40
2020-09-21 06:00:24.8618,172.8,68.2,39.75,39.47,0,20.3,66,4740,4740,0,39.5,40
2020-09-21 06:00:25.1117,172.8,68.2,39.75,39.47,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:25.3615,172.8,68.2,39.75,39.47,0.1,20.3,2,722.3,0,24,39.5,40
2020-09-21 06:00:25.6111,172.8,68.2,39.75,39.47,0.1,20.32,65,-670,-730,0,39.5,40
2020-09-21 06:00:25.8604,172.8,68.2,39.75,39.47,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:00:26.1096,172.8,68.2,39.75,39.47,0.1,20.32,63,50,50,0,39.5,40
2020-09-21 06:00:26.3589,172.8,68.2,39.75,39.47,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:00:26.6078,172.8,68.2,39.75,39.47,0.1,20.32,52,3.69,3.67,0,39.5,40
2020-09-21 06:00:26.8548,172.8,68.2,39.75,39.47,0.1,20.32,6,-660,24.1,3.7,39.5,40
2020-09-21 06:00:27.1019,172.8,68.2,39.75,39.47,-0.1,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 06:00:27.3489,172.8,68.2,39.75,39.47,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:27.5970,172.8,68.2,39.75,39.47,0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:27.8495,172.8,68.2,39.75,39.47,0,20.33,61,724.9,717.6,0,39.5,40
2020-09-21 06:00:28.1021,172.8,68.2,39.75,39.47,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:00:28.3546,172.8,68.2,39.75,39.47,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 06:00:28.6071,172.8,68.2,39.75,39.47,0,20.33,3,722.7,0,23,39.5,40
2020-09-21 06:00:28.8596,172.8,68.2,39.75,39.47,0.1,20.33,4,722.3,0,23,39.5,40
2020-09-21 06:00:29.1121,172.8,68.2,39.75,39.47,0,20.33,65,-690,-740,0,39.5,40
2020-09-21 06:00:29.3646,172.8,68.2,39.75,39.47,-0.1,20.33,66,4750,4750,0,39.5,40
2020-09-21 06:00:29.6171,172.8,68.2,39.75,39.47,0.1,20.31,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:29.8676,172.8,68.2,39.75,39.47,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:00:30.1150,172.8,68.2,39.75,39.47,0,20.32,65,-680,-740,0,39.5,40
2020-09-21 06:00:30.3624,172.8,68.2,39.75,39.47,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:00:30.6098,172.8,68.2,39.75,39.47,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:00:30.8572,172.8,68.2,39.75,39.47,0,20.33,67,24.1,24.2,0,39.5,40
2020-09-21 06:00:31.1052,172.8,68.2,39.75,39.47,0,20.31,52,3.69,3.67,0,39.5,40
2020-09-21 06:00:31.3532,172.8,68.2,39.75,39.47,-0.1,20.32,6,-690,24.1,3.7,39.5,40
2020-09-21 06:00:31.6013,172.8,68.2,39.75,39.47,-0.1,20.33,7,-750,24.2,3.7,39.5,40
2020-09-21 06:00:31.8493,172.8,68.2,39.75,39.47,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:32.1000,172.8,68.2,39.75,39.47,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:00:32.3525,172.8,68.2,39.75,39.47,0,20.33,61,724.9,717.7,0,39.5,40
2020-09-21 06:00:32.6050,172.8,68.2,39.75,39.47,0,20.33,62,425,425,0,39.5,40
2020-09-21 06:00:32.8575,172.8,68.2,39.75,39.47,0,20.32,64,7.6,7.8,0,39.5,40
2020-09-21 06:00:33.1089,172.8,68.2,39.75,39.47,0.1,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:00:33.3594,172.8,68.2,39.75,39.47,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:00:33.6099,172.8,68.2,39.75,39.47,-0.1,20.33,65,-680,-750,0,39.5,40
2020-09-21 06:00:33.8604,172.8,68.2,39.75,39.47,0,20.34,66,4760,4760,0,39.5,40
2020-09-21 06:00:34.1096,172.8,68.2,39.75,39.47,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:34.3569,172.8,68.2,39.75,39.47,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:34.6041,172.8,68.2,39.75,39.47,0.1,20.32,65,-670,-740,0,39.5,40
2020-09-21 06:00:34.8514,172.8,68.2,39.75,39.47,-0.1,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:00:35.0987,172.8,68.2,39.75,39.47,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:00:35.3460,172.8,68.2,39.75,39.47,0.1,20.33,67,24.1,24.2,0,39.5,40
2020-09-21 06:00:35.5934,172.8,68.2,39.75,39.47,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:00:35.8407,172.8,68.2,39.75,39.47,0,20.32,6,-670,24.1,3.7,39.5,40
2020-09-21 06:00:36.0899,172.8,68.2,39.75,39.47,0,20.33,7,-740,24.2,3.7,39.5,40
2020-09-21 06:00:36.3424,172.8,68.2,39.75,39.47,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:36.5949,172.8,68.2,39.75,39.47,0.1,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:00:36.8474,172.8,68.2,39.75,39.47,0,20.32,61,724.9,717.7,0,39.5,40
2020-09-21 06:00:37.0999,172.8,68.2,39.75,39.47,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:00:37.3524,172.8,68.2,39.75,39.47,0.1,20.33,64,7.6,7.7,0,39.5,40
2020-09-21 06:00:37.6049,172.8,68.2,39.75,39.47,0,20.33,3,722.7,0,23,39.5,40
2020-09-21 06:00:37.8573,172.8,68.2,39.75,39.47,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:00:38.1098,172.8,68.2,39.75,39.47,0,20.3,65,-670,-740,0,39.5,40
2020-09-21 06:00:38.3586,172.8,68.2,39.75,39.47,0,20.32,66,4760,4760,0,39.5,40
2020-09-21 06:00:38.6064,172.8,68.2,39.75,39.47,0.1,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:38.8542,172.8,68.2,39.75,39.47,0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:39.1020,172.8,68.2,39.75,39.47,0,20.32,65,-680,-740,0,39.5,40
2020-09-21 06:00:39.3494,172.8,68.2,39.75,39.47,0.1,20.33,51,3.69,3.67,0,39.5,40
2020-09-21 06:00:39.5968,172.8,68.2,39.75,39.47,0,20.33,63,50,50,0,39.5,40
2020-09-21 06:00:39.8442,172.8,68.2,39.75,39.47,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:00:40.0915,172.8,68.2,39.75,39.47,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:00:40.3406,172.8,68.2,39.75,39.47,0,20.33,6,-690,24.1,3.7,39.5,40
2020-09-21 06:00:40.5901,172.8,68.2,39.75,39.47,0,20.33,7,-740,24.2,3.7,39.5,40
2020-09-21 06:00:40.8397,172.8,68.2,39.75,39.47,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:41.0892,172.8,68.2,39.75,39.47,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:41.3388,172.8,68.2,39.75,39.47,0,20.32,61,724.8,717.5,0,39.5,40
2020-09-21 06:00:41.5862,172.8,68.2,39.75,39.47,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:00:41.8337,172.8,68.2,39.75,39.47,0,20.32,64,7.6,7.8,0,39.5,40
2020-09-21 06:00:42.0812,172.8,68.2,39.75,39.47,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:00:42.3286,172.8,68.2,39.75,39.47,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:00:42.5758,172.8,68.2,39.75,39.47,-0.1,20.32,65,-680,-740,0,39.5,40
2020-09-21 06:00:42.8230,172.8,68.2,39.75,39.47,0,20.32,66,4760,4760,0,39.5,40
2020-09-21 06:00:43.0701,172.8,68.2,39.75,39.47,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:43.3173,172.8,68.2,39.75,39.47,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:00:43.5686,172.8,68.2,39.75,39.47,0,20.32,65,-670,-740,0,39.5,40
2020-09-21 06:00:43.8211,172.8,68.2,39.75,39.47,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:00:44.0736,172.8,68.2,39.75,39.47,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:00:44.3262,172.8,68.2,39.75,39.47,0.1,20.33,67,24.1,24.2,0,39.5,40
2020-09-21 06:00:44.5787,172.8,68.2,39.75,39.47,-0.1,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:00:44.8311,172.8,68.2,39.75,39.47,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 06:00:45.0836,172.8,68.2,39.75,39.47,0.1,20.32,7,-730,24.2,3.7,39.5,40
2020-09-21 06:00:45.3360,172.8,68.2,39.75,39.47,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:45.5885,172.8,68.2,39.75,39.47,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:00:45.8410,172.8,68.2,39.75,39.47,0,20.32,61,724.9,717.6,0,39.5,40
2020-09-21 06:00:46.0935,172.8,68.2,39.75,39.47,0,20.33,62,425,425,0,39.5,40
2020-09-21 06:00:46.3461,172.8,68.2,39.75,39.47,0.1,20.32,64,7.6,7.8,0,39.5,40
2020-09-21 06:00:46.5963,172.8,68.2,39.75,39.47,0.1,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:00:46.8450,172.8,68.2,39.75,39.47,-0.1,20.33,4,722.3,0,23,39.5,40
2020-09-21 06:00:47.0937,172.8,68.2,39.75,39.47,0,20.32,65,-670,-740,0,39.5,40
2020-09-21 06:00:47.3424,172.8,68.2,39.75,39.47,0,20.32,66,4760,4760,0,39.5,40
2020-09-21 06:00:47.5936,172.8,68.2,39.75,39.47,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:47.8460,172.8,68.2,39.75,39.47,0.1,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:00:48.0985,172.8,68.2,39.75,39.47,-0.1,20.33,65,-690,-740,0,39.5,40
2020-09-21 06:00:48.3510,172.8,68.2,39.75,39.47,0.1,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:00:48.6035,172.8,68.2,39.75,39.47,0.1,20.33,63,50,50,0,39.5,40
2020-09-21 06:00:48.8560,172.8,68.2,39.75,39.47,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:00:49.1085,172.8,68.2,39.75,39.47,0,20.33,52,3.7,3.67,0,39.5,40
2020-09-21 06:00:49.3610,172.8,68.2,39.75,39.47,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 06:00:49.6130,172.8,68.2,39.75,39.47,0,20.32,7,-730,24.2,3.7,39.5,40
2020-09-21 06:00:49.8628,172.8,68.2,39.75,39.47,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:50.1127,172.8,68.2,39.75,39.47,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:50.3625,172.8,68.2,39.75,39.47,-0.1,20.31,61,724.9,717.5,0,39.5,40
2020-09-21 06:00:50.6119,172.8,68.2,39.75,39.47,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:00:50.8592,172.8,68.2,39.75,39.47,0,20.33,64,7.6,7.8,0,39.5,40
2020-09-21 06:00:51.1066,172.8,68.2,39.75,39.47,0,20.33,3,722.7,0,23,39.5,40
2020-09-21 06:00:51.3539,172.8,68.2,39.75,39.47,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:00:51.6016,172.8,68.2,39.75,39.47,0,20.32,65,-680,-730,0,39.5,40
2020-09-21 06:00:51.8507,172.8,68.2,39.75,39.47,0,20.33,66,4760,4760,0,39.5,40
2020-09-21 06:00:52.0999,172.8,68.2,39.75,39.47,0.1,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:52.3490,172.8,68.2,39.75,39.47,-0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:52.5981,172.8,68.2,39.75,39.47,0,20.32,65,-680,-750,0,39.5,40
2020-09-21 06:00:52.8485,172.8,68.2,39.75,39.47,0.1,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:00:53.1010,172.8,68.2,39.75,39.47,0,20.33,63,50,50,0,39.5,40
2020-09-21 06:00:53.3535,172.8,68.2,39.75,39.47,0,20.34,67,24.1,24.2,0,39.5,40
2020-09-21 06:00:53.6059,172.8,68.2,39.75,39.47,0,20.32,52,3.7,3.67,0,39.5,40
