Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:00:53.8564,172.8,68.2,39.75,39.47,0,20.32,6,-690,24.1,3.7,39.5,40
2020-09-21 06:00:54.1037,172.8,68.2,39.75,39.47,0.1,20.34,7,-730,24.2,3.7,39.5,40
2020-09-21 06:00:54.3511,172.8,68.1,39.75,39.41,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:54.5984,172.8,68.1,39.75,39.41,-0.1,20.34,2,722.3,0,24,39.5,40
2020-09-21 06:00:54.8458,172.8,68.1,39.75,39.41,0,20.33,61,724.8,717.6,0,39.5,40
2020-09-21 06:00:55.0983,172.8,68.1,39.75,39.41,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:00:55.3508,172.8,68.1,39.75,39.41,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 06:00:55.6034,172.8,68.1,39.75,39.41,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:00:55.8559,172.8,68.1,39.75,39.41,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:00:56.1075,172.8,68.1,39.75,39.41,0,20.32,65,-680,-740,0,39.5,40
2020-09-21 06:00:56.3591,172.8,68.1,39.75,39.41,0.1,20.32,66,4750,4750,0,39.5,40
2020-09-21 06:00:56.6108,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:56.8624,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:00:57.1145,172.8,68.1,39.75,39.41,0,20.33,65,-670,-740,0,39.5,40
2020-09-21 06:00:57.3671,172.8,68.1,39.75,39.41,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:00:57.6196,172.8,68.1,39.75,39.41,0.1,20.32,63,50,50,0,39.5,40
2020-09-21 06:00:57.8722,172.8,68.1,39.75,39.41,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:00:58.1247,172.8,68.1,39.75,39.41,-0.1,20.32,52,3.69,3.67,0,39.5,40
2020-09-21 06:00:58.3730,172.8,68.1,39.75,39.41,0.1,20.32,6,-670,24.1,3.7,39.5,40
2020-09-21 06:00:58.6203,172.8,68.1,39.75,39.41,0,20.32,7,-730,24.2,3.7,39.5,40
2020-09-21 06:00:58.8676,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:00:59.1148,172.8,68.1,39.75,39.41,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:00:59.3621,172.8,68.1,39.75,39.41,0,20.33,61,724.9,717.5,0,39.5,40
2020-09-21 06:00:59.6094,172.8,68.1,39.75,39.41,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:00:59.8568,172.8,68.1,39.75,39.41,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 06:01:00.1042,172.8,68.1,39.75,39.41,0,20.33,3,722.7,0,23,39.5,40
2020-09-21 06:01:00.3515,172.8,68.1,39.75,39.41,-0.1,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:01:00.6038,172.8,68.1,39.75,39.41,0,20.32,65,-670,-730,0,39.5,40
2020-09-21 06:01:00.8563,172.8,68.1,39.75,39.41,0,20.33,66,4760,4760,0,39.5,40
2020-09-21 06:01:01.1088,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:01.3614,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:01.6091,172.8,68.1,39.75,39.41,0,20.32,65,-680,-740,0,39.5,40
2020-09-21 06:01:01.8563,172.8,68.1,39.75,39.41,0.1,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:01:02.1036,172.8,68.1,39.75,39.41,0,20.33,63,50,50,0,39.5,40
2020-09-21 06:01:02.3509,172.8,68.1,39.75,39.41,-0.1,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:01:02.5981,172.8,68.1,39.75,39.41,0,20.33,52,3.69,3.67,0,39.5,40
2020-09-21 06:01:02.8454,172.8,68.1,39.75,39.41,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 06:01:03.0927,172.8,68.1,39.75,39.41,0,20.32,7,-730,24.2,3.7,39.5,40
2020-09-21 06:01:03.3401,172.8,68.1,39.75,39.41,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:03.5874,172.8,68.1,39.75,39.41,-0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:03.8347,172.8,68.1,39.75,39.41,0,20.33,61,724.9,717.6,0,39.5,40
2020-09-21 06:01:04.0820,172.8,68.1,39.75,39.41,0.1,20.33,62,425,425,0,39.5,40
2020-09-21 06:01:04.3293,172.8,68.1,39.75,39.41,0,20.32,64,7.6,7.8,0,39.5,40
2020-09-21 06:01:04.5766,172.8,68.1,39.75,39.41,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:01:04.8278,172.8,68.1,39.75,39.41,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:01:05.0803,172.8,68.1,39.75,39.41,0,20.32,65,-680,-730,0,39.5,40
2020-09-21 06:01:05.3328,172.8,68.1,39.75,39.41,0.1,20.32,66,4760,4760,0,39.5,40
2020-09-21 06:01:05.5852,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:05.8374,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:06.0893,172.8,68.1,39.75,39.41,0.1,20.33,65,-670,-730,0,39.5,40
2020-09-21 06:01:06.3413,172.8,68.1,39.75,39.41,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:01:06.5933,172.8,68.1,39.75,39.41,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:01:06.8457,172.8,68.1,39.75,39.41,0,20.3,67,24.1,24.2,0,39.5,40
2020-09-21 06:01:07.0981,172.8,68.1,39.75,39.41,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:01:07.3506,172.8,68.1,39.75,39.41,0.1,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 06:01:07.6030,172.8,68.1,39.75,39.41,0,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 06:01:07.8555,172.8,68.1,39.75,39.41,-0.1,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:08.1081,172.8,68.1,39.75,39.41,0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:08.3608,172.8,68.1,39.75,39.41,0,20.32,61,724.9,717.6,0,39.5,40
2020-09-21 06:01:08.6134,172.8,68.1,39.75,39.41,0,20.33,62,425,425,0,39.5,40
2020-09-21 06:01:08.8638,172.8,68.1,39.75,39.41,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 06:01:09.1112,172.8,68.1,39.75,39.41,-0.1,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:01:09.3586,172.8,68.1,39.75,39.41,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:01:09.6060,172.8,68.1,39.75,39.41,0.1,20.32,65,-670,-730,0,39.5,40
2020-09-21 06:01:09.8534,172.8,68.1,39.75,39.41,0,20.32,66,4750,4750,0,39.5,40
2020-09-21 06:01:10.1008,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:10.3482,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:10.5956,172.8,68.1,39.75,39.41,0,20.32,65,-680,-730,0,39.5,40
2020-09-21 06:01:10.8429,172.8,68.1,39.75,39.41,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:01:11.0903,172.8,68.1,39.75,39.41,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:01:11.3377,172.8,68.1,39.75,39.41,-0.1,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:01:11.5850,172.8,68.1,39.75,39.41,0.1,20.33,52,3.7,3.67,0,39.5,40
2020-09-21 06:01:11.8324,172.8,68.1,39.75,39.41,0,20.33,6,-670,24.1,3.7,39.5,40
2020-09-21 06:01:12.0807,172.8,68.1,39.75,39.41,0,20.33,7,-740,24.2,3.7,39.5,40
2020-09-21 06:01:12.3332,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:12.5856,172.8,68.1,39.75,39.41,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:01:12.8381,172.8,68.1,39.75,39.41,0,20.33,61,724.9,717.5,0,39.5,40
2020-09-21 06:01:13.0905,172.8,68.1,39.75,39.41,0.1,20.33,62,425,425,0,39.5,40
2020-09-21 06:01:13.3430,172.8,68.1,39.75,39.41,-0.1,20.33,64,7.6,7.7,0,39.5,40
2020-09-21 06:01:13.5954,172.8,68.1,39.75,39.41,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:01:13.8478,172.8,68.1,39.75,39.41,0.1,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:01:14.1003,172.8,68.1,39.75,39.41,0,20.33,65,-680,-730,0,39.5,40
2020-09-21 06:01:14.3512,172.8,68.1,39.75,39.41,0.1,20.32,66,4750,4750,0,39.5,40
2020-09-21 06:01:14.6022,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:14.8531,172.8,68.1,39.75,39.41,0,20.31,2,722.3,0,24,39.5,40
2020-09-21 06:01:15.1040,172.8,68.1,39.75,39.41,0.1,20.33,65,-670,-730,0,39.5,40
2020-09-21 06:01:15.3537,172.8,68.1,39.75,39.41,0,20.33,51,3.69,3.67,0,39.5,40
2020-09-21 06:01:15.6033,172.8,68.1,39.75,39.41,0,20.33,63,50,50,0,39.5,40
2020-09-21 06:01:15.8530,172.8,68.1,39.75,39.41,0,20.34,67,24.1,24.2,0,39.5,40
2020-09-21 06:01:16.1026,172.8,68.1,39.75,39.41,0,20.33,52,3.7,3.67,0,39.5,40
2020-09-21 06:01:16.3504,172.8,68.1,39.75,39.41,0.1,20.32,6,-690,24.1,3.7,39.5,40
2020-09-21 06:01:16.5977,172.8,68.1,39.75,39.41,0,20.32,7,-750,24.2,3.7,39.5,40
2020-09-21 06:01:16.8450,172.8,68.1,39.75,39.41,-0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:17.0923,172.8,68.1,39.75,39.41,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:01:17.3418,172.8,68.1,39.75,39.41,0.1,20.32,61,724.9,717.6,0,39.5,40
2020-09-21 06:01:17.5942,172.8,68.1,39.75,39.41,0,20.33,62,425,425,0,39.5,40
2020-09-21 06:01:17.8467,172.8,68.1,39.75,39.41,0,20.33,64,7.6,7.7,0,39.5,40
2020-09-21 06:01:18.0991,172.8,68.1,39.75,39.41,0,20.33,3,722.7,0,23,39.5,40
2020-09-21 06:01:18.3496,172.8,68.1,39.75,39.41,0,20.33,4,722.3,0,23,39.5,40
2020-09-21 06:01:18.5969,172.8,68.1,39.75,39.41,0.1,20.33,65,-680,-740,0,39.5,40
2020-09-21 06:01:18.8442,172.8,68.1,39.75,39.41,0,20.32,66,4740,4740,0,39.5,40
2020-09-21 06:01:19.0914,172.8,68.1,39.75,39.41,-0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:19.3409,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:19.5936,172.8,68.1,39.75,39.41,0,20.32,65,-690,-740,0,39.5,40
2020-09-21 06:01:19.8462,172.8,68.1,39.75,39.41,0,20.32,51,3.69,3.68,0,39.5,40
2020-09-21 06:01:20.0989,172.8,68.1,39.75,39.41,0,20.34,63,50,50,0,39.5,40
2020-09-21 06:01:20.3497,172.8,68.1,39.75,39.41,-0.1,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:01:20.5970,172.8,68.1,39.75,39.41,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:01:20.8444,172.8,68.1,39.75,39.41,0.1,20.32,6,-670,24.1,3.7,39.5,40
2020-09-21 06:01:21.0918,172.8,68.1,39.75,39.41,-0.1,20.33,7,-740,24.2,3.7,39.5,40
2020-09-21 06:01:21.3412,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:21.5937,172.8,68.1,39.75,39.41,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:01:21.8462,172.8,68.1,39.75,39.41,0,20.32,61,724.9,717.5,0,39.5,40
2020-09-21 06:01:22.0986,172.8,68.1,39.75,39.41,0.1,20.32,62,425,425,0,39.5,40
2020-09-21 06:01:22.3511,172.8,68.1,39.75,39.41,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 06:01:22.6005,172.8,68.1,39.75,39.41,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:01:22.8479,172.8,68.1,39.75,39.41,0.1,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:01:23.0953,172.8,68.1,39.75,39.41,0.1,20.32,65,-680,-740,0,39.5,40
2020-09-21 06:01:23.3427,172.8,68.1,39.75,39.41,0,20.32,66,4750,4750,0,39.5,40
2020-09-21 06:01:23.5900,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:23.8373,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:24.0845,172.8,68.1,39.75,39.41,0.1,20.32,65,-680,-730,0,39.5,40
2020-09-21 06:01:24.3318,172.8,68.1,39.75,39.41,0,20.33,51,3.69,3.68,0,39.5,40
2020-09-21 06:01:24.5821,172.8,68.1,39.75,39.41,-0.1,20.33,63,50,50,0,39.5,40
2020-09-21 06:01:24.8346,172.8,68.1,39.75,39.41,0.1,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:01:25.0872,172.8,68.1,39.75,39.41,0,20.33,52,3.7,3.67,0,39.5,40
2020-09-21 06:01:25.3397,172.8,68.1,39.75,39.41,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 06:01:25.5918,172.8,68.1,39.75,39.41,0,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 06:01:25.8420,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:26.0923,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:26.3426,172.8,68.1,39.75,39.41,0.1,20.32,61,724.9,717.6,0,39.5,40
2020-09-21 06:01:26.5928,172.8,68.1,39.75,39.41,0,20.33,62,425,425,0,39.5,40
2020-09-21 06:01:26.8425,172.8,68.1,39.75,39.41,-0.1,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 06:01:27.0923,172.8,68.1,39.75,39.41,0.1,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:01:27.3421,172.8,68.1,39.75,39.41,0,20.33,4,722.3,0,23,39.5,40
2020-09-21 06:01:27.5918,172.8,68.1,39.75,39.41,0,20.31,65,-680,-740,0,39.5,40
2020-09-21 06:01:27.8438,172.8,68.1,39.75,39.41,0,20.33,66,4750,4750,0,39.5,40
2020-09-21 06:01:28.0963,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:28.3488,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:28.6013,172.8,68.1,39.75,39.41,0,20.32,65,-670,-740,0,39.5,40
2020-09-21 06:01:28.8517,172.8,68.1,39.75,39.41,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:01:29.0990,172.8,68.1,39.75,39.41,0,20.33,63,50,50,0,39.5,40
2020-09-21 06:01:29.3464,172.8,68.1,39.75,39.41,0,20.33,67,24.1,24.2,0,39.5,40
2020-09-21 06:01:29.5937,172.8,68.1,39.75,39.41,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:01:29.8411,172.8,68.1,39.75,39.41,0.1,20.33,6,-680,24.1,3.7,39.5,40
2020-09-21 06:01:30.0935,172.8,68.1,39.75,39.41,-0.1,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 06:01:30.3460,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:30.5984,172.8,68.1,39.75,39.41,0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:30.8508,172.8,68.1,39.75,39.41,0,20.33,61,724.9,717.6,0,39.5,40
2020-09-21 06:01:31.1035,172.8,68.1,39.75,39.41,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:01:31.3564,172.8,68.1,39.75,39.41,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 06:01:31.6093,172.8,68.1,39.75,39.41,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:01:31.8621,172.8,68.1,39.75,39.41,0.1,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:01:32.1150,172.8,68.1,39.75,39.41,0,20.33,65,-680,-740,0,39.5,40
2020-09-21 06:01:32.3678,172.8,68.1,39.75,39.41,-0.1,20.32,66,4750,4750,0,39.5,40
2020-09-21 06:01:32.6206,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:32.8734,172.8,68.1,39.75,39.41,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:01:33.1262,172.8,68.1,39.75,39.41,0,20.32,65,-690,-740,0,39.5,40
2020-09-21 06:01:33.3788,172.8,68.1,39.75,39.41,0,20.33,51,3.69,3.67,0,39.5,40
2020-09-21 06:01:33.6314,172.8,68.1,39.75,39.41,0,20.31,63,50,50,0,39.5,40
2020-09-21 06:01:33.8840,172.8,68.1,39.75,39.41,0.1,20.33,67,24.1,24.2,0,39.5,40
2020-09-21 06:01:34.1350,172.8,68.1,39.75,39.41,0.1,20.33,52,3.7,3.67,0,39.5,40
2020-09-21 06:01:34.3824,172.8,68.1,39.75,39.41,0,20.32,6,-690,24.1,3.7,39.5,40
2020-09-21 06:01:34.6298,172.8,68.1,39.75,39.41,0,20.32,7,-750,24.2,3.7,39.5,40
2020-09-21 06:01:34.8772,172.8,68.1,39.75,39.41,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:35.1246,172.8,68.1,39.75,39.41,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:01:35.3720,172.8,68.1,39.75,39.41,0.1,20.36,61,724.9,717.5,0,39.5,40
2020-09-21 06:01:35.6194,172.8,68.1,39.75,39.41,0,20.33,62,425,425,0,39.5,40
2020-09-21 06:01:35.8668,172.8,68.1,39.75,39.41,-0.1,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 06:01:36.1153,172.8,68.1,39.75,39.41,0.1,20.33,3,722.7,0,23,39.5,40
2020-09-21 06:01:36.3679,172.8,68.1,39.75,39.41,0,20.33,4,722.3,0,23,39.5,40
2020-09-21 06:01:36.6205,172.8,68.1,39.75,39.41,0,20.33,65,-690,-740,0,39.5,40
2020-09-21 06:01:36.8731,172.8,68.1,39.75,39.41,0,20.33,66,4750,4750,0,39.5,40
2020-09-21 06:01:37.1258,172.8,68.1,39.75,39.41,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:37.3787,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:37.6315,172.8,68.1,39.75,39.41,0,20.32,65,-670,-740,0,39.5,40
2020-09-21 06:01:37.8844,172.8,68.1,39.75,39.41,-0.1,20.33,51,3.69,3.67,0,39.5,40
2020-09-21 06:01:38.1372,172.8,68.1,39.75,39.41,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:01:38.3857,172.8,68.1,39.75,39.41,0,20.33,67,24.1,24.2,0,39.5,40
2020-09-21 06:01:38.6331,172.8,68.1,39.75,39.41,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:01:38.8805,172.8,68.1,39.75,39.41,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 06:01:39.1279,172.8,68.1,39.75,39.41,-0.1,20.32,7,-750,24.2,3.7,39.5,40
2020-09-21 06:01:39.3753,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:39.6227,172.8,68.1,39.75,39.41,0.1,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:01:39.8701,172.8,68.1,39.75,39.41,-0.1,20.33,61,724.9,717.5,0,39.5,40
2020-09-21 06:01:40.1175,172.8,68.1,39.75,39.41,-0.1,20.32,62,425,425,0,39.5,40
2020-09-21 06:01:40.3693,172.8,68.1,39.75,39.41,0,20.32,64,7.6,7.8,0,39.5,40
2020-09-21 06:01:40.6220,172.8,68.1,39.75,39.41,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:01:40.8748,172.8,68.1,39.75,39.41,0,20.34,4,722.3,0,23,39.5,40
2020-09-21 06:01:41.1276,172.8,68.1,39.75,39.41,0,20.33,65,-670,-740,0,39.5,40
2020-09-21 06:01:41.3804,172.8,68.1,39.75,39.41,-0.1,20.32,66,4760,4750,0,39.5,40
2020-09-21 06:01:41.6332,172.8,68.1,39.75,39.41,0.1,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:41.8859,172.8,68.1,39.75,39.41,0.1,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:01:42.1387,172.8,68.1,39.75,39.41,0,20.32,65,-680,-740,0,39.5,40
2020-09-21 06:01:42.3872,172.8,68.1,39.75,39.41,0,20.33,51,3.69,3.67,0,39.5,40
2020-09-21 06:01:42.6346,172.8,68.1,39.75,39.41,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:01:42.8820,172.8,68.1,39.75,39.41,0,20.33,67,24.1,24.2,0,39.5,40
2020-09-21 06:01:43.1294,172.8,68.1,39.75,39.41,0.1,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:01:43.3776,172.8,68.1,39.75,39.41,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 06:01:43.6272,172.8,68.1,39.75,39.41,-0.1,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 06:01:43.8767,172.8,68.1,39.75,39.41,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:44.1262,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:44.3768,172.8,68.1,39.75,39.41,0,20.33,61,724.9,717.4,0,39.5,40
2020-09-21 06:01:44.6291,172.8,68.1,39.75,39.41,0,20.33,62,425,425,0,39.5,40
2020-09-21 06:01:44.8814,172.8,68.1,39.75,39.41,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 06:01:45.1338,172.8,68.1,39.75,39.41,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:01:45.3859,172.8,68.1,39.75,39.41,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:01:45.6375,172.8,68.1,39.75,39.41,0,20.33,65,-680,-740,0,39.5,40
2020-09-21 06:01:45.8891,172.8,68.1,39.75,39.41,0,20.32,66,4750,4750,0,39.5,40
2020-09-21 06:01:46.1407,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:46.3907,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:46.6380,172.8,68.1,39.75,39.41,0.1,20.33,65,-680,-740,0,39.5,40
2020-09-21 06:01:46.8854,172.8,68.1,39.75,39.41,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:01:47.1327,172.8,68.1,39.75,39.41,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:01:47.3801,172.8,68.1,39.75,39.41,0.1,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:01:47.6274,172.8,68.1,39.75,39.41,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:01:47.8748,172.8,68.1,39.75,39.41,0,20.32,6,-690,24.1,3.7,39.5,40
2020-09-21 06:01:48.1221,172.8,68.1,39.75,39.41,0,20.32,7,-750,24.2,3.7,39.5,40
2020-09-21 06:01:48.3694,172.8,68.1,39.75,39.41,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:48.6201,172.8,68.1,39.75,39.41,0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:48.8729,172.8,68.1,39.75,39.41,0.1,20.32,61,724.7,717.6,0,39.5,40
2020-09-21 06:01:49.1257,172.8,68.1,39.75,39.41,-0.1,20.32,62,425,425,0,39.5,40
2020-09-21 06:01:49.3784,172.8,68.1,39.75,39.41,0,20.32,64,7.6,7.7,0,39.5,40
2020-09-21 06:01:49.6282,172.8,68.1,39.75,39.41,0.1,20.33,3,722.7,0,23,39.5,40
2020-09-21 06:01:49.8756,172.8,68.1,39.75,39.41,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:01:50.1230,172.8,68.1,39.75,39.41,0,20.33,65,-680,-750,0,39.5,40
2020-09-21 06:01:50.3704,172.8,68.1,39.75,39.41,-0.1,20.32,66,4760,4750,0,39.5,40
2020-09-21 06:01:50.6211,172.8,68.1,39.75,39.41,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:50.8740,172.8,68.1,39.75,39.41,0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:51.1268,172.8,68.1,39.75,39.41,0,20.33,65,-700,-750,0,39.5,40
2020-09-21 06:01:51.3797,172.8,68.1,39.75,39.41,0,20.32,51,3.69,3.68,0,39.5,40
2020-09-21 06:01:51.6324,172.8,68.1,39.75,39.41,0.1,20.32,63,50,50,0,39.5,40
2020-09-21 06:01:51.8850,172.8,68.1,39.75,39.41,0,20.33,67,24.1,24.2,0,39.5,40
2020-09-21 06:01:52.1376,172.8,68.1,39.75,39.41,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:01:52.3903,172.8,68.1,39.75,39.41,0,20.32,6,-690,24.1,3.7,39.5,40
2020-09-21 06:01:52.6418,172.8,68.1,39.75,39.41,0,20.36,7,-750,24.2,3.7,39.5,40
2020-09-21 06:01:52.8890,172.8,68.1,39.75,39.41,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:01:53.1363,172.8,68.1,39.75,39.41,0,20.34,2,722.3,0,24,39.5,40
2020-09-21 06:01:53.3835,172.8,68.1,39.75,39.41,0,20.32,61,724.9,717.6,0,39.5,40
2020-09-21 06:01:53.6308,172.8,68.1,39.75,39.41,0,20.33,62,425,425,0,39.5,40
2020-09-21 06:01:53.8783,172.8,68.1,39.75,39.41,0,20.33,64,7.6,7.8,0,39.5,40
2020-09-21 06:01:54.1258,172.8,68.1,39.75,39.41,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:01:54.3733,172.8,68.1,39.75,39.41,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:01:54.6208,172.8,68.1,39.75,39.41,-0.1,20.32,65,-700,-760,0,39.5,40
2020-09-21 06:01:54.8732,172.8,68.1,39.75,39.41,-0.1,20.34,66,4760,4760,0,39.5,40
2020-09-21 06:01:55.1258,172.8,68.1,39.75,39.41,0.1,20.33,1,722.6,0,23.5,39.5,40
2020-09-21 06:01:55.3784,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:55.6311,172.8,68.1,39.75,39.41,0,20.32,65,-690,-750,0,39.5,40
2020-09-21 06:01:55.8836,172.8,68.1,39.75,39.41,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:01:56.1362,172.8,68.1,39.75,39.41,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:01:56.3888,172.8,68.1,39.75,39.41,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:01:56.6414,172.8,68.1,39.75,39.41,0,20.33,52,3.69,3.67,0,39.5,40
2020-09-21 06:01:56.8895,172.8,68.1,39.75,39.41,-0.1,20.33,6,-690,24.1,3.7,39.5,40
2020-09-21 06:01:57.1365,172.8,68.1,39.75,39.41,0,20.32,7,-750,24.2,3.7,39.5,40
2020-09-21 06:01:57.3836,172.8,68.1,39.75,39.41,0,20.33,1,722.6,0,23.5,39.5,40
2020-09-21 06:01:57.6306,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:01:57.8777,172.8,68.1,39.75,39.41,0,20.32,61,724.8,717.6,0,39.5,40
2020-09-21 06:01:58.1250,172.8,68.1,39.75,39.41,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:01:58.3723,172.8,68.1,39.75,39.41,0,20.33,64,7.6,7.8,0,39.5,40
2020-09-21 06:01:58.6197,172.8,68.1,39.75,39.41,0.1,20.33,3,722.6,0,23,39.5,40
2020-09-21 06:01:58.8670,172.8,68.1,39.75,39.41,-0.1,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:01:59.1145,172.8,68.1,39.75,39.41,0,20.33,65,-680,-750,0,39.5,40
2020-09-21 06:01:59.3619,172.8,68.1,39.75,39.41,0,20.32,66,4770,4770,0,39.5,40
2020-09-21 06:01:59.6093,172.8,68.1,39.75,39.41,0,20.32,1,722.6,0,23.5,39.5,40
2020-09-21 06:01:59.8567,172.8,68.1,39.75,39.41,0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:02:00.1060,172.8,68.1,39.75,39.41,0,20.33,65,-690,-750,0,39.5,40
2020-09-21 06:02:00.3554,172.8,68.1,39.75,39.41,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:02:00.6048,172.8,68.1,39.75,39.41,0.1,20.33,63,50,50,0,39.5,40
2020-09-21 06:02:00.8541,172.8,68.1,39.75,39.41,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:02:01.1018,172.8,68.1,39.75,39.41,0,20.32,52,3.69,3.67,0,39.5,40
2020-09-21 06:02:01.3491,172.8,68.1,39.75,39.41,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 06:02:01.5965,172.8,68.1,39.75,39.41,0,20.32,7,-750,24.2,3.7,39.5,40
2020-09-21 06:02:01.8439,172.8,68.1,39.75,39.41,0.1,20.32,1,722.6,0,23.5,39.5,40
2020-09-21 06:02:02.0912,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:02:02.3386,172.8,68.1,39.75,39.41,-0.1,20.33,61,724.9,717.6,0,39.5,40
2020-09-21 06:02:02.5859,172.8,68.1,39.75,39.41,0.1,20.32,62,425,425,0,39.5,40
2020-09-21 06:02:02.8332,172.8,68.1,39.75,39.41,0,20.32,64,7.6,7.8,0,39.5,40
2020-09-21 06:02:03.0837,172.8,68.1,39.75,39.41,0,20.33,3,722.6,0,23,39.5,40
2020-09-21 06:02:03.3366,172.8,68.1,39.75,39.41,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:02:03.5895,172.8,68.1,39.75,39.41,0,20.33,65,-700,-760,0,39.5,40
2020-09-21 06:02:03.8424,172.8,68.1,39.75,39.41,0,20.32,66,4760,4760,0,39.5,40
2020-09-21 06:02:04.0940,172.8,68.1,39.75,39.41,0.1,20.32,1,722.6,0,23.5,39.5,40
2020-09-21 06:02:04.3413,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:02:04.5885,172.8,68.1,39.75,39.41,0,20.32,65,-690,-750,0,39.5,40
2020-09-21 06:02:04.8358,172.8,68.1,39.75,39.41,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:02:05.0831,172.8,68.1,39.75,39.41,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:02:05.3323,172.8,68.1,39.75,39.41,0,20.33,67,24.1,24.2,0,39.5,40
2020-09-21 06:02:05.5819,172.8,68.1,39.75,39.41,0,20.31,52,3.7,3.67,0,39.5,40
2020-09-21 06:02:05.8315,172.8,68.1,39.75,39.41,-0.1,20.32,6,-690,24.1,3.7,39.5,40
2020-09-21 06:02:06.0811,172.8,68.1,39.75,39.41,0,20.32,7,-750,24.2,3.7,39.5,40
2020-09-21 06:02:06.3319,172.8,68.1,39.75,39.41,0,20.33,1,722.6,0,23.5,39.5,40
2020-09-21 06:02:06.5844,172.8,68.1,39.75,39.41,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:02:06.8369,172.8,68.1,39.75,39.41,0,20.32,61,724.9,717.5,0,39.5,40
2020-09-21 06:02:07.0894,172.8,68.1,39.75,39.41,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:02:07.3421,172.8,68.1,39.75,39.41,0,20.33,64,7.6,7.8,0,39.5,40
2020-09-21 06:02:07.5950,172.8,68.1,39.75,39.41,0.1,20.33,3,722.6,0,23,39.5,40
2020-09-21 06:02:07.8479,172.8,68.1,39.75,39.41,-0.1,20.33,4,722.3,0,23,39.5,40
2020-09-21 06:02:08.1009,172.8,68,39.75,39.35,0,20.32,65,-690,-750,0,39.5,40
2020-09-21 06:02:08.3538,172.8,68,39.75,39.35,0.1,20.32,66,4770,4770,0,39.5,40
2020-09-21 06:02:08.6066,172.8,68,39.75,39.35,0,20.32,1,722.6,0,23.5,39.5,40
2020-09-21 06:02:08.8593,172.8,68,39.75,39.35,0,20.34,2,722.3,0,24,39.5,40
2020-09-21 06:02:09.1121,172.8,68,39.75,39.35,0,20.33,65,-680,-750,0,39.5,40
2020-09-21 06:02:09.3648,172.8,68,39.75,39.35,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:02:09.6173,172.8,68,39.75,39.35,0.1,20.32,63,50,50,0,39.5,40
2020-09-21 06:02:09.8698,172.8,68,39.75,39.35,0.1,20.33,67,24.1,24.2,0,39.5,40
2020-09-21 06:02:10.1223,172.8,68,39.75,39.35,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:02:10.3748,172.8,68,39.75,39.35,0.1,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 06:02:10.6222,172.8,68,39.75,39.35,0,20.33,7,-740,24.2,3.7,39.5,40
2020-09-21 06:02:10.8697,172.8,68,39.75,39.35,0.1,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:02:11.1172,172.8,68,39.75,39.35,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:02:11.3646,172.8,68,39.75,39.35,-0.1,20.32,61,724.9,717.5,0,39.5,40
2020-09-21 06:02:11.6161,172.8,68,39.75,39.35,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:02:11.8676,172.8,68,39.75,39.35,0.1,20.32,64,7.6,7.8,0,39.5,40
2020-09-21 06:02:12.1191,172.8,68,39.75,39.35,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:02:12.3706,172.8,68,39.75,39.35,0,20.33,4,722.3,0,23,39.5,40
2020-09-21 06:02:12.6181,172.8,68,39.75,39.35,0,20.32,65,-680,-760,0,39.5,40
2020-09-21 06:02:12.8656,172.8,68,39.75,39.35,0,20.32,66,4770,4770,0,39.5,40
2020-09-21 06:02:13.1130,172.8,68,39.75,39.35,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:02:13.3604,172.8,68,39.75,39.35,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:02:13.6090,172.8,68,39.75,39.35,-0.1,20.32,65,-700,-760,0,39.5,40
2020-09-21 06:02:13.8619,172.8,68,39.75,39.35,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:02:14.1148,172.8,68,39.75,39.35,0,20.33,63,50,50,0,39.5,40
2020-09-21 06:02:14.3677,172.8,68,39.75,39.35,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:02:14.6206,172.8,68,39.75,39.35,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:02:14.8734,172.8,68,39.75,39.35,-0.1,20.32,6,-690,24.1,3.7,39.5,40
2020-09-21 06:02:15.1260,172.8,68,39.75,39.35,0,20.32,7,-750,24.2,3.7,39.5,40
2020-09-21 06:02:15.3787,172.8,68,39.75,39.35,0.1,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:02:15.6314,172.8,68,39.75,39.35,-0.1,20.34,2,722.3,0,24,39.5,40
2020-09-21 06:02:15.8841,172.8,68,39.75,39.35,0,20.32,61,724.8,717.6,0,39.5,40
2020-09-21 06:02:16.1368,172.8,68,39.75,39.35,0.1,20.32,62,425,425,0,39.5,40
2020-09-21 06:02:16.3895,172.8,68,39.75,39.35,0,20.32,64,7.6,7.8,0,39.5,40
2020-09-21 06:02:16.6422,172.8,68,39.75,39.35,0.1,20.33,3,722.7,0,23,39.5,40
2020-09-21 06:02:16.8949,172.8,68,39.75,39.35,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:02:17.1477,172.8,68,39.75,39.35,0,20.32,65,-690,-750,0,39.5,40
2020-09-21 06:02:17.4006,172.8,68,39.75,39.35,0.1,20.32,66,4770,4770,0,39.5,40
2020-09-21 06:02:17.6534,172.8,68,39.75,39.35,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:02:17.9063,172.8,68,39.75,39.35,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:02:18.1591,172.8,68,39.75,39.35,0,20.32,65,-680,-750,0,39.5,40
2020-09-21 06:02:18.4120,172.8,68,39.75,39.35,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:02:18.6648,172.8,68,39.75,39.35,0.1,20.33,63,50,50,0,39.5,40
2020-09-21 06:02:18.9177,172.8,68,39.75,39.35,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:02:19.1694,172.8,68,39.75,39.35,-0.1,20.32,52,3.69,3.67,0,39.5,40
2020-09-21 06:02:19.4169,172.8,68,39.75,39.35,0.1,20.3,6,-680,24.1,3.7,39.5,40
2020-09-21 06:02:19.6645,172.8,68,39.75,39.35,0.1,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 06:02:19.9121,172.8,68,39.75,39.35,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:02:20.1600,172.8,68,39.75,39.35,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:02:20.4092,172.8,68,39.75,39.35,0,20.32,61,725,717.6,0,39.5,40
2020-09-21 06:02:20.6584,172.8,68,39.75,39.35,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:02:20.9077,172.8,68,39.75,39.35,0.1,20.33,64,7.6,7.8,0,39.5,40
2020-09-21 06:02:21.1566,172.8,68,39.75,39.35,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:02:21.4042,172.8,68,39.75,39.35,-0.1,20.33,4,722.3,0,23,39.5,40
2020-09-21 06:02:21.6517,172.8,68,39.75,39.35,0,20.32,65,-680,-750,0,39.5,40
2020-09-21 06:02:21.8992,172.8,68,39.75,39.35,0,20.32,66,4770,4770,0,39.5,40
2020-09-21 06:02:22.1468,172.8,68,39.75,39.35,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:02:22.3987,172.8,68,39.75,39.35,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:02:22.6515,172.8,68,39.75,39.35,-0.1,20.32,65,-690,-750,0,39.5,40
2020-09-21 06:02:22.9044,172.8,68,39.75,39.35,0,20.33,51,3.69,3.67,0,39.5,40
2020-09-21 06:02:23.1573,172.8,68,39.75,39.35,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:02:23.4057,172.8,68,39.75,39.35,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:02:23.6529,172.8,68,39.75,39.35,0,20.32,52,3.69,3.67,0,39.5,40
2020-09-21 06:02:23.9001,172.8,68,39.75,39.35,0,20.33,6,-680,24.1,3.7,39.5,40
2020-09-21 06:02:24.1473,172.8,68,39.75,39.35,0,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 06:02:24.3946,172.8,68,39.75,39.35,0.1,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:02:24.6474,172.8,68,39.75,39.35,-0.1,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:02:24.9002,172.8,68,39.75,39.35,0,20.32,61,724.9,717.6,0,39.5,40
2020-09-21 06:02:25.1531,172.8,68,39.75,39.35,0.1,20.32,62,425,425,0,39.5,40
2020-09-21 06:02:25.4059,172.8,68,39.75,39.35,0,20.33,64,7.6,7.8,0,39.5,40
2020-09-21 06:02:25.6535,172.8,68,39.75,39.35,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:02:25.9009,172.8,68,39.75,39.35,0,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:02:26.1483,172.8,68,39.75,39.35,0,20.32,65,-690,-750,0,39.5,40
2020-09-21 06:02:26.3957,172.8,68,39.75,39.35,0.1,20.32,66,4780,4780,0,39.5,40
2020-09-21 06:02:26.6429,172.8,68,39.75,39.35,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:02:26.8900,172.8,68,39.75,39.35,-0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:02:27.1371,172.8,68,39.75,39.35,0,20.32,65,-680,-750,0,39.5,40
2020-09-21 06:02:27.3842,172.8,68,39.75,39.35,0,20.33,51,3.69,3.67,0,39.5,40
2020-09-21 06:02:27.6319,172.8,68,39.75,39.35,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:02:27.8821,172.8,68,39.75,39.35,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:02:28.1322,172.8,68,39.75,39.35,0,20.32,52,3.7,3.67,0,39.5,40
2020-09-21 06:02:28.3824,172.8,68,39.75,39.35,0.1,20.33,6,-680,24.1,3.7,39.5,40
2020-09-21 06:02:28.6330,172.8,68,39.75,39.35,0.1,20.32,7,-740,24.2,3.7,39.5,40
2020-09-21 06:02:28.8858,172.8,68,39.75,39.35,0,20.32,1,722.7,0,23.5,39.5,40
2020-09-21 06:02:29.1386,172.8,68,39.75,39.35,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:02:29.3915,172.8,68,39.75,39.35,0,20.38,61,724.9,717.6,0,39.5,40
2020-09-21 06:02:29.6434,172.8,68,39.75,39.35,0,20.32,62,425,425,0,39.5,40
2020-09-21 06:02:29.8908,172.8,68,39.75,39.35,0.1,20.33,64,7.6,7.8,0,39.5,40
2020-09-21 06:02:30.1382,172.8,68,39.75,39.35,0,20.32,3,722.7,0,23,39.5,40
2020-09-21 06:02:30.3856,172.8,68,39.75,39.35,-0.1,20.32,4,722.3,0,23,39.5,40
2020-09-21 06:02:30.6330,172.8,68,39.75,39.35,0.1,20.33,65,-680,-740,0,39.5,40
2020-09-21 06:02:30.8819,172.8,68,39.75,39.35,0,20.32,66,4780,4780,0,39.5,40
2020-09-21 06:02:31.1312,172.8,68,39.75,39.35,0,20.33,1,722.7,0,23.5,39.5,40
2020-09-21 06:02:31.3805,172.8,68,39.75,39.35,0,20.33,2,722.3,0,24,39.5,40
2020-09-21 06:02:31.6297,172.8,68,39.75,39.35,0,20.33,65,-690,-750,0,39.5,40
2020-09-21 06:02:31.8816,172.8,68,39.75,39.35,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 06:02:32.1342,172.8,68,39.75,39.35,0,20.33,63,50,50,0,39.5,40
2020-09-21 06:02:32.3868,172.8,68,39.75,39.35,-0.1,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:02:32.6394,172.8,68,39.75,39.35,0,20.32,52,3.69,3.67,0,39.5,40
2020-09-21 06:02:32.8903,172.8,68,39.75,39.35,0,20.33,6,-670,24.1,3.7,39.5,40
2020-09-21 06:02:33.1388,172.8,68,39.75,39.35,0,20.33,7,-740,24.2,3.7,39.5,40
2020-09-21 06:02:33.3874,172.8,68,39.75,39.35,0.1,20.32,1,722.6,0,23.5,39.5,40
2020-09-21 06:02:33.6360,172.8,68,39.75,39.35,-0.1,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:02:33.8864,172.8,68,39.75,39.35,0,20.32,61,724.9,717.5,0,39.5,40
2020-09-21 06:02:34.1392,172.8,68,39.75,39.35,0.1,20.32,62,425,425,0,39.5,40
2020-09-21 06:02:34.3921,172.8,68,39.5,39.35,0,20.32,64,7.6,7.8,0,39.5,40
2020-09-21 06:02:34.6449,172.8,68,39.5,39.35,0,20.32,3,722.6,0,23,39.5,40
2020-09-21 06:02:34.8976,172.8,68,39.5,39.35,0,20.3,4,722.3,0,23,39.5,40
2020-09-21 06:02:35.1503,172.8,68,39.5,39.35,0,20.32,65,-690,-740,0,39.5,40
2020-09-21 06:02:35.4030,172.8,68,39.5,39.35,0.1,20.32,66,4790,4790,0,39.5,40
2020-09-21 06:02:35.6557,172.8,68,39.5,39.35,0.1,20.32,1,722.6,0,23.5,39.5,40
2020-09-21 06:02:35.9084,172.8,68,39.5,39.35,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:02:36.1611,172.8,68,39.5,39.35,0.1,20.32,65,-680,-730,0,39.5,40
2020-09-21 06:02:36.4139,172.8,68,39.5,39.35,0.1,20.33,51,3.69,3.67,0,39.5,40
2020-09-21 06:02:36.6666,172.8,68,39.5,39.35,0,20.32,63,50,50,0,39.5,40
2020-09-21 06:02:36.9194,172.8,68,39.5,39.35,0,20.32,67,24.1,24.2,0,39.5,40
2020-09-21 06:02:37.1665,172.8,68,39.5,39.35,0,20.32,52,3.69,3.67,0,39.5,40
2020-09-21 06:02:37.4137,172.8,68,39.5,39.35,0,20.32,6,-680,24.1,3.7,39.5,40
2020-09-21 06:02:37.6608,172.8,68,39.5,39.35,0.1,20.32,7,-720,24.2,3.7,39.5,40
2020-09-21 06:02:37.9080,172.8,68,39.5,39.35,0,20.32,1,722.6,0,23.5,39.5,40
2020-09-21 06:02:38.1560,172.8,68,39.5,39.35,0,20.32,2,722.3,0,24,39.5,40
2020-09-21 06:02:38.4050,172.8,68,39.5,39.35,0.1,20.32,61,724.9,717.5,0,39.5,40
2020-09-21 06:02:38.6541,172.8,68,39.5,39.35,0,20.33,62,425,425,0,39.5,40
2020-09-21 06:02:38.9032,172.8,68,39.5,39.35,0,20.33,64,7.6,7.8,0,39.5,39.5
2020-09-21 06:02:39.1531,172.8,68,39.5,39.35,0,20.32,3,722.6,0,23,39.5,39.5
2020-09-21 06:02:39.4059,172.8,68,39.5,39.35,-0.1,20.32,4,722.2,0,23,39.5,39.5
2020-09-21 06:02:39.6586,172.8,68,39.5,39.35,0,20.33,65,-690,-720,0,39.5,39.5
2020-09-21 06:02:39.9113,172.8,68,39.5,39.35,0.1,20.32,66,4790,4790,0,39.5,39.5
2020-09-21 06:02:40.1641,172.8,68,39.5,39.35,0,20.32,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:02:40.4126,172.8,68,39.5,39.35,0,20.32,2,722.2,0,24,39.5,39.5
2020-09-21 06:02:40.6601,172.8,68,39.5,39.35,0,20.32,65,-680,-720,0,39.5,39.5
2020-09-21 06:02:40.9077,172.8,68,39.5,39.35,0,20.32,51,3.69,3.67,0,39.5,39.5
2020-09-21 06:02:41.1552,172.8,68,39.5,39.35,0.1,20.32,63,50,50,0,39.5,39.5
2020-09-21 06:02:41.4026,172.8,68,39.5,39.35,-0.1,20.32,67,24.1,24.2,0,39.5,39.5
2020-09-21 06:02:41.6499,172.8,68,39.5,39.35,0,20.32,52,3.69,3.67,0,39.5,39.5
2020-09-21 06:02:41.8971,172.8,68,39.5,39.35,0.1,20.33,6,-680,24.1,3.7,39.5,39.5
2020-09-21 06:02:42.1444,172.8,68,39.5,39.35,0,20.32,7,-710,24.2,3.7,39.5,39.5
2020-09-21 06:02:42.3937,172.8,68,39.5,39.35,0,20.33,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:02:42.6464,172.8,68,39.5,39.35,0,20.32,2,722.2,0,24,39.5,39.5
2020-09-21 06:02:42.8991,172.8,68,39.5,39.35,0,20.34,61,724.9,717.6,0,39.5,39.5
2020-09-21 06:02:43.1518,172.8,68,39.5,39.35,0.1,20.32,62,425,425,0,39.5,39.5
2020-09-21 06:02:43.4046,172.8,68,39.5,39.35,0.1,20.33,64,7.6,7.8,0,39.5,39.5
2020-09-21 06:02:43.6577,172.8,68,39.5,39.35,0,20.32,3,722.6,0,23,39.5,39.5
2020-09-21 06:02:43.9107,172.8,68,39.5,39.35,0.1,20.33,4,722.2,0,23,39.5,39.5
2020-09-21 06:02:44.1638,172.8,68,39.5,39.35,0,20.33,65,-700,-710,0,39.5,39.5
2020-09-21 06:02:44.4168,172.8,68,39.5,39.35,0.1,20.32,66,4780,4780,0,39.5,39.5
2020-09-21 06:02:44.6697,172.8,68,39.5,39.35,0.1,20.32,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:02:44.9226,172.8,68,39.5,39.35,0,20.32,2,722.2,0,24,39.5,39.5
2020-09-21 06:02:45.1754,172.8,68,39.5,39.35,0.1,20.33,65,-700,-720,0,39.5,39.5
2020-09-21 06:02:45.4283,172.8,68,39.5,39.35,0.1,20.33,51,3.69,3.67,0,39.5,39.5
2020-09-21 06:02:45.6811,172.8,68,39.5,39.35,0,20.32,63,50,50,0,39.5,39.5
2020-09-21 06:02:45.9339,172.8,68,39.5,39.35,0,20.32,67,24.1,24.2,0,39.5,39.5
2020-09-21 06:02:46.1867,172.8,68,39.5,39.35,0,20.32,52,3.7,3.67,0,39.5,39.5
2020-09-21 06:02:46.4395,172.8,68,39.5,39.35,0,20.32,6,-700,24.1,3.7,39.5,39.5
2020-09-21 06:02:46.6924,172.8,68,39.5,39.35,0.1,20.32,7,-710,24.2,3.7,39.5,39.5
2020-09-21 06:02:46.9452,172.8,68,39.5,39.35,0,20.32,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:02:47.1980,172.8,68,39.5,39.35,-0.1,20.33,2,722.3,0,24,39.5,39.5
2020-09-21 06:02:47.4508,172.8,68,39.5,39.35,0.1,20.32,61,724.8,717.6,0,39.5,39.5
2020-09-21 06:02:47.7036,172.8,68,39.5,39.35,0,20.33,62,425,425,0,39.5,39.5
2020-09-21 06:02:47.9564,172.8,68,39.5,39.35,0,20.32,64,7.6,7.8,0,39.5,39.5
2020-09-21 06:02:48.2092,172.8,68,39.5,39.35,0,20.33,3,722.6,0,23,39.5,39.5
2020-09-21 06:02:48.4621,172.8,68,39.5,39.35,0,20.32,4,722.3,0,23,39.5,39.5
2020-09-21 06:02:48.7114,172.8,68,39.5,39.35,0,20.33,65,-700,-710,0,39.5,39.5
2020-09-21 06:02:48.9587,172.8,68,39.5,39.35,0,20.33,66,4790,4790,0,39.5,39.5
2020-09-21 06:02:49.2060,172.8,68,39.5,39.35,0,20.33,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:02:49.4532,172.8,68,39.5,39.35,0,20.33,2,722.3,0,24,39.5,39.5
2020-09-21 06:02:49.7006,172.8,68,39.5,39.35,0,20.3,65,-690,-710,0,39.5,39.5
2020-09-21 06:02:49.9481,172.8,68,39.5,39.35,0,20.32,51,3.69,3.67,0,39.5,39.5
2020-09-21 06:02:50.1957,172.8,68,39.5,39.35,0.1,20.33,63,50,50,0,39.5,39.5
2020-09-21 06:02:50.4432,172.8,68,39.5,39.35,0,20.33,67,24.1,24.2,0,39.5,39.5
2020-09-21 06:02:50.6908,172.8,68,39.5,39.35,0,20.32,52,3.7,3.67,0,39.5,39.5
2020-09-21 06:02:50.9406,172.8,68,39.5,39.35,0.1,20.32,6,-690,24.1,3.7,39.5,39.5
2020-09-21 06:02:51.1910,172.8,68,39.5,39.35,0,20.32,7,-710,24.2,3.7,39.5,39.5
2020-09-21 06:02:51.4413,172.8,68,39.5,39.35,0,20.33,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:02:51.6917,172.8,68,39.5,39.35,0,20.32,2,722.3,0,24,39.5,39.5
2020-09-21 06:02:51.9399,172.8,68,39.5,39.35,0,20.32,61,724.9,717.5,0,39.5,39.5
2020-09-21 06:02:52.1875,172.8,68,39.5,39.35,0.1,20.32,62,425,425,0,39.5,39.5
2020-09-21 06:02:52.4351,172.8,68,39.5,39.35,0.1,20.32,64,7.6,7.8,0,39.5,39.5
2020-09-21 06:02:52.6827,172.8,68,39.5,39.35,-0.1,20.32,3,722.6,0,23,39.5,39.5
2020-09-21 06:02:52.9300,172.8,68,39.5,39.35,0,20.33,4,722.3,0,23,39.5,39.5
2020-09-21 06:02:53.1773,172.8,68,39.5,39.35,0.1,20.33,65,-690,-700,0,39.5,39.5
2020-09-21 06:02:53.4246,172.8,68,39.5,39.35,0,20.33,66,4790,4790,0,39.5,39.5
2020-09-21 06:02:53.6719,172.8,68,39.5,39.35,0,20.32,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:02:53.9216,172.8,68,39.5,39.35,0,20.32,2,722.3,0,24,39.5,39.5
2020-09-21 06:02:54.1746,172.8,68,39.5,39.35,0,20.32,65,-710,-710,0,39.5,39.5
2020-09-21 06:02:54.4276,172.8,68,39.5,39.35,0.1,20.32,51,3.69,3.67,0,39.5,39.5
2020-09-21 06:02:54.6805,172.8,68,39.5,39.35,0,20.33,63,50,50,0,39.5,39.5
2020-09-21 06:02:54.9323,172.8,68,39.5,39.35,0,20.32,67,24.1,24.2,0,39.5,39.5
2020-09-21 06:02:55.1820,172.8,68,39.5,39.35,0,20.32,52,3.7,3.67,0,39.5,39.5
2020-09-21 06:02:55.4318,172.8,68,39.5,39.35,0,20.32,6,-710,24.1,3.7,39.5,39.5
2020-09-21 06:02:55.6815,172.8,68,39.5,39.35,0.1,20.32,7,-710,24.2,3.7,39.5,39.5
2020-09-21 06:02:55.9308,172.8,68,39.5,39.35,0,20.32,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:02:56.1796,172.8,68,39.5,39.35,-0.1,20.33,2,722.3,0,24,39.5,39.5
2020-09-21 06:02:56.4283,172.8,68,39.5,39.35,0.1,20.32,61,724.8,717.5,0,39.5,39.5
2020-09-21 06:02:56.6770,172.8,68,39.5,39.35,0,20.33,62,425,425,0,39.5,39.5
2020-09-21 06:02:56.9257,172.8,68,39.5,39.35,0,20.33,64,7.6,7.8,0,39.5,39.5
2020-09-21 06:02:57.1732,172.8,68,39.5,39.35,0,20.32,3,722.6,0,23,39.5,39.5
2020-09-21 06:02:57.4206,172.8,68,39.5,39.35,0,20.32,4,722.3,0,23,39.5,39.5
2020-09-21 06:02:57.6681,172.8,68,39.5,39.35,0,20.32,65,-710,-700,0,39.5,39.5
2020-09-21 06:02:57.9155,172.8,68,39.5,39.35,0.1,20.32,66,4790,4790,0,39.5,39.5
2020-09-21 06:02:58.1630,172.8,68,39.5,39.35,0,20.32,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:02:58.4105,172.8,68,39.5,39.35,-0.1,20.32,2,722.3,0,24,39.5,39.5
2020-09-21 06:02:58.6580,172.8,68,39.5,39.35,0.1,20.32,65,-700,-710,0,39.5,39.5
2020-09-21 06:02:58.9055,172.8,68,39.5,39.35,0,20.32,51,3.69,3.67,0,39.5,39.5
2020-09-21 06:02:59.1581,172.8,68,39.5,39.35,0,20.32,63,50,50,0,39.5,39.5
2020-09-21 06:02:59.4109,172.8,68,39.5,39.35,0,20.32,67,24.1,24.2,0,39.5,39.5
2020-09-21 06:02:59.6637,172.8,68,39.5,39.35,0,20.32,52,3.7,3.67,0,39.5,39.5
2020-09-21 06:02:59.9165,172.8,68,39.5,39.35,0.1,20.31,6,-700,24.1,3.7,39.5,39.5
2020-09-21 06:03:00.1642,172.8,68,39.5,39.35,0.1,20.32,7,-710,24.2,3.7,39.5,39.5
2020-09-21 06:03:00.4116,172.8,68,39.5,39.35,-0.1,20.34,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:03:00.6589,172.8,68,39.5,39.35,0,20.32,2,722.2,0,24,39.5,39.5
2020-09-21 06:03:00.9062,172.8,68,39.5,39.35,0,20.4,61,724.9,717.5,0,39.5,39.5
2020-09-21 06:03:01.1591,172.8,68,39.5,39.35,0,20.32,62,425,425,0,39.5,39.5
2020-09-21 06:03:01.4121,172.8,68,39.5,39.35,0,20.32,64,7.6,7.8,0,39.5,39.5
2020-09-21 06:03:01.6651,172.8,68,39.5,39.35,-0.1,20.32,3,722.6,0,23,39.5,39.5
2020-09-21 06:03:01.9181,172.8,68,39.5,39.35,0,20.32,4,722.2,0,23,39.5,39.5
2020-09-21 06:03:02.1660,172.8,68,39.5,39.35,0.1,20.33,65,-700,-700,0,39.5,39.5
2020-09-21 06:03:02.4136,172.8,68,39.5,39.35,0,20.33,66,4780,4780,0,39.5,39.5
2020-09-21 06:03:02.6612,172.8,68,39.5,39.35,0,20.33,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:03:02.9087,172.8,68,39.5,39.35,0,20.33,2,722.2,0,24,39.5,39.5
2020-09-21 06:03:03.1585,172.8,68,39.5,39.35,0,20.32,65,-710,-710,0,39.5,39.5
2020-09-21 06:03:03.4114,172.8,68,39.5,39.35,0.1,20.32,51,3.69,3.67,0,39.5,39.5
2020-09-21 06:03:03.6644,172.8,68,39.5,39.35,0,20.32,63,50,50,0,39.5,39.5
2020-09-21 06:03:03.9173,172.8,68,39.5,39.35,-0.1,20.33,67,24.1,24.2,0,39.5,39.5
2020-09-21 06:03:04.1682,172.8,68,39.5,39.35,0.1,20.34,52,3.69,3.67,0,39.5,39.5
2020-09-21 06:03:04.4158,172.8,68,39.5,39.35,0,20.32,6,-710,24.1,3.7,39.5,39.5
2020-09-21 06:03:04.6633,172.8,68,39.5,39.35,0,20.32,7,-710,24.2,3.7,39.5,39.5
2020-09-21 06:03:04.9108,172.8,68,39.5,39.35,0,20.32,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:03:05.1583,172.8,68,39.5,39.35,0,20.32,2,722.2,0,24,39.5,39.5
2020-09-21 06:03:05.4059,172.8,68,39.5,39.35,0,20.32,61,724.9,717.5,0,39.5,39.5
2020-09-21 06:03:05.6534,172.8,68,39.5,39.35,0.1,20.32,62,425,425,0,39.5,39.5
2020-09-21 06:03:05.9010,172.8,68,39.5,39.35,0,20.32,64,7.6,7.8,0,39.5,39.5
2020-09-21 06:03:06.1485,172.8,68,39.5,39.35,-0.1,20.32,3,722.6,0,23,39.5,39.5
2020-09-21 06:03:06.4005,172.8,68,39.5,39.35,0,20.32,4,722.2,0,23,39.5,39.5
2020-09-21 06:03:06.6534,172.8,68,39.5,39.35,0,20.33,65,-710,-710,0,39.5,39.5
2020-09-21 06:03:06.9062,172.8,68,39.5,39.35,0,20.32,66,4780,4780,0,39.5,39.5
2020-09-21 06:03:07.1591,172.8,68,39.5,39.35,-0.1,20.32,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:03:07.4118,172.8,68,39.5,39.35,-0.1,20.33,2,722.2,0,24,39.5,39.5
2020-09-21 06:03:07.6645,172.8,68,39.5,39.35,0.1,20.32,65,-700,-700,0,39.5,39.5
2020-09-21 06:03:07.9172,172.8,68,39.5,39.35,0,20.32,51,3.69,3.67,0,39.5,39.5
2020-09-21 06:03:08.1698,172.8,68,39.5,39.35,0,20.33,63,50,50,0,39.5,39.5
2020-09-21 06:03:08.4227,172.8,68,39.5,39.35,0,20.33,67,24.1,24.2,0,39.5,39.5
2020-09-21 06:03:08.6755,172.8,68,39.5,39.35,0,20.32,52,3.7,3.67,0,39.5,39.5
2020-09-21 06:03:08.9283,172.8,68,39.5,39.35,0,20.49,6,-710,24.1,3.7,39.5,39.5
2020-09-21 06:03:09.1812,172.8,68,39.5,39.35,0.1,20.32,7,-700,24.2,3.7,39.5,39.5
2020-09-21 06:03:09.4318,172.8,67.9,39.5,39.29,-0.1,20.32,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:03:09.6795,172.8,67.9,39.5,39.29,0,20.33,2,722.3,0,24,39.5,39.5
2020-09-21 06:03:09.9271,172.8,67.9,39.5,39.29,0.1,20.32,61,724.8,717.5,0,39.5,39.5
2020-09-21 06:03:10.1747,172.8,67.9,39.5,39.29,0,20.32,62,425,425,0,39.5,39.5
2020-09-21 06:03:10.4245,172.8,67.9,39.5,39.29,0,20.32,64,7.6,7.8,0,39.5,39.5
2020-09-21 06:03:10.6773,172.8,67.9,39.5,39.29,0,20.33,3,722.6,0,23,39.5,39.5
2020-09-21 06:03:10.9300,172.8,67.9,39.5,39.29,0,20.32,4,722.3,0,23,39.5,39.5
2020-09-21 06:03:11.1828,172.8,67.9,39.5,39.29,0.1,20.32,65,-700,-700,0,39.5,39.5
2020-09-21 06:03:11.4355,172.8,67.9,39.5,39.29,0.9,20.32,66,4910,4910,0,39.5,39.5
2020-09-21 06:03:11.6830,172.8,67.9,39.5,39.29,17,20.32,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:03:11.9306,172.8,67.9,39.5,39.29,18.3,20.33,2,722.3,0,24,39.5,39.5
2020-09-21 06:03:12.1781,172.8,67.9,39.5,39.29,18.2,20.3,65,8210,8200,0,39.5,39.5
2020-09-21 06:03:12.4256,172.8,67.9,39.5,39.29,18.2,20.33,51,3.69,3.67,0,39.5,39.5
2020-09-21 06:03:12.6743,172.8,67.9,39.5,39.29,18.1,20.32,63,50,50,0,39.5,39.5
2020-09-21 06:03:12.9270,172.8,67.9,39.5,39.29,18.1,20.33,67,24.1,24.2,0,39.5,39.5
2020-09-21 06:03:13.1798,172.8,67.9,39.5,39.29,18.2,20.32,52,3.7,3.67,0,39.5,39.5
2020-09-21 06:03:13.4325,172.8,67.9,39.5,39.29,18.2,20.32,6,8140,24.1,3.7,39.5,39.5
2020-09-21 06:03:13.6844,172.8,67.9,39.5,39.29,18.1,20.32,7,8130,24.2,3.7,39.5,39.5
2020-09-21 06:03:13.9320,172.8,67.9,39.5,39.29,18.1,20.33,1,722.6,0,23.5,39.5,39.5
2020-09-21 06:03:14.1795,172.8,67.9,39.5,39.29,18.1,20.32,2,722.3,0,24,39.5,39.5
2020-09-21 06:03:14.4271,172.8,67.9,39.5,39.29,18.1,20.32,61,725.8,718.4,0,39.5,39.5
2020-09-21 06:03:14.6747,172.8,67.9,39.5,39.29,18,20.32,62,425,425,0,39.5,39.5
2020-09-21 06:03:14.9242,172.8,67.9,39.5,39.29,18,20.32,64,14.9,15.1,0,39.5,39.5
2020-09-21 06:03:15.1737,172.8,67.9,39.5,39.29,18,20.33,3,723.5,11.1,23,39.5,39.5
2020-09-21 06:03:15.4232,172.8,67.9,39.5,39.29,18.1,20.32,4,723.1,11.5,23,39.5,39.5
2020-09-21 06:03:15.6727,172.8,67.9,39.5,39.29,18.1,20.33,65,8110,8110,0,39.5,39.5
2020-09-21 06:03:15.9204,172.8,67.9,39.5,39.29,18,20.32,66,4750,4750,0,39.5,39.5
2020-09-21 06:03:16.1679,172.8,67.9,39.5,39.29,18,20.33,1,723.5,11.1,23.5,39.5,39.5
2020-09-21 06:03:16.4155,172.8,68,39.5,39.35,18.1,20.32,2,723.1,11.5,24,39.5,39.5
2020-09-21 06:03:16.6630,172.8,68,39.5,39.35,18,20.32,65,8110,8110,0,39.5,39.5
2020-09-21 06:03:16.9105,172.8,68,39.5,39.35,18,20.32,51,3.7,3.68,0,39.5,39.5
2020-09-21 06:03:17.1581,172.8,68,39.5,39.35,18,20.32,63,50,50,0,39.5,39.5
2020-09-21 06:03:17.4056,172.8,68,39.5,39.35,18,20.32,67,24.1,24.2,0,39.5,39.5
2020-09-21 06:03:17.6532,172.8,68,39.5,39.35,18,20.32,52,3.7,3.67,0,39.5,39.5
2020-09-21 06:03:17.9007,172.8,68,39.5,39.35,18,20.33,6,8110,24.1,3.7,39.5,39.5
2020-09-21 06:03:18.1483,172.8,68,39.5,39.35,18,20.32,7,8100,24.2,3.7,39.5,39.5
2020-09-21 06:03:18.3958,172.8,68,39.5,39.35,18.1,20.32,1,723.5,11.1,23.5,39.5,39.5
2020-09-21 06:03:18.6434,172.8,68,39.5,39.35,18.1,20.32,2,723.1,11.5,24,39.5,39.5
2020-09-21 06:03:18.8909,172.8,68,39.5,39.35,18,20.32,61,726,718.5,0,39.5,39.5
2020-09-21 06:03:19.1384,172.8,68,39.5,39.35,18,20.32,62,425,425,0,39.5,39.5
2020-09-21 06:03:19.3860,172.8,68,39.5,39.35,18,20.32,64,14.9,15.1,0,39.5,39.5
2020-09-21 06:03:19.6335,172.8,68,39.5,39.35,18,20.33,3,723.5,11.1,23,39.5,39.5
2020-09-21 06:03:19.8811,172.8,68,39.5,39.35,18,20.32,4,723.1,11.5,23,39.5,39.5
2020-09-21 06:03:20.1339,172.8,68,39.5,39.35,18,20.32,65,8100,8100,0,39.5,39.5
2020-09-21 06:03:20.3867,172.8,68,39.5,39.35,18.1,20.33,66,4740,4740,0,39.5,39.5
2020-09-21 06:03:20.6395,172.8,68,39.5,39.35,18.1,20.32,1,723.5,11.1,23.5,39.5,39.5
2020-09-21 06:03:20.8923,172.8,68,39.5,39.35,18,20.32,2,723.1,11.5,24,39.5,39.5
2020-09-21 06:03:21.1450,172.8,68,39.5,39.35,18,20.32,65,8110,8110,0,39.5,39.5
2020-09-21 06:03:21.3977,172.8,68,39.5,39.35,18,20.32,51,3.7,3.68,0,39.5,39.5
2020-09-21 06:03:21.6504,172.8,68,39.5,39.35,18,20.32,63,50,50,0,39.5,39.5
2020-09-21 06:03:21.9030,172.8,68,39.5,39.35,18,20.32,67,24.1,24.2,0,39.5,39.5
2020-09-21 06:03:22.1528,172.8,68,39.5,39.35,18,20.32,52,3.7,3.67,0,39.5,39.5
2020-09-21 06:03:22.4026,172.8,68,39.5,39.35,18,20.32,6,8100,24.1,3.7,39.5,39.5
2020-09-21 06:03:22.6523,172.8,68,39.5,39.35,18.1,20.32,7,8110,24.2,3.7,39.5,39.5
2020-09-21 06:03:22.9019,172.8,68,39.5,39.35,18.1,20.33,1,723.7,10.9,23.5,39.5,39.5
2020-09-21 06:03:23.1494,172.8,68,39.5,39.35,18,20.31,2,723.3,11.2,24,39.5,39.5
2020-09-21 06:03:23.3970,172.8,68,39.5,39.35,18,20.33,61,726,718.6,0,39.5,39.5
2020-09-21 06:03:23.6445,172.8,68,39.5,39.35,18.1,20.32,62,425,425,0,39.5,39.5
2020-09-21 06:03:23.8920,172.8,68,39.5,39.35,18,20.34,64,14.9,15.1,0,39.5,39.5
2020-09-21 06:03:24.1424,172.8,68,39.5,39.35,18,20.32,3,723.7,10.9,23,39.5,39.5
2020-09-21 06:03:24.3944,172.8,68,39.5,39.35,18,20.32,4,723.3,11.2,23,39.5,39.5
