Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:03:24.6464,172.8,68,39.5,39.35,18,20.32,65,8100,8100,0,39.5,39.5
2020-09-21 06:03:24.8984,172.8,68,39.5,39.35,18.1,20.32,66,4730,4730,0,39.5,39.5
2020-09-21 06:03:25.1508,172.8,68,39.5,39.35,18,20.33,1,723.7,10.9,23.5,39.5,39.5
2020-09-21 06:03:25.4034,172.8,68,39.5,39.35,18,20.32,2,723.3,11.2,24,39.5,39.5
2020-09-21 06:03:25.6560,172.8,68,39.5,39.35,18,20.32,65,8100,8100,0,39.5,39.5
2020-09-21 06:03:25.9087,172.8,68,39.5,39.35,18,20.33,51,3.7,3.68,0,39.5,39.5
2020-09-21 06:03:26.1602,172.8,68,39.5,39.35,17.9,20.32,63,50,50,0,39.5,39.5
2020-09-21 06:03:26.4077,172.8,68,39.5,39.35,17.9,20.33,67,24.2,24.3,0,39.5,39.5
2020-09-21 06:03:26.6553,172.8,68,39.5,39.35,18,20.33,52,3.7,3.68,0,39.5,39.5
2020-09-21 06:03:26.9028,172.8,68,39.5,39.35,18.1,20.32,6,8100,24.2,3.7,39.5,39.5
2020-09-21 06:03:27.1515,172.8,68,39.5,39.35,18,20.33,7,8110,24.3,3.7,39.5,39.5
2020-09-21 06:03:27.4042,172.8,68,39.5,39.35,18,20.32,1,723.7,10.9,23.5,39.5,39.5
2020-09-21 06:03:27.6568,172.8,68,39.5,39.35,18.1,20.31,2,723.3,11.2,24,39.5,39.5
2020-09-21 06:03:27.9095,172.8,68,39.5,39.35,18.1,20.33,61,726.1,718.7,0,39.5,39.5
2020-09-21 06:03:28.1621,172.8,68,39.5,39.35,18,20.33,62,425,425,0,39.5,39.5
2020-09-21 06:03:28.4105,172.8,68,39.5,39.35,17.9,20.32,64,14.9,15.1,0,39.5,39.5
2020-09-21 06:03:28.6581,172.8,68,39.5,39.35,18,20.32,3,723.7,10.9,23,39.5,39.5
2020-09-21 06:03:28.9056,172.8,68,39.5,39.35,18,20.32,4,723.3,11.2,23,39.5,39.5
2020-09-21 06:03:29.1532,172.8,68,39.5,39.35,18,20.32,65,8100,8100,0,39.5,39.5
2020-09-21 06:03:29.4007,172.8,68,39.5,39.35,18,20.32,66,4730,4730,0,39.5,39.5
2020-09-21 06:03:29.6483,172.8,68,39.5,39.35,18,20.33,1,723.8,10.9,23.5,39.5,39.5
2020-09-21 06:03:29.8958,172.8,68,39.5,39.35,18.1,20.32,2,723.4,11.4,24,39.5,39.5
2020-09-21 06:03:30.1434,172.8,68,39.5,39.35,18.1,20.32,65,8100,8100,0,39.5,39.5
2020-09-21 06:03:30.3931,172.8,68,39.5,39.35,18,20.32,51,3.7,3.68,0,39.5,39.5
2020-09-21 06:03:30.6457,172.8,68,39.5,39.35,18,20.32,63,50,50,0,39.5,39.5
2020-09-21 06:03:30.8983,172.8,68,39.5,39.35,18,20.33,67,24.2,24.3,0,39.5,39.5
2020-09-21 06:03:31.1510,172.8,68,39.5,39.35,18,20.32,52,3.7,3.68,0,39.5,39.5
2020-09-21 06:03:31.4016,172.8,68,39.5,39.35,18,20.33,6,8100,24.2,3.7,39.5,39.5
2020-09-21 06:03:31.6491,172.8,68,39.5,39.35,18,20.32,7,8100,24.3,3.7,39.5,39.5
2020-09-21 06:03:31.8967,172.8,68,39.5,39.35,18.1,20.33,1,723.8,10.9,23.5,39.5,39.5
2020-09-21 06:03:32.1442,172.8,68,39.5,39.35,18.1,20.33,2,723.4,11.4,24,39.5,39.5
2020-09-21 06:03:32.3940,172.8,68,39.5,39.35,18,20.32,61,726.3,718.7,0,39.5,39.5
2020-09-21 06:03:32.6466,172.8,68,39.5,39.35,18,20.31,62,425,425,0,39.5,39.5
2020-09-21 06:03:32.8992,172.8,68,39.5,39.35,18.1,20.32,64,14.9,15.1,0,39.5,39.5
2020-09-21 06:03:33.1519,172.8,68,39.5,39.35,18,20.31,3,723.8,10.9,23,39.5,39.5
2020-09-21 06:03:33.4025,172.8,68,39.5,39.35,18,20.33,4,723.4,11.4,23,39.5,39.5
2020-09-21 06:03:33.6501,172.8,68,39.5,39.35,18,20.33,65,8100,8100,0,39.5,39.5
2020-09-21 06:03:33.8976,172.8,68,39.5,39.35,18,20.33,66,4720,4720,0,39.5,39.5
2020-09-21 06:03:34.1452,172.8,68,39.5,39.35,18.1,20.31,1,723.8,10.9,23.5,39.5,39.5
2020-09-21 06:03:34.3929,172.8,68,39.5,39.35,18,20.33,2,723.4,11.4,24,39.5,39.5
2020-09-21 06:03:34.6455,172.8,68,39.5,39.35,18,20.33,65,8100,8100,0,39.5,39.5
2020-09-21 06:03:34.8981,172.8,68,39.5,39.35,18,20.32,51,3.7,3.68,0,39.5,39.5
2020-09-21 06:03:35.1508,172.8,68,39.5,39.35,18.1,20.32,63,50,50,0,39.5,39.5
2020-09-21 06:03:35.4034,172.8,68,39.5,39.35,18,20.33,67,24.3,24.3,0,39.5,39.5
2020-09-21 06:03:35.6562,172.8,68,39.5,39.35,17.9,20.32,52,3.7,3.68,0,39.5,39.5
2020-09-21 06:03:35.9089,172.8,68,39.5,39.35,18,20.33,6,8100,24.3,3.7,39.5,39.5
2020-09-21 06:03:36.1616,172.8,68,39.5,39.35,18,20.33,7,8100,24.4,3.7,39.5,39.5
2020-09-21 06:03:36.4144,172.8,68,39.5,39.35,18.1,20.32,1,723.8,10.9,23.5,39.5,39.5
2020-09-21 06:03:36.6639,172.8,68,39.5,39.35,18,20.32,2,723.4,11.4,24,39.5,39.5
2020-09-21 06:03:36.9114,172.8,68,39.5,39.35,18,20.33,61,726.2,718.9,0,39.5,39.5
2020-09-21 06:03:37.1590,172.8,68,39.5,39.35,18.1,20.32,62,425,425,0,39.5,39.5
2020-09-21 06:03:37.4066,172.8,68,39.5,39.35,18.1,20.32,64,14.9,15.1,0,39.5,39.5
2020-09-21 06:03:37.6574,172.8,68,39.5,39.35,18,20.32,3,724,10.9,23,39.5,39.5
2020-09-21 06:03:37.9102,172.8,68,39.5,39.35,18,20.32,4,723.5,11.4,23,39.5,39.5
2020-09-21 06:03:38.1629,172.8,68,39.5,39.35,18,20.32,65,8110,8110,0,39.5,39.5
2020-09-21 06:03:38.4157,172.8,68,39.75,39.35,18,20.32,66,4710,4710,0,39.5,39.5
2020-09-21 06:03:38.6673,172.8,68,39.75,39.35,18,20.32,1,724,10.9,23.5,39.5,39.5
2020-09-21 06:03:38.9149,172.8,68,39.75,39.35,18,20.39,2,723.5,11.4,24,39.5,39.5
2020-09-21 06:03:39.1625,172.8,68,39.75,39.35,18.1,20.33,65,8110,8100,0,39.5,39.5
2020-09-21 06:03:39.4101,172.8,68,39.75,39.35,18.1,20.33,51,3.7,3.68,0,39.5,39.5
2020-09-21 06:03:39.6577,172.8,68,39.75,39.35,18.1,20.32,63,50,50,0,39.5,39.5
2020-09-21 06:03:39.9052,172.8,68,39.75,39.35,18,20.33,67,24.3,24.4,0,39.5,39.5
2020-09-21 06:03:40.1528,172.8,68,39.75,39.35,18,20.33,52,3.7,3.68,0,39.5,39.5
2020-09-21 06:03:40.4003,172.8,68,39.75,39.35,18,20.33,6,8110,24.3,3.7,39.5,39.5
2020-09-21 06:03:40.6479,172.8,68,39.75,39.35,17.9,20.34,7,8090,24.4,3.7,39.5,39.5
2020-09-21 06:03:40.8954,172.8,68,39.75,39.35,18,20.32,1,724,10.9,23.5,39.5,39.5
2020-09-21 06:03:41.1429,172.8,68,39.75,39.35,18.1,20.32,2,723.5,11.4,24,39.5,39.5
2020-09-21 06:03:41.3905,172.8,68,39.75,39.35,18.1,20.33,61,726.3,718.9,0,39.5,39.5
2020-09-21 06:03:41.6380,172.8,68,39.75,39.35,18,20.32,62,425,425,0,39.5,39.5
2020-09-21 06:03:41.8855,172.8,68,39.75,39.35,18,20.32,64,14.9,15.1,0,39.5,39.5
2020-09-21 06:03:42.1330,172.8,68,39.75,39.35,18,20.32,3,724,10.9,23,39.5,39.5
2020-09-21 06:03:42.3805,172.8,68,39.75,39.35,18,20.32,4,723.5,11.4,23,39.5,39.5
2020-09-21 06:03:42.6280,172.8,68,39.75,39.35,17.9,20.32,65,8110,8090,0,39.5,39.5
2020-09-21 06:03:42.8794,172.8,68,39.75,39.35,17.9,20.32,66,4700,4700,0,39.5,39.5
2020-09-21 06:03:43.1320,172.8,68,39.75,39.35,18,20.32,1,724,10.9,23.5,39.5,39.5
2020-09-21 06:03:43.3847,172.8,68,39.75,39.35,18.1,20.32,2,723.5,11.4,24,39.5,39.5
2020-09-21 06:03:43.6373,172.8,68,39.75,39.35,18,20.32,65,8110,8090,0,39.5,39.5
2020-09-21 06:03:43.8899,172.8,68,39.75,39.35,18,20.32,51,3.7,3.68,0,39.5,39.5
2020-09-21 06:03:44.1422,172.8,68,39.75,39.35,18,20.32,63,50,50,0,39.5,40
2020-09-21 06:03:44.3946,172.8,68,39.75,39.35,18.1,20.33,67,24.3,24.4,0,39.5,40
2020-09-21 06:03:44.6470,172.8,68,39.75,39.35,18,20.32,52,3.7,3.68,0,39.5,40
2020-09-21 06:03:44.8993,172.8,68,39.75,39.35,17.9,20.34,6,8110,24.3,3.7,39.5,40
2020-09-21 06:03:45.1487,172.8,68,39.75,39.35,17.9,20.33,7,8080,24.4,3.7,39.5,40
2020-09-21 06:03:45.3981,172.8,68,39.75,39.35,18,20.32,1,724,10.9,23.5,39.5,40
2020-09-21 06:03:45.6476,172.8,68,39.75,39.35,18,20.33,2,723.7,11.2,24,39.5,40
2020-09-21 06:03:45.8972,172.8,68,39.75,39.35,18,20.32,61,726.4,719,0,39.5,40
2020-09-21 06:03:46.1494,172.8,68,39.75,39.35,18,20.32,62,425,425,0,39.5,40
2020-09-21 06:03:46.4017,172.8,68,39.75,39.35,18.1,20.32,64,14.9,15,0,39.5,40
2020-09-21 06:03:46.6540,172.8,68,39.75,39.35,18.1,20.33,3,724,10.9,23,39.5,40
2020-09-21 06:03:46.9062,172.8,68,39.75,39.35,17.9,20.33,4,723.7,11.2,23,39.5,40
2020-09-21 06:03:47.1568,172.8,68,39.75,39.35,18,20.32,65,8110,8080,0,39.5,40
2020-09-21 06:03:47.4075,172.8,68,39.75,39.35,18,20.33,66,4700,4700,0,39.5,40
2020-09-21 06:03:47.6581,172.8,68,39.75,39.35,18,20.32,1,724,10.9,23.5,39.5,40
2020-09-21 06:03:47.9087,172.8,68,39.75,39.35,18,20.33,2,723.7,11.2,24,39.5,40
2020-09-21 06:03:48.1574,172.8,68,39.75,39.35,18,20.33,65,8120,8080,0,39.5,40
2020-09-21 06:03:48.4049,172.8,68,39.75,39.35,18.1,20.32,51,3.7,3.68,0,39.5,40
2020-09-21 06:03:48.6524,172.8,68,39.75,39.35,18.1,20.32,63,50,50,0,39.5,40
2020-09-21 06:03:48.8999,172.8,68,39.75,39.35,18,20.32,67,24.4,24.4,0,39.5,40
2020-09-21 06:03:49.1474,172.8,68,39.75,39.35,18,20.32,52,3.7,3.68,0,39.5,40
2020-09-21 06:03:49.3949,172.8,68,39.75,39.35,18,20.32,6,8120,24.4,3.7,39.5,40
2020-09-21 06:03:49.6424,172.8,68,39.75,39.35,18,20.33,7,8070,24.4,3.7,39.5,40
2020-09-21 06:03:49.8899,172.8,68,39.75,39.35,17.9,20.32,1,724,10.9,23.5,39.5,40
2020-09-21 06:03:50.1385,172.8,68,39.75,39.35,18,20.32,2,723.7,11.2,24,39.5,40
2020-09-21 06:03:50.3912,172.8,68,39.75,39.35,18.1,20.33,61,726.4,718.9,0,39.5,40
2020-09-21 06:03:50.6439,172.8,68,39.75,39.35,18.1,20.32,62,425,425,0,39.5,40
2020-09-21 06:03:50.8966,172.8,68,39.75,39.35,18,20.32,64,14.9,15,0,39.5,40
2020-09-21 06:03:51.1493,172.8,68,39.75,39.35,18,20.32,3,724.1,10.9,23,39.5,40
2020-09-21 06:03:51.4020,172.8,68.1,39.75,39.41,18,20.32,4,723.8,11.2,23,39.5,40
2020-09-21 06:03:51.6547,172.8,68.1,39.75,39.41,18,20.32,65,8120,8070,0,39.5,40
2020-09-21 06:03:51.9074,172.8,68.1,39.75,39.41,17.9,20.32,66,4710,4710,0,39.5,40
2020-09-21 06:03:52.1601,172.8,68.1,39.75,39.41,17.9,20.33,1,724.1,10.9,23.5,39.5,40
2020-09-21 06:03:52.4128,172.8,68.1,39.75,39.41,18,20.32,2,723.8,11.2,24,39.5,40
2020-09-21 06:03:52.6655,172.8,68.1,39.75,39.41,18,20.32,65,8120,8080,0,39.5,40
2020-09-21 06:03:52.9182,172.8,68.1,39.75,39.41,18,20.32,51,3.7,3.68,0,39.5,40
2020-09-21 06:03:53.1709,172.8,68.1,39.75,39.41,18,20.32,63,50,50,0,39.5,40
2020-09-21 06:03:53.4236,172.8,68.1,39.75,39.41,18,20.33,67,24.4,24.5,0,39.5,40
2020-09-21 06:03:53.6764,172.8,68.1,39.75,39.41,18.1,20.32,52,3.7,3.68,0,39.5,40
2020-09-21 06:03:53.9291,172.8,68.1,39.75,39.41,18,20.32,6,8120,24.4,3.7,39.5,40
2020-09-21 06:03:54.1818,172.8,68.1,39.75,39.41,17.9,20.31,7,8070,24.5,3.7,39.5,40
2020-09-21 06:03:54.4323,172.8,68.1,39.75,39.41,18,20.32,1,724.1,10.9,23.5,39.5,40
2020-09-21 06:03:54.6798,172.8,68.1,39.75,39.41,18,20.32,2,723.8,11.2,24,39.5,40
2020-09-21 06:03:54.9273,172.8,68.1,39.75,39.41,18,20.32,61,726.5,719,0,39.5,40
2020-09-21 06:03:55.1748,172.8,68.1,39.75,39.41,18,20.32,62,425,425,0,39.5,40
2020-09-21 06:03:55.4224,172.8,68.1,39.75,39.41,18,20.33,64,14.9,15,0,39.5,40
2020-09-21 06:03:55.6699,172.8,68.1,39.75,39.41,18.1,20.33,3,724.1,10.9,23,39.5,40
2020-09-21 06:03:55.9175,172.8,68.1,39.75,39.41,18.1,20.32,4,723.8,11.2,23,39.5,40
2020-09-21 06:03:56.1651,172.8,68.1,39.75,39.41,18,20.32,65,8120,8070,0,39.5,40
2020-09-21 06:03:56.4127,172.8,68.1,39.75,39.41,18,20.32,66,4700,4700,0,39.5,40
2020-09-21 06:03:56.6611,172.8,68.1,39.75,39.41,18,20.33,1,724.1,10.9,23.5,39.5,40
2020-09-21 06:03:56.9096,172.8,68.1,39.75,39.41,18,20.32,2,723.8,11.2,24,39.5,40
2020-09-21 06:03:57.1581,172.8,68.1,39.75,39.41,18,20.33,65,8120,8070,0,39.5,40
2020-09-21 06:03:57.4065,172.8,68.1,39.75,39.41,18,20.33,51,3.7,3.68,0,39.5,40
2020-09-21 06:03:57.6543,172.8,68.1,39.75,39.41,18.1,20.32,63,50,50,0,39.5,40
2020-09-21 06:03:57.9021,172.8,68.1,39.75,39.41,18.1,20.33,67,24.4,24.5,0,39.5,40
2020-09-21 06:03:58.1499,172.8,68.1,39.75,39.41,18,20.32,52,3.7,3.68,0,39.5,40
2020-09-21 06:03:58.3977,172.8,68.1,39.75,39.41,18,20.32,6,8130,24.4,3.7,39.5,40
2020-09-21 06:03:58.6500,172.8,68.1,39.75,39.41,18,20.32,7,8070,24.5,3.7,39.5,40
2020-09-21 06:03:58.9027,172.8,68.1,39.75,39.41,18,20.33,1,724.2,10.9,23.5,39.5,40
2020-09-21 06:03:59.1554,172.8,68.1,39.75,39.41,17.9,20.32,2,723.8,11.2,24,39.5,40
2020-09-21 06:03:59.4080,172.8,68.1,39.75,39.41,18,20.32,61,726.6,719.2,0,39.5,40
2020-09-21 06:03:59.6608,172.8,68.1,39.75,39.41,18,20.32,62,425,425,0,39.5,40
2020-09-21 06:03:59.9136,172.8,68.1,39.75,39.41,18.1,20.32,64,14.9,15,0,39.5,40
2020-09-21 06:04:00.1664,172.8,68.1,39.75,39.41,18,20.32,3,724.2,10.9,23,39.5,40
2020-09-21 06:04:00.4191,172.8,68.1,39.75,39.41,18,20.32,4,723.8,11.2,23,39.5,40
2020-09-21 06:04:00.6687,172.8,68.1,39.75,39.41,18,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:00.9162,172.8,68.1,39.75,39.41,18.1,20.32,66,4700,4700,0,39.5,40
2020-09-21 06:04:01.1638,172.8,68.1,39.75,39.41,18,20.32,1,724.2,10.9,23.5,39.5,40
2020-09-21 06:04:01.4114,172.8,68.1,39.75,39.41,17.9,20.32,2,723.8,11.2,24,39.5,40
2020-09-21 06:04:01.6592,172.8,68.1,39.75,39.41,18,20.31,65,8130,8070,0,39.5,40
2020-09-21 06:04:01.9077,172.8,68.1,39.75,39.41,18,20.32,51,3.7,3.68,0,39.5,40
2020-09-21 06:04:02.1561,172.8,68.1,39.75,39.41,18,20.32,63,50,50,0,39.5,40
2020-09-21 06:04:02.4046,172.8,68.1,39.75,39.41,18,20.32,67,24.5,24.5,0,39.5,40
2020-09-21 06:04:02.6531,172.8,68.1,39.75,39.41,18,20.33,52,3.7,3.68,0,39.5,40
2020-09-21 06:04:02.9035,172.8,68.1,39.75,39.41,18.1,20.32,6,8130,24.5,3.7,39.5,40
2020-09-21 06:04:03.1543,172.8,68.1,39.75,39.41,18.1,20.32,7,8070,24.5,3.7,39.5,40
2020-09-21 06:04:03.4052,172.8,68.1,39.75,39.41,17.9,20.33,1,724.2,10.9,23.5,39.5,40
2020-09-21 06:04:03.6561,172.8,68.1,39.75,39.41,18,20.32,2,723.8,11.2,24,39.5,40
2020-09-21 06:04:03.9084,172.8,68.1,39.75,39.41,18,20.32,61,726.6,719.2,0,39.5,40
2020-09-21 06:04:04.1611,172.8,68.1,39.75,39.41,18,20.32,62,425,425,0,39.5,40
2020-09-21 06:04:04.4138,172.8,68.1,39.75,39.41,18,20.32,64,14.9,15,0,39.5,40
2020-09-21 06:04:04.6665,172.8,68.1,39.75,39.41,18,20.32,3,724.2,10.9,23,39.5,40
2020-09-21 06:04:04.9151,172.8,68.1,39.75,39.41,18.1,20.33,4,723.8,11.2,23,39.5,40
2020-09-21 06:04:05.1627,172.8,68.1,39.75,39.41,18.1,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:05.4103,172.8,68.1,39.75,39.41,18,20.32,66,4700,4690,0,39.5,40
2020-09-21 06:04:05.6579,172.8,68.1,39.75,39.41,18,20.32,1,724.2,10.9,23.5,39.5,40
2020-09-21 06:04:05.9056,172.8,68.1,39.75,39.41,18,20.32,2,723.8,11.2,24,39.5,40
2020-09-21 06:04:06.1534,172.8,68.1,39.75,39.41,18,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:06.4013,172.8,68.1,39.75,39.41,18,20.33,51,3.7,3.68,0,39.5,40
2020-09-21 06:04:06.6491,172.8,68.1,39.75,39.41,18,20.33,63,50,50,0,39.5,40
2020-09-21 06:04:06.8988,172.8,68.1,39.75,39.41,18.1,20.32,67,24.5,24.5,0,39.5,40
2020-09-21 06:04:07.1514,172.8,68.1,39.75,39.41,18.1,20.32,52,3.7,3.68,0,39.5,40
2020-09-21 06:04:07.4041,172.8,68.1,39.75,39.41,18,20.32,6,8130,24.5,3.7,39.5,40
2020-09-21 06:04:07.6567,172.8,68.1,39.75,39.41,18,20.32,7,8070,24.5,3.7,39.5,40
2020-09-21 06:04:07.9082,172.8,68.1,39.75,39.41,18,20.32,1,724.3,10.9,23.5,39.5,40
2020-09-21 06:04:08.1577,172.8,68.1,39.75,39.41,18,20.33,2,723.9,11.2,24,39.5,40
2020-09-21 06:04:08.4072,172.8,68.1,39.75,39.41,18,20.32,61,726.7,719.2,0,39.5,40
2020-09-21 06:04:08.6567,172.8,68.1,39.75,39.41,18,20.31,62,425,425,0,39.5,40
2020-09-21 06:04:08.9054,172.8,68.1,39.75,39.41,18.1,20.32,64,14.9,15,0,39.5,40
2020-09-21 06:04:09.1530,172.8,68.1,39.75,39.41,18.1,20.32,3,724.3,10.9,23,39.5,40
2020-09-21 06:04:09.4005,172.8,68.1,39.75,39.41,18,20.32,4,723.9,11.2,23,39.5,40
2020-09-21 06:04:09.6480,172.8,68.1,39.75,39.41,18,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:09.8965,172.8,68.1,39.75,39.41,18,20.33,66,4690,4690,0,39.5,40
2020-09-21 06:04:10.1466,172.8,68.1,39.75,39.41,18,20.32,1,724.3,10.9,23.5,39.5,40
2020-09-21 06:04:10.3966,172.8,68.1,39.75,39.41,17.9,20.32,2,723.9,11.2,24,39.5,40
2020-09-21 06:04:10.6466,172.8,68.1,39.75,39.41,17.9,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:10.8967,172.8,68.1,39.75,39.41,18,20.32,51,3.7,3.68,0,39.5,40
2020-09-21 06:04:11.1494,172.8,68.1,39.75,39.41,18.1,20.33,63,50,50,0,39.5,40
2020-09-21 06:04:11.4021,172.8,68.1,39.75,39.41,18,20.32,67,24.5,24.6,0,39.5,40
2020-09-21 06:04:11.6548,172.8,68.1,39.75,39.41,18,20.32,52,3.7,3.68,0,39.5,40
2020-09-21 06:04:11.9075,172.8,68.1,39.75,39.41,18.1,20.33,6,8130,24.5,3.7,39.5,40
2020-09-21 06:04:12.1589,172.8,68.1,39.75,39.41,18.1,20.32,7,8070,24.6,3.7,39.5,40
2020-09-21 06:04:12.4104,172.8,68.1,39.75,39.41,18,20.32,1,724.3,10.9,23.5,39.5,40
2020-09-21 06:04:12.6618,172.8,68.1,39.75,39.41,17.9,20.32,2,723.9,11.2,24,39.5,40
2020-09-21 06:04:12.9132,172.8,68.1,39.75,39.41,18,20.32,61,726.7,719.2,0,39.5,40
2020-09-21 06:04:13.1650,172.8,68.1,39.75,39.41,18,20.32,62,425,425,0,39.5,40
2020-09-21 06:04:13.4177,172.8,68.1,39.75,39.41,18,20.3,64,14.9,15,0,39.5,40
2020-09-21 06:04:13.6704,172.8,68.1,39.75,39.41,18,20.32,3,724.4,10.9,23,39.5,40
2020-09-21 06:04:13.9231,172.8,68.1,39.75,39.41,18.1,20.33,4,724,11.2,23,39.5,40
2020-09-21 06:04:14.1757,172.8,68.1,39.75,39.41,18.1,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:14.4241,172.8,68.1,39.75,39.41,18.1,20.33,66,4690,4690,0,39.5,40
2020-09-21 06:04:14.6716,172.8,68.1,39.75,39.41,18,20.33,1,724.4,10.9,23.5,39.5,40
2020-09-21 06:04:14.9192,172.8,68.1,39.75,39.41,18,20.32,2,724,11.2,24,39.5,40
2020-09-21 06:04:15.1667,172.8,68.1,39.75,39.41,18,20.33,65,8130,8070,0,39.5,40
2020-09-21 06:04:15.4142,172.8,68.1,39.75,39.41,18,20.32,51,3.7,3.68,0,39.5,40
2020-09-21 06:04:15.6618,172.8,68.1,39.75,39.41,18,20.32,63,50,50,0,39.5,40
2020-09-21 06:04:15.9093,172.8,68.1,39.75,39.41,18,20.33,67,24.5,24.6,0,39.5,40
2020-09-21 06:04:16.1569,172.8,68.2,39.75,39.47,18.1,20.33,52,3.7,3.68,0,39.5,40
2020-09-21 06:04:16.4066,172.8,68.2,39.75,39.47,18.1,20.32,6,8130,24.5,3.7,39.5,40
2020-09-21 06:04:16.6594,172.8,68.2,39.75,39.47,18,20.33,7,8070,24.6,3.7,39.5,40
2020-09-21 06:04:16.9121,172.8,68.2,39.75,39.47,18,20.32,1,724.4,10.9,23.5,39.5,40
2020-09-21 06:04:17.1648,172.8,68.2,39.75,39.47,18,20.32,2,724,11.2,24,39.5,40
2020-09-21 06:04:17.4175,172.8,68.2,39.75,39.47,18,20.34,61,726.7,719.2,0,39.5,40
2020-09-21 06:04:17.6702,172.8,68.2,39.75,39.47,17.9,20.33,62,425,425,0,39.5,40
2020-09-21 06:04:17.9230,172.8,68.2,39.75,39.47,18,20.32,64,14.9,15,0,39.5,40
2020-09-21 06:04:18.1758,172.8,68.2,39.75,39.47,18,20.33,3,724.4,10.9,23,39.5,40
2020-09-21 06:04:18.4285,172.8,68.2,39.75,39.47,18.1,20.32,4,724,11.2,23,39.5,40
2020-09-21 06:04:18.6781,172.8,68.2,39.75,39.47,18,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:18.9258,172.8,68.2,39.75,39.47,18,20.33,66,4690,4690,0,39.5,40
2020-09-21 06:04:19.1734,172.8,68.2,39.75,39.47,18,20.32,1,724.4,10.9,23.5,39.5,40
2020-09-21 06:04:19.4210,172.8,68.2,39.75,39.47,18.1,20.32,2,724,11.2,24,39.5,40
2020-09-21 06:04:19.6686,172.8,68.2,39.75,39.47,18,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:19.9162,172.8,68.2,39.75,39.47,17.9,20.32,51,3.7,3.68,0,39.5,40
2020-09-21 06:04:20.1638,172.8,68.2,39.75,39.47,18,20.32,63,50,50,0,39.5,40
2020-09-21 06:04:20.4114,172.8,68.2,39.75,39.47,18,20.32,67,24.5,24.6,0,39.5,40
2020-09-21 06:04:20.6590,172.8,68.2,39.75,39.47,18,20.32,52,3.7,3.68,0,39.5,40
2020-09-21 06:04:20.9065,172.8,68.2,39.75,39.47,18,20.32,6,8130,24.6,3.7,39.5,40
2020-09-21 06:04:21.1540,172.8,68.2,39.75,39.47,18,20.32,7,8070,24.6,3.7,39.5,40
2020-09-21 06:04:21.4015,172.8,68.2,39.75,39.47,18.1,20.3,1,724.5,10.9,23.5,39.5,40
2020-09-21 06:04:21.6490,172.8,68.2,39.75,39.47,18.1,20.32,2,724,11.2,24,39.5,40
2020-09-21 06:04:21.9011,172.8,68.2,39.75,39.47,17.9,20.32,61,726.9,719.3,0,39.5,40
2020-09-21 06:04:22.1533,172.8,68.2,39.75,39.47,17.9,20.33,62,425,425,0,39.5,40
2020-09-21 06:04:22.4056,172.8,68.2,39.75,39.47,18,20.32,64,14.9,15,0,39.5,40
2020-09-21 06:04:22.6578,172.8,68.2,39.75,39.47,18,20.32,3,724.5,10.9,23,39.5,40
2020-09-21 06:04:22.9099,172.8,68.2,39.75,39.47,18,20.33,4,724,11.2,23,39.5,40
2020-09-21 06:04:23.1575,172.8,68.2,39.75,39.47,18,20.33,65,8130,8070,0,39.5,40
2020-09-21 06:04:23.4051,172.8,68.2,39.75,39.47,18.1,20.32,66,4690,4690,0,39.5,40
2020-09-21 06:04:23.6526,172.8,68.2,39.75,39.47,18.1,20.33,1,724.5,10.9,23.5,39.5,40
2020-09-21 06:04:23.9004,172.8,68.2,39.75,39.47,18,20.32,2,724,11.2,24,39.5,40
2020-09-21 06:04:24.1510,172.8,68.2,39.75,39.47,18,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:24.4016,172.8,68.2,39.75,39.47,18,20.32,51,3.7,3.68,0,39.5,40
2020-09-21 06:04:24.6523,172.8,68.2,39.75,39.47,18,20.31,63,50,50,0,39.5,40
2020-09-21 06:04:24.9030,172.8,68.2,39.75,39.47,18,20.32,67,24.6,24.6,0,39.5,40
2020-09-21 06:04:25.1557,172.8,68.2,39.75,39.47,18,20.32,52,3.7,3.68,0,39.5,40
2020-09-21 06:04:25.4084,172.8,68.2,39.75,39.47,18.1,20.32,6,8130,24.6,3.7,39.5,40
2020-09-21 06:04:25.6611,172.8,68.2,39.75,39.47,18.1,20.32,7,8070,24.6,3.7,39.5,40
2020-09-21 06:04:25.9137,172.8,68.2,39.75,39.47,18,20.32,1,724.5,10.9,23.5,39.5,40
2020-09-21 06:04:26.1629,172.8,68.2,39.75,39.47,18,20.32,2,724,11.2,24,39.5,40
2020-09-21 06:04:26.4121,172.8,68.2,39.75,39.47,18,20.33,61,726.8,719.4,0,39.5,40
2020-09-21 06:04:26.6613,172.8,68.2,39.75,39.47,18,20.32,62,425,425,0,39.5,40
2020-09-21 06:04:26.9106,172.8,68.2,39.75,39.47,18,20.32,64,14.9,15,0,39.5,40
2020-09-21 06:04:27.1620,172.8,68.2,39.75,39.47,17.9,20.33,3,724.5,10.9,23,39.5,40
2020-09-21 06:04:27.4147,172.8,68.2,39.75,39.47,18,20.32,4,724,11.2,23,39.5,40
2020-09-21 06:04:27.6674,172.8,68.2,39.75,39.47,18.1,20.31,65,8130,8070,0,39.5,40
2020-09-21 06:04:27.9201,172.8,68.2,39.75,39.47,18,20.32,66,4690,4690,0,39.5,40
2020-09-21 06:04:28.1728,172.8,68.2,39.75,39.47,18,20.32,1,724.5,10.9,23.5,39.5,40
2020-09-21 06:04:28.4257,172.8,68.2,39.75,39.47,18,20.3,2,724,11.2,24,39.5,40
2020-09-21 06:04:28.6785,172.8,68.2,39.75,39.47,18.1,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:28.9314,172.8,68.2,39.75,39.47,18,20.32,51,3.7,3.68,0,39.5,40
2020-09-21 06:04:29.1820,172.8,68.2,39.75,39.47,18,20.32,63,50,50,0,39.5,40
2020-09-21 06:04:29.4295,172.8,68.2,39.75,39.47,17.9,20.32,67,24.6,24.6,0,39.5,40
2020-09-21 06:04:29.6770,172.8,68.2,39.75,39.47,18,20.33,52,3.7,3.68,0,39.5,40
2020-09-21 06:04:29.9246,172.8,68.2,39.75,39.47,18,20.32,6,8130,24.6,3.7,39.5,40
2020-09-21 06:04:30.1731,172.8,68.2,39.75,39.47,18,20.32,7,8070,24.7,3.7,39.5,40
2020-09-21 06:04:30.4249,172.8,68.2,39.75,39.47,18,20.33,1,724.5,10.9,23.5,39.5,40
2020-09-21 06:04:30.6767,172.8,68.2,39.75,39.47,18.1,20.32,2,724,11.2,24,39.5,40
2020-09-21 06:04:30.9285,172.8,68.2,39.75,39.47,18.1,20.33,61,726.9,719.4,0,39.5,40
2020-09-21 06:04:31.1804,172.8,68.2,39.75,39.47,18,20.33,62,425,425,0,39.5,40
2020-09-21 06:04:31.4287,172.8,68.3,39.75,39.53,17.9,20.32,64,14.9,15,0,39.5,40
2020-09-21 06:04:31.6763,172.8,68.3,39.75,39.53,18,20.34,3,724.5,10.9,23,39.5,40
2020-09-21 06:04:31.9239,172.8,68.3,39.75,39.53,18,20.32,4,724,11.2,23,39.5,40
2020-09-21 06:04:32.1715,172.8,68.3,39.75,39.53,18,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:32.4191,172.8,68.3,39.75,39.53,18,20.32,66,4690,4680,0,39.5,40
2020-09-21 06:04:32.6666,172.8,68.3,39.75,39.53,18.1,20.32,1,724.5,10.9,23.5,39.5,40
2020-09-21 06:04:32.9142,172.8,68.3,39.75,39.53,18.1,20.32,2,724,11.2,24,39.5,40
2020-09-21 06:04:33.1617,172.8,68.3,39.75,39.53,18.1,20.32,65,8140,8080,0,39.5,40
2020-09-21 06:04:33.4092,172.8,68.3,39.75,39.53,18,20.32,51,3.7,3.68,0,39.5,40
2020-09-21 06:04:33.6567,172.8,68.3,39.75,39.53,18,20.32,63,50,50,0,39.5,40
2020-09-21 06:04:33.9042,172.8,68.3,39.75,39.53,18,20.33,67,24.6,24.7,0,39.5,40
2020-09-21 06:04:34.1517,172.8,68.3,39.75,39.53,18,20.32,52,3.7,3.68,0,39.5,40
2020-09-21 06:04:34.4014,172.8,68.3,39.75,39.53,18,20.32,6,8130,24.6,3.7,39.5,40
2020-09-21 06:04:34.6518,172.8,68.3,39.75,39.53,18,20.32,7,8070,24.7,3.7,39.5,40
2020-09-21 06:04:34.9022,172.8,68.3,39.75,39.53,18.1,20.33,1,724.6,11.1,23.5,39.5,40
2020-09-21 06:04:35.1526,172.8,68.3,39.75,39.53,18.1,20.32,2,724.1,11.2,24,39.5,40
2020-09-21 06:04:35.4046,172.8,68.3,39.75,39.53,18,20.32,61,727,719.4,0,39.5,40
2020-09-21 06:04:35.6573,172.8,68.3,39.75,39.53,18,20.33,62,425,425,0,39.5,40
2020-09-21 06:04:35.9101,172.8,68.3,39.75,39.53,18.1,20.32,64,14.9,15.1,0,39.5,40
2020-09-21 06:04:36.1628,172.8,68.3,39.75,39.53,18,20.32,3,724.6,11.1,23,39.5,40
2020-09-21 06:04:36.4137,172.8,68.3,39.75,39.53,17.9,20.32,4,724.1,11.2,23,39.5,40
2020-09-21 06:04:36.6622,172.8,68.3,39.75,39.53,17.9,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:36.9107,172.8,68.3,39.75,39.53,18,20.32,66,4690,4690,0,39.5,40
2020-09-21 06:04:37.1592,172.8,68.3,39.75,39.53,18.1,20.32,1,724.6,11.1,23.5,39.5,40
2020-09-21 06:04:37.4073,172.8,68.3,39.75,39.53,18,20.33,2,724.1,11.2,24,39.5,40
2020-09-21 06:04:37.6548,172.8,68.3,39.75,39.53,18,20.33,65,8130,8070,0,39.5,40
2020-09-21 06:04:37.9023,172.8,68.3,39.75,39.53,18.1,20.33,51,3.7,3.68,0,39.5,40
2020-09-21 06:04:38.1499,172.8,68.3,39.75,39.53,18.1,20.33,63,50,50,0,39.5,40
2020-09-21 06:04:38.3976,172.8,68.3,39.75,39.53,18,20.32,67,24.6,24.7,0,39.5,40
2020-09-21 06:04:38.6503,172.8,68.3,39.75,39.53,17.9,20.32,52,3.71,3.68,0,39.5,40
2020-09-21 06:04:38.9029,172.8,68.3,39.75,39.53,18,20.32,6,8130,24.6,3.7,39.5,40
2020-09-21 06:04:39.1556,172.8,68.3,39.75,39.53,18.1,20.34,7,8070,24.7,3.7,39.5,40
2020-09-21 06:04:39.4083,172.8,68.3,39.75,39.53,18,20.32,1,724.6,11.1,23.5,39.5,40
2020-09-21 06:04:39.6559,172.8,68.3,39.75,39.53,18,20.32,2,724.1,11.2,24,39.5,40
2020-09-21 06:04:39.9035,172.8,68.3,39.75,39.53,18.1,20.33,61,726.8,719.3,0,39.5,40
2020-09-21 06:04:40.1511,172.8,68.3,39.75,39.53,18.1,20.32,62,425,425,0,39.5,40
2020-09-21 06:04:40.3986,172.8,68.3,39.75,39.53,18.1,20.33,64,14.9,15,0,39.5,40
2020-09-21 06:04:40.6462,172.8,68.3,39.75,39.53,18,20.32,3,724.6,11.1,23,39.5,40
2020-09-21 06:04:40.8937,172.8,68.3,39.75,39.53,18,20.32,4,724.1,11.2,23,39.5,40
2020-09-21 06:04:41.1412,172.8,68.3,39.75,39.53,18,20.32,65,8140,8070,0,39.5,40
2020-09-21 06:04:41.3887,172.8,68.3,39.75,39.53,18,20.31,66,4680,4690,0,39.5,40
2020-09-21 06:04:41.6363,172.8,68.3,39.75,39.53,18,20.33,1,724.6,11.1,23.5,39.5,40
2020-09-21 06:04:41.8881,172.8,68.3,39.75,39.53,18,20.33,2,724.1,11.2,24,39.5,40
2020-09-21 06:04:42.1407,172.8,68.3,39.75,39.53,18.1,20.32,65,8140,8080,0,39.5,40
2020-09-21 06:04:42.3933,172.8,68.3,39.75,39.53,18.1,20.33,51,3.7,3.68,0,39.5,40
2020-09-21 06:04:42.6458,172.8,68.3,39.75,39.53,18,20.32,63,50,50,0,39.5,40
2020-09-21 06:04:42.8986,172.8,68.3,39.75,39.53,18,20.33,67,24.7,24.7,0,39.5,40
2020-09-21 06:04:43.1514,172.8,68.3,39.75,39.53,18.1,20.33,52,3.71,3.68,0,39.5,40
2020-09-21 06:04:43.4042,172.8,68.3,39.75,39.53,18,20.32,6,8130,24.7,3.7,39.5,40
2020-09-21 06:04:43.6570,172.8,68.3,39.75,39.53,18,20.33,7,8070,24.7,3.7,39.5,40
2020-09-21 06:04:43.9089,172.8,68.3,39.75,39.53,18,20.32,1,724.5,10.9,23.5,39.5,40
2020-09-21 06:04:44.1597,172.8,68.3,39.75,39.53,18.1,20.32,2,724.1,11.2,24,39.5,40
2020-09-21 06:04:44.4105,172.8,68.3,39.75,39.53,18.1,20.33,61,726.9,719.4,0,39.5,40
2020-09-21 06:04:44.6613,172.8,68.3,39.75,39.53,18,20.32,62,425,425,0,39.5,40
2020-09-21 06:04:44.9120,172.8,68.3,39.75,39.53,18,20.33,64,14.9,15,0,39.5,40
2020-09-21 06:04:45.1606,172.8,68.3,39.75,39.53,18,20.32,3,724.5,10.9,23,39.5,40
2020-09-21 06:04:45.4092,172.8,68.3,39.75,39.53,18,20.32,4,724.1,11.2,23,39.5,40
2020-09-21 06:04:45.6578,172.8,68.3,39.75,39.53,18,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:45.9066,172.8,68.3,39.75,39.53,17.9,20.32,66,4680,4680,0,39.5,40
2020-09-21 06:04:46.1594,172.8,68.3,39.75,39.53,18,20.3,1,724.5,10.9,23.5,39.5,40
2020-09-21 06:04:46.4122,172.8,68.3,39.75,39.53,18.1,20.32,2,724.1,11.2,24,39.5,40
2020-09-21 06:04:46.6651,172.8,68.3,39.75,39.53,18,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:46.9178,172.8,68.3,39.75,39.53,18,20.32,51,3.7,3.68,0,39.5,40
2020-09-21 06:04:47.1653,172.8,68.3,39.75,39.53,18,20.33,63,50,50,0,39.5,40
2020-09-21 06:04:47.4129,172.8,68.3,39.75,39.53,18.1,20.33,67,24.7,24.7,0,39.5,40
2020-09-21 06:04:47.6604,172.8,68.3,39.75,39.53,18,20.32,52,3.71,3.68,0,39.5,40
2020-09-21 06:04:47.9079,172.8,68.3,39.75,39.53,18,20.33,6,8130,24.7,3.7,39.5,40
2020-09-21 06:04:48.1555,172.8,68.3,39.75,39.53,18,20.32,7,8070,24.7,3.7,39.5,40
2020-09-21 06:04:48.4030,172.8,68.3,39.75,39.53,18,20.32,1,724.5,10.9,23.5,39.5,40
2020-09-21 06:04:48.6505,172.8,68.3,39.75,39.53,18,20.32,2,724.1,11.2,24,39.5,40
2020-09-21 06:04:48.8981,172.8,68.3,39.75,39.53,18,20.33,61,726.9,719.4,0,39.5,40
2020-09-21 06:04:49.1487,172.8,68.3,39.75,39.53,18,20.34,62,425,425,0,39.5,40
2020-09-21 06:04:49.4014,172.8,68.3,39.75,39.53,18.1,20.31,64,14.9,15,0,39.5,40
2020-09-21 06:04:49.6541,172.8,68.3,39.75,39.53,18.1,20.32,3,724.6,10.9,23,39.5,40
2020-09-21 06:04:49.9068,172.8,68.3,39.75,39.53,18,20.32,4,724.1,11.2,23,39.5,40
2020-09-21 06:04:50.1596,172.8,68.3,39.75,39.53,18,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:50.4125,172.8,68.3,39.75,39.53,18,20.33,66,4680,4680,0,39.5,40
2020-09-21 06:04:50.6654,172.8,68.3,39.75,39.53,18,20.32,1,724.6,10.9,23.5,39.5,40
2020-09-21 06:04:50.9183,172.8,68.3,39.75,39.53,18,20.32,2,724.1,11.2,24,39.5,40
2020-09-21 06:04:51.1701,172.8,68.3,39.75,39.53,18,20.32,65,8130,8070,0,39.5,40
2020-09-21 06:04:51.4188,172.8,68.3,39.75,39.53,18.1,20.32,51,3.7,3.69,0,39.5,40
2020-09-21 06:04:51.6675,172.8,68.3,39.75,39.53,18.1,20.33,63,50,50,0,39.5,40
2020-09-21 06:04:51.9162,172.8,68.3,39.75,39.53,18,20.32,67,24.7,24.7,0,39.5,40
2020-09-21 06:04:52.1649,172.8,68.3,39.75,39.53,18,20.32,52,3.71,3.68,0,39.5,40
2020-09-21 06:04:52.4170,172.8,68.3,39.75,39.53,18,20.32,6,8130,24.7,3.7,39.5,40
2020-09-21 06:04:52.6698,172.8,68.3,39.75,39.53,18,20.32,7,8070,24.7,3.7,39.5,40
2020-09-21 06:04:52.9226,172.8,68.3,39.75,39.53,18,20.32,1,724.6,10.9,23.5,39.5,40
2020-09-21 06:04:53.1753,172.8,68.3,39.75,39.53,17.9,20.32,2,724.1,11.2,24,39.5,40
2020-09-21 06:04:53.4281,172.8,68.3,39.75,39.53,18.1,20.32,61,727,719.5,0,39.5,40
2020-09-21 06:04:53.6809,172.8,68.3,39.75,39.53,18.1,20.33,62,425,425,0,39.5,40
2020-09-21 06:04:53.9336,172.8,68.3,39.75,39.53,18,20.33,64,14.9,15,0,39.5,40
2020-09-21 06:04:54.1864,172.8,68.3,39.75,39.53,18,20.32,3,724.6,10.9,23,39.5,40
2020-09-21 06:04:54.4389,172.8,68.3,39.75,39.53,18,20.33,4,724.1,11.2,23,39.5,40
2020-09-21 06:04:54.6865,172.8,68.3,39.75,39.53,18,20.32,65,8140,8080,0,39.5,40
2020-09-21 06:04:54.9341,172.8,68.3,39.75,39.53,18,20.32,66,4680,4680,0,39.5,40
2020-09-21 06:04:55.1816,172.8,68.3,39.75,39.53,17.9,20.32,1,724.6,10.9,23.5,39.5,40
2020-09-21 06:04:55.4292,172.8,68.3,39.75,39.53,18,20.32,2,724.1,11.2,24,39.5,40
2020-09-21 06:04:55.6801,172.8,68.3,39.75,39.53,18,20.32,65,8140,8080,0,39.5,40
2020-09-21 06:04:55.9329,172.8,68.3,39.75,39.53,18,20.33,51,3.7,3.69,0,39.5,40
2020-09-21 06:04:56.1858,172.8,68.3,39.75,39.53,18,20.32,63,50,50,0,39.5,40
2020-09-21 06:04:56.4386,172.8,68.3,39.75,39.53,18.1,20.35,67,24.7,24.8,0,39.5,40
2020-09-21 06:04:56.6915,172.8,68.3,39.75,39.53,18.1,20.32,52,3.71,3.68,0,39.5,40
2020-09-21 06:04:56.9443,172.8,68.3,39.75,39.53,18,20.33,6,8140,24.7,3.7,39.5,40
2020-09-21 06:04:57.1971,172.8,68.3,39.75,39.53,18,20.33,7,8070,24.8,3.7,39.5,40
2020-09-21 06:04:57.4500,172.8,68.3,39.75,39.53,18,20.32,1,724.7,10.9,23.5,39.5,40
2020-09-21 06:04:57.7028,172.8,68.3,39.75,39.53,18,20.33,2,724.3,11.2,24,39.5,40
2020-09-21 06:04:57.9556,172.8,68.3,39.75,39.53,18,20.32,61,727,719.6,0,39.5,40
2020-09-21 06:04:58.2085,172.8,68.4,39.75,39.58,18,20.33,62,425,425,0,39.5,40
2020-09-21 06:04:58.4613,172.8,68.4,39.75,39.58,18.1,20.32,64,14.9,15,0,39.5,40
2020-09-21 06:04:58.7128,172.8,68.4,39.75,39.58,18.1,20.33,3,724.7,10.9,23,39.5,40
2020-09-21 06:04:58.9603,172.8,68.4,39.75,39.58,18.1,20.33,4,724.3,11.2,23,39.5,40
2020-09-21 06:04:59.2078,172.8,68.4,39.75,39.58,18,20.32,65,8140,8070,0,39.5,40
2020-09-21 06:04:59.4553,172.8,68.4,39.75,39.58,18,20.32,66,4670,4670,0,39.5,40
2020-09-21 06:04:59.7028,172.8,68.4,39.75,39.58,18,20.32,1,724.7,10.9,23.5,39.5,40
2020-09-21 06:04:59.9505,172.8,68.4,39.75,39.58,18,20.32,2,724.3,11.2,24,39.5,40
2020-09-21 06:05:00.1982,172.8,68.4,39.75,39.58,18,20.33,65,8130,8070,0,39.5,40
2020-09-21 06:05:00.4458,172.8,68.4,39.75,39.58,18,20.33,51,3.7,3.68,0,39.5,40
2020-09-21 06:05:00.6935,172.8,68.4,39.75,39.58,18.1,20.33,63,50,50,0,39.5,40
2020-09-21 06:05:00.9411,172.8,68.4,39.75,39.58,18.1,20.32,67,24.7,24.8,0,39.5,40
2020-09-21 06:05:01.1886,172.8,68.4,39.75,39.58,18,20.32,52,3.71,3.68,0,39.5,40
2020-09-21 06:05:01.4361,172.8,68.4,39.75,39.58,18,20.33,6,8140,24.7,3.7,39.5,40
2020-09-21 06:05:01.6836,172.8,68.4,39.75,39.58,18.1,20.32,7,8080,24.8,3.7,39.5,40
2020-09-21 06:05:01.9311,172.8,68.4,39.75,39.58,18,20.33,1,724.7,10.9,23.5,39.5,40
2020-09-21 06:05:02.1787,172.8,68.4,39.75,39.58,17.9,20.33,2,724.3,11.2,24,39.5,40
2020-09-21 06:05:02.4262,172.8,68.4,39.75,39.58,18,20.32,61,727.1,719.6,0,39.5,40
2020-09-21 06:05:02.6737,172.8,68.4,39.75,39.58,18.1,20.32,62,425,425,0,39.5,40
2020-09-21 06:05:02.9233,172.8,68.4,39.75,39.58,18.1,20.31,64,14.9,15,0,39.5,40
2020-09-21 06:05:03.1761,172.8,68.4,39.75,39.58,18,20.32,3,724.7,10.9,23,39.5,40
2020-09-21 06:05:03.4289,172.8,68.4,39.75,39.58,18,20.32,4,724.3,11.2,23,39.5,40
2020-09-21 06:05:03.6817,172.8,68.4,39.75,39.58,18,20.32,65,8140,8080,0,39.5,40
2020-09-21 06:05:03.9325,172.8,68.4,39.75,39.58,18,20.32,66,4670,4670,0,39.5,40
2020-09-21 06:05:04.1798,172.8,68.4,39.75,39.58,17.9,20.32,1,724.8,10.9,23.5,39.5,40
2020-09-21 06:05:04.4272,172.8,68.4,39.75,39.58,17.9,20.32,2,724.3,11.2,24,39.5,40
2020-09-21 06:05:04.6745,172.8,68.4,39.75,39.58,18,20.33,65,8140,8070,0,39.5,40
2020-09-21 06:05:04.9218,172.8,68.4,39.75,39.58,18,20.32,51,3.7,3.68,0,39.5,40
2020-09-21 06:05:05.1694,172.8,68.4,39.75,39.58,18,20.32,63,50,50,0,39.5,40
2020-09-21 06:05:05.4170,172.8,68.4,39.75,39.58,18,20.32,67,24.8,24.8,0,39.5,40
2020-09-21 06:05:05.6646,172.8,68.4,39.75,39.58,18.1,20.32,52,3.71,3.68,0,39.5,40
2020-09-21 06:05:05.9122,172.8,68.4,39.75,39.58,18.1,20.32,6,8140,24.8,3.7,39.5,40
2020-09-21 06:05:06.1622,172.8,68.4,39.75,39.58,18,20.33,7,8070,24.8,3.7,39.5,40
2020-09-21 06:05:06.4122,172.8,68.4,39.75,39.58,17.9,20.32,1,724.8,10.9,23.5,39.5,40
2020-09-21 06:05:06.6621,172.8,68.4,39.75,39.58,18,20.31,2,724.3,11.2,24,39.5,40
2020-09-21 06:05:06.9121,172.8,68.4,39.75,39.58,18.1,20.32,61,727,719.6,0,39.5,40
2020-09-21 06:05:07.1594,172.8,68.4,39.75,39.58,18,20.33,62,425,425,0,39.5,40
2020-09-21 06:05:07.4067,172.8,68.4,39.75,39.58,18,20.32,64,14.9,15,0,39.5,40
2020-09-21 06:05:07.6539,172.8,68.4,39.75,39.58,18.1,20.32,3,724.8,10.9,23,39.5,40
2020-09-21 06:05:07.9011,172.8,68.4,39.75,39.58,18.1,20.33,4,724.3,11.2,23,39.5,40
2020-09-21 06:05:08.1484,172.8,68.4,39.75,39.58,18.1,20.32,65,8140,8070,0,39.5,40
2020-09-21 06:05:08.3956,172.8,68.4,39.75,39.58,18,20.32,66,4680,4680,0,39.5,40
2020-09-21 06:05:08.6429,172.8,68.4,39.75,39.58,18,20.33,1,724.8,10.9,23.5,39.5,40
2020-09-21 06:05:08.8902,172.8,68.4,39.75,39.58,18,20.33,2,724.3,11.2,24,39.5,40
2020-09-21 06:05:09.1407,172.8,68.4,39.75,39.58,18,20.32,65,8140,8070,0,39.5,40
2020-09-21 06:05:09.3916,172.8,68.4,39.75,39.58,18,20.32,51,3.7,3.68,0,39.5,40
2020-09-21 06:05:09.6425,172.8,68.4,39.75,39.58,18,20.32,63,50,50,0,39.5,40
2020-09-21 06:05:09.8934,172.8,68.4,39.75,39.58,18.1,20.32,67,24.8,24.8,0,39.5,40
2020-09-21 06:05:10.1455,172.8,68.4,39.75,39.58,18.1,20.33,52,3.71,3.68,0,39.5,40
2020-09-21 06:05:10.3983,172.8,68.4,39.75,39.58,18,20.32,6,8140,24.8,3.7,39.5,40
2020-09-21 06:05:10.6512,172.8,68.4,39.75,39.58,18,20.3,7,8070,24.8,3.7,39.5,40
2020-09-21 06:05:10.9041,172.8,68.4,39.75,39.58,18,20.32,1,724.8,10.9,23.5,39.5,40
2020-09-21 06:05:11.1568,172.8,68.4,39.75,39.58,18,20.32,2,724.3,11.2,24,39.5,40
2020-09-21 06:05:11.4091,172.8,68.4,39.75,39.58,18,20.32,61,727.2,719.6,0,39.5,40
2020-09-21 06:05:11.6614,172.8,68.4,39.75,39.58,18,20.32,62,425,425,0,39.5,40
2020-09-21 06:05:11.9137,172.8,68.4,39.75,39.58,18.1,20.32,64,14.9,15,0,39.5,40
2020-09-21 06:05:12.1649,172.8,68.4,39.75,39.58,18.1,20.32,3,724.9,10.9,23,39.5,40
2020-09-21 06:05:12.4124,172.8,68.4,39.75,39.58,18,20.32,4,724.4,11.2,23,39.5,40
2020-09-21 06:05:12.6600,172.8,68.4,39.75,39.58,18,20.32,65,8140,8080,0,39.5,40
2020-09-21 06:05:12.9075,172.8,68.4,39.75,39.58,18.1,20.33,66,4680,4680,0,39.5,40
2020-09-21 06:05:13.1550,172.8,68.4,39.75,39.58,18,20.32,1,724.9,10.9,23.5,39.5,40
2020-09-21 06:05:13.4026,172.8,68.4,39.75,39.58,17.9,20.32,2,724.4,11.2,24,39.5,40
2020-09-21 06:05:13.6501,172.8,68.4,39.75,39.58,17.9,20.32,65,8160,8050,0,39.5,40
2020-09-21 06:05:13.8977,172.8,68.4,39.75,39.58,18,20.33,51,3.7,3.68,0,39.5,40
2020-09-21 06:05:14.1452,172.8,68.4,39.75,39.58,18.1,20.33,63,50,50,0,39.5,40
2020-09-21 06:05:14.3941,172.8,68.4,39.75,39.58,18,20.32,67,24.8,24.8,0,39.5,40
2020-09-21 06:05:14.6433,172.8,68.4,39.75,39.58,18,20.32,52,3.71,3.68,0,39.5,40
2020-09-21 06:05:14.8925,172.8,68.4,39.75,39.58,18.1,20.32,6,8140,24.8,3.7,39.5,40
2020-09-21 06:05:15.1417,172.8,68.4,39.75,39.58,18,20.33,7,8080,24.8,3.7,39.5,40
2020-09-21 06:05:15.3910,172.8,68.4,39.75,39.58,18,20.32,1,724.9,10.9,23.5,39.5,40
2020-09-21 06:05:15.6407,172.8,68.4,39.75,39.58,17.9,20.32,2,724.4,11.2,24,39.5,40
2020-09-21 06:05:15.8905,172.8,68.4,39.75,39.58,18.1,20.32,61,727.2,719.7,0,39.5,40
2020-09-21 06:05:16.1403,172.8,68.4,40,39.58,18,20.32,62,425,425,0,39.5,40
2020-09-21 06:05:16.3902,172.8,68.4,40,39.58,18,20.28,64,14.9,15,0,39.5,40
2020-09-21 06:05:16.6428,172.8,68.4,40,39.58,18,20.32,3,724.9,10.9,23,39.5,40
2020-09-21 06:05:16.8954,172.8,68.4,40,39.58,18.1,20.32,4,724.4,11.2,23,39.5,40
2020-09-21 06:05:17.1481,172.8,68.4,40,39.58,18.1,20.32,65,8130,8080,0,39.5,40
2020-09-21 06:05:17.4007,172.8,68.4,40,39.58,18,20.32,66,4680,4680,0,39.5,40
2020-09-21 06:05:17.6505,172.8,68.4,40,39.58,18,20.32,1,724.9,10.9,23.5,39.5,40
2020-09-21 06:05:17.8988,172.8,68.4,40,39.58,18,20.33,2,724.4,11.2,24,39.5,40
2020-09-21 06:05:18.1470,172.8,68.4,40,39.58,18,20.32,65,8130,8080,0,39.5,40
2020-09-21 06:05:18.3952,172.8,68.4,40,39.58,18,20.33,51,3.7,3.68,0,40,40
2020-09-21 06:05:18.6432,172.8,68.4,40,39.58,18,20.32,63,50,50,0,40,40
2020-09-21 06:05:18.8911,172.8,68.4,40,39.58,18.1,20.32,67,24.8,24.8,0,40,40
2020-09-21 06:05:19.1389,172.8,68.4,40,39.58,18,20.32,52,3.71,3.68,0,40,40
2020-09-21 06:05:19.3868,172.8,68.4,40,39.58,18,20.32,6,8120,24.8,3.7,40,40
2020-09-21 06:05:19.6346,172.8,68.4,40,39.58,18,20.32,7,8080,24.8,3.7,40,40
2020-09-21 06:05:19.8872,172.8,68.4,40,39.58,18,20.34,1,724.8,10.9,23.5,40,40
2020-09-21 06:05:20.1398,172.8,68.4,40,39.58,18,20.32,2,724.4,11.2,24,40,40
2020-09-21 06:05:20.3925,172.8,68.4,40,39.58,18,20.32,61,727.2,719.8,0,40,40
2020-09-21 06:05:20.6451,172.8,68.4,40,39.58,18,20.33,62,425,425,0,40,40
2020-09-21 06:05:20.8977,172.8,68.4,40,39.58,18,20.32,64,14.9,15,0,40,40
2020-09-21 06:05:21.1504,172.8,68.4,40,39.58,18.1,20.32,3,724.8,10.9,23,40,40
2020-09-21 06:05:21.4031,172.8,68.4,40,39.58,18,20.33,4,724.4,11.2,23,40,40
2020-09-21 06:05:21.6557,172.8,68.4,40,39.58,18,20.32,65,8140,8060,0,40,40
2020-09-21 06:05:21.9084,172.8,68.4,40,39.58,18,20.33,66,4680,4680,0,40,40
2020-09-21 06:05:22.1611,172.8,68.4,40,39.58,18,20.32,1,724.8,10.9,23.5,40,40
2020-09-21 06:05:22.4137,172.8,68.4,40,39.58,17.9,20.32,2,724.4,11.2,24,40,40
2020-09-21 06:05:22.6664,172.8,68.4,40,39.58,17.9,20.32,65,8140,8060,0,40,40
2020-09-21 06:05:22.9155,172.8,68.4,40,39.58,18,20.32,51,3.7,3.68,0,40,40
2020-09-21 06:05:23.1640,172.8,68.4,40,39.58,18.1,20.32,63,50,50,0,40,40
2020-09-21 06:05:23.4125,172.8,68.4,40,39.58,18,20.32,67,24.8,24.8,0,40,40
2020-09-21 06:05:23.6611,172.8,68.4,40,39.58,18,20.32,52,3.71,3.68,0,40,40
2020-09-21 06:05:23.9096,172.8,68.4,40,39.58,18,20.31,6,8110,24.8,3.7,40,40
2020-09-21 06:05:24.1581,172.8,68.4,40,39.58,18.1,20.32,7,8080,24.9,3.7,40,40
2020-09-21 06:05:24.4066,172.8,68.4,40,39.58,18,20.32,1,724.8,10.9,23.5,40,40
2020-09-21 06:05:24.6551,172.8,68.4,40,39.58,17.9,20.32,2,724.4,11.2,24,40,40
2020-09-21 06:05:24.9055,172.8,68.4,40,39.58,17.9,20.32,61,727.2,719.8,0,40,40
2020-09-21 06:05:25.1583,172.8,68.4,40,39.58,18,20.32,62,425,425,0,40,40
2020-09-21 06:05:25.4111,172.8,68.4,40,39.58,18,20.32,64,14.9,15,0,40,40
2020-09-21 06:05:25.6639,172.8,68.4,40,39.58,18,20.33,3,724.8,10.9,23,40,40
2020-09-21 06:05:25.9144,172.8,68.4,40,39.58,18,20.32,4,724.5,11.2,23,40,40
2020-09-21 06:05:26.1620,172.8,68.4,40,39.58,18.1,20.32,65,8120,8070,0,40,40
2020-09-21 06:05:26.4095,172.8,68.4,40,39.58,18,20.32,66,4680,4680,0,40,40
2020-09-21 06:05:26.6571,172.8,68.4,40,39.58,18,20.32,1,724.8,10.9,23.5,40,40
2020-09-21 06:05:26.9069,172.8,68.4,40,39.58,18,20.32,2,724.5,11.2,24,40,40
2020-09-21 06:05:27.1595,172.8,68.4,40,39.58,18,20.33,65,8120,8080,0,40,40
2020-09-21 06:05:27.4122,172.8,68.4,40,39.58,18,20.32,51,3.7,3.68,0,40,40
2020-09-21 06:05:27.6649,172.8,68.4,40,39.58,17.9,20.35,63,50,50,0,40,40
2020-09-21 06:05:27.9176,172.8,68.4,40,39.58,18,20.32,67,24.8,24.9,0,40,40
2020-09-21 06:05:28.1703,172.8,68.4,40,39.58,18.1,20.32,52,3.71,3.68,0,40,40
2020-09-21 06:05:28.4230,172.8,68.4,40,39.58,18.1,20.33,6,8110,24.8,3.7,40,40
2020-09-21 06:05:28.6757,172.8,68.4,40,39.58,18,20.32,7,8090,24.9,3.7,40,40
2020-09-21 06:05:28.9284,172.8,68.4,40,39.58,18,20.32,1,724.8,10.9,23.5,40,40
2020-09-21 06:05:29.1812,172.8,68.4,40,39.58,18,20.32,2,724.5,11.2,24,40,40
2020-09-21 06:05:29.4340,172.8,68.4,40,39.58,18,20.32,61,727.2,719.8,0,40,40
2020-09-21 06:05:29.6869,172.8,68.4,40,39.58,17.9,20.33,62,425,425,0,40,40
2020-09-21 06:05:29.9397,172.8,68.4,40,39.58,17.9,20.32,64,14.8,15,0,40,40
2020-09-21 06:05:30.1890,172.8,68.4,40,39.58,18,20.32,3,724.8,10.9,23,40,40
2020-09-21 06:05:30.4362,172.8,68.5,40,39.64,18,20.32,4,724.5,11.2,23,40,40
2020-09-21 06:05:30.6834,172.8,68.5,40,39.64,18,20.32,65,8130,8070,0,40,40
2020-09-21 06:05:30.9306,172.8,68.5,40,39.64,18,20.32,66,4690,4680,0,40,40
2020-09-21 06:05:31.1781,172.8,68.5,40,39.64,18,20.32,1,724.8,10.9,23.5,40,40
2020-09-21 06:05:31.4257,172.8,68.5,40,39.64,18.1,20.35,2,724.5,11.2,24,40,40
2020-09-21 06:05:31.6733,172.8,68.5,40,39.64,18,20.32,65,8130,8070,0,40,40
2020-09-21 06:05:31.9209,172.8,68.5,40,39.64,17.9,20.32,51,3.7,3.68,0,40,40
2020-09-21 06:05:32.1685,172.8,68.5,40,39.64,18,20.33,63,50,50,0,40,40
2020-09-21 06:05:32.4160,172.8,68.5,40,39.64,18,20.32,67,24.8,24.9,0,40,40
2020-09-21 06:05:32.6634,172.8,68.5,40,39.64,18,20.32,52,3.71,3.68,0,40,40
2020-09-21 06:05:32.9109,172.8,68.5,40,39.64,18,20.32,6,8130,24.8,3.7,40,40
2020-09-21 06:05:33.1583,172.8,68.5,40,39.64,18,20.33,7,8080,24.9,3.7,40,40
2020-09-21 06:05:33.4056,172.8,68.5,40,39.64,18.1,20.32,1,725,10.9,23.5,40,40
2020-09-21 06:05:33.6530,172.8,68.5,40,39.64,18.1,20.32,2,724.6,11.2,24,40,40
2020-09-21 06:05:33.9003,172.8,68.5,40,39.64,18,20.31,61,727.4,719.8,0,40,40
2020-09-21 06:05:34.1476,172.8,68.5,40,39.64,18,20.32,62,425,425,0,40,40
2020-09-21 06:05:34.3948,172.8,68.5,40,39.64,18,20.32,64,14.9,15,0,40,40
2020-09-21 06:05:34.6420,172.8,68.5,40,39.64,18,20.32,3,725,10.9,23,40,40
2020-09-21 06:05:34.8893,172.8,68.5,40,39.64,18,20.32,4,724.6,11.2,23,40,40
2020-09-21 06:05:35.1365,172.8,68.5,40,39.64,18,20.32,65,8130,8070,0,40,40
2020-09-21 06:05:35.3848,172.8,68.5,40,39.64,18.1,20.32,66,4680,4690,0,40,40
2020-09-21 06:05:35.6332,172.8,68.5,40,39.64,18.1,20.31,1,725,10.9,23.5,40,40
2020-09-21 06:05:35.8817,172.8,68.5,40,39.64,18,20.32,2,724.6,11.2,24,40,40
2020-09-21 06:05:36.1301,172.8,68.5,40,39.64,18,20.33,65,8100,8100,0,40,40
2020-09-21 06:05:36.3777,172.8,68.5,40,39.64,18.1,20.33,51,3.7,3.69,0,40,40
2020-09-21 06:05:36.6249,172.8,68.5,40,39.64,18,20.33,63,50,50,0,40,40
2020-09-21 06:05:36.8722,172.8,68.5,40,39.64,17.9,20.33,67,24.9,24.9,0,40,40
2020-09-21 06:05:37.1195,172.8,68.5,40,39.64,18,20.32,52,3.71,3.68,0,40,40
2020-09-21 06:05:37.3669,172.8,68.5,40,39.64,18.1,20.32,6,8130,24.9,3.7,40,40
2020-09-21 06:05:37.6144,172.8,68.5,40,39.64,18,20.32,7,8070,24.9,3.7,40,40
2020-09-21 06:05:37.8619,172.8,68.5,40,39.64,18,20.33,1,725,10.9,23.5,40,40
2020-09-21 06:05:38.1093,172.8,68.5,40,39.64,18,20.32,2,724.6,11.2,24,40,40
2020-09-21 06:05:38.3569,172.8,68.5,40,39.64,18,20.3,61,727.3,719.9,0,40,40
2020-09-21 06:05:38.6087,172.8,68.5,40,39.64,18,20.32,62,425,425,0,40,40
2020-09-21 06:05:38.8605,172.8,68.5,40,39.64,17.9,20.32,64,14.9,15,0,40,40
2020-09-21 06:05:39.1123,172.8,68.5,40,39.64,17.9,20.32,3,725,10.9,23,40,40
2020-09-21 06:05:39.3641,172.8,68.5,40,39.64,18,20.32,4,724.6,11.2,23,40,40
2020-09-21 06:05:39.6168,172.8,68.5,40,39.64,18.1,20.32,65,8130,8070,0,40,40
2020-09-21 06:05:39.8695,172.8,68.5,40,39.64,18,20.32,66,4680,4680,0,40,40
2020-09-21 06:05:40.1222,172.8,68.5,40,39.64,18,20.33,1,725,10.9,23.5,40,40
2020-09-21 06:05:40.3749,172.8,68.5,40,39.64,18.1,20.32,2,724.5,11.2,24,40,40
2020-09-21 06:05:40.6276,172.8,68.5,40,39.64,18,20.33,65,8130,8070,0,40,40
2020-09-21 06:05:40.8802,172.8,68.5,40,39.64,17.9,20.33,51,3.7,3.69,0,40,40
2020-09-21 06:05:41.1328,172.8,68.5,40,39.64,18,20.32,63,50,50,0,40,40
2020-09-21 06:05:41.3854,172.8,68.5,40,39.64,18.1,20.32,67,24.9,24.9,0,40,40
2020-09-21 06:05:41.6380,172.8,68.5,40,39.64,18,20.32,52,3.71,3.68,0,40,40
2020-09-21 06:05:41.8906,172.8,68.5,40,39.64,18,20.33,6,8130,24.9,3.7,40,40
2020-09-21 06:05:42.1432,172.8,68.5,40,39.64,18,20.33,7,8070,24.9,3.7,40,40
2020-09-21 06:05:42.3958,172.8,68.5,40,39.64,18.1,20.32,1,725,10.9,23.5,40,40
2020-09-21 06:05:42.6484,172.8,68.5,40,39.64,18.1,20.32,2,724.5,11.2,24,40,40
2020-09-21 06:05:42.8966,172.8,68.5,40,39.64,18,20.33,61,727.4,719.9,0,40,40
2020-09-21 06:05:43.1439,172.8,68.5,40,39.64,18,20.33,62,425,425,0,40,40
2020-09-21 06:05:43.3913,172.8,68.5,40,39.64,18,20.32,64,14.9,15,0,40,40
2020-09-21 06:05:43.6387,172.8,68.5,40,39.64,18,20.32,3,725,10.9,23,40,40
2020-09-21 06:05:43.8861,172.8,68.5,40,39.64,18,20.33,4,724.5,11.2,23,40,40
2020-09-21 06:05:44.1336,172.8,68.5,40,39.64,18,20.32,65,8130,8080,0,40,40
2020-09-21 06:05:44.3810,172.8,68.5,40,39.64,18.1,20.32,66,4670,4670,0,40,40
2020-09-21 06:05:44.6285,172.8,68.5,40,39.64,18.1,20.32,1,725,10.9,23.5,40,40
2020-09-21 06:05:44.8800,172.8,68.5,40,39.64,18,20.3,2,724.5,11.2,24,40,40
2020-09-21 06:05:45.1326,172.8,68.5,40,39.64,18,20.33,65,8130,8080,0,40,40
2020-09-21 06:05:45.3852,172.8,68.5,40,39.64,18,20.32,51,3.7,3.69,0,40,40
2020-09-21 06:05:45.6378,172.8,68.5,40,39.64,18,20.33,63,50,50,0,40,40
2020-09-21 06:05:45.8881,172.8,68.5,40,39.64,18,20.32,67,24.9,24.9,0,40,40
2020-09-21 06:05:46.1355,172.8,68.6,40,39.7,18,20.32,52,3.71,3.68,0,40,40
2020-09-21 06:05:46.3829,172.8,68.6,40,39.7,18,20.32,6,8130,24.9,3.7,40,40
2020-09-21 06:05:46.6303,172.8,68.6,40,39.7,18.1,20.32,7,8080,24.9,3.7,40,40
2020-09-21 06:05:46.8777,172.8,68.6,40,39.7,18,20.33,1,725,10.9,23.5,40,40
2020-09-21 06:05:47.1251,172.8,68.6,40,39.7,18,20.32,2,724.5,11.2,24,40,40
2020-09-21 06:05:47.3726,172.8,68.6,40,39.7,18,20.32,61,727.3,719.9,0,40,40
2020-09-21 06:05:47.6200,172.8,68.6,40,39.7,18.1,20.32,62,425,425,0,40,40
2020-09-21 06:05:47.8675,172.8,68.6,40,39.7,18,20.32,64,14.9,15,0,40,40
2020-09-21 06:05:48.1171,172.8,68.6,40,39.7,17.9,20.32,3,725.1,10.9,23,40,40
2020-09-21 06:05:48.3667,172.8,68.6,40,39.7,18,20.32,4,724.7,11.2,23,40,40
2020-09-21 06:05:48.6163,172.8,68.6,40,39.7,18.1,20.32,65,8130,8080,0,40,40
2020-09-21 06:05:48.8659,172.8,68.6,40,39.7,18,20.32,66,4670,4680,0,40,40
2020-09-21 06:05:49.1155,172.8,68.6,40,39.7,18,20.33,1,725.1,10.9,23.5,40,40
2020-09-21 06:05:49.3651,172.8,68.6,40,39.7,18,20.32,2,724.7,11.2,24,40,40
2020-09-21 06:05:49.6146,172.8,68.6,40,39.7,18.1,20.32,65,8130,8080,0,40,40
2020-09-21 06:05:49.8642,172.8,68.6,40,39.7,18,20.33,51,3.71,3.69,0,40,40
2020-09-21 06:05:50.1119,172.8,68.6,40,39.7,18,20.33,63,50,50,0,40,40
2020-09-21 06:05:50.3590,172.8,68.6,40,39.7,18,20.32,67,24.9,24.9,0,40,40
2020-09-21 06:05:50.6062,172.8,68.6,40,39.7,18,20.32,52,3.71,3.68,0,40,40
2020-09-21 06:05:50.8534,172.8,68.6,40,39.7,18,20.32,6,8130,24.9,3.7,40,40
2020-09-21 06:05:51.1011,172.8,68.6,40,39.7,18,20.32,7,8080,24.9,3.7,40,40
2020-09-21 06:05:51.3506,172.8,68.6,40,39.7,18.1,20.32,1,725.1,10.9,23.5,40,40
2020-09-21 06:05:51.6000,172.8,68.6,40,39.7,18.1,20.31,2,724.7,11.2,24,40,40
2020-09-21 06:05:51.8495,172.8,68.6,40,39.7,18.1,20.32,61,727.3,719.9,0,40,40
2020-09-21 06:05:52.0989,172.8,68.6,40,39.7,18,20.33,62,425,425,0,40,40
2020-09-21 06:05:52.3465,172.8,68.6,40,39.7,18,20.32,64,14.9,15,0,40,40
2020-09-21 06:05:52.5938,172.8,68.6,40,39.7,18,20.32,3,725.1,10.9,23,40,40
2020-09-21 06:05:52.8410,172.8,68.6,40,39.7,18,20.33,4,724.7,11.2,23,40,40
2020-09-21 06:05:53.0883,172.8,68.6,40,39.7,18,20.33,65,8130,8080,0,40,40
2020-09-21 06:05:53.3376,172.8,68.6,40,39.7,18,20.32,66,4680,4670,0,40,40
2020-09-21 06:05:53.5893,172.8,68.6,40,39.7,18.1,20.32,1,725.1,10.9,23.5,40,40
