Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:05:53.8411,172.8,68.6,40,39.7,18.1,20.37,2,724.7,11.2,24,40,40
2020-09-21 06:05:54.0928,172.8,68.6,40,39.7,18,20.32,65,8130,8080,0,40,40
2020-09-21 06:05:54.3449,172.8,68.6,40,39.7,18,20.32,51,3.71,3.69,0,40,40
2020-09-21 06:05:54.5974,172.8,68.6,40,39.7,18.1,20.31,63,50,50,0,40,40
2020-09-21 06:05:54.8499,172.8,68.6,40,39.7,18,20.31,67,24.9,24.9,0,40,40
2020-09-21 06:05:55.1025,172.8,68.6,40,39.7,17.9,20.33,52,3.71,3.68,0,40,40
2020-09-21 06:05:55.3550,172.8,68.6,40,39.7,18,20.33,6,8120,24.9,3.7,40,40
2020-09-21 06:05:55.6040,172.8,68.6,40,39.7,18,20.32,7,8080,24.9,3.7,40,40
2020-09-21 06:05:55.8511,172.8,68.6,40,39.7,18.1,20.33,1,725.1,10.9,23.5,40,40
2020-09-21 06:05:56.0983,172.8,68.7,40,39.76,18,20.32,2,724.7,11.2,24,40,40
2020-09-21 06:05:56.3454,172.8,68.7,40,39.76,18,20.32,61,727.5,720,0,40,40
2020-09-21 06:05:56.5927,172.8,68.7,40,39.76,18,20.32,62,425,425,0,40,40
2020-09-21 06:05:56.8400,172.8,68.7,40,39.76,18.1,20.32,64,14.9,15,0,40,40
2020-09-21 06:05:57.0873,172.8,68.7,40,39.76,18,20.33,3,725.1,10.9,23,40,40
2020-09-21 06:05:57.3347,172.8,68.7,40,39.76,17.9,20.32,4,724.7,11.2,23,40,40
2020-09-21 06:05:57.5820,172.8,68.7,40,39.76,18,20.33,65,8130,8080,0,40,40
2020-09-21 06:05:57.8292,172.8,68.7,40,39.76,18.1,20.33,66,4680,4680,0,40,40
2020-09-21 06:05:58.0765,172.8,68.7,40,39.76,18,20.32,1,725.1,10.9,23.5,40,40
2020-09-21 06:05:58.3237,172.8,68.7,40,39.76,18,20.33,2,724.7,11.2,24,40,40
2020-09-21 06:05:58.5716,172.8,68.7,40,39.76,18,20.3,65,8120,8080,0,40,40
2020-09-21 06:05:58.8221,172.8,68.7,40,39.76,18.1,20.32,51,3.71,3.69,0,40,40
2020-09-21 06:05:59.0725,172.8,68.7,40,39.76,18.1,20.32,63,50,50,0,40,40
2020-09-21 06:05:59.3230,172.8,68.7,40,39.76,17.9,20.32,67,24.9,25,0,40,40
2020-09-21 06:05:59.5735,172.8,68.7,40,39.76,18,20.32,52,3.71,3.68,0,40,40
2020-09-21 06:05:59.8259,172.8,68.7,40,39.76,18,20.32,6,8130,24.9,3.7,40,40
2020-09-21 06:06:00.0785,172.8,68.7,40,39.76,18,20.33,7,8080,25,3.7,40,40
2020-09-21 06:06:00.3312,172.8,68.7,40,39.76,18,20.32,1,725.1,10.9,23.5,40,40
2020-09-21 06:06:00.5839,172.8,68.7,40,39.76,18.1,20.32,2,724.7,11.2,24,40,40
2020-09-21 06:06:00.8357,172.8,68.7,40,39.76,18.1,20.32,61,727.4,720,0,40,40
2020-09-21 06:06:01.0862,172.8,68.7,40,39.76,18.1,20.32,62,425,425,0,40,40
2020-09-21 06:06:01.3368,172.8,68.7,40,39.76,18,20.32,64,14.9,15,0,40,40
2020-09-21 06:06:01.5874,172.8,68.7,40,39.76,18,20.33,3,725.1,10.9,23,40,40
2020-09-21 06:06:01.8379,172.8,68.7,40,39.76,18,20.32,4,724.7,11.2,23,40,40
2020-09-21 06:06:02.0851,172.8,68.7,40,39.76,18,20.32,65,8130,8080,0,40,40
2020-09-21 06:06:02.3323,172.8,68.7,40,39.76,18,20.32,66,4680,4680,0,40,40
2020-09-21 06:06:02.5795,172.8,68.7,40,39.76,18,20.33,1,725.3,10.9,23.5,40,40
2020-09-21 06:06:02.8267,172.8,68.7,40,39.76,18.1,20.32,2,724.8,11.2,24,40,40
2020-09-21 06:06:03.0769,172.8,68.7,40,39.76,18.1,20.32,65,8130,8080,0,40,40
2020-09-21 06:06:03.3288,172.8,68.7,40,39.76,18,20.32,51,3.71,3.69,0,40,40
2020-09-21 06:06:03.5807,172.8,68.7,40,39.76,18,20.33,63,50,50,0,40,40
2020-09-21 06:06:03.8326,172.8,68.7,40,39.76,18,20.32,67,24.9,25,0,40,40
2020-09-21 06:06:04.0851,172.8,68.7,40,39.76,18,20.33,52,3.71,3.68,0,40,40
2020-09-21 06:06:04.3378,172.8,68.7,40,39.76,18,20.32,6,8130,24.9,3.7,40,40
2020-09-21 06:06:04.5906,172.8,68.7,40,39.76,17.9,20.32,7,8080,25,3.7,40,40
2020-09-21 06:06:04.8433,172.8,68.7,40,39.76,18,20.33,1,725.3,10.9,23.5,40,40
2020-09-21 06:06:05.0947,172.8,68.7,40,39.76,18.1,20.33,2,724.8,11.2,24,40,40
2020-09-21 06:06:05.3421,172.8,68.7,40,39.76,18,20.32,61,727.5,720,0,40,40
2020-09-21 06:06:05.5894,172.8,68.7,40,39.76,18,20.34,62,425,425,0,40,40
2020-09-21 06:06:05.8368,172.8,68.7,40,39.76,18,20.32,64,14.9,15,0,40,40
2020-09-21 06:06:06.0857,172.8,68.7,40,39.76,18.1,20.32,3,725.3,10.9,23,40,40
2020-09-21 06:06:06.3384,172.8,68.7,40,39.76,18,20.32,4,724.8,11.2,23,40,40
2020-09-21 06:06:06.5911,172.8,68.7,40,39.76,17.9,20.32,65,8130,8080,0,40,40
2020-09-21 06:06:06.8439,172.8,68.7,40,39.76,18,20.32,66,4680,4680,0,40,40
2020-09-21 06:06:07.0966,172.8,68.7,40,39.76,18,20.33,1,725.3,10.9,23.5,40,40
2020-09-21 06:06:07.3491,172.8,68.7,40,39.76,18,20.32,2,724.8,11.2,24,40,40
2020-09-21 06:06:07.6015,172.8,68.7,40,39.76,18,20.33,65,8130,8080,0,40,40
2020-09-21 06:06:07.8540,172.8,68.7,40,39.76,18,20.32,51,3.71,3.69,0,40,40
2020-09-21 06:06:08.1064,172.8,68.7,40,39.76,18.1,20.32,63,50,50,0,40,40
2020-09-21 06:06:08.3589,172.8,68.7,40,39.76,18.1,20.32,67,24.9,25,0,40,40
2020-09-21 06:06:08.6115,172.8,68.7,40,39.76,18,20.32,52,3.71,3.68,0,40,40
2020-09-21 06:06:08.8640,172.8,68.7,40,39.76,18,20.34,6,8130,24.9,3.7,40,40
2020-09-21 06:06:09.1165,172.8,68.7,40,39.76,18,20.32,7,8080,25,3.7,40,40
2020-09-21 06:06:09.3692,172.8,68.7,40,39.76,18,20.32,1,725.2,10.9,23.5,40,40
2020-09-21 06:06:09.6218,172.8,68.7,40,39.76,18,20.32,2,724.9,11.2,24,40,40
2020-09-21 06:06:09.8744,172.8,68.7,40,39.76,18,20.32,61,727.6,720.1,0,40,40
2020-09-21 06:06:10.1271,172.8,68.7,40,39.76,18.1,20.32,62,425,425,0,40,40
2020-09-21 06:06:10.3773,172.8,68.7,40,39.76,18.1,20.32,64,14.9,15,0,40,40
2020-09-21 06:06:10.6248,172.8,68.7,40,39.76,18,20.32,3,725.2,10.9,23,40,40
2020-09-21 06:06:10.8722,172.8,68.7,40,39.76,18,20.32,4,724.9,11.2,23,40,40
2020-09-21 06:06:11.1197,172.8,68.7,40,39.76,18.1,20.32,65,8130,8080,0,40,40
2020-09-21 06:06:11.3689,172.8,68.7,40,39.76,18,20.32,66,4670,4680,0,40,40
2020-09-21 06:06:11.6201,172.8,68.7,40,39.76,17.9,20.33,1,725.2,10.9,23.5,40,40
2020-09-21 06:06:11.8714,172.8,68.7,40,39.76,17.9,20.32,2,724.9,11.2,24,40,40
2020-09-21 06:06:12.1227,172.8,68.7,40,39.76,18,20.32,65,8130,8080,0,40,40
2020-09-21 06:06:12.3738,172.8,68.7,40,39.76,18.1,20.31,51,3.71,3.69,0,40,40
2020-09-21 06:06:12.6212,172.8,68.7,40,39.76,18,20.33,63,50,50,0,40,40
2020-09-21 06:06:12.8686,172.8,68.7,40,39.76,18,20.31,67,24.9,25,0,40,40
2020-09-21 06:06:13.1160,172.8,68.7,40,39.76,18,20.33,52,3.71,3.69,0,40,40
2020-09-21 06:06:13.3637,172.8,68.7,40,39.76,18,20.32,6,8130,24.9,3.7,40,40
2020-09-21 06:06:13.6164,172.8,68.7,40,39.76,18,20.33,7,8080,25,3.7,40,40
2020-09-21 06:06:13.8691,172.8,68.7,40,39.76,17.9,20.38,1,725.2,10.9,23.5,40,40
2020-09-21 06:06:14.1219,172.8,68.7,40,39.76,18,20.32,2,724.9,11.2,24,40,40
2020-09-21 06:06:14.3745,172.8,68.7,40,39.76,18.1,20.32,61,727.6,720.1,0,40,40
2020-09-21 06:06:14.6217,172.8,68.7,40,39.76,18,20.34,62,425,425,0,40,40
2020-09-21 06:06:14.8690,172.8,68.7,40,39.76,18,20.32,64,14.9,15,0,40,40
2020-09-21 06:06:15.1162,172.8,68.7,40,39.76,18,20.32,3,725.2,10.9,23,40,40
2020-09-21 06:06:15.3634,172.8,68.7,40,39.76,18.1,20.33,4,724.9,11.2,23,40,40
2020-09-21 06:06:15.6108,172.8,68.7,40,39.76,18.1,20.33,65,8130,8080,0,40,40
2020-09-21 06:06:15.8581,172.8,68.7,40,39.76,18,20.32,66,4680,4680,0,40,40
2020-09-21 06:06:16.1055,172.8,68.7,40,39.76,18,20.32,1,725.2,10.9,23.5,40,40
2020-09-21 06:06:16.3528,172.8,68.7,40,39.76,18,20.32,2,724.9,11.2,24,40,40
2020-09-21 06:06:16.6016,172.8,68.7,40,39.76,18,20.32,65,8130,8080,0,40,40
2020-09-21 06:06:16.8544,172.8,68.7,40,39.76,18,20.32,51,3.71,3.69,0,40,40
2020-09-21 06:06:17.1072,172.8,68.7,40,39.76,18,20.32,63,50,50,0,40,40
2020-09-21 06:06:17.3600,172.8,68.7,40,39.76,18.1,20.32,67,25,25,0,40,40
2020-09-21 06:06:17.6128,172.8,68.7,40,39.76,18.1,20.32,52,3.71,3.69,0,40,40
2020-09-21 06:06:17.8653,172.8,68.7,40,39.76,18,20.33,6,8120,25,3.7,40,40
2020-09-21 06:06:18.1179,172.8,68.7,40,39.76,18,20.32,7,8080,25,3.7,40,40
2020-09-21 06:06:18.3704,172.8,68.7,40,39.76,18.1,20.33,1,725.3,10.9,23.5,40,40
2020-09-21 06:06:18.6218,172.8,68.7,40,39.76,18,20.32,2,724.9,11.2,24,40,40
2020-09-21 06:06:18.8698,172.8,68.7,40,39.76,18,20.34,61,727.7,720.1,0,40,40
2020-09-21 06:06:19.1178,172.8,68.7,40,39.76,17.9,20.32,62,425,425,0,40,40
2020-09-21 06:06:19.3659,172.8,68.7,40,39.76,18.1,20.3,64,14.9,15,0,40,40
2020-09-21 06:06:19.6139,172.8,68.7,40,39.76,18.1,20.32,3,725.3,10.9,23,40,40
2020-09-21 06:06:19.8658,172.8,68.7,40,39.76,18,20.32,4,724.9,11.2,23,40,40
2020-09-21 06:06:20.1185,172.8,68.7,40,39.76,18,20.33,65,8120,8080,0,40,40
2020-09-21 06:06:20.3712,172.8,68.7,40,39.76,18,20.32,66,4680,4680,0,40,40
2020-09-21 06:06:20.6238,172.8,68.7,40,39.76,18.1,20.32,1,725.3,10.9,23.5,40,40
2020-09-21 06:06:20.8736,172.8,68.7,40,39.76,18,20.32,2,724.9,11.2,24,40,40
2020-09-21 06:06:21.1226,172.8,68.7,40,39.76,18,20.32,65,8130,8080,0,40,40
2020-09-21 06:06:21.3716,172.8,68.7,40,39.76,17.9,20.32,51,3.71,3.69,0,40,40
2020-09-21 06:06:21.6207,172.8,68.7,40,39.76,18,20.32,63,50,50,0,40,40
2020-09-21 06:06:21.8695,172.8,68.7,40,39.76,18,20.32,67,25,25,0,40,40
2020-09-21 06:06:22.1184,172.8,68.7,40,39.76,18,20.32,52,3.71,3.69,0,40,40
2020-09-21 06:06:22.3673,172.8,68.7,40,39.76,18,20.32,6,8100,25,3.7,40,40
2020-09-21 06:06:22.6161,172.8,68.7,40,39.76,18.1,20.32,7,8100,25,3.7,40,40
2020-09-21 06:06:22.8642,172.8,68.7,40,39.76,18,20.32,1,725.3,10.9,23.5,40,40
2020-09-21 06:06:23.1114,172.8,68.7,40,39.76,18,20.33,2,724.9,11.2,24,40,40
2020-09-21 06:06:23.3586,172.8,68.7,40,39.76,18,20.32,61,727.6,720.1,0,40,40
2020-09-21 06:06:23.6058,172.8,68.7,40,39.76,18,20.3,62,425,425,0,40,40
2020-09-21 06:06:23.8530,172.8,68.7,40,39.76,18,20.32,64,14.9,15,0,40,40
2020-09-21 06:06:24.1008,172.8,68.7,40,39.76,18,20.32,3,725.3,10.9,23,40,40
2020-09-21 06:06:24.3485,172.8,68.7,40,39.76,18,20.32,4,724.9,11.2,23,40,40
2020-09-21 06:06:24.5962,172.8,68.7,40,39.76,18.1,20.32,65,8130,8080,0,40,40
2020-09-21 06:06:24.8439,172.8,68.7,40,39.76,18.1,20.33,66,4680,4680,0,40,40
2020-09-21 06:06:25.0964,172.8,68.7,40,39.76,18,20.32,1,725.3,10.9,23.5,40,40
2020-09-21 06:06:25.3489,172.8,68.7,40,39.76,18,20.32,2,724.9,11.2,24,40,40
2020-09-21 06:06:25.6013,172.8,68.7,40,39.76,18.1,20.33,65,8100,8100,0,40,40
2020-09-21 06:06:25.8538,172.8,68.7,40,39.76,18,20.32,51,3.71,3.69,0,40,40
2020-09-21 06:06:26.1030,172.8,68.7,40,39.76,18,20.33,63,50,50,0,40,40
2020-09-21 06:06:26.3504,172.8,68.7,40,39.76,18,20.32,67,25,25,0,40,40
2020-09-21 06:06:26.5978,172.8,68.7,40,39.76,18.1,20.32,52,3.71,3.68,0,40,40
2020-09-21 06:06:26.8451,172.8,68.7,40,39.76,18.1,20.33,6,8130,25,3.7,40,40
2020-09-21 06:06:27.0946,172.8,68.7,40,39.76,18,20.33,7,8090,25,3.7,40,40
2020-09-21 06:06:27.3470,172.8,68.7,40,39.76,18,20.32,1,725.3,10.9,23.5,40,40
2020-09-21 06:06:27.5995,172.8,68.7,40,39.76,18.1,20.33,2,724.9,11.2,24,40,40
2020-09-21 06:06:27.8519,172.8,68.7,40,39.76,18,20.33,61,727.7,720.2,0,40,40
2020-09-21 06:06:28.1024,172.8,68.7,40,39.76,18,20.33,62,425,425,0,40,40
2020-09-21 06:06:28.3497,172.8,68.7,40,39.76,17.9,20.32,64,14.9,15.1,0,40,40
2020-09-21 06:06:28.5970,172.8,68.7,40,39.76,18,20.33,3,725.3,10.9,23,40,40
2020-09-21 06:06:28.8443,172.8,68.7,40,39.76,18,20.32,4,724.9,11.2,23,40,40
2020-09-21 06:06:29.0916,172.8,68.7,40,39.76,18,20.32,65,8100,8110,0,40,40
2020-09-21 06:06:29.3388,172.8,68.7,40,39.76,18,20.32,66,4680,4680,0,40,40
2020-09-21 06:06:29.5861,172.8,68.7,40,39.76,18,20.32,1,725.3,10.9,23.5,40,40
2020-09-21 06:06:29.8333,172.8,68.7,40,39.76,18.1,20.32,2,724.9,11.2,24,40,40
2020-09-21 06:06:30.0805,172.8,68.7,40,39.76,18,20.32,65,8110,8100,0,40,40
2020-09-21 06:06:30.3299,172.8,68.7,40,39.76,18,20.32,51,3.71,3.69,0,40,40
2020-09-21 06:06:30.5820,172.8,68.7,40,39.76,18,20.32,63,50,50,0,40,40
2020-09-21 06:06:30.8342,172.8,68.7,40,39.76,18,20.32,67,25,25,0,40,40
2020-09-21 06:06:31.0863,172.8,68.7,40,39.76,18,20.32,52,3.71,3.69,0,40,40
2020-09-21 06:06:31.3385,172.8,68.7,40,39.76,18,20.32,6,8110,25,3.7,40,40
2020-09-21 06:06:31.5909,172.8,68.7,40,39.76,18,20.32,7,8100,25,3.7,40,40
2020-09-21 06:06:31.8433,172.8,68.7,40,39.76,18.1,20.32,1,725.4,10.9,23.5,40,40
2020-09-21 06:06:32.0958,172.8,68.7,40,39.76,18.1,20.32,2,725,11.2,24,40,40
2020-09-21 06:06:32.3471,172.8,68.7,40,39.76,18,20.32,61,727.7,720.2,0,40,40
2020-09-21 06:06:32.5972,172.8,68.7,40,39.76,18,20.33,62,425,425,0,40,40
2020-09-21 06:06:32.8473,172.8,68.7,40,39.76,18.1,20.32,64,14.8,15,0,40,40
2020-09-21 06:06:33.0973,172.8,68.7,40,39.76,18,20.32,3,725.4,10.9,23,40,40
2020-09-21 06:06:33.3476,172.8,68.7,40,39.76,17.9,20.32,4,725,11.2,23,40,40
2020-09-21 06:06:33.6000,172.8,68.7,40,39.76,18,20.32,65,8100,8100,0,40,40
2020-09-21 06:06:33.8523,172.8,68.7,40,39.76,18.1,20.32,66,4680,4680,0,40,40
2020-09-21 06:06:34.1047,172.8,68.7,40,39.76,18.1,20.33,1,725.4,10.9,23.5,40,40
2020-09-21 06:06:34.3571,172.8,68.7,40,39.76,18,20.32,2,725,11.2,24,40,40
2020-09-21 06:06:34.6101,172.8,68.7,40,39.76,18,20.33,65,8100,8100,0,40,40
2020-09-21 06:06:34.8631,172.8,68.7,40,39.76,18.1,20.32,51,3.71,3.69,0,40,40
2020-09-21 06:06:35.1160,172.8,68.7,40,39.76,18,20.32,63,50,50,0,40,40
2020-09-21 06:06:35.3690,172.8,68.7,40,39.76,18,20.32,67,25,25,0,40,40
2020-09-21 06:06:35.6218,172.8,68.7,40,39.76,17.9,20.32,52,3.71,3.69,0,40,40
2020-09-21 06:06:35.8746,172.8,68.7,40,39.76,18.1,20.32,6,8100,25,3.7,40,40
2020-09-21 06:06:36.1274,172.8,68.7,40,39.76,18.1,20.33,7,8100,25,3.7,40,40
2020-09-21 06:06:36.3802,172.8,68.7,40,39.76,18,20.32,1,725.4,10.9,23.5,40,40
2020-09-21 06:06:36.6284,172.8,68.7,40,39.76,18,20.32,2,725,11.2,24,40,40
2020-09-21 06:06:36.8759,172.8,68.7,40,39.76,18.1,20.32,61,727.7,720.3,0,40,40
2020-09-21 06:06:37.1233,172.8,68.8,40,39.81,18.1,20.33,62,425,425,0,40,40
2020-09-21 06:06:37.3707,172.8,68.8,40,39.81,18,20.32,64,14.9,15.1,0,40,40
2020-09-21 06:06:37.6215,172.8,68.8,40,39.81,17.9,20.32,3,725.4,10.9,23,40,40
2020-09-21 06:06:37.8740,172.8,68.8,40,39.81,18,20.32,4,725,11.2,23,40,40
2020-09-21 06:06:38.1265,172.8,68.8,40,39.81,18,20.33,65,8100,8100,0,40,40
2020-09-21 06:06:38.3790,172.8,68.8,40,39.81,18,20.33,66,4680,4690,0,40,40
2020-09-21 06:06:38.6315,172.8,68.8,40,39.81,18,20.32,1,725.4,10.9,23.5,40,40
2020-09-21 06:06:38.8836,172.8,68.8,40,39.81,18,20.32,2,725,11.2,24,40,40
2020-09-21 06:06:39.1358,172.8,68.8,40,39.81,18.1,20.32,65,8100,8100,0,40,40
2020-09-21 06:06:39.3880,172.8,68.8,40,39.81,18,20.32,51,3.71,3.69,0,40,40
2020-09-21 06:06:39.6388,172.8,68.8,40,39.81,18,20.31,63,50,50,0,40,40
2020-09-21 06:06:39.8862,172.8,68.8,40,39.81,18,20.32,67,25,25,0,40,40
2020-09-21 06:06:40.1337,172.8,68.8,40,39.81,18,20.32,52,3.71,3.69,0,40,40
2020-09-21 06:06:40.3811,172.8,68.8,40,39.81,18,20.32,6,8100,25,3.7,40,40
2020-09-21 06:06:40.6286,172.8,68.8,40,39.81,17.9,20.32,7,8100,25.1,3.7,40,40
2020-09-21 06:06:40.8800,172.8,68.8,40,39.81,18,20.32,1,725.4,10.9,23.5,40,40
2020-09-21 06:06:41.1314,172.8,68.8,40,39.81,18.1,20.32,2,725,11.2,24,40,40
2020-09-21 06:06:41.3829,172.8,68.8,40,39.81,18.1,20.32,61,727.7,720.3,0,40,40
2020-09-21 06:06:41.6343,172.8,68.8,40,39.81,18,20.32,62,425,425,0,40,40
2020-09-21 06:06:41.8859,172.8,68.8,40,39.81,18,20.32,64,14.8,15,0,40,40
2020-09-21 06:06:42.1376,172.8,68.8,40,39.81,18.1,20.32,3,725.4,10.9,23,40,40
2020-09-21 06:06:42.3892,172.8,68.8,40,39.81,18,20.32,4,725,11.2,23,40,40
2020-09-21 06:06:42.6409,172.8,68.8,40,39.81,18,20.33,65,8100,8100,0,40,40
2020-09-21 06:06:42.8888,172.8,68.8,40,39.81,18,20.33,66,4690,4690,0,40,40
2020-09-21 06:06:43.1361,172.8,68.8,40,39.81,18.1,20.32,1,725.4,10.9,23.5,40,40
2020-09-21 06:06:43.3835,172.8,68.8,40,39.81,18.1,20.32,2,725,11.2,24,40,40
2020-09-21 06:06:43.6308,172.8,68.8,40,39.81,18,20.33,65,8100,8100,0,40,40
2020-09-21 06:06:43.8784,172.8,68.8,40,39.81,18,20.32,51,3.71,3.69,0,40,40
2020-09-21 06:06:44.1310,172.8,68.8,40,39.81,18.1,20.32,63,50,50,0,40,40
2020-09-21 06:06:44.3836,172.8,68.8,40,39.81,18.1,20.33,67,25,25.1,0,40,40
2020-09-21 06:06:44.6363,172.8,68.8,40,39.81,18,20.32,52,3.71,3.69,0,40,40
2020-09-21 06:06:44.8889,172.8,68.8,40,39.81,18,20.33,6,8100,25,3.7,40,40
2020-09-21 06:06:45.1362,172.8,68.8,40,39.81,18,20.32,7,8100,25.1,3.7,40,40
2020-09-21 06:06:45.3836,172.8,68.8,40,39.81,18,20.32,1,725.4,10.9,23.5,40,40
2020-09-21 06:06:45.6310,172.8,68.8,40,39.81,18,20.32,2,725,11.2,24,40,40
2020-09-21 06:06:45.8784,172.8,68.8,40,39.81,18,20.33,61,727.8,720.4,0,40,40
2020-09-21 06:06:46.1257,172.8,68.8,40,39.81,18,20.31,62,425,425,0,40,40
2020-09-21 06:06:46.3730,172.8,68.8,40,39.81,18.1,20.33,64,14.8,15.1,0,40,40
2020-09-21 06:06:46.6203,172.8,68.8,40,39.81,18,20.34,3,725.5,10.9,23,40,40
2020-09-21 06:06:46.8676,172.8,68.8,40,39.81,18,20.31,4,725.1,11.2,23,40,40
2020-09-21 06:06:47.1150,172.8,68.8,40,39.81,18,20.32,65,8100,8100,0,40,40
2020-09-21 06:06:47.3623,172.8,68.8,40,39.81,18,20.32,66,4690,4690,0,40,40
2020-09-21 06:06:47.6097,172.8,68.8,40,39.81,18,20.33,1,725.5,10.9,23.5,40,40
2020-09-21 06:06:47.8571,172.8,68.8,40,39.81,18,20.32,2,725.1,11.2,24,40,40
2020-09-21 06:06:48.1077,172.8,68.8,40,39.81,18,20.33,65,8100,8100,0,40,40
2020-09-21 06:06:48.3603,172.8,68.8,40,39.81,18.1,20.33,51,3.71,3.69,0,40,40
2020-09-21 06:06:48.6128,172.8,68.8,40,39.81,18,20.32,63,50,50,0,40,40
2020-09-21 06:06:48.8653,172.8,68.8,40,39.81,18,20.32,67,25,25.1,0,40,40
2020-09-21 06:06:49.1154,172.8,68.8,40,39.81,18,20.32,52,3.71,3.69,0,40,40
2020-09-21 06:06:49.3638,172.8,68.8,40,39.81,18.1,20.32,6,8110,25,3.7,40,40
2020-09-21 06:06:49.6122,172.8,68.8,40,39.81,18,20.32,7,8110,25.1,3.7,40,40
2020-09-21 06:06:49.8606,172.8,68.8,40,39.81,17.9,20.32,1,725.5,10.9,23.5,40,40
2020-09-21 06:06:50.1102,172.8,68.8,40,39.81,18,20.32,2,725.1,11.2,24,40,40
2020-09-21 06:06:50.3630,172.8,68.8,40,39.81,18.1,20.33,61,727.7,720.4,0,40,40
2020-09-21 06:06:50.6158,172.8,68.8,40,39.81,18.1,20.32,62,425,425,0,40,40
2020-09-21 06:06:50.8686,172.8,68.8,40,39.81,18,20.32,64,14.9,15.1,0,40,40
2020-09-21 06:06:51.1214,172.8,68.8,40,39.81,18.1,20.32,3,725.5,10.9,23,40,40
2020-09-21 06:06:51.3694,172.8,68.8,40,39.81,18.1,20.32,4,725.1,11.2,23,40,40
2020-09-21 06:06:51.6167,172.8,68.8,40,39.81,18.1,20.32,65,8110,8110,0,40,40
2020-09-21 06:06:51.8640,172.8,68.8,40,39.81,18,20.33,66,4690,4690,0,40,40
2020-09-21 06:06:52.1113,172.8,68.8,40,39.81,18,20.32,1,725.5,10.9,23.5,40,40
2020-09-21 06:06:52.3631,172.8,68.8,40,39.81,18,20.34,2,725.1,11.2,24,40,40
2020-09-21 06:06:52.6157,172.8,68.8,40,39.81,18,20.32,65,8110,8110,0,40,40
2020-09-21 06:06:52.8683,172.8,68.8,40,39.81,18,20.33,51,3.71,3.69,0,40,40
2020-09-21 06:06:53.1209,172.8,68.8,40,39.81,18,20.33,63,50,50,0,40,40
2020-09-21 06:06:53.3735,172.8,68.8,40,39.81,18.1,20.32,67,25,25.1,0,40,40
2020-09-21 06:06:53.6261,172.8,68.8,40,39.81,18.1,20.32,52,3.71,3.69,0,40,40
2020-09-21 06:06:53.8788,172.8,68.8,40,39.81,18,20.34,6,8100,25,3.7,40,40
2020-09-21 06:06:54.1314,172.8,68.8,40,39.81,18,20.32,7,8100,25.1,3.7,40,40
2020-09-21 06:06:54.3795,172.8,68.8,40,39.81,18,20.32,1,725.5,10.9,23.5,40,40
2020-09-21 06:06:54.6267,172.8,68.8,40,39.81,18,20.34,2,725.1,11.2,24,40,40
2020-09-21 06:06:54.8740,172.8,68.8,40,39.81,18,20.32,61,727.9,720.4,0,40,40
2020-09-21 06:06:55.1212,172.8,68.8,40,39.81,18,20.33,62,425,425,0,40,40
2020-09-21 06:06:55.3688,172.8,68.8,40,39.81,18,20.32,64,14.8,15,0,40,40
2020-09-21 06:06:55.6213,172.8,68.8,40,39.81,18.1,20.32,3,725.5,10.9,23,40,40
2020-09-21 06:06:55.8739,172.8,68.8,40,39.81,18,20.32,4,725.1,11.2,23,40,40
2020-09-21 06:06:56.1265,172.8,68.8,40,39.81,18,20.32,65,8110,8110,0,40,40
2020-09-21 06:06:56.3791,172.8,68.8,40,39.81,18,20.32,66,4690,4690,0,40,40
2020-09-21 06:06:56.6284,172.8,68.8,40,39.81,18.1,20.32,1,725.5,10.9,23.5,40,40
2020-09-21 06:06:56.8758,172.8,68.8,40,39.81,17.9,20.32,2,725.1,11.2,24,40,40
2020-09-21 06:06:57.1232,172.8,68.8,40,39.81,17.9,20.34,65,8100,8100,0,40,40
2020-09-21 06:06:57.3707,172.8,68.8,40,39.81,18,20.32,51,3.71,3.69,0,40,40
2020-09-21 06:06:57.6181,172.8,68.8,40,39.81,18.1,20.33,63,50,50,0,40,40
2020-09-21 06:06:57.8654,172.8,68.8,40,39.81,18,20.32,67,25,25.1,0,40,40
2020-09-21 06:06:58.1128,172.8,68.8,40,39.81,18,20.32,52,3.71,3.69,0,40,40
2020-09-21 06:06:58.3602,172.8,68.8,40,39.81,18,20.33,6,8110,25,3.7,40,40
2020-09-21 06:06:58.6075,172.8,68.8,40,39.81,18.1,20.33,7,8110,25.1,3.7,40,40
2020-09-21 06:06:58.8549,172.8,68.8,40,39.81,18.1,20.32,1,725.5,10.9,23.5,40,40
2020-09-21 06:06:59.1023,172.8,68.8,40,39.81,18,20.32,2,725.1,11.2,24,40,40
2020-09-21 06:06:59.3496,172.8,68.8,40,39.81,18,20.32,61,727.9,720.4,0,40,40
2020-09-21 06:06:59.5973,172.8,68.8,40,39.81,18,20.33,62,425,425,0,40,40
2020-09-21 06:06:59.8463,172.8,68.8,40,39.81,18,20.33,64,14.9,15.1,0,40,40
2020-09-21 06:07:00.0954,172.8,68.8,40,39.81,18,20.32,3,725.6,10.9,23,40,40
2020-09-21 06:07:00.3444,172.8,68.8,40,39.81,18,20.33,4,725.1,11.2,23,40,40
2020-09-21 06:07:00.5939,172.8,68.8,40,39.81,18.1,20.32,65,8100,8110,0,40,40
2020-09-21 06:07:00.8466,172.8,68.8,40,39.81,18.1,20.31,66,4680,4680,0,40,40
2020-09-21 06:07:01.0994,172.8,68.8,40,39.81,18,20.32,1,725.6,10.9,23.5,40,40
2020-09-21 06:07:01.3521,172.8,68.8,40,39.81,18,20.32,2,725.1,11.2,24,40,40
2020-09-21 06:07:01.6048,172.8,68.8,40,39.81,18,20.32,65,8100,8100,0,40,40
2020-09-21 06:07:01.8573,172.8,68.8,40,39.81,18,20.32,51,3.71,3.69,0,40,40
2020-09-21 06:07:02.1099,172.8,68.8,40,39.81,18,20.32,63,50,50,0,40,40
2020-09-21 06:07:02.3625,172.8,68.8,40,39.81,18,20.32,67,25,25.1,0,40,40
2020-09-21 06:07:02.6151,172.8,68.8,40,39.81,18,20.32,52,3.71,3.69,0,40,40
2020-09-21 06:07:02.8625,172.8,68.8,40,39.81,18.1,20.32,6,8110,25,3.7,40,40
2020-09-21 06:07:03.1099,172.8,68.8,40,39.81,18,20.32,7,8100,25.1,3.7,40,40
2020-09-21 06:07:03.3573,172.8,68.8,40,39.81,18,20.33,1,725.6,10.9,23.5,40,40
2020-09-21 06:07:03.6047,172.8,68.8,40,39.81,18,20.32,2,725.1,11.2,24,40,40
2020-09-21 06:07:03.8540,172.8,68.8,40,39.81,18.1,20.33,61,727.9,720.5,0,40,40
2020-09-21 06:07:04.1037,172.8,68.8,40,39.81,17.9,20.33,62,425,425,0,40,40
2020-09-21 06:07:04.3533,172.8,68.8,40,39.81,17.9,20.32,64,14.9,15.1,0,40,40
2020-09-21 06:07:04.6030,172.8,68.8,40,39.81,18,20.32,3,725.6,10.9,23,40,40
2020-09-21 06:07:04.8513,172.8,68.8,40,39.81,18,20.32,4,725.1,11.2,23,40,40
2020-09-21 06:07:05.0992,172.8,68.8,40,39.81,18,20.33,65,8110,8110,0,40,40
2020-09-21 06:07:05.3472,172.8,68.8,40,39.81,18,20.33,66,4690,4680,0,40,40
2020-09-21 06:07:05.5951,172.8,68.8,40,39.81,18,20.32,1,725.6,10.9,23.5,40,40
2020-09-21 06:07:05.8431,172.8,68.8,40,39.81,18.1,20.32,2,725.1,11.2,24,40,40
2020-09-21 06:07:06.0910,172.8,68.8,40,39.81,18,20.33,65,8110,8110,0,40,40
2020-09-21 06:07:06.3390,172.8,68.8,40,39.81,17.9,20.33,51,3.71,3.69,0,40,40
2020-09-21 06:07:06.5869,172.8,68.8,40,39.81,18,20.33,63,50,50,0,40,40
2020-09-21 06:07:06.8376,172.8,68.8,40,39.81,18.1,20.31,67,25.1,25.1,0,40,40
2020-09-21 06:07:07.0883,172.8,68.8,40,39.81,18,20.32,52,3.71,3.69,0,40,40
2020-09-21 06:07:07.3390,172.8,69,40,39.93,18,20.31,6,8100,25.1,3.7,40,40
2020-09-21 06:07:07.5896,172.8,69,40,39.93,18.1,20.32,7,8100,25.1,3.7,40,40
2020-09-21 06:07:07.8410,172.8,69,40,39.93,18.1,20.32,1,725.6,10.9,23.5,40,40
2020-09-21 06:07:08.0934,172.8,69,40,39.93,18,20.33,2,725.2,11.2,24,40,40
2020-09-21 06:07:08.3458,172.8,69,40,39.93,18,20.32,61,727.9,720.5,0,40,40
2020-09-21 06:07:08.5981,172.8,69,40,39.93,18,20.33,62,425,425,0,40,40
2020-09-21 06:07:08.8484,172.8,69,40,39.93,18,20.33,64,14.9,15.1,0,40,40
2020-09-21 06:07:09.0957,172.8,69,40,39.93,18,20.32,3,725.6,10.9,23,40,40
2020-09-21 06:07:09.3431,172.8,69,40,39.93,18,20.32,4,725.2,11.2,23,40,40
2020-09-21 06:07:09.5904,172.8,69,40,39.93,18,20.32,65,8110,8110,0,40,40
2020-09-21 06:07:09.8381,172.8,69,40,39.93,18.1,20.32,66,4680,4680,0,40,40
2020-09-21 06:07:10.0905,172.8,69,40,39.93,18.1,20.32,1,725.6,10.9,23.5,40,40
2020-09-21 06:07:10.3430,172.8,69,40,39.93,18,20.32,2,725.2,11.2,24,40,40
2020-09-21 06:07:10.5954,172.8,69,40,39.93,18,20.33,65,8110,8110,0,40,40
2020-09-21 06:07:10.8479,172.8,69,40,39.93,18,20.32,51,3.71,3.69,0,40,40
2020-09-21 06:07:11.0970,172.8,69,40.25,39.93,18,20.32,63,50,50,0,40,40
2020-09-21 06:07:11.3443,172.8,69,40.25,39.93,18,20.31,67,25.1,25.1,0,40,40
2020-09-21 06:07:11.5916,172.8,69,40.25,39.93,18,20.33,52,3.71,3.69,0,40,40
2020-09-21 06:07:11.8389,172.8,69,40.25,39.93,18,20.32,6,8110,25.1,3.7,40,40
2020-09-21 06:07:12.0876,172.8,69,40.25,39.93,18.1,20.32,7,8100,25.1,3.7,40,40
2020-09-21 06:07:12.3405,172.8,69,40.25,39.93,18,20.36,1,725.6,10.9,23.5,40,40
2020-09-21 06:07:12.5933,172.8,69,40.25,39.93,18,20.32,2,725.2,11.2,24,40,40
2020-09-21 06:07:12.8461,172.8,69,40.25,39.93,18,20.32,61,727.9,720.5,0,40,40
2020-09-21 06:07:13.0988,172.8,69,40.25,39.93,18.1,20.32,62,425,425,0,40,40
2020-09-21 06:07:13.3513,172.8,69,40.25,39.93,17.9,20.32,64,14.9,15.1,0,40,40
2020-09-21 06:07:13.6038,172.8,69,40.25,39.93,17.9,20.32,3,725.6,10.9,23,40,40
2020-09-21 06:07:13.8563,172.8,69,40.25,39.93,18,20.33,4,725.2,11.2,23,40,40
2020-09-21 06:07:14.1076,172.8,69,40.25,39.93,18.1,20.32,65,8100,8090,0,40,40
2020-09-21 06:07:14.3556,172.8,69,40.25,39.93,18,20.33,66,4680,4680,0,40,40
2020-09-21 06:07:14.6036,172.8,69,40.25,39.93,18,20.34,1,725.7,10.9,23.5,40,40
2020-09-21 06:07:14.8515,172.8,69,40.25,39.93,18.1,20.32,2,725.2,11.2,24,40,40.5
2020-09-21 06:07:15.0995,172.8,69,40.25,39.93,18.1,20.33,65,8100,8080,0,40,40.5
2020-09-21 06:07:15.3495,172.8,69.1,40.25,39.99,18,20.32,51,3.71,3.69,0,40,40.5
2020-09-21 06:07:15.6021,172.8,69.1,40.25,39.99,18,20.32,63,50,50,0,40,40.5
2020-09-21 06:07:15.8546,172.8,69.1,40.25,39.99,18,20.32,67,25.1,25.1,0,40,40.5
2020-09-21 06:07:16.1072,172.8,69.1,40.25,39.99,18,20.32,52,3.71,3.69,0,40,40.5
2020-09-21 06:07:16.3588,172.8,69.1,40.25,39.99,18,20.32,6,8100,25.1,3.7,40,40.5
2020-09-21 06:07:16.6091,172.8,69.1,40.25,39.99,18,20.32,7,8070,25.1,3.7,40,40.5
2020-09-21 06:07:16.8594,172.8,69.1,40.25,39.99,18,20.32,1,725.7,10.9,23.5,40,40.5
2020-09-21 06:07:17.1097,172.8,69.1,40.25,39.99,18.1,20.32,2,725.2,11.2,24,40,40.5
2020-09-21 06:07:17.3602,172.8,69.1,40.25,39.99,18,20.33,61,728.1,720.5,0,40,40.5
2020-09-21 06:07:17.6131,172.8,69.1,40.25,39.99,18,20.33,62,425,425,0,40,40.5
2020-09-21 06:07:17.8660,172.8,69.1,40.25,39.99,18,20.34,64,14.9,15,0,40,40.5
2020-09-21 06:07:18.1188,172.8,69.1,40.25,39.99,18,20.32,3,725.7,10.9,23,40,40.5
2020-09-21 06:07:18.3717,172.8,69.1,40.25,39.99,18,20.33,4,725.2,11.2,23,40,40.5
2020-09-21 06:07:18.6235,172.8,69.1,40.25,39.99,17.9,20.32,65,8100,8070,0,40,40.5
2020-09-21 06:07:18.8747,172.8,69.1,40.25,39.99,17.9,20.32,66,4680,4680,0,40,40.5
2020-09-21 06:07:19.1259,172.8,69.1,40.25,39.99,18.1,20.32,1,725.7,10.9,23.5,40,40.5
2020-09-21 06:07:19.3771,172.8,69.1,40.25,39.99,18,20.32,2,725.2,11.2,24,40,40.5
2020-09-21 06:07:19.6286,172.8,69.1,40.25,39.99,18,20.31,65,8110,8070,0,40,40.5
2020-09-21 06:07:19.8812,172.8,69.1,40.25,39.99,18,20.32,51,3.71,3.69,0,40,40.5
2020-09-21 06:07:20.1337,172.8,69.1,40.25,39.99,18,20.32,63,50,50,0,40,40.5
2020-09-21 06:07:20.3863,172.8,69.1,40.25,39.99,18,20.32,67,25.1,25.1,0,40,40.5
2020-09-21 06:07:20.6389,172.8,69.1,40.25,39.99,17.9,20.32,52,3.71,3.69,0,40,40.5
2020-09-21 06:07:20.8883,172.8,69.1,40.25,39.99,17.9,20.32,6,8110,25.1,3.7,40,40.5
2020-09-21 06:07:21.1372,172.8,69.1,40.25,39.99,18,20.33,7,8070,25.1,3.7,40,40.5
2020-09-21 06:07:21.3861,172.8,69.1,40.25,39.99,18.1,20.32,1,725.7,10.9,23.5,40,40.5
2020-09-21 06:07:21.6351,172.8,69.1,40.25,39.99,18,20.3,2,725.2,11.2,24,40,40.5
2020-09-21 06:07:21.8824,172.8,69.1,40.25,39.99,18,20.32,61,728,720.5,0,40,40.5
2020-09-21 06:07:22.1295,172.8,69.1,40.25,39.99,18.1,20.32,62,425,425,0,40,40.5
2020-09-21 06:07:22.3766,172.8,69.1,40.25,39.99,18.1,20.32,64,14.9,15.1,0,40,40.5
2020-09-21 06:07:22.6237,172.8,69.1,40.25,39.99,18,20.33,3,725.7,10.7,23,40,40.5
2020-09-21 06:07:22.8756,172.8,69.1,40.25,39.99,17.9,20.32,4,725.2,11.2,23,40,40.5
2020-09-21 06:07:23.1281,172.8,69.1,40.25,39.99,18,20.32,65,8120,8070,0,40,40.5
2020-09-21 06:07:23.3807,172.8,69.1,40.25,39.99,18,20.32,66,4680,4680,0,40,40.5
2020-09-21 06:07:23.6332,172.8,69.1,40.25,39.99,18,20.33,1,725.7,10.7,23.5,40,40.5
2020-09-21 06:07:23.8861,172.8,69.1,40.25,39.99,18,20.32,2,725.2,11.2,24,40,40.5
2020-09-21 06:07:24.1390,172.8,69.1,40.25,39.99,18.1,20.33,65,8120,8070,0,40,40.5
2020-09-21 06:07:24.3920,172.8,69.1,40.25,39.99,18.1,20.32,51,3.71,3.69,0,40,40.5
2020-09-21 06:07:24.6450,172.8,69.1,40.25,39.99,18,20.34,63,50,50,0,40,40.5
2020-09-21 06:07:24.8930,172.8,69.1,40.25,39.99,18,20.32,67,25.1,25.1,0,40,40.5
2020-09-21 06:07:25.1403,172.8,69.1,40.25,39.99,18,20.33,52,3.71,3.69,0,40,40.5
2020-09-21 06:07:25.3876,172.8,69.1,40.25,39.99,18,20.32,6,8120,25.1,3.7,40,40.5
2020-09-21 06:07:25.6348,172.8,69.1,40.25,39.99,18,20.32,7,8070,25.1,3.7,40,40.5
2020-09-21 06:07:25.8822,172.8,69.1,40.25,39.99,17.9,20.32,1,725.7,10.7,23.5,40,40.5
2020-09-21 06:07:26.1296,172.8,69.1,40.25,39.99,18,20.32,2,725.2,11.2,24,40,40.5
2020-09-21 06:07:26.3770,172.8,69.1,40.25,39.99,18.1,20.33,61,728.1,720.6,0,40,40.5
2020-09-21 06:07:26.6244,172.8,69.1,40.25,39.99,18,20.32,62,425,425,0,40,40.5
2020-09-21 06:07:26.8718,172.8,69.1,40.25,39.99,18,20.33,64,14.9,15,0,40,40.5
2020-09-21 06:07:27.1191,172.8,69.1,40.25,39.99,18,20.32,3,725.7,10.7,23,40,40.5
2020-09-21 06:07:27.3665,172.8,69.1,40.25,39.99,18,20.32,4,725.2,11.2,23,40,40.5
2020-09-21 06:07:27.6138,172.8,69.1,40.25,39.99,18,20.32,65,8120,8070,0,40,40.5
2020-09-21 06:07:27.8615,172.8,69.1,40.25,39.99,17.9,20.32,66,4680,4680,0,40,40.5
2020-09-21 06:07:28.1141,172.8,69.1,40.25,39.99,18,20.3,1,725.7,10.7,23.5,40,40.5
2020-09-21 06:07:28.3668,172.8,69.1,40.25,39.99,18,20.32,2,725.2,11.2,24,40,40.5
2020-09-21 06:07:28.6195,172.8,69.1,40.25,39.99,18,20.32,65,8120,8070,0,40,40.5
2020-09-21 06:07:28.8721,172.8,69.1,40.25,39.99,18,20.32,51,3.71,3.69,0,40,40.5
2020-09-21 06:07:29.1192,172.8,69.1,40.25,39.99,18,20.33,63,50,50,0,40,40.5
2020-09-21 06:07:29.3664,172.8,69.1,40.25,39.99,18.1,20.32,67,25.1,25.1,0,40,40.5
2020-09-21 06:07:29.6135,172.8,69.1,40.25,39.99,18.1,20.31,52,3.71,3.69,0,40,40.5
2020-09-21 06:07:29.8608,172.8,69.1,40.25,39.99,18,20.32,6,8120,25.1,3.7,40,40.5
2020-09-21 06:07:30.1107,172.8,69.1,40.25,39.99,17.9,20.19,7,8070,25.1,3.7,40,40.5
2020-09-21 06:07:30.3607,172.8,69.1,40.25,39.99,18,20.32,1,725.8,10.9,23.5,40,40.5
2020-09-21 06:07:30.6107,172.8,69.1,40.25,39.99,18,20.32,2,725.4,11.2,24,40,40.5
2020-09-21 06:07:30.8607,172.8,69.1,40.25,39.99,18,20.32,61,728.2,720.6,0,40,40.5
2020-09-21 06:07:31.1124,172.8,69.1,40.25,39.99,18,20.31,62,425,425,0,40,40.5
2020-09-21 06:07:31.3651,172.8,69.1,40.25,39.99,18.1,20.32,64,14.9,15,0,40,40.5
2020-09-21 06:07:31.6178,172.8,69.1,40.25,39.99,18.1,20.32,3,725.8,10.9,23,40,40.5
2020-09-21 06:07:31.8705,172.8,69.1,40.25,39.99,18,20.32,4,725.4,11.2,23,40,40.5
2020-09-21 06:07:32.1196,172.8,69.1,40.25,39.99,18,20.32,65,8120,8070,0,40,40.5
2020-09-21 06:07:32.3669,172.8,69.1,40.25,39.99,18,20.32,66,4680,4680,0,40,40.5
2020-09-21 06:07:32.6142,172.8,69.1,40.25,39.99,18,20.32,1,725.8,10.9,23.5,40,40.5
2020-09-21 06:07:32.8615,172.8,69.1,40.25,39.99,18,20.32,2,725.4,11.2,24,40,40.5
2020-09-21 06:07:33.1101,172.8,69.1,40.25,39.99,18,20.32,65,8120,8070,0,40,40.5
2020-09-21 06:07:33.3626,172.8,69.1,40.25,39.99,18.1,20.33,51,3.71,3.69,0,40,40.5
2020-09-21 06:07:33.6151,172.8,69.1,40.25,39.99,18.1,20.33,63,50,50,0,40,40.5
2020-09-21 06:07:33.8676,172.8,69.1,40.25,39.99,18,20.32,67,25.1,25.1,0,40,40.5
2020-09-21 06:07:34.1194,172.8,69.1,40.25,39.99,18,20.32,52,3.71,3.69,0,40,40.5
2020-09-21 06:07:34.3687,172.8,69.1,40.25,39.99,18,20.32,6,8120,25.1,3.7,40,40.5
2020-09-21 06:07:34.6181,172.8,69.1,40.25,39.99,18,20.32,7,8060,25.1,3.7,40,40.5
2020-09-21 06:07:34.8674,172.8,69.1,40.25,39.99,18,20.33,1,725.8,10.9,23.5,40,40.5
2020-09-21 06:07:35.1167,172.8,69.1,40.25,39.99,17.9,20.32,2,725.4,11.2,24,40,40.5
2020-09-21 06:07:35.3644,172.8,69.1,40.25,39.99,18,20.32,61,728.2,720.7,0,40,40.5
2020-09-21 06:07:35.6116,172.8,69.1,40.25,39.99,18.1,20.31,62,425,425,0,40,40.5
2020-09-21 06:07:35.8589,172.8,69.1,40.25,39.99,18,20.32,64,14.9,15,0,40,40.5
2020-09-21 06:07:36.1062,172.8,69.1,40.25,39.99,18,20.33,3,725.8,10.9,23,40,40.5
2020-09-21 06:07:36.3534,172.8,69.1,40.25,39.99,18,20.32,4,725.5,11.2,23,40,40.5
2020-09-21 06:07:36.6007,172.8,69.1,40.25,39.99,18.1,20.34,65,8120,8070,0,40,40.5
2020-09-21 06:07:36.8479,172.8,69.1,40.25,39.99,18,20.33,66,4680,4680,0,40,40.5
2020-09-21 06:07:37.0951,172.8,69.1,40.25,39.99,17.9,20.32,1,725.8,10.9,23.5,40,40.5
2020-09-21 06:07:37.3445,172.8,69.1,40.25,39.99,17.9,20.33,2,725.5,11.2,24,40,40.5
2020-09-21 06:07:37.5970,172.8,69.1,40.25,39.99,18,20.32,65,8130,8070,0,40,40.5
2020-09-21 06:07:37.8495,172.8,69.1,40.25,39.99,18,20.32,51,3.71,3.69,0,40,40.5
2020-09-21 06:07:38.1020,172.8,69.1,40.25,39.99,18,20.32,63,50,50,0,40,40.5
2020-09-21 06:07:38.3526,172.8,69.1,40.25,39.99,18,20.32,67,25.1,25.1,0,40,40.5
2020-09-21 06:07:38.5999,172.8,69.1,40.25,39.99,18.1,20.32,52,3.71,3.69,0,40,40.5
2020-09-21 06:07:38.8473,172.8,69.1,40.25,39.99,18.1,20.32,6,8130,25.1,3.7,40,40.5
2020-09-21 06:07:39.0946,172.8,69.1,40.25,39.99,18,20.32,7,8070,25.1,3.7,40,40.5
2020-09-21 06:07:39.3423,172.8,69.1,40.25,39.99,18,20.33,1,725.8,10.9,23.5,40,40.5
2020-09-21 06:07:39.5949,172.8,69.1,40.25,39.99,18,20.32,2,725.5,11.2,24,40,40.5
2020-09-21 06:07:39.8476,172.8,69.1,40.25,39.99,18,20.33,61,728.1,720.7,0,40,40.5
2020-09-21 06:07:40.1002,172.8,69.1,40.25,39.99,18,20.33,62,425,425,0,40,40.5
2020-09-21 06:07:40.3528,172.8,69.1,40.25,39.99,18,20.32,64,14.9,15.1,0,40,40.5
2020-09-21 06:07:40.6045,172.8,69.1,40.25,39.99,18.1,20.32,3,725.8,10.9,23,40,40.5
2020-09-21 06:07:40.8538,172.8,69.1,40.25,39.99,18.1,20.33,4,725.5,11.2,23,40,40.5
2020-09-21 06:07:41.1031,172.8,69.1,40.25,39.99,18,20.32,65,8130,8080,0,40,40.5
2020-09-21 06:07:41.3524,172.8,69.1,40.25,39.99,18,20.32,66,4680,4680,0,40,40.5
2020-09-21 06:07:41.6026,172.8,69.1,40.25,39.99,18.1,20.32,1,725.8,10.9,23.5,40,40.5
2020-09-21 06:07:41.8551,172.8,69.1,40.25,39.99,18,20.33,2,725.5,11.2,24,40,40.5
2020-09-21 06:07:42.1075,172.8,69.1,40.25,39.99,17.9,20.32,65,8130,8070,0,40,40.5
2020-09-21 06:07:42.3600,172.8,69.1,40.25,39.99,17.9,20.32,51,3.71,3.69,0,40,40.5
2020-09-21 06:07:42.6125,172.8,69.1,40.25,39.99,18.1,20.32,63,50,50,0,40,40.5
2020-09-21 06:07:42.8638,172.8,69.1,40.25,39.99,18.1,20.32,67,25.1,25.1,0,40,40.5
2020-09-21 06:07:43.1149,172.8,69.1,40.25,39.99,18.1,20.32,52,3.71,3.69,0,40,40.5
2020-09-21 06:07:43.3661,172.8,69.1,40.25,39.99,18,20.33,6,8130,25.1,3.7,40,40.5
2020-09-21 06:07:43.6172,172.8,69.1,40.25,39.99,18,20.33,7,8070,25.1,3.7,40,40.5
2020-09-21 06:07:43.8650,172.8,69.1,40.25,39.99,18.1,20.32,1,725.8,10.9,23.5,40,40.5
2020-09-21 06:07:44.1124,172.8,69.1,40.25,39.99,18,20.32,2,725.4,11.2,24,40,40.5
2020-09-21 06:07:44.3598,172.8,69.1,40.25,39.99,18,20.32,61,728.2,720.7,0,40,40.5
2020-09-21 06:07:44.6072,172.8,69.1,40.25,39.99,18,20.34,62,425,425,0,40,40.5
2020-09-21 06:07:44.8560,172.8,69.1,40.25,39.99,18,20.33,64,14.9,15,0,40,40.5
2020-09-21 06:07:45.1049,172.8,69.1,40.25,39.99,18,20.35,3,725.8,10.9,23,40,40.5
2020-09-21 06:07:45.3538,172.8,69.1,40.25,39.99,18,20.32,4,725.4,11.2,23,40,40.5
2020-09-21 06:07:45.6027,172.8,69.1,40.25,39.99,18,20.32,65,8120,8070,0,40,40.5
2020-09-21 06:07:45.8509,172.8,69.1,40.25,39.99,18.1,20.32,66,4680,4680,0,40,40.5
2020-09-21 06:07:46.0982,172.8,69.1,40.25,39.99,18.1,20.32,1,725.8,10.9,23.5,40,40.5
2020-09-21 06:07:46.3455,172.8,69.1,40.25,39.99,18,20.32,2,725.4,11.2,24,40,40.5
2020-09-21 06:07:46.5928,172.8,69.1,40.25,39.99,18,20.32,65,8120,8060,0,40,40.5
2020-09-21 06:07:46.8404,172.8,69.1,40.25,39.99,18,20.32,51,3.71,3.69,0,40,40.5
2020-09-21 06:07:47.0931,172.8,69.1,40.25,39.99,18,20.33,63,50,50,0,40,40.5
2020-09-21 06:07:47.3457,172.8,69.1,40.25,39.99,17.9,20.31,67,25.1,25.1,0,40,40.5
2020-09-21 06:07:47.5984,172.8,69.1,40.25,39.99,18,20.32,52,3.71,3.69,0,40,40.5
2020-09-21 06:07:47.8511,172.8,69.1,40.25,39.99,18.1,20.31,6,8130,25.1,3.7,40,40.5
2020-09-21 06:07:48.1036,172.8,69.1,40.25,39.99,18.1,20.32,7,8080,25.1,3.7,40,40.5
2020-09-21 06:07:48.3560,172.8,69.1,40.25,39.99,18,20.32,1,725.8,10.9,23.5,40,40.5
2020-09-21 06:07:48.6085,172.8,69.1,40.25,39.99,18,20.32,2,725.4,11.2,24,40,40.5
2020-09-21 06:07:48.8610,172.8,69.1,40.25,39.99,18,20.32,61,728.1,720.7,0,40,40.5
2020-09-21 06:07:49.1135,172.8,69.1,40.25,39.99,18,20.33,62,425,425,0,40,40.5
2020-09-21 06:07:49.3660,172.8,69.1,40.25,39.99,18,20.32,64,14.9,15,0,40,40.5
2020-09-21 06:07:49.6185,172.8,69.1,40.25,39.99,17.9,20.32,3,725.8,10.9,23,40,40.5
2020-09-21 06:07:49.8710,172.8,69.1,40.25,39.99,18,20.33,4,725.4,11.2,23,40,40.5
2020-09-21 06:07:50.1236,172.8,69.1,40.25,39.99,18.1,20.32,65,8140,8080,0,40,40.5
2020-09-21 06:07:50.3761,172.8,69.1,40.25,39.99,18,20.32,66,4680,4670,0,40,40.5
2020-09-21 06:07:50.6286,172.8,69.1,40.25,39.99,18,20.32,1,725.8,10.9,23.5,40,40.5
2020-09-21 06:07:50.8811,172.8,69.1,40.25,39.99,18.1,20.32,2,725.4,11.2,24,40,40.5
2020-09-21 06:07:51.1323,172.8,69.1,40.25,39.99,18,20.32,65,8140,8080,0,40,40.5
2020-09-21 06:07:51.3795,172.8,69.1,40.25,39.99,18,20.32,51,3.71,3.69,0,40,40.5
2020-09-21 06:07:51.6268,172.8,69.1,40.25,39.99,17.9,20.32,63,50,50,0,40,40.5
2020-09-21 06:07:51.8741,172.8,69.1,40.25,39.99,18,20.32,67,25.1,25.1,0,40,40.5
2020-09-21 06:07:52.1214,172.8,69.1,40.25,39.99,18,20.32,52,3.71,3.69,0,40,40.5
2020-09-21 06:07:52.3689,172.8,69.1,40.25,39.99,18,20.33,6,8140,25.1,3.7,40,40.5
2020-09-21 06:07:52.6163,172.8,69.1,40.25,39.99,18,20.32,7,8080,25.1,3.7,40,40.5
2020-09-21 06:07:52.8637,172.8,69.1,40.25,39.99,18.1,20.32,1,725.9,10.9,23.5,40,40.5
2020-09-21 06:07:53.1111,172.8,69.1,40.25,39.99,18.1,20.32,2,725.5,11.2,24,40,40.5
2020-09-21 06:07:53.3586,172.8,69.1,40.25,39.99,18,20.32,61,728.1,720.8,0,40,40.5
2020-09-21 06:07:53.6060,172.8,69.1,40.25,39.99,18,20.32,62,425,425,0,40,40.5
2020-09-21 06:07:53.8534,172.8,69.1,40.25,39.99,18,20.32,64,14.9,15,0,40,40.5
2020-09-21 06:07:54.1023,172.8,69.1,40.25,39.99,18,20.31,3,725.9,10.9,23,40,40.5
2020-09-21 06:07:54.3548,172.8,69.1,40.25,39.99,18,20.32,4,725.5,11.2,23,40,40.5
2020-09-21 06:07:54.6072,172.8,69.1,40.25,39.99,18,20.33,65,8140,8080,0,40,40.5
2020-09-21 06:07:54.8597,172.8,69.1,40.25,39.99,18,20.32,66,4670,4670,0,40,40.5
2020-09-21 06:07:55.1122,172.8,69.1,40.25,39.99,18.1,20.32,1,725.9,10.9,23.5,40,40.5
2020-09-21 06:07:55.3601,172.8,69.1,40.25,39.99,18.1,20.32,2,725.5,11.2,24,40,40.5
2020-09-21 06:07:55.6074,172.8,69.1,40.25,39.99,18,20.32,65,8140,8080,0,40,40.5
2020-09-21 06:07:55.8546,172.8,69.1,40.25,39.99,18,20.33,51,3.71,3.69,0,40,40.5
2020-09-21 06:07:56.1018,172.8,69.1,40.25,39.99,18.1,20.33,63,50,50,0,40,40.5
2020-09-21 06:07:56.3491,172.8,69.1,40.25,39.99,18,20.32,67,25.1,25.2,0,40,40.5
2020-09-21 06:07:56.5963,172.8,69.1,40.25,39.99,17.9,20.32,52,3.71,3.69,0,40,40.5
2020-09-21 06:07:56.8436,172.8,69.1,40.25,39.99,18,20.32,6,8140,25.1,3.7,40,40.5
2020-09-21 06:07:57.0909,172.8,69.1,40.25,39.99,18.1,20.32,7,8080,25.2,3.7,40,40.5
2020-09-21 06:07:57.3404,172.8,69.1,40.25,39.99,18.1,20.3,1,725.9,10.9,23.5,40,40.5
2020-09-21 06:07:57.5929,172.8,69.1,40.25,39.99,18.1,20.32,2,725.5,11.2,24,40,40.5
2020-09-21 06:07:57.8454,172.8,69.1,40.25,39.99,18.1,20.32,61,728.4,720.7,0,40,40.5
2020-09-21 06:07:58.0979,172.8,69.1,40.25,39.99,18.1,20.33,62,425,425,0,40,40.5
2020-09-21 06:07:58.3500,172.8,69.1,40.25,39.99,18.1,20.33,64,14.8,14.9,0,40,40.5
2020-09-21 06:07:58.5974,172.8,69.1,40.25,39.99,18,20.32,3,725.9,10.9,23,40,40.5
2020-09-21 06:07:58.8447,172.8,69.1,40.25,39.99,18,20.32,4,725.5,11.2,23,40,40.5
2020-09-21 06:07:59.0921,172.8,69.1,40.25,39.99,18.1,20.33,65,8120,8060,0,40,40.5
2020-09-21 06:07:59.3398,172.8,69.1,40.25,39.99,18,20.32,66,4760,4760,0,40,40.5
2020-09-21 06:07:59.5923,172.8,69.1,40.25,39.99,18,20.32,1,725.9,10.9,23.5,40,40.5
2020-09-21 06:07:59.8448,172.8,69.1,40.25,39.99,18,20.32,2,725.5,11.2,24,40,40.5
2020-09-21 06:08:00.0973,172.8,69.1,40.25,39.99,18,20.32,65,8110,8050,0,40,40.5
2020-09-21 06:08:00.3498,172.8,69.1,40.25,39.99,18.1,20.32,51,3.71,3.69,0,40,40.5
2020-09-21 06:08:00.6023,172.8,69.1,40.25,39.99,18,20.33,63,50,50,0,40,40.5
2020-09-21 06:08:00.8548,172.8,69.1,40.25,39.99,18,20.32,67,25.1,25.2,0,40,40.5
2020-09-21 06:08:01.1073,172.8,69.1,40.25,39.99,18,20.31,52,3.71,3.69,0,40,40.5
2020-09-21 06:08:01.3595,172.8,69.1,40.25,39.99,18,20.32,6,8110,25.1,3.7,40,40.5
2020-09-21 06:08:01.6068,172.8,69.1,40.25,39.99,18,20.32,7,8050,25.2,3.7,40,40.5
2020-09-21 06:08:01.8542,172.8,69.1,40.25,39.99,18,20.32,1,725.9,10.9,23.5,40,40.5
2020-09-21 06:08:02.1015,172.8,69.1,40.25,39.99,18,20.32,2,725.5,11.2,24,40,40.5
2020-09-21 06:08:02.3489,172.8,69.1,40.25,39.99,18.1,20.33,61,728.3,720.8,0,40,40.5
2020-09-21 06:08:02.5961,172.8,69.1,40.25,39.99,18,20.33,62,425,425,0,40,40.5
2020-09-21 06:08:02.8434,172.8,69.1,40.25,39.99,18,20.34,64,14.8,14.9,0,40,40.5
2020-09-21 06:08:03.0907,172.8,69.1,40.25,39.99,18,20.32,3,725.9,10.9,23,40,40.5
2020-09-21 06:08:03.3380,172.8,69.1,40.25,39.99,18.1,20.32,4,725.5,11.2,23,40,40.5
2020-09-21 06:08:03.5888,172.8,69.1,40.25,39.99,18,20.31,65,8110,8050,0,40,40.5
2020-09-21 06:08:03.8412,172.8,69.1,40.25,39.99,18,20.33,66,4790,4790,0,40,40.5
2020-09-21 06:08:04.0937,172.8,69.1,40.25,39.99,18,20.32,1,725.9,10.9,23.5,40,40.5
2020-09-21 06:08:04.3461,172.8,69.1,40.25,39.99,18.1,20.3,2,725.5,11.2,24,40,40.5
2020-09-21 06:08:04.5987,172.8,69.1,40.25,39.99,18.1,20.32,65,8110,8050,0,40,40.5
2020-09-21 06:08:04.8513,172.8,69.1,40.25,39.99,18.1,20.33,51,3.71,3.69,0,40,40.5
2020-09-21 06:08:05.1038,172.8,69.1,40.25,39.99,18.1,20.52,63,50,50,0,40,40.5
2020-09-21 06:08:05.3564,172.8,69.1,40.25,39.99,18.1,20.53,67,25.1,25.2,0,40,40.5
2020-09-21 06:08:05.6054,172.8,69.1,40.25,39.99,18,20.52,52,3.71,3.69,0,40,40.5
2020-09-21 06:08:05.8526,172.8,69.1,40.25,39.99,18,20.52,6,8090,25.1,3.7,40,40.5
2020-09-21 06:08:06.0997,172.8,69.1,40.25,39.99,18,20.52,7,8020,25.2,3.7,40,40.5
2020-09-21 06:08:06.3469,172.8,69.1,40.25,39.99,18.1,20.52,1,726,10.9,23.5,40,40.5
2020-09-21 06:08:06.5975,172.8,69.1,40.25,39.99,18,20.52,2,725.6,11.2,24,40,40.5
2020-09-21 06:08:06.8500,172.8,69.1,40.25,39.99,18,20.52,61,728.4,720.9,0,40,40.5
2020-09-21 06:08:07.1024,172.8,69.1,40.25,39.99,18.1,20.53,62,425,425,0,40,40.5
2020-09-21 06:08:07.3549,172.8,69.1,40.25,39.99,18.1,20.51,64,14.6,14.7,0,40,40.5
2020-09-21 06:08:07.6074,172.8,69.1,40.25,39.99,18,20.52,3,726,10.9,23,40,40.5
2020-09-21 06:08:07.8602,172.8,69.1,40.25,39.99,18,20.52,4,725.6,11.2,23,40,40.5
2020-09-21 06:08:08.1131,172.8,69.1,40.25,39.99,18,20.52,65,8080,8020,0,40,40.5
2020-09-21 06:08:08.3660,172.8,69.1,40.25,39.99,18,20.51,66,4890,4890,0,40,40.5
2020-09-21 06:08:08.6190,172.8,69.1,40.25,39.99,18,20.52,1,726,10.9,23.5,40,40.5
2020-09-21 06:08:08.8717,172.8,69.1,40.25,39.99,18,20.52,2,725.6,11.2,24,40,40.5
2020-09-21 06:08:09.1243,172.8,69.1,40.25,39.99,18,20.52,65,8080,8020,0,40,40.5
2020-09-21 06:08:09.3769,172.8,69.1,40.25,39.99,18.1,20.52,51,3.71,3.69,0,40,40.5
2020-09-21 06:08:09.6294,172.8,69.1,40.25,39.99,18,20.52,63,50,50,0,40,40.5
2020-09-21 06:08:09.8793,172.8,69.1,40.25,39.99,18,20.52,67,25.1,25.2,0,40,40.5
2020-09-21 06:08:10.1266,172.8,69.1,40.25,39.99,18,20.52,52,3.71,3.69,0,40,40.5
2020-09-21 06:08:10.3739,172.8,69.1,40.25,39.99,18,20.52,6,8080,25.1,3.7,40,40.5
2020-09-21 06:08:10.6212,172.8,69.1,40.25,39.99,18,20.52,7,8020,25.2,3.7,40,40.5
2020-09-21 06:08:10.8685,172.8,69.1,40.25,39.99,18,20.52,1,726,10.9,23.5,40,40.5
2020-09-21 06:08:11.1157,172.8,69.1,40.25,39.99,18,20.52,2,725.6,11.2,24,40,40.5
2020-09-21 06:08:11.3629,172.8,69.1,40.25,39.99,18.1,20.52,61,728.5,721,0,40,40.5
2020-09-21 06:08:11.6101,172.8,69.1,40.25,39.99,18.1,20.51,62,425,425,0,40,40.5
2020-09-21 06:08:11.8573,172.8,69.1,40.25,39.99,18.1,20.47,64,14.7,14.8,0,40,40.5
2020-09-21 06:08:12.1046,172.8,69.1,40.25,39.99,18.1,20.52,3,726,10.9,23,40,40.5
2020-09-21 06:08:12.3518,172.8,69.1,40.25,39.99,18.1,20.53,4,725.6,11.2,23,40,40.5
2020-09-21 06:08:12.5991,172.8,69.1,40.25,39.99,18.1,20.53,65,8060,8000,0,40,40.5
2020-09-21 06:08:12.8463,172.8,69.1,40.25,39.99,18,20.52,66,4970,4960,0,40,40.5
2020-09-21 06:08:13.0988,172.8,69.1,40.25,39.99,18,20.52,1,726,10.9,23.5,40,40.5
2020-09-21 06:08:13.3514,172.8,69.1,40.25,39.99,18,20.52,2,725.7,11.2,24,40,40.5
2020-09-21 06:08:13.6040,172.8,69.1,40.25,39.99,18.1,20.52,65,8050,7990,0,40,40.5
2020-09-21 06:08:13.8566,172.8,69.1,40.25,39.99,18,20.51,51,3.71,3.69,0,40,40.5
2020-09-21 06:08:14.1068,172.8,69.1,40.25,39.99,18,20.52,63,50,50,0,40,40.5
2020-09-21 06:08:14.3557,172.8,69.2,40.25,40.05,18.1,20.52,67,25.1,25.2,0,40,40.5
2020-09-21 06:08:14.6046,172.8,69.2,40.25,40.05,18.1,20.52,52,3.71,3.69,0,40,40.5
2020-09-21 06:08:14.8536,172.8,69.2,40.25,40.05,18,20.52,6,8040,25.1,3.7,40,40.5
2020-09-21 06:08:15.1034,172.8,69.2,40.25,40.05,17.9,20.52,7,7980,25.2,3.7,40,40.5
2020-09-21 06:08:15.3559,172.8,69.2,40.25,40.05,18,20.52,1,726,10.9,23.5,40,40.5
2020-09-21 06:08:15.6083,172.8,69.2,40.25,40.05,18,20.51,2,725.7,11.2,24,40,40.5
2020-09-21 06:08:15.8608,172.8,69.2,40.25,40.05,18,20.52,61,728.7,721.1,0,40,40.5
2020-09-21 06:08:16.1132,172.8,69.2,40.25,40.05,18,20.46,62,425,425,0,40,40.5
2020-09-21 06:08:16.3613,172.8,69.2,40.25,40.05,18,20.52,64,14.5,14.6,0,40,40.5
2020-09-21 06:08:16.6086,172.8,69.2,40.25,40.05,18.1,20.53,3,726,10.9,23,40,40.5
2020-09-21 06:08:16.8559,172.8,69.2,40.25,40.05,18,20.52,4,725.7,11.2,23,40,40.5
2020-09-21 06:08:17.1033,172.8,69.2,40.5,40.05,18,20.52,65,8050,7990,0,40,40.5
2020-09-21 06:08:17.3528,172.8,69.2,40.5,40.05,18,20.54,66,5030,5030,0,40,40.5
2020-09-21 06:08:17.6050,172.8,69.2,40.5,40.05,18,20.52,1,726,10.9,23.5,40,40.5
2020-09-21 06:08:17.8571,172.8,69.2,40.5,40.05,18,20.52,2,725.7,11.2,24,40,40.5
2020-09-21 06:08:18.1092,172.8,69.2,40.5,40.05,17.9,20.52,65,8040,7980,0,40,40.5
2020-09-21 06:08:18.3617,172.8,69.2,40.5,40.05,18,20.52,51,3.71,3.69,0,40,40.5
2020-09-21 06:08:18.6146,172.8,69.2,40.5,40.05,18,20.52,63,50,50,0,40,40.5
2020-09-21 06:08:18.8675,172.8,69.2,40.5,40.05,18.1,20.52,67,25.1,25.2,0,40,40.5
2020-09-21 06:08:19.1205,172.8,69.2,40.5,40.05,18.1,20.52,52,3.71,3.69,0,40,40.5
2020-09-21 06:08:19.3709,172.8,69.2,40.5,40.05,18.1,20.53,6,8040,25.2,3.7,40,40.5
2020-09-21 06:08:19.6182,172.8,69.2,40.5,40.05,18.1,20.52,7,7980,25.2,3.7,40,40.5
2020-09-21 06:08:19.8655,172.8,69.2,40.5,40.05,18.1,20.52,1,726.2,10.9,23.5,40.5,40.5
2020-09-21 06:08:20.1128,172.8,69.2,40.5,40.05,17.9,20.52,2,725.7,11.2,24,40.5,40.5
2020-09-21 06:08:20.3605,172.8,69.2,40.5,40.05,17.9,20.52,61,728.9,721.2,0,40.5,40.5
2020-09-21 06:08:20.6132,172.8,69.2,40.5,40.05,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:08:20.8659,172.8,69.2,40.5,40.05,18.1,20.52,64,14.4,14.5,0,40.5,40.5
2020-09-21 06:08:21.1186,172.8,69.2,40.5,40.05,18,20.52,3,726.2,10.9,23,40.5,40.5
2020-09-21 06:08:21.3712,172.8,69.2,40.5,40.05,18,20.52,4,725.7,11.2,23,40.5,40.5
2020-09-21 06:08:21.6239,172.8,69.2,40.5,40.05,18.1,20.52,65,8000,7960,0,40.5,40.5
2020-09-21 06:08:21.8766,172.8,69.2,40.5,40.05,18.1,20.52,66,5120,5130,0,40.5,40.5
2020-09-21 06:08:22.1293,172.8,69.2,40.5,40.05,18,20.52,1,726.2,10.9,23.5,40.5,40.5
2020-09-21 06:08:22.3819,172.8,69.2,40.5,40.05,18,20.52,2,725.7,11.2,24,40.5,40.5
2020-09-21 06:08:22.6346,172.8,69.2,40.5,40.05,18,20.52,65,7990,7960,0,40.5,40.5
2020-09-21 06:08:22.8872,172.8,69.2,40.5,40.05,18,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:23.1398,172.8,69.2,40.5,40.05,18,20.51,63,50,50,0,40.5,40.5
2020-09-21 06:08:23.3925,172.8,69.2,40.5,40.05,18,20.51,67,25.1,25.2,0,40.5,40.5
2020-09-21 06:08:23.6399,172.8,69.2,40.5,40.05,18.1,20.52,52,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:23.8874,172.8,69.2,40.5,40.05,18.1,20.53,6,7990,25.1,3.7,40.5,40.5
2020-09-21 06:08:24.1348,172.8,69.2,40.5,40.05,18,20.52,7,7960,25.2,3.7,40.5,40.5
2020-09-21 06:08:24.3822,172.8,69.2,40.5,40.05,18,20.52,1,726.2,10.9,23.5,40.5,40.5
2020-09-21 06:08:24.6330,172.8,69.2,40.5,40.05,18,20.53,2,725.7,11.2,24,40.5,40.5
2020-09-21 06:08:24.8857,172.8,69.2,40.5,40.05,18,20.52,61,728.9,721.2,0,40.5,40.5
2020-09-21 06:08:25.1383,172.8,69.2,40.5,40.05,18,20.52,62,425,425,0,40.5,40.5
