Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:08:25.3909,172.8,69.2,40.5,40.05,17.9,20.52,64,14.3,14.5,0,40.5,40.5
2020-09-21 06:08:25.6403,172.8,69.2,40.5,40.05,18,20.52,3,726.2,10.9,23,40.5,40.5
2020-09-21 06:08:25.8877,172.8,69.2,40.5,40.05,18,20.52,4,725.7,11.2,23,40.5,40.5
2020-09-21 06:08:26.1352,172.8,69.2,40.5,40.05,18,20.53,65,7990,7970,0,40.5,40.5
2020-09-21 06:08:26.3826,172.8,69.2,40.5,40.05,18,20.53,66,5160,5150,0,40.5,40.5
2020-09-21 06:08:26.6334,172.8,69.2,40.5,40.05,18,20.52,1,726.2,10.9,23.5,40.5,40.5
2020-09-21 06:08:26.8860,172.8,69.2,40.5,40.05,18,20.52,2,725.7,11.2,24,40.5,40.5
2020-09-21 06:08:27.1387,172.8,69.2,40.5,40.05,18,20.52,65,7990,7970,0,40.5,40.5
2020-09-21 06:08:27.3913,172.8,69.2,40.5,40.05,17.9,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:27.6440,172.8,69.2,40.5,40.05,17.9,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:08:27.8967,172.8,69.2,40.5,40.05,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:08:28.1494,172.8,69.2,40.5,40.05,18.1,20.52,52,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:28.4022,172.8,69.2,40.5,40.05,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:08:28.6549,172.8,69.2,40.5,40.05,18,20.52,7,7960,25.2,3.7,40.5,40.5
2020-09-21 06:08:28.9028,172.8,69.2,40.5,40.05,18.1,20.52,1,726.1,10.7,23.5,40.5,40.5
2020-09-21 06:08:29.1502,172.8,69.2,40.5,40.05,18,20.52,2,725.7,11.2,24,40.5,40.5
2020-09-21 06:08:29.3976,172.8,69.2,40.5,40.05,18,20.52,61,728.9,721.2,0,40.5,40.5
2020-09-21 06:08:29.6450,172.8,69.2,40.5,40.05,17.9,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:08:29.8974,172.8,69.2,40.5,40.05,18,20.52,64,14.4,14.5,0,40.5,40.5
2020-09-21 06:08:30.1501,172.8,69.2,40.5,40.05,18,20.52,3,726.1,10.7,23,40.5,40.5
2020-09-21 06:08:30.4028,172.8,69.2,40.5,40.05,18,20.52,4,725.7,11.2,23,40.5,40.5
2020-09-21 06:08:30.6555,172.8,69.2,40.5,40.05,18,20.52,65,7990,7970,0,40.5,40.5
2020-09-21 06:08:30.9037,172.8,69.2,40.5,40.05,18.1,20.53,66,5160,5160,0,40.5,40.5
2020-09-21 06:08:31.1512,172.8,69.2,40.5,40.05,18.1,20.52,1,726.1,10.7,23.5,40.5,40.5
2020-09-21 06:08:31.3987,172.8,69.2,40.5,40.05,18,20.52,2,725.7,11.2,24,40.5,40.5
2020-09-21 06:08:31.6463,172.8,69.2,40.5,40.05,17.9,20.52,65,7990,7970,0,40.5,40.5
2020-09-21 06:08:31.8962,172.8,69.2,40.5,40.05,18,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:32.1489,172.8,69.2,40.5,40.05,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:08:32.4016,172.8,69.2,40.5,40.05,17.9,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:08:32.6543,172.8,69.2,40.5,40.05,18,20.52,52,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:32.9047,172.8,69.2,40.5,40.05,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:08:33.1522,172.8,69.2,40.5,40.05,18.1,20.51,7,7980,25.2,3.7,40.5,40.5
2020-09-21 06:08:33.3996,172.8,69.2,40.5,40.05,18,20.51,1,726.1,10.7,23.5,40.5,40.5
2020-09-21 06:08:33.6471,172.8,69.2,40.5,40.05,18,20.52,2,725.7,11.2,24,40.5,40.5
2020-09-21 06:08:33.8971,172.8,69.2,40.5,40.05,18,20.52,61,728.8,721.3,0,40.5,40.5
2020-09-21 06:08:34.1499,172.8,69.2,40.5,40.05,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:08:34.4027,172.8,69.2,40.5,40.05,18,20.52,64,14.4,14.5,0,40.5,40.5
2020-09-21 06:08:34.6556,172.8,69.2,40.5,40.05,17.9,20.51,3,726.2,10.8,23,40.5,40.5
2020-09-21 06:08:34.9084,172.8,69.2,40.5,40.05,18,20.52,4,725.8,11.2,23,40.5,40.5
2020-09-21 06:08:35.1613,172.8,69.2,40.5,40.05,18.1,20.52,65,7990,7980,0,40.5,40.5
2020-09-21 06:08:35.4142,172.8,69.2,40.5,40.05,18,20.52,66,5170,5170,0,40.5,40.5
2020-09-21 06:08:35.6671,172.8,69.2,40.5,40.05,18,20.52,1,726.2,10.8,23.5,40.5,40.5
2020-09-21 06:08:35.9200,172.8,69.2,40.5,40.05,18,20.52,2,725.8,11.2,24,40.5,40.5
2020-09-21 06:08:36.1720,172.8,69.2,40.5,40.05,18.1,20.52,65,7990,7980,0,40.5,40.5
2020-09-21 06:08:36.4240,172.8,69.2,40.5,40.05,18,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:36.6761,172.8,69.2,40.5,40.05,17.9,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:08:36.9282,172.8,69.2,40.5,40.05,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:08:37.1809,172.8,69.2,40.5,40.05,18,20.52,52,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:37.4337,172.8,69.2,40.5,40.05,18.1,20.51,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:08:37.6865,172.8,69.2,40.5,40.05,18,20.52,7,7980,25.2,3.7,40.5,40.5
2020-09-21 06:08:37.9393,172.8,69.2,40.5,40.05,18,20.52,1,726.2,10.8,23.5,40.5,40.5
2020-09-21 06:08:38.1884,172.8,69.2,40.5,40.05,18.1,20.52,2,725.8,11.2,24,40.5,40.5
2020-09-21 06:08:38.4357,172.8,69.2,40.5,40.05,18,20.53,61,728.8,721.3,0,40.5,40.5
2020-09-21 06:08:38.6831,172.8,69.2,40.5,40.05,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:08:38.9304,172.8,69.2,40.5,40.05,17.9,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:08:39.1778,172.8,69.2,40.5,40.05,18,20.52,3,726.2,10.8,23,40.5,40.5
2020-09-21 06:08:39.4253,172.8,69.2,40.5,40.05,18,20.52,4,725.8,11.2,23,40.5,40.5
2020-09-21 06:08:39.6728,172.8,69.2,40.5,40.05,18,20.52,65,7990,7980,0,40.5,40.5
2020-09-21 06:08:39.9204,172.8,69.2,40.5,40.05,18,20.52,66,5180,5180,0,40.5,40.5
2020-09-21 06:08:40.1679,172.8,69.2,40.5,40.05,18.1,20.51,1,726.2,10.8,23.5,40.5,40.5
2020-09-21 06:08:40.4154,172.8,69.2,40.5,40.05,18.1,20.52,2,725.8,11.2,24,40.5,40.5
2020-09-21 06:08:40.6630,172.8,69.2,40.5,40.05,18,20.51,65,7990,7980,0,40.5,40.5
2020-09-21 06:08:40.9105,172.8,69.2,40.5,40.05,18,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:41.1580,172.8,69.2,40.5,40.05,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:08:41.4060,172.8,69.2,40.5,40.05,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:08:41.6545,172.8,69.2,40.5,40.05,18,20.52,52,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:41.9030,172.8,69.2,40.5,40.05,17.9,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:08:42.1515,172.8,69.2,40.5,40.05,18,20.52,7,7980,25.2,3.7,40.5,40.5
2020-09-21 06:08:42.4004,172.8,69.2,40.5,40.05,18.1,20.52,1,726.4,10.8,23.5,40.5,40.5
2020-09-21 06:08:42.6531,172.8,69.2,40.5,40.05,18,20.52,2,725.8,11.2,24,40.5,40.5
2020-09-21 06:08:42.9058,172.8,69.2,40.5,40.05,18,20.52,61,728.9,721.4,0,40.5,40.5
2020-09-21 06:08:43.1586,172.8,69.2,40.5,40.05,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:08:43.4113,172.8,69.4,40.5,40.16,18.1,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:08:43.6640,172.8,69.4,40.5,40.16,18,20.51,3,726.4,10.8,23,40.5,40.5
2020-09-21 06:08:43.9167,172.8,69.4,40.5,40.16,17.9,20.52,4,725.8,11.2,23,40.5,40.5
2020-09-21 06:08:44.1694,172.8,69.5,40.5,40.22,18,20.52,65,7990,7980,0,40.5,40.5
2020-09-21 06:08:44.4217,172.8,69.5,40.5,40.22,18.1,20.52,66,5190,5190,0,40.5,40.5
2020-09-21 06:08:44.6689,172.8,69.5,40.5,40.22,18,20.52,1,726.4,10.8,23.5,40.5,40.5
2020-09-21 06:08:44.9161,172.8,69.5,40.5,40.22,18,20.52,2,725.8,11.2,24,40.5,40.5
2020-09-21 06:08:45.1633,172.8,69.5,40.5,40.22,18,20.53,65,7990,7980,0,40.5,40.5
2020-09-21 06:08:45.4105,172.8,69.5,40.5,40.22,18.1,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:45.6578,172.8,69.5,40.5,40.22,17.9,20.51,63,50,50,0,40.5,40.5
2020-09-21 06:08:45.9050,172.8,69.5,40.5,40.22,17.9,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:08:46.1522,172.8,69.5,40.5,40.22,18,20.52,52,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:46.3994,172.8,69.5,40.5,40.22,18.1,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:08:46.6467,172.8,69.5,40.5,40.22,18,20.52,7,7980,25.2,3.7,40.5,40.5
2020-09-21 06:08:46.8942,172.8,69.5,40.5,40.22,18,20.52,1,726.4,10.8,23.5,40.5,40.5
2020-09-21 06:08:47.1416,172.8,69.5,40.5,40.22,18.1,20.52,2,725.8,11.2,24,40.5,40.5
2020-09-21 06:08:47.3891,172.8,69.5,40.5,40.22,18.1,20.51,61,728.9,721.4,0,40.5,40.5
2020-09-21 06:08:47.6365,172.8,69.5,40.5,40.22,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:08:47.8885,172.8,69.5,40.5,40.22,17.9,20.52,64,14.3,14.5,0,40.5,40.5
2020-09-21 06:08:48.1412,172.8,69.5,40.5,40.22,18,20.52,3,726.4,10.8,23,40.5,40.5
2020-09-21 06:08:48.3939,172.8,69.5,40.5,40.22,18,20.52,4,725.8,11.2,23,40.5,40.5
2020-09-21 06:08:48.6465,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:08:48.8992,172.8,69.5,40.5,40.22,18,20.52,66,5190,5190,0,40.5,40.5
2020-09-21 06:08:49.1519,172.8,69.5,40.5,40.22,18.1,20.52,1,726.3,10.9,23.5,40.5,40.5
2020-09-21 06:08:49.4046,172.8,69.5,40.5,40.22,18.1,20.52,2,725.9,11.2,24,40.5,40.5
2020-09-21 06:08:49.6572,172.8,69.5,40.5,40.22,18.1,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:08:49.9055,172.8,69.5,40.5,40.22,18,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:50.1530,172.8,69.5,40.5,40.22,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:08:50.4006,172.8,69.5,40.5,40.22,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:08:50.6481,172.8,69.5,40.5,40.22,18,20.52,52,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:50.8955,172.8,69.5,40.5,40.22,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:08:51.1429,172.8,69.5,40.5,40.22,18,20.53,7,7980,25.2,3.7,40.5,40.5
2020-09-21 06:08:51.3902,172.8,69.5,40.5,40.22,18.1,20.52,1,726.3,10.9,23.5,40.5,40.5
2020-09-21 06:08:51.6375,172.8,69.5,40.5,40.22,18,20.52,2,725.9,11.2,24,40.5,40.5
2020-09-21 06:08:51.8848,172.8,69.5,40.5,40.22,18,20.52,61,729.1,721.4,0,40.5,40.5
2020-09-21 06:08:52.1357,172.8,69.5,40.5,40.22,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:08:52.3883,172.8,69.5,40.5,40.22,18,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:08:52.6410,172.8,69.5,40.5,40.22,18,20.52,3,726.3,10.9,23,40.5,40.5
2020-09-21 06:08:52.8936,172.8,69.5,40.5,40.22,17.9,20.52,4,725.9,11.2,23,40.5,40.5
2020-09-21 06:08:53.1428,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:08:53.3901,172.8,69.5,40.5,40.22,18,20.52,66,5190,5190,0,40.5,40.5
2020-09-21 06:08:53.6373,172.8,69.5,40.5,40.22,18.1,20.5,1,726.3,10.9,23.5,40.5,40.5
2020-09-21 06:08:53.8845,172.8,69.5,40.5,40.22,18,20.52,2,725.9,11.2,24,40.5,40.5
2020-09-21 06:08:54.1318,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:08:54.3837,172.8,69.5,40.5,40.22,18,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:54.6364,172.8,69.5,40.5,40.22,18.1,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:08:54.8890,172.8,69.5,40.5,40.22,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:08:55.1417,172.8,69.5,40.5,40.22,17.9,20.52,52,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:55.3900,172.8,69.5,40.5,40.22,18,20.53,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:08:55.6374,172.8,69.5,40.5,40.22,18.1,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:08:55.8848,172.8,69.5,40.5,40.22,18,20.52,1,726.3,10.9,23.5,40.5,40.5
2020-09-21 06:08:56.1322,172.8,69.5,40.5,40.22,18,20.52,2,725.9,11.2,24,40.5,40.5
2020-09-21 06:08:56.3795,172.8,69.5,40.5,40.22,18,20.52,61,729.1,721.4,0,40.5,40.5
2020-09-21 06:08:56.6268,172.8,69.5,40.5,40.22,18.1,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:08:56.8741,172.8,69.5,40.5,40.22,18,20.52,64,14.4,14.5,0,40.5,40.5
2020-09-21 06:08:57.1214,172.8,69.5,40.5,40.22,18,20.52,3,726.3,10.9,23,40.5,40.5
2020-09-21 06:08:57.3719,172.8,69.5,40.5,40.22,18,20.52,4,726,11.2,23,40.5,40.5
2020-09-21 06:08:57.6246,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:08:57.8773,172.8,69.5,40.5,40.22,18,20.53,66,5190,5190,0,40.5,40.5
2020-09-21 06:08:58.1300,172.8,69.5,40.5,40.22,18,20.52,1,726.3,10.9,23.5,40.5,40.5
2020-09-21 06:08:58.3826,172.8,69.5,40.5,40.22,18,20.53,2,726,11.2,24,40.5,40.5
2020-09-21 06:08:58.6352,172.8,69.5,40.5,40.22,18.1,20.51,65,7990,7990,0,40.5,40.5
2020-09-21 06:08:58.8879,172.8,69.5,40.5,40.22,18.1,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:59.1405,172.8,69.5,40.5,40.22,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:08:59.3931,172.8,69.5,40.5,40.22,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:08:59.6457,172.8,69.5,40.5,40.22,18,20.52,52,3.71,3.69,0,40.5,40.5
2020-09-21 06:08:59.8983,172.8,69.5,40.5,40.22,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:00.1510,172.8,69.5,40.5,40.22,18,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:00.4036,172.8,69.5,40.5,40.22,18,20.52,1,726.3,10.9,23.5,40.5,40.5
2020-09-21 06:09:00.6563,172.8,69.5,40.5,40.22,18,20.52,2,726,11.2,24,40.5,40.5
2020-09-21 06:09:00.9091,172.8,69.5,40.5,40.22,18,20.52,61,729.1,721.4,0,40.5,40.5
2020-09-21 06:09:01.1619,172.8,69.5,40.5,40.22,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:09:01.4147,172.8,69.5,40.5,40.22,18,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:09:01.6675,172.8,69.5,40.5,40.22,18,20.52,3,726.3,10.9,23,40.5,40.5
2020-09-21 06:09:01.9202,172.8,69.5,40.5,40.22,18.1,20.52,4,726,11.2,23,40.5,40.5
2020-09-21 06:09:02.1730,172.8,69.5,40.5,40.22,17.9,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:02.4257,172.8,69.5,40.5,40.22,17.9,20.52,66,5190,5200,0,40.5,40.5
2020-09-21 06:09:02.6785,172.8,69.5,40.5,40.22,18,20.53,1,726.3,10.9,23.5,40.5,40.5
2020-09-21 06:09:02.9285,172.8,69.5,40.5,40.22,18.1,20.52,2,726,11.2,24,40.5,40.5
2020-09-21 06:09:03.1782,172.8,69.5,40.5,40.22,18.1,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:03.4278,172.8,69.5,40.5,40.22,18,20.51,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:03.6774,172.8,69.5,40.5,40.22,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:09:03.9260,172.8,69.5,40.5,40.22,18.1,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:09:04.1733,172.8,69.5,40.5,40.22,18,20.53,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:09:04.4206,172.8,69.5,40.5,40.22,17.9,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:04.6679,172.8,69.5,40.5,40.22,18,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:04.9152,172.8,69.5,40.5,40.22,18.1,20.52,1,726.3,10.9,23.5,40.5,40.5
2020-09-21 06:09:05.1628,172.8,69.5,40.5,40.22,18,20.52,2,726,11.2,24,40.5,40.5
2020-09-21 06:09:05.4104,172.8,69.5,40.5,40.22,18,20.52,61,729.1,721.5,0,40.5,40.5
2020-09-21 06:09:05.6579,172.8,69.5,40.5,40.22,18.1,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:09:05.9056,172.8,69.5,40.5,40.22,18.1,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:09:06.1574,172.8,69.5,40.5,40.22,18,20.51,3,726.3,10.9,23,40.5,40.5
2020-09-21 06:09:06.4093,172.8,69.5,40.5,40.22,18,20.44,4,726,11.2,23,40.5,40.5
2020-09-21 06:09:06.6611,172.8,69.5,40.5,40.22,17.9,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:06.9130,172.8,69.5,40.5,40.22,18,20.52,66,5190,5200,0,40.5,40.5
2020-09-21 06:09:07.1635,172.8,69.5,40.5,40.22,18,20.52,1,726.3,10.9,23.5,40.5,40.5
2020-09-21 06:09:07.4141,172.8,69.5,40.5,40.22,18,20.52,2,726,11.2,24,40.5,40.5
2020-09-21 06:09:07.6646,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:07.9152,172.8,69.5,40.5,40.22,18.1,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:08.1674,172.8,69.5,40.5,40.22,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:09:08.4196,172.8,69.5,40.5,40.22,18,20.53,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:09:08.6718,172.8,69.5,40.5,40.22,18,20.52,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:09:08.9241,172.8,69.5,40.5,40.22,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:09.1756,172.8,69.5,40.5,40.22,18,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:09.4269,172.8,69.5,40.5,40.22,18,20.52,1,726.3,10.9,23.5,40.5,40.5
2020-09-21 06:09:09.6782,172.8,69.5,40.5,40.22,18,20.52,2,726,11.2,24,40.5,40.5
2020-09-21 06:09:09.9294,172.8,69.5,40.5,40.22,18,20.53,61,729,721.5,0,40.5,40.5
2020-09-21 06:09:10.1817,172.8,69.5,40.5,40.22,18.1,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:09:10.4344,172.8,69.5,40.5,40.22,18,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:09:10.6872,172.8,69.5,40.5,40.22,18,20.52,3,726.3,10.9,23,40.5,40.5
2020-09-21 06:09:10.9399,172.8,69.5,40.5,40.22,18,20.5,4,726,11.2,23,40.5,40.5
2020-09-21 06:09:11.1927,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:11.4456,172.8,69.5,40.5,40.22,17.9,20.52,66,5190,5200,0,40.5,40.5
2020-09-21 06:09:11.6985,172.8,69.5,40.5,40.22,18,20.52,1,726.4,10.8,23.5,40.5,40.5
2020-09-21 06:09:11.9514,172.8,69.5,40.5,40.22,18,20.52,2,726,11.2,24,40.5,40.5
2020-09-21 06:09:12.2005,172.8,69.5,40.5,40.22,18.1,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:12.4481,172.8,69.5,40.5,40.22,18.1,20.53,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:12.6958,172.8,69.5,40.5,40.22,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:09:12.9435,172.8,69.5,40.5,40.22,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:09:13.1912,172.8,69.5,40.5,40.22,18.1,20.51,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:09:13.4389,172.8,69.5,40.5,40.22,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:13.6865,172.8,69.5,40.5,40.22,17.9,20.51,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:13.9342,172.8,69.5,40.5,40.22,18,20.52,1,726.4,10.8,23.5,40.5,40.5
2020-09-21 06:09:14.1822,172.8,69.5,40.5,40.22,18.1,20.52,2,726,11.2,24,40.5,40.5
2020-09-21 06:09:14.4311,172.8,69.5,40.5,40.22,18.1,20.52,61,729.1,721.6,0,40.5,40.5
2020-09-21 06:09:14.6801,172.8,69.5,40.5,40.22,18,20.53,62,425,425,0,40.5,40.5
2020-09-21 06:09:14.9290,172.8,69.5,40.5,40.22,18,20.53,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:09:15.1780,172.8,69.5,40.5,40.22,18.1,20.52,3,726.4,10.8,23,40.5,40.5
2020-09-21 06:09:15.4263,172.8,69.5,40.5,40.22,18.1,20.52,4,726,11.2,23,40.5,40.5
2020-09-21 06:09:15.6739,172.8,69.5,40.5,40.22,17.9,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:15.9215,172.8,69.5,40.5,40.22,18,20.52,66,5200,5200,0,40.5,40.5
2020-09-21 06:09:16.1690,172.8,69.5,40.5,40.22,18,20.52,1,726.4,10.8,23.5,40.5,40.5
2020-09-21 06:09:16.4166,172.8,69.5,40.5,40.22,18,20.52,2,726,11.2,24,40.5,40.5
2020-09-21 06:09:16.6642,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:16.9118,172.8,69.5,40.5,40.22,18,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:17.1594,172.8,69.5,40.5,40.22,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:09:17.4071,172.8,69.5,40.5,40.22,18.1,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:09:17.6563,172.8,69.5,40.5,40.22,18,20.51,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:09:17.9056,172.8,69.5,40.5,40.22,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:18.1549,172.8,69.5,40.5,40.22,18,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:18.4043,172.8,69.5,40.5,40.22,18,20.52,1,726.6,10.8,23.5,40.5,40.5
2020-09-21 06:09:18.6569,172.8,69.5,40.5,40.22,18,20.52,2,726.1,11.2,24,40.5,40.5
2020-09-21 06:09:18.9095,172.8,69.5,40.5,40.22,18,20.52,61,729.2,721.5,0,40.5,40.5
2020-09-21 06:09:19.1622,172.8,69.5,40.5,40.22,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:09:19.4148,172.8,69.5,40.5,40.22,18.1,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:09:19.6676,172.8,69.5,40.5,40.22,18,20.52,3,726.6,10.8,23,40.5,40.5
2020-09-21 06:09:19.9204,172.8,69.5,40.5,40.22,18,20.55,4,726.1,11.2,23,40.5,40.5
2020-09-21 06:09:20.1731,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:20.4256,172.8,69.5,40.5,40.22,18,20.52,66,5200,5200,0,40.5,40.5
2020-09-21 06:09:20.6731,172.8,69.5,40.5,40.22,18,20.52,1,726.6,10.8,23.5,40.5,40.5
2020-09-21 06:09:20.9206,172.8,69.5,40.5,40.22,17.9,20.52,2,726.1,11.2,24,40.5,40.5
2020-09-21 06:09:21.1682,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:21.4157,172.8,69.5,40.5,40.22,18.1,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:21.6669,172.8,69.5,40.5,40.22,18.1,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:09:21.9197,172.8,69.5,40.5,40.22,18.1,20.53,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:09:22.1726,172.8,69.5,40.5,40.22,18,20.53,52,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:22.4255,172.8,69.5,40.5,40.22,18.1,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:22.6780,172.8,69.5,40.5,40.22,18.1,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:22.9305,172.8,69.5,40.5,40.22,18,20.52,1,726.6,10.8,23.5,40.5,40.5
2020-09-21 06:09:23.1829,172.8,69.5,40.5,40.22,18,20.52,2,726.1,11.2,24,40.5,40.5
2020-09-21 06:09:23.4353,172.8,69.5,40.5,40.22,18,20.52,61,729.2,721.6,0,40.5,40.5
2020-09-21 06:09:23.6844,172.8,69.5,40.5,40.22,18.1,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:09:23.9320,172.8,69.5,40.5,40.22,18,20.51,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:09:24.1795,172.8,69.5,40.5,40.22,18,20.52,3,726.6,10.8,23,40.5,40.5
2020-09-21 06:09:24.4271,172.8,69.5,40.5,40.22,18.1,20.53,4,726.1,11.2,23,40.5,40.5
2020-09-21 06:09:24.6759,172.8,69.5,40.5,40.22,18.1,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:24.9279,172.8,69.5,40.5,40.22,18,20.52,66,5210,5200,0,40.5,40.5
2020-09-21 06:09:25.1798,172.8,69.5,40.5,40.22,18,20.53,1,726.6,10.9,23.5,40.5,40.5
2020-09-21 06:09:25.4318,172.8,69.5,40.5,40.22,17.9,20.52,2,726.1,11.2,24,40.5,40.5
2020-09-21 06:09:25.6837,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:25.9343,172.8,69.5,40.5,40.22,18,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:26.1846,172.8,69.5,40.5,40.22,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:09:26.4350,172.8,69.5,40.5,40.22,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:09:26.6854,172.8,69.5,40.5,40.22,18.1,20.49,52,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:26.9379,172.8,69.5,40.5,40.22,18,20.53,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:27.1907,172.8,69.5,40.5,40.22,18,20.53,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:27.4435,172.8,69.5,40.5,40.22,18,20.52,1,726.6,10.9,23.5,40.5,40.5
2020-09-21 06:09:27.6963,172.8,69.5,40.5,40.22,18,20.52,2,726.1,11.2,24,40.5,40.5
2020-09-21 06:09:27.9490,172.8,69.5,40.5,40.22,18,20.52,61,729.2,721.6,0,40.5,40.5
2020-09-21 06:09:28.2018,172.8,69.5,40.5,40.22,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:09:28.4546,172.8,69.5,40.5,40.22,18,20.54,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:09:28.7074,172.8,69.5,40.5,40.22,18.1,20.52,3,726.6,10.9,23,40.5,40.5
2020-09-21 06:09:28.9576,172.8,69.5,40.5,40.22,18.1,20.52,4,726.1,11.2,23,40.5,40.5
2020-09-21 06:09:29.2052,172.8,69.5,40.5,40.22,18,20.52,65,8000,8000,0,40.5,40.5
2020-09-21 06:09:29.4528,172.8,69.5,40.5,40.22,18,20.52,66,5200,5200,0,40.5,40.5
2020-09-21 06:09:29.7003,172.8,69.5,40.5,40.22,18,20.52,1,726.6,10.9,23.5,40.5,40.5
2020-09-21 06:09:29.9483,172.8,69.5,40.5,40.22,18,20.52,2,726.1,11.2,24,40.5,40.5
2020-09-21 06:09:30.2013,172.8,69.5,40.5,40.22,18,20.52,65,8000,8000,0,40.5,40.5
2020-09-21 06:09:30.4542,172.8,69.5,40.5,40.22,18,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:30.7071,172.8,69.5,40.5,40.22,18.1,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:09:30.9598,172.8,69.5,40.5,40.22,18.1,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:09:31.2071,172.8,69.5,40.5,40.22,18.1,20.52,52,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:31.4544,172.8,69.5,40.5,40.22,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:31.7017,172.8,69.5,40.5,40.22,18,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:31.9491,172.8,69.5,40.5,40.22,18.1,20.52,1,726.6,10.9,23.5,40.5,40.5
2020-09-21 06:09:32.1966,172.8,69.5,40.5,40.22,18,20.52,2,726.1,11.2,24,40.5,40.5
2020-09-21 06:09:32.4441,172.8,69.5,40.5,40.22,17.9,20.52,61,729.3,721.7,0,40.5,40.5
2020-09-21 06:09:32.6917,172.8,69.5,40.5,40.22,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:09:32.9392,172.8,69.5,40.5,40.22,18.1,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:09:33.1868,172.8,69.5,40.5,40.22,18,20.52,3,726.7,10.9,23,40.5,40.5
2020-09-21 06:09:33.4345,172.8,69.5,40.5,40.22,18,20.52,4,726.1,11.2,23,40.5,40.5
2020-09-21 06:09:33.6821,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:33.9297,172.8,69.5,40.5,40.22,18.1,20.52,66,5200,5200,0,40.5,40.5
2020-09-21 06:09:34.1773,172.8,69.5,40.5,40.22,18,20.52,1,726.7,10.9,23.5,40.5,40.5
2020-09-21 06:09:34.4248,172.8,69.5,40.5,40.22,18,20.52,2,726.1,11.2,24,40.5,40.5
2020-09-21 06:09:34.6724,172.8,69.5,40.5,40.22,17.9,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:34.9199,172.8,69.5,40.5,40.22,18,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:35.1677,172.8,69.5,40.5,40.22,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:09:35.4159,172.8,69.5,40.5,40.22,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:09:35.6641,172.8,69.5,40.5,40.22,18,20.52,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:09:35.9123,172.8,69.5,40.5,40.22,18,20.53,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:36.1605,172.8,69.5,40.5,40.22,18.1,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:36.4081,172.8,69.5,40.5,40.22,18,20.52,1,726.7,10.9,23.5,40.5,40.5
2020-09-21 06:09:36.6557,172.8,69.5,40.5,40.22,18,20.52,2,726.1,11.2,24,40.5,40.5
2020-09-21 06:09:36.9032,172.8,69.5,40.5,40.22,18,20.52,61,729.2,721.8,0,40.5,40.5
2020-09-21 06:09:37.1508,172.8,69.5,40.5,40.22,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:09:37.3983,172.8,69.5,40.5,40.22,18,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:09:37.6458,172.8,69.5,40.5,40.22,18,20.52,3,726.7,10.9,23,40.5,40.5
2020-09-21 06:09:37.8933,172.8,69.5,40.5,40.22,18.1,20.53,4,726.1,11.2,23,40.5,40.5
2020-09-21 06:09:38.1408,172.8,69.5,40.5,40.22,18.1,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:38.3883,172.8,69.5,40.5,40.22,18,20.52,66,5200,5200,0,40.5,40.5
2020-09-21 06:09:38.6357,172.8,69.5,40.5,40.22,18,20.52,1,726.7,10.9,23.5,40.5,40.5
2020-09-21 06:09:38.8831,172.8,69.5,40.5,40.22,18,20.51,2,726.1,11.2,24,40.5,40.5
2020-09-21 06:09:39.1305,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:39.3820,172.8,69.5,40.5,40.22,18,20.53,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:39.6346,172.8,69.5,40.5,40.22,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:09:39.8873,172.8,69.5,40.5,40.22,18,20.55,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:09:40.1400,172.8,69.5,40.5,40.22,18.1,20.51,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:09:40.3927,172.8,69.5,40.5,40.22,18.1,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:40.6455,172.8,69.5,40.5,40.22,18,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:40.8984,172.8,69.5,40.5,40.22,18,20.52,1,726.6,10.8,23.5,40.5,40.5
2020-09-21 06:09:41.1512,172.8,69.5,40.5,40.22,18.1,20.52,2,726.2,11.2,24,40.5,40.5
2020-09-21 06:09:41.4039,172.8,69.5,40.5,40.22,18,20.52,61,729.3,721.8,0,40.5,40.5
2020-09-21 06:09:41.6566,172.8,69.5,40.5,40.22,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:09:41.9093,172.8,69.5,40.5,40.22,18,20.51,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:09:42.1619,172.8,69.5,40.5,40.22,18.1,20.52,3,726.6,10.8,23,40.5,40.5
2020-09-21 06:09:42.4121,172.8,69.5,40.5,40.22,18.1,20.52,4,726.2,11.2,23,40.5,40.5
2020-09-21 06:09:42.6596,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:42.9071,172.8,69.5,40.5,40.22,18,20.52,66,5210,5200,0,40.5,40.5
2020-09-21 06:09:43.1547,172.8,69.5,40.5,40.22,18.1,20.52,1,726.6,10.8,23.5,40.5,40.5
2020-09-21 06:09:43.4022,172.8,69.5,40.5,40.22,18,20.52,2,726.2,11.2,24,40.5,40.5
2020-09-21 06:09:43.6497,172.8,69.5,40.5,40.22,17.9,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:43.8972,172.8,69.5,40.5,40.22,17.9,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:44.1447,172.8,69.5,40.5,40.22,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:09:44.3922,172.8,69.5,40.5,40.22,18.1,20.51,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:09:44.6395,172.8,69.5,40.5,40.22,18,20.52,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:09:44.8868,172.8,69.5,40.5,40.22,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:45.1341,172.8,69.5,40.5,40.22,18,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:45.3814,172.8,69.5,40.5,40.22,18.1,20.52,1,726.6,10.8,23.5,40.5,40.5
2020-09-21 06:09:45.6340,172.8,69.5,40.5,40.22,18,20.52,2,726.2,11.2,24,40.5,40.5
2020-09-21 06:09:45.8866,172.8,69.5,40.5,40.22,17.9,20.52,61,729.3,721.8,0,40.5,40.5
2020-09-21 06:09:46.1392,172.8,69.5,40.5,40.22,17.9,20.53,62,425,425,0,40.5,40.5
2020-09-21 06:09:46.3918,172.8,69.5,40.5,40.22,18,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:09:46.6444,172.8,69.5,40.5,40.22,18,20.53,3,726.6,10.8,23,40.5,40.5
2020-09-21 06:09:46.8971,172.8,69.5,40.5,40.22,18,20.52,4,726.2,11.2,23,40.5,40.5
2020-09-21 06:09:47.1497,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:47.4024,172.8,69.5,40.5,40.22,18.1,20.52,66,5200,5200,0,40.5,40.5
2020-09-21 06:09:47.6550,172.8,69.5,40.5,40.22,18,20.52,1,726.7,10.8,23.5,40.5,40.5
2020-09-21 06:09:47.9077,172.8,69.5,40.5,40.22,18,20.5,2,726.3,11.2,24,40.5,40.5
2020-09-21 06:09:48.1603,172.8,69.5,40.5,40.22,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:48.4129,172.8,69.5,40.5,40.22,18,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:48.6654,172.8,69.5,40.5,40.22,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:09:48.9177,172.8,69.5,40.5,40.22,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:09:49.1701,172.8,69.6,40.5,40.28,18,20.53,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:09:49.4225,172.8,69.6,40.5,40.28,18.1,20.52,6,8000,25.2,3.7,40.5,40.5
2020-09-21 06:09:49.6715,172.8,69.6,40.5,40.28,18.1,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:49.9189,172.8,69.6,40.5,40.28,18,20.52,1,726.7,10.8,23.5,40.5,40.5
2020-09-21 06:09:50.1664,172.8,69.6,40.5,40.28,18,20.5,2,726.3,11.2,24,40.5,40.5
2020-09-21 06:09:50.4138,172.8,69.6,40.5,40.28,18,20.53,61,729.3,721.8,0,40.5,40.5
2020-09-21 06:09:50.6612,172.8,69.6,40.5,40.28,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:09:50.9086,172.8,69.6,40.5,40.28,18,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:09:51.1561,172.8,69.6,40.5,40.28,17.9,20.52,3,726.7,10.8,23,40.5,40.5
2020-09-21 06:09:51.4035,172.8,69.6,40.5,40.28,18.1,20.52,4,726.3,11.2,23,40.5,40.5
2020-09-21 06:09:51.6522,172.8,69.6,40.5,40.28,18.1,20.51,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:51.9050,172.8,69.6,40.5,40.28,18,20.52,66,5200,5200,0,40.5,40.5
2020-09-21 06:09:52.1577,172.8,69.6,40.5,40.28,18,20.52,1,726.7,10.8,23.5,40.5,40.5
2020-09-21 06:09:52.4104,172.8,69.6,40.5,40.28,18.1,20.52,2,726.3,11.2,24,40.5,40.5
2020-09-21 06:09:52.6631,172.8,69.6,40.5,40.28,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:52.9160,172.8,69.6,40.5,40.28,18,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:53.1689,172.8,69.6,40.5,40.28,17.9,20.51,63,50,50,0,40.5,40.5
2020-09-21 06:09:53.4218,172.8,69.6,40.5,40.28,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:09:53.6746,172.8,69.6,40.5,40.28,18,20.52,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:09:53.9228,172.8,69.6,40.5,40.28,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:54.1705,172.8,69.6,40.5,40.28,18,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:54.4181,172.8,69.6,40.5,40.28,18,20.51,1,726.8,10.9,23.5,40.5,40.5
2020-09-21 06:09:54.6657,172.8,69.6,40.5,40.28,18.1,20.52,2,726.3,11.2,24,40.5,40.5
2020-09-21 06:09:54.9133,172.8,69.6,40.5,40.28,18,20.52,61,729.3,721.9,0,40.5,40.5
2020-09-21 06:09:55.1609,172.8,69.6,40.5,40.28,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:09:55.4084,172.8,69.6,40.5,40.28,17.9,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:09:55.6559,172.8,69.6,40.5,40.28,18,20.52,3,726.8,10.9,23,40.5,40.5
2020-09-21 06:09:55.9035,172.8,69.6,40.5,40.28,18,20.52,4,726.3,11.2,23,40.5,40.5
2020-09-21 06:09:56.1546,172.8,69.6,40.5,40.28,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:56.4074,172.8,69.6,40.5,40.28,18,20.52,66,5200,5200,0,40.5,40.5
2020-09-21 06:09:56.6601,172.8,69.6,40.5,40.28,18.1,20.52,1,726.8,10.9,23.5,40.5,40.5
2020-09-21 06:09:56.9129,172.8,69.6,40.5,40.28,18.1,20.52,2,726.3,11.2,24,40.5,40.5
2020-09-21 06:09:57.1621,172.8,69.6,40.5,40.28,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:09:57.4095,172.8,69.6,40.5,40.28,17.9,20.52,51,3.71,3.69,0,40.5,40.5
2020-09-21 06:09:57.6568,172.8,69.6,40.5,40.28,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:09:57.9042,172.8,69.6,40.5,40.28,18,20.51,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:09:58.1515,172.8,69.6,40.5,40.28,18,20.52,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:09:58.3989,172.8,69.6,40.5,40.28,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:58.6462,172.8,69.6,40.5,40.28,18.1,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:09:58.8936,172.8,69.6,40.5,40.28,18.1,20.52,1,726.8,10.9,23.5,40.5,40.5
2020-09-21 06:09:59.1409,172.8,69.6,40.5,40.28,18,20.52,2,726.3,11.2,24,40.5,40.5
2020-09-21 06:09:59.3883,172.8,69.6,40.5,40.28,18,20.52,61,729.4,721.9,0,40.5,40.5
2020-09-21 06:09:59.6357,172.8,69.6,40.5,40.28,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:09:59.8831,172.8,69.6,40.5,40.28,18,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:10:00.1304,172.8,69.6,40.5,40.28,18,20.52,3,726.8,10.9,23,40.5,40.5
2020-09-21 06:10:00.3778,172.8,69.6,40.5,40.28,18,20.52,4,726.3,11.2,23,40.5,40.5
2020-09-21 06:10:00.6251,172.8,69.6,40.5,40.28,18.1,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:00.8725,172.8,69.6,40.5,40.28,18.1,20.51,66,5200,5200,0,40.5,40.5
2020-09-21 06:10:01.1198,172.8,69.6,40.5,40.28,18,20.52,1,726.8,10.9,23.5,40.5,40.5
2020-09-21 06:10:01.3716,172.8,69.6,40.5,40.28,18,20.52,2,726.3,11.2,24,40.5,40.5
2020-09-21 06:10:01.6242,172.8,69.6,40.5,40.28,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:01.8768,172.8,69.6,40.5,40.28,18,20.52,51,3.71,3.7,0,40.5,40.5
2020-09-21 06:10:02.1294,172.8,69.6,40.5,40.28,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:10:02.3778,172.8,69.6,40.5,40.28,17.9,20.53,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:10:02.6252,172.8,69.6,40.5,40.28,18,20.52,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:10:02.8725,172.8,69.6,40.5,40.28,18.1,20.51,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:10:03.1199,172.8,69.6,40.5,40.28,18,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:10:03.3716,172.8,69.6,40.5,40.28,18,20.52,1,726.8,10.9,23.5,40.5,40.5
2020-09-21 06:10:03.6242,172.8,69.6,40.5,40.28,18,20.52,2,726.4,11.2,24,40.5,40.5
2020-09-21 06:10:03.8769,172.8,69.6,40.5,40.28,18.1,20.53,61,729.4,721.9,0,40.5,40.5
2020-09-21 06:10:04.1295,172.8,69.6,40.5,40.28,18,20.51,62,425,425,0,40.5,40.5
2020-09-21 06:10:04.3779,172.8,69.6,40.5,40.28,17.9,20.51,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:10:04.6252,172.8,69.6,40.5,40.28,17.9,20.51,3,726.8,10.9,23,40.5,40.5
2020-09-21 06:10:04.8724,172.8,69.6,40.5,40.28,18,20.52,4,726.4,11.2,23,40.5,40.5
2020-09-21 06:10:05.1197,172.8,69.6,40.5,40.28,18.1,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:05.3671,172.8,69.6,40.5,40.28,18,20.52,66,5200,5190,0,40.5,40.5
2020-09-21 06:10:05.6145,172.8,69.6,40.5,40.28,18,20.52,1,726.8,10.9,23.5,40.5,40.5
2020-09-21 06:10:05.8619,172.8,69.6,40.5,40.28,18.1,20.52,2,726.4,11.2,24,40.5,40.5
2020-09-21 06:10:06.1093,172.8,69.6,40.5,40.28,18.1,20.52,65,8000,7990,0,40.5,40.5
2020-09-21 06:10:06.3592,172.8,69.6,40.5,40.28,17.9,20.52,51,3.71,3.7,0,40.5,40.5
2020-09-21 06:10:06.6117,172.8,69.6,40.5,40.28,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:10:06.8642,172.8,69.6,40.5,40.28,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:10:07.1166,172.8,69.7,40.5,40.34,18,20.52,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:10:07.3669,172.8,69.7,40.5,40.34,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:10:07.6142,172.8,69.7,40.5,40.34,18,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:10:07.8615,172.8,69.7,40.5,40.34,18.1,20.52,1,726.8,10.9,23.5,40.5,40.5
2020-09-21 06:10:08.1089,172.8,69.7,40.5,40.34,18.1,20.52,2,726.4,11.2,24,40.5,40.5
2020-09-21 06:10:08.3587,172.8,69.7,40.5,40.34,18,20.52,61,729.6,721.9,0,40.5,40.5
2020-09-21 06:10:08.6112,172.8,69.7,40.5,40.34,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:10:08.8637,172.8,69.7,40.5,40.34,18,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:10:09.1162,172.8,69.8,40.5,40.39,18,20.52,3,726.8,10.9,23,40.5,40.5
2020-09-21 06:10:09.3683,172.8,69.8,40.5,40.39,18,20.52,4,726.5,11.2,23,40.5,40.5
2020-09-21 06:10:09.6156,172.8,69.8,40.5,40.39,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:09.8630,172.8,69.8,40.5,40.39,18.1,20.52,66,5200,5200,0,40.5,40.5
2020-09-21 06:10:10.1103,172.8,69.8,40.5,40.39,18.1,20.52,1,726.8,10.9,23.5,40.5,40.5
2020-09-21 06:10:10.3577,172.8,69.8,40.5,40.39,18,20.52,2,726.5,11.2,24,40.5,40.5
2020-09-21 06:10:10.6050,172.8,69.8,40.5,40.39,18,20.53,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:10.8524,172.8,69.8,40.5,40.39,18,20.52,51,3.71,3.7,0,40.5,40.5
2020-09-21 06:10:11.0997,172.8,69.8,40.5,40.39,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:10:11.3470,172.8,69.8,40.5,40.39,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:10:11.5959,172.8,69.8,40.5,40.39,17.9,20.52,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:10:11.8484,172.8,69.8,40.5,40.39,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:10:12.1010,172.8,69.8,40.5,40.39,18,20.52,7,8000,25.2,3.7,40.5,40.5
2020-09-21 06:10:12.3536,172.8,69.8,40.5,40.39,18,20.52,1,726.8,10.9,23.5,40.5,40.5
2020-09-21 06:10:12.6062,172.8,69.8,40.5,40.39,18,20.52,2,726.5,11.2,24,40.5,40.5
2020-09-21 06:10:12.8580,172.8,69.8,40.5,40.39,18,20.52,61,729.6,721.9,0,40.5,40.5
2020-09-21 06:10:13.1097,172.8,69.8,40.5,40.39,18.1,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:10:13.3615,172.8,69.8,40.5,40.39,18,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:10:13.6132,172.8,69.8,40.5,40.39,17.9,20.52,3,726.8,10.9,23,40.5,40.5
2020-09-21 06:10:13.8608,172.8,69.8,40.5,40.39,18,20.52,4,726.5,11.2,23,40.5,40.5
2020-09-21 06:10:14.1081,172.8,69.8,40.5,40.39,18.1,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:14.3553,172.8,69.8,40.5,40.39,18.1,20.53,66,5190,5190,0,40.5,40.5
2020-09-21 06:10:14.6026,172.8,69.8,40.5,40.39,18,20.52,1,726.8,10.9,23.5,40.5,40.5
2020-09-21 06:10:14.8549,172.8,69.8,40.5,40.39,18,20.52,2,726.5,11.2,24,40.5,40.5
2020-09-21 06:10:15.1076,172.8,69.8,40.5,40.39,18.1,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:15.3602,172.8,69.8,40.5,40.39,18.1,20.52,51,3.71,3.7,0,40.5,40.5
2020-09-21 06:10:15.6129,172.8,69.8,40.5,40.39,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:10:15.8654,172.8,69.8,40.5,40.39,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:10:16.1180,172.8,69.8,40.5,40.39,18,20.52,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:10:16.3705,172.8,69.8,40.5,40.39,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:10:16.6230,172.8,69.8,40.5,40.39,18,20.54,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:10:16.8757,172.8,69.8,40.5,40.39,18,20.52,1,727,10.9,23.5,40.5,40.5
2020-09-21 06:10:17.1284,172.8,69.9,40.5,40.45,18.1,20.52,2,726.5,11.2,24,40.5,40.5
2020-09-21 06:10:17.3811,172.8,69.9,40.5,40.45,18.1,20.52,61,729.4,722,0,40.5,40.5
2020-09-21 06:10:17.6338,172.8,69.9,40.5,40.45,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:10:17.8840,172.8,69.9,40.5,40.45,18,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:10:18.1315,172.8,69.9,40.5,40.45,18,20.52,3,727,10.9,23,40.5,40.5
2020-09-21 06:10:18.3790,172.8,69.9,40.5,40.45,18,20.51,4,726.5,11.2,23,40.5,40.5
2020-09-21 06:10:18.6264,172.8,69.9,40.5,40.45,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:18.8738,172.8,69.9,40.5,40.45,18,20.52,66,5200,5200,0,40.5,40.5
2020-09-21 06:10:19.1211,172.8,69.9,40.5,40.45,18.1,20.52,1,727,10.9,23.5,40.5,40.5
2020-09-21 06:10:19.3684,172.8,69.9,40.5,40.45,18.1,20.52,2,726.5,11.2,24,40.5,40.5
2020-09-21 06:10:19.6157,172.8,69.9,40.5,40.45,18.1,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:19.8653,172.8,69.9,40.5,40.45,18,20.52,51,3.72,3.7,0,40.5,40.5
2020-09-21 06:10:20.1176,172.8,69.9,40.5,40.45,18,20.5,63,50,50,0,40.5,40.5
2020-09-21 06:10:20.3700,172.8,69.9,40.5,40.45,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:10:20.6224,172.8,69.9,40.5,40.45,17.9,20.51,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:10:20.8748,172.8,69.9,40.5,40.45,17.9,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:10:21.1275,172.8,69.9,40.5,40.45,18,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:10:21.3802,172.8,69.9,40.5,40.45,18.1,20.52,1,727,10.9,23.5,40.5,40.5
2020-09-21 06:10:21.6330,172.8,69.9,40.5,40.45,18,20.52,2,726.5,11.2,24,40.5,40.5
2020-09-21 06:10:21.8850,172.8,69.9,40.5,40.45,18,20.52,61,729.6,721.9,0,40.5,40.5
2020-09-21 06:10:22.1323,172.8,69.9,40.5,40.45,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:10:22.3797,172.8,69.9,40.5,40.45,18,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:10:22.6270,172.8,69.9,40.5,40.45,18.1,20.52,3,727,10.9,23,40.5,40.5
2020-09-21 06:10:22.8744,172.8,69.9,40.5,40.45,17.9,20.52,4,726.5,11.2,23,40.5,40.5
2020-09-21 06:10:23.1218,172.8,69.9,40.5,40.45,17.9,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:23.3692,172.8,69.9,40.5,40.45,18,20.52,66,5200,5200,0,40.5,40.5
2020-09-21 06:10:23.6167,172.8,69.9,40.5,40.45,18.1,20.5,1,727,10.8,23.5,40.5,40.5
2020-09-21 06:10:23.8641,172.8,69.9,40.5,40.45,18,20.52,2,726.5,11.2,24,40.5,40.5
2020-09-21 06:10:24.1117,172.8,69.9,40.5,40.45,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:24.3594,172.8,69.9,40.5,40.45,18.1,20.52,51,3.72,3.7,0,40.5,40.5
2020-09-21 06:10:24.6071,172.8,69.9,40.5,40.45,18.1,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:10:24.8549,172.8,69.9,40.5,40.45,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:10:25.1026,172.8,69.9,40.5,40.45,17.9,20.52,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:10:25.3551,172.8,69.9,40.5,40.45,18,20.52,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:10:25.6075,172.8,69.9,40.5,40.45,18,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:10:25.8600,172.8,69.9,40.5,40.45,18,20.52,1,727,10.8,23.5,40.5,40.5
2020-09-21 06:10:26.1124,172.8,69.9,40.5,40.45,18,20.52,2,726.5,11.2,24,40.5,40.5
2020-09-21 06:10:26.3600,172.8,69.9,40.5,40.45,18.1,20.52,61,729.6,722,0,40.5,40.5
2020-09-21 06:10:26.6073,172.8,69.9,40.5,40.45,18.1,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:10:26.8547,172.8,69.9,40.5,40.45,18.1,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:10:27.1020,172.8,69.9,40.5,40.45,18,20.54,3,727,10.8,23,40.5,40.5
2020-09-21 06:10:27.3540,172.8,69.9,40.5,40.45,18,20.52,4,726.5,11.2,23,40.5,40.5
2020-09-21 06:10:27.6065,172.8,69.9,40.5,40.45,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:27.8590,172.8,69.9,40.5,40.45,18,20.52,66,5200,5200,0,40.5,40.5
2020-09-21 06:10:28.1115,172.8,69.9,40.5,40.45,18,20.52,1,727,10.8,23.5,40.5,40.5
2020-09-21 06:10:28.3615,172.8,69.9,40.5,40.45,18,20.52,2,726.5,11.2,24,40.5,40.5
2020-09-21 06:10:28.6087,172.8,69.9,40.5,40.45,18.1,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:28.8559,172.8,69.9,40.5,40.45,18.1,20.52,51,3.72,3.7,0,40.5,40.5
2020-09-21 06:10:29.1031,172.8,69.9,40.5,40.45,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:10:29.3521,172.8,69.9,40.5,40.45,18,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:10:29.6029,172.8,69.9,40.5,40.45,18,20.52,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:10:29.8536,172.8,69.9,40.5,40.45,18,20.52,6,8000,25.2,3.7,40.5,40.5
2020-09-21 06:10:30.1044,172.8,69.9,40.5,40.45,17.9,20.53,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:10:30.3553,172.8,69.9,40.5,40.45,18,20.52,1,727,10.8,23.5,40.5,40.5
2020-09-21 06:10:30.6071,172.8,69.9,40.5,40.45,18,20.52,2,726.4,11.2,24,40.5,40.5
2020-09-21 06:10:30.8589,172.8,69.9,40.5,40.45,18.1,20.52,61,729.6,722,0,40.5,40.5
2020-09-21 06:10:31.1106,172.8,69.9,40.5,40.45,18,20.53,62,425,425,0,40.5,40.5
2020-09-21 06:10:31.3624,172.8,69.9,40.5,40.45,18,20.52,64,14.5,14.7,0,40.5,40.5
2020-09-21 06:10:31.6131,172.8,69.9,40.5,40.45,18,20.53,3,727.1,10.8,23,40.5,40.5
2020-09-21 06:10:31.8638,172.8,69.9,40.5,40.45,18.1,20.52,4,726.4,11.2,23,40.5,40.5
2020-09-21 06:10:32.1145,172.8,69.9,40.5,40.45,17.9,20.53,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:32.3651,172.8,69.9,40.5,40.45,17.9,20.52,66,5200,5200,0,40.5,40.5
2020-09-21 06:10:32.6124,172.8,69.9,40.5,40.45,18,20.52,1,727.1,10.8,23.5,40.5,40.5
2020-09-21 06:10:32.8598,172.8,69.9,40.5,40.45,18.1,20.52,2,726.4,11.2,24,40.5,40.5
2020-09-21 06:10:33.1072,172.8,69.9,40.5,40.45,18.1,20.52,65,8000,8000,0,40.5,40.5
2020-09-21 06:10:33.3546,172.8,69.9,40.5,40.45,18,20.52,51,3.72,3.7,0,40.5,40.5
2020-09-21 06:10:33.6021,172.8,69.9,40.5,40.45,18,20.52,63,50,50,0,40.5,40.5
2020-09-21 06:10:33.8501,172.8,69.9,40.5,40.45,18.1,20.52,67,25.2,25.2,0,40.5,40.5
2020-09-21 06:10:34.0980,172.8,69.9,40.5,40.45,18.1,20.52,52,3.72,3.69,0,40.5,40.5
2020-09-21 06:10:34.3460,172.8,69.9,40.5,40.45,18,20.53,6,7990,25.2,3.7,40.5,40.5
2020-09-21 06:10:34.5939,172.8,69.9,40.5,40.45,17.9,20.52,7,7990,25.2,3.7,40.5,40.5
2020-09-21 06:10:34.8444,172.8,69.9,40.5,40.45,18,20.52,1,727.1,10.8,23.5,40.5,40.5
2020-09-21 06:10:35.0951,172.8,69.9,40.5,40.45,18,20.52,2,726.4,11.2,24,40.5,40.5
2020-09-21 06:10:35.3458,172.8,69.9,40.5,40.45,18,20.52,61,729.7,722,0,40.5,40.5
2020-09-21 06:10:35.5965,172.8,69.9,40.5,40.45,18,20.52,62,425,425,0,40.5,40.5
2020-09-21 06:10:35.8489,172.8,69.9,40.5,40.45,18.1,20.52,64,14.4,14.6,0,40.5,40.5
2020-09-21 06:10:36.1016,172.8,69.9,40.5,40.45,18.1,20.52,3,727.1,10.8,23,40.5,40.5
2020-09-21 06:10:36.3542,172.8,69.9,40.5,40.45,18,20.52,4,726.4,11.2,23,40.5,40.5
2020-09-21 06:10:36.6069,172.8,69.9,40.5,40.45,18,20.52,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:36.8594,172.8,69.9,40.5,40.45,18,20.52,66,5200,5200,0,40.5,40.5
2020-09-21 06:10:37.1119,172.8,69.9,40.75,40.45,18,20.52,1,727.1,10.8,23.5,40.5,40.5
2020-09-21 06:10:37.3644,172.8,69.9,40.75,40.45,18,20.53,2,726.4,11.2,24,40.5,40.5
2020-09-21 06:10:37.6168,172.8,69.9,40.75,40.45,18,20.53,65,7990,7990,0,40.5,40.5
2020-09-21 06:10:37.8646,172.8,69.9,40.75,40.45,18,20.52,51,3.72,3.7,0,40.5,40.5
2020-09-21 06:10:38.1120,172.8,69.9,40.75,40.45,18.1,20.52,63,50,50,0,40.5,41
2020-09-21 06:10:38.3593,172.8,69.9,40.75,40.45,18,20.52,67,25.2,25.3,0,40.5,41
2020-09-21 06:10:38.6066,172.8,69.9,40.75,40.45,18,20.52,52,3.72,3.69,0,40.5,41
2020-09-21 06:10:38.8565,172.8,69.9,40.75,40.45,18,20.52,6,7990,25.2,3.7,40.5,41
2020-09-21 06:10:39.1091,172.8,69.9,40.75,40.45,17.9,20.52,7,7990,25.3,3.7,40.5,41
2020-09-21 06:10:39.3616,172.8,69.9,40.75,40.45,17.9,20.5,1,727.1,10.8,23.5,40.5,41
2020-09-21 06:10:39.6141,172.8,69.9,40.75,40.45,18,20.52,2,726.6,11.2,24,40.5,41
2020-09-21 06:10:39.8668,172.8,69.9,40.75,40.45,18,20.52,61,729.7,722,0,40.5,41
2020-09-21 06:10:40.1196,172.8,69.9,40.75,40.45,18.1,20.52,62,425,425,0,40.5,41
2020-09-21 06:10:40.3725,172.8,69.9,40.75,40.45,18,20.52,64,14.4,14.6,0,40.5,41
2020-09-21 06:10:40.6253,172.8,69.9,40.75,40.45,18,20.52,3,727.1,10.8,23,40.5,41
2020-09-21 06:10:40.8777,172.8,69.9,40.75,40.45,18,20.52,4,726.6,11.2,23,40.5,41
2020-09-21 06:10:41.1260,172.8,69.9,40.75,40.45,18,20.53,65,8000,7980,0,40.5,41
2020-09-21 06:10:41.3743,172.8,69.9,40.75,40.45,17.9,20.52,66,5200,5200,0,40.5,41
2020-09-21 06:10:41.6226,172.8,69.9,40.75,40.45,17.9,20.52,1,727.1,10.8,23.5,40.5,41
2020-09-21 06:10:41.8714,172.8,69.9,40.75,40.45,18,20.52,2,726.6,11.2,24,40.5,41
2020-09-21 06:10:42.1241,172.8,69.9,40.75,40.45,18,20.52,65,7990,7970,0,40.5,41
2020-09-21 06:10:42.3768,172.8,69.9,40.75,40.45,18.1,20.52,51,3.72,3.7,0,40.5,41
2020-09-21 06:10:42.6294,172.8,69.9,40.75,40.45,18,20.52,63,50,50,0,40.5,41
2020-09-21 06:10:42.8821,172.8,69.9,40.75,40.45,18,20.5,67,25.2,25.3,0,40.5,41
2020-09-21 06:10:43.1348,172.8,69.9,40.75,40.45,18.1,20.52,52,3.72,3.69,0,40.5,41
2020-09-21 06:10:43.3875,172.8,69.9,40.75,40.45,18,20.52,6,8000,25.2,3.7,40.5,41
2020-09-21 06:10:43.6402,172.8,69.9,40.75,40.45,18,20.52,7,7970,25.3,3.7,40.5,41
2020-09-21 06:10:43.8930,172.8,69.9,40.75,40.45,18,20.52,1,727.1,10.8,23.5,40.5,41
2020-09-21 06:10:44.1457,172.8,69.9,40.75,40.45,18,20.52,2,726.6,11.2,24,40.5,41
2020-09-21 06:10:44.3985,172.8,69.9,40.75,40.45,18,20.53,61,729.7,722,0,40.5,41
2020-09-21 06:10:44.6513,172.8,69.9,40.75,40.45,18,20.52,62,425,425,0,40.5,41
2020-09-21 06:10:44.9036,172.8,69.9,40.75,40.45,18,20.52,64,14.4,14.6,0,40.5,41
2020-09-21 06:10:45.1511,172.8,69.9,40.75,40.45,18.1,20.52,3,727.1,10.8,23,40.5,41
2020-09-21 06:10:45.3986,172.8,69.9,40.75,40.45,18.1,20.52,4,726.7,11.2,23,40.5,41
2020-09-21 06:10:45.6462,172.8,69.9,40.75,40.45,18,20.52,65,8000,7970,0,40.5,41
2020-09-21 06:10:45.8942,172.8,69.9,40.75,40.45,17.9,20.54,66,5200,5200,0,40.5,41
2020-09-21 06:10:46.1470,172.8,69.9,40.75,40.45,18,20.52,1,727.1,10.8,23.5,40.5,41
2020-09-21 06:10:46.3998,172.8,69.9,40.75,40.45,18,20.52,2,726.7,11.2,24,40.5,41
2020-09-21 06:10:46.6526,172.8,69.9,40.75,40.45,18,20.52,65,8010,7970,0,40.5,41
2020-09-21 06:10:46.9055,172.8,69.9,40.75,40.45,17.9,20.53,51,3.72,3.7,0,40.5,41
2020-09-21 06:10:47.1579,172.8,69.9,40.75,40.45,18,20.52,63,50,50,0,40.5,41
2020-09-21 06:10:47.4102,172.8,69.9,40.75,40.45,18.1,20.52,67,25.2,25.3,0,40.5,41
2020-09-21 06:10:47.6625,172.8,69.9,40.75,40.45,18,20.52,52,3.72,3.69,0,40.5,41
2020-09-21 06:10:47.9148,172.8,69.9,40.75,40.45,18,20.52,6,8000,25.2,3.7,40.5,41
2020-09-21 06:10:48.1637,172.8,69.9,40.75,40.45,18,20.52,7,7960,25.3,3.7,40.5,41
2020-09-21 06:10:48.4112,172.8,69.9,40.75,40.45,18,20.52,1,727.1,10.8,23.5,40.5,41
2020-09-21 06:10:48.6588,172.8,69.9,40.75,40.45,18,20.52,2,726.7,11.2,24,40.5,41
2020-09-21 06:10:48.9063,172.8,69.9,40.75,40.45,17.9,20.52,61,729.7,722.1,0,40.5,41
2020-09-21 06:10:49.1554,172.8,69.9,40.75,40.45,18,20.52,62,425,425,0,40.5,41
2020-09-21 06:10:49.4082,172.8,69.9,40.75,40.45,18.1,20.51,64,14.5,14.6,0,40.5,41
2020-09-21 06:10:49.6610,172.8,69.9,40.75,40.45,18,20.52,3,727.1,10.8,23,40.5,41
2020-09-21 06:10:49.9138,172.8,69.9,40.75,40.45,18,20.52,4,726.7,11.2,23,40.5,41
