Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:10:50.1666,172.8,69.9,40.75,40.45,18,20.61,65,8010,7960,0,40.5,41
2020-09-21 06:10:50.4157,172.8,69.9,40.75,40.45,18,20.52,66,5190,5190,0,40.5,41
2020-09-21 06:10:50.6644,172.8,69.9,40.75,40.45,18,20.52,1,727.1,10.8,23.5,40.5,41
2020-09-21 06:10:50.9131,172.8,69.9,40.75,40.45,17.9,20.52,2,726.7,11.2,24,40.5,41
2020-09-21 06:10:51.1617,172.8,69.9,40.75,40.45,18,20.52,65,8000,7960,0,40.5,41
2020-09-21 06:10:51.4094,172.8,69.9,40.75,40.45,18.1,20.52,51,3.72,3.7,0,40.5,41
2020-09-21 06:10:51.6570,172.8,69.9,40.75,40.45,18,20.52,63,50,50,0,40.5,41
2020-09-21 06:10:51.9046,172.8,69.9,40.75,40.45,18,20.52,67,25.2,25.3,0,40.5,41
2020-09-21 06:10:52.1521,172.8,69.9,40.75,40.45,18,20.52,52,3.72,3.69,0,40.5,41
2020-09-21 06:10:52.4042,172.8,69.9,40.75,40.45,18.1,20.52,6,8010,25.2,3.7,40.5,41
2020-09-21 06:10:52.6570,172.8,69.9,40.75,40.45,18,20.52,7,7960,25.3,3.7,40.5,41
2020-09-21 06:10:52.9098,172.8,69.9,40.75,40.45,18,20.52,1,727.1,10.9,23.5,40.5,41
2020-09-21 06:10:53.1627,172.8,69.9,40.75,40.45,17.9,20.52,2,726.7,11.2,24,40.5,41
2020-09-21 06:10:53.4154,172.8,69.9,40.75,40.45,18.1,20.52,61,729.7,722.2,0,40.5,41
2020-09-21 06:10:53.6680,172.8,69.9,40.75,40.45,18,20.52,62,425,425,0,40.5,41
2020-09-21 06:10:53.9207,172.8,69.9,40.75,40.45,18,20.52,64,14.5,14.6,0,40.5,41
2020-09-21 06:10:54.1734,172.8,69.9,40.75,40.45,18,20.52,3,727.1,10.9,23,40.5,41
2020-09-21 06:10:54.4216,172.8,69.9,40.75,40.45,18.1,20.52,4,726.7,11.2,23,40.5,41
2020-09-21 06:10:54.6692,172.8,69.9,40.75,40.45,18,20.52,65,8010,7960,0,40.5,41
2020-09-21 06:10:54.9167,172.8,69.9,40.75,40.45,18,20.52,66,5190,5190,0,40.5,41
2020-09-21 06:10:55.1643,172.8,69.9,40.75,40.45,17.9,20.53,1,727.1,10.9,23.5,40.5,41
2020-09-21 06:10:55.4140,172.8,69.9,40.75,40.45,18,20.52,2,726.7,11.2,24,40.5,41
2020-09-21 06:10:55.6667,172.8,69.9,40.75,40.45,18,20.52,65,8020,7960,0,40.5,41
2020-09-21 06:10:55.9194,172.8,69.9,40.75,40.45,18,20.52,51,3.72,3.7,0,40.5,41
2020-09-21 06:10:56.1721,172.8,69.9,40.75,40.45,18,20.52,63,50,50,0,40.5,41
2020-09-21 06:10:56.4238,172.8,69.9,40.75,40.45,18,20.52,67,25.2,25.3,0,40.5,41
2020-09-21 06:10:56.6736,172.8,69.9,40.75,40.45,18.1,20.52,52,3.72,3.69,0,40.5,41
2020-09-21 06:10:56.9235,172.8,69.9,40.75,40.45,18,20.52,6,8020,25.2,3.7,40.5,41
2020-09-21 06:10:57.1733,172.8,69.9,40.75,40.45,18,20.52,7,7960,25.3,3.7,40.5,41
2020-09-21 06:10:57.4232,172.8,69.9,40.75,40.45,18,20.52,1,727.1,10.9,23.5,40.5,41
2020-09-21 06:10:57.6714,172.8,69.9,40.75,40.45,18,20.52,2,726.7,11.2,24,40.5,41
2020-09-21 06:10:57.9190,172.8,69.9,40.75,40.45,18,20.52,61,729.8,722.2,0,40.5,41
2020-09-21 06:10:58.1665,172.8,69.9,40.75,40.45,18,20.52,62,425,425,0,40.5,41
2020-09-21 06:10:58.4141,172.8,69.9,40.75,40.45,18.1,20.52,64,14.4,14.6,0,40.5,41
2020-09-21 06:10:58.6616,172.8,69.9,40.75,40.45,18.1,20.51,3,727.1,10.9,23,40.5,41
2020-09-21 06:10:58.9091,172.8,69.9,40.75,40.45,18,20.52,4,726.7,11.2,23,40.5,41
2020-09-21 06:10:59.1567,172.8,69.9,40.75,40.45,18,20.52,65,8010,7960,0,40.5,41
2020-09-21 06:10:59.4042,172.8,69.9,40.75,40.45,18,20.52,66,5180,5190,0,40.5,41
2020-09-21 06:10:59.6518,172.8,69.9,40.75,40.45,18,20.52,1,727.1,10.8,23.5,40.5,41
2020-09-21 06:10:59.9010,172.8,69.9,40.75,40.45,18,20.52,2,726.7,11.2,24,40.5,41
2020-09-21 06:11:00.1503,172.8,69.9,40.75,40.45,18,20.54,65,8020,7960,0,40.5,41
2020-09-21 06:11:00.3997,172.8,69.9,40.75,40.45,18.1,20.52,51,3.72,3.7,0,40.5,41
2020-09-21 06:11:00.6491,172.8,69.9,40.75,40.45,18.1,20.52,63,50,50,0,40.5,41
2020-09-21 06:11:00.9013,172.8,69.9,40.75,40.45,18,20.52,67,25.2,25.3,0,40.5,41
2020-09-21 06:11:01.1539,172.8,69.9,40.75,40.45,18,20.52,52,3.72,3.7,0,40.5,41
2020-09-21 06:11:01.4065,172.8,69.9,40.75,40.45,18,20.52,6,8020,25.2,3.7,40.5,41
2020-09-21 06:11:01.6592,172.8,69.9,40.75,40.45,18,20.52,7,7960,25.3,3.7,40.5,41
2020-09-21 06:11:01.9119,172.8,69.9,40.75,40.45,18,20.52,1,727.1,10.8,23.5,40.5,41
2020-09-21 06:11:02.1649,172.8,69.9,40.75,40.45,17.9,20.52,2,726.7,11.2,24,40.5,41
2020-09-21 06:11:02.4178,172.8,69.9,40.75,40.45,18,20.52,61,729.8,722.2,0,40.5,41
2020-09-21 06:11:02.6707,172.8,69.9,40.75,40.45,18.1,20.52,62,425,425,0,40.5,41
2020-09-21 06:11:02.9225,172.8,69.9,40.75,40.45,18,20.52,64,14.5,14.6,0,40.5,41
2020-09-21 06:11:03.1730,172.8,69.9,40.75,40.45,18,20.52,3,727.1,10.8,23,40.5,41
2020-09-21 06:11:03.4234,172.8,69.9,40.75,40.45,18.1,20.52,4,726.7,11.2,23,40.5,41
2020-09-21 06:11:03.6739,172.8,69.9,40.75,40.45,18.1,20.52,65,8020,7960,0,40.5,41
2020-09-21 06:11:03.9246,172.8,69.9,40.75,40.45,18,20.52,66,5180,5180,0,40.5,41
2020-09-21 06:11:04.1773,172.8,69.9,40.75,40.45,18,20.52,1,727.1,10.8,23.5,40.5,41
2020-09-21 06:11:04.4301,172.8,69.9,40.75,40.45,17.9,20.52,2,726.7,11.2,24,40.5,41
2020-09-21 06:11:04.6828,172.8,69.9,40.75,40.45,18.1,20.52,65,8020,7970,0,40.5,41
2020-09-21 06:11:04.9355,172.8,69.9,40.75,40.45,18,20.52,51,3.72,3.7,0,40.5,41
2020-09-21 06:11:05.1883,172.8,69.9,40.75,40.45,18,20.52,63,50,50,0,40.5,41
2020-09-21 06:11:05.4411,172.8,69.9,40.75,40.45,18,20.53,67,25.2,25.3,0,40.5,41
2020-09-21 06:11:05.6939,172.8,69.9,40.75,40.45,18.1,20.53,52,3.72,3.7,0,40.5,41
2020-09-21 06:11:05.9465,172.8,69.9,40.75,40.45,18,20.52,6,8020,25.2,3.7,40.5,41
2020-09-21 06:11:06.1941,172.8,69.9,40.75,40.45,18,20.52,7,7960,25.3,3.7,40.5,41
2020-09-21 06:11:06.4416,172.8,69.9,40.75,40.45,17.9,20.52,1,727.1,10.8,23.5,40.5,41
2020-09-21 06:11:06.6892,172.8,69.9,40.75,40.45,18,20.52,2,726.7,11.2,24,40.5,41
2020-09-21 06:11:06.9368,172.8,69.9,40.75,40.45,18,20.52,61,729.8,722.3,0,40.5,41
2020-09-21 06:11:07.1845,172.8,69.9,40.75,40.45,18,20.52,62,425,425,0,40.5,41
2020-09-21 06:11:07.4321,172.8,69.9,40.75,40.45,18,20.52,64,14.5,14.6,0,40.5,41
2020-09-21 06:11:07.6798,172.8,69.9,40.75,40.45,18.1,20.52,3,727.1,10.8,23,40.5,41
2020-09-21 06:11:07.9274,172.8,69.9,40.75,40.45,18.1,20.53,4,726.8,11.2,23,40.5,41
2020-09-21 06:11:08.1766,172.8,69.9,40.75,40.45,18,20.52,65,8020,7960,0,40.5,41
2020-09-21 06:11:08.4294,172.8,69.9,40.75,40.45,18,20.52,66,5190,5190,0,40.5,41
2020-09-21 06:11:08.6821,172.8,69.9,40.75,40.45,18,20.52,1,727.1,10.8,23.5,40.5,41
2020-09-21 06:11:08.9348,172.8,69.9,40.75,40.45,18,20.53,2,726.8,11.2,24,40.5,41
2020-09-21 06:11:09.1862,172.8,69.9,40.75,40.45,18,20.52,65,8020,7960,0,40.5,41
2020-09-21 06:11:09.4338,172.8,69.9,40.75,40.45,18,20.52,51,3.72,3.7,0,40.5,41
2020-09-21 06:11:09.6813,172.8,69.9,40.75,40.45,18.1,20.52,63,50,50,0,40.5,41
2020-09-21 06:11:09.9289,172.8,69.9,40.75,40.45,18.1,20.52,67,25.2,25.3,0,40.5,41
2020-09-21 06:11:10.1764,172.8,69.9,40.75,40.45,18,20.51,52,3.72,3.69,0,40.5,41
2020-09-21 06:11:10.4240,172.8,69.9,40.75,40.45,18,20.52,6,8020,25.2,3.7,40.5,41
2020-09-21 06:11:10.6716,172.8,69.9,40.75,40.45,18,20.52,7,7960,25.3,3.7,40.5,41
2020-09-21 06:11:10.9192,172.8,69.9,40.75,40.45,18,20.52,1,727.1,10.8,23.5,40.5,41
2020-09-21 06:11:11.1669,172.8,69.9,40.75,40.45,18,20.52,2,726.8,11.2,24,40.5,41
2020-09-21 06:11:11.4170,172.8,69.9,40.75,40.45,17.9,20.52,61,729.9,722.3,0,40.5,41
2020-09-21 06:11:11.6698,172.8,69.9,40.75,40.45,18,20.52,62,425,425,0,40.5,41
2020-09-21 06:11:11.9225,172.8,69.9,40.75,40.45,18.1,20.52,64,14.5,14.6,0,40.5,41
2020-09-21 06:11:12.1753,172.8,69.9,40.75,40.45,18.1,20.52,3,727.1,10.8,23,40.5,41
2020-09-21 06:11:12.4257,172.8,69.9,40.75,40.45,18,20.54,4,726.8,11.2,23,40.5,41
2020-09-21 06:11:12.6733,172.8,69.9,40.75,40.45,18.1,20.52,65,8020,7960,0,40.5,41
2020-09-21 06:11:12.9209,172.8,69.9,40.75,40.45,18.1,20.52,66,5180,5180,0,40.5,41
2020-09-21 06:11:13.1686,172.8,69.9,40.75,40.45,18,20.52,1,727.1,10.8,23.5,40.5,41
2020-09-21 06:11:13.4161,172.8,69.9,40.75,40.45,17.9,20.52,2,726.8,11.2,24,40.5,41
2020-09-21 06:11:13.6636,172.8,69.9,40.75,40.45,17.9,20.52,65,8020,7960,0,40.5,41
2020-09-21 06:11:13.9112,172.8,69.9,40.75,40.45,18.1,20.52,51,3.72,3.7,0,40.5,41
2020-09-21 06:11:14.1587,172.8,69.9,41,40.45,18,20.52,63,50,50,0,40.5,41
2020-09-21 06:11:14.4062,172.8,69.9,41,40.45,18,20.52,67,25.2,25.3,0,41,41
2020-09-21 06:11:14.6538,172.8,69.9,41,40.45,18,20.52,52,3.72,3.69,0,41,41
2020-09-21 06:11:14.9013,172.8,69.9,41,40.45,18.1,20.52,6,8020,25.2,3.7,41,41
2020-09-21 06:11:15.1489,172.8,69.9,41,40.45,18,20.52,7,7970,25.3,3.7,41,41
2020-09-21 06:11:15.3969,172.8,69.9,41,40.45,17.9,20.52,1,727.3,10.9,23.5,41,41
2020-09-21 06:11:15.6499,172.8,69.9,41,40.45,17.9,20.52,2,726.8,11.2,24,41,41
2020-09-21 06:11:15.9028,172.8,69.9,41,40.45,18,20.52,61,729.8,722.4,0,41,41
2020-09-21 06:11:16.1558,172.8,69.9,41,40.45,18,20.52,62,425,425,0,41,41
2020-09-21 06:11:16.4087,172.8,69.9,41,40.45,18,20.52,64,14.5,14.6,0,41,41
2020-09-21 06:11:16.6614,172.8,69.9,41,40.45,18,20.51,3,727.3,10.9,23,41,41
2020-09-21 06:11:16.9141,172.8,69.9,41,40.45,18.1,20.52,4,726.8,11.2,23,41,41
2020-09-21 06:11:17.1668,172.8,69.9,41,40.45,18.1,20.51,65,8010,7960,0,41,41
2020-09-21 06:11:17.4195,172.8,69.9,41,40.45,18,20.52,66,5180,5180,0,41,41
2020-09-21 06:11:17.6722,172.8,69.9,41,40.45,18,20.51,1,727.3,10.9,23.5,41,41
2020-09-21 06:11:17.9249,172.8,69.9,41,40.45,18,20.51,2,726.8,11.2,24,41,41
2020-09-21 06:11:18.1776,172.8,69.9,41,40.45,18,20.52,65,8010,7970,0,41,41
2020-09-21 06:11:18.4304,172.8,69.9,41,40.45,17.9,20.52,51,3.72,3.7,0,41,41
2020-09-21 06:11:18.6819,172.8,69.9,41,40.45,18,20.52,63,50,50,0,41,41
2020-09-21 06:11:18.9306,172.8,69.9,41,40.45,18.1,20.52,67,25.2,25.3,0,41,41
2020-09-21 06:11:19.1792,172.8,69.9,41,40.45,18.1,20.52,52,3.72,3.69,0,41,41
2020-09-21 06:11:19.4279,172.8,69.9,41,40.45,18,20.51,6,8010,25.2,3.7,41,41
2020-09-21 06:11:19.6765,172.8,69.9,41,40.45,18,20.52,7,7970,25.3,3.7,41,41
2020-09-21 06:11:19.9242,172.8,69.9,41,40.45,18,20.53,1,727.3,10.9,23.5,41,41
2020-09-21 06:11:20.1718,172.8,69.9,41,40.45,18,20.51,2,726.8,11.2,24,41,41
2020-09-21 06:11:20.4193,172.8,69.9,41,40.45,18,20.52,61,730,722.5,0,41,41
2020-09-21 06:11:20.6669,172.8,69.9,41,40.45,17.9,20.52,62,425,425,0,41,41
2020-09-21 06:11:20.9190,172.8,69.9,41,40.45,18,20.52,64,14.5,14.6,0,41,41
2020-09-21 06:11:21.1717,172.8,69.9,41,40.45,18.1,20.52,3,727.3,10.9,23,41,41
2020-09-21 06:11:21.4245,172.8,69.9,41,40.45,18,20.52,4,726.8,11.2,23,41,41
2020-09-21 06:11:21.6772,172.8,69.9,41,40.45,18,20.52,65,8000,7970,0,41,41
2020-09-21 06:11:21.9256,172.8,69.9,41,40.45,18,20.52,66,5190,5190,0,41,41
2020-09-21 06:11:22.1732,172.8,69.9,41,40.45,18.1,20.51,1,727.2,10.8,23.5,41,41
2020-09-21 06:11:22.4207,172.8,69.9,41,40.45,18,20.52,2,726.9,11.2,24,41,41
2020-09-21 06:11:22.6683,172.8,69.9,41,40.45,17.9,20.52,65,8000,7970,0,41,41
2020-09-21 06:11:22.9183,172.8,69.9,41,40.45,17.9,20.52,51,3.72,3.7,0,41,41
2020-09-21 06:11:23.1711,172.8,70,41,40.51,18.1,20.52,63,50,50,0,41,41
2020-09-21 06:11:23.4238,172.8,70,41,40.51,18,20.52,67,25.2,25.3,0,41,41
2020-09-21 06:11:23.6765,172.8,70,41,40.51,18,20.52,52,3.72,3.69,0,41,41
2020-09-21 06:11:23.9270,172.8,70,41,40.51,18,20.52,6,8000,25.2,3.7,41,41
2020-09-21 06:11:24.1746,172.8,70,41,40.51,18.1,20.52,7,7980,25.3,3.7,41,41
2020-09-21 06:11:24.4222,172.8,70,41,40.51,18,20.51,1,727.2,10.8,23.5,41,41
2020-09-21 06:11:24.6698,172.8,70,41,40.51,18,20.52,2,726.9,11.2,24,41,41
2020-09-21 06:11:24.9174,172.8,70,41,40.51,17.9,20.51,61,729.8,722.3,0,41,41
2020-09-21 06:11:25.1650,172.8,70,41,40.51,18,20.53,62,425,425,0,41,41
2020-09-21 06:11:25.4125,172.8,70,41,40.51,18,20.52,64,14.5,14.6,0,41,41
2020-09-21 06:11:25.6601,172.8,70,41,40.51,18,20.52,3,727.2,10.8,23,41,41
2020-09-21 06:11:25.9077,172.8,70,41,40.51,18,20.52,4,726.9,11.2,23,41,41
2020-09-21 06:11:26.1552,172.8,70,41,40.51,18,20.52,65,8000,7980,0,41,41
2020-09-21 06:11:26.4027,172.8,70,41,40.51,18.1,20.52,66,5190,5190,0,41,41
2020-09-21 06:11:26.6503,172.8,70,41,40.51,18,20.52,1,727.2,10.8,23.5,41,41
2020-09-21 06:11:26.8978,172.8,70,41,40.51,17.9,20.52,2,726.9,11.2,24,41,41
2020-09-21 06:11:27.1489,172.8,70,41,40.51,18,20.52,65,8000,7980,0,41,41
2020-09-21 06:11:27.4017,172.8,70,41,40.51,18,20.52,51,3.72,3.7,0,41,41
2020-09-21 06:11:27.6544,172.8,70,41,40.51,18,20.52,63,50,50,0,41,41
2020-09-21 06:11:27.9072,172.8,70,41,40.51,18,20.53,67,25.2,25.3,0,41,41
2020-09-21 06:11:28.1599,172.8,70,41,40.51,18.1,20.51,52,3.72,3.69,0,41,41
2020-09-21 06:11:28.4127,172.8,70,41,40.51,18.1,20.52,6,8000,25.2,3.7,41,41
2020-09-21 06:11:28.6654,172.8,70,41,40.51,18,20.52,7,7980,25.3,3.7,41,41
2020-09-21 06:11:28.9181,172.8,70,41,40.51,18,20.52,1,727.5,10.9,23.5,41,41
2020-09-21 06:11:29.1691,172.8,70.1,41,40.57,18,20.52,2,726.9,11.2,24,41,41
2020-09-21 06:11:29.4166,172.8,70.1,41,40.57,18,20.52,61,729.9,722.4,0,41,41
2020-09-21 06:11:29.6642,172.8,70.1,41,40.57,18,20.52,62,425,425,0,41,41
2020-09-21 06:11:29.9118,172.8,70.1,41,40.57,18,20.52,64,14.5,14.6,0,41,41
2020-09-21 06:11:30.1609,172.8,70.1,41,40.57,18.1,20.52,3,727.5,10.9,23,41,41
2020-09-21 06:11:30.4137,172.8,70.1,41,40.57,18.1,20.52,4,726.9,11.2,23,41,41
2020-09-21 06:11:30.6665,172.8,70.1,41,40.57,18,20.52,65,7990,7980,0,41,41
2020-09-21 06:11:30.9193,172.8,70.1,41,40.57,18,20.52,66,5190,5190,0,41,41
2020-09-21 06:11:31.1707,172.8,70.1,41,40.57,18,20.52,1,727.5,10.9,23.5,41,41
2020-09-21 06:11:31.4182,172.8,70.1,41,40.57,18,20.52,2,726.9,11.2,24,41,41
2020-09-21 06:11:31.6658,172.8,70.1,41,40.57,18,20.52,65,8000,7990,0,41,41
2020-09-21 06:11:31.9133,172.8,70.1,41,40.57,17.9,20.52,51,3.72,3.7,0,41,41
2020-09-21 06:11:32.1608,172.8,70.1,41,40.57,18,20.49,63,50,50,0,41,41
2020-09-21 06:11:32.4084,172.8,70.1,41,40.57,18.1,20.52,67,25.2,25.3,0,41,41
2020-09-21 06:11:32.6559,172.8,70.1,41,40.57,18,20.52,52,3.72,3.69,0,41,41
2020-09-21 06:11:32.9034,172.8,70.1,41,40.57,18,20.52,6,7990,25.2,3.7,41,41
2020-09-21 06:11:33.1510,172.8,70.1,41,40.57,18,20.53,7,7990,25.3,3.7,41,41
2020-09-21 06:11:33.4031,172.8,70.1,41,40.57,18.1,20.52,1,727.5,10.9,23.5,41,41
2020-09-21 06:11:33.6560,172.8,70.1,41,40.57,18,20.52,2,726.9,11.2,24,41,41
2020-09-21 06:11:33.9088,172.8,70.1,41,40.57,17.9,20.52,61,730,722.4,0,41,41
2020-09-21 06:11:34.1616,172.8,70.1,41,40.57,17.9,20.51,62,425,425,0,41,41
2020-09-21 06:11:34.4143,172.8,70.1,41,40.57,18,20.52,64,14.4,14.6,0,41,41
2020-09-21 06:11:34.6670,172.8,70.1,41,40.57,18.1,20.52,3,727.5,10.9,23,41,41
2020-09-21 06:11:34.9196,172.8,70.1,41,40.57,18,20.52,4,726.9,11.2,23,41,41
2020-09-21 06:11:35.1723,172.8,70.1,41,40.57,18,20.52,65,8000,7990,0,41,41
2020-09-21 06:11:35.4223,172.8,70.2,41,40.62,18.1,20.52,66,5190,5190,0,41,41
2020-09-21 06:11:35.6699,172.8,70.2,41,40.62,18.1,20.53,1,727.5,10.9,23.5,41,41
2020-09-21 06:11:35.9174,172.8,70.2,41,40.62,18,20.52,2,726.9,11.2,24,41,41
2020-09-21 06:11:36.1649,172.8,70.2,41,40.62,18,20.52,65,8000,7990,0,41,41
2020-09-21 06:11:36.4125,172.8,70.2,41,40.62,18,20.52,51,3.72,3.7,0,41,41
2020-09-21 06:11:36.6600,172.8,70.2,41,40.62,18,20.51,63,50,50,0,41,41
2020-09-21 06:11:36.9075,172.8,70.2,41,40.62,18,20.51,67,25.2,25.3,0,41,41
2020-09-21 06:11:37.1550,172.8,70.2,41,40.62,18,20.52,52,3.72,3.7,0,41,41
2020-09-21 06:11:37.4025,172.8,70.2,41,40.62,18.1,20.52,6,8000,25.2,3.7,41,41
2020-09-21 06:11:37.6537,172.8,70.2,41,40.62,18.1,20.52,7,7990,25.3,3.7,41,41
2020-09-21 06:11:37.9065,172.8,70.2,41,40.62,18,20.52,1,727.4,10.8,23.5,41,41
2020-09-21 06:11:38.1593,172.8,70.2,41,40.62,18,20.52,2,726.9,11.2,24,41,41
2020-09-21 06:11:38.4122,172.8,70.2,41,40.62,18,20.52,61,730,722.5,0,41,41
2020-09-21 06:11:38.6650,172.8,70.2,41,40.62,18,20.52,62,425,425,0,41,41
2020-09-21 06:11:38.9178,172.8,70.2,41,40.62,18,20.52,64,14.4,14.6,0,41,41
2020-09-21 06:11:39.1706,172.8,70.2,41,40.62,17.9,20.53,3,727.4,10.8,23,41,41
2020-09-21 06:11:39.4234,172.8,70.2,41,40.62,18,20.52,4,726.9,11.2,23,41,41
2020-09-21 06:11:39.6747,172.8,70.2,41,40.62,18.1,20.52,65,7990,7990,0,41,41
2020-09-21 06:11:39.9223,172.8,70.2,41,40.62,18,20.55,66,5190,5190,0,41,41
2020-09-21 06:11:40.1699,172.8,70.2,41,40.62,18,20.52,1,727.4,10.8,23.5,41,41
2020-09-21 06:11:40.4174,172.8,70.2,41,40.62,18,20.52,2,726.9,11.2,24,41,41
2020-09-21 06:11:40.6650,172.8,70.2,41,40.62,18.1,20.52,65,8000,7990,0,41,41
2020-09-21 06:11:40.9126,172.8,70.2,41,40.62,18,20.52,51,3.72,3.7,0,41,41
2020-09-21 06:11:41.1602,172.8,70.2,41,40.62,17.9,20.52,63,50,50,0,41,41
2020-09-21 06:11:41.4078,172.8,70.2,41,40.62,17.9,20.52,67,25.2,25.3,0,41,41
2020-09-21 06:11:41.6553,172.8,70.2,41,40.62,18,20.52,52,3.72,3.7,0,41,41
2020-09-21 06:11:41.9029,172.8,70.2,41,40.62,18,20.53,6,8000,25.2,3.7,41,41
2020-09-21 06:11:42.1504,172.8,70.2,41,40.62,18,20.52,7,7990,25.3,3.7,41,41
2020-09-21 06:11:42.3979,172.8,70.2,41,40.62,18,20.52,1,727.4,10.8,23.5,41,41
2020-09-21 06:11:42.6454,172.8,70.2,41,40.62,18,20.52,2,726.9,11.2,24,41,41
2020-09-21 06:11:42.8982,172.8,70.2,41,40.62,18,20.52,61,730,722.5,0,41,41
2020-09-21 06:11:43.1510,172.8,70.2,41,40.62,17.9,20.52,62,425,425,0,41,41
2020-09-21 06:11:43.4037,172.8,70.2,41,40.62,17.9,20.52,64,14.4,14.6,0,41,41
2020-09-21 06:11:43.6565,172.8,70.2,41,40.62,18,20.53,3,727.3,10.8,23,41,41
2020-09-21 06:11:43.9092,172.8,70.2,41,40.62,18.1,20.52,4,727,11.2,23,41,41
2020-09-21 06:11:44.1618,172.8,70.2,41,40.62,18,20.52,65,8000,7990,0,41,41
2020-09-21 06:11:44.4145,172.8,70.2,41,40.62,18,20.51,66,5190,5190,0,41,41
2020-09-21 06:11:44.6671,172.8,70.2,41,40.62,18.1,20.52,1,727.3,10.8,23.5,41,41
2020-09-21 06:11:44.9182,172.8,70.2,41,40.62,18.1,20.52,2,727,11.2,24,41,41
2020-09-21 06:11:45.1679,172.8,70.2,41,40.62,18,20.52,65,8000,7990,0,41,41
2020-09-21 06:11:45.4176,172.8,70.2,41,40.62,18,20.52,51,3.72,3.7,0,41,41
2020-09-21 06:11:45.6673,172.8,70.2,41,40.62,18,20.52,63,50,50,0,41,41
2020-09-21 06:11:45.9168,172.8,70.2,41,40.62,18,20.51,67,25.2,25.3,0,41,41
2020-09-21 06:11:46.1643,172.8,70.2,41,40.62,18,20.52,52,3.72,3.7,0,41,41
2020-09-21 06:11:46.4119,172.8,70.2,41,40.62,18,20.52,6,8000,25.2,3.7,41,41
2020-09-21 06:11:46.6594,172.8,70.2,41,40.62,18,20.52,7,7990,25.3,3.7,41,41
2020-09-21 06:11:46.9075,172.8,70.2,41,40.62,18.1,20.52,1,727.3,10.8,23.5,41,41
2020-09-21 06:11:47.1604,172.8,70.2,41,40.62,18.1,20.52,2,727,11.2,24,41,41
2020-09-21 06:11:47.4133,172.8,70.2,41,40.62,18,20.52,61,730.1,722.5,0,41,41
2020-09-21 06:11:47.6662,172.8,70.2,41,40.62,18,20.52,62,425,425,0,41,41
2020-09-21 06:11:47.9188,172.8,70.2,41,40.62,18,20.52,64,14.4,14.6,0,41,41
2020-09-21 06:11:48.1663,172.8,70.2,41,40.62,18,20.52,3,727.3,10.8,23,41,41
2020-09-21 06:11:48.4139,172.8,70.2,41,40.62,18,20.53,4,727,11.2,23,41,41
2020-09-21 06:11:48.6615,172.8,70.2,41,40.62,18,20.52,65,8000,7990,0,41,41
2020-09-21 06:11:48.9091,172.8,70.2,41,40.62,18.1,20.53,66,5180,5180,0,41,41
2020-09-21 06:11:49.1611,172.8,70.2,41,40.62,18.1,20.52,1,727.3,10.8,23.5,41,41
2020-09-21 06:11:49.4131,172.8,70.2,41,40.62,18,20.52,2,727,11.2,24,41,41
2020-09-21 06:11:49.6652,172.8,70.2,41,40.62,18,20.52,65,8000,7990,0,41,41
2020-09-21 06:11:49.9172,172.8,70.2,41,40.62,18,20.52,51,3.72,3.7,0,41,41
2020-09-21 06:11:50.1697,172.8,70.2,41,40.62,18,20.52,63,50,50,0,41,41
2020-09-21 06:11:50.4225,172.8,70.2,41,40.62,17.9,20.52,67,25.2,25.3,0,41,41
2020-09-21 06:11:50.6752,172.8,70.2,41,40.62,17.9,20.52,52,3.72,3.7,0,41,41
2020-09-21 06:11:50.9279,172.8,70.2,41,40.62,18,20.54,6,8000,25.2,3.7,41,41
2020-09-21 06:11:51.1790,172.8,70.2,41,40.62,18.1,20.53,7,8000,25.3,3.7,41,41
2020-09-21 06:11:51.4266,172.8,70.2,41,40.62,18,20.34,1,727.4,10.9,23.5,41,41
2020-09-21 06:11:51.6742,172.8,70.2,41,40.62,18,20.32,2,727.2,11.2,24,41,41
2020-09-21 06:11:51.9218,172.8,70.2,41,40.62,18.1,20.32,61,730.1,722.6,0,41,41
2020-09-21 06:11:52.1694,172.8,70.2,41,40.62,18.1,20.34,62,425,425,0,41,41
2020-09-21 06:11:52.4170,172.8,70.3,41,40.68,17.9,20.32,64,14.5,14.7,0,41,41
2020-09-21 06:11:52.6646,172.8,70.3,41,40.68,17.9,20.32,3,727.4,10.9,23,41,41
2020-09-21 06:11:52.9122,172.8,70.3,41,40.68,18,20.32,4,727.2,11.2,23,41,41
2020-09-21 06:11:53.1597,172.8,70.3,41,40.68,18.1,20.32,65,7990,7990,0,41,41
2020-09-21 06:11:53.4073,172.8,70.3,41,40.68,18,20.32,66,5190,5190,0,41,41
2020-09-21 06:11:53.6548,172.8,70.3,41,40.68,18,20.32,1,727.4,10.9,23.5,41,41
2020-09-21 06:11:53.9023,172.8,70.3,41,40.68,18.1,20.32,2,727.2,11.2,24,41,41
2020-09-21 06:11:54.1498,172.8,70.3,41,40.68,18.1,20.32,65,8000,7990,0,41,41
2020-09-21 06:11:54.3973,172.8,70.3,41,40.68,18,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:11:54.6448,172.8,70.3,41,40.68,18,20.33,63,50,50,0,41,41
2020-09-21 06:11:54.8924,172.8,70.3,41,40.68,18,20.33,67,25.2,25.3,0,41,41
2020-09-21 06:11:55.1399,172.8,70.3,41,40.68,18,20.33,52,3.72,3.7,0,41,41
2020-09-21 06:11:55.3912,172.8,70.3,41,40.68,18,20.33,6,7990,25.2,3.7,41,41
2020-09-21 06:11:55.6432,172.8,70.3,41,40.68,18,20.32,7,7990,25.3,3.7,41,41
2020-09-21 06:11:55.8953,172.8,70.3,41,40.68,18,20.33,1,727.4,10.9,23.5,41,41
2020-09-21 06:11:56.1473,172.8,70.3,41,40.68,18.1,20.32,2,727.2,11.2,24,41,41
2020-09-21 06:11:56.4000,172.8,70.3,41,40.68,18.1,20.32,61,730.1,722.5,0,41,41
2020-09-21 06:11:56.6529,172.8,70.3,41,40.68,18,20.33,62,425,425,0,41,41
2020-09-21 06:11:56.9057,172.8,70.3,41,40.68,18,20.33,64,14.4,14.6,0,41,41
2020-09-21 06:11:57.1586,172.8,70.3,41,40.68,18,20.32,3,727.4,10.9,23,41,41
2020-09-21 06:11:57.4109,172.8,70.3,41,40.68,18,20.33,4,727.2,11.2,23,41,41
2020-09-21 06:11:57.6626,172.8,70.3,41,40.68,17.9,20.32,65,8000,7990,0,41,41
2020-09-21 06:11:57.9143,172.8,70.3,41,40.68,18,20.32,66,5190,5190,0,41,41
2020-09-21 06:11:58.1661,172.8,70.3,41,40.68,18.1,20.32,1,727.6,10.8,23.5,41,41
2020-09-21 06:11:58.4178,172.8,70.3,41,40.68,18.1,20.32,2,727.1,11.2,24,41,41
2020-09-21 06:11:58.6674,172.8,70.3,41,40.68,18,20.32,65,7990,7990,0,41,41
2020-09-21 06:11:58.9160,172.8,70.3,41,40.68,18,20.33,51,3.72,3.7,0,41,41
2020-09-21 06:11:59.1647,172.8,70.3,41,40.68,18,20.32,63,50,50,0,41,41
2020-09-21 06:11:59.4134,172.8,70.3,41,40.68,18,20.32,67,25.2,25.3,0,41,41
2020-09-21 06:11:59.6621,172.8,70.3,41,40.68,18,20.33,52,3.72,3.7,0,41,41
2020-09-21 06:11:59.9097,172.8,70.3,41,40.68,17.9,20.33,6,7990,25.2,3.7,41,41
2020-09-21 06:12:00.1573,172.8,70.3,41,40.68,18,20.32,7,7990,25.3,3.7,41,41
2020-09-21 06:12:00.4048,172.8,70.3,41,40.68,18.1,20.33,1,727.6,10.8,23.5,41,41
2020-09-21 06:12:00.6523,172.8,70.3,41,40.68,18,20.33,2,727.1,11.2,24,41,41
2020-09-21 06:12:00.9044,172.8,70.3,41,40.68,18,20.32,61,730.1,722.6,0,41,41
2020-09-21 06:12:01.1571,172.8,70.3,41,40.68,18,20.33,62,425,425,0,41,41
2020-09-21 06:12:01.4098,172.8,70.3,41,40.68,18.1,20.33,64,14.4,14.6,0,41,41
2020-09-21 06:12:01.6624,172.8,70.3,41,40.68,18,20.33,3,727.6,10.8,23,41,41
2020-09-21 06:12:01.9152,172.8,70.3,41,40.68,17.9,20.32,4,727.1,11.2,23,41,41
2020-09-21 06:12:02.1681,172.8,70.3,41,40.68,17.9,20.32,65,7990,7990,0,41,41
2020-09-21 06:12:02.4209,172.8,70.3,41,40.68,18,20.33,66,5190,5190,0,41,41
2020-09-21 06:12:02.6737,172.8,70.3,41,40.68,18,20.33,1,727.6,10.8,23.5,41,41
2020-09-21 06:12:02.9260,172.8,70.3,41,40.68,18,20.33,2,727.1,11.2,24,41,41
2020-09-21 06:12:03.1735,172.8,70.3,41,40.68,18,20.33,65,8000,8000,0,41,41
2020-09-21 06:12:03.4210,172.8,70.3,41,40.68,18.1,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:12:03.6686,172.8,70.3,41,40.68,18.1,20.33,63,50,50,0,41,41
2020-09-21 06:12:03.9169,172.8,70.3,41,40.68,18,20.32,67,25.2,25.3,0,41,41
2020-09-21 06:12:04.1697,172.8,70.3,41,40.68,18,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:12:04.4225,172.8,70.3,41,40.68,18,20.32,6,8000,25.2,3.7,41,41
2020-09-21 06:12:04.6753,172.8,70.3,41,40.68,18,20.32,7,8000,25.3,3.7,41,41
2020-09-21 06:12:04.9281,172.8,70.3,41,40.68,18,20.32,1,727.6,10.9,23.5,41,41
2020-09-21 06:12:05.1782,172.8,70.3,41,40.68,18,20.32,2,727.3,11.2,24,41,41
2020-09-21 06:12:05.4271,172.8,70.3,41,40.68,18.1,20.32,61,730.2,722.7,0,41,41
2020-09-21 06:12:05.6760,172.8,70.3,41,40.68,18.1,20.32,62,425,425,0,41,41
2020-09-21 06:12:05.9249,172.8,70.3,41,40.68,18,20.32,64,14.5,14.7,0,41,41
2020-09-21 06:12:06.1728,172.8,70.3,41,40.68,18,20.32,3,727.6,10.9,23,41,41
2020-09-21 06:12:06.4203,172.8,70.3,41,40.68,18,20.33,4,727.3,11.2,23,41,41
2020-09-21 06:12:06.6678,172.8,70.3,41,40.68,18,20.32,65,8000,8000,0,41,41
2020-09-21 06:12:06.9153,172.8,70.3,41,40.68,18,20.33,66,5180,5180,0,41,41
2020-09-21 06:12:07.1666,172.8,70.3,41,40.68,18,20.32,1,727.6,10.9,23.5,41,41
2020-09-21 06:12:07.4194,172.8,70.3,41,40.68,18,20.33,2,727.3,11.2,24,41,41
2020-09-21 06:12:07.6723,172.8,70.3,41,40.68,18.1,20.33,65,8000,8000,0,41,41
2020-09-21 06:12:07.9251,172.8,70.3,41,40.68,18.1,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:12:08.1779,172.8,70.3,41,40.68,18,20.31,63,50,50,0,41,41
2020-09-21 06:12:08.4306,172.8,70.3,41,40.68,18,20.33,67,25.2,25.3,0,41,41
2020-09-21 06:12:08.6833,172.8,70.3,41,40.68,18,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:12:08.9361,172.8,70.3,41,40.68,18,20.32,6,8000,25.2,3.7,41,41
2020-09-21 06:12:09.1852,172.8,70.3,41,40.68,17.9,20.33,7,8000,25.3,3.7,41,41
2020-09-21 06:12:09.4327,172.8,70.3,41,40.68,18,20.33,1,727.6,10.9,23.5,41,41
2020-09-21 06:12:09.6802,172.8,70.3,41,40.68,18,20.32,2,727.3,11.2,24,41,41
2020-09-21 06:12:09.9277,172.8,70.3,41,40.68,18,20.32,61,730.1,722.6,0,41,41
2020-09-21 06:12:10.1755,172.8,70.3,41,40.68,18,20.32,62,425,425,0,41,41
2020-09-21 06:12:10.4240,172.8,70.3,41,40.68,18,20.32,64,14.5,14.7,0,41,41
2020-09-21 06:12:10.6725,172.8,70.3,41,40.68,18.1,20.32,3,727.6,10.9,23,41,41
2020-09-21 06:12:10.9210,172.8,70.3,41,40.68,18.1,20.32,4,727.3,11.2,23,41,41
2020-09-21 06:12:11.1694,172.8,70.3,41,40.68,18,20.32,65,8000,8000,0,41,41
2020-09-21 06:12:11.4185,172.8,70.3,41,40.68,17.9,20.33,66,5180,5180,0,41,41
2020-09-21 06:12:11.6676,172.8,70.3,41,40.68,18,20.33,1,727.6,10.9,23.5,41,41
2020-09-21 06:12:11.9167,172.8,70.3,41,40.68,18,20.32,2,727.3,11.2,24,41,41
2020-09-21 06:12:12.1658,172.8,70.3,41,40.68,18,20.31,65,8000,8000,0,41,41
2020-09-21 06:12:12.4133,172.8,70.3,41,40.68,18,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:12:12.6608,172.8,70.3,41,40.68,18,20.32,63,50,50,0,41,41
2020-09-21 06:12:12.9084,172.8,70.3,41,40.68,18.1,20.32,67,25.2,25.3,0,41,41
2020-09-21 06:12:13.1559,172.8,70.3,41,40.68,18,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:12:13.4081,172.8,70.3,41,40.68,17.9,20.33,6,8000,25.2,3.7,41,41
2020-09-21 06:12:13.6608,172.8,70.3,41,40.68,18,20.32,7,8000,25.3,3.7,41,41
2020-09-21 06:12:13.9135,172.8,70.3,41,40.68,18,20.32,1,727.6,10.8,23.5,41,41
2020-09-21 06:12:14.1661,172.8,70.3,41,40.68,18,20.32,2,727.2,11.2,24,41,41
2020-09-21 06:12:14.4189,172.8,70.3,41,40.68,18,20.32,61,730.3,722.7,0,41,41
2020-09-21 06:12:14.6716,172.8,70.3,41,40.68,18.1,20.32,62,425,425,0,41,41
2020-09-21 06:12:14.9244,172.8,70.3,41,40.68,18.1,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:12:15.1771,172.8,70.3,41,40.68,18.1,20.32,3,727.6,10.8,23,41,41
2020-09-21 06:12:15.4251,172.8,70.3,41,40.68,18,20.32,4,727.2,11.2,23,41,41
2020-09-21 06:12:15.6726,172.8,70.3,41,40.68,18,20.32,65,7990,7990,0,41,41
2020-09-21 06:12:15.9201,172.8,70.3,41,40.68,18,20.32,66,5180,5180,0,41,41
2020-09-21 06:12:16.1676,172.8,70.3,41,40.68,18,20.32,1,727.6,10.8,23.5,41,41
2020-09-21 06:12:16.4152,172.8,70.3,41,40.68,18,20.33,2,727.2,11.2,24,41,41
2020-09-21 06:12:16.6627,172.8,70.3,41,40.68,18,20.32,65,8000,7990,0,41,41
2020-09-21 06:12:16.9102,172.8,70.3,41,40.68,18.1,20.34,51,3.72,3.7,0,41,41
2020-09-21 06:12:17.1578,172.8,70.3,41,40.68,18.1,20.32,63,50,50,0,41,41
2020-09-21 06:12:17.4093,172.8,70.3,41,40.68,18,20.32,67,25.2,25.3,0,41,41
2020-09-21 06:12:17.6621,172.8,70.3,41,40.68,18,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:12:17.9148,172.8,70.3,41,40.68,18,20.32,6,8000,25.2,3.7,41,41
2020-09-21 06:12:18.1676,172.8,70.3,41,40.68,18,20.32,7,8000,25.3,3.7,41,41
2020-09-21 06:12:18.4194,172.8,70.3,41,40.68,18,20.32,1,727.6,10.8,23.5,41,41
2020-09-21 06:12:18.6703,172.8,70.3,41,40.68,18,20.32,2,727.2,11.2,24,41,41
2020-09-21 06:12:18.9211,172.8,70.3,41,40.68,18,20.34,61,730.2,722.7,0,41,41
2020-09-21 06:12:19.1720,172.8,70.3,41,40.68,18.1,20.32,62,425,425,0,41,41
2020-09-21 06:12:19.4231,172.8,70.3,41,40.68,18.1,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:12:19.6758,172.8,70.3,41,40.68,18,20.32,3,727.7,10.8,23,41,41
2020-09-21 06:12:19.9286,172.8,70.3,41,40.68,18,20.32,4,727.3,11.2,23,41,41
2020-09-21 06:12:20.1814,172.8,70.3,41,40.68,18.1,20.33,65,8000,8000,0,41,41
2020-09-21 06:12:20.4342,172.8,70.3,41,40.68,17.9,20.32,66,5180,5180,0,41,41
2020-09-21 06:12:20.6833,172.8,70.3,41,40.68,17.9,20.32,1,727.7,10.8,23.5,41,41
2020-09-21 06:12:20.9309,172.8,70.3,41,40.68,18,20.34,2,727.3,11.2,24,41,41
2020-09-21 06:12:21.1786,172.8,70.3,41,40.68,18,20.32,65,8000,8000,0,41,41
2020-09-21 06:12:21.4262,172.8,70.3,41,40.68,18.1,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:12:21.6738,172.8,70.3,41,40.68,18,20.33,63,50,50,0,41,41
2020-09-21 06:12:21.9214,172.8,70.3,41,40.68,18,20.32,67,25.2,25.3,0,41,41
2020-09-21 06:12:22.1690,172.8,70.3,41,40.68,18.1,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:12:22.4167,172.8,70.3,41,40.68,18.1,20.33,6,8000,25.2,3.7,41,41
2020-09-21 06:12:22.6643,172.8,70.3,41,40.68,18,20.32,7,8000,25.3,3.7,41,41
2020-09-21 06:12:22.9138,172.8,70.3,41,40.68,17.9,20.32,1,727.7,10.8,23.5,41,41
2020-09-21 06:12:23.1635,172.8,70.3,41,40.68,18,20.32,2,727.3,11.2,24,41,41
2020-09-21 06:12:23.4132,172.8,70.3,41,40.68,18,20.32,61,730.2,722.8,0,41,41
2020-09-21 06:12:23.6630,172.8,70.3,41,40.68,18,20.33,62,425,425,0,41,41
2020-09-21 06:12:23.9152,172.8,70.3,41,40.68,18,20.33,64,14.4,14.6,0,41,41
2020-09-21 06:12:24.1679,172.8,70.3,41,40.68,18.1,20.32,3,727.7,10.8,23,41,41
2020-09-21 06:12:24.4206,172.8,70.3,41,40.68,18.1,20.32,4,727.3,11.2,23,41,41
2020-09-21 06:12:24.6732,172.8,70.3,41,40.68,18,20.33,65,8000,8000,0,41,41
2020-09-21 06:12:24.9214,172.8,70.3,41,40.68,18,20.32,66,5180,5180,0,41,41
2020-09-21 06:12:25.1689,172.8,70.3,41,40.68,18,20.33,1,727.7,10.8,23.5,41,41
2020-09-21 06:12:25.4164,172.8,70.3,41,40.68,18,20.32,2,727.3,11.2,24,41,41
2020-09-21 06:12:25.6639,172.8,70.3,41,40.68,18,20.32,65,8000,7990,0,41,41
2020-09-21 06:12:25.9114,172.8,70.3,41,40.68,18,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:12:26.1589,172.8,70.3,41,40.68,18,20.32,63,50,50,0,41,41
2020-09-21 06:12:26.4064,172.8,70.3,41,40.68,18.1,20.32,67,25.2,25.3,0,41,41
2020-09-21 06:12:26.6539,172.8,70.3,41,40.68,18.1,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:12:26.9015,172.8,70.3,41,40.68,18,20.32,6,8000,25.2,3.7,41,41
2020-09-21 06:12:27.1492,172.8,70.3,41,40.68,18,20.32,7,8000,25.3,3.7,41,41
2020-09-21 06:12:27.3969,172.8,70.3,41,40.68,18,20.33,1,727.9,10.8,23.5,41,41
2020-09-21 06:12:27.6445,172.8,70.3,41,40.68,18,20.33,2,727.3,11.2,24,41,41
2020-09-21 06:12:27.8934,172.8,70.3,41,40.68,17.9,20.32,61,730.5,722.8,0,41,41
2020-09-21 06:12:28.1438,172.8,70.3,41,40.68,18,20.32,62,425,425,0,41,41
2020-09-21 06:12:28.3941,172.8,70.3,41,40.68,18,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:12:28.6445,172.8,70.3,41,40.68,18.1,20.32,3,727.9,10.8,23,41,41
2020-09-21 06:12:28.8958,172.8,70.3,41,40.68,18,20.32,4,727.3,11.2,23,41,41
2020-09-21 06:12:29.1484,172.8,70.3,41,40.68,18,20.32,65,8000,7990,0,41,41
2020-09-21 06:12:29.4011,172.8,70.3,41,40.68,18,20.32,66,5180,5180,0,41,41
2020-09-21 06:12:29.6537,172.8,70.3,41,40.68,18.1,20.32,1,727.9,10.8,23.5,41,41
2020-09-21 06:12:29.9057,172.8,70.3,41,40.68,17.9,20.33,2,727.3,11.2,24,41,41
2020-09-21 06:12:30.1533,172.8,70.3,41,40.68,17.9,20.33,65,7990,7990,0,41,41
2020-09-21 06:12:30.4008,172.8,70.3,41,40.68,18,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:12:30.6483,172.8,70.3,41,40.68,18.1,20.32,63,50,50,0,41,41
2020-09-21 06:12:30.8960,172.8,70.3,41,40.68,18,20.33,67,25.2,25.3,0,41,41
2020-09-21 06:12:31.1453,172.8,70.3,41,40.68,18,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:12:31.3946,172.8,70.3,41,40.68,18,20.33,6,8000,25.2,3.7,41,41
2020-09-21 06:12:31.6439,172.8,70.3,41,40.68,18.1,20.32,7,8000,25.3,3.7,41,41
2020-09-21 06:12:31.8934,172.8,70.3,41,40.68,18.1,20.32,1,727.9,10.8,23.5,41,41
2020-09-21 06:12:32.1460,172.8,70.3,41,40.68,17.9,20.33,2,727.3,11.2,24,41,41
2020-09-21 06:12:32.3986,172.8,70.3,41,40.68,18,20.32,61,730.4,722.9,0,41,41
2020-09-21 06:12:32.6512,172.8,70.3,41,40.68,18,20.32,62,425,425,0,41,41
2020-09-21 06:12:32.9037,172.8,70.3,41,40.68,18,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:12:33.1535,172.8,70.3,41,40.68,18,20.32,3,727.9,10.8,23,41,41
2020-09-21 06:12:33.4034,172.8,70.3,41,40.68,18,20.31,4,727.3,11.2,23,41,41
2020-09-21 06:12:33.6532,172.8,70.3,41,40.68,18.1,20.33,65,8000,8000,0,41,41
2020-09-21 06:12:33.9030,172.8,70.3,41,40.68,18.1,20.33,66,5180,5180,0,41,41
2020-09-21 06:12:34.1512,172.8,70.3,41,40.68,18,20.32,1,727.7,10.8,23.5,41,41
2020-09-21 06:12:34.3987,172.8,70.3,41,40.68,17.9,20.32,2,727.3,11.2,24,41,41
2020-09-21 06:12:34.6463,172.8,70.3,41,40.68,18,20.32,65,8000,8000,0,41,41
2020-09-21 06:12:34.8938,172.8,70.3,41,40.68,18,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:12:35.1413,172.8,70.3,41,40.68,18,20.31,63,50,50,0,41,41
2020-09-21 06:12:35.3888,172.8,70.3,41,40.68,18,20.32,67,25.2,25.3,0,41,41
2020-09-21 06:12:35.6364,172.8,70.3,41,40.68,18.1,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:12:35.8839,172.8,70.3,41,40.68,18.1,20.32,6,8000,25.2,3.7,41,41
2020-09-21 06:12:36.1329,172.8,70.3,41,40.68,18,20.32,7,8000,25.3,3.7,41,41
2020-09-21 06:12:36.3826,172.8,70.3,41,40.68,18,20.32,1,727.7,10.8,23.5,41,41
2020-09-21 06:12:36.6323,172.8,70.3,41,40.68,18,20.32,2,727.3,11.2,24,41,41
2020-09-21 06:12:36.8820,172.8,70.3,41,40.68,18,20.32,61,730.3,722.9,0,41,41
2020-09-21 06:12:37.1326,172.8,70.3,41,40.68,18,20.32,62,425,425,0,41,41
2020-09-21 06:12:37.3851,172.8,70.3,41,40.68,18,20.33,64,14.4,14.6,0,41,41
2020-09-21 06:12:37.6377,172.8,70.3,41,40.68,18,20.32,3,727.7,10.8,23,41,41
2020-09-21 06:12:37.8902,172.8,70.3,41,40.68,18.1,20.33,4,727.3,11.2,23,41,41
2020-09-21 06:12:38.1427,172.8,70.3,41,40.68,18,20.33,65,8000,8000,0,41,41
2020-09-21 06:12:38.3946,172.8,70.3,41,40.68,18,20.32,66,5190,5190,0,41,41
2020-09-21 06:12:38.6463,172.8,70.3,41,40.68,18,20.32,1,727.7,10.8,23.5,41,41
2020-09-21 06:12:38.8980,172.8,70.3,41,40.68,18,20.32,2,727.3,11.2,24,41,41
2020-09-21 06:12:39.1498,172.8,70.3,41,40.68,18,20.36,65,7990,7990,0,41,41
2020-09-21 06:12:39.3975,172.8,70.3,41,40.68,17.9,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:12:39.6450,172.8,70.3,41,40.68,18,20.32,63,50,50,0,41,41
2020-09-21 06:12:39.8926,172.8,70.3,41,40.68,18,20.33,67,25.2,25.3,0,41,41
2020-09-21 06:12:40.1401,172.8,70.3,41,40.68,18.1,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:12:40.3901,172.8,70.3,41,40.68,18,20.33,6,8000,25.2,3.7,41,41
2020-09-21 06:12:40.6403,172.8,70.3,41,40.68,18,20.32,7,8000,25.3,3.7,41,41
2020-09-21 06:12:40.8906,172.8,70.3,41,40.68,18,20.32,1,727.7,10.8,23.5,41,41
2020-09-21 06:12:41.1408,172.8,70.3,41,40.68,18.1,20.32,2,727.3,11.2,24,41,41
2020-09-21 06:12:41.3911,172.8,70.3,41,40.68,18,20.33,61,730.4,722.8,0,41,41
2020-09-21 06:12:41.6415,172.8,70.3,41,40.68,17.9,20.33,62,425,425,0,41,41
2020-09-21 06:12:41.8919,172.8,70.3,41,40.68,18,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:12:42.1423,172.8,70.3,41,40.68,18.1,20.32,3,727.8,10.9,23,41,41
2020-09-21 06:12:42.3938,172.8,70.3,41,40.68,18,20.32,4,727.5,11.2,23,41,41
2020-09-21 06:12:42.6465,172.8,70.3,41,40.68,18,20.33,65,8000,8000,0,41,41
2020-09-21 06:12:42.8991,172.8,70.3,41,40.68,18.1,20.33,66,5190,5190,0,41,41
2020-09-21 06:12:43.1517,172.8,70.3,41,40.68,18.1,20.32,1,727.8,10.9,23.5,41,41
2020-09-21 06:12:43.4031,172.8,70.3,41,40.68,18,20.32,2,727.5,11.2,24,41,41
2020-09-21 06:12:43.6534,172.8,70.3,41,40.68,18,20.33,65,8000,8000,0,41,41
2020-09-21 06:12:43.9036,172.8,70.3,41,40.68,18,20.33,51,3.72,3.7,0,41,41
2020-09-21 06:12:44.1539,172.8,70.3,41,40.68,18,20.32,63,50,50,0,41,41
2020-09-21 06:12:44.4055,172.8,70.3,41,40.68,18,20.3,67,25.2,25.3,0,41,41
2020-09-21 06:12:44.6583,172.8,70.3,41,40.68,18,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:12:44.9110,172.8,70.3,41,40.68,18,20.32,6,8000,25.3,3.7,41,41
2020-09-21 06:12:45.1637,172.8,70.3,41,40.68,18.1,20.32,7,8000,25.3,3.7,41,41
2020-09-21 06:12:45.4138,172.8,70.3,41,40.68,18.1,20.33,1,727.8,10.9,23.5,41,41
2020-09-21 06:12:45.6613,172.8,70.3,41,40.68,18,20.33,2,727.5,11.2,24,41,41
2020-09-21 06:12:45.9088,172.8,70.3,41,40.68,18,20.32,61,730.4,722.9,0,41,41
2020-09-21 06:12:46.1564,172.8,70.3,41,40.68,18,20.32,62,425,425,0,41,41
2020-09-21 06:12:46.4039,172.8,70.3,41,40.68,18,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:12:46.6514,172.8,70.3,41,40.68,18,20.32,3,727.8,10.9,23,41,41
2020-09-21 06:12:46.8989,172.8,70.3,41,40.68,18,20.32,4,727.5,11.2,23,41,41
2020-09-21 06:12:47.1465,172.8,70.3,41,40.68,18,20.33,65,8000,8000,0,41,41
2020-09-21 06:12:47.3944,172.8,70.3,41,40.68,18.1,20.32,66,5190,5190,0,41,41
2020-09-21 06:12:47.6470,172.8,70.3,41,40.68,18,20.32,1,727.8,10.9,23.5,41,41
2020-09-21 06:12:47.8996,172.8,70.3,41,40.68,18,20.32,2,727.5,11.2,24,41,41
2020-09-21 06:12:48.1522,172.8,70.3,41,40.68,18,20.32,65,8000,8000,0,41,41
2020-09-21 06:12:48.4049,172.8,70.3,41,40.68,18,20.36,51,3.72,3.7,0,41,41
2020-09-21 06:12:48.6578,172.8,70.3,41,40.68,18,20.33,63,50,50,0,41,41
2020-09-21 06:12:48.9107,172.8,70.3,41,40.68,18,20.32,67,25.3,25.3,0,41,41
2020-09-21 06:12:49.1636,172.8,70.4,41,40.74,18,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:12:49.4165,172.8,70.4,41,40.74,18.1,20.32,6,8000,25.2,3.7,41,41
2020-09-21 06:12:49.6694,172.8,70.4,41,40.74,18,20.33,7,8000,25.3,3.7,41,41
2020-09-21 06:12:49.9222,172.8,70.4,41,40.74,18,20.33,1,728,10.8,23.5,41,41
2020-09-21 06:12:50.1750,172.8,70.4,41,40.74,18,20.32,2,727.5,11.2,24,41,41
2020-09-21 06:12:50.4278,172.8,70.4,41,40.74,18,20.32,61,730.4,722.9,0,41,41
2020-09-21 06:12:50.6806,172.8,70.4,41,40.74,18,20.32,62,425,425,0,41,41
2020-09-21 06:12:50.9333,172.8,70.4,41,40.74,18,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:12:51.1861,172.8,70.4,41,40.74,18,20.33,3,728,10.8,23,41,41
2020-09-21 06:12:51.4388,172.8,70.4,41,40.74,18.1,20.32,4,727.5,11.2,23,41,41
2020-09-21 06:12:51.6915,172.8,70.4,41,40.74,18.1,20.33,65,8000,8000,0,41,41
2020-09-21 06:12:51.9396,172.8,70.4,41,40.74,18,20.32,66,5180,5180,0,41,41
2020-09-21 06:12:52.1872,172.8,70.4,41,40.74,18,20.32,1,728,10.8,23.5,41,41
2020-09-21 06:12:52.4348,172.8,70.4,41,40.74,18.1,20.34,2,727.5,11.2,24,41,41
2020-09-21 06:12:52.6824,172.8,70.4,41,40.74,18,20.33,65,8000,8000,0,41,41
2020-09-21 06:12:52.9300,172.8,70.4,41,40.74,17.9,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:12:53.1775,172.8,70.4,41,40.74,18,20.33,63,50,50,0,41,41
2020-09-21 06:12:53.4251,172.8,70.4,41,40.74,18.1,20.33,67,25.3,25.3,0,41,41
2020-09-21 06:12:53.6726,172.8,70.4,41,40.74,18.1,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:12:53.9202,172.8,70.4,41,40.74,18,20.32,6,8000,25.3,3.7,41,41
2020-09-21 06:12:54.1729,172.8,70.4,41,40.74,18,20.33,7,8000,25.3,3.7,41,41
2020-09-21 06:12:54.4256,172.8,70.4,41,40.74,18.1,20.32,1,728,10.8,23.5,41,41
2020-09-21 06:12:54.6783,172.8,70.4,41,40.74,18.1,20.32,2,727.5,11.2,24,41,41
2020-09-21 06:12:54.9310,172.8,70.4,41,40.74,18,20.32,61,730.5,723,0,41,41
2020-09-21 06:12:55.1787,172.8,70.4,41,40.74,17.9,20.32,62,425,425,0,41,41
2020-09-21 06:12:55.4262,172.8,70.4,41,40.74,17.9,20.35,64,14.4,14.6,0,41,41
2020-09-21 06:12:55.6737,172.8,70.4,41,40.74,18.1,20.32,3,728,10.8,23,41,41
2020-09-21 06:12:55.9212,172.8,70.4,41,40.74,18,20.32,4,727.5,11.2,23,41,41
2020-09-21 06:12:56.1688,172.8,70.5,41,40.8,18,20.33,65,8000,8000,0,41,41
2020-09-21 06:12:56.4163,172.8,70.5,41,40.8,18,20.32,66,5180,5180,0,41,41
2020-09-21 06:12:56.6638,172.8,70.5,41,40.8,18.1,20.32,1,727.9,10.9,23.5,41,41
2020-09-21 06:12:56.9114,172.8,70.5,41,40.8,18,20.33,2,727.6,11.2,24,41,41
2020-09-21 06:12:57.1626,172.8,70.5,41,40.8,18,20.32,65,8000,8000,0,41,41
2020-09-21 06:12:57.4153,172.8,70.5,41,40.8,18,20.3,51,3.72,3.7,0,41,41
2020-09-21 06:12:57.6681,172.8,70.5,41,40.8,18,20.32,63,50,50,0,41,41
2020-09-21 06:12:57.9208,172.8,70.5,41,40.8,18,20.32,67,25.3,25.3,0,41,41
2020-09-21 06:12:58.1719,172.8,70.5,41,40.8,18,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:12:58.4195,172.8,70.5,41,40.8,18,20.32,6,8000,25.3,3.7,41,41
2020-09-21 06:12:58.6670,172.8,70.5,41,40.8,18,20.33,7,8000,25.3,3.7,41,41
2020-09-21 06:12:58.9145,172.8,70.5,41,40.8,18.1,20.33,1,727.9,10.9,23.5,41,41
2020-09-21 06:12:59.1620,172.8,70.5,41,40.8,18,20.33,2,727.6,11.2,24,41,41
2020-09-21 06:12:59.4096,172.8,70.5,41,40.8,18,20.32,61,730.5,723.1,0,41,41
2020-09-21 06:12:59.6571,172.8,70.5,41,40.8,18,20.32,62,425,425,0,41,41
2020-09-21 06:12:59.9046,172.8,70.5,41,40.8,18,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:13:00.1550,172.8,70.5,41,40.8,18,20.33,3,727.9,10.9,23,41,41
2020-09-21 06:13:00.4072,172.8,70.6,41,40.86,18,20.32,4,727.6,11.2,23,41,41
2020-09-21 06:13:00.6593,172.8,70.6,41,40.86,18.1,20.32,65,8000,8000,0,41,41
2020-09-21 06:13:00.9115,172.8,70.6,41,40.86,18.1,20.33,66,5180,5180,0,41,41
2020-09-21 06:13:01.1610,172.8,70.6,41,40.86,18.1,20.32,1,727.9,10.9,23.5,41,41
2020-09-21 06:13:01.4086,172.8,70.6,41,40.86,18,20.32,2,727.6,11.2,24,41,41
2020-09-21 06:13:01.6561,172.8,70.6,41,40.86,18,20.3,65,8000,7990,0,41,41
2020-09-21 06:13:01.9036,172.8,70.6,41,40.86,18.1,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:13:02.1527,172.8,70.6,41,40.86,18,20.33,63,50,50,0,41,41
2020-09-21 06:13:02.4055,172.8,70.6,41,40.86,17.9,20.32,67,25.3,25.3,0,41,41
2020-09-21 06:13:02.6582,172.8,70.6,41,40.86,18,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:13:02.9109,172.8,70.6,41,40.86,18.1,20.32,6,8000,25.3,3.7,41,41
2020-09-21 06:13:03.1637,172.8,70.6,41,40.86,18.1,20.33,7,8000,25.3,3.7,41,41
2020-09-21 06:13:03.4116,172.8,70.6,41,40.86,18,20.32,1,728,10.9,23.5,41,41
2020-09-21 06:13:03.6592,172.8,70.6,41,40.86,18,20.32,2,727.6,11.2,24,41,41
2020-09-21 06:13:03.9067,172.8,70.6,41,40.86,18.1,20.33,61,730.5,723,0,41,41
2020-09-21 06:13:04.1542,172.8,70.6,41,40.86,18,20.32,62,425,425,0,41,41
2020-09-21 06:13:04.4065,172.8,70.6,41,40.86,18,20.33,64,14.4,14.6,0,41,41
2020-09-21 06:13:04.6591,172.8,70.6,41,40.86,17.9,20.32,3,728,10.9,23,41,41
2020-09-21 06:13:04.9117,172.8,70.6,41,40.86,18.1,20.32,4,727.6,11.2,23,41,41
2020-09-21 06:13:05.1644,172.8,70.6,41,40.86,18.1,20.33,65,8000,7990,0,41,41
2020-09-21 06:13:05.4171,172.8,70.6,41,40.86,18,20.32,66,5180,5180,0,41,41
2020-09-21 06:13:05.6700,172.8,70.6,41,40.86,18,20.33,1,728,10.9,23.5,41,41
2020-09-21 06:13:05.9228,172.8,70.6,41,40.86,18,20.32,2,727.6,11.2,24,41,41
2020-09-21 06:13:06.1757,172.8,70.6,41,40.86,18.1,20.32,65,8000,8000,0,41,41
2020-09-21 06:13:06.4259,172.8,70.6,41,40.86,18,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:13:06.6734,172.8,70.6,41,40.86,18,20.32,63,50,50,0,41,41
2020-09-21 06:13:06.9210,172.8,70.6,41,40.86,18,20.33,67,25.3,25.3,0,41,41
2020-09-21 06:13:07.1685,172.8,70.6,41,40.86,18,20.33,52,3.72,3.7,0,41,41
2020-09-21 06:13:07.4170,172.8,70.6,41,40.86,18,20.32,6,8000,25.3,3.7,41,41
2020-09-21 06:13:07.6665,172.8,70.6,41,40.86,18,20.33,7,8000,25.3,3.7,41,41
2020-09-21 06:13:07.9160,172.8,70.6,41,40.86,18,20.32,1,728,10.9,23.5,41,41
2020-09-21 06:13:08.1655,172.8,70.6,41,40.86,18.1,20.33,2,727.6,11.2,24,41,41
2020-09-21 06:13:08.4149,172.8,70.6,41,40.86,18,20.32,61,730.6,722.9,0,41,41
2020-09-21 06:13:08.6658,172.8,70.6,41,40.86,18,20.32,62,425,425,0,41,41
2020-09-21 06:13:08.9172,172.8,70.6,41,40.86,18,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:13:09.1686,172.8,70.6,41,40.86,18,20.32,3,728,10.9,23,41,41
2020-09-21 06:13:09.4200,172.8,70.6,41,40.86,18,20.3,4,727.6,11.2,23,41,41
2020-09-21 06:13:09.6724,172.8,70.6,41,40.86,18,20.33,65,8000,7990,0,41,41
2020-09-21 06:13:09.9253,172.8,70.6,41,40.86,18,20.32,66,5180,5180,0,41,41
2020-09-21 06:13:10.1781,172.8,70.6,41,40.86,18.1,20.32,1,728,10.9,23.5,41,41
2020-09-21 06:13:10.4310,172.8,70.6,41,40.86,18.1,20.32,2,727.6,11.2,24,41,41
2020-09-21 06:13:10.6801,172.8,70.6,41,40.86,18,20.32,65,8000,8000,0,41,41
2020-09-21 06:13:10.9278,172.8,70.6,41,40.86,18,20.33,51,3.72,3.7,0,41,41
2020-09-21 06:13:11.1754,172.8,70.6,41,40.86,18,20.31,63,50,50,0,41,41
2020-09-21 06:13:11.4230,172.8,70.6,41,40.86,18,20.32,67,25.3,25.3,0,41,41
2020-09-21 06:13:11.6706,172.8,70.6,41,40.86,17.9,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:13:11.9181,172.8,70.6,41,40.86,18,20.32,6,8000,25.3,3.7,41,41
2020-09-21 06:13:12.1657,172.8,70.6,41,40.86,18.1,20.32,7,8000,25.3,3.7,41,41
2020-09-21 06:13:12.4132,172.8,70.6,41,40.86,18.1,20.47,1,728,10.8,23.5,41,41
2020-09-21 06:13:12.6607,172.8,70.6,41,40.86,18,20.32,2,727.6,11.2,24,41,41
2020-09-21 06:13:12.9082,172.8,70.6,41,40.86,18,20.32,61,730.6,723.1,0,41,41
2020-09-21 06:13:13.1558,172.8,70.6,41,40.86,18.1,20.32,62,425,425,0,41,41
2020-09-21 06:13:13.4033,172.8,70.6,41,40.86,18,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:13:13.6508,172.8,70.6,41,40.86,18,20.33,3,728,10.8,23,41,41
2020-09-21 06:13:13.9029,172.8,70.6,41,40.86,17.9,20.32,4,727.6,11.2,23,41,41
2020-09-21 06:13:14.1557,172.8,70.6,41,40.86,18,20.32,65,8000,8000,0,41,41
2020-09-21 06:13:14.4084,172.8,70.6,41,40.86,18.1,20.32,66,5170,5170,0,41,41
2020-09-21 06:13:14.6612,172.8,70.6,41,40.86,18,20.32,1,728,10.8,23.5,41,41
2020-09-21 06:13:14.9096,172.8,70.6,41,40.86,18,20.33,2,727.6,11.2,24,41,41
2020-09-21 06:13:15.1571,172.8,70.6,41,40.86,18,20.32,65,7990,7990,0,41,41
2020-09-21 06:13:15.4046,172.8,70.6,41,40.86,18,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:13:15.6521,172.8,70.6,41,40.86,18,20.33,63,50,50,0,41,41
2020-09-21 06:13:15.9024,172.8,70.6,41,40.86,17.9,20.32,67,25.3,25.3,0,41,41
2020-09-21 06:13:16.1553,172.8,70.6,41,40.86,17.9,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:13:16.4082,172.8,70.6,41,40.86,18,20.33,6,7990,25.3,3.7,41,41
2020-09-21 06:13:16.6612,172.8,70.6,41,40.86,18,20.32,7,7990,25.3,3.7,41,41
2020-09-21 06:13:16.9140,172.8,70.6,41,40.86,18,20.32,1,728,10.8,23.5,41,41
2020-09-21 06:13:17.1667,172.8,70.6,41,40.86,18,20.32,2,727.6,11.2,24,41,41
2020-09-21 06:13:17.4194,172.8,70.6,41,40.86,18.1,20.32,61,730.6,723,0,41,41
2020-09-21 06:13:17.6721,172.8,70.6,41,40.86,18.1,20.32,62,425,425,0,41,41
2020-09-21 06:13:17.9245,172.8,70.6,41,40.86,18,20.33,64,14.4,14.6,0,41,41
2020-09-21 06:13:18.1757,172.8,70.6,41,40.86,17.9,20.32,3,728,10.8,23,41,41
2020-09-21 06:13:18.4270,172.8,70.6,41,40.86,18,20.32,4,727.6,11.2,23,41,41
2020-09-21 06:13:18.6783,172.8,70.6,41,40.86,18,20.32,65,7990,7990,0,41,41
2020-09-21 06:13:18.9297,172.8,70.6,41,40.86,18,20.32,66,5180,5180,0,41,41
2020-09-21 06:13:19.1825,172.8,70.6,41,40.86,18,20.32,1,728,10.8,23.5,41,41
2020-09-21 06:13:19.4352,172.8,70.6,41,40.86,18,20.32,2,727.6,11.2,24,41,41
2020-09-21 06:13:19.6880,172.8,70.6,41,40.86,18.1,20.32,65,7990,7990,0,41,41
2020-09-21 06:13:19.9407,172.8,70.6,41,40.86,18.1,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:13:20.1898,172.8,70.6,41,40.86,18,20.33,63,50,50,0,41,41
2020-09-21 06:13:20.4375,172.8,70.6,41,40.86,18,20.32,67,25.3,25.3,0,41,41
2020-09-21 06:13:20.6851,172.8,70.6,41,40.86,18,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:13:20.9328,172.8,70.6,41,40.86,18,20.33,6,7990,25.3,3.7,41,41
2020-09-21 06:13:21.1804,172.8,70.6,41,40.86,18,20.33,7,7990,25.3,3.7,41,41
2020-09-21 06:13:21.4279,172.8,70.6,41,40.86,18,20.33,1,728,10.8,23.5,41,41
2020-09-21 06:13:21.6755,172.8,70.6,41,40.86,18.1,20.33,2,727.6,11.2,24,41,41
2020-09-21 06:13:21.9230,172.8,70.6,41,40.86,18.1,20.33,61,730.7,723.1,0,41,41
2020-09-21 06:13:22.1742,172.8,70.6,41,40.86,18,20.32,62,425,425,0,41,41
2020-09-21 06:13:22.4270,172.8,70.6,41,40.86,18,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:13:22.6799,172.8,70.6,41,40.86,18.1,20.32,3,728,10.8,23,41,41
2020-09-21 06:13:22.9328,172.8,70.6,41,40.86,18,20.33,4,727.6,11.2,23,41,41
2020-09-21 06:13:23.1856,172.8,70.6,41,40.86,17.9,20.32,65,7990,7990,0,41,41
2020-09-21 06:13:23.4385,172.8,70.6,41,40.86,17.9,20.32,66,5180,5180,0,41,41
2020-09-21 06:13:23.6914,172.8,70.6,41,40.86,18.1,20.32,1,728,10.8,23.5,41,41
2020-09-21 06:13:23.9442,172.8,70.6,41,40.86,18.1,20.31,2,727.6,11.2,24,41,41
2020-09-21 06:13:24.1971,172.8,70.6,41,40.86,18,20.32,65,7990,7990,0,41,41
2020-09-21 06:13:24.4453,172.8,70.6,41,40.86,18,20.32,51,3.72,3.7,0,41,41
