Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:13:24.6929,172.8,70.6,41,40.86,18.1,20.32,63,50,50,0,41,41
2020-09-21 06:13:24.9406,172.8,70.6,41,40.86,18,20.32,67,25.3,25.3,0,41,41
2020-09-21 06:13:25.1883,172.8,70.7,41,40.91,18,20.33,52,3.72,3.7,0,41,41
2020-09-21 06:13:25.4359,172.8,70.7,41,40.91,17.9,20.32,6,7990,25.3,3.7,41,41
2020-09-21 06:13:25.6834,172.8,70.7,41,40.91,18,20.32,7,7990,25.3,3.7,41,41
2020-09-21 06:13:25.9310,172.8,70.7,41,40.91,18,20.33,1,728,10.9,23.5,41,41
2020-09-21 06:13:26.1785,172.8,70.7,41,40.91,18,20.32,2,727.6,11.2,24,41,41
2020-09-21 06:13:26.4285,172.8,70.7,41,40.91,18,20.33,61,730.7,723,0,41,41
2020-09-21 06:13:26.6788,172.8,70.7,41,40.91,18,20.32,62,425,425,0,41,41
2020-09-21 06:13:26.9291,172.8,70.7,41,40.91,18.1,20.33,64,14.4,14.6,0,41,41
2020-09-21 06:13:27.1793,172.8,70.7,41,40.91,18,20.32,3,728,10.9,23,41,41
2020-09-21 06:13:27.4318,172.8,70.7,41,40.91,18,20.33,4,727.6,11.2,23,41,41
2020-09-21 06:13:27.6846,172.8,70.7,41,40.91,18,20.32,65,7990,7990,0,41,41
2020-09-21 06:13:27.9374,172.8,70.7,41,40.91,18,20.32,66,5180,5180,0,41,41
2020-09-21 06:13:28.1902,172.8,70.7,41,40.91,18,20.32,1,728,10.9,23.5,41,41
2020-09-21 06:13:28.4431,172.8,70.7,41,40.91,18,20.32,2,727.6,11.2,24,41,41
2020-09-21 06:13:28.6959,172.8,70.7,41,40.91,18,20.32,65,7990,7990,0,41,41
2020-09-21 06:13:28.9487,172.8,70.7,41,40.91,18.1,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:13:29.2015,172.8,70.7,41,40.91,18.1,20.32,63,50,50,0,41,41
2020-09-21 06:13:29.4537,172.8,70.7,41,40.91,18,20.31,67,25.3,25.3,0,41,41
2020-09-21 06:13:29.7012,172.8,70.7,41,40.91,18,20.34,52,3.72,3.7,0,41,41
2020-09-21 06:13:29.9487,172.8,70.7,41,40.91,18,20.32,6,7990,25.3,3.7,41,41
2020-09-21 06:13:30.1963,172.8,70.7,41,40.91,18,20.33,7,7990,25.3,3.7,41,41
2020-09-21 06:13:30.4438,172.8,70.7,41,40.91,18,20.33,1,728,10.9,23.5,41,41
2020-09-21 06:13:30.6914,172.8,70.7,41,40.91,18,20.33,2,727.6,11.2,24,41,41
2020-09-21 06:13:30.9391,172.8,70.7,41,40.91,18.1,20.33,61,730.7,723.1,0,41,41
2020-09-21 06:13:31.1868,172.8,70.7,41,40.91,18.1,20.32,62,425,425,0,41,41
2020-09-21 06:13:31.4344,172.8,70.7,41,40.91,18,20.33,64,14.4,14.6,0,41,41
2020-09-21 06:13:31.6820,172.8,70.7,41,40.91,18,20.32,3,728,10.9,23,41,41
2020-09-21 06:13:31.9296,172.8,70.7,41,40.91,18.1,20.33,4,727.6,11.2,23,41,41
2020-09-21 06:13:32.1771,172.8,70.7,41,40.91,18,20.32,65,7990,7990,0,41,41
2020-09-21 06:13:32.4247,172.8,70.7,41,40.91,18,20.3,66,5180,5180,0,41,41
2020-09-21 06:13:32.6755,172.8,70.7,41,40.91,17.9,20.32,1,728.1,10.8,23.5,41,41
2020-09-21 06:13:32.9283,172.8,70.7,41,40.91,18,20.33,2,727.7,11.2,24,41,41
2020-09-21 06:13:33.1811,172.8,70.7,41,40.91,18.1,20.32,65,7990,7990,0,41,41
2020-09-21 06:13:33.4339,172.8,70.7,41,40.91,18,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:13:33.6867,172.8,70.7,41,40.91,18,20.32,63,50,50,0,41,41
2020-09-21 06:13:33.9343,172.8,70.7,41,40.91,18,20.32,67,25.3,25.3,0,41,41
2020-09-21 06:13:34.1819,172.8,70.7,41,40.91,18.1,20.33,52,3.72,3.7,0,41,41
2020-09-21 06:13:34.4295,172.8,70.7,41,40.91,18,20.32,6,7990,25.3,3.7,41,41
2020-09-21 06:13:34.6771,172.8,70.7,41,40.91,17.9,20.32,7,7990,25.3,3.7,41,41
2020-09-21 06:13:34.9247,172.8,70.7,41,40.91,17.9,20.32,1,728.1,10.8,23.5,41,41
2020-09-21 06:13:35.1723,172.8,70.7,41,40.91,18,20.32,2,727.7,11.2,24,41,41
2020-09-21 06:13:35.4199,172.8,70.7,41,40.91,18,20.34,61,730.7,723.1,0,41,41
2020-09-21 06:13:35.6675,172.8,70.7,41,40.91,18,20.32,62,425,425,0,41,41
2020-09-21 06:13:35.9198,172.8,70.7,41,40.91,18,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:13:36.1725,172.8,70.7,41,40.91,18.1,20.32,3,728.1,10.8,23,41,41
2020-09-21 06:13:36.4253,172.8,70.7,41,40.91,18,20.32,4,727.7,11.2,23,41,41
2020-09-21 06:13:36.6780,172.8,70.7,41,40.91,18,20.32,65,7990,7990,0,41,41
2020-09-21 06:13:36.9281,172.8,70.7,41,40.91,18,20.33,66,5180,5180,0,41,41
2020-09-21 06:13:37.1756,172.8,70.7,41,40.91,18,20.32,1,728.1,10.8,23.5,41,41
2020-09-21 06:13:37.4231,172.8,70.7,41,40.91,18,20.33,2,727.7,11.2,24,41,41
2020-09-21 06:13:37.6706,172.8,70.7,41,40.91,18,20.32,65,7990,7990,0,41,41
2020-09-21 06:13:37.9182,172.8,70.7,41,40.91,18,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:13:38.1658,172.8,70.7,41,40.91,18.1,20.32,63,50,50,0,41,41
2020-09-21 06:13:38.4133,172.8,70.7,41,40.91,18.1,20.32,67,25.3,25.3,0,41,41
2020-09-21 06:13:38.6609,172.8,70.7,41,40.91,18,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:13:38.9084,172.8,70.7,41,40.91,18,20.32,6,7990,25.3,3.7,41,41
2020-09-21 06:13:39.1560,172.8,70.7,41,40.91,18,20.32,7,7990,25.3,3.7,41,41
2020-09-21 06:13:39.4035,172.8,70.7,41,40.91,18,20.32,1,728.1,10.8,23.5,41,41
2020-09-21 06:13:39.6510,172.8,70.7,41,40.91,18,20.32,2,727.7,11.2,24,41,41
2020-09-21 06:13:39.8995,172.8,70.7,41,40.91,18,20.32,61,730.8,723.2,0,41,41
2020-09-21 06:13:40.1493,172.8,70.7,41,40.91,18.1,20.32,62,425,425,0,41,41
2020-09-21 06:13:40.3991,172.8,70.7,41,40.91,18.1,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:13:40.6488,172.8,70.7,41,40.91,18,20.32,3,728.1,10.9,23,41,41
2020-09-21 06:13:40.8998,172.8,70.7,41,40.91,18,20.32,4,727.7,11.2,23,41,41
2020-09-21 06:13:41.1526,172.8,70.7,41,40.91,18,20.32,65,7990,7990,0,41,41
2020-09-21 06:13:41.4054,172.8,70.7,41,40.91,18.1,20.31,66,5180,5180,0,41,41
2020-09-21 06:13:41.6582,172.8,70.7,41,40.91,18,20.33,1,728.1,10.9,23.5,41,41
2020-09-21 06:13:41.9110,172.8,70.7,41,40.91,17.9,20.32,2,727.7,11.2,24,41,41
2020-09-21 06:13:42.1602,172.8,70.7,41,40.91,18,20.32,65,7990,7990,0,41,41
2020-09-21 06:13:42.4081,172.8,70.7,41,40.91,18.1,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:13:42.6559,172.8,70.7,41,40.91,18,20.33,63,50,50,0,41,41
2020-09-21 06:13:42.9037,172.8,70.7,41,40.91,18,20.33,67,25.3,25.3,0,41,41
2020-09-21 06:13:43.1551,172.8,70.7,41,40.91,18,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:13:43.4080,172.8,70.7,41,40.91,18,20.33,6,7990,25.3,3.7,41,41
2020-09-21 06:13:43.6608,172.8,70.7,41,40.91,18,20.33,7,7990,25.3,3.7,41,41
2020-09-21 06:13:43.9136,172.8,70.7,41,40.91,17.9,20.31,1,728.1,10.9,23.5,41,41
2020-09-21 06:13:44.1664,172.8,70.7,41,40.91,17.9,20.32,2,727.7,11.2,24,41,41
2020-09-21 06:13:44.4190,172.8,70.7,41,40.91,18,20.33,61,730.8,723.3,0,41,41
2020-09-21 06:13:44.6717,172.8,70.7,41,40.91,18.1,20.32,62,425,425,0,41,41
2020-09-21 06:13:44.9244,172.8,70.7,41,40.91,18,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:13:45.1770,172.8,70.7,41,40.91,18,20.32,3,728.1,10.9,23,41,41
2020-09-21 06:13:45.4250,172.8,70.7,41,40.91,18.1,20.32,4,727.7,11.2,23,41,41
2020-09-21 06:13:45.6726,172.8,70.7,41,40.91,18.1,20.32,65,8000,8000,0,41,41
2020-09-21 06:13:45.9202,172.8,70.7,41,40.91,18,20.32,66,5180,5180,0,41,41
2020-09-21 06:13:46.1678,172.8,70.7,41,40.91,17.9,20.32,1,728.1,10.9,23.5,41,41
2020-09-21 06:13:46.4161,172.8,70.7,41,40.91,18,20.32,2,727.7,11.2,24,41,41
2020-09-21 06:13:46.6689,172.8,70.7,41,40.91,18,20.32,65,8000,8000,0,41,41
2020-09-21 06:13:46.9217,172.8,70.7,41,40.91,18,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:13:47.1745,172.8,70.7,41,40.91,18,20.32,63,50,50,0,41,41
2020-09-21 06:13:47.4267,172.8,70.7,41,40.91,18.1,20.33,67,25.3,25.3,0,41,41
2020-09-21 06:13:47.6743,172.8,70.7,41,40.91,18.1,20.33,52,3.72,3.7,0,41,41
2020-09-21 06:13:47.9218,172.8,70.7,41,40.91,18.1,20.32,6,7990,25.3,3.7,41,41
2020-09-21 06:13:48.1693,172.8,70.7,41,40.91,18,20.32,7,7990,25.3,3.7,41,41
2020-09-21 06:13:48.4175,172.8,70.7,41,40.91,18,20.33,1,728.2,10.8,23.5,41,41
2020-09-21 06:13:48.6702,172.8,70.7,41,40.91,18,20.34,2,727.9,11.2,24,41,41
2020-09-21 06:13:48.9229,172.8,70.7,41,40.91,18,20.32,61,730.9,723.4,0,41,41
2020-09-21 06:13:49.1755,172.8,70.7,41,40.91,18,20.32,62,425,425,0,41,41
2020-09-21 06:13:49.4282,172.8,70.7,41,40.91,18.1,20.33,64,14.4,14.6,0,41,41
2020-09-21 06:13:49.6809,172.8,70.7,41,40.91,18.1,20.32,3,728.2,10.8,23,41,41
2020-09-21 06:13:49.9336,172.8,70.7,41,40.91,18.1,20.33,4,727.9,11.2,23,41,41
2020-09-21 06:13:50.1864,172.8,70.7,41,40.91,18,20.32,65,7980,7980,0,41,41
2020-09-21 06:13:50.4389,172.8,70.7,41,40.91,18,20.32,66,5180,5180,0,41,41
2020-09-21 06:13:50.6865,172.8,70.7,41,40.91,18,20.32,1,728.2,10.8,23.5,41,41
2020-09-21 06:13:50.9341,172.8,70.7,41,40.91,18,20.32,2,727.9,11.2,24,41,41
2020-09-21 06:13:51.1817,172.8,70.7,41,40.91,17.9,20.32,65,7980,7980,0,41,41
2020-09-21 06:13:51.4293,172.8,70.7,41,40.91,17.9,20.32,51,3.72,3.7,0,41,41
2020-09-21 06:13:51.6769,172.8,70.7,41,40.91,18.1,20.33,63,50,50,0,41,41
2020-09-21 06:13:51.9245,172.8,70.7,41,40.91,18.1,20.32,67,25.3,25.3,0,41,41
2020-09-21 06:13:52.1721,172.8,70.7,41,40.91,18,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:13:52.4197,172.8,70.7,41,40.91,18,20.32,6,7980,25.3,3.7,41,41
2020-09-21 06:13:52.6673,172.8,70.7,41,40.91,18.1,20.32,7,7980,25.3,3.7,41,41
2020-09-21 06:13:52.9149,172.8,70.7,41,40.91,18,20.32,1,728.2,10.8,23.5,41,41
2020-09-21 06:13:53.1625,172.8,70.7,41,40.91,17.9,20.32,2,727.9,11.2,24,41,41
2020-09-21 06:13:53.4100,172.8,70.7,41,40.91,17.9,20.32,61,730.9,723.4,0,41,41
2020-09-21 06:13:53.6576,172.8,70.7,41,40.91,18,20.33,62,425,425,0,41,41
2020-09-21 06:13:53.9051,172.8,70.7,41,40.91,18,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:13:54.1527,172.8,70.7,41,40.91,18,20.33,3,728.4,10.8,23,41,41
2020-09-21 06:13:54.4002,172.8,70.7,41,40.91,18,20.33,4,727.9,11.2,23,41,41
2020-09-21 06:13:54.6511,172.8,70.7,41,40.91,18.1,20.32,65,7980,7980,0,41,41
2020-09-21 06:13:54.9037,172.8,70.7,41,40.91,18.1,20.33,66,5180,5180,0,41,41
2020-09-21 06:13:55.1564,172.8,70.7,41,40.91,18,20.32,1,728.4,10.8,23.5,41,41
2020-09-21 06:13:55.4090,172.8,70.7,41,40.91,17.9,20.32,2,727.9,11.2,24,41,41
2020-09-21 06:13:55.6617,172.8,70.7,41,40.91,18,20.32,65,7980,7980,0,41,41
2020-09-21 06:13:55.9145,172.8,70.7,41,40.91,18,20.34,51,3.72,3.7,0,41,41
2020-09-21 06:13:56.1672,172.8,70.7,41,40.91,18,20.32,63,50,50,0,41,41
2020-09-21 06:13:56.4200,172.8,70.7,41.25,40.91,18,20.32,67,25.3,25.3,0,41,41
2020-09-21 06:13:56.6728,172.8,70.7,41.25,40.91,18,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:13:56.9249,172.8,70.7,41.25,40.91,18.1,20.32,6,7980,25.3,3.7,41,41
2020-09-21 06:13:57.1770,172.8,70.7,41.25,40.91,18.1,20.32,7,7980,25.3,3.7,41,41
2020-09-21 06:13:57.4291,172.8,70.7,41.25,40.91,18,20.32,1,728.4,10.8,23.5,41,41
2020-09-21 06:13:57.6813,172.8,70.7,41.25,40.91,18,20.32,2,727.9,11.2,24,41,41
2020-09-21 06:13:57.9340,172.8,70.7,41.25,40.91,18,20.32,61,730.8,723.4,0,41,41
2020-09-21 06:13:58.1868,172.8,70.7,41.25,40.91,18,20.33,62,425,425,0,41,41
2020-09-21 06:13:58.4396,172.8,70.7,41.25,40.91,18,20.32,64,14.4,14.6,0,41,41
2020-09-21 06:13:58.6923,172.8,70.7,41.25,40.91,18,20.32,3,728.4,10.8,23,41,41
2020-09-21 06:13:58.9444,172.8,70.7,41.25,40.91,18.1,20.32,4,727.9,11.2,23,41,41
2020-09-21 06:13:59.1920,172.8,70.7,41.25,40.91,18.1,20.32,65,7980,7970,0,41,41
2020-09-21 06:13:59.4395,172.8,70.7,41.25,40.91,18,20.32,66,5180,5180,0,41,41
2020-09-21 06:13:59.6871,172.8,70.7,41.25,40.91,18,20.33,1,728.4,10.8,23.5,41,41
2020-09-21 06:13:59.9346,172.8,70.7,41.25,40.91,18,20.32,2,727.9,11.2,24,41,41
2020-09-21 06:14:00.1859,172.8,70.7,41.25,40.91,18,20.32,65,7990,7970,0,41,41
2020-09-21 06:14:00.4386,172.8,70.7,41.25,40.91,17.9,20.33,51,3.72,3.7,0,41,41
2020-09-21 06:14:00.6914,172.8,70.7,41.25,40.91,18,20.32,63,50,50,0,41,41
2020-09-21 06:14:00.9441,172.8,70.7,41.25,40.91,18.1,20.33,67,25.3,25.3,0,41,41
2020-09-21 06:14:01.1934,172.8,70.7,41.25,40.91,18.1,20.32,52,3.72,3.7,0,41,41
2020-09-21 06:14:01.4409,172.8,70.7,41.25,40.91,18,20.32,6,7990,25.3,3.7,41,41.5
2020-09-21 06:14:01.6884,172.8,70.7,41.25,40.91,18,20.32,7,7960,25.3,3.7,41,41.5
2020-09-21 06:14:01.9360,172.8,70.7,41.25,40.91,18,20.33,1,728.2,10.8,23.5,41,41.5
2020-09-21 06:14:02.1835,172.8,70.7,41.25,40.91,18,20.32,2,727.8,11.2,24,41,41.5
2020-09-21 06:14:02.4311,172.8,70.7,41.25,40.91,17.9,20.32,61,731,723.3,0,41,41.5
2020-09-21 06:14:02.6788,172.8,70.7,41.25,40.91,17.9,20.33,62,425,425,0,41,41.5
2020-09-21 06:14:02.9264,172.8,70.7,41.25,40.91,18,20.32,64,14.4,14.6,0,41,41.5
2020-09-21 06:14:03.1739,172.8,70.7,41.25,40.91,18,20.32,3,728.2,10.8,23,41,41.5
2020-09-21 06:14:03.4215,172.8,70.7,41.25,40.91,18,20.32,4,727.8,11.2,23,41,41.5
2020-09-21 06:14:03.6690,172.8,70.7,41.25,40.91,18,20.32,65,7990,7960,0,41,41.5
2020-09-21 06:14:03.9165,172.8,70.7,41.25,40.91,18,20.32,66,5180,5180,0,41,41.5
2020-09-21 06:14:04.1640,172.8,70.7,41.25,40.91,18.1,20.33,1,728.2,10.8,23.5,41,41.5
2020-09-21 06:14:04.4164,172.8,70.7,41.25,40.91,17.9,20.32,2,727.8,11.2,24,41,41.5
2020-09-21 06:14:04.6692,172.8,70.7,41.25,40.91,17.9,20.32,65,7990,7950,0,41,41.5
2020-09-21 06:14:04.9220,172.8,70.7,41.25,40.91,18,20.33,51,3.72,3.7,0,41,41.5
2020-09-21 06:14:05.1748,172.8,70.7,41.25,40.91,18,20.32,63,50,50,0,41,41.5
2020-09-21 06:14:05.4276,172.8,70.7,41.25,40.91,18,20.32,67,25.3,25.3,0,41,41.5
2020-09-21 06:14:05.6804,172.8,70.7,41.25,40.91,18,20.32,52,3.72,3.7,0,41,41.5
2020-09-21 06:14:05.9331,172.8,70.7,41.25,40.91,18,20.32,6,7990,25.3,3.7,41,41.5
2020-09-21 06:14:06.1859,172.8,70.7,41.25,40.91,18.1,20.22,7,7950,25.3,3.7,41,41.5
2020-09-21 06:14:06.4387,172.8,70.7,41.25,40.91,18,20.32,1,728.2,10.8,23.5,41,41.5
2020-09-21 06:14:06.6877,172.8,70.7,41.25,40.91,17.9,20.33,2,727.8,11.2,24,41,41.5
2020-09-21 06:14:06.9353,172.8,70.7,41.25,40.91,18,20.32,61,730.9,723.3,0,41,41.5
2020-09-21 06:14:07.1830,172.8,70.7,41.5,40.91,18,20.33,62,425,425,0,41,41.5
2020-09-21 06:14:07.4306,172.8,70.7,41.5,40.91,18,20.31,64,14.4,14.6,0,41,41.5
2020-09-21 06:14:07.6782,172.8,70.7,41.5,40.91,18,20.33,3,728.2,10.8,23,41,41.5
2020-09-21 06:14:07.9258,172.8,70.7,41.5,40.91,18,20.33,4,727.8,11.2,23,41,41.5
2020-09-21 06:14:08.1733,172.8,70.7,41.5,40.91,18.1,20.32,65,7990,7950,0,41,41.5
2020-09-21 06:14:08.4209,172.8,70.7,41.5,40.91,18,20.32,66,5180,5180,0,41,41.5
2020-09-21 06:14:08.6699,172.8,70.7,41.5,40.91,18,20.32,1,728.4,10.8,23.5,41.5,41.5
2020-09-21 06:14:08.9226,172.8,70.7,41.5,40.91,18,20.32,2,727.9,11.2,24,41.5,41.5
2020-09-21 06:14:09.1754,172.8,70.7,41.5,40.91,18,20.32,65,7990,7950,0,41.5,41.5
2020-09-21 06:14:09.4281,172.8,70.7,41.5,40.91,18,20.32,51,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:09.6808,172.8,70.7,41.5,40.91,17.9,20.33,63,50,50,0,41.5,41.5
2020-09-21 06:14:09.9335,172.8,70.7,41.5,40.91,18,20.32,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:14:10.1863,172.8,70.8,41.5,40.97,18.1,20.33,52,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:10.4390,172.8,70.8,41.5,40.97,18.1,20.32,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:14:10.6917,172.8,70.8,41.5,40.97,18,20.33,7,7950,25.3,3.7,41.5,41.5
2020-09-21 06:14:10.9397,172.8,70.8,41.5,40.97,18,20.3,1,728.4,10.8,23.5,41.5,41.5
2020-09-21 06:14:11.1872,172.8,70.8,41.5,40.97,18,20.32,2,727.9,11.2,24,41.5,41.5
2020-09-21 06:14:11.4348,172.8,70.8,41.5,40.97,18,20.32,61,730.9,723.4,0,41.5,41.5
2020-09-21 06:14:11.6824,172.8,70.8,41.5,40.97,17.9,20.32,62,425,425,0,41.5,41.5
2020-09-21 06:14:11.9300,172.8,70.8,41.5,40.97,17.9,20.32,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:14:12.1775,172.8,70.8,41.5,40.97,17.9,20.33,3,728.4,10.8,23,41.5,41.5
2020-09-21 06:14:12.4250,172.8,70.8,41.5,40.97,18.1,20.31,4,727.9,11.2,23,41.5,41.5
2020-09-21 06:14:12.6726,172.8,70.8,41.5,40.97,18,20.33,65,7980,7960,0,41.5,41.5
2020-09-21 06:14:12.9224,172.8,70.8,41.5,40.97,18,20.32,66,5180,5180,0,41.5,41.5
2020-09-21 06:14:13.1753,172.8,70.8,41.5,40.97,18,20.32,1,728.4,10.8,23.5,41.5,41.5
2020-09-21 06:14:13.4283,172.8,70.8,41.5,40.97,18.1,20.32,2,727.9,11.2,24,41.5,41.5
2020-09-21 06:14:13.6813,172.8,70.8,41.5,40.97,18,20.32,65,7980,7960,0,41.5,41.5
2020-09-21 06:14:13.9333,172.8,70.8,41.5,40.97,17.9,20.31,51,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:14.1838,172.8,70.8,41.5,40.97,17.9,20.32,63,50,50,0,41.5,41.5
2020-09-21 06:14:14.4342,172.8,70.8,41.5,40.97,18,20.32,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:14:14.6847,172.8,70.8,41.5,40.97,18,20.32,52,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:14.9350,172.8,70.8,41.5,40.97,18,20.32,6,7980,25.3,3.7,41.5,41.5
2020-09-21 06:14:15.1840,172.8,70.8,41.5,40.97,18,20.34,7,7960,25.3,3.7,41.5,41.5
2020-09-21 06:14:15.4330,172.8,70.8,41.5,40.97,18.1,20.32,1,728.4,10.8,23.5,41.5,41.5
2020-09-21 06:14:15.6820,172.8,70.8,41.5,40.97,18.1,20.32,2,727.9,11.2,24,41.5,41.5
2020-09-21 06:14:15.9310,172.8,70.8,41.5,40.97,18,20.32,61,731,723.5,0,41.5,41.5
2020-09-21 06:14:16.1790,172.8,70.8,41.5,40.97,17.9,20.32,62,425,425,0,41.5,41.5
2020-09-21 06:14:16.4265,172.8,70.8,41.5,40.97,18,20.33,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:14:16.6740,172.8,70.8,41.5,40.97,18,20.33,3,728.5,10.8,23,41.5,41.5
2020-09-21 06:14:16.9216,172.8,70.8,41.5,40.97,18,20.33,4,728,11.2,23,41.5,41.5
2020-09-21 06:14:17.1727,172.8,70.8,41.5,40.97,18,20.32,65,7980,7960,0,41.5,41.5
2020-09-21 06:14:17.4254,172.8,70.8,41.5,40.97,18.1,20.32,66,5170,5180,0,41.5,41.5
2020-09-21 06:14:17.6781,172.8,70.8,41.5,40.97,18.1,20.32,1,728.5,10.8,23.5,41.5,41.5
2020-09-21 06:14:17.9309,172.8,70.8,41.5,40.97,18,20.33,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:18.1819,172.8,70.8,41.5,40.97,17.9,20.33,65,7980,7960,0,41.5,41.5
2020-09-21 06:14:18.4294,172.8,70.8,41.5,40.97,18,20.33,51,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:18.6769,172.8,70.8,41.5,40.97,18,20.32,63,50,50,0,41.5,41.5
2020-09-21 06:14:18.9245,172.8,70.8,41.5,40.97,17.9,20.32,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:14:19.1720,172.8,70.8,41.5,40.97,18,20.32,52,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:19.4247,172.8,70.8,41.5,40.97,18,20.32,6,7980,25.3,3.7,41.5,41.5
2020-09-21 06:14:19.6774,172.8,70.8,41.5,40.97,18.1,20.32,7,7970,25.3,3.7,41.5,41.5
2020-09-21 06:14:19.9301,172.8,70.8,41.5,40.97,18,20.32,1,728.5,10.8,23.5,41.5,41.5
2020-09-21 06:14:20.1828,172.8,70.8,41.5,40.97,18,20.32,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:20.4307,172.8,70.8,41.5,40.97,18,20.32,61,731,723.6,0,41.5,41.5
2020-09-21 06:14:20.6783,172.8,70.8,41.5,40.97,18,20.33,62,425,425,0,41.5,41.5
2020-09-21 06:14:20.9259,172.8,70.8,41.5,40.97,17.9,20.32,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:14:21.1735,172.8,70.8,41.5,40.97,17.9,20.32,3,728.5,10.8,23,41.5,41.5
2020-09-21 06:14:21.4210,172.8,70.8,41.5,40.97,18,20.33,4,728,11.2,23,41.5,41.5
2020-09-21 06:14:21.6686,172.8,70.8,41.5,40.97,18.1,20.32,65,7990,7980,0,41.5,41.5
2020-09-21 06:14:21.9161,172.8,70.8,41.5,40.97,18,20.33,66,5190,5190,0,41.5,41.5
2020-09-21 06:14:22.1636,172.8,70.8,41.5,40.97,18,20.32,1,728.5,10.8,23.5,41.5,41.5
2020-09-21 06:14:22.4112,172.8,70.8,41.5,40.97,18,20.32,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:22.6587,172.8,70.8,41.5,40.97,18,20.33,65,7990,7980,0,41.5,41.5
2020-09-21 06:14:22.9063,172.8,70.8,41.5,40.97,17.9,20.32,51,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:23.1539,172.8,70.8,41.5,40.97,17.9,20.34,63,50,50,0,41.5,41.5
2020-09-21 06:14:23.4015,172.8,70.8,41.5,40.97,18,20.32,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:14:23.6512,172.8,70.8,41.5,40.97,18.1,20.33,52,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:23.9017,172.8,70.8,41.5,40.97,18.1,20.32,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:14:24.1523,172.8,70.9,41.5,41.03,18,20.33,7,7980,25.3,3.7,41.5,41.5
2020-09-21 06:14:24.4028,172.8,70.9,41.5,41.03,18,20.32,1,728.4,10.8,23.5,41.5,41.5
2020-09-21 06:14:24.6524,172.8,70.9,41.5,41.03,18.1,20.32,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:24.8999,172.8,70.9,41.5,41.03,18,20.33,61,731,723.4,0,41.5,41.5
2020-09-21 06:14:25.1475,172.8,70.9,41.5,41.03,18,20.32,62,425,425,0,41.5,41.5
2020-09-21 06:14:25.3950,172.8,70.9,41.5,41.03,17.9,20.32,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:14:25.6432,172.8,70.9,41.5,41.03,18,20.32,3,728.4,10.8,23,41.5,41.5
2020-09-21 06:14:25.8928,172.8,70.9,41.5,41.03,18.1,20.32,4,728,11.2,23,41.5,41.5
2020-09-21 06:14:26.1423,172.8,70.9,41.5,41.03,18,20.33,65,7990,7980,0,41.5,41.5
2020-09-21 06:14:26.3919,172.8,70.9,41.5,41.03,18,20.32,66,5190,5190,0,41.5,41.5
2020-09-21 06:14:26.6414,172.8,70.9,41.5,41.03,18.1,20.32,1,728.4,10.8,23.5,41.5,41.5
2020-09-21 06:14:26.8939,172.8,70.9,41.5,41.03,18.1,20.32,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:27.1467,172.8,70.9,41.5,41.03,18,20.32,65,7990,7980,0,41.5,41.5
2020-09-21 06:14:27.3995,172.8,70.9,41.5,41.03,18,20.33,51,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:27.6522,172.8,70.9,41.5,41.03,18,20.32,63,50,50,0,41.5,41.5
2020-09-21 06:14:27.9050,172.8,70.9,41.5,41.03,18,20.32,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:14:28.1578,172.8,71,41.5,41.09,18,20.32,52,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:28.4106,172.8,71,41.5,41.09,18,20.32,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:14:28.6634,172.8,71,41.5,41.09,18,20.32,7,7980,25.3,3.7,41.5,41.5
2020-09-21 06:14:28.9161,172.8,71,41.5,41.09,18.1,20.32,1,728.4,10.8,23.5,41.5,41.5
2020-09-21 06:14:29.1688,172.8,71,41.5,41.09,18.1,20.32,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:29.4215,172.8,71,41.5,41.09,18,20.33,61,731.1,723.6,0,41.5,41.5
2020-09-21 06:14:29.6742,172.8,71,41.5,41.09,18,20.32,62,425,425,0,41.5,41.5
2020-09-21 06:14:29.9270,172.8,71,41.5,41.09,18,20.32,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:14:30.1798,172.8,71,41.5,41.09,18,20.32,3,728.4,10.8,23,41.5,41.5
2020-09-21 06:14:30.4326,172.8,71,41.5,41.09,18,20.33,4,728,11.2,23,41.5,41.5
2020-09-21 06:14:30.6853,172.8,71,41.5,41.09,18,20.32,65,7990,7980,0,41.5,41.5
2020-09-21 06:14:30.9375,172.8,71,41.5,41.09,18,20.32,66,5190,5190,0,41.5,41.5
2020-09-21 06:14:31.1850,172.8,71,41.5,41.09,18.1,20.32,1,728.5,10.6,23.5,41.5,41.5
2020-09-21 06:14:31.4325,172.8,71,41.5,41.09,18,20.32,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:31.6801,172.8,71,41.5,41.09,18,20.32,65,7990,7990,0,41.5,41.5
2020-09-21 06:14:31.9276,172.8,71,41.5,41.09,18,20.32,51,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:32.1789,172.8,71,41.5,41.09,18,20.32,63,50,50,0,41.5,41.5
2020-09-21 06:14:32.4317,172.8,71,41.5,41.09,18,20.33,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:14:32.6844,172.8,71,41.5,41.09,18,20.32,52,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:32.9372,172.8,71,41.5,41.09,18,20.33,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:14:33.1883,172.8,71,41.5,41.09,18.1,20.32,7,7980,25.3,3.7,41.5,41.5
2020-09-21 06:14:33.4358,172.8,71,41.5,41.09,18,20.32,1,728.5,10.6,23.5,41.5,41.5
2020-09-21 06:14:33.6833,172.8,71,41.5,41.09,18,20.33,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:33.9309,172.8,71,41.5,41.09,18,20.32,61,731.1,723.5,0,41.5,41.5
2020-09-21 06:14:34.1784,172.8,71,41.5,41.09,18.1,20.33,62,425,425,0,41.5,41.5
2020-09-21 06:14:34.4260,172.8,71,41.5,41.09,18,20.32,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:14:34.6737,172.8,71,41.5,41.09,18,20.33,3,728.5,10.6,23,41.5,41.5
2020-09-21 06:14:34.9213,172.8,71,41.5,41.09,18,20.32,4,728,11.2,23,41.5,41.5
2020-09-21 06:14:35.1689,172.8,71,41.5,41.09,18.1,20.33,65,7990,7990,0,41.5,41.5
2020-09-21 06:14:35.4164,172.8,71,41.5,41.09,18,20.32,66,5200,5190,0,41.5,41.5
2020-09-21 06:14:35.6640,172.8,71,41.5,41.09,18,20.32,1,728.5,10.6,23.5,41.5,41.5
2020-09-21 06:14:35.9115,172.8,71,41.5,41.09,18.1,20.32,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:36.1603,172.8,71,41.5,41.09,18.1,20.33,65,7990,7990,0,41.5,41.5
2020-09-21 06:14:36.4130,172.8,71,41.5,41.09,18,20.3,51,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:36.6657,172.8,71,41.5,41.09,17.9,20.32,63,50,50,0,41.5,41.5
2020-09-21 06:14:36.9184,172.8,71,41.5,41.09,18,20.33,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:14:37.1711,172.8,71,41.5,41.09,18.1,20.32,52,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:37.4240,172.8,71,41.5,41.09,18,20.32,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:14:37.6768,172.8,71,41.5,41.09,18,20.31,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:14:37.9296,172.8,71,41.5,41.09,18.1,20.33,1,728.5,10.8,23.5,41.5,41.5
2020-09-21 06:14:38.1811,172.8,71,41.5,41.09,18.1,20.52,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:38.4286,172.8,71,41.5,41.09,18,20.52,61,731.2,723.5,0,41.5,41.5
2020-09-21 06:14:38.6762,172.8,71,41.5,41.09,17.9,20.51,62,425,425,0,41.5,41.5
2020-09-21 06:14:38.9237,172.8,71,41.5,41.09,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:14:39.1712,172.8,71,41.5,41.09,18,20.52,3,728.5,10.8,23,41.5,41.5
2020-09-21 06:14:39.4188,172.8,71,41.5,41.09,18,20.52,4,728,11.2,23,41.5,41.5
2020-09-21 06:14:39.6663,172.8,71,41.5,41.09,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:14:39.9139,172.8,71,41.5,41.09,18,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:14:40.1614,172.8,71,41.5,41.09,18,20.52,1,728.5,10.8,23.5,41.5,41.5
2020-09-21 06:14:40.4138,172.8,71,41.5,41.09,18,20.52,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:40.6666,172.8,71,41.5,41.09,18,20.49,65,7990,7990,0,41.5,41.5
2020-09-21 06:14:40.9194,172.8,71,41.5,41.09,18,20.52,51,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:41.1723,172.8,71,41.5,41.09,18,20.53,63,50,50,0,41.5,41.5
2020-09-21 06:14:41.4250,172.8,71,41.5,41.09,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:14:41.6777,172.8,71,41.5,41.09,18,20.53,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:14:41.9305,172.8,71,41.5,41.09,18,20.51,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:14:42.1832,172.8,71,41.5,41.09,18,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:14:42.4359,172.8,71,41.5,41.09,18.1,20.52,1,728.5,10.8,23.5,41.5,41.5
2020-09-21 06:14:42.6887,172.8,71,41.5,41.09,18,20.52,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:42.9416,172.8,71,41.5,41.09,18,20.52,61,731.3,723.6,0,41.5,41.5
2020-09-21 06:14:43.1944,172.8,71,41.5,41.09,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:14:43.4465,172.8,71,41.5,41.09,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:14:43.6941,172.8,71,41.5,41.09,18,20.51,3,728.5,10.8,23,41.5,41.5
2020-09-21 06:14:43.9416,172.8,71,41.5,41.09,18,20.52,4,728,11.2,23,41.5,41.5
2020-09-21 06:14:44.1891,172.8,71,41.5,41.09,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:14:44.4367,172.8,71,41.5,41.09,18.1,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:14:44.6849,172.8,71,41.5,41.09,18.1,20.51,1,728.5,10.8,23.5,41.5,41.5
2020-09-21 06:14:44.9334,172.8,71,41.5,41.09,18,20.52,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:45.1818,172.8,71,41.5,41.09,18,20.55,65,7990,7990,0,41.5,41.5
2020-09-21 06:14:45.4303,172.8,71,41.5,41.09,18.1,20.52,51,3.72,3.71,0,41.5,41.5
2020-09-21 06:14:45.6781,172.8,71,41.5,41.09,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:14:45.9256,172.8,71,41.5,41.09,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:14:46.1731,172.8,71,41.5,41.09,18,20.52,52,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:46.4207,172.8,71,41.5,41.09,18,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:14:46.6682,172.8,71,41.5,41.09,18.1,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:14:46.9158,172.8,71,41.5,41.09,18,20.52,1,728.5,10.8,23.5,41.5,41.5
2020-09-21 06:14:47.1634,172.8,71,41.5,41.09,18,20.51,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:47.4110,172.8,71,41.5,41.09,18.1,20.51,61,731.2,723.5,0,41.5,41.5
2020-09-21 06:14:47.6596,172.8,71,41.5,41.09,18.1,20.44,62,425,425,0,41.5,41.5
2020-09-21 06:14:47.9089,172.8,71,41.5,41.09,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:14:48.1582,172.8,71,41.5,41.09,18,20.52,3,728.5,10.8,23,41.5,41.5
2020-09-21 06:14:48.4075,172.8,71,41.5,41.09,18,20.52,4,728,11.2,23,41.5,41.5
2020-09-21 06:14:48.6567,172.8,71,41.5,41.09,18.1,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:14:48.9051,172.8,71,41.5,41.09,18,20.51,66,5190,5190,0,41.5,41.5
2020-09-21 06:14:49.1534,172.8,71,41.5,41.09,18,20.52,1,728.5,10.8,23.5,41.5,41.5
2020-09-21 06:14:49.4017,172.8,71,41.5,41.09,18,20.53,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:49.6500,172.8,71,41.5,41.09,18.1,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:14:49.9006,172.8,71,41.5,41.09,18,20.52,51,3.72,3.71,0,41.5,41.5
2020-09-21 06:14:50.1511,172.8,71,41.5,41.09,18,20.5,63,50,50,0,41.5,41.5
2020-09-21 06:14:50.4017,172.8,71,41.5,41.09,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:14:50.6522,172.8,71,41.5,41.09,18,20.52,52,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:50.8996,172.8,71,41.5,41.09,18,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:14:51.1468,172.8,71,41.5,41.09,18,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:14:51.3939,172.8,71,41.5,41.09,18,20.52,1,728.5,10.8,23.5,41.5,41.5
2020-09-21 06:14:51.6411,172.8,71,41.5,41.09,18.1,20.52,2,728,11.2,24,41.5,41.5
2020-09-21 06:14:51.8900,172.8,71,41.5,41.09,18.1,20.52,61,731.1,723.5,0,41.5,41.5
2020-09-21 06:14:52.1406,172.8,71,41.5,41.09,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:14:52.3911,172.8,71,41.5,41.09,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:14:52.6416,172.8,71,41.5,41.09,18,20.52,3,728.6,10.8,23,41.5,41.5
2020-09-21 06:14:52.8915,172.8,71,41.5,41.09,18,20.52,4,728.2,11.2,23,41.5,41.5
2020-09-21 06:14:53.1407,172.8,71,41.5,41.09,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:14:53.3899,172.8,71,41.5,41.09,18,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:14:53.6390,172.8,71,41.5,41.09,18,20.52,1,728.6,10.8,23.5,41.5,41.5
2020-09-21 06:14:53.8899,172.8,71,41.5,41.09,18.1,20.52,2,728.2,11.2,24,41.5,41.5
2020-09-21 06:14:54.1426,172.8,71,41.5,41.09,18.1,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:14:54.3952,172.8,71,41.5,41.09,18,20.53,51,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:54.6479,172.8,71,41.5,41.09,18,20.51,63,50,50,0,41.5,41.5
2020-09-21 06:14:54.9006,172.8,71,41.5,41.09,18.1,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:14:55.1494,172.8,71,41.5,41.09,18,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:14:55.3969,172.8,71,41.5,41.09,17.9,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:14:55.6443,172.8,71,41.5,41.09,18,20.51,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:14:55.8918,172.8,71,41.5,41.09,18.1,20.52,1,728.6,10.8,23.5,41.5,41.5
2020-09-21 06:14:56.1391,172.8,71,41.5,41.09,18.1,20.51,2,728.2,11.2,24,41.5,41.5
2020-09-21 06:14:56.3864,172.8,71,41.5,41.09,18,20.52,61,731.4,723.6,0,41.5,41.5
2020-09-21 06:14:56.6337,172.8,71,41.5,41.09,18.1,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:14:56.8811,172.8,71,41.5,41.09,18.1,20.51,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:14:57.1323,172.8,71,41.5,41.09,18,20.52,3,728.6,10.8,23,41.5,41.5
2020-09-21 06:14:57.3849,172.8,71,41.5,41.09,17.9,20.52,4,728.2,11.2,23,41.5,41.5
2020-09-21 06:14:57.6376,172.8,71,41.5,41.09,17.9,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:14:57.8903,172.8,71,41.5,41.09,18.1,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:14:58.1430,172.8,71.1,41.5,41.15,18,20.52,1,728.6,10.8,23.5,41.5,41.5
2020-09-21 06:14:58.3958,172.8,71.1,41.5,41.15,18,20.52,2,728.2,11.2,24,41.5,41.5
2020-09-21 06:14:58.6485,172.8,71.1,41.5,41.15,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:14:58.9013,172.8,71.1,41.5,41.15,18.1,20.52,51,3.72,3.7,0,41.5,41.5
2020-09-21 06:14:59.1522,172.8,71.1,41.5,41.15,18,20.53,63,50,50,0,41.5,41.5
2020-09-21 06:14:59.3995,172.8,71.1,41.5,41.15,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:14:59.6468,172.8,71.1,41.5,41.15,18,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:14:59.8942,172.8,71.1,41.5,41.15,18,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:00.1415,172.8,71.1,41.5,41.15,18,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:00.3888,172.8,71.1,41.5,41.15,18,20.52,1,728.7,10.8,23.5,41.5,41.5
2020-09-21 06:15:00.6361,172.8,71.1,41.5,41.15,18,20.52,2,728.2,11.2,24,41.5,41.5
2020-09-21 06:15:00.8835,172.8,71.1,41.5,41.15,18.1,20.52,61,731.2,723.5,0,41.5,41.5
2020-09-21 06:15:01.1308,172.8,71.1,41.5,41.15,18.1,20.53,62,425,425,0,41.5,41.5
2020-09-21 06:15:01.3781,172.8,71.1,41.5,41.15,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:15:01.6253,172.8,71.1,41.5,41.15,18,20.52,3,728.7,10.8,23,41.5,41.5
2020-09-21 06:15:01.8726,172.8,71.1,41.5,41.15,18,20.52,4,728.2,11.2,23,41.5,41.5
2020-09-21 06:15:02.1199,172.8,71.1,41.5,41.15,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:02.3672,172.8,71.1,41.5,41.15,18,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:15:02.6145,172.8,71.1,41.5,41.15,17.9,20.52,1,728.7,10.8,23.5,41.5,41.5
2020-09-21 06:15:02.8618,172.8,71.1,41.5,41.15,18,20.53,2,728.2,11.2,24,41.5,41.5
2020-09-21 06:15:03.1091,172.8,71.1,41.5,41.15,18.1,20.52,65,8000,8000,0,41.5,41.5
2020-09-21 06:15:03.3605,172.8,71.1,41.5,41.15,18.1,20.52,51,3.72,3.71,0,41.5,41.5
2020-09-21 06:15:03.6130,172.8,71.1,41.5,41.15,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:15:03.8654,172.8,71.1,41.5,41.15,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:15:04.1179,172.8,71.1,41.5,41.15,18.1,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:15:04.3664,172.8,71.1,41.5,41.15,18,20.52,6,8000,25.3,3.7,41.5,41.5
2020-09-21 06:15:04.6136,172.8,71.1,41.5,41.15,18,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:04.8609,172.8,71.1,41.5,41.15,18,20.52,1,728.7,10.8,23.5,41.5,41.5
2020-09-21 06:15:05.1081,172.8,71.1,41.5,41.15,18.1,20.52,2,728.2,11.2,24,41.5,41.5
2020-09-21 06:15:05.3553,172.8,71.1,41.5,41.15,18.1,20.51,61,731.3,723.6,0,41.5,41.5
2020-09-21 06:15:05.6025,172.8,71.1,41.5,41.15,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:15:05.8497,172.8,71.1,41.5,41.15,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:15:06.0968,172.8,71.1,41.5,41.15,18.1,20.52,3,728.7,10.8,23,41.5,41.5
2020-09-21 06:15:06.3447,172.8,71.1,41.5,41.15,18.1,20.51,4,728.2,11.2,23,41.5,41.5
2020-09-21 06:15:06.5972,172.8,71.1,41.5,41.15,18,20.52,65,8000,8000,0,41.5,41.5
2020-09-21 06:15:06.8497,172.8,71.1,41.5,41.15,18,20.53,66,5190,5190,0,41.5,41.5
2020-09-21 06:15:07.1022,172.8,71.1,41.5,41.15,17.9,20.52,1,728.7,10.8,23.5,41.5,41.5
2020-09-21 06:15:07.3546,172.8,71.1,41.5,41.15,18,20.52,2,728.3,11.2,24,41.5,41.5
2020-09-21 06:15:07.6071,172.8,71.1,41.5,41.15,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:07.8596,172.8,71.1,41.5,41.15,18,20.52,51,3.72,3.71,0,41.5,41.5
2020-09-21 06:15:08.1121,172.8,71.1,41.5,41.15,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:15:08.3646,172.8,71.1,41.5,41.15,18.1,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:15:08.6133,172.8,71.1,41.5,41.15,18,20.52,52,3.72,3.7,0,41.5,41.5
2020-09-21 06:15:08.8607,172.8,71.1,41.5,41.15,18,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:09.1081,172.8,71.1,41.5,41.15,18,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:09.3554,172.8,71.1,41.5,41.15,18,20.52,1,728.7,10.8,23.5,41.5,41.5
2020-09-21 06:15:09.6067,172.8,71.1,41.5,41.15,18,20.52,2,728.3,11.2,24,41.5,41.5
2020-09-21 06:15:09.8592,172.8,71.1,41.5,41.15,18,20.52,61,731.3,723.7,0,41.5,41.5
2020-09-21 06:15:10.1117,172.8,71.1,41.5,41.15,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:15:10.3641,172.8,71.1,41.5,41.15,18.1,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:15:10.6149,172.8,71.1,41.5,41.15,18.1,20.52,3,728.7,10.8,23,41.5,41.5
2020-09-21 06:15:10.8622,172.8,71.1,41.5,41.15,18,20.53,4,728.3,11.2,23,41.5,41.5
2020-09-21 06:15:11.1096,172.8,71.1,41.5,41.15,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:11.3570,172.8,71.1,41.5,41.15,18,20.53,66,5180,5190,0,41.5,41.5
2020-09-21 06:15:11.6050,172.8,71.1,41.5,41.15,18,20.52,1,728.7,10.8,23.5,41.5,41.5
2020-09-21 06:15:11.8543,172.8,71.1,41.5,41.15,18,20.52,2,728.3,11.2,24,41.5,41.5
2020-09-21 06:15:12.1035,172.8,71.1,41.5,41.15,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:12.3528,172.8,71.1,41.5,41.15,18,20.51,51,3.72,3.71,0,41.5,41.5
2020-09-21 06:15:12.6021,172.8,71.1,41.5,41.15,18.1,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:15:12.8515,172.8,71.1,41.5,41.15,18.1,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:15:13.1009,172.8,71.1,41.5,41.15,18,20.52,52,3.72,3.7,0,41.5,41.5
2020-09-21 06:15:13.3503,172.8,71.1,41.5,41.15,18,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:13.5996,172.8,71.1,41.5,41.15,18.1,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:13.8468,172.8,71.1,41.5,41.15,18,20.52,1,728.8,10.6,23.5,41.5,41.5
2020-09-21 06:15:14.0940,172.8,71.1,41.5,41.15,17.9,20.52,2,728.4,11.2,24,41.5,41.5
2020-09-21 06:15:14.3412,172.8,71.1,41.5,41.15,18,20.52,61,731.4,723.9,0,41.5,41.5
2020-09-21 06:15:14.5884,172.8,71.1,41.5,41.15,18.1,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:15:14.8405,172.8,71.1,41.5,41.15,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:15:15.0929,172.8,71.1,41.5,41.15,18,20.52,3,728.8,10.6,23,41.5,41.5
2020-09-21 06:15:15.3454,172.8,71.1,41.5,41.15,18,20.52,4,728.4,11.2,23,41.5,41.5
2020-09-21 06:15:15.5978,172.8,71.1,41.5,41.15,18.1,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:15.8475,172.8,71.1,41.5,41.15,18,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:15:16.0947,172.8,71.1,41.5,41.15,18,20.69,1,728.8,10.6,23.5,41.5,41.5
2020-09-21 06:15:16.3420,172.8,71.1,41.5,41.15,18,20.52,2,728.4,11.2,24,41.5,41.5
2020-09-21 06:15:16.5893,172.8,71.1,41.5,41.15,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:16.8371,172.8,71.1,41.5,41.15,18,20.52,51,3.72,3.7,0,41.5,41.5
2020-09-21 06:15:17.0854,172.8,71.1,41.5,41.15,18,20.53,63,50,50,0,41.5,41.5
2020-09-21 06:15:17.3336,172.8,71.1,41.5,41.15,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:15:17.5818,172.8,71.1,41.5,41.15,18.1,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:15:17.8297,172.8,71.1,41.5,41.15,18,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:18.0771,172.8,71.1,41.5,41.15,18,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:18.3245,172.8,71.1,41.5,41.15,17.9,20.52,1,728.8,10.6,23.5,41.5,41.5
2020-09-21 06:15:18.5719,172.8,71.1,41.5,41.15,18,20.52,2,728.4,11.2,24,41.5,41.5
2020-09-21 06:15:18.8200,172.8,71.1,41.5,41.15,18,20.52,61,731.3,723.7,0,41.5,41.5
2020-09-21 06:15:19.0723,172.8,71.1,41.5,41.15,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:15:19.3246,172.8,71.1,41.5,41.15,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:15:19.5769,172.8,71.1,41.5,41.15,18.1,20.52,3,728.8,10.6,23,41.5,41.5
2020-09-21 06:15:19.8292,172.8,71.1,41.5,41.15,18.1,20.51,4,728.4,11.2,23,41.5,41.5
2020-09-21 06:15:20.0817,172.8,71.1,41.5,41.15,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:20.3342,172.8,71.1,41.5,41.15,18,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:15:20.5868,172.8,71.1,41.5,41.15,18,20.52,1,728.8,10.6,23.5,41.5,41.5
2020-09-21 06:15:20.8393,172.8,71.1,41.5,41.15,18,20.53,2,728.4,11.2,24,41.5,41.5
2020-09-21 06:15:21.0918,172.8,71.1,41.5,41.15,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:21.3442,172.8,71.1,41.5,41.15,18,20.52,51,3.72,3.71,0,41.5,41.5
2020-09-21 06:15:21.5966,172.8,71.1,41.5,41.15,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:15:21.8490,172.8,71.1,41.5,41.15,18.1,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:15:22.1014,172.8,71.1,41.5,41.15,18.1,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:15:22.3539,172.8,71.1,41.5,41.15,18,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:22.6065,172.8,71.1,41.5,41.15,18,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:22.8590,172.8,71.1,41.5,41.15,18.1,20.52,1,728.9,10.8,23.5,41.5,41.5
2020-09-21 06:15:23.1115,172.8,71.1,41.5,41.15,18,20.52,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:15:23.3591,172.8,71.1,41.5,41.15,18,20.52,61,731.5,723.9,0,41.5,41.5
2020-09-21 06:15:23.6064,172.8,71.1,41.5,41.15,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:15:23.8537,172.8,71.1,41.5,41.15,18.1,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:15:24.1009,172.8,71.1,41.5,41.15,18.1,20.52,3,728.9,10.8,23,41.5,41.5
2020-09-21 06:15:24.3530,172.8,71.1,41.5,41.15,18,20.52,4,728.5,11.2,23,41.5,41.5
2020-09-21 06:15:24.6054,172.8,71.1,41.5,41.15,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:24.8578,172.8,71.1,41.5,41.15,18.1,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:15:25.1103,172.8,71.1,41.5,41.15,18,20.52,1,728.9,10.8,23.5,41.5,41.5
2020-09-21 06:15:25.3627,172.8,71.1,41.5,41.15,18,20.52,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:15:25.6152,172.8,71.1,41.5,41.15,17.9,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:25.8676,172.8,71.1,41.5,41.15,18.1,20.52,51,3.72,3.71,0,41.5,41.5
2020-09-21 06:15:26.1201,172.8,71.1,41.5,41.15,18.1,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:15:26.3718,172.8,71.1,41.5,41.15,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:15:26.6189,172.8,71.1,41.5,41.15,18,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:15:26.8660,172.8,71.1,41.5,41.15,18,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:27.1131,172.8,71.1,41.5,41.15,18.1,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:27.3611,172.8,71.1,41.5,41.15,18,20.52,1,728.9,10.8,23.5,41.5,41.5
2020-09-21 06:15:27.6136,172.8,71.1,41.5,41.15,18,20.53,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:15:27.8661,172.8,71.1,41.5,41.15,17.9,20.52,61,731.4,723.8,0,41.5,41.5
2020-09-21 06:15:28.1187,172.8,71.1,41.5,41.15,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:15:28.3707,172.8,71.1,41.5,41.15,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:15:28.6190,172.8,71.1,41.5,41.15,18,20.52,3,729,10.6,23,41.5,41.5
2020-09-21 06:15:28.8672,172.8,71.1,41.5,41.15,18,20.51,4,728.5,11.2,23,41.5,41.5
2020-09-21 06:15:29.1155,172.8,71.1,41.5,41.15,18.1,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:29.3638,172.8,71.1,41.5,41.15,18,20.52,66,5180,5190,0,41.5,41.5
2020-09-21 06:15:29.6117,172.8,71.1,41.5,41.15,18,20.53,1,729,10.6,23.5,41.5,41.5
2020-09-21 06:15:29.8590,172.8,71.1,41.5,41.15,18,20.52,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:15:30.1063,172.8,71.2,41.5,41.2,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:30.3535,172.8,71.2,41.5,41.2,18,20.52,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:15:30.6025,172.8,71.2,41.5,41.2,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:15:30.8550,172.8,71.2,41.5,41.2,18,20.53,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:15:31.1075,172.8,71.2,41.5,41.2,18,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:15:31.3600,172.8,71.2,41.5,41.2,18.1,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:31.6126,172.8,71.2,41.5,41.2,18.1,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:31.8651,172.8,71.2,41.5,41.2,18,20.52,1,729,10.6,23.5,41.5,41.5
2020-09-21 06:15:32.1176,172.8,71.2,41.5,41.2,18,20.52,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:15:32.3701,172.8,71.2,41.5,41.2,18,20.52,61,731.5,723.9,0,41.5,41.5
2020-09-21 06:15:32.6227,172.8,71.2,41.5,41.2,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:15:32.8752,172.8,71.2,41.5,41.2,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:15:33.1277,172.8,71.2,41.5,41.2,18,20.52,3,729,10.6,23,41.5,41.5
2020-09-21 06:15:33.3802,172.8,71.2,41.5,41.2,18.1,20.52,4,728.5,11.2,23,41.5,41.5
2020-09-21 06:15:33.6328,172.8,71.2,41.5,41.2,18.1,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:33.8853,172.8,71.2,41.5,41.2,18,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:15:34.1378,172.8,71.2,41.5,41.2,18,20.52,1,729,10.6,23.5,41.5,41.5
2020-09-21 06:15:34.3904,172.8,71.2,41.5,41.2,18.1,20.52,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:15:34.6429,172.8,71.2,41.5,41.2,18,20.53,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:34.8941,172.8,71.2,41.5,41.2,17.9,20.52,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:15:35.1441,172.8,71.2,41.5,41.2,17.9,20.54,63,50,50,0,41.5,41.5
2020-09-21 06:15:35.3941,172.8,71.2,41.5,41.2,18.1,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:15:35.6441,172.8,71.2,41.5,41.2,18,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:15:35.8938,172.8,71.2,41.5,41.2,18,20.53,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:36.1417,172.8,71.2,41.5,41.2,18,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:36.3896,172.8,71.2,41.5,41.2,18.1,20.52,1,729,10.6,23.5,41.5,41.5
2020-09-21 06:15:36.6376,172.8,71.2,41.5,41.2,18.1,20.52,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:15:36.8854,172.8,71.2,41.5,41.2,18,20.52,61,731.6,723.9,0,41.5,41.5
2020-09-21 06:15:37.1326,172.8,71.2,41.5,41.2,17.9,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:15:37.3799,172.8,71.2,41.5,41.2,17.9,20.51,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:15:37.6271,172.8,71.2,41.5,41.2,18,20.52,3,729,10.6,23,41.5,41.5
2020-09-21 06:15:37.8743,172.8,71.2,41.5,41.2,18,20.52,4,728.5,11.2,23,41.5,41.5
2020-09-21 06:15:38.1217,172.8,71.2,41.5,41.2,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:38.3690,172.8,71.2,41.5,41.2,18.1,20.52,66,5180,5180,0,41.5,41.5
2020-09-21 06:15:38.6164,172.8,71.2,41.5,41.2,18.1,20.52,1,729,10.6,23.5,41.5,41.5
2020-09-21 06:15:38.8638,172.8,71.2,41.5,41.2,18,20.52,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:15:39.1111,172.8,71.2,41.5,41.2,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:39.3583,172.8,71.2,41.5,41.2,18,20.51,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:15:39.6056,172.8,71.2,41.5,41.2,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:15:39.8528,172.8,71.2,41.5,41.2,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:15:40.1001,172.8,71.2,41.5,41.2,18,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:15:40.3473,172.8,71.2,41.5,41.2,18,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:40.5946,172.8,71.2,41.5,41.2,18.1,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:40.8418,172.8,71.2,41.5,41.2,18.1,20.52,1,729,10.6,23.5,41.5,41.5
2020-09-21 06:15:41.0891,172.8,71.2,41.5,41.2,18,20.52,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:15:41.3363,172.8,71.2,41.5,41.2,18,20.51,61,731.6,723.8,0,41.5,41.5
2020-09-21 06:15:41.5836,172.8,71.2,41.5,41.2,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:15:41.8308,172.8,71.2,41.5,41.2,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:15:42.0781,172.8,71.2,41.5,41.2,18,20.52,3,729,10.6,23,41.5,41.5
2020-09-21 06:15:42.3253,172.8,71.2,41.5,41.2,18,20.52,4,728.5,11.2,23,41.5,41.5
2020-09-21 06:15:42.5725,172.8,71.2,41.5,41.2,18.1,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:42.8197,172.8,71.2,41.5,41.2,18.1,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:15:43.0670,172.8,71.2,41.5,41.2,18,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:15:43.3194,172.8,71.2,41.5,41.2,18,20.52,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:15:43.5719,172.8,71.2,41.5,41.2,18.1,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:43.8243,172.8,71.2,41.5,41.2,18.1,20.51,51,3.72,3.71,0,41.5,41.5
2020-09-21 06:15:44.0767,172.8,71.2,41.5,41.2,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:15:44.3243,172.8,71.2,41.5,41.2,17.9,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:15:44.5716,172.8,71.2,41.5,41.2,18,20.52,52,3.73,3.71,0,41.5,41.5
2020-09-21 06:15:44.8188,172.8,71.2,41.5,41.2,18.1,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:45.0660,172.8,71.2,41.5,41.2,18,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:45.3160,172.8,71.2,41.5,41.2,18,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:15:45.5684,172.8,71.2,41.5,41.2,18,20.52,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:15:45.8207,172.8,71.2,41.5,41.2,18.1,20.53,61,731.5,724,0,41.5,41.5
2020-09-21 06:15:46.0731,172.8,71.2,41.5,41.2,18,20.51,62,425,425,0,41.5,41.5
2020-09-21 06:15:46.3255,172.8,71.2,41.5,41.2,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:15:46.5781,172.8,71.2,41.5,41.2,17.9,20.52,3,729,10.8,23,41.5,41.5
2020-09-21 06:15:46.8306,172.8,71.2,41.5,41.2,18,20.52,4,728.5,11.2,23,41.5,41.5
2020-09-21 06:15:47.0831,172.8,71.3,41.5,41.26,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:47.3357,172.8,71.3,41.5,41.26,18,20.52,66,5200,5190,0,41.5,41.5
2020-09-21 06:15:47.5882,172.8,71.3,41.5,41.26,18,20.5,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:15:47.8407,172.8,71.3,41.5,41.26,18,20.51,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:15:48.0932,172.8,71.3,41.5,41.26,18.1,20.52,65,8000,8000,0,41.5,41.5
2020-09-21 06:15:48.3457,172.8,71.3,41.5,41.26,18,20.52,51,3.72,3.71,0,41.5,41.5
2020-09-21 06:15:48.5982,172.8,71.3,41.5,41.26,18,20.53,63,50,50,0,41.5,41.5
2020-09-21 06:15:48.8508,172.8,71.3,41.5,41.26,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:15:49.1033,172.8,71.3,41.5,41.26,18,20.51,52,3.73,3.71,0,41.5,41.5
2020-09-21 06:15:49.3553,172.8,71.3,41.5,41.26,18,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:49.6042,172.8,71.3,41.5,41.26,18,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:49.8531,172.8,71.3,41.5,41.26,18,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:15:50.1019,172.8,71.3,41.5,41.26,18.1,20.53,2,728.6,11.2,24,41.5,41.5
2020-09-21 06:15:50.3508,172.8,71.3,41.5,41.26,18.1,20.52,61,731.6,724,0,41.5,41.5
2020-09-21 06:15:50.5996,172.8,71.3,41.5,41.26,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:15:50.8484,172.8,71.3,41.5,41.26,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:15:51.0971,172.8,71.3,41.5,41.26,18.1,20.52,3,729,10.8,23,41.5,41.5
2020-09-21 06:15:51.3459,172.8,71.3,41.5,41.26,18,20.52,4,728.6,11.2,23,41.5,41.5
2020-09-21 06:15:51.5983,172.8,71.3,41.5,41.26,17.9,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:51.8508,172.8,71.3,41.5,41.26,18,20.52,66,5200,5200,0,41.5,41.5
2020-09-21 06:15:52.1032,172.8,71.3,41.5,41.26,18.1,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:15:52.3556,172.8,71.3,41.5,41.26,18.1,20.52,2,728.6,11.2,24,41.5,41.5
2020-09-21 06:15:52.6041,172.8,71.3,41.5,41.26,18,20.52,65,7990,7990,0,41.5,41.5
