Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:15:52.8512,172.8,71.3,41.5,41.26,18,20.5,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:15:53.0983,172.8,71.3,41.5,41.26,18.1,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:15:53.3454,172.8,71.3,41.5,41.26,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:15:53.5960,172.8,71.3,41.5,41.26,17.9,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:15:53.8479,172.8,71.3,41.5,41.26,17.9,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:54.0998,172.8,71.3,41.5,41.26,18.1,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:54.3516,172.8,71.3,41.5,41.26,18.1,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:15:54.6040,172.8,71.3,41.5,41.26,18,20.52,2,728.6,11.2,24,41.5,41.5
2020-09-21 06:15:54.8565,172.8,71.3,41.5,41.26,18,20.51,61,731.6,724,0,41.5,41.5
2020-09-21 06:15:55.1091,172.8,71.3,41.5,41.26,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:15:55.3616,172.8,71.3,41.5,41.26,18.1,20.51,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:15:55.6123,172.8,71.3,41.5,41.26,18,20.52,3,729,10.8,23,41.5,41.5
2020-09-21 06:15:55.8596,172.8,71.3,41.5,41.26,17.9,20.51,4,728.6,11.2,23,41.5,41.5
2020-09-21 06:15:56.1068,172.8,71.3,41.5,41.26,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:56.3541,172.8,71.3,41.5,41.26,18,20.52,66,5200,5200,0,41.5,41.5
2020-09-21 06:15:56.6013,172.8,71.3,41.5,41.26,18,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:15:56.8486,172.8,71.3,41.5,41.26,18,20.52,2,728.6,11.2,24,41.5,41.5
2020-09-21 06:15:57.0958,172.8,71.3,41.5,41.26,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:15:57.3431,172.8,71.3,41.5,41.26,18.1,20.51,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:15:57.5903,172.8,71.3,41.5,41.26,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:15:57.8428,172.8,71.3,41.5,41.26,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:15:58.0954,172.8,71.3,41.5,41.26,18,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:15:58.3479,172.8,71.3,41.5,41.26,18,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:58.6004,172.8,71.3,41.5,41.26,18,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:15:58.8526,172.8,71.3,41.5,41.26,18,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:15:59.1045,172.8,71.4,41.5,41.32,18,20.52,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:15:59.3564,172.8,71.4,41.5,41.32,18.1,20.52,61,731.5,723.9,0,41.5,41.5
2020-09-21 06:15:59.6082,172.8,71.4,41.5,41.32,18.1,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:15:59.8605,172.8,71.4,41.5,41.32,18,20.55,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:16:00.1130,172.8,71.4,41.5,41.32,18,20.52,3,729,10.8,23,41.5,41.5
2020-09-21 06:16:00.3656,172.8,71.4,41.5,41.32,18,20.52,4,728.5,11.2,23,41.5,41.5
2020-09-21 06:16:00.6181,172.8,71.4,41.5,41.32,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:16:00.8701,172.8,71.4,41.5,41.32,18,20.52,66,5200,5200,0,41.5,41.5
2020-09-21 06:16:01.1191,172.8,71.4,41.5,41.32,18,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:16:01.3680,172.8,71.4,41.5,41.32,18,20.51,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:16:01.6169,172.8,71.4,41.5,41.32,18.1,20.51,65,7990,7990,0,41.5,41.5
2020-09-21 06:16:01.8658,172.8,71.4,41.5,41.32,18,20.52,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:02.1174,172.8,71.4,41.5,41.32,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:16:02.3699,172.8,71.4,41.5,41.32,18.1,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:16:02.6225,172.8,71.4,41.5,41.32,18,20.53,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:16:02.8750,172.8,71.4,41.5,41.32,18,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:16:03.1238,172.8,71.4,41.5,41.32,17.9,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:16:03.3711,172.8,71.4,41.5,41.32,18,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:16:03.6184,172.8,71.4,41.5,41.32,18.1,20.52,2,728.5,11.2,24,41.5,41.5
2020-09-21 06:16:03.8657,172.8,71.4,41.5,41.32,18,20.52,61,731.6,724,0,41.5,41.5
2020-09-21 06:16:04.1157,172.8,71.4,41.5,41.32,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:16:04.3667,172.8,71.4,41.5,41.32,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:16:04.6176,172.8,71.4,41.5,41.32,18.1,20.52,3,729,10.8,23,41.5,41.5
2020-09-21 06:16:04.8686,172.8,71.4,41.5,41.32,18.1,20.52,4,728.6,11.2,23,41.5,41.5
2020-09-21 06:16:05.1207,172.8,71.4,41.5,41.32,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:16:05.3732,172.8,71.4,41.5,41.32,17.9,20.52,66,5200,5200,0,41.5,41.5
2020-09-21 06:16:05.6258,172.8,71.4,41.5,41.32,18,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:16:05.8783,172.8,71.4,41.5,41.32,18,20.52,2,728.6,11.2,24,41.5,41.5
2020-09-21 06:16:06.1270,172.8,71.4,41.5,41.32,18,20.52,65,7990,7990,0,41.5,41.5
2020-09-21 06:16:06.3743,172.8,71.4,41.5,41.32,18,20.52,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:06.6216,172.8,71.4,41.5,41.32,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:16:06.8689,172.8,71.4,41.5,41.32,18.1,20.51,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:16:07.1162,172.8,71.4,41.5,41.32,18,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:16:07.3634,172.8,71.4,41.5,41.32,18,20.52,6,8020,25.3,3.7,41.5,41.5
2020-09-21 06:16:07.6106,172.8,71.4,41.5,41.32,18,20.52,7,7970,25.3,3.7,41.5,41.5
2020-09-21 06:16:07.8577,172.8,71.4,41.5,41.32,18,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:16:08.1049,172.8,71.4,41.5,41.32,18,20.52,2,728.6,11.2,24,41.5,41.5
2020-09-21 06:16:08.3550,172.8,71.4,41.5,41.32,18,20.52,61,731.8,724,0,41.5,41.5
2020-09-21 06:16:08.6076,172.8,71.4,41.5,41.32,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:16:08.8601,172.8,71.4,41.5,41.32,18.1,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:16:09.1127,172.8,71.4,41.5,41.32,18.1,20.52,3,729,10.8,23,41.5,41.5
2020-09-21 06:16:09.3626,172.8,71.4,41.5,41.32,18,20.52,4,728.6,11.2,23,41.5,41.5
2020-09-21 06:16:09.6098,172.8,71.4,41.5,41.32,18,20.52,65,8020,7970,0,41.5,41.5
2020-09-21 06:16:09.8571,172.8,71.4,41.5,41.32,18,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:16:10.1043,172.8,71.4,41.5,41.32,18,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:16:10.3544,172.8,71.4,41.5,41.32,18,20.52,2,728.6,11.2,24,41.5,41.5
2020-09-21 06:16:10.6070,172.8,71.4,41.5,41.32,18,20.52,65,8010,7970,0,41.5,41.5
2020-09-21 06:16:10.8595,172.8,71.4,41.5,41.32,18.1,20.52,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:11.1121,172.8,71.4,41.5,41.32,18.1,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:16:11.3627,172.8,71.4,41.5,41.32,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:16:11.6107,172.8,71.4,41.5,41.32,18,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:16:11.8587,172.8,71.4,41.5,41.32,18.1,20.52,6,7990,25.3,3.7,41.5,41.5
2020-09-21 06:16:12.1067,172.8,71.4,41.5,41.32,18,20.52,7,7990,25.3,3.7,41.5,41.5
2020-09-21 06:16:12.3551,172.8,71.4,41.5,41.32,17.9,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:16:12.6061,172.8,71.4,41.5,41.32,17.9,20.52,2,728.6,11.2,24,41.5,41.5
2020-09-21 06:16:12.8572,172.8,71.4,41.5,41.32,18,20.52,61,731.7,724.1,0,41.5,41.5
2020-09-21 06:16:13.1082,172.8,71.4,41.5,41.32,18.1,20.54,62,425,425,0,41.5,41.5
2020-09-21 06:16:13.3594,172.8,71.4,41.5,41.32,18.1,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:16:13.6119,172.8,71.4,41.5,41.32,18,20.52,3,729,10.8,23,41.5,41.5
2020-09-21 06:16:13.8643,172.8,71.4,41.5,41.32,18,20.52,4,728.6,11.2,23,41.5,41.5
2020-09-21 06:16:14.1168,172.8,71.4,41.5,41.32,18.1,20.52,65,8010,7970,0,41.5,41.5
2020-09-21 06:16:14.3692,172.8,71.4,41.5,41.32,18,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:16:14.6185,172.8,71.4,41.5,41.32,17.9,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:16:14.8667,172.8,71.4,41.5,41.32,17.9,20.52,2,728.6,11.2,24,41.5,41.5
2020-09-21 06:16:15.1149,172.8,71.4,41.5,41.32,18,20.52,65,8010,7960,0,41.5,41.5
2020-09-21 06:16:15.3631,172.8,71.4,41.5,41.32,18,20.52,51,3.72,3.71,0,41.5,41.5
2020-09-21 06:16:15.6133,172.8,71.4,41.5,41.32,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:16:15.8642,172.8,71.4,41.5,41.32,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:16:16.1151,172.8,71.4,41.5,41.32,18.1,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:16:16.3660,172.8,71.4,41.5,41.32,18,20.52,6,8020,25.3,3.7,41.5,41.5
2020-09-21 06:16:16.6169,172.8,71.4,41.5,41.32,18,20.52,7,7960,25.3,3.7,41.5,41.5
2020-09-21 06:16:16.8678,172.8,71.4,41.5,41.32,17.9,20.52,1,729,10.8,23.5,41.5,41.5
2020-09-21 06:16:17.1187,172.8,71.4,41.5,41.32,18,20.52,2,728.6,11.2,24,41.5,41.5
2020-09-21 06:16:17.3697,172.8,71.4,41.5,41.32,18,20.52,61,731.7,724.1,0,41.5,41.5
2020-09-21 06:16:17.6195,172.8,71.4,41.5,41.32,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:16:17.8671,172.8,71.4,41.5,41.32,18,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:16:18.1147,172.8,71.4,41.5,41.32,18.1,20.52,3,729,10.8,23,41.5,41.5
2020-09-21 06:16:18.3622,172.8,71.4,41.5,41.32,18.1,20.52,4,728.6,11.2,23,41.5,41.5
2020-09-21 06:16:18.6115,172.8,71.4,41.5,41.32,18,20.53,65,8010,7970,0,41.5,41.5
2020-09-21 06:16:18.8640,172.8,71.4,41.5,41.32,18,20.52,66,5180,5180,0,41.5,41.5
2020-09-21 06:16:19.1165,172.8,71.4,41.5,41.32,18,20.51,1,729.2,10.8,23.5,41.5,41.5
2020-09-21 06:16:19.3690,172.8,71.4,41.5,41.32,18,20.52,2,728.8,11.2,24,41.5,41.5
2020-09-21 06:16:19.6215,172.8,71.4,41.5,41.32,18,20.52,65,8010,7970,0,41.5,41.5
2020-09-21 06:16:19.8691,172.8,71.4,41.5,41.32,18,20.54,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:20.1165,172.8,71.4,41.5,41.32,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:16:20.3638,172.8,71.4,41.5,41.32,18.1,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:16:20.6111,172.8,71.4,41.5,41.32,18,20.52,52,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:20.8636,172.8,71.4,41.5,41.32,18,20.52,6,8010,25.3,3.7,41.5,41.5
2020-09-21 06:16:21.1161,172.8,71.4,41.5,41.32,18,20.51,7,7970,25.3,3.7,41.5,41.5
2020-09-21 06:16:21.3686,172.8,71.4,41.5,41.32,18.1,20.52,1,729.2,10.8,23.5,41.5,41.5
2020-09-21 06:16:21.6212,172.8,71.4,41.5,41.32,18,20.52,2,728.8,11.2,24,41.5,41.5
2020-09-21 06:16:21.8721,172.8,71.4,41.5,41.32,17.9,20.52,61,731.8,724.1,0,41.5,41.5
2020-09-21 06:16:22.1218,172.8,71.4,41.5,41.32,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:16:22.3716,172.8,71.4,41.5,41.32,18.1,20.51,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:16:22.6213,172.8,71.4,41.5,41.32,18.1,20.52,3,729.2,10.8,23,41.5,41.5
2020-09-21 06:16:22.8696,172.8,71.4,41.5,41.32,18,20.52,4,728.8,11.2,23,41.5,41.5
2020-09-21 06:16:23.1169,172.8,71.4,41.5,41.32,18,20.52,65,8000,7990,0,41.5,41.5
2020-09-21 06:16:23.3643,172.8,71.4,41.5,41.32,18.1,20.52,66,5190,5180,0,41.5,41.5
2020-09-21 06:16:23.6116,172.8,71.4,41.5,41.32,18,20.52,1,729.2,10.8,23.5,41.5,41.5
2020-09-21 06:16:23.8597,172.8,71.4,41.5,41.32,18,20.52,2,728.8,11.2,24,41.5,41.5
2020-09-21 06:16:24.1122,172.8,71.4,41.5,41.32,17.9,20.52,65,8010,7970,0,41.5,41.5
2020-09-21 06:16:24.3647,172.8,71.4,41.5,41.32,18,20.52,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:24.6172,172.8,71.4,41.5,41.32,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:16:24.8697,172.8,71.4,41.5,41.32,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:16:25.1185,172.8,71.4,41.5,41.32,18,20.52,52,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:25.3660,172.8,71.4,41.5,41.32,18,20.51,6,8020,25.3,3.7,41.5,41.5
2020-09-21 06:16:25.6135,172.8,71.4,41.5,41.32,18.1,20.52,7,7970,25.3,3.7,41.5,41.5
2020-09-21 06:16:25.8610,172.8,71.4,41.5,41.32,18,20.52,1,729.2,10.8,23.5,41.5,41.5
2020-09-21 06:16:26.1103,172.8,71.4,41.5,41.32,18,20.52,2,728.8,11.2,24,41.5,41.5
2020-09-21 06:16:26.3628,172.8,71.4,41.5,41.32,18,20.52,61,731.8,724.2,0,41.5,41.5
2020-09-21 06:16:26.6153,172.8,71.4,41.5,41.32,18,20.51,62,425,425,0,41.5,41.5
2020-09-21 06:16:26.8678,172.8,71.4,41.5,41.32,18,20.51,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:16:27.1203,172.8,71.4,41.5,41.32,18,20.51,3,729.1,10.8,23,41.5,41.5
2020-09-21 06:16:27.3728,172.8,71.4,41.5,41.32,18,20.52,4,728.7,11.2,23,41.5,41.5
2020-09-21 06:16:27.6253,172.8,71.4,41.5,41.32,18.1,20.52,65,8010,7970,0,41.5,41.5
2020-09-21 06:16:27.8778,172.8,71.4,41.5,41.32,18.1,20.52,66,5180,5180,0,41.5,41.5
2020-09-21 06:16:28.1285,172.8,71.4,41.5,41.32,18,20.52,1,729.1,10.8,23.5,41.5,41.5
2020-09-21 06:16:28.3759,172.8,71.4,41.5,41.32,17.9,20.52,2,728.7,11.2,24,41.5,41.5
2020-09-21 06:16:28.6233,172.8,71.4,41.5,41.32,18,20.52,65,8010,7970,0,41.5,41.5
2020-09-21 06:16:28.8707,172.8,71.4,41.5,41.32,18,20.52,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:29.1180,172.8,71.4,41.5,41.32,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:16:29.3654,172.8,71.5,41.5,41.38,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:16:29.6128,172.8,71.5,41.5,41.38,18.1,20.52,52,3.73,3.7,0,41.5,41.5
2020-09-21 06:16:29.8602,172.8,71.5,41.5,41.38,18.1,20.52,6,8010,25.3,3.7,41.5,41.5
2020-09-21 06:16:30.1076,172.8,71.5,41.5,41.38,18.1,20.52,7,7960,25.3,3.7,41.5,41.5
2020-09-21 06:16:30.3578,172.8,71.5,41.5,41.38,18,20.53,1,729.1,10.8,23.5,41.5,41.5
2020-09-21 06:16:30.6103,172.8,71.5,41.5,41.38,18,20.53,2,728.7,11.2,24,41.5,41.5
2020-09-21 06:16:30.8628,172.8,71.5,41.5,41.38,18,20.52,61,731.8,724.2,0,41.5,41.5
2020-09-21 06:16:31.1153,172.8,71.5,41.5,41.38,18,20.53,62,425,425,0,41.5,41.5
2020-09-21 06:16:31.3678,172.8,71.5,41.5,41.38,17.9,20.52,64,14.5,14.6,0,41.5,41.5
2020-09-21 06:16:31.6203,172.8,71.5,41.5,41.38,18.1,20.49,3,729.1,10.8,23,41.5,41.5
2020-09-21 06:16:31.8727,172.8,71.5,41.5,41.38,18.1,20.51,4,728.7,11.2,23,41.5,41.5
2020-09-21 06:16:32.1252,172.8,71.5,41.5,41.38,18.1,20.52,65,8020,7970,0,41.5,41.5
2020-09-21 06:16:32.3775,172.8,71.5,41.5,41.38,18,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:16:32.6295,172.8,71.5,41.5,41.38,18,20.52,1,729.1,10.8,23.5,41.5,41.5
2020-09-21 06:16:32.8816,172.8,71.5,41.5,41.38,18.1,20.52,2,728.7,11.2,24,41.5,41.5
2020-09-21 06:16:33.1337,172.8,71.5,41.5,41.38,18.1,20.52,65,8010,7970,0,41.5,41.5
2020-09-21 06:16:33.3838,172.8,71.5,41.5,41.38,18,20.52,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:33.6311,172.8,71.5,41.5,41.38,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:16:33.8784,172.8,71.5,41.5,41.38,17.9,20.51,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:16:34.1258,172.8,71.5,41.5,41.38,18,20.52,52,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:34.3731,172.8,71.5,41.5,41.38,18,20.52,6,8010,25.3,3.7,41.5,41.5
2020-09-21 06:16:34.6203,172.8,71.5,41.5,41.38,18,20.52,7,7970,25.3,3.7,41.5,41.5
2020-09-21 06:16:34.8675,172.8,71.5,41.5,41.38,18,20.52,1,729.2,10.8,23.5,41.5,41.5
2020-09-21 06:16:35.1148,172.8,71.5,41.5,41.38,18.1,20.52,2,728.8,11.2,24,41.5,41.5
2020-09-21 06:16:35.3620,172.8,71.5,41.5,41.38,18.1,20.52,61,731.8,724.2,0,41.5,41.5
2020-09-21 06:16:35.6093,172.8,71.5,41.5,41.38,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:16:35.8567,172.8,71.5,41.5,41.38,17.9,20.52,64,14.4,14.6,0,41.5,41.5
2020-09-21 06:16:36.1040,172.8,71.5,41.5,41.38,18,20.52,3,729.2,10.8,23,41.5,41.5
2020-09-21 06:16:36.3513,172.8,71.5,41.5,41.38,18,20.52,4,728.8,11.2,23,41.5,41.5
2020-09-21 06:16:36.6023,172.8,71.5,41.5,41.38,18,20.52,65,8010,7970,0,41.5,41.5
2020-09-21 06:16:36.8547,172.8,71.5,41.5,41.38,18,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:16:37.1072,172.8,71.5,41.5,41.38,18.1,20.52,1,729.2,10.8,23.5,41.5,41.5
2020-09-21 06:16:37.3596,172.8,71.5,41.5,41.38,18.1,20.52,2,728.8,11.2,24,41.5,41.5
2020-09-21 06:16:37.6121,172.8,71.5,41.5,41.38,18,20.52,65,8010,7970,0,41.5,41.5
2020-09-21 06:16:37.8646,172.8,71.5,41.5,41.38,18,20.52,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:38.1171,172.8,71.5,41.5,41.38,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:16:38.3696,172.8,71.5,41.5,41.38,18,20.53,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:16:38.6221,172.8,71.5,41.5,41.38,18,20.52,52,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:38.8747,172.8,71.5,41.5,41.38,18,20.52,6,8010,25.3,3.7,41.5,41.5
2020-09-21 06:16:39.1272,172.8,71.5,41.5,41.38,18,20.52,7,7970,25.3,3.7,41.5,41.5
2020-09-21 06:16:39.3797,172.8,71.5,41.5,41.38,18.1,20.52,1,729.2,10.8,23.5,41.5,41.5
2020-09-21 06:16:39.6323,172.8,71.5,41.5,41.38,18.1,20.52,2,728.8,11.2,24,41.5,41.5
2020-09-21 06:16:39.8840,172.8,71.5,41.5,41.38,18,20.52,61,731.8,724.2,0,41.5,41.5
2020-09-21 06:16:40.1314,172.8,71.5,41.5,41.38,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:16:40.3787,172.8,71.5,41.5,41.38,18.1,20.52,64,14.5,14.6,0,41.5,41.5
2020-09-21 06:16:40.6261,172.8,71.5,41.5,41.38,18,20.52,3,729.2,10.8,23,41.5,41.5
2020-09-21 06:16:40.8735,172.8,71.5,41.5,41.38,17.9,20.52,4,728.8,11.2,23,41.5,41.5
2020-09-21 06:16:41.1208,172.8,71.5,41.5,41.38,18,20.52,65,8020,7970,0,41.5,41.5
2020-09-21 06:16:41.3680,172.8,71.5,41.5,41.38,18.1,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:16:41.6153,172.8,71.5,41.5,41.38,18.1,20.52,1,729.3,10.8,23.5,41.5,41.5
2020-09-21 06:16:41.8632,172.8,71.5,41.5,41.38,18,20.52,2,729,11.2,24,41.5,41.5
2020-09-21 06:16:42.1157,172.8,71.5,41.5,41.38,18,20.51,65,8020,7970,0,41.5,41.5
2020-09-21 06:16:42.3683,172.8,71.5,41.5,41.38,18.1,20.52,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:42.6208,172.8,71.5,41.5,41.38,18,20.51,63,50,50,0,41.5,41.5
2020-09-21 06:16:42.8734,172.8,71.5,41.5,41.38,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:16:43.1241,172.8,71.5,41.5,41.38,17.9,20.52,52,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:43.3742,172.8,71.5,41.5,41.38,17.9,20.51,6,8010,25.3,3.7,41.5,41.5
2020-09-21 06:16:43.6243,172.8,71.5,41.5,41.38,18.1,20.52,7,7970,25.3,3.7,41.5,41.5
2020-09-21 06:16:43.8744,172.8,71.5,41.5,41.38,18,20.52,1,729.3,10.8,23.5,41.5,41.5
2020-09-21 06:16:44.1224,172.8,71.5,41.5,41.38,18,20.52,2,729,11.2,24,41.5,41.5
2020-09-21 06:16:44.3697,172.8,71.5,41.5,41.38,18.1,20.53,61,731.9,724.3,0,41.5,41.5
2020-09-21 06:16:44.6170,172.8,71.5,41.5,41.38,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:16:44.8643,172.8,71.5,41.5,41.38,18,20.52,64,14.5,14.6,0,41.5,41.5
2020-09-21 06:16:45.1117,172.8,71.5,41.5,41.38,17.9,20.52,3,729.3,10.8,23,41.5,41.5
2020-09-21 06:16:45.3590,172.8,71.5,41.5,41.38,18,20.52,4,729,11.2,23,41.5,41.5
2020-09-21 06:16:45.6063,172.8,71.5,41.5,41.38,18,20.52,65,8010,7970,0,41.5,41.5
2020-09-21 06:16:45.8536,172.8,71.5,41.5,41.38,18,20.54,66,5190,5190,0,41.5,41.5
2020-09-21 06:16:46.1009,172.8,71.5,41.5,41.38,18,20.52,1,729.3,10.8,23.5,41.5,41.5
2020-09-21 06:16:46.3531,172.8,71.5,41.5,41.38,18.1,20.52,2,729,11.2,24,41.5,41.5
2020-09-21 06:16:46.6056,172.8,71.5,41.5,41.38,18.1,20.5,65,8020,7970,0,41.5,41.5
2020-09-21 06:16:46.8581,172.8,71.5,41.5,41.38,18,20.52,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:47.1106,172.8,71.5,41.5,41.38,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:16:47.3632,172.8,71.5,41.5,41.38,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:16:47.6157,172.8,71.5,41.5,41.38,18,20.52,52,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:47.8682,172.8,71.5,41.5,41.38,18,20.52,6,8010,25.3,3.7,41.5,41.5
2020-09-21 06:16:48.1207,172.8,71.5,41.5,41.38,18,20.52,7,7970,25.3,3.7,41.5,41.5
2020-09-21 06:16:48.3725,172.8,71.5,41.5,41.38,18,20.5,1,729.3,10.8,23.5,41.5,41.5
2020-09-21 06:16:48.6237,172.8,71.5,41.5,41.38,18.1,20.52,2,728.9,11.2,24,41.5,41.5
2020-09-21 06:16:48.8748,172.8,71.5,41.5,41.38,18.1,20.52,61,731.9,724.3,0,41.5,41.5
2020-09-21 06:16:49.1260,172.8,71.6,41.5,41.44,18,20.52,62,425,425,0,41.5,41.5
2020-09-21 06:16:49.3772,172.8,71.6,41.5,41.44,18,20.52,64,14.5,14.6,0,41.5,41.5
2020-09-21 06:16:49.6284,172.8,71.6,41.5,41.44,18,20.51,3,729.3,10.8,23,41.5,41.5
2020-09-21 06:16:49.8796,172.8,71.6,41.5,41.44,18,20.52,4,728.9,11.2,23,41.5,41.5
2020-09-21 06:16:50.1308,172.8,71.6,41.5,41.44,18,20.52,65,8020,7970,0,41.5,41.5
2020-09-21 06:16:50.3814,172.8,71.6,41.5,41.44,18,20.53,66,5190,5190,0,41.5,41.5
2020-09-21 06:16:50.6288,172.8,71.6,41.5,41.44,18.1,20.54,1,729.3,10.8,23.5,41.5,41.5
2020-09-21 06:16:50.8762,172.8,71.6,41.5,41.44,18.1,20.52,2,728.9,11.2,24,41.5,41.5
2020-09-21 06:16:51.1235,172.8,71.6,41.5,41.44,18,20.52,65,8010,7970,0,41.5,41.5
2020-09-21 06:16:51.3716,172.8,71.6,41.5,41.44,18,20.52,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:51.6242,172.8,71.6,41.5,41.44,18.1,20.53,63,50,50,0,41.5,41.5
2020-09-21 06:16:51.8767,172.8,71.6,41.5,41.44,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:16:52.1292,172.8,71.6,41.5,41.44,18,20.52,52,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:52.3815,172.8,71.6,41.5,41.44,17.9,20.52,6,8010,25.3,3.7,41.5,41.5
2020-09-21 06:16:52.6316,172.8,71.6,41.5,41.44,18.1,20.52,7,7970,25.3,3.7,41.5,41.5
2020-09-21 06:16:52.8817,172.8,71.6,41.5,41.44,18.1,20.52,1,729.3,10.8,23.5,41.5,41.5
2020-09-21 06:16:53.1318,172.8,71.6,41.5,41.44,18,20.52,2,728.9,11.2,24,41.5,41.5
2020-09-21 06:16:53.3819,172.8,71.6,41.5,41.44,18,20.52,61,731.9,724.2,0,41.5,41.5
2020-09-21 06:16:53.6307,172.8,71.6,41.5,41.44,18,20.51,62,425,425,0,41.5,41.5
2020-09-21 06:16:53.8795,172.8,71.6,41.5,41.44,18.1,20.5,64,14.5,14.6,0,41.5,41.5
2020-09-21 06:16:54.1283,172.8,71.6,41.5,41.44,18,20.52,3,729.3,10.8,23,41.5,41.5
2020-09-21 06:16:54.3771,172.8,71.6,41.5,41.44,18,20.52,4,728.9,11.2,23,41.5,41.5
2020-09-21 06:16:54.6254,172.8,71.6,41.5,41.44,17.9,20.53,65,8020,7970,0,41.5,41.5
2020-09-21 06:16:54.8727,172.8,71.6,41.5,41.44,18,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:16:55.1201,172.8,71.6,41.5,41.44,18,20.5,1,729.3,10.8,23.5,41.5,41.5
2020-09-21 06:16:55.3674,172.8,71.6,41.5,41.44,18,20.52,2,728.9,11.2,24,41.5,41.5
2020-09-21 06:16:55.6147,172.8,71.6,41.5,41.44,18,20.53,65,8010,7970,0,41.5,41.5
2020-09-21 06:16:55.8619,172.8,71.6,41.5,41.44,18.1,20.52,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:56.1091,172.8,71.6,41.5,41.44,18.1,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:16:56.3564,172.8,71.6,41.5,41.44,18,20.53,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:16:56.6036,172.8,71.6,41.5,41.44,17.9,20.52,52,3.73,3.71,0,41.5,41.5
2020-09-21 06:16:56.8509,172.8,71.6,41.5,41.44,18,20.52,6,8020,25.3,3.7,41.5,41.5
2020-09-21 06:16:57.0982,172.8,71.6,41.5,41.44,18,20.52,7,7970,25.3,3.7,41.5,41.5
2020-09-21 06:16:57.3456,172.8,71.6,41.5,41.44,18,20.52,1,729.4,10.8,23.5,41.5,41.5
2020-09-21 06:16:57.5929,172.8,71.6,41.5,41.44,18,20.51,2,729,11.2,24,41.5,41.5
2020-09-21 06:16:57.8449,172.8,71.6,41.5,41.44,18.1,20.52,61,731.9,724.2,0,41.5,41.5
2020-09-21 06:16:58.0975,172.8,71.6,41.5,41.44,18.1,20.53,62,425,425,0,41.5,41.5
2020-09-21 06:16:58.3500,172.8,71.6,41.75,41.44,18,20.51,64,14.5,14.6,0,41.5,41.5
2020-09-21 06:16:58.6026,172.8,71.6,41.75,41.44,18,20.52,3,729.4,10.8,23,41.5,41.5
2020-09-21 06:16:58.8551,172.8,71.6,41.75,41.44,18,20.52,4,729,11.2,23,41.5,41.5
2020-09-21 06:16:59.1077,172.8,71.6,41.75,41.44,18,20.52,65,8010,7970,0,41.5,41.5
2020-09-21 06:16:59.3602,172.8,71.6,41.75,41.44,18,20.52,66,5190,5190,0,41.5,41.5
2020-09-21 06:16:59.6128,172.8,71.6,41.75,41.44,18,20.52,1,729.4,10.8,23.5,41.5,41.5
2020-09-21 06:16:59.8653,172.8,71.6,41.75,41.44,18,20.52,2,729,11.2,24,41.5,41.5
2020-09-21 06:17:00.1178,172.8,71.6,41.75,41.44,18.1,20.52,65,8010,7970,0,41.5,41.5
2020-09-21 06:17:00.3703,172.8,71.6,41.75,41.44,18.1,20.52,51,3.73,3.71,0,41.5,41.5
2020-09-21 06:17:00.6228,172.8,71.6,41.75,41.44,18,20.52,63,50,50,0,41.5,41.5
2020-09-21 06:17:00.8754,172.8,71.6,41.75,41.44,18,20.52,67,25.3,25.3,0,41.5,41.5
2020-09-21 06:17:01.1279,172.8,71.6,41.75,41.44,18,20.52,52,3.73,3.71,0,41.5,41.5
2020-09-21 06:17:01.3805,172.8,71.6,41.75,41.44,18,20.52,6,8000,25.3,3.7,41.5,41.5
2020-09-21 06:17:01.6330,172.8,71.6,41.75,41.44,17.9,20.52,7,7970,25.3,3.7,41.5,41.5
2020-09-21 06:17:01.8846,172.8,71.6,41.75,41.44,18,20.52,1,729.4,10.8,23.5,41.5,41.5
2020-09-21 06:17:02.1319,172.8,71.6,41.75,41.44,18.1,20.52,2,729,11.2,24,41.5,41.5
2020-09-21 06:17:02.3792,172.8,71.6,41.75,41.44,18,20.52,61,732,724.4,0,41.5,41.5
2020-09-21 06:17:02.6265,172.8,71.6,41.75,41.44,18,20.52,62,425,425,0,42,41.5
2020-09-21 06:17:02.8738,172.8,71.6,41.75,41.44,18,20.5,64,14.4,14.6,0,42,41.5
2020-09-21 06:17:03.1212,172.8,71.6,41.75,41.44,18.1,20.53,3,729.5,10.8,23,42,41.5
2020-09-21 06:17:03.3686,172.8,71.6,41.75,41.44,18,20.52,4,729,11.2,23,42,41.5
2020-09-21 06:17:03.6159,172.8,71.6,41.75,41.44,17.9,20.52,65,8000,7980,0,42,41.5
2020-09-21 06:17:03.8633,172.8,71.6,41.75,41.44,17.9,20.52,66,5190,5190,0,42,41.5
2020-09-21 06:17:04.1145,172.8,71.6,41.75,41.44,18,20.52,1,729.5,10.8,23.5,42,41.5
2020-09-21 06:17:04.3670,172.8,71.6,41.75,41.44,18,20.51,2,729,11.2,24,42,41.5
2020-09-21 06:17:04.6196,172.8,71.6,41.75,41.44,18,20.52,65,7990,7970,0,42,41.5
2020-09-21 06:17:04.8721,172.8,71.6,41.75,41.44,18,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 06:17:05.1247,172.8,71.6,41.75,41.44,18,20.52,63,50,50,0,42,41.5
2020-09-21 06:17:05.3772,172.8,71.6,41.75,41.44,18.1,20.52,67,25.3,25.3,0,42,41.5
2020-09-21 06:17:05.6297,172.8,71.6,41.75,41.44,18,20.52,52,3.73,3.7,0,42,41.5
2020-09-21 06:17:05.8823,172.8,71.6,41.75,41.44,17.9,20.52,6,7990,25.3,3.7,42,41.5
2020-09-21 06:17:06.1348,172.8,71.6,41.75,41.44,17.9,20.52,7,7970,25.3,3.7,42,41.5
2020-09-21 06:17:06.3874,172.8,71.6,41.75,41.44,18,20.52,1,729.5,10.8,23.5,42,41.5
2020-09-21 06:17:06.6399,172.8,71.6,41.75,41.44,18,20.52,2,729,11.2,24,42,41.5
2020-09-21 06:17:06.8925,172.8,71.6,41.75,41.44,18,20.52,61,732.1,724.3,0,42,41.5
2020-09-21 06:17:07.1450,172.8,71.6,41.75,41.44,18,20.52,62,425,425,0,42,41.5
2020-09-21 06:17:07.3968,172.8,71.6,41.75,41.44,18.1,20.52,64,14.4,14.6,0,42,41.5
2020-09-21 06:17:07.6440,172.8,71.6,41.75,41.44,18.1,20.52,3,729.5,10.8,23,42,41.5
2020-09-21 06:17:07.8912,172.8,71.6,41.75,41.44,18,20.53,4,729,11.2,23,42,41.5
2020-09-21 06:17:08.1383,172.8,71.6,41.75,41.44,17.9,20.52,65,7980,7980,0,42,41.5
2020-09-21 06:17:08.3855,172.8,71.6,41.75,41.44,18,20.52,66,5190,5200,0,42,41.5
2020-09-21 06:17:08.6375,172.8,71.6,41.75,41.44,18,20.52,1,729.5,10.8,23.5,42,41.5
2020-09-21 06:17:08.8894,172.8,71.6,41.75,41.44,18,20.52,2,729,11.2,24,42,41.5
2020-09-21 06:17:09.1413,172.8,71.6,41.75,41.44,18,20.5,65,7990,7980,0,42,41.5
2020-09-21 06:17:09.3932,172.8,71.6,41.75,41.44,18,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 06:17:09.6408,172.8,71.6,41.75,41.44,18.1,20.52,63,50,50,0,42,41.5
2020-09-21 06:17:09.8881,172.8,71.6,41.75,41.44,18,20.52,67,25.3,25.3,0,42,41.5
2020-09-21 06:17:10.1355,172.8,71.6,41.75,41.44,18,20.52,52,3.73,3.71,0,42,41.5
2020-09-21 06:17:10.3828,172.8,71.8,41.75,41.55,18,20.52,6,7990,25.3,3.7,42,41.5
2020-09-21 06:17:10.6302,172.8,71.8,41.75,41.55,18,20.52,7,7980,25.3,3.7,42,41.5
2020-09-21 06:17:10.8777,172.8,71.8,41.75,41.55,18,20.52,1,729.4,10.8,23.5,42,41.5
2020-09-21 06:17:11.1251,172.8,71.8,41.75,41.55,17.9,20.53,2,729,11.2,24,42,41.5
2020-09-21 06:17:11.3725,172.8,71.8,42,41.55,18,20.52,61,732,724.4,0,42,41.5
2020-09-21 06:17:11.6199,172.8,71.8,42,41.55,18.1,20.53,62,425,425,0,42,41.5
2020-09-21 06:17:11.8673,172.8,71.8,42,41.55,18,20.52,64,14.4,14.6,0,42,41.5
2020-09-21 06:17:12.1147,172.8,71.8,42,41.55,18,20.52,3,729.4,10.8,23,42,41.5
2020-09-21 06:17:12.3621,172.8,71.8,42,41.55,18,20.52,4,729,11.2,23,42,41.5
2020-09-21 06:17:12.6112,172.8,71.8,42,41.55,18,20.52,65,7970,8000,0,42,41.5
2020-09-21 06:17:12.8634,172.8,71.8,42,41.55,17.9,20.54,66,5200,5200,0,42,41.5
2020-09-21 06:17:13.1157,172.8,71.8,42,41.55,17.9,20.52,1,729.4,10.8,23.5,42,41.5
2020-09-21 06:17:13.3679,172.8,71.8,42,41.55,18,20.52,2,729,11.2,24,42,41.5
2020-09-21 06:17:13.6202,172.8,71.8,42,41.55,18.1,20.52,65,7990,7980,0,42,41.5
2020-09-21 06:17:13.8726,172.8,71.8,42,41.55,18,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 06:17:14.1251,172.8,71.8,42,41.55,18,20.54,63,50,50,0,42,41.5
2020-09-21 06:17:14.3777,172.8,71.8,42,41.55,18,20.52,67,25.3,25.3,0,42,41.5
2020-09-21 06:17:14.6302,172.8,71.8,42,41.55,18,20.52,52,3.73,3.71,0,42,41.5
2020-09-21 06:17:14.8827,172.8,71.8,42,41.55,18,20.52,6,7990,25.3,3.7,42,41.5
2020-09-21 06:17:15.1353,172.8,71.8,42,41.55,17.9,20.52,7,7980,25.3,3.7,42,41.5
2020-09-21 06:17:15.3878,172.8,71.8,42,41.55,17.9,20.52,1,729.4,10.8,23.5,42,41.5
2020-09-21 06:17:15.6404,172.8,71.8,42,41.55,18,20.52,2,729,11.2,24,42,41.5
2020-09-21 06:17:15.8899,172.8,71.8,42,41.55,18,20.52,61,732,724.4,0,42,41.5
2020-09-21 06:17:16.1373,172.8,71.8,42,41.55,18,20.52,62,425,425,0,42,41.5
2020-09-21 06:17:16.3848,172.8,71.8,42,41.55,18,20.52,64,14.4,14.6,0,42,41.5
2020-09-21 06:17:16.6323,172.8,71.8,42,41.55,18.1,20.52,3,729.4,10.8,23,42,41.5
2020-09-21 06:17:16.8797,172.8,71.8,42,41.55,18,20.52,4,729,11.2,23,42,41.5
2020-09-21 06:17:17.1271,172.8,71.8,42,41.55,17.9,20.52,65,7960,7990,0,42,41.5
2020-09-21 06:17:17.3745,172.8,71.8,42,41.55,17.9,20.52,66,5200,5200,0,42,42
2020-09-21 06:17:17.6219,172.8,71.8,42,41.55,17.9,20.51,1,729.5,10.6,23.5,42,42
2020-09-21 06:17:17.8695,172.8,71.8,42,41.55,18,20.52,2,729.2,11.2,24,42,42
2020-09-21 06:17:18.1184,172.8,71.8,42,41.55,18,20.52,65,7990,7960,0,42,42
2020-09-21 06:17:18.3674,172.8,71.8,42,41.55,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:17:18.6163,172.8,71.8,42,41.55,18,20.52,63,50,50,0,42,42
2020-09-21 06:17:18.8652,172.8,71.8,42,41.55,18.1,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:17:19.1129,172.8,71.8,42,41.55,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:17:19.3603,172.8,71.8,42,41.55,17.9,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:17:19.6076,172.8,71.8,42,41.55,18,20.52,7,7960,25.3,3.7,42,42
2020-09-21 06:17:19.8549,172.8,71.8,42,41.55,18,20.52,1,729.5,10.6,23.5,42,42
2020-09-21 06:17:20.1045,172.8,71.8,42,41.55,18,20.53,2,729.2,11.2,24,42,42
2020-09-21 06:17:20.3549,172.8,71.8,42,41.55,18,20.52,61,732,724.5,0,42,42
2020-09-21 06:17:20.6054,172.8,71.8,42,41.55,18,20.52,62,425,425,0,42,42
2020-09-21 06:17:20.8558,172.8,71.8,42,41.55,18.1,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:17:21.1070,172.8,71.8,42,41.55,18,20.53,3,729.5,10.6,23,42,42
2020-09-21 06:17:21.3594,172.8,71.8,42,41.55,18,20.52,4,729.2,11.2,23,42,42
2020-09-21 06:17:21.6119,172.8,71.8,42,41.55,18,20.52,65,7990,7960,0,42,42
2020-09-21 06:17:21.8643,172.8,71.8,42,41.55,18,20.52,66,5190,5200,0,42,42
2020-09-21 06:17:22.1168,172.8,71.8,42,41.55,18,20.52,1,729.5,10.6,23.5,42,42
2020-09-21 06:17:22.3693,172.8,71.8,42,41.55,17.9,20.52,2,729.2,11.2,24,42,42
2020-09-21 06:17:22.6219,172.8,71.8,42,41.55,17.9,20.52,65,7970,7990,0,42,42
2020-09-21 06:17:22.8744,172.8,71.8,42,41.55,18.1,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:17:23.1270,172.8,71.8,42,41.55,18.1,20.51,63,50,50,0,42,42
2020-09-21 06:17:23.3795,172.8,71.8,42,41.55,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:17:23.6321,172.8,71.8,42,41.55,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:17:23.8846,172.8,71.8,42,41.55,18,20.5,6,7970,25.3,3.7,42,42
2020-09-21 06:17:24.1354,172.8,71.8,42,41.55,18,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:17:24.3828,172.8,71.8,42,41.55,17.9,20.52,1,729.5,10.6,23.5,42,42
2020-09-21 06:17:24.6302,172.8,71.8,42,41.55,17.9,20.52,2,729.1,11.2,24,42,42
2020-09-21 06:17:24.8776,172.8,71.8,42,41.55,18,20.52,61,732.1,724.5,0,42,42
2020-09-21 06:17:25.1268,172.8,71.8,42,41.55,18,20.52,62,425,425,0,42,42
2020-09-21 06:17:25.3793,172.8,71.8,42,41.55,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:17:25.6318,172.8,71.8,42,41.55,18,20.52,3,729.6,10.6,23,42,42
2020-09-21 06:17:25.8843,172.8,71.8,42,41.55,18,20.52,4,729.1,11.2,23,42,42
2020-09-21 06:17:26.1352,172.8,71.8,42,41.55,18.1,20.52,65,8000,7970,0,42,42
2020-09-21 06:17:26.3826,172.8,71.8,42,41.55,17.9,20.52,66,5190,5200,0,42,42
2020-09-21 06:17:26.6299,172.8,71.8,42,41.55,17.9,20.52,1,729.6,10.6,23.5,42,42
2020-09-21 06:17:26.8772,172.8,71.8,42,41.55,18,20.52,2,729.1,11.2,24,42,42
2020-09-21 06:17:27.1245,172.8,71.8,42,41.55,18.1,20.52,65,7990,7970,0,42,42
2020-09-21 06:17:27.3769,172.8,71.8,42,41.55,18.1,20.51,51,3.73,3.71,0,42,42
2020-09-21 06:17:27.6295,172.8,71.8,42,41.55,18,20.52,63,50,50,0,42,42
2020-09-21 06:17:27.8820,172.8,71.8,42,41.55,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:17:28.1346,172.8,71.8,42,41.55,18.1,20.53,52,3.73,3.71,0,42,42
2020-09-21 06:17:28.3871,172.8,71.8,42,41.55,18,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:17:28.6397,172.8,71.8,42,41.55,18,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:17:28.8923,172.8,71.8,42,41.55,17.9,20.52,1,729.6,10.6,23.5,42,42
2020-09-21 06:17:29.1448,172.8,71.8,42,41.55,18,20.52,2,729.1,11.2,24,42,42
2020-09-21 06:17:29.3924,172.8,71.8,42,41.55,18,20.52,61,732.1,724.5,0,42,42
2020-09-21 06:17:29.6398,172.8,71.8,42,41.55,18,20.52,62,425,425,0,42,42
2020-09-21 06:17:29.8871,172.8,71.8,42,41.55,18,20.52,64,14.5,14.6,0,42,42
2020-09-21 06:17:30.1345,172.8,71.8,42,41.55,18.1,20.52,3,729.6,10.6,23,42,42
2020-09-21 06:17:30.3818,172.8,71.8,42,41.55,18.1,20.52,4,729.1,11.2,23,42,42
2020-09-21 06:17:30.6291,172.8,71.8,42,41.55,18,20.52,65,8010,7970,0,42,42
2020-09-21 06:17:30.8765,172.8,71.8,42,41.55,18,20.52,66,5200,5200,0,42,42
2020-09-21 06:17:31.1238,172.8,71.8,42,41.55,18,20.52,1,729.6,10.6,23.5,42,42
2020-09-21 06:17:31.3711,172.8,71.8,42,41.55,18,20.51,2,729.1,11.2,24,42,42
2020-09-21 06:17:31.6182,172.8,71.8,42,41.55,18,20.52,65,7980,7990,0,42,42
2020-09-21 06:17:31.8654,172.8,71.8,42,41.55,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:17:32.1125,172.8,71.8,42,41.55,18.1,20.52,63,50,50,0,42,42
2020-09-21 06:17:32.3605,172.8,71.8,42,41.55,18.1,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:17:32.6130,172.8,71.8,42,41.55,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:17:32.8655,172.8,71.8,42,41.55,18,20.52,6,7980,25.3,3.7,42,42
2020-09-21 06:17:33.1181,172.8,71.8,42,41.55,18,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:17:33.3706,172.8,71.8,42,41.55,18,20.5,1,729.6,10.8,23.5,42,42
2020-09-21 06:17:33.6231,172.8,71.8,42,41.55,18,20.52,2,729.1,11.2,24,42,42
2020-09-21 06:17:33.8756,172.8,71.8,42,41.55,17.9,20.52,61,732.2,724.6,0,42,42
2020-09-21 06:17:34.1281,172.8,71.8,42,41.55,18,20.52,62,425,425,0,42,42
2020-09-21 06:17:34.3805,172.8,71.8,42,41.55,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:17:34.6321,172.8,71.8,42,41.55,18.1,20.52,3,729.6,10.8,23,42,42
2020-09-21 06:17:34.8838,172.8,71.8,42,41.55,18,20.52,4,729.1,11.2,23,42,42
2020-09-21 06:17:35.1354,172.8,71.8,42,41.55,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:17:35.3864,172.8,71.8,42,41.55,18,20.52,66,5190,5190,0,42,42
2020-09-21 06:17:35.6338,172.8,71.8,42,41.55,18,20.52,1,729.6,10.8,23.5,42,42
2020-09-21 06:17:35.8811,172.8,71.8,42,41.55,17.9,20.52,2,729.1,11.2,24,42,42
2020-09-21 06:17:36.1285,172.8,71.8,42,41.55,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:17:36.3759,172.8,71.8,42,41.55,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:17:36.6267,172.8,71.8,42,41.55,18.1,20.52,63,50,50,0,42,42
2020-09-21 06:17:36.8775,172.8,71.8,42,41.55,18,20.53,67,25.3,25.3,0,42,42
2020-09-21 06:17:37.1282,172.8,71.8,42,41.55,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:17:37.3790,172.8,71.8,42,41.55,18,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:17:37.6305,172.8,71.8,42,41.55,18.1,20.53,7,7990,25.3,3.7,42,42
2020-09-21 06:17:37.8821,172.8,71.8,42,41.55,18,20.52,1,729.6,10.8,23.5,42,42
2020-09-21 06:17:38.1338,172.8,71.8,42,41.55,17.9,20.52,2,729.1,11.2,24,42,42
2020-09-21 06:17:38.3854,172.8,71.8,42,41.55,18,20.52,61,732.2,724.7,0,42,42
2020-09-21 06:17:38.6358,172.8,71.8,42,41.55,18.1,20.52,62,425,425,0,42,42
2020-09-21 06:17:38.8839,172.8,71.8,42,41.55,18,20.51,64,14.4,14.6,0,42,42
2020-09-21 06:17:39.1319,172.8,71.8,42,41.55,18,20.52,3,729.7,10.8,23,42,42
2020-09-21 06:17:39.3800,172.8,71.8,42,41.55,18.1,20.52,4,729.1,11.2,23,42,42
2020-09-21 06:17:39.6281,172.8,71.8,42,41.55,18.1,20.52,65,7990,7990,0,42,42
2020-09-21 06:17:39.8762,172.8,71.8,42,41.55,18,20.52,66,5200,5200,0,42,42
2020-09-21 06:17:40.1242,172.8,71.8,42,41.55,18,20.51,1,729.7,10.8,23.5,42,42
2020-09-21 06:17:40.3723,172.8,71.8,42,41.55,18,20.52,2,729.1,11.2,24,42,42
2020-09-21 06:17:40.6204,172.8,71.8,42,41.55,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:17:40.8685,172.8,71.8,42,41.55,18,20.48,51,3.73,3.71,0,42,42
2020-09-21 06:17:41.1166,172.8,71.8,42,41.55,18,20.52,63,50,50,0,42,42
2020-09-21 06:17:41.3646,172.8,71.8,42,41.55,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:17:41.6127,172.8,71.8,42,41.55,18.1,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:17:41.8650,172.8,71.8,42,41.55,18.1,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:17:42.1175,172.8,71.8,42,41.55,18,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:17:42.3700,172.8,71.8,42,41.55,17.9,20.52,1,729.7,10.8,23.5,42,42
2020-09-21 06:17:42.6225,172.8,71.8,42,41.55,17.9,20.52,2,729.1,11.2,24,42,42
2020-09-21 06:17:42.8750,172.8,71.8,42,41.55,18,20.52,61,732.2,724.6,0,42,42
2020-09-21 06:17:43.1276,172.8,71.8,42,41.55,18,20.52,62,425,425,0,42,42
2020-09-21 06:17:43.3801,172.8,71.8,42,41.55,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:17:43.6327,172.8,71.8,42,41.55,18,20.52,3,729.7,10.8,23,42,42
2020-09-21 06:17:43.8845,172.8,71.8,42,41.55,18.1,20.52,4,729.1,11.2,23,42,42
2020-09-21 06:17:44.1334,172.8,71.8,42,41.55,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:17:44.3824,172.8,71.8,42,41.55,18,20.52,66,5200,5200,0,42,42
2020-09-21 06:17:44.6314,172.8,71.8,42,41.55,18,20.52,1,729.7,10.8,23.5,42,42
2020-09-21 06:17:44.8803,172.8,71.8,42,41.55,18,20.52,2,729.1,11.2,24,42,42
2020-09-21 06:17:45.1276,172.8,71.8,42,41.55,17.9,20.52,65,7990,7990,0,42,42
2020-09-21 06:17:45.3748,172.8,71.8,42,41.55,17.9,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:17:45.6221,172.8,71.8,42,41.55,18,20.54,63,50,50,0,42,42
2020-09-21 06:17:45.8693,172.8,71.8,42,41.55,18.1,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:17:46.1217,172.8,71.8,42,41.55,18.1,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:17:46.3742,172.8,71.8,42,41.55,18,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:17:46.6267,172.8,71.8,42,41.55,18,20.53,7,7990,25.3,3.7,42,42
2020-09-21 06:17:46.8792,172.8,71.8,42,41.55,18,20.52,1,729.6,10.8,23.5,42,42
2020-09-21 06:17:47.1279,172.8,71.8,42,41.55,18.1,20.52,2,729.2,11.2,24,42,42
2020-09-21 06:17:47.3752,172.8,71.8,42,41.55,17.9,20.52,61,732.2,724.7,0,42,42
2020-09-21 06:17:47.6226,172.8,71.8,42,41.55,17.9,20.52,62,425,425,0,42,42
2020-09-21 06:17:47.8699,172.8,71.8,42,41.55,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:17:48.1211,172.8,71.8,42,41.55,18.1,20.52,3,729.6,10.8,23,42,42
2020-09-21 06:17:48.3737,172.8,71.8,42,41.55,18.1,20.52,4,729.2,11.2,23,42,42
2020-09-21 06:17:48.6262,172.8,71.8,42,41.55,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:17:48.8787,172.8,71.8,42,41.55,18.1,20.52,66,5200,5200,0,42,42
2020-09-21 06:17:49.1276,172.8,71.8,42,41.55,18.1,20.52,1,729.6,10.8,23.5,42,42
2020-09-21 06:17:49.3750,172.8,71.8,42,41.55,18,20.52,2,729.2,11.2,24,42,42
2020-09-21 06:17:49.6224,172.8,71.8,42,41.55,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:17:49.8699,172.8,71.8,42,41.55,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:17:50.1187,172.8,71.8,42,41.55,18,20.52,63,50,50,0,42,42
2020-09-21 06:17:50.3684,172.8,71.8,42,41.55,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:17:50.6181,172.8,71.8,42,41.55,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:17:50.8678,172.8,71.8,42,41.55,18,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:17:51.1166,172.8,71.8,42,41.55,18.1,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:17:51.3646,172.8,71.8,42,41.55,18.1,20.51,1,729.6,10.8,23.5,42,42
2020-09-21 06:17:51.6126,172.8,71.8,42,41.55,18,20.52,2,729.2,11.2,24,42,42
2020-09-21 06:17:51.8606,172.8,71.8,42,41.55,18,20.52,61,732.2,724.6,0,42,42
2020-09-21 06:17:52.1086,172.8,71.8,42,41.55,18,20.52,62,425,425,0,42,42
2020-09-21 06:17:52.3609,172.8,71.8,42,41.55,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:17:52.6134,172.8,71.8,42,41.55,18,20.52,3,729.6,10.8,23,42,42
2020-09-21 06:17:52.8659,172.8,71.8,42,41.55,18,20.52,4,729.2,11.2,23,42,42
2020-09-21 06:17:53.1184,172.8,71.8,42,41.55,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:17:53.3662,172.8,71.8,42,41.55,18.1,20.52,66,5200,5200,0,42,42
2020-09-21 06:17:53.6135,172.8,71.8,42,41.55,18,20.52,1,729.7,10.8,23.5,42,42
2020-09-21 06:17:53.8609,172.8,71.8,42,41.55,18,20.52,2,729.3,11.2,24,42,42
2020-09-21 06:17:54.1083,172.8,71.8,42,41.55,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:17:54.3607,172.8,71.8,42,41.55,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:17:54.6132,172.8,71.8,42,41.55,18,20.52,63,50,50,0,42,42
2020-09-21 06:17:54.8658,172.8,71.8,42,41.55,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:17:55.1183,172.8,71.8,42,41.55,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:17:55.3709,172.8,71.8,42,41.55,18.1,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:17:55.6234,172.8,71.8,42,41.55,18.1,20.49,7,7990,25.3,3.7,42,42
2020-09-21 06:17:55.8759,172.8,71.8,42,41.55,18,20.52,1,729.7,10.8,23.5,42,42
2020-09-21 06:17:56.1285,172.8,71.8,42,41.55,18,20.52,2,729.3,11.2,24,42,42
2020-09-21 06:17:56.3810,172.8,71.8,42,41.55,18,20.51,61,732.2,724.6,0,42,42
2020-09-21 06:17:56.6336,172.8,71.8,42,41.55,18,20.52,62,425,425,0,42,42
2020-09-21 06:17:56.8861,172.8,71.8,42,41.55,17.9,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:17:57.1387,172.8,71.8,42,41.55,18,20.52,3,729.7,10.8,23,42,42
2020-09-21 06:17:57.3883,172.8,71.8,42,41.55,18,20.52,4,729.3,11.2,23,42,42
2020-09-21 06:17:57.6356,172.8,71.8,42,41.55,18.1,20.52,65,7990,7990,0,42,42
2020-09-21 06:17:57.8829,172.8,71.8,42,41.55,18,20.52,66,5200,5190,0,42,42
2020-09-21 06:17:58.1302,172.8,71.8,42,41.55,18,20.52,1,729.7,10.8,23.5,42,42
2020-09-21 06:17:58.3774,172.8,71.8,42,41.55,18.1,20.52,2,729.3,11.2,24,42,42
2020-09-21 06:17:58.6247,172.8,71.8,42,41.55,18.1,20.52,65,7990,7990,0,42,42
2020-09-21 06:17:58.8720,172.8,71.8,42,41.55,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:17:59.1192,172.8,71.8,42,41.55,17.9,20.52,63,50,50,0,42,42
2020-09-21 06:17:59.3674,172.8,71.8,42,41.55,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:17:59.6199,172.8,71.8,42,41.55,18.1,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:17:59.8724,172.8,71.8,42,41.55,18,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:18:00.1249,172.8,71.9,42,41.61,18,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:18:00.3775,172.8,71.9,42,41.61,18.1,20.53,1,729.7,10.8,23.5,42,42
2020-09-21 06:18:00.6300,172.8,71.9,42,41.61,18.1,20.52,2,729.3,11.2,24,42,42
2020-09-21 06:18:00.8826,172.8,71.9,42,41.61,18,20.52,61,732.4,724.8,0,42,42
2020-09-21 06:18:01.1351,172.8,71.9,42,41.61,17.9,20.52,62,425,425,0,42,42
2020-09-21 06:18:01.3877,172.8,71.9,42,41.61,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:18:01.6389,172.8,71.9,42,41.61,18.1,20.53,3,729.7,10.8,23,42,42
2020-09-21 06:18:01.8898,172.8,71.9,42,41.61,18,20.52,4,729.3,11.2,23,42,42
2020-09-21 06:18:02.1406,172.8,71.9,42,41.61,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:02.3915,172.8,71.9,42,41.61,18,20.52,66,5200,5190,0,42,42
2020-09-21 06:18:02.6411,172.8,71.9,42,41.61,18.1,20.52,1,729.7,10.8,23.5,42,42
2020-09-21 06:18:02.8885,172.8,71.9,42,41.61,18,20.52,2,729.3,11.2,24,42,42
2020-09-21 06:18:03.1359,172.8,71.9,42,41.61,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:03.3833,172.8,71.9,42,41.61,17.9,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:18:03.6324,172.8,71.9,42,41.61,18,20.52,63,50,50,0,42,42
2020-09-21 06:18:03.8845,172.8,71.9,42,41.61,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:18:04.1365,172.8,71.9,42,41.61,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:18:04.3886,172.8,71.9,42,41.61,18,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:18:04.6407,172.8,71.9,42,41.61,18.1,20.53,7,7990,25.3,3.7,42,42
2020-09-21 06:18:04.8882,172.8,71.9,42,41.61,18,20.51,1,729.7,10.8,23.5,42,42
2020-09-21 06:18:05.1356,172.8,71.9,42,41.61,18,20.52,2,729.3,11.2,24,42,42
2020-09-21 06:18:05.3829,172.8,71.9,42,41.61,18,20.52,61,732.4,724.8,0,42,42
2020-09-21 06:18:05.6303,172.8,71.9,42,41.61,18,20.52,62,425,425,0,42,42
2020-09-21 06:18:05.8806,172.8,71.9,42,41.61,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:18:06.1309,172.8,71.9,42,41.61,18,20.51,3,729.7,10.8,23,42,42
2020-09-21 06:18:06.3813,172.8,71.9,42,41.61,18,20.52,4,729.3,11.2,23,42,42
2020-09-21 06:18:06.6317,172.8,71.9,42,41.61,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:06.8833,172.8,71.9,42,41.61,18.1,20.52,66,5190,5190,0,42,42
2020-09-21 06:18:07.1358,172.8,71.9,42,41.61,18,20.52,1,729.7,10.8,23.5,42,42
2020-09-21 06:18:07.3883,172.8,71.9,42,41.61,18,20.52,2,729.3,11.2,24,42,42
2020-09-21 06:18:07.6409,172.8,71.9,42,41.61,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:07.8931,172.8,71.9,42,41.61,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:18:08.1451,172.8,71.9,42,41.61,18,20.49,63,50,50,0,42,42
2020-09-21 06:18:08.3971,172.8,71.9,42,41.61,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:18:08.6490,172.8,71.9,42,41.61,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:18:08.8982,172.8,71.9,42,41.61,18.1,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:18:09.1454,172.8,72,42,41.67,18.1,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:18:09.3927,172.8,72,42,41.67,18,20.52,1,729.8,10.8,23.5,42,42
2020-09-21 06:18:09.6399,172.8,72,42,41.67,18,20.51,2,729.4,11.2,24,42,42
2020-09-21 06:18:09.8872,172.8,72,42,41.67,18.1,20.51,61,732.4,724.9,0,42,42
2020-09-21 06:18:10.1398,172.8,72,42,41.67,18.1,20.52,62,425,425,0,42,42
2020-09-21 06:18:10.3923,172.8,72,42,41.67,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:18:10.6449,172.8,72,42,41.67,18,20.52,3,729.8,10.8,23,42,42
2020-09-21 06:18:10.8975,172.8,72,42,41.67,18,20.53,4,729.4,11.2,23,42,42
2020-09-21 06:18:11.1462,172.8,72,42,41.67,18.1,20.51,65,7990,7990,0,42,42
2020-09-21 06:18:11.3947,172.8,72,42,41.67,18,20.52,66,5210,5200,0,42,42
2020-09-21 06:18:11.6433,172.8,72,42,41.67,18,20.53,1,729.8,10.8,23.5,42,42
2020-09-21 06:18:11.8919,172.8,72,42,41.67,18.1,20.51,2,729.4,11.2,24,42,42
2020-09-21 06:18:12.1395,172.8,72,42,41.67,18.1,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:12.3868,172.8,72,42,41.67,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:18:12.6340,172.8,72,42,41.67,18,20.52,63,50,50,0,42,42
2020-09-21 06:18:12.8813,172.8,72,42,41.67,17.9,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:18:13.1312,172.8,72,42,41.67,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:18:13.3821,172.8,72,42,41.67,18,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:18:13.6329,172.8,72,42,41.67,18,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:18:13.8838,172.8,72,42,41.67,18,20.52,1,729.8,10.8,23.5,42,42
2020-09-21 06:18:14.1323,172.8,72,42,41.67,18.1,20.52,2,729.4,11.2,24,42,42
2020-09-21 06:18:14.3798,172.8,72,42,41.67,18,20.52,61,732.3,724.8,0,42,42
2020-09-21 06:18:14.6272,172.8,72,42,41.67,18,20.52,62,425,425,0,42,42
2020-09-21 06:18:14.8747,172.8,72,42,41.67,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:18:15.1240,172.8,72,42,41.67,18,20.52,3,729.8,10.8,23,42,42
2020-09-21 06:18:15.3765,172.8,72,42,41.67,18,20.52,4,729.5,11.2,23,42,42
2020-09-21 06:18:15.6291,172.8,72,42,41.67,18,20.53,65,7990,7990,0,42,42
2020-09-21 06:18:15.8817,172.8,72,42,41.67,18,20.52,66,5210,5200,0,42,42
2020-09-21 06:18:16.1341,172.8,72,42,41.67,18,20.52,1,729.8,10.8,23.5,42,42
2020-09-21 06:18:16.3862,172.8,72,42,41.67,18.1,20.52,2,729.5,11.2,24,42,42
2020-09-21 06:18:16.6383,172.8,72,42,41.67,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:16.8904,172.8,72,42,41.67,18,20.53,51,3.73,3.71,0,42,42
2020-09-21 06:18:17.1425,172.8,72,42,41.67,18,20.52,63,50,50,0,42,42
2020-09-21 06:18:17.3946,172.8,72,42,41.67,18.1,20.51,67,25.3,25.3,0,42,42
2020-09-21 06:18:17.6468,172.8,72,42,41.67,18,20.56,52,3.73,3.71,0,42,42
2020-09-21 06:18:17.8989,172.8,72,42,41.67,18,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:18:18.1510,172.8,72,42,41.67,18,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:18:18.4024,172.8,72,42,41.67,18.1,20.52,1,729.8,10.8,23.5,42,42
2020-09-21 06:18:18.6500,172.8,72,42,41.67,18.1,20.52,2,729.5,11.2,24,42,42
2020-09-21 06:18:18.8977,172.8,72,42,41.67,18,20.52,61,732.5,724.7,0,42,42
2020-09-21 06:18:19.1454,172.8,72,42,41.67,18,20.52,62,425,425,0,42,42
2020-09-21 06:18:19.3936,172.8,72,42,41.67,18.1,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:18:19.6441,172.8,72,42,41.67,18,20.52,3,729.8,10.8,23,42,42
2020-09-21 06:18:19.8946,172.8,72,42,41.67,18,20.53,4,729.5,11.2,23,42,42
2020-09-21 06:18:20.1451,172.8,72,42,41.67,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:20.3952,172.8,72,42,41.67,18,20.52,66,5200,5210,0,42,42
2020-09-21 06:18:20.6431,172.8,72,42,41.67,18.1,20.52,1,729.8,10.8,23.5,42,42
2020-09-21 06:18:20.8910,172.8,72,42,41.67,18,20.52,2,729.5,11.2,24,42,42
2020-09-21 06:18:21.1388,172.8,72,42,41.67,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:21.3867,172.8,72,42,41.67,18.1,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:18:21.6343,172.8,72,42,41.67,18.1,20.52,63,50,50,0,42,42
2020-09-21 06:18:21.8816,172.8,72,42,41.67,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:18:22.1289,172.8,72,42,41.67,17.9,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:18:22.3762,172.8,72,42,41.67,17.9,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:18:22.6235,172.8,72,42,41.67,18,20.52,7,7990,25.3,3.7,42,42
