Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:18:22.8709,172.8,72,42,41.67,18,20.52,1,730,10.8,23.5,42,42
2020-09-21 06:18:23.1182,172.8,72,42,41.67,18,20.49,2,729.4,11.2,24,42,42
2020-09-21 06:18:23.3655,172.8,72,42,41.67,18,20.52,61,732.4,724.8,0,42,42
2020-09-21 06:18:23.6128,172.8,72,42,41.67,18.1,20.53,62,425,425,0,42,42
2020-09-21 06:18:23.8601,172.8,72,42,41.67,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:18:24.1075,172.8,72,42,41.67,18,20.52,3,730,10.8,23,42,42
2020-09-21 06:18:24.3548,172.8,72,42,41.67,17.9,20.51,4,729.4,11.2,23,42,42
2020-09-21 06:18:24.6021,172.8,72,42,41.67,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:24.8517,172.8,72,42,41.67,18,20.54,66,5200,5200,0,42,42
2020-09-21 06:18:25.1014,172.8,72,42,41.67,18,20.52,1,730,10.8,23.5,42,42
2020-09-21 06:18:25.3511,172.8,72,42,41.67,18,20.52,2,729.4,11.2,24,42,42
2020-09-21 06:18:25.6008,172.8,72,42,41.67,18.1,20.53,65,7990,7990,0,42,42
2020-09-21 06:18:25.8531,172.8,72,42,41.67,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:18:26.1057,172.8,72,42,41.67,18,20.52,63,50,50,0,42,42
2020-09-21 06:18:26.3582,172.8,72,42,41.67,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:18:26.6108,172.8,72,42,41.67,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:18:26.8633,172.8,72,42,41.67,18,20.51,6,7990,25.3,3.7,42,42
2020-09-21 06:18:27.1159,172.8,72,42,41.67,18,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:18:27.3684,172.8,72,42,41.67,18,20.52,1,730,10.8,23.5,42,42
2020-09-21 06:18:27.6209,172.8,72,42,41.67,18.1,20.52,2,729.4,11.2,24,42,42
2020-09-21 06:18:27.8735,172.8,72,42,41.67,18.1,20.52,61,732.4,724.9,0,42,42
2020-09-21 06:18:28.1260,172.8,72,42,41.67,18,20.53,62,425,425,0,42,42
2020-09-21 06:18:28.3786,172.8,72,42,41.67,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:18:28.6311,172.8,72,42,41.67,18,20.52,3,730,10.8,23,42,42
2020-09-21 06:18:28.8791,172.8,72,42,41.67,18,20.52,4,729.4,11.2,23,42,42
2020-09-21 06:18:29.1265,172.8,72,42,41.67,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:29.3739,172.8,72,42,41.67,17.9,20.52,66,5210,5210,0,42,42
2020-09-21 06:18:29.6213,172.8,72,42,41.67,18,20.52,1,730,10.8,23.5,42,42
2020-09-21 06:18:29.8688,172.8,72,42,41.67,18.1,20.52,2,729.4,11.2,24,42,42
2020-09-21 06:18:30.1162,172.8,72,42,41.67,18.1,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:30.3637,172.8,72,42,41.67,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:18:30.6112,172.8,72,42,41.67,18,20.51,63,50,50,0,42,42
2020-09-21 06:18:30.8613,172.8,72,42,41.67,18.1,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:18:31.1137,172.8,72,42,41.67,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:18:31.3662,172.8,72,42,41.67,18,20.53,6,7990,25.3,3.7,42,42
2020-09-21 06:18:31.6186,172.8,72,42,41.67,17.9,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:18:31.8702,172.8,72,42,41.67,18.1,20.52,1,729.9,10.8,23.5,42,42
2020-09-21 06:18:32.1175,172.8,72.1,42,41.72,18,20.52,2,729.5,11.2,24,42,42
2020-09-21 06:18:32.3648,172.8,72.1,42,41.72,18,20.52,61,732.5,724.9,0,42,42
2020-09-21 06:18:32.6121,172.8,72.1,42,41.72,18,20.52,62,425,425,0,42,42
2020-09-21 06:18:32.8594,172.8,72.1,42,41.72,18.1,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:18:33.1107,172.8,72.1,42,41.72,18.1,20.52,3,729.9,10.8,23,42,42
2020-09-21 06:18:33.3631,172.8,72.1,42,41.72,18,20.52,4,729.5,11.2,23,42,42
2020-09-21 06:18:33.6156,172.8,72.1,42,41.72,17.9,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:33.8680,172.8,72.1,42,41.72,18,20.52,66,5210,5210,0,42,42
2020-09-21 06:18:34.1199,172.8,72.1,42,41.72,18,20.52,1,729.9,10.8,23.5,42,42
2020-09-21 06:18:34.3715,172.8,72.1,42,41.72,18,20.52,2,729.5,11.2,24,42,42
2020-09-21 06:18:34.6231,172.8,72.1,42,41.72,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:34.8747,172.8,72.1,42,41.72,18.1,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:18:35.1231,172.8,72.1,42,41.72,18.1,20.52,63,50,50,0,42,42
2020-09-21 06:18:35.3705,172.8,72.1,42,41.72,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:18:35.6179,172.8,72.1,42,41.72,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:18:35.8654,172.8,72.1,42,41.72,18,20.53,6,7990,25.3,3.7,42,42
2020-09-21 06:18:36.1147,172.8,72.1,42,41.72,18,20.53,7,7990,25.3,3.7,42,42
2020-09-21 06:18:36.3672,172.8,72.1,42,41.72,18,20.52,1,729.9,10.8,23.5,42,42
2020-09-21 06:18:36.6196,172.8,72.1,42,41.72,18,20.52,2,729.5,11.2,24,42,42
2020-09-21 06:18:36.8721,172.8,72.1,42,41.72,18,20.51,61,732.4,724.8,0,42,42
2020-09-21 06:18:37.1246,172.8,72.1,42,41.72,18.1,20.52,62,425,425,0,42,42
2020-09-21 06:18:37.3771,172.8,72.1,42,41.72,18.1,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:18:37.6297,172.8,72.1,42,41.72,18,20.52,3,730.1,10.8,23,42,42
2020-09-21 06:18:37.8822,172.8,72.1,42,41.72,18,20.52,4,729.5,11.2,23,42,42
2020-09-21 06:18:38.1347,172.8,72.1,42,41.72,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:38.3824,172.8,72.1,42,41.72,18,20.51,66,5210,5210,0,42,42
2020-09-21 06:18:38.6298,172.8,72.1,42,41.72,18,20.51,1,730.1,10.8,23.5,42,42
2020-09-21 06:18:38.8772,172.8,72.1,42,41.72,18,20.52,2,729.5,11.2,24,42,42
2020-09-21 06:18:39.1246,172.8,72.1,42,41.72,18.1,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:39.3734,172.8,72.1,42,41.72,18.1,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:18:39.6222,172.8,72.1,42,41.72,18,20.52,63,50,50,0,42,42
2020-09-21 06:18:39.8710,172.8,72.1,42,41.72,18,20.51,67,25.3,25.3,0,42,42
2020-09-21 06:18:40.1198,172.8,72.1,42,41.72,18.1,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:18:40.3677,172.8,72.1,42,41.72,18.1,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:18:40.6152,172.8,72.1,42,41.72,17.9,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:18:40.8626,172.8,72.1,42,41.72,17.9,20.51,1,730.1,10.8,23.5,42,42
2020-09-21 06:18:41.1100,172.8,72.1,42,41.72,18,20.53,2,729.5,11.2,24,42,42
2020-09-21 06:18:41.3573,172.8,72.1,42,41.72,18.1,20.52,61,732.4,724.9,0,42,42
2020-09-21 06:18:41.6046,172.8,72.1,42,41.72,18.1,20.52,62,425,425,0,42,42
2020-09-21 06:18:41.8519,172.8,72.1,42,41.72,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:18:42.0992,172.8,72.1,42,41.72,18,20.52,3,730.1,10.8,23,42,42
2020-09-21 06:18:42.3471,172.8,72.1,42,41.72,18.1,20.51,4,729.5,11.2,23,42,42
2020-09-21 06:18:42.5996,172.8,72.1,42,41.72,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:42.8522,172.8,72.1,42,41.72,17.9,20.52,66,5210,5210,0,42,42
2020-09-21 06:18:43.1047,172.8,72.1,42,41.72,17.9,20.52,1,730.1,10.8,23.5,42,42
2020-09-21 06:18:43.3570,172.8,72.1,42,41.72,18.1,20.52,2,729.5,11.2,24,42,42
2020-09-21 06:18:43.6056,172.8,72.1,42,41.72,18,20.5,65,7990,7990,0,42,42
2020-09-21 06:18:43.8543,172.8,72.1,42,41.72,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:18:44.1030,172.8,72.1,42,41.72,18,20.52,63,50,50,0,42,42
2020-09-21 06:18:44.3517,172.8,72.1,42,41.72,18.1,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:18:44.6033,172.8,72.1,42,41.72,18.1,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:18:44.8558,172.8,72.1,42,41.72,18,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:18:45.1083,172.8,72.1,42,41.72,17.9,20.53,7,7990,25.3,3.7,42,42
2020-09-21 06:18:45.3608,172.8,72.1,42,41.72,18,20.52,1,730,10.8,23.5,42,42
2020-09-21 06:18:45.6133,172.8,72.1,42,41.72,18,20.52,2,729.7,11.2,24,42,42
2020-09-21 06:18:45.8658,172.8,72.1,42,41.72,18,20.51,61,732.5,724.8,0,42,42
2020-09-21 06:18:46.1183,172.8,72.1,42,41.72,18,20.51,62,425,425,0,42,42
2020-09-21 06:18:46.3709,172.8,72.1,42,41.72,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:18:46.6234,172.8,72.1,42,41.72,18.1,20.52,3,730,10.8,23,42,42
2020-09-21 06:18:46.8759,172.8,72.1,42,41.72,18,20.52,4,729.7,11.2,23,42,42
2020-09-21 06:18:47.1284,172.8,72.1,42,41.72,18,20.51,65,7990,7990,0,42,42
2020-09-21 06:18:47.3809,172.8,72.1,42,41.72,18,20.52,66,5210,5210,0,42,42
2020-09-21 06:18:47.6334,172.8,72.1,42,41.72,18,20.52,1,730,10.8,23.5,42,42
2020-09-21 06:18:47.8811,172.8,72.1,42,41.72,18,20.55,2,729.7,11.2,24,42,42
2020-09-21 06:18:48.1285,172.8,72.1,42,41.72,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:48.3760,172.8,72.1,42,41.72,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:18:48.6234,172.8,72.1,42,41.72,18.1,20.52,63,50,50,0,42,42
2020-09-21 06:18:48.8707,172.8,72.1,42,41.72,18.1,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:18:49.1181,172.8,72.1,42,41.72,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:18:49.3654,172.8,72.1,42,41.72,18,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:18:49.6128,172.8,72.1,42,41.72,18.1,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:18:49.8612,172.8,72.1,42,41.72,18,20.52,1,730,10.8,23.5,42,42
2020-09-21 06:18:50.1096,172.8,72.1,42,41.72,18,20.52,2,729.7,11.2,24,42,42
2020-09-21 06:18:50.3581,172.8,72.1,42,41.72,18,20.52,61,732.6,725.1,0,42,42
2020-09-21 06:18:50.6065,172.8,72.1,42,41.72,18.1,20.52,62,425,425,0,42,42
2020-09-21 06:18:50.8586,172.8,72.1,42,41.72,18.1,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:18:51.1111,172.8,72.1,42,41.72,18,20.53,3,730,10.8,23,42,42
2020-09-21 06:18:51.3635,172.8,72.1,42,41.72,18,20.52,4,729.7,11.2,23,42,42
2020-09-21 06:18:51.6160,172.8,72.1,42,41.72,18.1,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:51.8685,172.8,72.1,42,41.72,18,20.52,66,5200,5200,0,42,42
2020-09-21 06:18:52.1210,172.8,72.1,42,41.72,18,20.52,1,730,10.6,23.5,42,42
2020-09-21 06:18:52.3735,172.8,72.1,42,41.72,18,20.52,2,729.6,11.2,24,42,42
2020-09-21 06:18:52.6260,172.8,72.1,42,41.72,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:52.8784,172.8,72.1,42,41.72,18.1,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:18:53.1309,172.8,72.1,42,41.72,18,20.52,63,50,50,0,42,42
2020-09-21 06:18:53.3834,172.8,72.1,42,41.72,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:18:53.6358,172.8,72.1,42,41.72,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:18:53.8854,172.8,72.1,42,41.72,18.1,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:18:54.1329,172.8,72.1,42,41.72,18,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:18:54.3803,172.8,72.1,42,41.72,18,20.52,1,730,10.6,23.5,42,42
2020-09-21 06:18:54.6278,172.8,72.1,42,41.72,17.9,20.52,2,729.6,11.2,24,42,42
2020-09-21 06:18:54.8783,172.8,72.1,42,41.72,18,20.52,61,732.6,725.1,0,42,42
2020-09-21 06:18:55.1309,172.8,72.1,42,41.72,18,20.52,62,425,425,0,42,42
2020-09-21 06:18:55.3835,172.8,72.1,42,41.72,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:18:55.6360,172.8,72.1,42,41.72,18,20.52,3,730,10.6,23,42,42
2020-09-21 06:18:55.8885,172.8,72.1,42,41.72,18.1,20.51,4,729.6,11.2,23,42,42
2020-09-21 06:18:56.1407,172.8,72.1,42,41.72,18.1,20.51,65,8000,8000,0,42,42
2020-09-21 06:18:56.3929,172.8,72.1,42,41.72,18,20.52,66,5200,5200,0,42,42
2020-09-21 06:18:56.6451,172.8,72.1,42,41.72,18,20.52,1,730,10.6,23.5,42,42
2020-09-21 06:18:56.8965,172.8,72.1,42,41.72,18,20.52,2,729.6,11.2,24,42,42
2020-09-21 06:18:57.1440,172.8,72.1,42,41.72,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:18:57.3915,172.8,72.1,42,41.72,18,20.51,51,3.73,3.71,0,42,42
2020-09-21 06:18:57.6390,172.8,72.1,42,41.72,18,20.52,63,50,50,0,42,42
2020-09-21 06:18:57.8865,172.8,72.1,42,41.72,18,20.51,67,25.3,25.3,0,42,42
2020-09-21 06:18:58.1338,172.8,72.2,42,41.78,18.1,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:18:58.3811,172.8,72.2,42,41.78,18.1,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:18:58.6284,172.8,72.2,42,41.78,18,20.51,7,7990,25.3,3.7,42,42
2020-09-21 06:18:58.8756,172.8,72.2,42,41.78,18,20.52,1,730.1,10.8,23.5,42,42
2020-09-21 06:18:59.1230,172.8,72.2,42,41.78,18,20.52,2,729.7,11.2,24,42,42
2020-09-21 06:18:59.3703,172.8,72.2,42,41.78,18,20.52,61,732.6,725.1,0,42,42
2020-09-21 06:18:59.6177,172.8,72.2,42,41.78,17.9,20.52,62,425,425,0,42,42
2020-09-21 06:18:59.8651,172.8,72.2,42,41.78,18,20.53,64,14.4,14.6,0,42,42
2020-09-21 06:19:00.1159,172.8,72.2,42,41.78,18.1,20.52,3,730.1,10.8,23,42,42
2020-09-21 06:19:00.3684,172.8,72.2,42,41.78,18.1,20.52,4,729.7,11.2,23,42,42
2020-09-21 06:19:00.6209,172.8,72.2,42,41.78,18.1,20.53,65,7990,7990,0,42,42
2020-09-21 06:19:00.8733,172.8,72.2,42,41.78,18,20.52,66,5200,5200,0,42,42
2020-09-21 06:19:01.1236,172.8,72.2,42,41.78,18.1,20.52,1,730.1,10.8,23.5,42,42
2020-09-21 06:19:01.3726,172.8,72.2,42,41.78,18,20.52,2,729.7,11.2,24,42,42
2020-09-21 06:19:01.6216,172.8,72.2,42,41.78,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:19:01.8707,172.8,72.2,42,41.78,17.9,20.51,51,3.73,3.71,0,42,42
2020-09-21 06:19:02.1192,172.8,72.2,42,41.78,18.1,20.52,63,50,50,0,42,42
2020-09-21 06:19:02.3668,172.8,72.2,42,41.78,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:19:02.6144,172.8,72.2,42,41.78,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:19:02.8621,172.8,72.2,42,41.78,18,20.51,6,7990,25.3,3.7,42,42
2020-09-21 06:19:03.1097,172.8,72.2,42,41.78,18,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:19:03.3570,172.8,72.2,42,41.78,18.1,20.52,1,730.1,10.8,23.5,42,42
2020-09-21 06:19:03.6044,172.8,72.2,42,41.78,18,20.52,2,729.7,11.2,24,42,42
2020-09-21 06:19:03.8517,172.8,72.2,42,41.78,18,20.52,61,732.7,725.1,0,42,42
2020-09-21 06:19:04.0990,172.8,72.2,42,41.78,18,20.52,62,425,425,0,42,42
2020-09-21 06:19:04.3511,172.8,72.2,42,41.78,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:19:04.6037,172.8,72.2,42,41.78,18,20.52,3,730.1,10.8,23,42,42
2020-09-21 06:19:04.8563,172.8,72.2,42,41.78,18,20.52,4,729.7,11.2,23,42,42
2020-09-21 06:19:05.1088,172.8,72.2,42,41.78,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:19:05.3614,172.8,72.2,42,41.78,18.1,20.52,66,5200,5200,0,42,42
2020-09-21 06:19:05.6139,172.8,72.2,42,41.78,18,20.52,1,730.1,10.8,23.5,42,42
2020-09-21 06:19:05.8665,172.8,72.2,42,41.78,18,20.52,2,729.7,11.2,24,42,42
2020-09-21 06:19:06.1190,172.8,72.2,42,41.78,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:19:06.3716,172.8,72.2,42,41.78,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:19:06.6241,172.8,72.2,42,41.78,18,20.52,63,50,50,0,42,42
2020-09-21 06:19:06.8767,172.8,72.2,42,41.78,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:19:07.1292,172.8,72.2,42,41.78,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:19:07.3782,172.8,72.2,42,41.78,18.1,20.54,6,7990,25.3,3.7,42,42
2020-09-21 06:19:07.6271,172.8,72.2,42,41.78,18.1,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:19:07.8761,172.8,72.2,42,41.78,18.1,20.51,1,730.1,10.8,23.5,42,42
2020-09-21 06:19:08.1250,172.8,72.2,42,41.78,18,20.52,2,729.7,11.2,24,42,42
2020-09-21 06:19:08.3760,172.8,72.2,42,41.78,18,20.52,61,732.6,725.1,0,42,42
2020-09-21 06:19:08.6285,172.8,72.2,42,41.78,18,20.52,62,425,425,0,42,42
2020-09-21 06:19:08.8810,172.8,72.2,42,41.78,18,20.53,64,14.4,14.6,0,42,42
2020-09-21 06:19:09.1335,172.8,72.2,42,41.78,18,20.52,3,730.1,10.8,23,42,42
2020-09-21 06:19:09.3852,172.8,72.2,42,41.78,18,20.52,4,729.7,11.2,23,42,42
2020-09-21 06:19:09.6325,172.8,72.2,42,41.78,18.1,20.52,65,7990,7990,0,42,42
2020-09-21 06:19:09.8798,172.8,72.2,42,41.78,18.1,20.51,66,5200,5200,0,42,42
2020-09-21 06:19:10.1271,172.8,72.2,42,41.78,18,20.53,1,730.1,10.8,23.5,42,42
2020-09-21 06:19:10.3744,172.8,72.2,42,41.78,18,20.52,2,729.7,11.2,24,42,42
2020-09-21 06:19:10.6219,172.8,72.2,42,41.78,18.1,20.52,65,7990,7990,0,42,42
2020-09-21 06:19:10.8693,172.8,72.2,42,41.78,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:19:11.1167,172.8,72.2,42,41.78,17.9,20.52,63,50,50,0,42,42
2020-09-21 06:19:11.3650,172.8,72.2,42,41.78,17.9,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:19:11.6175,172.8,72.2,42,41.78,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:19:11.8700,172.8,72.2,42,41.78,18.1,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:19:12.1225,172.8,72.2,42,41.78,18,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:19:12.3745,172.8,72.2,42,41.78,18,20.52,1,730.1,10.8,23.5,42,42
2020-09-21 06:19:12.6233,172.8,72.2,42,41.78,18,20.52,2,729.7,11.2,24,42,42
2020-09-21 06:19:12.8722,172.8,72.2,42,41.78,18,20.54,61,732.6,725.1,0,42,42
2020-09-21 06:19:13.1210,172.8,72.2,42,41.78,18,20.52,62,425,425,0,42,42
2020-09-21 06:19:13.3699,172.8,72.2,42,41.78,17.9,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:19:13.6215,172.8,72.2,42,41.78,17.9,20.52,3,730.2,10.8,23,42,42
2020-09-21 06:19:13.8741,172.8,72.2,42,41.78,18.1,20.52,4,729.6,11.2,23,42,42
2020-09-21 06:19:14.1266,172.8,72.2,42,41.78,18,20.51,65,7990,7990,0,42,42
2020-09-21 06:19:14.3791,172.8,72.2,42,41.78,18,20.52,66,5200,5190,0,42,42
2020-09-21 06:19:14.6278,172.8,72.2,42,41.78,18,20.52,1,730.2,10.8,23.5,42,42
2020-09-21 06:19:14.8752,172.8,72.2,42,41.78,18.1,20.52,2,729.6,11.2,24,42,42
2020-09-21 06:19:15.1227,172.8,72.2,42,41.78,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:19:15.3701,172.8,72.2,42,41.78,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:19:15.6187,172.8,72.2,42,41.78,18,20.53,63,50,50,0,42,42
2020-09-21 06:19:15.8676,172.8,72.2,42,41.78,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:19:16.1165,172.8,72.2,42,41.78,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:19:16.3654,172.8,72.2,42,41.78,18,20.52,6,7980,25.3,3.7,42,42
2020-09-21 06:19:16.6170,172.8,72.2,42,41.78,18,20.52,7,7980,25.3,3.7,42,42
2020-09-21 06:19:16.8695,172.8,72.2,42,41.78,18.1,20.52,1,730.2,10.8,23.5,42,42
2020-09-21 06:19:17.1220,172.8,72.2,42,41.78,18.1,20.52,2,729.6,11.2,24,42,42
2020-09-21 06:19:17.3745,172.8,72.2,42,41.78,18,20.53,61,732.8,725.1,0,42,42
2020-09-21 06:19:17.6270,172.8,72.2,42,41.78,18,20.52,62,425,425,0,42,42
2020-09-21 06:19:17.8745,172.8,72.2,42,41.78,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:19:18.1219,172.8,72.2,42,41.78,18,20.52,3,730.2,10.8,23,42,42
2020-09-21 06:19:18.3692,172.8,72.2,42,41.78,18,20.52,4,729.6,11.2,23,42,42
2020-09-21 06:19:18.6166,172.8,72.2,42,41.78,18,20.52,65,7980,7980,0,42,42
2020-09-21 06:19:18.8638,172.8,72.2,42,41.78,18,20.52,66,5190,5190,0,42,42
2020-09-21 06:19:19.1110,172.8,72.2,42,41.78,18.1,20.52,1,730.2,10.8,23.5,42,42
2020-09-21 06:19:19.3582,172.8,72.2,42,41.78,18.1,20.52,2,729.6,11.2,24,42,42
2020-09-21 06:19:19.6053,172.8,72.2,42,41.78,18,20.52,65,7980,7980,0,42,42
2020-09-21 06:19:19.8553,172.8,72.2,42,41.78,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:19:20.1078,172.8,72.2,42,41.78,18.1,20.52,63,50,50,0,42,42
2020-09-21 06:19:20.3604,172.8,72.2,42,41.78,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:19:20.6129,172.8,72.2,42,41.78,18,20.53,52,3.73,3.71,0,42,42
2020-09-21 06:19:20.8645,172.8,72.2,42,41.78,17.9,20.51,6,7980,25.3,3.7,42,42
2020-09-21 06:19:21.1118,172.8,72.2,42,41.78,18.1,20.51,7,7980,25.3,3.7,42,42
2020-09-21 06:19:21.3592,172.8,72.2,42,41.78,18.1,20.49,1,730.3,10.8,23.5,42,42
2020-09-21 06:19:21.6065,172.8,72.2,42,41.78,18,20.52,2,729.8,11.2,24,42,42
2020-09-21 06:19:21.8538,172.8,72.2,42,41.78,18,20.52,61,732.7,725.2,0,42,42
2020-09-21 06:19:22.1051,172.8,72.2,42,41.78,18.1,20.52,62,425,425,0,42,42
2020-09-21 06:19:22.3575,172.8,72.2,42,41.78,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:19:22.6100,172.8,72.2,42,41.78,18,20.52,3,730.3,10.8,23,42,42
2020-09-21 06:19:22.8625,172.8,72.2,42,41.78,17.9,20.52,4,729.8,11.2,23,42,42
2020-09-21 06:19:23.1137,172.8,72.2,42,41.78,18,20.52,65,7980,7980,0,42,42
2020-09-21 06:19:23.3631,172.8,72.2,42,41.78,18,20.52,66,5180,5190,0,42,42
2020-09-21 06:19:23.6124,172.8,72.2,42,41.78,18,20.52,1,730.3,10.8,23.5,42,42
2020-09-21 06:19:23.8617,172.8,72.2,42,41.78,18,20.52,2,729.8,11.2,24,42,42
2020-09-21 06:19:24.1102,172.8,72.2,42,41.78,18,20.52,65,7980,7980,0,42,42
2020-09-21 06:19:24.3575,172.8,72.2,42,41.78,18.1,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:19:24.6048,172.8,72.2,42,41.78,18,20.52,63,50,50,0,42,42
2020-09-21 06:19:24.8521,172.8,72.2,42,41.78,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:19:25.1008,172.8,72.2,42,41.78,17.9,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:19:25.3518,172.8,72.2,42,41.78,18,20.52,6,7980,25.3,3.7,42,42
2020-09-21 06:19:25.6029,172.8,72.2,42,41.78,18,20.53,7,7980,25.3,3.7,42,42
2020-09-21 06:19:25.8539,172.8,72.2,42,41.78,18,20.51,1,730.3,10.8,23.5,42,42
2020-09-21 06:19:26.1054,172.8,72.2,42,41.78,18,20.52,2,729.8,11.2,24,42,42
2020-09-21 06:19:26.3579,172.8,72.2,42,41.78,18.1,20.52,61,732.7,725.2,0,42,42
2020-09-21 06:19:26.6105,172.8,72.2,42,41.78,18.1,20.52,62,425,425,0,42,42
2020-09-21 06:19:26.8630,172.8,72.2,42,41.78,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:19:27.1155,172.8,72.3,42,41.84,18,20.52,3,730.3,10.8,23,42,42
2020-09-21 06:19:27.3651,172.8,72.3,42,41.84,18,20.52,4,729.8,11.2,23,42,42
2020-09-21 06:19:27.6124,172.8,72.3,42,41.84,18,20.52,65,7990,7980,0,42,42
2020-09-21 06:19:27.8598,172.8,72.3,42,41.84,18,20.52,66,5190,5190,0,42,42
2020-09-21 06:19:28.1072,172.8,72.3,42,41.84,18,20.52,1,730.2,10.8,23.5,42,42
2020-09-21 06:19:28.3574,172.8,72.3,42,41.84,18.1,20.51,2,729.8,11.2,24,42,42
2020-09-21 06:19:28.6099,172.8,72.3,42,41.84,18.1,20.51,65,7990,7990,0,42,42
2020-09-21 06:19:28.8623,172.8,72.3,42,41.84,18.1,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:19:29.1148,172.8,72.3,42,41.84,18,20.52,63,50,50,0,42,42
2020-09-21 06:19:29.3660,172.8,72.3,42,41.84,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:19:29.6161,172.8,72.3,42,41.84,18,20.53,52,3.73,3.71,0,42,42
2020-09-21 06:19:29.8662,172.8,72.3,42,41.84,18,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:19:30.1163,172.8,72.3,42,41.84,18,20.52,7,7980,25.3,3.7,42,42
2020-09-21 06:19:30.3678,172.8,72.4,42,41.9,18,20.52,1,730.2,10.8,23.5,42,42
2020-09-21 06:19:30.6203,172.8,72.4,42,41.9,18.1,20.52,2,729.8,11.2,24,42,42
2020-09-21 06:19:30.8729,172.8,72.4,42,41.9,18.1,20.52,61,732.7,725.1,0,42,42
2020-09-21 06:19:31.1254,172.8,72.4,42,41.9,18,20.52,62,425,425,0,42,42
2020-09-21 06:19:31.3770,172.8,72.4,42,41.9,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:19:31.6279,172.8,72.4,42,41.9,18,20.51,3,730.2,10.8,23,42,42
2020-09-21 06:19:31.8789,172.8,72.4,42,41.9,18,20.52,4,729.8,11.2,23,42,42
2020-09-21 06:19:32.1298,172.8,72.4,42,41.9,17.9,20.52,65,7980,7980,0,42,42
2020-09-21 06:19:32.3807,172.8,72.4,42,41.9,17.9,20.52,66,5190,5190,0,42,42
2020-09-21 06:19:32.6311,172.8,72.4,42,41.9,18,20.52,1,730.2,10.8,23.5,42,42
2020-09-21 06:19:32.8814,172.8,72.4,42,41.9,18.1,20.52,2,729.8,11.2,24,42,42
2020-09-21 06:19:33.1316,172.8,72.4,42,41.9,18,20.52,65,7980,7980,0,42,42
2020-09-21 06:19:33.3819,172.8,72.4,42,41.9,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:19:33.6331,172.8,72.4,42,41.9,18,20.52,63,50,50,0,42,42
2020-09-21 06:19:33.8846,172.8,72.4,42,41.9,18.1,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:19:34.1360,172.8,72.4,42,41.9,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:19:34.3875,172.8,72.4,42,41.9,17.9,20.52,6,7980,25.3,3.7,42,42
2020-09-21 06:19:34.6392,172.8,72.4,42,41.9,18,20.52,7,7980,25.3,3.7,42,42
2020-09-21 06:19:34.8910,172.8,72.4,42,41.9,18,20.52,1,730.2,10.8,23.5,42,42
2020-09-21 06:19:35.1427,172.8,72.4,42,41.9,18.1,20.52,2,729.8,11.2,24,42,42
2020-09-21 06:19:35.3945,172.8,72.4,42,41.9,18,20.51,61,732.9,725.2,0,42,42
2020-09-21 06:19:35.6429,172.8,72.4,42,41.9,18,20.52,62,425,425,0,42,42
2020-09-21 06:19:35.8903,172.8,72.4,42,41.9,18.1,20.51,64,14.4,14.6,0,42,42
2020-09-21 06:19:36.1377,172.8,72.4,42,41.9,18.1,20.52,3,730.3,10.6,23,42,42
2020-09-21 06:19:36.3852,172.8,72.4,42,41.9,18,20.52,4,729.9,11.2,23,42,42
2020-09-21 06:19:36.6325,172.8,72.4,42,41.9,17.9,20.52,65,7980,7980,0,42,42
2020-09-21 06:19:36.8797,172.8,72.4,42,41.9,18,20.52,66,5190,5190,0,42,42
2020-09-21 06:19:37.1270,172.8,72.4,42,41.9,18,20.52,1,730.3,10.6,23.5,42,42
2020-09-21 06:19:37.3743,172.8,72.4,42,41.9,18,20.52,2,729.9,11.2,24,42,42
2020-09-21 06:19:37.6215,172.8,72.4,42,41.9,18,20.51,65,7980,7980,0,42,42
2020-09-21 06:19:37.8739,172.8,72.4,42,41.9,18.1,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:19:38.1265,172.8,72.4,42,41.9,18.1,20.52,63,50,50,0,42,42
2020-09-21 06:19:38.3790,172.8,72.4,42,41.9,18.1,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:19:38.6315,172.8,72.4,42,41.9,17.9,20.52,52,3.74,3.71,0,42,42
2020-09-21 06:19:38.8830,172.8,72.4,42,41.9,18,20.52,6,7980,25.3,3.7,42,42
2020-09-21 06:19:39.1335,172.8,72.4,42,41.9,18,20.52,7,7980,25.3,3.7,42,42
2020-09-21 06:19:39.3841,172.8,72.4,42,41.9,18,20.52,1,730.3,10.6,23.5,42,42
2020-09-21 06:19:39.6346,172.8,72.4,42,41.9,18,20.52,2,729.9,11.2,24,42,42
2020-09-21 06:19:39.8846,172.8,72.4,42,41.9,18,20.52,61,732.9,725.2,0,42,42
2020-09-21 06:19:40.1320,172.8,72.4,42,41.9,18.1,20.52,62,425,425,0,42,42
2020-09-21 06:19:40.3794,172.8,72.4,42,41.9,18.1,20.53,64,14.4,14.6,0,42,42
2020-09-21 06:19:40.6267,172.8,72.4,42,41.9,18,20.52,3,730.3,10.6,23,42,42
2020-09-21 06:19:40.8748,172.8,72.4,42,41.9,18,20.52,4,729.9,11.2,23,42,42
2020-09-21 06:19:41.1262,172.8,72.4,42,41.9,18,20.52,65,7990,7990,0,42,42
2020-09-21 06:19:41.3776,172.8,72.4,42,41.9,18,20.53,66,5200,5200,0,42,42
2020-09-21 06:19:41.6289,172.8,72.4,42,41.9,18,20.52,1,730.3,10.6,23.5,42,42
2020-09-21 06:19:41.8805,172.8,72.4,42,41.9,18,20.52,2,729.9,11.2,24,42,42
2020-09-21 06:19:42.1330,172.8,72.4,42,41.9,18.1,20.52,65,7990,7990,0,42,42
2020-09-21 06:19:42.3855,172.8,72.4,42,41.9,18.1,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:19:42.6380,172.8,72.4,42,41.9,18,20.52,63,50,50,0,42,42
2020-09-21 06:19:42.8905,172.8,72.4,42,41.9,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:19:43.1380,172.8,72.4,42,41.9,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:19:43.3854,172.8,72.4,42,41.9,18,20.52,6,7990,25.3,3.7,42,42
2020-09-21 06:19:43.6329,172.8,72.4,42,41.9,18,20.52,7,7990,25.3,3.7,42,42
2020-09-21 06:19:43.8803,172.8,72.4,42,41.9,17.9,20.52,1,730.4,10.6,23.5,42,42
2020-09-21 06:19:44.1309,172.8,72.4,42,41.9,18,20.52,2,729.8,11.2,24,42,42
2020-09-21 06:19:44.3825,172.8,72.4,42,41.9,18.1,20.52,61,732.8,725.2,0,42,42
2020-09-21 06:19:44.6340,172.8,72.4,42,41.9,18,20.52,62,425,425,0,42,42
2020-09-21 06:19:44.8855,172.8,72.4,42,41.9,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:19:45.1355,172.8,72.4,42,41.9,18,20.52,3,730.4,10.6,23,42,42
2020-09-21 06:19:45.3830,172.8,72.4,42,41.9,18.1,20.52,4,729.8,11.2,23,42,42
2020-09-21 06:19:45.6304,172.8,72.4,42,41.9,17.9,20.51,65,7980,7980,0,42,42
2020-09-21 06:19:45.8779,172.8,72.4,42,41.9,17.9,20.52,66,5200,5200,0,42,42
2020-09-21 06:19:46.1272,172.8,72.4,42,41.9,18,20.52,1,730.4,10.6,23.5,42,42
2020-09-21 06:19:46.3797,172.8,72.4,42,41.9,18.1,20.52,2,729.8,11.2,24,42,42
2020-09-21 06:19:46.6322,172.8,72.4,42,41.9,18,20.52,65,7980,7980,0,42,42
2020-09-21 06:19:46.8847,172.8,72.4,42,41.9,18,20.52,51,3.73,3.71,0,42,42
2020-09-21 06:19:47.1372,172.8,72.4,42.25,41.9,18,20.52,63,50,50,0,42,42
2020-09-21 06:19:47.3848,172.8,72.4,42.25,41.9,18,20.52,67,25.3,25.3,0,42,42
2020-09-21 06:19:47.6323,172.8,72.4,42.25,41.9,18,20.52,52,3.73,3.71,0,42,42
2020-09-21 06:19:47.8797,172.8,72.4,42.25,41.9,18,20.52,6,7980,25.3,3.7,42,42
2020-09-21 06:19:48.1272,172.8,72.4,42.25,41.9,17.9,20.52,7,7980,25.3,3.7,42,42
2020-09-21 06:19:48.3746,172.8,72.4,42.25,41.9,17.9,20.52,1,730.4,10.6,23.5,42,42
2020-09-21 06:19:48.6220,172.8,72.4,42.25,41.9,18,20.52,2,729.8,11.2,24,42,42
2020-09-21 06:19:48.8694,172.8,72.4,42.25,41.9,18,20.52,61,732.9,725.3,0,42,42
2020-09-21 06:19:49.1168,172.8,72.4,42.25,41.9,18,20.52,62,425,425,0,42,42
2020-09-21 06:19:49.3670,172.8,72.4,42.25,41.9,18,20.52,64,14.4,14.6,0,42,42
2020-09-21 06:19:49.6197,172.8,72.4,42.25,41.9,18.1,20.52,3,730.4,10.6,23,42,42
2020-09-21 06:19:49.8723,172.8,72.4,42.25,41.9,18,20.52,4,730,11.2,23,42.5,42
2020-09-21 06:19:50.1250,172.8,72.4,42.25,41.9,18,20.52,65,7960,7980,0,42.5,42
2020-09-21 06:19:50.3754,172.8,72.4,42.25,41.9,17.9,20.52,66,5190,5190,0,42.5,42
2020-09-21 06:19:50.6227,172.8,72.4,42.25,41.9,18,20.52,1,730.4,10.6,23.5,42.5,42
2020-09-21 06:19:50.8700,172.8,72.4,42.25,41.9,18,20.52,2,730,11.2,24,42.5,42
2020-09-21 06:19:51.1173,172.8,72.4,42.25,41.9,18,20.52,65,7960,7980,0,42.5,42
2020-09-21 06:19:51.3647,172.8,72.4,42.25,41.9,18,20.52,51,3.73,3.71,0,42.5,42
2020-09-21 06:19:51.6120,172.8,72.4,42.25,41.9,18.1,20.52,63,50,50,0,42.5,42
2020-09-21 06:19:51.8594,172.8,72.4,42.25,41.9,18.1,20.52,67,25.3,25.3,0,42.5,42
2020-09-21 06:19:52.1067,172.8,72.4,42.25,41.9,18,20.52,52,3.74,3.71,0,42.5,42
2020-09-21 06:19:52.3549,172.8,72.4,42.25,41.9,18,20.52,6,7960,25.3,3.7,42.5,42
2020-09-21 06:19:52.6076,172.8,72.4,42.25,41.9,18,20.53,7,7980,25.3,3.7,42.5,42
2020-09-21 06:19:52.8602,172.8,72.4,42.25,41.9,18,20.52,1,730.4,10.6,23.5,42.5,42
2020-09-21 06:19:53.1128,172.8,72.4,42.25,41.9,18,20.52,2,730,11.2,24,42.5,42
2020-09-21 06:19:53.3654,172.8,72.4,42.25,41.9,18,20.52,61,732.8,725.3,0,42.5,42
2020-09-21 06:19:53.6180,172.8,72.4,42.25,41.9,18,20.52,62,425,425,0,42.5,42
2020-09-21 06:19:53.8705,172.8,72.4,42.25,41.9,18.1,20.52,64,14.3,14.6,0,42.5,42
2020-09-21 06:19:54.1231,172.8,72.5,42.25,41.96,18,20.52,3,730.4,10.6,23,42.5,42
2020-09-21 06:19:54.3756,172.8,72.5,42.25,41.96,18,20.52,4,730,11.2,23,42.5,42
2020-09-21 06:19:54.6281,172.8,72.5,42.25,41.96,18,20.52,65,7960,7990,0,42.5,42
2020-09-21 06:19:54.8756,172.8,72.5,42.25,41.96,18,20.52,66,5190,5200,0,42.5,42
2020-09-21 06:19:55.1230,172.8,72.5,42.25,41.96,17.9,20.52,1,730.4,10.6,23.5,42.5,42
2020-09-21 06:19:55.3703,172.8,72.5,42.25,41.96,17.9,20.52,2,730,11.2,24,42.5,42
2020-09-21 06:19:55.6177,172.8,72.5,42.25,41.96,18,20.52,65,7950,7990,0,42.5,42
2020-09-21 06:19:55.8671,172.8,72.5,42.25,41.96,18.1,20.52,51,3.73,3.71,0,42.5,42
2020-09-21 06:19:56.1166,172.8,72.5,42.25,41.96,18,20.52,63,50,50,0,42.5,42
2020-09-21 06:19:56.3660,172.8,72.5,42.25,41.96,18,20.52,67,25.3,25.3,0,42.5,42
2020-09-21 06:19:56.6155,172.8,72.5,42.25,41.96,18,20.52,52,3.74,3.71,0,42.5,42
2020-09-21 06:19:56.8634,172.8,72.5,42.25,41.96,18,20.52,6,7950,25.3,3.7,42.5,42
2020-09-21 06:19:57.1112,172.8,72.5,42.25,41.96,18,20.52,7,7990,25.3,3.7,42.5,42
2020-09-21 06:19:57.3590,172.8,72.5,42.25,41.96,17.9,20.54,1,730.5,10.6,23.5,42.5,42
2020-09-21 06:19:57.6068,172.8,72.5,42.25,41.96,18,20.52,2,730.1,11.2,24,42.5,42
2020-09-21 06:19:57.8589,172.8,72.5,42.25,41.96,18,20.52,61,732.9,725.2,0,42.5,42
2020-09-21 06:19:58.1114,172.8,72.5,42.25,41.96,18.1,20.52,62,425,425,0,42.5,42
2020-09-21 06:19:58.3639,172.8,72.5,42.25,41.96,18,20.52,64,14.3,14.6,0,42.5,42
2020-09-21 06:19:58.6164,172.8,72.5,42.25,41.96,18,20.51,3,730.5,10.6,23,42.5,42
2020-09-21 06:19:58.8659,172.8,72.5,42.25,41.96,18,20.52,4,730.1,11.2,23,42.5,42
2020-09-21 06:19:59.1133,172.8,72.5,42.25,41.96,18.1,20.53,65,7960,8000,0,42.5,42
2020-09-21 06:19:59.3606,172.8,72.5,42.25,41.96,18,20.52,66,5190,5190,0,42.5,42
2020-09-21 06:19:59.6080,172.8,72.5,42.25,41.96,17.9,20.52,1,730.5,10.6,23.5,42.5,42
2020-09-21 06:19:59.8586,172.8,72.5,42.25,41.96,18,20.52,2,730.1,11.2,24,42.5,42
2020-09-21 06:20:00.1112,172.8,72.5,42.25,41.96,18.1,20.52,65,7950,7990,0,42.5,42
2020-09-21 06:20:00.3638,172.8,72.5,42.25,41.96,18,20.52,51,3.73,3.71,0,42.5,42
2020-09-21 06:20:00.6164,172.8,72.5,42.25,41.96,18,20.52,63,50,50,0,42.5,42
2020-09-21 06:20:00.8690,172.8,72.5,42.25,41.96,18,20.52,67,25.3,25.3,0,42.5,42
2020-09-21 06:20:01.1216,172.8,72.5,42.25,41.96,18.1,20.52,52,3.73,3.71,0,42.5,42
2020-09-21 06:20:01.3742,172.8,72.5,42.25,41.96,18,20.52,6,7950,25.3,3.7,42.5,42
2020-09-21 06:20:01.6269,172.8,72.5,42.25,41.96,18,20.52,7,7990,25.3,3.7,42.5,42
2020-09-21 06:20:01.8795,172.8,72.5,42.25,41.96,18,20.52,1,730.5,10.6,23.5,42.5,42
2020-09-21 06:20:02.1320,172.8,72.5,42.25,41.96,18,20.52,2,730.1,11.2,24,42.5,42
2020-09-21 06:20:02.3845,172.8,72.5,42.25,41.96,18,20.52,61,732.9,725.4,0,42.5,42
2020-09-21 06:20:02.6371,172.8,72.5,42.25,41.96,18,20.52,62,425,425,0,42.5,42
2020-09-21 06:20:02.8896,172.8,72.5,42.25,41.96,18,20.52,64,14.3,14.6,0,42.5,42
2020-09-21 06:20:03.1424,172.8,72.5,42.25,41.96,18.1,20.52,3,730.5,10.6,23,42.5,42
2020-09-21 06:20:03.3951,172.8,72.5,42.25,41.96,18.1,20.52,4,730.1,11.2,23,42.5,42
2020-09-21 06:20:03.6479,172.8,72.5,42.25,41.96,18,20.52,65,7950,8000,0,42.5,42
2020-09-21 06:20:03.9007,172.8,72.5,42.25,41.96,18,20.52,66,5190,5190,0,42.5,42
2020-09-21 06:20:04.1534,172.8,72.5,42.25,41.96,18,20.51,1,730.5,10.6,23.5,42.5,42
2020-09-21 06:20:04.4060,172.8,72.5,42.25,41.96,18,20.52,2,730,11.2,24,42.5,42
2020-09-21 06:20:04.6587,172.8,72.5,42.25,41.96,18,20.52,65,7950,8000,0,42.5,42
2020-09-21 06:20:04.9114,172.8,72.5,42.25,41.96,18,20.52,51,3.73,3.71,0,42.5,42
2020-09-21 06:20:05.1641,172.8,72.5,42.25,41.96,18,20.52,63,50,50,0,42.5,42
2020-09-21 06:20:05.4168,172.8,72.5,42.25,41.96,18.1,20.52,67,25.3,25.3,0,42.5,42
2020-09-21 06:20:05.6696,172.8,72.5,42.25,41.96,18,20.52,52,3.74,3.71,0,42.5,42
2020-09-21 06:20:05.9223,172.8,72.5,42.25,41.96,18,20.53,6,7950,25.3,3.7,42.5,42
2020-09-21 06:20:06.1708,172.8,72.5,42.25,41.96,18,20.52,7,8000,25.3,3.7,42.5,42
2020-09-21 06:20:06.4180,172.8,72.5,42.25,41.96,18,20.52,1,730.5,10.6,23.5,42.5,42
2020-09-21 06:20:06.6652,172.8,72.5,42.25,41.96,18,20.52,2,730,11.2,24,42.5,42
2020-09-21 06:20:06.9124,172.8,72.5,42.25,41.96,18,20.52,61,732.9,725.3,0,42.5,42
2020-09-21 06:20:07.1599,172.8,72.5,42.25,41.96,18,20.52,62,425,425,0,42.5,42
2020-09-21 06:20:07.4074,172.8,72.5,42.25,41.96,18.1,20.52,64,14.4,14.6,0,42.5,42
2020-09-21 06:20:07.6549,172.8,72.5,42.25,41.96,18,20.52,3,730.5,10.6,23,42.5,42
2020-09-21 06:20:07.9025,172.8,72.5,42.25,41.96,18,20.52,4,730,11.2,23,42.5,42
2020-09-21 06:20:08.1537,172.8,72.5,42.25,41.96,18,20.52,65,7950,8000,0,42.5,42
2020-09-21 06:20:08.4064,172.8,72.5,42.25,41.96,18,20.52,66,5190,5200,0,42.5,42
2020-09-21 06:20:08.6591,172.8,72.5,42.25,41.96,18,20.51,1,730.5,10.6,23.5,42.5,42
2020-09-21 06:20:08.9118,172.8,72.5,42.25,41.96,18,20.53,2,730,11.2,24,42.5,42
2020-09-21 06:20:09.1624,172.8,72.5,42.25,41.96,18,20.53,65,7950,8000,0,42.5,42
2020-09-21 06:20:09.4098,172.8,72.5,42.25,41.96,18.1,20.52,51,3.73,3.71,0,42.5,42
2020-09-21 06:20:09.6571,172.8,72.5,42.25,41.96,18.1,20.52,63,50,50,0,42.5,42
2020-09-21 06:20:09.9044,172.8,72.5,42.25,41.96,18,20.52,67,25.3,25.3,0,42.5,42
2020-09-21 06:20:10.1517,172.8,72.5,42.25,41.96,18,20.52,52,3.74,3.71,0,42.5,42
2020-09-21 06:20:10.3990,172.8,72.5,42.25,41.96,18,20.51,6,7950,25.3,3.7,42.5,42
2020-09-21 06:20:10.6463,172.8,72.5,42.25,41.96,18.1,20.52,7,8000,25.3,3.7,42.5,42
2020-09-21 06:20:10.8937,172.8,72.5,42.25,41.96,18,20.56,1,730.5,10.6,23.5,42.5,42
2020-09-21 06:20:11.1410,172.8,72.5,42.25,41.96,17.9,20.52,2,730,11.2,24,42.5,42
2020-09-21 06:20:11.3933,172.8,72.5,42.25,41.96,18,20.52,61,733,725.5,0,42.5,42
2020-09-21 06:20:11.6459,172.8,72.5,42.25,41.96,18.1,20.52,62,425,425,0,42.5,42
2020-09-21 06:20:11.8985,172.8,72.5,42.25,41.96,18,20.53,64,14.3,14.6,0,42.5,42
2020-09-21 06:20:12.1510,172.8,72.5,42.25,41.96,18,20.52,3,730.5,10.6,23,42.5,42
2020-09-21 06:20:12.3988,172.8,72.5,42.25,41.96,18.1,20.52,4,730,11.2,23,42.5,42
2020-09-21 06:20:12.6461,172.8,72.5,42.25,41.96,18.1,20.52,65,7950,8000,0,42.5,42
2020-09-21 06:20:12.8935,172.8,72.5,42.25,41.96,18,20.52,66,5200,5200,0,42.5,42
2020-09-21 06:20:13.1408,172.8,72.5,42.25,41.96,17.9,20.52,1,730.5,10.6,23.5,42.5,42
2020-09-21 06:20:13.3890,172.8,72.5,42.25,41.96,17.9,20.52,2,730,11.2,24,42.5,42
2020-09-21 06:20:13.6417,172.8,72.5,42.25,41.96,18.1,20.52,65,7940,8000,0,42.5,42
2020-09-21 06:20:13.8943,172.8,72.5,42.25,41.96,18,20.52,51,3.73,3.71,0,42.5,42
2020-09-21 06:20:14.1469,172.8,72.5,42.25,41.96,18,20.52,63,50,50,0,42.5,42
2020-09-21 06:20:14.3995,172.8,72.5,42.25,41.96,18,20.52,67,25.3,25.3,0,42.5,42
2020-09-21 06:20:14.6522,172.8,72.5,42.25,41.96,18.1,20.52,52,3.74,3.71,0,42.5,42
2020-09-21 06:20:14.9050,172.8,72.5,42.25,41.96,18,20.52,6,7950,25.3,3.7,42.5,42
2020-09-21 06:20:15.1578,172.8,72.5,42.25,41.96,18,20.52,7,8010,25.3,3.7,42.5,42
2020-09-21 06:20:15.4106,172.8,72.5,42.25,41.96,17.9,20.53,1,730.5,10.6,23.5,42.5,42
2020-09-21 06:20:15.6634,172.8,72.5,42.25,41.96,17.9,20.52,2,730,11.2,24,42.5,42
2020-09-21 06:20:15.9163,172.8,72.5,42.25,41.96,18,20.52,61,733,725.4,0,42.5,42
2020-09-21 06:20:16.1691,172.8,72.5,42.25,41.96,18,20.52,62,425,425,0,42.5,42
2020-09-21 06:20:16.4220,172.8,72.5,42.25,41.96,18,20.52,64,14.3,14.6,0,42.5,42
2020-09-21 06:20:16.6748,172.8,72.5,42.25,41.96,18,20.52,3,730.5,10.6,23,42.5,42
2020-09-21 06:20:16.9224,172.8,72.5,42.25,41.96,18.1,20.52,4,730,11.2,23,42.5,42
2020-09-21 06:20:17.1698,172.8,72.5,42.25,41.96,18,20.52,65,7960,8020,0,42.5,42
2020-09-21 06:20:17.4172,172.8,72.5,42.25,41.96,18,20.52,66,5200,5200,0,42.5,42
2020-09-21 06:20:17.6646,172.8,72.5,42.25,41.96,18,20.51,1,730.5,10.6,23.5,42.5,42
2020-09-21 06:20:17.9175,172.8,72.5,42.25,41.96,18,20.54,2,730,11.2,24,42.5,42
2020-09-21 06:20:18.1704,172.8,72.5,42.25,41.96,18,20.52,65,7960,8010,0,42.5,42
2020-09-21 06:20:18.4233,172.8,72.5,42.25,41.96,18,20.52,51,3.73,3.71,0,42.5,42
2020-09-21 06:20:18.6763,172.8,72.5,42.25,41.96,18,20.52,63,50,50,0,42.5,42
2020-09-21 06:20:18.9292,172.8,72.5,42.25,41.96,18.1,20.52,67,25.3,25.3,0,42.5,42
2020-09-21 06:20:19.1821,172.8,72.5,42.25,41.96,18.1,20.52,52,3.74,3.71,0,42.5,42
2020-09-21 06:20:19.4350,172.8,72.5,42.25,41.96,18,20.53,6,7960,25.3,3.7,42.5,42
2020-09-21 06:20:19.6879,172.8,72.5,42.25,41.96,18,20.52,7,8010,25.3,3.7,42.5,42
2020-09-21 06:20:19.9408,172.8,72.5,42.25,41.96,18,20.52,1,730.5,10.6,23.5,42.5,42
2020-09-21 06:20:20.1937,172.8,72.5,42.25,41.96,18,20.52,2,730.1,11.2,24,42.5,42
2020-09-21 06:20:20.4466,172.8,72.5,42.25,41.96,18,20.52,61,733.1,725.5,0,42.5,42
2020-09-21 06:20:20.6995,172.8,72.5,42.25,41.96,18,20.52,62,425,425,0,42.5,42
2020-09-21 06:20:20.9524,172.8,72.5,42.25,41.96,18.1,20.53,64,14.4,14.6,0,42.5,42
2020-09-21 06:20:21.2053,172.8,72.5,42.25,41.96,18.1,20.52,3,730.5,10.6,23,42.5,42
2020-09-21 06:20:21.4582,172.8,72.5,42.25,41.96,18.1,20.52,4,730.1,11.2,23,42.5,42
2020-09-21 06:20:21.7111,172.8,72.5,42.25,41.96,18,20.52,65,7950,8010,0,42.5,42
2020-09-21 06:20:21.9640,172.8,72.5,42.25,41.96,18,20.52,66,5200,5200,0,42.5,42
2020-09-21 06:20:22.2150,172.8,72.5,42.5,41.96,18,20.52,1,730.5,10.6,23.5,42.5,42
2020-09-21 06:20:22.4626,172.8,72.5,42.5,41.96,18,20.52,2,730.1,11.2,24,42.5,42
2020-09-21 06:20:22.7103,172.8,72.5,42.5,41.96,17.9,20.52,65,7960,8010,0,42.5,42
2020-09-21 06:20:22.9580,172.8,72.5,42.5,41.96,18,20.52,51,3.73,3.71,0,42.5,42
2020-09-21 06:20:23.2056,172.8,72.5,42.5,41.96,18.1,20.52,63,50,50,0,42.5,42
2020-09-21 06:20:23.4532,172.8,72.5,42.5,41.96,18.1,20.52,67,25.3,25.3,0,42.5,42
2020-09-21 06:20:23.7007,172.8,72.5,42.5,41.96,18,20.52,52,3.74,3.71,0,42.5,42
2020-09-21 06:20:23.9483,172.8,72.5,42.5,41.96,18,20.52,6,7960,25.3,3.7,42.5,42
2020-09-21 06:20:24.1958,172.8,72.5,42.5,41.96,18.1,20.49,7,8010,25.3,3.7,42.5,42
2020-09-21 06:20:24.4432,172.8,72.5,42.5,41.96,18,20.52,1,730.5,10.6,23.5,42.5,42
2020-09-21 06:20:24.6906,172.8,72.5,42.5,41.96,17.9,20.53,2,730.1,11.2,24,42.5,42
2020-09-21 06:20:24.9379,172.8,72.5,42.5,41.96,17.9,20.52,61,733.1,725.6,0,42.5,42
2020-09-21 06:20:25.1853,172.8,72.5,42.5,41.96,18,20.52,62,425,425,0,42.5,42
2020-09-21 06:20:25.4326,172.8,72.5,42.5,41.96,18,20.52,64,14.4,14.6,0,42.5,42
2020-09-21 06:20:25.6800,172.8,72.5,42.5,41.96,18,20.52,3,730.5,10.6,23,42.5,42
2020-09-21 06:20:25.9274,172.8,72.5,42.5,41.96,18,20.53,4,730.1,11.2,23,42.5,42
2020-09-21 06:20:26.1747,172.8,72.6,42.5,42.01,18,20.52,65,7960,8000,0,42.5,42.5
2020-09-21 06:20:26.4271,172.8,72.6,42.5,42.01,18.1,20.52,66,5200,5200,0,42.5,42.5
2020-09-21 06:20:26.6801,172.8,72.6,42.5,42.01,18,20.52,1,730.5,10.6,23.5,42.5,42.5
2020-09-21 06:20:26.9331,172.8,72.6,42.5,42.01,17.9,20.52,2,730.1,11.2,24,42.5,42.5
2020-09-21 06:20:27.1861,172.8,72.6,42.5,42.01,17.9,20.52,65,7960,8000,0,42.5,42.5
2020-09-21 06:20:27.4389,172.8,72.6,42.5,42.01,18,20.52,51,3.73,3.71,0,42.5,42.5
2020-09-21 06:20:27.6917,172.8,72.6,42.5,42.01,18,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:20:27.9445,172.8,72.6,42.5,42.01,18,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:20:28.1972,172.8,72.6,42.5,42.01,18,20.53,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:20:28.4490,172.8,72.6,42.5,42.01,18.1,20.52,6,7960,25.3,3.7,42.5,42.5
2020-09-21 06:20:28.6966,172.8,72.6,42.5,42.01,18.1,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:20:28.9442,172.8,72.6,42.5,42.01,18,20.52,1,730.5,10.6,23.5,42.5,42.5
2020-09-21 06:20:29.1918,172.8,72.6,42.5,42.01,17.9,20.52,2,730.1,11.2,24,42.5,42.5
2020-09-21 06:20:29.4394,172.8,72.6,42.5,42.01,18,20.51,61,733.1,725.6,0,42.5,42.5
2020-09-21 06:20:29.6879,172.8,72.6,42.5,42.01,18,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:20:29.9368,172.8,72.6,42.5,42.01,18,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:20:30.1856,172.8,72.6,42.5,42.01,18,20.53,3,730.5,10.6,23,42.5,42.5
2020-09-21 06:20:30.4344,172.8,72.6,42.5,42.01,18,20.52,4,730.1,11.2,23,42.5,42.5
2020-09-21 06:20:30.6821,172.8,72.6,42.5,42.01,18.1,20.52,65,7970,7990,0,42.5,42.5
2020-09-21 06:20:30.9293,172.8,72.6,42.5,42.01,18,20.52,66,5200,5200,0,42.5,42.5
2020-09-21 06:20:31.1765,172.8,72.6,42.5,42.01,18,20.52,1,730.5,10.6,23.5,42.5,42.5
2020-09-21 06:20:31.4238,172.8,72.6,42.5,42.01,18,20.52,2,730.1,11.2,24,42.5,42.5
2020-09-21 06:20:31.6712,172.8,72.6,42.5,42.01,18,20.52,65,7970,7990,0,42.5,42.5
2020-09-21 06:20:31.9186,172.8,72.6,42.5,42.01,18,20.54,51,3.73,3.71,0,42.5,42.5
2020-09-21 06:20:32.1660,172.8,72.6,42.5,42.01,17.9,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:20:32.4134,172.8,72.6,42.5,42.01,18,20.56,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:20:32.6610,172.8,72.6,42.5,42.01,18.1,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:20:32.9088,172.8,72.6,42.5,42.01,18.1,20.52,6,7970,25.3,3.7,42.5,42.5
2020-09-21 06:20:33.1566,172.8,72.6,42.5,42.01,18,20.51,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:20:33.4045,172.8,72.6,42.5,42.01,18,20.52,1,730.7,10.6,23.5,42.5,42.5
2020-09-21 06:20:33.6528,172.8,72.6,42.5,42.01,18,20.52,2,730.1,11.2,24,42.5,42.5
2020-09-21 06:20:33.9018,172.8,72.6,42.5,42.01,18,20.52,61,733.1,725.6,0,42.5,42.5
2020-09-21 06:20:34.1508,172.8,72.6,42.5,42.01,18,20.51,62,425,425,0,42.5,42.5
2020-09-21 06:20:34.3998,172.8,72.6,42.5,42.01,17.9,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:20:34.6500,172.8,72.6,42.5,42.01,18,20.52,3,730.7,10.6,23,42.5,42.5
2020-09-21 06:20:34.9028,172.8,72.6,42.5,42.01,18.1,20.52,4,730.1,11.2,23,42.5,42.5
2020-09-21 06:20:35.1555,172.8,72.6,42.5,42.01,18,20.52,65,7970,7990,0,42.5,42.5
2020-09-21 06:20:35.4083,172.8,72.6,42.5,42.01,18,20.52,66,5210,5200,0,42.5,42.5
2020-09-21 06:20:35.6611,172.8,72.6,42.5,42.01,18,20.53,1,730.7,10.6,23.5,42.5,42.5
2020-09-21 06:20:35.9112,172.8,72.6,42.5,42.01,18.1,20.52,2,730.1,11.2,24,42.5,42.5
2020-09-21 06:20:36.1612,172.8,72.6,42.5,42.01,17.9,20.52,65,7980,7990,0,42.5,42.5
2020-09-21 06:20:36.4113,172.8,72.6,42.5,42.01,17.9,20.52,51,3.73,3.72,0,42.5,42.5
2020-09-21 06:20:36.6614,172.8,72.6,42.5,42.01,17.9,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:20:36.9142,172.8,72.6,42.5,42.01,18.1,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:20:37.1672,172.8,72.6,42.5,42.01,18,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:20:37.4201,172.8,72.6,42.5,42.01,18,20.52,6,7970,25.3,3.7,42.5,42.5
2020-09-21 06:20:37.6730,172.8,72.6,42.5,42.01,18,20.53,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:20:37.9258,172.8,72.6,42.5,42.01,18,20.52,1,730.7,10.6,23.5,42.5,42.5
2020-09-21 06:20:38.1786,172.8,72.6,42.5,42.01,18,20.52,2,730.1,11.2,24,42.5,42.5
2020-09-21 06:20:38.4314,172.8,72.6,42.5,42.01,18,20.52,61,733.2,725.7,0,42.5,42.5
2020-09-21 06:20:38.6841,172.8,72.6,42.5,42.01,17.9,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:20:38.9359,172.8,72.6,42.5,42.01,18,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:20:39.1834,172.8,72.6,42.5,42.01,18,20.52,3,730.7,10.6,23,42.5,42.5
2020-09-21 06:20:39.4309,172.8,72.6,42.5,42.01,18,20.52,4,730.1,11.2,23,42.5,42.5
2020-09-21 06:20:39.6785,172.8,72.6,42.5,42.01,18,20.52,65,7980,7990,0,42.5,42.5
2020-09-21 06:20:39.9260,172.8,72.6,42.5,42.01,18,20.52,66,5210,5210,0,42.5,42.5
2020-09-21 06:20:40.1735,172.8,72.6,42.5,42.01,18.1,20.52,1,730.7,10.6,23.5,42.5,42.5
2020-09-21 06:20:40.4210,172.8,72.6,42.5,42.01,18,20.52,2,730.1,11.2,24,42.5,42.5
2020-09-21 06:20:40.6684,172.8,72.6,42.5,42.01,17.9,20.52,65,7980,7990,0,42.5,42.5
2020-09-21 06:20:40.9159,172.8,72.6,42.5,42.01,18,20.52,51,3.73,3.71,0,42.5,42.5
2020-09-21 06:20:41.1634,172.8,72.6,42.5,42.01,18,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:20:41.4110,172.8,72.6,42.5,42.01,18,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:20:41.6585,172.8,72.6,42.5,42.01,18,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:20:41.9060,172.8,72.6,42.5,42.01,18,20.54,6,7980,25.3,3.7,42.5,42.5
2020-09-21 06:20:42.1536,172.8,72.6,42.5,42.01,18.1,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:20:42.4062,172.8,72.6,42.5,42.01,18.1,20.52,1,730.7,10.6,23.5,42.5,42.5
2020-09-21 06:20:42.6589,172.8,72.6,42.5,42.01,18,20.52,2,730.2,11.2,24,42.5,42.5
2020-09-21 06:20:42.9116,172.8,72.6,42.5,42.01,18,20.53,61,733.1,725.6,0,42.5,42.5
2020-09-21 06:20:43.1643,172.8,72.6,42.5,42.01,18,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:20:43.4120,172.8,72.6,42.5,42.01,18,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:20:43.6595,172.8,72.6,42.5,42.01,18,20.52,3,730.7,10.6,23,42.5,42.5
2020-09-21 06:20:43.9070,172.8,72.6,42.5,42.01,18,20.52,4,730.2,11.2,23,42.5,42.5
2020-09-21 06:20:44.1545,172.8,72.6,42.5,42.01,18.1,20.52,65,7980,7990,0,42.5,42.5
2020-09-21 06:20:44.4020,172.8,72.6,42.5,42.01,18.1,20.52,66,5210,5210,0,42.5,42.5
2020-09-21 06:20:44.6494,172.8,72.6,42.5,42.01,18,20.52,1,730.7,10.6,23.5,42.5,42.5
2020-09-21 06:20:44.8969,172.8,72.6,42.5,42.01,18,20.52,2,730.2,11.2,24,42.5,42.5
2020-09-21 06:20:45.1444,172.8,72.6,42.5,42.01,18,20.52,65,7980,7990,0,42.5,42.5
2020-09-21 06:20:45.3950,172.8,72.6,42.5,42.01,18,20.52,51,3.73,3.71,0,42.5,42.5
2020-09-21 06:20:45.6478,172.8,72.6,42.5,42.01,18,20.53,63,50,50,0,42.5,42.5
2020-09-21 06:20:45.9005,172.8,72.6,42.5,42.01,17.9,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:20:46.1533,172.8,72.6,42.5,42.01,18,20.51,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:20:46.4060,172.8,72.6,42.5,42.01,18.1,20.52,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:20:46.6586,172.8,72.6,42.5,42.01,18.1,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:20:46.9113,172.8,72.6,42.5,42.01,18,20.51,1,730.7,10.6,23.5,42.5,42.5
2020-09-21 06:20:47.1639,172.8,72.7,42.5,42.07,18,20.52,2,730.2,11.2,24,42.5,42.5
2020-09-21 06:20:47.4134,172.8,72.7,42.5,42.07,18,20.53,61,733.2,725.6,0,42.5,42.5
2020-09-21 06:20:47.6608,172.8,72.7,42.5,42.07,18,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:20:47.9082,172.8,72.7,42.5,42.07,17.9,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:20:48.1556,172.8,72.7,42.5,42.07,17.9,20.52,3,730.6,10.6,23,42.5,42.5
2020-09-21 06:20:48.4030,172.8,72.7,42.5,42.07,18,20.52,4,730.3,11.2,23,42.5,42.5
2020-09-21 06:20:48.6504,172.8,72.7,42.5,42.07,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:20:48.8979,172.8,72.7,42.5,42.07,18,20.52,66,5210,5210,0,42.5,42.5
2020-09-21 06:20:49.1453,172.8,72.7,42.5,42.07,18,20.52,1,730.6,10.6,23.5,42.5,42.5
2020-09-21 06:20:49.3956,172.8,72.7,42.5,42.07,18,20.54,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:20:49.6484,172.8,72.7,42.5,42.07,18.1,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:20:49.9011,172.8,72.7,42.5,42.07,18,20.52,51,3.73,3.72,0,42.5,42.5
2020-09-21 06:20:50.1538,172.8,72.7,42.5,42.07,17.9,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:20:50.4067,172.8,72.7,42.5,42.07,18,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:20:50.6596,172.8,72.7,42.5,42.07,18,20.51,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:20:50.9126,172.8,72.7,42.5,42.07,18.1,20.52,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:20:51.1655,172.8,72.7,42.5,42.07,18,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:20:51.4185,172.8,72.7,42.5,42.07,18,20.52,1,730.6,10.6,23.5,42.5,42.5
2020-09-21 06:20:51.6715,172.8,72.7,42.5,42.07,18.1,20.52,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:20:51.9245,172.8,72.7,42.5,42.07,18.1,20.52,61,733.2,725.6,0,42.5,42.5
2020-09-21 06:20:52.1775,172.8,72.7,42.5,42.07,17.9,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:20:52.4306,172.8,72.7,42.5,42.07,17.9,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:20:52.6835,172.8,72.7,42.5,42.07,18,20.52,3,730.6,10.6,23,42.5,42.5
2020-09-21 06:20:52.9363,172.8,72.7,42.5,42.07,18,20.52,4,730.3,11.2,23,42.5,42.5
2020-09-21 06:20:53.1892,172.8,72.7,42.5,42.07,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:20:53.4421,172.8,72.7,42.5,42.07,18,20.52,66,5210,5200,0,42.5,42.5
2020-09-21 06:20:53.6951,172.8,72.7,42.5,42.07,18,20.52,1,730.6,10.6,23.5,42.5,42.5
2020-09-21 06:20:53.9482,172.8,72.7,42.5,42.07,18.1,20.52,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:20:54.2013,172.8,72.7,42.5,42.07,18,20.42,65,7990,7990,0,42.5,42.5
2020-09-21 06:20:54.4543,172.8,72.7,42.5,42.07,18,20.52,51,3.73,3.72,0,42.5,42.5
