Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:20:54.7025,172.8,72.7,42.5,42.07,18,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:20:54.9501,172.8,72.7,42.5,42.07,18,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:20:55.1976,172.8,72.7,42.5,42.07,18,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:20:55.4452,172.8,72.7,42.5,42.07,18,20.52,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:20:55.6927,172.8,72.7,42.5,42.07,18,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:20:55.9403,172.8,72.7,42.5,42.07,18.1,20.53,1,730.7,10.6,23.5,42.5,42.5
2020-09-21 06:20:56.1879,172.8,72.7,42.5,42.07,18.1,20.52,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:20:56.4355,172.8,72.7,42.5,42.07,18,20.52,61,733.3,725.7,0,42.5,42.5
2020-09-21 06:20:56.6830,172.8,72.7,42.5,42.07,18,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:20:56.9304,172.8,72.7,42.5,42.07,18,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:20:57.1778,172.8,72.7,42.5,42.07,18,20.52,3,730.7,10.6,23,42.5,42.5
2020-09-21 06:20:57.4253,172.8,72.7,42.5,42.07,18,20.52,4,730.3,11.2,23,42.5,42.5
2020-09-21 06:20:57.6727,172.8,72.7,42.5,42.07,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:20:57.9216,172.8,72.7,42.5,42.07,18,20.52,66,5210,5210,0,42.5,42.5
2020-09-21 06:20:58.1716,172.8,72.7,42.5,42.07,18.1,20.51,1,730.7,10.6,23.5,42.5,42.5
2020-09-21 06:20:58.4216,172.8,72.7,42.5,42.07,18,20.52,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:20:58.6716,172.8,72.7,42.5,42.07,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:20:58.9217,172.8,72.7,42.5,42.07,18,20.52,51,3.73,3.71,0,42.5,42.5
2020-09-21 06:20:59.1717,172.8,72.8,42.5,42.13,18,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:20:59.4217,172.8,72.8,42.5,42.13,17.9,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:20:59.6717,172.8,72.8,42.5,42.13,17.9,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:20:59.9215,172.8,72.8,42.5,42.13,18,20.52,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:00.1704,172.8,72.8,42.5,42.13,18.1,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:00.4193,172.8,72.8,42.5,42.13,18,20.52,1,730.7,10.6,23.5,42.5,42.5
2020-09-21 06:21:00.6682,172.8,72.8,42.5,42.13,18,20.52,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:21:00.9168,172.8,72.8,42.5,42.13,18,20.52,61,733.3,725.7,0,42.5,42.5
2020-09-21 06:21:01.1641,172.8,72.8,42.5,42.13,18.1,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:21:01.4113,172.8,72.8,42.5,42.13,18,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:21:01.6586,172.8,72.8,42.5,42.13,17.9,20.52,3,730.7,10.6,23,42.5,42.5
2020-09-21 06:21:01.9063,172.8,72.8,42.5,42.13,18,20.5,4,730.3,11.2,23,42.5,42.5
2020-09-21 06:21:02.1564,172.8,72.8,42.5,42.13,18.1,20.53,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:02.4064,172.8,72.8,42.5,42.13,18,20.52,66,5210,5210,0,42.5,42.5
2020-09-21 06:21:02.6565,172.8,72.8,42.5,42.13,18,20.52,1,730.9,10.6,23.5,42.5,42.5
2020-09-21 06:21:02.9069,172.8,72.8,42.5,42.13,18.1,20.52,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:21:03.1597,172.8,72.8,42.5,42.13,18,20.53,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:03.4124,172.8,72.8,42.5,42.13,18,20.67,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:21:03.6652,172.8,72.8,42.5,42.13,18,20.47,63,50,50,0,42.5,42.5
2020-09-21 06:21:03.9180,172.8,72.8,42.5,42.13,18,20.51,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:21:04.1708,172.8,72.8,42.5,42.13,18.1,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:21:04.4236,172.8,72.8,42.5,42.13,18,20.53,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:04.6763,172.8,72.8,42.5,42.13,18,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:04.9291,172.8,72.8,42.5,42.13,18.1,20.52,1,730.9,10.6,23.5,42.5,42.5
2020-09-21 06:21:05.1777,172.8,72.8,42.5,42.13,18.1,20.53,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:21:05.4252,172.8,72.8,42.5,42.13,18,20.51,61,733.5,725.7,0,42.5,42.5
2020-09-21 06:21:05.6728,172.8,72.8,42.5,42.13,17.9,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:21:05.9203,172.8,72.8,42.5,42.13,18,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:21:06.1679,172.8,72.8,42.5,42.13,18.1,20.52,3,730.9,10.6,23,42.5,42.5
2020-09-21 06:21:06.4156,172.8,72.8,42.5,42.13,18,20.53,4,730.3,11.2,23,42.5,42.5
2020-09-21 06:21:06.6632,172.8,72.8,42.5,42.13,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:06.9109,172.8,72.8,42.5,42.13,18,20.52,66,5210,5210,0,42.5,42.5
2020-09-21 06:21:07.1601,172.8,72.8,42.5,42.13,18.1,20.52,1,730.9,10.6,23.5,42.5,42.5
2020-09-21 06:21:07.4098,172.8,72.8,42.5,42.13,18,20.52,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:21:07.6596,172.8,72.8,42.5,42.13,18,20.53,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:07.9093,172.8,72.8,42.5,42.13,18,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:21:08.1608,172.8,72.8,42.5,42.13,18,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:21:08.4135,172.8,72.8,42.5,42.13,18,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:21:08.6662,172.8,72.8,42.5,42.13,18,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:21:08.9189,172.8,72.8,42.5,42.13,18,20.51,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:09.1685,172.8,72.8,42.5,42.13,18,20.53,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:09.4159,172.8,72.8,42.5,42.13,18.1,20.52,1,730.9,10.6,23.5,42.5,42.5
2020-09-21 06:21:09.6634,172.8,72.8,42.5,42.13,18,20.51,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:21:09.9109,172.8,72.8,42.5,42.13,18,20.52,61,733.4,725.7,0,42.5,42.5
2020-09-21 06:21:10.1603,172.8,72.8,42.5,42.13,18,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:21:10.4130,172.8,72.8,42.5,42.13,18,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:21:10.6656,172.8,72.8,42.5,42.13,18,20.52,3,730.9,10.8,23,42.5,42.5
2020-09-21 06:21:10.9182,172.8,72.8,42.5,42.13,18,20.52,4,730.3,11.2,23,42.5,42.5
2020-09-21 06:21:11.1709,172.8,72.8,42.5,42.13,18.1,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:11.4236,172.8,72.8,42.5,42.13,18.1,20.52,66,5200,5200,0,42.5,42.5
2020-09-21 06:21:11.6763,172.8,72.8,42.5,42.13,18,20.53,1,730.9,10.8,23.5,42.5,42.5
2020-09-21 06:21:11.9290,172.8,72.8,42.5,42.13,18,20.52,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:21:12.1816,172.8,72.8,42.5,42.13,18,20.51,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:12.4289,172.8,72.8,42.5,42.13,18,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:21:12.6763,172.8,72.8,42.5,42.13,18,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:21:12.9237,172.8,72.8,42.5,42.13,18,20.52,67,25.3,25.4,0,42.5,42.5
2020-09-21 06:21:13.1711,172.8,72.8,42.5,42.13,18,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:21:13.4185,172.8,72.8,42.5,42.13,18.1,20.5,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:13.6661,172.8,72.8,42.5,42.13,18.1,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:13.9136,172.8,72.8,42.5,42.13,18,20.52,1,730.9,10.8,23.5,42.5,42.5
2020-09-21 06:21:14.1611,172.8,72.8,42.5,42.13,18,20.53,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:21:14.4086,172.8,72.8,42.5,42.13,18.1,20.52,61,733.3,725.8,0,42.5,42.5
2020-09-21 06:21:14.6561,172.8,72.8,42.5,42.13,18,20.51,62,425,425,0,42.5,42.5
2020-09-21 06:21:14.9036,172.8,72.8,42.5,42.13,17.9,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:21:15.1510,172.8,72.9,42.5,42.19,18,20.52,3,730.9,10.8,23,42.5,42.5
2020-09-21 06:21:15.3985,172.8,72.9,42.5,42.19,18.1,20.52,4,730.3,11.2,23,42.5,42.5
2020-09-21 06:21:15.6458,172.8,72.9,42.5,42.19,18.1,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:15.8932,172.8,72.9,42.5,42.19,18,20.52,66,5210,5200,0,42.5,42.5
2020-09-21 06:21:16.1406,172.8,72.9,42.5,42.19,18,20.53,1,730.9,10.8,23.5,42.5,42.5
2020-09-21 06:21:16.3890,172.8,72.9,42.5,42.19,18.1,20.52,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:21:16.6416,172.8,72.9,42.5,42.19,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:16.8943,172.8,72.9,42.5,42.19,18,20.52,51,3.74,3.71,0,42.5,42.5
2020-09-21 06:21:17.1470,172.8,72.9,42.5,42.19,17.9,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:21:17.3989,172.8,72.9,42.5,42.19,17.9,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:21:17.6464,172.8,72.9,42.5,42.19,18,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:21:17.8938,172.8,72.9,42.5,42.19,18,20.52,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:18.1412,172.8,72.9,42.5,42.19,18,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:18.3887,172.8,72.9,42.5,42.19,18,20.52,1,730.9,10.6,23.5,42.5,42.5
2020-09-21 06:21:18.6382,172.8,72.9,42.5,42.19,18.1,20.52,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:21:18.8910,172.8,72.9,42.5,42.19,18,20.52,61,733.4,725.8,0,42.5,42.5
2020-09-21 06:21:19.1437,172.8,72.9,42.5,42.19,18,20.53,62,425,425,0,42.5,42.5
2020-09-21 06:21:19.3964,172.8,72.9,42.5,42.19,17.9,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:21:19.6492,172.8,72.9,42.5,42.19,18,20.51,3,730.9,10.6,23,42.5,42.5
2020-09-21 06:21:19.9019,172.8,72.9,42.5,42.19,18,20.52,4,730.3,11.2,23,42.5,42.5
2020-09-21 06:21:20.1545,172.8,72.9,42.5,42.19,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:20.4072,172.8,72.9,42.5,42.19,18,20.52,66,5200,5200,0,42.5,42.5
2020-09-21 06:21:20.6579,172.8,72.9,42.5,42.19,18.1,20.52,1,730.9,10.6,23.5,42.5,42.5
2020-09-21 06:21:20.9054,172.8,72.9,42.5,42.19,18.1,20.51,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:21:21.1530,172.8,72.9,42.5,42.19,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:21.4005,172.8,72.9,42.5,42.19,18,20.52,51,3.74,3.71,0,42.5,42.5
2020-09-21 06:21:21.6480,172.8,72.9,42.5,42.19,18,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:21:21.8986,172.8,72.9,42.5,42.19,18,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:21:22.1493,172.8,72.9,42.5,42.19,18,20.5,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:21:22.4000,172.8,72.9,42.5,42.19,18,20.52,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:22.6506,172.8,72.9,42.5,42.19,18.1,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:22.9032,172.8,72.9,42.5,42.19,18.1,20.53,1,730.9,10.6,23.5,42.5,42.5
2020-09-21 06:21:23.1558,172.8,72.9,42.5,42.19,18.1,20.52,2,730.3,11.2,24,42.5,42.5
2020-09-21 06:21:23.4085,172.8,72.9,42.5,42.19,18,20.5,61,733.5,725.9,0,42.5,42.5
2020-09-21 06:21:23.6612,172.8,72.9,42.5,42.19,18,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:21:23.9138,172.8,72.9,42.5,42.19,18,20.53,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:21:24.1665,172.8,72.9,42.5,42.19,18,20.52,3,731,10.8,23,42.5,42.5
2020-09-21 06:21:24.4192,172.8,72.9,42.5,42.19,18,20.52,4,730.5,11.2,23,42.5,42.5
2020-09-21 06:21:24.6718,172.8,72.9,42.5,42.19,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:24.9212,172.8,72.9,42.5,42.19,18.1,20.52,66,5200,5200,0,42.5,42.5
2020-09-21 06:21:25.1685,172.8,72.9,42.5,42.19,18.1,20.52,1,731,10.8,23.5,42.5,42.5
2020-09-21 06:21:25.4157,172.8,72.9,42.5,42.19,18,20.52,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:25.6629,172.8,72.9,42.5,42.19,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:25.9102,172.8,72.9,42.5,42.19,18.1,20.51,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:21:26.1576,172.8,72.9,42.5,42.19,18,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:21:26.4050,172.8,72.9,42.5,42.19,17.9,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:21:26.6524,172.8,72.9,42.5,42.19,17.9,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:21:26.8998,172.8,72.9,42.5,42.19,18.1,20.52,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:27.1472,172.8,72.9,42.5,42.19,18.1,20.51,7,7990,25.4,3.7,42.5,42.5
2020-09-21 06:21:27.3947,172.8,72.9,42.5,42.19,18,20.52,1,731,10.8,23.5,42.5,42.5
2020-09-21 06:21:27.6421,172.8,72.9,42.5,42.19,18,20.51,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:27.8902,172.8,72.9,42.5,42.19,18,20.52,61,733.4,725.9,0,42.5,42.5
2020-09-21 06:21:28.1419,172.8,72.9,42.5,42.19,18.1,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:21:28.3937,172.8,72.9,42.5,42.19,18,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:21:28.6454,172.8,72.9,42.5,42.19,17.9,20.52,3,731,10.8,23,42.5,42.5
2020-09-21 06:21:28.8966,172.8,72.9,42.5,42.19,17.9,20.52,4,730.5,11.2,23,42.5,42.5
2020-09-21 06:21:29.1441,172.8,72.9,42.5,42.19,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:29.3915,172.8,72.9,42.5,42.19,18,20.52,66,5200,5200,0,42.5,42.5
2020-09-21 06:21:29.6389,172.8,72.9,42.5,42.19,18,20.52,1,731,10.8,23.5,42.5,42.5
2020-09-21 06:21:29.8863,172.8,72.9,42.5,42.19,18,20.53,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:30.1344,172.8,72.9,42.5,42.19,18.1,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:30.3827,172.8,72.9,42.5,42.19,18,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:21:30.6310,172.8,72.9,42.5,42.19,17.9,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:21:30.8793,172.8,72.9,42.5,42.19,18,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:21:31.1292,172.8,72.9,42.5,42.19,18,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:21:31.3818,172.8,72.9,42.5,42.19,18,20.52,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:31.6343,172.8,72.9,42.5,42.19,18,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:31.8868,172.8,72.9,42.5,42.19,18,20.52,1,731,10.6,23.5,42.5,42.5
2020-09-21 06:21:32.1394,172.8,72.9,42.5,42.19,18.1,20.53,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:32.3922,172.8,72.9,42.5,42.19,18.1,20.52,61,733.5,725.8,0,42.5,42.5
2020-09-21 06:21:32.6449,172.8,72.9,42.5,42.19,18,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:21:32.8977,172.8,72.9,42.5,42.19,18,20.53,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:21:33.1490,172.8,72.9,42.5,42.19,18,20.52,3,731,10.6,23,42.5,42.5
2020-09-21 06:21:33.3980,172.8,72.9,42.5,42.19,18,20.52,4,730.5,11.2,23,42.5,42.5
2020-09-21 06:21:33.6471,172.8,72.9,42.5,42.19,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:33.8961,172.8,72.9,42.5,42.19,18,20.52,66,5200,5200,0,42.5,42.5
2020-09-21 06:21:34.1451,172.8,72.9,42.5,42.19,18.1,20.52,1,731,10.6,23.5,42.5,42.5
2020-09-21 06:21:34.3978,172.8,72.9,42.5,42.19,18.1,20.52,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:34.6504,172.8,72.9,42.5,42.19,18,20.51,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:34.9031,172.8,72.9,42.5,42.19,18,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:21:35.1558,172.8,72.9,42.5,42.19,18,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:21:35.4032,172.8,72.9,42.5,42.19,18,20.52,67,25.3,25.4,0,42.5,42.5
2020-09-21 06:21:35.6506,172.8,72.9,42.5,42.19,18,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:21:35.8979,172.8,72.9,42.5,42.19,18,20.52,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:36.1452,172.8,72.9,42.5,42.19,18,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:36.3949,172.8,72.9,42.5,42.19,18.1,20.52,1,731,10.6,23.5,42.5,42.5
2020-09-21 06:21:36.6461,172.8,72.9,42.5,42.19,18.1,20.54,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:36.8973,172.8,72.9,42.5,42.19,18,20.52,61,733.6,725.9,0,42.5,42.5
2020-09-21 06:21:37.1484,172.8,72.9,42.5,42.19,18,20.51,62,425,425,0,42.5,42.5
2020-09-21 06:21:37.3975,172.8,72.9,42.5,42.19,18,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:21:37.6450,172.8,72.9,42.5,42.19,18,20.52,3,731,10.6,23,42.5,42.5
2020-09-21 06:21:37.8925,172.8,72.9,42.5,42.19,17.9,20.53,4,730.5,11.2,23,42.5,42.5
2020-09-21 06:21:38.1400,172.8,72.9,42.5,42.19,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:38.3877,172.8,72.9,42.5,42.19,18.1,20.52,66,5200,5200,0,42.5,42.5
2020-09-21 06:21:38.6365,172.8,72.9,42.5,42.19,18.1,20.52,1,731.1,10.6,23.5,42.5,42.5
2020-09-21 06:21:38.8852,172.8,72.9,42.5,42.19,18,20.52,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:39.1340,172.8,72.9,42.5,42.19,18,20.51,65,7990,7980,0,42.5,42.5
2020-09-21 06:21:39.3828,172.8,72.9,42.5,42.19,18,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:21:39.6342,172.8,72.9,42.5,42.19,18,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:21:39.8862,172.8,72.9,42.5,42.19,17.9,20.54,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:21:40.1383,172.8,72.9,42.5,42.19,17.9,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:21:40.3904,172.8,72.9,42.5,42.19,18,20.52,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:40.6388,172.8,72.9,42.5,42.19,18.1,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:40.8861,172.8,72.9,42.5,42.19,18,20.51,1,731.1,10.6,23.5,42.5,42.5
2020-09-21 06:21:41.1335,172.8,72.9,42.5,42.19,18,20.52,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:41.3808,172.8,72.9,42.5,42.19,18,20.52,61,733.5,725.9,0,42.5,42.5
2020-09-21 06:21:41.6282,172.8,72.9,42.5,42.19,18.1,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:21:41.8756,172.8,72.9,42.5,42.19,18,20.51,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:21:42.1230,172.8,72.9,42.5,42.19,17.9,20.52,3,731.1,10.6,23,42.5,42.5
2020-09-21 06:21:42.3704,172.8,72.9,42.5,42.19,18,20.52,4,730.5,11.2,23,42.5,42.5
2020-09-21 06:21:42.6216,172.8,72.9,42.5,42.19,18,20.53,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:42.8741,172.8,72.9,42.5,42.19,18,20.52,66,5200,5200,0,42.5,42.5
2020-09-21 06:21:43.1265,172.8,72.9,42.5,42.19,18,20.52,1,731.1,10.6,23.5,42.5,42.5
2020-09-21 06:21:43.3790,172.8,72.9,42.5,42.19,18,20.52,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:43.6315,172.8,72.9,42.5,42.19,18.1,20.5,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:43.8840,172.8,72.9,42.5,42.19,18.1,20.53,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:21:44.1365,172.8,72.9,42.5,42.19,18,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:21:44.3890,172.8,72.9,42.5,42.19,18,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:21:44.6416,172.8,72.9,42.5,42.19,18,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:21:44.8888,172.8,72.9,42.5,42.19,18,20.5,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:45.1361,172.8,72.9,42.5,42.19,18,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:45.3834,172.8,72.9,42.5,42.19,18,20.52,1,731.1,10.6,23.5,42.5,42.5
2020-09-21 06:21:45.6307,172.8,72.9,42.5,42.19,18.1,20.52,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:45.8802,172.8,72.9,42.5,42.19,18.1,20.52,61,733.5,725.8,0,42.5,42.5
2020-09-21 06:21:46.1313,172.8,72.9,42.5,42.19,18.1,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:21:46.3823,172.8,72.9,42.5,42.19,18,20.53,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:21:46.6333,172.8,72.9,42.5,42.19,18,20.52,3,731,10.6,23,42.5,42.5
2020-09-21 06:21:46.8823,172.8,72.9,42.5,42.19,18,20.52,4,730.5,11.2,23,42.5,42.5
2020-09-21 06:21:47.1297,172.8,72.9,42.5,42.19,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:47.3771,172.8,72.9,42.5,42.19,18,20.52,66,5200,5200,0,42.5,42.5
2020-09-21 06:21:47.6245,172.8,72.9,42.5,42.19,18,20.52,1,731,10.6,23.5,42.5,42.5
2020-09-21 06:21:47.8718,172.8,72.9,42.5,42.19,18.1,20.52,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:48.1191,172.8,72.9,42.5,42.19,18.1,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:48.3664,172.8,72.9,42.5,42.19,18,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:21:48.6137,172.8,72.9,42.5,42.19,18,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:21:48.8616,172.8,72.9,42.5,42.19,18,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:21:49.1136,172.8,72.9,42.5,42.19,18,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:21:49.3655,172.8,72.9,42.5,42.19,17.9,20.52,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:49.6175,172.8,72.9,42.5,42.19,18,20.52,7,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:49.8695,172.8,72.9,42.5,42.19,18,20.52,1,731,10.6,23.5,42.5,42.5
2020-09-21 06:21:50.1220,172.8,72.9,42.5,42.19,18.1,20.52,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:50.3745,172.8,72.9,42.5,42.19,18,20.52,61,733.6,726,0,42.5,42.5
2020-09-21 06:21:50.6270,172.8,72.9,42.5,42.19,18,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:21:50.8795,172.8,72.9,42.5,42.19,18,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:21:51.1299,172.8,72.9,42.5,42.19,18.1,20.52,3,731,10.6,23,42.5,42.5
2020-09-21 06:21:51.3773,172.8,72.9,42.5,42.19,18,20.52,4,730.5,11.2,23,42.5,42.5
2020-09-21 06:21:51.6248,172.8,72.9,42.5,42.19,17.9,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:51.8722,172.8,72.9,42.5,42.19,18,20.52,66,5200,5200,0,42.5,42.5
2020-09-21 06:21:52.1196,172.8,72.9,42.5,42.19,18.1,20.52,1,731,10.6,23.5,42.5,42.5
2020-09-21 06:21:52.3670,172.8,72.9,42.5,42.19,18.1,20.52,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:52.6144,172.8,72.9,42.5,42.19,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:52.8618,172.8,72.9,42.5,42.19,18,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:21:53.1132,172.8,73,42.5,42.25,18.1,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:21:53.3656,172.8,73,42.5,42.25,18.1,20.52,67,25.3,25.3,0,42.5,42.5
2020-09-21 06:21:53.6181,172.8,73,42.5,42.25,17.9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 06:21:53.8706,172.8,73,42.5,42.25,17.9,20.52,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:54.1231,172.8,73,42.5,42.25,18,20.52,7,7990,25.4,3.7,42.5,42.5
2020-09-21 06:21:54.3756,172.8,73,42.5,42.25,18.1,20.52,1,731.1,10.8,23.5,42.5,42.5
2020-09-21 06:21:54.6281,172.8,73,42.5,42.25,18,20.51,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:54.8807,172.8,73,42.5,42.25,18,20.52,61,733.6,726,0,42.5,42.5
2020-09-21 06:21:55.1332,172.8,73,42.5,42.25,18.1,20.52,62,425,425,0,42.5,42.5
2020-09-21 06:21:55.3857,172.8,73,42.5,42.25,18.1,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:21:55.6383,172.8,73,42.5,42.25,18.1,20.52,3,731.1,10.8,23,42.5,42.5
2020-09-21 06:21:55.8908,172.8,73,42.5,42.25,18,20.52,4,730.5,11.2,23,42.5,42.5
2020-09-21 06:21:56.1434,172.8,73,42.5,42.25,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:56.3927,172.8,73,42.5,42.25,18,20.52,66,5200,5210,0,42.5,42.5
2020-09-21 06:21:56.6399,172.8,73,42.5,42.25,18,20.52,1,731.1,10.8,23.5,42.5,42.5
2020-09-21 06:21:56.8871,172.8,73,42.5,42.25,18,20.52,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:57.1343,172.8,73,42.5,42.25,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:21:57.3826,172.8,73,42.5,42.25,18.1,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:21:57.6353,172.8,73,42.5,42.25,18.1,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:21:57.8880,172.8,73,42.5,42.25,18,20.52,67,25.3,25.4,0,42.5,42.5
2020-09-21 06:21:58.1407,172.8,73,42.5,42.25,18,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 06:21:58.3925,172.8,73,42.5,42.25,18,20.52,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:21:58.6399,172.8,73,42.5,42.25,18,20.52,7,7990,25.4,3.7,42.5,42.5
2020-09-21 06:21:58.8872,172.8,73,42.5,42.25,18,20.52,1,731.1,10.8,23.5,42.5,42.5
2020-09-21 06:21:59.1346,172.8,73,42.5,42.25,18,20.52,2,730.5,11.2,24,42.5,42.5
2020-09-21 06:21:59.3819,172.8,73,42.5,42.25,18,20.53,61,733.6,725.9,0,42.5,42.5
2020-09-21 06:21:59.6346,172.8,73,42.5,42.25,18.1,20.51,62,425,425,0,42.5,42.5
2020-09-21 06:21:59.8874,172.8,73,42.5,42.25,18,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:22:00.1401,172.8,73,42.5,42.25,18,20.52,3,731.1,10.8,23,42.5,42.5
2020-09-21 06:22:00.3928,172.8,73,42.5,42.25,18,20.52,4,730.6,11.2,23,42.5,42.5
2020-09-21 06:22:00.6454,172.8,73,42.5,42.25,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:00.8980,172.8,73,42.5,42.25,17.9,20.54,66,5200,5210,0,42.5,42.5
2020-09-21 06:22:01.1506,172.8,73,42.5,42.25,18,20.52,1,731.2,10.8,23.5,42.5,42.5
2020-09-21 06:22:01.4033,172.8,73,42.5,42.25,18,20.52,2,730.6,11.2,24,42.5,42.5
2020-09-21 06:22:01.6560,172.8,73,42.5,42.25,18.1,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:01.9089,172.8,73,42.5,42.25,18,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:02.1617,172.8,73,42.5,42.25,18,20.52,63,50,50,0,42.5,42.5
2020-09-21 06:22:02.4145,172.8,73,42.5,42.25,18,20.52,67,25.3,25.4,0,42.5,42.5
2020-09-21 06:22:02.6672,172.8,73,42.5,42.25,18.1,20.52,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:22:02.9199,172.8,73,42.5,42.25,18,20.52,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:22:03.1726,172.8,73,42.5,42.25,17.9,20.52,7,7990,25.4,3.7,42.5,42.5
2020-09-21 06:22:03.4252,172.8,73,42.5,42.25,17.9,20.52,1,731.2,10.8,23.5,42.5,42.5
2020-09-21 06:22:03.6758,172.8,73,42.5,42.25,18,20.52,2,730.6,11.2,24,42.5,42.5
2020-09-21 06:22:03.9231,172.8,73,42.5,42.25,18.1,20.52,61,733.6,726,0,42.5,42.5
2020-09-21 06:22:04.1705,172.8,73,42.5,42.25,18.1,20.53,62,425,425,0,42.5,42.5
2020-09-21 06:22:04.4178,172.8,73,42.5,42.25,18,20.52,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:22:04.6652,172.8,73,42.5,42.25,18.1,20.55,3,731.2,10.8,23,42.5,42.5
2020-09-21 06:22:04.9125,172.8,73,42.5,42.25,18.1,20.52,4,730.6,11.2,23,42.5,42.5
2020-09-21 06:22:05.1598,172.8,73,42.5,42.25,18,20.52,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:05.4071,172.8,73,42.5,42.25,17.9,20.52,66,5200,5200,0,42.5,42.5
2020-09-21 06:22:05.6545,172.8,73,42.5,42.25,18,20.52,1,731.2,10.8,23.5,42.5,42.5
2020-09-21 06:22:05.9050,172.8,73,42.5,42.25,18.1,20.72,2,730.6,11.2,24,42.5,42.5
2020-09-21 06:22:06.1577,172.8,73.1,42.5,42.3,18,20.72,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:06.4104,172.8,73.1,42.5,42.3,18,20.72,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:06.6631,172.8,73.1,42.5,42.3,18,20.72,63,50,50,0,42.5,42.5
2020-09-21 06:22:06.9147,172.8,73.1,42.5,42.3,18.1,20.72,67,25.3,25.4,0,42.5,42.5
2020-09-21 06:22:07.1619,172.8,73.1,42.5,42.3,18.1,20.72,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:22:07.4091,172.8,73.1,42.5,42.3,18,20.72,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:22:07.6563,172.8,73.1,42.5,42.3,18,20.72,7,7990,25.4,3.7,42.5,42.5
2020-09-21 06:22:07.9034,172.8,73.1,42.5,42.3,18,20.72,1,731.1,10.6,23.5,42.5,42.5
2020-09-21 06:22:08.1509,172.8,73.1,42.5,42.3,18,20.72,2,730.7,11.2,24,42.5,42.5
2020-09-21 06:22:08.3984,172.8,73.1,42.5,42.3,18,20.73,61,733.8,726,0,42.5,42.5
2020-09-21 06:22:08.6459,172.8,73.1,42.5,42.3,18,20.72,62,425,425,0,42.5,42.5
2020-09-21 06:22:08.8934,172.8,73.1,42.5,42.3,18.1,20.72,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:22:09.1449,172.8,73.1,42.5,42.3,18.1,20.72,3,731.1,10.6,23,42.5,42.5
2020-09-21 06:22:09.3976,172.8,73.1,42.5,42.3,18,20.73,4,730.7,11.2,23,42.5,42.5
2020-09-21 06:22:09.6504,172.8,73.1,42.5,42.3,18,20.73,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:09.9032,172.8,73.1,42.5,42.3,18,20.72,66,5200,5200,0,42.5,42.5
2020-09-21 06:22:10.1559,172.8,73.1,42.5,42.3,18,20.72,1,731.1,10.6,23.5,42.5,42.5
2020-09-21 06:22:10.4087,172.8,73.1,42.5,42.3,18,20.72,2,730.7,11.2,24,42.5,42.5
2020-09-21 06:22:10.6614,172.8,73.1,42.5,42.3,18,20.72,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:10.9141,172.8,73.1,42.5,42.3,18,20.73,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:11.1670,172.8,73.1,42.5,42.3,18.1,20.72,63,50,50,0,42.5,42.5
2020-09-21 06:22:11.4198,172.8,73.1,42.5,42.3,18,20.72,67,25.3,25.4,0,42.5,42.5
2020-09-21 06:22:11.6726,172.8,73.1,42.5,42.3,18,20.73,52,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:11.9255,172.8,73.1,42.5,42.3,18,20.73,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:22:12.1741,172.8,73.1,42.5,42.3,18.1,20.72,7,7990,25.4,3.7,42.5,42.5
2020-09-21 06:22:12.4217,172.8,73.1,42.5,42.3,18,20.72,1,731.1,10.6,23.5,42.5,42.5
2020-09-21 06:22:12.6692,172.8,73.1,42.5,42.3,17.9,20.73,2,730.7,11.2,24,42.5,42.5
2020-09-21 06:22:12.9168,172.8,73.1,42.5,42.3,18,20.72,61,733.7,726.1,0,42.5,42.5
2020-09-21 06:22:13.1643,172.8,73.1,42.5,42.3,18.1,20.72,62,425,425,0,42.5,42.5
2020-09-21 06:22:13.4118,172.8,73.1,42.5,42.3,18.1,20.73,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:22:13.6593,172.8,73.1,42.5,42.3,18,20.73,3,731.1,10.6,23,42.5,42.5
2020-09-21 06:22:13.9068,172.8,73.1,42.5,42.3,18,20.72,4,730.7,11.2,23,42.5,42.5
2020-09-21 06:22:14.1584,172.8,73.1,42.5,42.3,18.1,20.71,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:14.4112,172.8,73.1,42.5,42.3,18,20.72,66,5200,5210,0,42.5,42.5
2020-09-21 06:22:14.6641,172.8,73.1,42.5,42.3,18,20.72,1,731.1,10.6,23.5,42.5,42.5
2020-09-21 06:22:14.9170,172.8,73.1,42.5,42.3,18,20.72,2,730.7,11.2,24,42.5,42.5
2020-09-21 06:22:15.1666,172.8,73.1,42.5,42.3,18,20.72,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:15.4149,172.8,73.1,42.5,42.3,18.1,20.73,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:15.6633,172.8,73.1,42.5,42.3,18,20.72,63,50,50,0,42.5,42.5
2020-09-21 06:22:15.9116,172.8,73.1,42.5,42.3,18,20.72,67,25.3,25.4,0,42.5,42.5
2020-09-21 06:22:16.1600,172.8,73.1,42.5,42.3,18.1,20.72,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:22:16.4127,172.8,73.1,42.5,42.3,18.1,20.72,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:22:16.6653,172.8,73.1,42.5,42.3,18,20.72,7,7990,25.4,3.7,42.5,42.5
2020-09-21 06:22:16.9180,172.8,73.1,42.5,42.3,17.9,20.72,1,731.1,10.6,23.5,42.5,42.5
2020-09-21 06:22:17.1707,172.8,73.1,42.5,42.3,18,20.72,2,730.8,11.2,24,42.5,42.5
2020-09-21 06:22:17.4235,172.8,73.1,42.5,42.3,18.1,20.72,61,733.8,726.1,0,42.5,42.5
2020-09-21 06:22:17.6763,172.8,73.1,42.5,42.3,18,20.72,62,425,425,0,42.5,42.5
2020-09-21 06:22:17.9291,172.8,73.1,42.5,42.3,18,20.73,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:22:18.1820,172.8,73.1,42.5,42.3,18,20.72,3,731.1,10.6,23,42.5,42.5
2020-09-21 06:22:18.4317,172.8,73.1,42.5,42.3,18.1,20.72,4,730.8,11.2,23,42.5,42.5
2020-09-21 06:22:18.6792,172.8,73.1,42.5,42.3,18.1,20.73,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:18.9267,172.8,73.1,42.5,42.3,18,20.72,66,5200,5200,0,42.5,42.5
2020-09-21 06:22:19.1742,172.8,73.1,42.5,42.3,17.9,20.72,1,731.1,10.6,23.5,42.5,42.5
2020-09-21 06:22:19.4217,172.8,73.1,42.5,42.3,18,20.72,2,730.8,11.2,24,42.5,42.5
2020-09-21 06:22:19.6693,172.8,73.1,42.5,42.3,18,20.72,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:19.9168,172.8,73.1,42.5,42.3,18,20.72,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:20.1643,172.8,73.1,42.5,42.3,18,20.73,63,50,50,0,42.5,42.5
2020-09-21 06:22:20.4118,172.8,73.1,42.5,42.3,18.1,20.72,67,25.3,25.4,0,42.5,42.5
2020-09-21 06:22:20.6592,172.8,73.1,42.5,42.3,18.1,20.72,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:22:20.9066,172.8,73.1,42.5,42.3,18,20.73,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:22:21.1540,172.8,73.1,42.5,42.3,18,20.72,7,7990,25.4,3.7,42.5,42.5
2020-09-21 06:22:21.4014,172.8,73.1,42.5,42.3,18,20.72,1,731.1,10.6,23.5,42.5,42.5
2020-09-21 06:22:21.6503,172.8,73.1,42.5,42.3,18,20.72,2,730.8,11.2,24,42.5,42.5
2020-09-21 06:22:21.8996,172.8,73.1,42.5,42.3,17.9,20.71,61,733.8,726.1,0,42.5,42.5
2020-09-21 06:22:22.1489,172.8,73.1,42.5,42.3,18,20.71,62,425,425,0,42.5,42.5
2020-09-21 06:22:22.3982,172.8,73.1,42.5,42.3,18,20.72,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:22:22.6467,172.8,73.1,42.5,42.3,18.1,20.74,3,731.2,10.8,23,42.5,42.5
2020-09-21 06:22:22.8940,172.8,73.1,42.5,42.3,18,20.72,4,730.6,11.2,23,42.5,42.5
2020-09-21 06:22:23.1414,172.8,73.1,42.5,42.3,18,20.72,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:23.3887,172.8,73.1,42.5,42.3,18,20.66,66,5200,5200,0,42.5,42.5
2020-09-21 06:22:23.6361,172.8,73.1,42.5,42.3,18.1,20.72,1,731.2,10.8,23.5,42.5,42.5
2020-09-21 06:22:23.8835,172.8,73.1,42.5,42.3,18,20.72,2,730.6,11.2,24,42.5,42.5
2020-09-21 06:22:24.1309,172.8,73.1,42.5,42.3,17.9,20.72,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:24.3783,172.8,73.1,42.5,42.3,18,20.72,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:24.6257,172.8,73.1,42.5,42.3,18.1,20.72,63,50,50,0,42.5,42.5
2020-09-21 06:22:24.8782,172.8,73.1,42.5,42.3,18.1,20.72,67,25.3,25.4,0,42.5,42.5
2020-09-21 06:22:25.1308,172.8,73.1,42.5,42.3,18,20.72,52,3.74,3.71,0,42.5,42.5
2020-09-21 06:22:25.3834,172.8,73.1,42.5,42.3,18,20.7,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:22:25.6359,172.8,73.1,42.5,42.3,18.1,20.72,7,7990,25.4,3.7,42.5,42.5
2020-09-21 06:22:25.8836,172.8,73.1,42.5,42.3,18.1,20.72,1,731.2,10.8,23.5,42.5,42.5
2020-09-21 06:22:26.1310,172.8,73.1,42.5,42.3,18,20.73,2,730.6,11.2,24,42.5,42.5
2020-09-21 06:22:26.3784,172.8,73.1,42.5,42.3,17.9,20.72,61,733.8,726.2,0,42.5,42.5
2020-09-21 06:22:26.6258,172.8,73.1,42.5,42.3,18,20.73,62,425,425,0,42.5,42.5
2020-09-21 06:22:26.8784,172.8,73.1,42.5,42.3,18.1,20.73,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:22:27.1311,172.8,73.2,42.5,42.36,18,20.73,3,731.2,10.8,23,42.5,42.5
2020-09-21 06:22:27.3837,172.8,73.2,42.5,42.36,18,20.72,4,730.6,11.2,23,42.5,42.5
2020-09-21 06:22:27.6363,172.8,73.2,42.5,42.36,18.1,20.72,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:27.8889,172.8,73.2,42.5,42.36,18.1,20.71,66,5200,5200,0,42.5,42.5
2020-09-21 06:22:28.1414,172.8,73.2,42.5,42.36,18,20.72,1,731.2,10.8,23.5,42.5,42.5
2020-09-21 06:22:28.3939,172.8,73.2,42.5,42.36,18,20.72,2,730.6,11.2,24,42.5,42.5
2020-09-21 06:22:28.6465,172.8,73.2,42.5,42.36,17.9,20.71,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:28.8991,172.8,73.2,42.5,42.36,18,20.74,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:29.1516,172.8,73.2,42.5,42.36,18,20.72,63,50,50,0,42.5,42.5
2020-09-21 06:22:29.4042,172.8,73.2,42.5,42.36,18,20.72,67,25.3,25.4,0,42.5,42.5
2020-09-21 06:22:29.6568,172.8,73.2,42.5,42.36,18,20.72,52,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:29.9063,172.8,73.2,42.5,42.36,18,20.72,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:22:30.1538,172.8,73.2,42.5,42.36,18.1,20.72,7,7990,25.4,3.7,42.5,42.5
2020-09-21 06:22:30.4012,172.8,73.2,42.5,42.36,18,20.72,1,731.2,10.8,23.5,42.5,42.5
2020-09-21 06:22:30.6487,172.8,73.2,42.5,42.36,18,20.72,2,730.8,11.2,24,42.5,42.5
2020-09-21 06:22:30.8961,172.8,73.2,42.5,42.36,18,20.72,61,733.8,726.1,0,42.5,42.5
2020-09-21 06:22:31.1436,172.8,73.2,42.5,42.36,18,20.73,62,425,425,0,42.5,42.5
2020-09-21 06:22:31.3911,172.8,73.2,42.5,42.36,18,20.72,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:22:31.6385,172.8,73.2,42.5,42.36,18,20.71,3,731.2,10.8,23,42.5,42.5
2020-09-21 06:22:31.8871,172.8,73.2,42.5,42.36,18,20.74,4,730.8,11.2,23,42.5,42.5
2020-09-21 06:22:32.1397,172.8,73.2,42.5,42.36,18.1,20.72,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:32.3923,172.8,73.2,42.5,42.36,18,20.72,66,5200,5200,0,42.5,42.5
2020-09-21 06:22:32.6449,172.8,73.2,42.5,42.36,18,20.72,1,731.2,10.8,23.5,42.5,42.5
2020-09-21 06:22:32.8969,172.8,73.2,42.5,42.36,18,20.72,2,730.8,11.2,24,42.5,42.5
2020-09-21 06:22:33.1460,172.8,73.2,42.5,42.36,18.1,20.72,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:33.3950,172.8,73.2,42.5,42.36,18,20.73,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:33.6440,172.8,73.2,42.5,42.36,17.9,20.72,63,50,50,0,42.5,42.5
2020-09-21 06:22:33.8935,172.8,73.2,42.5,42.36,18,20.72,67,25.3,25.4,0,42.5,42.5
2020-09-21 06:22:34.1447,172.8,73.2,42.5,42.36,18.1,20.72,52,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:34.3959,172.8,73.2,42.5,42.36,18.1,20.72,6,7990,25.3,3.7,42.5,42.5
2020-09-21 06:22:34.6472,172.8,73.2,42.5,42.36,18,20.73,7,7990,25.4,3.7,42.5,42.5
2020-09-21 06:22:34.8977,172.8,73.2,42.5,42.36,18,20.72,1,731.2,10.8,23.5,42.5,42.5
2020-09-21 06:22:35.1451,172.8,73.2,42.5,42.36,18.1,20.7,2,730.8,11.2,24,42.5,42.5
2020-09-21 06:22:35.3925,172.8,73.2,42.5,42.36,18.1,20.72,61,733.8,726.2,0,42.5,42.5
2020-09-21 06:22:35.6399,172.8,73.2,42.5,42.36,18,20.72,62,425,425,0,42.5,42.5
2020-09-21 06:22:35.8873,172.8,73.2,42.5,42.36,17.9,20.72,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:22:36.1347,172.8,73.3,42.5,42.42,18,20.72,3,731.2,10.8,23,42.5,42.5
2020-09-21 06:22:36.3821,172.8,73.3,42.5,42.42,18.1,20.72,4,730.8,11.2,23,42.5,42.5
2020-09-21 06:22:36.6295,172.8,73.3,42.5,42.42,18,20.72,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:36.8769,172.8,73.3,42.5,42.42,18,20.73,66,5210,5200,0,42.5,42.5
2020-09-21 06:22:37.1292,172.8,73.3,42.75,42.42,18.1,20.72,1,731.3,10.8,23.5,42.5,42.5
2020-09-21 06:22:37.3818,172.8,73.3,42.75,42.42,18.1,20.73,2,730.9,11.2,24,42.5,42.5
2020-09-21 06:22:37.6343,172.8,73.3,42.75,42.42,18,20.72,65,7990,7990,0,42.5,42.5
2020-09-21 06:22:37.8868,172.8,73.3,42.75,42.42,17.9,20.73,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:38.1352,172.8,73.3,42.75,42.42,18,20.72,63,50,50,0,42.5,42.5
2020-09-21 06:22:38.3826,172.8,73.3,42.75,42.42,18.1,20.73,67,25.3,25.4,0,42.5,42.5
2020-09-21 06:22:38.6300,172.8,73.3,42.75,42.42,18,20.73,52,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:38.8774,172.8,73.3,42.75,42.42,18,20.72,6,7980,25.3,3.7,42.5,42.5
2020-09-21 06:22:39.1248,172.8,73.3,42.75,42.42,18,20.72,7,7990,25.4,3.7,42.5,42.5
2020-09-21 06:22:39.3722,172.8,73.3,42.75,42.42,18.1,20.72,1,731.3,10.8,23.5,42.5,42.5
2020-09-21 06:22:39.6196,172.8,73.3,42.75,42.42,18,20.72,2,730.9,11.2,24,42.5,42.5
2020-09-21 06:22:39.8670,172.8,73.3,42.75,42.42,18,20.72,61,733.9,726.3,0,42.5,42.5
2020-09-21 06:22:40.1165,172.8,73.3,42.75,42.42,17.9,20.73,62,425,425,0,42.5,42.5
2020-09-21 06:22:40.3692,172.8,73.3,42.75,42.42,17.9,20.73,64,14.4,14.6,0,42.5,42.5
2020-09-21 06:22:40.6218,172.8,73.3,42.75,42.42,18,20.73,3,731.3,10.8,23,42.5,42.5
2020-09-21 06:22:40.8744,172.8,73.3,42.75,42.42,18,20.72,4,730.9,11.2,23,42.5,42.5
2020-09-21 06:22:41.1271,172.8,73.3,42.75,42.42,18,20.72,65,7970,7990,0,42.5,42.5
2020-09-21 06:22:41.3796,172.8,73.3,42.75,42.42,18,20.73,66,5210,5210,0,42.5,42.5
2020-09-21 06:22:41.6322,172.8,73.3,42.75,42.42,18.1,20.73,1,731.3,10.8,23.5,42.5,42.5
2020-09-21 06:22:41.8847,172.8,73.3,42.75,42.42,18,20.72,2,730.9,11.2,24,42.5,42.5
2020-09-21 06:22:42.1373,172.8,73.3,42.75,42.42,18,20.72,65,7970,7990,0,42.5,42.5
2020-09-21 06:22:42.3901,172.8,73.3,42.75,42.42,18,20.72,51,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:42.6430,172.8,73.3,42.75,42.42,18,20.72,63,50,50,0,42.5,42.5
2020-09-21 06:22:42.8959,172.8,73.3,42.75,42.42,18,20.72,67,25.3,25.4,0,42.5,42.5
2020-09-21 06:22:43.1488,172.8,73.3,42.75,42.42,17.9,20.72,52,3.74,3.72,0,42.5,42.5
2020-09-21 06:22:43.4015,172.8,73.3,42.75,42.42,18,20.72,6,7970,25.3,3.7,42.5,42.5
2020-09-21 06:22:43.6542,172.8,73.3,42.75,42.42,18.1,20.72,7,7990,25.4,3.7,42.5,42.5
2020-09-21 06:22:43.9069,172.8,73.3,42.75,42.42,18.1,20.72,1,731.4,10.8,23.5,43,42.5
2020-09-21 06:22:44.1596,172.8,73.3,42.75,42.42,18,20.72,2,730.9,11.2,24,43,42.5
2020-09-21 06:22:44.4078,172.8,73.3,42.75,42.42,18,20.73,61,733.9,726.2,0,43,42.5
2020-09-21 06:22:44.6550,172.8,73.3,42.75,42.42,18,20.72,62,425,425,0,43,42.5
2020-09-21 06:22:44.9022,172.8,73.3,42.75,42.42,18,20.72,64,14.3,14.6,0,43,42.5
2020-09-21 06:22:45.1494,172.8,73.3,42.75,42.42,17.9,20.72,3,731.4,10.8,23,43,42.5
2020-09-21 06:22:45.3978,172.8,73.3,42.75,42.42,18,20.72,4,730.9,11.2,23,43,42.5
2020-09-21 06:22:45.6508,172.8,73.3,42.75,42.42,18.1,20.73,65,7970,8000,0,43,42.5
2020-09-21 06:22:45.9038,172.8,73.3,42.75,42.42,18.1,20.72,66,5200,5200,0,43,42.5
2020-09-21 06:22:46.1567,172.8,73.3,42.75,42.42,18,20.74,1,731.4,10.8,23.5,43,42.5
2020-09-21 06:22:46.4093,172.8,73.3,42.75,42.42,18,20.72,2,730.9,11.2,24,43,42.5
2020-09-21 06:22:46.6595,172.8,73.3,42.75,42.42,18.1,20.73,65,7970,8000,0,43,42.5
2020-09-21 06:22:46.9098,172.8,73.3,42.75,42.42,18,20.72,51,3.74,3.72,0,43,42.5
2020-09-21 06:22:47.1600,172.8,73.3,42.75,42.42,17.9,20.72,63,50,50,0,43,42.5
2020-09-21 06:22:47.4103,172.8,73.3,42.75,42.42,17.9,20.72,67,25.3,25.4,0,43,42.5
2020-09-21 06:22:47.6615,172.8,73.3,42.75,42.42,18,20.72,52,3.74,3.72,0,43,42.5
2020-09-21 06:22:47.9143,172.8,73.3,42.75,42.42,18,20.72,6,7960,25.3,3.7,43,42.5
2020-09-21 06:22:48.1670,172.8,73.3,42.75,42.42,18,20.73,7,8010,25.4,3.7,43,42.5
2020-09-21 06:22:48.4197,172.8,73.3,42.75,42.42,18,20.72,1,731.4,10.8,23.5,43,42.5
2020-09-21 06:22:48.6724,172.8,73.3,42.75,42.42,18.1,20.72,2,730.9,11.2,24,43,42.5
2020-09-21 06:22:48.9251,172.8,73.3,42.75,42.42,18.1,20.73,61,733.8,726.2,0,43,42.5
2020-09-21 06:22:49.1778,172.8,73.3,42.75,42.42,18,20.72,62,425,425,0,43,42.5
2020-09-21 06:22:49.4306,172.8,73.3,42.75,42.42,17.9,20.76,64,14.4,14.6,0,43,42.5
2020-09-21 06:22:49.6809,172.8,73.3,42.75,42.42,17.9,20.72,3,731.4,10.8,23,43,42.5
2020-09-21 06:22:49.9284,172.8,73.3,42.75,42.42,18,20.73,4,730.9,11.2,23,43,42.5
2020-09-21 06:22:50.1759,172.8,73.3,42.75,42.42,18,20.72,65,7960,8010,0,43,42.5
2020-09-21 06:22:50.4234,172.8,73.3,42.75,42.42,18,20.72,66,5210,5200,0,43,42.5
2020-09-21 06:22:50.6707,172.8,73.3,42.75,42.42,18,20.72,1,731.4,10.8,23.5,43,42.5
2020-09-21 06:22:50.9179,172.8,73.3,42.75,42.42,18.1,20.72,2,730.9,11.2,24,43,42.5
2020-09-21 06:22:51.1651,172.8,73.3,42.75,42.42,18,20.72,65,7970,8010,0,43,42.5
2020-09-21 06:22:51.4123,172.8,73.3,42.75,42.42,18,20.72,51,3.74,3.72,0,43,42.5
2020-09-21 06:22:51.6596,172.8,73.3,42.75,42.42,17.9,20.73,63,50,50,0,43,42.5
2020-09-21 06:22:51.9071,172.8,73.3,42.75,42.42,18,20.72,67,25.3,25.4,0,43,42.5
2020-09-21 06:22:52.1545,172.8,73.3,42.75,42.42,18,20.72,52,3.74,3.72,0,43,42.5
2020-09-21 06:22:52.4020,172.8,73.3,42.75,42.42,18,20.73,6,7960,25.3,3.7,43,42.5
2020-09-21 06:22:52.6502,172.8,73.3,42.75,42.42,18,20.7,7,8000,25.4,3.7,43,42.5
2020-09-21 06:22:52.8997,172.8,73.3,42.75,42.42,18.1,20.72,1,731.4,10.6,23.5,43,42.5
2020-09-21 06:22:53.1492,172.8,73.3,42.75,42.42,18.1,20.73,2,731,11.2,24,43,42.5
2020-09-21 06:22:53.3986,172.8,73.3,42.75,42.42,18,20.73,61,734,726.2,0,43,42.5
2020-09-21 06:22:53.6481,172.8,73.3,42.75,42.42,17.9,20.72,62,425,425,0,43,42.5
2020-09-21 06:22:53.8968,172.8,73.3,42.75,42.42,18,20.72,64,14.3,14.6,0,43,42.5
2020-09-21 06:22:54.1455,172.8,73.3,42.75,42.42,18,20.72,3,731.4,10.6,23,43,42.5
2020-09-21 06:22:54.3941,172.8,73.3,42.75,42.42,18,20.72,4,731,11.2,23,43,42.5
2020-09-21 06:22:54.6428,172.8,73.3,42.75,42.42,18,20.73,65,7960,8010,0,43,42.5
2020-09-21 06:22:54.8903,172.8,73.3,42.75,42.42,18,20.72,66,5200,5200,0,43,42.5
2020-09-21 06:22:55.1377,172.8,73.3,42.75,42.42,18.1,20.73,1,731.4,10.6,23.5,43,42.5
2020-09-21 06:22:55.3851,172.8,73.3,42.75,42.42,18,20.73,2,731,11.2,24,43,42.5
2020-09-21 06:22:55.6326,172.8,73.3,42.75,42.42,18,20.72,65,7960,8010,0,43,42.5
2020-09-21 06:22:55.8812,172.8,73.3,42.75,42.42,18,20.73,51,3.74,3.72,0,43,42.5
2020-09-21 06:22:56.1306,172.8,73.3,42.75,42.42,18,20.73,63,50,50,0,43,42.5
2020-09-21 06:22:56.3801,172.8,73.3,42.75,42.42,17.9,20.72,67,25.3,25.4,0,43,42.5
2020-09-21 06:22:56.6295,172.8,73.3,42.75,42.42,17.9,20.73,52,3.74,3.72,0,43,42.5
2020-09-21 06:22:56.8797,172.8,73.3,42.75,42.42,18,20.72,6,7960,25.3,3.7,43,42.5
2020-09-21 06:22:57.1326,172.8,73.3,42.75,42.42,18.1,20.72,7,8010,25.4,3.7,43,42.5
2020-09-21 06:22:57.3856,172.8,73.3,42.75,42.42,18.1,20.72,1,731.4,10.6,23.5,43,42.5
2020-09-21 06:22:57.6385,172.8,73.3,42.75,42.42,18,20.72,2,731,11.2,24,43,42.5
2020-09-21 06:22:57.8915,172.8,73.3,42.75,42.42,18,20.71,61,734,726.3,0,43,42.5
2020-09-21 06:22:58.1444,172.8,73.3,42.75,42.42,18.1,20.72,62,425,425,0,43,42.5
2020-09-21 06:22:58.3973,172.8,73.3,42.75,42.42,18,20.72,64,14.3,14.6,0,43,42.5
2020-09-21 06:22:58.6502,172.8,73.3,42.75,42.42,17.9,20.72,3,731.3,10.6,23,43,42.5
2020-09-21 06:22:58.9020,172.8,73.3,42.75,42.42,17.9,20.72,4,730.9,11.2,23,43,42.5
2020-09-21 06:22:59.1494,172.8,73.3,42.75,42.42,18.1,20.72,65,7960,8010,0,43,42.5
2020-09-21 06:22:59.3968,172.8,73.3,42.75,42.42,18,20.73,66,5210,5200,0,43,42.5
2020-09-21 06:22:59.6441,172.8,73.3,42.75,42.42,18,20.73,1,731.3,10.6,23.5,43,42.5
2020-09-21 06:22:59.8915,172.8,73.3,42.75,42.42,18,20.73,2,730.9,11.2,24,43,42.5
2020-09-21 06:23:00.1434,172.8,73.3,42.75,42.42,18,20.72,65,7960,8010,0,43,42.5
2020-09-21 06:23:00.3964,172.8,73.3,42.75,42.42,18,20.72,51,3.74,3.72,0,43,42.5
2020-09-21 06:23:00.6493,172.8,73.3,42.75,42.42,18,20.72,63,50,50,0,43,42.5
2020-09-21 06:23:00.9023,172.8,73.3,42.75,42.42,17.9,20.72,67,25.3,25.4,0,43,42.5
2020-09-21 06:23:01.1552,172.8,73.3,42.75,42.42,17.9,20.72,52,3.74,3.72,0,43,42.5
2020-09-21 06:23:01.4026,172.8,73.3,42.75,42.42,18,20.72,6,7960,25.3,3.7,43,42.5
2020-09-21 06:23:01.6500,172.8,73.3,42.75,42.42,18,20.72,7,8010,25.4,3.7,43,42.5
2020-09-21 06:23:01.8974,172.8,73.3,42.75,42.42,18,20.73,1,731.3,10.6,23.5,43,42.5
2020-09-21 06:23:02.1448,172.8,73.3,42.75,42.42,18,20.73,2,730.9,11.2,24,43,42.5
2020-09-21 06:23:02.3940,172.8,73.3,42.75,42.42,18.1,20.71,61,733.8,726.3,0,43,42.5
2020-09-21 06:23:02.6433,172.8,73.3,42.75,42.42,18,20.73,62,425,425,0,43,42.5
2020-09-21 06:23:02.8925,172.8,73.3,42.75,42.42,18,20.72,64,14.4,14.6,0,43,42.5
2020-09-21 06:23:03.1417,172.8,73.3,42.75,42.42,18,20.72,3,731.3,10.6,23,43,42.5
2020-09-21 06:23:03.3932,172.8,73.3,42.75,42.42,18,20.73,4,730.9,11.2,23,43,42.5
2020-09-21 06:23:03.6448,172.8,73.3,42.75,42.42,18,20.71,65,7960,8010,0,43,42.5
2020-09-21 06:23:03.8964,172.8,73.3,42.75,42.42,18,20.72,66,5210,5210,0,43,42.5
2020-09-21 06:23:04.1479,172.8,73.3,42.75,42.42,18,20.72,1,731.3,10.6,23.5,43,42.5
2020-09-21 06:23:04.3956,172.8,73.3,42.75,42.42,18.1,20.72,2,730.9,11.2,24,43,42.5
2020-09-21 06:23:04.6431,172.8,73.3,42.75,42.42,18.1,20.72,65,7960,8010,0,43,42.5
2020-09-21 06:23:04.8905,172.8,73.3,42.75,42.42,18,20.72,51,3.74,3.72,0,43,42.5
2020-09-21 06:23:05.1380,172.8,73.3,42.75,42.42,18,20.73,63,50,50,0,43,42.5
2020-09-21 06:23:05.3906,172.8,73.3,42.75,42.42,18,20.72,67,25.3,25.4,0,43,42.5
2020-09-21 06:23:05.6434,172.8,73.3,42.75,42.42,18,20.72,52,3.74,3.72,0,43,42.5
2020-09-21 06:23:05.8961,172.8,73.3,42.75,42.42,18,20.72,6,7960,25.3,3.7,43,42.5
2020-09-21 06:23:06.1489,172.8,73.3,42.75,42.42,18,20.72,7,8010,25.4,3.7,43,42.5
2020-09-21 06:23:06.4016,172.8,73.3,42.75,42.42,18,20.73,1,731.4,10.6,23.5,43,42.5
2020-09-21 06:23:06.6544,172.8,73.3,42.75,42.42,18.1,20.74,2,731,11.2,24,43,42.5
2020-09-21 06:23:06.9071,172.8,73.3,42.75,42.42,18,20.72,61,734.1,726.3,0,43,42.5
2020-09-21 06:23:07.1599,172.8,73.3,42.75,42.42,18,20.72,62,425,425,0,43,42.5
2020-09-21 06:23:07.4114,172.8,73.3,42.75,42.42,18,20.72,64,14.3,14.6,0,43,42.5
2020-09-21 06:23:07.6588,172.8,73.3,42.75,42.42,18.1,20.72,3,731.4,10.6,23,43,42.5
2020-09-21 06:23:07.9062,172.8,73.3,42.75,42.42,18,20.72,4,731,11.2,23,43,42.5
2020-09-21 06:23:08.1535,172.8,73.3,42.75,42.42,17.9,20.72,65,7960,8010,0,43,42.5
2020-09-21 06:23:08.4009,172.8,73.3,42.75,42.42,17.9,20.72,66,5220,5220,0,43,42.5
2020-09-21 06:23:08.6482,172.8,73.3,42.75,42.42,18.1,20.72,1,731.4,10.6,23.5,43,42.5
2020-09-21 06:23:08.8956,172.8,73.3,42.75,42.42,18,20.72,2,731,11.2,24,43,42.5
2020-09-21 06:23:09.1430,172.8,73.3,42.75,42.42,18,20.73,65,7960,8010,0,43,42.5
2020-09-21 06:23:09.3903,172.8,73.3,42.75,42.42,18,20.72,51,3.74,3.72,0,43,42.5
2020-09-21 06:23:09.6377,172.8,73.3,42.75,42.42,18,20.72,63,50,50,0,43,42.5
2020-09-21 06:23:09.8851,172.8,73.3,42.75,42.42,18,20.72,67,25.3,25.4,0,43,42.5
2020-09-21 06:23:10.1325,172.8,73.3,42.75,42.42,18,20.73,52,3.74,3.72,0,43,42.5
2020-09-21 06:23:10.3798,172.8,73.3,42.75,42.42,17.9,20.72,6,7960,25.3,3.7,43,42.5
2020-09-21 06:23:10.6272,172.8,73.3,42.75,42.42,18,20.71,7,8020,25.4,3.7,43,42.5
2020-09-21 06:23:10.8746,172.8,73.3,42.75,42.42,18,20.72,1,731.4,10.6,23.5,43,42.5
2020-09-21 06:23:11.1220,172.8,73.3,42.75,42.42,18,20.73,2,731,11.2,24,43,42.5
2020-09-21 06:23:11.3694,172.8,73.3,42.75,42.42,18,20.72,61,734,726.4,0,43,42.5
2020-09-21 06:23:11.6169,172.8,73.3,42.75,42.42,18,20.73,62,425,425,0,43,42.5
2020-09-21 06:23:11.8695,172.8,73.3,42.75,42.42,18.1,20.72,64,14.4,14.6,0,43,42.5
2020-09-21 06:23:12.1223,172.8,73.3,42.75,42.42,18,20.72,3,731.4,10.6,23,43,42.5
2020-09-21 06:23:12.3752,172.8,73.3,42.75,42.42,18,20.72,4,731,11.2,23,43,42.5
2020-09-21 06:23:12.6280,172.8,73.3,42.75,42.42,17.9,20.72,65,7960,8010,0,43,42.5
2020-09-21 06:23:12.8807,172.8,73.3,42.75,42.42,18,20.72,66,5210,5220,0,43,42.5
2020-09-21 06:23:13.1332,172.8,73.3,42.75,42.42,18,20.74,1,731.5,10.6,23.5,43,42.5
2020-09-21 06:23:13.3858,172.8,73.3,42.75,42.42,18,20.72,2,731.1,11.2,24,43,42.5
2020-09-21 06:23:13.6383,172.8,73.3,42.75,42.42,18,20.72,65,7960,8020,0,43,42.5
2020-09-21 06:23:13.8877,172.8,73.3,42.75,42.42,18.1,20.72,51,3.74,3.72,0,43,42.5
2020-09-21 06:23:14.1351,172.8,73.3,42.75,42.42,18.1,20.72,63,50,50,0,43,42.5
2020-09-21 06:23:14.3824,172.8,73.3,42.75,42.42,18,20.73,67,25.3,25.4,0,43,42.5
2020-09-21 06:23:14.6298,172.8,73.3,42.75,42.42,18,20.72,52,3.74,3.72,0,43,42.5
2020-09-21 06:23:14.8772,172.8,73.3,42.75,42.42,18,20.72,6,7960,25.3,3.7,43,42.5
2020-09-21 06:23:15.1245,172.8,73.3,42.75,42.42,18,20.72,7,8020,25.4,3.7,43,42.5
2020-09-21 06:23:15.3719,172.8,73.3,42.75,42.42,18,20.72,1,731.5,10.6,23.5,43,42.5
2020-09-21 06:23:15.6192,172.8,73.3,42.75,42.42,18,20.72,2,731.1,11.2,24,43,42.5
2020-09-21 06:23:15.8666,172.8,73.3,42.75,42.42,18.1,20.72,61,734.1,726.4,0,43,42.5
2020-09-21 06:23:16.1181,172.8,73.3,42.75,42.42,18.1,20.73,62,425,425,0,43,42.5
2020-09-21 06:23:16.3705,172.8,73.3,42.75,42.42,18,20.73,64,14.4,14.6,0,43,42.5
2020-09-21 06:23:16.6230,172.8,73.3,42.75,42.42,18,20.72,3,731.5,10.6,23,43,42.5
2020-09-21 06:23:16.8755,172.8,73.3,42.75,42.42,18.1,20.73,4,731.1,11.2,23,43,42.5
2020-09-21 06:23:17.1271,172.8,73.3,42.75,42.42,18,20.72,65,7960,8010,0,43,42.5
2020-09-21 06:23:17.3776,172.8,73.3,42.75,42.42,18,20.72,66,5210,5220,0,43,42.5
2020-09-21 06:23:17.6280,172.8,73.3,42.75,42.42,18,20.71,1,731.5,10.6,23.5,43,42.5
2020-09-21 06:23:17.8785,172.8,73.3,42.75,42.42,18,20.72,2,731.1,11.2,24,43,42.5
2020-09-21 06:23:18.1289,172.8,73.3,42.75,42.42,18.1,20.73,65,7960,8020,0,43,42.5
2020-09-21 06:23:18.3761,172.8,73.3,42.75,42.42,18,20.72,51,3.74,3.72,0,43,42.5
2020-09-21 06:23:18.6233,172.8,73.3,42.75,42.42,18,20.73,63,50,50,0,43,42.5
2020-09-21 06:23:18.8706,172.8,73.3,42.75,42.42,18,20.72,67,25.4,25.4,0,43,42.5
2020-09-21 06:23:19.1178,172.8,73.3,42.75,42.42,18.1,20.72,52,3.74,3.72,0,43,42.5
2020-09-21 06:23:19.3650,172.8,73.3,42.75,42.42,18,20.72,6,7960,25.3,3.7,43,42.5
2020-09-21 06:23:19.6121,172.8,73.3,42.75,42.42,17.9,20.72,7,8020,25.4,3.7,43,42.5
2020-09-21 06:23:19.8593,172.8,73.3,42.75,42.42,18,20.73,1,731.5,10.6,23.5,43,42.5
